Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-15 04:00:00,40.35312,6.18341,40.8241209699,10.26312,2.99341,10.69075,30.09,3.19,30.2586219118,134.07,40.49312,6.07341,40.946050803,10.26312,2.99341,10.69075,30.23,3.08,30.3864986466,135.33,41.73312,64.78341,77.0619459666,10.26312,2.99341,10.69075,31.47,61.79,69.3423752117,134.07,43.48312,21.26341,48.403660293,10.26312,2.99341,10.69075,33.22,18.27,37.9125480547,135.33
2019-09-15 04:30:00,39.8332,6.8701,40.4213074535,11.1432,3.2500999999999998,11.6075,28.69,3.62,28.9174774142,134.07,39.9532,6.7701,40.5227398414,11.1432,3.2500999999999998,11.6075,28.81,3.52,29.0242398695,135.38,41.0232,65.5301,77.3116869836,11.1432,3.2500999999999998,11.6075,29.88,62.28,69.0768615384,134.07,42.7432,21.0501,47.6454389869,11.1432,3.2500999999999998,11.6075,31.6,17.8,36.2684435839,135.38
2019-09-15 05:00:00,39.79072,6.57771,40.3307285697,11.10072,3.23771,11.56325,28.69,3.34,28.8837618741,134.07,39.93072,6.46771,40.4511269604,11.10072,3.23771,11.56325,28.83,3.23,29.0103740066,135.34,40.89072,65.22771,76.9850968302,11.10072,3.23771,11.56325,29.79,61.99,68.7764799913,134.07,42.61072,21.34771,47.6591877938,11.10072,3.23771,11.56325,31.51,18.11,36.3435303734,135.34
2019-09-15 05:30:00,40.33672,5.95446,40.7738466943,9.78672,2.85446,10.1945,30.55,3.1,30.7068803365,134.61,40.47672,5.84446,40.8964860917,9.78672,2.85446,10.1945,30.69,2.99,30.835307684500002,135.7,41.62672,64.93446,77.1314975445,9.78672,2.85446,10.1945,31.84,62.08,69.7689902464,134.61,43.38672,21.32446,48.3439765291,9.78672,2.85446,10.1945,33.6,18.47,38.341894841,135.7
2019-09-15 06:00:00,40.35816,5.83363,40.7775957796,9.09816,2.65363,9.47725,31.26,3.18,31.4213303347,134.07,40.49816,5.74363,40.903425883,9.09816,2.65363,9.47725,31.4,3.09,31.5516734897,135.36,41.79816,64.56363,76.9126029865,9.09816,2.65363,9.47725,32.7,61.91,70.0152704772,134.07,43.56816,20.91363,48.3276782555,9.09816,2.65363,9.47725,34.47,18.26,39.007800502,135.36
2019-09-15 06:30:00,41.44616,5.68638,41.8344247749,9.17616,2.67638,9.5585,32.27,3.01,32.4100755939,134.07,41.60616,5.57638,41.9781915267,9.17616,2.67638,9.5585,32.43,2.9,32.5594057071,135.52,42.90616,64.47638,77.4476735858,9.17616,2.67638,9.5585,33.73,61.8,70.4056311668,134.07,44.68616,21.12638,49.4285021769,9.17616,2.67638,9.5585,35.51,18.45,40.0170288752,135.52
2019-09-15 07:00:00,41.59664,5.37902,41.9429888712,8.15664,2.37902,8.4965,33.44,3.0,33.5742996949,134.07,41.75664,5.26902,42.0877601667,8.15664,2.37902,8.4965,33.6,2.89,33.7240581781,135.39,43.19664,64.12902,77.3206370476,8.15664,2.37902,8.4965,35.04,61.75,70.9990429513,134.07,45.00664,20.79902,49.5802065047,8.15664,2.37902,8.4965,36.85,18.42,41.1973166602,135.39
2019-09-15 07:30:00,43.09232,5.20776,43.4058614383,8.15232,2.37776,8.492,34.94,2.83,35.054421975,134.22,43.24232,5.09776,43.5417661103,8.15232,2.37776,8.492,35.09,2.7199999999999998,35.1952624653,135.43,44.80232,63.97776,78.1050680302,8.15232,2.37776,8.492,36.65,61.6,71.6783265709,134.22,46.62232,20.95776,51.1162246884,8.15232,2.37776,8.492,38.47,18.58,42.7218597442,135.43
2019-09-15 08:00:00,44.89024,4.49382,45.1146103325,7.11024,2.07382,7.4065,37.78,2.42,37.8574272766,133.67,45.06024,4.39382,45.2739536936,7.11024,2.07382,7.4065,37.95,2.32,38.0208482283,134.88,46.87024,62.45382,78.0852036576,7.11024,2.07382,7.4065,39.76,60.38,72.2952418905,133.67,48.76024,21.27382,53.199026516,7.11024,2.07382,7.4065,41.65,19.2,45.862430158,134.88
2019-09-15 08:30:00,46.8696,3.8053,47.0238206896,6.6696,1.9453,6.9475,40.2,1.8599999999999999,40.2430068459,134.0,47.0596,3.6853,47.2036798168,6.6696,1.9453,6.9475,40.39,1.74,40.4274622008,135.05,48.9796,61.9353,78.9619060196,6.6696,1.9453,6.9475,42.31,59.99,73.4093740608,134.0,50.9196,21.6553,55.3331517469,6.6696,1.9453,6.9475,44.25,19.71,48.4411663774,135.05
2019-09-15 09:00:00,48.81832,3.58576,48.9498318935,6.80832,1.98576,7.092,42.01,1.6,42.0404578947,133.14,49.00832,3.47576,49.1314190391,6.80832,1.98576,7.092,42.2,1.49,42.2262963093,134.45,51.00832,60.19576,78.9010660967,6.80832,1.98576,7.092,44.2,58.21,73.0892885449,133.14,52.96832,22.69576,57.6258661158,6.80832,1.98576,7.092,46.16,20.71,50.5929807384,134.45
2019-09-15 09:30:00,51.2204,3.23845,51.322674663,6.4404,1.87845,6.70875,44.78,1.3599999999999999,44.8006473168,132.55,51.4304,3.12845,51.5254620898,6.4404,1.87845,6.70875,44.99,1.25,45.0073616201,133.83,53.4504,58.00845,78.8791831319,6.4404,1.87845,6.70875,47.01,56.13,73.2155516267,132.55,55.4904,23.78845,60.3744552403,6.4404,1.87845,6.70875,49.05,21.91,53.7210442936,133.83
2019-09-15 10:00:00,52.80288,2.34209,52.8547965833,6.45288,1.88209,6.72175,46.35,0.46,46.3522825759,131.92,53.01288,2.25209,53.060695013,6.45288,1.88209,6.72175,46.56,0.37,46.5614701228,133.09,55.20288,56.86209,79.2505851049,6.45288,1.88209,6.72175,48.75,54.98,73.4803572392,131.92,57.27288,24.09209,62.13381997,6.45288,1.88209,6.72175,50.82,22.21,55.4613063315,133.09
2019-09-15 10:30:00,53.17776,3.54143,53.2955522071,7.06776,2.06143,7.36225,46.11,1.48,46.1337457833,131.8,53.36776,3.45143,53.4792499617,7.06776,2.06143,7.36225,46.3,1.3900000000000001,46.3208603115,132.92,55.89776,55.94143,79.0822556802,7.06776,2.06143,7.36225,48.83,53.88,72.7146704593,131.8,57.97776,25.47143,63.3262536462,7.06776,2.06143,7.36225,50.91,23.41,56.0344197793,132.92
2019-09-15 11:00:00,51.94432,13.94876,53.784572935,6.78432,1.97876,7.067,45.16,11.97,46.7194445601,132.55,52.14432,13.88876,53.9622809247,6.78432,1.97876,7.067,45.36,11.91,46.8975233888,133.8,57.95432,44.76876,73.2321314629,6.78432,1.97876,7.067,51.17,42.79,66.7034706743,132.55,59.61432,35.99876,69.6403465715,6.78432,1.97876,7.067,52.83,34.02,62.836050958,133.8
2019-09-15 11:30:00,52.38096,13.68028,54.1379259983,6.72096,1.96028,7.001,45.66,11.72,47.1401527363,132.55,52.59096,13.62028,54.3260628152,6.72096,1.96028,7.001,45.87,11.66,47.32877032,133.84,58.48096,44.500280000000004,73.4867171848,6.72096,1.96028,7.001,51.76,42.54,66.9981283321,132.55,60.14096,36.18028,70.1850962142,6.72096,1.96028,7.001,53.42,34.22,63.4405611577,133.84
2019-09-15 12:00:00,52.99416,13.00788,54.5672606624,5.68416,1.65788,5.921,47.31,11.35,48.6524264554,132.55,53.20416,12.93788,54.7546471105,5.68416,1.65788,5.921,47.52,11.28,48.8404422584,133.51,59.27416,43.33788,73.4275008876,5.68416,1.65788,5.921,53.59,41.68,67.8904301062,132.55,60.97416,36.43788,71.0321567081,5.68416,1.65788,5.921,55.29,34.78,65.3194649396,133.51
2019-09-15 12:30:00,53.55992,13.02456,55.1208145223,5.08992,1.48456,5.302,48.47,11.54,49.8248181131,132.34,53.77992,12.95456,55.3181744095,5.08992,1.48456,5.302,48.69,11.47,50.0227648176,133.4,59.82992,42.66456,73.4839030482,5.08992,1.48456,5.302,54.74,41.18,68.5000729927,132.34,61.52992,36.46456,71.5233891199,5.08992,1.48456,5.302,56.44,34.98,66.4008584282,133.4
2019-09-15 13:00:00,53.954,12.72325,55.4338813954,4.674,1.36325,4.86875,49.28,11.36,50.5724035419,132.34,54.174,12.66325,55.634343499,4.674,1.36325,4.86875,49.5,11.3,50.7734182422,133.4,60.384,42.34325,73.7507849217,4.674,1.36325,4.86875,55.71,40.98,69.1589798942,132.34,62.094,36.56325,72.0592539967,4.674,1.36325,4.86875,57.42,35.2,67.3505486243,133.4
2019-09-15 13:30:00,53.36488,12.959340000000001,54.9158894187,4.93488,1.43934,5.1405,48.43,11.52,49.781274592,132.55,53.58488,12.89934,55.1156269768,4.93488,1.43934,5.1405,48.65,11.46,49.9815375914,133.47,59.73488,42.71934,73.4383952619,4.93488,1.43934,5.1405,54.8,41.28,68.6081511192,132.55,61.43488,36.42934,71.4236746006,4.93488,1.43934,5.1405,56.5,34.99,66.4571297906,133.47
2019-09-15 14:00:00,52.74752,12.822610000000001,54.2837009918,5.59752,1.6326100000000001,5.83075,47.15,11.19,48.4596595118,132.55,52.95752,12.75261,54.4713501426,5.59752,1.6326100000000001,5.83075,47.36,11.12,48.647959875,133.77,58.99752,43.612610000000004,73.3673436698,5.59752,1.6326100000000001,5.83075,53.4,41.98,67.925550421,132.55,60.69752,36.43261,70.7921182446,5.59752,1.6326100000000001,5.83075,55.1,34.8,65.1693946573,133.77
2019-09-15 14:30:00,52.06488,13.52434,53.7927458107,5.53488,1.6143399999999999,5.7655,46.53,11.91,48.0300843222,132.81,52.26488,13.46434,53.9713454812,5.53488,1.6143399999999999,5.7655,46.73,11.85,48.2090800576,134.22,58.28488,44.34434,73.2362459896,5.53488,1.6143399999999999,5.7655,52.75,42.73,67.8853106349,132.81,59.97488,36.01434,69.9572649312,5.53488,1.6143399999999999,5.7655,54.44,34.4,64.3977763591,134.22
2019-09-15 15:00:00,51.72592,14.04006,53.597519389,5.965920000000001,1.7400600000000002,6.2145,45.76,12.3,47.3842547689,133.31,51.94592,13.97006,53.7916460154,5.965920000000001,1.7400600000000002,6.2145,45.98,12.23,47.5787063717,134.48,57.80592,44.62006,73.0237916124,5.965920000000001,1.7400600000000002,6.2145,51.84,42.88,67.2761473332,133.31,59.45592,36.40006,69.7134907392,5.965920000000001,1.7400600000000002,6.2145,53.49,34.66,63.7377101879,134.48
2019-09-15 15:30:00,52.15312,13.96216,53.98971974,6.69312,1.9521600000000001,6.9719999999999995,45.46,12.01,47.0196948097,133.31,52.36312,13.89216,54.1746107102,6.69312,1.9521600000000001,6.9719999999999995,45.67,11.94,47.2050050312,134.53,58.15312,44.93216,73.4893486704,6.69312,1.9521600000000001,6.9719999999999995,51.46,42.98,67.0478336712,133.31,59.81312,36.49216,70.0663047805,6.69312,1.9521600000000001,6.9719999999999995,53.12,34.54,63.3620233263,134.53
2019-09-15 16:00:00,53.08896,13.40928,54.7562458903,5.92896,1.7292800000000002,6.176,47.16,11.68,48.5848536069,133.15,53.31896,13.34928,54.9646683971,5.92896,1.7292800000000002,6.176,47.39,11.62,48.7938162066,134.24,59.26896,44.30928,74.000823736,5.92896,1.7292800000000002,6.176,53.34,42.58,68.2510952293,133.15,60.94896,36.46928,71.0266436543,5.92896,1.7292800000000002,6.176,55.02,34.74,65.0697164586,134.24
2019-09-15 16:30:00,54.35904,13.33347,55.9704087171,5.42904,1.5834700000000002,5.65525,48.93,11.75,50.3210433119,132.55,54.57904,13.26347,56.1675283751,5.42904,1.5834700000000002,5.65525,49.15,11.68,50.5187579024,133.94,60.69904,43.60347,74.7371129558,5.42904,1.5834700000000002,5.65525,55.27,42.02,69.4294843708,132.55,62.38904,36.42347,72.2430721866,5.42904,1.5834700000000002,5.65525,56.96,34.84,66.7702568514,133.94
2019-09-15 17:00:00,55.64312,13.20966,57.189613748,5.31312,1.54966,5.5344999999999995,50.33,11.66,51.6629896541,132.37,55.88312,13.14966,57.4093777971,5.31312,1.54966,5.5344999999999995,50.57,11.6,51.8833778777,133.49,62.18312,42.73966,75.4547476959,5.31312,1.54966,5.5344999999999995,56.87,41.19,70.2197479346,132.37,63.88312,36.70966,73.6793876077,5.31312,1.54966,5.5344999999999995,58.57,35.16,68.3130331635,133.49
2019-09-15 17:30:00,56.52768,13.14474,58.0358750761,5.22768,1.52474,5.4455,51.3,11.62,52.5995665381,131.79,56.76768,13.08474,58.2561577299,5.22768,1.52474,5.4455,51.54,11.56,52.8204998083,133.22,63.18768,42.58474,76.1980510555,5.22768,1.52474,5.4455,57.96,41.06,71.0301710543,131.79,64.88768,36.51474,74.456277459,5.22768,1.52474,5.4455,59.66,34.99,69.163687727,133.22
2019-09-15 18:00:00,57.25624,12.29807,58.5620998997,4.41624,1.28807,4.60025,52.84,11.01,53.9748617414,131.79,57.48624,12.22807,58.7723870986,4.41624,1.28807,4.60025,53.07,10.94,54.1858699293,133.15,64.23624,42.72807,77.1490926406,4.41624,1.28807,4.60025,59.82,41.44,72.7716016039,131.79,65.96624,35.84807,75.0774862556,4.41624,1.28807,4.60025,61.55,34.56,70.588923352,133.15
2019-09-15 18:30:00,56.952,11.64475,58.1302890631,3.582,1.04475,3.73125,53.37,10.6,54.4124700781,131.79,57.202,11.57475,58.361319738,3.582,1.04475,3.73125,53.62,10.53,54.6441698628,133.08,64.162,43.21475,77.3581079239,3.582,1.04475,3.73125,60.58,42.17,73.8122300164,131.79,65.872,34.98475,74.5858774606,3.582,1.04475,3.73125,62.29,33.94,70.9363637354,133.08
2019-09-15 19:00:00,56.7144,11.87795,57.9448778026,3.5244,1.02795,3.67125,53.19,10.85,54.2853442469,131.79,56.9544,11.80795,58.1655513389,3.5244,1.02795,3.67125,53.43,10.78,54.5066353759,133.38,63.9144,43.49795,77.3118502014,3.5244,1.02795,3.67125,60.39,42.47,73.8285378428,131.79,65.6344,34.74795,74.265028732,3.5244,1.02795,3.67125,62.11,33.72,70.6731243119,133.38
2019-09-15 19:30:00,57.14376,11.71068,58.3313752024,3.7737600000000002,1.10068,3.931,53.37,10.61,54.414419045,131.54,57.38376,11.64068,58.5525519734,3.7737600000000002,1.10068,3.931,53.61,10.54,54.6362855619,132.82,64.30376,43.24068,77.4901926504,3.7737600000000002,1.10068,3.931,60.53,42.14,73.7540541259,131.54,66.00376,34.65068,74.5464013793,3.7737600000000002,1.10068,3.931,62.23,33.55,70.6977750711,132.82
2019-09-15 20:00:00,58.38368,11.41649,59.4894136319,3.31368,0.9664900000000001,3.45175,55.07,10.45,56.052719827,131.02,58.62368,11.35649,59.7135304756,3.31368,0.9664900000000001,3.45175,55.31,10.39,56.2774217604,132.25,65.58368,41.85649,77.8022161475,3.31368,0.9664900000000001,3.45175,62.27,40.89,74.4952683061,131.02,67.29368,35.04649,75.8728925853,3.31368,0.9664900000000001,3.45175,63.98,34.08,72.4905980111,132.25
2019-09-15 20:30:00,57.24992,11.96831,58.4875523873,2.59992,0.75831,2.70825,54.65,11.21,55.7878714417,131.36,57.50992,11.89831,58.7278526703,2.59992,0.75831,2.70825,54.91,11.14,56.0286328586,132.68,64.44992,42.41831,77.1563685723,2.59992,0.75831,2.70825,61.85,41.66,74.5719659121,131.36,66.14992,34.43831,74.5775375811,2.59992,0.75831,2.70825,63.55,33.68,71.9231874989,132.68
2019-09-15 21:00:00,54.99072,13.04521,56.5168717293,2.52072,0.73521,2.62575,52.47,12.31,53.894684339,131.79,55.21072,12.98521,56.7171868278,2.52072,0.73521,2.62575,52.69,12.25,54.095273361,133.08,61.94072,42.98521,75.3948345237,2.52072,0.73521,2.62575,59.42,42.25,72.9095254408,131.79,63.61072,34.30521,72.2715098228,2.52072,0.73521,2.62575,61.09,33.57,69.7060470834,133.08
2019-09-15 21:30:00,53.04464,13.63552,54.769163207,2.6246400000000003,0.7655200000000001,2.734,50.42,12.87,52.0366534281,131.79,53.28464,13.58552,54.9892645305,2.6246400000000003,0.7655200000000001,2.734,50.66,12.82,52.2569421226,133.08,59.82464,43.62552,74.0417014013,2.6246400000000003,0.7655200000000001,2.734,57.2,42.86,71.4760071632,131.79,61.45464,33.76552,70.119776942,2.6246400000000003,0.7655200000000001,2.734,58.83,33.0,67.4534572872,133.08
2019-09-15 22:00:00,50.89008,14.20544,52.835544551,3.07008,0.8954400000000001,3.198,47.82,13.31,49.6377729154,132.61,51.08008,14.14544,53.0025286718,3.07008,0.8954400000000001,3.198,48.01,13.25,49.8048451458,133.79,57.46008,45.25544,73.1417503427,3.07008,0.8954400000000001,3.198,54.39,44.36,70.1860506084,132.61,59.08008,33.30544,67.8211485187,3.07008,0.8954400000000001,3.198,56.01,32.41,64.7111134196,133.79
2019-09-15 22:30:00,48.07928,14.69354,50.2744197684,3.26928,0.95354,3.4055,44.81,13.74,46.8692191102,133.27,48.29928,14.63354,50.4674245573,3.26928,0.95354,3.4055,45.03,13.68,47.0621217116,134.53,54.47928,47.01354,71.9601618442,3.26928,0.95354,3.4055,51.21,46.06,68.8766121408,133.27,56.07928,32.65354,64.8932917939,3.26928,0.95354,3.4055,52.81,31.7,61.5937180238,134.53
2019-09-15 23:00:00,45.64032,15.25051,48.1208568602,3.43032,1.00051,3.57325,42.21,14.25,44.5504949467,134.05,45.82032,15.20051,48.2758451937,3.43032,1.00051,3.57325,42.39,14.2,44.705168605,135.33,51.77032,48.46051,70.9125310672,3.43032,1.00051,3.57325,48.34,47.46,67.7436875288,134.05,53.35032,32.36051,62.3975901102,3.43032,1.00051,3.57325,49.92,31.36,58.9529982274,135.33
2019-09-15 23:30:00,43.60832,14.84826,46.0668687698,3.62832,1.05826,3.7795,39.98,13.79,42.2914234804,134.62,43.78832,14.75826,46.208475485,3.62832,1.05826,3.7795,40.16,13.7,42.4324828404,135.67,49.03832,50.37826,70.3045226785,3.62832,1.05826,3.7795,45.41,49.32,67.0412596839,134.62,50.66832,31.34826,59.5818097799,3.62832,1.05826,3.7795,47.04,30.29,55.9485987313,135.67
2019-09-16 00:00:00,42.91928,3.68854,43.0774874273,3.62928,1.05854,3.7805,39.29,2.63,39.3779252882,134.08,43.09928,3.58854,43.2484168017,3.62928,1.05854,3.7805,39.47,2.5300000000000002,39.5510025157,135.24,45.30928,62.27854,77.0165397733,3.62928,1.05854,3.7805,41.68,61.22,74.0615338756,134.08,47.22928,19.70854,51.1764734839,3.62928,1.05854,3.7805,43.6,18.65,47.4213295891,135.24
2019-09-16 00:30:00,41.61888,3.79634,41.7916662727,3.75888,1.09634,3.9155,37.86,2.7,37.9561536513,134.24,41.77888,3.68634,41.9411959373,3.75888,1.09634,3.9155,38.02,2.59,38.1081159335,135.59,43.90888,62.68634,76.5347435185,3.75888,1.09634,3.9155,40.15,61.59,73.5210894914,134.24,45.80888,19.826340000000002,49.9153007068,3.75888,1.09634,3.9155,42.05,18.73,46.0327644184,135.59
2019-09-16 01:00:00,40.89704,3.80497,41.0736616028,3.85704,1.12497,4.01775,37.04,2.68,37.1368280821,134.74,41.06704,3.68497,41.2320358249,3.85704,1.12497,4.01775,37.21,2.56,37.2979583892,135.7,43.15704,62.80497,76.2036374346,3.85704,1.12497,4.01775,39.3,61.68,73.1362591332,134.74,45.03704,19.94497,49.2558301144,3.85704,1.12497,4.01775,41.18,18.82,45.2767578345,135.7
2019-09-16 01:30:00,40.91288,3.88459,41.0968829641,4.47288,1.3045900000000001,4.65925,36.44,2.58,36.5312195252,134.81,41.06288,3.77459,41.2359993642,4.47288,1.3045900000000001,4.65925,36.59,2.47,36.6732736472,135.78,43.09288,62.91459,76.2577336508,4.47288,1.3045900000000001,4.65925,38.62,61.61,72.713798553,134.81,44.96288,20.27459,49.3226071651,4.47288,1.3045900000000001,4.65925,40.49,18.97,44.7135438095,135.78
2019-09-16 02:00:00,41.04824,4.00032,41.2427031995,5.17824,1.51032,5.394,35.87,2.49,35.9563207239,134.81,41.20824,3.89032,41.3914681257,5.17824,1.51032,5.394,36.03,2.38,36.108521155,135.73,43.11824,63.05032,76.3840655687,5.17824,1.51032,5.394,37.94,61.54,72.2953331827,134.81,44.98824,20.59032,49.4762874112,5.17824,1.51032,5.394,39.81,19.08,44.1461493224,135.73
2019-09-16 02:30:00,40.49984,4.62037,40.7625423516,5.58984,1.63037,5.82275,34.91,2.99,35.0378110047,134.81,40.65984,4.52037,40.9103450702,5.58984,1.63037,5.82275,35.07,2.89,35.1888760832,135.95,42.43984,63.30037,76.2107398033,5.58984,1.63037,5.82275,36.85,61.67,71.8408755515,134.81,44.28984,20.73037,48.9013104892,5.58984,1.63037,5.82275,38.7,19.1,43.1566912541,135.95
2019-09-16 03:00:00,40.10584,4.89462,40.4034120719,5.7758400000000005,1.68462,6.0165,34.33,3.21,34.4797476789,134.81,40.25584,4.78462,40.5391815735,5.7758400000000005,1.68462,6.0165,34.48,3.1,34.6190756665,136.14,41.94584,63.13462,75.7986394063,5.7758400000000005,1.68462,6.0165,36.17,61.45,71.304778241,134.81,43.78584,21.09462,48.602291895,5.7758400000000005,1.68462,6.0165,38.01,19.41,42.6791307315,136.14
2019-09-16 03:30:00,39.86744,4.95342,40.1739858845,5.73744,1.6734200000000001,5.9765,34.13,3.2800000000000002,34.2872469003,134.81,40.02744,4.85342,40.3206105937,5.73744,1.6734200000000001,5.9765,34.29,3.18,34.4371383829,136.14,41.72744,63.34342,75.8522781876,5.73744,1.6734200000000001,5.9765,35.99,61.67,71.4035643368,134.81,43.56744,20.85342,48.3010036526,5.73744,1.6734200000000001,5.9765,37.83,19.18,42.4143996775,136.14
2019-09-16 04:00:00,39.8904,4.86345,40.1857830341,5.3604,1.56345,5.58375,34.53,3.3,34.6873305401,134.81,40.0404,4.76345,40.3227490142,5.3604,1.56345,5.58375,34.68,3.2,34.8273226074,136.1,41.8204,63.05345,75.6616376578,5.3604,1.56345,5.58375,36.46,61.49,71.4867239423,134.81,43.6604,20.85345,48.3848830221,5.3604,1.56345,5.58375,38.3,19.29,42.8834944938,136.1
2019-09-16 04:30:00,39.95152,4.36586,40.1893603314,5.23152,1.52586,5.4495000000000005,34.72,2.84,34.8359584338,134.81,40.10152,4.25586,40.3267188183,5.23152,1.52586,5.4495000000000005,34.87,2.73,34.9767036754,135.84,41.92152,63.39586,76.0029532601,5.23152,1.52586,5.4495000000000005,36.69,61.87,71.9308904435,134.81,43.75152,20.32586,48.2424718174,5.23152,1.52586,5.4495000000000005,38.52,18.8,42.8629257051,135.84
2019-09-16 05:00:00,40.10984,4.60412,40.3732236241,5.25984,1.5341200000000002,5.479,34.85,3.07,34.9849596255,134.81,40.25984,4.49412,40.5098979436,5.25984,1.5341200000000002,5.479,35.0,2.96,35.1249427046,135.84,42.05984,63.40412,76.086218028,5.25984,1.5341200000000002,5.479,36.8,61.87,71.9870606429,134.81,43.90984,20.27412,48.3643876277,5.25984,1.5341200000000002,5.479,38.65,18.74,42.9535807588,135.84
2019-09-16 05:30:00,41.77832,4.01826,41.9711142984,5.30832,1.54826,5.5295,36.47,2.47,36.5535470235,134.18,41.94832,3.9082600000000003,42.1299898772,5.30832,1.54826,5.5295,36.64,2.36,36.7159256999,135.31,43.86832,62.60826,76.4475226535,5.30832,1.54826,5.5295,38.56,61.06,72.2163222547,134.18,45.72832,20.55826,50.1370252832,5.30832,1.54826,5.5295,40.42,19.01,44.6671747484,135.31
2019-09-16 06:00:00,44.246,3.1555,44.3583779714,4.956,1.4455,5.1625,39.29,1.71,39.3271941537,133.45,44.436,3.0455,44.5402420991,4.956,1.4455,5.1625,39.48,1.6,39.5124081777,134.63,46.516,60.8755,76.6130847587,4.956,1.4455,5.1625,41.56,59.43,72.5200558466,133.45,48.426,21.2355,52.8774426032,4.956,1.4455,5.1625,43.47,19.79,47.7627993317,134.63
2019-09-16 06:30:00,50.12416,6.61538,50.5588238416,4.54416,1.32538,4.7335,45.58,5.29,45.885951009,132.16,50.32416,6.56538,50.7506186588,4.54416,1.32538,4.7335,45.78,5.24,46.0789105774,133.24,54.27416,51.10538,74.5482683142,4.54416,1.32538,4.7335,49.73,49.78,70.3642046782,132.16,56.13416,28.99538,63.1805031655,4.54416,1.32538,4.7335,51.59,27.67,58.5419251477,133.24
2019-09-16 07:00:00,55.22768,11.40099,56.3921910477,4.59768,1.3409900000000001,4.78925,50.63,10.06,51.6197685001,131.33,55.47768,11.32099,56.6210013402,4.59768,1.3409900000000001,4.78925,50.88,9.98,51.8495400172,132.56,62.02768,40.43099,74.0411914988,4.59768,1.3409900000000001,4.78925,57.43,39.09,69.4710947085,131.33,63.65768,37.61099,73.9383986286,4.59768,1.3409900000000001,4.78925,59.06,36.27,69.3079829457,132.56
2019-09-16 07:30:00,61.45656,8.72108,62.072264365,4.90656,1.4310800000000001,5.111,56.55,7.29,57.0179498053,131.56,61.72656,8.64108,62.3284563663,4.90656,1.4310800000000001,5.111,56.82,7.21,57.2756187221,132.61,68.89656,39.10108,79.2188767719,4.90656,1.4310800000000001,5.111,63.99,37.67,74.2546227517,131.56,70.56656,39.33108,80.7872096572,4.90656,1.4310800000000001,5.111,65.66,37.9,75.8132283972,132.61
2019-09-16 08:00:00,63.89744,7.36967,64.3210297995,4.62744,1.3496700000000001,4.82025,59.27,6.02,59.5749385228,131.26,64.16744,7.27967,64.5790519554,4.62744,1.3496700000000001,4.82025,59.54,5.93,59.8345761245,132.52,71.53744,37.47967,80.7609496295,4.62744,1.3496700000000001,4.82025,66.91,36.13,76.0416004566,131.26,73.23744,40.50967,83.6944202517,4.62744,1.3496700000000001,4.82025,68.61,39.16,78.9989727781,132.52
2019-09-16 08:30:00,65.97032,6.93551,66.3338859096,4.51032,1.31551,4.69825,61.46,5.62,61.7164159685,132.31,66.91032,12.10551,67.9965756113,4.51032,1.31551,4.69825,62.4,10.79,63.3260144017,133.38,72.23032,41.51551,83.3112039156,4.51032,1.31551,4.69825,67.72,40.2,78.7530215293,132.31,73.89032,36.37551,82.3587100279,4.51032,1.31551,4.69825,69.38,35.06,77.7353716142,133.38
2019-09-16 09:00:00,67.24992,6.70331,67.583179157,4.39992,1.28331,4.58325,62.85,5.42,63.0832695728,132.86,68.49992,15.27331,70.1819993899,4.39992,1.28331,4.58325,64.1,13.99,65.608917839,134.13,72.99992,43.71331,85.087259864,4.39992,1.28331,4.58325,68.6,42.43,80.6614213859,132.86,74.66992,34.35331,82.1933504656,4.39992,1.28331,4.58325,70.27,33.07,77.6627182115,134.13
2019-09-16 09:30:00,68.27944,6.64817,68.6023329856,4.27944,1.24817,4.45775,64.0,5.4,64.2274084796,132.55,69.53944,15.14817,71.1702238992,4.27944,1.24817,4.45775,65.26,13.9,66.7238907738,133.73,74.13944,42.58817,85.5009285766,4.27944,1.24817,4.45775,69.86,41.34,81.1752129655,132.55,75.80944,34.89817,83.4562967215,4.27944,1.24817,4.45775,71.53,33.65,79.0497526878,133.73
2019-09-16 10:00:00,69.1696,6.5428,69.478354874,4.5696,1.3328,4.76,64.6,5.21,64.809753124,132.55,70.4496,15.3528,72.1030832073,4.5696,1.3328,4.76,65.88,14.02,67.3552878399,133.51,75.0596,42.1628,86.0909127376,4.5696,1.3328,4.76,70.49,40.83,81.4612116286,132.55,76.7296,35.1728,84.4070931617,4.5696,1.3328,4.76,72.16,33.84,79.7007603477,133.51
2019-09-16 10:30:00,69.36208,5.24019,69.5597421873,3.77208,1.10019,3.92925,65.59,4.14,65.7205272346,132.21,70.65208,16.22019,72.4900749894,3.77208,1.10019,3.92925,66.88,15.12,68.5678408585,133.51,75.27208,41.21019,85.8147177783,3.77208,1.10019,3.92925,71.5,40.11,81.9820840184,132.21,76.97208,35.73019,84.8607540443,3.77208,1.10019,3.92925,73.2,34.63,80.9782495489,133.51
2019-09-16 11:00:00,69.36024,3.9675700000000003,69.4736245244,3.42024,0.9975700000000001,3.5627500000000003,65.94,2.9699999999999998,66.0068519171,131.79,70.66024,17.19757,72.7229395085,3.42024,0.9975700000000001,3.5627500000000003,67.24,16.2,69.163990631,133.11,75.27024,40.23757,85.3502845289,3.42024,0.9975700000000001,3.5627500000000003,71.85,39.24,81.8669658654,131.79,76.98024,36.15757,85.0489695338,3.42024,0.9975700000000001,3.5627500000000003,73.56,35.16,81.5309708025,133.11
2019-09-16 11:30:00,69.05824,4.44532,69.2011660436,3.37824,0.9853200000000001,3.519,65.68,3.46,65.7710726688,131.79,70.33824,16.69532,72.2924734409,3.37824,0.9853200000000001,3.519,66.96,15.71,68.7782356563,133.19,74.90824,40.81532,85.3061238517,3.37824,0.9853200000000001,3.519,71.53,39.83,81.8716666497,131.79,76.62824,35.58532,84.4878817642,3.37824,0.9853200000000001,3.519,73.25,34.6,81.0106320183,133.19
2019-09-16 12:00:00,70.04832,4.19201,70.1736423642,3.53832,1.03201,3.68575,66.51,3.16,66.5850260945,132.46,71.34832,17.13201,73.3763485972,3.53832,1.03201,3.68575,67.81,16.1,69.6950938015,133.61,76.01832,40.71201,86.2337099623,3.53832,1.03201,3.68575,72.48,39.68,82.6308223365,132.46,77.73832,36.14201,85.7291740498,3.53832,1.03201,3.68575,74.2,35.11,82.0874661565,133.61
2019-09-16 12:30:00,69.93672,4.10696,70.0572046602,3.48672,1.01696,3.632,66.45,3.09,66.5218054475,132.26,71.22672,17.16696,73.2662961914,3.48672,1.01696,3.632,67.74,16.15,69.6385676188,133.4,75.85672,40.58696,86.0322224007,3.48672,1.01696,3.632,72.37,39.57,82.4815239917,132.26,77.60672,36.15696,85.616171052,3.48672,1.01696,3.632,74.12,35.14,82.0280074121,133.4
2019-09-16 13:00:00,69.7992,4.3431,69.9341893372,3.6792,1.0731,3.8325,66.12,3.27,66.200810418,132.55,71.0992,17.0831,73.1226951517,3.6792,1.0731,3.8325,67.42,16.01,69.2948519011,133.57,75.6992,40.8831,86.033695412,3.6792,1.0731,3.8325,72.02,39.81,82.2904399065,132.55,77.4292,36.1131,85.4367427062,3.6792,1.0731,3.8325,73.75,35.04,81.6508671111,133.57
2019-09-16 13:30:00,69.05632,4.68101,69.2147902299,3.94632,1.15101,4.11075,65.11,3.5300000000000002,65.2056209234,132.55,70.33632,16.91101,72.3407227664,3.94632,1.15101,4.11075,66.39,15.76,68.2349595149,133.68,74.85632,41.31101,85.4989367838,3.94632,1.15101,4.11075,70.91,40.16,81.4926604057,132.55,76.56632,35.97101,84.5950052826,3.94632,1.15101,4.11075,72.62,34.82,80.5363073402,133.68
2019-09-16 14:00:00,68.45816,4.80988,68.6269234062,3.90816,1.13988,4.071,64.55,3.67,64.6542450269,132.55,69.72816,16.82988,71.7304757952,3.90816,1.13988,4.071,65.82,15.69,67.6642335359,133.87,74.15816,41.44988,84.9560194842,3.90816,1.13988,4.071,70.25,40.31,80.9935713498,132.55,75.87816,36.03988,84.0021911345,3.90816,1.13988,4.071,71.97,34.9,79.985566823,133.87
2019-09-16 14:30:00,68.41208,5.20144,68.6095304458,4.22208,1.23144,4.398,64.19,3.9699999999999998,64.3126503886,132.55,69.69208,16.61144,71.6444411912,4.22208,1.23144,4.398,65.47,15.38,67.2522512634,133.78,74.12208,41.42144,84.910649716,4.22208,1.23144,4.398,69.9,40.19,80.6303050968,132.55,75.82208,36.16144,84.0037949048,4.22208,1.23144,4.398,71.6,34.93,79.6659582256,133.78
2019-09-16 15:00:00,67.53248,5.05614,67.721491468,3.31248,0.9661400000000001,3.4505,64.22,4.09,64.35010878,132.71,68.80248,16.25614,70.6968411023,3.31248,0.9661400000000001,3.4505,65.49,15.29,67.2512022197,133.97,73.29248,41.62614,84.2883334504,3.31248,0.9661400000000001,3.4505,69.98,40.66,80.9347638534,132.71,74.99248,35.57614,83.0032155633,3.31248,0.9661400000000001,3.4505,71.68,34.61,79.5982066381,133.97
2019-09-16 15:30:00,66.87392,6.06531,67.1484114597,3.10392,0.9053100000000001,3.23325,63.77,5.16,63.9784221437,133.27,68.14392,15.18531,69.815381348,3.10392,0.9053100000000001,3.23325,65.04,14.28,66.5891883116,134.27,72.61392,42.07531,83.9232571422,3.10392,0.9053100000000001,3.23325,69.51,41.17,80.7874309531,133.27,74.32392,35.25531,82.261667667,3.10392,0.9053100000000001,3.23325,71.22,34.35,79.0709232272,134.27
2019-09-16 16:00:00,66.74008,6.22919,67.0301505777,3.22008,0.9391900000000001,3.35425,63.52,5.29,63.7398972387,133.27,67.99008,15.09919,69.6465111622,3.22008,0.9391900000000001,3.35425,64.77,14.16,66.299762443,134.31,72.52008000000001,42.29919,83.9546513176,3.22008,0.9391900000000001,3.35425,69.3,41.36,80.7040246828,133.27,74.23008,35.13919,82.1271419852,3.22008,0.9391900000000001,3.35425,71.01,34.2,78.8166232466,134.31
2019-09-16 16:30:00,66.87184,5.39137,67.0888206444,3.50184,1.0213700000000001,3.6477500000000003,63.37,4.37,63.520499053500004,133.27,68.13184,16.16137,70.0224071427,3.50184,1.0213700000000001,3.6477500000000003,64.63,15.14,66.3796391976,134.31,72.77184,44.36137,85.2271778558,3.50184,1.0213700000000001,3.6477500000000003,69.27,43.34,81.7110059906,133.27,74.50184,33.67137,81.7574786858,3.50184,1.0213700000000001,3.6477500000000003,71.0,32.65,78.147440777,134.31
2019-09-16 17:00:00,67.81792,5.57606,68.0467686099,3.99792,1.16606,4.1645,63.82,4.41,63.9721853621,133.27,69.08792,16.28606,70.9815218226,3.99792,1.16606,4.1645,65.09,15.12,66.8230686215,134.5,73.73792,44.84606,86.3044028045,3.99792,1.16606,4.1645,69.74,43.68,82.2897928057,133.27,75.48792,33.60606,82.6304625102,3.99792,1.16606,4.1645,71.49,32.44,78.505883219,134.5
2019-09-16 17:30:00,68.1,6.04375,68.3676598551,3.75,1.09375,3.90625,64.35,4.95,64.5401038115,132.9,69.37,15.62375,71.107654047,3.75,1.09375,3.90625,65.62,14.53,67.2094137752,134.33,74.14,45.24375,86.8546861952,3.75,1.09375,3.90625,70.39,44.15,83.0901594655,132.9,75.89,32.89375,82.712096389,3.75,1.09375,3.90625,72.14,31.8,78.8379324945,134.33
2019-09-16 18:00:00,67.32064,6.53977,67.637542546,3.05064,0.8897700000000001,3.17775,64.27,5.65,64.5178688427,133.09,68.59064,14.73977,70.1565158432,3.05064,0.8897700000000001,3.17775,65.54,13.85,66.9874174752,134.47,73.44064,45.81977,86.5619947001,3.05064,0.8897700000000001,3.17775,70.39,44.93,83.5072272321,133.09,75.19064,31.96977,81.7049480598,3.05064,0.8897700000000001,3.17775,72.14,31.08,78.5502768932,134.47
2019-09-16 18:30:00,66.74584,7.30712,67.1446286757,3.55584,1.03712,3.7039999999999997,63.19,6.27,63.5003070859,133.31,67.99584,14.38712,69.5012480406,3.55584,1.03712,3.7039999999999997,64.44,13.35,65.80832850030001,134.87,72.77584,46.88712,86.5720792727,3.55584,1.03712,3.7039999999999997,69.22,45.85,83.0278923013,133.31,74.51584,31.71712,80.985098086,3.55584,1.03712,3.7039999999999997,70.96,30.68,77.308369534,134.87
2019-09-16 19:00:00,66.79104,7.30072,67.1888646786,3.91104,1.14072,4.074,62.88,6.16,63.1810098052,133.75,68.04104,14.63072,69.5962721128,3.91104,1.14072,4.074,64.13,13.49,65.5334799931,134.87,72.83104,46.97072,86.6637693895,3.91104,1.14072,4.074,68.92,45.83,82.7668732042,133.75,74.56104,32.05072,81.1578544468,3.91104,1.14072,4.074,70.65,30.91,77.1158258725,134.87
2019-09-16 19:30:00,66.8016,8.47505,67.3370643484,3.4116,0.9950500000000001,3.55375,63.39,7.48,63.8297932004,133.95,68.0616,13.22505,69.3345753723,3.4116,0.9950500000000001,3.55375,64.65,12.23,65.7966214938,135.22,72.7616,45.91505,86.0374467953,3.4116,0.9950500000000001,3.55375,69.35,44.92,82.6270470246,133.95,74.5016,32.78505,81.3962401224,3.4116,0.9950500000000001,3.55375,71.09,31.79,77.8742075401,135.22
2019-09-16 20:00:00,67.53928,9.04354,68.1420571941,4.22928,1.23354,4.4055,63.31,7.8100000000000005,63.7899067251,133.58,68.79928,13.05354,70.0266794518,4.22928,1.23354,4.4055,64.57,11.82,65.6429531633,135.09,73.45928,45.96354,86.6539833329,4.22928,1.23354,4.4055,69.23,44.73,82.4230902114,133.58,75.17928,32.86354,82.0483784279,4.22928,1.23354,4.4055,70.95,31.63,77.681139281,135.09
2019-09-16 20:30:00,65.7728,10.61915,66.6245267643,5.4828,1.59915,5.71125,60.29,9.02,60.9610080297,134.53,66.9928,12.40915,68.1323877136,5.4828,1.59915,5.71125,61.51,10.81,62.4526716802,135.7,71.3928,47.91915,85.9835846459,5.4828,1.59915,5.71125,65.91,46.32,80.5584911726,134.53,73.0928,32.52915,80.0043937016,5.4828,1.59915,5.71125,67.61,30.93,74.3490215134,135.7
2019-09-16 21:00:00,63.5496,11.6578,64.6100298793,6.1296,1.7878,6.385,57.42,9.87,58.2621086127,134.15,64.7196,11.6178,65.7540865726,6.1296,1.7878,6.385,58.59,9.83,59.4088966401,135.35,68.8496,48.6578,84.3080596444,6.1296,1.7878,6.385,62.72,46.87,78.2981181128,134.15,70.4996,31.6778,77.2895634158,6.1296,1.7878,6.385,64.37,29.89,70.9711842933,135.35
2019-09-16 21:30:00,61.24104,12.43947,62.4916425945,6.34104,1.8494700000000002,6.60525,54.9,10.59,55.9120568393,133.58,62.37104,10.83947,63.3059297425,6.34104,1.8494700000000002,6.60525,56.03,8.99,56.746638667,134.93,66.30104,49.29947,82.6212179005,6.34104,1.8494700000000002,6.60525,59.96,47.45,76.463743696,133.58,67.93104,30.69947,74.5458493396,6.34104,1.8494700000000002,6.60525,61.59,28.85,68.0121356818,134.93
2019-09-16 22:00:00,58.49352,13.21311,59.9673090764,7.07352,2.06311,7.36825,51.42,11.15,52.6150064145,133.97,59.57352,10.58311,60.5062517635,7.07352,2.06311,7.36825,52.5,8.52,53.186844238,135.26,63.22352,50.69311,81.0370586995,7.07352,2.06311,7.36825,56.15,48.63,74.281218353,133.97,64.81352,30.24311,71.5222907719,7.07352,2.06311,7.36825,57.74,28.18,64.2496692598,135.26
2019-09-16 22:30:00,55.06016,13.71963,56.7437174193,6.17016,1.79963,6.42725,48.89,11.92,50.3221472117,134.17,56.12016,9.57963,56.9319037918,6.17016,1.79963,6.42725,49.95,7.78,50.5522590989,135.37,59.67016,51.63963,78.9124792473,6.17016,1.79963,6.42725,53.5,49.84,73.1182302849,134.17,61.26016,28.90963,67.7390132048,6.17016,1.79963,6.42725,55.09,27.11,61.399187291,135.37
2019-09-16 23:00:00,52.27784,14.45937,54.2406299361,5.27784,1.53937,5.49775,47.0,12.92,48.7434754608,134.91,53.29784,8.54937,53.9791763189,5.27784,1.53937,5.49775,48.02,7.01,48.5289655773,136.1,56.74784,52.03937,76.9961906503,5.27784,1.53937,5.49775,51.47,50.5,72.10694072,134.91,58.31784,28.84937,65.0634813983,5.27784,1.53937,5.49775,53.04,27.31,59.6580061685,136.1
2019-09-16 23:30:00,47.0556,27.0358,54.2693649585,5.2656,1.5358,5.485,41.79,25.5,48.9556339965,132.58,48.0956,7.4958,48.676213462,5.2656,1.5358,5.485,42.83,5.96,43.2426930244,133.66,54.3956,41.4758,68.4041174565,5.2656,1.5358,5.485,49.13,39.94,63.3163525481,132.58,55.9656,38.6658,68.0234700159,5.2656,1.5358,5.485,50.7,37.13,62.8420790554,133.66
2019-09-17 00:00:00,44.90032,27.62926,52.7201550097,5.14032,1.49926,5.3545,39.76,26.13,47.5776680807,132.58,45.91032,7.76926,46.5630635101,5.14032,1.49926,5.3545,40.77,6.27,41.2493127215,133.56,52.04032,41.64926,66.6547505002,5.14032,1.49926,5.3545,46.9,40.15,61.7384199668,132.58,53.59032,38.34926,65.8983166724,5.14032,1.49926,5.3545,48.45,36.85,60.8713807959,133.56
2019-09-17 00:30:00,43.10528,28.32654,51.579628074,5.40528,1.57654,5.6305,37.7,26.75,46.2261019339,132.71,44.09528,8.40654,44.8894601555,5.40528,1.57654,5.6305,38.69,6.83,39.2882297896,133.83,49.97528,42.25654,65.4457315938,5.40528,1.57654,5.6305,44.57,40.68,60.343577123,132.71,51.51528,38.15654,64.1072976989,5.40528,1.57654,5.6305,46.11,36.58,58.8576970328,133.83
2019-09-17 01:00:00,42.27848,28.73289,51.117989386,6.07848,1.77289,6.33175,36.2,26.96,45.1362559369,132.58,43.24848,8.83289,44.141261514199996,6.07848,1.77289,6.33175,37.17,7.06,37.8345410967,133.78,48.89848,42.75289,64.9528363481,6.07848,1.77289,6.33175,42.82,40.98,59.2698304367,132.58,50.41848,38.03289,63.1547610815,6.07848,1.77289,6.33175,44.34,36.26,57.27847065,133.78
2019-09-17 01:30:00,42.14728,28.95129,51.1328700941,6.34728,1.85129,6.61175,35.8,27.1,44.9004454321,132.58,43.09728,9.11129,44.049871156,6.34728,1.85129,6.61175,36.75,7.26,37.4602469292,133.68,48.68728,42.96129,64.931684656,6.34728,1.85129,6.61175,42.34,41.11,59.0144702594,132.58,50.19728,37.75129,62.8086523981,6.34728,1.85129,6.61175,43.85,35.9,56.6712669701,133.68
2019-09-17 02:00:00,42.3512,28.9691,51.3111381305,6.5112,1.8991,6.7825,35.84,27.07,44.9142572019,132.58,43.3112,9.0391,44.2443824033,6.5112,1.8991,6.7825,36.8,7.14,37.4862588157,133.85,48.9012,43.0191,65.1304101496,6.5112,1.8991,6.7825,42.39,41.12,59.0573153809,132.58,50.4112,38.1491,63.2190075551,6.5112,1.8991,6.7825,43.9,36.25,56.9321745589,133.85
2019-09-17 02:30:00,41.73216,29.81688,51.2895653247,6.57216,1.91688,6.846,35.16,27.9,44.8846922681,132.64,42.68216,9.88688,43.8122948315,6.57216,1.91688,6.846,36.11,7.97,36.9790886854,133.93,48.15216,43.04688,64.5884230369,6.57216,1.91688,6.846,41.58,41.13,58.485667475,132.64,49.66216,38.09688,62.5915521584,6.57216,1.91688,6.846,43.09,36.18,56.2649135785,133.93
2019-09-17 03:00:00,41.03976,29.84743,50.7457483782,6.53976,1.9074300000000002,6.81225,34.5,27.94,44.3947474371,132.93,41.97976,9.85743,43.1215627716,6.53976,1.9074300000000002,6.81225,35.44,7.95,36.3207392546,134.17,47.35976,43.09743,64.0338608852,6.53976,1.9074300000000002,6.81225,40.82,41.19,57.9904173118,132.93,48.86976,38.21743,62.0389022974,6.53976,1.9074300000000002,6.81225,42.33,36.31,55.769570556,134.17
2019-09-17 03:30:00,40.63344,29.93392,50.4689608849,6.73344,1.96392,7.014,33.9,27.97,43.9491854304,133.31,41.55344,9.89392,42.7150796417,6.73344,1.96392,7.014,34.82,7.93,35.711584955,134.22,46.88344,43.23392,63.7748287712,6.73344,1.96392,7.014,40.15,41.27,57.5780808989,133.31,48.38344,38.47392,61.8158538435,6.73344,1.96392,7.014,41.65,36.51,55.3868450085,134.22
2019-09-17 04:00:00,40.58016,30.06713,50.5052640035,6.95016,2.02713,7.23975,33.63,28.04,43.7860537158,133.31,41.50016,9.98713,42.6849627581,6.95016,2.02713,7.23975,34.55,7.96,35.4550997742,134.42,46.77016,43.38713,63.7956966892,6.95016,2.02713,7.23975,39.82,41.36,57.413256309,133.31,48.27016,38.51713,61.7541711131,6.95016,2.02713,7.23975,41.32,36.49,55.1258786778,134.42
2019-09-17 04:30:00,40.66,30.22375,50.6627147325,7.35,2.14375,7.65625,33.31,28.08,43.5665295841,133.31,41.58,10.18375,42.8089378993,7.35,2.14375,7.65625,34.23,8.04,35.1615486007,134.25,46.76,43.52375,63.8812524459,7.35,2.14375,7.65625,39.41,41.38,57.1441379321,133.31,48.27,38.51375,61.7519379377,7.35,2.14375,7.65625,40.92,36.37,54.7469021955,134.25
2019-09-17 05:00:00,40.96776,30.05518,50.8101486344,7.21776,2.10518,7.5185,33.75,27.95,43.820828381,133.31,41.89776,10.00518,43.0758159511,7.21776,2.10518,7.5185,34.68,7.9,35.568418576,134.33,47.12776,43.34518,64.0299179435,7.21776,2.10518,7.5185,39.91,41.24,57.3894214991,133.31,48.63776,38.62518,62.1090671951,7.21776,2.10518,7.5185,41.42,36.52,55.2207098832,134.33
2019-09-17 05:30:00,42.36784,29.41062,51.5753665527,6.44784,1.88062,6.7165,35.92,27.53,45.2564614171,132.62,43.33784,9.51062,44.3691364425,6.44784,1.88062,6.7165,36.89,7.63,37.6707977086,133.81,48.84784,42.73062,64.9000566891,6.44784,1.88062,6.7165,42.4,40.85,58.8768417971,132.62,50.35784,38.23062,63.2257254213,6.44784,1.88062,6.7165,43.91,36.35,57.0036016406,133.81
2019-09-17 06:00:00,44.78512,27.06941,52.3302964941,6.37512,1.85941,6.64075,38.41,25.21,45.944229235,131.89,45.78512,7.32941,46.368065135,6.37512,1.85941,6.64075,39.41,5.47,39.7877996376,133.08,51.70512,42.86941,67.1655101072,6.37512,1.85941,6.64075,45.33,41.01,61.1279723204,131.89,53.23512,37.51941,65.1282129968,6.37512,1.85941,6.64075,46.86,35.66,58.8854413247,133.08
2019-09-17 06:30:00,50.24624,25.36807,56.2869754887,7.05624,2.05807,7.35025,43.19,23.31,49.0788365795,130.9,51.33624,5.89807,51.6739466952,7.05624,2.05807,7.35025,44.28,3.84,44.4461921879,132.16,57.54624,40.65807,70.4602610999,7.05624,2.05807,7.35025,50.49,38.6,63.5547016357,130.9,59.10624,39.04807,70.8399560817,7.05624,2.05807,7.35025,52.05,36.99,63.8550123326,132.16
2019-09-17 07:00:00,54.55792,24.36606,59.751749051,6.63792,1.9360600000000001,6.9145,47.92,22.43,52.9096522385,132.83,55.71792,4.27606,55.8817617676,6.63792,1.9360600000000001,6.9145,49.08,2.34,49.135750732,134.04,62.51792,39.97606,74.2063049494,6.63792,1.9360600000000001,6.9145,55.88,38.04,67.5989349029,132.83,64.14792,41.73606,76.530087839,6.63792,1.9360600000000001,6.9145,57.51,39.8,69.9388311312,134.04
2019-09-17 07:30:00,59.57904,22.29722,63.6146840521,6.05904,1.76722,6.3115,53.52,20.53,57.3225200074,132.23,60.85904,2.60722,60.9148614531,6.05904,1.76722,6.3115,54.8,0.84,54.8064375781,133.39,68.19904,37.18722,77.6788155693,6.05904,1.76722,6.3115,62.14,35.42,71.5259113888,132.23,69.88904,43.29722,82.2139110604,6.05904,1.76722,6.3115,63.83,41.53,76.1512297997,133.39
2019-09-17 08:00:00,62.67808,20.38444,65.9095372962,6.11808,1.78444,6.373,56.56,18.6,59.5398488409,131.02,63.98808,2.96444,64.0567114876,6.11808,1.78444,6.373,57.87,1.18,57.8820291628,132.21,72.11808,30.38444,78.2574702952,6.11808,1.78444,6.373,66.0,28.6,71.9302439868,131.02,72.91808,29.31444,78.5899661751,6.11808,1.78444,6.373,66.8,27.53,72.2505425585,132.21
2019-09-17 08:30:00,64.09488,21.11934,67.4846661417,5.894880000000001,1.71934,6.1405,58.2,19.4,61.3481866073,131.02,65.42488,1.95934,65.4542125172,5.894880000000001,1.71934,6.1405,59.53,0.24,59.5304837877,132.53,74.54488,22.99934,78.0122347754,5.894880000000001,1.71934,6.1405,68.65,21.28,71.8725323055,131.02,73.80488,4.45934,73.9394754177,5.894880000000001,1.71934,6.1405,67.91,2.74,67.9652536227,132.53
2019-09-17 09:00:00,63.72128,20.73329,67.0094832025,5.29128,1.54329,5.51175,58.43,19.19,61.5005772331,131.1,65.06128,1.9832900000000002,65.0915017069,5.29128,1.54329,5.51175,59.77,0.44,59.7716195196,132.57,74.29128,22.993290000000002,77.7681533088,5.29128,1.54329,5.51175,69.0,21.45,72.2571968734,131.1,73.53128,4.09329,73.6451231343,5.29128,1.54329,5.51175,68.24,2.55,68.2876277227,132.57
2019-09-17 09:30:00,63.77696,20.41953,66.9660946469,5.34696,1.55953,5.56975,58.43,18.86,61.3984079598,131.02,65.12696,2.29953,65.1675437397,5.34696,1.55953,5.56975,59.78,0.74,59.7845799517,132.24,74.29696,23.23953,77.8467341631,5.34696,1.55953,5.56975,68.95,21.68,72.2781080273,131.02,73.58696,3.78953,73.6844706818,5.34696,1.55953,5.56975,68.24,2.23,68.276427118,132.24
2019-09-17 10:00:00,63.65216,20.89688,66.9946047559,6.33216,1.84688,6.596,57.32,19.05,60.4026895097,131.02,64.97216,2.36688,65.0152574093,6.33216,1.84688,6.596,58.64,0.52,58.6423055481,132.27,74.03216,23.32688,77.6202553771,6.33216,1.84688,6.596,67.7,21.48,71.0259135809,131.02,73.29216,4.28688,73.4174233925,6.33216,1.84688,6.596,66.96,2.44,67.0044416438,132.27
2019-09-17 10:30:00,63.15592,21.30381,66.6522509114,7.07592,2.06381,7.37075,56.08,19.24,59.2886498413,131.02,64.44592,2.45381,64.4926180905,7.07592,2.06381,7.37075,57.37,0.39,57.3713255904,132.42,73.31592,23.47381,76.9821010454,7.07592,2.06381,7.37075,66.24,21.41,69.6141199758,131.02,72.60592,4.62381,72.7530015736,7.07592,2.06381,7.37075,65.53,2.56,65.5799855139,132.42
2019-09-17 11:00:00,62.99776,21.19643,66.4680856484,7.66776,2.23643,7.98725,55.33,18.96,58.4883791877,131.02,64.28776,2.8664300000000003,64.3516317335,7.66776,2.23643,7.98725,56.62,0.63,56.6235048368,132.25,72.97776,23.80643,76.7626182719,7.66776,2.23643,7.98725,65.31,21.57,68.7798008139,131.02,72.27776,4.57643,72.422498591,7.66776,2.23643,7.98725,64.61,2.34,64.6523603591,132.25
2019-09-17 11:30:00,63.33056,20.79308,66.6566726277,7.93056,2.3130800000000002,8.261,55.4,18.48,58.4009451978,130.483,64.64056,3.30308,64.7248973317,7.93056,2.3130800000000002,8.261,56.71,0.99,56.7186406748,131.873,73.28056,24.11308,77.1458430572,7.93056,2.3130800000000002,8.261,65.35,21.8,68.8902206412,130.483,72.60056,4.26308,72.7256155931,7.93056,2.3130800000000002,8.261,64.67,1.9500000000000002,64.6993925783,131.873
2019-09-17 12:00:00,63.73064,20.21477,66.8597891184,7.25064,2.11477,7.55275,56.48,18.1,59.3093618243,130.26,65.03064,3.41477,65.1202333608,7.25064,2.11477,7.55275,57.78,1.3,57.7946225872,131.68,73.84064,24.46477,77.7879494958,7.25064,2.11477,7.55275,66.59,22.35,70.2406620128,130.26,73.14064,3.43477,73.2212459916,7.25064,2.11477,7.55275,65.89,1.32,65.9032207104,131.68
2019-09-17 12:30:00,63.47128,20.31204,66.6421964959,7.24128,2.11204,7.543,56.23,18.2,59.1020549558,130.37,64.78128,3.35204,64.867945941,7.24128,2.11204,7.543,57.54,1.24,57.5533595892,131.73,73.60128,23.94204,77.3974786217,7.24128,2.11204,7.543,66.36,21.83,69.8584175315,130.37,72.90128,4.01204,73.01159559,7.24128,2.11204,7.543,65.66,1.9,65.6874843482,131.73
2019-09-17 13:00:00,62.86984,20.82162,66.2280653579,7.23984,2.11162,7.5415,55.63,18.71,58.692086349,131.02,64.16984,2.93162,64.2367711007,7.23984,2.11162,7.5415,56.93,0.8200000000000001,56.9359051917,132.08,72.97984,23.54162,76.6828854351,7.23984,2.11162,7.5415,65.74,21.43,69.1447214182,131.02,72.28984,4.52162,72.4311122008,7.23984,2.11162,7.5415,65.05,2.41,65.0946280426,132.08
2019-09-17 13:30:00,61.99504,21.33022,65.56190410479999,7.71504,2.25022,8.0365,54.28,19.08,57.5357697437,131.02,63.27504,2.75022,63.3347803111,7.71504,2.25022,8.0365,55.56,0.5,55.5622497745,132.28,71.93504,23.47022,75.6670417464,7.71504,2.25022,8.0365,64.22,21.22,67.6350264286,131.02,71.24504,4.95022,71.4168075641,7.71504,2.25022,8.0365,63.53,2.7,63.5873485844,132.28
2019-09-17 14:00:00,61.86944,20.92817,65.3132138657,7.39944,2.15817,7.70775,54.47,18.77,57.6133126977,131.02,63.13944,2.95817,63.2086991898,7.39944,2.15817,7.70775,55.74,0.8,55.7457406445,132.18,71.84944,23.62817,75.6348626353,7.39944,2.15817,7.70775,64.45,21.47,67.9320498734,131.02,71.13944,4.56817,71.2859600529,7.39944,2.15817,7.70775,63.74,2.41,63.7855446006,132.18
2019-09-17 14:30:00,61.58264,20.83202,65.0107268583,7.17264,2.09202,7.4715,54.41,18.74,57.5468131177,131.02,62.87264,2.87202,62.9382027027,7.17264,2.09202,7.4715,55.7,0.78,55.7054611326,131.92,71.59264,23.48202,75.3452809766,7.17264,2.09202,7.4715,64.42,21.39,67.8783360138,131.02,70.87264,4.54202,71.0180332468,7.17264,2.09202,7.4715,63.7,2.45,63.7470979732,131.92
2019-09-17 15:00:00,61.11544,21.06242,64.6430393983,7.10544,2.07242,7.4015,54.01,18.99,57.2512026075,131.02,62.38544,2.63242,62.4409541811,7.10544,2.07242,7.4015,55.28,0.56,55.2828363961,132.08,71.11544,23.29242,74.8327644541,7.10544,2.07242,7.4015,64.01,21.22,67.4356619305,131.02,70.39544,4.73242,70.5543320559,7.10544,2.07242,7.4015,63.29,2.66,63.3458735831,132.08
2019-09-17 15:30:00,61.1168,21.37365,64.7463987922,7.0068,2.04365,7.29875,54.11,19.33,57.4590375833,131.2,62.3868,2.36365,62.431559772,7.0068,2.04365,7.29875,55.38,0.32,55.3809245138,132.61,71.1268,23.12365,74.7912084911,7.0068,2.04365,7.29875,64.12,21.08,67.4962280428,131.2,70.3968,4.98365,70.5729850408,7.0068,2.04365,7.29875,63.39,2.94,63.4581413217,132.61
2019-09-17 16:00:00,61.76096,21.40278,65.3643264468,6.90096,2.01278,7.1885,54.86,19.39,58.1858376239,131.02,63.05096,2.20278,63.0894269799,6.90096,2.01278,7.1885,56.15,0.19,56.1503214595,132.38,71.92096,22.94278,75.4916925327,6.90096,2.01278,7.1885,65.02,20.93,68.3056754597,131.02,71.20096,5.04278,71.3793130749,6.90096,2.01278,7.1885,64.3,3.03,64.3713515471,132.38
2019-09-17 16:30:00,62.94528,21.89404,66.6442590311,6.90528,2.01404,7.193,56.04,19.88,59.4617187777,131.45,64.25528,2.18404,64.2923870968,6.90528,2.01404,7.193,57.35,0.17,57.3502519611,132.56,73.24528,22.55404,76.6391268387,6.90528,2.01404,7.193,66.34,20.54,69.4470100148,131.45,72.53528,5.51404,72.7445632456,6.90528,2.01404,7.193,65.63,3.5,65.7232599618,132.56
2019-09-17 17:00:00,63.86136,22.35498,67.6610555035,7.01136,2.04498,7.3035,56.85,20.31,60.3690202008,131.52,65.18136,2.65498,65.2354091752,7.01136,2.04498,7.3035,58.17,0.61,58.1731982961,132.62,74.33136,22.17498,77.5685555973,7.01136,2.04498,7.3035,67.32,20.13,70.265206895,131.52,73.59136,5.97498,73.8335198446,7.01136,2.04498,7.3035,66.58,3.93,66.6958866798,132.62
2019-09-17 17:30:00,64.06104,23.09322,68.0963556723,6.73104,1.9632200000000002,7.0115,57.33,21.13,61.0999656301,131.65,65.38104,3.41322,65.4700730277,6.73104,1.9632200000000002,7.0115,58.65,1.45,58.6679213881,132.62,74.66104,21.22322,77.6189149695,6.73104,1.9632200000000002,7.0115,67.93,19.26,70.6075952005,131.65,73.89104,6.79322,74.2026524475,6.73104,1.9632200000000002,7.0115,67.16,4.83,67.3334575081,132.62
