Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-17 18:00:00,63.90952,23.847360000000002,68.213805975,6.5395199999999996,1.9073600000000002,6.812,57.37,21.94,61.4221499135,131.79,65.23952,4.11736,65.3693171389,6.5395199999999996,1.9073600000000002,6.812,58.7,2.21,58.7415874828,132.76,74.48952,21.35736,77.4908085904,6.5395199999999996,1.9073600000000002,6.812,67.95,19.45,70.6788865221,131.79,73.73952,6.5773600000000005,74.0322799487,6.5395199999999996,1.9073600000000002,6.812,67.2,4.67,67.3620731569,132.76
2019-09-17 18:30:00,63.2896,25.51155,68.2379121278,6.0396,1.7615500000000002,6.29125,57.25,23.75,61.9808438148,132.3,64.6096,5.63155,64.8545662815,6.0396,1.7615500000000002,6.29125,58.57,3.87,58.6977154581,133.63,73.8096,21.34155,76.8330580451,6.0396,1.7615500000000002,6.29125,67.77,19.58,70.5418265995,132.3,73.0396,6.47155,73.3257398705,6.0396,1.7615500000000002,6.29125,67.0,4.71,67.1653489532,133.63
2019-09-17 19:00:00,63.28288,25.27084,68.1420446964,5.52288,1.61084,5.753,57.76,23.66,62.418051876,132.23,64.62288,5.40084,64.8481741624,5.52288,1.61084,5.753,59.1,3.79,59.2213990041,133.47,73.92288,21.12084,76.8809603855,5.52288,1.61084,5.753,68.4,19.51,71.1280542402,132.23,73.13288,6.36084,73.408980531,5.52288,1.61084,5.753,67.61,4.75,67.7766523222,133.47
2019-09-17 19:30:00,63.40968,25.65199,68.4018428748,5.86968,1.7119900000000001,6.11425,57.54,23.94,62.3215468357,131.79,64.72968,5.88199,64.9963789704,5.86968,1.7119900000000001,6.11425,58.86,4.17,59.0075291806,133.21,73.97968,20.89199,76.8730661484,5.86968,1.7119900000000001,6.11425,68.11,19.18,70.7590594906,131.79,73.18968,6.68199,73.4940694809,5.86968,1.7119900000000001,6.11425,67.32,4.97,67.5032095533,133.21
2019-09-17 20:00:00,65.41984,25.36662,70.1656673584,7.11984,2.07662,7.4165,58.3,23.29,62.7798861101,131.23,66.74984,5.75662,66.9976105085,7.11984,2.07662,7.4165,59.63,3.68,59.7434456656,132.55,75.91984,21.50662,78.9072671523,7.11984,2.07662,7.4165,68.8,19.43,71.4910127219,131.23,75.12984,6.60662,75.419760582,7.11984,2.07662,7.4165,68.01,4.53,68.1606998204,132.55
2019-09-17 20:30:00,64.73192,26.58181,69.9772397981,8.85192,2.58181,9.22075,55.88,24.0,60.8159058142,131.97,66.03192,6.84181,66.3854262844,8.85192,2.58181,9.22075,57.18,4.26,57.3384687623,133.1,74.79192,21.71181,77.8796121637,8.85192,2.58181,9.22075,65.94,19.13,68.6588705121,131.97,74.01192,7.57181,74.3982298765,8.85192,2.58181,9.22075,65.16,4.99,65.3507895897,133.1
2019-09-17 21:00:00,62.47888,25.91759,67.6411998523,9.00888,2.62759,9.38425,53.47,23.29,58.3220798669,132.23,63.71888,7.64759,64.1761739375,9.00888,2.62759,9.38425,54.71,5.02,54.9398261737,133.37,71.91888,22.89759,75.4759890844,9.00888,2.62759,9.38425,62.91,20.27,66.0949392919,132.23,71.27888,9.73759,71.9409437877,9.00888,2.62759,9.38425,62.27,7.11,62.6745961295,133.37
2019-09-17 21:30:00,61.4008,6.36315,61.7296356588,8.8908,2.59315,9.26125,52.51,3.77,52.6451612211,134.65,61.6808,6.37315,62.0091777849,8.8908,2.59315,9.26125,52.79,3.7800000000000002,52.9251594235,135.98,66.7908,48.94315,82.8036405997,8.8908,2.59315,9.26125,57.9,46.35,74.1669232205,134.65,68.1608,33.39315,75.901232688,8.8908,2.59315,9.26125,59.27,30.8,66.7950065499,135.98
2019-09-17 22:00:00,57.30904,15.39722,59.3413890084,9.659040000000001,2.81722,10.0615,47.65,12.58,49.2826429892,133.06,57.55904,14.85722,59.4456059928,9.659040000000001,2.81722,10.0615,47.9,12.04,49.3899949382,134.27,64.63904,41.41722,76.7697310445,9.659040000000001,2.81722,10.0615,54.98,38.6,67.1770824017,133.06,65.99904,40.24722,77.3027295679,9.659040000000001,2.81722,10.0615,56.34,37.43,67.6402284148,134.27
2019-09-17 22:30:00,53.62864,24.692520000000002,59.0402538291,9.84864,2.87252,10.259,43.78,21.82,48.9162631443,132.37,54.58864,6.83252,55.0145703119,9.84864,2.87252,10.259,44.74,3.96,44.9149106645,133.55,61.44864,41.65252,74.2352192709,9.84864,2.87252,10.259,51.6,38.78,64.5480317283,132.37,62.79864,39.95252,74.4303233917,9.84864,2.87252,10.259,52.95,37.08,64.6423150885,133.55
2019-09-17 23:00:00,50.78192,25.32306,56.7455792697,8.82192,2.57306,9.1895,41.96,22.75,47.7305363473,133.68,51.78192,6.60306,52.2012225934,8.82192,2.57306,9.1895,42.96,4.03,43.1486094793,134.89,57.95192,44.45306,73.0376586088,8.82192,2.57306,9.1895,49.13,41.88,64.5576587246,133.68,59.37192,38.51306,70.7692071105,8.82192,2.57306,9.1895,50.55,35.94,62.0240767767,134.89
2019-09-17 23:30:00,48.78464,14.82052,50.9861639369,7.7846400000000004,2.27052,8.109,41.0,12.55,42.8777623017,133.31,49.76464,9.68052,50.6974541945,7.7846400000000004,2.27052,8.109,41.98,7.41,42.6289631589,134.58,52.70464,56.66052,77.3834194398,7.7846400000000004,2.27052,8.109,44.92,54.39,70.5413247678,133.31,54.49464,26.00052,60.3795729448,7.7846400000000004,2.27052,8.109,46.71,23.73,52.392146358,134.58
2019-09-18 00:00:00,46.22528,14.97654,48.590876319,6.6052800000000005,1.9265400000000001,6.8805,39.62,13.05,41.7138693962,133.63,47.18528,8.91654,48.0203637455,6.6052800000000005,1.9265400000000001,6.8805,40.58,6.99,41.1776213495,134.93,50.12528,57.04654,75.9397881288,6.6052800000000005,1.9265400000000001,6.8805,43.52,55.12,70.2296575529,133.63,51.90528,25.31654,57.7501973109,6.6052800000000005,1.9265400000000001,6.8805,45.3,23.39,50.9821743357,134.93
2019-09-18 00:30:00,44.34032,15.28176,46.89985252,6.04032,1.7617600000000002,6.292,38.3,13.52,40.6162578286,134.24,45.29032,8.45176,46.0721752558,6.04032,1.7617600000000002,6.292,39.25,6.69,39.816059574,135.45,48.21032,57.74176,75.2219768578,6.04032,1.7617600000000002,6.292,42.17,55.98,70.086156265,134.24,49.97032,24.97176,55.8625248123,6.04032,1.7617600000000002,6.292,43.93,23.21,49.6844945632,135.45
2019-09-18 01:00:00,43.45264,15.17452,46.0260576217,5.67264,1.6545200000000002,5.909,37.78,13.52,40.1262856492,134.16,44.38264,8.36452,45.1639671442,5.67264,1.6545200000000002,5.909,38.71,6.71,39.2872523855,135.63,47.31264,57.73452,74.644227529,5.67264,1.6545200000000002,5.909,41.64,56.08,69.8488081502,134.16,49.02264,24.90452,54.9859468319,5.67264,1.6545200000000002,5.909,43.35,23.25,49.1913102082,135.63
2019-09-18 01:30:00,43.25312,15.34841,45.8955997811,5.58312,1.6284100000000001,5.81575,37.67,13.72,40.0907383319,134.07,44.18312,8.12841,44.9245939555,5.58312,1.6284100000000001,5.81575,38.6,6.5,39.1434541143,135.56,47.13312,57.84841,74.6188283241,5.58312,1.6284100000000001,5.81575,41.55,56.22,69.9077313321,134.07,48.86312,24.64841,54.7279509178,5.58312,1.6284100000000001,5.81575,43.28,23.02,49.0212076555,135.56
2019-09-18 02:00:00,43.446,15.3505,46.0781159147,5.556,1.6205,5.7875,37.89,13.73,40.3009305103,134.59,44.386,8.1405,45.1263197729,5.556,1.6205,5.7875,38.83,6.52,39.3735863238,135.6,47.316,57.9205,74.7902946662,5.556,1.6205,5.7875,41.76,56.3,70.0969870965,134.59,49.056,24.6805,54.9146448249,5.556,1.6205,5.7875,43.5,23.06,49.2342726157,135.6
2019-09-18 02:30:00,43.05928,15.41979,45.7369819486,5.03928,1.4697900000000002,5.24925,38.02,13.95,40.4984308338,134.08,43.82928,7.79979,44.5178897676,5.03928,1.4697900000000002,5.24925,38.79,6.33,39.3030914815,135.63,46.78928,57.89979,74.4420741581,5.03928,1.4697900000000002,5.24925,41.75,56.43,70.1954941574,134.08,48.52928,24.31979,54.2820707321,5.03928,1.4697900000000002,5.24925,43.49,22.85,49.1274119001,135.63
2019-09-18 03:00:00,42.2596,15.39405,44.9761110765,4.7796,1.39405,4.97875,37.48,14.0,40.0093789005,134.37,43.1896,7.64405,43.8608372989,4.7796,1.39405,4.97875,38.41,6.25,38.9151718485,135.71,46.1296,57.99405,74.1029677649,4.7796,1.39405,4.97875,41.35,56.6,70.0955241082,134.37,47.8796,24.13405,53.618172904,4.7796,1.39405,4.97875,43.1,22.74,48.731074275,135.71
2019-09-18 03:30:00,41.84496,15.56978,44.6477180453,4.76496,1.38978,4.9635,37.08,14.18,39.6988513688,134.09,42.77496,7.39978,43.4102977075,4.76496,1.38978,4.9635,38.01,6.01,38.4822062777,135.54,45.69496,58.09978,73.9162621177,4.76496,1.38978,4.9635,40.93,56.71,69.9377508932,134.09,47.41496,23.84978,53.075327958,4.76496,1.38978,4.9635,42.65,22.46,48.2024283621,135.54
2019-09-18 04:00:00,41.8188,15.6209,44.6410634982,4.7688,1.3909,4.9675,37.05,14.23,39.6887313982,134.09,42.7388,7.3609,43.368051308,4.7688,1.3909,4.9675,37.97,5.97,38.4364644576,135.46,45.6688,58.1709,73.9560200406,4.7688,1.3909,4.9675,40.9,56.78,69.9769847879,134.09,47.3988,23.8009,53.0389393017,4.7688,1.3909,4.9675,42.63,22.41,48.1614472374,135.46
2019-09-18 04:30:00,41.62832,15.76451,44.5133328517,4.67832,1.3645100000000001,4.8732500000000005,36.95,14.4,39.6568089992,134.09,42.54832,7.13451,43.1423315059,4.67832,1.3645100000000001,4.8732500000000005,37.87,5.77,38.3070463492,135.39,45.41832,58.29451,73.8990777193,4.67832,1.3645100000000001,4.8732500000000005,40.74,56.93,70.0055176397,134.09,47.14832,23.51451,52.6867749949,4.67832,1.3645100000000001,4.8732500000000005,42.47,22.15,47.8990960249,135.39
2019-09-18 05:00:00,41.30192,16.02681,44.3024517884,4.6519200000000005,1.35681,4.84575,36.65,14.67,39.4769730349,134.64,42.22192,6.91681,42.7847261188,4.6519200000000005,1.35681,4.84575,37.57,5.5600000000000005,37.9791850887,135.7,44.99192,58.71681,73.9725397824,4.6519200000000005,1.35681,4.84575,40.34,57.36,70.1247830656,134.64,46.72192,23.30681,52.2125004272,4.6519200000000005,1.35681,4.84575,42.07,21.95,47.4519483267,135.7
2019-09-18 05:30:00,43.17016,15.78713,45.966250533,4.55016,1.32713,4.73975,38.62,14.46,41.2382831844,134.83,44.11016,7.16713,44.6886335399,4.55016,1.32713,4.73975,39.56,5.84,39.9887384147,135.89,47.02016,58.19713,74.8184561901,4.55016,1.32713,4.73975,42.47,56.87,70.978150159,134.83,48.79016,24.02713,54.3855007227,4.55016,1.32713,4.73975,44.24,22.7,49.7239137639,135.89
2019-09-18 06:00:00,45.27208,15.45144,47.8362647538,3.98208,1.16144,4.148,41.29,14.29,43.6928850043,134.46,46.24208,7.05144,46.7766263084,3.98208,1.16144,4.148,42.26,5.89,42.6684860289,135.53,49.24208,56.78144,75.1592600496,3.98208,1.16144,4.148,45.26,55.62,71.70810275,134.46,51.05208,24.54144,56.6444803101,3.98208,1.16144,4.148,47.07,23.38,52.5567245935,135.53
2019-09-18 06:30:00,51.17944,12.41817,52.6644664348,4.51944,1.31817,4.70775,46.66,11.1,47.9621267252,134.21,52.22944,10.60817,53.2958504338,4.51944,1.31817,4.70775,47.71,9.29,48.6060510636,135.27,55.05944,36.69817,66.1687057034,4.51944,1.31817,4.70775,50.54,35.38,61.6930790284,134.21,56.38944,15.47817,58.4751459174,4.51944,1.31817,4.70775,51.87,14.16,53.7680434831,135.27
2019-09-18 07:00:00,56.01376,9.55443,56.8227810122,3.68376,1.07443,3.83725,52.33,8.48,53.0126334,133.98,57.15376,12.78443,58.5661500575,3.68376,1.07443,3.83725,53.47,11.71,54.7372359551,135.31,59.77376,24.59443,64.6358133821,3.68376,1.07443,3.83725,56.09,23.52,60.8216943204,133.98,60.79376,8.10443,61.3315827332,3.68376,1.07443,3.83725,57.11,7.03,57.5410549086,135.31
2019-09-18 07:30:00,61.81024,7.3950700000000005,62.2510468118,3.24024,0.9450700000000001,3.37525,58.57,6.45,58.9240816645,132.29,63.03024,14.14507,64.5979423803,3.24024,0.9450700000000001,3.37525,59.79,13.2,61.2297648207,133.42,65.79024,20.90507,69.0317146749,3.24024,0.9450700000000001,3.37525,62.55,19.96,65.6574755835,132.29,66.92024,4.90507,67.0997632884,3.24024,0.9450700000000001,3.37525,63.68,3.96,63.8030093334,133.42
2019-09-18 08:00:00,63.70776,15.44768,65.553867175,3.31776,0.9676800000000001,3.456,60.39,14.48,62.1017109265,132.29,64.96776,6.09768,65.2532875861,3.31776,0.9676800000000001,3.456,61.65,5.13,61.8630697589,133.54,70.11776,9.30768,70.7328295376,3.31776,0.9676800000000001,3.456,66.8,8.34,67.3186125823,132.29,71.68776,10.24768,72.4165028098,3.31776,0.9676800000000001,3.456,68.37,9.28,68.9969223951,133.54
2019-09-18 08:30:00,64.17128,17.55079,66.5280648032,3.43128,1.00079,3.57425,60.74,16.55,62.9543493335,132.43,65.45128,4.07079,65.5777506847,3.43128,1.00079,3.57425,62.02,3.07,62.09593626,133.72,71.40128,4.95079,71.5727120295,3.43128,1.00079,3.57425,67.97,3.95,68.0846781589,132.43,73.06128,12.95079,74.2002263936,3.43128,1.00079,3.57425,69.63,11.95,70.647996433,133.72
2019-09-18 09:00:00,63.928960000000004,17.43678,66.2642680745,3.58896,1.04678,3.7385,60.34,16.39,62.5263760344,132.55,65.19896,4.32678,65.3423707119,3.58896,1.04678,3.7385,61.61,3.2800000000000002,61.6972487231,134.09,71.12896,4.62678,71.2792820099,3.58896,1.04678,3.7385,67.54,3.58,67.6348135208,132.55,72.77896,13.40678,74.0035051106,3.58896,1.04678,3.7385,69.19,12.36,70.2853163897,134.09
2019-09-18 09:30:00,64.06736,17.17298,66.3290122002,3.9873600000000002,1.1629800000000001,4.1535,60.08,16.01,62.176575171,132.55,65.33736,4.76298,65.5107364502,3.9873600000000002,1.1629800000000001,4.1535,61.35,3.6,61.4555327045,133.73,71.19736,4.40298,71.3333744039,3.9873600000000002,1.1629800000000001,4.1535,67.21,3.24,67.2880502021,132.55,72.83736,13.83298,74.1392766855,3.9873600000000002,1.1629800000000001,4.1535,68.85,12.67,70.0060811644,133.73
2019-09-18 10:00:00,63.64552,16.83786,65.8351406579,4.17552,1.21786,4.3495,59.47,15.62,61.4871149104,132.35,64.91552,5.23786,65.126491647,4.17552,1.21786,4.3495,60.74,4.02,60.8728839468,133.76,70.66552,4.29786,70.7960967671,4.17552,1.21786,4.3495,66.49,3.08,66.5612988155,132.35,72.32552,14.07786,73.6828812239,4.17552,1.21786,4.3495,68.15,12.86,69.3527367881,133.76
2019-09-18 10:30:00,62.99552,16.53036,65.1282453456,4.11552,1.20036,4.287,58.88,15.33,60.8429396068,133.09,64.24552,5.65036,64.4935144662,4.11552,1.20036,4.287,60.13,4.45,60.2944392129,134.29,70.08552,5.58036,70.3073291443,4.11552,1.20036,4.287,65.97,4.38,66.1152425693,133.09,71.75552,12.88036,72.9023890157,4.11552,1.20036,4.287,67.64,11.68,68.6410372882,134.29
2019-09-18 11:00:00,62.50208,16.00769,64.5194245438,3.83208,1.11769,3.99175,58.67,14.89,60.530000826,132.55,63.75208,5.88769,64.023375402,3.83208,1.11769,3.99175,59.92,4.77,60.1095608036,133.8,69.59208,5.41769,69.8026429561,3.83208,1.11769,3.99175,65.76,4.3,65.9004370243,132.55,71.25208,12.78769,72.3904960603,3.83208,1.11769,3.99175,67.42,11.67,68.4225496456,133.8
2019-09-18 11:30:00,62.79672,15.38446,64.6537675024,4.02672,1.17446,4.1945,58.77,14.21,60.4635179261,132.27,64.04672,6.54446,64.3802166776,4.02672,1.17446,4.1945,60.02,5.37,60.2597485889,133.56,69.94672,5.41446,70.1559692104,4.02672,1.17446,4.1945,65.92,4.24,66.0562184809,132.27,71.61672,12.82446,72.7559025636,4.02672,1.17446,4.1945,67.59,11.65,68.5866648847,133.56
2019-09-18 12:00:00,62.89976,15.71493,64.8331615222,4.19976,1.22493,4.37475,58.7,14.49,60.4619723463,132.55,64.15976,6.40493,64.4786626068,4.19976,1.22493,4.37475,59.96,5.18,60.1833365642,133.78,70.05976,4.82493,70.2257069794,4.19976,1.22493,4.37475,65.86,3.6,65.9583171404,132.55,71.72976,13.60493,73.0085788792,4.19976,1.22493,4.37475,67.53,12.38,68.6554098378,133.78
2019-09-18 12:30:00,63.2956,15.8133,65.241041042,4.6056,1.3433,4.7975,58.69,14.47,60.4474730655,132.55,64.5356,6.4833,64.8604413048,4.6056,1.3433,4.7975,59.93,5.14,60.1500166251,133.7,70.5056,5.4633,70.716951845,4.6056,1.3433,4.7975,65.9,4.12,66.0286634728,132.55,72.1456,13.1333,73.331242784,4.6056,1.3433,4.7975,67.54,11.79,68.561328021,133.7
2019-09-18 13:00:00,62.82304,16.59672,64.9783461593,5.30304,1.54672,5.524,57.52,15.05,59.4563108509,132.55,64.07304,6.15672,64.3681571586,5.30304,1.54672,5.524,58.77,4.61,58.9505301079,133.89,69.93304,5.67672,70.1630617462,5.30304,1.54672,5.524,64.63,4.13,64.7618236309,132.55,71.59304,13.38672,72.8338358787,5.30304,1.54672,5.524,66.29,11.84,67.3390651851,133.89
2019-09-18 13:30:00,62.07232,16.70276,64.2802854832,5.63232,1.64276,5.867,56.44,15.06,58.4147002047,133.08,63.29232,6.36276,63.6113392863,5.63232,1.64276,5.867,57.66,4.72,57.8528650976,134.27,69.05232,5.76276,69.2923682681,5.63232,1.64276,5.867,63.42,4.12,63.5536843936,133.08,70.67232,13.59276,71.9676311865,5.63232,1.64276,5.867,65.04,11.95,66.1286934696,134.27
2019-09-18 14:00:00,61.65968,16.66199,63.8712615224,5.38968,1.57199,5.61425,56.27,15.09,58.2582268869,133.31,62.88968,6.30199,63.2046432508,5.38968,1.57199,5.61425,57.5,4.73,57.6942189478,134.33,68.66968,5.97199,68.9288736007,5.38968,1.57199,5.61425,63.28,4.4,63.4327864751,133.31,70.24968,13.27199,71.4924000063,5.38968,1.57199,5.61425,64.86,11.7,65.9068251397,134.33
2019-09-18 14:30:00,61.746,16.44925,63.8995018882,5.346,1.55925,5.56875,56.4,14.89,58.3324275168,133.31,62.956,6.50925,63.2916129638,5.346,1.55925,5.56875,57.61,4.95,57.8222673371,134.5,68.786,5.72925,69.0241849033,5.346,1.55925,5.56875,63.44,4.17,63.5769022523,133.31,70.346,13.51925,71.6333011704,5.346,1.55925,5.56875,65.0,11.96,66.091161285,134.5
2019-09-18 15:00:00,61.88944,16.27567,63.9937513939,5.05944,1.47567,5.27025,56.83,14.8,58.7255387374,133.31,63.12944,6.60567,63.4740976372,5.05944,1.47567,5.27025,58.07,5.13,58.2961559625,134.68,69.00944,5.69567,69.2440861436,5.05944,1.47567,5.27025,63.95,4.22,64.0890856543,133.31,70.57944,13.44567,71.8487535902,5.05944,1.47567,5.27025,65.52,11.97,66.6044390413,134.68
2019-09-18 15:30:00,61.7348,16.38265,63.871564503,5.0148,1.46265,5.22375,56.72,14.92,58.6495080968,133.83,62.9548,6.54265,63.2938631469,5.0148,1.46265,5.22375,57.94,5.08,58.1622729955,134.95,68.8748,6.40265,69.1717572573,5.0148,1.46265,5.22375,63.86,4.94,64.0507860998,133.83,70.4148,12.79265,71.5674224285,5.0148,1.46265,5.22375,65.4,11.33,66.3741583751,134.95
2019-09-18 16:00:00,63.36792,16.34731,65.4425536586,4.92792,1.43731,5.13325,58.44,14.91,60.3120361122,133.31,64.60792000000001,6.43731,64.9278236718,4.92792,1.43731,5.13325,59.68,5.0,59.8890841473,134.64,70.62792,5.86731,70.8712100233,4.92792,1.43731,5.13325,65.7,4.43,65.8491829866,133.31,72.21792,13.16731,73.408487396,4.92792,1.43731,5.13325,67.29,11.73,68.3047362926,134.64
2019-09-18 16:30:00,64.13744,16.76717,66.2929045944,4.92744,1.43717,5.13275,59.21,15.33,61.1623495298,133.31,65.39744,5.997170000000001,65.6718448543,4.92744,1.43717,5.13275,60.47,4.5600000000000005,60.6416894554,134.56,71.42744,5.93717,71.673769069,4.92744,1.43717,5.13275,66.5,4.5,66.6520817379,133.31,73.03744,13.08717,74.2006850397,4.92744,1.43717,5.13275,68.11,11.65,69.0991649732,134.56
2019-09-18 17:00:00,64.92816,16.85488,67.0801978292,4.50816,1.31488,4.696,60.42,15.54,62.3864408345,133.31,66.20816,5.65488,66.4492145808,4.50816,1.31488,4.696,61.7,4.34,61.8524502344,134.56,72.37816,6.40488,72.6609973287,4.50816,1.31488,4.696,67.87,5.09,68.0605979991,133.31,74.03816,12.36488,75.0635690172,4.50816,1.31488,4.696,69.53,11.05,70.4025809186,134.56
2019-09-18 17:30:00,65.36336,17.34598,67.6258223806,4.68336,1.36598,4.8785,60.68,15.98,62.7488868427,133.57,66.64336,5.35598,66.8582377411,4.68336,1.36598,4.8785,61.96,3.99,62.0883378744,134.89,72.90336,7.24598,73.2625697437,4.68336,1.36598,4.8785,68.22,5.88,68.4729347991,133.57,74.54336,11.69598,75.4553408862,4.68336,1.36598,4.8785,69.86,10.33,70.6196042187,134.89
2019-09-18 18:00:00,65.032,17.94475,67.4623975008,4.782,1.3947500000000002,4.98125,60.25,16.55,62.481717326,134.02,66.302,4.94475,66.486132062,4.782,1.3947500000000002,4.98125,61.52,3.55,61.6223409163,135.25,72.572,7.91475,73.0023181246,4.782,1.3947500000000002,4.98125,67.79,6.52,68.1028229958,134.02,74.182,11.18475,75.0204489227,4.782,1.3947500000000002,4.98125,69.4,9.79,70.0871179319,135.25
2019-09-18 18:30:00,64.73104,15.95697,66.6688265313,4.48104,1.30697,4.66775,60.25,14.65,62.0055239475,134.43,66.01104,6.82697,66.3631292305,4.48104,1.30697,4.66775,61.53,5.52,61.7771098385,135.51,71.66104,11.52697,72.5821995483,4.48104,1.30697,4.66775,67.18,10.22,67.9529307683,134.43,73.18104,9.59697,73.8076313714,4.48104,1.30697,4.66775,68.7,8.29,69.1983677553,135.51
2019-09-18 19:00:00,66.13616,6.14513,66.4210379493,4.40616,1.28513,4.58975,61.73,4.86,61.921018241,132.73,67.42616,16.25513,69.3578856631,4.40616,1.28513,4.58975,63.02,14.97,64.7736157706,133.86,70.52616,20.48513,73.4409953327,4.40616,1.28513,4.58975,66.12,19.2,68.8512483547,132.73,71.65616,4.32513,71.7865726683,4.40616,1.28513,4.58975,67.25,3.04,67.3186757148,133.86
2019-09-18 19:30:00,67.13088,5.50734,67.3564090748,4.07088,1.18734,4.2405,63.06,4.32,63.2078001516,131.93,68.42088,16.47734,70.3769817018,4.07088,1.18734,4.2405,64.35,15.29,66.1415648439,133.11,71.70088,19.79734,74.3838078069,4.07088,1.18734,4.2405,67.63,18.61,70.1437737793,131.93,72.84088,3.82734,72.9413622758,4.07088,1.18734,4.2405,68.77,2.64,68.8206546031,133.11
2019-09-18 20:00:00,67.7744,4.6842,67.936080436,3.8544,1.1242,4.015,63.92,3.56,64.0190596619,131.57,69.1044,17.0842,71.184885959,3.8544,1.1242,4.015,65.25,15.96,67.1735372003,132.75,72.4044,20.0742,75.1356815701,3.8544,1.1242,4.015,68.55,18.95,71.121058766,131.57,73.5744,4.1842,73.6932823601,3.8544,1.1242,4.015,69.72,3.06,69.7871191553,132.75
2019-09-18 20:30:00,66.44104,5.5619700000000005,66.6734377887,3.88104,1.13197,4.04275,62.56,4.43,62.7166524936,131.78,67.73104,16.32197,69.6699396021,3.88104,1.13197,4.04275,63.85,15.19,65.6319937226,133.18,70.97104,20.14197,73.7738942592,3.88104,1.13197,4.04275,67.09,19.01,69.7312569799,131.78,72.11104,4.17197,72.2316234316,3.88104,1.13197,4.04275,68.23,3.04,68.2976902977,133.18
2019-09-18 21:00:00,64.57128,12.20954,65.7154705366,4.18128,1.21954,4.3555,60.39,10.99,61.3818556253,132.28,65.85128,10.13954,66.627331847,4.18128,1.21954,4.3555,61.67,8.92,62.3117589224,133.46,71.37128,25.54954,75.8065868052,4.18128,1.21954,4.3555,67.19,24.33,71.459394064,132.28,72.30128,19.76954,74.9553854066,4.18128,1.21954,4.3555,68.12,18.55,70.6005446155,133.46
2019-09-18 21:30:00,60.74144,21.40917,64.4039990479,4.11144,1.19917,4.28275,56.63,20.21,60.1282046963,132.04,61.96144,2.00917,61.994006250300004,4.11144,1.19917,4.28275,57.85,0.81,57.8556704222,133.28,70.19144,36.52917,79.1278617818,4.11144,1.19917,4.28275,66.08,35.33,74.931804329,132.04,71.63144,40.85917,82.465356178,4.11144,1.19917,4.28275,67.52,39.66,78.3062321913,133.28
2019-09-18 22:00:00,57.59632,22.53476,61.8478090622,5.29632,1.5447600000000001,5.517,52.3,20.99,56.354858708,132.65,58.75632,2.9147600000000002,58.828572699,5.29632,1.5447600000000001,5.517,53.46,1.37,53.477551365,133.93,66.63632,38.56476,76.991167396,5.29632,1.5447600000000001,5.517,61.34,37.02,71.6454883436,132.65,68.03632,40.39476,79.1244429655,5.29632,1.5447600000000001,5.517,62.74,38.85,73.7945126686,133.93
2019-09-18 22:30:00,54.34328,24.01429,59.412778132,6.56328,1.91429,6.83675,47.78,22.1,52.643502923,133.14,55.42328,4.26429,55.5870860467,6.56328,1.91429,6.83675,48.86,2.35,48.9164808628,134.44,62.93328,39.81429,74.4699632051,6.56328,1.91429,6.83675,56.37,37.9,67.926334363,133.14,64.33328,40.44429,75.9902066661,6.56328,1.91429,6.83675,57.77,38.53,69.4401454492,134.44
2019-09-18 23:00:00,51.28608,25.73094,57.3789445272,6.58608,1.92094,6.8605,44.7,23.81,50.6458892705,133.89,52.32608,5.81094,52.6477508717,6.58608,1.92094,6.8605,45.74,3.89,45.9051162726,135.11,59.39608,40.96094,72.1504880444,6.58608,1.92094,6.8605,52.81,39.04,65.673569265,133.89,60.78608,40.00094,72.7669067822,6.58608,1.92094,6.8605,54.2,38.08,66.2399154589,135.11
2019-09-18 23:30:00,49.39544,14.25117,51.4101676632,6.89544,2.01117,7.18275,42.5,12.24,44.2274530128,132.65,50.40544,10.06117,51.3997618999,6.89544,2.01117,7.18275,43.51,8.05,44.2484191808,133.86,54.03544,53.78117,76.2380680668,6.89544,2.01117,7.18275,47.14,51.77,70.0165159087,132.65,55.81544,27.74117,62.3292536083,6.89544,2.01117,7.18275,48.92,25.73,55.2738572926,133.86
2019-09-19 00:00:00,47.15608,13.54469,49.0627609105,6.01608,1.75469,6.26675,41.14,11.79,42.7960710814,132.55,48.12608,9.66469,49.0869209562,6.01608,1.75469,6.26675,42.11,7.91,42.8464724336,133.75,51.35608,55.00469,75.2526602517,6.01608,1.75469,6.26675,45.34,53.25,69.9376729667,132.55,53.13608,25.63469,58.9964433603,6.01608,1.75469,6.26675,47.12,23.88,52.8256452871,133.75
2019-09-19 00:30:00,44.7492,14.18435,46.9434413477,5.0892,1.48435,5.30125,39.66,12.7,41.6437942556,132.55,45.7092,8.51435,46.4954311794,5.0892,1.48435,5.30125,40.62,7.03,41.2238438285,133.99,48.8192,55.78435,74.1296701299,5.0892,1.48435,5.30125,43.73,54.3,69.7194585464,132.55,50.5792,24.51435,56.2068396956,5.0892,1.48435,5.30125,45.49,23.03,50.9874592424,133.99
2019-09-19 01:00:00,43.80696,14.14953,46.0354096719,4.86696,1.41953,5.06975,38.94,12.73,40.9679936048,132.73,44.75696,8.46953,45.5512722859,4.86696,1.41953,5.06975,39.89,7.05,40.5082041073,134.1,47.83696,55.96953,73.6271894782,4.86696,1.41953,5.06975,42.97,54.55,69.4415106403,132.73,49.59696,24.36953,55.2605866207,4.86696,1.41953,5.06975,44.73,22.95,50.2740032223,134.1
2019-09-19 01:30:00,43.62576,14.24043,45.8911405629,4.8357600000000005,1.41043,5.03725,38.79,12.83,40.8567375105,132.55,44.55576,8.33043,45.3278260361,4.8357600000000005,1.41043,5.03725,39.72,6.92,40.3182936147,134.07,47.62576,56.04043,73.5441555133,4.8357600000000005,1.41043,5.03725,42.79,54.63,69.3932345406,132.55,49.38576,24.18043,54.9876939484,4.8357600000000005,1.41043,5.03725,44.55,22.77,50.0317439232,134.07
2019-09-19 02:00:00,43.99656,14.24108,46.2439796233,4.90656,1.4310800000000001,5.111,39.09,12.81,41.1354372774,132.76,44.93656,8.40108,45.7151240816,4.90656,1.4310800000000001,5.111,40.03,6.97,40.6322753485,134.03,48.04656,56.09108,73.8558134706,4.90656,1.4310800000000001,5.111,43.14,54.66,69.6331472792,132.76,49.80656,24.29108,55.4143482015,4.90656,1.4310800000000001,5.111,44.9,22.86,50.3844182263,134.03
2019-09-19 02:30:00,43.51144,14.36417,45.8211173005,4.47144,1.30417,4.65775,39.04,13.06,41.1665543858,133.31,44.46144,8.06417,45.1868397286,4.47144,1.30417,4.65775,39.99,6.76,40.5573384235,134.24,47.55144,56.31417,73.704987544,4.47144,1.30417,4.65775,43.08,55.01,69.871213672,133.31,49.32144,23.99417,54.8481963027,4.47144,1.30417,4.65775,44.85,22.69,50.2628948629,134.24
2019-09-19 03:00:00,43.128,14.54275,45.5139095394,4.878,1.42275,5.08125,38.25,13.12,40.4375679288,133.31,44.048,8.19275,44.803431303400004,4.878,1.42275,5.08125,39.17,6.77,39.750745905,134.54,47.128,56.63275,73.6771114836,4.878,1.42275,5.08125,42.25,55.21,69.5212672497,133.31,48.858,24.18275,54.5152232093,4.878,1.42275,5.08125,43.98,22.76,49.5202786745,134.54
2019-09-19 03:30:00,42.6468,14.8549,45.159911473,4.8168,1.4049,5.0175,37.83,13.45,40.1498617681,133.31,43.5868,7.9149,44.299602439,4.8168,1.4049,5.0175,38.77,6.51,39.3127587432,134.75,46.6268,57.1249,73.7381358474,4.8168,1.4049,5.0175,41.81,55.72,69.6620018374,133.31,48.3668,23.9449,53.9694874744,4.8168,1.4049,5.0175,43.55,22.54,49.0372725587,134.75
2019-09-19 04:00:00,42.39616,14.83763,44.9175872767,4.82616,1.4076300000000002,5.02725,37.57,13.43,39.8982430691,133.31,43.30616,7.94763,44.029402864,4.82616,1.4076300000000002,5.02725,38.48,6.54,39.0318075421,134.7,46.33616,57.12763,73.5568204381,4.82616,1.4076300000000002,5.02725,41.51,55.72,69.482361071,133.31,48.06616,23.99763,53.7237562235,4.82616,1.4076300000000002,5.02725,43.24,22.59,48.7853020899,134.7
2019-09-19 04:30:00,42.51184,16.08762,45.4540213562,4.7918400000000005,1.39762,4.9915,37.72,14.69,40.4795565687,134.07,43.44184,6.72762,43.9596898698,4.7918400000000005,1.39762,4.9915,38.65,5.33,39.0157839855,134.95,46.31184,56.29762,72.8986182438,4.7918400000000005,1.39762,4.9915,41.52,54.9,68.8325533451,134.07,48.06184,24.79762,54.0819972066,4.7918400000000005,1.39762,4.9915,43.27,23.4,49.1920003659,134.95
2019-09-19 05:00:00,42.77456,16.09383,45.702016884,4.74456,1.3838300000000001,4.94225,38.03,14.71,40.7757893854,133.95,43.71456,6.68383,44.2225772594,4.74456,1.3838300000000001,4.94225,38.97,5.3,39.328754112,135.01,46.59456,56.24383,73.0371236746,4.74456,1.3838300000000001,4.94225,41.85,54.86,69.0003050718,133.95,48.35456,24.82383,54.3542639419,4.74456,1.3838300000000001,4.94225,43.61,23.44,49.510258533,135.01
2019-09-19 05:30:00,44.43344,15.80142,47.1594684475,4.63344,1.35142,4.8265,39.8,14.45,42.3419709036,133.47,45.37344,6.83142,45.8848270853,4.63344,1.35142,4.8265,40.74,5.48,41.1069093949,134.69,48.42344,55.77142,73.8598729369,4.63344,1.35142,4.8265,43.79,54.42,69.8505583371,133.47,50.19344,24.88142,56.0220178167,4.63344,1.35142,4.8265,45.56,23.53,51.2774268075,134.69
2019-09-19 06:00:00,46.64352,15.14686,49.0412614627,4.58352,1.3368600000000002,4.7745,42.06,13.81,44.2691732473,133.27,47.63352,7.32686,48.1937247476,4.58352,1.3368600000000002,4.7745,43.05,5.99,43.4647282288,134.2,50.81352,54.79686,74.73091516,4.58352,1.3368600000000002,4.7745,46.23,53.46,70.6766191891,133.27,52.61352,25.27686,58.3703875116,4.58352,1.3368600000000002,4.7745,48.03,23.94,53.6656733863,134.2
2019-09-19 06:30:00,52.13304,12.66797,53.6500822326,4.55304,1.32797,4.74275,47.58,11.34,48.9126977379,131.74,53.17304,9.40797,53.998908159,4.55304,1.32797,4.74275,48.62,8.08,49.2868217681,132.89,56.77304,51.96797,76.9665380329,4.55304,1.32797,4.74275,52.22,50.64,72.7415837056,131.74,58.65304,26.59797,64.402104852,4.55304,1.32797,4.74275,54.1,25.27,59.7108273264,132.89
2019-09-19 07:00:00,56.45848,12.01789,57.7233890547,4.7584800000000005,1.38789,4.95675,51.7,10.63,52.7815014944,133.3,57.58848,10.65789,58.5664037479,4.7584800000000005,1.38789,4.95675,52.83,9.27,53.6371307957,134.47,61.38848,50.45789,79.4641059848,4.7584800000000005,1.38789,4.95675,56.63,49.07,74.9321146105,133.3,63.35848,29.89789,70.0584100188,4.7584800000000005,1.38789,4.95675,58.6,28.51,65.1673238671,134.47
2019-09-19 07:30:00,61.4052,9.5836,62.1485637485,4.9152000000000005,1.4336,5.12,56.49,8.15,57.0748858956,132.62,62.6052,13.0236,63.9454863458,4.9152000000000005,1.4336,5.12,57.69,11.59,58.8427072797,133.66,66.7352,49.0236,82.8064023853,4.9152000000000005,1.4336,5.12,61.82,47.59,78.0161553782,132.62,68.7852,30.7236,75.3348746332,4.9152000000000005,1.4336,5.12,63.87,29.29,70.2657882614,133.66
2019-09-19 08:00:00,63.948,11.8565,65.0378604833,5.028,1.4665,5.2375,58.92,10.39,59.8290773788,132.62,65.178,10.9065,66.0842146526,5.028,1.4665,5.2375,60.15,9.44,60.8862554276,133.76,70.298,35.6365,78.8147761289,5.028,1.4665,5.2375,65.27,34.17,73.6733452478,132.62,71.938,24.6165,76.0332027226,5.028,1.4665,5.2375,66.91,23.15,70.8016285123,133.76
2019-09-19 08:30:00,65.058,10.9465,65.9724884043,5.268,1.5365,5.4875,59.79,9.41,60.5259630241,133.31,66.328,12.1065,67.42381572,5.268,1.5365,5.4875,61.06,10.57,61.9681248708,134.62,70.598,12.2165,71.6471944758,5.268,1.5365,5.4875,65.33,10.68,66.1972151982,133.31,72.428,7.0165,72.7670698616,5.268,1.5365,5.4875,67.16,5.48,67.3832026547,134.62
2019-09-19 09:00:00,64.87656,10.60233,65.7371845979,5.59656,1.63233,5.82975,59.28,8.97,59.9548104826,133.31,66.13656,12.65233,67.3359192635,5.59656,1.63233,5.82975,60.54,11.02,61.5348031605,134.53,70.40656,11.84233,71.3955493771,5.59656,1.63233,5.82975,64.81,10.21,65.6092996457,133.31,72.20656,7.60233,72.6056659529,5.59656,1.63233,5.82975,66.61,5.97,66.8769990355,134.53
2019-09-19 09:30:00,65.4948,10.3989,66.3152014869,6.0648,1.7689,6.3175,59.43,8.63,60.0533246374,133.18,66.7648,12.9989,68.0184527922,6.0648,1.7689,6.3175,60.7,11.23,61.7300809978,134.17,70.9948,11.6489,71.9441345646,6.0648,1.7689,6.3175,64.93,9.88,65.6773880419,133.18,72.8148,7.9889,73.2517414281,6.0648,1.7689,6.3175,66.75,6.22,67.0391743684,134.17
2019-09-19 10:00:00,65.38896,10.71553,66.2611399922,7.21896,2.10553,7.51975,58.17,8.61,58.8037498804,132.56,66.62896,13.32553,67.9484220601,7.21896,2.10553,7.51975,59.41,11.22,60.4602059209,134.17,70.80896,11.93553,71.8078386575,7.21896,2.10553,7.51975,63.59,9.83,64.3452950883,132.56,72.60896,8.32553,73.0847146951,7.21896,2.10553,7.51975,65.39,6.22,65.685161947,134.17
2019-09-19 10:30:00,64.91408,10.89619,65.8222207067,7.56408,2.20619,7.87925,57.35,8.69,58.0046429176,133.14,66.13408,13.41619,67.4811876864,7.56408,2.20619,7.87925,58.57,11.21,59.6331199922,134.3,70.20408,12.12619,71.2436476646,7.56408,2.20619,7.87925,62.64,9.92,63.4206275592,133.14,72.05408,8.39619,72.541618752,7.56408,2.20619,7.87925,64.49,6.19,64.7863890026,134.3
2019-09-19 11:00:00,64.4788,10.6234,65.3480854884,7.5888,2.2134,7.905,56.89,8.41,57.5082620151,132.55,65.7088,13.5934,67.1001260878,7.5888,2.2134,7.905,58.12,11.38,59.223633796,134.03,69.6788,11.8534,70.6798292372,7.5888,2.2134,7.905,62.09,9.64,62.8338897411,132.55,71.5188,8.6034,72.0344170866,7.5888,2.2134,7.905,63.93,6.39,64.248556404,134.03
2019-09-19 11:30:00,64.66912,10.55516,65.5248539426,7.62912,2.22516,7.947,57.04,8.33,57.6450388151,132.55,65.89912,13.67516,67.303075842,7.62912,2.22516,7.947,58.27,11.45,59.3843026397,133.95,69.91912,11.75516,70.9004028776,7.62912,2.22516,7.947,62.29,9.53,63.0147998489,132.55,71.72912,8.715160000000001,72.2566306286,7.62912,2.22516,7.947,64.1,6.49,64.4277122052,133.95
2019-09-19 12:00:00,64.7932,10.07885,65.5724178566,7.5732,2.20885,7.88875,57.22,7.87,57.7586815985,132.55,66.0232,14.07885,67.5076066496,7.5732,2.20885,7.88875,58.45,11.87,59.6431001877,133.74,70.0832,11.43885,71.0105781667,7.5732,2.20885,7.88875,62.51,9.23,63.1877598907,132.55,71.8732,8.96885,72.430636809,7.5732,2.20885,7.88875,64.3,6.76,64.6543703086,133.74
2019-09-19 12:30:00,64.794,9.01075,65.4175515559,7.614,2.2207500000000002,7.93125,57.18,6.79,57.5817375563,132.55,66.024,15.20075,67.75124631,7.614,2.2207500000000002,7.93125,58.41,12.98,59.8348435278,133.74,70.264,12.30075,71.3325882508,7.614,2.2207500000000002,7.93125,62.65,10.08,63.4557239341,132.55,72.034,8.18075,72.4970470196,7.614,2.2207500000000002,7.93125,64.42,5.96,64.6951157353,133.74
2019-09-19 13:00:00,64.25656,9.19483,64.9110961374,7.69656,2.24483,8.01725,56.56,6.95,56.9854025168,132.55,65.47656,15.12483,67.2007469599,7.69656,2.24483,8.01725,57.78,12.88,59.1981655121,133.91,69.68656,12.48483,70.7960989375,7.69656,2.24483,8.01725,61.99,10.24,62.8300700302,132.55,71.44656,8.09483,71.9036661691,7.69656,2.24483,8.01725,63.75,5.85,64.0178490735,133.91
2019-09-19 13:30:00,63.7016,9.3463,64.3835939215,7.7016,2.2463,8.0225,56.0,7.1,56.4482949255,133.01,64.9116,15.0363,66.630369444,7.7016,2.2463,8.0225,57.21,12.79,58.6222500421,134.24,69.1316,12.6463,70.2787807396,7.7016,2.2463,8.0225,61.43,10.4,62.3041322867,133.01,70.8416,7.9863,71.2903449161,7.7016,2.2463,8.0225,63.14,5.74,63.4003722387,134.24
2019-09-19 14:00:00,63.30984,9.27037,63.9849638647,7.74984,2.26037,8.07275,55.56,7.01,56.0004794622,132.68,64.51984,15.13037,66.2701882445,7.74984,2.26037,8.07275,56.77,12.87,58.2105643333,134.1,68.68984,12.58037,69.8323694898,7.74984,2.26037,8.07275,60.94,10.32,61.8076532478,132.68,70.39984,8.06037,70.8597702266,7.74984,2.26037,8.07275,62.65,5.8,62.9179028576,134.1
2019-09-19 14:30:00,62.2784,9.48245,62.9961583318,7.6884,2.24245,8.00875,54.59,7.24,55.0680097697,132.55,63.4784,14.85245,65.1928104745,7.6884,2.24245,8.00875,55.79,12.61,57.1973443439,133.99,67.5184,12.84245,68.7289084779,7.6884,2.24245,8.00875,59.83,10.6,60.7617387835,132.55,69.1784,7.76245,69.6125466892,7.6884,2.24245,8.00875,61.49,5.52,61.7372699429,133.99
2019-09-19 15:00:00,61.15232,9.91901,61.9515375173,6.68232,1.9490100000000001,6.96075,54.47,7.97,55.0499936421,133.12,62.34232,13.91901,63.8772549689,6.68232,1.9490100000000001,6.96075,55.66,11.97,56.932560982300004,134.29,66.31232,13.36901,67.646538804,6.68232,1.9490100000000001,6.96075,59.63,11.42,60.7136994425,133.12,67.96232,6.70901,68.2926625265,6.68232,1.9490100000000001,6.96075,61.28,4.76,61.4645914328,134.29
2019-09-19 15:30:00,61.09712,10.51041,61.9945706547,6.68712,1.9504100000000002,6.96575,54.41,8.56,55.079231113,133.52,62.27712,13.45041,63.7130536442,6.68712,1.9504100000000002,6.96575,55.59,11.5,56.7670511829,134.83,66.23712,13.69041,67.63714506,6.68712,1.9504100000000002,6.96575,59.55,11.74,60.6962115786,133.52,67.87712,6.49041,68.1867204187,6.68712,1.9504100000000002,6.96575,61.19,4.54,61.3581917921,134.83
2019-09-19 16:00:00,62.17416,11.64913,63.2560542673,6.37416,1.85913,6.63975,55.8,9.79,56.6523088673,133.77,63.40416,12.11913,64.5520008773,6.37416,1.85913,6.63975,57.03,10.26,57.9455649727,134.83,67.26416,12.749130000000001,68.461723147,6.37416,1.85913,6.63975,60.89,10.89,61.856157333,133.77,68.94416,7.20913,69.320045827,6.37416,1.85913,6.63975,62.57,5.35,62.798307302,134.83
2019-09-19 16:30:00,63.52344,12.04892,64.6560430478,6.61344,1.9289200000000002,6.889,56.91,10.12,57.8027897251,133.31,64.74344,11.75892,65.8026232197,6.61344,1.9289200000000002,6.889,58.13,9.83,58.9552864466,134.53,68.75344,13.13892,69.9976194638,6.61344,1.9289200000000002,6.889,62.14,11.21,63.1430415802,133.31,70.45344,6.87892,70.7884647962,6.61344,1.9289200000000002,6.889,63.84,4.95,64.0316179711,134.53
2019-09-19 17:00:00,64.89752,11.90636,65.9806752815,6.46752,1.88636,6.737,58.43,10.02,59.2829258725,133.38,66.13752,11.89636,67.1989206238,6.46752,1.88636,6.737,59.67,10.01,60.5037932695,134.73,70.34752,12.95636,71.5306985468,6.46752,1.88636,6.737,63.88,11.07,64.8320854207,133.38,72.08752,7.04636,72.4310826165,6.46752,1.88636,6.737,65.62,5.16,65.8225645201,134.73
2019-09-19 17:30:00,64.832,12.71975,66.067997276,6.102,1.77975,6.35625,58.73,10.94,59.740241881,134.07,66.092,10.94975,66.9929062593,6.102,1.77975,6.35625,59.99,9.17,60.6868107582,135.15,70.362,13.83975,71.7101786643,6.102,1.77975,6.35625,64.26,12.06,65.3818874001,134.07,72.102,5.99975,72.3511949042,6.102,1.77975,6.35625,66.0,4.22,66.1347745139,135.15
2019-09-19 18:00:00,64.39608,13.24844,65.7447814035,6.16608,1.79844,6.423,58.23,11.45,59.3450537113,134.07,65.64608,10.45844,66.4739557015,6.16608,1.79844,6.423,59.48,8.66,60.1071210424,135.15,69.98608,14.24844,71.421771444,6.16608,1.79844,6.423,63.82,12.45,65.0230336112,134.07,71.71608,5.62844,71.9366072831,6.16608,1.79844,6.423,65.55,3.83,65.6617955892,135.15
2019-09-19 18:30:00,63.85832,13.51701,65.2732302905,6.29832,1.83701,6.5607500000000005,57.56,11.68,58.7330911838,133.89,65.09832,10.24701,65.899867077,6.29832,1.83701,6.5607500000000005,58.8,8.41,59.3983846582,135.15,69.68832,16.45701,71.6051333534,6.29832,1.83701,6.5607500000000005,63.39,14.62,65.0541044055,133.89,71.07832,5.83701,71.3175873103,6.29832,1.83701,6.5607500000000005,64.78,4.0,64.903377416,135.15
2019-09-19 19:00:00,63.8072,10.2696,64.6283487024,6.0672,1.7696,6.32,57.74,8.5,58.362296048,132.55,65.0272,12.9696,66.3079728539,6.0672,1.7696,6.32,58.96,11.2,60.0143449519,133.77,70.6672,27.8796,75.96792252,6.0672,1.7696,6.32,64.6,26.11,69.6770557644,132.55,70.3172,11.4896,71.2496984134,6.0672,1.7696,6.32,64.25,9.72,64.9810810929,133.77
2019-09-19 19:30:00,65.00208,10.14894,65.7895993866,5.96208,1.73894,6.2105,59.04,8.41,59.6359765578,132.14,66.23208,12.93894,67.4841061988,5.96208,1.73894,6.2105,60.27,11.2,61.3018180807,133.33,71.97208,26.80894,76.8029918913,5.96208,1.73894,6.2105,66.01,25.07,70.6103745918,132.14,71.62208,12.24894,72.6619492902,5.96208,1.73894,6.2105,65.66,10.51,66.4958322002,133.33
2019-09-19 20:00:00,67.02424,8.44957,67.5547480253,5.96424,1.73957,6.21275,61.06,6.71,61.4275809389,131.29,68.29424,14.42957,69.8019749546,5.96424,1.73957,6.21275,62.33,12.69,63.6086865137,132.59,74.39424,26.65957,79.0268031605,5.96424,1.73957,6.21275,68.43,24.92,72.8263091197,131.29,73.98424,12.08957,74.9654952039,5.96424,1.73957,6.21275,68.02,10.35,68.80292799,132.59
2019-09-19 20:30:00,65.45608,9.13219,66.0900544951,6.07608,1.7721900000000002,6.32925,59.38,7.36,59.8343881058,131.99,66.71608,14.00219,68.1696168052,6.07608,1.7721900000000002,6.32925,60.64,12.23,61.8609933642,133.16,72.66608,27.18219,77.5837008383,6.07608,1.7721900000000002,6.32925,66.59,25.41,71.2733905465,131.99,72.23608,11.95219,73.2182087978,6.07608,1.7721900000000002,6.32925,66.16,10.18,66.9386136695,133.16
2019-09-19 21:00:00,62.92272,10.18746,63.7420821236,6.40272,1.8674600000000001,6.6695,56.52,8.32,57.1290889127,132.55,64.14272,13.21746,65.490379277,6.40272,1.8674600000000001,6.6695,57.74,11.35,58.8449666497,133.59,69.79272,29.05746,75.5999983244,6.40272,1.8674600000000001,6.6695,63.39,27.19,68.9752723808,132.55,69.42272,10.50746,70.2133945045,6.40272,1.8674600000000001,6.6695,63.02,8.64,63.6095118673,133.59
2019-09-19 21:30:00,59.83272,16.95621,62.188965582,6.67272,1.9462100000000002,6.95075,53.16,15.01,55.2384440404,131.99,60.99272,8.516210000000001,61.5843951481,6.67272,1.9462100000000002,6.95075,54.32,6.57,54.7158779515,133.26,67.44272,33.58621,75.3429093091,6.67272,1.9462100000000002,6.95075,60.77,31.64,68.5133746067,131.99,67.92272,24.55621,72.2253649472,6.67272,1.9462100000000002,6.95075,61.25,22.61,65.2899272476,133.26
2019-09-19 22:00:00,56.52312,24.07841,61.4380413316,7.02312,2.04841,7.31575,49.5,22.03,54.1809089994,132.55,57.62312,4.53841,57.8015667942,7.02312,2.04841,7.31575,50.6,2.49,50.6612287652,133.77,65.11312,38.08841,75.4350407467,7.02312,2.04841,7.31575,58.09,36.04,68.3617561214,132.55,66.50312,41.49841,78.3886662871,7.02312,2.04841,7.31575,59.48,39.45,71.3734747648,133.77
2019-09-19 22:30:00,53.45304,25.16297,59.079628845,8.03304,2.34297,8.367750000000001,45.42,22.82,50.8303924832,132.35,54.51304,5.7029700000000005,54.8105409284,8.03304,2.34297,8.367750000000001,46.48,3.36,46.6012875359,133.59,61.50304,39.17297,72.9187596429,8.03304,2.34297,8.367750000000001,53.47,36.83,64.926803402,132.35,62.85304,40.74297,74.9032325181,8.03304,2.34297,8.367750000000001,54.82,38.4,66.9312512956,133.59
2019-09-19 23:00:00,50.6096,26.28155,57.0267611088,9.3996,2.74155,9.79125,41.21,23.54,47.4594110794,133.35,51.5996,6.53155,52.0113436239,9.3996,2.74155,9.79125,42.2,3.79,42.3698489495,134.49,58.1196,41.24155,71.2653727315,9.3996,2.74155,9.79125,48.72,38.5,62.09580018,133.35,59.4596,40.69155,72.0503037715,9.3996,2.74155,9.79125,50.06,37.95,62.8188355511,134.49
2019-09-19 23:30:00,48.5864,16.4452,51.2940821928,9.4464,2.7552,9.84,39.14,13.69,41.4651142528,133.19,49.5464,10.0652,50.5584216921,9.4464,2.7552,9.84,40.1,7.31,40.7608402759,134.37,52.9964,54.0352,75.686334645,9.4464,2.7552,9.84,43.55,51.28,67.2773431402,133.19,54.6664,29.4452,62.092150003,9.4464,2.7552,9.84,45.22,26.69,52.5090896893,134.37
2019-09-20 00:00:00,46.36336,14.880980000000001,48.6929637242,9.12336,2.66098,9.5035,37.24,12.22,39.1936984731,133.31,47.29336,10.35098,48.4128566297,9.12336,2.66098,9.5035,38.17,7.69,38.9369361917,134.59,50.09336,56.69098,75.6519129266,9.12336,2.66098,9.5035,40.97,54.03,67.806945072,133.31,51.78336,26.70098,58.2619833669,9.12336,2.66098,9.5035,42.66,24.04,48.9673074612,134.59
2019-09-20 00:30:00,45.0948,15.3939,47.6499018283,9.0648,2.6439,9.4425,36.03,12.75,38.2194112984,133.31,46.0048,9.8239,47.0420092497,9.0648,2.6439,9.4425,36.94,7.18,37.6313167455,134.59,48.7748,57.2839,75.2358047358,9.0648,2.6439,9.4425,39.71,54.64,67.5456416063,133.31,50.4448,26.1539,56.8216889247,9.0648,2.6439,9.4425,41.38,23.51,47.5922735326,134.59
2019-09-20 01:00:00,44.28496,15.42603,46.8947767215,8.69496,2.5360300000000002,9.05725,35.59,12.89,37.8523473513,133.31,45.18496,9.586030000000001,46.1906113984,8.69496,2.5360300000000002,9.05725,36.49,7.05,37.1648032418,134.59,47.96496,57.28603,74.7149691893,8.69496,2.5360300000000002,9.05725,39.27,54.75,67.3772617431,133.31,49.65496,25.91603,56.0112101598,8.69496,2.5360300000000002,9.05725,40.96,23.38,47.1629727647,134.59
2019-09-20 01:30:00,44.05976,15.46868,46.6962794257,8.42976,2.45868,8.781,35.63,13.01,37.9309504231,133.31,44.95976,9.34868,45.9214311297,8.42976,2.45868,8.781,36.53,6.89,37.1740904394,134.59,47.75976,57.33868,74.6238494008,8.42976,2.45868,8.781,39.33,54.88,67.5178739298,133.31,49.43976,25.63868,55.6922955264,8.42976,2.45868,8.781,41.01,23.18,47.107669227,134.59
2019-09-20 02:00:00,44.1168,15.4849,46.7554720888,8.1768,2.3849,8.5175,35.94,13.1,38.2530207957,133.31,45.0068,9.2049,45.9384613396,8.1768,2.3849,8.5175,36.83,6.82,37.4561249998,134.59,47.8568,57.3449,74.6907682532,8.1768,2.3849,8.5175,39.68,54.96,67.7871964312,133.31,49.5468,25.4849,55.7168333473,8.1768,2.3849,8.5175,41.37,23.1,47.382347979,134.59
2019-09-20 02:30:00,43.41112,15.65241,46.1467580493,8.27112,2.41241,8.61575,35.14,13.24,37.5515272659,133.43,44.31112,9.15241,45.2464580322,8.27112,2.41241,8.61575,36.04,6.74,36.6648223779,134.84,47.04112,57.67241,74.4242826372,8.27112,2.41241,8.61575,38.77,55.26,67.5039295153,133.43,48.73112,25.50241,55.0008633774,8.27112,2.41241,8.61575,40.46,23.09,46.584972899,134.84
2019-09-20 03:00:00,42.7352,15.7086,45.5308404601,8.1552,2.3786,8.495,34.58,13.33,37.0602927673,133.86,43.6152,9.0586,44.545975183,8.1552,2.3786,8.495,35.46,6.68,36.0837082352,134.93,46.3252,57.8186,74.0878847113,8.1552,2.3786,8.495,38.17,55.44,67.309304706,133.86,47.9952,25.4086,54.3059497385,8.1552,2.3786,8.495,39.84,23.03,46.0174586434,134.93
2019-09-20 03:30:00,42.38696,15.83203,45.2471828069,8.40696,2.45203,8.75725,33.98,13.38,36.5193756792,134.07,43.26696,9.14203,44.2222403341,8.40696,2.45203,8.75725,34.86,6.69,35.4961364095,134.97,45.88696,58.02203,73.9741107643,8.40696,2.45203,8.75725,37.48,55.57,67.0281679594,134.07,47.56696,25.53203,53.9861115433,8.40696,2.45203,8.75725,39.16,23.08,45.4553847195,134.97
2019-09-20 04:00:00,42.21568,15.99499,45.1442503865,8.72568,2.5449900000000003,9.08925,33.49,13.45,36.0899238015,134.07,43.08568,9.15499,44.0475840763,8.72568,2.5449900000000003,9.08925,34.36,6.61,34.9900228637,134.97,45.67568,58.22499,74.002818892,8.72568,2.5449900000000003,9.08925,36.95,55.68,66.8248823418,134.07,47.33568,25.56499,53.7980976872,8.72568,2.5449900000000003,9.08925,38.61,23.02,44.9516684896,134.97
2019-09-20 04:30:00,42.60768,15.82099,45.450171832,8.43768,2.46099,8.789250000000001,34.17,13.36,36.6889424759,134.07,43.46768,9.16099,44.4225499309,8.43768,2.46099,8.789250000000001,35.03,6.7,35.6649814244,134.97,46.15768,58.00099,74.1258812019,8.43768,2.46099,8.789250000000001,37.72,55.54,67.1378432778,134.07,47.82768,25.57099,54.2343295687,8.43768,2.46099,8.789250000000001,39.39,23.11,45.6688537189,134.97
2019-09-20 05:00:00,42.77184,15.67887,45.5549916196,8.12184,2.3688700000000003,8.46025,34.65,13.31,37.1184401612,134.07,43.65184,9.08887,44.5880106448,8.12184,2.3688700000000003,8.46025,35.53,6.72,36.1599128871,134.94,46.38184,57.77887,74.0923268649,8.12184,2.3688700000000003,8.46025,38.26,55.41,67.3356941005,134.07,48.07184,25.46887,54.4018854458,8.12184,2.3688700000000003,8.46025,39.95,23.1,46.1477247543,134.94
2019-09-20 05:30:00,44.39704,15.36497,46.9806286022,7.93704,2.31497,8.26775,36.46,13.05,38.7251094253,133.04,45.29704,9.06497,46.1951892935,7.93704,2.31497,8.26775,37.36,6.75,37.9648798233,134.2,48.19704,57.02497,74.6645958153,7.93704,2.31497,8.26775,40.26,54.71,67.9268113487,133.04,49.89704,25.25497,55.9243069735,7.93704,2.31497,8.26775,41.96,22.94,47.8213885202,134.2
2019-09-20 06:00:00,46.48592,14.88756,48.8116809893,7.70592,2.24756,8.027,38.78,12.64,40.7879639109,133.04,47.42592,9.44756,48.357773706,7.70592,2.24756,8.027,39.72,7.2,40.3672936918,134.27,50.50592,56.49756,75.7814109198,7.70592,2.24756,8.027,42.8,54.25,69.1006693166,133.04,52.24592,25.72756,58.2369599155,7.70592,2.24756,8.027,44.54,23.48,50.3499950348,134.27
2019-09-20 06:30:00,51.87768,14.38599,53.8354009037,7.35768,2.14599,7.66425,44.52,12.24,46.1719395304,133.34,52.87768,10.66599,53.9426768418,7.35768,2.14599,7.66425,45.52,8.52,46.3104826146,134.46,56.38768,38.39599,68.2189306854,7.35768,2.14599,7.66425,49.03,36.25,60.9754327578,133.34,57.71768,18.06599,60.4790094104,7.35768,2.14599,7.66425,50.36,15.92,52.8164368355,134.46
2019-09-20 07:00:00,56.62408,10.27619,57.5489923175,7.08408,2.06619,7.37925,49.54,8.21,50.2156917706,133.58,57.71408,13.92619,59.3704791808,7.08408,2.06619,7.37925,50.63,11.86,52.0005432664,134.88,60.34408,23.58619,64.7897858444,7.08408,2.06619,7.37925,53.26,21.52,57.4433460028,133.58,61.28408,7.17619,61.702805158,7.08408,2.06619,7.37925,54.2,5.11,54.4403535991,134.88
2019-09-20 07:30:00,61.48064,8.26602,62.0338309429,6.98064,2.03602,7.2715,54.5,6.23,54.8549259411,132.46,62.65064,15.56602,64.5554309958,6.98064,2.03602,7.2715,55.67,13.53,57.2905733956,133.7,65.54064,21.52602,68.9851072961,6.98064,2.03602,7.2715,58.56,19.49,61.7181796556,132.46,66.55064,5.40602,66.7698490087,6.98064,2.03602,7.2715,59.57,3.37,59.6652478416,133.7
2019-09-20 08:00:00,64.43416,7.51788,64.8712532221,7.12416,2.07788,7.421,57.31,5.44,57.5676098166,131.88,65.63416,16.21788,67.6081547641,7.12416,2.07788,7.421,58.51,14.14,60.1943494026,133.14,68.51416,18.81788,71.0514090515,7.12416,2.07788,7.421,61.39,16.74,63.6314364131,131.88,69.59416,2.87788,69.6536380916,7.12416,2.07788,7.421,62.47,0.8,62.4751222488,133.14
