Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-20 08:30:00,63.99344,15.52267,65.8491734721,7.48344,2.18267,7.79525,56.51,13.34,58.0632043553,132.4,65.22344,8.54267,65.7805011851,7.48344,2.18267,7.79525,57.74,6.36,58.0892175881,133.69,70.66344,9.19267,71.2588726711,7.48344,2.18267,7.79525,63.18,7.01,63.5677001314,132.4,72.12344,11.70267,73.0667029676,7.48344,2.18267,7.79525,64.64,9.52,65.3372787924,133.69
2019-09-20 09:00:00,63.7276,17.42805,66.0677222898,7.9475999999999996,2.31805,8.27875,55.78,15.11,57.7903149325,132.73,64.9176,6.87805,65.2809494536,7.9475999999999996,2.31805,8.27875,56.97,4.5600000000000005,57.1522046819,133.88,71.0076,6.73805,71.3265769231,7.9475999999999996,2.31805,8.27875,63.06,4.42,63.2147134772,132.73,72.5176,13.88805,73.8354944628,7.9475999999999996,2.31805,8.27875,64.57,11.57,65.5983978463,133.88
2019-09-20 09:30:00,64.77264,16.65452,66.8795030559,8.07264,2.35452,8.409,56.7,14.3,58.4754649404,133.31,65.99264,7.86452,66.4596058445,8.07264,2.35452,8.409,57.92,5.51,58.1814961994,134.36,72.18264,6.52452,72.4769127281,8.07264,2.35452,8.409,64.11,4.17,64.2454745488,133.31,73.75264,14.29452,75.1251303426,8.07264,2.35452,8.409,65.68,11.94,66.7564678514,134.36
2019-09-20 10:00:00,64.76296,16.72378,66.8874114124,8.65296,2.52378,9.0135,56.11,14.2,57.8789434942,133.31,65.98296,8.15378,66.4848489406,8.65296,2.52378,9.0135,57.33,5.63,57.605779224,134.36,72.06296,6.27378,72.3355411914,8.65296,2.52378,9.0135,63.41,3.75,63.5207887231,133.31,73.58296,14.88378,75.07315705,8.65296,2.52378,9.0135,64.93,12.36,66.0959491951,134.36
2019-09-20 10:30:00,64.29384,17.36737,66.59822372,10.65384,3.10737,11.09775,53.64,14.26,55.5031278398,133.31,65.48384,8.75737,66.0668209502,10.65384,3.10737,11.09775,54.83,5.65,55.1203356303,134.65,71.27384,7.42737,71.659794121,10.65384,3.10737,11.09775,60.62,4.32,60.7737344582,133.31,72.68384,14.99737,74.2149695416,10.65384,3.10737,11.09775,62.03,11.89,63.1592669368,134.65
2019-09-20 11:00:00,64.16696,17.86578,66.6076936296,12.63696,3.6857800000000003,13.1635,51.53,14.18,53.4454235646,133.31,65.30696,9.35578,65.9737041847,12.63696,3.6857800000000003,13.1635,52.67,5.67,52.974312643,134.33,70.69696,7.3857800000000005,71.0817128342,12.63696,3.6857800000000003,13.1635,58.06,3.7,58.1777758255,133.31,72.12696,16.14578,73.9120055921,12.63696,3.6857800000000003,13.1635,59.49,12.46,60.7808497802,134.33
2019-09-20 11:30:00,64.2444,18.11045,66.7482683713,12.8244,3.74045,13.35875,51.42,14.37,53.3901985387,133.31,65.3944,9.19045,66.0370496204,12.8244,3.74045,13.35875,52.57,5.45,52.8517492615,134.21,70.7544,7.24045,71.123900593,12.8244,3.74045,13.35875,57.93,3.5,58.0356347428,133.31,72.1544,16.38045,73.9903816828,12.8244,3.74045,13.35875,59.33,12.64,60.6615075645,134.21
2019-09-20 12:00:00,63.64776,18.50143,66.2822771566,13.54776,3.95143,14.11225,50.1,14.55,52.1700345026,133.31,64.77776,9.27143,65.4378912012,13.54776,3.95143,14.11225,51.23,5.32,51.5054880571,134.41,69.96776,8.00143,70.4237908768,13.54776,3.95143,14.11225,56.42,4.05,56.5651739147,133.31,71.36776,16.07143,73.154959023,13.54776,3.95143,14.11225,57.82,12.12,59.0766180481,134.41
2019-09-20 12:30:00,62.87368,19.00899,65.6844071113,13.33368,3.88899,13.88925,49.54,15.12,51.7960037068,133.31,64.00368,8.72899,64.5961788341,13.33368,3.88899,13.88925,50.67,4.84,50.9006335913,134.84,69.14368,8.92899,69.7178266038,13.33368,3.88899,13.88925,55.81,5.04,56.0371100254,133.31,70.54368,15.10899,72.1435538823,13.33368,3.88899,13.88925,57.21,11.22,58.299849914,134.84
2019-09-20 13:00:00,62.09648,19.46189,65.0748645082,13.20648,3.85189,13.75675,48.89,15.61,51.3215763593,134.15,63.20648,8.32189,63.7519644181,13.20648,3.85189,13.75675,50.0,4.47,50.1994113511,135.24,68.32648,9.03189,68.9208452223,13.20648,3.85189,13.75675,55.12,5.18,55.3628648103,134.15,69.71648,15.02189,71.3165111511,13.20648,3.85189,13.75675,56.51,11.17,57.6033766371,135.24
2019-09-20 13:30:00,62.17168,17.93549,64.7070289502,13.32168,3.88549,13.87675,48.85,14.05,50.830355104,134.6,63.29168,10.05549,64.0854869402,13.32168,3.88549,13.87675,49.97,6.17,50.3494766606,135.79,68.07168,12.09549,69.1379381842,13.32168,3.88549,13.87675,54.75,8.21,55.3621404933,134.6,69.40168,13.45549,70.6940124619,13.32168,3.88549,13.87675,56.08,9.57,56.8906960759,135.79
2019-09-20 14:00:00,62.59392,7.00531,62.9847059941,13.663920000000001,3.98531,14.23325,48.93,3.02,49.0231098565,132.69,63.69392,20.85531,67.0213354102,13.663920000000001,3.98531,14.23325,50.03,16.87,52.7977063896,134.01,65.74392,22.50531,69.4892221511,13.663920000000001,3.98531,14.23325,52.08,18.52,55.2749201718,132.69,66.69392,6.20531,66.9819739718,13.663920000000001,3.98531,14.23325,53.03,2.22,53.0764476958,134.01
2019-09-20 14:30:00,62.41792,6.95231,62.8039119121,13.68792,3.9923100000000002,14.25825,48.73,2.96,48.8198166732,131.79,63.52792,20.70231,66.8160329477,13.68792,3.9923100000000002,14.25825,49.84,16.71,52.5666215388,133.24,65.57792,21.95231,69.1546636595,13.68792,3.9923100000000002,14.25825,51.89,17.96,54.9102331082,131.79,66.51792,5.87231,66.7766254453,13.68792,3.9923100000000002,14.25825,52.83,1.88,52.8634401075,133.24
2019-09-20 15:00:00,62.1544,7.0442,62.552299662,12.9744,3.7842000000000002,13.515,49.18,3.26,49.2879295568,132.4,63.2644,20.2442,66.4244829938,12.9744,3.7842000000000002,13.515,50.29,16.46,52.9151745721,133.4,65.2144,21.6042,68.6997774742,12.9744,3.7842000000000002,13.515,52.24,17.82,55.1957425894,132.4,66.1744,5.4642,66.3996136811,12.9744,3.7842000000000002,13.515,53.2,1.6800000000000002,53.2265197059,133.4
2019-09-20 15:30:00,62.80096,7.45778,63.2422252886,13.26096,3.86778,13.8135,49.54,3.59,49.6699073887,132.4,63.92096,20.01778,66.9820919608,13.26096,3.86778,13.8135,50.66,16.15,53.1719672384,133.4,65.70096,22.01778,69.2921264001,13.26096,3.86778,13.8135,52.44,18.15,55.4921264685,132.4,66.68096,5.88778,66.9403942314,13.26096,3.86778,13.8135,53.42,2.02,53.458178046,133.4
2019-09-20 16:00:00,63.61416,8.45913,64.1741243249,15.49416,4.5191300000000005,16.13975,48.12,3.94,48.281031472,132.08,64.69416,20.27913,67.7980637752,15.49416,4.5191300000000005,16.13975,49.2,15.76,51.6625357488,133.4,66.43416,23.01913,70.3091598646,15.49416,4.5191300000000005,16.13975,50.94,18.5,54.1953282119,132.08,67.40416,6.90913,67.7573380724,15.49416,4.5191300000000005,16.13975,51.91,2.39,51.9649901376,133.4
2019-09-20 16:30:00,64.68104,9.16322,65.3268821868,16.81104,4.90322,17.5115,47.87,4.26,48.0591770633,132.08,65.76104,20.34322,68.8357536593,16.81104,4.90322,17.5115,48.95,15.44,51.3273426158,133.47,67.45104,23.80322,71.52786925,16.81104,4.90322,17.5115,50.64,18.9,54.0520082883,132.08,68.39104,7.69322,68.822379981,16.81104,4.90322,17.5115,51.58,2.79,51.6554014601,133.47
2019-09-20 17:00:00,65.3392,8.6456,65.9087054645,15.6192,4.5556,16.27,49.72,4.09,49.8879394243,132.55,66.4492,20.3356,69.4912426713,15.6192,4.5556,16.27,50.83,15.78,53.2230899141,134.04,68.2492,24.3256,72.4547314949,15.6192,4.5556,16.27,52.63,19.77,56.220723937,132.55,69.2192,8.0656,69.6875279516,15.6192,4.5556,16.27,53.6,3.51,53.71480336,134.04
2019-09-20 17:30:00,65.85944,9.05567,66.4791019514,15.61944,4.55567,16.27025,50.24,4.5,50.4411300429,132.55,66.97944,19.90567,69.8747528143,15.61944,4.55567,16.27025,51.36,15.35,53.6047768394,133.91,68.94944,24.73567,73.2521579659,15.61944,4.55567,16.27025,53.33,20.18,57.020358645,132.55,69.92944,8.49567,70.4436156615,15.61944,4.55567,16.27025,54.31,3.94,54.4527290409,133.91
2019-09-20 18:00:00,65.9352,9.21985,66.5766943687,15.0852,4.39985,15.713750000000001,50.85,4.82,51.0779296761,132.96,67.0552,19.41985,69.8106755523,15.0852,4.39985,15.713750000000001,51.97,15.02,54.0969620219,133.97,69.1652,24.93985,73.5242885655,15.0852,4.39985,15.713750000000001,54.08,20.54,57.8492696583,132.96,70.1452,8.69985,70.6826461945,15.0852,4.39985,15.713750000000001,55.06,4.3,55.227652494,133.97
2019-09-20 18:30:00,65.55512,10.89316,66.4540043413,14.92512,4.35316,15.547,50.63,6.54,51.050646421,133.81,66.68512,17.97316,69.0647501248,14.92512,4.35316,15.547,51.76,13.62,53.5219767946,135.07,68.62512,24.25316,72.7847708315,14.92512,4.35316,15.547,53.7,19.9,57.2686650796,133.81,69.59512,7.77316,70.0278711957,14.92512,4.35316,15.547,54.67,3.42,54.7768682931,135.07
2019-09-20 19:00:00,65.41656,11.80733,66.4735989996,15.31656,4.4673300000000005,15.95475,50.1,7.34,50.63482596,133.39,66.51656,17.15733,68.6937167939,15.31656,4.4673300000000005,15.95475,51.2,12.69,52.7491810363,134.75,68.39656,24.35733,72.604193712,15.31656,4.4673300000000005,15.95475,53.08,19.89,56.6841997386,133.39,69.37656,8.00733,69.8371277414,15.31656,4.4673300000000005,15.95475,54.06,3.54,54.1757805666,134.75
2019-09-20 19:30:00,65.85704,11.35997,66.82962394,14.53704,4.23997,15.14275,51.32,7.12,51.8115508357,133.0,66.97704,17.03997,69.1106682413,14.53704,4.23997,15.14275,52.44,12.8,53.9795665044,134.28,69.01704,24.23997,73.150037293,14.53704,4.23997,15.14275,54.48,20.0,58.0350790471,133.0,69.99704,7.97997,70.4504473369,14.53704,4.23997,15.14275,55.46,3.74,55.5859622567,134.28
2019-09-20 20:00:00,67.6516,10.5513,68.4694743243,15.9816,4.6613,16.6475,51.67,5.89,52.0046247943,131.9,68.7916,18.3313,71.1921399471,15.9816,4.6613,16.6475,52.81,13.67,54.5505728659,133.08,70.7616,24.8413,74.9952946541,15.9816,4.6613,16.6475,54.78,20.18,58.3787701138,131.9,71.7516,8.8613,72.296713205,15.9816,4.6613,16.6475,55.77,4.2,55.9279259404,133.08
2019-09-20 20:30:00,66.43664,11.66777,67.4534209011,18.74664,5.46777,19.52775,47.69,6.2,48.0913308196,132.47,67.52664,19.03777,70.1589894188,18.74664,5.46777,19.52775,48.78,13.57,50.6323345304,133.76,69.15664,27.10777,74.2796880073,18.74664,5.46777,19.52775,50.41,21.64,54.858524406,132.47,70.09664,10.95777,70.9479503768,18.74664,5.46777,19.52775,51.35,5.49,51.6426432321,133.76
2019-09-20 21:00:00,64.05048,13.19014,65.3945240938,18.48048,5.39014,19.2505,45.57,7.8,46.2327254226,133.36,65.10048,17.62014,67.4428782738,18.48048,5.39014,19.2505,46.62,12.23,48.1974822994,134.67,66.57048,27.250140000000002,71.9319048646,18.48048,5.39014,19.2505,48.09,21.86,52.8252562701,133.36,67.46048,10.86014,68.3290494786,18.48048,5.39014,19.2505,48.98,5.47,49.2844935045,134.67
2019-09-20 21:30:00,61.10672,14.58321,62.8227764673,18.21672,5.31321,18.97575,42.89,9.27,43.8803486768,132.32,62.11672,15.73321,64.0782396798,18.21672,5.31321,18.97575,43.9,10.42,45.1196897152,133.68,63.36672,27.77321,69.1859262947,18.21672,5.31321,18.97575,45.15,22.46,50.4279099309,132.32,64.21672,11.68321,65.2708550845,18.21672,5.31321,18.97575,46.0,6.37,46.43895886,133.68
2019-09-20 22:00:00,57.0876,27.6443,63.428711135,17.8776,5.2143,18.6225,39.21,22.43,45.1722149114,132.95,58.0576,12.5943,59.4079229586,17.8776,5.2143,18.6225,40.18,7.38,40.8521333592,134.0,62.3076,43.5543,76.0211422319,17.8776,5.2143,18.6225,44.43,38.34,58.6854368647,132.95,63.7176,39.2043,74.8124968722,17.8776,5.2143,18.6225,45.84,33.99,57.0668529008,134.0
2019-09-20 22:30:00,53.99584,31.40587,62.4650254764,18.70584,5.45587,19.48525,35.29,25.95,43.8039564423,133.85,54.90584,11.54587,56.1066696585,18.70584,5.45587,19.48525,36.2,6.09,36.7086924311,135.01,59.76584,45.28587,74.9851028709,18.70584,5.45587,19.48525,41.06,39.83,57.2044797197,133.85,61.12584,42.50587,74.4521141417,18.70584,5.45587,19.48525,42.42,37.05,56.3219220198,135.01
2019-09-20 23:00:00,51.54416,28.79788,59.0433596825,17.20416,5.01788,17.921,34.34,23.78,41.7698934641,133.99,52.41416,11.02788,53.5617242609,17.20416,5.01788,17.921,35.21,6.01,35.7192413133,135.15,56.90416,48.57788,74.8190741095,17.20416,5.01788,17.921,39.7,43.56,58.9369459677,133.99,58.32416,39.47788,70.4287629382,17.20416,5.01788,17.921,41.12,34.46,53.6502190117,135.15
2019-09-20 23:30:00,50.06008,16.58419,52.735632807100004,15.58008,4.54419,16.22925,34.48,12.04,36.5216648032,132.26,50.95008,12.73419,52.5173328241,15.58008,4.54419,16.22925,35.37,8.19,36.3058259788,133.4,52.25008,59.51419,79.1960205526,15.58008,4.54419,16.22925,36.67,54.97,66.0786637274,132.26,53.97008,26.68419,60.2064409442,15.58008,4.54419,16.22925,38.39,22.14,44.316720320900004,133.4
2019-09-21 00:00:00,46.93912,25.59266,53.4627462094,14.40912,4.20266,15.0095,32.53,21.39,38.9324157997,133.08,47.79912,5.90266,48.1621974981,14.40912,4.20266,15.0095,33.39,1.7000000000000002,33.4332484213,134.25,51.14912,50.84266,72.1194048273,14.40912,4.20266,15.0095,36.74,46.64,59.372697429,133.08,52.60912,34.09266,62.6899431572,14.40912,4.20266,15.0095,38.2,29.89,48.5041451837,134.25
2019-09-21 00:30:00,45.2676,26.9568,52.686095661,15.4176,4.4968,16.06,29.85,22.46,37.3560450262,132.67,46.0776,7.4168,46.6706989877,15.4176,4.4968,16.06,30.66,2.92,30.7987337402,133.81,48.9876,50.8768,70.6274290343,15.4176,4.4968,16.06,33.57,46.38,57.2542513705,132.67,50.4276,34.0568,60.8507063887,15.4176,4.4968,16.06,35.01,29.56,45.8202324307,133.81
2019-09-21 01:00:00,44.69952,27.38486,52.4211564681,15.47952,4.5148600000000005,16.1245,29.22,22.87,37.1058661131,133.31,45.50952,7.70486,46.1571368073,15.47952,4.5148600000000005,16.1245,30.03,3.19,30.1989569356,134.36,48.39952,50.91486,70.2483914766,15.47952,4.5148600000000005,16.1245,32.92,46.4,56.8918834281,133.31,49.82952,34.57486,60.6498310587,15.47952,4.5148600000000005,16.1245,34.35,30.06,45.645658063,134.36
2019-09-21 01:30:00,44.05328,27.25929,51.8050226335,15.56328,4.53929,16.21175,28.49,22.72,36.4400672337,132.62,44.84328,7.72929,45.5045237868,15.56328,4.53929,16.21175,29.28,3.19,29.4532595819,133.83,47.68328,51.20929,69.9720413727,15.56328,4.53929,16.21175,32.12,46.67,56.6549494749,132.62,49.11328,33.78929,59.6140117008,15.56328,4.53929,16.21175,33.55,29.25,44.5102797115,133.83
2019-09-21 02:00:00,43.90928,27.72479,51.9296529034,16.19928,4.7247900000000005,16.87425,27.71,23.0,36.0117217028,132.81,44.68928,8.07479,45.4129274597,16.19928,4.7247900000000005,16.87425,28.49,3.35,28.68627895,134.19,47.39928,51.22479,69.7901916824,16.19928,4.7247900000000005,16.87425,31.2,46.5,55.9972320745,132.81,48.80928,34.56479,59.8086157829,16.19928,4.7247900000000005,16.87425,32.61,29.84,44.2022363688,134.19
2019-09-21 02:30:00,43.37808,28.34069,51.8155626638,17.00808,4.96069,17.71675,26.37,23.38,35.2420388173,133.74,44.13808,8.42069,44.9341532263,17.00808,4.96069,17.71675,27.13,3.46,27.3497440573,134.97,46.62808,51.93069,69.7923664047,17.00808,4.96069,17.71675,29.62,46.97,55.5294993675,133.74,48.05808,35.34069,59.6535281686,17.00808,4.96069,17.71675,31.05,30.38,43.4401530844,134.97
2019-09-21 03:00:00,42.3384,26.9887,50.20886418,15.4584,4.5087,16.1025,26.88,22.48,35.0411871945,134.07,43.1184,6.9287,43.6715388125,15.4584,4.5087,16.1025,27.66,2.42,27.7656622467,135.44,45.9884,53.6987,70.6999527316,15.4584,4.5087,16.1025,30.53,49.19,57.8941879639,134.07,47.4184,33.5187,58.0689926574,15.4584,4.5087,16.1025,31.96,29.01,43.1627350848,135.44
2019-09-21 03:30:00,41.77456,27.26258,49.8834855583,16.77456,4.89258,17.4735,25.0,22.37,33.5472338651,134.07,42.52456,7.30258,43.1470262921,16.77456,4.89258,17.4735,25.75,2.41,25.8625327453,134.98,45.10456,54.51258,70.7533936363,16.77456,4.89258,17.4735,28.33,49.62,57.1378447266,134.07,46.51456,33.14258,57.1142267833,16.77456,4.89258,17.4735,29.74,28.25,41.0186555119,134.98
2019-09-21 04:00:00,41.54608,27.09844,49.6024416113,16.72608,4.87844,17.423,24.82,22.22,33.3130725092,134.07,42.29608,7.08844,42.885946008,16.72608,4.87844,17.423,25.57,2.21,25.6653268049,135.28,44.93608,55.04844,71.0604111457,16.72608,4.87844,17.423,28.21,50.17,57.5572150125,134.07,46.32608,32.80844,56.7670628393,16.72608,4.87844,17.423,29.6,27.93,40.6969888321,135.28
2019-09-21 04:30:00,41.77472,27.25346,49.8786358379,17.87472,5.21346,18.6195,23.9,22.04,32.511099643,134.07,42.50472,7.26346,43.1208658708,17.87472,5.21346,18.6195,24.63,2.05,24.7151653848,135.28,44.94472,55.52346,71.4344627351,17.87472,5.21346,18.6195,27.07,50.31,57.1303859605,134.07,46.33472,32.98346,56.8754332823,17.87472,5.21346,18.6195,28.46,27.77,39.7636077337,135.28
2019-09-21 05:00:00,41.61456,27.03008,49.6225435543,17.07456,4.98008,17.786,24.54,22.05,32.9911215329,134.07,42.34456,7.03008,42.9241631998,17.07456,4.98008,17.786,25.27,2.05,25.3530155997,135.28,44.83456,55.32008,71.2070854733,17.07456,4.98008,17.786,27.76,50.34,57.4868089217,134.07,46.23456,32.74008,56.6528673308,17.07456,4.98008,17.786,29.16,27.76,40.2606905058,135.28
2019-09-21 05:30:00,42.39728,26.87629,50.1982501245,15.82728,4.61629,16.48675,26.57,22.26,34.6622633421,133.42,43.16728,7.08629,43.7450519323,15.82728,4.61629,16.48675,27.34,2.47,27.4513478722,134.66,45.96728,53.88629,70.8288294451,15.82728,4.61629,16.48675,30.14,49.27,57.7577051137,133.42,47.37728,32.58629,57.5019387166,15.82728,4.61629,16.48675,31.55,27.97,42.1630572895,134.66
2019-09-21 06:00:00,43.15592,26.37506,50.5774378656,15.44592,4.50506,16.0895,27.71,21.87,35.3007223722,133.05,43.92592,6.69506,44.4332114105,15.44592,4.50506,16.0895,28.48,2.19,28.5640770899,134.1,46.86592,53.11506,70.8351893923,15.44592,4.50506,16.0895,31.42,48.61,57.8804673443,133.05,48.29592,32.58506,58.2604670755,15.44592,4.50506,16.0895,32.85,28.08,43.2158408457,134.1
2019-09-21 06:30:00,45.63896,25.60053,52.3287856362,15.25896,4.45053,15.89475,30.38,21.15,37.0171163112,133.68,46.44896,5.73053,46.8011202768,15.25896,4.45053,15.89475,31.19,1.28,31.2162537791,134.73,49.63896,52.57053,72.3027452754,15.25896,4.45053,15.89475,34.38,48.12,59.1398241458,133.68,51.08896,33.79053,61.2526060798,15.25896,4.45053,15.89475,35.83,29.34,46.3100906931,134.73
2019-09-21 07:00:00,47.14912,25.29766,53.5071127819,15.72912,4.58766,16.3845,31.42,20.71,37.6313765361,134.29,47.98912,5.27766,48.2784562041,15.72912,4.58766,16.3845,32.26,0.6900000000000001,32.2673782635,135.41,51.24912,52.63766,73.4656079472,15.72912,4.58766,16.3845,35.52,48.05,59.7534342109,134.29,52.71912,34.68766,63.1073638322,15.72912,4.58766,16.3845,36.99,30.1,47.689308026,135.41
2019-09-21 07:30:00,50.73608,16.78969,53.4419638867,16.21608,4.72969,16.891750000000002,34.52,12.06,36.5660224799,134.09,51.61608,12.78969,53.1770240316,16.21608,4.72969,16.891750000000002,35.4,8.06,36.3059719605,135.18,53.11608,59.86969,80.0356029231,16.21608,4.72969,16.891750000000002,36.9,55.14,66.3477927289,134.09,54.83608,28.91969,61.9947105765,16.21608,4.72969,16.891750000000002,38.62,24.19,45.5703906062,135.18
2019-09-21 08:00:00,53.68824,13.827820000000001,55.4403798711,16.51824,4.81782,17.2065,37.17,9.01,38.2464246695,132.31,54.59824,15.52782,56.7633773224,16.51824,4.81782,17.2065,38.08,10.71,39.5574329299,133.46,55.54824,59.97782,81.7492865966,16.51824,4.81782,17.2065,39.03,55.16,67.5719357426,132.31,57.34824,27.22782,63.4836578424,16.51824,4.81782,17.2065,40.83,22.41,46.5757125549,133.46
2019-09-21 08:30:00,55.43584,23.60837,60.2535267894,17.44584,5.08837,18.17275,37.99,18.52,42.2638202249,133.31,56.36584,6.37837,56.7255808499,17.44584,5.08837,18.17275,38.92,1.29,38.9413726004,134.5,60.01584,49.25837,77.6420508871,17.44584,5.08837,18.17275,42.57,44.17,61.3448759066,133.31,61.50584,37.85837,72.2234347921,17.44584,5.08837,18.17275,44.06,32.77,54.9104407194,134.5
2019-09-21 09:00:00,56.67448,21.91589,60.7643227376,15.17448,4.42589,15.806750000000001,41.5,17.49,45.0349875097,132.95,57.64448,6.65589,58.02746717,15.17448,4.42589,15.806750000000001,42.47,2.23,42.5285057344,134.1,61.80448,48.17589,78.362683245,15.17448,4.42589,15.806750000000001,46.63,43.75,63.9407491354,132.95,63.35448,37.29589,73.5171649818,15.17448,4.42589,15.806750000000001,48.18,32.87,58.3245171433,134.1
2019-09-21 09:30:00,57.53432,21.91501,61.5667575983,15.27432,4.45501,15.91075,42.26,17.46,45.7248203933,132.55,58.54432,6.65501,58.9213591354,15.27432,4.45501,15.91075,43.27,2.2,43.3258917969,133.82,62.664320000000004,47.30501,78.5148455527,15.27432,4.45501,15.91075,47.39,42.85,63.8900195649,132.55,64.21432,37.82501,74.5265742844,15.27432,4.45501,15.91075,48.94,33.37,59.2341160143,133.82
2019-09-21 10:00:00,57.34552,21.50661,61.2457585288,15.00552,4.37661,15.63075,42.34,17.13,45.6739805579,132.55,58.33552,6.80661,58.7312764493,15.00552,4.37661,15.63075,43.33,2.43,43.3980852112,133.47,62.45552,46.66661,77.9645077414,15.00552,4.37661,15.63075,47.45,42.29,63.5605742579,132.55,64.03552,37.98661,74.4548880931,15.00552,4.37661,15.63075,49.03,33.61,59.4438642755,133.47
2019-09-21 10:30:00,57.05784,21.01937,60.8063402999,13.43784,3.91937,13.99775,43.62,17.1,46.8520479809,132.55,58.07784,6.39937,58.429337113,13.43784,3.91937,13.99775,44.64,2.48,44.7088358158,133.64,62.40784,46.14937,77.6176709575,13.43784,3.91937,13.99775,48.97,42.23,64.66400699,132.55,64.01784,37.56937,74.2276323242,13.43784,3.91937,13.99775,50.58,33.65,60.7507934105,133.64
2019-09-21 11:00:00,56.64336,20.83348,60.3531616487,12.42336,3.62348,12.941,44.22,17.21,47.4509483572,132.55,57.67336,5.95348,57.979827335,12.42336,3.62348,12.941,45.25,2.33,45.309948135,133.64,62.10336,45.95348,77.2563890394,12.42336,3.62348,12.941,49.68,42.33,65.2681492001,132.55,63.74336,37.03348,73.7203810693,12.42336,3.62348,12.941,51.32,33.41,61.2370027026,133.64
2019-09-21 11:30:00,56.19024,20.21632,59.7163517439,13.29024,3.87632,13.844,42.9,16.34,45.9064875589,132.44,57.20024,7.14632,57.6449247168,13.29024,3.87632,13.844,43.91,3.27,44.031590932,133.6,61.53024,46.53632,77.1466105127,13.29024,3.87632,13.844,48.24,42.66,64.3969968244,132.44,63.17024,37.31632,73.3688418881,13.29024,3.87632,13.844,49.88,33.44,60.0520440951,133.6
2019-09-21 12:00:00,56.19368,22.30024,60.4568472218,15.46368,4.51024,16.108,40.73,17.79,44.4456634555,133.81,57.18368,6.70024,57.5748771115,15.46368,4.51024,16.108,41.72,2.19,41.7774400843,135.02,61.05368,47.74024,77.5027893485,15.46368,4.51024,16.108,45.59,43.23,62.8273905236,133.81,62.64368,38.74024,73.6548493936,15.46368,4.51024,16.108,47.18,34.23,58.2893240654,135.02
2019-09-21 12:30:00,55.40656,23.86858,60.3290643243,16.96656,4.94858,17.6735,38.44,18.92,42.8439027167,133.36,56.35656,5.84858,56.6592246951,16.96656,4.94858,17.6735,39.39,0.9,39.4002804559,134.6,59.84656,48.05858,76.7543995837,16.96656,4.94858,17.6735,42.88,43.11,60.8043296156,133.36,61.42656,38.65858,72.578978231,16.96656,4.94858,17.6735,44.46,33.71,55.7947640913,134.6
2019-09-21 13:00:00,54.82656,24.13108,59.9020926463,18.10656,5.28108,18.861,36.72,18.85,41.2756695888,133.28,55.74656,6.19108,56.0892897388,18.10656,5.28108,18.861,37.64,0.91,37.6509986587,134.44,58.99656,48.26108,76.2215582011,18.10656,5.28108,18.861,40.89,42.98,59.323456575,133.28,60.55656,38.92108,71.9857446124,18.10656,5.28108,18.861,42.45,33.64,54.1631987608,134.44
2019-09-21 13:30:00,54.13096,23.77153,59.1206095119,17.73096,5.17153,18.46975,36.4,18.6,40.8768883356,132.77,55.06096,6.23153,55.4124650441,17.73096,5.17153,18.46975,37.33,1.06,37.3450465256,133.9,58.30096,47.76153,75.3668739226,17.73096,5.17153,18.46975,40.57,42.59,58.8203451197,132.77,59.86096,38.74153,71.3038615985,17.73096,5.17153,18.46975,42.13,33.57,53.8691173122,133.9
2019-09-21 14:00:00,53.48352,23.73186,58.5122900821,17.66352,5.15186,18.3995,35.82,18.58,40.3520606661,133.35,54.39352,6.38186,54.7666244628,17.66352,5.15186,18.3995,36.73,1.23,36.7505891109,134.44,57.64352,48.45186,75.3017804268,17.66352,5.15186,18.3995,39.98,43.3,58.9346281909,133.35,59.19352,38.68186,70.7118031382,17.66352,5.15186,18.3995,41.53,33.53,53.3760414418,134.44
2019-09-21 14:30:00,52.70256,23.61658,57.7520794556,17.30256,5.04658,18.0235,35.4,18.57,39.9750534709,132.93,53.58256,6.19658,53.939673153,17.30256,5.04658,18.0235,36.28,1.15,36.2982217195,134.11,56.84256,48.58658,74.7778869951,17.30256,5.04658,18.0235,39.54,43.54,58.81448121,132.93,58.38256,38.00658,69.6636450055,17.30256,5.04658,18.0235,41.08,32.96,52.6680928077,134.11
2019-09-21 15:00:00,51.60224,23.43982,56.6764178001,15.94224,4.64982,16.6065,35.66,18.79,40.3075638063,132.87,52.73224,5.25982,52.9939132528,15.94224,4.64982,16.6065,36.79,0.61,36.7950567332,134.08,55.61224,46.94982,72.7805388538,15.94224,4.64982,16.6065,39.67,42.3,57.9913691854,132.87,57.75224,37.53982,68.8807615423,15.94224,4.64982,16.6065,41.81,32.89,53.1961295585,134.08
2019-09-21 15:30:00,52.17104,23.56072,57.2444315336,14.71104,4.29072,15.324,37.46,19.27,42.1258174995,133.33,53.10104,4.89072,53.3257873003,14.71104,4.29072,15.324,38.39,0.6000000000000001,38.3946884347,134.67,57.04104,48.17072,74.6598855451,14.71104,4.29072,15.324,42.33,43.88,60.9695276347,133.33,58.29104,37.79072,69.4693015828,14.71104,4.29072,15.324,43.58,33.5,54.967866977,134.67
2019-09-21 16:00:00,52.5856,22.5233,57.2061567513,12.5256,3.6532999999999998,13.0475,40.06,18.87,44.2818303596,133.33,53.5556,4.5933,53.7522157334,12.5256,3.6532999999999998,13.0475,41.03,0.9400000000000001,41.0407663184,134.48,57.6756,47.5433,74.7451684743,12.5256,3.6532999999999998,13.0475,45.15,43.89,62.967091405,133.33,58.9656,36.9233,69.5720638349,12.5256,3.6532999999999998,13.0475,46.44,33.27,57.1276334185,134.48
2019-09-21 16:30:00,52.92368,22.48274,57.5012130537,14.20368,4.14274,14.7955,38.72,18.34,42.843832695,133.79,53.86368,5.77274,54.1721381362,14.20368,4.14274,14.7955,39.66,1.63,39.6934818327,134.97,58.08368,49.99274,76.6354221953,14.20368,4.14274,14.7955,43.88,45.85,63.4639811232,133.79,59.40368,36.22274,69.5764621884,14.20368,4.14274,14.7955,45.2,32.08,55.4271269326,134.97
2019-09-21 17:00:00,54.288,20.239,57.9379328679,13.848,4.039,14.425,40.44,16.2,43.5641320354,132.87,55.258,7.739,55.797299979499996,13.848,4.039,14.425,41.41,3.7,41.5749696332,134.07,59.128,36.969,69.7339755428,13.848,4.039,14.425,45.28,32.93,55.9880639065,132.87,60.348,22.769,64.5004532155,13.848,4.039,14.425,46.5,18.73,50.130458805,134.07
2019-09-21 17:30:00,56.2912,18.42785,59.2307762321,13.7412,4.00785,14.31375,42.55,14.42,44.9270397422,134.65,57.3012,9.88785,58.1480618685,13.7412,4.00785,14.31375,43.56,5.88,43.9550679672,135.84,60.4812,22.08785,64.3882650105,13.7412,4.00785,14.31375,46.74,18.08,50.1150077322,134.65,61.6112,5.54785,61.8604769224,13.7412,4.00785,14.31375,47.87,1.54,47.8947648496,135.84
2019-09-21 18:00:00,56.87944,18.33692,59.7621396019,12.94944,3.77692,13.489,43.93,14.56,46.2800010804,134.07,57.89944,9.35692,58.6506360085,12.94944,3.77692,13.489,44.95,5.58,45.2950206976,135.32,61.22944,21.90692,65.0304349255,12.94944,3.77692,13.489,48.28,18.13,51.5718460015,134.07,62.42944,5.5269200000000005,62.6736134541,12.94944,3.77692,13.489,49.48,1.75,49.5109371755,135.32
2019-09-21 18:30:00,57.33896,18.53428,60.260068611,12.52896,3.65428,13.051,44.81,14.88,47.215998348,134.6,58.37896,8.99428,59.0677580699,12.52896,3.65428,13.051,45.85,5.34,46.1599187608,135.69,61.77896,22.14428,65.6278068764,12.52896,3.65428,13.051,49.25,18.49,52.606488193,134.6,62.99896,5.69428,63.2557806513,12.52896,3.65428,13.051,50.47,2.04,50.5112116267,135.69
2019-09-21 19:00:00,57.2032,18.3376,60.0705723628,11.6832,3.4076,12.17,45.52,14.93,47.9059004717,133.8,58.2532,8.5176,58.8726151959,11.6832,3.4076,12.17,46.57,5.11,46.8495144052,134.95,61.4332,21.9276,65.229270301,11.6832,3.4076,12.17,49.75,18.52,53.0853360166,133.8,62.6732,5.6476,62.9271434597,11.6832,3.4076,12.17,50.99,2.24,51.039178089,134.95
2019-09-21 19:30:00,58.15976,18.42868,61.0096216166,12.98976,3.7886800000000003,13.531,45.17,14.64,47.4832444132,133.53,59.20976,9.08868,59.9032535293,12.98976,3.7886800000000003,13.531,46.22,5.3,46.5228803923,134.69,62.54976,22.11868,66.3453727173,12.98976,3.7886800000000003,13.531,49.56,18.33,52.841106158,133.53,63.78976,5.91868,64.0637514808,12.98976,3.7886800000000003,13.531,50.8,2.13,50.8446349185,134.69
2019-09-21 20:00:00,59.32,18.9,62.2581111182,16.08,4.69,16.75,43.24,14.21,45.5150711303,133.53,60.34,10.39,61.2279976808,16.08,4.69,16.75,44.26,5.7,44.6255263274,134.59,63.34,23.35,67.5068744648,16.08,4.69,16.75,47.26,18.66,50.8104634893,133.53,64.48,7.14,64.8741088571,16.08,4.69,16.75,48.4,2.45,48.4619696257,134.59
2019-09-21 20:30:00,58.4048,20.25515,61.817406647,17.4348,5.08515,18.16125,40.97,15.17,43.6883256717,134.17,59.3848,10.03515,60.22672751,17.4348,5.08515,18.16125,41.95,4.95,42.2410345517,135.34,62.0948,24.10515,66.6094771302,17.4348,5.08515,18.16125,44.66,19.02,48.5414874103,134.17,63.1948,7.72515,63.6652235491,17.4348,5.08515,18.16125,45.76,2.64,45.8360905837,135.34
2019-09-21 21:00:00,56.42352,20.27311,59.9550881766,15.71352,4.58311,16.36825,40.71,15.69,43.6288918035,133.55,57.41352,8.83311,58.0890360659,15.71352,4.58311,16.36825,41.7,4.25,41.9160172249,134.82,60.25352,24.15311,64.9142464723,15.71352,4.58311,16.36825,44.54,19.57,48.6497327845,133.55,61.34352,7.93311,61.8543586198,15.71352,4.58311,16.36825,45.63,3.35,45.7528075641,134.82
2019-09-21 21:30:00,54.6396,20.21655,58.2597183486,13.8396,4.03655,14.41625,40.8,16.18,43.8911426144,133.97,55.6196,7.92655,56.1815814931,13.8396,4.03655,14.41625,41.78,3.89,41.960701853,135.21,58.7196,24.16655,63.4981382645,13.8396,4.03655,14.41625,44.88,20.13,49.1877149296,133.97,59.7696,7.80655,60.2772536457,13.8396,4.03655,14.41625,45.93,3.77,46.0844637595,135.21
2019-09-21 22:00:00,52.79808,22.21319,57.2805644321,14.54808,4.24319,15.15425,38.25,17.97,42.2608968196,134.23,53.74808,6.65319,54.1582961407,14.54808,4.24319,15.15425,39.2,2.41,39.2740130366,135.36,57.14808,40.00319,69.7578544528,14.54808,4.24319,15.15425,42.6,35.76,55.6195792864,134.23,58.34808,22.07319,62.3836850183,14.54808,4.24319,15.15425,43.8,17.83,47.2900507507,135.36
2019-09-21 22:30:00,50.48416,24.83913,56.2639564025,14.05416,4.09913,14.63975,36.43,20.74,41.9200727576,134.04,51.40416,4.87913,51.6351970546,14.05416,4.09913,14.63975,37.35,0.78,37.3581436905,135.05,55.44416,52.11913,76.0950628495,14.05416,4.09913,14.63975,41.39,48.02,63.3959975077,134.04,56.72416,34.07913,66.1741447188,14.05416,4.09913,14.63975,42.67,29.98,52.1491064161,135.05
2019-09-21 23:00:00,48.09088,24.80859,54.1128346787,12.68088,3.6985900000000003,13.20925,35.41,21.11,41.2249948454,134.04,49.00088,4.74859,49.2304311149,12.68088,3.6985900000000003,13.20925,36.32,1.05,36.3351744182,135.32,53.07088,52.23859,74.4673659341,12.68088,3.6985900000000003,13.20925,40.39,48.54,63.1465256368,134.04,54.35088,33.53859,63.8659156042,12.68088,3.6985900000000003,13.20925,41.67,29.84,51.2524584776,135.32
2019-09-21 23:30:00,45.63824,25.15782,52.1130008486,12.43824,3.62782,12.9565,33.2,21.53,39.5699494566,133.95,46.49824,5.19782,46.787857996,12.43824,3.62782,12.9565,34.06,1.57,34.0961654736,135.12,50.37824,52.68782,72.8970057125,12.43824,3.62782,12.9565,37.94,49.06,62.0187649022,133.95,51.63824,32.65782,61.0986173121,12.43824,3.62782,12.9565,39.2,29.03,48.7788981015,135.12
2019-09-22 00:00:00,43.73168,24.97424,50.3604259235,13.83168,4.03424,14.408,29.9,20.94,36.5033368338,134.93,44.56168,6.50424,45.0338590663,13.83168,4.03424,14.408,30.73,2.47,30.8291063769,136.05,47.72168,55.86424,73.4722536254,13.83168,4.03424,14.408,33.89,51.83,61.9264160113,134.93,49.04168,32.18424,58.6592847007,13.83168,4.03424,14.408,35.21,28.15,45.0795585604,136.05
2019-09-22 00:30:00,43.1948,13.90765,45.3785574425,14.9748,4.36765,15.59875,28.22,9.54,29.7889241162,133.31,43.9948,14.84765,46.4326947049,14.9748,4.36765,15.59875,29.02,10.48,30.8543481539,134.66,44.1248,67.68765,80.7998510986,14.9748,4.36765,15.59875,29.15,63.32,69.7075670211,133.31,45.644800000000004,20.05765,49.8573674652,14.9748,4.36765,15.59875,30.67,15.69,34.4503265587,134.66
2019-09-22 01:00:00,42.1032,13.1251,44.1015611997,13.9032,4.0551,14.4825,28.2,9.07,29.6227091941,133.62,42.8732,15.0751,45.4463410876,13.9032,4.0551,14.4825,28.97,11.02,30.9951818836,134.91,43.1432,68.0551,80.5781132954,13.9032,4.0551,14.4825,29.24,64.0,70.363183555,133.62,44.6732,19.4851,48.737705324,13.9032,4.0551,14.4825,30.77,15.43,34.4220539771,134.91
2019-09-22 01:30:00,41.6732,13.27135,43.7353898927,13.7532,4.01135,14.32625,27.92,9.26,29.4155401106,133.68,42.4532,14.85135,44.9759578782,13.7532,4.01135,14.32625,28.7,10.84,30.6789113236,134.86,42.7232,68.16135,80.4440268265,13.7532,4.01135,14.32625,28.97,64.15,70.3880913223,133.68,44.2632,19.22135,48.2565142759,13.7532,4.01135,14.32625,30.51,15.21,34.0911161448,134.86
2019-09-22 02:00:00,41.99096,13.16903,44.0075456355,13.95096,4.06903,14.53225,28.04,9.1,29.479681138,133.49,42.77096,15.02903,45.3346088774,13.95096,4.06903,14.53225,28.82,10.96,30.8336504488,134.73,43.07096,67.98903,80.4836368193,13.95096,4.06903,14.53225,29.12,63.92,70.2405922526,133.49,44.61096,19.43903,48.6622403868,13.95096,4.06903,14.53225,30.66,15.37,34.2968292995,134.73
2019-09-22 02:30:00,41.64232,13.08026,43.648322037,13.13232,3.83026,13.6795,28.51,9.25,29.9730312114,133.64,42.42232,14.660260000000001,44.8840334356,13.13232,3.83026,13.6795,29.29,10.83,31.2280803124,134.85,42.88232,67.89026,80.2993198692,13.13232,3.83026,13.6795,29.75,64.06,70.6310562005,133.64,44.42232,19.08026,48.3466527885,13.13232,3.83026,13.6795,31.29,15.25,34.8084271406,134.85
2019-09-22 03:00:00,40.8608,12.90565,42.8504466553,12.6708,3.69565,13.19875,28.19,9.21,29.6563686246,134.01,41.6508,14.63565,44.1473826128,12.6708,3.69565,13.19875,28.98,10.94,30.9761844003,135.13,42.1108,67.92565,79.9200438223,12.6708,3.69565,13.19875,29.44,64.23,70.6555482606,134.01,43.6508,19.06565,47.6328809811,12.6708,3.69565,13.19875,30.98,15.37,34.5831938953,135.13
2019-09-22 03:30:00,40.24424,13.37082,42.4072833444,13.37424,3.90082,13.9315,26.87,9.47,28.4899596349,134.09,40.99424,14.65082,43.5335989765,13.37424,3.90082,13.9315,27.62,10.75,29.6382674932,135.35,41.22424,68.63082,80.0601487474,13.37424,3.90082,13.9315,27.85,64.73,70.4669809201,134.09,42.74424,19.08082,46.8096971262,13.37424,3.90082,13.9315,29.37,15.18,33.060993633,135.35
2019-09-22 04:00:00,39.34056,13.79433,41.6888858242,12.22056,3.56433,12.72975,27.12,10.23,28.9852945474,134.56,40.13056,13.63433,42.3834496055,12.22056,3.56433,12.72975,27.91,10.07,29.671080196,135.69,40.24056,68.67433,79.5956422806,12.22056,3.56433,12.72975,28.02,65.11,70.8832314444,134.56,41.79056,18.65433,45.7649968083,12.22056,3.56433,12.72975,29.57,15.09,33.1977860708,135.69
2019-09-22 04:30:00,39.59648,13.62314,41.8744692128,14.13648,4.12314,14.7255,25.46,9.5,27.1746499517,134.23,40.33648,14.91314,43.0050388147,14.13648,4.12314,14.7255,26.2,10.79,28.3348566257,135.49,40.46648,69.03314,80.0194377751,14.13648,4.12314,14.7255,26.33,64.91,70.0469628178,134.23,41.97648,19.38314,46.2356030506,14.13648,4.12314,14.7255,27.84,15.26,31.7479637142,135.49
2019-09-22 05:00:00,39.49616,13.70888,41.8076553468,14.63616,4.26888,15.246,24.86,9.44,26.5919762334,134.48,40.22616,15.12888,42.9770515322,14.63616,4.26888,15.246,25.59,10.86,27.7990593366,135.54,40.25616,69.20888,80.0651452806,14.63616,4.26888,15.246,25.62,64.94,69.8110879445,134.48,41.75616,19.58888,46.1226746579,14.63616,4.26888,15.246,27.12,15.32,31.1479822782,135.54
2019-09-22 05:30:00,40.31352,12.00311,42.0625075865,9.47352,2.76311,9.86825,30.84,9.24,32.1944591506,134.73,41.12352,13.853110000000001,43.3941534525,9.47352,2.76311,9.86825,31.65,11.09,33.5367052645,135.7,41.78352,67.53311,79.414000591,9.47352,2.76311,9.86825,32.31,64.77,72.3815515169,134.73,43.38352,18.31311,47.0903366463,9.47352,2.76311,9.86825,33.91,15.55,37.3053695867,135.7
2019-09-22 06:00:00,40.14832,11.97326,41.8956627093,8.30832,2.42326,8.6545,31.84,9.55,33.2413612838,134.73,40.97832,13.24326,43.0651442056,8.30832,2.42326,8.6545,32.67,10.82,34.4151318463,135.79,41.93832,66.70326,78.7917989327,8.30832,2.42326,8.6545,33.63,64.28,72.5458151791,134.73,43.53832,18.49326,47.3031285842,8.30832,2.42326,8.6545,35.23,16.07,38.7220583131,135.79
2019-09-22 06:30:00,41.20584,11.28212,42.7224470484,7.27584,2.12212,7.579,33.93,9.16,35.1447079942,134.73,42.07584,13.30212,44.1284795591,7.27584,2.12212,7.579,34.8,11.18,36.5517769746,135.79,43.21584,66.32212,79.159537822,7.27584,2.12212,7.579,35.94,64.2,73.5752920484,134.73,44.85584,18.23212,48.4195888231,7.27584,2.12212,7.579,37.58,16.11,40.8875103179,135.79
2019-09-22 07:00:00,42.12888,10.866340000000001,43.5076990319,6.8788800000000005,2.00634,7.1655,35.25,8.86,36.346417980300004,134.59,43.00888,13.48634,45.0737742534,6.8788800000000005,2.00634,7.1655,36.13,11.48,37.9099894487,135.79,44.18888,66.11634,79.5237545055,6.8788800000000005,2.00634,7.1655,37.31,64.11,74.1763318047,134.59,45.83888,18.20634,49.3221424499,6.8788800000000005,2.00634,7.1655,38.96,16.2,42.1938573728,135.79
2019-09-22 07:30:00,44.17688,11.11284,45.5531770506,8.06688,2.35284,8.403,36.11,8.76,37.1573640077,134.49,45.06688,13.88284,47.1567271914,8.06688,2.35284,8.403,37.0,11.53,38.7548822731,135.66,46.16688,66.20284,80.7105744807,8.06688,2.35284,8.403,38.1,63.85,74.3534296452,134.49,47.83688,18.57284,51.3158598661,8.06688,2.35284,8.403,39.77,16.22,42.9504516856,135.66
2019-09-22 08:00:00,46.17552,10.31786,47.3142355137,6.09552,1.77786,6.3495,40.08,8.54,40.979726695,133.59,47.12552,13.28786,48.9630662709,6.09552,1.77786,6.3495,41.03,11.51,42.6138592479,134.76,48.54552,63.98786,80.3188255607,6.09552,1.77786,6.3495,42.45,62.21,75.3132564692,133.59,50.25552,18.56786,53.5759527722,6.09552,1.77786,6.3495,44.16,16.79,47.2441499024,134.76
2019-09-22 08:30:00,49.20288,10.84334,50.3835431728,7.38288,2.15334,7.6905,41.82,8.69,42.7133293013,133.31,50.18288,13.47334,51.9601033087,7.38288,2.15334,7.6905,42.8,11.32,44.2716884702,134.53,51.55288,62.07334,80.6895220896,7.38288,2.15334,7.6905,44.17,59.92,74.4405487621,133.31,53.29288,20.86334,57.2311979138,7.38288,2.15334,7.6905,45.91,18.71,49.5761253024,134.53
2019-09-22 09:00:00,52.08528,10.19654,53.0739655636,7.32528,2.13654,7.6305,44.76,8.06,45.4798988565,132.99,53.09528,13.96654,54.9014844777,7.32528,2.13654,7.6305,45.77,11.83,47.2741134237,134.29,54.56528,61.44654,82.1769253468,7.32528,2.13654,7.6305,47.24,59.31,75.8240970932,132.99,56.32528,20.97654,60.1045122886,7.32528,2.13654,7.6305,49.0,18.84,52.4971008723,134.29
2019-09-22 09:30:00,54.4332,11.0501,55.5434782153,6.8232,1.9901,7.1075,47.61,9.06,48.4643755763,132.28,55.5132,12.6301,56.9318434644,6.8232,1.9901,7.1075,48.69,10.64,49.8389977829,133.42,57.8032,57.9801,81.8712521356,6.8232,1.9901,7.1075,50.98,55.99,75.7221268851,132.28,59.5432,23.6901,64.0828643574,6.8232,1.9901,7.1075,52.72,21.7,57.0113006342,133.42
2019-09-22 10:00:00,54.58056,20.42933,58.2785985947,6.58056,1.91933,6.85475,48.0,18.51,51.4453117397,132.64,55.65056,3.05933,55.7345882587,6.58056,1.91933,6.85475,49.07,1.1400000000000001,49.0832405206,133.82,61.04056,46.73933,76.8798733998,6.58056,1.91933,6.85475,54.46,44.82,70.5317233591,132.64,62.39056,33.64933,70.8862425761,6.58056,1.91933,6.85475,55.81,31.73,64.1992912733,133.82
2019-09-22 10:30:00,55.4144,20.0567,58.9323929792,6.4344,1.8767,6.7025,48.98,18.18,52.2451222604,132.55,56.5044,3.3167,56.6016582641,6.4344,1.8767,6.7025,50.07,1.44,50.0907027301,133.69,61.9344,45.8367,77.0511062234,6.4344,1.8767,6.7025,55.5,43.96,70.8006468897,132.55,63.2844,34.2567,71.9613561452,6.4344,1.8767,6.7025,56.85,32.38,65.4246658379,133.69
2019-09-22 11:00:00,55.8536,19.92105,59.2998555315,6.2436,1.82105,6.50375,49.61,18.1,52.8087312857,132.55,56.9536,3.2910500000000003,57.0486070212,6.2436,1.82105,6.50375,50.71,1.47,50.7313019742,133.69,62.4336,45.36105,77.17239963910001,6.2436,1.82105,6.50375,56.19,43.54,71.0847923258,132.55,63.7936,34.40105,72.4779665972,6.2436,1.82105,6.50375,57.55,32.58,66.1321321295,133.69
2019-09-22 11:30:00,56.75792,19.28356,59.9442838726,6.21792,1.81356,6.477,50.54,17.47,53.474222762,132.94,57.87792,4.00356,58.0162228708,6.21792,1.81356,6.477,51.66,2.19,51.7063990237,133.9,63.55792,45.05356,77.9065623898,6.21792,1.81356,6.477,57.34,43.24,71.8162460729,132.94,64.93792,35.05356,73.7948881875,6.21792,1.81356,6.477,58.72,33.24,67.4754473864,133.9
2019-09-22 12:00:00,58.368,18.9965,61.3815154281,7.428,2.1665,7.7375,50.94,16.83,53.6482292345,133.03,59.478,5.0765,59.6942487703,7.428,2.1665,7.7375,52.05,2.91,52.1312823552,134.17,65.338,45.4865,79.612033803,7.428,2.1665,7.7375,57.91,43.32,72.3200560011,133.03,66.728,35.6465,75.6524880374,7.428,2.1665,7.7375,59.3,33.48,68.0984610692,134.17
2019-09-22 12:30:00,60.12536,19.73073,63.2800175526,9.22536,2.6907300000000003,9.60975,50.9,17.04,53.6765460886,132.88,61.25536,5.39073,61.4921059866,9.22536,2.6907300000000003,9.60975,52.03,2.7,52.1000086372,134.12,66.88536,46.12073,81.2451421198,9.22536,2.6907300000000003,9.60975,57.66,43.43,72.186151719,132.88,68.27536,35.98073,77.1760177417,9.22536,2.6907300000000003,9.60975,59.05,33.29,67.7873631291,134.12
2019-09-22 13:00:00,59.91384,21.67737,63.7148067066,10.65384,3.10737,11.09775,49.26,18.57,52.644016754,133.31,61.01384,4.3973700000000004,61.1720976791,10.65384,3.10737,11.09775,50.36,1.29,50.3765193319,134.68,66.23384,46.11737,80.7077033304,10.65384,3.10737,11.09775,55.58,43.01,70.2779944222,133.31,67.62384,37.22737,77.1936578578,10.65384,3.10737,11.09775,56.97,34.12,66.4059884348,134.68
2019-09-22 13:30:00,59.54632,22.13601,63.5276881703,9.58632,2.79601,9.98575,49.96,19.34,53.5727281366,134.02,60.66632,3.4460100000000002,60.7641124947,9.58632,2.79601,9.98575,51.08,0.65,51.0841355021,135.17,66.05632,45.85601,80.4127543681,9.58632,2.79601,9.98575,56.47,43.06,71.0142556111,134.02,67.43632,37.33601,77.0820011278,9.58632,2.79601,9.98575,57.85,34.54,67.3768068403,135.17
2019-09-22 14:00:00,58.94392,21.20156,62.6409758178,7.03392,2.05156,7.327,51.91,19.15,55.3296538937,134.02,60.09392,2.91156,60.164411429,7.03392,2.05156,7.327,53.06,0.86,53.0669690109,135.03,65.94392,44.89156,79.7737597472,7.03392,2.05156,7.327,58.91,42.84,72.8399183141,134.02,67.32392,36.79156,76.7211124229,7.03392,2.05156,7.327,60.29,34.74,69.5826968434,135.03
2019-09-22 14:30:00,58.15232,21.95901,62.1601998192,7.64232,2.22901,7.96075,50.51,19.73,54.2266816245,134.02,59.27232,2.53901,59.3266760401,7.64232,2.22901,7.96075,51.63,0.31,51.6309306521,135.33,64.93232,45.77901,79.4476175676,7.64232,2.22901,7.96075,57.29,43.55,71.9635088083,134.02,66.31232,36.46901,75.6790094687,7.64232,2.22901,7.96075,58.67,34.24,67.9304534064,135.33
2019-09-22 15:00:00,57.35824,21.43407,61.232238671,7.00824,2.04407,7.30025,50.35,19.39,53.9545605116,134.02,58.48824,2.73407,58.5521080497,7.00824,2.04407,7.30025,51.48,0.6900000000000001,51.4846239182,135.51,64.28824,46.22407,79.1810738097,7.00824,2.04407,7.30025,57.28,44.18,72.3385844484,134.02,65.67824,35.92407,74.8610046343,7.00824,2.04407,7.30025,58.67,33.88,67.7497107005,135.51
2019-09-22 15:30:00,56.89024,20.09257,60.3341592836,3.78024,1.10257,3.9377500000000003,53.11,18.99,56.4029449586,134.02,58.04024,2.19257,58.0816392887,3.78024,1.10257,3.9377500000000003,54.26,1.09,54.270947108,135.43,64.00024,45.77257,78.6839175719,3.78024,1.10257,3.9377500000000003,60.22,44.67,74.9790457395,134.02,65.41024,34.51257,73.956858944,3.78024,1.10257,3.9377500000000003,61.63,33.41,70.1033879352,135.43
2019-09-22 16:00:00,57.13632,19.77601,60.4619684981,3.58632,1.04601,3.73575,53.55,18.73,56.7310796654,134.02,58.31632,2.36601,58.3642971487,3.58632,1.04601,3.73575,54.73,1.32,54.7459158294,135.26,64.27632,45.38601,78.6850380724,3.58632,1.04601,3.73575,60.69,44.34,75.1619032489,134.02,65.69632,34.63601,74.2674871681,3.58632,1.04601,3.73575,62.11,33.59,70.6111903313,135.26
2019-09-22 16:30:00,57.78216,19.59938,61.0156841365,3.87216,1.12938,4.0335,53.91,18.47,56.986217632,133.77,58.96216,2.61938,59.0203139898,3.87216,1.12938,4.0335,55.09,1.49,55.1101460713,134.9,64.93216,45.04938,79.0293112753,3.87216,1.12938,4.0335,61.06,43.92,75.2149586186,133.77,66.35216,34.74938,74.9007913646,3.87216,1.12938,4.0335,62.48,33.62,70.9510732829,134.9
2019-09-22 17:00:00,58.66008,19.45544,61.8022583018,4.7500800000000005,1.38544,4.948,53.91,18.07,56.8578314747,133.36,59.84008,3.20544,59.9258710408,4.7500800000000005,1.38544,4.948,55.09,1.82,55.1200553338,134.7,65.76008,45.40544,79.9127155289,4.7500800000000005,1.38544,4.948,61.01,44.02,75.2328418977,133.36,67.18008,34.70544,75.615016461,4.7500800000000005,1.38544,4.948,62.43,33.32,70.7652972862,134.7
2019-09-22 17:30:00,59.54888,19.24759,62.5822565114,5.16888,1.50759,5.38425,54.38,17.74,57.2004545436,133.36,60.71888,3.61759,60.8265513231,5.16888,1.50759,5.38425,55.55,2.11,55.5900584637,134.56,66.66888,45.527590000000004,80.7310411903,5.16888,1.50759,5.38425,61.5,44.02,75.6307503599,133.36,68.08888,34.64759,76.3973237258,5.16888,1.50759,5.38425,62.92,33.14,71.1138945636,134.56
2019-09-22 18:00:00,59.5076,19.50805,62.6236255144,5.7876,1.68805,6.02875,53.72,17.82,56.5985052806,133.36,60.6876,3.66805,60.7983501796,5.7876,1.68805,6.02875,54.9,1.98,54.935693315,134.49,66.5076,45.75805,80.7283097653,5.7876,1.68805,6.02875,60.72,44.07,75.0272170615,133.36,67.9276,34.62805,76.2447420388,5.7876,1.68805,6.02875,62.14,32.94,70.3308125931,134.49
2019-09-22 18:30:00,59.32648,19.72814,62.5206424875,5.37648,1.56814,5.6005,53.95,18.16,56.9244068919,133.2,60.49648,3.16814,60.5793793584,5.37648,1.56814,5.6005,55.12,1.6,55.1432171713,134.23,66.33648,45.15814,80.2482784055,5.37648,1.56814,5.6005,60.96,43.59,74.9413750875,133.2,67.75648,34.76814,76.156182553,5.37648,1.56814,5.6005,62.38,33.2,70.6647323635,134.23
2019-09-22 19:00:00,59.32616,19.63513,62.4910520832,5.60616,1.6351300000000002,5.83975,53.72,18.0,56.6554357498,132.55,60.48616,3.26513,60.5742241012,5.60616,1.6351300000000002,5.83975,54.88,1.63,54.9042011143,133.78,66.24616,44.88513,80.0201762674,5.60616,1.6351300000000002,5.83975,60.64,43.25,74.4833679421,132.55,67.66616,34.66513,76.0288132688,5.60616,1.6351300000000002,5.83975,62.06,33.03,70.3023790494,133.78
2019-09-22 19:30:00,60.70536,19.95073,63.8997054787,7.30536,2.13073,7.60975,53.4,17.82,56.2948701038,132.01,61.86536,3.74073,61.9783496784,7.30536,2.13073,7.60975,54.56,1.6099999999999999,54.5837494132,133.13,67.52536,44.62073,80.9362946326,7.30536,2.13073,7.60975,60.22,42.49,73.7010752974,132.01,68.93536,35.12073,77.3663333373,7.30536,2.13073,7.60975,61.63,32.99,69.9041987294,133.13
2019-09-22 20:00:00,60.9392,20.18935,64.196541574,8.3292,2.42935,8.67625,52.61,17.76,55.5268376553,131.79,62.0792,4.0493500000000004,62.2111268831,8.3292,2.42935,8.67625,53.75,1.62,53.7744074816,133.05,67.6592,45.39935,81.4792508867,8.3292,2.42935,8.67625,59.33,42.97,73.2561929123,131.79,69.0692,34.80935,77.3449755063,8.3292,2.42935,8.67625,60.74,32.38,68.8317659224,133.05
2019-09-22 20:30:00,59.56048,21.00264,63.1550604845,9.06048,2.64264,9.438,50.5,18.36,53.7339706331,132.22,60.70048,3.81264,60.8200994409,9.06048,2.64264,9.438,51.64,1.17,51.6532525597,133.43,66.10048,46.40264,80.7618626283,9.06048,2.64264,9.438,57.04,43.76,71.8922749675,132.22,67.50048,34.80264,75.9443121715,9.06048,2.64264,9.438,58.44,32.16,66.7045665603,133.43
2019-09-22 21:00:00,57.48136,21.05998,61.2178854997,8.33136,2.42998,8.6785,49.15,18.63,52.5623382281,132.55,58.57136,3.3999800000000002,58.6699588908,8.33136,2.42998,8.6785,50.24,0.97,50.24936318,133.75,63.99136,47.16998,79.4978060568,8.33136,2.42998,8.6785,55.66,44.74,71.4122062395,132.55,65.37136,34.02998,73.6984005732,8.33136,2.42998,8.6785,57.04,31.6,65.208293951,133.75
2019-09-22 21:30:00,55.62024,21.03757,59.4658763423,6.54024,1.9075700000000002,6.81275,49.08,19.13,52.6764017374,132.87,56.71024,2.48757,56.7647718692,6.54024,1.9075700000000002,6.81275,50.17,0.58,50.1733524891,134.13,62.12024,47.12757,77.9739191766,6.54024,1.9075700000000002,6.81275,55.58,45.22,71.6518304023,132.87,63.53024,33.42757,71.7878390158,6.54024,1.9075700000000002,6.81275,56.99,31.52,65.1258051774,134.13
2019-09-22 22:00:00,52.36232,23.81276,57.5226919972,7.55232,2.20276,7.867,44.81,21.61,49.7486502329,133.75,53.41232,3.83276,53.5496589812,7.55232,2.20276,7.867,45.86,1.63,45.8889583669,135.08,58.35232,47.95276,75.5278785681,7.55232,2.20276,7.867,50.8,45.75,68.3644827377,133.75,59.73232,34.01276,68.7373107955,7.55232,2.20276,7.867,52.18,31.81,61.1116069172,135.08
2019-09-22 22:30:00,50.0752,24.0411,55.5472784594,8.3352,2.4311,8.6825,41.74,21.61,47.0023371759,134.36,51.0752,3.9111000000000002,51.2247279959,8.3352,2.4311,8.6825,42.74,1.48,42.7656170305,135.7,55.7952,49.9411,74.8813582426,8.3352,2.4311,8.6825,47.46,47.51,67.1539403163,134.36,57.1752,33.4011,66.2165913971,8.3352,2.4311,8.6825,48.84,30.97,57.8315355148,135.7
