Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-22 23:00:00,48.13272,22.39246,53.0865425456,8.44272,2.46246,8.7945,39.69,19.93,44.4128472404,134.85,49.10272,4.42246,49.3014732422,8.44272,2.46246,8.7945,40.66,1.96,40.70721312,136.05,53.15272,53.81246,75.6372427753,8.44272,2.46246,8.7945,44.71,51.35,68.0867578902,134.85,54.57272,31.09246,62.8086207224,8.44272,2.46246,8.7945,46.13,28.63,54.2922996382,136.05
2019-09-22 23:30:00,46.66784,10.91562,47.9274248239,7.76784,2.26562,8.0915,38.9,8.65,39.8501254703,133.76,47.61784,13.76562,49.5676404547,7.76784,2.26562,8.0915,39.85,11.5,41.4761678558,135.02,48.61784,65.36562,81.4638486953,7.76784,2.26562,8.0915,40.85,63.1,75.1686936164,133.76,50.34784,18.59562,53.6721722669,7.76784,2.26562,8.0915,42.58,16.33,45.6040053066,135.02
2019-09-23 00:00:00,45.36936,10.94523,46.6709426363,7.62936,2.22523,7.94725,37.74,8.72,38.7343000453,134.33,46.30936,13.74523,48.3061918532,7.62936,2.22523,7.94725,38.68,11.52,40.3590485517,135.46,47.30936,66.06523,81.2575544707,7.62936,2.22523,7.94725,39.68,63.84,75.1668011824,134.33,49.01936,18.22523,52.2977692006,7.62936,2.22523,7.94725,41.39,16.0,44.3749039436,135.46
2019-09-23 00:30:00,43.57048,10.99764,44.9370093909,7.02048,2.04764,7.313,36.55,8.95,37.6298418811,134.24,44.49048,13.31764,46.440955479,7.02048,2.04764,7.313,37.47,11.27,39.128171437,135.42,45.48048,66.20764,80.3238797332,7.02048,2.04764,7.313,38.46,64.16,74.804259237,134.24,47.18048,17.70764,50.3940294817,7.02048,2.04764,7.313,40.16,15.66,43.1052340209,135.42
2019-09-23 01:00:00,42.25344,11.15142,43.7001986248,6.79344,1.98142,7.0765,35.46,9.17,36.6264999693,134.07,43.15344,13.03142,45.0781243071,6.79344,1.98142,7.0765,36.36,11.05,38.0020012631,135.42,44.12344,66.34142,79.6747260118,6.79344,1.98142,7.0765,37.33,64.36,74.4025436393,134.07,45.80344,17.42142,49.0047037605,6.79344,1.98142,7.0765,39.01,15.44,41.9544240814,135.42
2019-09-23 01:30:00,42.09024,11.16007,43.5446376224,7.20024,2.10007,7.50025,34.89,9.06,36.0471316473,134.52,42.96024,13.33007,44.9808068743,7.20024,2.10007,7.50025,35.76,11.23,37.4818689502,135.62,43.86024,66.54007,79.695053601,7.20024,2.10007,7.50025,36.66,64.44,74.1381764006,134.52,45.54024,17.74007,48.8735464527,7.20024,2.10007,7.50025,38.34,15.64,41.4073085336,135.62
2019-09-23 02:00:00,42.41264,11.00202,43.8163950577,7.17264,2.09202,7.4715,35.24,8.91,36.3489435885,134.83,43.31264,13.52202,45.3743298424,7.17264,2.09202,7.4715,36.14,11.43,37.9044126719,135.73,44.30264,66.47202,79.8827475357,7.17264,2.09202,7.4715,37.13,64.38,74.3197234925,134.83,45.99264,17.96202,49.375673126,7.17264,2.09202,7.4715,38.82,15.87,41.9386373169,135.73
2019-09-23 02:30:00,42.16968,11.68949,43.7598684614,7.60968,2.21949,7.92675,34.56,9.47,35.8339852654,134.83,43.05968,13.11949,45.0139651615,7.60968,2.21949,7.92675,35.45,10.9,37.0879023403,135.99,44.00968,66.43949,79.6935239851,7.60968,2.21949,7.92675,36.4,64.22,73.8184827804,134.83,45.68968,18.30949,49.2217866657,7.60968,2.21949,7.92675,38.08,16.09,41.3397447984,135.99
2019-09-23 03:00:00,41.59144,11.80792,43.2351113795,7.50144,2.18792,7.814,34.09,9.62,35.4213565522,134.83,42.46144,12.96792,44.3975318683,7.50144,2.18792,7.814,34.96,10.78,36.5842862442,136.05,43.45144,66.40792,79.3601882357,7.50144,2.18792,7.814,35.95,64.22,73.5976283585,134.83,45.12144,18.40792,48.7318773125,7.50144,2.18792,7.814,37.62,16.22,40.9677043536,136.05
2019-09-23 03:30:00,41.12144,12.05167,42.851086071,8.13144,2.37167,8.47025,32.99,9.68,34.3808449576,134.83,41.99144,13.15167,44.0028119222,8.13144,2.37167,8.47025,33.86,10.78,35.5346028541,136.24,42.98144,66.81167,79.4430829756,8.13144,2.37167,8.47025,34.85,64.44,73.2600580125,134.83,44.64144,18.59167,48.3581260872,8.13144,2.37167,8.47025,36.51,16.22,39.950826024,136.24
2019-09-23 04:00:00,40.82464,11.84552,42.5084412229,7.42464,2.16552,7.734,33.4,9.68,34.7744503911,134.83,41.68464,12.87552,43.6278377553,7.42464,2.16552,7.734,34.26,10.71,35.8950094024,136.06,42.78464,66.41552,79.0034601571,7.42464,2.16552,7.734,35.36,64.25,73.3375217743,134.83,44.45464,18.31552,48.0798636687,7.42464,2.16552,7.734,37.03,16.15,40.3985569049,136.06
2019-09-23 04:30:00,40.97056,11.84308,42.6479229342,7.69056,2.24308,8.011,33.28,9.6,34.636951367,134.76,41.82056,12.97308,43.786528104,7.69056,2.24308,8.011,34.13,10.73,35.7769450904,135.76,42.92056,66.46308,79.117099756,7.69056,2.24308,8.011,35.23,64.22,73.2486266083,134.76,44.57056,18.16308,48.1293288318,7.69056,2.24308,8.011,36.88,15.92,40.16940129,135.76
2019-09-23 05:00:00,41.76,11.9525,43.4368490599,8.34,2.4325,8.6875,33.42,9.52,34.7494863271,134.64,42.61,13.1925,44.6055395243,8.34,2.4325,8.6875,34.27,10.76,35.9195002749,135.68,43.62,66.3225,79.3812220002,8.34,2.4325,8.6875,35.28,63.89,72.9836317266,134.64,45.29,18.4925,48.9199004113,8.34,2.4325,8.6875,36.95,16.06,40.289280212,135.68
2019-09-23 05:30:00,43.8128,11.73165,45.3562901433,8.7828,2.56165,9.14875,35.03,9.17,36.2103548726,133.4,44.6828,13.32165,46.6263763825,8.7828,2.56165,9.14875,35.9,10.76,37.4778281121,134.52,45.6828,64.55165,79.0811844471,8.7828,2.56165,9.14875,36.9,61.99,72.1413203372,133.4,47.3728,19.09165,51.0751728295,8.7828,2.56165,9.14875,38.59,16.53,41.9812934532,134.52
2019-09-23 06:00:00,46.50032,11.88926,47.9961900931,9.22032,2.68926,9.6045,37.28,9.2,38.398416634,133.51,47.41032,13.45926,49.2837713883,9.22032,2.68926,9.6045,38.19,10.77,39.6795791308,134.56,48.35032,63.01926,79.4303504654,9.22032,2.68926,9.6045,39.13,60.33,71.9087324322,133.51,50.08032,20.81926,54.235413138,9.22032,2.68926,9.6045,40.86,18.13,44.7016386724,134.56
2019-09-23 06:30:00,52.10328,12.88429,53.6726812779,9.20328,2.68429,9.58675,42.9,10.2,44.0959181784,133.41,53.08328,12.45429,54.5247095816,9.20328,2.68429,9.58675,43.88,9.77,44.9545025554,134.69,55.20328,45.65429,71.6359987587,9.20328,2.68429,9.58675,46.0,42.97,62.9477632645,133.41,56.53328,18.17429,59.3827968739,9.20328,2.68429,9.58675,47.33,15.49,49.8002911638,134.69
2019-09-23 07:00:00,57.03264,10.65327,58.0190846796,9.06264,2.6432700000000002,9.44025,47.97,8.01,48.6341546652,133.66,58.11264,14.72327,59.9487581795,9.06264,2.6432700000000002,9.44025,49.05,12.08,50.5156302544,134.96,60.66264,26.50327,66.199540878,9.06264,2.6432700000000002,9.44025,51.6,23.86,56.8494467871,133.66,61.37264,9.96327,62.1761022392,9.06264,2.6432700000000002,9.44025,52.31,7.32,52.8196790979,134.96
2019-09-23 07:30:00,62.74696,9.70828,63.4935562857,9.936960000000001,2.89828,10.351,52.81,6.8100000000000005,53.2472741086,133.23,63.86696,16.01828,65.8450747877,9.936960000000001,2.89828,10.351,53.93,13.12,55.5029665874,134.28,66.31696,23.04828,70.2079938084,9.936960000000001,2.89828,10.351,56.38,20.15,59.8725888867,133.23,67.11696,6.68828,67.449384052,9.936960000000001,2.89828,10.351,57.18,3.79,57.3054665804,134.28
2019-09-23 08:00:00,66.05328,6.59554,66.3817516088,7.73328,2.25554,8.0555,58.32,4.34,58.4812619563,132.22,67.27328,17.60554,69.5388326092,7.73328,2.25554,8.0555,59.54,15.35,61.4868611981,133.37,70.21328,19.69554,72.9233774879,7.73328,2.25554,8.0555,62.48,17.44,64.868359005,132.22,71.06328,3.59554,71.1541823946,7.73328,2.25554,8.0555,63.33,1.34,63.3441749492,133.37
2019-09-23 08:30:00,67.00424,5.40582,67.221953764,7.73424,2.25582,8.0565,59.27,3.15,59.3536468972,132.55,68.25424,18.93582,70.83224235509999,7.73424,2.25582,8.0565,60.52,16.68,62.7765306464,133.84,71.20424,18.66582,73.6101666229,7.73424,2.25582,8.0565,63.47,16.41,65.5570667434,132.55,72.07424,2.64582,72.1227872108,7.73424,2.25582,8.0565,64.34,0.39,64.341181991,133.84
2019-09-23 09:00:00,66.59984,5.82412,66.8540130568,9.81984,2.86412,10.229,56.78,2.96,56.8571015793,132.55,67.80984,19.67412,70.6062702499,9.81984,2.86412,10.229,57.99,16.81,60.3772821515,133.51,70.49984,18.72412,72.9439518384,9.81984,2.86412,10.229,60.68,15.86,62.7184342917,132.55,71.33984,3.24412,71.4135637383,9.81984,2.86412,10.229,61.52,0.38,61.5211735909,133.51
2019-09-23 09:30:00,67.56536,6.03323,67.834192972,10.60536,3.09323,11.04725,56.96,2.94,57.0358238303,132.08,68.77536,19.82323,71.5752093309,10.60536,3.09323,11.04725,58.17,16.73,60.5280249141,133.43,71.38536,18.70323,73.7948537146,10.60536,3.09323,11.04725,60.78,15.61,62.7525338134,132.08,72.22536,3.57323,72.3136957966,10.60536,3.09323,11.04725,61.62,0.48,61.6218694945,133.43
2019-09-23 10:00:00,67.73144,6.54042,68.0464918879,12.96144,3.7804200000000003,13.5015,54.77,2.76,54.8394976272,131.79,68.91144,20.67042,71.9447901231,12.96144,3.7804200000000003,13.5015,55.95,16.89,58.4437729788,133.18,71.19144,19.12042,73.7143920157,12.96144,3.7804200000000003,13.5015,58.23,15.34,60.216679583,131.79,72.04144,4.51042,72.1824976421,12.96144,3.7804200000000003,13.5015,59.08,0.73,59.0845098143,133.18
2019-09-23 10:30:00,67.59248,5.68614,67.8312283587,10.99248,3.20614,11.4505,56.6,2.48,56.6543061029,131.79,68.79248,20.33614,71.7353740818,10.99248,3.20614,11.4505,57.8,17.13,60.2849641287,133.13,71.34248,18.56614,73.7187290114,10.99248,3.20614,11.4505,60.35,15.36,62.2740082217,131.79,72.20248,3.88614,72.3069858468,10.99248,3.20614,11.4505,61.21,0.68,61.2137770441,133.13
2019-09-23 11:00:00,67.10544,5.79742,67.3554018342,12.26544,3.57742,12.7765,54.84,2.22,54.8849159606,131.79,68.29544,21.00742,71.4533331612,12.26544,3.57742,12.7765,56.03,17.43,58.6784952091,133.13,70.50544,18.92742,73.0018102341,12.26544,3.57742,12.7765,58.24,15.35,60.2288975493,131.79,71.34544,4.29742,71.4747481804,12.26544,3.57742,12.7765,59.08,0.72,59.0843871086,133.13
2019-09-23 11:30:00,67.09776,5.75643,67.3442342251,12.70776,3.70643,13.23725,54.39,2.05,54.4286193101,131.79,68.25776,21.29643,71.5028651941,12.70776,3.70643,13.23725,55.55,17.59,58.2684357092,133.09,70.46776,19.31643,73.0672954704,12.70776,3.70643,13.23725,57.76,15.61,59.8321794689,131.79,71.30776,4.16643,71.4293761359,12.70776,3.70643,13.23725,58.6,0.46,58.6018054329,133.09
2019-09-23 12:00:00,67.6424,5.7432,67.8857763011,13.6224,3.9732000000000003,14.19,54.02,1.77,54.0489898148,131.79,68.8124,21.7732,72.1749169172,13.6224,3.9732000000000003,14.19,55.19,17.8,57.9894481781,132.86,70.9424,19.2432,73.5059512149,13.6224,3.9732000000000003,14.19,57.32,15.27,59.3190972622,131.79,71.7824,4.7232,71.9376227575,13.6224,3.9732000000000003,14.19,58.16,0.75,58.1648355968,132.86
2019-09-23 12:30:00,67.7088,6.11465,67.9843404179,14.2788,4.16465,14.87375,53.43,1.9500000000000002,53.4655721002,131.79,68.8588,21.80465,72.2286445883,14.2788,4.16465,14.87375,54.58,17.64,57.3597942814,132.86,70.9188,19.57465,73.5706674977,14.2788,4.16465,14.87375,56.64,15.41,58.6988730727,131.79,71.7688,4.76465,71.9267859915,14.2788,4.16465,14.87375,57.49,0.6000000000000001,57.493130894,132.86
2019-09-23 13:00:00,67.84368,7.28149,68.2333130704,15.19368,4.43149,15.82675,52.65,2.85,52.7270803288,131.79,68.99368,21.17149,72.1689674913,15.19368,4.43149,15.82675,53.8,16.74,56.3441886977,133.15,70.84368,20.23149,73.6759131844,15.19368,4.43149,15.82675,55.65,15.8,57.8494814151,131.79,71.66368,4.63149,71.8131863293,15.19368,4.43149,15.82675,56.47,0.2,56.4703541692,133.15
2019-09-23 13:30:00,68.00888,7.13634,68.3822718799,14.79888,4.31634,15.4155,53.21,2.8200000000000003,53.2846741568,132.3,69.15888,21.23634,72.3459246914,14.79888,4.31634,15.4155,54.36,16.92,56.9323809444,133.5,71.16888,20.05634,73.9409646586,14.79888,4.31634,15.4155,56.37,15.74,58.5262718785,132.3,72.01888,4.69634,72.1718413639,14.79888,4.31634,15.4155,57.22,0.38,57.2212617827,133.5
2019-09-23 14:00:00,67.61152,6.37461,67.9113634774,12.70152,3.70461,13.23075,54.91,2.67,54.9748760799,132.59,68.79152,20.90461,71.8976768968,12.70152,3.70461,13.23075,56.09,17.2,58.667947808,133.93,71.02152,19.29461,73.595776225,12.70152,3.70461,13.23075,58.32,15.59,60.3677935658,132.59,71.91152,4.45461,72.0493598789,12.70152,3.70461,13.23075,59.21,0.75,59.2147498517,133.93
2019-09-23 14:30:00,67.08048,6.49764,67.3944368817,12.78048,3.72764,13.313,54.3,2.77,54.370606949,132.59,68.27048,20.83764,71.3797287765,12.78048,3.72764,13.313,55.49,17.11,58.0679963491,134.04,70.50048,20.24764,73.3504233512,12.78048,3.72764,13.313,57.72,16.52,60.0375615761,132.59,71.35048,3.93764,71.4590512462,12.78048,3.72764,13.313,58.57,0.21,58.5703764714,134.04
2019-09-23 15:00:00,67.73192,7.40306,68.1352939691,15.06192,4.39306,15.6895,52.67,3.01,52.7559380544,132.59,68.88192,21.23306,72.0802451428,15.06192,4.39306,15.6895,53.82,16.84,56.3930669498,133.79,70.80192,20.24306,73.6389391141,15.06192,4.39306,15.6895,55.74,15.85,57.949720448,132.59,71.67192,4.7930600000000005,71.8320091648,15.06192,4.39306,15.6895,56.61,0.4,56.6114131602,133.79
2019-09-23 15:30:00,68.12424,7.31957,68.5163351367,14.84424,4.32957,15.46275,53.28,2.99,53.3638313842,132.69,69.28424,21.23957,72.4667181964,14.84424,4.32957,15.46275,54.44,16.91,57.0058040905,134.04,71.25424,20.62957,74.1804952556,14.84424,4.32957,15.46275,56.41,16.3,58.7177835072,132.69,72.11424,4.68957,72.2665598847,14.84424,4.32957,15.46275,57.27,0.36,57.2711314713,134.04
2019-09-23 16:00:00,69.98952,8.26111,70.4753776028,17.48952,5.10111,18.21825,52.5,3.16,52.5950149729,132.54,71.13952,21.74111,74.3875471424,17.48952,5.10111,18.21825,53.65,16.64,56.1712746873,133.68,72.77952,20.95111,75.735114324,17.48952,5.10111,18.21825,55.29,15.85,57.5170113966,132.54,73.64952,5.41111,73.848032524,17.48952,5.10111,18.21825,56.16,0.31,56.1608555847,133.68
2019-09-23 16:30:00,71.60464,8.79302,72.1425094535,18.04464,5.26302,18.7965,53.56,3.5300000000000002,53.6762004989,132.54,72.76464,21.47302,75.8668796132,18.04464,5.26302,18.7965,54.72,16.21,57.0705046412,133.68,74.44464,21.47302,77.4796425692,18.04464,5.26302,18.7965,56.4,16.21,58.6832522957,132.54,75.33464,5.34302,75.5238760039,18.04464,5.26302,18.7965,57.29,0.08,57.2900558561,133.68
2019-09-23 17:00:00,72.66216,8.73688,73.1855352375,16.65216,4.85688,17.346,56.01,3.88,56.1442294452,131.91,73.84216,20.63688,76.6716727977,16.65216,4.85688,17.346,57.19,15.78,59.3270975188,133.28,75.94216,21.38688,78.8961995384,16.65216,4.85688,17.346,59.29,16.53,61.5511575846,131.91,76.79216,5.30688,76.9753130088,16.65216,4.85688,17.346,60.14,0.45,60.1416835481,133.28
2019-09-23 17:30:00,73.28432,11.99876,74.2600956059,17.34432,5.05876,18.067,55.94,6.94,56.3688495536,131.91,74.49432,18.40876,76.7351689709,17.34432,5.05876,18.067,57.15,13.35,58.688542323,133.28,77.31432,19.82876,79.8165634452,17.34432,5.05876,18.067,59.97,14.77,61.7620741232,131.91,78.24432,8.78876,78.7363697068,17.34432,5.05876,18.067,60.9,3.73,61.0141204968,133.28
2019-09-23 18:00:00,71.59504,24.94897,75.8175497933,17.34504,5.05897,18.06775,54.25,19.89,57.7812651298,133.37,72.76504,9.43897,73.3746904652,17.34504,5.05897,18.06775,55.42,4.38,55.5928124851,134.62,79.25504,8.82897,79.7452950127,17.34504,5.05897,18.06775,61.91,3.77,62.0246805715,133.37,80.27504,19.86897,82.6973882046,17.34504,5.05897,18.06775,62.93,14.81,64.6492149991,134.62
2019-09-23 18:30:00,72.67648,10.26939,73.3984408292,17.58648,5.12939,18.31925,55.09,5.14,55.329266216,133.09,73.85648,19.999390000000002,76.516372355,17.58648,5.12939,18.31925,56.27,14.87,58.2016305614,134.54,75.97648,24.05939,79.6949167787,17.58648,5.12939,18.31925,58.39,18.93,61.3818947247,133.09,76.80648,7.65939,77.1874447379,17.58648,5.12939,18.31925,59.22,2.5300000000000002,59.2740187603,134.54
2019-09-23 19:00:00,72.24408,10.72869,73.0363737063,18.06408,5.26869,18.81675,54.18,5.46,54.4544213081,133.31,73.43408,19.82869,76.0640588752,18.06408,5.26869,18.81675,55.37,14.56,57.2523405635,134.58,75.47408,24.51869,79.3568075918,18.06408,5.26869,18.81675,57.41,19.25,60.5513880931,133.31,76.28408,8.11869,76.7148876605,18.06408,5.26869,18.81675,58.22,2.85,58.2897152163,134.58
2019-09-23 19:30:00,73.43064,10.99977,74.2499416219,20.09064,5.85977,20.92775,53.34,5.14,53.5870805325,133.48,74.59064,20.77977,77.4310171499,20.09064,5.85977,20.92775,54.5,14.92,56.5053661169,134.75,76.38064,24.80977,80.3089462903,20.09064,5.85977,20.92775,56.29,18.95,59.3941630129,133.48,77.20064,8.35977,77.6519450552,20.09064,5.85977,20.92775,57.11,2.5,57.1646927745,134.75
2019-09-23 20:00:00,72.09128,12.78579,73.2163170199,22.03128,6.42579,22.94925,50.06,6.36,50.4623939186,134.25,73.21128,20.38579,75.9965259282,22.03128,6.42579,22.94925,51.18,13.96,53.0497313848,135.61,74.57128,25.68579,78.8710061351,22.03128,6.42579,22.94925,52.54,19.26,55.958906351,134.25,75.36128,9.02579,75.8998511748,22.03128,6.42579,22.94925,53.33,2.6,53.3933413452,135.61
2019-09-23 20:30:00,70.01048,13.27389,71.2577256553,21.99048,6.41389,22.90675,48.02,6.86,48.5075251894,134.34,71.10048,19.85389,73.8204253873,21.99048,6.41389,22.90675,49.11,13.44,50.9158688426,135.64,72.40048,26.63389,77.1439796793,21.99048,6.41389,22.90675,50.41,20.22,54.3140543506,134.34,73.15048,9.95389,73.8246073499,21.99048,6.41389,22.90675,51.16,3.54,51.2823283403,135.64
2019-09-23 21:00:00,66.716,15.994250000000001,68.6064187162,21.786,6.35425,22.69375,44.93,9.64,45.9525244138,132.8,67.766,16.66425,69.7848693061,21.786,6.35425,22.69375,45.98,10.31,47.121720045,134.08,69.536,51.81425,86.717770953,21.786,6.35425,22.69375,47.75,45.46,65.9293113873,132.8,71.116,32.24425,78.0844229924,21.786,6.35425,22.69375,49.33,25.89,55.7112286707,134.08
2019-09-23 21:30:00,64.11792,16.97856,66.3278159206,20.49792,5.97856,21.352,43.62,11.0,44.9856021411,133.2,65.12792,14.84856,66.7991444376,20.49792,5.97856,21.352,44.63,8.87,45.5028988088,134.38,67.18792,55.02856,86.8467558957,20.49792,5.97856,21.352,46.69,49.05,67.7189678008,133.2,68.85792000000001,34.49856,77.0166461799,20.49792,5.97856,21.352,48.36,28.52,56.1433878565,134.38
2019-09-23 22:00:00,61.14288,17.31334,63.546860793,18.90288,5.51334,19.6905,42.24,11.8,43.8572411353,132.67,62.14288,13.40334,63.5719046266,18.90288,5.51334,19.6905,43.24,7.89,43.9539497656,133.86,64.26288,54.96334,84.5617318286,18.90288,5.51334,19.6905,45.36,49.45,67.1031452318,132.67,65.90288,32.91334,73.6646288408,18.90288,5.51334,19.6905,47.0,27.4,54.4036763464,133.86
2019-09-23 22:30:00,58.14728,17.22879,60.6460004968,17.44728,5.08879,18.17425,40.7,12.14,42.4719860614,133.09,59.12728,12.81879,60.500881128,17.44728,5.08879,18.17425,41.68,7.73,42.3907454523,134.35,61.29728,55.05879,82.3943377403,17.44728,5.08879,18.17425,43.85,49.97,66.4817523836,133.09,62.93728,32.67879,70.915474543,17.44728,5.08879,18.17425,45.49,27.59,53.2028965377,134.35
2019-09-23 23:00:00,54.79376,17.43443,57.5005694264,15.44376,4.50443,16.08725,39.35,12.93,41.4198913567,133.29,55.75376,11.47443,56.9222653973,15.44376,4.50443,16.08725,40.31,6.97,40.9081532216,134.47,57.92376,54.76443,79.7138931791,15.44376,4.50443,16.08725,42.48,50.26,65.8074311913,133.29,59.56376,31.92443,67.5796621489,15.44376,4.50443,16.08725,44.12,27.42,51.9464223985,134.47
2019-09-23 23:30:00,51.0564,17.65895,54.0240177705,13.9164,4.05895,14.49625,37.14,13.6,39.5517332111,132.77,51.9564,10.13895,52.936431765500004,13.9164,4.05895,14.49625,38.04,6.08,38.5228244032,133.88,54.0964,55.44895,77.4661638979,13.9164,4.05895,14.49625,40.18,51.39,65.2331549137,132.77,55.6864,29.65895,63.0922218666,13.9164,4.05895,14.49625,41.77,25.6,48.9907430031,133.88
2019-09-24 00:00:00,48.6324,17.3932,51.6491407092,12.4224,3.6231999999999998,12.94,36.21,13.77,38.7398631903,132.71,49.5424,9.5532,50.4550594886,12.4224,3.6231999999999998,12.94,37.12,5.93,37.590681026,133.88,51.7624,55.2732,75.7263011905,12.4224,3.6231999999999998,12.94,39.34,51.65,64.925789175,132.71,53.3624,29.0032,60.7349268873,12.4224,3.6231999999999998,12.94,40.94,25.38,48.1687450532,133.88
2019-09-24 00:30:00,46.79168,18.23924,50.2208242963,13.23168,3.8592400000000002,13.783,33.56,14.38,36.5110668154,132.58,47.65168,9.13924,48.5201846101,13.23168,3.8592400000000002,13.783,34.42,5.28,34.8226190859,133.78,49.63168,56.15924,74.9477411067,13.23168,3.8592400000000002,13.783,36.4,52.3,63.7200910232,132.58,51.19168,28.49924,58.5900570216,13.23168,3.8592400000000002,13.783,37.96,24.64,45.2558416119,133.78
2019-09-24 01:00:00,46.03056,18.28933,49.5309200981,12.82056,3.73933,13.35475,33.21,14.55,36.2575040509,132.9,46.88056,8.94933,47.7271140272,12.82056,3.73933,13.35475,34.06,5.21,34.45617071,134.08,48.85056,56.07933,74.3724980457,12.82056,3.73933,13.35475,36.03,52.34,63.5423992307,132.9,50.43056,28.71933,58.0348283151,12.82056,3.73933,13.35475,37.61,24.98,45.1498892579,134.08
2019-09-24 01:30:00,45.6356,18.10705,49.0965706243,11.7156,3.41705,12.20375,33.92,14.69,36.9643409247,133.6,46.4956,8.66705,47.2964964354,11.7156,3.41705,12.20375,34.78,5.25,35.1740088702,134.61,48.6356,56.41705,74.4869459574,11.7156,3.41705,12.20375,36.92,53.0,64.591689868,133.6,50.2256,28.38705,57.692594872,11.7156,3.41705,12.20375,38.51,24.97,45.8968517439,134.61
2019-09-24 02:00:00,45.8472,18.2421,49.3430842191,11.5272,3.3621,12.0075,34.32,14.88,37.4069084529,133.31,46.7172,8.2921,47.447399278,11.5272,3.3621,12.0075,35.19,4.93,35.5336600986,134.35,48.8572,55.6421,74.0477500283,11.5272,3.3621,12.0075,37.33,52.28,64.2396084982,133.31,50.4372,28.5721,57.9678880265,11.5272,3.3621,12.0075,38.91,25.21,46.3630477859,134.35
2019-09-24 02:30:00,45.734,17.93075,49.123421619,11.214,3.27075,11.68125,34.52,14.66,37.503946459,134.01,46.604,8.64075,47.398263434,11.214,3.27075,11.68125,35.39,5.37,35.7950974297,135.08,48.814,56.64075,74.7728637713,11.214,3.27075,11.68125,37.6,53.37,65.2848902886,134.01,50.424,28.29075,57.8182178172,11.214,3.27075,11.68125,39.21,25.02,46.5126273178,135.08
2019-09-24 03:00:00,44.8896,17.6328,48.2285374441,10.3296,3.0128,10.76,34.56,14.62,37.5251648897,134.07,45.7596,8.4728,46.5373971339,10.3296,3.0128,10.76,35.43,5.46,35.8482426348,135.15,48.0496,56.4528,74.1328718451,10.3296,3.0128,10.76,37.72,53.44,65.4112528545,134.07,49.6696,28.1828,57.1081375988,10.3296,3.0128,10.76,39.34,25.17,46.7029388797,135.15
2019-09-24 03:30:00,43.64584,18.86587,47.5487160727,11.02584,3.21587,11.48525,32.62,15.65,36.1799239911,134.14,44.50584,7.74587,45.1748635434,11.02584,3.21587,11.48525,33.48,4.53,33.7850751072,135.4,46.46584,56.53587,73.1804542454,11.02584,3.21587,11.48525,35.44,53.32,64.0235581642,134.14,48.04584,28.71587,55.9732429931,11.02584,3.21587,11.48525,37.02,25.5,44.9525349675,135.4
2019-09-24 04:00:00,42.65648,19.30814,46.8228529273,10.41648,3.03814,10.8505,32.24,16.27,36.112747057,134.64,43.49648,6.97814,44.052675404,10.41648,3.03814,10.8505,33.08,3.94,33.3138109498,135.69,45.44648,57.16814,73.031354742,10.41648,3.03814,10.8505,35.03,54.13,64.4760250015,134.64,47.01648,27.92814,54.6857421587,10.41648,3.03814,10.8505,36.6,24.89,44.2614064395,135.69
2019-09-24 04:30:00,42.91176,19.37718,47.0839064973,10.48176,3.05718,10.9185,32.43,16.32,36.304921154,134.83,43.76176,6.94718,44.3097613202,10.48176,3.05718,10.9185,33.28,3.89,33.5065739818,135.78,45.71176,57.28718,73.2897400367,10.48176,3.05718,10.9185,35.23,54.23,64.6687389702,134.83,47.28176,27.89718,54.8982466082,10.48176,3.05718,10.9185,36.8,24.84,44.3989369242,135.78
2019-09-24 05:00:00,43.476,19.058,47.4696738982,10.416,3.038,10.85,33.06,16.02,36.7369568691,134.11,44.326,7.178,44.9034292677,10.416,3.038,10.85,33.91,4.14,34.1617871312,135.57,46.336,56.798,73.3010074965,10.416,3.038,10.85,35.92,53.76,64.6558891363,134.11,47.916,28.078,55.5366288138,10.416,3.038,10.85,37.5,25.04,45.0915912338,135.57
2019-09-24 05:30:00,45.4276,18.7618,49.1494860706,10.7376,3.1318,11.185,34.69,15.63,38.0485610766,134.11,46.3076,7.4918,46.9097099224,10.7376,3.1318,11.185,35.57,4.36,35.8362177134,135.08,48.3976,56.2018,74.168524382,10.7376,3.1318,11.185,37.66,53.07,65.0745764489,134.11,49.9976,28.2418,57.422637287,10.7376,3.1318,11.185,39.26,25.11,46.6032155543,135.08
2019-09-24 06:00:00,47.85688,17.48909,50.952421261,9.83688,2.86909,10.24675,38.02,14.62,40.7340741886,133.81,48.77688,8.25909,49.471169282299996,9.83688,2.86909,10.24675,38.94,5.39,39.3112668328,135.04,51.13688,54.81909,74.9674137513,9.83688,2.86909,10.24675,41.3,51.95,66.3663506606,133.81,52.77688,29.03909,60.2384247019,9.83688,2.86909,10.24675,42.94,26.17,50.2863052928,135.04
2019-09-24 06:30:00,53.34616,15.18638,55.4656553576,10.85616,3.16638,11.3085,42.49,12.02,44.1574512399,132.3,54.31616,10.70638,55.3612843949,10.85616,3.16638,11.3085,43.46,7.54,44.109218991,133.39,56.93616,52.86638,77.6954339061,10.85616,3.16638,11.3085,46.08,49.7,67.7750426042,132.3,58.63616,29.94638,65.8406024779,10.85616,3.16638,11.3085,47.78,26.78,54.7731394024,133.39
2019-09-24 07:00:00,59.35128,11.96579,60.5454752063,10.51128,3.06579,10.94925,48.84,8.9,49.644290709,132.48,60.43128,13.88579,62.0060865267,10.51128,3.06579,10.94925,49.92,10.82,51.0791425143,133.68,63.64128,51.12579,81.6336874284,10.51128,3.06579,10.94925,53.13,48.06,71.6418906786,132.48,65.42128,32.00579,72.8307247689,10.51128,3.06579,10.94925,54.91,28.94,62.0695714501,133.68
2019-09-24 07:30:00,64.6832,9.8276,65.4255155425,9.5232,2.7776,9.92,55.16,7.05,55.6087052538,131.83,65.8332,15.2776,67.5826552009,9.5232,2.7776,9.92,56.31,12.5,57.6807255502,133.01,69.5732,48.0876,84.5745081688,9.5232,2.7776,9.92,60.05,45.31,75.2263158742,131.83,71.4532,33.6576,78.9835035181,9.5232,2.7776,9.92,61.93,30.88,69.2018735296,133.01
2019-09-24 08:00:00,67.70192,8.76431,68.2668521426,8.55192,2.49431,8.90825,59.15,6.27,59.4813870047,131.53,68.95192,15.75431,70.7288170074,8.55192,2.49431,8.90825,60.4,13.26,61.8383990737,132.89,72.93192,44.67431,85.5269485534,8.55192,2.49431,8.90825,64.38,42.18,76.9671150557,131.53,74.84192,35.33431,82.7636783406,8.55192,2.49431,8.90825,66.29,32.84,73.9785759528,132.89
2019-09-24 08:30:00,67.93064,18.96602,70.5285882848,8.42064,2.45602,8.7715,59.51,16.51,61.757754169,133.28,69.18064,5.79602,69.4230134656,8.42064,2.45602,8.7715,60.76,3.34,60.8517312819,134.44,77.01064,12.61602,78.037187506,8.42064,2.45602,8.7715,68.59,10.16,69.338399895,133.28,77.18064,8.56602,77.6545419757,8.42064,2.45602,8.7715,68.76,6.11,69.0309329214,134.44
2019-09-24 09:00:00,68.28888,18.62009,70.7819107065,9.90888,2.89009,10.32175,58.38,15.73,60.4620318878,134.02,69.53888,7.20009,69.91063672760001,9.90888,2.89009,10.32175,59.63,4.31,59.7855584569,135.02,77.29888,12.51009,78.3046563179,9.90888,2.89009,10.32175,67.39,9.62,68.0731701921,134.02,77.45888,8.41009,77.914104658,9.90888,2.89009,10.32175,67.55,5.52,67.7751643303,135.02
2019-09-24 09:30:00,69.30992,18.37456,71.7041802519,10.60992,3.09456,11.052,58.7,15.28,60.6561489051,134.02,70.54992,7.91456,70.9924747561,10.60992,3.09456,11.052,59.94,4.82,60.1334848483,135.25,78.21992,12.78456,79.2578126067,10.60992,3.09456,11.052,67.61,9.69,68.3008652947,134.02,78.36992,8.67456,78.8485405826,10.60992,3.09456,11.052,67.76,5.58,67.9893668157,135.25
2019-09-24 10:00:00,69.43328,17.83929,71.6883577665,9.08328,2.64929,9.46175,60.35,15.19,62.2322954743,134.02,70.71328,7.54929,71.1151161699,9.08328,2.64929,9.46175,61.63,4.9,61.8244846319,135.31,78.59328,12.40929,79.5669161113,9.08328,2.64929,9.46175,69.51,9.76,70.1918634886,134.02,78.75328,8.28929,79.1883289347,9.08328,2.64929,9.46175,69.67,5.64,69.8979148473,135.31
2019-09-24 10:30:00,70.25008,9.14169,70.8423901069,10.12008,2.95169,10.54175,60.13,6.19,60.4477708439,133.27,71.50008,16.68169,73.420298428,10.12008,2.95169,10.54175,61.38,13.73,62.8968783009,134.33,75.82008,13.02169,76.9301562566,10.12008,2.95169,10.54175,65.7,10.07,66.4672468213,133.27,77.41008,9.22169,77.9574246115,10.12008,2.95169,10.54175,67.29,6.27,67.5814841506,134.33
2019-09-24 11:00:00,70.66328,9.12179,71.2496048632,11.66328,3.40179,12.14925,59.0,5.72,59.2766260848,132.82,71.92328,17.54179,74.0315649055,11.66328,3.40179,12.14925,60.26,14.14,61.8967462796,134.01,75.76328,12.95179,76.8623669982,11.66328,3.40179,12.14925,64.1,9.55,64.8075034236,132.82,77.41328,10.00179,78.056721194,11.66328,3.40179,12.14925,65.75,6.6,66.0804244841,134.01
2019-09-24 11:30:00,71.46696,10.78203,72.2757119824,14.88696,4.34203,15.50725,56.58,6.44,56.9453246544,132.71,72.69696,17.75203,74.8330312253,14.88696,4.34203,15.50725,57.81,13.41,59.3449593479,133.98,75.96696,13.24203,77.1124527568,14.88696,4.34203,15.50725,61.08,8.9,61.7250062778,132.71,77.53696,11.55203,78.3927902499,14.88696,4.34203,15.50725,62.65,7.21,63.0635124299,133.98
2019-09-24 12:00:00,70.978,12.009,71.9867527049,17.448,5.089,18.175,53.53,6.92,53.9754323744,133.31,72.148,18.159,74.3981396609,17.448,5.089,18.175,54.7,13.07,56.239798186,134.48,75.018,14.509,76.4081893844,17.448,5.089,18.175,57.57,9.42,58.3355920515,133.31,76.518,11.899000000000001,77.4376557303,17.448,5.089,18.175,59.07,6.8100000000000005,59.4612562935,134.48
2019-09-24 12:30:00,70.4792,11.5431,71.4182104946,15.1992,4.4331,15.8325,55.28,7.11,55.7353613068,133.31,71.6992,17.4031,73.7810488557,15.1992,4.4331,15.8325,56.5,12.97,57.9695687408,134.68,74.8692,14.0731,76.1803731433,15.1992,4.4331,15.8325,59.67,9.64,60.4436803975,133.31,76.4392,11.0831,77.2385033662,15.1992,4.4331,15.8325,61.24,6.65,61.6000008117,134.68
2019-09-24 13:00:00,69.59536,14.28198,71.0456830937,18.55536,5.41198,19.3285,51.04,8.87,51.8050045845,133.79,70.75536,16.651980000000002,72.6884406673,18.55536,5.41198,19.3285,52.2,11.24,53.3964193556,135.06,73.32536,15.32198,74.9090881686,18.55536,5.41198,19.3285,54.77,9.91,55.6593298558,133.79,74.75536,11.82198,75.6843646987,18.55536,5.41198,19.3285,56.2,6.41,56.564371295,135.06
2019-09-24 13:30:00,69.15288,14.60459,70.6782488561,18.63288,5.43459,19.40925,50.52,9.17,51.345489578,133.7,70.28288,16.34459,72.1583594836,18.63288,5.43459,19.40925,51.65,10.91,52.7896827041,134.94,72.77288,15.05459,74.3137453205,18.63288,5.43459,19.40925,54.14,9.62,54.9880350622,133.7,74.20288,12.12459,75.1869209568,18.63288,5.43459,19.40925,55.57,6.69,55.9712515493,134.94
2019-09-24 14:00:00,69.6932,14.2826,71.1416529819,18.5232,5.4026,19.295,51.17,8.88,51.9347985459,133.52,70.8432,16.6026,72.7626642791,18.5232,5.4026,19.295,52.32,11.2,53.5053492653,134.85,73.3832,14.7126,74.8435343968,18.5232,5.4026,19.295,54.86,9.31,55.6443680888,133.52,74.8132,12.3826,75.8310205457,18.5232,5.4026,19.295,56.29,6.98,56.72111159,134.85
2019-09-24 14:30:00,69.89376,14.56318,71.3948450426,19.07376,5.56318,19.8685,50.82,9.0,51.6107779441,133.31,71.03376,16.63318,72.9551762156,19.07376,5.56318,19.8685,51.96,11.07,53.1261376349,134.8,73.49376,14.98318,75.0055227423,19.07376,5.56318,19.8685,54.42,9.42,55.2292748459,133.31,74.93376,12.43318,75.9582276824,19.07376,5.56318,19.8685,55.86,6.87,56.2808715284,134.8
2019-09-24 15:00:00,68.70888,14.14884,70.1505514176,16.17888,4.71884,16.853,52.53,9.43,53.369708637,134.01,69.87888,15.44884,71.566224767,16.17888,4.71884,16.853,53.7,10.73,54.7615092926,135.24,72.78888,14.57884,74.2345177623,16.17888,4.71884,16.853,56.61,9.86,57.462263269,134.01,74.27888,11.19884,75.1183468362,16.17888,4.71884,16.853,58.1,6.48,58.4602463218,135.24
2019-09-24 15:30:00,66.95264,12.76827,68.1592599854,11.10264,3.23827,11.56525,55.85,9.53,56.657244903,134.3,68.16264,13.97827,69.5811578228,11.10264,3.23827,11.56525,57.06,10.74,58.0619600083,135.7,71.69264,13.19827,72.8973865181,11.10264,3.23827,11.56525,60.59,9.96,61.4031733708,134.3,73.27264,9.71827,73.9143054108,11.10264,3.23827,11.56525,62.17,6.48,62.5067940307,135.7
2019-09-24 16:00:00,68.90848,11.74039,69.9014690351,9.73848,2.84039,10.14425,59.17,8.9,59.8355989358,134.07,70.15848,14.13039,71.5673126327,9.73848,2.84039,10.14425,60.42,11.29,61.4657668951,135.18,74.07848,12.20039,75.0764324889,9.73848,2.84039,10.14425,64.34,9.36,65.0172684754,134.07,75.72848,9.83039,76.3638608942,9.73848,2.84039,10.14425,65.99,6.99,66.3591757031,135.18
2019-09-24 16:30:00,70.52776,12.20893,71.576692452,10.24776,2.98893,10.67475,60.28,9.22,60.9810363966,134.07,71.82776,14.03893,73.186874931,10.24776,2.98893,10.67475,61.58,11.05,62.5635588821,135.5,75.76776,12.58893,76.8064750784,10.24776,2.98893,10.67475,65.52,9.6,66.2195620644,134.07,77.43776,9.78893,78.0540186304,10.24776,2.98893,10.67475,67.19,6.8,67.5332221947,135.5
2019-09-24 17:00:00,70.7452,14.6286,72.2418110307,14.6352,4.2686,15.245,56.11,10.36,57.0584060415,134.83,71.9652,14.2886,73.3699809254,14.6352,4.2686,15.245,57.33,10.02,58.1990489613,136.02,75.2752,15.0386,76.7627202814,14.6352,4.2686,15.245,60.64,10.77,61.5889803455,134.83,76.8352,10.0186,77.4856135357,14.6352,4.2686,15.245,62.2,5.75,62.4652103174,136.02
2019-09-24 17:30:00,69.32152,14.38211,70.7977275282,11.32152,3.30211,11.79325,58.0,11.08,59.0488475755,134.83,70.57152,12.61211,71.6896418861,11.32152,3.30211,11.79325,59.25,9.31,59.9769839188,136.02,74.32152,14.59211,75.7404648082,11.32152,3.30211,11.79325,63.0,11.29,64.0036256786,134.83,75.94152,8.51211,76.417082361,11.32152,3.30211,11.79325,64.62,5.21,64.8296884151,136.02
2019-09-24 18:00:00,69.1212,15.19285,70.7712016329,11.7012,3.41285,12.18875,57.42,11.78,58.6159091032,134.61,70.3412,11.95285,71.3495272624,11.7012,3.41285,12.18875,58.64,8.54,59.2585960009,135.9,74.0712,15.47285,75.6700188751,11.7012,3.41285,12.18875,62.37,12.06,63.5252744976,134.61,75.6712,7.79285,76.0714073786,11.7012,3.41285,12.18875,63.97,4.38,64.1197730813,135.9
2019-09-24 18:30:00,68.51352,15.80311,70.3124505935,11.63352,3.39311,12.11825,56.88,12.41,58.2180599127,134.67,69.75352,11.25311,70.6554034527,11.63352,3.39311,12.11825,58.12,7.86,58.649075014,135.74,73.45352,16.14311,75.2065130216,11.63352,3.39311,12.11825,61.82,12.75,63.1211129496,134.67,75.03352,7.05311,75.3642852037,11.63352,3.39311,12.11825,63.4,3.66,63.5055556625,135.74
2019-09-24 19:00:00,68.64504,15.79647,70.4391225177,11.64504,3.39647,12.13025,57.0,12.4,58.3331809522,134.08,69.86504,11.17647,70.7533553682,11.64504,3.39647,12.13025,58.22,7.78,58.7375246329,135.39,73.60504,16.11647,75.3488056884,11.64504,3.39647,12.13025,61.96,12.72,63.2521936378,134.08,75.19504,6.98647,75.518903618,11.64504,3.39647,12.13025,63.55,3.59,63.6513204891,135.39
2019-09-24 19:30:00,70.97328,14.71054,72.481766404,10.97328,3.20054,11.4305,60.0,11.51,61.0940267129,133.51,72.23328,11.64054,73.165216538,10.97328,3.20054,11.4305,61.26,8.44,61.838670749,134.6,76.22328,14.71054,77.6298164435,10.97328,3.20054,11.4305,65.25,11.51,66.2573965682,133.51,77.88328,7.81054,78.2739409935,10.97328,3.20054,11.4305,66.91,4.61,67.0686230662,134.6
2019-09-24 20:00:00,71.81216,14.64188,73.2896375608,11.97216,3.49188,12.471,59.84,11.15,60.8699277148,133.8,73.09216,12.41188,74.1385096869,11.97216,3.49188,12.471,61.12,8.92,61.7674736411,134.96,77.05216,14.77188,78.455361827,11.97216,3.49188,12.471,65.08,11.28,66.0503202112,133.8,78.71216,8.42188,79.1614312314,11.97216,3.49188,12.471,66.74,4.93,66.9218387374,134.96
2019-09-24 20:30:00,70.48656,15.75483,72.2258250833,14.41656,4.20483,15.01725,56.07,11.55,57.247247968799996,134.33,71.68656,12.87483,72.8335371389,14.41656,4.20483,15.01725,57.27,8.67,57.9225500129,135.47,75.35656,17.26483,77.3090259282,14.41656,4.20483,15.01725,60.94,13.06,62.3237290284,134.33,76.92656,7.52483,77.2937170795,14.41656,4.20483,15.01725,62.51,3.32,62.5981030064,135.47
2019-09-24 21:00:00,67.25736,14.45923,68.7940535683,10.07736,2.9392300000000002,10.49725,57.18,11.52,58.3289190711,132.83,68.49736,11.24923,69.4149371718,10.07736,2.9392300000000002,10.49725,58.42,8.31,59.0080714818,134.2,72.45736,16.49923,74.3121363491,10.07736,2.9392300000000002,10.49725,62.38,13.56,63.8368075643,132.83,74.04736,5.36923,74.2417682559,10.07736,2.9392300000000002,10.49725,63.97,2.43,64.0161370281,134.2
2019-09-24 21:30:00,64.264,12.35575,65.441013547,10.854,3.16575,11.30625,53.41,9.19,54.1948724512,132.06,65.404,13.56575,66.7960536938,10.854,3.16575,11.30625,54.55,10.4,55.5325355085,133.37,70.374,31.11575,76.9460185719,10.854,3.16575,11.30625,59.52,27.95,65.7558582941,132.06,69.994,10.83575,70.8277736066,10.854,3.16575,11.30625,59.14,7.67,59.6352957568,133.37
2019-09-24 22:00:00,61.35136,13.17498,62.7500555526,11.81136,3.44498,12.3035,49.54,9.73,50.4864783878,131.76,62.47136,13.18498,63.8475881913,11.81136,3.44498,12.3035,50.66,9.74,51.587820268,132.76,66.94136,31.99498,74.1945040003,11.81136,3.44498,12.3035,55.13,28.55,62.083970556,131.76,66.63136,10.43498,67.4435092729,11.81136,3.44498,12.3035,54.82,6.99,55.2638444193,132.76
2019-09-24 22:30:00,58.33888,14.43134,60.0973251805,12.99888,3.79134,13.5405,45.34,10.64,46.5717210333,131.99,59.38888,12.741340000000001,60.7402733995,12.99888,3.79134,13.5405,46.39,8.95,47.2454717407,133.27,63.46888,33.44134,71.7399606178,12.99888,3.79134,13.5405,50.47,29.65,58.5349758691,131.99,63.21888,9.95134,63.9973121018,12.99888,3.79134,13.5405,50.22,6.16,50.59638327,133.27
2019-09-24 23:00:00,55.28768,15.16474,57.329720905,12.42768,3.62474,12.9455,42.86,11.54,44.3863853,133.11,56.28768,11.97474,57.5473484867,12.42768,3.62474,12.9455,43.86,8.35,44.6477558227,134.36,60.23768,33.96474,69.1533199134,12.42768,3.62474,12.9455,47.81,30.34,56.6243030862,133.11,60.01768,9.65474,60.7892746876,12.42768,3.62474,12.9455,47.59,6.03,47.9705013524,134.36
2019-09-24 23:30:00,51.82088,17.16359,54.5893068802,12.08088,3.52359,12.58425,39.74,13.64,42.0156780262,133.44,52.79088,9.79359,53.6916326466,12.08088,3.52359,12.58425,40.71,6.27,41.190010925,134.41,56.28088,33.70359,65.6008340836,12.08088,3.52359,12.58425,44.2,30.18,53.5207660633,133.44,56.11088,9.69359,56.9420454626,12.08088,3.52359,12.58425,44.03,6.17,44.4602046779,134.41
2019-09-25 00:00:00,49.03184,17.78762,52.1586115522,11.75184,3.42762,12.2415,37.28,14.36,39.950068836,133.31,49.96184,8.96762,50.7602567433,11.75184,3.42762,12.2415,38.21,5.54,38.6095286167,134.6,53.27184,34.43762,63.4337339926,11.75184,3.42762,12.2415,41.52,31.01,51.8221043571,133.31,53.12184,8.79762,53.8454083711,11.75184,3.42762,12.2415,41.37,5.37,41.7170684493,134.6
2019-09-25 00:30:00,46.54584,18.26712,50.0020289028,11.47584,3.34712,11.954,35.07,14.92,38.1118262486,134.07,47.43584,8.49712,48.1908701395,11.47584,3.34712,11.954,35.96,5.15,36.3269060064,135.25,50.56584,35.74712,61.9254451999,11.47584,3.34712,11.954,39.09,32.4,50.7719223587,134.07,50.45584,7.70712,51.0410764855,11.47584,3.34712,11.954,38.98,4.36,39.2230799403,135.25
2019-09-25 01:00:00,45.5744,18.5917,49.2206993474,11.3544,3.3117,11.8275,34.22,15.28,37.4764832929,134.14,46.4544,8.1717,47.1676579899,11.3544,3.3117,11.8275,35.1,4.86,35.4348641877,135.43,49.5044,35.6917,61.0293623451,11.3544,3.3117,11.8275,38.15,32.38,50.0388539037,134.14,49.4044,7.7917000000000005,50.0150510172,11.3544,3.3117,11.8275,38.05,4.48,38.3128294439,135.43
2019-09-25 01:30:00,45.35064,18.91977,49.1389687037,10.73064,3.12977,11.17775,34.62,15.79,38.05086727,134.07,46.23064,7.49977,46.8350149446,10.73064,3.12977,11.17775,35.5,4.37,35.7679591255,135.37,49.35064,35.20977,60.6235397504,10.73064,3.12977,11.17775,38.62,32.08,50.2058841173,134.07,49.25064,7.90977,49.8817602122,10.73064,3.12977,11.17775,38.52,4.78,38.8154453794,135.37
2019-09-25 02:00:00,45.75144,19.06417,49.5644715483,11.19144,3.26417,11.65775,34.56,15.8,38.0004421027,134.07,46.63144,7.61417,47.2489870924,11.19144,3.26417,11.65775,35.44,4.35,35.7059672884,135.51,49.69144,35.36417,60.9906855927,11.19144,3.26417,11.65775,38.5,32.1,50.1264401289,134.07,49.59144,8.00417,50.2332326121,11.19144,3.26417,11.65775,38.4,4.74,38.691440914,135.51
2019-09-25 02:30:00,45.1716,19.3363,49.1361979019,11.0616,3.2263,11.5225,34.11,16.11,37.7229929884,134.15,46.0516,7.2663,46.6213360839,11.0616,3.2263,11.5225,34.99,4.04,35.2224601639,135.51,49.0716,35.6763,60.6697643662,11.0616,3.2263,11.5225,38.01,32.45,49.9776209918,134.15,48.9816,7.6163,49.5702043999,11.0616,3.2263,11.5225,37.92,4.39,38.1732694434,135.51
2019-09-25 03:00:00,44.63728,19.16129,48.5761443536,10.42728,3.04129,10.86175,34.21,16.12,37.817700882,134.37,45.51728,7.09129,46.0663561882,10.42728,3.04129,10.86175,35.09,4.05,35.3229472157,135.62,48.55728,35.53129,60.1687793632,10.42728,3.04129,10.86175,38.13,32.49,50.0948799779,134.37,48.46728,7.45129,49.0367102614,10.42728,3.04129,10.86175,38.04,4.41,38.2947737949,135.62
2019-09-25 03:30:00,44.1428,19.1229,48.1068820051,10.4328,3.0429,10.8675,33.71,16.08,37.3487683867,134.37,45.0228,7.1429,45.5858918992,10.4328,3.0429,10.8675,34.59,4.1,34.8321417659,135.62,48.0728,35.4929,59.7556696076,10.4328,3.0429,10.8675,37.64,32.45,49.696801708,134.37,47.9928,7.5129,48.5772839736,10.4328,3.0429,10.8675,37.56,4.47,37.8250512227,135.62
2019-09-25 04:00:00,44.18552,18.90911,48.0615711215,10.14552,2.95911,10.56825,34.04,15.95,37.5915429319,134.83,45.04552,7.21911,45.620329035,10.14552,2.95911,10.56825,34.9,4.26,35.1590329787,135.71,48.16552,35.28911,59.7096190028,10.14552,2.95911,10.56825,38.02,32.33,49.9074072659,134.83,48.07552,7.59911,48.6723956269,10.14552,2.95911,10.56825,37.93,4.64,38.2127531068,135.71
2019-09-25 04:30:00,44.038,19.304,48.0831556785,11.088,3.234,11.55,32.95,16.07,36.6598881613,134.83,44.918,7.384,45.5208763097,11.088,3.234,11.55,33.83,4.15,34.083594294,135.71,47.808,35.704,59.6689239052,11.088,3.234,11.55,36.72,32.47,49.0169287084,134.83,47.748,7.764,48.3751093022,11.088,3.234,11.55,36.66,4.53,36.9388210424,135.71
2019-09-25 05:00:00,44.52056,19.08308,48.4380450163,11.05056,3.22308,11.511,33.47,15.86,37.0375552649,134.07,45.37056,7.51308,45.9884125166,11.05056,3.22308,11.511,34.32,4.29,34.5870857402,135.39,48.30056,35.40308,59.8859096099,11.05056,3.22308,11.511,37.25,32.18,49.2251449972,134.07,48.22056,7.88308,48.8606729078,11.05056,3.22308,11.511,37.17,4.66,37.4609730253,135.39
2019-09-25 05:30:00,46.4564,18.4877,49.9999215224,10.8264,3.1577,11.2775,35.63,15.33,38.787959472,134.07,47.3564,7.9077,48.0120853562,10.8264,3.1577,11.2775,36.53,4.75,36.8375270614,135.18,50.4864,34.6977,61.2601580985,10.8264,3.1577,11.2775,39.66,31.54,50.6723514355,134.07,50.3764,8.3077,51.056826735,10.8264,3.1577,11.2775,39.55,5.15,39.8838939924,135.18
2019-09-25 06:00:00,48.72032,17.84176,51.8844676257,11.08032,3.23176,11.542,37.64,14.61,40.3760040123,134.07,49.64032,8.69176,50.3955162847,11.08032,3.23176,11.542,38.56,5.46,38.9446427638,135.08,52.90032,33.98176,62.8745088951,11.08032,3.23176,11.542,41.82,30.75,51.9083317012,134.07,52.78032,9.12176,53.5627546416,11.08032,3.23176,11.542,41.7,5.89,42.1139181269,135.08
2019-09-25 06:30:00,54.25152,15.83586,56.515501274,10.75152,3.13586,11.1995,43.5,12.7,45.3160015888,132.75,55.24152,10.10586,56.1582935839,10.75152,3.13586,11.1995,44.49,6.97,45.0326659215,133.84,58.99152,31.56586,66.9059261161,10.75152,3.13586,11.1995,48.24,28.43,55.9943077464,132.75,58.78152,10.54586,59.7200322894,10.75152,3.13586,11.1995,48.03,7.41,48.5982407089,133.84
2019-09-25 07:00:00,59.95984,11.71662,61.0938752826,9.75984,2.84662,10.1665,50.2,8.87,50.9776117526,131.84,61.05984,13.51662,62.5380130565,9.75984,2.84662,10.1665,51.3,10.67,52.3978902247,133.15,65.66984,29.70662,72.0764258093,9.75984,2.84662,10.1665,55.91,26.86,62.0273141447,131.84,65.36984,11.58662,66.3887471237,9.75984,2.84662,10.1665,55.61,8.74,56.2926256272,133.15
2019-09-25 07:30:00,64.80912000000001,15.44391,66.6238425135,9.81912,2.86391,10.22825,54.99,12.58,56.4106062722,132.01,65.96912,10.78391,66.8447268561,9.81912,2.86391,10.22825,56.15,7.92,56.705810108,133.21,71.56912,24.10391,75.5191195318,9.81912,2.86391,10.22825,61.75,21.24,65.3008430267,132.01,72.48912,21.58391,75.6342362245,9.81912,2.86391,10.22825,62.67,18.72,65.4061717271,133.21
2019-09-25 08:00:00,68.3924,10.1782,69.1456154286,9.1824,2.6782,9.565,59.21,7.5,59.6831140273,132.55,69.6324,14.9082,71.2104315181,9.1824,2.6782,9.565,60.45,12.23,61.6747549651,133.65,73.9024,13.7582,75.1721543725,9.1824,2.6782,9.565,64.72,11.08,65.6615930358,132.55,75.5724,7.5882000000000005,75.9524089216,9.1824,2.6782,9.565,66.39,4.91,66.5713166461,133.65
2019-09-25 08:30:00,69.13992,8.59081,69.6715907244,7.81992,2.28081,8.14575,61.32,6.31,61.6438034193,131.79,70.40992,15.53081,72.1024472099,7.81992,2.28081,8.14575,62.59,13.25,63.9771099691,132.99,74.88992,11.80081,75.813977829,7.81992,2.28081,8.14575,67.07,9.52,67.7422711459,131.79,76.61992,8.59081,77.1000269602,7.81992,2.28081,8.14575,68.8,6.31,69.0887552356,132.99
2019-09-25 09:00:00,69.17592,8.13756,69.6529094195,7.94592,2.31756,8.277,61.23,5.82,61.5059777583,131.79,70.45592,16.04756,72.2603684256,7.94592,2.31756,8.277,62.51,13.73,64.0001015624,132.99,74.85592,11.45756,75.7276992929,7.94592,2.31756,8.277,66.91,9.14,67.5313830748,131.79,76.59592,9.00756,77.1237388733,7.94592,2.31756,8.277,68.65,6.69,68.9752027906,132.99
2019-09-25 09:30:00,82.21552,10.26161,82.8534390877,8.40552,2.45161,8.75575,73.81,7.8100000000000005,74.2220465899,131.79,83.63552,14.17161,84.8276767079,8.40552,2.45161,8.75575,75.23,11.72,76.1374500492,132.96,23.83552,3.9616100000000003,24.1624991974,8.40552,2.45161,8.75575,15.43,1.51,15.5037092336,131.79,103.09552,6.38161,103.292841912,8.40552,2.45161,8.75575,94.69,3.93,94.7715199836,132.96
2019-09-25 10:00:00,85.63656,11.19358,86.3650197814,9.16656,2.6735800000000003,9.5485,76.47,8.52,76.9431692875,132.54,87.16656,13.88358,88.2652988204,9.16656,2.6735800000000003,9.5485,78.0,11.21,78.8014219415,133.73,9.16656,2.6735800000000003,9.5485,9.16656,2.6735800000000003,9.5485,0.0,0.0,0.0,132.54,110.11656,6.44358,110.3049251369,9.16656,2.6735800000000003,9.5485,100.95,3.77,101.0203712129,133.73
2019-09-25 10:30:00,85.05856,11.48208,85.8300459653,9.05856,2.64208,9.436,76.0,8.84,76.5123885394,132.54,86.56856,13.59208,87.6291060048,9.05856,2.64208,9.436,77.51,10.95,78.2796435863,134.07,9.05856,2.64208,9.436,9.05856,2.64208,9.436,0.0,0.0,0.0,132.54,109.42856,6.13208,109.6002379049,9.05856,2.64208,9.436,100.37,3.49,100.4306576699,134.07
2019-09-25 11:00:00,86.27144,10.39542,86.895489622,8.76144,2.55542,9.1265,77.51,7.84,77.9054921042,132.54,87.80144,14.44542,88.9818128892,8.76144,2.55542,9.1265,79.04,11.89,79.9293043883,133.67,8.76144,2.55542,9.1265,8.76144,2.55542,9.1265,0.0,0.0,0.0,132.54,111.09144,7.23542,111.3268132296,8.76144,2.55542,9.1265,102.33,4.68,102.4369625672,133.67
2019-09-25 11:30:00,86.94368,10.53399,87.5794978135,8.89368,2.59399,9.26425,78.05,7.94,78.4528272276,132.54,88.47368,14.36399,89.6321162389,8.89368,2.59399,9.26425,79.58,11.77,80.4456916186,133.67,8.89368,2.59399,9.26425,8.89368,2.59399,9.26425,0.0,0.0,0.0,132.54,111.93368,7.13399,112.1607887439,8.89368,2.59399,9.26425,103.04,4.54,103.1399689742,133.67
2019-09-25 12:00:00,87.65176,9.82218,88.200375572,8.68176,2.5321800000000003,9.0435,78.97,7.29,79.3057690209,132.36,89.21176,14.94218,90.4544463553,8.68176,2.5321800000000003,9.0435,80.53,12.41,81.4806050542,133.53,8.68176,2.5321800000000003,9.0435,8.68176,2.5321800000000003,9.0435,0.0,0.0,0.0,132.36,112.90176,7.50218,113.1507406774,8.68176,2.5321800000000003,9.0435,104.22,4.97,104.3384363502,133.53
2019-09-25 12:30:00,87.31408,10.57869,87.9525852284,9.18408,2.67869,9.56675,78.13,7.9,78.528382767,132.53,88.85408,14.52869,90.034051146,9.18408,2.67869,9.56675,79.67,11.85,80.5464549189,133.71,9.18408,2.67869,9.56675,9.18408,2.67869,9.56675,0.0,0.0,0.0,132.53,112.30408,6.9686900000000005,112.5200827629,9.18408,2.67869,9.56675,103.12,4.29,103.209197749,133.71
2019-09-25 13:00:00,73.15496,12.08728,74.1468172641,9.14496,2.66728,9.526,64.01,9.42,64.6994319913,133.05,74.55496,13.13728,75.7035678578,9.14496,2.66728,9.526,65.41,10.47,66.2426524227,134.18,62.69496,6.57728,63.0390245927,9.14496,2.66728,9.526,53.55,3.91,53.6925562811,133.05,84.27496,4.17728,84.3784246784,9.14496,2.66728,9.526,75.13,1.51,75.1451728323,134.18
2019-09-25 13:30:00,69.42696,12.77203,70.5919791843,9.36696,2.73203,9.75725,60.06,10.04,60.8933920881,133.31,70.69696,12.68203,71.8254414408,9.36696,2.73203,9.75725,61.33,9.95,62.1318871434,134.7,77.11696,7.44203,77.4752175225,9.36696,2.73203,9.75725,67.75,4.71,67.9135229538,133.31,76.91696,3.24203,76.9852550438,9.36696,2.73203,9.75725,67.55,0.51,67.5519252131,134.7
2019-09-25 14:00:00,68.91608,12.58344,70.0554711982,9.40608,2.74344,9.798,59.51,9.84,60.3180379323,133.31,70.18608,12.94344,71.3695906167,9.40608,2.74344,9.798,60.78,10.2,61.62993104,134.79,76.49608,7.65344,76.8779903431,9.40608,2.74344,9.798,67.09,4.91,67.2694299069,133.31,76.31608,3.45344,76.3941772284,9.40608,2.74344,9.798,66.91,0.71,66.9137668944,134.79
