Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-25 14:30:00,67.12288,13.08209,68.3858325844,9.09288,2.6520900000000003,9.47175,58.03,10.43,58.9598660107,133.31,68.36288,12.26209,69.4538855145,9.09288,2.6520900000000003,9.47175,59.27,9.61,60.0440255146,134.92,74.50288,6.91209,74.8228315186,9.09288,2.6520900000000003,9.47175,65.41,4.26,65.548575118,133.31,74.34288,2.81209,74.396045976,9.09288,2.6520900000000003,9.47175,65.25,0.16,65.2501961683,134.92
2019-09-25 15:00:00,67.32744,12.97092,68.5655084033,9.63744,2.8109200000000003,10.039,57.69,10.16,58.5778260095,133.31,68.57744,12.70092,69.7436638398,9.63744,2.8109200000000003,10.039,58.94,9.89,59.7640000335,134.88,74.65744,7.38092,75.0214057946,9.63744,2.8109200000000003,10.039,65.02,4.57,65.1804057981,133.31,74.57744,3.20092,74.6461013436,9.63744,2.8109200000000003,10.039,64.94,0.39,64.9411710704,134.88
2019-09-25 15:30:00,67.50672,13.06821,68.7599836952,9.69672,2.8282100000000003,10.10075,57.81,10.24,58.709911429,133.61,68.73672,12.66821,69.8943504224,9.69672,2.8282100000000003,10.10075,59.04,9.84,59.8543832981,134.88,74.91672,7.38821,75.2801473336,9.69672,2.8282100000000003,10.10075,65.22,4.5600000000000005,65.3792168812,133.61,74.76672,3.18821,74.8346651129,9.69672,2.8282100000000003,10.10075,65.07,0.36,65.070995843,134.88
2019-09-25 16:00:00,68.52944,13.96442,69.9377521275,9.64944,2.81442,10.0515,58.88,11.15,59.926429061,133.84,69.77944,11.75442,70.7625369546,9.64944,2.81442,10.0515,60.13,8.94,60.7909573868,135.11,76.05944,7.83442,76.4618633689,9.64944,2.81442,10.0515,66.41,5.02,66.599463211,133.84,75.89944,3.64442,75.9868856412,9.64944,2.81442,10.0515,66.25,0.8300000000000001,66.2551990413,135.11
2019-09-25 16:30:00,69.34896,14.26928,70.8017697858,8.56896,2.49928,8.926,60.78,11.77,61.9091374516,134.05,70.62896,10.819280000000001,71.452829268,8.56896,2.49928,8.926,62.06,8.32,62.6152217915,135.15,76.93896,6.92928,77.2503623758,8.56896,2.49928,8.926,68.37,4.43,68.5133694982,134.05,76.91896,2.73928,76.9677209121,8.56896,2.49928,8.926,68.35,0.24,68.3504213593,135.15
2019-09-25 17:00:00,70.81616,14.94513,72.3760003583,9.20616,2.68513,9.58975,61.61,12.26,62.8179886657,134.05,72.10616,10.53513,72.87171793,9.20616,2.68513,9.58975,62.9,7.85,63.3879523253,135.15,78.67616,6.51513,78.9454563054,9.20616,2.68513,9.58975,69.47,3.83,69.5754971236,134.05,78.47616,3.19513,78.5411773789,9.20616,2.68513,9.58975,69.27,0.51,69.2718774107,135.15
2019-09-25 17:30:00,71.18176,15.20093,72.7867517448,8.23176,2.40093,8.57475,62.95,12.8,64.2381701172,134.05,72.50176,9.69093,73.1465605983,8.23176,2.40093,8.57475,64.27,7.29,64.6821227234,135.27,79.28176,5.44093,79.4682401212,8.23176,2.40093,8.57475,71.05,3.04,71.115006152,134.05,79.09176,3.56093,79.1718808818,8.23176,2.40093,8.57475,70.86,1.16,70.8694941424,135.27
2019-09-25 18:00:00,70.79784,16.01937,72.5875634242,8.15784,2.37937,8.49775,62.64,13.64,64.1078715916,134.05,72.11784,8.91937,72.667310446,8.15784,2.37937,8.49775,63.96,6.54,64.2934926723,135.5,78.93784,5.52937,79.1312613097,8.15784,2.37937,8.49775,70.78,3.15,70.8500592801,134.05,78.69784,3.44937,78.7733976293,8.15784,2.37937,8.49775,70.54,1.07,70.548114787,135.5
2019-09-25 18:30:00,69.84288,16.01584,71.6556698217,7.56288,2.2058400000000002,7.878,62.28,13.81,63.7927464529,134.29,71.13288,8.63584,71.6551767118,7.56288,2.2058400000000002,7.878,63.57,6.43,63.8943643837,135.71,78.06288,4.03584,78.1671365626,7.56288,2.2058400000000002,7.878,70.5,1.83,70.5237470644,134.29,77.84288,4.59584,77.9784310691,7.56288,2.2058400000000002,7.878,70.28,2.39,70.3206264193,135.71
2019-09-25 19:00:00,69.77176,15.66718,71.5091534186,7.6017600000000005,2.21718,7.9185,62.17,13.45,63.6082651862,134.07,71.07176,8.90718,71.6277385169,7.6017600000000005,2.21718,7.9185,63.47,6.69,63.8216029257,135.4,77.89176,3.6171800000000003,77.9757030558,7.6017600000000005,2.21718,7.9185,70.29,1.4,70.3039408568,134.07,77.87176,5.02718,78.0338615234,7.6017600000000005,2.21718,7.9185,70.27,2.81,70.3261615617,135.4
2019-09-25 19:30:00,71.49952,15.28486,73.1150347429,8.03952,2.34486,8.3745,63.46,12.94,64.7658490255,133.71,72.81952,9.43486,73.428189929,8.03952,2.34486,8.3745,64.78,7.09,65.1668358907,135.03,79.63952,3.89486,79.7347043655,8.03952,2.34486,8.3745,71.6,1.55,71.6167752695,133.71,79.66952,4.97486,79.8246932287,8.03952,2.34486,8.3745,71.63,2.63,71.678265883,135.03
2019-09-25 20:00:00,71.6528,15.53415,73.3173483158,9.2028,2.68415,9.58625,62.45,12.85,63.7583327887,133.46,72.9728,9.81415,73.6297975012,9.2028,2.68415,9.58625,63.77,7.13,64.1673577452,134.74,79.5728,4.25415,79.6864373157,9.2028,2.68415,9.58625,70.37,1.57,70.3875116764,133.46,79.6028,5.29415,79.7786549903,9.2028,2.68415,9.58625,70.4,2.61,70.4483647788,134.74
2019-09-25 20:30:00,70.19256,16.85283,72.1873490188,10.19256,2.97283,10.61725,60.0,13.88,61.5845305251,134.18,71.46256,9.28283,72.0629475845,10.19256,2.97283,10.61725,61.27,6.31,61.5940662727,135.49,77.78256,3.93283,77.8819221127,10.19256,2.97283,10.61725,67.59,0.96,67.5968172328,134.18,77.81256,6.21283,78.0601931228,10.19256,2.97283,10.61725,67.62,3.24,67.6975775047,135.49
2019-09-25 21:00:00,67.52336,17.67723,69.7989155085,9.93336,2.89723,10.34725,57.59,14.78,59.4563411252,134.62,68.77336,8.37723,69.2816933119,9.93336,2.89723,10.34725,58.84,5.48,59.0946359664,135.83,74.91336,3.11723,74.9781876906,9.93336,2.89723,10.34725,64.98,0.22,64.9803724212,134.62,74.95336,7.02723,75.2820572033,9.93336,2.89723,10.34725,65.02,4.13,65.1510345275,135.83
2019-09-25 21:30:00,64.72048,16.906390000000002,66.8922009973,9.69048,2.82639,10.09425,55.03,14.08,56.8027050412,132.79,65.92048,8.49639,66.46576808,9.69048,2.82639,10.09425,56.23,5.67,56.5151466423,134.08,72.37048,10.36639,73.1091541263,9.69048,2.82639,10.09425,62.68,7.54,63.1318778431,132.79,71.40048,6.47639,71.6935992377,9.69048,2.82639,10.09425,61.71,3.65,61.8178501729,134.08
2019-09-25 22:00:00,61.78824,16.65532,63.9936425483,9.61824,2.80532,10.019,52.17,13.85,53.9771377529,132.55,62.94824,8.63532,63.5377814422,9.61824,2.80532,10.019,53.33,5.83,53.6477194296,133.86,69.52824,16.43532,71.4443552774,9.61824,2.80532,10.019,59.91,13.63,61.4409065688,132.55,67.73824,4.39532,67.8806894205,9.61824,2.80532,10.019,58.12,1.5899999999999999,58.1417448999,133.86
2019-09-25 22:30:00,58.32808,17.49194,60.8944404806,9.29808,2.7119400000000002,9.6855,49.03,14.78,51.2092696687,132.61,59.43808,7.57194,59.9184414805,9.29808,2.7119400000000002,9.6855,50.14,4.86,50.3749858561,133.86,65.75808,17.35194,68.0089325534,9.29808,2.7119400000000002,9.6855,56.46,14.64,58.3271909147,132.61,64.07808,3.30194,64.1630979945,9.29808,2.7119400000000002,9.6855,54.78,0.59,54.7831771623,133.86
2019-09-25 23:00:00,55.42704,18.88747,58.5567526948,10.75704,3.13747,11.20525,44.67,15.75,47.3652974233,133.31,56.47704,7.19747,56.9338179078,10.75704,3.13747,11.20525,45.72,4.06,45.8999128539,134.44,62.18704,18.82747,64.9746225119,10.75704,3.13747,11.20525,51.43,15.69,53.7700753208,133.31,60.65704,3.45747,60.7554985196,10.75704,3.13747,11.20525,49.9,0.32,49.9010260416,134.44
2019-09-25 23:30:00,52.19424,19.84707,55.8403516891,11.30424,3.29707,11.77525,40.89,16.55,44.1122953381,133.23,53.17424,6.53707,53.5745563095,11.30424,3.29707,11.77525,41.87,3.24,41.9951723416,134.47,58.41424,19.867070000000002,61.7002747576,11.30424,3.29707,11.77525,47.11,16.57,49.939132952,133.23,57.02424,4.43707,57.1966042503,11.30424,3.29707,11.77525,45.72,1.1400000000000001,45.73421039,134.47
2019-09-26 00:00:00,49.10664,20.58277,53.245774602,11.18664,3.26277,11.65275,37.92,17.32,41.6882333519,133.31,50.05664,5.77277,50.3884121754,11.18664,3.26277,11.65275,38.87,2.51,38.9509563426,134.63,54.93664,20.69277,58.7045581259,11.18664,3.26277,11.65275,43.75,17.43,47.0942395628,133.31,53.62664,5.18277,53.8765034367,11.18664,3.26277,11.65275,42.44,1.92,42.4834085262,134.63
2019-09-26 00:30:00,46.95248,21.81864,51.7743993649,12.37248,3.6086400000000003,12.888,34.58,18.21,39.0817156737,133.74,47.85248,5.3086400000000005,48.1460434595,12.37248,3.6086400000000003,12.888,35.48,1.7000000000000002,35.5207038219,135.01,52.22248,22.03864,56.6823523718,12.37248,3.6086400000000003,12.888,39.85,18.43,43.9054370209,133.74,51.05248,6.41864,51.4543939193,12.37248,3.6086400000000003,12.888,38.68,2.81,38.7819352276,135.01
2019-09-26 01:00:00,46.14344,22.27642,51.2392031852,13.63344,3.97642,14.2015,32.51,18.3,37.306703151,133.46,46.99344,5.56642,47.3219656676,13.63344,3.97642,14.2015,33.36,1.5899999999999999,33.3978696925,134.91,51.04344,22.47642,55.7729524326,13.63344,3.97642,14.2015,37.41,18.5,41.7343755195,133.46,49.94344,6.86642,50.4132415408,13.63344,3.97642,14.2015,36.31,2.89,36.4248294437,134.91
2019-09-26 01:30:00,46.43056,22.44433,51.5707751645,12.94056,3.77433,13.47975,33.49,18.67,38.3425220871,134.07,47.31056,5.11433,47.5861897914,12.94056,3.77433,13.47975,34.37,1.34,34.3961116989,135.24,51.56056,21.91433,56.024362619,12.94056,3.77433,13.47975,38.62,18.14,42.6680676853,134.07,50.44056,6.24433,50.8256013271,12.94056,3.77433,13.47975,37.5,2.47,37.5812572967,135.24
2019-09-26 02:00:00,46.64928,23.24604,52.1203770151,13.76928,4.01604,14.343,32.88,19.23,38.0905145673,134.07,47.51928,4.79604,47.7606948379,13.76928,4.01604,14.343,33.75,0.78,33.7590121301,135.35,51.56928,22.15604,56.1273618496,13.76928,4.01604,14.343,37.8,18.14,41.9273132934,134.07,50.46928,6.47604,50.8830749641,13.76928,4.01604,14.343,36.7,2.46,36.7823544652,135.35
2019-09-26 02:30:00,46.29392,23.94156,52.118377989,16.15392,4.71156,16.827,30.14,19.23,35.7520978405,134.07,47.11392,5.48156,47.4317294414,16.15392,4.71156,16.827,30.96,0.77,30.9695737781,135.26,50.67392,22.83156,55.5799091417,16.15392,4.71156,16.827,34.52,18.12,38.9867259461,134.07,49.67392,7.16156,50.1875110939,16.15392,4.71156,16.827,33.52,2.45,33.6094168352,135.26
2019-09-26 03:00:00,45.53016,23.93463,51.4379430271,15.41016,4.49463,16.05225,30.12,19.44,35.8486819841,134.07,46.36016,5.09463,46.6392505307,15.41016,4.49463,16.05225,30.95,0.6000000000000001,30.9558152857,135.43,49.97016,22.83463,54.940305948,15.41016,4.49463,16.05225,34.56,18.34,39.1247900953,134.07,48.97016,7.12463,49.485724437100004,15.41016,4.49463,16.05225,33.56,2.63,33.6628950033,135.43
2019-09-26 03:30:00,44.8984,23.90995,50.8679863132,15.1884,4.42995,15.82125,29.71,19.48,35.5268138172,134.07,45.7084,5.03995,45.9854208045,15.1884,4.42995,15.82125,30.52,0.61,30.5260953939,135.5,49.2784,22.79995,54.2973150953,15.1884,4.42995,15.82125,34.09,18.37,38.7244754645,134.07,48.2984,7.05995,48.811661891,15.1884,4.42995,15.82125,33.11,2.63,33.2142890937,135.5
2019-09-26 04:00:00,44.55728,23.08879,50.1840953357,14.32728,4.17879,14.92425,30.23,18.91,35.6572713482,134.53,45.37728,5.41879,45.6996808004,14.32728,4.17879,14.92425,31.05,1.24,31.0747502001,135.77,49.18728,23.20879,54.3878336309,14.32728,4.17879,14.92425,34.86,19.03,39.7159980361,134.53,48.16728,7.35879,48.7261598411,14.32728,4.17879,14.92425,33.84,3.18,33.9890864838,135.77
2019-09-26 04:30:00,44.35424,22.70207,49.8265249467,15.02424,4.38207,15.65025,29.33,18.32,34.5813721532,134.53,45.17424,6.22207,45.6007249357,15.02424,4.38207,15.65025,30.15,1.8399999999999999,30.2060937561,135.73,48.90424,24.79207,54.8294758762,15.02424,4.38207,15.65025,33.88,20.41,39.5527811917,134.53,47.92424,8.87207,48.7385515343,15.02424,4.38207,15.65025,32.9,4.49,33.2049710134,135.73
2019-09-26 05:00:00,44.86448,22.66214,50.2632485525,15.504480000000001,4.52214,16.1505,29.36,18.14,34.5118704216,134.28,45.67448,6.5121400000000005,46.1363857563,15.504480000000001,4.52214,16.1505,30.17,1.99,30.2355585363,135.55,49.34448,24.75214,55.2045844206,15.504480000000001,4.52214,16.1505,33.84,20.23,39.4258608023,134.28,48.36448,8.86214,49.1697107074,15.504480000000001,4.52214,16.1505,32.86,4.34,33.1453646835,135.55
2019-09-26 05:30:00,46.52384,22.94487,51.8742204535,17.19384,5.01487,17.91025,29.33,17.93,34.376355246,133.37,47.32384,6.86487,47.819162189,17.19384,5.01487,17.91025,30.13,1.85,30.186742123,134.51,50.85384,25.01487,56.6732455737,17.19384,5.01487,17.91025,33.66,20.0,39.1534877118,133.37,49.88384,9.38487,50.7589723897,17.19384,5.01487,17.91025,32.69,4.37,32.9807974434,134.51
2019-09-26 06:00:00,48.85096,22.25653,53.6821145314,17.13096,4.99653,17.84475,31.72,17.26,36.1118540095,133.31,49.68096,7.51653,50.2463531986,17.13096,4.99653,17.84475,32.55,2.52,32.6474026532,134.48,53.48096,24.23653,58.7164582461,17.13096,4.99653,17.84475,36.35,19.24,41.1278506611,133.31,52.44096,8.66653,53.1522626796,17.13096,4.99653,17.84475,35.31,3.67,35.500211267,134.48
2019-09-26 06:30:00,54.74368,19.03024,57.9570576755,14.50368,4.23024,15.108,40.24,14.8,42.8753728847,132.4,55.69368,9.06024,56.4258268951,14.50368,4.23024,15.108,41.19,4.83,41.4722196175,133.68,60.50368,20.00024,63.7236603908,14.50368,4.23024,15.108,46.0,15.77,48.6281081269,132.4,59.18368,4.81024,59.3788378734,14.50368,4.23024,15.108,44.68,0.58,44.6837643893,133.68
2019-09-26 07:00:00,60.49112,17.38616,62.9400838767,16.10112,4.69616,16.772,44.39,12.69,46.1682596596,132.55,61.50112,11.67616,62.5996842931,16.10112,4.69616,16.772,45.4,6.98,45.9334344459,133.78,66.63112,18.22616,69.0789335529,16.10112,4.69616,16.772,50.53,13.53,52.3100544829,132.55,65.20112,6.40616,65.5150741067,16.10112,4.69616,16.772,49.1,1.71,49.129767962,133.78
2019-09-26 07:30:00,65.10824,21.60157,68.5981832293,16.90824,4.93157,17.61275,48.2,16.67,51.0012637098,133.26,66.19824,8.44157,66.7343021479,16.90824,4.93157,17.61275,49.29,3.51,49.4148176158,134.51,72.99824,27.41157,77.9752346131,16.90824,4.93157,17.61275,56.09,22.48,60.4271338059,133.26,71.09824,17.09157,73.1237409886,16.90824,4.93157,17.61275,54.19,12.16,55.5375701665,134.51
2019-09-26 08:00:00,67.89416,25.27038,72.4445240681,20.98416,6.12038,21.8585,46.91,19.15,50.6682405457,133.71,68.96416,6.93038,69.3115108149,20.98416,6.12038,21.8585,47.98,0.81,47.9868367368,134.9,75.78416,34.60038,83.3092143946,20.98416,6.12038,21.8585,54.8,28.48,61.7588082787,133.71,73.76416,22.40038,77.0903906116,20.98416,6.12038,21.8585,52.78,16.28,55.2337469307,134.9
2019-09-26 08:30:00,69.21752,25.33886,73.709720533,23.44752,6.83886,24.4245,45.77,18.5,49.3674275206,134.07,70.29752,8.35886,70.7927387424,23.44752,6.83886,24.4245,46.85,1.52,46.874650932,135.32,76.72752,36.82886,85.1086203287,23.44752,6.83886,24.4245,53.28,29.99,61.1404816795,134.07,74.72752,21.77886,77.8365016445,23.44752,6.83886,24.4245,51.28,14.94,53.4120023965,135.32
2019-09-26 09:00:00,68.28136,24.98873,72.7102520314,23.24136,6.77873,24.20975,45.04,18.21,48.5819482936,134.07,69.33136,8.60873,69.8637796835,23.24136,6.77873,24.20975,46.09,1.83,46.1263156994,135.32,75.74136,37.12873,84.3522151817,23.24136,6.77873,24.20975,52.5,30.35,60.6413431579,134.07,73.77136,21.43873,76.823386415,23.24136,6.77873,24.20975,50.53,14.66,52.613653171,135.32
2019-09-26 09:30:00,67.93048,24.23639,72.1245638688,22.65048,6.60639,23.59425,45.28,17.63,48.5911030951,134.07,68.98048,8.95639,69.5594964247,22.65048,6.60639,23.59425,46.33,2.35,46.3895613258,135.0,75.31048,36.48639,83.6834813632,22.65048,6.60639,23.59425,52.66,29.88,60.5465936284,134.07,73.34048,21.58639,76.4512801715,22.65048,6.60639,23.59425,50.69,14.98,52.8571329151,135.0
2019-09-26 10:00:00,66.8756,23.56205,70.9049792015,19.9956,5.83205,20.82875,46.88,17.73,50.1207272493,133.39,67.9356,8.02205,68.4075948529,19.9956,5.83205,20.82875,47.94,2.19,47.9899958325,134.94,74.6656,35.42205,82.6418383724,19.9956,5.83205,20.82875,54.67,29.59,62.1641134418,133.39,72.6556,20.99205,75.6273916948,19.9956,5.83205,20.82875,52.66,15.16,54.798733562,134.94
2019-09-26 10:30:00,65.5608,22.95065,69.4618660278,16.8708,4.92065,17.57375,48.69,18.03,51.9210650892,133.31,66.6708,6.78065,67.0147206744,16.8708,4.92065,17.57375,49.8,1.8599999999999999,49.8347228346,134.75,73.8108,34.11065,81.3115652294,16.8708,4.92065,17.57375,56.94,29.19,63.9860898946,133.31,71.7508,20.44065,74.6056128791,16.8708,4.92065,17.57375,54.88,15.52,57.0323136476,134.75
2019-09-26 11:00:00,65.94752,23.08636,69.8717068075,17.98752,5.24636,18.737,47.96,17.84,51.1705696666,133.89,67.03752,7.3563600000000005,67.4399371308,17.98752,5.24636,18.737,49.05,2.11,49.0953623064,134.96,73.87752,34.78636,81.6576928611,17.98752,5.24636,18.737,55.89,29.54,63.2163246322,133.89,71.80752,20.55636,74.6919263709,17.98752,5.24636,18.737,53.82,15.31,55.9552365735,134.96
2019-09-26 11:30:00,67.58416,23.79538,71.6508115254,21.10416,6.15538,21.9835,46.48,17.64,49.7147865328,133.31,68.66416,8.41538,69.1779263136,21.10416,6.15538,21.9835,47.56,2.26,47.6136661054,134.83,75.05416,35.79538,83.1530887138,21.10416,6.15538,21.9835,53.95,29.64,61.5559266034,133.31,73.04416,21.21538,76.0627481666,21.10416,6.15538,21.9835,51.94,15.06,54.0792677465,134.83
2019-09-26 12:00:00,66.6884,23.9387,70.8548096621,20.9784,6.1187,21.8525,45.71,17.82,49.0607429622,133.67,67.7484,8.2287,68.2462981139,20.9784,6.1187,21.8525,46.77,2.11,46.8175714876,134.93,74.1284,35.6687,82.2634538921,20.9784,6.1187,21.8525,53.15,29.55,60.8122109448,133.67,72.1484,21.3787,75.2491889408,20.9784,6.1187,21.8525,51.17,15.26,53.3969708879,134.93
2019-09-26 12:30:00,66.2628,24.31915,70.5845572386,20.8428,6.07915,21.71125,45.42,18.24,48.9456228891,134.07,67.3328,7.85915,67.7899121888,20.8428,6.07915,21.71125,46.49,1.78,46.524063666,135.28,73.6428,35.34915,81.6873576361,20.8428,6.07915,21.71125,52.8,29.27,60.3702981606,134.07,71.6528,21.76915,74.886712036,20.8428,6.07915,21.71125,50.81,15.69,53.1773654857,135.28
2019-09-26 13:00:00,66.26784,25.08312,70.8561184881,23.18784,6.76312,24.154,43.08,18.32,46.8135535929,134.07,67.30784,8.51312,67.8440751842,23.18784,6.76312,24.154,44.12,1.75,44.1546928423,135.42,73.14784,36.12312,81.5811638505,23.18784,6.76312,24.154,49.96,29.36,57.9483494157,134.07,71.22784,22.48312,74.6920067745,23.18784,6.76312,24.154,48.04,15.72,50.5466121516,135.42
2019-09-26 13:30:00,66.44728,25.19004,71.0617979972,23.41728,6.83004,24.393,43.03,18.36,46.7832288326,134.24,67.47728,8.59004,68.0218501909,23.41728,6.83004,24.393,44.06,1.76,44.095138054,135.61,73.38728,36.29004,81.8697738424,23.41728,6.83004,24.393,49.97,29.46,58.0076934553,134.24,71.46728,22.58004,74.9495184574,23.41728,6.83004,24.393,48.05,15.75,50.5654526332,135.61
2019-09-26 14:00:00,65.37968,23.24824,69.3900801268,17.95968,5.23824,18.708,47.42,18.01,50.7249100541,134.11,66.44968,7.33824,66.8536441669,17.95968,5.23824,18.708,48.49,2.1,48.5354519913,135.44,73.37968,34.96824,81.2856398486,17.95968,5.23824,18.708,55.42,29.73,62.8907727731,134.11,71.32968,20.69824,74.2720700398,17.95968,5.23824,18.708,53.37,15.46,55.5640936217,135.44
2019-09-26 14:30:00,65.116,24.1255,69.4415812482,19.596,5.7155000000000005,20.4125,45.52,18.41,49.1019195144,134.11,66.206,7.4255,66.6211114156,19.596,5.7155000000000005,20.4125,46.61,1.71,46.6413571844,135.53,72.716,35.0355,80.7161874487,19.596,5.7155000000000005,20.4125,53.12,29.32,60.6745152432,134.11,70.706,21.5755,73.92456044,19.596,5.7155000000000005,20.4125,51.11,15.86,53.5142196056,135.53
2019-09-26 15:00:00,65.42552,25.25911,70.1321702592,22.86552,6.66911,23.81825,42.56,18.59,46.4428864305,134.52,66.46552,8.25911,66.9766992831,22.86552,6.66911,23.81825,43.6,1.5899999999999999,43.6289823397,135.73,72.35552,35.86911,80.7583700099,22.86552,6.66911,23.81825,49.49,29.2,57.4621623331,134.52,70.44552,22.78911,74.0399542319,22.86552,6.66911,23.81825,47.58,16.12,50.2365484483,135.73
2019-09-26 15:30:00,65.08216,25.55563,69.9197953012,23.16216,6.75563,24.12725,41.92,18.8,45.9426425013,135.03,66.10216,8.32563,66.62440747630001,23.16216,6.75563,24.12725,42.94,1.57,42.9686920909,136.43,71.87216,35.96563,80.3687372326,23.16216,6.75563,24.12725,48.71,29.21,56.7969030846,135.03,69.95216,23.30563,73.7323340086,23.16216,6.75563,24.12725,46.79,16.55,49.6307021913,136.43
2019-09-26 16:00:00,67.34384,25.48612,72.0051046704,23.88384,6.96612,24.879,43.46,18.52,47.2415283411,134.83,68.37384,8.76612,68.93349589420001,23.88384,6.96612,24.879,44.49,1.8,44.5263977883,136.2,74.25384,36.12612,82.575597491,23.88384,6.96612,24.879,50.37,29.16,58.2017396647,134.83,72.31384,23.46612,76.0259840015,23.88384,6.96612,24.879,48.43,16.5,51.1636091377,136.2
2019-09-26 16:30:00,67.904,26.2295,72.7938176376,23.964,6.9895,24.9625,43.94,19.24,47.9677099724,134.95,68.954,8.0495,69.422248352,23.964,6.9895,24.9625,44.99,1.06,45.0024854869,136.2,75.094,34.6295,82.6940814463,23.964,6.9895,24.9625,51.13,27.64,58.1226849001,134.95,73.124,25.0195,77.2857991888,23.964,6.9895,24.9625,49.16,18.03,52.3620711966,136.2
2019-09-26 17:00:00,67.4536,25.64855,72.1653398112,19.7436,5.75855,20.56625,47.71,19.89,51.6900009673,134.48,68.5336,6.05855,68.8008746824,19.7436,5.75855,20.56625,48.79,0.30000000000000004,48.7909223114,135.77,75.4436,33.24855,82.4451506037,19.7436,5.75855,20.56625,55.7,27.49,62.1143308746,134.48,73.3936,23.66855,77.1156325272,19.7436,5.75855,20.56625,53.65,17.91,56.5605038874,135.77
2019-09-26 17:30:00,67.62656,27.03483,72.8301699199,22.09656,6.44483,23.01725,45.53,20.59,49.9692805632,134.56,68.69656,6.84483,69.0367225001,22.09656,6.44483,23.01725,46.6,0.4,46.6017167066,135.77,75.12656,33.17483,82.1253271711,22.09656,6.44483,23.01725,53.03,26.73,59.3858047011,134.56,73.12656,25.08483,77.3093944716,22.09656,6.44483,23.01725,51.03,18.64,54.3278059561,135.77
2019-09-26 18:00:00,67.62112,27.39991,72.9614345943,22.01112,6.41991,22.92825,45.61,20.98,50.2039092103,134.73,68.68112,7.24991,69.062706575,22.01112,6.41991,22.92825,46.67,0.8300000000000001,46.6773799607,135.72,75.17112,32.67991,81.9675167348,22.01112,6.41991,22.92825,53.16,26.26,59.2922693106,134.73,73.18112,25.489910000000002,77.49330188,22.01112,6.41991,22.92825,51.17,19.07,54.6080012452,135.72
2019-09-26 18:30:00,67.14264,26.99202,72.3650692658,19.89264,5.80202,20.7215,47.25,21.19,51.7839608373,134.83,68.23264,6.71202,68.5619746933,19.89264,5.80202,20.7215,48.34,0.91,48.3485646116,136.2,75.20264,31.19202,81.414858439,19.89264,5.80202,20.7215,55.31,25.39,60.8592490917,134.83,73.12264,26.07202,77.6316347081,19.89264,5.80202,20.7215,53.23,20.27,56.9588079229,136.2
2019-09-26 19:00:00,68.2404,26.29595,73.1315881037,19.2204,5.60595,20.02125,49.02,20.69,53.2074853756,134.58,69.3404,6.10595,69.6087185456,19.2204,5.60595,20.02125,50.12,0.5,50.1224939523,135.76,76.6904,31.75595,83.0051673847,19.2204,5.60595,20.02125,57.47,26.15,63.1397133348,134.58,74.5804,24.87595,78.6196473699,19.2204,5.60595,20.02125,55.36,19.27,58.6179366747,135.76
2019-09-26 19:30:00,70.31672,24.67571,74.5206801872,16.23672,4.73571,16.91325,54.08,19.94,57.6389625167,134.0,71.47672,4.97571,71.64969778,16.23672,4.73571,16.91325,55.24,0.24,55.2405213589,135.19,79.61672,31.58571,85.6532496743,16.23672,4.73571,16.91325,63.38,26.85,68.8327458409,134.0,77.39672,22.93571,80.7235966739,16.23672,4.73571,16.91325,61.16,18.2,63.8105445832,135.19
2019-09-26 20:00:00,69.64928,23.79854,73.6029395517,12.50928,3.64854,13.0305,57.14,20.15,60.5887951687,134.42,70.87928,3.77854,70.9799246115,12.50928,3.64854,13.0305,58.37,0.13,58.370144766,135.72,79.67928,30.54854,85.3346410167,12.50928,3.64854,13.0305,67.17,26.9,72.3561946208,134.42,77.35928,22.05854,80.4427584625,12.50928,3.64854,13.0305,64.85,18.41,67.4125403764,135.72
2019-09-26 20:30:00,67.99744,20.12467,70.9130043727,13.14744,3.83467,13.69525,54.85,16.29,57.2178870634,133.3,69.19744,7.76467,69.6317154949,13.14744,3.83467,13.69525,56.05,3.93,56.1876089543,134.69,76.76744,24.16467,80.480874252,13.14744,3.83467,13.69525,63.62,20.33,66.7893202541,133.3,74.71744,15.04467,76.2170449149,13.14744,3.83467,13.69525,61.57,11.21,62.5821779742,134.69
2019-09-26 21:00:00,66.14608,16.36344,68.1400474611,15.166080000000001,4.42344,15.798,50.98,11.94,52.3595645513,132.29,67.27608,12.11344,68.3579283536,15.166080000000001,4.42344,15.798,52.11,7.69,52.6743599866,133.54,73.16608,18.43344,75.452415288,15.166080000000001,4.42344,15.798,58.0,14.01,59.6680827579,132.29,71.49608,5.61344,71.7161081208,15.166080000000001,4.42344,15.798,56.33,1.19,56.3425682766,133.54
2019-09-26 21:30:00,63.7068,17.7749,66.140029001,16.3368,4.7649,17.0175,47.37,13.01,49.1240979561,132.76,64.7968,11.4949,65.8084950158,16.3368,4.7649,17.0175,48.46,6.73,48.9250907,133.98,70.2168,19.9749,73.0027097596,16.3368,4.7649,17.0175,53.88,15.21,55.9856990668,132.76,68.6568,4.9649,68.8360836934,16.3368,4.7649,17.0175,52.32,0.2,52.3203822616,133.98
2019-09-26 22:00:00,60.98584,20.21087,64.2475831971,17.62584,5.14087,18.36025,43.36,15.07,45.9041882621,133.45,62.01584,10.02087,62.820237555,17.62584,5.14087,18.36025,44.39,4.88,44.6574349913,134.75,66.81584,20.91087,70.0115773216,17.62584,5.14087,18.36025,49.19,15.77,51.6560645036,133.45,65.38584,5.44087,65.6118216396,17.62584,5.14087,18.36025,47.76,0.30000000000000004,47.7609422018,134.75
2019-09-26 22:30:00,57.59912,21.38141,61.4395908056,17.07912,4.98141,17.79075,40.52,16.4,43.7130461075,133.1,58.57912,8.38141,59.1756819442,17.07912,4.98141,17.79075,41.5,3.4,41.6390441773,134.4,63.08912,21.33141,66.5977936193,17.07912,4.98141,17.79075,46.01,16.35,48.8287067205,133.1,61.77912,5.8914100000000005,62.0593939687,17.07912,4.98141,17.79075,44.7,0.91,44.709261904,134.4
2019-09-26 23:00:00,54.57952,21.58736,58.6935951804,16.13952,4.70736,16.812,38.44,16.88,41.9829489198,133.31,55.53952,7.66736,56.0662705305,16.13952,4.70736,16.812,39.4,2.96,39.511031371,134.4,59.91952,21.58736,63.6895830478,16.13952,4.70736,16.812,43.78,16.88,46.9214535154,133.31,58.66952,6.09736,58.9855098817,16.13952,4.70736,16.812,42.53,1.3900000000000001,42.5527084919,134.4
2019-09-26 23:30:00,51.28184,23.19887,56.2851195527,16.76184,4.88887,17.46025,34.52,18.31,39.0753950716,133.85,52.18184,6.55887,52.592425324,16.76184,4.88887,17.46025,35.42,1.67,35.4593471457,135.13,56.02184,22.43887,60.3485662122,16.76184,4.88887,17.46025,39.26,17.55,43.0040707375,133.85,54.89184,6.81887,55.3137513342,16.76184,4.88887,17.46025,38.13,1.9300000000000002,38.1788134965,135.13
2019-09-27 00:00:00,48.8876,24.18555,54.5429946241,17.1276,4.99555,17.84125,31.76,19.19,37.1073267698,134.23,49.7276,5.89555,50.0758595689,17.1276,4.99555,17.84125,32.6,0.9,32.6124209466,135.61,53.2576,23.00555,58.0140266536,17.1276,4.99555,17.84125,36.13,18.01,40.3700012385,134.23,52.2176,7.28555,52.7234007682,17.1276,4.99555,17.84125,35.09,2.29,35.1646441756,135.61
2019-09-27 00:30:00,46.94832,23.67201,52.5785964843,14.57832,4.25201,15.18575,32.37,19.42,37.7485536147,134.23,47.78832,4.94201,48.0431784051,14.57832,4.25201,15.18575,33.21,0.6900000000000001,33.2171672483,135.53,51.60832,22.55201,56.3206165473,14.57832,4.25201,15.18575,37.03,18.3,41.3050953273,134.23,50.54832,6.79201,51.0025887055,14.57832,4.25201,15.18575,35.97,2.54,36.0595687717,135.53
2019-09-27 01:00:00,45.84256,22.99158,51.2850178732,13.10256,3.82158,13.6485,32.74,19.17,37.939379278,134.83,46.70256,4.84158,46.9528487682,13.10256,3.82158,13.6485,33.6,1.02,33.6154785776,135.72,50.75256,22.47158,55.5049029749,13.10256,3.82158,13.6485,37.65,18.65,42.0160088538,134.83,49.68256,6.65158,50.1258444782,13.10256,3.82158,13.6485,36.58,2.83,36.6893077067,135.72
2019-09-27 01:30:00,45.58544,22.01242,50.6219218743,11.90544,3.47242,12.4015,33.68,18.54,38.4457279811,134.58,46.45544,5.12242,46.7369991789,11.90544,3.47242,12.4015,34.55,1.65,34.589376982,135.82,50.83544,22.82242,55.7234673603,11.90544,3.47242,12.4015,38.93,19.35,43.4737553013,134.58,49.72544,6.95242,50.2091179673,11.90544,3.47242,12.4015,37.82,3.48,37.9797682984,135.82
2019-09-27 02:00:00,45.88384,21.72987,50.7692231905,11.31384,3.29987,11.78525,34.57,18.43,39.1758828873,134.83,46.76384,5.11987,47.0432758252,11.31384,3.29987,11.78525,35.45,1.82,35.496688578,135.82,51.31384,22.67987,56.1024658884,11.31384,3.29987,11.78525,40.0,19.38,44.447546614,134.83,50.17384,6.77987,50.6298415716,11.31384,3.29987,11.78525,38.86,3.48,39.0155097365,135.82
2019-09-27 02:30:00,45.08448,21.43214,49.9194046624,10.94448,3.19214,11.4005,34.14,18.24,38.707069121800004,134.62,45.69448,11.80214,47.1940251626,10.94448,3.19214,11.4005,34.75,8.61,35.8007625617,135.71,51.35448,19.56214,54.9541621486,10.94448,3.19214,11.4005,40.41,16.37,43.5998279813,134.62,50.18448,7.89214,50.8012589081,10.94448,3.19214,11.4005,39.24,4.7,39.520470645,135.71
2019-09-27 03:00:00,43.89264,22.10577,49.1449785173,12.36264,3.60577,12.87775,31.53,18.5,36.556680648,133.31,44.03264,22.07577,49.2566036838,12.36264,3.60577,12.87775,31.67,18.47,36.6623758095,134.43,50.79264,13.85577,52.6485958071,12.36264,3.60577,12.87775,38.43,10.25,39.7734509441,133.31,49.71264,8.95577,50.512893325,12.36264,3.60577,12.87775,37.35,5.35,37.7312204944,134.43
2019-09-27 03:30:00,43.30056,22.69183,48.8861702843,14.44056,4.21183,15.04225,28.86,18.48,34.2696658869,133.31,43.43056,22.66183,48.9874686105,14.44056,4.21183,15.04225,28.99,18.45,34.3630993946,134.38,49.67056,14.39183,51.7135311254,14.44056,4.21183,15.04225,35.23,10.18,36.6713144024,133.31,48.68056,9.68183,49.6340080395,14.44056,4.21183,15.04225,34.24,5.47,34.67417627,134.38
2019-09-27 04:00:00,43.2336,22.7298,48.8445286291,14.4336,4.2098,15.035,28.8,18.52,34.2407710194,133.31,43.3636,22.7098,48.9503505708,14.4336,4.2098,15.035,28.93,18.5,34.3394073915,134.43,49.5836,14.4498,51.6462013027,14.4336,4.2098,15.035,35.15,10.24,36.6112018377,133.31,48.5936,9.6198,49.5366380874,14.4336,4.2098,15.035,34.16,5.41,34.585744173,134.43
2019-09-27 04:30:00,43.51704,23.04997,49.2446330818,15.01704,4.37997,15.64275,28.5,18.67,34.0707924768,133.31,43.63704,23.02997,49.3413698448,15.01704,4.37997,15.64275,28.62,18.65,34.1603117667,134.51,49.75704,14.78997,51.9086335995,15.01704,4.37997,15.64275,34.74,10.41,36.2661784587,133.31,48.78704,9.59997,49.7225773262,15.01704,4.37997,15.64275,33.77,5.22,34.1710593924,134.51
2019-09-27 05:00:00,44.07504,23.05522,49.7408516237,15.75504,4.59522,16.4115,28.32,18.46,33.8052362808,133.31,44.21504,23.02522,49.851083421,15.75504,4.59522,16.4115,28.46,18.43,33.9062899769,134.34,50.22504,14.79522,52.3588882412,15.75504,4.59522,16.4115,34.47,10.2,35.9474741811,133.31,49.26504,9.98522,50.2667761514,15.75504,4.59522,16.4115,33.51,5.39,33.9407159618,134.34
2019-09-27 05:30:00,45.67776,23.10643,51.1894995674,17.02776,4.96643,17.73725,28.65,18.14,33.9099115304,133.13,45.78776,23.07643,51.2741707623,17.02776,4.96643,17.73725,28.76,18.11,33.9869048311,134.16,51.75776,14.82643,53.8394720142,17.02776,4.96643,17.73725,34.73,9.86,36.1025276123,133.13,50.78776,10.66643,51.8957541111,17.02776,4.96643,17.73725,33.76,5.7,34.2378095094,134.16
2019-09-27 06:00:00,47.38464,22.28677,52.3641501885,15.55464,4.53677,16.20275,31.83,17.75,36.4446347217,132.52,47.52464,22.26677,52.4823823141,15.55464,4.53677,16.20275,31.97,17.73,36.5572674033,133.89,53.99464,14.27677,55.8502221156,15.55464,4.53677,16.20275,38.44,9.74,39.6547752484,132.52,52.92464,10.25677,53.9093577217,15.55464,4.53677,16.20275,37.37,5.72,37.8052284744,133.89
2019-09-27 06:30:00,52.8148,17.7664,55.722958177,13.5648,3.9564,14.13,39.25,13.81,41.6086361228,130.84,52.9748,17.7264,55.8619252443,13.5648,3.9564,14.13,39.41,13.77,41.7463890654,131.97,60.6048,12.0364,61.7884836195,13.5648,3.9564,14.13,47.04,8.08,47.7289010978,130.84,59.2948,10.8964,60.2876839827,13.5648,3.9564,14.13,45.73,6.94,46.2536106699,131.97
2019-09-27 07:00:00,59.91152,5.98086,60.2093092059,14.47152,4.22086,15.0745,45.44,1.76,45.4740717332,132.82,60.14152,5.9508600000000005,60.4352145909,14.47152,4.22086,15.0745,45.67,1.73,45.7027548404,134.06,65.37152,21.29086,68.7512643276,14.47152,4.22086,15.0745,50.9,17.07,53.6860773385,132.82,63.94152,7.24086,64.3501983948,14.47152,4.22086,15.0745,49.47,3.02,49.5620953956,134.06
2019-09-27 07:30:00,64.79872,6.13046,65.0880684415,15.49872,4.52046,16.1445,49.3,1.6099999999999999,49.3262820411,132.47,65.00872,6.24046,65.3075571205,15.49872,4.52046,16.1445,49.51,1.72,49.5398677834,133.66,70.22872,21.20046,73.358930043,15.49872,4.52046,16.1445,54.73,16.68,57.2153414741,132.47,68.67872,5.95046,68.9360178357,15.49872,4.52046,16.1445,53.18,1.43,53.1992227387,133.66
2019-09-27 08:00:00,67.6456,9.46205,68.3041549949,15.1956,4.43205,15.82875,52.45,5.03,52.6906386372,133.65,67.9056,9.45205,68.5602782999,15.1956,4.43205,15.82875,52.71,5.02,52.9485080054,134.84,74.4956,25.15205,78.6270948119,15.1956,4.43205,15.82875,59.3,20.72,62.8156700195,133.65,72.5756,16.05205,74.3295770509,15.1956,4.43205,15.82875,57.38,11.62,58.5447589456,134.84
2019-09-27 08:30:00,68.2468,10.8399,69.1023092396,16.9368,4.9399,17.6425,51.31,5.9,51.6480987065,134.83,68.5068,10.7599,69.346644434,16.9368,4.9399,17.6425,51.57,5.82,51.8973727659,136.12,75.6568,29.5699,81.2301075479,16.9368,4.9399,17.6425,58.72,24.63,63.6763323378,134.83,73.5368,25.6099,77.8686582153,16.9368,4.9399,17.6425,56.6,20.67,60.2561938725,136.12
2019-09-27 09:00:00,68.9536,10.2398,69.7097730379,16.8336,4.9098,17.535,52.12,5.33,52.3918247439,134.83,69.2036,10.1398,69.9425035082,16.8336,4.9098,17.535,52.37,5.23,52.6305025627,135.97,76.4436,30.0998,82.1560827998,16.8336,4.9098,17.535,59.61,25.19,64.7138949531,134.83,74.3136,24.9198,78.3805305991,16.8336,4.9098,17.535,57.48,20.01,60.8633756869,135.97
2019-09-27 09:30:00,69.5556,10.3983,70.3285584542,17.9256,5.2283,18.6725,51.63,5.17,51.8882048254,134.58,69.8156,10.3183,70.5739705433,17.9256,5.2283,18.6725,51.89,5.09,52.1390467884,135.7,76.8656,30.4383,82.6729131593,17.9256,5.2283,18.6725,58.94,25.21,64.1051300599,134.58,74.7656,25.0383,78.8467590345,17.9256,5.2283,18.6725,56.84,19.81,60.1932031047,135.7
2019-09-27 10:00:00,69.39712,10.89791,70.2475957358,20.18712,5.88791,21.02825,49.21,5.01,49.4643730376,134.81,69.65712,10.79791,70.4890716854,20.18712,5.88791,21.02825,49.47,4.91,49.7130666928,135.7,76.20712,31.29791,82.3837624114,20.18712,5.88791,21.02825,56.02,25.41,61.513482262,134.81,74.15712,25.47791,78.4117487668,20.18712,5.88791,21.02825,53.97,19.59,57.4154073398,135.7
2019-09-27 10:30:00,68.4952,11.2411,69.4114886186,19.6152,5.7211,20.4325,48.88,5.52,49.1906983077,134.81,68.7352,11.1511,69.6338620949,19.6152,5.7211,20.4325,49.12,5.43,49.4192199453,135.89,75.2052,30.6311,81.2039801626,19.6152,5.7211,20.4325,55.59,24.91,60.9159765579,134.81,73.1852,25.9311,77.6433863652,19.6152,5.7211,20.4325,53.57,20.21,57.2554713543,135.89
2019-09-27 11:00:00,69.10632,10.54226,69.9058131335,18.31632,5.34226,19.0795,50.79,5.2,51.0555001934,134.7,69.35632,10.45226,70.1394957428,18.31632,5.34226,19.0795,51.04,5.11,51.29516254,135.72,76.12632,30.51226,82.0135025898,18.31632,5.34226,19.0795,57.81,25.17,63.051764448,134.7,74.04632,25.21226,78.2209406735,18.31632,5.34226,19.0795,55.73,19.87,59.1662893885,135.72
2019-09-27 11:30:00,69.12984,10.78037,69.9653568258,19.26984,5.62037,20.07275,49.86,5.16,50.126292502,134.7,69.37984,10.69037,70.1986197098,19.26984,5.62037,20.07275,50.11,5.07,50.3658316719,135.77,75.99984,30.87037,82.0302104347,19.26984,5.62037,20.07275,56.73,25.25,62.095534461,134.7,73.93984,25.44037,78.1940686047,19.26984,5.62037,20.07275,54.67,19.82,58.1518813109,135.77
2019-09-27 12:00:00,69.11936,11.75398,70.1116393522,21.33936,6.22398,22.2285,47.78,5.53,48.0989532111,134.83,69.36936,11.67398,70.3447930969,21.33936,6.22398,22.2285,48.03,5.45,48.3382188335,136.1,75.57936,31.16398,81.752267904,21.33936,6.22398,22.2285,54.24,24.94,59.6990887703,134.83,73.56936,26.47398,78.1877378356,21.33936,6.22398,22.2285,52.23,20.25,56.0181702664,136.1
2019-09-27 12:30:00,69.15184,12.37762,70.2508537475,22.79184,6.64762,23.7415,46.36,5.73,46.7127659211,134.83,69.38184,12.27762,70.4597734502,22.79184,6.64762,23.7415,46.59,5.63,46.9289356368,136.15,75.31184,31.47762,81.6254482686,22.79184,6.64762,23.7415,52.52,24.83,58.0937113636,134.83,73.34184,27.11762,78.1945702018,22.79184,6.64762,23.7415,50.55,20.47,54.5373578385,136.15
2019-09-27 13:00:00,66.17064,23.40102,70.18661792,23.90064,6.97102,24.8965,42.27,16.43,45.3508302019,133.43,66.42064,22.95102,70.2741114284,23.90064,6.97102,24.8965,42.52,15.98,45.4236810485,134.6,74.27064,40.57102,84.6294016867,23.90064,6.97102,24.8965,50.37,33.6,60.5483022058,133.43,72.37064,18.58102,74.7178950336,23.90064,6.97102,24.8965,48.47,11.61,49.8410774362,134.6
2019-09-27 13:30:00,64.61544,27.01242,70.0344623785,24.62544,7.1824200000000005,25.6515,39.99,19.83,44.6366329375,133.31,64.81544,26.99242,70.2113381147,24.62544,7.1824200000000005,25.6515,40.19,19.81,44.807055248,134.45,73.21544,44.27242,85.5602000176,24.62544,7.1824200000000005,25.6515,48.59,37.09,61.128194804,133.31,71.38544,15.54242,73.0578391649,24.62544,7.1824200000000005,25.6515,46.76,8.36,47.5014441886,134.45
2019-09-27 14:00:00,63.67552,27.14411,69.2197555252,24.66552,7.19411,25.69325,39.01,19.95,43.8153238034,133.46,63.87552,27.11411,69.392052977,24.66552,7.19411,25.69325,39.21,19.92,43.9798874487,134.71,72.18552,44.25411,84.6709841065,24.66552,7.19411,25.69325,47.52,37.06,60.2627082033,133.46,70.36552,15.78411,72.1141077277,24.66552,7.19411,25.69325,45.7,8.59,46.5003021496,134.71
2019-09-27 14:30:00,62.3644,27.05545,67.9802600912,24.4644,7.13545,25.48375,37.9,19.92,42.81607642,133.58,62.5544,27.02545,68.1427025224,24.4644,7.13545,25.48375,38.09,19.89,42.9704572934,134.75,70.7344,43.47545,83.0269239227,24.4644,7.13545,25.48375,46.27,36.34,58.8345859168,133.58,68.9344,16.58545,70.9015419794,24.4644,7.13545,25.48375,44.47,9.45,45.462989343,134.75
2019-09-27 15:00:00,64.05464,26.95677,69.4957865943,24.67464,7.19677,25.70275,39.38,19.76,44.0595279139,133.58,64.23464,26.91677,69.6462596495,24.67464,7.19677,25.70275,39.56,19.72,44.2026243565,134.82,72.55464,43.84677,84.7744951325,24.67464,7.19677,25.70275,47.88,36.65,60.2969062225,133.58,70.72464,16.33677,72.5869461898,24.67464,7.19677,25.70275,46.05,9.14,46.9482917687,134.82
2019-09-27 15:30:00,63.52032,28.17926,69.4902996615,25.54032,7.44926,26.6045,37.98,20.73,43.2690801844,133.36,63.72032,28.14926,69.6610365947,25.54032,7.44926,26.6045,38.18,20.7,43.4304317271,134.65,71.87032,43.29926,83.9057138308,25.54032,7.44926,26.6045,46.33,35.85,58.5806401467,133.36,70.08032,17.14926,72.1481002512,25.54032,7.44926,26.6045,44.54,9.7,45.584005967,134.65
2019-09-27 16:00:00,62.46488,27.93934,68.4285609453,24.37488,7.10934,25.3905,38.09,20.83,43.4135577902,133.42,62.65488,27.91934,68.593903037,24.37488,7.10934,25.3905,38.28,20.81,43.5707987074,134.77,70.95488,42.38934,82.6525930715,24.37488,7.10934,25.3905,46.58,35.28,58.432651831,133.42,69.14488,17.52934,71.3322661287,24.37488,7.10934,25.3905,44.77,10.42,45.9666107082,134.77
2019-09-27 16:30:00,62.84776,28.60643,69.0519281003,23.74776,6.92643,24.73725,39.1,21.68,44.7083034793,134.06,63.03776,28.58643,69.2166393721,23.74776,6.92643,24.73725,39.29,21.66,44.8649049927,135.0,71.49776,42.16643,83.0056474221,23.74776,6.92643,24.73725,47.75,35.24,59.3457673301,134.06,69.65776,17.48643,71.8190696289,23.74776,6.92643,24.73725,45.91,10.56,47.1088282597,135.0
2019-09-27 17:00:00,63.65664,28.70527,69.8295091051,23.12664,6.74527,24.09025,40.53,21.96,46.0968816733,133.52,63.83664,28.69527,69.9895358383,23.12664,6.74527,24.09025,40.71,21.95,46.2504767543,134.88,72.52664,41.61527,83.6178462223,23.12664,6.74527,24.09025,49.4,34.87,60.4671555475,133.52,70.67664,17.51527,72.8146422422,23.12664,6.74527,24.09025,47.55,10.77,48.7544397978,134.88
2019-09-27 17:30:00,64.182,28.00475,70.0256749097,21.822,6.36475,22.73125,42.36,21.64,47.5674174199,133.31,64.382,27.984750000000002,70.2010552382,21.822,6.36475,22.73125,42.56,21.62,47.7365478433,134.45,73.542,40.48475,83.9490366029,21.822,6.36475,22.73125,51.72,34.12,61.9607359543,133.31,71.632,17.73475,73.7947476557,21.822,6.36475,22.73125,49.81,11.37,51.0912223381,134.45
2019-09-27 18:00:00,65.32968,27.64449,70.9378947831,20.44968,5.96449,21.30175,44.88,21.68,49.8421187351,133.31,65.53968,27.62449,71.1235692458,20.44968,5.96449,21.30175,45.09,21.66,50.022631878,134.18,75.21968,40.45449,85.4082315732,20.44968,5.96449,21.30175,54.77,34.49,64.7249024719,133.31,73.25968,16.78449,75.157832714,20.44968,5.96449,21.30175,52.81,10.82,53.9070357189,134.18
2019-09-27 18:30:00,64.8512,28.3641,70.7827684557,20.5512,5.9941,21.4075,44.3,22.37,49.627682799,132.9,65.0412,28.3441,70.9488950037,20.5512,5.9941,21.4075,44.49,22.35,49.788378162,134.07,74.6012,39.7641,84.5371083622,20.5512,5.9941,21.4075,54.05,33.77,63.7323732494,132.9,72.6612,17.3641,74.7071747174,20.5512,5.9941,21.4075,52.11,11.37,53.336000975,134.07
2019-09-27 19:00:00,64.54016,27.35338,70.0973583686,17.84016,5.20338,18.5835,46.7,22.15,51.6866762329,132.54,64.75016,27.34338,70.2868668376,17.84016,5.20338,18.5835,46.91,22.14,51.872224745,133.57,74.90016,39.02338,84.4562499443,17.84016,5.20338,18.5835,57.06,33.82,66.3297519971,132.54,72.90016,16.26338,74.6922409428,17.84016,5.20338,18.5835,55.06,11.06,56.1598361821,133.57
2019-09-27 19:30:00,66.9592,24.14935,71.1809354396,15.0492,4.38935,15.67625,51.91,19.76,55.5437278187,131.85,67.1892,24.14935,71.3973367995,15.0492,4.38935,15.67625,52.14,19.76,55.7587410188,132.81,78.4392,38.34935,87.3119736466,15.0492,4.38935,15.67625,63.39,33.96,71.9136544753,131.85,76.3092,14.97935,77.7655124786,15.0492,4.38935,15.67625,61.26,10.59,62.1686070296,132.81
2019-09-27 20:00:00,66.1484,23.34495,70.1469708046,12.6684,3.69495,13.19625,53.48,19.65,56.9757220226,132.05,66.3884,23.31495,70.3633892593,12.6684,3.69495,13.19625,53.72,19.62,57.1907579946,133.05,78.1484,37.23495,86.5656625,12.6684,3.69495,13.19625,65.48,33.54,73.5701162158,132.05,75.9484,14.89495,77.3952130177,12.6684,3.69495,13.19625,63.28,11.2,64.2635075295,133.05
2019-09-27 20:30:00,63.98288,24.52084,68.5206576691,12.24288,3.57084,12.753,51.74,20.95,55.8205168374,132.05,64.23288,24.47084,68.7363432501,12.24288,3.57084,12.753,51.99,20.9,56.0336514962,133.4,75.76288,36.04084,83.8984870769,12.24288,3.57084,12.753,63.52,32.47,71.3378672235,132.05,73.61288,15.98084,75.3275736301,12.24288,3.57084,12.753,61.37,12.41,62.6121793264,133.4
2019-09-27 21:00:00,61.83128,26.13829,67.1291098598,15.25128,4.44829,15.88675,46.58,21.69,51.3824143068,131.77,62.08128,26.118290000000002,67.351691879,15.25128,4.44829,15.88675,46.83,21.67,51.6007538705,132.98,72.54128,35.85829,80.9200486021,15.25128,4.44829,15.88675,57.29,31.41,65.3355355071,131.77,70.52128,17.57829,72.6790699732,15.25128,4.44829,15.88675,55.27,13.13,56.8081842695,132.98
2019-09-27 21:30:00,60.20664,23.43277,64.6059920593,16.22664,4.73277,16.90275,43.98,18.7,47.7904844085,131.42,60.41664,23.42277,64.7981214493,16.22664,4.73277,16.90275,44.19,18.69,47.9799145477,132.61,69.57664,25.11277,73.9699942596,16.22664,4.73277,16.90275,53.35,20.38,57.1101295744,131.42,67.84664,15.64277,69.6265955836,16.22664,4.73277,16.90275,51.62,10.91,52.760330742,132.61
2019-09-27 22:00:00,58.07632,19.61851,61.3004476277,16.00632,4.66851,16.67325,42.07,14.95,44.6473672236,130.47,58.27632,19.55851,61.4708450093,16.00632,4.66851,16.67325,42.27,14.89,44.8159011959,131.73,66.03632,12.65851,67.2386305227,16.00632,4.66851,16.67325,50.03,7.99,50.6640010264,130.47,64.64632,11.58851,65.6767862609,16.00632,4.66851,16.67325,48.64,6.92,49.1297872985,131.73
2019-09-27 22:30:00,56.02032,17.96176,58.8294235498,18.76032,5.47176,19.542,37.26,12.49,39.2976805931,131.04,56.22032,17.66176,58.9292978679,18.76032,5.47176,19.542,37.46,12.19,39.3934981945,132.25,62.34032,17.13176,64.6514709686,18.76032,5.47176,19.542,43.58,11.66,45.112880644,131.04,61.12032,11.62176,62.2154227053,18.76032,5.47176,19.542,42.36,6.15,42.8041131201,132.25
2019-09-27 23:00:00,54.55632,9.29101,55.3418008269,19.78632,5.77101,20.61075,34.77,3.52,34.9477223864,133.46,54.73632,9.20101,55.5042639097,19.78632,5.77101,20.61075,34.95,3.43,35.117907113,134.59,58.17632,27.78101,64.4691300187,19.78632,5.77101,20.61075,38.39,22.01,44.2519174726,133.46,57.09632,12.17101,58.3791336178,19.78632,5.77101,20.61075,37.31,6.4,37.8549349491,134.59
2019-09-27 23:30:00,51.8168,11.08365,52.9889428047,19.7268,5.75365,20.54875,32.09,5.33,32.5296326447,134.19,51.9668,10.99365,53.1169336706,19.7268,5.75365,20.54875,32.24,5.24,32.6630555827,135.33,55.0068,27.68365,61.5802933053,19.7268,5.75365,20.54875,35.28,21.93,41.5403815582,134.19,54.0168,11.92365,55.3171592868,19.7268,5.75365,20.54875,34.29,6.17,34.8406802459,135.33
2019-09-28 00:00:00,48.9212,12.0441,50.3819824367,17.4312,5.0841,18.1575,31.49,6.96,32.2499875969,134.81,49.0712,11.9741,50.5110061299,17.4312,5.0841,18.1575,31.64,6.89,32.3815024358,136.01,52.2112,27.4741,58.9986065619,17.4312,5.0841,18.1575,34.78,22.39,41.3637582915,134.81,51.2212,11.6241,52.5236235446,17.4312,5.0841,18.1575,33.79,6.54,34.4170844204,136.01
2019-09-28 00:30:00,46.40096,11.16153,47.7245098546,16.05096,4.68153,16.71975,30.35,6.48,31.0340603209,134.81,46.55096,11.09153,47.8540898426,16.05096,4.68153,16.71975,30.5,6.41,31.1662975023,135.94,49.80096,28.47153,57.3651779171,16.05096,4.68153,16.71975,33.75,23.79,41.2919677419,134.81,48.84096,12.53153,50.4229969147,16.05096,4.68153,16.71975,32.79,7.85,33.7165626955,135.94
2019-09-28 01:00:00,44.61032,16.78551,47.663759781,15.55032,4.53551,16.19825,29.06,12.25,31.5364249718,134.62,44.97032,10.45551,46.1697668422,15.55032,4.53551,16.19825,29.42,5.92,30.0097117614,135.79,48.77032,26.10551,55.317644249,15.55032,4.53551,16.19825,33.22,21.57,39.6085003503,134.62,47.84032,10.64551,49.0104386928,15.55032,4.53551,16.19825,32.29,6.11,32.8629913428,135.79
2019-09-28 01:30:00,43.73216,30.56438,53.3543170048,15.51216,4.52438,16.1585,28.22,26.04,38.3985676816,133.31,44.56216,10.40438,45.7606515147,15.51216,4.52438,16.1585,29.05,5.88,29.6391109853,134.56,49.60216,19.18438,53.1828422769,15.51216,4.52438,16.1585,34.09,14.66,37.1085394485,133.31,48.66216,5.54438,48.9769942468,15.51216,4.52438,16.1585,33.15,1.02,33.1656885953,134.56
2019-09-28 02:00:00,43.7656,30.0083,53.0652976271,13.8456,4.0383,14.4225,29.92,25.97,39.6187745898,133.69,44.6356,9.7583,45.689837012699996,13.8456,4.0383,14.4225,30.79,5.72,31.3168085858,134.77,50.1056,18.8883,53.5475398898,13.8456,4.0383,14.4225,36.26,14.85,39.183033318,133.69,49.0756,4.9483,49.3244380429,13.8456,4.0383,14.4225,35.23,0.91,35.2417508078,134.77
2019-09-28 02:30:00,43.5084,30.3487,53.0473794098,14.9784,4.3687000000000005,15.6025,28.53,25.98,38.586542991,133.92,44.4784,10.0587,45.6015955011,14.9784,4.3687000000000005,15.6025,29.5,5.69,30.043736452,135.0,49.5484,19.3087,53.177719378,14.9784,4.3687000000000005,15.6025,34.57,14.94,37.6601712689,133.92,48.5884,5.2287,48.8689258962,14.9784,4.3687000000000005,15.6025,33.61,0.86,33.6210008774,135.0
2019-09-28 03:00:00,42.32616,29.87138,51.8054356554,13.61616,3.97138,14.1835,28.71,25.9,38.6661880718,134.07,43.17616,9.47138,44.2028034343,13.61616,3.97138,14.1835,29.56,5.5,30.0673178052,135.34,48.53616,19.41138,52.2738988507,13.61616,3.97138,14.1835,34.92,15.44,38.1811471803,134.07,47.55616,4.44138,47.7631051152,13.61616,3.97138,14.1835,33.94,0.47000000000000003,33.9432541162,135.34
2019-09-28 03:30:00,41.69128,29.72079,51.2004705668,12.79128,3.73079,13.32425,28.9,25.99,38.8675970443,134.07,42.54128,9.31079,43.5482641957,12.79128,3.73079,13.32425,29.75,5.58,30.268777643,135.34,48.02128,19.24079,51.732497839,12.79128,3.73079,13.32425,35.23,15.51,38.4930253423,134.07,47.05128,4.13079,47.2322599042,12.79128,3.73079,13.32425,34.26,0.4,34.2623350051,135.34
2019-09-28 04:00:00,41.48848,29.82664,51.0971860908,12.94848,3.77664,13.488,28.54,26.05,38.641093411,134.07,42.33848,9.42664,43.3752052491,12.94848,3.77664,13.488,29.39,5.65,29.9281573105,135.34,47.78848,19.35664,51.559851947,12.94848,3.77664,13.488,34.84,15.58,38.1649315472,134.07,46.80848,4.10664,46.9882782404,12.94848,3.77664,13.488,33.86,0.33,33.861608054,135.34
2019-09-28 04:30:00,41.24736,29.73173,50.8460468057,12.41736,3.62173,12.93475,28.83,26.11,38.8960280749,134.07,42.08736,9.32173,43.1073140193,12.41736,3.62173,12.93475,29.67,5.7,30.2125619569,135.34,47.58736,19.28173,51.3453205615,12.41736,3.62173,12.93475,35.17,15.66,38.4988895944,134.07,46.60736,3.86173,46.7670713725,12.41736,3.62173,12.93475,34.19,0.24,34.1908423412,135.34
