Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-28 05:00:00,41.05192,29.55681,50.5852266286,12.09192,3.5268100000000002,12.59575,28.96,26.03,38.9389586404,134.07,41.91192,9.14681,42.8984052298,12.09192,3.5268100000000002,12.59575,29.82,5.62,30.3449633383,135.34,47.43192,19.09681,51.1319390114,12.09192,3.5268100000000002,12.59575,35.34,15.57,38.6178779842,134.07,46.44192,3.86681,46.6026195923,12.09192,3.5268100000000002,12.59575,34.35,0.34,34.3516826371,135.34
2019-09-28 05:30:00,42.20296,30.19878,51.8946639478,14.77296,4.30878,15.3885,27.43,25.89,37.7186558615,134.07,43.02296,9.868780000000001,44.140320636,14.77296,4.30878,15.3885,28.25,5.5600000000000005,28.7919450541,135.07,48.11296,19.79878,52.0273832654,14.77296,4.30878,15.3885,33.34,15.49,36.7626944062,134.07,47.19296,4.65878,47.4223544824,14.77296,4.30878,15.3885,32.42,0.35000000000000003,32.4218892108,135.07
2019-09-28 06:00:00,42.84424,30.84582,52.7929305177,16.61424,4.84582,17.3065,26.23,26.0,36.9325452684,133.47,43.64424,10.64582,44.9238596811,16.61424,4.84582,17.3065,27.03,5.8,27.6452690347,134.7,48.37424,20.09582,52.3823355441,16.61424,4.84582,17.3065,31.76,15.25,35.2315213977,133.47,47.49424,5.32582,47.7919155491,16.61424,4.84582,17.3065,30.88,0.48,30.8837303446,134.7
2019-09-28 06:30:00,45.63312,31.11591,55.232069453,19.56312,5.70591,20.37825,26.07,25.41,36.4048485782,132.88,46.45312,11.09591,47.7599369395,19.56312,5.70591,20.37825,26.89,5.39,27.4248828621,134.06,50.82312,19.79591,54.5423466608,19.56312,5.70591,20.37825,31.26,14.09,34.2887109702,132.88,49.96312,7.16591,50.4743858433,19.56312,5.70591,20.37825,30.4,1.46,30.4350390176,134.06
2019-09-28 07:00:00,47.76456,28.50633,55.6243116098,20.04456,5.84633,20.87975,27.72,22.66,35.8032680073,131.94,48.58456,8.70633,49.3584810591,20.04456,5.84633,20.87975,28.54,2.86,28.6829426663,133.11,53.23456,20.12633,56.912103613,20.04456,5.84633,20.87975,33.19,14.28,36.1316274198,131.94,52.31456,6.98633,52.7789919841,20.04456,5.84633,20.87975,32.27,1.1400000000000001,32.290130071,133.11
2019-09-28 07:30:00,50.08304,27.40422,57.0902983829,19.04304,5.55422,19.8365,31.04,21.85,37.9592426163,131.94,50.96304,7.62422,51.5301870426,19.04304,5.55422,19.8365,31.92,2.07,31.9870489417,133.05,56.11304,19.36422,59.360308913,19.04304,5.55422,19.8365,37.07,13.81,39.5588296086,131.94,55.08304,7.12422,55.5418383406,19.04304,5.55422,19.8365,36.04,1.57,36.0741805174,133.05
2019-09-28 08:00:00,52.94912,27.52641,59.6767337935,20.31912,5.92641,21.16575,32.63,21.6,39.1315333203,131.21,53.85912,7.98641,54.4480261521,20.31912,5.92641,21.16575,33.54,2.06,33.6032022284,132.18,58.96912,17.96641,61.6453485825,20.31912,5.92641,21.16575,38.65,12.04,40.4818984239,131.21,57.87912,9.02641,58.5787385445,20.31912,5.92641,21.16575,37.56,3.1,37.6877115251,132.18
2019-09-28 08:30:00,56.1596,27.0703,62.3434183715,20.9496,6.1103,21.8225,35.21,20.96,40.9764041858,130.76,57.0996,7.6203,57.6058442543,20.9496,6.1103,21.8225,36.15,1.51,36.1815229088,131.77,62.3896,16.5603,64.5500249748,20.9496,6.1103,21.8225,41.44,10.45,42.7372916783,130.76,61.2396,10.6103,62.1519675815,20.9496,6.1103,21.8225,40.29,4.5,40.5405241703,131.77
2019-09-28 09:00:00,58.28408,26.14494,63.8795105574,21.99408,6.41494,22.9105,36.29,19.73,41.3066217452,130.98,59.23408,6.67494,59.6089847041,21.99408,6.41494,22.9105,37.24,0.26,37.2409076151,131.91,64.51408,15.95494,66.4577055626,21.99408,6.41494,22.9105,42.52,9.54,43.5770811322,130.98,63.34408,11.84494,64.4420287906,21.99408,6.41494,22.9105,41.35,5.43,41.7050044959,131.91
2019-09-28 09:30:00,59.17688,26.14284,64.6942903957,23.42688,6.83284,24.403,35.75,19.31,40.631743748,130.98,60.13688,6.95284,60.5374786409,23.42688,6.83284,24.403,36.71,0.12,36.7101961313,131.83,65.11688,15.94284,67.0401537006,23.42688,6.83284,24.403,41.69,9.11,42.6737413405,130.98,63.97688,12.64284,65.214128667,23.42688,6.83284,24.403,40.55,5.8100000000000005,40.964113563,131.83
2019-09-28 10:00:00,59.25552,26.49036,64.907286366,24.99552,7.29036,26.037,34.26,19.2,39.2732427996,130.79,60.17552,7.50036,60.6411461584,24.99552,7.29036,26.037,35.18,0.21,35.180626771,131.73,64.84552,16.26036,66.8531283591,24.99552,7.29036,26.037,39.85,8.97,40.8470733346,130.79,63.76552,13.23036,65.1236052949,24.99552,7.29036,26.037,38.77,5.94,39.2223979379,131.73
2019-09-28 10:30:00,59.42544,26.64117,65.1239960242,25.85544,7.54117,26.93275,33.57,19.1,38.6232430021,131.02,60.34544,7.93117,60.8644032778,25.85544,7.54117,26.93275,34.49,0.39,34.4922049165,131.85,64.86544,16.35117,66.8945892189,25.85544,7.54117,26.93275,39.01,8.81,39.9924517878,131.02,63.80544,13.66117,65.2515267205,25.85544,7.54117,26.93275,37.95,6.12,38.4403030685,131.85
2019-09-28 11:00:00,59.57256,26.535330000000002,65.215133544,26.45256,7.71533,27.55475,33.12,18.82,38.0936582649,131.02,60.48256,8.35533,61.0569537691,26.45256,7.71533,27.55475,34.03,0.64,34.0360176872,131.85,64.95256,16.21533,66.9460378033,26.45256,7.71533,27.55475,38.5,8.5,39.4271480074,131.02,63.91256,14.11533,65.4527147394,26.45256,7.71533,27.55475,37.46,6.4,38.0027841085,131.85
2019-09-28 11:30:00,59.12616,26.65263,64.8557282147,26.54616,7.74263,27.65225,32.58,18.91,37.6702070608,130.96,60.02616,8.29263,60.5962671842,26.54616,7.74263,27.65225,33.48,0.55,33.4845173177,131.85,64.44616,16.32263,66.4810934692,26.54616,7.74263,27.65225,37.9,8.58,38.8590581461,130.96,63.41616,14.07263,64.9588197573,26.54616,7.74263,27.65225,36.87,6.33,37.4094346389,131.85
2019-09-28 12:00:00,58.3264,27.14895,64.3353279549,26.8764,7.8389500000000005,27.99625,31.45,19.31,36.904994242,131.02,59.2064,8.14895,59.7645646438,26.8764,7.8389500000000005,27.99625,32.33,0.31,32.3314862015,132.06,63.4764,16.75895,65.6514718956,26.8764,7.8389500000000005,27.99625,36.6,8.92,37.671294111,131.02,62.4864,13.89895,64.0135219783,26.8764,7.8389500000000005,27.99625,35.61,6.06,36.1219559271,132.06
2019-09-28 12:30:00,57.6124,28.1982,64.1430207973,26.9424,7.8582,28.065,30.67,20.34,36.8016915372,131.34,58.4824,8.568200000000001,59.1067268676,26.9424,7.8582,28.065,31.54,0.71,31.5479904273,132.43,62.6024,16.9082,64.8455681832,26.9424,7.8582,28.065,35.66,9.05,36.7904620792,131.34,61.6324,13.8482,63.1690222577,26.9424,7.8582,28.065,34.69,5.99,35.2033549538,132.43
2019-09-28 13:00:00,56.53872,28.27421,63.2143797752,26.20872,7.64421,27.30075,30.33,20.63,36.6811368417,131.78,57.41872,8.59421,58.0583314604,26.20872,7.64421,27.30075,31.21,0.9500000000000001,31.2244551594,132.66,61.57872,16.97421,63.8753674116,26.20872,7.64421,27.30075,35.37,9.33,36.5798551118,131.78,60.62872,13.41421,62.094949221,26.20872,7.64421,27.30075,34.42,5.77,34.9002765032,132.66
2019-09-28 13:30:00,56.18056,28.49183,62.9923780998,26.20056,7.64183,27.29225,29.98,20.85,36.5174328232,131.78,57.04056,8.73183,57.7050287259,26.20056,7.64183,27.29225,30.84,1.09,30.8592563099,132.95,61.18056,17.17183,63.5447296592,26.20056,7.64183,27.29225,34.98,9.53,36.2549486277,131.78,60.24056,13.291830000000001,61.6895275866,26.20056,7.64183,27.29225,34.04,5.65,34.5057111215,132.95
2019-09-28 14:00:00,55.87992,28.59456,62.7711264898,25.969920000000002,7.57456,27.052,29.91,21.02,36.5574684572,132.29,56.73992,8.71456,57.4052443388,25.969920000000002,7.57456,27.052,30.77,1.1400000000000001,30.7911107302,133.34,60.92992,17.84456,63.4892390315,25.969920000000002,7.57456,27.052,34.96,10.27,36.4372680096,132.29,59.97992,12.60456,61.2900133464,25.969920000000002,7.57456,27.052,34.01,5.03,34.3799505526,133.34
2019-09-28 14:30:00,54.76952,29.05361,61.9984884901,25.58952,7.46361,26.65575,29.18,21.59,36.2987671967,132.61,55.63952,9.01361,56.3648946691,25.58952,7.46361,26.65575,30.05,1.55,30.0899484878,133.82,59.77952,18.49361,62.5747922271,25.58952,7.46361,26.65575,34.19,11.03,35.9251583156,132.61,58.85952,11.89361,60.0491553101,25.58952,7.46361,26.65575,33.27,4.43,33.5636380626,133.82
2019-09-28 15:00:00,54.14888,28.99884,61.425026875,24.09888,7.02884,25.103,30.05,21.97,37.2247686359,133.17,55.01888,8.88884,55.7322943454,24.09888,7.02884,25.103,30.92,1.8599999999999999,30.9758938531,134.11,59.41888,18.33884,62.184534677,24.09888,7.02884,25.103,35.32,11.31,37.086635059,133.17,58.46888,11.23884,59.5392429663,24.09888,7.02884,25.103,34.37,4.21,34.6268826203,134.11
2019-09-28 15:30:00,54.41952,28.69361,61.5207884529,22.46952,6.55361,23.40575,31.95,22.14,38.8713532052,133.17,55.31952,8.56361,55.9784307503,22.46952,6.55361,23.40575,32.85,2.01,32.9114357025,134.18,60.07952,18.19361,62.7738493982,22.46952,6.55361,23.40575,37.61,11.64,39.3700609601,133.17,59.06952,10.45361,59.987383299,22.46952,6.55361,23.40575,36.6,3.9,36.8072003825,134.18
2019-09-28 16:00:00,54.3464,28.6927,61.4556931964,22.7064,6.6227,23.6525,31.64,22.07,38.5768648285,133.17,55.2364,8.5427,55.8930908812,22.7064,6.6227,23.6525,32.53,1.92,32.5866122817,134.27,60.0264,19.1127,62.9957458742,22.7064,6.6227,23.6525,37.32,12.49,39.3545740671,133.17,59.0164,9.7327,59.8135512927,22.7064,6.6227,23.6525,36.31,3.11,36.4429444475,134.27
2019-09-28 16:30:00,54.70768,28.05349,61.4811235434,20.61768,6.01349,21.47675,34.09,22.04,40.5942077149,132.8,55.64768,7.99349,56.2188595737,20.61768,6.01349,21.47675,35.03,1.98,35.0859131276,133.99,60.81768,19.01349,63.7205069233,20.61768,6.01349,21.47675,40.2,13.0,42.249733727,132.8,59.74768,8.55349,60.3568343816,20.61768,6.01349,21.47675,39.13,2.54,39.2123513705,133.99
2019-09-28 17:00:00,55.836240000000004,26.92307,61.9882036807,18.69624,5.45307,19.47525,37.14,21.47,42.899189969,132.55,56.81624,6.98307,57.2437629298,18.69624,5.45307,19.47525,38.12,1.53,38.150691999,133.52,62.61624,18.41307,65.2674088544,18.69624,5.45307,19.47525,43.92,12.96,45.7922264145,132.55,61.42624,7.93307,61.9363912426,18.69624,5.45307,19.47525,42.73,2.48,42.8019076678,133.52
2019-09-28 17:30:00,57.93496,26.40853,63.6700090071,18.23496,5.31853,18.99475,39.7,21.09,44.9541777814,131.89,58.95496,6.58853,59.3219692539,18.23496,5.31853,18.99475,40.72,1.27,40.7397999504,133.1,65.09496,17.89853,67.5108227884,18.23496,5.31853,18.99475,46.86,12.58,48.5192332998,131.89,63.82496,8.06853,64.3329363185,18.23496,5.31853,18.99475,45.59,2.75,45.6728650295,133.1
2019-09-28 18:00:00,58.669200000000004,25.84185,64.1083164657,15.4692,4.51185,16.11375,43.2,21.33,48.1789258909,131.12,59.7492,6.24185,60.0743505338,15.4692,4.51185,16.11375,44.28,1.73,44.3137822805,132.43,66.5392,16.15185,68.471507907,15.4692,4.51185,16.11375,51.07,11.64,52.3797145849,131.12,65.1392,7.97185,65.6251915735,15.4692,4.51185,16.11375,49.67,3.46,49.7903655339,132.43
2019-09-28 18:30:00,59.10568,26.22124,64.6609220117,14.57568,4.25124,15.183,44.53,21.97,49.6548265529,131.02,60.20568,6.71124,60.5785824083,14.57568,4.25124,15.183,45.63,2.46,45.6962635234,132.12,67.09568,15.05124,68.7631449266,14.57568,4.25124,15.183,52.52,10.8,53.6189369533,131.02,65.67568,8.421240000000001,66.2133840443,14.57568,4.25124,15.183,51.1,4.17,51.2698634677,132.12
2019-09-28 19:00:00,60.06408,24.99369,65.056730982,13.86408,4.04369,14.44175,46.2,20.95,50.7281233637,130.63,61.18408,5.60369,61.4401577721,13.86408,4.04369,14.44175,47.32,1.56,47.3457073028,131.7,68.42408,14.84369,70.0156400861,13.86408,4.04369,14.44175,54.56,10.8,55.618644356,130.63,66.93408,8.13369,67.4264634877,13.86408,4.04369,14.44175,53.07,4.09,53.2273707786,131.7
2019-09-28 19:30:00,60.5352,24.3736,65.257818045,12.3552,3.6036,12.87,48.18,20.77,52.4662300914,130.39,61.6852,5.0336,61.8902337045,12.3552,3.6036,12.87,49.33,1.43,49.3507223858,131.7,69.2652,14.4336,70.7530687674,12.3552,3.6036,12.87,56.91,10.83,57.9313127764,130.39,67.7152,7.6136,68.1418756419,12.3552,3.6036,12.87,55.36,4.01,55.5050421133,131.7
2019-09-28 20:00:00,58.75872,24.63921,63.7156012721,11.68872,3.40921,12.17575,47.07,21.23,51.6362062898,130.51,59.87872,5.26921,60.1101129833,11.68872,3.40921,12.17575,48.19,1.8599999999999999,48.2258820552,131.7,67.36872,14.59921,68.9324405999,11.68872,3.40921,12.17575,55.68,11.19,56.7932962593,130.51,65.83872,7.10921,66.2214309575,11.68872,3.40921,12.17575,54.15,3.7,54.276260925,131.7
2019-09-28 20:30:00,57.13976,25.87493,62.7253072959,13.55976,3.95493,14.12475,43.58,21.92,48.7821975725,130.61,58.21976,6.46493,58.5776047168,13.55976,3.95493,14.12475,44.66,2.51,44.7304784236,131.81,65.08976,15.73493,66.9646539524,13.55976,3.95493,14.12475,51.53,11.78,52.8593350318,130.61,63.68976,7.12493,64.0870513939,13.55976,3.95493,14.12475,50.13,3.17,50.2301284092,131.81
2019-09-28 21:00:00,55.65432,26.04376,61.4465684119,11.70432,3.41376,12.192,43.95,22.63,49.4339903305,131.02,56.74432,6.53376,57.119242572,11.70432,3.41376,12.192,45.04,3.12,45.147934615,132.24,63.82432,15.16376,65.600940853,11.70432,3.41376,12.192,52.12,11.75,53.4280534925,131.02,62.40432,6.67376,62.7601643338,11.70432,3.41376,12.192,50.7,3.26,50.8047005699,132.24
2019-09-28 21:30:00,54.19136,26.78748,60.4505796779,11.99136,3.49748,12.491,42.2,23.29,48.2002499994,131.17,55.25136,7.19748,55.7181882351,11.99136,3.49748,12.491,43.26,3.7,43.4179409922,132.49,62.14136,15.92748,64.150083724,11.99136,3.49748,12.491,50.15,12.43,51.6674694561,131.17,60.77136,6.15748,61.082507776,11.99136,3.49748,12.491,48.78,2.66,48.8524717901,132.49
2019-09-28 22:00:00,52.25072,26.758960000000002,58.7041708978,11.31072,3.29896,11.782,40.94,23.46,47.1853282282,131.74,53.29072,7.07896,53.758836602,11.31072,3.29896,11.782,41.98,3.7800000000000002,42.1498374849,132.86,60.10072,16.42896,62.3057563248,11.31072,3.29896,11.782,48.79,13.13,50.5258448717,131.74,58.75072,5.37896,58.996443208,11.31072,3.29896,11.782,47.44,2.08,47.4855767576,132.86
2019-09-28 22:30:00,50.58056,27.85183,57.7418174659,13.24056,3.8618300000000003,13.79225,37.34,23.99,44.382380513,131.93,51.56056,8.09183,52.1916569986,13.24056,3.8618300000000003,13.79225,38.32,4.23,38.5527599531,133.12,57.76056,17.59183,60.380085908,13.24056,3.8618300000000003,13.79225,44.52,13.73,46.5890899246,131.93,56.55056,5.43183,56.8108318322,13.24056,3.8618300000000003,13.79225,43.31,1.57,43.3384471342,133.12
2019-09-28 23:00:00,48.61328,28.29054,56.2459389276,12.89328,3.76054,13.4305,35.72,24.53,43.3317354834,132.74,49.56328,8.32054,50.2568414273,12.89328,3.76054,13.4305,36.67,4.5600000000000005,36.9524356437,133.75,55.65328,17.70054,58.4003141349,12.89328,3.76054,13.4305,42.76,13.94,44.9748952194,132.74,54.48328,5.31054,54.7414800188,12.89328,3.76054,13.4305,41.59,1.55,41.6188731227,133.75
2019-09-28 23:30:00,46.4752,29.63235,55.1182400078,14.7852,4.31235,15.40125,31.69,25.32,40.5630188719,133.0,47.3752,9.56235,48.3306125821,14.7852,4.31235,15.40125,32.59,5.25,33.0101590423,134.2,52.8352,18.992350000000002,56.1450596007,14.7852,4.31235,15.40125,38.05,14.68,40.7836351984,133.0,51.7952,5.21235,52.0568087339,14.7852,4.31235,15.40125,37.01,0.9,37.0209413711,134.2
2019-09-29 00:00:00,44.59048,29.60514,53.5235949937,16.20048,4.72514,16.8755,28.39,24.88,37.7492582709,133.82,45.43048,9.23514,46.35964111,16.20048,4.72514,16.8755,29.23,4.51,29.5758854474,135.12,50.51048,21.14514,54.7578810351,16.20048,4.72514,16.8755,34.31,16.42,38.036725674,133.82,49.58048,5.25514,49.8582038731,16.20048,4.72514,16.8755,33.38,0.53,33.3842073442,135.12
2019-09-29 00:30:00,43.68568,31.23749,53.7049291831,17.54568,5.11749,18.27675,26.14,26.12,36.9534030909,134.48,44.50568,10.74749,45.7849767234,17.54568,5.11749,18.27675,26.96,5.63,27.54157766,135.54,49.15568,20.68749,53.3315396249,17.54568,5.11749,18.27675,31.61,15.57,35.2365861002,134.48,48.28568,5.50749,48.5987586175,17.54568,5.11749,18.27675,30.74,0.39,30.7424738757,135.54
2019-09-29 01:00:00,42.70184,32.94887,53.9358431255,21.08184,6.14887,21.96025,21.62,26.8,34.4334778958,134.83,43.44184,12.42887,45.1848456018,21.08184,6.14887,21.96025,22.36,6.28,23.2251587723,135.8,47.22184,21.63887,51.9436508908,21.08184,6.14887,21.96025,26.14,15.49,30.3848597166,134.83,46.51184,6.6488700000000005,46.9846648649,21.08184,6.14887,21.96025,25.43,0.5,25.4349149792,135.8
2019-09-29 01:30:00,42.67768,33.76099,54.4168063742,23.31768,6.8009900000000005,24.28925,19.36,26.96,33.1911313456,134.83,43.38768,13.27099,45.3719070721,23.31768,6.8009900000000005,24.28925,20.07,6.47,21.0871003222,135.72,46.64768,22.21099,51.6655990594,23.31768,6.8009900000000005,24.28925,23.33,15.41,27.9599177395,134.83,46.02768,7.38099,46.615730602,23.31768,6.8009900000000005,24.28925,22.71,0.58,22.7174052215,135.72
2019-09-29 02:00:00,42.41952,33.13611,53.8276644762,23.36952,6.81611,24.34325,19.05,26.32,32.4906894356,134.16,43.11952,12.72611,44.958279335,23.36952,6.81611,24.34325,19.75,5.91,20.6153001433,135.39,46.33952,22.55611,51.5376484928,23.36952,6.81611,24.34325,22.97,15.74,27.845439483,134.16,45.72952,7.00611,46.2631016768,23.36952,6.81611,24.34325,22.36,0.19,22.3608072305,135.39
2019-09-29 02:30:00,42.24248,33.23114,53.7469606792,24.07248,7.02114,25.0755,18.17,26.21,31.89220908,134.07,42.92248,12.91114,44.8222804579,24.07248,7.02114,25.0755,18.85,5.89,19.7487873045,135.07,45.98248,22.76114,51.3074844545,24.07248,7.02114,25.0755,21.91,15.74,26.9776889299,134.07,45.40248,7.08114,45.9513626985,24.07248,7.02114,25.0755,21.33,0.06,21.330084388,135.07
2019-09-29 03:00:00,41.51424,33.40707,53.286625421,24.50424,7.14707,25.52525,17.01,26.26,31.287820314,134.07,42.18424,13.12707,44.1795209476,24.50424,7.14707,25.52525,17.68,5.98,18.663943849,134.95,45.06424,22.96707,50.5793636888,24.50424,7.14707,25.52525,20.56,15.82,25.9419737106,134.07,44.52424,7.17707,45.0989831522,24.50424,7.14707,25.52525,20.02,0.03,20.0200224775,134.95
2019-09-29 03:30:00,40.74256,33.63783,52.8342673126,24.47256,7.13783,25.49225,16.27,26.5,31.0960270774,134.07,41.39256,13.31783,43.4822793706,24.47256,7.13783,25.49225,16.92,6.18,18.01329509,135.07,44.19256,23.20783,49.9157864073,24.47256,7.13783,25.49225,19.72,16.07,25.438618280100002,134.07,43.68256,7.24783,44.2797593474,24.47256,7.13783,25.49225,19.21,0.11,19.2103149376,135.07
2019-09-29 04:00:00,40.38672,33.65196,52.5693976016,24.48672,7.14196,25.507,15.9,26.51,30.9126204001,134.14,41.02672,13.30196,43.1292695718,24.48672,7.14196,25.507,16.54,6.16,17.6498498577,135.23,43.78672,23.19196,49.549408240700004,24.48672,7.14196,25.507,19.3,16.05,25.1016433725,134.14,43.29672,7.19196,43.8899789405,24.48672,7.14196,25.507,18.81,0.05,18.8100664539,135.23
2019-09-29 04:30:00,40.04744,33.55217,52.2450529932,24.00744,7.00217,25.00775,16.04,26.55,31.0190925077,134.23,40.69744,13.13217,42.7637172316,24.00744,7.00217,25.00775,16.69,6.13,17.7801293584,135.36,43.51744,23.04217,49.2413361157,24.00744,7.00217,25.00775,19.51,16.04,25.2571118697,134.23,43.00744,7.01217,43.5753419202,24.00744,7.00217,25.00775,19.0,0.01,19.0000026316,135.36
2019-09-29 05:00:00,39.43144,33.48542,51.7311493498,21.72144,6.33542,22.6265,17.71,27.15,32.4155302286,134.67,40.11144,12.98542,42.16098613,21.72144,6.33542,22.6265,18.39,6.65,19.5554238001,135.69,43.32144,22.40542,48.7724308298,21.72144,6.33542,22.6265,21.6,16.07,26.9222008759,134.67,42.76144,6.39542,43.2370460121,21.72144,6.33542,22.6265,21.04,0.06,21.0400855512,135.69
2019-09-29 05:30:00,39.66032,33.06301,51.6343259156,19.69032,5.74301,20.51075,19.97,27.32,33.8405570285,134.83,40.37032,12.59301,42.288847676,19.69032,5.74301,20.51075,20.68,6.85,21.7849695891,135.69,44.00032,21.58301,49.0087184158,19.69032,5.74301,20.51075,24.31,15.84,29.0151977419,134.83,43.37032,5.81301,43.7581505798,19.69032,5.74301,20.51075,23.68,0.07,23.6801034626,135.69
2019-09-29 06:00:00,39.67512,32.31566,51.1704702758,18.70512,5.45566,19.4845,20.97,26.86,34.0763921212,134.6,40.40512,11.85566,42.1085549057,18.70512,5.45566,19.4845,21.7,6.4,22.6241021921,135.51,44.26512,21.55566,49.2346151265,18.70512,5.45566,19.4845,25.56,16.1,30.2080055614,134.6,43.60512,5.5956600000000005,43.9626876004,18.70512,5.45566,19.4845,24.9,0.14,24.9003935712,135.51
2019-09-29 06:30:00,41.03504,31.42147,51.6834914142,17.28504,5.04147,18.00525,23.75,26.38,35.4960124521,134.07,41.81504,11.06147,43.2533662131,17.28504,5.04147,18.00525,24.53,6.02,25.2578957952,135.22,46.15504,21.03147,50.7209074028,17.28504,5.04147,18.00525,28.87,15.99,33.0023787021,134.07,45.385040000000004,5.10147,45.6708534184,17.28504,5.04147,18.00525,28.1,0.06,28.1000640569,135.22
2019-09-29 07:00:00,42.36792,30.45856,52.1801161593,15.45792,4.50856,16.102,26.91,25.95,37.3838280544,133.96,43.18792,10.18856,44.3734513961,15.45792,4.50856,16.102,27.73,5.68,28.3057467663,134.87,48.05792,19.60856,51.9043283359,15.45792,4.50856,16.102,32.6,15.1,35.9272876794,133.96,47.19792,5.16856,47.4800765037,15.45792,4.50856,16.102,31.74,0.66,31.7468612622,134.87
2019-09-29 07:30:00,43.17768,29.68349,52.3967711673,13.65768,3.98349,14.22675,29.52,25.7,39.1397547259,134.07,44.04768,9.32349,45.0236113519,13.65768,3.98349,14.22675,30.39,5.34,30.8555943064,135.1,49.39768,19.22349,53.0063520454,13.65768,3.98349,14.22675,35.74,15.24,38.8536381823,134.07,48.44768,4.57349,48.6630712981,13.65768,3.98349,14.22675,34.79,0.59,34.7950025147,135.1
2019-09-29 08:00:00,44.8456,28.8558,53.3271509927,11.7456,3.4258,12.235,33.1,25.43,41.7408061733,133.8,45.7756,8.5758,46.5719862256,11.7456,3.4258,12.235,34.03,5.15,34.4174868345,134.83,51.6656,17.8658,54.6673671673,11.7456,3.4258,12.235,39.92,14.44,42.4513839586,133.8,50.6056,4.7258,50.82578024,11.7456,3.4258,12.235,38.86,1.3,38.8817386443,134.83
2019-09-29 08:30:00,48.17864,28.75127,56.1054086418,12.99864,3.79127,13.54025,35.18,24.96,43.1350669409,133.15,49.13864,8.62127,49.8891996074,12.99864,3.79127,13.54025,36.14,4.83,36.4613288293,134.34,55.10864,17.36127,57.7786803126,12.99864,3.79127,13.54025,42.11,13.57,44.2424795869,133.15,53.96864,5.81127,54.2806131364,12.99864,3.79127,13.54025,40.97,2.02,41.0197671861,134.34
2019-09-29 09:00:00,50.494,26.90575,57.2150628686,12.294,3.58575,12.80625,38.2,23.32,44.7555851263,132.47,51.494,7.04575,51.9737879037,12.294,3.58575,12.80625,39.2,3.46,39.3524027221,133.36,57.934,16.85575,60.336263259,12.294,3.58575,12.80625,45.64,13.27,47.5300168315,132.47,56.694,5.67575,56.9773970453,12.294,3.58575,12.80625,44.4,2.09,44.4491630967,133.36
2019-09-29 09:30:00,52.65216,25.85438,58.6574711171,14.79216,4.31438,15.4085,37.86,21.54,43.5585950187,131.79,53.64216,6.12438,53.9906414099,14.79216,4.31438,15.4085,38.85,1.81,38.8921405942,132.82,59.91216,18.29438,62.6430463455,14.79216,4.31438,15.4085,45.12,13.98,47.2361598778,131.79,58.69216,5.64438,58.9629432021,14.79216,4.31438,15.4085,43.9,1.33,43.920142304,132.82
2019-09-29 10:00:00,54.91192,26.83306,61.1173630571,17.22192,5.02306,17.9395,37.69,21.81,43.5455187132,131.3,55.89192,7.22306,56.3567149242,17.22192,5.02306,17.9395,38.67,2.2,38.7325302556,132.38,61.78192,17.72306,64.2737309844,17.22192,5.02306,17.9395,44.56,12.7,46.3344752857,131.3,60.58192,7.50306,61.0447781571,17.22192,5.02306,17.9395,43.36,2.48,43.4308646011,132.38
2019-09-29 10:30:00,56.37128,27.24704,62.6108808243,17.92128,5.22704,18.668,38.45,22.02,44.3089483062,131.64,57.38128,7.52704,57.8728574169,17.92128,5.22704,18.668,39.46,2.3,39.526973069,132.83,63.23128,16.17704,65.2678434882,17.92128,5.22704,18.668,45.31,10.95,46.6143604483,131.64,62.02128,9.42704,62.7336293865,17.92128,5.22704,18.668,44.1,4.2,44.2995485304,132.83
2019-09-29 11:00:00,56.77176,26.78718,62.7740849862,17.68176,5.15718,18.4185,39.09,21.63,44.6753287621,131.7,57.78176,7.09718,58.2159922414,17.68176,5.15718,18.4185,40.1,1.94,40.1469002539,132.62,63.72176,15.71718,65.6314897336,17.68176,5.15718,18.4185,46.04,10.56,47.235529001,131.7,62.47176,9.72718,63.2245112931,17.68176,5.15718,18.4185,44.79,4.57,45.0225388,132.62
2019-09-29 11:30:00,57.88,27.48375,64.0737927242,20.55,5.99375,21.40625,37.33,21.49,43.0737623154,131.53,58.86,7.86375,59.3829787402,20.55,5.99375,21.40625,38.31,1.87,38.3556123664,132.54,64.26,16.44375,66.3305699814,20.55,5.99375,21.40625,43.71,10.45,44.9418134926,131.53,63.09,10.63375,63.9798776106,20.55,5.99375,21.40625,42.54,4.64,42.7923030462,132.54
2019-09-29 12:00:00,58.04984,27.55537,64.2579360069,20.34984,5.93537,21.19775,37.7,21.62,43.4593419186,131.25,59.04984,7.9453700000000005,59.5819814077,20.34984,5.93537,21.19775,38.7,2.01,38.7521625203,132.54,64.44984,16.54537,66.5396960052,20.34984,5.93537,21.19775,44.1,10.61,45.358374089,131.25,63.25984,10.38537,64.1066554022,20.34984,5.93537,21.19775,42.91,4.45,43.1401274917,132.54
2019-09-29 12:30:00,58.1448,26.2639,63.8013339222,16.9848,4.9539,17.6925,41.16,21.31,46.3493441162,131.02,59.2048,6.7239,59.5853939674,16.9848,4.9539,17.6925,42.22,1.77,42.2570857963,132.15,65.3348,15.5339,67.156072996,16.9848,4.9539,17.6925,48.35,10.58,49.4940289328,131.02,64.0248,9.3939,64.7102802671,16.9848,4.9539,17.6925,47.04,4.44,47.2490761814,132.15
2019-09-29 13:00:00,59.08856,25.85208,64.4964182199,18.89856,5.51208,19.686,40.19,20.34,45.0438863776,131.02,60.11856,6.35208,60.4532065055,18.89856,5.51208,19.686,41.22,0.84,41.2285580636,131.91,66.02856,15.77208,67.8861491263,18.89856,5.51208,19.686,47.13,10.26,48.2338522202,131.02,64.74856,10.23208,65.5520517085,18.89856,5.51208,19.686,45.85,4.72,46.092308469,131.91
2019-09-29 13:30:00,58.89704,26.01747,64.3876546083,19.15704,5.58747,19.95525,39.74,20.43,44.6839176886,131.19,59.92704,6.42747,60.2707432654,19.15704,5.58747,19.95525,40.77,0.84,40.7786525035,132.29,65.74704,15.74747,67.606627487,19.15704,5.58747,19.95525,46.59,10.16,47.6849420677,131.19,64.48704,10.46747,65.3310512403,19.15704,5.58747,19.95525,45.33,4.88,45.5919214335,132.29
2019-09-29 14:00:00,58.39152,26.61711,64.1719576814,18.881520000000002,5.50711,19.66825,39.51,21.11,44.7958949012,131.67,59.42152,6.95711,59.8274052476,18.881520000000002,5.50711,19.66825,40.54,1.45,40.565922891,132.58,65.24152,15.48711,67.0545040103,18.881520000000002,5.50711,19.66825,46.36,9.98,47.4220412888,131.67,63.99152,10.61711,64.8663060199,18.881520000000002,5.50711,19.66825,45.11,5.11,45.3985043807,132.58
2019-09-29 14:30:00,57.14216,25.57563,62.6046268207,14.52216,4.2356300000000005,15.12725,42.62,21.34,47.6640325613,131.57,58.22216,5.92563,58.5229271821,14.52216,4.2356300000000005,15.12725,43.7,1.69,43.7326662805,132.58,64.86216,14.50563,66.4643746797,14.52216,4.2356300000000005,15.12725,50.34,10.27,51.3769257547,131.57,63.50216,9.04563,64.1431816077,14.52216,4.2356300000000005,15.12725,48.98,4.8100000000000005,49.2156123603,132.58
2019-09-29 15:00:00,57.6424,26.1132,63.2814782697,16.0224,4.6732,16.69,41.62,21.44,46.8177103242,131.79,58.7024,6.4032,59.0505947133,16.0224,4.6732,16.69,42.68,1.73,42.7150476998,132.87,65.1124,14.9932,66.8163204614,16.0224,4.6732,16.69,49.09,10.32,50.1630391823,131.79,63.7724,9.4732,64.4721685691,16.0224,4.6732,16.69,47.75,4.8,47.990650131,132.87
2019-09-29 15:30:00,58.37304,27.53922,64.5431672375,20.60304,6.00922,21.4615,37.77,21.53,43.4754390432,131.79,59.37304,7.76922,59.8792005479,20.60304,6.00922,21.4615,38.77,1.76,38.8099278536,132.99,64.87304,16.35922,66.903926625,20.60304,6.00922,21.4615,44.27,10.35,45.463781189,131.79,63.68304,10.84922,64.6005817176,20.60304,6.00922,21.4615,43.08,4.84,43.351032283,132.99
2019-09-29 16:00:00,59.31064,28.58852,65.8411383027,23.72064,6.91852,24.709,35.59,21.67,41.6681773059,131.79,60.28064,8.77852,60.9164835837,23.72064,6.91852,24.709,36.56,1.8599999999999999,36.6072834283,133.1,65.26064,17.38852,67.5374841181,23.72064,6.91852,24.709,41.54,10.47,42.8391468169,131.79,64.15064,11.68852,65.2067949849,23.72064,6.91852,24.709,40.43,4.77,40.7104139011,133.1
2019-09-29 16:30:00,60.43512,28.37191,66.7635305123,22.87512,6.6719100000000005,23.82825,37.56,21.7,43.3779160403,131.79,61.43512,8.68191,62.0455440033,22.87512,6.6719100000000005,23.82825,38.56,2.01,38.6123516507,132.84,66.73512,17.24191,68.9264804111,22.87512,6.6719100000000005,23.82825,43.86,10.57,45.1156790928,131.79,65.54512,11.23191,66.5005154722,22.87512,6.6719100000000005,23.82825,42.67,4.5600000000000005,42.9129642416,132.84
2019-09-29 17:00:00,61.12704,27.33372,66.9600423253,19.96704,5.82372,20.799,41.16,21.51,46.441637568,131.29,62.17704,7.73372,62.6561627312,19.96704,5.82372,20.799,42.21,1.9100000000000001,42.2531915954,132.48,68.14704,16.28372,70.0655307394,19.96704,5.82372,20.799,48.18,10.46,49.302373168,131.29,66.85704,10.42372,67.6647451499,19.96704,5.82372,20.799,46.89,4.6,47.1150941843,132.48
2019-09-29 17:30:00,62.3224,27.34195,68.0563279318,23.0124,6.71195,23.97125,39.31,20.63,44.394515427,131.02,63.3424,7.86195,63.8284411181,23.0124,6.71195,23.97125,40.33,1.15,40.3463926516,131.9,68.9224,17.14195,71.0221350817,23.0124,6.71195,23.97125,45.91,10.43,47.0798576888,131.02,67.6824,11.24195,68.6096837885,23.0124,6.71195,23.97125,44.67,4.53,44.8991068953,131.9
2019-09-29 18:00:00,62.37768,27.695990000000002,68.2498558553,23.67768,6.90599,24.66425,38.7,20.79,43.9307876096,130.9,63.36768,8.25599,63.9032412281,23.67768,6.90599,24.66425,39.69,1.35,39.712952547,131.84,68.77768,17.61599,70.9978335575,23.67768,6.90599,24.66425,45.1,10.71,46.3542241872,130.9,67.58768,11.14599,68.5005662813,23.67768,6.90599,24.66425,43.91,4.24,44.1142346641,131.84
2019-09-29 18:30:00,61.636,27.368,67.4388902637,21.216,6.188,22.1,40.42,21.18,45.6329793023,131.02,62.676,7.918,63.1741695632,21.216,6.188,22.1,41.46,1.73,41.4960781279,131.96,68.456,17.358,70.6224050851,21.216,6.188,22.1,47.24,11.17,48.5426255985,131.02,67.186,9.978,67.9228906923,21.216,6.188,22.1,45.97,3.79,46.1259688245,131.96
2019-09-29 19:00:00,62.2044,24.4442,66.8349182165,18.2544,5.3242,19.015,43.95,19.12,47.9288733437,130.68,63.2844,7.3742,63.7125898783,18.2544,5.3242,19.015,45.03,2.05,45.0766391826,131.77,69.5144,17.2842,71.6309666066,18.2544,5.3242,19.015,51.26,11.96,52.636766618,130.68,68.1544,9.5042,68.8138943601,18.2544,5.3242,19.015,49.9,4.18,50.0747680973,131.77
2019-09-29 19:30:00,65.13864,12.21877,66.2747369769,16.17864,4.71877,16.85275,48.96,7.5,49.5311174919,132.56,66.16864,16.52877,68.201826641,16.17864,4.71877,16.85275,49.99,11.81,51.3660997157,133.86,70.19864,27.72877,75.4767099413,16.17864,4.71877,16.85275,54.02,23.01,58.7164414794,132.56,68.70864,12.40877,69.8201602946,16.17864,4.71877,16.85275,52.53,7.69,53.0898954604,133.86
2019-09-29 20:00:00,63.31264,12.51202,64.5371290673,15.09264,4.40202,15.7215,48.22,8.11,48.8972442986,133.2,64.33264,15.72202,66.2259049183,15.09264,4.40202,15.7215,49.24,11.32,50.5244495269,134.33,68.32264,27.84202,73.7777826602,15.09264,4.40202,15.7215,53.23,23.44,58.1624148398,133.2,66.86264,12.39202,68.0012851897,15.09264,4.40202,15.7215,51.77,7.99,52.382945698,134.33
2019-09-29 20:30:00,61.7328,13.59415,63.2118620993,15.9228,4.64415,16.58625,45.81,8.95,46.6761030936,132.46,62.7328,14.94415,64.4882300506,15.9228,4.64415,16.58625,46.81,10.3,47.9298038803,133.67,66.3928,28.64415,72.3083067224,15.9228,4.64415,16.58625,50.47,24.0,55.8857844179,132.46,65.0328,13.33415,66.3857261169,15.9228,4.64415,16.58625,49.11,8.69,49.872920508,133.67
2019-09-29 21:00:00,59.2748,14.1889,60.9493789817,16.1448,4.7089,16.8175,43.13,9.48,44.1595663475,132.64,60.2348,14.5289,61.9622471046,16.1448,4.7089,16.8175,44.09,9.82,45.1703497883,133.85,63.6048,29.6589,70.1799182975,16.1448,4.7089,16.8175,47.46,24.95,53.6185984524,132.64,62.3148,14.2689,63.9275825153,16.1448,4.7089,16.8175,46.17,9.56,47.1493637285,133.85
2019-09-29 21:30:00,56.65704,14.30497,58.4350267242,14.41704,4.20497,15.01775,42.24,10.1,43.4307218453,132.56,57.59704,13.35497,59.125072858,14.41704,4.20497,15.01775,43.18,9.15,44.138813985,133.78,61.01704,29.83497,67.9205757136,14.41704,4.20497,15.01775,46.6,25.63,53.183238901,132.56,59.73704,14.44497,61.4586943098,14.41704,4.20497,15.01775,45.32,10.24,46.4624579634,133.78
2019-09-29 22:00:00,54.3328,14.54415,56.2457594407,12.5628,3.6641500000000002,13.08625,41.77,10.88,43.1637266695,133.64,55.2728,12.33415,56.6322670927,12.5628,3.6641500000000002,13.08625,42.71,8.67,43.5811082925,134.79,58.7628,29.75415,65.866350332,12.5628,3.6641500000000002,13.08625,46.2,26.09,53.0577807678,133.64,57.5028,14.13415,59.2144087538,12.5628,3.6641500000000002,13.08625,44.94,10.47,46.1435206719,134.79
2019-09-29 22:30:00,51.88496,16.52228,54.4521332052,12.38496,3.61228,12.901,39.5,12.91,41.5562041096,134.87,52.79496,10.58228,53.8450782468,12.38496,3.61228,12.901,40.41,6.97,41.0066945754,135.95,55.96496,29.59228,63.3070279148,12.38496,3.61228,12.901,43.58,25.98,50.7363459465,134.87,54.77496,13.72228,56.4676651846,12.38496,3.61228,12.901,42.39,10.11,43.5789421625,135.95
2019-09-29 23:00:00,48.44024,24.91382,54.471600658,12.63024,3.68382,13.1565,35.81,21.23,41.6301453276,133.74,49.34024,10.39382,50.4231174904,12.63024,3.68382,13.1565,36.71,6.71,37.3182019931,134.94,53.91024,21.53382,58.0518680203,12.63024,3.68382,13.1565,41.28,17.85,44.9740024903,133.74,52.81024,9.08382,53.5857932166,12.63024,3.68382,13.1565,40.18,5.4,40.5412431975,134.94
2019-09-29 23:30:00,45.21224,31.12607,54.8906082993,12.43224,3.62607,12.95025,32.78,27.5,42.7875963335,133.5,46.12224,10.94607,47.4033487326,12.43224,3.62607,12.95025,33.69,7.32,34.4760569091,134.67,51.57224,16.38607,54.1128379284,12.43224,3.62607,12.95025,39.14,12.76,41.1674288728,133.5,50.54224,6.40607,50.9465971097,12.43224,3.62607,12.95025,38.11,2.7800000000000002,38.2112614291,134.67
2019-09-30 00:00:00,42.9572,31.5646,53.307082128,12.4272,3.6246,12.945,30.53,27.94,41.3850758124,134.02,43.8272,11.2746,45.2541717966,12.4272,3.6246,12.945,31.4,7.65,32.3184544804,135.13,49.0472,17.0346,51.9211462219,12.4272,3.6246,12.945,36.62,13.41,38.9981089285,134.02,48.0872,5.8746,48.4447079566,12.4272,3.6246,12.945,35.66,2.25,35.7309123869,135.13
2019-09-30 00:30:00,41.28584,30.73087,51.4675330229,10.42584,3.04087,10.86025,30.86,27.69,41.4617377832,134.02,42.16584,10.43087,43.4368635132,10.42584,3.04087,10.86025,31.74,7.39,32.5889505814,135.06,47.69584,17.18087,50.6959115439,10.42584,3.04087,10.86025,37.27,14.14,39.8621687819,134.02,46.71584,4.6008700000000005,46.9418545827,10.42584,3.04087,10.86025,36.29,1.56,36.3235144225,135.06
2019-09-30 01:00:00,40.3344,29.5317,49.9898502523,9.1944,2.6817,9.5775,31.14,26.85,41.1171752434,133.91,41.2244,9.3117,42.2629733011,9.1944,2.6817,9.5775,32.03,6.63,32.7089865328,134.9,46.9544,17.8417,50.2298908843,9.1944,2.6817,9.5775,37.76,15.16,40.6895957218,133.91,45.9644,3.2217000000000002,46.0771680798,9.1944,2.6817,9.5775,36.77,0.54,36.7739649752,134.9
2019-09-30 01:30:00,40.43984,29.34912,49.9675044804,8.25984,2.40912,8.604,32.18,26.94,41.9680354556,133.91,41.33984,9.12912,42.3358382839,8.25984,2.40912,8.604,33.08,6.72,33.7556632286,134.86,47.30984,17.37912,50.4009401976,8.25984,2.40912,8.604,39.05,14.97,41.821087982,133.91,46.27984,3.12912,46.3855040115,8.25984,2.40912,8.604,38.02,0.72,38.0268168534,134.86
2019-09-30 02:00:00,40.95616,29.75388,50.6231213676,9.23616,2.69388,9.621,31.72,27.06,41.6941482705,133.91,41.84616,9.49388,42.9096127249,9.23616,2.69388,9.621,32.61,6.8,33.3114409775,134.86,47.73616,17.39388,50.8063778772,9.23616,2.69388,9.621,38.5,14.7,41.2109208827,133.91,46.72616,3.67388,46.8703682789,9.23616,2.69388,9.621,37.49,0.98,37.5028065616,134.86
2019-09-30 02:30:00,40.66936,29.42398,50.197285204,9.33936,2.72398,9.7285,31.33,26.7,41.1638057036,134.03,41.54936,9.16398,42.5479476103,9.33936,2.72398,9.7285,32.21,6.44,32.8474915328,134.92,47.44936,17.90398,50.7148327834,9.33936,2.72398,9.7285,38.11,15.18,41.022000195,134.03,46.42936,3.28398,46.5453541683,9.33936,2.72398,9.7285,37.09,0.56,37.0942273137,134.92
2019-09-30 03:00:00,39.13872,29.57921,49.0588327161,8.56872,2.49921,8.92575,30.57,27.08,40.8393352052,134.03,40.01872,9.23921,41.0714128301,8.56872,2.49921,8.92575,31.45,6.74,32.1641119884,135.03,45.77872,18.05921,49.2120541195,8.56872,2.49921,8.92575,37.21,15.56,40.3323406214,134.03,44.79872,2.6792100000000003,44.8787642417,8.56872,2.49921,8.92575,36.23,0.18,36.2304471405,135.03
2019-09-30 03:30:00,38.1936,29.06105,47.9926630649,6.9636,2.03105,7.25375,31.23,27.03,41.3029514684,134.03,39.0736,8.69105,40.0284969373,6.9636,2.03105,7.25375,32.11,6.66,32.7934093988,135.18,45.0836,18.17105,48.6077982125,6.9636,2.03105,7.25375,38.12,16.14,41.3960626147,134.03,44.0736,2.38105,44.137870542900004,6.9636,2.03105,7.25375,37.11,0.35000000000000003,37.1116504618,135.18
2019-09-30 04:00:00,37.9388,29.2709,47.9180355633,7.6488,2.2309,7.9675,30.29,27.04,40.6035183205,134.03,38.8088,8.8809,39.81197486,7.6488,2.2309,7.9675,31.16,6.65,31.8617027166,135.29,44.6688,19.0009,48.5421043451,7.6488,2.2309,7.9675,37.02,16.77,40.6412758166,134.03,43.6788,3.0909,43.7880261287,7.6488,2.2309,7.9675,36.03,0.86,36.0402622077,135.29
2019-09-30 04:30:00,38.1484,29.33245,48.1216484086,7.9284,2.31245,8.25875,30.22,27.02,40.5379920568,134.03,39.0184,9.03245,40.05022711,7.9284,2.31245,8.25875,31.09,6.72,31.8079628395,135.03,44.8084,19.14245,48.7260310569,7.9284,2.31245,8.25875,36.88,16.83,40.5386642602,134.03,43.8284,3.28245,43.9511447469,7.9284,2.31245,8.25875,35.9,0.97,35.913102066,135.03
2019-09-30 05:00:00,38.96888,29.33259,48.7747316196,8.64888,2.52259,9.00925,30.32,26.81,40.4731824793,134.03,39.83888,8.99259,40.8411928641,8.64888,2.52259,9.00925,31.19,6.47,31.8539950399,135.03,45.58888,19.08259,49.4215663528,8.64888,2.52259,9.00925,36.94,16.56,40.4820602243,134.03,44.59888,3.22259,44.7151560834,8.64888,2.52259,9.00925,35.95,0.7000000000000001,35.956814375,135.03
2019-09-30 05:30:00,40.8448,29.15015,50.179965445,8.6748,2.53015,9.03625,32.17,26.62,41.7556379427,133.55,41.7548,8.94015,42.7011663197,8.6748,2.53015,9.03625,33.08,6.41,33.695318666,134.65,47.6248,18.30015,51.0197713153,8.6748,2.53015,9.03625,38.95,15.77,42.0213683737,133.55,46.6048,2.67015,46.6812283907,8.6748,2.53015,9.03625,37.93,0.14,37.9302583698,134.65
2019-09-30 06:00:00,42.98608,28.33344,51.4838508272,8.20608,2.39344,8.548,34.78,25.94,43.3881550656,132.95,43.93608,8.34344,44.7212714131,8.20608,2.39344,8.548,35.73,5.95,36.2220292088,133.92,50.12608,17.48344,53.0876122123,8.20608,2.39344,8.548,41.92,15.09,44.5532770961,132.95,48.99608,2.82344,49.0773641183,8.20608,2.39344,8.548,40.79,0.43,40.7922664239,133.92
2019-09-30 06:30:00,49.15768,24.79224,55.055723292,8.88768,2.5922400000000003,9.258,40.27,22.2,45.9838330286,131.24,50.18768,5.21224,50.4576126031,8.88768,2.5922400000000003,9.258,41.3,2.62,41.3830206727,132.44,56.99768,16.13224,59.2366836749,8.88768,2.5922400000000003,9.258,48.11,13.54,49.9790326037,131.24,55.70768,4.21224,55.8667036507,8.88768,2.5922400000000003,9.258,46.82,1.62,46.8480181011,132.44
2019-09-30 07:00:00,56.29112,14.87116,58.2223461448,9.50112,2.77116,9.897,46.79,12.1,48.3292261473,132.8,57.32112,10.31116,58.2411436924,9.50112,2.77116,9.897,47.82,7.54,48.4107839226,134.02,62.69112,21.29116,66.2079301972,9.50112,2.77116,9.897,53.19,18.52,56.321989489,132.8,61.25112,8.39116,61.8232259543,9.50112,2.77116,9.897,51.75,5.62,52.0542687971,134.02
2019-09-30 07:30:00,60.40224,24.14607,65.0496986424,8.11224,2.36607,8.45025,52.29,21.78,56.6446158077,132.11,61.63224,5.58607,61.8848704084,8.11224,2.36607,8.45025,53.52,3.22,53.616777225,133.38,68.92224,13.24607,70.1835702787,8.11224,2.36607,8.45025,60.81,10.88,61.775646496,132.11,68.97224,14.01607,70.3819586887,8.11224,2.36607,8.45025,60.86,11.65,61.9650070604,133.38
2019-09-30 08:00:00,64.69432,19.21126,67.486499028,7.92432,2.31126,8.2545,56.77,16.9,59.2321103794,131.71,66.00432,5.27126,66.2144730452,7.92432,2.31126,8.2545,58.08,2.96,58.1553780832,132.94,71.90432,8.65126,72.4228937164,7.92432,2.31126,8.2545,63.98,6.34,64.2933589105,131.71,73.41432,12.07126,74.4001189451,7.92432,2.31126,8.2545,65.49,9.76,66.2132743489,132.94
2019-09-30 08:30:00,66.10408,17.69369,68.4311044662,7.86408,2.29369,8.19175,58.24,15.4,60.2416600037,131.46,67.43408,6.67369,67.7635099715,7.86408,2.29369,8.19175,59.57,4.38,59.7308069592,132.76,73.43408,7.61369,73.8277209513,7.86408,2.29369,8.19175,65.57,5.32,65.7854641999,131.46,74.96408,13.03369,76.0887006412,7.86408,2.29369,8.19175,67.1,10.74,67.9540844983,132.76
2019-09-30 09:00:00,66.092,17.04225,68.2538698468,7.962,2.32225,8.29375,58.13,14.72,59.9647838318,131.77,67.402,7.42225,67.8094344399,7.962,2.32225,8.29375,59.44,5.1,59.65839086,132.82,73.382,7.26225,73.7404787011,7.962,2.32225,8.29375,65.42,4.94,65.6062497023,131.77,74.922,13.47225,76.1236336762,7.962,2.32225,8.29375,66.96,11.15,67.8819865649,132.82
2019-09-30 09:30:00,66.72144,16.92167,68.8338105241,8.61144,2.51167,8.97025,58.11,14.41,59.8700275597,131.1,68.05144,7.85167,68.5028992661,8.61144,2.51167,8.97025,59.44,5.34,59.6793867261,132.54,73.96144,7.01167,74.2930556853,8.61144,2.51167,8.97025,65.35,4.5,65.504751736,131.1,75.50144,14.03167,76.7942394002,8.61144,2.51167,8.97025,66.89,11.52,67.8747559848,132.54
2019-09-30 10:00:00,66.03248,16.68364,68.1075051562,8.17248,2.38364,8.513,57.86,14.3,59.600919456,131.24,67.35248,7.87364,67.811140449,8.17248,2.38364,8.513,59.18,5.49,59.4341021637,132.72,73.29248,6.62364,73.5911695205,8.17248,2.38364,8.513,65.12,4.24,65.2578884121,131.24,74.82248,14.19364,76.1568311434,8.17248,2.38364,8.513,66.65,11.81,67.6882456561,132.72
2019-09-30 10:30:00,66.22352,16.79811,68.320795522,8.15352,2.37811,8.49325,58.07,14.42,59.8336134627,131.79,67.54352,7.84811,67.9979405906,8.15352,2.37811,8.49325,59.39,5.47,59.6413698703,133.09,73.51352,6.04811,73.7618957007,8.15352,2.37811,8.49325,65.36,3.67,65.4629551731,131.79,75.05352,14.84811,76.5081514282,8.15352,2.37811,8.49325,66.9,12.47,68.0522659432,133.09
2019-09-30 11:00:00,66.89864,15.65627,68.7062357007,8.31864,2.42627,8.66525,58.58,13.23,60.0553852706,131.09,68.22864,8.91627,68.8087726018,8.31864,2.42627,8.66525,59.91,6.49,60.260502819,132.55,74.32864000000001,5.53627,74.5345356849,8.31864,2.42627,8.66525,66.01,3.11,66.0832217738,131.09,75.88864,15.33627,77.4227799718,8.31864,2.42627,8.66525,67.57,12.91,68.7922452025,132.55
2019-09-30 11:30:00,66.88552,15.25286,68.6026422512,8.37552,2.44286,8.7245,58.51,12.81,59.8958779884,131.02,68.21552,9.32286,68.8496397046,8.37552,2.44286,8.7245,59.84,6.88,60.2342095491,132.29,74.27552,4.79286,74.429996495,8.37552,2.44286,8.7245,65.9,2.35,65.9418872948,131.02,75.84552,16.07286,77.5298634892,8.37552,2.44286,8.7245,67.47,13.63,68.8329702977,132.29
2019-09-30 12:00:00,67.17088,14.98484,68.8220353506,8.21088,2.39484,8.553,58.96,12.59,60.2892171122,131.02,68.52088,9.50484,69.1769685618,8.21088,2.39484,8.553,60.31,7.11,60.7276559732,132.25,74.58088,4.52484,74.7180154889,8.21088,2.39484,8.553,66.37,2.13,66.4041700498,131.02,76.16088,16.25484,77.8761803493,8.21088,2.39484,8.553,67.95,13.86,69.349131934,132.25
2019-09-30 12:30:00,67.39776,15.04643,69.0568831382,7.90776,2.30643,8.23725,59.49,12.74,60.838866689,131.02,68.73776,9.29643,69.3635585921,7.90776,2.30643,8.23725,60.83,6.99,61.2302947894,132.37,74.89776,4.79643,75.0511838265,7.90776,2.30643,8.23725,66.99,2.49,67.0362603372,131.02,76.48776,15.83643,78.1099862051,7.90776,2.30643,8.23725,68.58,13.53,69.901911991,132.37
2019-09-30 13:00:00,67.01264,15.39702,68.7587241348,8.01264,2.33702,8.3465,59.0,13.06,60.4281689281,131.18,68.35264,9.01702,68.9448333427,8.01264,2.33702,8.3465,60.34,6.68,60.7086320057,132.65,74.47264,5.21702,74.6551498977,8.01264,2.33702,8.3465,66.46,2.88,66.5223721766,131.18,76.04264,15.47702,77.6016832694,8.01264,2.33702,8.3465,68.03,13.14,69.2873761951,132.65
2019-09-30 13:30:00,66.72712,15.61916,68.5307719393,8.15712,2.37916,8.497,58.57,13.24,60.0478350984,131.77,68.06712,9.02916,68.663371279,8.15712,2.37916,8.497,59.91,6.65,60.2779445569,132.99,74.24712,5.36916,74.4410015207,8.15712,2.37916,8.497,66.09,2.99,66.1576012262,131.77,75.80712,15.54916,77.3853721281,8.15712,2.37916,8.497,67.65,13.17,68.9200362739,132.99
2019-09-30 14:00:00,67.55928,15.30354,69.2708788067,8.06928,2.35354,8.4055,59.49,12.95,60.8831881557,131.69,68.90928,9.27354,69.5304783117,8.06928,2.35354,8.4055,60.84,6.92,61.2322790691,132.86,75.03928,5.07354,75.2105999913,8.06928,2.35354,8.4055,66.97,2.7199999999999998,67.0252139124,131.69,76.61928,15.76354,78.2240580707,8.06928,2.35354,8.4055,68.55,13.41,69.8493421587,132.86
2019-09-30 14:30:00,67.84096,15.18153,69.5188802187,7.65096,2.2315300000000002,7.96975,60.19,12.95,61.5673501135,131.02,69.21096,9.05153,69.8003379609,7.65096,2.2315300000000002,7.96975,61.56,6.82,61.9366289041,132.56,75.34096,5.00153,75.5067914565,7.65096,2.2315300000000002,7.96975,67.69,2.77,67.7466530539,131.02,76.95096,15.52153,78.5007524707,7.65096,2.2315300000000002,7.96975,69.3,13.29,70.5628379531,132.56
2019-09-30 15:00:00,67.89312,15.14591,69.562017891,7.08312,2.06591,7.37825,60.81,13.08,62.2008239495,131.23,69.26312,8.79591,69.8193943318,7.08312,2.06591,7.37825,62.18,6.73,62.5431475063,132.72,75.57312,4.92591,75.7334870177,7.08312,2.06591,7.37825,68.49,2.86,68.5496878184,131.23,77.19312,15.28591,78.6920378429,7.08312,2.06591,7.37825,70.11,13.22,71.3455009093,132.72
2019-09-30 15:30:00,68.3788,15.4759,70.1082289767,7.2888,2.1259,7.5925,61.09,13.35,62.5316767727,131.79,69.7588,8.6559,70.2937748471,7.2888,2.1259,7.5925,62.47,6.53,62.8103637945,132.9,76.0388,5.2659,76.2209210667,7.2888,2.1259,7.5925,68.75,3.14,68.821668826,131.79,77.6688,15.1259,79.1279681544,7.2888,2.1259,7.5925,70.38,13.0,71.5705553982,132.9
2019-09-30 16:00:00,70.10344,15.21017,71.7345214751,7.54344,2.20017,7.85775,62.56,13.01,63.8984639878,131.04,71.50344,8.94017,72.0601732683,7.54344,2.20017,7.85775,63.96,6.74,64.314144634,132.44,77.94344,5.04017,78.1062299222,7.54344,2.20017,7.85775,70.4,2.84,70.457260804,131.04,79.58344,15.38017,81.0559902257,7.54344,2.20017,7.85775,72.04,13.18,73.2357426398,132.44
2019-09-30 16:30:00,71.01272,15.92371,72.7761701518,7.45272,2.17371,7.76325,63.56,13.75,65.0302706438,131.19,72.44272,8.19371,72.9046264963,7.45272,2.17371,7.76325,64.99,6.02,65.2682196785,132.64,79.01272,5.78371,79.2241202107,7.45272,2.17371,7.76325,71.56,3.61,71.6509992952,131.19,80.67272,14.58371,81.9803168423,7.45272,2.17371,7.76325,73.22,12.41,74.2642343258,132.64
2019-09-30 17:00:00,72.09984,16.04162,73.8628492562,7.23984,2.11162,7.5415,64.86,13.93,66.339011901,130.94,73.53984,7.82162,73.9546199142,7.23984,2.11162,7.5415,66.3,5.71,66.5454288438,132.17,80.22984,5.74162,80.4350261183,7.23984,2.11162,7.5415,72.99,3.63,73.0802093593,130.94,81.92984,14.40162,83.1859684145,7.23984,2.11162,7.5415,74.69,12.29,75.6943868461,132.17
2019-09-30 17:30:00,72.96632,16.30226,74.7652829557,7.51632,2.19226,7.8295,65.45,14.11,66.9536750298,130.54,74.40632,7.62226,74.7957171464,7.51632,2.19226,7.8295,66.89,5.43,67.1100365072,131.89,81.16632,6.79226,81.4500233164,7.51632,2.19226,7.8295,73.65,4.6,73.7935125875,130.54,82.85632,13.41226,83.9348466505,7.51632,2.19226,7.8295,75.34,11.22,76.1708868269,131.89
2019-09-30 18:00:00,73.55824,16.93782,75.4831399602,9.31824,2.71782,9.7065,64.24,14.22,65.7950302075,130.94,74.98824,8.07782,75.4220611907,9.31824,2.71782,9.7065,65.67,5.36,65.8883790968,132.11,81.56824,8.02782,81.9623308029,9.31824,2.71782,9.7065,72.25,5.31,72.4448659327,130.94,83.21824,13.27782,84.2708488901,9.31824,2.71782,9.7065,73.9,10.56,74.650677157,132.11
2019-09-30 18:30:00,74.25944,17.70942,76.3419149999,10.48944,3.05942,10.9265,63.77,14.65,65.431150074,130.94,75.66944,8.00942,76.092147812,10.48944,3.05942,10.9265,65.18,4.95,65.3676900311,132.15,82.18944,8.65942,82.6443561428,10.48944,3.05942,10.9265,71.7,5.6,71.9183564885,130.94,83.79944,13.34942,84.8560731984,10.48944,3.05942,10.9265,73.31,10.29,74.028644456,132.15
2019-09-30 19:00:00,75.2032,17.99885,77.3270967486,12.6132,3.67885,13.13875,62.59,14.32,64.2072464758,130.84,76.6032,9.01885,77.1322883465,12.6132,3.67885,13.13875,63.99,5.34,64.2124263675,132.23,82.8132,8.91885,83.2920883371,12.6132,3.67885,13.13875,70.2,5.24,70.3952952973,130.84,84.4532,14.38885,85.6701931512,12.6132,3.67885,13.13875,71.84,10.71,72.6339431671,132.23
2019-09-30 19:30:00,74.34704,19.93122,76.9723059772,14.26704,4.16122,14.8615,60.08,15.77,62.1152098926,132.6,75.71704,8.53122,76.1961407228,14.26704,4.16122,14.8615,61.45,4.37,61.6051897165,134.06,81.62704,10.53122,82.3035859112,14.26704,4.16122,14.8615,67.36,6.37,67.6605239412,132.6,83.21704,14.15122,84.4116862398,14.26704,4.16122,14.8615,68.95,9.99,69.6699547868,134.06
