Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-30 20:00:00,72.20792,20.46731,75.052611476,15.00792,4.37731,15.63325,57.2,16.09,59.4199301582,132.6,73.52792,8.46731,74.0138524748,15.00792,4.37731,15.63325,58.52,4.09,58.6627522368,134.06,79.11792,11.647310000000001,79.9706514627,15.00792,4.37731,15.63325,64.11,7.27,64.5208880906,132.6,80.63792,13.50731,81.7613696397,15.00792,4.37731,15.63325,65.63,9.13,66.2620087229,134.06
2019-09-30 20:30:00,69.65416,22.37288,73.1590579819,16.84416,4.91288,17.546,52.81,17.46,55.6214679778,131.83,70.90416,7.30288,71.2792533743,16.84416,4.91288,17.546,54.06,2.39,54.1128053237,133.11,75.98416,13.01288,77.0903860206,16.84416,4.91288,17.546,59.14,8.1,59.6921234335,131.83,77.40416,12.95288,78.4804503402,16.84416,4.91288,17.546,60.56,8.04,61.091367639,133.11
2019-09-30 21:00:00,66.57288,22.34334,70.2223126495,15.06288,4.39334,15.6905,51.51,17.95,54.5479843807,131.52,67.78288,6.19334,68.0652354837,15.06288,4.39334,15.6905,52.72,1.8,52.7507194264,132.74,72.89288,13.20334,74.0790128299,15.06288,4.39334,15.6905,57.83,8.81,58.4972221563,131.52,74.29288,11.62334,75.1966359051,15.06288,4.39334,15.6905,59.23,7.23,59.6696388459,132.74
2019-09-30 21:30:00,63.11336,25.88598,68.2156885991,13.56336,3.9559800000000003,14.1285,49.55,21.93,54.1860443288,131.52,64.29336,6.6959800000000005,64.6411037054,13.56336,3.9559800000000003,14.1285,50.73,2.74,50.8039417762,132.68,71.66336,18.50598,74.0142449955,13.56336,3.9559800000000003,14.1285,58.1,14.55,59.8941775133,131.52,71.44336,18.05598,73.689701464,13.56336,3.9559800000000003,14.1285,57.88,14.1,59.5726816586,132.68
2019-09-30 22:00:00,59.9616,26.19255,65.4327376018,12.3516,3.60255,12.86625,47.61,22.59,52.6974401655,131.52,61.1116,6.5325500000000005,61.4597580866,12.3516,3.60255,12.86625,48.76,2.93,48.8479528742,132.79,68.9416,20.06255,71.8014632376,12.3516,3.60255,12.86625,56.59,16.46,58.9352161275,131.52,68.3816,22.51255,71.9920698832,12.3516,3.60255,12.86625,56.03,18.91,59.1350065528,132.79
2019-09-30 22:30:00,56.61024,27.00507,62.7215519464,12.60024,3.67507,13.12525,44.01,23.33,49.8113340516,130.9,57.70024,7.51507,58.1875757629,12.60024,3.67507,13.12525,45.1,3.84,45.2631815055,132.19,65.07024,20.89507,68.342812965,12.60024,3.67507,13.12525,52.47,17.22,55.2234488238,130.9,64.60024,21.56507,68.1046492698,12.60024,3.67507,13.12525,52.0,17.89,54.9913820521,132.19
2019-09-30 23:00:00,53.48976,27.38618,60.0929054036,11.84976,3.45618,12.3435,41.64,23.93,48.0263937851,131.32,54.54976,7.78618,55.1026398193,11.84976,3.45618,12.3435,42.7,4.33,42.9189806496,132.6,61.69976,21.39618,65.3043406111,11.84976,3.45618,12.3435,49.85,17.94,52.9798650432,131.32,61.25976,20.83618,64.7062948425,11.84976,3.45618,12.3435,49.41,17.38,52.3775954011,132.6
2019-09-30 23:30:00,50.00496,28.47228,57.5427384906,12.86496,3.75228,13.401,37.14,24.72,44.6145491964,132.34,50.98496,8.60228,51.7055641822,12.86496,3.75228,13.401,38.12,4.85,38.4272936856,133.57,57.63496,23.30228,62.1673939248,12.86496,3.75228,13.401,44.77,19.55,48.8523837699,132.34,57.27496,20.13228,60.7102111757,12.86496,3.75228,13.401,44.41,16.38,47.3344747515,133.57
2019-10-01 00:00:00,47.53264,29.09452,55.7300902511,14.07264,4.10452,14.659,33.46,24.99,41.7620844786,131.83,48.46264,9.31452,49.3496480089,14.07264,4.10452,14.659,34.39,5.21,34.7824122223,133.23,54.55264,24.43452,59.7748801638,14.07264,4.10452,14.659,40.48,20.33,45.2983366141,131.83,54.29264,19.59452,57.7203254686,14.07264,4.10452,14.659,40.22,15.49,43.0997505793,133.23
2019-10-01 00:30:00,45.77512,29.90191,54.676190729300004,14.47512,4.22191,15.07825,31.3,25.68,40.4864471151,131.89,46.65512,10.14191,47.7447228567,14.47512,4.22191,15.07825,32.18,5.92,32.7200061125,133.3,52.45512,25.32191,58.2472208802,14.47512,4.22191,15.07825,37.98,21.1,43.447559195,131.89,52.22512,18.92191,55.547293697,14.47512,4.22191,15.07825,37.75,14.7,40.5111404431,133.3
2019-10-01 01:00:00,44.53312,29.90216,53.6408235358,13.65312,3.98216,14.222,30.88,25.92,40.3165077853,132.17,45.41312,10.11216,46.5253398483,13.65312,3.98216,14.222,31.76,6.13,32.3461666972,133.4,51.26312,25.32216,57.1762123544,13.65312,3.98216,14.222,37.61,21.34,43.2424293952,132.17,51.04312,18.51216,54.2964102607,13.65312,3.98216,14.222,37.39,14.53,40.1140000499,133.4
2019-10-01 01:30:00,44.51904,29.40472,53.353373659,12.83904,3.74472,13.374,31.68,25.66,40.7683455637,132.36,45.41904,9.52472,46.4069982395,12.83904,3.74472,13.374,32.58,5.78,33.0887412876,133.49,51.45904,24.75472,57.1036685336,12.83904,3.74472,13.374,38.62,21.01,43.9650372455,132.36,51.22904,18.75472,54.5541388127,12.83904,3.74472,13.374,38.39,15.01,41.2200460941,133.49
2019-10-01 02:00:00,44.91,29.7875,53.890660195,12.06,3.5175,12.5625,32.85,26.27,42.0622800143,132.81,45.82,9.7475,46.8453429516,12.06,3.5175,12.5625,33.76,6.23,34.3300233032,134.02,52.04,24.3075,57.4370625663,12.06,3.5175,12.5625,39.98,20.79,45.0624511095,132.81,51.8,18.9975,55.173770999,12.06,3.5175,12.5625,39.74,15.48,42.6485404205,134.02
2019-10-01 02:30:00,43.81144,29.91792,53.0520896101,11.82144,3.44792,12.314,31.99,26.47,41.5213318669,133.4,44.73144,9.71792,45.7748805962,11.82144,3.44792,12.314,32.91,6.27,33.5019551668,134.58,50.93144,26.13792,57.2468553058,11.82144,3.44792,12.314,39.11,22.69,45.215353587,133.4,50.68144,17.44792,53.6007301517,11.82144,3.44792,12.314,38.86,14.0,41.3049585401,134.58
2019-10-01 03:00:00,42.9724,30.85195,52.900566921,11.0124,3.21195,11.47125,31.96,27.64,42.2541264257,134.07,43.8724,10.52195,45.1165037826,11.0124,3.21195,11.47125,32.86,7.31,33.6632693005,135.12,49.9824,25.66195,56.1851936685,11.0124,3.21195,11.47125,38.97,22.45,44.9740302842,134.07,49.7524,17.64195,52.7876851696,11.0124,3.21195,11.47125,38.74,14.43,41.340204402,135.12
2019-10-01 03:30:00,43.52152,18.97211,47.4769803269,10.84152,3.16211,11.29325,32.68,15.81,36.3034227037,132.74,44.43152,8.66211,45.2680032602,10.84152,3.16211,11.29325,33.59,5.5,34.0373045349,134.11,46.84152,57.77211,74.3756995918,10.84152,3.16211,11.29325,36.0,54.61,65.4083488555,132.74,48.39152,24.95211,54.4458171154,10.84152,3.16211,11.29325,37.55,21.79,43.4143593757,134.11
2019-10-01 04:00:00,43.1796,17.6328,46.6411137517,9.8496,2.8728,10.26,33.33,14.76,36.4519752551,132.63,44.0996,8.2628,44.8670099739,9.8496,2.8728,10.26,34.25,5.39,34.6715243391,133.94,46.3296,60.0128,75.8153546453,9.8496,2.8728,10.26,36.48,57.14,67.7921086853,132.63,48.0396,24.8928,54.1059577126,9.8496,2.8728,10.26,38.19,22.02,44.0835173279,133.94
2019-10-01 04:30:00,43.46376,17.10068,46.7068698352,10.01376,2.92068,10.431,33.45,14.18,36.3314588201,131.35,44.37376,8.53068,45.1863151607,10.01376,2.92068,10.431,34.36,5.61,34.8149637369,132.59,46.55376,58.39068,74.6774670232,10.01376,2.92068,10.431,36.54,55.47,66.4235839141,131.35,48.23376,25.11068,54.3786893351,10.01376,2.92068,10.431,38.22,22.19,44.1946207134,132.59
2019-10-01 05:00:00,43.91624,17.02057,47.0992137818,10.59624,3.09057,11.03775,33.32,13.93,36.1146410753,131.04,44.82624,8.82057,45.685821079,10.59624,3.09057,11.03775,34.23,5.73,34.7062789708,132.26,46.97624,57.85057,74.5215108131,10.59624,3.09057,11.03775,36.38,54.76,65.7431517346,131.04,48.66624,25.46057,54.9239796488,10.59624,3.09057,11.03775,38.07,22.37,44.1558806956,132.26
2019-10-01 05:30:00,44.4184,32.36995,54.9618769836,9.9084,2.88995,10.32125,34.51,29.48,45.3873385428,131.62,45.3584,13.93995,47.4521512322,9.9084,2.88995,10.32125,35.45,11.05,37.1322635992,132.88,51.8784,40.32995,65.7105262006,9.9084,2.88995,10.32125,41.97,37.44,56.2426395184,131.62,53.1984,42.18995,67.8974347348,9.9084,2.88995,10.32125,43.29,39.3,58.4680605117,132.88
2019-10-01 06:00:00,47.3248,25.0989,53.5685679877,9.1848,2.6789,9.5675,38.14,22.42,44.2415641676,132.55,48.3348,7.5689,48.923829963,9.1848,2.6789,9.5675,39.15,4.89,39.454208901,133.6,53.7748,46.9589,71.3923483593,9.1848,2.6789,9.5675,44.59,44.28,62.8409619595,132.55,55.3148,36.5389,66.29342586,9.1848,2.6789,9.5675,46.13,33.86,57.2230416878,133.6
2019-10-01 06:30:00,53.38472,19.13346,56.7099428764,8.51472,2.48346,8.8695,44.87,16.65,47.8595800232,131.14,54.48472,5.46346,54.7579593178,8.51472,2.48346,8.8695,45.97,2.98,46.0664878192,132.37,59.38472,47.68346,76.1594204748,8.51472,2.48346,8.8695,50.87,45.2,68.0499588538,131.14,61.08472,33.88346,69.8529303541,8.51472,2.48346,8.8695,52.57,31.4,61.2336908899,132.37
2019-10-01 07:00:00,60.42856,10.95208,61.4130191409,8.57856,2.5020800000000003,8.936,51.85,8.45,52.5340365858,133.65,61.51856,13.512080000000001,62.984994486,8.57856,2.5020800000000003,8.936,52.94,11.01,54.0727630143,134.89,64.76856,35.23208,73.73103705770001,8.57856,2.5020800000000003,8.936,56.19,32.73,65.0274480508,133.65,66.23856,19.18208,68.960126334,8.57856,2.5020800000000003,8.936,57.66,16.68,60.0241451418,134.89
2019-10-01 07:30:00,66.13296,7.47378,66.5539314079,7.9329600000000005,2.31378,8.2635,58.2,5.16,58.4282945156,133.49,67.31296,16.76378,69.3690053543,7.9329600000000005,2.31378,8.2635,59.38,14.45,61.1129028929,134.76,69.78296,20.05378,72.6072695992,7.9329600000000005,2.31378,8.2635,61.85,17.74,64.3438427513,133.49,71.29296,4.20378,71.4167901256,7.9329600000000005,2.31378,8.2635,63.36,1.8900000000000001,63.3881826526,134.76
2019-10-01 08:00:00,69.03728,6.38004,69.3314570754,9.73728,2.84004,10.143,59.3,3.54,59.4055687625,133.8,70.24728,19.04004,72.7818897158,9.73728,2.84004,10.143,60.51,16.2,62.641041658,135.13,72.57728,19.11004,75.0510173216,9.73728,2.84004,10.143,62.84,16.27,64.9120828506,133.8,74.11728,3.78004,74.2136099176,9.73728,2.84004,10.143,64.38,0.9400000000000001,64.3868620139,135.13
2019-10-01 08:30:00,69.74072,5.95271,69.9943053574,9.30072,2.71271,9.68825,60.44,3.24,60.5267808495,134.75,70.95072,19.46271,73.5717455893,9.30072,2.71271,9.68825,61.65,16.75,63.8849356265,135.99,73.23072,17.852710000000002,75.3754443175,9.30072,2.71271,9.68825,63.93,15.14,65.6982838436,134.75,74.81072,3.75271,74.9047839544,9.30072,2.71271,9.68825,65.51,1.04,65.5182547081,135.99
2019-10-01 09:00:00,69.824,5.3645,70.029771071,8.484,2.4745,8.8375,61.34,2.89,61.4080426329,134.83,71.064,19.6345,73.7265602497,8.484,2.4745,8.8375,62.58,17.16,64.8900762829,136.16,73.444,16.9445,75.3733189945,8.484,2.4745,8.8375,64.96,14.47,66.5521036482,134.83,75.054,4.2045,75.1716750928,8.484,2.4745,8.8375,66.57,1.73,66.5924755509,136.16
2019-10-01 09:30:00,70.50784,4.45437,70.648403475,7.55784,2.20437,7.87275,62.95,2.25,62.9901976501,134.39,71.74784,19.88437,74.4522713889,7.55784,2.20437,7.87275,64.19,17.68,66.5803161603,135.75,74.31784,16.20437,76.0639398754,7.55784,2.20437,7.87275,66.76,14.0,68.2121514101,134.39,75.95784,4.33437,76.0814052234,7.55784,2.20437,7.87275,68.4,2.13,68.4331564375,135.75
2019-10-01 10:00:00,71.04712,4.23791,71.1734019242,7.22712,2.10791,7.52825,63.82,2.13,63.8555346074,134.08,72.31712,19.86791,74.9966645449,7.22712,2.10791,7.52825,65.09,17.76,67.469442713,135.47,74.91712,15.56791,76.5175449872,7.22712,2.10791,7.52825,67.69,13.46,69.0152714984,134.08,76.57712,4.71791,76.7223173677,7.22712,2.10791,7.52825,69.35,2.61,69.3990965359,135.47
2019-10-01 10:30:00,71.09032,3.98926,71.2021614352,6.82032,1.98926,7.1045,64.27,2.0,64.3011111879,133.91,72.36032,19.78926,75.0175360956,6.82032,1.98926,7.1045,65.54,17.8,67.9141487468,135.25,75.00032,15.45926,76.5769986344,6.82032,1.98926,7.1045,68.18,13.47,69.4978654348,133.91,76.68032,4.50926,76.8127912593,6.82032,1.98926,7.1045,69.86,2.52,69.9054361262,135.25
2019-10-01 11:00:00,70.80352,3.55811,70.8928669978,6.47352,1.8881100000000002,6.74325,64.33,1.67,64.3516728609,134.07,72.07352,20.05811,74.8125662036,6.47352,1.8881100000000002,6.74325,65.6,18.17,68.0698824738,135.36,74.74352,15.16811,76.2670659129,6.47352,1.8881100000000002,6.74325,68.27,13.28,69.5496319185,134.07,76.42352,4.63811,76.5641330752,6.47352,1.8881100000000002,6.74325,69.95,2.75,70.004035598,135.36
2019-10-01 11:30:00,70.85232,3.6590100000000003,70.9467377937,6.92232,2.01901,7.21075,63.93,1.6400000000000001,63.951032048,134.34,72.12232,20.31901,74.9299086451,6.92232,2.01901,7.21075,65.2,18.3,67.7194949774,135.82,74.69232,15.02901,76.1893287053,6.92232,2.01901,7.21075,67.77,13.01,69.0074851013,134.34,76.32232,5.12901,76.4944656414,6.92232,2.01901,7.21075,69.4,3.11,69.4696487684,135.82
2019-10-01 12:00:00,70.3732,3.60885,70.465673037,7.0932,2.06885,7.38875,63.28,1.54,63.2987361643,134.83,71.6432,20.56885,74.5374113889,7.0932,2.06885,7.38875,64.55,18.5,67.1487341653,136.05,74.1232,15.02885,75.6314426053,7.0932,2.06885,7.38875,67.03,12.96,68.27138859,134.83,75.7632,5.31885,75.9496717541,7.0932,2.06885,7.38875,68.67,3.25,68.7468646558,136.05
2019-10-01 12:30:00,70.30728,3.78754,70.4092258177,6.43728,1.8775400000000002,6.7055,63.87,1.9100000000000001,63.8985524093,134.83,71.57728,19.97754,74.3129135255,6.43728,1.8775400000000002,6.7055,65.14,18.1,67.6079107797,135.99,74.14728,15.20754,75.6907418662,6.43728,1.8775400000000002,6.7055,67.71,13.33,69.0096587443,134.83,75.79728,4.71754,75.9439453745,6.43728,1.8775400000000002,6.7055,69.36,2.84,69.4181186723,135.99
2019-10-01 13:00:00,69.79144,3.87542,69.8989554818,5.8814400000000004,1.71542,6.1265,63.91,2.16,63.9464909123,135.15,71.06144,19.70542,73.743012091,5.8814400000000004,1.71542,6.1265,65.18,17.99,67.6171021266,136.38,73.63144,15.47542,75.2401327793,5.8814400000000004,1.71542,6.1265,67.75,13.76,69.1332054804,135.15,75.28144,4.25542,75.4016167456,5.8814400000000004,1.71542,6.1265,69.4,2.54,69.4464657128,136.38
2019-10-01 13:30:00,69.45904,4.36347,69.5959633036,7.3490400000000005,2.14347,7.65525,62.11,2.22,62.1496621069,133.4,69.77904,4.76347,69.9414402894,7.3490400000000005,2.14347,7.65525,62.43,2.62,62.4849525886,134.69,75.24904,7.06347,75.579829514,7.3490400000000005,2.14347,7.65525,67.9,4.92,68.0780170099,133.4,76.91904,13.56347,78.1057387966,7.3490400000000005,2.14347,7.65525,69.57,11.42,70.5010730415,134.69
2019-10-01 14:00:00,69.58632,5.60351,69.811569639,10.60632,3.09351,11.04825,58.98,2.51,59.0333846226,132.69,69.86632,5.48351,70.0811783025,10.60632,3.09351,11.04825,59.26,2.39,59.308175659,133.98,74.88632,7.9135100000000005,75.3032838837,10.60632,3.09351,11.04825,64.28,4.82,64.4604591979,132.69,76.49632,14.47351,77.853512864,10.60632,3.09351,11.04825,65.89,11.38,66.8655105417,133.98
2019-10-01 14:30:00,70.16112,6.82491,70.4922843733,12.77112,3.72491,13.30325,57.39,3.1,57.4736644038,132.59,70.43112,6.72491,70.7514457729,12.77112,3.72491,13.30325,57.66,3.0,57.7379909592,134.16,75.15112,9.18491,75.710325643,12.77112,3.72491,13.30325,62.38,5.46,62.6184956702,132.59,76.73112,14.46491,78.0826382608,12.77112,3.72491,13.30325,63.96,10.74,64.855448499,134.16
2019-10-01 15:00:00,71.1064,6.9352,71.4438039301,14.0064,4.0852,14.59,57.1,2.85,57.1710809763,132.65,71.3664,6.8252,71.6920246889,14.0064,4.0852,14.59,57.36,2.74,57.4254055275,134.07,76.0764,9.2452,76.6361035022,14.0064,4.0852,14.59,62.07,5.16,62.284111136,132.65,77.6064,15.1552,79.07233023,14.0064,4.0852,14.59,63.6,11.07,64.5562150377,134.07
2019-10-01 15:30:00,71.01376,7.04818,71.3626719697,14.15376,4.12818,14.743500000000001,56.86,2.92,56.9349277685,133.88,71.27376,6.92818,71.6096958704,14.15376,4.12818,14.743500000000001,57.12,2.8,57.1885862738,135.14,75.91376,9.97818,76.5667227551,14.15376,4.12818,14.743500000000001,61.76,5.85,62.0364417097,133.88,77.45376,14.73818,78.8435088504,14.15376,4.12818,14.743500000000001,63.3,10.61,64.1830359207,135.14
2019-10-01 16:00:00,73.13184,7.72762,73.5389837613,17.03184,4.96762,17.7415,56.1,2.76,56.1678520152,133.51,73.40184,7.6176200000000005,73.7960584981,17.03184,4.96762,17.7415,56.37,2.65,56.4322549611,134.9,77.78184,10.17762,78.4448760765,17.03184,4.96762,17.7415,60.75,5.21,60.9729989422,133.51,79.32184,16.20762,80.9607389236,17.03184,4.96762,17.7415,62.29,11.24,63.2959848648,134.9
2019-10-01 16:30:00,74.15384,9.38987,74.7459807974,21.15384,6.16987,22.03525,53.0,3.22,53.0977249983,133.95,74.40384,9.26987,74.9790763918,21.15384,6.16987,22.03525,53.25,3.1,53.3401584175,135.06,78.24384,12.54987,79.2439129206,21.15384,6.16987,22.03525,57.09,6.38,57.4453871081,133.95,79.71384,16.27987,81.3592677865,21.15384,6.16987,22.03525,58.56,10.11,59.4263047816,135.06
2019-10-01 17:00:00,74.65624,10.61182,75.4066634632,23.04624,6.72182,24.0065,51.61,3.89,51.7563928419,133.53,74.89624,10.50182,75.6289295802,23.04624,6.72182,24.0065,51.85,3.7800000000000002,51.98760333,134.92,78.48624,13.94182,79.7148933026,23.04624,6.72182,24.0065,55.44,7.22,55.9081568289,133.53,79.91624,15.92182,81.4868686835,23.04624,6.72182,24.0065,56.87,9.2,57.6093473318,134.92
2019-10-01 17:30:00,74.97256,12.22408,75.962575554,24.56256,7.16408,25.586,50.41,5.06,50.6633171042,134.42,75.20256,12.12408,76.1736066259,24.56256,7.16408,25.586,50.64,4.96,50.8823269908,135.63,78.58256,14.81408,79.9667162162,24.56256,7.16408,25.586,54.02,7.65,54.5589855111,134.42,79.98256,16.13408,81.5936176524,24.56256,7.16408,25.586,55.42,8.97,56.1412263849,135.63
2019-10-01 18:00:00,74.55584,12.33587,75.5694843622,23.26584,6.78587,24.23525,51.29,5.55,51.5894039508,133.78,74.79584,12.23587,75.7900666048,23.26584,6.78587,24.23525,51.53,5.45,51.817404412,135.12,78.35584,15.20587,79.8176430657,23.26584,6.78587,24.23525,55.09,8.42,55.7297451995,133.78,79.76584,14.79587,81.1264876595,23.26584,6.78587,24.23525,56.5,8.01,57.064963857,135.12
2019-10-01 18:30:00,74.55384,13.09112,75.6944679722,24.00384,7.00112,25.004,50.55,6.09,50.9155241552,134.1,74.78384,12.99112,75.9038333946,24.00384,7.00112,25.004,50.78,5.99,51.1320691934,135.62,78.28384,15.73112,79.8487804641,24.00384,7.00112,25.004,54.28,8.73,54.977552692,134.1,79.68384,14.83112,81.0523070467,24.00384,7.00112,25.004,55.68,7.83,56.2278516396,135.62
2019-10-01 19:00:00,75.4428,12.55165,76.4798011867,24.1428,7.04165,25.14875,51.3,5.51,51.595058872,133.78,75.6928,12.45165,76.7101268384,24.1428,7.04165,25.14875,51.55,5.41,51.8331033221,135.09,79.2528,15.41165,80.7373845474,24.1428,7.04165,25.14875,55.11,8.37,55.7419859711,133.78,80.6728,15.12165,82.0777982073,24.1428,7.04165,25.14875,56.53,8.08,57.1045295927,135.09
2019-10-01 19:30:00,76.062,12.41725,77.068903856,23.922,6.97725,24.91875,52.14,5.44,52.4230216603,134.67,76.302,12.31725,77.2897784417,23.922,6.97725,24.91875,52.38,5.34,52.6514957053,135.82,79.922,14.98725,81.315089292,23.922,6.97725,24.91875,56.0,8.01,56.5699575747,134.67,81.352,15.61725,82.8374697921,23.922,6.97725,24.91875,57.43,8.64,58.0762817336,135.82
2019-10-01 20:00:00,73.8816,12.9563,75.0090429765,22.5816,6.5863,23.5225,51.3,6.37,51.6939735366,133.75,74.1216,12.8663,75.2300024076,22.5816,6.5863,23.5225,51.54,6.28,51.9211902791,134.99,77.7916,15.4563,79.3122326016,22.5816,6.5863,23.5225,55.21,8.87,55.9179845846,133.75,79.2016,14.0963,80.4462498582,22.5816,6.5863,23.5225,56.62,7.51,57.1158865816,134.99
2019-10-01 20:30:00,71.33352,12.05061,72.34423458,19.13352,5.58061,19.93075,52.2,6.47,52.5994382099,132.6,71.58352,11.96061,72.5758673883,19.13352,5.58061,19.93075,52.45,6.38,52.836605682,133.81,75.59352,14.75061,77.0192233235,19.13352,5.58061,19.93075,56.46,9.17,57.1998295452,132.6,77.02352,12.52061,78.0345327913,19.13352,5.58061,19.93075,57.89,6.94,58.304508402,133.81
2019-10-01 21:00:00,67.70832,18.71951,70.2483925216,19.19832,5.59951,19.99825,48.51,13.12,50.2529053886,132.25,67.92832,18.67951,70.4498456483,19.19832,5.59951,19.99825,48.73,13.08,50.4549234466,133.49,73.60832,31.95951,80.2470875027,19.19832,5.59951,19.99825,54.41,26.36,60.4590580476,132.25,75.37832,39.87951,85.2775846507,19.19832,5.59951,19.99825,56.18,34.28,65.812694824,133.49
2019-10-01 21:30:00,65.07616,24.29513,69.4633712259,19.04616,5.55513,19.83975,46.03,18.74,49.6985764384,132.0,65.28616,24.27513,69.6531738262,19.04616,5.55513,19.83975,46.24,18.72,49.8856291932,133.21,72.70616,43.73513,84.84661041,19.04616,5.55513,19.83975,53.66,38.18,65.8567232711,132.0,74.74616,62.26513,97.2827572012,19.04616,5.55513,19.83975,55.7,56.71,79.4890816402,133.21
2019-10-01 22:00:00,61.75744,24.49467,66.4377171023,17.70744,5.16467,18.44525,44.05,19.33,48.1045881388,132.26,61.94744,24.45467,66.5996712256,17.70744,5.16467,18.44525,44.24,19.29,48.2626325432,133.49,69.33744,44.78467,82.5430024458,17.70744,5.16467,18.44525,51.63,39.62,65.0799608174,132.26,71.34744,60.91467,93.8139340171,17.70744,5.16467,18.44525,53.64,55.75,77.3647988429,133.49
2019-10-01 22:30:00,58.16376,23.30068,62.657359231,15.77376,4.6006800000000005,16.431,42.39,18.7,46.3314374912,132.72,58.36376,23.24068,62.8208380094,15.77376,4.6006800000000005,16.431,42.59,18.64,46.4904043863,134.03,65.58376,46.80068,80.5700516582,15.77376,4.6006800000000005,16.431,49.81,42.2,65.283046038,132.72,67.57376,57.25068,88.5655316757,15.77376,4.6006800000000005,16.431,51.8,52.65,73.8597488487,134.03
2019-10-01 23:00:00,56.18064,9.01352,56.8991023971,13.04064,3.80352,13.584,43.14,5.21,43.4534659147,132.07,56.37064,8.92352,57.0725701471,13.04064,3.80352,13.584,43.33,5.12,43.6314485205,133.33,60.37064,52.23352,79.8307884566,13.04064,3.80352,13.584,47.33,48.43,67.7170126335,132.07,62.04064,32.42352,70.0023261099,13.04064,3.80352,13.584,49.0,28.62,56.7459637331,133.33
2019-10-01 23:30:00,52.90736,9.39173,53.7344706363,12.65736,3.69173,13.18475,40.25,5.7,40.6515989845,132.96,53.07736,9.29173,53.8845283079,12.65736,3.69173,13.18475,40.42,5.6,40.8060828799,134.16,56.87736,53.27173,77.9288861576,12.65736,3.69173,13.18475,44.22,49.58,66.4348161734,132.96,58.51736,32.22173,66.8021055474,12.65736,3.69173,13.18475,45.86,28.53,54.0101888536,134.16
2019-10-02 00:00:00,50.32272,11.14871,51.5428936214,13.57272,3.95871,14.13825,36.75,7.19,37.4467435166,133.77,50.49272,11.06871,51.6916928922,13.57272,3.95871,14.13825,36.92,7.11,37.5983842738,134.93,53.83272,54.18871,76.3831004481,13.57272,3.95871,14.13825,40.26,50.23,64.3732902686,133.77,55.44272,32.52871,64.2807294239,13.57272,3.95871,14.13825,41.87,28.57,50.6886752638,134.93
2019-10-02 00:30:00,48.27488,11.59059,49.646810729,11.624880000000001,3.39059,12.10925,36.65,8.2,37.556124667,134.07,48.43488,11.52059,49.7861586645,11.624880000000001,3.39059,12.10925,36.81,8.13,37.6971219061,134.99,51.87488,53.57059,74.5708474403,11.624880000000001,3.39059,12.10925,40.25,50.18,64.3280257742,134.07,53.48488,32.05059,62.3528083406,11.624880000000001,3.39059,12.10925,41.86,28.66,50.7312053868,134.99
2019-10-02 01:00:00,47.35584,11.59462,48.7545976811,10.81584,3.15462,11.2665,36.54,8.44,37.5020692762,134.07,47.50584,11.51462,48.8814004285,10.81584,3.15462,11.2665,36.69,8.36,37.6303826715,135.26,51.00584,53.55462,73.9573731108,10.81584,3.15462,11.2665,40.19,50.4,64.4623618866,134.07,52.61584,31.77462,61.4658693508,10.81584,3.15462,11.2665,41.8,28.62,50.6590998736,135.26
2019-10-02 01:30:00,47.50008,12.06794,49.009109111,10.45008,3.04794,10.8855,37.05,9.02,38.1321767016,134.49,47.67008,11.98794,49.1543205899,10.45008,3.04794,10.8855,37.22,8.94,38.2786102151,135.58,51.21008,53.23794,73.8698216395,10.45008,3.04794,10.8855,40.76,50.19,64.6561188133,134.49,52.83008,32.14794,61.8426018134,10.45008,3.04794,10.8855,42.38,29.1,51.4088941721,135.58
2019-10-02 02:00:00,48.20144,12.23292,49.7294997944,10.74144,3.13292,11.189,37.46,9.1,38.5494695165,134.07,48.36144,12.15292,49.8650412955,10.74144,3.13292,11.189,37.62,9.02,38.6862352782,135.33,51.91144,53.20292,74.332686615,10.74144,3.13292,11.189,41.17,50.07,64.822633393,134.07,53.52144,31.93292,62.3237989808,10.74144,3.13292,11.189,42.78,28.8,51.5710034806,135.33
2019-10-02 02:30:00,47.75408,12.36994,49.3301892582,10.83408,3.15994,11.2855,36.92,9.21,38.0514191588,134.07,47.90408,12.29994,49.4579559287,10.83408,3.15994,11.2855,37.07,9.14,38.1801584596,135.33,51.39408,53.40994,74.1213407181,10.83408,3.15994,11.2855,40.56,50.25,64.5769006689,134.07,52.99408,31.92994,61.8699731974,10.83408,3.15994,11.2855,42.16,28.77,51.0409492467,135.33
2019-10-02 03:00:00,47.39544,12.22117,48.9457324898,10.25544,2.9911700000000003,10.68275,37.14,9.23,38.2697334718,134.07,47.55544,12.14117,49.0808300924,10.25544,2.9911700000000003,10.68275,37.3,9.15,38.4058914751,135.5,51.14544,53.34117,73.8995023648,10.25544,2.9911700000000003,10.68275,40.89,50.35,64.862274089,134.07,52.75544,31.80117,61.5991141411,10.25544,2.9911700000000003,10.68275,42.5,28.81,51.3445819927,135.5
2019-10-02 03:30:00,45.50976,12.62618,47.22879076,9.92976,2.89618,10.3435,35.58,9.73,36.8864378871,134.07,45.65976,12.55618,47.3547393557,9.92976,2.89618,10.3435,35.73,9.66,37.0128153482,135.5,49.03976,53.81618,72.8085111141,9.92976,2.89618,10.3435,39.11,50.92,64.2062185462,134.07,50.64976,31.13618,59.4546877298,9.92976,2.89618,10.3435,40.72,28.24,49.5541723773,135.5
2019-10-02 04:00:00,44.76312,12.903410000000001,46.5857800381,9.78312,2.8534100000000002,10.19075,34.98,10.05,36.3950944497,134.07,44.90312,12.83341,46.701034228,9.78312,2.8534100000000002,10.19075,35.12,9.98,36.5104752092,135.53,48.21312,54.18341,72.5282486991,9.78312,2.8534100000000002,10.19075,38.43,51.33,64.1220227379,134.07,49.80312,30.77341,58.5436036195,9.78312,2.8534100000000002,10.19075,40.02,27.92,48.7967908781,135.53
2019-10-02 04:30:00,44.82256,12.75283,46.6014651912,9.23256,2.69283,9.61725,35.59,10.06,36.9844791771,134.07,44.98256,12.67283,46.7336209207,9.23256,2.69283,9.61725,35.75,9.98,37.1168816039,135.35,48.36256,53.97283,72.4707084825,9.23256,2.69283,9.61725,39.13,51.28,64.5042269933,134.07,49.95256,30.53283,58.5449567287,9.23256,2.69283,9.61725,40.72,27.84,49.3273149482,135.35
2019-10-02 05:00:00,45.03608,12.84969,46.8333538716,9.49608,2.76969,9.89175,35.54,10.08,36.9418191214,134.07,45.18608,12.78969,46.9612392944,9.49608,2.76969,9.89175,35.69,10.02,37.0698867007,135.35,48.53608,54.05969,72.651229478,9.49608,2.76969,9.89175,39.04,51.29,64.457627167,134.07,50.11608,30.52969,58.6829059102,9.49608,2.76969,9.89175,40.62,27.76,49.1996138196,135.35
2019-10-02 05:30:00,46.67112,13.10616,48.4764362552,10.82112,3.15616,11.272,35.85,9.95,37.2051743713,133.33,46.82112,13.02616,48.599363395,10.82112,3.15616,11.272,36.0,9.87,37.3284998359,134.4,50.10112,53.60616,73.3739914084,10.82112,3.15616,11.272,39.28,50.45,63.9384149006,133.33,51.68112,30.53616,60.0282869321,10.82112,3.15616,11.272,40.86,27.38,49.1854043391,134.4
2019-10-02 06:00:00,49.15528,11.27404,50.4315925765,10.74528,3.13404,11.193,38.41,8.14,39.2630577006,131.64,49.32528,11.19404,50.57953913,10.74528,3.13404,11.193,38.58,8.06,39.4129420368,132.91,52.875280000000004,52.48404,74.5008032829,10.74528,3.13404,11.193,42.13,49.35,64.887282267,131.64,54.47528,30.08404,62.2302626846,10.74528,3.13404,11.193,43.73,26.95,51.3674546771,132.91
2019-10-02 06:30:00,54.62792,14.85981,56.6129278236,9.66792,2.81981,10.07075,44.96,12.04,46.5442069435,132.16,54.83792,14.84981,56.8129767479,9.66792,2.81981,10.07075,45.17,12.03,46.7445162559,133.37,60.26792,38.76981,71.6611495063,9.66792,2.81981,10.07075,50.6,35.95,62.0706250975,132.16,61.51792,32.70981,69.6734250009,9.66792,2.81981,10.07075,51.85,29.89,59.8484302217,133.37
2019-10-02 07:00:00,62.42792,9.72606,63.1810211903,8.31792,2.42606,8.6645,54.11,7.3,54.6002023806,132.68,62.65792,9.88606,63.433028629,8.31792,2.42606,8.6645,54.34,7.46,54.8496782124,133.9,65.42792,28.25606,71.2686301415,8.31792,2.42606,8.6645,57.11,25.83,62.6796697502,132.68,66.32792,11.51606,67.3202243717,8.31792,2.42606,8.6645,58.01,9.09,58.717869511800004,133.9
2019-10-02 07:30:00,67.33216,8.83188,67.9089233798,7.17216,2.09188,7.471,60.16,6.74,60.5363791451,132.58,67.60216,8.87188,68.1818325612,7.17216,2.09188,7.471,60.43,6.78,60.8091547384,133.73,71.67216,19.19188,74.1972154262,7.17216,2.09188,7.471,64.5,17.1,66.728254885,132.58,72.92216,9.85188,73.584651651,7.17216,2.09188,7.471,65.75,7.76,66.2063448621,133.73
2019-10-02 08:00:00,69.67792,5.99106,69.9350079392,6.51792,1.9010600000000002,6.7895,63.16,4.09,63.2922878398,132.82,69.96792,5.89106,70.2154855929,6.51792,1.9010600000000002,6.7895,63.45,3.99,63.575330121,134.02,75.69792,8.37106,76.1593706503,6.51792,1.9010600000000002,6.7895,69.18,6.47,69.4818918856,132.82,77.40792,11.56106,78.2664946644,6.51792,1.9010600000000002,6.7895,70.89,9.66,71.5451444893,134.02
2019-10-02 08:30:00,70.69424,5.10457,70.8782914866,7.04424,2.05457,7.33775,63.65,3.05,63.7230335122,132.82,70.97424,4.99457,71.1497608785,7.04424,2.05457,7.33775,63.93,2.94,63.99756636,134.17,76.71424,7.41457,77.0717228759,7.04424,2.05457,7.33775,69.67,5.36,69.8758792431,132.82,78.43424,12.88457,79.4854838852,7.04424,2.05457,7.33775,71.39,10.83,72.2067933092,134.17
2019-10-02 09:00:00,70.61072,4.62271,70.76187693,6.90072,2.01271,7.18825,63.71,2.61,63.7634393677,133.02,70.89072,4.52271,71.0348441813,6.90072,2.01271,7.18825,63.99,2.51,64.0392083024,134.27,76.55072,6.93271,76.8640045825,6.90072,2.01271,7.18825,69.65,4.92,69.8235554809,133.02,78.30072,13.29271,79.421022983,6.90072,2.01271,7.18825,71.4,11.28,72.2855338225,134.27
2019-10-02 09:30:00,71.04056,4.51808,71.1840867891,6.61056,1.92808,6.886,64.43,2.59,64.4820362582,132.55,71.33056,4.40808,71.4666352867,6.61056,1.92808,6.886,64.72,2.48,64.7674980218,134.08,77.04056,6.84808,77.3443216067,6.61056,1.92808,6.886,70.43,4.92,70.601638083,132.55,78.79056,13.15808,79.8817088851,6.61056,1.92808,6.886,72.18,11.23,73.0483764364,134.08
2019-10-02 10:00:00,70.23632,4.91726,70.4082388151,7.39632,2.15726,7.7045,62.84,2.76,62.9005818733,132.55,70.51632,4.81726,70.6806719001,7.39632,2.15726,7.7045,63.12,2.66,63.1760239331,134.16,76.09632,7.22726,76.438754599,7.39632,2.15726,7.7045,68.7,5.07,68.8868267523,132.55,77.80632,13.25726,78.9276781278,7.39632,2.15726,7.7045,70.41,11.1,71.2795770189,134.16
2019-10-02 10:30:00,69.58624,5.50807,69.8038941067,8.25624,2.40807,8.60025,61.33,3.1,61.4082966707,132.91,69.85624,5.40807,70.0652659173,8.25624,2.40807,8.60025,61.6,3.0,61.6730086829,134.16,75.22624,7.83807,75.6334749027,8.25624,2.40807,8.60025,66.97,5.43,67.1897745196,132.91,76.90624,13.16807,78.0254305881,8.25624,2.40807,8.60025,68.65,10.76,69.488129202,134.16
2019-10-02 11:00:00,69.53272,5.69121,69.7652422189,9.43272,2.75121,9.82575,60.1,2.94,60.1718671806,132.74,69.80272,5.5812100000000004,70.0254926756,9.43272,2.75121,9.82575,60.37,2.83,60.4362953861,134.16,74.99272,8.02121,75.4204737645,9.43272,2.75121,9.82575,65.56,5.27,65.7714717792,132.74,76.63272,13.66121,77.8408789343,9.43272,2.75121,9.82575,67.2,10.91,68.0798655992,134.16
2019-10-02 11:30:00,69.306,6.0455,69.5691720969,10.956,3.1955,11.4125,58.35,2.85,58.4195600805,132.55,69.576,5.9455,69.829569283,10.956,3.1955,11.4125,58.62,2.75,58.6844689846,133.91,74.476,8.3755,74.9454706854,10.956,3.1955,11.4125,63.52,5.18,63.7308622255,132.55,76.086,14.1655,77.3934156518,10.956,3.1955,11.4125,65.13,10.97,66.0473905616,133.91
2019-10-02 12:00:00,69.61144,6.65542,69.9288723937,12.60144,3.67542,13.1265,57.01,2.98,57.0878314529,132.96,69.86144,6.53542,70.1664628826,12.60144,3.67542,13.1265,57.26,2.86,57.3313805869,134.21,74.52144,8.97542,75.0599972279,12.60144,3.67542,13.1265,61.92,5.3,62.1464109985,132.96,76.09144,14.59542,77.4786004407,12.60144,3.67542,13.1265,63.49,10.92,64.4222515906,134.21
2019-10-02 12:30:00,69.3588,7.4234,69.7549281772,14.0688,4.1034,14.655,55.29,3.32,55.3895883718,133.27,69.6088,7.3234,69.9929798266,14.0688,4.1034,14.655,55.54,3.22,55.6332634312,134.45,74.0288,10.1334,74.7191342629,14.0688,4.1034,14.655,59.96,6.03,60.2624468471,133.27,75.5788,14.3734,76.933410408,14.0688,4.1034,14.655,61.51,10.27,62.3614704766,134.45
2019-10-02 13:00:00,68.24576,7.06543,68.6105244045,14.315760000000001,4.17543,14.91225,53.93,2.89,54.0073791254,133.27,68.47576,6.94543,68.8270928157,14.315760000000001,4.17543,14.91225,54.16,2.77,54.2307892253,134.6,72.94576,11.47543,73.8428696332,14.315760000000001,4.17543,14.91225,58.63,7.3,59.0827123616,133.27,74.46576,13.24543,75.634587513,14.315760000000001,4.17543,14.91225,60.15,9.07,60.8299876706,134.6
2019-10-02 13:30:00,67.64832,6.87951,67.9972268307,14.63832,4.26951,15.24825,53.01,2.61,53.074214078,134.11,67.89832,6.77951,68.2359407839,14.63832,4.26951,15.24825,53.26,2.51,53.3191119581,135.24,72.35832,12.85951,73.4921320324,14.63832,4.26951,15.24825,57.72,8.59,58.3556895255,134.11,73.86832,12.23951,74.8754586274,14.63832,4.26951,15.24825,59.23,7.97,59.763816812499996,135.24
2019-10-02 14:00:00,67.15072,7.89271,67.6129726285,14.82072,4.32271,15.43825,52.33,3.5700000000000003,52.4516329584,134.11,67.38072,7.77271,67.8275493326,14.82072,4.32271,15.43825,52.56,3.45,52.6731060409,135.11,71.66072,12.25271,72.70067189,14.82072,4.32271,15.43825,56.84,7.93,57.3905087972,134.11,73.15072,12.892710000000001,74.2781920059,14.82072,4.32271,15.43825,58.33,8.57,58.9562023879,135.11
2019-10-02 14:30:00,66.21728,8.22879,66.7266150457,15.04728,4.38879,15.67425,51.17,3.84,51.3138821373,134.11,66.45728,8.12879,66.9525749457,15.04728,4.38879,15.67425,51.41,3.74,51.5458601635,135.34,70.61728,12.75879,71.7606226064,15.04728,4.38879,15.67425,55.57,8.37,56.1968130769,134.11,72.07728,12.58879,73.1683806426,15.04728,4.38879,15.67425,57.03,8.2,57.6164985052,135.34
2019-10-02 15:00:00,65.92,8.535,66.4702386411,14.52,4.235,15.125,51.4,4.3,51.5795502113,134.11,66.16,8.425,66.6942743045,14.52,4.235,15.125,51.64,4.19,51.8097066195,135.51,70.41,12.155,71.4514669199,14.52,4.235,15.125,55.89,7.92,56.4483702156,134.11,71.87,12.905,73.0194215603,14.52,4.235,15.125,57.35,8.67,58.0016499765,135.51
2019-10-02 15:30:00,65.65168,8.69174,66.2245379829,14.61168,4.26174,15.2205,51.04,4.43,51.231889483,134.78,65.89168,8.59174,66.4494656822,14.61168,4.26174,15.2205,51.28,4.33,51.462484394,136.01,70.07168,12.35174,71.1519909704,14.61168,4.26174,15.2205,55.46,8.09,56.0469419326,134.78,71.50168,12.89174,72.6545745501,14.61168,4.26174,15.2205,56.89,8.63,57.5408463615,136.01
2019-10-02 16:00:00,67.23736,8.13798,67.7280539972,13.70736,3.99798,14.2785,53.53,4.14,53.6898547214,134.51,67.46736,8.02798,67.9433081933,13.70736,3.99798,14.2785,53.76,4.03,53.9108384279,135.77,71.97736,11.74798,72.9297976595,13.70736,3.99798,14.2785,58.27,7.75,58.7831217272,134.51,73.47736,12.89798,74.6008064343,13.70736,3.99798,14.2785,59.77,8.9,60.4289905592,135.77
2019-10-02 16:30:00,67.8996,8.2228,68.3956878758,11.5296,3.3628,12.01,56.37,4.86,56.5791171723,134.83,68.1596,8.1328,68.6430878385,11.5296,3.3628,12.01,56.63,4.77,56.830535806,135.99,73.0896,11.8728,74.0476401244,11.5296,3.3628,12.01,61.56,8.51,62.1454238058,134.83,74.6196,11.4928,75.4994646074,11.5296,3.3628,12.01,63.09,8.13,63.611673457,135.99
2019-10-02 17:00:00,68.95096,8.15528,69.4315740625,10.68096,3.11528,11.126,58.27,5.04,58.4875585061,134.56,69.21096,8.05528,69.6781495162,10.68096,3.11528,11.126,58.53,4.94,58.7381009227,135.7,74.40096,11.78528,75.3285847046,10.68096,3.11528,11.126,63.72,8.67,64.3071325749,134.56,76.02096,11.03528,76.8177307918,10.68096,3.11528,11.126,65.34,7.92,65.8182497488,135.7
2019-10-02 17:30:00,69.61664,8.29652,70.1092633608,9.65664,2.81652,10.059,59.96,5.48,60.2098995183,134.35,69.88664,8.19652,70.3656549078,9.65664,2.81652,10.059,60.23,5.38,60.4698048616,135.6,75.31664,11.94652,76.258216613,9.65664,2.81652,10.059,65.66,9.13,66.2917227111,134.35,76.96664,10.23652,77.6443817324,9.65664,2.81652,10.059,67.31,7.42,67.7177413977,135.6
2019-10-02 18:00:00,69.92216,8.20563,70.4019944516,9.00216,2.62563,9.37725,60.92,5.58,61.1750177769,134.07,70.19216,8.11563,70.6597677307,9.00216,2.62563,9.37725,61.19,5.49,61.4357892437,135.4,75.75216,11.85563,76.6742832204,9.00216,2.62563,9.37725,66.75,9.23,67.3851274392,134.07,77.45216,9.86563,78.0779593993,9.00216,2.62563,9.37725,68.45,7.24,68.8318247615,135.4
2019-10-02 18:30:00,70.23088,8.41484,70.7332032203,9.17088,2.67484,9.553,61.06,5.74,61.3292034841,133.89,70.50088,8.32484,70.9906827816,9.17088,2.67484,9.553,61.33,5.65,61.5897020613,135.11,76.09088,12.12484,77.0508518071,9.17088,2.67484,9.553,66.92,9.45,67.5839396602,133.89,77.77088,9.62484,78.3641966781,9.17088,2.67484,9.553,68.6,6.95,68.9511602513,135.11
2019-10-02 19:00:00,72.20704,6.76997,72.5237141862,8.29704,2.41997,8.64275,63.91,4.35,64.0578691497,132.88,72.48704,6.66997,72.7932652638,8.29704,2.41997,8.64275,64.19,4.25,64.3305417356,134.22,78.42704,11.07997,79.2058478798,8.29704,2.41997,8.64275,70.13,8.66,70.6626669466,132.88,80.13704,9.95997,80.7536140514,8.29704,2.41997,8.64275,71.84,7.54,72.2345983584,134.22
2019-10-02 19:30:00,74.67152,4.95836,74.8359621639,7.81152,2.27836,8.137,66.86,2.68,66.9136906769,131.79,74.96152,4.85836,75.118793538,7.81152,2.27836,8.137,67.15,2.58,67.1995453854,133.14,81.23152,10.40836,81.8956274742,7.81152,2.27836,8.137,73.42,8.13,73.8687572658,131.79,83.04152,10.07836,83.6508660099,7.81152,2.27836,8.137,75.23,7.8,75.633279051,133.14
2019-10-02 20:00:00,73.1364,5.7152,73.3593655643,8.0064,2.3352,8.34,65.13,3.38,65.2176456183,132.15,73.4264,5.6052,73.6400331613,8.0064,2.3352,8.34,65.42,3.27,65.5016740244,133.45,79.5564,11.2152,80.3430239162,8.0064,2.3352,8.34,71.55,8.88,72.0989382723,132.15,81.3264,9.4452,81.8730428163,8.0064,2.3352,8.34,73.32,7.11,73.6639294363,133.45
2019-10-02 20:30:00,71.45864,6.59877,71.7626713282,8.73864,2.54877,9.10275,62.72,4.05,62.8506237041,132.33,71.72864,6.49877,72.0224396127,8.73864,2.54877,9.10275,62.99,3.95,63.1137275084,133.69,77.63864,12.14877,78.5834017688,8.73864,2.54877,9.10275,68.9,9.6,69.5655805697,132.33,79.34864,8.99877,79.8572760077,8.73864,2.54877,9.10275,70.61,6.45,70.9039815525,133.69
2019-10-02 21:00:00,68.47904,7.34472,68.8717927108,8.51904,2.4847200000000003,8.874,59.96,4.86,60.156638868900004,132.33,68.73904,7.22472,69.1176692257,8.51904,2.4847200000000003,8.874,60.22,4.74,60.406257954,133.42,74.44904,13.43472,75.6515119373,8.51904,2.4847200000000003,8.874,65.93,10.95,66.8331310055,132.33,76.09904,7.5147200000000005,76.4691761797,8.51904,2.4847200000000003,8.874,67.58,5.03,67.7669336771,133.42
2019-10-02 21:30:00,65.57344,10.25142,66.3699302806,8.47344,2.47142,8.8265,57.1,7.78,57.6275836731,132.33,66.23344,9.10142,66.8558480632,8.47344,2.47142,8.8265,57.76,6.63,58.1392681412,133.83,71.25344,32.94142,78.4996169637,8.47344,2.47142,8.8265,62.78,30.47,69.783589045,132.33,72.73344,19.11142,75.2023913759,8.47344,2.47142,8.8265,64.26,16.64,66.3794938215,133.83
2019-10-02 22:00:00,62.12384,13.88112,63.6557694856,8.40384,2.45112,8.754,53.72,11.43,54.9225208817,134.5,62.99384,11.62112,64.0568053215,8.40384,2.45112,8.754,54.59,9.17,55.3548281544,135.78,67.87384,48.98112,83.7019012496,8.40384,2.45112,8.754,59.47,46.53,75.5097463908,134.5,69.08384,31.96112,76.1189210433,8.40384,2.45112,8.754,60.68,29.51,67.4751991475,135.78
2019-10-02 22:30:00,57.88872,14.65921,59.7159638712,7.60872,2.21921,7.92575,50.28,12.44,51.7960616263,133.67,58.10872,14.62921,59.9219252466,7.60872,2.21921,7.92575,50.5,12.41,52.0024816716,134.99,64.79872,42.24921,77.3554772415,7.60872,2.21921,7.92575,57.19,40.03,69.8075712226,133.67,66.03872,38.31921,76.3509947169,7.60872,2.21921,7.92575,58.43,36.1,68.6824206038,134.99
2019-10-02 23:00:00,54.45384,14.87612,56.4492660448,7.32384,2.13612,7.629,47.13,12.74,48.8215577384,134.4,54.67384,14.81612,56.6457958917,7.32384,2.13612,7.629,47.35,12.68,49.018413887,135.58,61.14384,43.68612,75.1468312745,7.32384,2.13612,7.629,53.82,41.55,67.9926091572,134.4,62.38384,37.53612,72.8059324355,7.32384,2.13612,7.629,55.06,35.4,65.458105686,135.58
2019-10-02 23:30:00,52.6236,9.0198,53.3910111255,6.9936,2.0398,7.285,45.63,6.98,46.1607766399,132.97,52.8336,9.1198,53.614923678,6.9936,2.0398,7.285,45.84,7.08,46.3835315602,134.38,55.0136,61.4998,82.5149779434,6.9936,2.0398,7.285,48.02,59.46,76.4291305721,132.97,56.7536,20.6498,60.3935870188,6.9936,2.0398,7.285,49.76,18.61,53.1261677519,134.38
2019-10-03 00:00:00,50.50936,7.74648,51.0999354207,6.87936,2.00648,7.166,43.63,5.74,44.0059598236,133.45,50.70936,7.86648,51.315891293,6.87936,2.00648,7.166,43.83,5.86,44.2200011307,134.66,51.81936,65.20648,83.2894417366,6.87936,2.00648,7.166,44.94,63.2,77.5489754929,133.45,53.61936,17.03648,56.2607982311,6.87936,2.00648,7.166,46.74,15.03,49.0971333175,134.66
2019-10-03 00:30:00,48.2092,6.8631,48.6952678014,6.5592,1.9131,6.8325,41.65,4.95,41.9431162409,133.33,48.3992,6.9831,48.9003706146,6.5592,1.9131,6.8325,41.84,5.07,42.1460615005,134.71,49.419200000000004,65.8431,82.3260052854,6.5592,1.9131,6.8325,42.86,63.93,76.9676847774,133.33,51.1892,16.2031,53.6924077152,6.5592,1.9131,6.8325,44.63,14.29,46.8619355127,134.71
2019-10-03 01:00:00,47.10744,6.62467,47.5709696765,6.18744,1.8046700000000002,6.44525,40.92,4.82,41.2028979563,133.82,47.29744,6.75467,47.7773314173,6.18744,1.8046700000000002,6.44525,41.11,4.95,41.406939032,134.95,48.30744,66.16467,81.9229657395,6.18744,1.8046700000000002,6.44525,42.12,64.36,76.9175142604,133.82,50.07744,15.99467,52.5697580873,6.18744,1.8046700000000002,6.44525,43.89,14.19,46.1268706938,134.95
2019-10-03 01:30:00,47.56384,6.2723700000000004,47.9756344509,5.97384,1.7423700000000002,6.2227500000000004,41.59,4.53,41.8359773401,134.07,47.75384,6.39237,48.1797844429,5.97384,1.7423700000000002,6.2227500000000004,41.78,4.65,42.0379697417,135.09,48.82384,66.59237,82.5730651881,5.97384,1.7423700000000002,6.2227500000000004,42.85,64.85,77.728019401,134.07,50.59384,15.61237,52.9479248221,5.97384,1.7423700000000002,6.2227500000000004,44.62,13.87,46.7260237983,135.09
2019-10-03 02:00:00,48.82768,6.52974,49.2623572178,6.06768,1.76974,6.3205,42.76,4.76,43.0241234658,134.07,49.02768,6.64974,49.4765848483,6.06768,1.76974,6.3205,42.96,4.88,43.2362810612,135.03,50.15768,66.34974,83.175001419,6.06768,1.76974,6.3205,44.09,64.58,78.1952971732,134.07,51.94768,15.85974,54.3147568369,6.06768,1.76974,6.3205,45.88,14.09,47.9948174286,135.03
2019-10-03 02:30:00,48.65928,6.65729,49.1125751744,6.05928,1.76729,6.31175,42.6,4.89,42.8797399712,134.07,48.85928,6.7872900000000005,49.32845576,6.05928,1.76729,6.31175,42.8,5.02,43.0933916047,135.25,49.98928,66.61729,83.2874026601,6.05928,1.76729,6.31175,43.93,64.85,78.3285860973,134.07,51.78928,15.85729,54.1625624307,6.05928,1.76729,6.31175,45.73,14.09,47.851447209,135.25
2019-10-03 03:00:00,48.11768,6.95974,48.6184029916,6.06768,1.76974,6.3205,42.05,5.19,42.3690759871,134.07,48.30768,7.08974,48.825161139,6.06768,1.76974,6.3205,42.24,5.32,42.5737008023,135.25,49.43768,67.10974,83.353472673,6.06768,1.76974,6.3205,43.37,65.34,78.4236730841,134.07,51.22768,15.44974,53.5067254114,6.06768,1.76974,6.3205,45.16,13.68,47.1865234998,135.25
2019-10-03 03:30:00,47.92584,6.79462,48.405092714,6.01584,1.75462,6.2665,41.91,5.04,42.2119615749,134.07,48.11584,6.92462,48.6115667414,6.01584,1.75462,6.2665,42.1,5.17,42.4162574964,135.15,49.28584,67.15462,83.2996819433,6.01584,1.75462,6.2665,43.27,65.4,78.418447447,134.07,51.05584,15.25462,53.2860416005,6.01584,1.75462,6.2665,45.04,13.5,47.0196937463,135.15
2019-10-03 04:00:00,48.59904,6.93722,49.0916664033,5.81904,1.6972200000000002,6.0615,42.78,5.24,43.0997215768,134.07,48.78904,7.05722,49.2968029212,5.81904,1.6972200000000002,6.0615,42.97,5.36,43.3030079787,134.95,50.06904,66.10722,82.9281213018,5.81904,1.6972200000000002,6.0615,44.25,64.41,78.1454451648,134.07,51.85904,15.94722,54.2556343199,5.81904,1.6972200000000002,6.0615,46.04,14.25,48.1948555346,134.95
2019-10-03 04:30:00,48.65848,6.73414,49.1222588798,5.80848,1.69414,6.0505,42.85,5.04,43.1453832988,134.07,48.85848,6.86414,49.3382963412,5.80848,1.69414,6.0505,43.05,5.17,43.3593288693,135.1,50.10848,66.22414,83.0451472794,5.80848,1.69414,6.0505,44.3,64.53,78.2726701985,134.07,51.90848,15.88414,54.2844010693,5.80848,1.69414,6.0505,46.1,14.19,48.2344907716,135.1
2019-10-03 05:00:00,49.37648,6.96189,49.864864279,6.00648,1.75189,6.25675,43.37,5.21,43.6818154385,134.07,49.57648,7.08189,50.0797417641,6.00648,1.75189,6.25675,43.57,5.33,43.8948037927,134.99,50.94648,66.35189,83.6547496019,6.00648,1.75189,6.25675,44.94,64.6,78.6941141382,134.07,52.75648,15.75189,55.0578624772,6.00648,1.75189,6.25675,46.75,14.0,48.8012551068,134.99
2019-10-03 05:30:00,51.32736,7.07923,51.8132548868,5.9973600000000005,1.74923,6.24725,45.33,5.33,45.642280837,133.45,51.54736,7.20923,52.0490472551,5.9973600000000005,1.74923,6.24725,45.55,5.46,45.8760732844,134.76,52.96736,65.37923,84.1426463855,5.9973600000000005,1.74923,6.24725,46.97,63.63,79.0882911688,133.45,54.81736,16.45923,57.2350348088,5.9973600000000005,1.74923,6.24725,48.82,14.71,50.988003491,134.76
2019-10-03 06:00:00,52.9792,7.3756,53.4901402877,6.0192,1.7556,6.27,46.96,5.62,47.2950948831,133.31,53.1892,7.4956,53.7147560359,6.0192,1.7556,6.27,47.17,5.74,47.5179597626,134.66,54.6492,64.8056,84.772052305,6.0192,1.7556,6.27,48.63,63.05,79.6252434847,133.31,56.5192,16.6956,58.9335475599,6.0192,1.7556,6.27,50.5,14.94,52.6635889396,134.66
2019-10-03 06:30:00,57.40728,7.51629,57.8972401101,5.98728,1.7462900000000001,6.23675,51.42,5.77,51.7427221936,134.2,57.65728,7.49629,58.1425515502,5.98728,1.7462900000000001,6.23675,51.67,5.75,51.9889545961,135.44,61.80728,53.10629,81.4887593387,5.98728,1.7462900000000001,6.23675,55.82,51.36,75.8532926115,134.2,63.43728,28.82629,69.6795772731,5.98728,1.7462900000000001,6.23675,57.45,27.08,63.5124310667,135.44
2019-10-03 07:00:00,62.22952,13.39486,63.654814695,6.35952,1.85486,6.6245,55.87,11.54,57.0493514424,132.64,62.50952,12.42486,63.7323876585,6.35952,1.85486,6.6245,56.15,10.57,57.1362179357,133.9,70.36952,36.93486,79.473600826,6.35952,1.85486,6.6245,64.01,35.08,72.9923728892,132.64,71.87952,38.37486,81.4818708392,6.35952,1.85486,6.6245,65.52,36.52,75.0105379263,133.9
2019-10-03 07:30:00,69.43624,10.29182,70.1948216341,6.4862400000000004,1.89182,6.7565,62.95,8.4,63.5079719405,132.52,69.72624,10.34182,70.4890188998,6.4862400000000004,1.89182,6.7565,63.24,8.45,63.8020383687,133.77,74.60624,17.59182,76.652222263,6.4862400000000004,1.89182,6.7565,68.12,15.7,69.9058252222,132.52,75.85624,10.81182,76.6228725555,6.4862400000000004,1.89182,6.7565,69.37,8.92,69.9411416836,133.77
2019-10-03 08:00:00,71.52272,10.35996,72.2691375858,6.58272,1.91996,6.857,64.94,8.44,65.48616037,132.05,71.81272,10.27996,72.5447746664,6.58272,1.91996,6.857,65.23,8.36,65.7635347286,133.31,79.91272,3.35996,79.9833241932,6.58272,1.91996,6.857,73.33,1.44,73.3441374617,132.05,81.49272,16.45996,83.1384008518,6.58272,1.91996,6.857,74.91,14.54,76.3080578969,133.31
2019-10-03 08:30:00,73.06184,9.52637,73.6802835877,7.22184,2.10637,7.52275,65.84,7.42,66.2567883315,132.05,73.35184,9.44637,73.9575982409,7.22184,2.10637,7.52275,66.13,7.34,66.5360992244,133.36,81.47184,2.76637,81.5187924099,7.22184,2.10637,7.52275,74.25,0.66,74.2529332754,132.05,83.06184,17.46637,84.8784032906,7.22184,2.10637,7.52275,75.84,15.36,77.3798113205,133.36
2019-10-03 09:00:00,72.7308,8.93315,73.2773528286,7.6908,2.24315,8.01125,65.04,6.69,65.3831606761,133.21,73.0308,8.85315,73.5654539411,7.6908,2.24315,8.01125,65.34,6.61,65.6734931308,134.29,81.0508,2.5631500000000003,81.0913183921,7.6908,2.24315,8.01125,73.36,0.32,73.3606979247,133.21,82.6308,18.55315,84.6880657682,7.6908,2.24315,8.01125,74.94,16.31,76.6943263873,134.29
2019-10-03 09:30:00,73.10008,8.934190000000001,73.6440184059,8.14008,2.37419,8.47925,64.96,6.5600000000000005,65.2903913298,133.05,73.38008,8.84419,73.9111347333,8.14008,2.37419,8.47925,65.24,6.47,65.5600373703,134.15,81.36008,2.49419,81.398302202,8.14008,2.37419,8.47925,73.22,0.12,73.2200983337,133.05,82.94008,18.72419,85.0273612525,8.14008,2.37419,8.47925,74.8,16.35,76.5660662435,134.15
2019-10-03 10:00:00,72.49408,9.28494,73.0862623607,8.07408,2.35494,8.4105,64.42,6.93,64.7916761629,133.31,72.77408,9.19494,73.3526662191,8.07408,2.35494,8.4105,64.7,6.84,65.060553333,134.47,80.72408,2.58494,80.7654567662,8.07408,2.35494,8.4105,72.65,0.23,72.6503640734,133.31,82.27408,18.34494,84.2944901132,8.07408,2.35494,8.4105,74.2,15.99,75.9033602682,134.47
2019-10-03 10:30:00,72.66144,8.93917,73.209245476,7.71144,2.24917,8.03275,64.95,6.69,65.2936336866,133.31,72.96144,8.84917,73.4961191939,7.71144,2.24917,8.03275,65.25,6.6,65.5829436668,134.43,80.99144,2.39917,81.0269669305,7.71144,2.24917,8.03275,73.28,0.15,73.2801535206,133.31,82.55144,18.50917,84.6010024773,7.71144,2.24917,8.03275,74.84,16.26,76.5859856632,134.43
