Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-03 11:00:00,72.77328,8.55054,73.2738835892,7.13328,2.08054,7.4305,65.64,6.47,65.9580965462,133.12,73.07328,8.45054,73.5602873584,7.13328,2.08054,7.4305,65.94,6.37,66.2469659683,134.33,81.13328,2.5105399999999998,81.1721130355,7.13328,2.08054,7.4305,74.0,0.43,74.0012493138,133.12,82.69328,18.72054,84.7858312164,7.13328,2.08054,7.4305,75.56,16.64,77.3705577077,134.33
2019-10-03 11:30:00,73.62184,7.87887,74.0422306354,6.44184,1.87887,6.71025,67.18,6.0,67.4474046943,133.12,73.92184,7.78887,74.3310495342,6.44184,1.87887,6.71025,67.48,5.91,67.7383089544,134.33,82.25184,3.00887,82.3068556201,6.44184,1.87887,6.71025,75.81,1.13,75.8184212444,133.12,83.68184,19.23887,85.8649198722,6.44184,1.87887,6.71025,77.24,17.36,79.1668314384,134.33
2019-10-03 12:00:00,73.02256,7.82533,73.4406567139,6.53256,1.9053300000000002,6.80475,66.49,5.92,66.7530261486,133.31,73.32256,7.73533,73.7294590728,6.53256,1.9053300000000002,6.80475,66.79,5.83,67.0439631883,134.53,81.66256,2.7753300000000003,81.7097066594,6.53256,1.9053300000000002,6.80475,75.13,0.87,75.1350370999,133.31,83.09256,19.07533,85.2539837307,6.53256,1.9053300000000002,6.80475,76.56,17.17,78.4617263384,134.53
2019-10-03 12:30:00,73.14208,8.88019,73.6791805136,7.85208,2.29019,8.17925,65.29,6.59,65.6217357283,133.31,73.44208,8.78019,73.9650650724,7.85208,2.29019,8.17925,65.59,6.49,65.910304202,134.53,81.60208,2.4001900000000003,81.637371175,7.85208,2.29019,8.17925,73.75,0.11,73.7500820339,133.31,83.06208,18.72019,85.1454910583,7.85208,2.29019,8.17925,75.21,16.43,76.9836930785,134.53
2019-10-03 13:00:00,73.32912,8.82516,73.8582648659,7.869120000000001,2.29516,8.197,65.46,6.53,65.7848956828,133.31,73.60912,8.73516,74.1256066916,7.869120000000001,2.29516,8.197,65.74,6.44,66.054683407,134.7,81.82912,2.59516,81.8702616058,7.869120000000001,2.29516,8.197,73.96,0.30000000000000004,73.9606084345,133.31,83.33912,18.60516,85.3906370804,7.869120000000001,2.29516,8.197,75.47,16.31,77.2122852919,134.7
2019-10-03 13:30:00,72.45528,8.42779,72.9437813947,8.49528,2.47779,8.84925,63.96,5.95,64.2361588204,133.31,72.74528,8.32779,73.2204059574,8.49528,2.47779,8.84925,64.25,5.85,64.5157732651,134.7,80.90528,3.6177900000000003,80.9861268142,8.49528,2.47779,8.84925,72.41,1.1400000000000001,72.4189733426,133.31,82.39528,17.70779,84.2766159321,8.49528,2.47779,8.84925,73.9,15.23,75.4530509655,134.7
2019-10-03 14:00:00,72.16736,8.66673,72.6858999962,9.41736,2.7467300000000003,9.80975,62.75,5.92,63.0286355556,133.31,72.45736,8.57673,72.9632052179,9.41736,2.7467300000000003,9.80975,63.04,5.83,63.3090080478,134.7,80.45736,3.86673,80.5502227127,9.41736,2.7467300000000003,9.80975,71.04,1.12,71.0488282803,133.31,81.92736,17.98673,83.8785715941,9.41736,2.7467300000000003,9.80975,72.51,15.24,74.0942487647,134.7
2019-10-03 14:30:00,71.18264,9.56577,71.8225047813,11.16264,3.25577,11.62775,60.02,6.31,60.3507787854,133.42,71.45264,9.46577,72.0769072912,11.16264,3.25577,11.62775,60.29,6.21,60.6089778828,134.73,79.04264,4.77577,79.1867849913,11.16264,3.25577,11.62775,67.88,1.52,67.8970161347,133.42,80.46264,18.14577,82.4833644116,11.16264,3.25577,11.62775,69.3,14.89,70.8816062177,134.73
2019-10-03 15:00:00,70.24776,10.23768,70.9898434764,11.95776,3.48768,12.456,58.29,6.75,58.679524538,133.89,70.50776,10.13768,71.2328349569,11.95776,3.48768,12.456,58.55,6.65,58.9264371908,134.95,77.89776,5.46768,78.0894137358,11.95776,3.48768,12.456,65.94,1.98,65.9697203268,133.89,79.30776,17.96768,81.317638436,11.95776,3.48768,12.456,67.35,14.48,68.8889896863,134.95
2019-10-03 15:30:00,69.8832,11.0001,70.7436487768,12.3432,3.6001000000000003,12.8575,57.54,7.4,58.0138914399,134.06,70.1432,10.9101,70.9866099222,12.3432,3.6001000000000003,12.8575,57.8,7.31,58.2604162361,135.16,77.4232,6.0401,77.6584490333,12.3432,3.6001000000000003,12.8575,65.08,2.44,65.1257245641,134.06,78.8232,17.6401,80.772953309,12.3432,3.6001000000000003,12.8575,66.48,14.04,67.9463906326,135.16
2019-10-03 16:00:00,71.12576,10.55418,71.9045509759,11.70576,3.41418,12.1935,59.42,7.14,59.8474393771,133.34,71.38576,10.46418,72.1486368121,11.70576,3.41418,12.1935,59.68,7.05,60.0949656793,134.54,78.83576,5.58418,79.0332848935,11.70576,3.41418,12.1935,67.13,2.17,67.1650638353,133.34,80.27576,17.58418,82.1790790278,11.70576,3.41418,12.1935,68.57,14.17,70.0188103298,134.54
2019-10-03 16:30:00,74.22488,11.55684,75.1191943634,11.95488,3.48684,12.453,62.27,8.07,62.7907461335,133.54,74.50488,11.57684,75.3989414263,11.95488,3.48684,12.453,62.55,8.09,63.0709965039,134.82,79.99488,13.29684,81.0924582202,11.95488,3.48684,12.453,68.04,9.81,68.7435647897,133.54,81.30488,13.27684,82.3817819193,11.95488,3.48684,12.453,69.35,9.79,70.0376084686,134.82
2019-10-03 17:00:00,75.97584,11.34212,76.8177840724,10.87584,3.17212,11.329,65.1,8.17,65.6106614812,132.52,76.26584,11.48212,77.125335854,10.87584,3.17212,11.329,65.39,8.31,65.9159176527,133.5,79.03584,21.79212,81.985123642,10.87584,3.17212,11.329,68.16,18.62,70.657554444,132.52,80.09584,5.34212,80.2737929302,10.87584,3.17212,11.329,69.22,2.17,69.2540056603,133.5
2019-10-03 17:30:00,76.53096,10.69528,77.2746844238,11.16096,3.25528,11.626,65.37,7.44,65.7920245927,132.52,76.82096,10.82528,77.5799367259,11.16096,3.25528,11.626,65.66,7.57,66.0949355095,133.87,79.61096,22.26528,82.6658795731,11.16096,3.25528,11.626,68.45,19.01,71.0407108636,132.52,80.70096,5.78528,80.9080614624,11.16096,3.25528,11.626,69.54,2.5300000000000002,69.5860079326,133.87
2019-10-03 18:00:00,76.74872,10.80921,77.5061613194,11.92872,3.47921,12.42575,64.82,7.33,65.2331303863,132.52,77.02872,10.93921,77.8016067974,11.92872,3.47921,12.42575,65.1,7.46,65.5260375729,133.76,79.79872,22.58921,82.9343603223,11.92872,3.47921,12.42575,67.87,19.11,70.5090703385,132.52,80.85872,6.08921,81.0876752562,11.92872,3.47921,12.42575,68.93,2.61,68.9793954743,133.76
2019-10-03 18:30:00,75.80592,9.38256,76.3843566393,13.10592,3.82256,13.652,62.7,5.5600000000000005,62.9460372065,133.75,76.07592,9.34256,76.6474332982,13.10592,3.82256,13.652,62.97,5.52,63.211480761,135.07,80.91592,14.46256,82.1982466431,13.10592,3.82256,13.652,67.81,10.64,68.6396802149,133.75,82.51592,11.13256,83.2635030827,13.10592,3.82256,13.652,69.41,7.31,69.7938693583,135.07
2019-10-03 19:00:00,76.92848,9.13164,77.4685606178,15.70848,4.58164,16.363,61.22,4.55,61.3888499648,133.51,77.19848,9.04164,77.7261639874,15.70848,4.58164,16.363,61.49,4.46,61.6515344497,134.84,82.21848,12.48164,83.1605061949,15.70848,4.58164,16.363,66.51,7.9,66.9775342932,133.51,83.90848,13.05164,84.917479488,15.70848,4.58164,16.363,68.2,8.47,68.7239470636,134.84
2019-10-03 19:30:00,77.51016,9.44213,78.0831526141,17.15016,5.00213,17.86475,60.36,4.44,60.5230798952,133.95,77.77016,9.35213,78.3304546263,17.15016,5.00213,17.86475,60.62,4.35,60.7758743253,135.12,82.62016,13.30213,83.6841532249,17.15016,5.00213,17.86475,65.47,8.3,65.9940216989,133.95,84.27016,13.12213,85.2856972895,17.15016,5.00213,17.86475,67.12,8.12,67.6093839641,135.12
2019-10-03 20:00:00,76.2024,11.4832,77.0627643418,21.0624,6.1432,21.94,55.14,5.34,55.397971082,134.29,76.4424,11.3932,77.2867745737,21.0624,6.1432,21.94,55.38,5.25,55.6282922621,135.48,80.5924,15.1132,81.9972179528,21.0624,6.1432,21.94,59.53,8.97,60.2020082721,134.29,82.1024,13.7032,83.2381029097,21.0624,6.1432,21.94,61.04,7.5600000000000005,61.5063834086,135.48
2019-10-03 20:30:00,73.88136,12.35873,74.9079005357,21.32136,6.21873,22.20975,52.56,6.14,52.9174186823,134.52,74.12136,12.27873,75.1315061653,21.32136,6.21873,22.20975,52.8,6.06,53.1466235992,135.79,78.08136,16.23873,79.7520854364,21.32136,6.21873,22.20975,56.76,10.02,57.6376439491,134.52,79.54136,12.79873,80.5644800161,21.32136,6.21873,22.20975,58.22,6.58,58.5906545449,135.79
2019-10-03 21:00:00,70.68288,13.33709,71.9301570606,21.93288,6.39709,22.84675,48.75,6.94,49.241507897299996,133.07,70.90288,13.26709,72.1334462601,21.93288,6.39709,22.84675,48.97,6.87,49.4495480262,134.17,74.50288,17.34709,76.4957558284,21.93288,6.39709,22.84675,52.57,10.95,53.6982997869,133.07,75.86288,11.65709,76.7532690454,21.93288,6.39709,22.84675,53.93,5.26,54.1859068393,134.17
2019-10-03 21:30:00,68.22592,13.88881,69.625248316,21.59592,6.29881,22.49575,46.63,7.59,47.2436768256,133.07,68.41592,13.80881,69.7955682194,21.59592,6.29881,22.49575,46.82,7.51,47.4184826834,134.27,71.95592,17.86881,74.1414107895,21.59592,6.29881,22.49575,50.36,11.57,51.6719895108,133.07,73.26592,10.96881,74.0824528904,21.59592,6.29881,22.49575,51.67,4.67,51.8806110218,134.27
2019-10-03 22:00:00,65.30856,14.98333,67.0052847704,21.98856,6.41333,22.90475,43.32,8.57,44.1595663475,133.8,65.49856,14.91333,67.1749117883,21.98856,6.41333,22.90475,43.51,8.5,44.3324948542,134.91,68.78856,18.90333,71.3386422072,21.98856,6.41333,22.90475,46.8,12.49,48.4380026426,133.8,70.03856,10.30333,70.7923618476,21.98856,6.41333,22.90475,48.05,3.89,48.2072048557,134.91
2019-10-03 22:30:00,61.16264,16.47577,63.3428727551,22.68264,6.61577,23.62775,38.48,9.86,39.7231670439,133.42,61.31264,16.41577,63.4721775935,22.68264,6.61577,23.62775,38.63,9.8,39.8536936808,134.66,64.21264,20.28577,67.3407424986,22.68264,6.61577,23.62775,41.53,13.67,43.7219601573,133.42,65.35264,9.25577,66.0048243181,22.68264,6.61577,23.62775,42.67,2.64,42.7515906137,134.66
2019-10-03 23:00:00,58.35344,12.70142,59.7197624732,22.39344,6.53142,23.3265,35.96,6.17,36.4854834146,134.4,58.51344,12.75142,59.8867378695,22.39344,6.53142,23.3265,36.12,6.22,36.6516411638,135.65,59.97344,30.93142,67.4801174321,22.39344,6.53142,23.3265,37.58,24.4,44.8064325739,134.4,60.80344,15.05142,62.6386746336,22.39344,6.53142,23.3265,38.41,8.52,39.3435954127,135.65
2019-10-03 23:30:00,54.432,8.41725,55.078968051,18.882,5.50725,19.66875,35.55,2.91,35.6689024221,133.75,54.592,8.41725,55.2370940724,18.882,5.50725,19.66875,35.71,2.91,35.8283714394,134.89,55.422,53.08725,76.7453855066,18.882,5.50725,19.66875,36.54,47.58,59.9918994532,133.75,56.742,24.25725,61.7095514614,18.882,5.50725,19.66875,37.86,18.75,42.2485751239,134.89
2019-10-04 00:00:00,50.81552,6.00411,51.1689985222,16.98552,4.95411,17.69325,33.83,1.05,33.8462907864,132.05,50.96552,5.89411,51.3052118363,16.98552,4.95411,17.69325,33.98,0.9400000000000001,33.9929992793,133.22,52.13552,61.96411,80.9794009225,16.98552,4.95411,17.69325,35.15,57.01,66.975089399,132.05,53.80552,25.57411,59.5740638597,16.98552,4.95411,17.69325,36.82,20.62,42.2006729804,133.22
2019-10-04 00:30:00,48.48376,6.05443,48.8603224136,15.92376,4.64443,16.58725,32.56,1.4100000000000001,32.5905154915,132.41,48.63376,5.9444300000000005,48.9957024622,15.92376,4.64443,16.58725,32.71,1.3,32.7358228856,133.79,49.81376,62.94443,80.2708661556,15.92376,4.64443,16.58725,33.89,58.3,67.4345764427,132.41,51.47376,24.55443,57.0304129493,15.92376,4.64443,16.58725,35.55,19.91,40.7456819798,133.79
2019-10-04 01:00:00,47.11824,5.04407,47.3874580756,13.24824,3.86407,13.80025,33.87,1.18,33.89054883,132.55,47.27824,4.92407,47.5339714611,13.24824,3.86407,13.80025,34.03,1.06,34.0465049601,133.82,48.79824,62.59407,79.3680403328,13.24824,3.86407,13.80025,35.55,58.73,68.6514049383,132.55,50.47824,23.524070000000002,55.6905250726,13.24824,3.86407,13.80025,37.23,19.66,42.1021198991,133.82
2019-10-04 01:30:00,47.95064,5.42977,48.257085269,14.570640000000001,4.24977,15.17775,33.38,1.18,33.4008502886,132.84,48.10064,5.31977,48.3939202924,14.570640000000001,4.24977,15.17775,33.53,1.07,33.5470684263,134.17,49.48064,63.04977,80.1474093896,14.570640000000001,4.24977,15.17775,34.91,58.8,68.3823668792,132.84,51.17064,24.26977,56.6344076853,14.570640000000001,4.24977,15.17775,36.6,20.02,41.7176269699,134.17
2019-10-04 02:00:00,49.10792,5.33231,49.3965721145,13.44792,3.92231,14.00825,35.66,1.4100000000000001,35.6878648843,133.06,49.26792,5.21231,49.542871502,13.44792,3.92231,14.00825,35.82,1.29,35.8432211164,134.17,50.76792,62.28231,80.3521489449,13.44792,3.92231,14.00825,37.32,58.36,69.2724476253,133.06,52.49792,24.33231,57.8627074571,13.44792,3.92231,14.00825,39.05,20.41,44.0621220551,134.17
2019-10-04 02:30:00,49.10856,5.88833,49.4603183922,14.90856,4.34833,15.52975,34.2,1.54,34.2346549566,133.06,49.25856,5.76833,49.595154645,14.90856,4.34833,15.52975,34.35,1.42,34.3793382717,134.22,50.60856,62.85833,80.6994175671,14.90856,4.34833,15.52975,35.7,58.51,68.541302147,133.06,52.30856,24.65833,57.829220016,14.90856,4.34833,15.52975,37.4,20.31,42.5588545429,134.22
2019-10-04 03:00:00,48.51792,6.69731,48.9779799743,17.88792,5.21731,18.63325,30.63,1.48,30.6657349496,133.31,48.64792,6.58731,49.0918809312,17.88792,5.21731,18.63325,30.76,1.37,30.7904936628,134.22,49.49792,63.75731,80.7157894266,17.88792,5.21731,18.63325,31.61,58.54,66.5291191885,133.31,51.13792,25.63731,57.20453239,17.88792,5.21731,18.63325,33.25,20.42,39.0197244993,134.22
2019-10-04 03:30:00,47.89128,7.04704,48.4069775218,18.16128,5.29704,18.918,29.73,1.75,29.7814606761,133.05,48.03128,6.93704,48.5296443671,18.16128,5.29704,18.918,29.87,1.6400000000000001,29.9149878823,134.14,48.78128,63.94704,80.4290818249,18.16128,5.29704,18.918,30.62,58.65,66.1619747287,133.05,50.41128,25.39704,56.4473807364,18.16128,5.29704,18.918,32.25,20.1,38.0009539354,134.14
2019-10-04 04:00:00,47.02512,6.61816,47.4885454905,15.52512,4.52816,16.172,31.5,2.09,31.5692587813,133.05,47.16512,6.50816,47.6120225489,15.52512,4.52816,16.172,31.64,1.98,31.701892688,134.17,48.25512,63.55816,79.8009793724,15.52512,4.52816,16.172,32.73,59.03,67.4966206561,133.05,49.90512,24.21816,55.4710760307,15.52512,4.52816,16.172,34.38,19.69,39.6191935809,134.17
2019-10-04 04:30:00,47.04216,6.5968800000000005,47.5024593384,15.93216,4.64688,16.596,31.11,1.9500000000000002,31.1710538802,133.18,47.19216,6.48688,47.63590639,15.93216,4.64688,16.596,31.26,1.8399999999999999,31.3141054479,134.28,48.22216,63.54688,79.7720669959,15.93216,4.64688,16.596,32.29,58.9,67.1703364589,133.18,49.88216,24.52688,55.5859490231,15.93216,4.64688,16.596,33.95,19.88,39.342304203,134.28
2019-10-04 05:00:00,46.97624,6.14807,47.3768497186,15.21624,4.43807,15.85025,31.76,1.71,31.8060010061,132.78,47.12624,6.02807,47.510210739,15.21624,4.43807,15.85025,31.91,1.5899999999999999,31.9495884168,134.01,48.28624,63.01807,79.3904157935,15.21624,4.43807,15.85025,33.07,58.58,67.2699137802,132.78,49.93624,24.52807,55.6350095108,15.21624,4.43807,15.85025,34.72,20.09,40.1134204475,134.01
2019-10-04 05:30:00,48.4544,4.63795,48.6758611589,12.4044,3.61795,12.92125,36.05,1.02,36.0644270716,132.45,48.6144,4.51795,48.8238851338,12.4044,3.61795,12.92125,36.21,0.9,36.2211830287,133.5,50.3444,61.80795,79.7168821177,12.4044,3.61795,12.92125,37.94,58.19,69.465960729,132.45,52.0844,23.52795,57.1519829451,12.4044,3.61795,12.92125,39.68,19.91,44.3949377745,133.5
2019-10-04 06:00:00,50.0808,8.06565,50.7261395985,12.6708,3.69565,13.19875,37.41,4.37,37.6643730865,132.22,50.2608,7.98565,50.8912430833,12.6708,3.69565,13.19875,37.59,4.29,37.8340085109,133.54,52.9408,47.28565,70.9835262618,12.6708,3.69565,13.19875,40.27,43.59,59.3444268655,132.22,54.2708,20.16565,57.8962276194,12.6708,3.69565,13.19875,41.6,16.47,44.7417131992,133.54
2019-10-04 06:30:00,55.75368,12.67399,57.1760689105,13.93368,4.06399,14.51425,41.82,8.61,42.697125196,133.72,55.94368,12.67399,57.3613576762,13.93368,4.06399,14.51425,42.01,8.61,42.88323915,134.9,59.47368,18.50399,62.285762889,13.93368,4.06399,14.51425,45.54,14.44,47.7745245921,133.72,59.97368,12.74399,61.3127358211,13.93368,4.06399,14.51425,46.04,8.68,46.8510832319,134.9
2019-10-04 07:00:00,62.48368,9.20774,63.1584732419,12.64368,3.68774,13.1705,49.84,5.52,50.144750473,132.36,62.71368,9.34774,63.4065130901,12.64368,3.68774,13.1705,50.07,5.66,50.3888926253,133.53,64.69368,29.58774,71.1386434384,12.64368,3.68774,13.1705,52.05,25.9,58.1378749182,132.36,65.56368,13.03774,66.8474292658,12.64368,3.68774,13.1705,52.92,9.35,53.7396399318,133.53
2019-10-04 07:30:00,66.89032,13.64926,68.2687132459,12.58032,3.66926,13.1045,54.31,9.98,55.2193489639,132.68,67.12032,13.65926,68.4960782866,12.58032,3.66926,13.1045,54.54,9.99,55.4473777559,133.9,72.10032,14.78926,73.6014833781,12.58032,3.66926,13.1045,59.52,11.12,60.5498538396,132.68,73.34032,14.66926,74.7929791267,12.58032,3.66926,13.1045,60.76,11.0,61.7476930743,133.9
2019-10-04 08:00:00,69.45064,14.75477,71.0006664346,12.77064,3.72477,13.30275,56.68,11.03,57.7432532856,133.05,69.70064,14.68477,71.2307636233,12.77064,3.72477,13.30275,56.93,10.96,57.9753956433,134.45,76.49064,5.71477,76.7038239188,12.77064,3.72477,13.30275,63.72,1.99,63.7510666577,133.05,77.87064,17.95477,79.9137681489,12.77064,3.72477,13.30275,65.1,14.23,66.6370985263,134.45
2019-10-04 08:30:00,70.8728,13.79165,72.2022395052,12.8628,3.75165,13.39875,58.01,10.04,58.8724188394,133.39,71.1428,13.71165,72.4521037484,12.8628,3.75165,13.39875,58.28,9.96,59.1249524313,134.79,78.0128,4.83165,78.1622786615,12.8628,3.75165,13.39875,65.15,1.08,65.1589510351,133.39,79.4528,18.981650000000002,81.6887413574,12.8628,3.75165,13.39875,66.59,15.23,68.3094502979,134.79
2019-10-04 09:00:00,70.30648,12.80564,71.4631761525,11.43648,3.33564,11.913,58.87,9.47,59.6268211462,132.97,70.56648,12.73564,71.7065173175,11.43648,3.33564,11.913,59.13,9.4,59.872505376,134.29,77.61648,3.82564,77.7107038251,11.43648,3.33564,11.913,66.18,0.49,66.1818139673,132.97,79.08648,19.11564,81.3638679722,11.43648,3.33564,11.913,67.65,15.78,69.466041344,134.29
2019-10-04 09:30:00,71.18104,11.78822,72.1505549961,9.97104,2.90822,10.3865,61.21,8.88,61.8507760663,133.45,71.45104,11.69822,72.402344356,9.97104,2.90822,10.3865,61.48,8.79,62.1051889942,134.74,78.84104,3.1482200000000002,78.9038711183,9.97104,2.90822,10.3865,68.87,0.24,68.8704181779,133.45,80.36104,19.49822,82.6926679522,9.97104,2.90822,10.3865,70.39,16.59,72.3186020329,134.74
2019-10-04 10:00:00,70.97504,12.38147,72.046909041,10.32504,3.01147,10.75525,60.65,9.37,61.3695315283,134.12,71.24504,12.30147,72.2992523389,10.32504,3.01147,10.75525,60.92,9.29,61.6242687583,135.39,78.57504,3.13147,78.6374148568,10.32504,3.01147,10.75525,68.25,0.12,68.2501054944,134.12,80.08504,19.50147,82.4252447007,10.32504,3.01147,10.75525,69.76,16.49,71.6824783333,135.39
2019-10-04 10:30:00,72.1836,13.3248,73.4031498234,9.5136,2.7748,9.91,62.67,10.55,63.5518009186,132.65,72.4736,13.4548,73.7119687703,9.5136,2.7748,9.91,62.96,10.68,63.8594080774,133.85,76.0736,20.1548,78.6982120508,9.5136,2.7748,9.91,66.56,17.38,68.7917000808,132.65,77.2136,8.0248,77.6294882116,9.5136,2.7748,9.91,67.7,5.25,67.9032583902,133.85
2019-10-04 11:00:00,71.80608,5.47719,72.0146702781,9.55608,2.78719,9.95425,62.25,2.69,62.3080941772,132.54,72.08608,5.38719,72.2870994429,9.55608,2.78719,9.95425,62.53,2.6,62.5840307107,133.8,77.32608,10.17719,77.9929345804,9.55608,2.78719,9.95425,67.77,7.39,68.1717316782,132.54,78.95608,12.50719,79.9405552311,9.55608,2.78719,9.95425,69.4,9.72,70.07737438,133.8
2019-10-04 11:30:00,72.1616,5.2413,72.3516947987,11.4216,3.3313,11.8975,60.74,1.9100000000000001,60.7700230377,132.54,72.4316,5.1313,72.6131318582,11.4216,3.3313,11.8975,61.01,1.8,61.0365472483,133.87,77.8316,9.4913,78.4081802764,11.4216,3.3313,11.8975,66.41,6.16,66.6950800284,132.54,79.5116,13.3213,80.6197963794,11.4216,3.3313,11.8975,68.09,9.99,68.8189523315,133.87
2019-10-04 12:00:00,72.3684,4.9037,72.5343476723,11.4984,3.3537,11.9775,60.87,1.55,60.8897314824,132.62,72.6384,4.7837,72.7957480918,11.4984,3.3537,11.9775,61.14,1.43,61.1567208081,133.91,77.9984,9.1437,78.5325260784,11.4984,3.3537,11.9775,66.5,5.79,66.7515849999,132.62,79.6984,13.7637,80.8781453809,11.4984,3.3537,11.9775,68.2,10.41,68.9899130308,133.91
2019-10-04 12:30:00,72.35968,5.69949,72.5837962355,12.40968,3.61949,12.92675,59.95,2.08,59.9860725502,133.16,72.61968,5.58949,72.8344720703,12.40968,3.61949,12.92675,60.21,1.97,60.2422194146,134.41,77.82968,9.84949,78.450440038,12.40968,3.61949,12.92675,65.42,6.23,65.7159744659,133.16,79.49968,13.70949,80.6731010695,12.40968,3.61949,12.92675,67.09,10.09,67.8445001456,134.41
2019-10-04 13:00:00,72.008,5.7965,72.24092660150001,11.988,3.4965,12.4875,60.02,2.3,60.0640524773,133.09,72.288,5.6865,72.5113179183,11.988,3.4965,12.4875,60.3,2.19,60.3397555514,134.36,77.608,9.7765,78.2213629148,11.988,3.4965,12.4875,65.62,6.28,65.9198209949,133.09,79.288,13.5165,80.431851379,11.988,3.4965,12.4875,67.3,10.02,68.0418283117,134.36
2019-10-04 13:30:00,69.78968,7.27449,70.1677820603,12.28968,3.58449,12.80175,57.5,3.69,57.6182792176,133.99,70.03968,7.16449,70.4051609718,12.28968,3.58449,12.80175,57.75,3.58,57.8608580994,135.44,75.14968,11.04449,75.9569296606,12.28968,3.58449,12.80175,62.86,7.46,63.301115314,133.99,76.78968,12.65449,77.8253883489,12.28968,3.58449,12.80175,64.5,9.07,65.1345906566,135.44
2019-10-04 14:00:00,68.264,7.3557500000000005,68.6591636569,10.614,3.09575,11.05625,57.65,4.26,57.8071803498,134.29,68.514,7.26575,68.898180811,10.614,3.09575,11.05625,57.9,4.17,58.0499689922,135.6,73.734,10.86575,74.5303111429,10.614,3.09575,11.05625,63.12,7.77,63.5964409382,134.29,75.344,11.90575,76.2788648255,10.614,3.09575,11.05625,64.73,8.81,65.3267862366,135.6
2019-10-04 14:30:00,67.77016,7.75213,68.2120964783,10.67016,3.11213,11.11475,57.1,4.64,57.288215193,134.11,68.03016,7.66213,68.4602870704,10.67016,3.11213,11.11475,57.36,4.55,57.5401781367,135.54,73.23016,11.25213,74.0895860642,10.67016,3.11213,11.11475,62.56,8.14,63.0873457993,134.11,74.83016,11.51213,75.7105143475,10.67016,3.11213,11.11475,64.16,8.4,64.7075389734,135.54
2019-10-04 15:00:00,66.96464,7.85802,67.4241165211,10.72464,3.1280200000000002,11.1715,56.24,4.73,56.4385550843,134.24,67.22464,7.75802,67.6708142219,10.72464,3.1280200000000002,11.1715,56.5,4.63,56.6893896598,135.64,72.40464,11.61802,73.3308276392,10.72464,3.1280200000000002,11.1715,61.68,8.49,62.2615651907,134.24,73.98464,11.21802,74.830280827,10.72464,3.1280200000000002,11.1715,63.26,8.09,63.7751965893,135.64
2019-10-04 15:30:00,66.13704,7.10122,66.5171811298,9.46704,2.76122,9.8615,56.67,4.34,56.8359437328,134.07,66.38704,7.01122,66.7562452947,9.46704,2.76122,9.8615,56.92,4.25,57.0784451435,135.38,71.87704,12.57122,72.9681057137,9.46704,2.76122,9.8615,62.41,9.81,63.1762946049,134.07,73.47704,9.49122,74.0875068028,9.46704,2.76122,9.8615,64.01,6.73,64.3628231202,135.38
2019-10-04 16:00:00,66.59264,6.51452,66.9105273705,7.83264,2.28452,8.159,58.76,4.23,58.9120573397,134.07,66.85264,6.42452,67.1606278425,7.83264,2.28452,8.159,59.02,4.14,59.1650234514,135.25,72.68264,11.94452,73.6575706591,7.83264,2.28452,8.159,64.85,9.66,65.56552524,134.07,74.31264,9.11452,74.8695060662,7.83264,2.28452,8.159,66.48,6.83,66.8299281759,135.25
2019-10-04 16:30:00,68.1508,6.67065,68.4764858332,7.5108,2.19065,7.82375,60.64,4.48,60.8052629301,134.34,68.4108,6.5706500000000005,68.7256211181,7.5108,2.19065,7.82375,60.9,4.38,61.0573042314,135.54,74.4508,12.11065,75.4293673847,7.5108,2.19065,7.82375,66.94,9.92,67.6710425514,134.34,76.1608,8.800650000000001,76.6675870043,7.5108,2.19065,7.82375,68.65,6.61,68.9674894425,135.54
2019-10-04 17:00:00,75.77848,6.57664,76.0633303557,6.70848,1.9566400000000002,6.9879999999999995,69.07,4.62,69.2243403724,133.52,76.07848,6.48664,76.354512752,6.70848,1.9566400000000002,6.9879999999999995,69.37,4.53,69.5177516898,134.88,76.71848,11.84664,77.6277531093,6.70848,1.9566400000000002,6.9879999999999995,70.01,9.89,70.705107312,133.52,78.48848,8.40664,78.9373998102,6.70848,1.9566400000000002,6.9879999999999995,71.78,6.45,72.0692090979,134.88
2019-10-04 17:30:00,75.57032,7.66551,75.9581023227,6.43032,1.8755100000000002,6.69825,69.14,5.79,69.3820127987,133.31,75.86032,7.57551,76.2376317986,6.43032,1.8755100000000002,6.69825,69.43,5.7,69.6635837436,134.83,78.07032,12.85551,79.1216721402,6.43032,1.8755100000000002,6.69825,71.64,10.98,72.476547931,133.31,79.89032,7.19551,80.2137057732,6.43032,1.8755100000000002,6.69825,73.46,5.32,73.6523862478,134.83
2019-10-04 18:00:00,74.37512,8.13316,74.8184921433,6.28512,1.8331600000000001,6.547,68.09,6.3,68.3808313784,133.31,74.66512,8.05316,75.0981593023,6.28512,1.8331600000000001,6.547,68.38,6.22,68.6623098941,134.63,76.91512,13.63316,78.1140111388,6.28512,1.8331600000000001,6.547,70.63,11.8,71.6089163443,133.31,78.69512,6.28316,78.9455509285,6.28512,1.8331600000000001,6.547,72.41,4.45,72.546609845,134.63
2019-10-04 18:30:00,74.4232,8.91885,74.9557108135,6.8532,1.99885,7.13875,67.57,6.92,67.9234223225,133.14,74.7032,8.82885,75.2231126886,6.8532,1.99885,7.13875,67.85,6.83,68.1928984572,134.5,76.9432,13.89885,78.1884522008,6.8532,1.99885,7.13875,70.09,11.9,71.093024271,133.14,78.7132,6.27885,78.9632307569,6.8532,1.99885,7.13875,71.86,4.28,71.9873461103,134.5
2019-10-04 19:00:00,77.74808,7.52569,78.1114585299,6.56808,1.9156900000000001,6.84175,71.18,5.61,71.400731789,131.98,78.05808,7.44569,78.4123852007,6.56808,1.9156900000000001,6.84175,71.49,5.53,71.7035633703,133.34,80.18808,11.83569,81.0568425974,6.56808,1.9156900000000001,6.84175,73.62,9.92,74.2853336803,131.98,82.06808,7.92569,82.4499018608,6.56808,1.9156900000000001,6.84175,75.5,6.01,75.7388282191,133.34
2019-10-04 19:30:00,79.06912,6.24016,79.3149754737,7.26912,2.12016,7.572,71.8,4.12,71.9181089852,131.5,79.36912,6.16016,79.6078185909,7.26912,2.12016,7.572,72.1,4.04,72.2130985348,132.91,81.76912,12.37016,82.6995153795,7.26912,2.12016,7.572,74.5,10.25,75.2018118133,131.5,83.64912,7.71016,84.0037013708,7.26912,2.12016,7.572,76.38,5.59,76.5842836357,132.91
2019-10-04 20:00:00,77.50112,7.49241,77.8624415804,8.03112,2.34241,8.36575,69.47,5.15,69.660630201,132.4,77.78112,7.40241,78.1325687678,8.03112,2.34241,8.36575,69.75,5.06,69.9332975056,133.81,80.19112,13.56241,81.3299126513,8.03112,2.34241,8.36575,72.16,11.22,73.02707717,132.4,82.00112,7.16241,82.3133269785,8.03112,2.34241,8.36575,73.97,4.82,74.1268729949,133.81
2019-10-04 20:30:00,74.4752,9.6411,75.0966458921,10.0152,2.9211,10.4325,64.46,6.72,64.8093357473,132.49,74.7452,9.5511,75.3529590278,10.0152,2.9211,10.4325,64.73,6.63,65.068654512,133.76,77.1052,15.1011,78.5700648355,10.0152,2.9211,10.4325,67.09,12.18,68.1866592524,132.49,78.7852,6.7811,79.0764886439,10.0152,2.9211,10.4325,68.77,3.86,68.8782440252,133.76
2019-10-04 21:00:00,69.91648,18.96189,72.4421662291,9.36648,2.73189,9.75675,60.55,16.23,62.6874421236,132.31,70.16648,18.92189,72.6730544064,9.36648,2.73189,9.75675,60.8,16.19,62.9186466797,133.76,75.75648,37.81189,84.6686676839,9.36648,2.73189,9.75675,66.39,35.08,75.0882047994,132.31,77.27648,44.61189,89.2293398528,9.36648,2.73189,9.75675,67.91,41.88,79.7853526658,133.76
2019-10-04 21:30:00,67.06416,21.13288,70.3150067454,9.16416,2.67288,9.546,57.9,18.46,60.7715525555,132.82,67.30416,21.09288,70.531975302,9.16416,2.67288,9.546,58.14,18.42,60.9881627859,134.22,73.53416,36.78288,82.2207574035,9.16416,2.67288,9.546,64.37,34.11,72.8490837279,132.82,74.81416,44.88288,87.2446643274,9.16416,2.67288,9.546,65.65,42.21,78.0487450251,134.22
2019-10-04 22:00:00,64.47056,21.78808,68.0527261526,9.01056,2.62808,9.386,55.46,19.16,58.6763768479,133.5,64.69056,21.74808,68.2484251599,9.01056,2.62808,9.386,55.68,19.12,58.8713580615,134.78,70.79056,37.97808,80.3345376883,9.01056,2.62808,9.386,61.78,35.35,71.1785845602,133.5,72.07056,44.23808,84.5646104514,9.01056,2.62808,9.386,63.06,41.61,75.5510138913,134.78
2019-10-04 22:30:00,60.84384,22.93987,65.0246914761,8.67384,2.52987,9.03525,52.17,20.41,56.0203266681,133.3,61.06384,22.90987,65.2200482901,8.67384,2.52987,9.03525,52.39,20.38,56.2143798329,134.45,66.80384,38.559870000000004,77.1337579349,8.67384,2.52987,9.03525,58.13,36.03,68.3904803317,133.3,68.06384,43.03987,80.5302224333,8.67384,2.52987,9.03525,59.39,40.51,71.8904179985,134.45
2019-10-04 23:00:00,57.50032,23.40926,62.0828499173,8.50032,2.47926,8.8545,49.0,20.93,53.2828762362,133.48,57.70032,23.37926,62.2568608769,8.50032,2.47926,8.8545,49.2,20.9,53.4551213636,134.79,63.34032,39.48926,74.6417965556,8.50032,2.47926,8.8545,54.84,37.01,66.1601519043,133.48,64.60032,42.48926,77.3210098191,8.50032,2.47926,8.8545,56.1,40.01,68.9058059963,134.79
2019-10-04 23:30:00,55.00512,17.66816,57.7730655583,7.84512,2.28816,8.172,47.16,15.38,49.6045360829,133.62,55.19512,17.59816,57.9326894525,7.84512,2.28816,8.172,47.35,15.31,49.7636272794,134.93,59.14512,46.72816,75.3768277178,7.84512,2.28816,8.172,51.3,44.44,67.8719647572,133.62,60.60512,36.18816,70.5872757259,7.84512,2.28816,8.172,52.76,33.9,62.7122603643,134.93
2019-10-05 00:00:00,53.33848,10.50914,54.3639170061,7.84848,2.28914,8.1755,45.49,8.22,46.2267076483,133.15,53.53848,10.41914,54.5428943039,7.84848,2.28914,8.1755,45.69,8.13,46.4076825536,134.56,55.32848,55.42914,78.3174965142,7.84848,2.28914,8.1755,47.48,53.14,71.2615604657,133.15,56.99848,27.62914,63.3418984516,7.84848,2.28914,8.1755,49.15,25.34,55.2977223762,134.56
2019-10-05 00:30:00,50.54016,10.89713,51.7015977999,6.95016,2.02713,7.23975,43.59,8.87,44.4833114775,133.84,50.72016,10.81713,51.8608227072,6.95016,2.02713,7.23975,43.77,8.79,44.6438909595,135.18,52.44016,56.26713,76.9152800116,6.95016,2.02713,7.23975,45.49,54.24,70.7906611072,133.84,54.10016,27.04713,60.4844984543,6.95016,2.02713,7.23975,47.15,25.02,53.3771758339,135.18
2019-10-05 01:00:00,48.44312,11.16216,49.712470178,6.69312,1.9521600000000001,6.9719999999999995,41.75,9.21,42.7537904752,134.07,48.62312,11.08216,49.8700518227,6.69312,1.9521600000000001,6.9719999999999995,41.93,9.13,42.9124900233,135.54,50.27312,56.82216,75.8692590026,6.69312,1.9521600000000001,6.9719999999999995,43.58,54.87,70.0709162206,134.07,51.93312,26.82216,58.4506391753,6.69312,1.9521600000000001,6.9719999999999995,45.24,24.87,51.6253280861,135.54
2019-10-05 01:30:00,48.47776,11.49518,49.8220069633,7.69776,2.24518,8.0185,40.78,9.25,41.815916826,134.07,48.63776,11.41518,49.9593638095,7.69776,2.24518,8.0185,40.94,9.17,41.9544097801,135.58,50.36776,57.42518,76.384308241,7.69776,2.24518,8.0185,42.67,55.18,69.7535755356,134.07,52.01776,26.88518,58.5547629066,7.69776,2.24518,8.0185,44.32,24.64,50.7088946833,135.58
2019-10-05 02:00:00,50.8384,10.7187,51.9560722558,6.8184000000000005,1.9887000000000001,7.1025,44.02,8.73,44.8773138679,134.07,51.0284,10.6287,52.1235730764,6.8184000000000005,1.9887000000000001,7.1025,44.21,8.64,45.0463505736,135.51,52.7484,56.3887,77.2145011656,6.8184000000000005,1.9887000000000001,7.1025,45.93,54.4,71.1963826328,134.07,54.4384,27.3287,60.9130301188,6.8184000000000005,1.9887000000000001,7.1025,47.62,25.34,53.9423766625,135.51
2019-10-05 02:30:00,51.02984,10.52287,52.1035062492,6.96984,2.03287,7.26025,44.06,8.49,44.8705215035,134.15,51.21984,10.44287,52.2735644802,6.96984,2.03287,7.26025,44.25,8.41,45.0420980861,135.66,53.01984,57.07287,77.9000380209,6.96984,2.03287,7.26025,46.05,55.04,71.7635290381,134.15,54.70984,27.00287,61.01083167,6.96984,2.03287,7.26025,47.74,24.97,53.8758619421,135.66
2019-10-05 03:00:00,50.624,11.507,51.9153197525,7.464,2.177,7.775,43.16,9.33,44.1569303734,134.83,50.794,11.427,52.0634878298,7.464,2.177,7.775,43.33,9.25,44.30633589,136.0,52.514,56.977,77.4861195634,7.464,2.177,7.775,45.05,54.8,70.9404151383,134.83,54.194,27.576999999999998,60.8069121482,7.464,2.177,7.775,46.73,25.4,53.1869617482,136.0
2019-10-05 03:30:00,49.33,12.2075,50.8180278666,7.98,2.3275,8.3125,41.35,9.88,42.5139612363,134.83,49.51,12.1275,50.9736829771,7.98,2.3275,8.3125,41.53,9.8,42.670609323,136.27,51.11,57.1475,76.668564981,7.98,2.3275,8.3125,43.13,54.82,69.7526293411,134.83,52.79,28.0675,59.7876965291,7.98,2.3275,8.3125,44.81,25.74,51.6767229998,136.27
2019-10-05 04:00:00,47.82848,21.93164,52.6171106409,8.02848,2.34164,8.363,39.8,19.59,44.3599830929,134.51,48.38848,12.92164,50.0840670972,8.02848,2.34164,8.363,40.36,10.58,41.7236863184,135.61,50.79848,52.21164,72.8460082764,8.02848,2.34164,8.363,42.77,49.87,65.6984763902,134.51,52.46848,32.72164,61.8356460126,8.02848,2.34164,8.363,44.44,30.38,53.8317564269,135.61
2019-10-05 04:30:00,46.79408,33.47119,57.5326557971,7.44408,2.17119,7.75425,39.35,31.3,50.2803390999,132.86,47.83408,13.05119,49.5825853487,7.44408,2.17119,7.75425,40.39,10.88,41.8297322487,134.18,51.36408,45.54119,68.6459663845,7.44408,2.17119,7.75425,43.92,43.37,61.7245761427,132.86,53.08408,38.07119,65.3248425751,7.44408,2.17119,7.75425,45.64,35.9,58.0673712165,134.18
2019-10-05 05:00:00,46.416,33.51675,57.2522277869,7.806,2.27675,8.13125,38.61,31.24,49.6655786234,132.55,47.466,13.17675,49.261018022,7.806,2.27675,8.13125,39.66,10.9,41.130592021,133.97,50.966,45.56675,68.3656482567,7.806,2.27675,8.13125,43.16,43.29,61.1294503492,132.55,52.656,38.01675,64.9455742646,7.806,2.27675,8.13125,44.85,35.74,57.3486713011,133.97
2019-10-05 05:30:00,47.03792,33.33356,57.6514712752,7.65792,2.23356,7.977,39.38,31.1,50.1796213617,132.55,48.08792,13.02356,49.8202886884,7.65792,2.23356,7.977,40.43,10.79,41.8450594455,133.85,51.61792,45.35356,68.7121173433,7.65792,2.23356,7.977,43.96,43.12,61.5777232447,132.55,53.31792,38.00356,65.4757295935,7.65792,2.23356,7.977,45.66,35.77,58.0028318274,133.85
2019-10-05 06:00:00,47.54352,33.25186,58.0178635202,7.34352,2.14186,7.6495,40.2,31.11,50.8318020534,132.55,48.61352,12.97186,50.3144460235,7.34352,2.14186,7.6495,41.27,10.83,42.6673387968,133.8,52.18352,45.25186,69.071344225,7.34352,2.14186,7.6495,44.84,43.11,62.2020715089,132.55,53.87352,37.82186,65.8243818889,7.34352,2.14186,7.6495,46.53,35.68,58.6353417318,133.8
2019-10-05 06:30:00,50.14632,31.94726,59.4582276144,7.39632,2.15726,7.7045,42.75,29.79,52.1057252133,132.25,51.26632,11.75726,52.5972311919,7.39632,2.15726,7.7045,43.87,9.6,44.9080939253,133.41,54.94632,44.25726,70.5535480628,7.39632,2.15726,7.7045,47.55,42.1,63.5091528837,132.25,56.65632,38.44726,68.4699233054,7.39632,2.15726,7.7045,49.26,36.29,61.1842438868,133.41
2019-10-05 07:00:00,52.89264,28.92577,60.285417277,7.08264,2.06577,7.37775,45.81,26.86,53.1038200133,131.26,54.05264,8.94577,54.787906438,7.08264,2.06577,7.37775,46.97,6.88,47.4712049563,132.63,58.12264,44.15577,72.9929675028,7.08264,2.06577,7.37775,51.04,42.09,66.1562521611,131.26,59.87264,37.73577,70.7723205643,7.08264,2.06577,7.37775,52.79,35.67,63.7113255238,132.63
2019-10-05 07:30:00,55.82056,28.09933,62.4940578388,6.82056,1.98933,7.10475,49.0,26.11,55.5223567583,130.96,57.02056,8.24933,57.6141971059,6.82056,1.98933,7.10475,50.2,6.26,50.5888090392,132.12,61.15056,42.78933,74.6345613651,6.82056,1.98933,7.10475,54.33,40.8,67.9440129813,130.96,62.93056,38.34933,73.69481999,6.82056,1.98933,7.10475,56.11,36.36,66.8609130958,132.12
2019-10-05 08:00:00,59.58744,21.77967,63.4430219257,7.02744,2.04967,7.32025,52.56,19.73,56.1411301988,131.18,60.78744,8.789670000000001,61.4196317187,7.02744,2.04967,7.32025,53.76,6.74,54.1808563978,132.43,63.55744,47.31967,79.2382442275,7.02744,2.04967,7.32025,56.53,45.27,72.4224675084,131.18,65.33744,33.43967,73.3974972016,7.02744,2.04967,7.32025,58.31,31.39,66.2222636279,132.43
2019-10-05 08:30:00,64.50656,12.68733,65.7424111633,7.15656,2.08733,7.45475,57.35,10.6,58.3213725833,132.37,65.71656,11.18733,66.6620027509,7.15656,2.08733,7.45475,58.56,9.1,59.2628348968,133.62,66.47656,54.04733,85.6752409367,7.15656,2.08733,7.45475,59.32,51.96,78.8587598178,132.37,68.27656,27.25733,73.5163293708,7.15656,2.08733,7.45475,61.12,25.17,66.099798033,133.62
2019-10-05 09:00:00,66.39944,12.14067,67.5002333356,7.33944,2.14067,7.64525,59.06,10.0,59.9006143541,132.55,67.63944,11.88067,68.6749165501,7.33944,2.14067,7.64525,60.3,9.74,61.0815651404,133.81,68.44944,53.59067,86.9326506404,7.33944,2.14067,7.64525,61.11,51.45,79.8845078848,132.55,70.27944,28.02067,75.6594847588,7.33944,2.14067,7.64525,62.94,25.88,68.0530528338,133.81
2019-10-05 09:30:00,67.9748,11.9014,69.0088165164,7.4448,2.1714,7.755,60.53,9.73,61.3070452721,132.26,69.2248,12.0714,70.2694217494,7.4448,2.1714,7.755,61.78,9.9,62.568190001,133.49,70.0448,53.0614,87.873694454,7.4448,2.1714,7.755,62.6,50.89,80.6755979216,132.26,71.8948,28.1114,77.1952918059,7.4448,2.1714,7.755,64.45,25.94,69.4743557005,133.49
2019-10-05 10:00:00,67.91024,11.59757,68.8934273118,7.50024,2.18757,7.81275,60.41,9.41,61.1385001452,131.79,69.16024,12.33757,70.2520777654,7.50024,2.18757,7.81275,61.66,10.15,62.4898239716,133.36,69.94024,52.63757,87.5348556106,7.50024,2.18757,7.81275,62.44,50.45,80.2742555244,131.79,71.79024,28.33757,77.180673959,7.50024,2.18757,7.81275,64.29,26.15,69.4048024275,133.36
2019-10-05 10:30:00,68.2588,11.3984,69.2039543668,7.7088,2.2484,8.03,60.55,9.15,61.2374476934,131.79,69.5088,12.6484,70.6502321298,7.7088,2.2484,8.03,61.8,10.4,62.6689715888,133.15,70.3188,52.3284,87.6526957943,7.7088,2.2484,8.03,62.61,50.08,80.1749243841,131.79,72.1788,28.6084,77.6416107509,7.7088,2.2484,8.03,64.47,26.36,69.6507753008,133.15
2019-10-05 11:00:00,67.3984,11.53495,68.3783547189,7.6284,2.22495,7.94625,59.77,9.31,60.4907348277,131.79,68.6384,12.45495,69.7592698791,7.6284,2.22495,7.94625,61.01,10.23,61.8617248385,133.24,69.4284,52.51495,87.0524135223,7.6284,2.22495,7.94625,61.8,50.29,79.6763710268,131.79,71.2684,28.43495,76.7315529627,7.6284,2.22495,7.94625,63.64,26.21,68.8259667567,133.24
2019-10-05 11:30:00,66.83,12.12875,67.9216863495,8.91,2.59875,9.28125,57.92,9.53,58.6987844849,131.79,68.04,12.62875,69.2020731378,8.91,2.59875,9.28125,59.13,10.03,59.9746429752,133.24,68.76,53.14875,86.9064279933,8.91,2.59875,9.28125,59.85,50.55,78.3410811771,131.79,70.61,28.61875,76.1892705803,8.91,2.59875,9.28125,61.7,26.02,66.9621564766,133.24
2019-10-05 12:00:00,66.45696,12.42953,67.6093244195,8.94696,2.60953,9.31975,57.51,9.82,58.3423731091,131.92,67.67696,12.38953,68.8016814363,8.94696,2.60953,9.31975,58.73,9.78,59.5387378099,133.37,68.41696,53.56953,86.8940444453,8.94696,2.60953,9.31975,59.47,50.96,78.3173192851,131.92,70.23696,28.41953,75.7687286119,8.94696,2.60953,9.31975,61.29,25.81,66.5027834004,133.37
2019-10-05 12:30:00,66.21248,13.00739,67.4780312573,9.04248,2.63739,9.41925,57.17,10.37,58.1028897732,132.42,67.41248,11.92739,68.4595142545,9.04248,2.63739,9.41925,58.37,9.29,59.1046614067,133.66,68.14248,54.25739,87.1048905066,9.04248,2.63739,9.41925,59.1,51.62,78.4693213938,132.42,69.99248,27.98739,75.3806424459,9.04248,2.63739,9.41925,60.95,25.35,66.0115520193,133.66
2019-10-05 13:00:00,65.43,13.14,66.7363806331,9.36,2.73,9.75,56.07,10.41,57.028177246,132.55,66.62,12.04,67.6992319011,9.36,2.73,9.75,57.26,9.31,58.0119272219,133.7,67.39,54.56,86.7075873266,9.36,2.73,9.75,58.03,51.83,77.8063609225,132.55,69.21,28.16,74.7195402823,9.36,2.73,9.75,59.85,25.43,65.0285122081,133.7
2019-10-05 13:30:00,65.38704,13.58372,66.7831000254,9.64704,2.81372,10.049,55.74,10.77,56.7709476757,132.65,66.57704,11.86372,67.6258094769,9.64704,2.81372,10.049,56.93,9.05,57.6448384506,134.11,67.35704,55.16372,87.0632347309,9.64704,2.81372,10.049,57.71,52.35,77.9164077714,132.65,69.18704,28.06372,74.6620310747,9.64704,2.81372,10.049,59.54,25.25,64.6728235042,134.11
2019-10-05 14:00:00,64.926,14.6905,66.5672311746,9.396,2.7405,9.7875,55.53,11.95,56.8012623099,133.22,66.106,10.7005,66.9664388799,9.396,2.7405,9.7875,56.71,7.96,57.2659209303,134.57,66.776,55.2705,86.6825377239,9.396,2.7405,9.7875,57.38,52.53,77.793735609,133.22,68.626,28.1105,74.1601516062,9.396,2.7405,9.7875,59.23,25.37,64.4346940708,134.57
2019-10-05 14:30:00,63.32976,16.37618,65.4128257534,9.20976,2.6861800000000002,9.5935,54.12,13.69,55.8246406168,133.33,64.49976,8.93618,65.1158533158,9.20976,2.6861800000000002,9.5935,55.29,6.25,55.642129722,134.76,64.95976,54.97618,85.1008271796,9.20976,2.6861800000000002,9.5935,55.75,52.29,76.4349828285,133.33,66.78976,28.26618,72.5248162538,9.20976,2.6861800000000002,9.5935,57.58,25.58,63.0062917493,134.76
2019-10-05 15:00:00,61.8232,17.10635,64.1462022926,8.8332,2.57635,9.20125,52.99,14.53,54.9459825647,133.33,62.9732,7.92635,63.4700791126,8.8332,2.57635,9.20125,54.14,5.35,54.4036956465,134.53,63.3532,55.11635,83.9728526821,8.8332,2.57635,9.20125,54.52,52.54,75.715797559,133.33,65.1832,27.66635,70.8115561513,8.8332,2.57635,9.20125,56.35,25.09,61.6833089255,134.53
2019-10-05 15:30:00,61.53464,17.22427,63.8998231372,8.41464,2.45427,8.76525,53.12,14.77,55.1351729842,133.33,62.69464,7.57427,63.1505142557,8.41464,2.45427,8.76525,54.28,5.12,54.5209390968,134.47,63.06464,55.42427,83.9583142003,8.41464,2.45427,8.76525,54.65,52.97,76.1081033793,133.33,64.88464,27.16427,70.3414107945,8.41464,2.45427,8.76525,56.47,24.71,61.6396382209,134.47
2019-10-05 16:00:00,61.29096,17.08903,63.6287413365,7.71096,2.24903,8.03225,53.58,14.84,55.5971402142,133.33,62.45096,7.30903,62.8772162589,7.71096,2.24903,8.03225,54.74,5.06,54.9733680977,134.6,62.85096,55.75903,84.0197155402,7.71096,2.24903,8.03225,55.14,53.51,76.8357969959,133.33,64.67096,26.51903,69.8970100896,7.71096,2.24903,8.03225,56.96,24.27,61.9150587499,134.6
2019-10-05 16:30:00,61.78672,17.33946,64.1736366544,7.98672,2.32946,8.3195,53.8,15.01,55.8546336484,133.07,62.94672,7.11946,63.3480565562,7.98672,2.32946,8.3195,54.96,4.79,55.1683396524,134.38,63.33672,55.72946,84.3641678217,7.98672,2.32946,8.3195,55.35,53.4,76.9102236377,133.07,65.15672,26.30946,70.2679574675,7.98672,2.32946,8.3195,57.17,23.98,61.9955587119,134.38
2019-10-05 17:00:00,63.26544,16.83742,65.4676608002,8.66544,2.52742,9.0265,54.6,14.31,56.4440971227,132.19,64.43544,7.82742,64.9091244114,8.66544,2.52742,9.0265,55.77,5.3,56.0212718528,133.53,64.90544,55.37742,85.3192521501,8.66544,2.52742,9.0265,56.24,52.85,77.1755148995,132.19,66.73544,26.29742,71.7298630324,8.66544,2.52742,9.0265,58.07,23.77,62.746615845,133.53
2019-10-05 17:30:00,65.52512,14.74691,67.1640730269,8.11512,2.36691,8.45325,57.41,12.38,58.7296560521,131.6,66.72512,9.42691,67.3877457047,8.11512,2.36691,8.45325,58.61,7.06,59.0336827582,132.93,67.48512,55.22691,87.2023681419,8.11512,2.36691,8.45325,59.37,52.86,79.4919901625,131.6,69.34512,25.66691,73.9427882674,8.11512,2.36691,8.45325,61.23,23.3,65.5133795495,132.93
2019-10-05 18:00:00,66.6912,14.4341,68.2353236986,7.5912,2.2141,7.9075,59.1,12.22,60.3501317314,132.17,67.9212,9.5741,68.5926585011,7.5912,2.2141,7.9075,60.33,7.36,60.7772860533,133.51,68.7312,55.5941,88.400688958,7.5912,2.2141,7.9075,61.14,53.38,81.1635632535,132.17,70.6112,25.5741,75.0997746751,7.5912,2.2141,7.9075,63.02,23.36,67.2101926794,133.51
2019-10-05 18:30:00,67.65664,14.30777,69.152969701,8.18664,2.38777,8.52775,59.47,11.92,60.6528424726,131.78,68.90664,9.91777,69.616716368,8.18664,2.38777,8.52775,60.72,7.53,61.1851231918,132.92,69.72664,55.20777,88.9365065317,8.18664,2.38777,8.52775,61.54,52.82,81.0994697886,131.78,71.60664,25.80777,76.1153853335,8.18664,2.38777,8.52775,63.42,23.42,67.6061594827,132.92
2019-10-05 19:00:00,69.28608,14.41719,70.7701649656,9.55608,2.78719,9.95425,59.73,11.63,60.8517033451,131.08,70.52608,10.45719,71.2971302569,9.55608,2.78719,9.95425,60.97,7.67,61.4505475972,132.48,71.38608,54.92719,90.0720190684,9.55608,2.78719,9.95425,61.83,52.14,80.8797162458,131.08,73.28608,26.22719,77.8377480215,9.55608,2.78719,9.95425,63.73,23.44,67.9039505478,132.48
2019-10-05 19:30:00,69.10576,14.71543,70.655148045,9.99576,2.91543,10.41225,59.11,11.8,60.2762979951,131.17,70.32576,10.45543,71.0987238708,9.99576,2.91543,10.41225,60.33,7.54,60.7993462136,132.67,71.21576,55.35543,90.1992688599,9.99576,2.91543,10.41225,61.22,52.44,80.6091930241,131.17,73.08576,26.25543,77.6587143807,9.99576,2.91543,10.41225,63.09,23.34,67.268891027,132.67
2019-10-05 20:00:00,66.8156,15.50705,68.591493664,10.5156,3.06705,10.95375,56.3,12.44,57.6579881716,131.9,68.0156,10.12705,68.7653908959,10.5156,3.06705,10.95375,57.5,7.06,57.9318012839,133.11,68.8656,56.51705,89.0878656387,10.5156,3.06705,10.95375,58.35,53.45,79.1304303034,131.9,70.6756,26.04705,75.322567993,10.5156,3.06705,10.95375,60.16,22.98,64.399580744,133.11
2019-10-05 20:30:00,64.77832,16.89076,66.9442194323,11.96832,3.49076,12.467,52.81,13.4,54.4835397161,132.88,65.91832,9.86076,66.6517779163,11.96832,3.49076,12.467,53.95,6.37,54.3247586281,134.11,66.77832,58.41076,88.7195632643,11.96832,3.49076,12.467,54.81,54.92,77.5908660862,132.88,68.57832,26.14076,73.3915888055,11.96832,3.49076,12.467,56.61,22.65,60.9730645449,134.11
2019-10-05 21:00:00,62.2548,19.3364,65.1886223815,12.3648,3.6064,12.88,49.89,15.73,52.3110408996,133.41,63.3548,7.7664,63.8290502201,12.3648,3.6064,12.88,50.99,4.16,51.1594145784,134.76,64.0148,58.7664,86.8987018775,12.3648,3.6064,12.88,51.65,55.16,75.5668452431,133.41,65.7548,26.3164,70.8254659851,12.3648,3.6064,12.88,53.39,22.71,58.0192743836,134.76
2019-10-05 21:30:00,60.27608,20.61594,63.704181984,12.70608,3.70594,13.2355,47.57,16.91,50.4861664221,132.73,61.34608,6.5159400000000005,61.6911582437,12.70608,3.70594,13.2355,48.64,2.81,48.721101178,134.2,61.88608,58.51594,85.1704299147,12.70608,3.70594,13.2355,49.18,54.81,73.6397209392,132.73,63.59608,26.12594,68.7533717882,12.70608,3.70594,13.2355,50.89,22.42,55.6097878075,134.2
2019-10-05 22:00:00,58.20656,20.70483,61.7793947232,12.25656,3.57483,12.76725,45.95,17.13,49.0391619015,132.73,59.25656,6.17483,59.5774154237,12.25656,3.57483,12.76725,47.0,2.6,47.071859959,134.2,59.70656,58.55483,83.6273963684,12.25656,3.57483,12.76725,47.45,54.98,72.6243960388,132.73,61.41656,25.81483,66.6213125821,12.25656,3.57483,12.76725,49.16,22.24,53.9566789193,134.2
2019-10-05 22:30:00,56.93776,19.78768,60.2781950095,12.43776,3.62768,12.956,44.5,16.16,47.343379685,132.23,57.95776,7.02768,58.3822766805,12.43776,3.62768,12.956,45.52,3.4,45.6468005451,133.54,58.52776,58.95768,83.0753075324,12.43776,3.62768,12.956,46.09,55.33,72.0117837579,132.23,60.18776,25.00768,65.1763033073,12.43776,3.62768,12.956,47.75,21.38,52.3179405176,133.54
2019-10-05 23:00:00,55.15584,20.70462,58.9139030743,13.21584,3.85462,13.7665,41.94,16.85,45.1982975343,133.06,56.13584,6.81462,56.5479582147,13.21584,3.85462,13.7665,42.92,2.96,43.0219478871,134.42,56.68584,59.70462,82.3281610741,13.21584,3.85462,13.7665,43.47,55.85,70.7733240706,133.06,58.33584,25.65462,63.7277785259,13.21584,3.85462,13.7665,45.12,21.8,50.1104220697,134.42
2019-10-05 23:30:00,52.39936,21.30898,56.5664702545,13.29936,3.8789800000000003,13.8535,39.1,17.43,42.8090516129,133.24,53.34936,6.23898,53.7129321844,13.29936,3.8789800000000003,13.8535,40.05,2.36,40.119472828,134.42,53.82936,60.17898,80.7410034112,13.29936,3.8789800000000003,13.8535,40.53,56.3,69.3712541331,133.24,55.42936,25.16898,60.876033907,13.29936,3.8789800000000003,13.8535,42.13,21.29,47.2038239976,134.42
2019-10-06 00:00:00,50.06384,21.91987,54.6522531682,13.23384,3.85987,13.78525,36.83,18.06,41.0196599206,133.84,50.97384,5.75987,51.2982306397,13.23384,3.85987,13.78525,37.74,1.9,37.787796972,135.11,51.38384,60.97987,79.7423573665,13.23384,3.85987,13.78525,38.15,57.12,68.688549992,133.84,52.96384,25.01987,58.5761234836,13.23384,3.85987,13.78525,39.73,21.16,45.0135368528,135.11
2019-10-06 00:30:00,48.02232,22.63401,53.0889972298,14.72232,4.29401,15.33575,33.3,18.34,38.0163859408,133.54,48.89232,5.90401,49.2475003331,14.72232,4.29401,15.33575,34.17,1.6099999999999999,34.2079084423,134.95,49.27232,61.45401,78.7677399908,14.72232,4.29401,15.33575,34.55,57.16,66.7904791119,133.54,50.81232,25.36401,56.7910632676,14.72232,4.29401,15.33575,36.09,21.07,41.7903457751,134.95
2019-10-06 01:00:00,46.92688,23.47034,52.4689329628,16.04688,4.68034,16.7155,30.88,18.79,36.1474549588,134.1,47.75688,6.00034,48.132355723,16.04688,4.68034,16.7155,31.71,1.32,31.7374620914,135.45,48.14688,61.82034,78.3573639899,16.04688,4.68034,16.7155,32.1,57.14,65.5392218446,134.1,49.67688,26.27034,56.1954016824,16.04688,4.68034,16.7155,33.63,21.59,39.963796116,135.45
2019-10-06 01:30:00,47.1588,22.8459,52.401217202,15.9288,4.6459,16.5925,31.23,18.2,36.1462709003,134.1,47.9888,6.5759,48.437252051,15.9288,4.6459,16.5925,32.06,1.9300000000000002,32.1180401021,135.49,48.5388,63.1259,79.6297328656,15.9288,4.6459,16.5925,32.61,58.48,66.9576171918,134.1,50.0788,25.1559,56.0419977718,15.9288,4.6459,16.5925,34.15,20.51,39.8356950485,135.49
2019-10-06 02:00:00,48.16304,23.48547,53.5840062254,17.57304,5.12547,18.30525,30.59,18.36,35.6768510382,134.1,48.99304,6.91547,49.4786993944,17.57304,5.12547,18.30525,31.42,1.79,31.4709469193,135.61,49.47304,63.61547,80.5885209578,17.57304,5.12547,18.30525,31.9,58.49,66.623495105,134.1,51.01304,25.69547,57.1190636177,17.57304,5.12547,18.30525,33.44,20.57,39.2601388179,135.61
