Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-06 02:30:00,47.1452,23.78735,52.8063244608,17.3052,5.04735,18.02625,29.84,18.74,35.236532179,134.74,47.9552,6.63735,48.412349892,17.3052,5.04735,18.02625,30.65,1.5899999999999999,30.6912137264,136.1,48.5552,64.17735,80.4757087578,17.3052,5.04735,18.02625,31.25,59.13,66.8798878588,134.74,50.0952,25.59735,56.2561409098,17.3052,5.04735,18.02625,32.79,20.55,38.6973720038,136.1
2019-10-06 03:00:00,43.39392,37.80906,57.5548200505,16.45392,4.79906,17.1395,26.94,33.01,42.607789194,132.58,44.23392,17.80906,47.6844030753,16.45392,4.79906,17.1395,27.78,13.01,30.6755358551,134.06,47.61392,50.35906,69.3045474832,16.45392,4.79906,17.1395,31.16,45.56,55.1965506169,132.58,49.15392,38.25906,62.2885505005,16.45392,4.79906,17.1395,32.7,33.46,46.7852711866,134.06
2019-10-06 03:30:00,42.47312,37.60216,56.7264343953,14.13312,4.12216,14.722,28.34,33.48,43.8641767277,132.43,43.36312,17.36216,46.7097931488,14.13312,4.12216,14.722,29.23,13.24,32.0887908778,133.69,46.71312,49.68216,68.1940804059,14.13312,4.12216,14.722,32.58,45.56,56.0104454544,132.43,48.27312,37.31216,61.0122233524,14.13312,4.12216,14.722,34.14,33.19,47.6142384167,133.69
2019-10-06 04:00:00,41.7428,37.2329,55.9352321373,12.8328,3.7429,13.3675,28.91,33.49,44.2421541067,132.2,42.6328,17.1029,45.9354419185,12.8328,3.7429,13.3675,29.8,13.36,32.6577647735,133.44,45.9628,49.2529,67.3678494703,12.8328,3.7429,13.3675,33.13,45.51,56.2917134221,132.2,47.5228,36.5629,59.9605051367,12.8328,3.7429,13.3675,34.69,32.82,47.7550887341,133.44
2019-10-06 04:30:00,41.32784,36.90562,55.4077173925,11.36784,3.31562,11.8415,29.96,33.59,45.00988447,131.83,42.23784,16.82562,45.4657741191,11.36784,3.31562,11.8415,30.87,13.51,33.6968396144,133.4,45.49784,48.91562,66.8041265541,11.36784,3.31562,11.8415,34.13,45.6,56.958027529,131.83,47.07784,35.88562,59.1954452796,11.36784,3.31562,11.8415,35.71,32.57,48.332277,133.4
2019-10-06 05:00:00,40.71104,36.50322,54.679738919,9.85104,2.87322,10.2615,30.86,33.63,45.6433620585,132.15,41.63104,16.38322,44.7387235966,9.85104,2.87322,10.2615,31.78,13.51,34.5324267899,133.45,44.91104,48.52322,66.1173531915,9.85104,2.87322,10.2615,35.06,45.65,57.5597611183,132.15,46.50104,35.47322,58.4867169385,9.85104,2.87322,10.2615,36.65,32.6,49.0508154876,133.45
2019-10-06 05:30:00,42.98824,34.83407,55.3299305174,7.96824,2.32407,8.30025,35.02,32.51,47.78389373,131.79,43.97824,14.734070000000001,46.380797883,7.96824,2.32407,8.30025,36.01,12.41,38.0884260636,133.37,47.34824,46.79407,66.5698191245,7.96824,2.32407,8.30025,39.38,44.47,59.4000446128,131.79,48.99824,35.95407,60.7743586775,7.96824,2.32407,8.30025,41.03,33.63,53.0512751967,133.37
2019-10-06 06:00:00,43.9688,33.72465,55.4130615565,7.0788,2.06465,7.37375,36.89,31.66,48.6130404316,131.79,44.9888,13.65465,47.0153335845,7.0788,2.06465,7.37375,37.91,11.59,39.642101357,133.08,48.4788,46.34465,67.0672843722,7.0788,2.06465,7.37375,41.4,44.28,60.6191256948,131.79,50.1488,35.83465,61.6362254041,7.0788,2.06465,7.37375,43.07,33.77,54.7305929074,133.08
2019-10-06 06:30:00,45.31344,33.58017,56.399784236,7.78344,2.2701700000000002,8.10775,37.53,31.31,48.8755255726,131.79,46.34344,13.55017,48.283760604,7.78344,2.2701700000000002,8.10775,38.56,11.28,40.1760127439,133.08,49.87344,46.34017,68.0791552023,7.78344,2.2701700000000002,8.10775,42.09,44.07,60.9404053154,131.79,51.54344,36.12017,62.9395971378,7.78344,2.2701700000000002,8.10775,43.76,33.85,55.3241366855,133.08
2019-10-06 07:00:00,46.91136,32.31748,56.9657371637,10.55136,3.07748,10.991,36.36,29.24,46.6586240689,131.09,47.91136,12.39748,49.4893516567,10.55136,3.07748,10.991,37.36,9.32,38.5049607194,132.48,51.70136,47.55748,70.2477368304,10.55136,3.07748,10.991,41.15,44.48,60.5953207764,131.09,53.35136,36.18748,64.4662805085,10.55136,3.07748,10.991,42.8,33.11,54.1120328578,132.48
2019-10-06 07:30:00,48.26072,32.85271,58.3814837878,12.66072,3.69271,13.18825,35.6,29.16,46.0181007865,131.73,49.26072,12.78271,50.8922018571,12.66072,3.69271,13.18825,36.6,9.09,37.7119092595,132.9,53.08072,48.40271,71.8358209465,12.66072,3.69271,13.18825,40.42,44.71,60.2723858828,131.73,54.75072,37.18271,66.183043625,12.66072,3.69271,13.18825,42.09,33.49,53.787993084,132.9
2019-10-06 08:00:00,50.20864,32.52252,59.8215833776,12.48864,3.64252,13.009,37.72,28.88,47.5063448394,131.39,51.23864,12.53252,52.7490501014,12.48864,3.64252,13.009,38.75,8.89,39.7566925184,132.67,55.17864,48.02252,73.1494684834,12.48864,3.64252,13.009,42.69,44.38,61.5793837254,131.39,56.86864,37.14252,67.9235526706,12.48864,3.64252,13.009,44.38,33.5,55.6042660234,132.67
2019-10-06 08:30:00,53.48728,31.64004,62.1448409202,12.37728,3.61004,12.893,41.11,28.03,49.7565372589,131.03,54.57728,11.77004,55.8320099387,12.37728,3.61004,12.893,42.2,8.16,42.9816891246,132.31,58.59728,47.06004,75.1550968877,12.37728,3.61004,12.893,46.22,43.45,63.4365107805,131.03,60.32728,37.52004,71.0431848512,12.37728,3.61004,12.893,47.95,33.91,58.7289587853,132.31
2019-10-06 09:00:00,56.2116,31.63005,64.4996437011,13.3716,3.9000500000000002,13.92875,42.84,27.73,51.0315441663,130.26,57.3316,11.99005,58.5719528235,13.3716,3.9000500000000002,13.92875,43.96,8.09,44.6982068992,131.6,61.3016,45.51005,76.3482207623,13.3716,3.9000500000000002,13.92875,47.93,41.61,63.4718599066,130.26,63.0316,38.68005,73.9535588499,13.3716,3.9000500000000002,13.92875,49.66,34.78,60.6280793032,131.6
2019-10-06 09:30:00,58.79952,30.80111,66.3783995699,13.40952,3.91111,13.96825,45.39,26.89,52.7572194112,130.26,59.95952,11.14111,60.9858046652,13.40952,3.91111,13.96825,46.55,7.23,47.1081245647,131.6,64.10952,44.84111,78.2352586796,13.40952,3.91111,13.96825,50.7,40.93,65.159457487,130.26,65.87952,39.40111,76.763002968,13.40952,3.91111,13.96825,52.47,35.49,63.345410252,131.6
2019-10-06 10:00:00,61.32336,18.27098,63.9873674396,17.28336,5.04098,18.0035,44.04,13.23,45.9842853592,131.7,61.85336,11.52098,62.9171766964,17.28336,5.04098,18.0035,44.57,6.48,45.0385978911,132.91,64.70336,52.10098,83.072479873,17.28336,5.04098,18.0035,47.42,47.06,66.8079336606,131.7,66.42336,35.03098,75.0948221481,17.28336,5.04098,18.0035,49.14,29.99,57.5685652071,132.91
2019-10-06 10:30:00,62.388,12.07775,63.546318454,19.878,5.79775,20.70625,42.51,6.28,42.9713683748,132.55,62.578,11.98775,63.7158711316,19.878,5.79775,20.70625,42.7,6.19,43.1463335638,133.62,64.828,56.10775,85.7365102746,19.878,5.79775,20.70625,44.95,50.31,67.4655363871,132.55,66.498,32.90775,74.1950403603,19.878,5.79775,20.70625,46.62,27.11,53.9293658409,133.62
2019-10-06 11:00:00,63.0552,12.3686,64.2568324227,22.0752,6.4386,22.995,40.98,5.93,41.4068267318,132.11,63.2452,12.2686,64.4241714654,22.0752,6.4386,22.995,41.17,5.83,41.5807383292,133.35,65.5152,56.2086,86.3229294278,22.0752,6.4386,22.995,43.44,49.77,66.0612329585,132.11,67.1752,33.8586,75.2257421964,22.0752,6.4386,22.995,45.1,27.42,52.7813072972,133.35
2019-10-06 11:30:00,63.4376,12.2018,64.600410347,23.4576,6.8418,24.435,39.98,5.36,40.3376994882,131.79,63.6276,12.1018,64.7682410214,23.4576,6.8418,24.435,40.17,5.26,40.512917693,133.01,65.8976,55.8718,86.3953223329,23.4576,6.8418,24.435,42.44,49.03,64.8466999931,131.79,67.5076,34.6418,75.8770740408,23.4576,6.8418,24.435,44.05,27.8,52.0887943804,133.01
2019-10-06 12:00:00,62.8748,12.2989,64.066398496,23.3448,6.8089,24.3175,39.53,5.49,39.909409918,132.07,63.0648,12.1989,64.2338085454,23.3448,6.8089,24.3175,39.72,5.39,40.0840429598,133.25,65.2948,56.0289,86.0386456324,23.3448,6.8089,24.3175,41.95,49.22,64.6715617563,132.07,66.9348,34.5189,75.3114991768,23.3448,6.8089,24.3175,43.59,27.71,51.6520299698,133.25
2019-10-06 12:30:00,64.14752,12.29386,65.3149547642,23.80752,6.94386,24.7995,40.34,5.35,40.6932193369,132.55,64.33752,12.19386,65.4828733445,23.80752,6.94386,24.7995,40.53,5.25,40.8686114274,133.74,66.62752,56.37386,87.2767925204,23.80752,6.94386,24.7995,42.82,49.43,65.3978386493,132.55,68.28752,35.00386,76.7362730568,23.80752,6.94386,24.7995,44.48,28.06,52.591196982,133.74
2019-10-06 13:00:00,64.14056,12.00433,65.2542364591,23.02056,6.71433,23.97975,41.12,5.29,41.4588772159,132.55,64.34056,11.90433,65.4325663096,23.02056,6.71433,23.97975,41.32,5.19,41.6446695268,133.58,66.53056,56.02433,86.9772439542,23.02056,6.71433,23.97975,43.51,49.31,65.7616620836,132.55,68.22056,34.85433,76.6085447353,23.02056,6.71433,23.97975,45.2,28.14,53.243775223,133.58
2019-10-06 13:30:00,63.17528,12.63029,64.4254625793,24.75528,7.22029,25.78675,38.42,5.41,38.7990270497,132.55,63.35528,12.53029,64.5825028267,24.75528,7.22029,25.78675,38.6,5.31,38.9635226847,133.92,65.55528,57.11029,86.9429695821,24.75528,7.22029,25.78675,40.8,49.89,64.4488331935,132.55,67.20528,35.14029,75.8379169094,24.75528,7.22029,25.78675,42.45,27.92,50.8087482625,133.92
2019-10-06 14:00:00,62.38616,12.84763,63.695326015,24.98616,7.28763,26.02725,37.4,5.5600000000000005,37.8110248473,133.26,62.55616,12.73763,63.8398024117,24.98616,7.28763,26.02725,37.57,5.45,37.9632374805,134.3,64.76616,57.83763,86.8322919493,24.98616,7.28763,26.02725,39.78,50.55,64.3253519229,133.26,66.40616,35.04763,75.0873787967,24.98616,7.28763,26.02725,41.42,27.76,49.8621499737,134.3
2019-10-06 14:30:00,60.93816,13.78988,62.4789575345,24.30816,7.08988,25.321,36.63,6.7,37.237708039,133.26,61.11816,13.69988,62.6347842161,24.30816,7.08988,25.321,36.81,6.61,37.3987727071,134.5,63.26816,57.86988,85.74253950639999,24.30816,7.08988,25.321,38.96,50.78,64.0038280105,133.26,64.89816,34.77988,73.6302330853,24.30816,7.08988,25.321,40.59,27.69,49.1353660819,134.5
2019-10-06 15:00:00,60.426,14.83925,62.2214176676,23.106,6.73925,24.06875,37.32,8.1,38.1889041477,133.58,60.616,14.75925,62.3869771392,23.106,6.73925,24.06875,37.51,8.02,38.3577958178,134.92,62.626,57.46925,84.9984151121,23.106,6.73925,24.06875,39.52,50.73,64.3067904657,133.58,64.266,34.68925,73.0305608739,23.106,6.73925,24.06875,41.16,27.95,49.752870269,134.92
2019-10-06 15:30:00,61.17776,15.06143,63.004483906,22.66776,6.61143,23.61225,38.51,8.45,39.426166438,134.07,61.35776,14.97143,63.1578849271,22.66776,6.61143,23.61225,38.69,8.36,39.582896559,135.16,63.32776,57.28143,85.3906751903,22.66776,6.61143,23.61225,40.66,50.67,64.966795365,134.07,64.97776,34.81143,73.715296603,22.66776,6.61143,23.61225,42.31,28.2,50.8465937896,135.16
2019-10-06 16:00:00,61.9592,14.81685,63.7062124801,23.0292,6.71685,23.98875,38.93,8.1,39.7637385063,133.98,62.1492,14.73685,63.8725121516,23.0292,6.71685,23.98875,39.12,8.02,39.9336299377,134.94,64.1992,56.99685,85.8497419365,23.0292,6.71685,23.98875,41.17,50.28,64.9849774948,133.98,65.8692,35.23685,74.7019886386,23.0292,6.71685,23.98875,42.84,28.52,51.4650949674,134.94
2019-10-06 16:30:00,63.2364,14.29145,64.8312257177,21.0564,6.14145,21.93375,42.18,8.15,42.9601547949,133.43,63.4464,14.21145,65.0185433862,21.0564,6.14145,21.93375,42.39,8.07,43.1513267467,134.66,65.5664,56.27145,86.4027134647,21.0564,6.14145,21.93375,44.51,50.13,67.038474028,133.43,67.2764,34.45145,75.5844984376,21.0564,6.14145,21.93375,46.22,28.31,54.2009640136,134.66
2019-10-06 17:00:00,64.26904,13.97597,65.7710972994,20.00904,5.83597,20.84275,44.26,8.14,45.0023021633,133.31,64.46904,13.89597,65.9496406416,20.00904,5.83597,20.84275,44.46,8.06,45.1846788193,134.43,66.50904,55.22597,86.4485983933,20.00904,5.83597,20.84275,46.5,49.39,67.8352570571,133.31,68.25904,34.47597,76.4714917414,20.00904,5.83597,20.84275,48.25,28.64,56.1098217784,134.43
2019-10-06 17:30:00,65.44768,13.84224,66.8954888285,20.16768,5.88224,21.008,45.28,7.96,45.9743406696,132.99,65.65768,13.75224,67.0824496273,20.16768,5.88224,21.008,45.49,7.87,46.165755707,134.16,67.74768,55.19224,87.3838171608,20.16768,5.88224,21.008,47.58,49.31,68.522496306,132.99,69.48768,34.30224,77.4931051178,20.16768,5.88224,21.008,49.32,28.42,56.9223927818,134.16
2019-10-06 18:00:00,67.06752,13.31761,68.3769769371,20.11752,5.86761,20.955750000000002,46.95,7.45,47.5374063239,132.36,67.27752,13.24761,68.5694091273,20.11752,5.86761,20.955750000000002,47.16,7.38,47.7339501822,133.74,69.48752,54.88761,88.5503538517,20.11752,5.86761,20.955750000000002,49.37,49.02,69.5726763895,132.36,71.24752,34.12761,78.9993852537,20.11752,5.86761,20.955750000000002,51.13,28.26,58.4200693255,133.74
2019-10-06 18:30:00,68.35816,11.95863,69.396303,19.29816,5.62863,20.10225,49.06,6.33,49.4666807053,131.55,68.57816,11.86863,69.5976178261,19.29816,5.62863,20.10225,49.28,6.24,49.6734939379,132.8,70.92816,54.51863,89.4599625423,19.29816,5.62863,20.10225,51.63,48.89,71.1047748045,131.55,72.69816,33.14863,79.899024639,19.29816,5.62863,20.10225,53.4,27.52,60.0742074438,132.8
2019-10-06 19:00:00,70.20504,13.26147,71.4465830391,17.76504,5.18147,18.50525,52.44,8.08,53.058835268,130.95,70.43504,13.19147,71.65968002,17.76504,5.18147,18.50525,52.67,8.01,53.2755947879,132.14,73.67504,50.47147,89.3049875593,17.76504,5.18147,18.50525,55.91,45.29,71.9521521568,130.95,75.39504,35.89147,83.5021537169,17.76504,5.18147,18.50525,57.63,30.71,65.3017687356,132.14
2019-10-06 19:30:00,69.43464,22.78302,73.0769131275,14.20464,4.14302,14.7965,55.23,18.64,58.2906724957,131.79,69.68464,22.76302,73.3082814657,14.20464,4.14302,14.7965,55.48,18.62,58.5212337532,133.14,75.87464,38.62302,85.1392898082,14.20464,4.14302,14.7965,61.67,34.48,70.6545065796,131.79,77.16464,44.64302,89.1480841132,14.20464,4.14302,14.7965,62.96,40.5,74.8612823828,133.14
2019-10-06 20:00:00,67.08552,23.08911,70.9476849112,12.78552,3.72911,13.31825,54.3,19.36,57.6480667499,132.31,67.31552,23.05911,71.1554761551,12.78552,3.72911,13.31825,54.53,19.33,57.8547301437,133.57,73.39552,39.01911,83.1227604286,12.78552,3.72911,13.31825,60.61,35.29,70.1352707274,132.31,74.68552,43.97911,86.6723082308,12.78552,3.72911,13.31825,61.9,40.25,73.8354420316,133.57
2019-10-06 20:30:00,65.09336,23.83473,69.3198374945,12.63336,3.68473,13.15975,52.46,20.15,56.1967445676,132.82,65.32336,23.79473,69.5221586076,12.63336,3.68473,13.15975,52.69,20.11,56.3972357479,134.09,71.31336,39.81473,81.6750147809,12.63336,3.68473,13.15975,58.68,36.13,68.9109519598,132.82,72.60336,43.80473,84.794470655,12.63336,3.68473,13.15975,59.97,40.12,72.1527220554,134.09
2019-10-06 21:00:00,62.14608,24.68719,66.8699679188,12.67608,3.69719,13.20425,49.47,20.99,53.7388220935,133.31,62.36608,24.65719,67.0634397661,12.67608,3.69719,13.20425,49.69,20.96,53.9297478207,134.6,68.23608,41.12719,79.6718794247,12.67608,3.69719,13.20425,55.56,37.43,66.9919286183,133.31,69.52608,43.01719,81.7579013653,12.67608,3.69719,13.20425,56.85,39.32,69.1229694096,134.6
2019-10-06 21:30:00,60.20712,23.83541,64.7535641379,12.56712,3.66541,13.09075,47.64,20.17,51.7339202072,133.68,60.41712,23.78541,64.9305330177,12.56712,3.66541,13.09075,47.85,20.12,51.90796567,135.01,65.71712,44.36541,79.290790547,12.56712,3.66541,13.09075,53.15,40.7,66.9433529187,133.68,67.06712,40.88541,78.5468989583,12.56712,3.66541,13.09075,54.5,37.22,65.9968059833,135.01
2019-10-06 22:00:00,59.77032,4.66551,59.9521320427,10.27032,2.9955100000000003,10.69825,49.5,1.67,49.5281626956,131.98,59.98032,4.56551,60.153825056,10.27032,2.9955100000000003,10.69825,49.71,1.57,49.7347866186,133.25,60.08032,62.32551,86.5685511491,10.27032,2.9955100000000003,10.69825,49.81,59.33,77.4666702524,131.98,62.02032,21.39551,65.6070723403,10.27032,2.9955100000000003,10.69825,51.75,18.4,54.923788106800004,133.25
2019-10-06 22:30:00,56.5656,4.40705,56.7370178372,8.1156,2.36705,8.45375,48.45,2.04,48.4929283504,131.79,56.7756,4.31705,56.9394913576,8.1156,2.36705,8.45375,48.66,1.9500000000000002,48.699056459,133.21,56.7756,62.07705,84.1250788532,8.1156,2.36705,8.45375,48.66,59.71,77.0264870028,131.79,58.6856,20.40705,62.1324982361,8.1156,2.36705,8.45375,50.57,18.04,53.691400615,133.21
2019-10-06 23:00:00,53.45064,4.58227,53.6466971468,7.31064,2.13227,7.61525,46.14,2.45,46.2050008116,132.08,53.64064,4.49227,53.8284195325,7.31064,2.13227,7.61525,46.33,2.36,46.3900689803,133.43,53.59064,62.40227,82.255698871,7.31064,2.13227,7.61525,46.28,60.27,75.9888893194,132.08,55.46064,19.81227,58.8931968207,7.31064,2.13227,7.61525,48.15,17.68,51.2933221775,133.43
2019-10-06 23:30:00,50.52576,5.23168,50.7958945113,7.20576,2.10168,7.506,43.32,3.13,43.4329287523,132.42,50.70576,5.13168,50.9647744702,7.20576,2.10168,7.506,43.5,3.03,43.605399895,133.77,50.57576,62.77168,80.6113596809,7.20576,2.10168,7.506,43.37,60.67,74.5775153783,132.42,52.40576,19.70168,55.9867830474,7.20576,2.10168,7.506,45.2,17.6,48.5056697717,133.77
2019-10-07 00:00:00,47.7348,5.7139,48.0755632754,6.6648,1.9439000000000002,6.9425,41.07,3.77,41.2426696517,132.95,47.9148,5.6239,48.243717832,6.6648,1.9439000000000002,6.9425,41.25,3.68,41.4138249863,134.28,47.7548,64.0039,79.8562467078,6.6648,1.9439000000000002,6.9425,41.09,62.06,74.4300456805,132.95,49.5748,18.6839,52.9787590856,6.6648,1.9439000000000002,6.9425,42.91,16.74,46.0596971332,134.28
2019-10-07 00:30:00,46.07536,5.98323,46.4622194946,6.28536,1.83323,6.54725,39.79,4.15,40.0058320748,132.7,46.24536,5.89323,46.619346642400004,6.28536,1.83323,6.54725,39.96,4.06,40.165721704,134.16,46.05536,64.04323,78.8836579626,6.28536,1.83323,6.54725,39.77,62.21,73.8358788124,132.7,47.82536,18.30323,51.2081369273,6.28536,1.83323,6.54725,41.54,16.47,44.6859317907,134.16
2019-10-07 01:00:00,45.09496,5.98978,45.4910197935,6.9249600000000004,2.01978,7.2135,38.17,3.9699999999999998,38.3759012923,133.13,45.25496,5.88978,45.6366181158,6.9249600000000004,2.01978,7.2135,38.33,3.87,38.5248724852,134.38,45.07496,64.52978,78.71368703,6.9249600000000004,2.01978,7.2135,38.15,62.51,73.2319779878,133.13,46.83496,18.47978,50.3489398801,6.9249600000000004,2.01978,7.2135,39.91,16.46,43.1710516434,134.38
2019-10-07 01:30:00,45.78568,6.27249,46.2133381597,8.06568,2.35249,8.40175,37.72,3.92,37.9231433296,133.31,45.95568,6.18249,46.3696852142,8.06568,2.35249,8.40175,37.89,3.83,38.0830802326,134.68,45.81568,65.04249,79.558796115,8.06568,2.35249,8.40175,37.75,62.69,73.1785392038,133.31,47.57568,19.14249,51.282358086,8.06568,2.35249,8.40175,39.51,16.79,42.9295259699,134.68
2019-10-07 02:00:00,47.27192,6.07931,47.6612256511,7.95192,2.31931,8.28325,39.32,3.76,39.4993670835,133.18,47.43192,5.98931,47.8085648097,7.95192,2.31931,8.28325,39.48,3.67,39.6502118532,134.4,47.31192,64.54931,80.0314387948,7.95192,2.31931,8.28325,39.36,62.23,73.6327542606,133.18,49.09192,19.23931,52.7272951948,7.95192,2.31931,8.28325,41.14,16.92,44.4835475204,134.4
2019-10-07 02:30:00,47.00832,6.26576,47.4240645411,8.00832,2.33576,8.342,39.0,3.93,39.1975114006,133.09,47.17832,6.17576,47.5808143016,8.00832,2.33576,8.342,39.17,3.84,39.3577755977,134.24,47.05832,64.58576,79.9112374826,8.00832,2.33576,8.342,39.05,62.25,73.4844541383,133.09,48.83832,19.02576,52.4133670355,8.00832,2.33576,8.342,40.83,16.69,44.1094661042,134.24
2019-10-07 03:00:00,46.35392,6.33406,46.7846792813,8.17392,2.38406,8.5145,38.18,3.95,38.3837843366,133.31,46.50392,6.23406,46.9199113325,8.17392,2.38406,8.5145,38.33,3.85,38.5228685329,134.66,46.37392,64.96406,79.8177270276,8.17392,2.38406,8.5145,38.2,62.58,73.3177768348,133.31,48.13392,19.18406,51.8160439695,8.17392,2.38406,8.5145,39.96,16.8,43.3479134446,134.66
2019-10-07 03:30:00,45.91976,6.51618,46.3797904291,8.24976,2.40618,8.5935,37.67,4.11,37.8935482635,133.31,46.08976,6.4261800000000004,46.5355967647,8.24976,2.40618,8.5935,37.84,4.02,38.0529368118,134.82,45.91976,65.25618,79.7934420028,8.24976,2.40618,8.5935,37.67,62.85,73.2744935158,133.31,47.67976,19.06618,51.3505475477,8.24976,2.40618,8.5935,39.43,16.66,42.8051457187,134.82
2019-10-07 04:00:00,45.44616,6.46013,45.9030144801,7.88616,2.3001300000000002,8.21475,37.56,4.16,37.7896705463,133.31,45.60616,6.36013,46.0475089833,7.88616,2.3001300000000002,8.21475,37.72,4.06,37.9378702618,134.94,45.43616,65.22013,79.4865396955,7.88616,2.3001300000000002,8.21475,37.55,62.92,73.2729752364,133.31,47.19616,18.92013,50.8473090533,7.88616,2.3001300000000002,8.21475,39.31,16.62,42.6790405234,134.94
2019-10-07 04:30:00,45.51016,6.24838,45.9370973816,8.12016,2.36838,8.4585,37.39,3.88,37.5907767943,133.31,45.67016,6.15838,46.0835020224,8.12016,2.36838,8.4585,37.55,3.79,37.7407816559,134.49,45.52016,64.81838,79.2054755194,8.12016,2.36838,8.4585,37.4,62.45,72.7925992117,133.31,47.27016,19.20838,51.0238168765,8.12016,2.36838,8.4585,39.15,16.84,42.6181663144,134.49
2019-10-07 05:00:00,46.28488,5.94684,46.6653514141,7.87488,2.29684,8.203,38.41,3.65,38.583035132,133.31,46.45488,5.84684,46.8213777435,7.87488,2.29684,8.203,38.58,3.55,38.7429851715,134.49,46.29488,64.40684,79.3187049377,7.87488,2.29684,8.203,38.42,62.11,73.0325167306,133.31,48.06488,19.32684,51.8050135971,7.87488,2.29684,8.203,40.19,17.03,43.6492497072,134.49
2019-10-07 05:30:00,47.99856,5.48083,48.3104673913,7.16856,2.09083,7.46725,40.83,3.39,40.9704893796,132.06,48.17856,5.40083,48.4803321808,7.16856,2.09083,7.46725,41.01,3.31,41.1433615544,133.32,48.00856,62.73083,78.9935368607,7.16856,2.09083,7.46725,40.84,60.64,73.1102947607,132.06,49.79856,19.21083,53.3755802532,7.16856,2.09083,7.46725,42.63,17.12,45.9392130973,133.32
2019-10-07 06:00:00,51.01072,3.24021,51.1135257614,7.44072,2.17021,7.75075,43.57,1.07,43.5831366471,131.11,51.20072,3.13021,51.2963151032,7.44072,2.17021,7.75075,43.76,0.96,43.7705288979,132.22,51.28072,61.99021,80.4518388824,7.44072,2.17021,7.75075,43.84,59.82,74.1645333027,131.11,53.11072,19.07021,56.4306786098,7.44072,2.17021,7.75075,45.67,16.9,48.6966004974,132.22
2019-10-07 06:30:00,56.97824,14.49032,58.7919144713,7.81824,2.28032,8.144,49.16,12.21,50.6536247469,132.56,57.20824,14.44032,59.0025894822,7.81824,2.28032,8.144,49.39,12.16,50.8648965398,133.73,60.58824,46.97032,76.6625448782,7.81824,2.28032,8.144,52.77,44.69,69.1510592833,132.56,62.19824,35.64032,71.6857968415,7.81824,2.28032,8.144,54.38,33.36,63.797131597,133.73
2019-10-07 07:00:00,64.58992,6.57331,64.9235409537,8.23992,2.4033100000000003,8.58325,56.35,4.17,56.5040830383,132.83,64.83992,6.49331,65.1642409636,8.23992,2.4033100000000003,8.58325,56.6,4.09,56.7475823274,134.2,66.81992,47.47331,81.9671694715,8.23992,2.4033100000000003,8.58325,58.58,45.07,73.9115775775,132.83,68.51992,29.02331,74.4132512404,8.23992,2.4033100000000003,8.58325,60.28,26.62,65.8961516327,134.2
2019-10-07 07:30:00,71.96848,5.34039,72.1663486596,8.77848,2.56039,9.14425,63.19,2.7800000000000002,63.2511225197,132.65,72.24848,5.24039,72.4382809684,8.77848,2.56039,9.14425,63.47,2.68,63.5265558645,133.88,74.09848,6.91039,74.4200122834,8.77848,2.56039,9.14425,65.32,4.35,65.4646843726,132.65,74.52848,11.09039,75.349127941,8.77848,2.56039,9.14425,65.75,8.53,66.3010060255,133.88
2019-10-07 08:00:00,75.9872,2.99335,76.046135392,7.8972,2.30335,8.22625,68.09,0.6900000000000001,68.0934960183,131.34,76.2872,3.03335,76.3474825784,7.8972,2.30335,8.22625,68.39,0.73,68.3938959265,132.61,78.2572,5.18335,78.4286712183,7.8972,2.30335,8.22625,70.36,2.88,70.4189179127,131.34,78.8372,9.32335,79.3865792125,7.8972,2.30335,8.22625,70.94,7.02,71.2864924092,132.61
2019-10-07 08:30:00,77.88392,3.25406,77.9518691312,7.21392,2.10406,7.5145,70.67,1.15,70.6793562506,131.14,78.19392,3.3640600000000003,78.2662508662,7.21392,2.10406,7.5145,70.98,1.26,70.9911825511,132.53,79.97392,2.69406,80.0192841723,7.21392,2.10406,7.5145,72.76,0.59,72.7623920717,131.14,80.61392,6.76406,80.8971977602,7.21392,2.10406,7.5145,73.4,4.66,73.5477776687,132.53
2019-10-07 09:00:00,77.64672,3.58196,77.7292966918,7.20672,2.10196,7.507,70.44,1.48,70.4555462686,131.34,77.95672,3.70196,78.0445686835,7.20672,2.10196,7.507,70.75,1.6,70.7680895602,132.66,79.64672,2.41196,79.6832326013,7.20672,2.10196,7.507,72.44,0.31,72.4406633045,131.34,80.31672,5.87196,80.5310836001,7.20672,2.10196,7.507,73.11,3.77,73.2071376302,132.66
2019-10-07 09:30:00,78.93128,4.17204,79.0414630444,7.48128,2.18204,7.793,71.45,1.99,71.4777070141,131.02,79.25128,4.29204,79.3674176788,7.48128,2.18204,7.793,71.77,2.11,71.8010097422,132.47,80.95128,3.14204,81.0122345637,7.48128,2.18204,7.793,73.47,0.96,73.47627168,131.02,81.62128,5.31204,81.7939552644,7.48128,2.18204,7.793,74.14,3.13,74.2060408592,132.47
2019-10-07 10:00:00,79.42392,4.88406,79.5739474341,7.69392,2.24406,8.0145,71.73,2.64,71.7785657421,131.85,79.74392,5.00406,79.9007721705,7.69392,2.24406,8.0145,72.05,2.76,72.1028439106,133.2,81.67392,3.75406,81.7601502851,7.69392,2.24406,8.0145,73.98,1.51,73.9954086413,131.85,82.35392,4.86406,82.4974376514,7.69392,2.24406,8.0145,74.66,2.62,74.7059569245,133.2
2019-10-07 10:30:00,79.4376,4.73555,79.5786260723,8.0076,2.33555,8.34125,71.43,2.4,71.4703078208,132.55,79.7576,4.86555,79.90587171519999,8.0076,2.33555,8.34125,71.75,2.5300000000000002,71.7945917183,134.07,81.7076,3.56555,81.7853595979,8.0076,2.33555,8.34125,73.7,1.23,73.7102631931,132.55,82.3976,5.27555,82.5663122197,8.0076,2.33555,8.34125,74.39,2.94,74.4480738502,134.07
2019-10-07 11:00:00,80.1248,5.4339,80.30884661260001,8.104800000000001,2.3639,8.4425,72.02,3.07,72.0854028219,132.1,80.4448,5.5639,80.6369817779,8.104800000000001,2.3639,8.4425,72.34,3.2,72.410742297,133.56,82.3748,4.2839,82.4861168576,8.104800000000001,2.3639,8.4425,74.27,1.92,74.2948134125,132.1,83.1048,4.5939,83.2316748615,8.104800000000001,2.3639,8.4425,75.0,2.23,75.0331453426,133.56
2019-10-07 11:30:00,79.87848,5.72289,80.0832256909,8.71848,2.54289,9.08175,71.16,3.18,71.2310185242,132.42,80.18848,5.85289,80.4017950425,8.71848,2.54289,9.08175,71.47,3.31,71.5466071872,133.69,82.11848,4.56289,82.2451501468,8.71848,2.54289,9.08175,73.4,2.02,73.4277903794,132.42,82.80848,4.65289,82.9390966026,8.71848,2.54289,9.08175,74.09,2.11,74.1200391257,133.69
2019-10-07 12:00:00,80.03616,6.37513,80.2896580517,10.16616,2.9651300000000003,10.58975,69.87,3.41,69.953162902,132.16,80.34616,6.49513,80.608263475,10.16616,2.9651300000000003,10.58975,70.18,3.5300000000000002,70.2687220604,133.48,82.28616,5.23513,82.4525239981,10.16616,2.9651300000000003,10.58975,72.12,2.27,72.1557156433,132.16,82.95616,4.83513,83.0969491863,10.16616,2.9651300000000003,10.58975,72.79,1.87,72.8140165078,133.48
2019-10-07 12:30:00,80.62,6.4037500000000005,80.873929137,11.67,3.40375,12.15625,68.95,3.0,69.0152338256,132.4,80.93,6.52375,81.1925132882,11.67,3.40375,12.15625,69.26,3.12,69.330238713,133.82,82.88,5.24375,83.0457182163,11.67,3.40375,12.15625,71.21,1.8399999999999999,71.2337679756,132.4,83.54,5.70375,83.734487304,11.67,3.40375,12.15625,71.87,2.3,71.9067931422,133.82
2019-10-07 13:00:00,80.13784,6.88812,80.4333239211,12.98784,3.78812,13.529,67.15,3.1,67.2215181322,133.03,80.43784,7.02812,80.7442912818,12.98784,3.78812,13.529,67.45,3.24,67.527772805,134.43,82.50784,4.54812,82.6330990403,12.98784,3.78812,13.529,69.52,0.76,69.5241540761,133.03,83.12784,7.21812,83.4406318253,12.98784,3.78812,13.529,70.14,3.43,70.2238171848,134.43
2019-10-07 13:30:00,79.91448,7.09089,80.2284540214,13.85448,4.04089,14.43175,66.06,3.05,66.1303719935,133.3,80.21448,7.22089,80.5388356885,13.85448,4.04089,14.43175,66.36,3.18,66.4361497981,134.6,82.24448,5.03089,82.3982059554,13.85448,4.04089,14.43175,68.39,0.99,68.3971651459,133.3,82.86448,7.24089,83.1802412455,13.85448,4.04089,14.43175,69.01,3.2,69.0841523072,134.6
2019-10-07 14:00:00,80.45,7.385,80.7882462057,14.04,4.095,14.625,66.41,3.29,66.4914445624,132.96,80.75,7.525,81.0998651355,14.04,4.095,14.625,66.71,3.43,66.7981212311,134.29,82.76,5.495,82.9422246205,14.04,4.095,14.625,68.72,1.4,68.7342592889,132.96,83.39,6.875,83.6729210976,14.04,4.095,14.625,69.35,2.7800000000000002,69.4056978929,134.29
2019-10-07 14:30:00,80.68408,7.36119,81.0191821957,13.68408,3.99119,14.25425,67.0,3.37,67.0846994478,132.43,80.97408,7.50119,81.3207813739,13.68408,3.99119,14.25425,67.29,3.51,67.3814826195,133.84,83.00408,5.16119,83.1643864816,13.68408,3.99119,14.25425,69.32,1.17,69.3298730707,132.43,83.66408,6.98119,83.9548408138,13.68408,3.99119,14.25425,69.98,2.99,70.0438469817,133.84
2019-10-07 15:00:00,80.758,7.36525,81.0931653813,12.738,3.71525,13.26875,68.02,3.65,68.1178603598,132.71,81.068,7.49525,81.4137543451,12.738,3.71525,13.26875,68.33,3.7800000000000002,68.4344744993,133.97,83.118,4.74525,83.2533442065,12.738,3.71525,13.26875,70.38,1.03,70.3875365388,132.71,83.778,6.86525,84.058818345,12.738,3.71525,13.26875,71.04,3.15,71.1098031217,133.97
2019-10-07 15:30:00,81.4348,6.8039000000000005,81.7185395504,11.4648,3.3439,11.9425,69.97,3.46,70.0554958586,133.31,81.7548,6.9339,82.0483168155,11.4648,3.3439,11.9425,70.29,3.59,70.3816183389,134.84,83.8148,4.8439,83.9546548218,11.4648,3.3439,11.9425,72.35,1.5,72.365547742,133.31,84.4848,6.0439,84.7007093137,11.4648,3.3439,11.9425,73.02,2.7,73.06990078,134.84
2019-10-07 16:00:00,83.38248,6.93114,83.6700583999,10.87248,3.17114,11.3255,72.51,3.76,72.6074217969,133.09,83.70248,7.07114,84.0006320158,10.87248,3.17114,11.3255,72.83,3.9,72.9343465042,134.42,85.76248,5.05114,85.9110993472,10.87248,3.17114,11.3255,74.89,1.88,74.9135935595,133.09,86.49248,5.49114,86.6666124586,10.87248,3.17114,11.3255,75.62,2.32,75.6555800982,134.42
2019-10-07 16:30:00,84.72784,6.68562,84.9912018144,10.88784,3.17562,11.3415,73.84,3.51,73.9233772226,132.53,85.05784,6.80562,85.3296701567,10.88784,3.17562,11.3415,74.17,3.63,74.2587759123,133.95,87.23784,4.29562,87.343534844,10.88784,3.17562,11.3415,76.35,1.12,76.3582143584,132.53,87.97784,6.24562,88.1992522658,10.88784,3.17562,11.3415,77.09,3.07,77.1511049824,133.95
2019-10-07 17:00:00,85.54536,5.91073,85.7493168874,10.18536,2.97073,10.60975,75.36,2.94,75.4173269216,131.43,85.88536,6.04073,86.0975346991,10.18536,2.97073,10.60975,75.7,3.07,75.7622260761,132.84,88.06536,3.82073,88.1482025322,10.18536,2.97073,10.60975,77.88,0.85,77.8846384084,131.43,88.81536,6.28073,89.0371593284,10.18536,2.97073,10.60975,78.63,3.31,78.6996378645,132.84
2019-10-07 17:30:00,86.20616,4.96763,86.3491712164,10.58616,3.08763,11.02725,75.62,1.88,75.6433658691,131.11,86.51616,5.07763,86.6650348616,10.58616,3.08763,11.02725,75.93,1.99,75.9560728316,132.62,88.60616,4.13763,88.7027145693,10.58616,3.08763,11.02725,78.02,1.05,78.0270651761,131.11,89.36616,6.15763,89.5780495454,10.58616,3.08763,11.02725,78.78,3.07,78.8397951545,132.62
2019-10-07 18:00:00,85.28136,3.64373,85.3591654819,11.12136,3.2437300000000002,11.58475,74.16,0.4,74.1610787408,131.89,85.61136,3.72373,85.6923049414,11.12136,3.2437300000000002,11.58475,74.49,0.48,74.4915465003,133.21,87.61136,3.67373,87.6883498143,11.12136,3.2437300000000002,11.58475,76.49,0.43,76.4912086452,131.89,88.35136,7.05373,88.6324879531,11.12136,3.2437300000000002,11.58475,77.23,3.81,77.3239225596,133.21
2019-10-07 18:30:00,84.57584,3.06337,84.6313000459,10.36584,3.02337,10.79775,74.21,0.04,74.2100107802,131.89,84.90584,3.08337,84.9618081061,10.36584,3.02337,10.79775,74.54,0.06,74.5400241481,133.36,86.92584,3.19337,86.984477188,10.36584,3.02337,10.79775,76.56,0.17,76.5601887406,131.89,87.65584,7.40337,87.967926959,10.36584,3.02337,10.79775,77.29,4.38,77.4140071305,133.36
2019-10-07 19:00:00,85.35056,3.52933,85.423499475,10.42056,3.03933,10.85475,74.93,0.49,74.9316021449,131.55,85.68056,3.61933,85.7569700465,10.42056,3.03933,10.85475,75.26,0.58,75.2622348858,132.83,87.68056,3.4693300000000002,87.7491700961,10.42056,3.03933,10.85475,77.26,0.43,77.2611965996,131.55,88.44056,6.77933,88.7000110956,10.42056,3.03933,10.85475,78.02,3.74,78.1095896801,132.83
2019-10-07 19:30:00,84.67432,3.35626,84.7408104083,9.72432,2.8362600000000002,10.1295,74.95,0.52,74.9518038475,132.16,85.00432,3.45626,85.0745564305,9.72432,2.8362600000000002,10.1295,75.28,0.62,75.2825530917,133.5,87.05432,3.43626,87.1221126549,9.72432,2.8362600000000002,10.1295,77.33,0.6000000000000001,77.3323276515,132.16,87.79432,6.83626,88.0600765106,9.72432,2.8362600000000002,10.1295,78.07,4.0,78.1724049777,133.5
2019-10-07 20:00:00,81.49032,3.14301,81.5509090419,9.61032,2.80301,10.01075,71.88,0.34,71.8808041135,131.9,81.81032,3.10301,81.8691463835,9.61032,2.80301,10.01075,72.2,0.30000000000000004,72.200623266,133.16,83.97032,4.8030100000000004,84.1075712761,9.61032,2.80301,10.01075,74.36,2.0,74.3868913183,131.9,84.65032,8.99301,85.1266756367,9.61032,2.80301,10.01075,75.04,6.19,75.2948716713,133.16
2019-10-07 20:30:00,79.00752,3.81761,79.0996988785,10.03752,2.92761,10.45575,68.97,0.89,68.9757421127,131.62,79.30752,3.70761,79.3941376958,10.03752,2.92761,10.45575,69.27,0.78,69.2743913723,132.88,81.39752,5.70761,81.5973839903,10.03752,2.92761,10.45575,71.36,2.7800000000000002,71.4141302545,131.62,82.05752,9.86761,82.6486921594,10.03752,2.92761,10.45575,72.02,6.94,72.3536039185,132.88
2019-10-07 21:00:00,75.85248,4.42989,75.9817257475,9.70248,2.82989,10.10675,66.15,1.6,66.1693471329,131.4,76.13248,4.32989,76.2555077248,9.70248,2.82989,10.10675,66.43,1.5,66.4469329616,132.76,78.21248,6.53989,78.4854266024,9.70248,2.82989,10.10675,68.51,3.71,68.6103796812,131.4,78.82248,10.71989,79.5480948544,9.70248,2.82989,10.10675,69.12,7.89,69.568861569,132.76
2019-10-07 21:30:00,73.066,5.19925,73.2507512355,9.426,2.74925,9.81875,63.64,2.45,63.6871423444,131.79,73.346,5.10925,73.5237386941,9.426,2.74925,9.81875,63.92,2.36,63.9635521215,133.26,75.346,7.13925,75.6834764434,9.426,2.74925,9.81875,65.92,4.39,66.0660162262,131.79,75.936,11.32925,76.7764807839,9.426,2.74925,9.81875,66.51,8.58,67.0611400142,133.26
2019-10-07 22:00:00,68.97624,6.56057,69.2875368538,9.87624,2.88057,10.28775,59.1,3.68,59.2144610716,132.31,69.24624,6.46057,69.5469677187,9.87624,2.88057,10.28775,59.37,3.58,59.4778387301,133.64,71.24624,10.56057,72.0246648924,9.87624,2.88057,10.28775,61.37,7.68,61.848680665,132.31,71.78624,12.86057,72.9291335069,9.87624,2.88057,10.28775,61.91,9.98,62.7092377565,133.64
2019-10-07 22:30:00,64.09696,3.78953,64.2088842674,9.66696,2.8195300000000003,10.06975,54.43,0.97,54.4386425253,131.04,64.33696,3.67953,64.4420930996,9.66696,2.8195300000000003,10.06975,54.67,0.86,54.6767638033,132.36,66.09696,43.78953,79.28638634,9.66696,2.8195300000000003,10.06975,56.43,40.97,69.7343946701,131.04,66.98696,17.94953,69.3501149045,9.66696,2.8195300000000003,10.06975,57.32,15.13,59.2832126322,132.36
2019-10-07 23:00:00,60.66752,4.32011,60.8211421577,9.49752,2.77011,9.89325,51.17,1.55,51.1934702867,132.05,60.89752,4.21011,61.0428781134,9.49752,2.77011,9.89325,51.4,1.44,51.4201672498,133.37,62.54752,45.11011,77.117535505,9.49752,2.77011,9.89325,53.05,42.34,67.8747235722,132.05,63.42752,17.36011,65.7603506116,9.49752,2.77011,9.89325,53.93,14.59,55.8687121742,133.37
2019-10-07 23:30:00,56.73256,6.04533,57.0537411478,10.13256,2.95533,10.55475,46.6,3.09,46.7023350594,132.26,56.94256,5.92533,57.2500189953,10.13256,2.95533,10.55475,46.81,2.9699999999999998,46.9041256181,133.53,58.41256,46.19533,74.4717105991,10.13256,2.95533,10.55475,48.28,43.24,64.8124679363,132.26,59.28256,16.73533,61.5994577116,10.13256,2.95533,10.55475,49.15,13.78,51.0451848856,133.53
2019-10-08 00:00:00,53.75544,6.93117,54.2004469277,10.73544,3.13117,11.18275,43.02,3.8,43.187502822,132.55,53.95544,6.83117,54.3861599045,10.73544,3.13117,11.18275,43.22,3.7,43.3780866337,133.9,55.28544,46.91117,72.506122133,10.73544,3.13117,11.18275,44.55,43.78,62.4611151037,132.55,56.14544,16.68117,58.5710838671,10.73544,3.13117,11.18275,45.41,13.55,47.3885070455,133.9
2019-10-08 00:30:00,51.4116,7.7413,51.9911563658,10.9416,3.1913,11.3975,40.47,4.55,40.7249726826,132.61,51.5816,7.6413,52.1445195994,10.9416,3.1913,11.3975,40.64,4.45,40.8829071863,133.94,52.8316,47.7413,71.2068092548,10.9416,3.1913,11.3975,41.89,44.55,61.1512436505,132.61,53.6916,15.9913,56.0224025391,10.9416,3.1913,11.3975,42.75,12.8,44.625133053,133.94
2019-10-08 01:00:00,50.21592,8.21381,50.8832516273,12.11592,3.53381,12.62075,38.1,4.68,38.3863569514,133.07,50.39592,8.10381,51.043319731,12.11592,3.53381,12.62075,38.28,4.57,38.5518261565,134.3,51.62592,48.88381,71.0975561884,12.11592,3.53381,12.62075,39.51,45.35,60.1470082381,133.07,52.46592,15.90381,54.8233885669,12.11592,3.53381,12.62075,40.35,12.37,42.2035472443,134.3
2019-10-08 01:30:00,51.1772,8.8621,51.9388353378,13.2072,3.8521,13.7575,37.97,5.01,38.2990992061,132.58,51.3572,8.7721,52.1009762888,13.2072,3.8521,13.7575,38.15,4.92,38.4659446784,133.82,52.5572,48.7021,71.6530098199,13.2072,3.8521,13.7575,39.35,44.85,59.6652746579,132.58,53.3872,16.3421,55.8324041776,13.2072,3.8521,13.7575,40.18,12.49,42.0765076973,133.82
2019-10-08 02:00:00,52.49144,8.30042,53.1436566812,12.48144,3.64042,13.0015,40.01,4.66,40.2804630063,132.04,52.68144,8.20042,53.3158607607,12.48144,3.64042,13.0015,40.2,4.5600000000000005,40.4578002368,133.45,53.96144,48.31042,72.4274373939,12.48144,3.64042,13.0015,41.48,44.67,60.9589968749,132.04,54.78144,15.97042,57.0619004542,12.48144,3.64042,13.0015,42.3,12.33,44.0604005883,133.45
2019-10-08 02:30:00,52.31,7.8625,52.8975897962,11.94,3.4825,12.4375,40.37,4.38,40.6069119732,131.79,52.48,7.7625,53.0509830847,11.94,3.4825,12.4375,40.54,4.28,40.7653038747,133.19,53.86,48.7125,72.6209835808,11.94,3.4825,12.4375,41.92,45.23,61.6687870807,131.79,54.68,15.1125,56.7299749361,11.94,3.4825,12.4375,42.74,11.63,44.2940684517,133.19
2019-10-08 03:00:00,51.91912,7.77766,52.4984477547,11.40912,3.32766,11.8845,40.51,4.45,40.7536820422,131.95,52.09912,7.66766,52.660339105,11.40912,3.32766,11.8845,40.69,4.34,40.9207978906,133.44,53.48912,48.73766,72.3632880724,11.40912,3.32766,11.8845,42.08,45.41,61.909567112,131.95,54.31912,14.91766,56.3303060301,11.40912,3.32766,11.8845,42.91,11.59,44.4476793545,133.44
2019-10-08 03:30:00,51.15992,8.08831,51.795348952,12.19992,3.55831,12.70825,38.96,4.53,39.2224744247,132.08,51.33992,7.98831,51.9576797236,12.19992,3.55831,12.70825,39.14,4.43,39.3899035287,133.35,52.68992,49.02831,71.9722366685,12.19992,3.55831,12.70825,40.49,45.47,60.8848174835,132.08,53.51992,15.04831,55.5952648223,12.19992,3.55831,12.70825,41.32,11.49,42.8877896376,133.35
2019-10-08 04:00:00,50.50376,8.54443,51.2214511524,13.04376,3.80443,13.587250000000001,37.46,4.74,37.7586970114,132.55,50.68376,8.44443,51.382408719,13.04376,3.80443,13.587250000000001,37.64,4.64,37.9249152932,133.65,51.96376,49.41443,71.7078673896,13.04376,3.80443,13.587250000000001,38.92,45.61,59.9586399112,132.55,52.79376,15.38443,54.9896515843,13.04376,3.80443,13.587250000000001,39.75,11.58,41.4024021042,133.65
2019-10-08 04:30:00,49.15088,8.54109,49.8874655917,12.62088,3.68109,13.14675,36.53,4.86,36.8518724083,131.88,49.32088,8.44109,50.0379976054,12.62088,3.68109,13.14675,36.7,4.76,37.0073992601,133.39,50.600880000000004,49.50109,70.7870536748,12.62088,3.68109,13.14675,37.98,45.82,59.5143075235,131.88,51.42088,14.89109,53.5336479363,12.62088,3.68109,13.14675,38.8,11.21,40.3869298165,133.39
2019-10-08 05:00:00,48.42448,8.59839,49.1819334092,12.23448,3.56839,12.744250000000001,36.19,5.03,36.5378844489,132.11,48.58448,8.49839,49.3221484676,12.23448,3.56839,12.744250000000001,36.35,4.93,36.6827943319,133.39,49.85448,49.62839,70.3451936529,12.23448,3.56839,12.744250000000001,37.62,46.06,59.4709004472,132.11,50.69448,14.59839,52.7545570834,12.23448,3.56839,12.744250000000001,38.46,11.03,40.0104048967,133.39
2019-10-08 05:30:00,51.504,7.48325,52.0447984583,10.914,3.18325,11.36875,40.59,4.3,40.8171299824,132.05,51.684,7.38325,52.2086988591,10.914,3.18325,11.36875,40.77,4.2,40.9857646019,133.18,53.044,48.34325,71.7686265478,10.914,3.18325,11.36875,42.13,45.16,61.7605254187,132.05,53.884,14.88325,55.9016689068,10.914,3.18325,11.36875,42.97,11.7,44.534378855,133.18
2019-10-08 06:00:00,55.0928,6.3904,55.4621837291,10.4928,3.0604,10.93,44.6,3.33,44.72414225,131.35,55.3028,6.2904,55.6594001046,10.4928,3.0604,10.93,44.81,3.23,44.9262618075,132.71,56.7828,46.8804,73.6346269088,10.4928,3.0604,10.93,46.29,43.82,63.7413248999,131.35,57.6128,15.6204,59.6928104549,10.4928,3.0604,10.93,47.12,12.56,48.7652335173,132.71
2019-10-08 06:30:00,62.26272,4.04246,62.3938120702,11.08272,3.23246,11.5445,51.18,0.81,51.186409329,132.2,62.49272,3.9524600000000003,62.6175853339,11.08272,3.23246,11.5445,51.41,0.72,51.4150415735,133.31,64.17272,44.87246,78.3050168166,11.08272,3.23246,11.5445,53.09,41.64,67.4717548312,132.2,65.04272,18.55246,67.6368922782,11.08272,3.23246,11.5445,53.96,15.32,56.0926376631,133.31
2019-10-08 07:00:00,68.8732,4.71385,69.0343252307,10.5732,3.08385,11.01375,58.3,1.63,58.3227819981,131.3,69.1432,4.84385,69.3126611022,10.5732,3.08385,11.01375,58.57,1.76,58.596437605,132.7,71.0232,42.00385,82.5143524065,10.5732,3.08385,11.01375,60.45,38.92,71.8955415864,131.3,71.9032,20.55385,74.7832261945,10.5732,3.08385,11.01375,61.33,17.47,63.7696620659,132.7
2019-10-08 07:30:00,74.53496,9.63603,75.1552615348,10.61496,3.09603,11.05725,63.92,6.54,64.2537002826,132.14,74.82496,9.60603,75.4390512358,10.61496,3.09603,11.05725,64.21,6.51,64.5391679525,133.47,78.16496,24.296030000000002,81.8538822877,10.61496,3.09603,11.05725,67.55,21.2,70.7986052122,132.14,79.73496,23.67603,83.1758272743,10.61496,3.09603,11.05725,69.12,20.58,72.1187271102,133.47
2019-10-08 08:00:00,78.3388,6.0334,78.5707929259,10.2288,2.9834,10.655,68.11,3.05,68.1782560645,133.46,78.6588,5.9234,78.8815154837,10.2288,2.9834,10.655,68.43,2.94,68.4931273925,134.71,80.9188,9.4534,81.4691289078,10.2288,2.9834,10.655,70.69,6.47,70.9854703443,133.46,82.7088,12.8634,83.7031221461,10.2288,2.9834,10.655,72.48,9.88,73.1502891313,134.71
2019-10-08 08:30:00,79.20032,5.37926,79.3827886021,11.62032,3.38926,12.1045,67.58,1.99,67.6092930003,132.65,79.48032,5.26926,79.654795011,11.62032,3.38926,12.1045,67.86,1.88,67.8860368559,134.17,81.70032,8.69926,82.1621531646,11.62032,3.38926,12.1045,70.08,5.31,70.2808828914,132.65,83.49032,14.30926,84.7076646795,11.62032,3.38926,12.1045,71.87,10.92,72.6948643303,134.17
2019-10-08 09:00:00,77.68736,5.58048,77.8875321268,12.68736,3.70048,13.216,65.0,1.88,65.0271820088,132.98,77.98736,5.4604800000000004,78.1782908588,12.68736,3.70048,13.216,65.3,1.76,65.3237139177,134.24,80.13736,8.90048,80.6301123154,12.68736,3.70048,13.216,67.45,5.2,67.6501478195,132.98,81.88736,14.75048,83.2052665881,12.68736,3.70048,13.216,69.2,11.05,70.076690133,134.24
2019-10-08 09:30:00,78.18136,5.39748,78.3674539704,13.19136,3.84748,13.741,64.99,1.55,65.0084809852,132.55,78.48136,5.28748,78.6592735296,13.19136,3.84748,13.741,65.29,1.44,65.3058779897,133.93,80.65136,8.78748,81.1286735661,13.19136,3.84748,13.741,67.46,4.94,67.6406327587,132.55,82.39136,15.07748,83.7595762036,13.19136,3.84748,13.741,69.2,11.23,70.1052986585,133.93
2019-10-08 10:00:00,77.99856,5.39333,78.1848026829,14.30856,4.17333,14.90475,63.69,1.22,63.7016836512,132.96,78.28856,5.27333,78.4659584544,14.30856,4.17333,14.90475,63.98,1.1,63.9894553813,134.19,80.47856,8.91333,80.9706494439,14.30856,4.17333,14.90475,66.17,4.74,66.3395545659,132.96,82.17856,15.70333,83.6654665723,14.30856,4.17333,14.90475,67.87,11.53,68.8424127991,134.19
2019-10-08 10:30:00,77.43488,5.74684,77.6478384155,15.07488,4.39684,15.703,62.36,1.35,62.3746110208,133.31,77.71488,5.62684,77.9183155734,15.07488,4.39684,15.703,62.64,1.23,62.6520749856,134.63,79.86488,9.30684,80.4053252478,15.07488,4.39684,15.703,64.79,4.91,64.9757816421,133.31,81.55488,15.85684,83.0821149622,15.07488,4.39684,15.703,66.48,11.46,67.4605217887,134.63
2019-10-08 11:00:00,77.89552,5.47911,78.0879803969,15.66552,4.56911,16.31825,62.23,0.91,62.2366531877,132.75,78.18552,5.35911,78.3689708856,15.66552,4.56911,16.31825,62.52,0.79,62.5249910036,134.1,80.34552,8.99911,80.8479224524,15.66552,4.56911,16.31825,64.68,4.43,64.8315301377,132.75,82.01552,16.39911,83.6389641833,15.66552,4.56911,16.31825,66.35,11.83,67.3963752735,134.1
2019-10-08 11:30:00,78.36608,5.39969,78.5518882438,15.49608,4.51969,16.14175,62.87,0.88,62.8761584386,132.27,78.63608,5.41969,78.822624401,15.49608,4.51969,16.14175,63.14,0.9,63.1464139916,133.47,80.88608,9.49969,81.4420164771,15.49608,4.51969,16.14175,65.39,4.98,65.5793603201,132.27,82.57608,15.67969,84.0515417269,15.49608,4.51969,16.14175,67.08,11.16,68.0019999706,133.47
2019-10-08 12:00:00,77.07312,5.15591,77.2453832566,15.00312,4.37591,15.62825,62.07,0.78,62.0749007249,132.27,77.36312,5.28591,77.5434921877,15.00312,4.37591,15.62825,62.36,0.91,62.3666393194,133.47,79.70312,9.67591,80.2882966071,15.00312,4.37591,15.62825,64.7,5.3,64.916715875,132.27,81.37312,15.21591,82.7835042485,15.00312,4.37591,15.62825,66.37,10.84,67.2494052018,133.47
2019-10-08 12:30:00,76.6572,5.0221,76.8215321394,16.3272,4.7621,17.0075,60.33,0.26,60.3305602493,132.64,76.9372,5.1021,77.1061876133,16.3272,4.7621,17.0075,60.61,0.34,60.6109536305,133.99,79.3072,10.6621,80.0206994986,16.3272,4.7621,17.0075,62.98,5.9,63.2557538885,132.64,80.9672,15.1221,82.3672591765,16.3272,4.7621,17.0075,64.64,10.36,65.4649463454,133.99
2019-10-08 13:00:00,77.68808,5.65819,77.8938565496,17.30808,5.04819,18.02925,60.38,0.61,60.3830812397,133.3,77.95808,5.50819,78.1524305084,17.30808,5.04819,18.02925,60.65,0.46,60.6517444102,134.39,80.29808,11.02819,81.0518514678,17.30808,5.04819,18.02925,62.99,5.98,63.2732210339,133.3,81.93808,15.39819,83.3723767765,17.30808,5.04819,18.02925,64.63,10.35,65.4534903577,134.39
2019-10-08 13:30:00,78.17352,5.83186,78.3907508591,17.66352,5.15186,18.3995,60.51,0.68,60.5138207354,133.51,78.45352,5.70186,78.6604475442,17.66352,5.15186,18.3995,60.79,0.55,60.7924880228,134.82,80.73352,11.12186,81.4959938982,17.66352,5.15186,18.3995,63.07,5.97,63.351920255,133.51,82.40352,15.62186,83.8712264024,17.66352,5.15186,18.3995,64.74,10.47,65.5811596421,134.82
2019-10-08 14:00:00,74.94856,6.28958,75.2120034479,16.07856,4.68958,16.7485,58.87,1.6,58.8917388094,134.07,75.21856,6.15958,75.4703398313,16.07856,4.68958,16.7485,59.14,1.47,59.1582665399,135.27,77.29856,10.70958,78.0369302436,16.07856,4.68958,16.7485,61.22,6.02,61.5152729003,134.07,78.91856,15.18958,80.3670483037,16.07856,4.68958,16.7485,62.84,10.5,63.7111889702,135.27
2019-10-08 14:30:00,74.53608,6.84094,74.8493532494,17.14608,5.00094,17.860500000000002,57.39,1.8399999999999999,57.4194888518,133.9,74.80608,6.72094,75.1073940398,17.14608,5.00094,17.860500000000002,57.66,1.72,57.6856481285,135.03,76.81608,11.27094,77.6385486408,17.14608,5.00094,17.860500000000002,59.67,6.27,59.9985149816,133.9,78.40608,15.21094,79.8679289618,17.14608,5.00094,17.860500000000002,61.26,10.21,62.1050054343,135.03
2019-10-08 15:00:00,75.50752,5.96511,75.7427759847,12.97752,3.78511,13.51825,62.53,2.18,62.5679894195,133.59,75.80752,5.84511,76.0325285615,12.97752,3.78511,13.51825,62.83,2.06,62.863761421,135.03,77.88752,9.57511,78.4738714685,12.97752,3.78511,13.51825,64.91,5.79,65.1677236061,133.59,79.58752,14.43511,80.8860046019,12.97752,3.78511,13.51825,66.61,10.65,67.4560197462,135.03
2019-10-08 15:30:00,76.15912,6.56266,76.4413504947,14.64912,4.27266,15.2595,61.51,2.29,61.552613267,134.45,76.42912,6.45266,76.7010247979,14.64912,4.27266,15.2595,61.78,2.18,61.8184503203,135.66,78.59912,10.26266,79.2662844786,14.64912,4.27266,15.2595,63.95,5.99,64.2299198193,134.45,80.27912,14.902660000000001,81.650636146,14.64912,4.27266,15.2595,65.63,10.63,66.4852901024,135.66
2019-10-08 16:00:00,78.21408,6.61119,78.4929942317,16.80408,4.90119,17.50425,61.41,1.71,61.4338033985,134.09,78.51408,6.49119,78.7819541892,16.80408,4.90119,17.50425,61.71,1.5899999999999999,61.7304803156,135.41,80.62408,10.46119,81.2999309475,16.80408,4.90119,17.50425,63.82,5.5600000000000005,64.0617358491,134.09,82.30408,15.94119,83.833663425,16.80408,4.90119,17.50425,65.5,11.04,66.4238782367,135.41
2019-10-08 16:30:00,79.16112,6.87741,79.4593083783,14.15112,4.12741,14.74075,65.01,2.75,65.0681381323,134.5,79.45112,6.76741,79.7388130546,14.15112,4.12741,14.74075,65.3,2.64,65.3533442144,135.74,81.60112,10.32741,82.2520405982,14.15112,4.12741,14.74075,67.45,6.2,67.7343524366,134.5,83.37112,14.54741,84.6307910146,14.15112,4.12741,14.74075,69.22,10.42,69.9998914285,135.74
2019-10-08 17:00:00,79.33424,7.54957,79.6926448523,16.04424,4.67957,16.71275,63.29,2.87,63.3550392629,134.83,79.62424,7.42957,79.9701075775,16.04424,4.67957,16.71275,63.58,2.75,63.6394445293,136.0,81.97424,12.13957,82.8682398954,16.04424,4.67957,16.71275,65.93,7.46,66.350708361,134.83,83.68424,13.90957,84.8323532738,16.04424,4.67957,16.71275,67.64,9.23,68.2668477374,136.0
