Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-08 17:30:00,77.344,27.612,82.1250076408,15.744,4.592,16.4,61.6,23.02,65.7607816255,131.52,78.674,13.182,79.7706926133,15.744,4.592,16.4,62.93,8.59,63.5135654801,132.8,84.064,13.972,85.2172099989,15.744,4.592,16.4,68.32,9.38,68.9609077666,131.52,85.644,25.662,89.4060008053,15.744,4.592,16.4,69.9,21.07,73.006540118,132.8
2019-10-08 18:00:00,77.02256,34.09533,84.2316227836,15.41256,4.49533,16.05475,61.61,29.6,68.3516795697,131.02,78.47256,14.21533,79.7497227579,15.41256,4.49533,16.05475,63.06,9.72,63.8047176939,132.31,85.25256,13.48533,86.3125316033,15.41256,4.49533,16.05475,69.84,8.99,70.4162317935,131.02,86.87256000000001,29.63533,91.7883133365,15.41256,4.49533,16.05475,71.46,25.14,75.7532256739,132.31
2019-10-08 18:30:00,77.83848,34.49164,85.1381359826,15.46848,4.51164,16.113,62.37,29.98,69.2012810575,131.18,79.29848,14.59164,80.6298014893,15.46848,4.51164,16.113,63.83,10.08,64.6210128364,132.52,86.16848,13.26164,87.1830146359,15.46848,4.51164,16.113,70.7,8.75,71.2394027207,131.18,87.80848,29.42164,92.6064903784,15.46848,4.51164,16.113,72.34,24.91,76.5087164969,132.52
2019-10-08 19:00:00,80.51728,33.62379,87.2558974085,15.16728,4.42379,15.79925,65.35,29.2,71.5769690613,131.04,82.02728,13.73379,83.1690546535,15.16728,4.42379,15.79925,66.86,9.31,67.5050790682,132.29,89.17728,14.11379,90.2872434863,15.16728,4.42379,15.79925,74.01,9.69,74.641651911,131.04,90.88728,30.26379,95.7935000455,15.16728,4.42379,15.79925,75.72,25.84,80.0076496343,132.29
2019-10-08 19:30:00,80.7312,33.2691,87.317579377,14.1912,4.1391,14.7825,66.54,29.13,72.6369637306,131.75,82.2612,13.2591,83.3229185654,14.1912,4.1391,14.7825,68.07,9.12,68.6782301752,132.84,89.6212,12.9891,90.5575850399,14.1912,4.1391,14.7825,75.43,8.85,75.9473989021,131.75,91.3512,29.2491,95.9195057965,14.1912,4.1391,14.7825,77.16,25.11,81.142946089,132.84
2019-10-08 20:00:00,78.57064,33.68852,85.4883726,13.64064,3.97852,14.209,64.93,29.71,71.404404626,131.33,80.06064,13.79852,81.2410316983,13.64064,3.97852,14.209,66.42,9.82,67.1420047362,132.46,87.29064,11.88852,88.0964967487,13.64064,3.97852,14.209,73.65,7.91,74.0735485852,131.33,88.97064,28.04852,93.2871601894,13.64064,3.97852,14.209,75.33,24.07,79.0820700285,132.46
2019-10-08 20:30:00,76.09488,34.52559,83.5610383316,13.90488,4.05559,14.48425,62.19,30.47,69.2532815107,131.02,77.53488,14.75559,78.9264534416,13.90488,4.05559,14.48425,63.63,10.7,64.5233825834,132.12,84.62488,11.22559,85.3661770601,13.90488,4.05559,14.48425,70.72,7.17,71.0825386435,131.02,86.20488,27.27559,90.417029069,13.90488,4.05559,14.48425,72.3,23.22,75.9372003698,132.12
2019-10-08 21:00:00,72.98632,35.89476,81.3353348957,14.89632,4.34476,15.517,58.09,31.55,66.1048455107,131.2,74.36632,16.06476,76.0817065016,14.89632,4.34476,15.517,59.47,11.72,60.6138540269,132.35,81.23632,10.50476,81.9126954129,14.89632,4.34476,15.517,66.34,6.16,66.6253795486,131.2,82.73632,26.63476,86.9178295139,14.89632,4.34476,15.517,67.84,22.29,71.4080506666,132.35
2019-10-08 21:30:00,69.93744,37.03092,79.1361772504,14.67744,4.28092,15.289,55.26,32.75,64.235738495,131.7,71.26744,17.00092,73.2671774057,14.67744,4.28092,15.289,56.59,12.72,58.0019525533,133.0,78.03744,9.45092,78.6076454971,14.67744,4.28092,15.289,63.36,5.17,63.5705788868,131.7,79.51744,25.74092,83.5800109273,14.67744,4.28092,15.289,64.84,21.46,68.2990278115,133.0
2019-10-08 22:00:00,65.51776,40.28518,76.9121095995,15.13776,4.41518,15.7685,50.38,35.87,61.8449779691,131.07,66.77776,20.52518,69.8609493541,15.13776,4.41518,15.7685,51.64,16.11,54.0945625733,132.36,74.66776,24.71518,78.6518563408,15.13776,4.41518,15.7685,59.53,20.3,62.8960324663,131.07,76.04776,51.76518,91.9939979643,15.13776,4.41518,15.7685,60.91,47.35,77.1495340232,132.36
2019-10-08 22:30:00,61.73168,41.63674,74.4608516836,14.25168,4.15674,14.8455,47.48,37.48,60.4905017337,131.2,62.94168,21.87674,66.6351771533,14.25168,4.15674,14.8455,48.69,17.72,51.8142306707,132.44,71.00168,27.60674,76.1798572869,14.25168,4.15674,14.8455,56.75,23.45,61.4041122401,131.2,72.29168,56.30674,91.6326140992,14.25168,4.15674,14.8455,58.04,52.15,78.0273291866,132.44
2019-10-08 23:00:00,58.9196,32.7953,67.4318245805,15.3096,4.4653,15.9475,43.61,28.33,52.0040479194,131.62,60.0196,16.4153,62.2239058421,15.3096,4.4653,15.9475,44.71,11.95,46.2794403596,132.95,65.3196,40.0653,76.6281828589,15.3096,4.4653,15.9475,50.01,35.6,61.3869701158,131.62,66.8596,45.9953,81.1527802004,15.3096,4.4653,15.9475,51.55,41.53,66.1977597808,132.95
2019-10-08 23:30:00,56.97408,17.07244,59.4770039545,13.17408,3.84244,13.723,43.8,13.23,45.7544850261,133.11,57.98408,10.49244,58.925756937,13.17408,3.84244,13.723,44.81,6.65,45.3007571681,134.45,58.65408,57.17244,81.9084183476,13.17408,3.84244,13.723,45.48,53.33,70.0893665259,133.11,60.32408,28.28244,66.6250031159,13.17408,3.84244,13.723,47.15,24.44,53.1077781497,134.45
2019-10-09 00:00:00,54.03384,18.21987,57.0229736857,12.51384,3.64987,13.03525,41.52,14.57,44.0022192622,133.64,55.03384,9.07987,55.7778413383,12.51384,3.64987,13.03525,42.52,5.43,42.8653158159,134.97,55.52384,57.50987,79.9392391493,12.51384,3.64987,13.03525,43.01,53.86,68.9257549832,133.64,57.17384,27.95987,63.6443423311,12.51384,3.64987,13.03525,44.66,24.31,50.8477305295,134.97
2019-10-09 00:30:00,51.73472,18.24971,54.8592122488,11.24472,3.27971,11.71325,40.49,14.97,43.1687502715,133.16,52.69472,8.11971,53.3166316112,11.24472,3.27971,11.71325,41.45,4.84,41.7316199063,134.26,53.14472,57.22971,78.0999421931,11.24472,3.27971,11.71325,41.9,53.95,68.3096808659,133.16,54.77472,26.84971,61.0014498038,11.24472,3.27971,11.71325,43.53,23.57,49.5015737124,134.26
2019-10-09 01:00:00,50.76672,18.40321,53.9994259031,11.49672,3.35321,11.97575,39.27,15.05,42.0551471285,133.16,51.71672,8.14321,52.3539014464,11.49672,3.35321,11.97575,40.22,4.79,40.5042281744,134.45,52.16672,57.49321,77.6326984695,11.49672,3.35321,11.97575,40.67,54.14,67.7140199663,133.16,53.77672,26.91321,60.1353181289,11.49672,3.35321,11.97575,42.28,23.56,48.401157011,134.45
2019-10-09 01:30:00,51.61104,18.34197,54.7734179449,11.08104,3.23197,11.54275,40.53,15.11,43.2549765923,133.31,52.571039999999996,8.05197,53.1840997626,11.08104,3.23197,11.54275,41.49,4.82,41.7690375757,134.58,53.05104,57.55197,78.2728694757,11.08104,3.23197,11.54275,41.97,54.32,68.64505299,133.31,54.67104,26.88197,60.9225978251,11.08104,3.23197,11.54275,43.59,23.65,49.5924449891,134.58
2019-10-09 02:00:00,52.67056,18.31308,55.7634000918,11.29056,3.29308,11.761,41.38,15.02,44.021640133,133.31,53.66056,8.10308,54.2689193277,11.29056,3.29308,11.761,42.37,4.8100000000000005,42.6421505086,134.17,54.11056,57.35308,78.8500379772,11.29056,3.29308,11.761,42.82,54.06,68.9640196044,133.31,55.76056,26.84308,61.8853051653,11.29056,3.29308,11.761,44.47,23.55,50.3208048425,134.17
2019-10-09 02:30:00,52.48352,18.18186,55.5436756494,10.22352,2.98186,10.6495,42.26,15.2,44.9104397663,133.31,53.47352,7.69186,54.0239025937,10.22352,2.98186,10.6495,43.25,4.71,43.5057076715,134.52,53.93352,57.33186,78.7131929898,10.22352,2.98186,10.6495,43.71,54.35,69.7458715624,133.31,55.61352,26.49186,61.6009923057,10.22352,2.98186,10.6495,45.39,23.51,51.1172397533,134.52
2019-10-09 03:00:00,51.66904,18.28722,54.8097811513,10.13904,2.95722,10.5615,41.53,15.33,44.2690614312,133.46,52.64904,7.58722,53.1929254718,10.13904,2.95722,10.5615,42.51,4.63,42.7613961418,134.83,53.10904,57.56722,78.3233997491,10.13904,2.95722,10.5615,42.97,54.61,69.4886537501,133.46,54.77904,26.45722,60.8336067766,10.13904,2.95722,10.5615,44.64,23.5,50.4477908337,134.83
2019-10-09 03:30:00,51.14544,18.90867,54.5288348854,11.99544,3.49867,12.49525,39.15,15.41,42.0736330735,133.46,52.09544,8.04867,52.713527273,11.99544,3.49867,12.49525,40.1,4.55,40.3573103663,134.8,52.52544,57.98867,78.2407035728,11.99544,3.49867,12.49525,40.53,54.49,67.9105367377,133.46,54.14544,27.11867,60.5570056671,11.99544,3.49867,12.49525,42.15,23.62,48.3169421632,134.8
2019-10-09 04:00:00,50.52904,19.03847,53.9967334499,11.78904,3.43847,12.28025,38.74,15.6,41.7629931877,133.56,51.47904,7.83847,52.0723839599,11.78904,3.43847,12.28025,39.69,4.4,39.9331453807,134.84,51.87904,58.16847,77.9423228642,11.78904,3.43847,12.28025,40.09,54.73,67.8423245474,133.56,53.50904,26.92847,59.9029202816,11.78904,3.43847,12.28025,41.72,23.49,47.8783719439,134.84
2019-10-09 04:30:00,50.41256,18.73033,53.7796566339,10.97256,3.20033,11.42975,39.44,15.53,42.3874332792,133.31,51.35256,7.61033,51.9134138856,10.97256,3.20033,11.42975,40.38,4.41,40.6200997045,134.73,51.78256,57.75033,77.5663208826,10.97256,3.20033,11.42975,40.81,54.55,68.1260493497,133.31,53.41256,26.64033,59.6875929173,10.97256,3.20033,11.42975,42.44,23.44,48.4828547014,134.73
2019-10-09 05:00:00,50.55704,18.64247,53.8846544135,11.11704,3.24247,11.58025,39.44,15.4,42.3399763817,133.31,51.51704,7.75247,52.0970843854,11.11704,3.24247,11.58025,40.4,4.51,40.6509544783,134.56,51.93704,57.59247,77.5522322352,11.11704,3.24247,11.58025,40.82,54.35,67.9720155652,133.31,53.56704,26.75247,59.8758918553,11.11704,3.24247,11.58025,42.45,23.51,48.5254840264,134.56
2019-10-09 05:30:00,52.71744,18.07592,55.7303092042,10.71744,3.12592,11.164,42.0,14.95,44.5814142889,132.92,53.70744,7.90592,54.2862107943,10.71744,3.12592,11.164,42.99,4.78,43.2549245751,134.03,54.11744,56.02592,77.8948074264,10.71744,3.12592,11.164,43.4,52.9,68.4249223602,132.92,55.76744,27.35592,62.1156479738,10.71744,3.12592,11.164,45.05,24.23,51.1526675746,134.03
2019-10-09 06:00:00,55.6164,17.2052,58.2168605818,10.6464,3.1052,11.09,44.97,14.1,47.1286632528,132.92,56.6564,8.7952,57.3350085375,10.6464,3.1052,11.09,46.01,5.69,46.3605025857,134.06,57.1264,55.1352,79.3934245136,10.6464,3.1052,11.09,46.48,52.03,69.7675519135,132.92,58.8364,28.2952,65.28660129,10.6464,3.1052,11.09,48.19,25.19,54.3765776783,134.06
2019-10-09 06:30:00,62.6408,14.4019,64.2750694146,10.3608,3.0219,10.7925,52.28,11.38,53.5042316084,132.63,63.7808,11.3819,64.7884102001,10.3608,3.0219,10.7925,53.42,8.36,54.0701951171,133.86,64.4608,52.9719,83.4339075331,10.3608,3.0219,10.7925,54.1,49.95,73.632957974,132.63,66.2608,30.0719,72.7654642413,10.3608,3.0219,10.7925,55.9,27.05,62.1008252763,133.86
2019-10-09 07:00:00,68.98448,17.04839,71.0598767411,10.55448,3.07839,10.994250000000001,58.43,13.97,60.0768324731,133.22,70.22448,9.86839,70.9144746329,10.55448,3.07839,10.994250000000001,59.67,6.79,60.0550830488,134.43,71.60448,15.71839,73.3094082657,10.55448,3.07839,10.994250000000001,61.05,12.64,62.3447840641,133.22,73.04448,5.83839,73.2774375662,10.55448,3.07839,10.994250000000001,62.49,2.76,62.5509208565,134.43
2019-10-09 07:30:00,76.17864,13.41127,77.3501606673,10.35864,3.02127,10.79025,65.82,10.39,66.635009567,133.98,77.52864,12.81127,78.5800143756,10.35864,3.02127,10.79025,67.17,9.79,67.8796950494,135.23,78.54864,13.96127,79.7797336788,10.35864,3.02127,10.79025,68.19,10.94,69.0619989575,133.98,80.29864,8.40127,80.7369365499,10.35864,3.02127,10.79025,69.94,5.38,70.14661788,135.23
2019-10-09 08:00:00,79.58704,11.67872,80.4393525384,10.48704,3.05872,10.924,69.1,8.62,69.6355828582,133.44,80.97704,14.50872,82.2665421858,10.48704,3.05872,10.924,70.49,11.45,71.4138824039,134.84,81.99704,12.18872,82.8980063934,10.48704,3.05872,10.924,71.51,9.13,72.0904778733,133.44,83.84704,10.16872,84.4614052879,10.48704,3.05872,10.924,73.36,7.11,73.7037427815,134.84
2019-10-09 08:30:00,79.80576,11.16543,80.583038887,11.19576,3.26543,11.66225,68.61,7.9,69.0633194974,133.31,81.19576,15.40543,82.6442902774,11.19576,3.26543,11.66225,70.0,12.14,71.0449125554,134.63,82.18576,11.65543,83.0081212609,11.19576,3.26543,11.66225,70.99,8.39,71.484069554,133.31,84.03576,11.09543,84.7650725574,11.19576,3.26543,11.66225,72.84,7.83,73.2596375912,134.63
2019-10-09 09:00:00,78.54024,11.04007,79.3123725837,11.28024,3.29007,11.75025,67.26,7.75,67.7050227088,133.31,79.90024,15.57007,81.4031659818,11.28024,3.29007,11.75025,68.62,12.28,69.710134127,134.66,80.82024,11.54007,81.6399682096,11.28024,3.29007,11.75025,69.54,8.25,70.0276666754,133.31,82.62024,11.26007,83.3840106619,11.28024,3.29007,11.75025,71.34,7.97,71.7838178143,134.66
2019-10-09 09:30:00,79.10824,11.16532,79.8922900323,12.01824,3.50532,12.519,67.09,7.66,67.5258743002,133.24,80.47824,15.79532,82.013652811,12.01824,3.50532,12.519,68.46,12.29,69.5544081996,134.41,81.39824,11.63532,82.2256294996,12.01824,3.50532,12.519,69.38,8.13,69.8547156604,133.24,83.20824,11.51532,84.0012726011,12.01824,3.50532,12.519,71.19,8.01,71.6392085383,134.41
2019-10-09 10:00:00,78.63008,11.44169,79.4581761108,12.76008,3.72169,13.29175,65.87,7.72,66.3208511707,133.3,79.97008,16.03169,81.5611965304,12.76008,3.72169,13.29175,67.21,12.31,68.3280337782,134.7,80.86008,11.91169,81.7327406629,12.76008,3.72169,13.29175,68.1,8.19,68.5907143861,133.3,82.64008,11.74169,83.4700551483,12.76008,3.72169,13.29175,69.88,8.02,70.338714802,134.7
2019-10-09 10:30:00,77.85744,12.13967,78.7981760643,13.98744,4.07967,14.57025,63.87,8.06,64.3765524085,133.43,79.17744,16.08967,80.79569596,13.98744,4.07967,14.57025,65.19,12.01,66.2870741548,134.84,80.04744,12.65967,81.0423339685,13.98744,4.07967,14.57025,66.06,8.58,66.6148632063,133.43,81.78744,11.75967,82.6285373238,13.98744,4.07967,14.57025,67.8,7.68,68.2335870375,134.84
2019-10-09 11:00:00,77.76672,12.35071,78.7413663652,15.39672,4.49071,16.03825,62.37,7.86,62.8633160118,133.96,79.05672,16.76071,80.8138996514,15.39672,4.49071,16.03825,63.66,12.27,64.8316936382,135.1,79.94672,12.90071,80.9809011883,15.39672,4.49071,16.03825,64.55,8.41,65.0955497711,133.96,81.63672,12.40071,82.573189722,15.39672,4.49071,16.03825,66.24,7.91,66.7106115997,135.1
2019-10-09 11:30:00,77.75816,12.49488,78.755656767,16.50816,4.8148800000000005,17.196,61.25,7.68,61.7296112089,133.61,79.04816,17.24488,80.9073388859,16.50816,4.8148800000000005,17.196,62.54,12.43,63.7632848903,134.94,79.98816,13.02488,81.0416759402,16.50816,4.8148800000000005,17.196,63.48,8.21,64.008706439,133.61,81.63816,12.90488,82.6518305665,16.50816,4.8148800000000005,17.196,65.13,8.09,65.6305188156,134.94
2019-10-09 12:00:00,77.2092,12.89435,78.2785080757,17.5692,5.12435,18.30125,59.64,7.77,60.1440146648,133.5,78.4692,17.45435,80.3869994624,17.5692,5.12435,18.30125,60.9,12.33,62.1356491879,134.94,79.3992,13.43435,80.5277264088,17.5692,5.12435,18.30125,61.83,8.31,62.3859359151,133.5,81.0192,13.12435,82.0753271791,17.5692,5.12435,18.30125,63.45,8.0,63.9523455395,134.94
2019-10-09 12:30:00,77.31416,13.72413,78.5228061187,17.77416,5.18413,18.51475,59.54,8.54,60.149340811,134.04,78.56416,16.87413,80.3558554168,17.77416,5.18413,18.51475,60.79,11.69,61.9037979449,135.38,79.51416,14.04413,80.7449021794,17.77416,5.18413,18.51475,61.74,8.86,62.3724875245,134.04,81.13416,12.73413,82.1274009437,17.77416,5.18413,18.51475,63.36,7.55,63.8082447651,135.38
2019-10-09 13:00:00,77.09528,14.17279,78.3871811884,18.21528,5.31279,18.97425,58.88,8.86,59.5428753085,134.04,78.36528,16.70279,80.1255284118,18.21528,5.31279,18.97425,60.15,11.39,61.2189072101,135.44,79.25528,14.16279,80.5107696427,18.21528,5.31279,18.97425,61.04,8.85,61.6782303572,134.04,80.87528,12.88279,81.894915552,18.21528,5.31279,18.97425,62.66,7.57,63.1156121732,135.44
2019-10-09 13:30:00,77.42544,13.90367,78.6639103952,18.11544,5.28367,18.87025,59.31,8.62,59.933133574,134.25,78.67544,16.93367,80.4771647044,18.11544,5.28367,18.87025,60.56,11.65,61.6703826808,135.52,79.63544,14.33367,80.9151246657,18.11544,5.28367,18.87025,61.52,9.05,62.1820946897,134.25,81.26544,12.68367,82.2492992254,18.11544,5.28367,18.87025,63.15,7.4,63.5820926048,135.52
2019-10-09 14:00:00,77.8176,13.699300000000001,79.014237263,17.7576,5.1793,18.4975,60.06,8.52,60.6613056239,134.72,79.0976,17.0593,80.9163150561,17.7576,5.1793,18.4975,61.34,11.88,62.4798367475,135.91,80.0576,14.2193,81.3105639524,17.7576,5.1793,18.4975,62.3,9.04,62.9524550752,134.72,81.7076,12.6793,82.6855280339,17.7576,5.1793,18.4975,63.95,7.5,64.3882947437,135.91
2019-10-09 14:30:00,76.82368,13.97024,78.083579672,17.62368,5.14024,18.358,59.2,8.83,59.8548987135,134.63,78.08368,16.69024,79.8475121316,17.62368,5.14024,18.358,60.46,11.55,61.5533435323,135.91,79.01368,14.51024,80.3349780108,17.62368,5.14024,18.358,61.39,9.37,62.1009581247,134.63,80.63368,12.30024,81.5664529963,17.62368,5.14024,18.358,63.01,7.16,63.4155004711,135.91
2019-10-09 15:00:00,75.43968,14.50824,76.8220954309,18.67968,5.44824,19.458,56.76,9.06,57.4785281649,134.86,76.65968,16.86824,78.4935924672,18.67968,5.44824,19.458,57.98,11.42,59.093965851,136.24,77.60968,15.18824,79.0818883437,18.67968,5.44824,19.458,58.93,9.74,59.7294943893,134.86,79.16968,12.32824,80.1238025358,18.67968,5.44824,19.458,60.49,6.88,60.8800008213,136.24
2019-10-09 15:30:00,71.81624,26.35682,76.5000280278,18.60624,5.42682,19.3815,53.21,20.93,57.1783962699,133.36,73.08624,9.86682,73.7492550081,18.60624,5.42682,19.3815,54.48,4.44,54.6606256825,134.59,77.09624,9.41682,77.66921347,18.60624,5.42682,19.3815,58.49,3.99,58.6259345341,133.36,78.69624,22.56682,81.8679397264,18.60624,5.42682,19.3815,60.09,17.14,62.4867001849,134.59
2019-10-09 16:00:00,74.69912,28.12891,79.8197601259,18.09912,5.27891,18.85325,56.6,22.85,61.0383690804,133.0,76.05912,7.55891,76.4338070199,18.09912,5.27891,18.85325,57.96,2.2800000000000002,58.0048273853,134.24,80.78912,8.69891,81.256094821,18.09912,5.27891,18.85325,62.69,3.42,62.7832182992,133.0,82.48912,25.47891,86.334406659,18.09912,5.27891,18.85325,64.39,20.2,67.4841618456,134.24
2019-10-09 16:30:00,76.79472,27.37221,81.5270930437,14.54472,4.24221,15.15075,62.25,23.13,66.4082780984,133.24,78.27472,6.67221,78.5585779999,14.54472,4.24221,15.15075,63.73,2.43,63.776310649,134.54,83.19472,7.54221,83.5358986757,14.54472,4.24221,15.15075,68.65,3.3,68.7292696018,133.24,85.04472,24.39221,88.4736362345,14.54472,4.24221,15.15075,70.5,20.15,73.3230693575,134.54
2019-10-09 17:00:00,77.48784,26.63312,81.9371004417,10.46784,3.05312,10.904,67.02,23.58,71.047144911,133.04,79.02784,6.00312,79.2555168099,10.46784,3.05312,10.904,68.56,2.95,68.6234369585,134.4,84.10784,5.80312,84.3077988753,10.46784,3.05312,10.904,73.64,2.75,73.6913298835,133.04,86.06784,22.56312,88.9762185441,10.46784,3.05312,10.904,75.6,19.51,78.0768858242,134.4
2019-10-09 17:30:00,78.47456,26.46758,82.8178082193,8.49456,2.47758,8.8485,69.98,23.99,73.9778378976,133.04,80.05456,5.88758,80.2707678738,8.49456,2.47758,8.8485,71.56,3.41,71.6412011345,134.33,85.26456,4.72758,85.3955221581,8.49456,2.47758,8.8485,76.77,2.25,76.8029647865,133.04,87.29456,21.43758,89.8883198299,8.49456,2.47758,8.8485,78.8,18.96,81.0488840145,134.33
2019-10-09 18:00:00,78.78536,25.58323,82.8349842009,7.48536,2.18323,7.79725,71.3,23.4,75.041655099,132.27,80.38536,5.23323,80.5555261826,7.48536,2.18323,7.79725,72.9,3.05,72.9637752587,133.41,85.67536,4.20323,85.7784031885,7.48536,2.18323,7.79725,78.19,2.02,78.2160884985,132.27,87.73536,20.72323,90.149573798,7.48536,2.18323,7.79725,80.25,18.54,82.3637911949,133.41
2019-10-09 18:30:00,79.68712,24.43291,83.3486903614,8.78712,2.56291,9.15325,70.9,21.87,74.196407595,131.76,81.28712,4.25291,81.3982992535,8.78712,2.56291,9.15325,72.5,1.69,72.5196945664,132.88,86.84712,3.09291,86.902176869,8.78712,2.56291,9.15325,78.06,0.53,78.0617992362,131.76,88.87712,19.50291,90.9917906075,8.78712,2.56291,9.15325,80.09,16.94,81.8619062812,132.88
2019-10-09 19:00:00,82.83032,24.52676,86.3853220599,10.96032,3.19676,11.417,71.87,21.33,74.9684320231,130.49,84.43032,4.6467600000000004,84.5580943127,10.96032,3.19676,11.417,73.47,1.45,73.4843071683,131.94,89.81032,5.45676,89.9759401629,10.96032,3.19676,11.417,78.85,2.26,78.8823814296,130.49,91.88032,21.60676,94.386679574,10.96032,3.19676,11.417,80.92,18.41,82.9877972957,131.94
2019-10-09 19:30:00,82.63488,25.44184,86.4627701106,11.11488,3.24184,11.578,71.52,22.2,74.8862497392,130.85,84.25488,5.51184,84.4349760703,11.11488,3.24184,11.578,73.14,2.27,73.1752177995,132.21,89.55488,5.48184,89.7225005314,11.11488,3.24184,11.578,78.44,2.24,78.4719771638,130.85,91.59488,21.64184,94.1169022057,11.11488,3.24184,11.578,80.48,18.4,82.5565890768,132.21
2019-10-09 20:00:00,80.36664,26.30527,84.5621904557,10.64664,3.10527,11.09025,69.72,23.2,73.4786935104,131.41,81.93664,6.18527,82.1697665779,10.64664,3.10527,11.09025,71.29,3.08,71.3565028571,132.77,87.17664,4.71527,87.3040682492,10.64664,3.10527,11.09025,76.53,1.6099999999999999,76.5469333155,131.41,89.16664,21.03527,91.6142580217,10.64664,3.10527,11.09025,78.52,17.93,80.541140419,132.77
2019-10-09 20:30:00,77.92224,27.76732,82.7218202568,10.72224,3.12732,11.169,67.2,24.64,71.5749229828,132.03,79.46224,7.50732,79.8160850919,10.72224,3.12732,11.169,68.74,4.38,68.8794018557,133.33,84.59224,4.08732,84.6909278081,10.72224,3.12732,11.169,73.87,0.96,73.8762377223,132.03,86.52224,20.53732,88.9262589306,10.72224,3.12732,11.169,75.8,17.41,77.7736979962,133.33
2019-10-09 21:00:00,74.71136,28.73498,80.046776254,11.09136,3.23498,11.5535,63.62,25.5,68.540166326,132.44,76.18136,8.35498,76.6381452167,11.09136,3.23498,11.5535,65.09,5.12,65.2910598781,133.72,81.25136,3.67498,81.3344267813,11.09136,3.23498,11.5535,70.16,0.44,70.16137969,132.44,83.09136,19.36498,85.3180904442,11.09136,3.23498,11.5535,72.0,16.13,73.7846657511,133.72
2019-10-09 21:30:00,71.214,29.522,77.0907405594,9.984,2.912,10.4,61.23,26.61,66.7623022371,131.67,72.644,9.442,73.2550482902,9.984,2.912,10.4,62.66,6.53,62.9993372981,132.87,77.554,4.642,77.692799409,9.984,2.912,10.4,67.57,1.73,67.5921430345,131.67,79.324,17.492,81.2297177146,9.984,2.912,10.4,69.34,14.58,70.8562770684,132.87
2019-10-09 22:00:00,69.58648,15.883140000000001,71.376132811,10.29648,3.00314,10.7255,59.29,12.88,60.672881092,132.98,70.23648,10.14314,70.9651070023,10.29648,3.00314,10.7255,59.94,7.14,60.3637573383,134.34,72.57648,38.96314,82.3739748212,10.29648,3.00314,10.7255,62.28,35.96,71.9160621836,132.98,73.34648,15.39314,74.9443452667,10.29648,3.00314,10.7255,63.05,12.39,64.2558526517,134.34
2019-10-09 22:30:00,66.13304,10.16172,66.9091887038,11.42304,3.33172,11.899000000000001,54.71,6.83,55.1346805559,133.92,66.40304,10.08172,67.1640141698,11.42304,3.33172,11.899000000000001,54.98,6.75,55.3928054895,135.26,68.11304,46.16172,82.2817756943,11.42304,3.33172,11.899000000000001,56.69,42.83,71.0504398297,133.92,68.69304,17.51172,70.890013978,11.42304,3.33172,11.899000000000001,57.27,14.18,58.9993669458,135.26
2019-10-09 23:00:00,61.19088,13.13859,62.5855122402,11.72088,3.41859,12.20925,49.47,9.72,50.4158635749,132.95,61.43088,13.05859,62.803501418,11.72088,3.41859,12.20925,49.71,9.64,50.6360908839,134.15,64.97088,38.42859,75.484910925,11.72088,3.41859,12.20925,53.25,35.01,63.7280362164,132.95,65.60088,25.24859,70.292010597,11.72088,3.41859,12.20925,53.88,21.83,58.1343555912,134.15
2019-10-09 23:30:00,57.36488,14.74309,59.2291158145,12.52488,3.65309,13.04675,44.84,11.09,46.1910564937,133.39,57.55488,14.68309,59.3982941149,12.52488,3.65309,13.04675,45.03,11.03,46.3612100791,134.76,60.85488,39.60309,72.6066192393,12.52488,3.65309,13.04675,48.33,35.95,60.2344701977,133.39,61.48488,24.88309,66.3291688216,12.52488,3.65309,13.04675,48.96,21.23,53.3647308622,134.76
2019-10-10 00:00:00,54.41856,15.72833,56.6459180971,13.70856,3.99833,14.27975,40.71,11.73,42.3662247551,133.67,54.59856,15.64833,56.7967691499,13.70856,3.99833,14.27975,40.89,11.65,42.5172270968,134.99,57.69856,40.62833,70.5675918865,13.70856,3.99833,14.27975,43.99,36.63,57.2440127874,133.67,58.33856,24.81833,63.3982419856,13.70856,3.99833,14.27975,44.63,20.82,49.2474293745,134.99
2019-10-10 00:30:00,52.13288,16.68959,54.7391961163,14.43288,4.20959,15.03425,37.7,12.48,39.7119679694,133.98,52.31288,16.62959,54.8924464518,14.43288,4.20959,15.03425,37.88,12.42,39.8641543244,135.19,55.24288,41.58959,69.148172695,14.43288,4.20959,15.03425,40.81,37.38,55.341851252,133.98,55.90288,24.45959,61.0196979283,14.43288,4.20959,15.03425,41.47,20.25,46.1500097508,135.19
2019-10-10 01:00:00,51.35928,16.91479,54.0729670248,14.75928,4.30479,15.37425,36.6,12.61,38.7113949632,134.07,51.52928,16.85479,54.2157785452,14.75928,4.30479,15.37425,36.77,12.55,38.8527399291,135.37,54.39928,41.85479,68.6374905606,14.75928,4.30479,15.37425,39.64,37.55,54.6015759846,134.07,55.07928,24.51479,60.288489897,14.75928,4.30479,15.37425,40.32,20.21,45.1015132784,135.37
2019-10-10 01:30:00,52.82176,16.12218,55.2273756162,13.00176,3.79218,13.5435,39.82,12.33,41.6852647827,134.07,53.00176,16.06218,55.3821287912,13.00176,3.79218,13.5435,40.0,12.27,41.8396092238,135.33,56.02176,41.05218,69.4529990443,13.00176,3.79218,13.5435,43.02,37.26,56.9124590929,134.07,56.68176,24.25218,61.6521706954,13.00176,3.79218,13.5435,43.68,20.46,48.2343653426,135.33
2019-10-10 02:00:00,53.95376,16.14318,56.317053178,13.55376,3.95318,14.1185,40.4,12.19,42.1990059125,133.61,54.14376,16.08318,56.4819920492,13.55376,3.95318,14.1185,40.59,12.13,42.3637226882,134.96,57.19376,40.96318,70.3498990664,13.55376,3.95318,14.1185,43.64,37.01,57.2205356494,133.61,57.83376,24.39318,62.7675953518,13.55376,3.95318,14.1185,44.28,20.44,48.769990773,134.96
2019-10-10 02:30:00,53.85648,16.71939,56.3920068801,14.70648,4.28939,15.31925,39.15,12.43,41.0758736973,134.04,54.01648,16.64939,56.5241744651,14.70648,4.28939,15.31925,39.31,12.36,41.2073500725,135.28,57.03648,41.62939,70.612790361,14.70648,4.28939,15.31925,42.33,37.34,56.4455888445,134.04,57.69648,24.62939,62.733489112,14.70648,4.28939,15.31925,42.99,20.34,47.5589707626,135.28
2019-10-10 03:00:00,52.96776,16.60643,55.5099731288,14.62776,4.26643,15.23725,38.34,12.34,40.2769313628,134.04,53.13776,16.54643,55.6543428994,14.62776,4.26643,15.23725,38.51,12.28,40.4205207784,135.55,56.12776,41.86643,70.0223064713,14.62776,4.26643,15.23725,41.5,37.6,56.0000892856,134.04,56.78776,24.61643,61.8936047727,14.62776,4.26643,15.23725,42.16,20.35,46.8144005622,135.55
2019-10-10 03:30:00,51.85696,16.59328,54.4470498889,14.13696,4.12328,14.725999999999999,37.72,12.47,39.7278151929,134.04,52.03696,16.52328,54.5972892001,14.13696,4.12328,14.725999999999999,37.9,12.4,39.8769356897,135.52,55.00696,42.03328,69.2283343437,14.13696,4.12328,14.725999999999999,40.87,37.91,55.7451791638,134.04,55.66696,24.16328,60.6850437587,14.13696,4.12328,14.725999999999999,41.53,20.04,46.1122814443,135.52
2019-10-10 04:00:00,51.10848,16.56039,53.724512514,14.29848,4.17039,14.89425,36.81,12.39,38.839261064,134.15,51.26848,16.50039,53.8583318685,14.29848,4.17039,14.89425,36.97,12.33,38.9719103971,135.7,54.23848,42.74039,69.054714901,14.29848,4.17039,14.89425,39.94,38.57,55.5234049748,134.15,54.91848,23.71039,59.8182416948,14.29848,4.17039,14.89425,40.62,19.54,45.0754478624,135.7
2019-10-10 04:30:00,51.05192,17.15181,53.8561335593,16.53192,4.82181,17.22075,34.52,12.33,36.6559585879,134.07,51.20192,17.08181,53.9761507016,16.53192,4.82181,17.22075,34.67,12.26,36.7738562025,135.42,54.11192,43.56181,69.4674828719,16.53192,4.82181,17.22075,37.58,38.74,53.9726226897,134.07,54.80192,24.07181,59.8556803684,16.53192,4.82181,17.22075,38.27,19.25,42.8387137996,135.42
2019-10-10 05:00:00,51.60216,17.34438,54.4390524738,16.71216,4.87438,17.4085,34.89,12.47,37.0514911981,134.07,51.77216,17.28438,54.5811903777,16.71216,4.87438,17.4085,35.06,12.41,37.1915541488,135.3,54.62216,42.92438,69.4700133975,16.71216,4.87438,17.4085,37.91,38.05,53.7119223264,134.07,55.30216,24.66438,60.5529565046,16.71216,4.87438,17.4085,38.59,19.79,43.3685623465,135.3
2019-10-10 05:30:00,53.5444,15.9917,55.8814570341,15.1944,4.4317,15.8275,38.35,11.56,40.0544142386,133.14,53.7144,15.9317,56.0272775731,15.1944,4.4317,15.8275,38.52,11.5,40.2000049751,134.31,56.7344,41.8017,70.4710881585,15.1944,4.4317,15.8275,41.54,37.37,55.8756521215,133.14,57.3944,24.1017,62.2495710367,15.1944,4.4317,15.8275,42.2,19.67,46.5590904121,134.31
2019-10-10 06:00:00,56.00224,15.51857,58.1126225519,15.49224,4.51857,16.13775,40.51,11.0,41.9768995997,132.45,56.19224,15.44857,58.2771494778,15.49224,4.51857,16.13775,40.7,10.93,42.1420799202,133.8,59.29224,40.88857,72.0239188108,15.49224,4.51857,16.13775,43.8,36.37,56.9316862564,132.45,59.94224,24.69857,64.8312540081,15.49224,4.51857,16.13775,44.45,20.18,48.8163384534,133.8
2019-10-10 06:30:00,62.43288,14.01084,63.9856870136,16.08288,4.69084,16.753,46.35,9.32,47.2777421204,133.01,62.64288,13.95084,64.177537748,16.08288,4.69084,16.753,46.56,9.26,47.4718990562,134.21,65.98288,38.69084,76.490009498,16.08288,4.69084,16.753,49.9,34.0,60.3821993637,133.01,66.63288,27.54084,72.1001980927,16.08288,4.69084,16.753,50.55,22.85,55.4745437115,134.21
2019-10-10 07:00:00,69.17752,11.80386,70.17734951,15.88752,4.63386,16.5495,53.29,7.17,53.7701869069,132.6,69.43752,11.72386,70.4202959171,15.88752,4.63386,16.5495,53.55,7.09,54.0173175935,133.75,73.06752,35.73386,81.3373913366,15.88752,4.63386,16.5495,57.18,31.1,65.0904171134,132.6,73.71752,29.97386,79.5782950197,15.88752,4.63386,16.5495,57.83,25.34,63.1381382367,133.75
2019-10-10 07:30:00,76.10512,15.51816,77.6711180556,16.00512,4.66816,16.672,60.1,10.85,61.071535923,132.79,76.37512,15.44816,77.9217851592,16.00512,4.66816,16.672,60.37,10.78,61.3249158173,134.06,81.91512,21.53816,84.6993460471,16.00512,4.66816,16.672,65.91,16.87,68.0347337762,132.79,82.26512,17.84816,84.1790162927,16.00512,4.66816,16.672,66.26,13.18,67.5581231237,134.06
2019-10-10 08:00:00,78.10456,17.27383,79.99192144,15.30456,4.46383,15.94225,62.8,12.81,64.0931829448,133.35,78.39456,17.21383,80.2622139046,15.30456,4.46383,15.94225,63.09,12.75,64.3654456988,134.54,84.68456,17.08383,86.3905778998,15.30456,4.46383,15.94225,69.38,12.62,70.518428797,133.35,84.88456,13.03383,85.8793878114,15.30456,4.46383,15.94225,69.58,8.57,70.1057864944,134.54
2019-10-10 08:30:00,79.8996,13.55905,81.0419269086,15.9396,4.64905,16.60375,63.96,8.91,64.5776253822,133.35,80.1796,13.58905,81.3230012731,15.9396,4.64905,16.60375,64.24,8.94,64.8590872585,134.5,83.8996,18.73905,85.96682427,15.9396,4.64905,16.60375,67.96,14.09,69.4052570055,133.35,84.6196,10.63905,85.2857906633,15.9396,4.64905,16.60375,68.68,5.99,68.94071728669999,134.5
2019-10-10 09:00:00,79.36312,10.82841,80.0984349364,14.70312,4.28841,15.31575,64.66,6.54,64.9899007539,132.55,79.64312,10.97841,80.3962191242,14.70312,4.28841,15.31575,64.94,6.69,65.2836863236,133.89,81.06312,19.10841,83.2848170849,14.70312,4.28841,15.31575,66.36,14.82,67.9947203833,132.55,82.09312,5.92841,82.3069036987,14.70312,4.28841,15.31575,67.39,1.6400000000000001,67.4099525293,133.89
2019-10-10 09:30:00,78.78024,11.36757,79.5961548202,14.70024,4.28757,15.31275,64.08,7.08,64.4699371801,132.55,79.07024,11.51757,79.9046761608,14.70024,4.28757,15.31275,64.37,7.23,64.7747620605,133.93,80.36024,18.55757,82.4751573334,14.70024,4.28757,15.31275,65.66,14.27,67.1927711886,132.55,81.40024,6.49757,81.6591543427,14.70024,4.28757,15.31275,66.7,2.21,66.7366024008,133.93
2019-10-10 10:00:00,78.3584,11.3562,79.1770303118,14.7984,4.3162,15.415,63.56,7.04,63.9486919335,132.55,78.6484,11.5062,79.4856179507,14.7984,4.3162,15.415,63.85,7.19,64.2535493183,133.74,79.9784,18.5562,82.1028441956,14.7984,4.3162,15.415,65.18,14.24,66.7173890376,132.55,81.0084,6.5161999999999995,81.2700543435,14.7984,4.3162,15.415,66.21,2.2,66.246540287,133.74
2019-10-10 10:30:00,77.7212,11.29285,78.5373375571,14.8212,4.32285,15.43875,62.9,6.97,63.2849974323,132.98,78.0112,11.45285,78.8474165624,14.8212,4.32285,15.43875,63.19,7.13,63.5909820651,134.17,79.3012,18.79285,81.4975553778,14.8212,4.32285,15.43875,64.48,14.47,66.0836689357,132.98,80.3112,6.41285,80.5668262411,14.8212,4.32285,15.43875,65.49,2.09,65.5233408794,134.17
2019-10-10 11:00:00,77.338,12.2415,78.3008337519,16.908,4.9315,17.6125,60.43,7.31,60.8705265297,132.64,77.618,12.3915,78.6009109123,16.908,4.9315,17.6125,60.71,7.46,61.1666224341,134.05,78.848,19.0315,81.1122992909,16.908,4.9315,17.6125,61.94,14.1,63.5245905142,132.64,79.838,7.3715,80.1775857472,16.908,4.9315,17.6125,62.93,2.44,62.9772855877,134.05
2019-10-10 11:30:00,86.92784,13.71562,88.0032249355,18.08784,5.27562,18.8415,68.84,8.44,69.3554554451,132.39,67.25784,11.62562,68.2551982039,18.08784,5.27562,18.8415,49.17,6.35,49.5783359947,133.61,88.00784,18.24562,89.8792665227,18.08784,5.27562,18.8415,69.92,12.97,71.1127787391,132.39,72.16784,7.70562,72.5780525355,18.08784,5.27562,18.8415,54.08,2.43,54.134566591,133.61
2019-10-10 12:00:00,131.45624,17.03932,132.555955962,17.58624,5.12932,18.319,113.87,11.91,114.4911568638,131.71,17.58624,5.12932,18.319,17.58624,5.12932,18.319,0.0,0.0,0.0,132.76,135.99624,13.53932,136.6685423944,17.58624,5.12932,18.319,118.41,8.41,118.7082819352,131.71,28.99624,5.86932,29.584300759,17.58624,5.12932,18.319,11.41,0.74,11.4339713136,132.76
2019-10-10 12:30:00,92.47552,12.84536,93.3634032842,15.51552,4.52536,16.162,76.96,8.32,77.4084233143,132.36,15.51552,4.52536,16.162,15.51552,4.52536,16.162,0.0,0.0,0.0,133.46,107.59552,14.17536,108.5252816407,15.51552,4.52536,16.162,92.08,9.65,92.5842799832,132.36,96.14552,9.26536,96.5909307958,15.51552,4.52536,16.162,80.63,4.74,80.7692051465,133.46
2019-10-10 13:00:00,91.23936,12.41398,92.0800071278,15.33936,4.47398,15.9785,75.9,7.94,76.3141769267,132.55,15.33936,4.47398,15.9785,15.33936,4.47398,15.9785,0.0,0.0,0.0,133.62,106.16936,14.82398,107.1992695211,15.33936,4.47398,15.9785,90.83,10.35,91.4177849218,132.55,94.87936,8.81398,95.2878753958,15.33936,4.47398,15.9785,79.54,4.34,79.6583153224,133.62
2019-10-10 13:30:00,93.03768,12.66599,93.895884907,14.31768,4.17599,14.914250000000001,78.72,8.49,79.176502196,132.37,14.31768,4.17599,14.914250000000001,14.31768,4.17599,14.914250000000001,0.0,0.0,0.0,133.91,108.51768,14.73599,109.5136351048,14.31768,4.17599,14.914250000000001,94.2,10.56,94.7900501108,132.37,96.76768,9.06599,97.1914402983,14.31768,4.17599,14.914250000000001,82.45,4.89,82.5948824081,133.91
2019-10-10 14:00:00,93.6008,12.63565,94.4498248361,14.5908,4.25565,15.19875,79.01,8.38,79.4531591568,131.79,14.5908,4.25565,15.19875,14.5908,4.25565,15.19875,0.0,0.0,0.0,133.0,109.1508,14.73565,110.1409847494,14.5908,4.25565,15.19875,94.56,10.48,95.1389720356,131.79,97.3108,9.07565,97.7331019643,14.5908,4.25565,15.19875,82.72,4.82,82.8603089543,133.0
2019-10-10 14:30:00,92.79096,12.80278,93.670024199,15.78096,4.60278,16.4385,77.01,8.2,77.4453362056,131.79,15.78096,4.60278,16.4385,15.78096,4.60278,16.4385,0.0,0.0,0.0,133.0,107.97096,15.31278,109.0514073025,15.78096,4.60278,16.4385,92.19,10.71,92.8100220881,131.79,96.44096,9.23278,96.8819022948,15.78096,4.60278,16.4385,80.66,4.63,80.7927750483,133.0
2019-10-10 15:00:00,92.54848,12.04164,93.3285714248,14.26848,4.16164,14.863,78.28,7.88,78.6756175699,131.79,14.26848,4.16164,14.863,14.26848,4.16164,14.863,0.0,0.0,0.0,133.29,107.92848,15.29164,109.006380772,14.26848,4.16164,14.863,93.66,11.13,94.3189933152,131.79,96.23848,8.45164,96.6088777049,14.26848,4.16164,14.863,81.97,4.29,82.0821844251,133.29
2019-10-10 15:30:00,91.3388,11.89215,92.1097151068,15.5388,4.53215,16.18625,75.8,7.36,76.1564810111,132.49,15.5388,4.53215,16.18625,15.5388,4.53215,16.18625,0.0,0.0,0.0,134.03,106.2988,16.41215,107.5583262656,15.5388,4.53215,16.18625,90.76,11.88,91.5342121832,132.49,94.9688,8.27215,95.3283873726,15.5388,4.53215,16.18625,79.43,3.74,79.5180011067,134.03
2019-10-10 16:00:00,93.59696,12.38453,94.412750752,16.50696,4.81453,17.19475,77.09,7.57,77.4607836263,132.55,16.50696,4.81453,17.19475,16.50696,4.81453,17.19475,0.0,0.0,0.0,133.77,108.77696,16.45453,110.014447162,16.50696,4.81453,17.19475,92.27,11.64,93.0013037543,132.55,97.24696,8.76453,97.6411194905,16.50696,4.81453,17.19475,80.74,3.95,80.8365641279,133.77
2019-10-10 16:30:00,96.05368,11.58399,96.7496680401,16.57368,4.83399,17.26425,79.48,6.75,79.7661137326,132.55,16.57368,4.83399,17.26425,16.57368,4.83399,17.26425,0.0,0.0,0.0,133.81,111.72368,17.39399,113.0695872499,16.57368,4.83399,17.26425,95.15,12.56,95.9753932005,132.55,99.79368,7.92399,100.1077828416,16.57368,4.83399,17.26425,83.22,3.09,83.2773468598,133.81
2019-10-10 17:00:00,96.69264,11.05077,97.3220743088,17.52264,5.11077,18.25275,79.17,5.94,79.3925216881,132.14,17.52264,5.11077,18.25275,17.52264,5.11077,18.25275,0.0,0.0,0.0,133.44,112.17264,18.46077,113.6815780747,17.52264,5.11077,18.25275,94.65,13.35,95.5868453293,132.14,100.41264,7.38077,100.6835340935,17.52264,5.11077,18.25275,82.89,2.27,82.9210769346,133.44
2019-10-10 17:30:00,96.84152,10.90836,97.4539497086,18.85152,5.49836,19.637,77.99,5.41,78.1774148971,131.58,18.85152,5.49836,19.637,18.85152,5.49836,19.637,0.0,0.0,0.0,132.89,112.01152,19.30836,113.6635094417,18.85152,5.49836,19.637,93.16,13.81,94.1780319395,131.58,100.51152,7.22836,100.7711012195,18.85152,5.49836,19.637,81.66,1.73,81.6783233178,132.89
2019-10-10 18:00:00,97.40672,10.87196,98.0115738849,18.96672,5.53196,19.757,78.44,5.34,78.6215568403,131.71,18.96672,5.53196,19.757,18.96672,5.53196,19.757,0.0,0.0,0.0,132.92,112.64672,19.41196,114.3070764117,18.96672,5.53196,19.757,93.68,13.88,94.7026757806,131.71,101.08672,7.21196,101.3436595323,18.96672,5.53196,19.757,82.12,1.6800000000000002,82.1371828102,132.92
2019-10-10 18:30:00,98.41576,10.65918,98.9913124201,18.30576,5.33918,19.0685,80.11,5.32,80.28645278,131.13,18.30576,5.33918,19.0685,18.30576,5.33918,19.0685,0.0,0.0,0.0,132.34,114.19576,18.97918,115.7621737678,18.30576,5.33918,19.0685,95.89,13.64,96.855261602,131.13,102.13576,7.36918,102.4012611478,18.30576,5.33918,19.0685,83.83,2.03,83.8545753075,132.34
2019-10-10 19:00:00,101.31032,13.68051,102.2298258453,17.59032,5.13051,18.32325,83.72,8.55,84.1554567452,132.24,17.59032,5.13051,18.32325,17.59032,5.13051,18.32325,0.0,0.0,0.0,133.5,123.64032,24.05051,125.9577538739,17.59032,5.13051,18.32325,106.05,18.92,107.7245046403,132.24,105.12032,17.82051,106.6201306206,17.59032,5.13051,18.32325,87.53,12.69,88.44510727,133.5
2019-10-10 19:30:00,100.1644,14.13295,101.1565484932,17.8044,5.19295,18.54625,82.36,8.94,82.8437879385,133.28,17.8044,5.19295,18.54625,17.8044,5.19295,18.54625,0.0,0.0,0.0,134.6,122.4644,23.12295,124.6282475367,17.8044,5.19295,18.54625,104.66,17.93,106.1847470214,133.28,103.9444,18.33295,105.5487344645,17.8044,5.19295,18.54625,86.14,13.14,87.1364401384,134.6
2019-10-10 20:00:00,97.92008,14.89294,99.0461595876,18.01008,5.25294,18.7605,79.91,9.64,80.4893638936,133.05,18.01008,5.25294,18.7605,18.01008,5.25294,18.7605,0.0,0.0,0.0,134.33,116.93008,24.73294,119.5172034891,18.01008,5.25294,18.7605,98.92,19.48,100.8198234476,133.05,101.64008,16.41294,102.9567407305,18.01008,5.25294,18.7605,83.63,11.16,84.3713369575,134.33
2019-10-10 20:30:00,93.22464,20.23052,95.3944832923,18.58464,5.42052,19.359,74.64,14.81,76.0951095669,133.52,18.58464,5.42052,19.359,18.58464,5.42052,19.359,0.0,0.0,0.0,134.82,114.85464,29.03052,118.4667017393,18.58464,5.42052,19.359,96.27,23.61,99.1228782875,133.52,96.72464,24.61052,99.8064811413,18.58464,5.42052,19.359,78.14,19.19,80.4618897367,134.82
2019-10-10 21:00:00,90.7608,8.2319,91.1333473228,18.7608,5.4719,19.5425,72.0,2.76,72.0528805809,132.65,18.7608,5.4719,19.5425,18.7608,5.4719,19.5425,0.0,0.0,0.0,133.98,106.3008,12.3319,107.013717991,18.7608,5.4719,19.5425,87.54,6.86,87.8083777324,132.65,94.2308,12.1619,95.0123964557,18.7608,5.4719,19.5425,75.47,6.69,75.7659356175,133.98
2019-10-10 21:30:00,87.08128,9.34079,87.5808180155,18.55128,5.41079,19.32425,68.53,3.93,68.6425946479,132.56,18.55128,5.41079,19.32425,18.55128,5.41079,19.32425,0.0,0.0,0.0,133.95,102.02128,13.98079,102.9747739102,18.55128,5.41079,19.32425,83.47,8.57,83.90879453310001,132.56,90.41128,13.30079,91.3844109565,18.55128,5.41079,19.32425,71.86,7.89,72.2918508547,133.95
2019-10-10 22:00:00,82.77368,10.11649,83.3896004947,18.43368,5.37649,19.20175,64.34,4.74,64.514364292,132.01,18.43368,5.37649,19.20175,18.43368,5.37649,19.20175,0.0,0.0,0.0,133.41,97.17368,14.87649,98.3058189502,18.43368,5.37649,19.20175,78.74,9.5,79.3110181501,132.01,85.97368,14.03649,87.1119779609,18.43368,5.37649,19.20175,67.54,8.66,68.0929306169,133.41
2019-10-10 22:30:00,75.62968,22.14074,78.803939398,18.85968,5.50074,19.6455,56.77,16.64,59.1584524815,133.41,18.85968,5.50074,19.6455,18.85968,5.50074,19.6455,0.0,0.0,0.0,134.6,92.40968,14.890740000000001,93.6017259213,18.85968,5.50074,19.6455,73.55,9.39,74.1469797092,133.41,78.56968,26.48074,82.9121475192,18.85968,5.50074,19.6455,59.71,20.98,63.2885811186,134.6
2019-10-10 23:00:00,69.3972,14.1271,70.8205219004,20.7672,6.0571,21.6325,48.63,8.07,49.2950484329,133.15,20.7672,6.0571,21.6325,20.7672,6.0571,21.6325,0.0,0.0,0.0,134.55,81.6172,24.6071,85.2459776544,20.7672,6.0571,21.6325,60.85,18.55,63.61466026,133.15,72.1072,18.1671,74.3605528103,20.7672,6.0571,21.6325,51.34,12.11,52.7489118371,134.55
2019-10-10 23:30:00,64.43472,10.18221,65.2342742886,21.98472,6.41221,22.90075,42.45,3.77,42.6170787361,132.81,21.98472,6.41221,22.90075,21.98472,6.41221,22.90075,0.0,0.0,0.0,134.19,73.78472,30.80221,79.9559944367,21.98472,6.41221,22.90075,51.8,24.39,57.2547997988,132.81,66.96472,14.04221,68.4211764468,21.98472,6.41221,22.90075,44.98,7.63,45.6225525371,134.19
2019-10-11 00:00:00,60.08856,11.45708,61.1710693465,22.85856,6.66708,23.811,37.23,4.79,37.5368752029,132.99,22.85856,6.66708,23.811,22.85856,6.66708,23.811,0.0,0.0,0.0,134.4,68.51856,32.33708,75.7659541443,22.85856,6.66708,23.811,45.66,25.67,52.3811464174,132.99,62.44856,15.33708,64.3043440912,22.85856,6.66708,23.811,39.59,8.67,40.5282247329,134.4
2019-10-11 00:30:00,58.1756,11.67705,59.3359413177,22.9956,6.70705,23.95375,35.18,4.97,35.5293301372,133.12,22.9956,6.70705,23.95375,22.9956,6.70705,23.95375,0.0,0.0,0.0,134.4,66.3056,32.65705,73.9115383825,22.9956,6.70705,23.95375,43.31,25.95,50.489192903,133.12,60.4656,15.56705,62.4373432255,22.9956,6.70705,23.95375,37.47,8.86,38.5032531093,134.4
2019-10-11 01:00:00,58.90792,11.38106,59.997262983,22.83792,6.66106,23.7895,36.07,4.72,36.3775109099,133.31,22.83792,6.66106,23.7895,22.83792,6.66106,23.7895,0.0,0.0,0.0,134.59,67.28792,32.36106,74.6652689157,22.83792,6.66106,23.7895,44.45,25.7,51.3448390785,133.31,61.23792,15.27106,63.1132959007,22.83792,6.66106,23.7895,38.4,8.61,39.353425518,134.59
2019-10-11 01:30:00,59.75768,11.49849,60.8538872321,22.41768,6.53849,23.35175,37.34,4.96,37.6679864076,133.31,22.41768,6.53849,23.35175,22.41768,6.53849,23.35175,0.0,0.0,0.0,134.55,68.33768,32.45849,75.6544253885,22.41768,6.53849,23.35175,45.92,25.92,52.7303783411,133.31,62.11768,15.39849,63.9978098286,22.41768,6.53849,23.35175,39.7,8.86,40.6766468628,134.55
2019-10-11 02:00:00,62.16864,10.62252,63.0696260541,19.92864,5.81252,20.759,42.24,4.8100000000000005,42.5129827229,132.64,19.92864,5.81252,20.759,19.92864,5.81252,20.759,0.0,0.0,0.0,134.17,71.55864,31.39252,78.1417255415,19.92864,5.81252,20.759,51.63,25.58,57.6193830234,132.64,64.67864,14.51252,66.2867989045,19.92864,5.81252,20.759,44.75,8.7,45.5878547422,134.17
2019-10-11 02:30:00,62.18232,10.77151,63.1083698749,19.82232,5.78151,20.64825,42.36,4.99,42.6528979086,133.13,19.82232,5.78151,20.64825,19.82232,5.78151,20.64825,0.0,0.0,0.0,134.42,71.44232,31.66151,78.1438180694,19.82232,5.78151,20.64825,51.62,25.88,57.7442533937,133.13,64.70232,14.68151,66.3470945051,19.82232,5.78151,20.64825,44.88,8.9,45.7539550203,134.42
2019-10-11 03:00:00,61.08112,10.82741,62.0333460952,20.15112,5.87741,20.99075,40.93,4.95,41.2282354704,133.45,20.15112,5.87741,20.99075,20.15112,5.87741,20.99075,0.0,0.0,0.0,134.85,70.18112,31.84741,77.069106185,20.15112,5.87741,20.99075,50.03,25.97,56.3688016548,133.45,63.56112,14.74741,65.2495369896,20.15112,5.87741,20.99075,43.41,8.87,44.3069407655,134.85
2019-10-11 03:30:00,59.55272,11.47496,60.6481752932,21.34272,6.22496,22.232,38.21,5.25,38.568984949,133.86,21.34272,6.22496,22.232,21.34272,6.22496,22.232,0.0,0.0,0.0,135.11,68.18272,32.25496,75.427221553,21.34272,6.22496,22.232,46.84,26.03,53.5868127434,133.86,61.95272,15.41496,63.8416831482,21.34272,6.22496,22.232,40.61,9.19,41.6368610729,135.11
2019-10-11 04:00:00,58.088,12.40025,59.3968176257,22.458,6.55025,23.39375,35.63,5.85,36.1070547123,134.07,22.458,6.55025,23.39375,22.458,6.55025,23.39375,0.0,0.0,0.0,135.51,66.318,32.79025,73.9816032474,22.458,6.55025,23.39375,43.86,26.24,51.1100498924,134.07,60.418,16.37025,62.5964839992,22.458,6.55025,23.39375,37.96,9.82,39.2096161675,135.51
2019-10-11 04:30:00,57.66056,11.52433,58.8009384403,22.30056,6.50433,23.22975,35.36,5.02,35.7145628561,134.07,22.30056,6.50433,23.22975,22.30056,6.50433,23.22975,0.0,0.0,0.0,135.28,66.00056,33.50433,74.0176603863,22.30056,6.50433,23.22975,43.7,27.0,51.3681808126,134.07,59.98056,15.44433,61.9370237181,22.30056,6.50433,23.22975,37.68,8.94,38.7260377524,135.28
2019-10-11 05:00:00,57.7844,11.4892,58.9155208752,22.2144,6.4792,23.14,35.57,5.01,35.9210940813,134.07,22.2144,6.4792,23.14,22.2144,6.4792,23.14,0.0,0.0,0.0,135.33,66.1344,33.4992,74.134710251,22.2144,6.4792,23.14,43.92,27.02,51.5659461273,134.07,60.1044,15.4092,62.0482259537,22.2144,6.4792,23.14,37.89,8.93,38.9281003903,135.33
2019-10-11 05:30:00,60.14696,11.07453,61.1580085677,22.02696,6.42453,22.94475,38.12,4.65,38.4025637165,133.94,22.02696,6.42453,22.94475,22.02696,6.42453,22.94475,0.0,0.0,0.0,135.04,68.97696,32.89453,76.4190494233,22.02696,6.42453,22.94475,46.95,26.47,53.8977123819,133.94,62.54696,14.98453,64.3168589451,22.02696,6.42453,22.94475,40.52,8.56,41.4142970482,135.04
2019-10-11 06:00:00,63.25816,10.18863,64.0734187309,20.49816,5.97863,21.35225,42.76,4.21,42.966751099,133.33,20.49816,5.97863,21.35225,20.49816,5.97863,21.35225,0.0,0.0,0.0,134.61,72.89816,31.69863,79.4917912445,20.49816,5.97863,21.35225,52.4,25.72,58.371897348,133.33,65.79816,14.08863,67.2895783511,20.49816,5.97863,21.35225,45.3,8.11,46.0202357665,134.61
2019-10-11 06:30:00,71.42672,7.27321,71.7960717147,20.61672,6.01321,21.47575,50.81,1.26,50.8256205078,133.04,20.61672,6.01321,21.47575,20.61672,6.01321,21.47575,0.0,0.0,0.0,134.34,82.46672,28.63321,87.2961661384,20.61672,6.01321,21.47575,61.85,22.62,65.8565630746,133.04,74.19672,11.08321,75.0199360348,20.61672,6.01321,21.47575,53.58,5.07,53.8193394608,134.34
2019-10-11 07:00:00,79.96456,6.80633,80.2537038651,18.84456,5.49633,19.62975,61.12,1.31,61.1340371643,132.08,18.84456,5.49633,19.62975,18.84456,5.49633,19.62975,0.0,0.0,0.0,133.41,92.65456,24.25633,95.7770172529,18.84456,5.49633,19.62975,73.81,18.76,76.156770546,132.08,83.08456,7.95633,83.4646469918,18.84456,5.49633,19.62975,64.24,2.46,64.2870842394,133.41
2019-10-11 07:30:00,87.59808,11.07444,88.2953387275,22.19808,6.47444,23.123,65.4,4.6,65.5615741117,131.48,22.19808,6.47444,23.123,22.19808,6.47444,23.123,0.0,0.0,0.0,132.77,101.14808,21.77444,103.4652614407,22.19808,6.47444,23.123,78.95,15.3,80.4188566196,131.48,90.86808,7.49444,91.1766120987,22.19808,6.47444,23.123,68.67,1.02,68.6775749426,132.77
2019-10-11 08:00:00,90.59288,12.02334,91.3872562858,22.74288,6.6333400000000005,23.6905,67.85,5.39,68.063753937,131.68,22.74288,6.6333400000000005,23.6905,22.74288,6.6333400000000005,23.6905,0.0,0.0,0.0,132.93,106.92288,16.69334,108.2181586789,22.74288,6.6333400000000005,23.6905,84.18,10.06,84.7789832447,131.68,93.91288,12.42334,94.7310319096,22.74288,6.6333400000000005,23.6905,71.17,5.79,71.4051328687,132.93
2019-10-11 08:30:00,91.69752,9.47011,92.1852382845,23.41752,6.83011,24.39325,68.28,2.64,68.3310178469,131.77,23.41752,6.83011,24.39325,23.41752,6.83011,24.39325,0.0,0.0,0.0,132.84,107.00752,7.7001100000000005,107.2842068087,23.41752,6.83011,24.39325,83.59,0.87,83.5945273328,131.77,95.04752,7.89011,95.3744457072,23.41752,6.83011,24.39325,71.63,1.06,71.6378426532,132.84
2019-10-11 09:00:00,90.83840000000001,9.8662,91.3726261908,23.9184,6.9762,24.915,66.92,2.89,66.9823745473,131.77,23.9184,6.9762,24.915,23.9184,6.9762,24.915,0.0,0.0,0.0,133.0,105.9984,7.9962,106.2995767489,23.9184,6.9762,24.915,82.08,1.02,82.0863374746,131.77,94.1584,7.7661999999999995,94.4781358463,23.9184,6.9762,24.915,70.24,0.79,70.2444424848,133.0
2019-10-11 09:30:00,92.45064,10.11977,93.0028525437,23.45064,6.83977,24.42775,69.0,3.2800000000000002,69.0779154289,131.27,23.45064,6.83977,24.42775,23.45064,6.83977,24.42775,0.0,0.0,0.0,132.75,107.87064,7.49977,108.131038671,23.45064,6.83977,24.42775,84.42,0.66,84.4225799179,131.27,95.82064,7.17977,96.0892509455,23.45064,6.83977,24.42775,72.37,0.34,72.3707986691,132.75
