Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-11 10:00:00,92.19488,9.553090000000001,92.6884967338,22.12488,6.45309,23.04675,70.07,3.1,70.1385407604,131.04,22.12488,6.45309,23.04675,22.12488,6.45309,23.04675,0.0,0.0,0.0,132.56,107.78488,6.63309,107.9887875641,22.12488,6.45309,23.04675,85.66,0.18,85.6601891196,131.04,95.58488,7.02309,95.8425431516,22.12488,6.45309,23.04675,73.46,0.5700000000000001,73.4622113743,132.56
2019-10-11 10:30:00,92.55128,9.09454,92.9970434339,21.10128,6.15454,21.9805,71.45,2.94,71.5104614724,131.34,21.10128,6.15454,21.9805,21.10128,6.15454,21.9805,0.0,0.0,0.0,132.71,108.33128,6.47454,108.5245865906,21.10128,6.15454,21.9805,87.23,0.32,87.2305869521,131.34,96.01128,6.88454,96.2577933377,21.10128,6.15454,21.9805,74.91,0.73,74.9135568505,132.71
2019-10-11 11:00:00,93.30224,9.73607,93.8088431229,21.55224,6.2860700000000005,22.45025,71.75,3.45,71.8328963637,131.02,21.55224,6.2860700000000005,22.45025,21.55224,6.2860700000000005,22.45025,0.0,0.0,0.0,132.26,108.98224,7.66607,109.251532093,21.55224,6.2860700000000005,22.45025,87.43,1.38,87.4408903203,131.02,96.75224,6.54607,96.9734343904,21.55224,6.2860700000000005,22.45025,75.2,0.26,75.2004494667,132.26
2019-10-11 11:30:00,94.18768,9.34849,94.6504798142,21.21768,6.18849,22.10175,72.97,3.16,73.0383905902,130.68,21.21768,6.18849,22.10175,21.21768,6.18849,22.10175,0.0,0.0,0.0,132.01,109.97768,7.69849,110.2467997108,21.21768,6.18849,22.10175,88.76,1.51,88.7728432574,130.68,97.66768,6.68849,97.8964331069,21.21768,6.18849,22.10175,76.45,0.5,76.4516350381,132.01
2019-10-11 12:00:00,93.62536,16.07448,94.9952469464,19.21536,5.60448,20.016,74.41,10.47,75.1429903584,132.12,19.21536,5.60448,20.016,19.21536,5.60448,20.016,0.0,0.0,0.0,133.59,115.57536,33.23448,120.2588645381,19.21536,5.60448,20.016,96.36,27.63,100.2430371647,132.12,97.11536,19.28448,99.0115362814,19.21536,5.60448,20.016,77.9,13.68,79.0920501694,133.59
2019-10-11 12:30:00,93.49192,16.86931,95.0016459076,15.631920000000001,4.55931,16.28325,77.86,12.31,78.8271254074,133.18,15.631920000000001,4.55931,16.28325,15.631920000000001,4.55931,16.28325,0.0,0.0,0.0,134.29,117.36192,35.97931,122.753130364,15.631920000000001,4.55931,16.28325,101.73,31.42,106.4716361291,133.18,97.10192,21.12931,99.3741948836,15.631920000000001,4.55931,16.28325,81.47,16.57,83.1379925185,134.29
2019-10-11 13:00:00,91.51872,16.35171,92.9680296143,17.62872,5.14171,18.36325,73.89,11.21,74.7355082943,133.18,17.62872,5.14171,18.36325,17.62872,5.14171,18.36325,0.0,0.0,0.0,134.68,113.85872,30.63171,117.9072083359,17.62872,5.14171,18.36325,96.23,25.49,99.548746853,133.18,95.02872,20.24171,97.1606116107,17.62872,5.14171,18.36325,77.4,15.1,78.8591782864,134.68
2019-10-11 13:30:00,93.16112,7.22741,93.4410495177,17.51112,5.10741,18.24075,75.65,2.12,75.6796993916,132.35,17.51112,5.10741,18.24075,17.51112,5.10741,18.24075,0.0,0.0,0.0,133.52,110.16112,8.20741,110.4664380641,17.51112,5.10741,18.24075,92.65,3.1,92.7018473387,132.35,96.74112,6.74741,96.9761405737,17.51112,5.10741,18.24075,79.23,1.6400000000000001,79.246971551,133.52
2019-10-11 14:00:00,93.3028,7.7829,93.6268445493,17.8728,5.2129,18.6175,75.43,2.5700000000000003,75.4737689532,132.54,17.8728,5.2129,18.6175,17.8728,5.2129,18.6175,0.0,0.0,0.0,133.68,110.3628,7.8129,110.6390032052,17.8728,5.2129,18.6175,92.49,2.6,92.5265372744,132.54,96.8928,6.4029,97.1041287498,17.8728,5.2129,18.6175,79.02,1.19,79.0289598818,133.68
2019-10-11 14:30:00,92.7996,7.41155,93.0950956472,18.2796,5.33155,19.04125,74.52,2.08,74.5490227971,132.54,18.2796,5.33155,19.04125,18.2796,5.33155,19.04125,0.0,0.0,0.0,133.78,109.7396,8.54155,110.0715125932,18.2796,5.33155,19.04125,91.46,3.21,91.5163138462,132.54,96.3596,7.02155,96.6150851398,18.2796,5.33155,19.04125,78.08,1.69,78.0982874332,133.78
2019-10-11 15:00:00,91.0628,5.9666500000000005,91.2580651563,16.8228,4.90665,17.52375,74.24,1.06,74.2475669635,132.76,16.8228,4.90665,17.52375,16.8228,4.90665,17.52375,0.0,0.0,0.0,134.1,107.6228,9.08665,108.0057141454,16.8228,4.90665,17.52375,90.8,4.18,90.8961627353,132.76,94.6128,7.68665,94.9245306128,16.8228,4.90665,17.52375,77.79,2.7800000000000002,77.839658915,134.1
2019-10-11 15:30:00,90.07376,5.20693,90.224134025,17.06376,4.97693,17.77475,73.01,0.23,73.0103622782,132.55,17.06376,4.97693,17.77475,17.06376,4.97693,17.77475,0.0,0.0,0.0,134.04,106.43376,9.47693,106.8548429879,17.06376,4.97693,17.77475,89.37,4.5,89.4832213323,132.55,93.56376,8.55693,93.9542347974,17.06376,4.97693,17.77475,76.5,3.58,76.5837215079,134.04
2019-10-11 16:00:00,90.81696,4.77703,90.9425106277,15.48696,4.51703,16.13225,75.33,0.26,75.3304486911,132.46,15.48696,4.51703,16.13225,15.48696,4.51703,16.13225,0.0,0.0,0.0,133.77,107.44696,9.05703,107.8280065923,15.48696,4.51703,16.13225,91.96,4.54,92.0720000869,132.46,94.38696,8.03703,94.7285177191,15.48696,4.51703,16.13225,78.9,3.52,78.9784806134,133.77
2019-10-11 16:30:00,93.7676,4.3568,93.8687621949,12.0576,3.5168,12.56,81.71,0.84,81.7143175949,132.18,12.0576,3.5168,12.56,12.0576,3.5168,12.56,0.0,0.0,0.0,133.41,111.6276,8.2068,111.9288731651,12.0576,3.5168,12.56,99.57,4.69,99.6803942609,132.18,97.5376,6.5168,97.7550617411,12.0576,3.5168,12.56,85.48,3.0,85.5326276926,133.41
2019-10-11 17:00:00,96.22528,4.21404,96.3175095411,9.54528,2.78404,9.943,86.68,1.43,86.6917948828,131.79,9.54528,2.78404,9.943,9.54528,2.78404,9.943,0.0,0.0,0.0,132.92,114.85528,6.37404,115.0320117611,9.54528,2.78404,9.943,105.31,3.59,105.3711734774,131.79,100.15528,5.18404,100.2893532864,9.54528,2.78404,9.943,90.61,2.4,90.6417789984,132.92
2019-10-11 17:30:00,97.14128,3.12204,97.1914369366,8.92128,2.60204,9.293,88.22,0.52,88.221532519,131.79,8.92128,2.60204,9.293,8.92128,2.60204,9.293,0.0,0.0,0.0,133.06,115.84128,6.14204,116.0039947907,8.92128,2.60204,9.293,106.92,3.54,106.9785866424,131.79,101.12128,5.93204,101.295125092,8.92128,2.60204,9.293,92.2,3.33,92.2601154346,133.06
2019-10-11 18:00:00,98.25632,2.79476,98.2960584327,9.13632,2.6647600000000002,9.517,89.12,0.13,89.1200948159,131.79,9.13632,2.6647600000000002,9.517,9.13632,2.6647600000000002,9.517,0.0,0.0,0.0,133.06,117.10632,6.37476,117.2796987931,9.13632,2.6647600000000002,9.517,107.97,3.71,108.0337215873,131.79,102.24632,6.43476,102.4486021857,9.13632,2.6647600000000002,9.517,93.11,3.77,93.1862919103,133.06
2019-10-11 18:30:00,96.73904,3.92847,96.8187726459,10.82904,3.15847,11.28025,85.91,0.77,85.9134506349,131.05,10.82904,3.15847,11.28025,10.82904,3.15847,11.28025,0.0,0.0,0.0,132.5,115.23904,8.59847,115.5593787906,10.82904,3.15847,11.28025,104.41,5.44,104.5516221778,131.05,100.62904,7.66847,100.920806197,10.82904,3.15847,11.28025,89.8,4.51,89.9131809025,132.5
2019-10-11 19:00:00,98.98104000000001,3.73572,99.0515112626,11.95104,3.48572,12.449,87.03,0.25,87.0303590708,131.33,11.95104,3.48572,12.449,11.95104,3.48572,12.449,0.0,0.0,0.0,132.66,117.78104,7.85572,118.0427283665,11.95104,3.48572,12.449,105.83,4.37,105.9201859893,131.33,102.91104,7.33572,103.172161661,11.95104,3.48572,12.449,90.96,3.85,91.0414416626,132.66
2019-10-11 19:30:00,98.80392,3.75406,98.8752121305,11.29392,3.29406,11.7645,87.51,0.46,87.5112089963,131.89,11.29392,3.29406,11.7645,11.29392,3.29406,11.7645,0.0,0.0,0.0,133.28,117.55392,7.41406,117.7874882704,11.29392,3.29406,11.7645,106.26,4.12,106.3398420161,131.89,102.75392,7.69406,103.0415772135,11.29392,3.29406,11.7645,91.46,4.4,91.5657774499,133.28
2019-10-11 20:00:00,95.3136,4.6248000000000005,95.4257361512,10.2336,2.9848,10.66,85.08,1.6400000000000001,85.095804832,131.67,10.2336,2.9848,10.66,10.2336,2.9848,10.66,0.0,0.0,0.0,133.09,113.6336,8.4648,113.9484439911,10.2336,2.9848,10.66,103.4,5.48,103.5451128736,131.67,99.1736,8.5448,99.5410294502,10.2336,2.9848,10.66,88.94,5.5600000000000005,89.11361961,133.09
2019-10-11 20:30:00,91.41888,6.10384,91.6224234737,8.85888,2.58384,9.228,82.56,3.52,82.6350046893,132.33,8.85888,2.58384,9.228,8.85888,2.58384,9.228,0.0,0.0,0.0,133.69,109.14888,10.32384,109.636032752,8.85888,2.58384,9.228,100.29,7.74,100.5882284365,132.33,95.21888,10.09384,95.7523927346,8.85888,2.58384,9.228,86.36,7.51,86.6859256166,133.69
2019-10-11 21:00:00,87.60144,7.44917,87.9175888191,10.11144,2.94917,10.53275,77.49,4.5,77.6205520465,132.33,10.11144,2.94917,10.53275,10.11144,2.94917,10.53275,0.0,0.0,0.0,133.69,104.42144,11.85917,105.0927069057,10.11144,2.94917,10.53275,94.31,8.91,94.72995408,132.33,91.22144,11.45917,91.9383689912,10.11144,2.94917,10.53275,81.11,8.51,81.5552095209,133.69
2019-10-11 21:30:00,83.74464,9.50552,84.2823803603,11.26464,3.28552,11.734,72.48,6.22,72.7464005982,132.72,11.26464,3.28552,11.734,11.26464,3.28552,11.734,0.0,0.0,0.0,134.08,99.65464,15.75552,100.8924362081,11.26464,3.28552,11.734,88.39,12.47,89.2652956081,132.72,87.18464,13.22552,88.1820607108,11.26464,3.28552,11.734,75.92,9.94,76.567943684,134.08
2019-10-11 22:00:00,78.95912,10.43141,79.6451941159,11.31912,3.30141,11.79075,67.64,7.13,68.0147520763,132.44,11.31912,3.30141,11.79075,11.31912,3.30141,11.79075,0.0,0.0,0.0,133.63,97.73912,15.99141,99.038683211,11.31912,3.30141,11.79075,86.42,12.69,87.3467372029,132.44,82.24912,14.42141,83.5038610315,11.31912,3.30141,11.79075,70.93,11.12,71.7963738639,133.63
2019-10-11 22:30:00,75.84008,11.23919,76.6683580512,11.86008,3.45919,12.35425,63.98,7.78,64.4512901345,132.44,11.86008,3.45919,12.35425,11.86008,3.45919,12.35425,0.0,0.0,0.0,133.63,93.76008,16.40919,95.185157026,11.86008,3.45919,12.35425,81.9,12.95,82.9175041834,132.44,79.01008,15.26919,80.4719883243,11.86008,3.45919,12.35425,67.15,11.81,68.1806321473,133.63
2019-10-11 23:00:00,71.4004,12.2997,72.4520513184,12.1704,3.5497,12.6775,59.23,8.75,59.8728268917,132.95,12.1704,3.5497,12.6775,12.1704,3.5497,12.6775,0.0,0.0,0.0,134.21,88.1604,17.0397,89.7920236115,12.1704,3.5497,12.6775,75.99,13.49,77.1781069993,132.95,74.4204,16.3797,76.2016437372,12.1704,3.5497,12.6775,62.25,12.83,63.5584093571,134.21
2019-10-11 23:30:00,66.81088,14.75484,68.4207497021,12.53088,3.65484,13.053,54.28,11.1,55.40332481,133.51,12.53088,3.65484,13.053,12.53088,3.65484,13.053,0.0,0.0,0.0,134.88,82.10088,16.91484,83.8252128479,12.53088,3.65484,13.053,69.57,13.26,70.8224011172,133.51,69.68088,18.93484,72.2077087533,12.53088,3.65484,13.053,57.15,15.28,59.1574247242,134.88
2019-10-12 00:00:00,63.4724,15.44695,65.3249862309,13.0524,3.80695,13.59625,50.42,11.64,51.7461689403,133.59,13.0524,3.80695,13.59625,13.0524,3.80695,13.59625,0.0,0.0,0.0,134.97,77.9624,17.72695,79.9523643807,13.0524,3.80695,13.59625,64.91,13.92,66.3858004396,133.59,66.2324,19.62695,69.0792876053,13.0524,3.80695,13.59625,53.18,15.82,55.4831938518,134.97
2019-10-12 00:30:00,60.92864,14.99502,62.7467114441,12.66864,3.69502,13.1965,48.26,11.3,49.5652862395,134.07,12.66864,3.69502,13.1965,12.66864,3.69502,13.1965,0.0,0.0,0.0,135.46,75.29864,20.35502,78.0013591231,12.66864,3.69502,13.1965,62.63,16.66,64.8079663313,134.07,63.60864,19.15502,66.4302180777,12.66864,3.69502,13.1965,50.94,15.46,53.2343422989,135.46
2019-10-12 01:00:00,58.80848,15.23789,60.7505605864,13.39848,3.90789,13.95675,45.41,11.33,46.8021046535,134.28,13.39848,3.90789,13.95675,13.39848,3.90789,13.95675,0.0,0.0,0.0,135.68,72.67848,21.86789,75.8970754915,13.39848,3.90789,13.95675,59.28,17.96,61.9409396119,134.28,61.40848,19.41789,64.405402475,13.39848,3.90789,13.95675,48.01,15.51,50.4531485638,135.68
2019-10-12 01:30:00,59.61,15.565,61.6086140487,13.8,4.025,14.375,45.81,11.54,47.2411653116,134.65,13.8,4.025,14.375,13.8,4.025,14.375,0.0,0.0,0.0,135.91,73.52,21.715,76.6598436275,13.8,4.025,14.375,59.72,17.69,62.2849460143,134.65,62.23,19.745,65.2873488894,13.8,4.025,14.375,48.43,15.72,50.9174164702,135.91
2019-10-12 02:00:00,61.438,15.674,63.4058524113,13.248,3.864,13.8,48.19,11.81,49.6160478071,134.57,13.248,3.864,13.8,13.248,3.864,13.8,0.0,0.0,0.0,135.72,75.708,20.164,78.3472281577,13.248,3.864,13.8,62.46,16.3,64.5518520261,134.57,64.128,19.874,67.1369962092,13.248,3.864,13.8,50.88,16.01,53.339427256,135.72
2019-10-12 02:30:00,61.40736,15.53548,63.342047654,12.08736,3.52548,12.591,49.32,12.01,50.7612302845,134.83,12.08736,3.52548,12.591,12.08736,3.52548,12.591,0.0,0.0,0.0,135.82,75.83736,20.17548,78.4751882126,12.08736,3.52548,12.591,63.75,16.65,65.8884284226,134.83,64.13736,19.75548,67.110952443,12.08736,3.52548,12.591,52.05,16.23,54.5216965987,135.82
2019-10-12 03:00:00,60.19136,15.58123,62.1753532114,11.66136,3.40123,12.14725,48.53,12.18,50.0351206654,134.83,11.66136,3.40123,12.14725,11.66136,3.40123,12.14725,0.0,0.0,0.0,136.06,74.45136,19.91123,77.0679056804,11.66136,3.40123,12.14725,62.79,16.51,64.9242959145,134.83,62.89136,19.80123,65.9349063256,11.66136,3.40123,12.14725,51.23,16.4,53.7910113309,136.06
2019-10-12 03:30:00,59.92104,13.70447,61.468231898,11.26104,3.28447,11.73025,48.66,10.42,49.7631590637,134.13,11.26104,3.28447,11.73025,11.26104,3.28447,11.73025,0.0,0.0,0.0,135.22,70.18104,43.26447,82.4450892404,11.26104,3.28447,11.73025,58.92,39.98,71.2036993421,134.13,62.65104,13.74447,64.1409640453,11.26104,3.28447,11.73025,51.39,10.46,52.443719357,135.22
2019-10-12 04:00:00,60.02496,12.461030000000001,61.304755865,11.69496,3.4110300000000002,12.18225,48.33,9.05,49.170025422,133.31,11.69496,3.4110300000000002,12.18225,11.69496,3.4110300000000002,12.18225,0.0,0.0,0.0,134.55,67.09496,62.63103,91.7844190278,11.69496,3.4110300000000002,12.18225,55.4,59.22,81.0935780441,133.31,62.78496,8.94103,63.4183981165,11.69496,3.4110300000000002,12.18225,51.09,5.53,51.3884130909,134.55
2019-10-12 04:30:00,59.0756,12.1433,60.3107473859,12.0456,3.5133,12.5475,47.03,8.63,47.8152465224,133.31,12.0456,3.5133,12.5475,12.0456,3.5133,12.5475,0.0,0.0,0.0,134.94,65.8856,62.6933,90.9470293756,12.0456,3.5133,12.5475,53.84,59.18,80.006362247,133.31,61.7956,8.6133,62.3929893197,12.0456,3.5133,12.5475,49.75,5.1,50.01072385,134.94
2019-10-12 05:00:00,58.81448,11.92089,60.0104213955,11.21448,3.27089,11.681750000000001,47.6,8.65,48.3795669679,133.55,11.21448,3.27089,11.681750000000001,11.21448,3.27089,11.681750000000001,0.0,0.0,0.0,134.94,65.68448,62.51089,90.6755881231,11.21448,3.27089,11.681750000000001,54.47,59.24,80.4758255627,133.55,61.54448,8.39089,62.1138475178,11.21448,3.27089,11.681750000000001,50.33,5.12,50.5897548917,134.94
2019-10-12 05:30:00,60.14088,12.00609,61.3275765399,10.58088,3.08609,11.02175,49.56,8.92,50.3563302873,133.31,10.58088,3.08609,11.02175,10.58088,3.08609,11.02175,0.0,0.0,0.0,134.66,67.26088,61.81609,91.3523670261,10.58088,3.08609,11.02175,56.68,58.73,81.6200667728,133.31,62.94088,8.48609,63.5103778816,10.58088,3.08609,11.02175,52.36,5.4,52.6377203154,134.66
2019-10-12 06:00:00,61.15784,11.91937,62.3085289079,9.35784,2.7293700000000003,9.74775,51.8,9.19,52.6088975364,133.0,9.35784,2.7293700000000003,9.74775,9.35784,2.7293700000000003,9.74775,0.0,0.0,0.0,134.29,68.70784,61.39937,92.1447226588,9.35784,2.7293700000000003,9.74775,59.35,58.67,83.4541275193,133.0,64.01784,8.40937,64.5678042221,9.35784,2.7293700000000003,9.74775,54.66,5.68,54.9543264903,134.29
2019-10-12 06:30:00,63.458,12.35025,64.6486383388,9.258,2.70025,9.64375,54.2,9.65,55.0523614389,133.0,9.258,2.70025,9.64375,9.258,2.70025,9.64375,0.0,0.0,0.0,134.23,73.058,49.41025,88.1977560319,9.258,2.70025,9.64375,63.8,46.71,79.0712596333,133.0,66.368,10.75025,67.2330223853,9.258,2.70025,9.64375,57.11,8.05,57.6745576489,134.23
2019-10-12 07:00:00,66.27048,12.67764,67.4722096526,8.94048,2.60764,9.313,57.33,10.07,58.2076781877,134.17,8.94048,2.60764,9.313,8.94048,2.60764,9.313,0.0,0.0,0.0,135.41,82.21048,15.67764,83.6920033086,8.94048,2.60764,9.313,73.27,13.07,74.4265933655,134.17,69.24048,16.85764,71.2630626412,8.94048,2.60764,9.313,60.3,14.25,61.9608949258,135.41
2019-10-12 07:30:00,70.57992,11.39581,71.493982913,8.41992,2.45581,8.77075,62.16,8.94,62.7995955401,133.35,8.41992,2.45581,8.77075,8.41992,2.45581,8.77075,0.0,0.0,0.0,134.58,87.56992,13.87581,88.6624440897,8.41992,2.45581,8.77075,79.15,11.42,79.9696123537,133.35,73.69992,15.50581,75.3134008777,8.41992,2.45581,8.77075,65.28,13.05,66.5716223326,134.58
2019-10-12 08:00:00,73.64952,10.25111,74.3595121855,8.36952,2.44111,8.71825,65.28,7.8100000000000005,65.7455283651,132.7,8.36952,2.44111,8.71825,8.36952,2.44111,8.71825,0.0,0.0,0.0,134.08,91.37952,12.70111,92.2579799836,8.36952,2.44111,8.71825,83.01,10.26,83.6416624655,132.7,76.85952,14.321110000000001,78.1823509896,8.36952,2.44111,8.71825,68.49,11.88,69.5126930855,134.08
2019-10-12 08:30:00,77.78488,7.64684,78.1598472273,8.35488,2.43684,8.703,69.43,5.21,69.6252037699,132.3,8.35488,2.43684,8.703,8.35488,2.43684,8.703,0.0,0.0,0.0,133.51,96.87488,13.26684,97.7790949979,8.35488,2.43684,8.703,88.52,10.83,89.1800386858,132.3,81.12488,11.61684,81.9524076925,8.35488,2.43684,8.703,72.77,9.18,73.3467470308,133.51
2019-10-12 09:00:00,80.14576,7.07043,80.4570309318,8.19576,2.3904300000000003,8.53725,71.95,4.68,72.1020450473,131.87,8.19576,2.3904300000000003,8.53725,8.19576,2.3904300000000003,8.53725,0.0,0.0,0.0,133.2,99.68576,11.34043,100.3287401464,8.19576,2.3904300000000003,8.53725,91.49,8.95,91.9267240796,131.87,83.57576,11.02043,84.2992143318,8.19576,2.3904300000000003,8.53725,75.38,8.63,75.8724014382,133.2
2019-10-12 09:30:00,82.39904,6.7959700000000005,82.6788183343,8.48904,2.4759700000000002,8.84275,73.91,4.32,74.0361432005,131.61,8.48904,2.4759700000000002,8.84275,8.48904,2.4759700000000002,8.84275,0.0,0.0,0.0,132.69,102.27904,10.22597,102.7889706426,8.48904,2.4759700000000002,8.84275,93.79,7.75,94.1096520023,131.61,85.87904,10.74597,86.5487457018,8.48904,2.4759700000000002,8.84275,77.39,8.27,77.8306173687,132.69
2019-10-12 10:00:00,83.9728,5.6804,84.164708067,8.0928,2.3604,8.43,75.88,3.32,75.9525957423,131.02,8.0928,2.3604,8.43,8.0928,2.3604,8.43,0.0,0.0,0.0,132.49,104.2828,9.5604,104.7201204354,8.0928,2.3604,8.43,96.19,7.2,96.4590902922,131.02,87.5128,9.580400000000001,88.0356418049,8.0928,2.3604,8.43,79.42,7.22,79.7475065441,132.49
2019-10-12 10:30:00,84.31096,5.3552800000000005,84.4808676565,8.04096,2.34528,8.376,76.27,3.01,76.329371804,131.02,8.04096,2.34528,8.376,8.04096,2.34528,8.376,0.0,0.0,0.0,132.44,104.79096,9.96528,105.263726436,8.04096,2.34528,8.376,96.75,7.62,97.0496105093,131.02,87.87096,9.24528,88.3559891213,8.04096,2.34528,8.376,79.83,6.9,80.1276412981,132.44
2019-10-12 11:00:00,83.53392,5.51656,83.7158779731,8.11392,2.36656,8.452,75.42,3.15,75.4857529604,131.1,8.11392,2.36656,8.452,8.11392,2.36656,8.452,0.0,0.0,0.0,132.62,103.80392,10.06656,104.2908885646,8.11392,2.36656,8.452,95.69,7.7,95.9993026016,131.1,87.07392,9.40656,87.5805395919,8.11392,2.36656,8.452,78.96,7.04,79.2732186807,132.62
2019-10-12 11:30:00,82.70232,6.26151,82.9390151911,8.06232,2.35151,8.39825,74.64,3.91,74.7423420827,131.49,8.06232,2.35151,8.39825,8.06232,2.35151,8.39825,0.0,0.0,0.0,132.76,102.67232,10.08151,103.166090059,8.06232,2.35151,8.39825,94.61,7.73,94.9252600734,131.49,86.21232,10.19151,86.8126200265,8.06232,2.35151,8.39825,78.15,7.84,78.5422695114,132.76
2019-10-12 12:00:00,81.80752,6.86261,82.0948582103,8.71752,2.54261,9.08075,73.09,4.32,73.2175559548,131.41,8.71752,2.54261,9.08075,8.71752,2.54261,9.08075,0.0,0.0,0.0,132.71,101.43752,10.75261,102.0058286843,8.71752,2.54261,9.08075,92.72,8.21,93.0827723051,131.41,85.25752,10.78261,85.9366592029,8.71752,2.54261,9.08075,76.54,8.24,76.9822654902,132.71
2019-10-12 12:30:00,81.24464,7.24427,81.5669723391,8.65464,2.52427,9.01525,72.59,4.72,72.7432917869,131.79,8.65464,2.52427,9.01525,8.65464,2.52427,9.01525,0.0,0.0,0.0,133.01,100.80464,11.25427,101.4309323568,8.65464,2.52427,9.01525,92.15,8.73,92.5626025995,131.79,84.68464,11.19427,85.4213084234,8.65464,2.52427,9.01525,76.03,8.67,76.5227404109,133.01
2019-10-12 13:00:00,79.66296,7.64503,80.0289552578,8.38296,2.44503,8.73225,71.28,5.2,71.4694228324,131.85,8.38296,2.44503,8.73225,8.38296,2.44503,8.73225,0.0,0.0,0.0,133.23,98.93296,11.75503,99.6288678279,8.38296,2.44503,8.73225,90.55,9.31,91.0273508348,131.85,83.06296,11.61503,83.871116875,8.38296,2.44503,8.73225,74.68,9.17,75.2408884849,133.23
2019-10-12 13:30:00,79.05384,7.79237,79.4369602198,8.13384,2.37237,8.47275,70.92,5.42,71.1268078856,132.3,8.13384,2.37237,8.47275,8.13384,2.37237,8.47275,0.0,0.0,0.0,133.39,98.22384,11.96237,98.9495883789,8.13384,2.37237,8.47275,90.09,9.59,90.5989856455,132.3,82.45384,11.78237,83.2914159656,8.13384,2.37237,8.47275,74.32,9.41,74.9133532823,133.39
2019-10-12 14:00:00,77.7424,8.39195,78.1940252357,8.3724,2.44195,8.72125,69.37,5.95,69.6247039491,132.48,8.3724,2.44195,8.72125,8.3724,2.44195,8.72125,0.0,0.0,0.0,133.51,96.5824,12.68195,97.411456439,8.3724,2.44195,8.72125,88.21,10.24,88.8023744052,132.48,81.0824,12.39195,82.023874662,8.3724,2.44195,8.72125,72.71,9.95,73.3876460993,133.51
2019-10-12 14:30:00,76.24192,9.13931,76.7877422025,8.19192,2.38931,8.53325,68.05,6.75,68.383952796,132.55,8.19192,2.38931,8.53325,8.19192,2.38931,8.53325,0.0,0.0,0.0,133.9,94.91192,14.38931,95.9964832708,8.19192,2.38931,8.53325,86.72,12.0,87.5463214533,132.55,79.55192,13.16931,80.6345999033,8.19192,2.38931,8.53325,71.36,10.78,72.1696473595,133.9
2019-10-12 15:00:00,74.98408,10.14619,75.6674132303,8.04408,2.34619,8.37925,66.94,7.8,67.392904671,132.77,8.04408,2.34619,8.37925,8.04408,2.34619,8.37925,0.0,0.0,0.0,133.96,93.37408,15.36619,94.6300090403,8.04408,2.34619,8.37925,85.33,13.02,86.3176071262,132.77,78.24408,14.21619,79.5250659425,8.04408,2.34619,8.37925,70.2,11.87,71.1964669067,133.96
2019-10-12 15:30:00,73.84608,10.72594,74.6209710487,8.38608,2.4459400000000002,8.7355,65.46,8.28,65.981588341,132.55,8.38608,2.4459400000000002,8.7355,8.38608,2.4459400000000002,8.7355,0.0,0.0,0.0,133.96,91.93608,16.27594,93.3656737171,8.38608,2.4459400000000002,8.7355,83.55,13.83,84.686902175,132.55,77.05608,14.78594,78.4618600764,8.38608,2.4459400000000002,8.7355,68.67,12.34,69.7699398022,133.96
2019-10-12 16:00:00,75.52344,10.17142,76.2053001716,8.23344,2.40142,8.5765,67.29,7.77,67.7371168563,132.55,8.23344,2.40142,8.5765,8.23344,2.40142,8.5765,0.0,0.0,0.0,133.74,94.03344,15.61142,95.3205343704,8.23344,2.40142,8.5765,85.8,13.21,86.8109676251,132.55,78.79344,14.22142,80.0665658927,8.23344,2.40142,8.5765,70.56,11.82,71.5431757752,133.74
2019-10-12 16:30:00,77.51712,9.53416,78.1012426278,8.03712,2.34416,8.372,69.48,7.19,69.8510307726,132.39,8.03712,2.34416,8.372,8.03712,2.34416,8.372,0.0,0.0,0.0,133.57,96.52712,14.64416,97.6316358441,8.03712,2.34416,8.372,88.49,12.3,89.3407527392,132.39,80.86712,13.57416,81.9984689906,8.03712,2.34416,8.372,72.83,11.23,73.6907171902,133.57
2019-10-12 17:00:00,80.34928,9.35104,80.8915863709,8.12928,2.37104,8.468,72.22,6.98,72.5565214161,131.73,8.12928,2.37104,8.468,8.12928,2.37104,8.468,0.0,0.0,0.0,133.11,99.88928,13.58104,100.8082978053,8.12928,2.37104,8.468,91.76,11.21,92.4422073514,131.73,83.75928,13.38104,84.8213959895,8.12928,2.37104,8.468,75.63,11.01,76.4272006553,133.11
2019-10-12 17:30:00,82.69024,8.90507,83.1683597467,8.28024,2.41507,8.62525,74.41,6.49,74.6924909211,131.56,8.28024,2.41507,8.62525,8.28024,2.41507,8.62525,0.0,0.0,0.0,132.8,102.74024,13.03507,103.5638448744,8.28024,2.41507,8.62525,94.46,10.62,95.055120851,131.56,86.18024,12.90507,87.1411188714,8.28024,2.41507,8.62525,77.9,10.49,78.6031176226,132.8
2019-10-12 18:00:00,84.60576,8.56168,85.0378562147,8.16576,2.3816800000000002,8.506,76.44,6.18,76.6894125678,131.02,8.16576,2.3816800000000002,8.506,8.16576,2.3816800000000002,8.506,0.0,0.0,0.0,132.48,105.15576,12.66168,105.9153057948,8.16576,2.3816800000000002,8.506,96.99,10.28,97.533268683,131.02,88.14576,12.55168,89.034935148,8.16576,2.3816800000000002,8.506,79.98,10.17,80.6239995287,132.48
2019-10-12 18:30:00,87.58232,7.32526,87.8881232628,7.73232,2.25526,8.0545,79.85,5.07,80.0107955216,131.02,7.73232,2.25526,8.0545,7.73232,2.25526,8.0545,0.0,0.0,0.0,132.29,108.90232,11.73526,109.532787916,7.73232,2.25526,8.0545,101.17,9.48,101.613184676,131.02,91.23232,11.29526,91.9288807234,7.73232,2.25526,8.0545,83.5,9.04,83.9879253226,132.29
2019-10-12 19:00:00,89.94904,6.62847,90.1929399203,7.70904,2.24847,8.03025,82.24,4.38,82.3565540804,131.02,7.70904,2.24847,8.03025,7.70904,2.24847,8.03025,0.0,0.0,0.0,132.58,111.83904,10.78847,112.3581859637,7.70904,2.24847,8.03025,104.13,8.54,104.4796080582,131.02,93.69904,10.57847,94.2942952912,7.70904,2.24847,8.03025,85.99,8.33,86.3925286121,132.58
2019-10-12 19:30:00,88.26704,7.31497,88.5696287475,7.45704,2.17497,7.76775,80.81,5.14,80.9733023904,131.71,7.45704,2.17497,7.76775,7.45704,2.17497,7.76775,0.0,0.0,0.0,133.01,109.81704,11.41497,110.408712584,7.45704,2.17497,7.76775,102.36,9.24,102.7761995795,131.71,91.97704,11.32497,92.6716290602,7.45704,2.17497,7.76775,84.52,9.15,85.0138394616,133.01
2019-10-12 20:00:00,84.90208,8.51269,85.3277743725,7.79208,2.27269,8.11675,77.11,6.24,77.362068871,132.4,7.79208,2.27269,8.11675,7.79208,2.27269,8.11675,0.0,0.0,0.0,133.78,105.64208,13.19269,106.4626513673,7.79208,2.27269,8.11675,97.85,10.92,98.4574471536,132.4,88.50208,12.57269,89.3906633724,7.79208,2.27269,8.11675,80.71,10.3,81.3645752155,133.78
2019-10-12 20:30:00,82.10464,9.72427,82.6784937971,7.93464,2.31427,8.26525,74.17,7.41,74.5392312813,133.14,7.93464,2.31427,8.26525,7.93464,2.31427,8.26525,0.0,0.0,0.0,134.34,102.28464,14.55427,103.3149280364,7.93464,2.31427,8.26525,94.35,12.24,95.1406332752,133.14,85.61464,13.81427,86.721973213,7.93464,2.31427,8.26525,77.68,11.5,78.52663497180001,134.34
2019-10-12 21:00:00,79.36448,10.39089,80.0418095789,8.09448,2.36089,8.43175,71.27,8.03,71.7209439425,132.5,8.09448,2.36089,8.43175,8.09448,2.36089,8.43175,0.0,0.0,0.0,133.63,98.79448,15.19089,99.9555522093,8.09448,2.36089,8.43175,90.7,12.83,91.6029415467,132.5,82.76448,14.47089,84.0200321772,8.09448,2.36089,8.43175,74.67,12.11,75.6456277653,133.63
2019-10-12 21:30:00,76.73328,11.00679,77.5186795918,8.18328,2.38679,8.52425,68.55,8.62,69.0898465768,132.21,8.18328,2.38679,8.52425,8.18328,2.38679,8.52425,0.0,0.0,0.0,133.46,95.58328,16.63679,97.0203390896,8.18328,2.38679,8.52425,87.4,14.25,88.5540654064,132.21,80.02328,15.08679,81.4330189448,8.18328,2.38679,8.52425,71.84,12.7,72.9539279272,133.46
2019-10-12 22:00:00,74.1852,11.71485,75.1044713021,7.7652,2.26485,8.08875,66.42,9.45,67.0888880516,132.65,7.7652,2.26485,8.08875,7.7652,2.26485,8.08875,0.0,0.0,0.0,134.01,92.5252,17.19485,94.1093805184,7.7652,2.26485,8.08875,84.76,14.93,86.0648737872,132.65,77.4352,15.844850000000001,79.0396702331,7.7652,2.26485,8.08875,69.67,13.58,70.9811615853,134.01
2019-10-12 22:30:00,70.75288,12.87959,71.9156023882,7.47288,2.17959,7.78425,63.28,10.7,64.1782548843,133.31,7.47288,2.17959,7.78425,7.47288,2.17959,7.78425,0.0,0.0,0.0,134.68,88.21288,17.03959,89.8435296795,7.47288,2.17959,7.78425,80.74,14.86,82.0960851685,133.31,73.91288,17.05959,75.8560705604,7.47288,2.17959,7.78425,66.44,14.88,68.085886937,134.68
2019-10-12 23:00:00,67.3152,13.66735,68.6886643273,7.4652,2.17735,7.77625,59.85,11.49,60.942945449,134.02,7.4652,2.17735,7.77625,7.4652,2.17735,7.77625,0.0,0.0,0.0,135.14,83.9752,18.00735,85.8842178113,7.4652,2.17735,7.77625,76.51,15.83,78.1304614091,134.02,70.3552,17.87735,72.5910036441,7.4652,2.17735,7.77625,62.89,15.7,64.8200748225,135.14
2019-10-12 23:30:00,63.58168,13.73549,65.0483951928,7.56168,2.20549,7.87675,56.02,11.53,57.194241843,134.02,7.56168,2.20549,7.87675,7.56168,2.20549,7.87675,0.0,0.0,0.0,135.35,79.61168,20.33549,82.1678267083,7.56168,2.20549,7.87675,72.05,18.13,74.2960254657,134.02,66.50168,17.94549,68.8804330283,7.56168,2.20549,7.87675,58.94,15.74,61.0055013913,135.35
2019-10-13 00:00:00,60.87336,14.23473,62.5155460335,7.59336,2.21473,7.90975,53.28,12.02,54.6190333126,134.3,7.59336,2.21473,7.90975,7.59336,2.21473,7.90975,0.0,0.0,0.0,135.64,76.29336,20.97473,79.1240549938,7.59336,2.21473,7.90975,68.7,18.76,71.2153607026,134.3,63.72336,18.45473,66.3418696531,7.59336,2.21473,7.90975,56.13,16.24,58.4321358501,135.64
2019-10-13 00:30:00,58.41472,15.37596,60.4044672073,7.49472,2.18596,7.807,50.92,13.19,52.6005941031,135.0,7.49472,2.18596,7.807,7.49472,2.18596,7.807,0.0,0.0,0.0,136.15,73.10472,20.46596,75.9154503708,7.49472,2.18596,7.807,65.61,18.28,68.1089604971,135.0,61.19472,19.65596,64.2740267869,7.49472,2.18596,7.807,53.7,17.47,56.4702656271,136.15
2019-10-13 01:00:00,56.87752,17.12011,59.3982360661,7.33752,2.14011,7.64325,49.54,14.98,51.7553089064,133.3,7.33752,2.14011,7.64325,7.33752,2.14011,7.64325,0.0,0.0,0.0,134.5,70.17752,26.91011,75.1600847097,7.33752,2.14011,7.64325,62.84,24.77,67.5456771378,133.3,60.43752,12.25011,61.6665145664,7.33752,2.14011,7.64325,53.1,10.11,54.0538814518,134.5
2019-10-13 01:30:00,57.40656,16.99483,59.8693358721,7.21656,2.10483,7.51725,50.19,14.89,52.3521556385,131.02,7.21656,2.10483,7.51725,7.21656,2.10483,7.51725,0.0,0.0,0.0,132.32,69.50656,35.97483,78.2646170154,7.21656,2.10483,7.51725,62.29,33.87,70.9028983893,131.02,61.89656,3.65483,62.004370186,7.21656,2.10483,7.51725,54.68,1.55,54.7019643157,132.32
2019-10-13 02:00:00,59.02384,17.11737,61.4558218891,7.53384,2.19737,7.8477500000000004,51.49,14.92,53.608082413,131.02,7.53384,2.19737,7.8477500000000004,7.53384,2.19737,7.8477500000000004,0.0,0.0,0.0,132.54,71.40384,36.11737,80.0185777333,7.53384,2.19737,7.8477500000000004,63.87,33.92,72.3183469114,131.02,63.58384,3.71737,63.6924135896,7.53384,2.19737,7.8477500000000004,56.05,1.52,56.0706063816,132.54
2019-10-13 02:30:00,58.67536,17.56823,61.2490046977,8.08536,2.35823,8.42225,50.59,15.21,52.827002565,131.02,8.08536,2.35823,8.42225,8.08536,2.35823,8.42225,0.0,0.0,0.0,132.5,71.16536,36.78823,80.1116866035,8.08536,2.35823,8.42225,63.08,34.43,71.8645343685,131.02,63.18536,3.56823,63.2860330852,8.08536,2.35823,8.42225,55.1,1.21,55.1132842425,132.5
2019-10-13 03:00:00,57.26,17.74125,59.945471485,8.13,2.37125,8.46875,49.13,15.37,51.4780904852,131.02,8.13,2.37125,8.46875,8.13,2.37125,8.46875,0.0,0.0,0.0,132.24,69.12,36.80125,78.3064901625,8.13,2.37125,8.46875,60.99,34.43,70.0371687035,131.02,61.68,3.39125,61.7731574113,8.13,2.37125,8.46875,53.55,1.02,53.5597134048,132.24
2019-10-13 03:30:00,56.44704,17.94122,59.2296859678,8.02704,2.34122,8.3615,48.42,15.6,50.8709779737,131.02,8.02704,2.34122,8.3615,8.02704,2.34122,8.3615,0.0,0.0,0.0,132.47,68.10704,37.11122,77.5616628719,8.02704,2.34122,8.3615,60.08,34.77,69.4158432924,131.02,60.83704,3.17122,60.9196361796,8.02704,2.34122,8.3615,52.81,0.8300000000000001,52.8165220362,132.47
2019-10-13 04:00:00,55.57088,18.06609,58.4337771487,7.70088,2.24609,8.02175,47.87,15.82,50.4163594481,131.02,7.70088,2.24609,8.02175,7.70088,2.24609,8.02175,0.0,0.0,0.0,132.56,67.11088,37.29609,76.778047277,7.70088,2.24609,8.02175,59.41,35.05,68.9786242252,131.02,59.91088,2.82609,59.9774985062,7.70088,2.24609,8.02175,52.21,0.58,52.2132215057,132.56
2019-10-13 04:30:00,54.6796,18.02905,57.5752142859,7.7796,2.26905,8.10375,46.9,15.76,49.4771421972,131.02,7.7796,2.26905,8.10375,7.7796,2.26905,8.10375,0.0,0.0,0.0,132.4,66.0396,37.24905,75.8203171588,7.7796,2.26905,8.10375,58.26,34.98,67.9546024931,131.02,58.9696,2.92905,59.0422988887,7.7796,2.26905,8.10375,51.19,0.66,51.1942545604,132.4
2019-10-13 05:00:00,53.68456,18.40383,56.7515016635,8.34456,2.43383,8.69225,45.34,15.97,48.0703286862,131.02,8.34456,2.43383,8.69225,8.34456,2.43383,8.69225,0.0,0.0,0.0,132.55,64.77456,37.69383,74.9437685419,8.34456,2.43383,8.69225,56.43,35.26,66.5403073332,131.02,57.89456,2.87383,57.9658431877,8.34456,2.43383,8.69225,49.55,0.44,49.5519535437,132.55
2019-10-13 05:30:00,54.25072,18.41771,57.2918202029,8.46072,2.46771,8.81325,45.79,15.95,48.4884171736,131.18,8.46072,2.46771,8.81325,8.46072,2.46771,8.81325,0.0,0.0,0.0,132.63,65.44072,37.71771,75.5322016213,8.46072,2.46771,8.81325,56.98,35.25,67.0021111608,131.18,58.48072,2.95771,58.5554665267,8.46072,2.46771,8.81325,50.02,0.49,50.0223999824,132.63
2019-10-13 06:00:00,54.9024,18.09695,57.8080714525,8.2524,2.40695,8.59625,46.65,15.69,49.2178687064,131.05,8.2524,2.40695,8.59625,8.2524,2.40695,8.59625,0.0,0.0,0.0,132.63,66.2524,37.31695,76.0390377573,8.2524,2.40695,8.59625,58.0,34.91,67.695702227,131.05,59.1824,3.16695,59.2670738443,8.2524,2.40695,8.59625,50.93,0.76,50.9356702125,132.63
2019-10-13 06:30:00,57.10168,17.74674,59.7958914931,8.73168,2.54674,9.0955,48.37,15.2,50.7020403929,131.05,8.73168,2.54674,9.0955,8.73168,2.54674,9.0955,0.0,0.0,0.0,132.53,68.82168,36.80674,78.0458823222,8.73168,2.54674,9.0955,60.09,34.26,69.1704828666,131.05,61.48168,3.76674,61.5969585763,8.73168,2.54674,9.0955,52.75,1.22,52.7641061708,132.53
2019-10-13 07:00:00,59.12192,23.34806,63.5651896107,7.50192,2.18806,7.8145,51.62,21.16,55.788618911,131.51,7.50192,2.18806,7.8145,7.50192,2.18806,7.8145,0.0,0.0,0.0,132.69,74.11192,21.40806,77.1419582267,7.50192,2.18806,7.8145,66.61,19.22,69.3274873337,131.51,63.67192,8.41806,64.2259848554,7.50192,2.18806,7.8145,56.17,6.23,56.514438863,132.69
2019-10-13 07:30:00,61.34576,26.22918,66.7178548325,7.50576,2.18918,7.8185,53.84,24.04,58.9632699229,131.72,7.50576,2.18918,7.8185,7.50576,2.18918,7.8185,0.0,0.0,0.0,132.81,78.29576,12.95918,79.3609877726,7.50576,2.18918,7.8185,70.79,10.77,71.6045878418,131.72,66.00576,10.21918,66.792155176,7.50576,2.18918,7.8185,58.5,8.03,59.0485469762,132.81
2019-10-13 08:00:00,63.18832,26.52201,68.528685956,9.05832,2.64201,9.43575,54.13,23.88,59.1634287377,131.62,9.05832,2.64201,9.43575,9.05832,2.64201,9.43575,0.0,0.0,0.0,132.81,80.33832,13.42201,81.4518017779,9.05832,2.64201,9.43575,71.28,10.78,72.0905458434,131.62,67.87832,10.52201,68.6890021798,9.05832,2.64201,9.43575,58.82,7.88,59.3454867703,132.81
2019-10-13 08:30:00,66.60952,26.34986,71.6319989715,10.07952,2.93986,10.4995,56.53,23.41,61.185529335,130.98,10.07952,2.93986,10.4995,10.07952,2.93986,10.4995,0.0,0.0,0.0,132.2,84.30952,12.74986,85.2681305802,10.07952,2.93986,10.4995,74.23,9.81,74.8754232041,130.98,71.41952,10.51986,72.1901329231,10.07952,2.93986,10.4995,61.34,7.58,61.8065692301,132.2
2019-10-13 09:00:00,71.0156,19.7633,73.7143369383,11.8056,3.4433,12.2975,59.21,16.32,61.4179656127,131.8,11.8056,3.4433,12.2975,11.8056,3.4433,12.2975,0.0,0.0,0.0,132.92,87.3056,24.4333,90.6601011485,11.8056,3.4433,12.2975,75.5,20.99,78.36344875,131.8,75.5156,9.0833,76.0599249424,11.8056,3.4433,12.2975,63.71,5.64,63.9591564985,132.92
2019-10-13 09:30:00,75.47872,14.43171,76.8460241415,12.82872,3.7417100000000003,13.36325,62.65,10.69,63.555476554,132.35,12.82872,3.7417100000000003,13.36325,12.82872,3.7417100000000003,13.36325,0.0,0.0,0.0,133.5,90.61872,33.06171,96.4615419873,12.82872,3.7417100000000003,13.36325,77.79,29.32,83.1321027041,132.35,79.71872,9.07171,80.2332240457,12.82872,3.7417100000000003,13.36325,66.89,5.33,67.1020193437,133.5
2019-10-13 10:00:00,79.44816,12.49988,80.4254756119,9.66816,2.81988,10.071,69.78,9.68,70.448213604,131.74,9.66816,2.81988,10.071,9.66816,2.81988,10.071,0.0,0.0,0.0,132.85,95.93816,30.87988,100.7854033727,9.66816,2.81988,10.071,86.27,28.06,90.7186667671,131.74,83.96816,9.01988,84.4512292924,9.66816,2.81988,10.071,74.3,6.2,74.5582322752,132.85
2019-10-13 10:30:00,82.24616,11.21388,83.0071198115,8.51616,2.48388,8.871,73.73,8.73,74.2450388915,131.74,8.51616,2.48388,8.871,8.51616,2.48388,8.871,0.0,0.0,0.0,133.05,99.65616,29.43388,103.9119989116,8.51616,2.48388,8.871,91.14,26.95,95.0410548132,131.74,86.97616,9.71388,87.516923352,8.51616,2.48388,8.871,78.46,7.23,78.792413975,133.05
2019-10-13 11:00:00,83.72,10.40375,84.3639521008,8.07,2.35375,8.40625,75.65,8.05,76.0770990509,131.58,8.07,2.35375,8.40625,8.07,2.35375,8.40625,0.0,0.0,0.0,132.69,101.5,28.42375,105.4047416583,8.07,2.35375,8.40625,93.43,26.07,96.9990195827,131.58,88.51,10.20375,89.0962210987,8.07,2.35375,8.40625,80.44,7.85,80.8221263021,132.69
2019-10-13 11:30:00,85.49448,9.56964,86.0283913612,7.88448,2.29964,8.213,77.61,7.27,77.9497594608,131.05,7.88448,2.29964,8.213,7.88448,2.29964,8.213,0.0,0.0,0.0,132.31,103.64448,27.14964,107.1414074324,7.88448,2.29964,8.213,95.76,24.85,98.9317951924,131.05,90.36448,10.84964,91.013482154,7.88448,2.29964,8.213,82.48,8.55,82.9219687417,132.31
2019-10-13 12:00:00,85.64176,15.67468,87.0643822065,7.66176,2.23468,7.981,77.98,13.44,79.1297289266,131.61,7.66176,2.23468,7.981,7.66176,2.23468,7.981,0.0,0.0,0.0,132.8,106.12176,24.54468,108.923226457,7.66176,2.23468,7.981,98.46,22.31,100.9559691153,131.61,90.52176,11.64468,91.2676701017,7.66176,2.23468,7.981,82.86,9.41,83.3926117831,132.8
2019-10-13 12:30:00,84.00936,32.55523,90.0967012047,8.34936,2.4352300000000002,8.69725,75.66,30.12,81.4349433597,133.31,8.34936,2.4352300000000002,8.69725,8.34936,2.4352300000000002,8.69725,0.0,0.0,0.0,134.57,110.29936,20.74523,112.2332989097,8.34936,2.4352300000000002,8.69725,101.95,18.31,103.581169138,133.31,88.76936,17.16523,90.4137400828,8.34936,2.4352300000000002,8.69725,80.42,14.73,81.7578699576,134.57
2019-10-13 13:00:00,83.65928,31.92229,89.5427703891,12.41928,3.62229,12.93675,71.24,28.3,76.655251614,133.65,12.41928,3.62229,12.93675,12.41928,3.62229,12.93675,0.0,0.0,0.0,134.87,108.29928,21.30229,110.3744608492,12.41928,3.62229,12.93675,95.88,17.68,97.4964450634,133.65,88.21928,16.682290000000002,89.7827386715,12.41928,3.62229,12.93675,75.8,13.06,76.9168616104,134.87
2019-10-13 13:30:00,82.59776,18.87768,84.7275442769,15.79776,4.60768,16.456,66.8,14.27,68.3071950822,132.52,15.79776,4.60768,16.456,15.79776,4.60768,16.456,0.0,0.0,0.0,133.67,100.62776,19.06768,102.4183699499,15.79776,4.60768,16.456,84.83,14.46,86.0535908606,132.52,87.01776,6.23768,87.241040842,15.79776,4.60768,16.456,71.22,1.63,71.2386503241,133.67
2019-10-13 14:00:00,81.2284,19.91745,83.6346685356,17.1684,5.00745,17.88375,64.06,14.91,65.7722715132,132.78,17.1684,5.00745,17.88375,17.1684,5.00745,17.88375,0.0,0.0,0.0,134.08,98.7384,20.25745,100.7950192969,17.1684,5.00745,17.88375,81.57,15.25,82.9832959095,132.78,85.5284,6.06745,85.743344675,17.1684,5.00745,17.88375,68.36,1.06,68.3682177623,134.08
2019-10-13 14:30:00,81.94552,19.33161,84.1948893536,15.12552,4.41161,15.75575,66.82,14.92,68.4654569838,132.78,15.12552,4.41161,15.75575,15.12552,4.41161,15.75575,0.0,0.0,0.0,134.2,100.16552,19.65161,102.0750565636,15.12552,4.41161,15.75575,85.04,15.24,86.3947868798,132.78,86.37552,5.47161,86.5486508922,15.12552,4.41161,15.75575,71.25,1.06,71.257884476,134.2
2019-10-13 15:00:00,79.58136,20.23873,82.1145483545,15.08136,4.3987300000000005,15.70975,64.5,15.84,66.4165310747,133.5,15.08136,4.3987300000000005,15.70975,15.08136,4.3987300000000005,15.70975,0.0,0.0,0.0,134.76,97.11136,20.55873,99.2636772453,15.08136,4.3987300000000005,15.70975,82.03,16.16,83.6066175611,133.5,83.90136,4.76873,84.0367716875,15.08136,4.3987300000000005,15.70975,68.82,0.37,68.8209946165,134.76
2019-10-13 15:30:00,91.09952,21.11611,93.5147723398,16.64952,4.85611,17.34325,74.45,16.26,76.2049217571,134.06,16.64952,4.85611,17.34325,16.64952,4.85611,17.34325,0.0,0.0,0.0,135.21,105.10952,21.14611,107.215526687,16.64952,4.85611,17.34325,88.46,16.29,89.9474051877,134.06,61.10952,4.90611,61.3061444715,16.64952,4.85611,17.34325,44.46,0.05,44.4600281152,135.21
2019-10-13 16:00:00,112.76256,21.85658,114.8612424931,19.94256,5.81658,20.7735,92.82,16.04,94.1957217712,134.06,19.94256,5.81658,20.7735,19.94256,5.81658,20.7735,0.0,0.0,0.0,134.94,120.39256,22.65658,122.505873821,19.94256,5.81658,20.7735,100.45,16.84,101.8517947805,134.06,19.94256,5.81658,20.7735,19.94256,5.81658,20.7735,0.0,0.0,0.0,134.94
2019-10-13 16:30:00,83.46512,22.11691,86.3457234874,19.87512,5.7969100000000005,20.70325,63.59,16.32,65.6508225386,134.06,19.87512,5.7969100000000005,20.70325,19.87512,5.7969100000000005,20.70325,0.0,0.0,0.0,135.39,99.04512,21.89691,101.4367313322,19.87512,5.7969100000000005,20.70325,79.17,16.1,80.7904629273,134.06,75.87512,5.81691,76.0977678842,19.87512,5.7969100000000005,20.70325,56.0,0.02,56.0000035714,135.39
2019-10-13 17:00:00,80.58472,21.74221,83.4662853682,19.34472,5.64221,20.15075,61.24,16.1,63.3209886215,134.06,19.34472,5.64221,20.15075,19.34472,5.64221,20.15075,0.0,0.0,0.0,135.3,97.54472,21.32221,99.8479295687,19.34472,5.64221,20.15075,78.2,15.68,79.7565194827,134.06,84.78472,5.78221,84.9816609508,19.34472,5.64221,20.15075,65.44,0.14,65.4401497553,135.3
2019-10-13 17:30:00,81.26288,21.90584,84.1636589746,20.76288,6.05584,21.628,60.5,15.85,62.5417660448,134.06,20.76288,6.05584,21.628,20.76288,6.05584,21.628,0.0,0.0,0.0,135.3,98.20288,21.41584,100.5109140502,20.76288,6.05584,21.628,77.44,15.36,78.9486111341,134.06,85.44288,6.46584,85.6871800773,20.76288,6.05584,21.628,64.68,0.41000000000000003,64.6812994613,135.3
2019-10-13 18:00:00,81.95104,21.81697,84.805383892,19.60104,5.71697,20.41775,62.35,16.1,64.3951279213,133.48,19.60104,5.71697,20.41775,19.60104,5.71697,20.41775,0.0,0.0,0.0,134.76,99.23104,21.43697,101.520160472,19.60104,5.71697,20.41775,79.63,15.72,81.1668362079,133.48,86.19104,5.83697,86.3884575338,19.60104,5.71697,20.41775,66.59,0.12,66.5901081243,134.76
2019-10-13 18:30:00,83.13896,21.56428,85.8900741751,19.96896,5.82428,20.801,63.17,15.74,65.1014323959,133.04,19.96896,5.82428,20.801,19.96896,5.82428,20.801,0.0,0.0,0.0,134.28,100.62896,21.08428,102.8140771188,19.96896,5.82428,20.801,80.66,15.26,82.0908228732,133.04,87.39896,6.15428,87.6153717757,19.96896,5.82428,20.801,67.43,0.33,67.4308074992,134.28
2019-10-13 19:00:00,87.81736,18.49048,89.7428914622,18.20736,5.31048,18.966,69.61,13.18,70.8467677456,131.86,18.20736,5.31048,18.966,18.20736,5.31048,18.966,0.0,0.0,0.0,133.08,106.82736,19.99048,108.6816642088,18.20736,5.31048,18.966,88.62,14.68,89.8276505314,131.86,92.34736,7.90048,92.6846938993,18.20736,5.31048,18.966,74.14,2.59,74.185225618,133.08
2019-10-13 19:30:00,86.91592,18.60756,88.885423094,17.54592,5.11756,18.277,69.37,13.49,70.6694912957,131.86,17.54592,5.11756,18.277,17.54592,5.11756,18.277,0.0,0.0,0.0,133.15,105.96592,20.87756,108.0030032592,17.54592,5.11756,18.277,88.42,15.76,89.813551316,131.86,91.42592,7.39756,91.7247117292,17.54592,5.11756,18.277,73.88,2.2800000000000002,73.9151730026,133.15
2019-10-13 20:00:00,84.79624,19.01557,86.9022106771,16.47624,4.80557,17.16275,68.32,14.21,69.7821359662,132.55,16.47624,4.80557,17.16275,16.47624,4.80557,17.16275,0.0,0.0,0.0,133.82,103.58624,21.45557,105.7849261538,16.47624,4.80557,17.16275,87.11,16.65,88.6869471794,132.55,89.28624,6.53557,89.52511563,16.47624,4.80557,17.16275,72.81,1.73,72.8305499087,133.82
2019-10-13 20:30:00,83.52024,18.69007,85.5859171024,13.92024,4.06007,14.50025,69.6,14.63,71.1210018208,132.85,13.92024,4.06007,14.50025,13.92024,4.06007,14.50025,0.0,0.0,0.0,134.17,102.61024,21.94007,104.9296336812,13.92024,4.06007,14.50025,88.69,17.88,90.4743637723,132.85,88.06024,5.42007,88.2268838148,13.92024,4.06007,14.50025,74.14,1.3599999999999999,74.1524726493,134.17
2019-10-13 21:00:00,80.00792,21.09356,82.7418004167,13.89792,4.05356,14.477,66.11,17.04,68.2707382412,133.74,13.89792,4.05356,14.477,13.89792,4.05356,14.477,0.0,0.0,0.0,135.09,97.99792,22.06356,100.4509482494,13.89792,4.05356,14.477,84.1,18.01,86.0068026379,133.74,84.41792,5.34356,84.5868716208,13.89792,4.05356,14.477,70.52,1.29,70.5317977936,135.09
2019-10-13 21:30:00,77.05512,22.33816,80.2277066256,14.32512,4.17816,14.922,62.73,18.16,65.3057309889,133.54,14.32512,4.17816,14.922,14.32512,4.17816,14.922,0.0,0.0,0.0,134.95,94.13512,22.50816,96.7886257987,14.32512,4.17816,14.922,79.81,18.33,81.8878806662,133.54,81.31512,6.27816,81.557121293,14.32512,4.17816,14.922,66.99,2.1,67.022907278,134.95
2019-10-13 22:00:00,74.13888,22.76259,77.5545551929,13.20888,3.85259,13.75925,60.93,18.91,63.7969670125,133.98,13.20888,3.85259,13.75925,13.20888,3.85259,13.75925,0.0,0.0,0.0,135.34,90.75888,22.99259,93.6260300011,13.20888,3.85259,13.75925,77.55,19.14,79.8770436358,133.98,78.31888000000001,6.62259,78.598382062,13.20888,3.85259,13.75925,65.11,2.77,65.168895955,135.34
2019-10-13 22:30:00,70.64408,22.99744,74.2931240802,12.33408,3.59744,12.848,58.31,19.4,61.452551615,134.16,12.33408,3.59744,12.848,12.33408,3.59744,12.848,0.0,0.0,0.0,135.61,86.64408,23.18744,89.6931099517,12.33408,3.59744,12.848,74.31,19.59,76.8488399392,134.16,74.71408,6.76744,75.0199439776,12.33408,3.59744,12.848,62.38,3.17,62.4604939142,135.61
2019-10-13 23:00:00,67.02448,22.15839,70.5923166263,9.83448,2.86839,10.24425,57.19,19.29,60.3556144861,134.64,9.83448,2.86839,10.24425,9.83448,2.86839,10.24425,0.0,0.0,0.0,135.8,82.78448,24.73839,86.4017249172,9.83448,2.86839,10.24425,72.95,21.87,76.1577271194,134.64,71.05448,5.83839,71.2939403166,9.83448,2.86839,10.24425,61.22,2.9699999999999998,61.2920002937,135.8
2019-10-13 23:30:00,62.14144,23.39792,66.4004610345,10.38144,3.02792,10.814,51.76,20.37,55.6240460592,135.25,10.38144,3.02792,10.814,10.38144,3.02792,10.814,0.0,0.0,0.0,136.55,76.81144,26.16792,81.1465178058,10.38144,3.02792,10.814,66.43,23.14,70.3448967588,135.25,65.96144,6.92792,66.3242613408,10.38144,3.02792,10.814,55.58,3.9,55.7166617808,136.55
2019-10-14 00:00:00,59.27824,25.65407,64.5913387774,8.68824,2.53407,9.05025,50.59,23.12,55.6226797269,134.74,8.68824,2.53407,9.05025,8.68824,2.53407,9.05025,0.0,0.0,0.0,135.91,74.24824,22.25407,77.5115783265,8.68824,2.53407,9.05025,65.56,19.72,68.4616096802,134.74,63.27824,8.68407,63.8713451343,8.68824,2.53407,9.05025,54.59,6.15,54.9353310721,135.91
2019-10-14 00:30:00,56.46144,27.67167,62.877782463,8.13144,2.37167,8.47025,48.33,25.3,54.5516168413,131.79,8.13144,2.37167,8.47025,8.13144,2.37167,8.47025,0.0,0.0,0.0,133.33,72.45144,16.71167,74.3538235215,8.13144,2.37167,8.47025,64.32,14.34,65.8991502221,131.79,60.83144,11.55167,61.9185365804,8.13144,2.37167,8.47025,52.7,9.18,53.4935734458,133.33
2019-10-14 01:00:00,55.22872,27.93296,61.8907244036,8.95872,2.61296,9.332,46.27,25.32,52.7448130151,132.31,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,133.46,70.66872,17.11296,72.7112191233,8.95872,2.61296,9.332,61.71,14.5,63.3906467864,132.31,59.46872,11.74296,60.6170418942,8.95872,2.61296,9.332,50.51,9.13,51.3285203371,133.46
2019-10-14 01:30:00,56.0868,28.51865,62.9209228481,10.0068,2.91865,10.42375,46.08,25.6,52.7136263219,132.11,10.0068,2.91865,10.42375,10.0068,2.91865,10.42375,0.0,0.0,0.0,133.37,71.6068,17.56865,73.7305314579,10.0068,2.91865,10.42375,61.6,14.65,63.3181056255,132.11,60.3268,12.38865,61.5857243772,10.0068,2.91865,10.42375,50.32,9.47,51.2033524293,133.37
2019-10-14 02:00:00,58.44712,27.20166,64.467015931,8.57712,2.50166,8.9345,49.87,24.7,55.6516567588,131.63,8.57712,2.50166,8.9345,8.57712,2.50166,8.9345,0.0,0.0,0.0,132.74,74.85712,17.33166,76.8373272118,8.57712,2.50166,8.9345,66.28,14.83,67.918828759,131.63,62.87712,11.21166,63.8688777062,8.57712,2.50166,8.9345,54.3,8.71,54.9941278683,132.74
2019-10-14 02:30:00,58.9136,26.79855,64.7222878695,7.5036000000000005,2.18855,7.81625,51.41,24.61,56.9968437723,131.46,7.5036000000000005,2.18855,7.81625,7.5036000000000005,2.18855,7.81625,0.0,0.0,0.0,132.6,75.6936,16.97855,77.5744303302,7.5036000000000005,2.18855,7.81625,68.19,14.79,69.775498565,131.46,63.4536,10.82855,64.3709317011,7.5036000000000005,2.18855,7.81625,55.95,8.64,56.6131795609,132.6
2019-10-14 03:00:00,58.18912,26.70141,64.0229566824,6.9991200000000005,2.04141,7.29075,51.19,24.66,56.8201698343,131.79,6.9991200000000005,2.04141,7.29075,6.9991200000000005,2.04141,7.29075,0.0,0.0,0.0,132.77,74.88912,16.85141,76.761646109,6.9991200000000005,2.04141,7.29075,67.89,14.81,69.4866044645,131.79,62.70912,10.67141,63.6106337224,6.9991200000000005,2.04141,7.29075,55.71,8.63,56.3744711727,132.77
2019-10-14 03:30:00,57.6944,26.59795,63.5302662954,6.8844,2.00795,7.17125,50.81,24.59,56.4475349329,131.79,6.8844,2.00795,7.17125,6.8844,2.00795,7.17125,0.0,0.0,0.0,133.03,74.2944,16.66795,76.1411743314,6.8844,2.00795,7.17125,67.41,14.66,68.985677499,131.79,62.2044,10.48795,63.0823626267,6.8844,2.00795,7.17125,55.32,8.48,55.9661754991,133.03
2019-10-14 04:00:00,57.16088,26.62359,63.0569722304,6.80088,1.98359,7.08425,50.36,24.64,56.0647768211,131.79,6.80088,1.98359,7.08425,6.80088,1.98359,7.08425,0.0,0.0,0.0,133.09,73.62088,16.69359,75.4898000995,6.80088,1.98359,7.08425,66.82,14.71,68.4200007308,131.79,61.62088,10.49359,62.5079857543,6.80088,1.98359,7.08425,54.82,8.51,55.4765941637,133.09
