Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-14 04:30:00,57.05888,26.45634,62.8939878927,6.8788800000000005,2.00634,7.1655,50.18,24.45,55.8196640979,131.79,6.8788800000000005,2.00634,7.1655,6.8788800000000005,2.00634,7.1655,0.0,0.0,0.0,133.01,73.50888,16.48634,75.3349510218,6.8788800000000005,2.00634,7.1655,66.63,14.48,68.1852425383,131.79,61.53888,10.33634,62.4009108607,6.8788800000000005,2.00634,7.1655,54.66,8.33,55.2910887938,133.01
2019-10-14 05:00:00,57.70952,26.10236,63.3381551373,6.89952,2.01236,7.187,50.81,24.09,56.2315231876,131.79,6.89952,2.01236,7.187,6.89952,2.01236,7.187,0.0,0.0,0.0,133.01,74.28952,16.05236,76.0040199161,6.89952,2.01236,7.187,67.39,14.04,68.8370082151,131.79,62.20952,9.98236,63.0053322331,6.89952,2.01236,7.187,55.31,7.97,55.8812759339,133.01
2019-10-14 05:30:00,59.80936,25.48273,65.0117610272,7.44936,2.17273,7.75975,52.36,23.31,57.3142713467,131.79,7.44936,2.17273,7.75975,7.44936,2.17273,7.75975,0.0,0.0,0.0,132.73,76.79936000000001,15.46273,78.3405240949,7.44936,2.17273,7.75975,69.35,13.29,70.6119437489,131.79,64.40936,9.38273,65.0891794223,7.44936,2.17273,7.75975,56.96,7.21,57.4145077485,132.73
2019-10-14 06:00:00,63.2556,24.848300000000002,67.9610840426,7.6056,2.2183,7.9225,55.65,22.63,60.0752811063,131.16,7.6056,2.2183,7.9225,7.6056,2.2183,7.9225,0.0,0.0,0.0,132.38,80.9356,13.7283,82.0916412813,7.6056,2.2183,7.9225,73.33,11.51,74.2278182355,131.16,68.0156,8.8483,68.5887327208,7.6056,2.2183,7.9225,60.41,6.63,60.7727323723,132.38
2019-10-14 06:30:00,74.33688,11.19034,75.1744334029,7.64688,2.23034,7.9655000000000005,66.69,8.96,67.2892093875,133.63,7.64688,2.23034,7.9655000000000005,7.64688,2.23034,7.9655000000000005,0.0,0.0,0.0,134.73,89.49688,32.36034,95.1676580286,7.64688,2.23034,7.9655000000000005,81.85,30.13,87.2194897944,133.63,78.99688,12.14034,79.924307348,7.64688,2.23034,7.9655000000000005,71.35,9.91,72.0349262511,134.73
2019-10-14 07:00:00,83.7464,4.81645,83.8847882727,7.4964,2.18645,7.80875,76.25,2.63,76.2953432393,134.01,7.4964,2.18645,7.80875,7.4964,2.18645,7.80875,0.0,0.0,0.0,135.38,98.9664,34.99645,104.9719002475,7.4964,2.18645,7.80875,91.47,32.81,97.1764220374,134.01,88.5964,15.91645,90.014751422,7.4964,2.18645,7.80875,81.1,13.73,82.2540144917,135.38
2019-10-14 07:30:00,92.87728,11.98254,93.647052303,7.51728,2.19254,7.8305,85.36,9.79,85.919576931,134.53,7.51728,2.19254,7.8305,7.51728,2.19254,7.8305,0.0,0.0,0.0,135.72,111.22728,14.17254,112.1265744873,7.51728,2.19254,7.8305,103.71,11.98,104.3996384093,134.53,98.10728,9.65254,98.58098152,7.51728,2.19254,7.8305,90.59,7.46,90.8966429523,135.72
2019-10-14 08:00:00,98.52208,5.74519,98.6894495661,7.49208,2.18519,7.80425,91.03,3.56,91.0995856193,134.07,7.49208,2.18519,7.80425,7.49208,2.18519,7.80425,0.0,0.0,0.0,135.39,113.42208,29.44519,117.1818562989,7.49208,2.18519,7.80425,105.93,27.26,109.3813169604,134.07,104.05208,22.31519,106.4180579463,7.49208,2.18519,7.80425,96.56,20.13,98.6359493288,135.39
2019-10-14 08:30:00,99.5508,7.64065,99.8435842359,8.2308,2.40065,8.57375,91.32,5.24,91.470213731,133.25,8.2308,2.40065,8.57375,8.2308,2.40065,8.57375,0.0,0.0,0.0,134.53,114.6108,28.40065,118.0772306461,8.2308,2.40065,8.57375,106.38,26.0,109.5112067325,133.25,105.1008,24.08065,107.82418961,8.2308,2.40065,8.57375,96.87,21.68,99.266405697,134.53
2019-10-14 09:00:00,96.6504,9.32845,97.099535527,8.6004,2.50845,8.95875,88.05,6.82,88.3137299631,132.84,8.6004,2.50845,8.95875,8.6004,2.50845,8.95875,0.0,0.0,0.0,134.15,115.9704,26.99845,119.071617015,8.6004,2.50845,8.95875,107.37,24.49,110.1275487787,132.84,102.0504,25.74845,105.2485953235,8.6004,2.50845,8.95875,93.45,23.24,96.2964178981,134.15
2019-10-14 09:30:00,96.8248,10.52265,97.3949077625,8.854800000000001,2.58265,9.22375,87.97,7.94,88.3275976125,132.55,8.854800000000001,2.58265,9.22375,8.854800000000001,2.58265,9.22375,0.0,0.0,0.0,133.89,119.4148,24.30265,121.8626819665,8.854800000000001,2.58265,9.22375,110.56,21.72,112.6732976352,132.55,102.2248,26.93265,105.7131844713,8.854800000000001,2.58265,9.22375,93.37,24.35,96.4928981843,133.89
2019-10-14 10:00:00,95.45112,10.44241,96.0206240131,10.19112,2.97241,10.61575,85.26,7.47,85.5866140235,132.73,10.19112,2.97241,10.61575,10.19112,2.97241,10.61575,0.0,0.0,0.0,133.93,119.89112,19.802410000000002,121.5154973518,10.19112,2.97241,10.61575,109.7,16.83,110.9835073333,132.73,100.69112,21.72241,103.00759556,10.19112,2.97241,10.61575,90.5,18.75,92.421926511,133.93
2019-10-14 10:30:00,93.87976,10.33868,94.4473273407,10.82976,3.15868,11.281,83.05,7.18,83.3597918663,133.3,10.82976,3.15868,11.281,10.82976,3.15868,11.281,0.0,0.0,0.0,134.56,122.35976,11.24868,122.8757244902,10.82976,3.15868,11.281,111.53,8.09,111.823025357,133.3,98.99976,11.91868,99.7146298845,10.82976,3.15868,11.281,88.17,8.76,88.6040997923,134.56
2019-10-14 11:00:00,94.03776,9.63893,94.5304674555,10.00776,2.91893,10.42475,84.03,6.72,84.2982757831,132.89,10.00776,2.91893,10.42475,10.00776,2.91893,10.42475,0.0,0.0,0.0,134.12,122.72776,11.48893,123.2643443465,10.00776,2.91893,10.42475,112.72,8.57,113.0453152501,132.89,99.19776,12.04893,99.92683475,10.00776,2.91893,10.42475,89.19,9.13,89.6560817792,134.12
2019-10-14 11:30:00,94.11056,9.18058,94.5572871473,10.15056,2.96058,10.5735,83.96,6.22,84.1900825513,132.48,10.15056,2.96058,10.5735,10.15056,2.96058,10.5735,0.0,0.0,0.0,133.52,122.81056,12.04058,123.3993890352,10.15056,2.96058,10.5735,112.66,9.08,113.0253157483,132.48,99.25056,12.49058,100.0334356555,10.15056,2.96058,10.5735,89.1,9.53,89.6082077714,133.52
2019-10-14 12:00:00,94.64696,8.71828,95.0476482792,9.936960000000001,2.89828,10.351,84.71,5.82,84.9096961483,132.13,9.936960000000001,2.89828,10.351,9.936960000000001,2.89828,10.351,0.0,0.0,0.0,133.52,123.56696,11.97828,124.1461751139,9.936960000000001,2.89828,10.351,113.63,9.08,113.9922071898,132.13,99.83696,12.84828,100.6603043955,9.936960000000001,2.89828,10.351,89.9,9.95,90.4489496899,133.52
2019-10-14 12:30:00,96.18912,10.51391,96.7620230765,10.05912,2.93391,10.47825,86.13,7.58,86.462901293,134.77,10.05912,2.93391,10.47825,10.05912,2.93391,10.47825,0.0,0.0,0.0,135.97,125.31912,13.69391,126.0650824323,10.05912,2.93391,10.47825,115.26,10.76,115.7611558339,134.77,101.47912,11.64391,102.1449579571,10.05912,2.93391,10.47825,91.42,8.71,91.8339833613,135.97
2019-10-14 13:00:00,95.54904,12.60347,96.3766906516,10.94904,3.19347,11.40525,84.6,9.41,85.121725194,135.03,10.94904,3.19347,11.40525,10.94904,3.19347,11.40525,0.0,0.0,0.0,136.21,125.16904,14.98347,126.0626548497,10.94904,3.19347,11.40525,114.22,11.79,114.8268805637,135.03,100.76904,10.74347,101.3401281337,10.94904,3.19347,11.40525,89.82,7.55,90.1367566534,136.21
2019-10-14 13:30:00,92.98448,20.32714,95.1803873781,10.34448,3.01714,10.775500000000001,82.64,17.31,84.4334394657,132.15,10.34448,3.01714,10.775500000000001,10.34448,3.01714,10.775500000000001,0.0,0.0,0.0,133.36,126.63448,29.89714,130.1158349512,10.34448,3.01714,10.775500000000001,116.29,26.88,119.3561833338,132.15,98.19448,4.30714,98.2888974272,10.34448,3.01714,10.775500000000001,87.85,1.29,87.8594707473,133.36
2019-10-14 14:00:00,92.51976,19.44118,94.5402849068,11.96976,3.49118,12.4685,80.55,15.95,82.113975668,130.32,11.96976,3.49118,12.4685,11.96976,3.49118,12.4685,0.0,0.0,0.0,131.77,125.47976,29.69118,128.9447026421,11.96976,3.49118,12.4685,113.51,26.2,116.494463817,130.32,97.60976,3.82118,97.6845262252,11.96976,3.49118,12.4685,85.64,0.33,85.6406357987,131.77
2019-10-14 14:30:00,93.75056000000001,15.14433,94.9658793013,12.46056,3.6343300000000003,12.97975,81.29,11.51,82.1008172919,131.68,12.46056,3.6343300000000003,12.97975,12.46056,3.6343300000000003,12.97975,0.0,0.0,0.0,132.92,124.79056,21.39433,126.6112207558,12.46056,3.6343300000000003,12.97975,112.33,17.76,113.7253116065,131.68,98.87056,8.46433,99.2322151172,12.46056,3.6343300000000003,12.97975,86.41,4.83,86.5448843087,132.92
2019-10-14 15:00:00,95.44416,9.79913,95.9458734228,10.69416,3.11913,11.13975,84.75,6.68,85.0128513814,133.31,10.69416,3.11913,11.13975,10.69416,3.11913,11.13975,0.0,0.0,0.0,134.59,124.32416,11.46913,124.8520632695,10.69416,3.11913,11.13975,113.63,8.35,113.9363831267,133.31,100.64416,12.43913,101.4099546261,10.69416,3.11913,11.13975,89.95,9.32,90.4315481455,134.59
2019-10-14 15:30:00,94.89016,12.57963,95.7203716863,11.21016,3.2696300000000003,11.67725,83.68,9.31,84.1963093015,134.06,11.21016,3.2696300000000003,11.67725,11.21016,3.2696300000000003,11.67725,0.0,0.0,0.0,135.28,123.62016,9.40963,123.9777604862,11.21016,3.2696300000000003,11.67725,112.41,6.14,112.5775630399,134.06,100.05016,10.01963,100.5506215862,11.21016,3.2696300000000003,11.67725,88.84,6.75,89.0960610802,135.28
2019-10-14 16:00:00,98.98592,12.83756,99.8149052246,12.02592,3.50756,12.527,86.96,9.33,87.4590790027,133.77,12.02592,3.50756,12.527,12.02592,3.50756,12.527,0.0,0.0,0.0,135.05,128.58592,11.65756,129.113274017,12.02592,3.50756,12.527,116.56,8.15,116.8445809612,133.77,104.27592,10.13756,104.7675408445,12.02592,3.50756,12.527,92.25,6.63,92.4879419168,135.05
2019-10-14 16:30:00,101.3536,12.34105,102.102173082,11.2836,3.2910500000000003,11.75375,90.07,9.05,90.5235184911,134.05,11.2836,3.2910500000000003,11.75375,11.2836,3.2910500000000003,11.75375,0.0,0.0,0.0,134.96,132.0136,12.21105,132.5771485855,11.2836,3.2910500000000003,11.75375,120.73,8.92,121.0590735963,134.05,106.7836,10.20105,107.2697471334,11.2836,3.2910500000000003,11.75375,95.5,6.91,95.749663707,134.96
2019-10-14 17:00:00,102.69112,13.51741,103.5769593103,12.47112,3.63741,12.99075,90.22,9.88,90.7593675606,134.05,12.47112,3.63741,12.99075,12.47112,3.63741,12.99075,0.0,0.0,0.0,135.17,133.73112,11.98741,134.2673097033,12.47112,3.63741,12.99075,121.26,8.35,121.547151756,134.05,108.14112,9.70741,108.5759441302,12.47112,3.63741,12.99075,95.67,6.07,95.8623690506,135.17
2019-10-14 17:30:00,103.5936,14.1873,104.5605730773,13.7736,4.0173,14.3475,89.82,10.17,90.3939229152,134.05,13.7736,4.0173,14.3475,13.7736,4.0173,14.3475,0.0,0.0,0.0,135.27,134.7636,12.1073,135.3063730881,13.7736,4.0173,14.3475,120.99,8.09,121.2601674088,134.05,109.0436,9.8373,109.4864337361,13.7736,4.0173,14.3475,95.27,5.82,95.4476049988,135.27
2019-10-14 18:00:00,103.77944,14.97317,104.8540318088,18.31944,5.34317,19.08275,85.46,9.63,86.0008633678,134.05,18.31944,5.34317,19.08275,18.31944,5.34317,19.08275,0.0,0.0,0.0,135.4,134.32944,14.05317,135.0625412087,18.31944,5.34317,19.08275,116.01,8.71,116.336512755,134.05,109.01944,11.75317,109.6511527662,18.31944,5.34317,19.08275,90.7,6.41,90.9262233902,135.4
2019-10-14 18:30:00,107.3348,15.5114,108.449817063,16.8048,4.9014,17.505,90.53,10.61,91.1496187595,134.05,16.8048,4.9014,17.505,16.8048,4.9014,17.505,0.0,0.0,0.0,135.4,129.3448,11.5614,129.8604761157,16.8048,4.9014,17.505,112.54,6.66,112.736893695,134.05,112.7848,10.2614,113.2506399143,16.8048,4.9014,17.505,95.98,5.36,96.1295480068,135.4
2019-10-14 19:00:00,107.26128,15.62579,108.3934845845,15.55128,4.53579,16.19925,91.71,11.09,92.3780937236,134.05,15.55128,4.53579,16.19925,15.55128,4.53579,16.19925,0.0,0.0,0.0,135.16,128.91128,11.31579,129.4069751388,15.55128,4.53579,16.19925,113.36,6.78,113.56257306,134.05,112.74128,9.32579,113.1263301586,15.55128,4.53579,16.19925,97.19,4.79,97.3079657582,135.16
2019-10-14 19:30:00,105.43768,16.27349,106.6861323723,14.37768,4.19349,14.976750000000001,91.06,12.08,91.8577704933,134.23,14.37768,4.19349,14.976750000000001,14.37768,4.19349,14.976750000000001,0.0,0.0,0.0,135.68,127.01768,9.52349,127.3742041952,14.37768,4.19349,14.976750000000001,112.64,5.33,112.7660343366,134.23,110.92768,8.07349,111.2210925632,14.37768,4.19349,14.976750000000001,96.55,3.88,96.6279302272,135.68
2019-10-14 20:00:00,101.62624,17.30807,103.0895821296,14.01624,4.08807,14.60025,87.61,13.22,88.6018086723,135.06,14.01624,4.08807,14.60025,14.01624,4.08807,14.60025,0.0,0.0,0.0,136.41,122.60624,8.18807,122.8793496779,14.01624,4.08807,14.60025,108.59,4.1,108.6673736685,135.06,106.96624,7.00807,107.1955668153,14.01624,4.08807,14.60025,92.95,2.92,92.9958542087,136.41
2019-10-14 20:30:00,96.55824,26.59532,100.1539053547,12.73824,3.71532,13.269,83.82,22.88,86.8866318832,131.83,12.73824,3.71532,13.269,12.73824,3.71532,13.269,0.0,0.0,0.0,133.14,121.48824,23.99532,123.8352447416,12.73824,3.71532,13.269,108.75,20.28,110.624775254,131.83,101.81824,10.72532,102.3815729797,12.73824,3.71532,13.269,89.08,7.01,89.3553943531,133.14
2019-10-14 21:00:00,92.5908,27.0544,96.4624113528,11.9808,3.4944,12.48,80.61,23.56,83.9824130399,131.13,11.9808,3.4944,12.48,11.9808,3.4944,12.48,0.0,0.0,0.0,132.35,116.7908,23.1044,119.0542072503,11.9808,3.4944,12.48,104.81,19.61,106.6287400282,131.13,97.6608,11.5544,98.3419341685,11.9808,3.4944,12.48,85.68,8.06,86.0582709564,132.35
2019-10-14 21:30:00,89.03696,28.50578,93.4888214679,11.19696,3.26578,11.663499999999999,77.84,25.24,81.829842967,131.83,11.19696,3.26578,11.663499999999999,11.19696,3.26578,11.663499999999999,0.0,0.0,0.0,133.06,112.50696,21.87578,114.6139860534,11.19696,3.26578,11.663499999999999,101.31,18.61,103.0050882238,131.83,93.98696,12.88578,94.8661793067,11.19696,3.26578,11.663499999999999,82.79,9.62,83.34703654,133.06
2019-10-14 22:00:00,84.92904,29.29097,89.8382032259,9.32904,2.7209700000000003,9.71775,75.6,26.57,80.1331697863,132.04,9.32904,2.7209700000000003,9.71775,9.32904,2.7209700000000003,9.71775,0.0,0.0,0.0,133.46,107.83904,19.73097,109.6292375476,9.32904,2.7209700000000003,9.71775,98.51,17.01,99.9677958145,132.04,89.76904,13.62097,90.7965382945,9.32904,2.7209700000000003,9.71775,80.44,10.9,81.1751415151,133.46
2019-10-14 22:30:00,79.55128,30.59079,85.2302914606,8.23128,2.40079,8.57425,71.32,28.19,76.6891028765,133.01,8.23128,2.40079,8.57425,8.23128,2.40079,8.57425,0.0,0.0,0.0,134.41,101.73128,17.20079,103.1751932737,8.23128,2.40079,8.57425,93.5,14.8,94.6640903405,133.01,84.22128,14.71079,85.4963820712,8.23128,2.40079,8.57425,75.99,12.31,76.980622237,134.41
2019-10-14 23:00:00,74.53512,29.42191,80.1319717807,7.99512,2.33191,8.32825,66.54,27.09,71.843160426,132.58,7.99512,2.33191,8.32825,7.99512,2.33191,8.32825,0.0,0.0,0.0,133.95,95.28512,15.84191,96.5930649988,7.99512,2.33191,8.32825,87.29,13.51,88.3292941215,132.58,78.99512,14.09191,80.2422015604,7.99512,2.33191,8.32825,71.0,11.76,71.9673370356,133.95
2019-10-14 23:30:00,69.81952,16.90486,71.8368962626,8.03952,2.34486,8.3745,61.78,14.56,63.4725294911,131.02,8.03952,2.34486,8.3745,8.03952,2.34486,8.3745,0.0,0.0,0.0,132.3,86.70952,21.10486,89.2409994019,8.03952,2.34486,8.3745,78.67,18.76,80.8758709381,131.02,74.05952,3.72486,74.1531326692,8.03952,2.34486,8.3745,66.02,1.38,66.0344213271,132.3
2019-10-15 00:00:00,66.28096,17.80153,68.6298778147,7.41096,2.16153,7.71975,58.87,15.64,60.9121211254,131.02,7.41096,2.16153,7.71975,7.41096,2.16153,7.71975,0.0,0.0,0.0,132.3,82.42096,22.08153,85.3276544531,7.41096,2.16153,7.71975,75.01,19.92,77.6099639222,131.02,70.40096,2.39153,70.4415685846,7.41096,2.16153,7.71975,62.99,0.23,62.9904199065,132.3
2019-10-15 00:30:00,62.944,18.6095,65.6373417062,7.884,2.2995,8.2125,55.06,16.31,57.4249048758,130.92,7.884,2.2995,8.2125,7.884,2.2995,8.2125,0.0,0.0,0.0,132.15,78.204,23.0895,81.54134304909999,7.884,2.2995,8.2125,70.32,20.79,73.3288926686,130.92,66.884,2.7495000000000003,66.9404900359,7.884,2.2995,8.2125,59.0,0.45,59.0017160767,132.15
2019-10-15 01:00:00,62.17968,18.36824,64.8359841878,7.39968,2.15824,7.708,54.78,16.21,57.1280360244,131.02,7.39968,2.15824,7.708,7.39968,2.15824,7.708,0.0,0.0,0.0,132.15,77.39968,23.39824,80.8590631853,7.39968,2.15824,7.708,70.0,21.24,73.1514702518,131.02,66.10968,2.47824,66.1561143297,7.39968,2.15824,7.708,58.71,0.32,58.7108720766,132.15
2019-10-15 01:30:00,63.678960000000004,18.10678,66.2032131293,7.42896,2.16678,7.7385,56.25,15.94,58.4649134097,131.02,7.42896,2.16678,7.7385,7.42896,2.16678,7.7385,0.0,0.0,0.0,132.15,79.26896,23.45678,82.6667318058,7.42896,2.16678,7.7385,71.84,21.29,74.9282970579,131.02,67.66896,2.23678,67.7059180002,7.42896,2.16678,7.7385,60.24,0.07,60.2400406706,132.15
2019-10-15 02:00:00,65.8744,17.94045,68.2736868901,8.2644,2.41045,8.60875,57.61,15.53,59.6665148974,130.57,8.2644,2.41045,8.60875,8.2644,2.41045,8.60875,0.0,0.0,0.0,131.85,81.7344,22.63045,84.8094889182,8.2644,2.41045,8.60875,73.47,20.22,76.2016358092,130.57,69.9144,2.67045,69.9653816581,8.2644,2.41045,8.60875,61.65,0.26,61.6505482538,131.85
2019-10-15 02:30:00,64.81832,19.04826,67.5592393137,8.90832,2.59826,9.2795,55.91,16.45,58.2797614957,130.9,8.90832,2.59826,9.2795,8.90832,2.59826,9.2795,0.0,0.0,0.0,132.15,80.26832,23.35826,83.5979156789,8.90832,2.59826,9.2795,71.36,20.76,74.3184176365,130.9,68.79832,3.24826,68.8749593673,8.90832,2.59826,9.2795,59.89,0.65,59.8935271962,132.15
2019-10-15 03:00:00,64.75032,19.12051,67.5144269232,8.47032,2.47051,8.82325,56.28,16.65,58.6912335873,131.02,8.47032,2.47051,8.82325,8.47032,2.47051,8.82325,0.0,0.0,0.0,132.42,80.20032,22.77051,83.3701832417,8.47032,2.47051,8.82325,71.73,20.3,74.5471857282,131.02,68.75032,3.23051,68.8261773961,8.47032,2.47051,8.82325,60.28,0.76,60.2847907851,132.42
2019-10-15 03:30:00,63.46672,19.75196,66.4692746417,9.36672,2.73196,9.757,54.1,17.02,56.7141111188,131.02,9.36672,2.73196,9.757,9.36672,2.73196,9.757,0.0,0.0,0.0,132.62,78.39672,23.22196,81.7637152593,9.36672,2.73196,9.757,69.03,20.49,72.0068121777,131.02,67.37672,3.82196,67.4850337201,9.36672,2.73196,9.757,58.01,1.09,58.0202395721,132.62
2019-10-15 04:00:00,62.77848,19.83914,65.8386590618,9.28848,2.70914,9.6755,53.49,17.13,56.165977246,131.12,9.28848,2.70914,9.6755,9.28848,2.70914,9.6755,0.0,0.0,0.0,132.62,77.59848,23.34914,81.0352172642,9.28848,2.70914,9.6755,68.31,20.64,71.3601128082,131.12,66.65848,3.90914,66.7730060088,9.28848,2.70914,9.6755,57.37,1.2,57.3825487409,132.62
2019-10-15 04:30:00,62.5172,19.5696,65.5085455494,8.9472,2.6096,9.32,53.57,16.96,56.1906264425,131.02,8.9472,2.6096,9.32,8.9472,2.6096,9.32,0.0,0.0,0.0,132.57,77.3072,23.0196,80.6616709224,8.9472,2.6096,9.32,68.36,20.41,71.3418369542,131.02,66.3872,3.6596,66.4879913669,8.9472,2.6096,9.32,57.44,1.05,57.4495961692,132.57
2019-10-15 05:00:00,62.644,19.61075,65.6418483253,9.534,2.7807500000000003,9.93125,53.11,16.83,55.7128441205,131.24,9.534,2.7807500000000003,9.93125,9.534,2.7807500000000003,9.93125,0.0,0.0,0.0,132.49,77.384,23.02075,80.7356079222,9.534,2.7807500000000003,9.93125,67.85,20.24,70.8045203359,131.24,66.514,3.67075,66.6152129889,9.534,2.7807500000000003,9.93125,56.98,0.89,56.9869502606,132.49
2019-10-15 05:30:00,65.49816,18.09738,67.9523665979,8.04816,2.3473800000000002,8.3835,57.45,15.75,59.5698329694,131.24,8.04816,2.3473800000000002,8.3835,8.04816,2.3473800000000002,8.3835,0.0,0.0,0.0,132.24,81.12816,21.26738,83.8694211084,8.04816,2.3473800000000002,8.3835,73.08,18.92,75.4894217755,131.24,69.53816,2.54738,69.5848032335,8.04816,2.3473800000000002,8.3835,61.49,0.2,61.4903252553,132.24
2019-10-15 06:00:00,68.93168,17.00549,70.998332359,7.56168,2.20549,7.87675,61.37,14.8,63.1293663836,130.89,7.56168,2.20549,7.87675,7.56168,2.20549,7.87675,0.0,0.0,0.0,132.12,85.48168,19.95549,87.780061499,7.56168,2.20549,7.87675,77.92,17.75,79.9161366684,130.89,73.15168,3.31549,73.2267762554,7.56168,2.20549,7.87675,65.59,1.11,65.5993917655,132.12
2019-10-15 06:30:00,76.38576,28.41043,81.4980788949,7.71576,2.25043,8.03725,68.67,26.16,73.4841105274,133.24,7.71576,2.25043,8.03725,7.71576,2.25043,8.03725,0.0,0.0,0.0,134.4,100.24576,20.66043,102.3526539263,7.71576,2.25043,8.03725,92.53,18.41,94.3436749337,133.24,80.87576,13.20043,81.9459572387,7.71576,2.25043,8.03725,73.16,10.95,73.974915343,134.4
2019-10-15 07:00:00,86.93712,10.966660000000001,87.6260832484,7.49712,2.18666,7.8095,79.44,8.78,79.9237261394,132.12,7.49712,2.18666,7.8095,7.49712,2.18666,7.8095,0.0,0.0,0.0,133.34,104.00712,13.28666,104.852354979,7.49712,2.18666,7.8095,96.51,11.1,97.1462304982,132.12,91.90712,10.41666,92.4955432021,7.49712,2.18666,7.8095,84.41,8.23,84.8102647089,133.34
2019-10-15 07:30:00,95.34176,14.62093,96.4563258369,7.03176,2.05093,7.32475,88.31,12.57,89.2001177129,131.56,7.03176,2.05093,7.32475,7.03176,2.05093,7.32475,0.0,0.0,0.0,132.86,117.00176,18.61093,118.4726911932,7.03176,2.05093,7.32475,109.97,16.56,111.2098669184,131.56,100.65176,9.17093,101.0687031091,7.03176,2.05093,7.32475,93.62,7.12,93.8903552022,132.86
2019-10-15 08:00:00,97.8676,20.3693,99.9648713912,6.9576,2.0293,7.2475,90.91,18.34,92.7414885582,132.55,6.9576,2.0293,7.2475,6.9576,2.0293,7.2475,0.0,0.0,0.0,134.04,123.9976,28.3793,127.2037321553,6.9576,2.0293,7.2475,117.04,26.35,119.9695132106,132.55,103.3176,4.6793,103.4235095046,6.9576,2.0293,7.2475,96.36,2.65,96.3964319879,134.04
2019-10-15 08:30:00,99.32248,19.08614,101.1396844639,6.43248,1.87614,6.7005,92.89,17.21,94.4708219505,132.4,6.43248,1.87614,6.7005,6.43248,1.87614,6.7005,0.0,0.0,0.0,133.58,125.76248,29.92614,129.2740315417,6.43248,1.87614,6.7005,119.33,28.05,122.5824269624,132.4,104.85248,3.44614,104.909096093,6.43248,1.87614,6.7005,98.42,1.57,98.4325215566,133.58
2019-10-15 09:00:00,98.72544,18.98117,100.5335631407,6.6554400000000005,1.94117,6.93275,92.07,17.04,93.6335757087,132.27,6.6554400000000005,1.94117,6.93275,6.6554400000000005,1.94117,6.93275,0.0,0.0,0.0,133.58,124.92544,30.29117,128.5454026372,6.6554400000000005,1.94117,6.93275,118.27,28.35,121.6203741155,132.27,104.21544,3.36117,104.2696283592,6.6554400000000005,1.94117,6.93275,97.56,1.42,97.5703336061,133.58
2019-10-15 09:30:00,100.09896,18.28678,101.7556294062,6.94896,2.02678,7.2385,93.15,16.26,94.5585009399,132.27,6.94896,2.02678,7.2385,6.94896,2.02678,7.2385,0.0,0.0,0.0,133.63,126.58896,31.33678,130.4099634792,6.94896,2.02678,7.2385,119.64,29.31,123.1779432366,132.27,105.64896,2.5767800000000003,105.6803791829,6.94896,2.02678,7.2385,98.7,0.55,98.7015324096,133.63
2019-10-15 10:00:00,100.112,18.141,101.7423629812,6.552,1.911,6.825,93.56,16.23,94.9572877667,132.78,6.552,1.911,6.825,6.552,1.911,6.825,0.0,0.0,0.0,134.18,126.712,31.771,130.634326978,6.552,1.911,6.825,120.16,29.86,123.8145597254,132.78,105.702,2.291,105.7268248128,6.552,1.911,6.825,99.15,0.38,99.1507281869,134.18
2019-10-15 10:30:00,100.0012,18.53035,101.7035587999,6.0012,1.75035,6.25125,94.0,16.78,95.4859591773,133.31,6.0012,1.75035,6.25125,6.0012,1.75035,6.25125,0.0,0.0,0.0,134.66,126.7712,31.04035,130.5160544821,6.0012,1.75035,6.25125,120.77,29.29,124.2710626011,133.31,105.6012,2.63035,105.6339537391,6.0012,1.75035,6.25125,99.6,0.88,99.6038874743,134.66
2019-10-15 11:00:00,99.73776,18.08393,101.363944744,6.04776,1.7639300000000002,6.29975,93.69,16.32,95.1007807539,132.95,6.04776,1.7639300000000002,6.29975,6.04776,1.7639300000000002,6.29975,0.0,0.0,0.0,134.24,126.30776,31.87393,130.2674082411,6.04776,1.7639300000000002,6.29975,120.26,30.11,123.9720924241,132.95,105.31776,2.24393,105.3416621915,6.04776,1.7639300000000002,6.29975,99.27,0.48,99.2711604647,134.24
2019-10-15 11:30:00,99.4728,18.5054,101.1794829449,6.2928,1.8354,6.555,93.18,16.67,94.6593962584,132.56,6.2928,1.8354,6.555,6.2928,1.8354,6.555,0.0,0.0,0.0,134.17,125.8628,32.0654,129.8831563406,6.2928,1.8354,6.555,119.57,30.23,123.3322253103,132.56,105.0328,2.7054,105.0676366204,6.2928,1.8354,6.555,98.74,0.87,98.7438327188,134.17
2019-10-15 12:00:00,99.63584,18.56462,101.3506079323,6.97584,2.03462,7.2665,92.66,16.53,94.1228797902,132.56,6.97584,2.03462,7.2665,6.97584,2.03462,7.2665,0.0,0.0,0.0,133.99,125.94584,32.34462,130.0327999247,6.97584,2.03462,7.2665,118.97,30.31,122.7703425099,132.56,105.19584,2.7846200000000003,105.2326891315,6.97584,2.03462,7.2665,98.22,0.75,98.222863428,133.99
2019-10-15 12:30:00,99.19008,19.02919,100.9989209965,6.82008,1.9891900000000002,7.10425,92.37,17.04,93.928581912,132.63,6.82008,1.9891900000000002,7.10425,6.82008,1.9891900000000002,7.10425,0.0,0.0,0.0,134.17,125.46008,31.80919,129.4297347678,6.82008,1.9891900000000002,7.10425,118.64,29.82,122.3302170357,132.63,104.72008,3.22919,104.7698564629,6.82008,1.9891900000000002,7.10425,97.9,1.24,97.9078525962,134.17
2019-10-15 13:00:00,98.16792,19.66231,100.1176655324,6.96792,2.03231,7.25825,91.2,17.63,92.8884110102,133.31,6.96792,2.03231,7.25825,6.96792,2.03231,7.25825,0.0,0.0,0.0,134.53,124.30792,30.56231,128.0098190268,6.96792,2.03231,7.25825,117.34,28.53,120.7585876863,133.31,103.64792,3.82231,103.7183752961,6.96792,2.03231,7.25825,96.68,1.79,96.6965692256,134.53
2019-10-15 13:30:00,98.00168,19.74174,99.9703235018,7.4116800000000005,2.16174,7.7205,90.59,17.58,92.2800330516,133.31,7.4116800000000005,2.16174,7.7205,7.4116800000000005,2.16174,7.7205,0.0,0.0,0.0,134.73,124.05168,30.83174,127.8257231634,7.4116800000000005,2.16174,7.7205,116.64,28.67,120.1118582822,133.31,103.45168,3.81174,103.5218791206,7.4116800000000005,2.16174,7.7205,96.04,1.65,96.054172736,134.73
2019-10-15 14:00:00,97.34952,19.37986,99.2598006136,7.43952,2.16986,7.7495,89.91,17.21,91.5422973275,133.42,7.43952,2.16986,7.7495,7.43952,2.16986,7.7495,0.0,0.0,0.0,134.8,123.40952,30.60986,127.1490194844,7.43952,2.16986,7.7495,115.97,28.44,119.4063419589,133.42,102.78952,3.42986,102.8467275194,7.43952,2.16986,7.7495,95.35,1.26,95.3583247546,134.8
2019-10-15 14:30:00,97.09176,19.73593,99.0773273401,7.63176,2.22593,7.94975,89.46,17.51,91.1575103872,133.96,7.63176,2.22593,7.94975,7.63176,2.22593,7.94975,0.0,0.0,0.0,135.04,123.31176,29.18593,126.7186200377,7.63176,2.22593,7.94975,115.68,26.96,118.7800656676,133.96,102.50176,3.73593,102.569820006,7.63176,2.22593,7.94975,94.87,1.51,94.8820162096,135.04
2019-10-15 15:00:00,96.55016,19.92588,98.5848573048,8.18016,2.3858800000000002,8.521,88.37,17.54,90.09388714,133.56,8.18016,2.3858800000000002,8.521,8.18016,2.3858800000000002,8.521,0.0,0.0,0.0,134.83,122.51016,29.17588,125.9363778938,8.18016,2.3858800000000002,8.521,114.33,26.79,117.4267984746,133.56,101.92016,3.9658800000000003,101.9972902513,8.18016,2.3858800000000002,8.521,93.74,1.58,93.7533146081,134.83
2019-10-15 15:30:00,95.58112,20.13866,97.6796607644,7.88112,2.29866,8.2095,87.7,17.84,89.4961205863,133.36,7.88112,2.29866,8.2095,7.88112,2.29866,8.2095,0.0,0.0,0.0,134.93,121.39112,28.80866,124.7627464664,7.88112,2.29866,8.2095,113.51,26.51,116.5645752362,133.36,100.92112,4.15866,101.0067666795,7.88112,2.29866,8.2095,93.04,1.8599999999999999,93.0585901462,134.93
2019-10-15 16:00:00,97.56752,19.67511,99.5315573698,7.45752,2.17511,7.76825,90.11,17.5,91.7935841985,133.36,7.45752,2.17511,7.76825,7.45752,2.17511,7.76825,0.0,0.0,0.0,134.89,123.87752,29.00511,127.2278914683,7.45752,2.17511,7.76825,116.42,26.83,119.4716087612,133.36,102.99752,3.71511,103.0645000398,7.45752,2.17511,7.76825,95.54,1.54,95.5524107493,134.89
2019-10-15 16:30:00,99.21024,20.53507,101.3131818707,7.32024,2.13507,7.62525,91.89,18.4,93.7140976588,134.01,7.32024,2.13507,7.62525,7.32024,2.13507,7.62525,0.0,0.0,0.0,135.23,125.99024,28.05507,129.0760532708,7.32024,2.13507,7.62525,118.67,25.92,121.4677541572,134.01,104.72024,4.56507,104.8196953333,7.32024,2.13507,7.62525,97.4,2.43,97.4303079129,135.23
2019-10-15 17:00:00,100.64176,20.85968,102.7807866559,6.82176,1.9896800000000001,7.106,93.82,18.87,95.6988469105,134.07,6.82176,1.9896800000000001,7.106,6.82176,1.9896800000000001,7.106,0.0,0.0,0.0,135.1,127.93176,27.38968,130.8309206082,6.82176,1.9896800000000001,7.106,121.11,25.4,123.7448669643,134.07,106.24176,4.89968,106.3546822289,6.82176,1.9896800000000001,7.106,99.42,2.91,99.4625783901,135.1
2019-10-15 17:30:00,101.41408,22.70369,103.9243626964,6.90408,2.01369,7.19175,94.51,20.69,96.7482103194,134.07,6.90408,2.01369,7.19175,6.90408,2.01369,7.19175,0.0,0.0,0.0,135.37,128.58408,27.94369,131.5853921994,6.90408,2.01369,7.19175,121.68,25.93,124.4121670095,134.07,107.05408,6.78369,107.268795531,6.90408,2.01369,7.19175,100.15,4.77,100.2635297603,135.37
2019-10-15 18:00:00,102.59944,23.12942,105.1742133693,6.64944,1.9394200000000001,6.9265,95.95,21.19,98.2619895992,134.07,6.64944,1.9394200000000001,6.9265,6.64944,1.9394200000000001,6.9265,0.0,0.0,0.0,135.33,130.01944,27.86942,132.9727767216,6.64944,1.9394200000000001,6.9265,123.37,25.93,126.0655456499,134.07,108.27944,7.24942,108.5218467271,6.64944,1.9394200000000001,6.9265,101.63,5.31,101.768624831,135.33
2019-10-15 18:30:00,104.80968,21.86824,107.0667499385,6.67968,1.9482400000000002,6.958,98.13,19.92,100.1314301306,133.34,6.67968,1.9482400000000002,6.958,6.67968,1.9482400000000002,6.958,0.0,0.0,0.0,134.63,132.75968,27.98824,135.6778324267,6.67968,1.9482400000000002,6.958,126.08,26.04,128.7410113367,133.34,110.59968,6.11824,110.7687775359,6.67968,1.9482400000000002,6.958,103.92,4.17,104.0036311866,134.63
2019-10-15 19:00:00,106.0204,21.6422,108.2067929337,7.3104,2.1322,7.615,98.71,19.51,100.6196014701,132.59,7.3104,2.1322,7.615,7.3104,2.1322,7.615,0.0,0.0,0.0,134.18,134.0104,28.5622,137.0203874502,7.3104,2.1322,7.615,126.7,26.43,129.4273344391,132.59,111.8304,6.0022,111.9913602427,7.3104,2.1322,7.615,104.52,3.87,104.5916215574,134.18
2019-10-15 19:30:00,103.6264,22.90645,106.127923887,7.9764,2.32645,8.30875,95.65,20.58,97.8389436779,133.39,7.9764,2.32645,8.30875,7.9764,2.32645,8.30875,0.0,0.0,0.0,134.79,131.0364,27.61645,133.9149223782,7.9764,2.32645,8.30875,123.06,25.29,125.6317941446,133.39,109.2864,7.14645,109.519810868,7.9764,2.32645,8.30875,101.31,4.82,101.4245951434,134.79
2019-10-15 20:00:00,100.01104,24.62322,102.9976265991,8.89104,2.59322,9.2615,91.12,22.03,93.7452681473,134.05,8.89104,2.59322,9.2615,8.89104,2.59322,9.2615,0.0,0.0,0.0,135.31,126.48104,26.63322,129.2547170785,8.89104,2.59322,9.2615,117.59,24.04,120.0222050289,134.05,105.49104,8.76322,105.8543978541,8.89104,2.59322,9.2615,96.6,6.17,96.7968434403,135.31
2019-10-15 20:30:00,96.49424,25.45332,99.7948388054,9.47424,2.76332,9.869,87.02,22.69,89.9295085053,133.33,9.47424,2.76332,9.869,9.47424,2.76332,9.869,0.0,0.0,0.0,134.81,122.14424,24.43332,124.5640497551,9.47424,2.76332,9.869,112.67,21.67,114.7349894322,133.33,101.77424,9.73332,102.2386103476,9.47424,2.76332,9.869,92.3,6.97,92.5627943614,134.81
2019-10-15 21:00:00,92.26344,27.34392,96.2301009123,10.09344,2.9439200000000003,10.514,82.17,24.4,85.7162114188,133.69,10.09344,2.9439200000000003,10.514,10.09344,2.9439200000000003,10.514,0.0,0.0,0.0,134.98,116.78344,23.28392,119.0819582842,10.09344,2.9439200000000003,10.514,106.69,20.34,108.6115633807,133.69,97.34344,11.61392,98.0338127831,10.09344,2.9439200000000003,10.514,87.25,8.67,87.6797091692,134.98
2019-10-15 21:30:00,88.70016,28.60088,93.1972570455,9.98016,2.91088,10.396,78.72,25.69,82.8058844527,133.98,9.98016,2.91088,10.396,9.98016,2.91088,10.396,0.0,0.0,0.0,135.11,112.38016,22.10088,114.5327431715,9.98016,2.91088,10.396,102.4,19.19,104.1826093933,133.98,93.62016,12.87088,94.5007614276,9.98016,2.91088,10.396,83.64,9.96,84.2309396837,135.11
2019-10-15 22:00:00,85.14128,21.29704,87.7644658891,9.52128,2.77704,9.918,75.62,18.52,77.8548315778,133.25,9.52128,2.77704,9.918,9.52128,2.77704,9.918,0.0,0.0,0.0,134.73,104.27128,18.71704,105.9378469632,9.52128,2.77704,9.918,94.75,15.94,96.0814555468,133.25,89.93128,9.55704,90.4376698948,9.52128,2.77704,9.918,80.41,6.78,80.6953313396,134.73
2019-10-15 22:30:00,80.29184,16.41012,81.9516418933,10.01184,2.92012,10.429,70.28,13.49,71.5629687758,132.91,10.01184,2.92012,10.429,10.01184,2.92012,10.429,0.0,0.0,0.0,134.36,95.56184,19.61012,97.5531756049,10.01184,2.92012,10.429,85.55,16.69,87.1628280863,132.91,84.87184,5.48012,85.0485798835,10.01184,2.92012,10.429,74.86,2.56,74.9037595852,134.36
2019-10-15 23:00:00,75.46376,17.45193,77.4554641976,10.46376,3.05193,10.899750000000001,65.0,14.4,66.5759716414,133.28,10.46376,3.05193,10.899750000000001,10.46376,3.05193,10.899750000000001,0.0,0.0,0.0,134.53,89.76376,20.46193,92.0664064068,10.46376,3.05193,10.899750000000001,79.3,17.41,81.188657459,133.28,79.81376,4.73193,79.9539082651,10.46376,3.05193,10.899750000000001,69.35,1.6800000000000002,69.37034597,134.53
2019-10-15 23:30:00,69.47936,20.73148,72.5063840569,10.83936,3.16148,11.291,58.64,17.57,61.2156393416,133.56,10.83936,3.16148,11.291,10.83936,3.16148,11.291,0.0,0.0,0.0,134.86,84.67936,18.71148,86.722047334,10.83936,3.16148,11.291,73.84,15.55,75.4595792461,133.56,73.54936000000001,6.98148,73.8799662926,10.83936,3.16148,11.291,62.71,3.8200000000000003,62.8262405369,134.86
2019-10-16 00:00:00,64.5244,25.66045,69.4395916575,11.3844,3.32045,11.85875,53.14,22.34,57.6449061063,133.65,11.3844,3.32045,11.85875,11.3844,3.32045,11.85875,0.0,0.0,0.0,134.97,81.3944,12.43045,82.338110487,11.3844,3.32045,11.85875,70.01,9.11,70.600228045,133.65,68.3344,9.75045,69.0265274989,11.3844,3.32045,11.85875,56.95,6.43,57.3118434532,134.97
2019-10-16 00:30:00,61.32776,26.78268,66.9208943051,12.79776,3.73268,13.331,48.53,23.05,53.7258168854,133.99,12.79776,3.73268,13.331,12.79776,3.73268,13.331,0.0,0.0,0.0,135.19,77.14776,14.19268,78.4423931213,12.79776,3.73268,13.331,64.35,10.46,65.1945864317,133.99,64.94776,10.82268,65.8433134904,12.79776,3.73268,13.331,52.15,7.09,52.6297501419,135.19
2019-10-16 01:00:00,60.42984,26.48162,65.9775852866,11.79984,3.44162,12.2915,48.63,23.04,53.8118806585,134.07,11.79984,3.44162,12.2915,11.79984,3.44162,12.2915,0.0,0.0,0.0,135.3,76.25984,14.55162,77.6357703733,11.79984,3.44162,12.2915,64.46,11.11,65.4104250101,134.07,64.03984,10.51162,64.8968047153,11.79984,3.44162,12.2915,52.24,7.07,52.7162451242,135.3
2019-10-16 01:30:00,61.79352,26.66686,67.3020098976,12.26352,3.57686,12.7745,49.53,23.09,54.6476806461,134.07,12.26352,3.57686,12.7745,12.26352,3.57686,12.7745,0.0,0.0,0.0,135.09,77.86352,14.78686,79.2551510973,12.26352,3.57686,12.7745,65.6,11.21,66.5509135925,134.07,65.43352,10.72686,66.3069458281,12.26352,3.57686,12.7745,53.17,7.15,53.6485917802,135.09
2019-10-16 02:00:00,63.59744,26.98467,69.085503469,13.14744,3.83467,13.69525,50.45,23.15,55.5078823231,133.31,13.14744,3.83467,13.69525,13.14744,3.83467,13.69525,0.0,0.0,0.0,134.68,79.79744,14.43467,81.0924850314,13.14744,3.83467,13.69525,66.65,10.6,67.4876470178,133.31,67.27744,11.14467,68.1942637057,13.14744,3.83467,13.69525,54.13,7.31,54.6213602906,134.68
2019-10-16 02:30:00,63.332,27.326,68.9757384883,13.632,3.976,14.2,49.7,23.35,54.9118611959,133.31,13.632,3.976,14.2,13.632,3.976,14.2,0.0,0.0,0.0,134.89,79.382,14.816,80.7528066385,13.632,3.976,14.2,65.75,10.84,66.6375877415,133.31,67.002,11.476,67.9776917819,13.632,3.976,14.2,53.37,7.5,53.89440509,134.89
2019-10-16 03:00:00,62.56704,27.23497,68.2376588495,13.45704,3.92497,14.01775,49.11,23.31,54.3612748195,133.31,13.45704,3.92497,14.01775,13.45704,3.92497,14.01775,0.0,0.0,0.0,134.94,78.50704,14.67497,79.866827119,13.45704,3.92497,14.01775,65.05,10.75,65.9322758594,133.31,66.19704,11.34497,67.1621653095,13.45704,3.92497,14.01775,52.74,7.42,53.2594029257,134.94
2019-10-16 03:30:00,61.46176,27.23468,67.2255586589,12.94176,3.77468,13.481,48.52,23.46,53.893988533,133.72,12.94176,3.77468,13.481,12.94176,3.77468,13.481,0.0,0.0,0.0,135.03,77.24176,14.73468,78.6345997802,12.94176,3.77468,13.481,64.3,10.96,65.22738382,133.72,65.06176,11.30468,66.0365686889,12.94176,3.77468,13.481,52.12,7.53,52.661136524,135.03
2019-10-16 04:00:00,60.55088,27.18859,66.3749086249,13.40088,3.9085900000000002,13.95925,47.15,23.28,52.584036551,134.07,13.40088,3.9085900000000002,13.95925,13.40088,3.9085900000000002,13.95925,0.0,0.0,0.0,135.17,76.01088,15.25859,77.5272755046,13.40088,3.9085900000000002,13.95925,62.61,11.35,63.6304534009,134.07,64.10088,11.20859,65.0734608467,13.40088,3.9085900000000002,13.95925,50.7,7.3,51.2228464652,135.17
2019-10-16 04:30:00,60.45416,27.38538,66.3676464782,13.904160000000001,4.05538,14.4835,46.55,23.33,52.0691021624,133.92,13.904160000000001,4.05538,14.4835,13.904160000000001,4.05538,14.4835,0.0,0.0,0.0,135.24,75.81416,15.54538,77.3915091974,13.904160000000001,4.05538,14.4835,61.91,11.49,62.9671993978,133.92,63.98416,11.39538,64.9909794991,13.904160000000001,4.05538,14.4835,50.08,7.34,50.6150372913,135.24
2019-10-16 05:00:00,60.24248,27.64614,66.2832215078,15.07248,4.39614,15.7005,45.17,23.25,50.8024743492,134.07,15.07248,4.39614,15.7005,15.07248,4.39614,15.7005,0.0,0.0,0.0,135.32,75.42248,16.02614,77.1063398992,15.07248,4.39614,15.7005,60.35,11.63,61.4603888696,134.07,63.72248,11.64614,64.7779826349,15.07248,4.39614,15.7005,48.65,7.25,49.1872442814,135.32
2019-10-16 05:30:00,62.4492,27.0356,68.0501744891,15.1392,4.4156,15.77,47.31,22.62,52.4394937046,133.33,15.1392,4.4156,15.77,15.1392,4.4156,15.77,0.0,0.0,0.0,134.74,78.0092,14.3756,79.3227152838,15.1392,4.4156,15.77,62.87,9.96,63.6540532881,133.33,65.9992,11.1256,66.9303621386,15.1392,4.4156,15.77,50.86,6.71,51.3007183186,134.74
2019-10-16 06:00:00,64.91256,26.92408,70.2747929887,17.36256,5.06408,18.086,47.55,21.86,52.3341389535,133.27,17.36256,5.06408,18.086,17.36256,5.06408,18.086,0.0,0.0,0.0,134.57,80.60256,14.10408,81.8272433313,17.36256,5.06408,18.086,63.24,9.04,63.88285529,133.27,68.48256,11.02408,69.3641936737,17.36256,5.06408,18.086,51.12,5.96,51.4662607929,134.57
2019-10-16 06:30:00,73.31928,23.88854,77.112769131,16.82928,4.90854,17.5305,56.49,18.98,59.5932924078,133.27,16.82928,4.90854,17.5305,16.82928,4.90854,17.5305,0.0,0.0,0.0,134.44,91.27928,10.52854,91.8844769907,16.82928,4.90854,17.5305,74.45,5.62,74.6618168812,133.27,77.27928,7.94854,77.6869770647,16.82928,4.90854,17.5305,60.45,3.04,60.5263917643,134.44
2019-10-16 07:00:00,81.90888,19.69634,84.2437560431,14.55888,4.24634,15.1655,67.35,15.45,69.0993849466,132.25,14.55888,4.24634,15.1655,14.55888,4.24634,15.1655,0.0,0.0,0.0,133.65,102.55888,7.43634,102.8281236795,14.55888,4.24634,15.1655,88.0,3.19,88.0577997681,132.25,86.30888,5.52634,86.4856242427,14.55888,4.24634,15.1655,71.75,1.28,71.7614165133,133.65
2019-10-16 07:30:00,91.70456,17.22758,93.3087125485,13.77456,4.01758,14.3485,77.93,13.21,79.0416915305,131.86,13.77456,4.01758,14.3485,13.77456,4.01758,14.3485,0.0,0.0,0.0,133.24,112.60456,8.19758,112.9025564398,13.77456,4.01758,14.3485,98.83,4.18,98.9183567393,131.86,96.57456,9.04758,96.9974450336,13.77456,4.01758,14.3485,82.8,5.03,82.9526425137,133.24
2019-10-16 08:00:00,96.38144,13.55917,97.3305351242,12.75144,3.71917,13.28275,83.63,9.84,84.2069029237,132.7,12.75144,3.71917,13.28275,12.75144,3.71917,13.28275,0.0,0.0,0.0,134.0,116.50144,7.06917,116.715717393,12.75144,3.71917,13.28275,103.75,3.35,103.8040702478,132.7,101.55144,9.95917,102.0386203021,12.75144,3.71917,13.28275,88.8,6.24,89.0189732585,134.0
2019-10-16 08:30:00,98.6356,11.6158,99.3172109808,10.7856,3.1458,11.235,87.85,8.47,88.2573702305,133.31,10.7856,3.1458,11.235,10.7856,3.1458,11.235,0.0,0.0,0.0,134.5,119.4556,9.1258,119.8036752233,10.7856,3.1458,11.235,108.67,5.98,108.8344122968,133.31,104.0156,10.9458,104.589940152,10.7856,3.1458,11.235,93.23,7.8,93.5557208299,134.5
2019-10-16 09:00:00,99.09656,10.32733,99.6332371689,8.83656,2.57733,9.20475,90.26,7.75,90.592108376,133.23,8.83656,2.57733,9.20475,8.83656,2.57733,9.20475,0.0,0.0,0.0,134.46,120.28656,9.37733,120.6515264494,8.83656,2.57733,9.20475,111.45,6.8,111.6572545785,133.23,104.57656,11.07733,105.1616096366,8.83656,2.57733,9.20475,95.74,8.5,96.1165833766,134.46
2019-10-16 09:30:00,99.25216,10.33188,99.7884713231,10.53216,3.07188,10.971,88.72,7.26,89.0165490232,132.55,10.53216,3.07188,10.971,10.53216,3.07188,10.971,0.0,0.0,0.0,134.11,120.18216,10.41188,120.6323291137,10.53216,3.07188,10.971,109.65,7.34,109.8953961729,132.55,104.68216,12.02188,105.3702055659,10.53216,3.07188,10.971,94.15,8.95,94.5744415791,134.11
2019-10-16 10:00:00,98.34336,10.88723,98.9441672519,11.61336,3.38723,12.09725,86.73,7.5,87.0536782681,133.09,11.61336,3.38723,12.09725,11.61336,3.38723,12.09725,0.0,0.0,0.0,134.28,118.93336,10.50723,119.3965912544,11.61336,3.38723,12.09725,107.32,7.12,107.5559240581,133.09,103.67336,12.15723,104.3837334787,11.61336,3.38723,12.09725,92.06,8.77,92.4767889797,134.28
2019-10-16 10:30:00,97.74368,11.05524,98.3668913375,11.98368,3.49524,12.483,85.76,7.5600000000000005,86.0925734312,133.31,11.98368,3.49524,12.483,11.98368,3.49524,12.483,0.0,0.0,0.0,134.67,118.26368,10.63524,118.7409210719,11.98368,3.49524,12.483,106.28,7.14,106.5195662778,133.31,103.02368,12.26524,103.75121567,11.98368,3.49524,12.483,91.04,8.77,91.461437229,134.67
2019-10-16 11:00:00,98.74072,9.82021,99.2278504784,10.32072,3.01021,10.75075,88.42,6.8100000000000005,88.6818611668,133.31,10.32072,3.01021,10.75075,10.32072,3.01021,10.75075,0.0,0.0,0.0,134.53,119.63072,10.99021,120.1344824918,10.32072,3.01021,10.75075,109.31,7.98,109.6008964379,133.31,104.15072,12.51021,104.8993700208,10.32072,3.01021,10.75075,93.83,9.5,94.3096967443,134.53
2019-10-16 11:30:00,98.88744,10.01217,99.3930044715,11.28744,3.29217,11.75775,87.6,6.72,87.8573753307,133.31,11.28744,3.29217,11.75775,11.28744,3.29217,11.75775,0.0,0.0,0.0,134.53,119.60744,11.42217,120.1515945415,11.28744,3.29217,11.75775,108.32,8.13,108.6246716911,133.31,104.27744,12.92217,105.0750539874,11.28744,3.29217,11.75775,92.99,9.63,93.4873092992,134.53
2019-10-16 12:00:00,99.50448,9.41464,99.9488718616,9.92448,2.89464,10.338,89.58,6.52,89.8169627632,132.62,9.92448,2.89464,10.338,9.92448,2.89464,10.338,0.0,0.0,0.0,134.17,120.54448,11.14464,121.0585588019,9.92448,2.89464,10.338,110.62,8.25,110.9272144246,132.62,104.95448,12.634640000000001,105.7122367562,9.92448,2.89464,10.338,95.03,9.74,95.5278414914,134.17
2019-10-16 12:30:00,98.22376,10.27068,98.7592724568,10.73376,3.13068,11.181,87.49,7.14,87.7808618094,133.05,10.73376,3.13068,11.181,10.73376,3.13068,11.181,0.0,0.0,0.0,134.29,118.95376,10.72068,119.4358823713,10.73376,3.13068,11.181,108.22,7.59,108.485835481,133.05,103.60376,12.29068,104.3302444213,10.73376,3.13068,11.181,92.87,9.16,93.3206434826,134.29
2019-10-16 13:00:00,97.41928,11.66479,98.1151539848,11.15928,3.25479,11.62425,86.26,8.41,86.6690008019,133.5,11.15928,3.25479,11.62425,11.15928,3.25479,11.62425,0.0,0.0,0.0,135.03,117.83928,9.58479,118.2284403613,11.15928,3.25479,11.62425,106.68,6.33,106.867634483,133.5,102.73928,11.23479,103.3517303254,11.15928,3.25479,11.62425,91.58,7.98,91.9270188791,135.03
2019-10-16 13:30:00,96.03768,12.28099,96.8197226559,10.59768,3.09099,11.03925,85.44,9.19,85.9328208544,133.24,10.59768,3.09099,11.03925,10.59768,3.09099,11.03925,0.0,0.0,0.0,134.63,115.97768,10.31099,116.435126886,10.59768,3.09099,11.03925,105.38,7.22,105.627045779,133.24,101.31768,10.15099,101.8249226789,10.59768,3.09099,11.03925,90.72,7.06,90.9942965246,134.63
2019-10-16 14:00:00,94.83456,11.74133,95.558634359,9.60456,2.80133,10.00475,85.23,8.94,85.6975874806,133.56,9.60456,2.80133,10.00475,9.60456,2.80133,10.00475,0.0,0.0,0.0,134.89,114.72456,10.49133,115.2032667608,9.60456,2.80133,10.00475,105.12,7.69,105.4009036963,133.56,100.10456,10.19133,100.6219963028,9.60456,2.80133,10.00475,90.5,7.39,90.8012230094,134.89
2019-10-16 14:30:00,93.32584,13.14712,94.2473298083,11.71584,3.41712,12.204,81.61,9.73,82.18798574,134.07,11.71584,3.41712,12.204,11.71584,3.41712,12.204,0.0,0.0,0.0,135.24,112.64584,9.65712,113.0590342962,11.71584,3.41712,12.204,100.93,6.24,101.12271011,134.07,98.44584,10.09712,98.9622920389,11.71584,3.41712,12.204,86.73,6.68,86.9868685492,135.24
2019-10-16 15:00:00,93.04936,13.78773,94.065322489,12.60936,3.67773,13.13475,80.44,10.11,81.0728419386,134.07,12.60936,3.67773,13.13475,12.60936,3.67773,13.13475,0.0,0.0,0.0,135.55,112.20936,9.33773,112.597218763,12.60936,3.67773,13.13475,99.6,5.66,99.7606916576,134.07,98.11936,10.03773,98.6314596382,12.60936,3.67773,13.13475,85.51,6.36,85.7461935015,135.55
2019-10-16 15:30:00,92.83744,13.25342,93.778693782,10.53744,3.07342,10.9765,82.3,10.18,82.9272114568,133.96,10.53744,3.07342,10.9765,10.53744,3.07342,10.9765,0.0,0.0,0.0,135.27,112.30744,8.50342,112.6289005143,10.53744,3.07342,10.9765,101.77,5.43,101.9147575182,133.96,97.97744,9.29342,98.4172058344,10.53744,3.07342,10.9765,87.44,6.22,87.6609491165,135.27
2019-10-16 16:00:00,94.57312,13.33216,95.5082274822,9.81312,2.8621600000000003,10.222,84.76,10.47,85.4042065709,133.31,9.81312,2.8621600000000003,10.222,9.81312,2.8621600000000003,10.222,0.0,0.0,0.0,134.59,114.45312,8.64216,114.7789336385,9.81312,2.8621600000000003,10.222,104.64,5.78,104.7995133576,133.31,99.80312,8.60216,100.1731496879,9.81312,2.8621600000000003,10.222,89.99,5.74,90.1728767424,134.59
2019-10-16 16:30:00,96.77664,13.25652,97.6803632886,8.45664,2.46652,8.809,88.32,10.79,88.9766626706,133.31,8.45664,2.46652,8.809,8.45664,2.46652,8.809,0.0,0.0,0.0,134.94,117.38664,7.87652,117.6505963342,8.45664,2.46652,8.809,108.93,5.41,109.064260874,133.31,102.15664,7.89652,102.4613786956,8.45664,2.46652,8.809,93.7,5.43,93.857204838,134.94
2019-10-16 17:00:00,97.7012,13.1466,98.581730422,7.5312,2.1966,7.845,90.17,10.95,90.8324358365,133.31,7.5312,2.1966,7.845,7.5312,2.1966,7.845,0.0,0.0,0.0,134.71,118.6512,7.4166,118.8827709006,7.5312,2.1966,7.845,111.12,5.22,111.2425404241,133.31,103.1712,7.4466,103.4395879777,7.5312,2.1966,7.845,95.64,5.25,95.7839866575,134.71
2019-10-16 17:30:00,98.71096,13.65528,99.6509924486,6.84096,1.9952800000000002,7.126,91.87,11.66,92.6069786787,133.31,6.84096,1.9952800000000002,7.126,6.84096,1.9952800000000002,7.126,0.0,0.0,0.0,134.64,120.04096,6.31528,120.2069666833,6.84096,1.9952800000000002,7.126,113.2,4.32,113.2824011045,133.31,104.26096,6.48528,104.4624652055,6.84096,1.9952800000000002,7.126,97.42,4.49,97.5234151371,134.64
2019-10-16 18:00:00,100.22528,13.97654,101.1951106598,6.36528,1.85654,6.6305,93.86,12.12,94.6392835983,133.31,6.36528,1.85654,6.6305,6.36528,1.85654,6.6305,0.0,0.0,0.0,134.61,121.94528,5.54654,122.0713538069,6.36528,1.85654,6.6305,115.58,3.69,115.6388883551,133.31,105.83528,5.80654,105.9944451349,6.36528,1.85654,6.6305,99.47,3.95,99.5483972749,134.61
2019-10-16 18:30:00,102.75312,13.35216,103.617005585,7.17312,2.09216,7.472,95.58,11.26,96.2409684074,132.95,7.17312,2.09216,7.472,7.17312,2.09216,7.472,0.0,0.0,0.0,134.16,124.87312,6.55216,125.0448995329,7.17312,2.09216,7.472,117.7,4.46,117.7844709629,132.95,108.45312,6.83216,108.6681077778,7.17312,2.09216,7.472,101.28,4.74,101.390857576,134.16
2019-10-16 19:00:00,106.87312,11.22216,107.4606935284,7.41312,2.16216,7.7219999999999995,99.46,9.06,99.8717938159,132.8,7.41312,2.16216,7.7219999999999995,7.41312,2.16216,7.7219999999999995,0.0,0.0,0.0,134.04,129.97312,7.55216,130.1923463311,7.41312,2.16216,7.7219999999999995,122.56,5.39,122.6784646953,132.8,112.76312,9.15216,113.1339173935,7.41312,2.16216,7.7219999999999995,105.35,6.99,105.5816395023,134.04
2019-10-16 19:30:00,105.52608,12.35469,106.2468443068,7.21608,2.10469,7.51675,98.31,10.25,98.8428985815,132.9,7.21608,2.10469,7.51675,7.21608,2.10469,7.51675,0.0,0.0,0.0,134.33,128.30608,6.35469,128.4633498316,7.21608,2.10469,7.51675,121.09,4.25,121.16456,132.9,111.35608,7.92469,111.6377053892,7.21608,2.10469,7.51675,104.14,5.82,104.3025023669,134.33
2019-10-16 20:00:00,102.69,13.975,103.6365607544,7.5600000000000005,2.205,7.875,95.13,11.77,95.8553587443,133.85,7.5600000000000005,2.205,7.875,7.5600000000000005,2.205,7.875,0.0,0.0,0.0,135.13,124.62,6.375,124.7829516601,7.5600000000000005,2.205,7.875,117.06,4.17,117.1342499016,133.85,108.38,6.665,108.5847439791,7.5600000000000005,2.205,7.875,100.82,4.46,100.9186008623,135.13
2019-10-16 20:30:00,99.3864,14.4677,100.4339128395,7.4664,2.1777,7.7775,91.92,12.29,92.7379668744,131.62,7.4664,2.1777,7.7775,7.4664,2.1777,7.7775,0.0,0.0,0.0,133.08,120.6864,4.1777,120.7586863221,7.4664,2.1777,7.7775,113.22,2.0,113.2376633457,131.62,104.9064,5.5977,105.05563767,7.4664,2.1777,7.7775,97.44,3.42,97.5,133.08
2019-10-16 21:00:00,95.50216,14.81063,96.6437650636,7.44216,2.17063,7.75225,88.06,12.64,88.9625381832,130.85,7.44216,2.17063,7.75225,7.44216,2.17063,7.75225,0.0,0.0,0.0,132.1,116.20216,2.76063,116.2349476993,7.44216,2.17063,7.75225,108.76,0.59,108.7616003008,130.85,100.81216,4.98063,100.9351191561,7.44216,2.17063,7.75225,93.37,2.81,93.4122743541,132.1
2019-10-16 21:30:00,92.22008,16.53794,93.6912301907,7.57008,2.20794,7.8855,84.65,14.33,85.8543615666,131.74,7.57008,2.20794,7.8855,7.57008,2.20794,7.8855,0.0,0.0,0.0,133.09,112.25008,3.77794,112.3136380439,7.57008,2.20794,7.8855,104.68,1.57,104.6917728382,131.74,97.40008,3.48794,97.4625123288,7.57008,2.20794,7.8855,89.83,1.28,89.839118985,133.09
