Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-16 22:00:00,86.19464,23.21177,89.265347315,7.03464,2.05177,7.32775,79.16,21.16,81.9393141294,132.91,7.03464,2.05177,7.32775,7.03464,2.05177,7.32775,0.0,0.0,0.0,133.99,109.23464,14.68177,110.2168814033,7.03464,2.05177,7.32775,102.2,12.63,102.977458213,132.91,91.12464,9.50177,91.6186861304,7.03464,2.05177,7.32775,84.09,7.45,84.4193733689,133.99
2019-10-16 22:30:00,80.2156,31.28705,86.1012310078,5.7156,1.6670500000000001,5.95375,74.5,29.62,80.1722794986,133.51,5.7156,1.6670500000000001,5.95375,5.7156,1.6670500000000001,5.95375,0.0,0.0,0.0,134.82,106.2456,19.76705,108.0687919108,5.7156,1.6670500000000001,5.95375,100.53,18.1,102.1464189289,133.51,84.9356,15.79705,86.3921462638,5.7156,1.6670500000000001,5.95375,79.22,14.13,80.4702758787,134.82
2019-10-16 23:00:00,77.27504,14.38272,78.6021274623,5.25504,1.53272,5.474,72.02,12.85,73.157384453,132.28,5.25504,1.53272,5.474,5.25504,1.53272,5.474,0.0,0.0,0.0,133.44,96.10504,26.21272,99.6156885395,5.25504,1.53272,5.474,90.85,24.68,94.1425775088,132.28,81.90504,10.28272,82.5479854872,5.25504,1.53272,5.474,76.65,8.75,77.1478126715,133.44
2019-10-16 23:30:00,72.50704,10.64872,73.2848284927,5.20704,1.51872,5.424,67.3,9.13,67.9164700202,131.71,5.20704,1.51872,5.424,5.20704,1.51872,5.424,0.0,0.0,0.0,132.95,88.43704,30.58872,93.5776673956,5.20704,1.51872,5.424,83.23,29.07,88.1606363407,131.71,76.93704,8.30872,77.3843844196,5.20704,1.51872,5.424,71.73,6.79,72.0506557916,132.95
2019-10-17 00:00:00,68.90312,11.75466,69.8985835153,5.19312,1.5146600000000001,5.4095,63.71,10.24,64.5276816568,132.01,5.19312,1.5146600000000001,5.4095,5.19312,1.5146600000000001,5.4095,0.0,0.0,0.0,133.4,84.10312,32.04466,90.0010834838,5.19312,1.5146600000000001,5.4095,78.91,30.53,84.6100998699,132.01,73.18312,7.26466,73.5428061597,5.19312,1.5146600000000001,5.4095,67.99,5.75,68.232709165,133.4
2019-10-17 00:30:00,65.7704,12.725950000000001,66.9902628713,6.0204,1.75595,6.27125,59.75,10.97,60.7486905209,132.67,6.0204,1.75595,6.27125,6.0204,1.75595,6.27125,0.0,0.0,0.0,134.06,80.1504,33.40595,86.8334274088,6.0204,1.75595,6.27125,74.13,31.65,80.6038423402,132.67,69.9104,6.93595,70.2536221882,6.0204,1.75595,6.27125,63.89,5.18,64.0996450848,134.06
2019-10-17 01:00:00,64.15312,12.81091,65.4197387702,6.24312,1.82091,6.50325,57.91,10.99,58.943601858,132.67,6.24312,1.82091,6.50325,6.24312,1.82091,6.50325,0.0,0.0,0.0,134.02,78.21312,34.11091,85.3278754052,6.24312,1.82091,6.50325,71.97,32.29,78.881715245,132.67,68.18312,7.00091,68.5415975431,6.24312,1.82091,6.50325,61.94,5.18,62.1562225364,134.02
2019-10-17 01:30:00,66.2248,13.15265,67.5182666918,5.4948,1.6026500000000001,5.72375,60.73,11.55,61.8185684079,132.55,5.4948,1.6026500000000001,5.72375,5.4948,1.6026500000000001,5.72375,0.0,0.0,0.0,134.12,80.8048,33.15265,87.3413642272,5.4948,1.6026500000000001,5.72375,75.31,31.55,81.6516907357,132.55,70.3848,6.18265,70.6558223508,5.4948,1.6026500000000001,5.72375,64.89,4.58,65.0514296538,134.12
2019-10-17 02:00:00,68.67128,12.62954,69.8229903216,5.14128,1.49954,5.3555,63.53,11.13,64.4975797996,132.55,5.14128,1.49954,5.3555,5.14128,1.49954,5.3555,0.0,0.0,0.0,133.72,83.84128,32.76954,90.017792596,5.14128,1.49954,5.3555,78.7,31.27,84.6847264859,132.55,72.94128,6.40954,73.2223499421,5.14128,1.49954,5.3555,67.8,4.91,67.9775558549,133.72
2019-10-17 02:30:00,68.18384,13.11112,69.432971309,6.00384,1.75112,6.254,62.18,11.36,63.2091923695,132.55,6.00384,1.75112,6.254,6.00384,1.75112,6.254,0.0,0.0,0.0,133.95,83.09384,33.14112,89.4590413586,6.00384,1.75112,6.254,77.09,31.39,83.2358108028,132.55,72.40384,6.48112,72.6933350673,6.00384,1.75112,6.254,66.4,4.73,66.5682574505,133.95
2019-10-17 03:00:00,67.47872,13.22921,68.7632870801,5.44872,1.58921,5.67575,62.03,11.64,63.1126809762,132.55,5.44872,1.58921,5.67575,5.44872,1.58921,5.67575,0.0,0.0,0.0,134.04,82.28872,32.71921,88.5549554924,5.44872,1.58921,5.67575,76.84,31.13,82.9063477666,132.55,71.69872,6.04921,71.9534529489,5.44872,1.58921,5.67575,66.25,4.46,66.3999555723,134.04
2019-10-17 03:30:00,66.26496,13.31478,67.5894096013,5.60496,1.6347800000000001,5.8385,60.66,11.68,61.774250299,132.68,5.60496,1.6347800000000001,5.8385,5.60496,1.6347800000000001,5.8385,0.0,0.0,0.0,134.08,80.78496,33.03478,87.2783275037,5.60496,1.6347800000000001,5.8385,75.18,31.4,81.4738755676,132.68,70.41496,6.10478,70.6790982586,5.60496,1.6347800000000001,5.8385,64.81,4.47,64.9639669355,134.08
2019-10-17 04:00:00,65.72432,13.55501,67.1075594517,5.43432,1.58501,5.66075,60.29,11.97,61.4667796456,133.04,5.43432,1.58501,5.66075,5.43432,1.58501,5.66075,0.0,0.0,0.0,134.29,80.20432,33.92501,87.0840929801,5.43432,1.58501,5.66075,74.77,32.34,81.4642774472,133.04,69.87432,5.76501,70.1117389298,5.43432,1.58501,5.66075,64.44,4.18,64.5754287636,134.29
2019-10-17 04:30:00,65.34992,14.00331,66.8334103197,5.83992,1.70331,6.08325,59.51,12.3,60.7678377104,133.31,5.83992,1.70331,6.08325,5.83992,1.70331,6.08325,0.0,0.0,0.0,134.32,79.61992,33.71331,86.4633964864,5.83992,1.70331,6.08325,73.78,32.01,80.4246759397,133.31,69.46992,5.57331,69.6931242603,5.83992,1.70331,6.08325,63.63,3.87,63.7475787776,134.32
2019-10-17 05:00:00,65.88024,13.72882,67.2955163518,6.03024,1.75882,6.2815,59.85,11.97,61.0352635777,132.65,6.03024,1.75882,6.2815,6.03024,1.75882,6.2815,0.0,0.0,0.0,134.15,80.25024,33.31882,86.8921445601,6.03024,1.75882,6.2815,74.22,31.56,80.6513608069,132.65,69.99024,5.91882,70.240060688,6.03024,1.75882,6.2815,63.96,4.16,64.0951417816,134.15
2019-10-17 05:30:00,68.50792,12.53731,69.6456692463,6.36792,1.85731,6.63325,62.14,10.68,63.0511062552,132.28,6.36792,1.85731,6.63325,6.36792,1.85731,6.63325,0.0,0.0,0.0,133.34,83.41792,32.50731,89.5280658819,6.36792,1.85731,6.63325,77.05,30.65,82.9224034866,132.28,72.71792,7.16731,73.0702827541,6.36792,1.85731,6.63325,66.35,5.31,66.5621408911,133.34
2019-10-17 06:00:00,71.51856,12.04958,72.5265248213,7.19856,2.09958,7.4985,64.32,9.95,65.0850589613,132.04,7.19856,2.09958,7.4985,7.19856,2.09958,7.4985,0.0,0.0,0.0,133.34,86.95856,31.88958,92.6214687308,7.19856,2.09958,7.4985,79.76,29.79,85.141656667,132.04,75.82856,8.14958,76.265235631,7.19856,2.09958,7.4985,68.63,6.05,68.8961493844,133.34
2019-10-17 06:30:00,79.90048,12.25889,80.8354321338,7.7104800000000004,2.24889,8.03175,72.19,10.01,72.880698405,131.3,7.7104800000000004,2.24889,8.03175,7.7104800000000004,2.24889,8.03175,0.0,0.0,0.0,132.61,97.60048,25.92889,100.9859447293,7.7104800000000004,2.24889,8.03175,89.89,23.68,92.9567345597,131.3,84.52048,10.64889,85.18867529,7.7104800000000004,2.24889,8.03175,76.81,8.4,77.2679500181,132.61
2019-10-17 07:00:00,88.51112,15.03741,89.7794077902,7.67112,2.23741,7.99075,80.84,12.8,81.8470866922,132.58,7.67112,2.23741,7.99075,7.67112,2.23741,7.99075,0.0,0.0,0.0,133.82,106.91112,15.87741,108.0836700337,7.67112,2.23741,7.99075,99.24,13.64,100.1729863786,132.58,93.52112,10.79741,94.1423600127,7.67112,2.23741,7.99075,85.85,8.56,86.2756982006,133.82
2019-10-17 07:30:00,98.40144,7.61792,98.6958768095,7.50144,2.18792,7.814,90.9,5.43,91.0620387428,131.73,7.50144,2.18792,7.814,7.50144,2.18792,7.814,0.0,0.0,0.0,133.14,117.11144,8.94792,117.4527762601,7.50144,2.18792,7.814,109.61,6.76,109.8182575895,131.73,103.90144,12.80792,104.6878791876,7.50144,2.18792,7.814,96.4,10.62,96.9832171048,133.14
2019-10-17 08:00:00,102.49976,6.10118,102.6811822948,7.16976,2.09118,7.4685,95.33,4.01,95.414301863,131.11,7.16976,2.09118,7.4685,7.16976,2.09118,7.4685,0.0,0.0,0.0,132.47,121.70976,5.59118,121.8381178985,7.16976,2.09118,7.4685,114.54,3.5,114.5934622917,131.11,108.15976,14.00118,109.0622149264,7.16976,2.09118,7.4685,100.99,11.91,101.6898628183,132.47
2019-10-17 08:30:00,102.60944,15.07817,103.7113705804,7.87944,2.29817,8.20775,94.73,12.78,95.5881859855,131.74,7.87944,2.29817,8.20775,7.87944,2.29817,8.20775,0.0,0.0,0.0,133.08,126.73944,22.26817,128.68083403,7.87944,2.29817,8.20775,118.86,19.97,120.5259328941,131.74,108.22944,8.00817,108.5253079676,7.87944,2.29817,8.20775,100.35,5.71,100.5123206378,133.08
2019-10-17 09:00:00,100.47728,20.30629,102.5086787046,9.34728,2.72629,9.73675,91.13,17.58,92.8102004092,132.55,9.34728,2.72629,9.73675,9.34728,2.72629,9.73675,0.0,0.0,0.0,133.99,126.58728,30.996290000000002,130.3269329477,9.34728,2.72629,9.73675,117.24,28.27,120.6002093696,132.55,105.94728,4.61629,106.047801829,9.34728,2.72629,9.73675,96.6,1.8900000000000001,96.6184873614,133.99
2019-10-17 09:30:00,99.04112,20.43616,101.1275436585,8.90112,2.5961600000000002,9.272,90.14,17.84,91.8884388811,132.55,8.90112,2.5961600000000002,9.272,8.90112,2.5961600000000002,9.272,0.0,0.0,0.0,133.99,124.92112,30.63616,128.6229393289,8.90112,2.5961600000000002,9.272,116.02,28.04,119.3603032838,132.55,104.47112,4.70616,104.5770665873,8.90112,2.5961600000000002,9.272,95.57,2.11,95.5932895134,133.99
2019-10-17 10:00:00,97.42512,20.97816,99.6581015472,8.32512,2.42816,8.672,89.1,18.55,91.0105076351,133.24,8.32512,2.42816,8.672,8.32512,2.42816,8.672,0.0,0.0,0.0,134.39,123.07512,30.28816,126.7472200847,8.32512,2.42816,8.672,114.75,27.86,118.0836233353,133.24,102.80512,5.17816,102.9354459805,8.32512,2.42816,8.672,94.48,2.75,94.5200132247,134.39
2019-10-17 10:30:00,95.9732,21.4151,98.3334206984,8.3832,2.4451,8.7325,87.59,18.97,89.6206951546,133.31,8.3832,2.4451,8.7325,8.3832,2.4451,8.7325,0.0,0.0,0.0,134.65,121.2932,29.3651,124.7972333998,8.3832,2.4451,8.7325,112.91,26.92,116.0747797758,133.31,101.2932,5.5651,101.4459595265,8.3832,2.4451,8.7325,92.91,3.12,92.9623714198,134.65
2019-10-17 11:00:00,95.62208,20.85644,97.8701858229,8.42208,2.45644,8.773,87.2,18.4,89.1201436265,133.31,8.42208,2.45644,8.773,8.42208,2.45644,8.773,0.0,0.0,0.0,134.55,120.90208,30.03644,124.5772879629,8.42208,2.45644,8.773,112.48,27.58,115.8119458433,133.31,100.92208,4.96644,101.0442069482,8.42208,2.45644,8.773,92.5,2.51,92.5340483282,134.55
2019-10-17 11:30:00,96.65944,21.19942,98.9568731794,8.08944,2.35942,8.4265,88.57,18.84,90.5515902676,133.23,8.08944,2.35942,8.4265,8.08944,2.35942,8.4265,0.0,0.0,0.0,134.49,122.12944,29.97942,125.7551817551,8.08944,2.35942,8.4265,114.04,27.62,117.3370614938,133.23,102.00944,5.36942,102.1506559952,8.08944,2.35942,8.4265,93.92,3.01,93.9682206919,134.49
2019-10-17 12:00:00,101.24544,19.31742,103.0718285287,7.70544,2.24742,8.0265,93.54,17.07,95.0847858493,132.69,7.70544,2.24742,8.0265,7.70544,2.24742,8.0265,0.0,0.0,0.0,134.21,127.47544,31.81742,131.386209393,7.70544,2.24742,8.0265,119.77,29.57,123.3662749701,132.69,106.81544,3.53742,106.873998534,7.70544,2.24742,8.0265,99.11,1.29,99.1183948619,134.21
2019-10-17 12:30:00,99.84176,19.74593,101.775629654,7.39176,2.15593,7.69975,92.45,17.59,94.1085043978,133.26,7.39176,2.15593,7.69975,7.39176,2.15593,7.69975,0.0,0.0,0.0,134.29,125.94176,31.45593,129.8106407197,7.39176,2.15593,7.69975,118.55,29.3,122.1171261535,133.26,105.38176,3.91593,105.4544918363,7.39176,2.15593,7.69975,97.99,1.76,98.0058044199,134.29
2019-10-17 13:00:00,100.87928,20.69229,102.9796096262,9.77928,2.85229,10.18675,91.1,17.84,92.8303592582,133.39,9.77928,2.85229,10.18675,9.77928,2.85229,10.18675,0.0,0.0,0.0,134.76,126.83928,31.19229,130.6183827276,9.77928,2.85229,10.18675,117.06,28.34,120.4416838142,133.39,106.37928,4.79229,106.4871694467,9.77928,2.85229,10.18675,96.6,1.94,96.6194783675,134.76
2019-10-17 13:30:00,98.98864,21.54627,101.3064292134,12.63864,3.68627,13.16525,86.35,17.86,88.177673478,132.78,12.63864,3.68627,13.16525,12.63864,3.68627,13.16525,0.0,0.0,0.0,134.14,124.27864,30.12627,127.8779594159,12.63864,3.68627,13.16525,111.64,26.44,114.7282144897,132.78,104.24864,5.75627,104.4074402816,12.63864,3.68627,13.16525,91.61,2.07,91.6333836546,134.14
2019-10-17 14:00:00,99.19992,20.32331,101.2603627159,9.67992,2.82331,10.08325,89.52,17.5,91.2144747285,132.55,9.67992,2.82331,10.08325,9.67992,2.82331,10.08325,0.0,0.0,0.0,133.92,124.99992,30.02331,128.5549654559,9.67992,2.82331,10.08325,115.32,27.2,118.4843550854,132.55,104.57992,4.56331,104.6794319117,9.67992,2.82331,10.08325,94.9,1.74,94.9159501875,133.92
2019-10-17 14:30:00,99.0764,20.37645,101.150050675,9.1764,2.67645,9.55875,89.9,17.7,91.6258697094,132.55,9.1764,2.67645,9.55875,9.1764,2.67645,9.55875,0.0,0.0,0.0,134.09,124.7764,29.63645,128.2476867845,9.1764,2.67645,9.55875,115.6,26.96,118.7021549931,132.55,104.4964,4.62645,104.5987650623,9.1764,2.67645,9.55875,95.32,1.9500000000000002,95.339943885,134.09
2019-10-17 15:00:00,98.87112,20.46991,100.9678938349,8.57112,2.49991,8.92825,90.3,17.97,92.0706842594,133.24,8.57112,2.49991,8.92825,8.57112,2.49991,8.92825,0.0,0.0,0.0,134.46,124.84112,28.43991,128.039578739,8.57112,2.49991,8.92825,116.27,25.94,119.1284873571,133.24,104.31112,4.64991,104.4147088233,8.57112,2.49991,8.92825,95.74,2.15,95.7641378596,134.46
2019-10-17 15:30:00,96.99832,21.05826,99.2578681871,8.42832,2.45826,8.7795,88.57,18.6,90.5019607522,133.31,8.42832,2.45826,8.7795,8.42832,2.45826,8.7795,0.0,0.0,0.0,134.93,122.74832,27.94826,125.88985384,8.42832,2.45826,8.7795,114.32,25.49,117.1272918666,133.31,102.36832,5.13826,102.4971934028,8.42832,2.45826,8.7795,93.94,2.68,93.9782208812,134.93
2019-10-17 16:00:00,97.73648,21.436890000000002,100.0597810095,9.48648,2.76689,9.88175,88.25,18.67,90.2032782109,133.31,9.48648,2.76689,9.88175,9.48648,2.76689,9.88175,0.0,0.0,0.0,134.76,123.40648,28.15689,126.5779197193,9.48648,2.76689,9.88175,113.92,25.39,116.7151168444,133.31,103.07648,5.53689,103.2250835798,9.48648,2.76689,9.88175,93.59,2.77,93.6309831199,134.76
2019-10-17 16:30:00,99.89488,21.85434,102.2575142816,9.13488,2.66434,9.5155,90.76,19.19,92.7665548568,133.31,9.13488,2.66434,9.5155,9.13488,2.66434,9.5155,0.0,0.0,0.0,134.76,126.19488,27.28434,129.1107390865,9.13488,2.66434,9.5155,117.06,24.62,119.62101822,133.31,105.37488,6.01434,105.5463766344,9.13488,2.66434,9.5155,96.24,3.35,96.2982871083,134.76
2019-10-17 17:00:00,99.90968,22.37449,102.3843833818,8.92968,2.60449,9.30175,90.98,19.77,93.1032400081,133.31,8.92968,2.60449,9.30175,8.92968,2.60449,9.30175,0.0,0.0,0.0,134.52,126.32968,26.42449,129.0637118661,8.92968,2.60449,9.30175,117.4,23.82,119.7921216107,133.31,105.35968,6.58449,105.5652294947,8.92968,2.60449,9.30175,96.43,3.98,96.5120992415,134.52
2019-10-17 17:30:00,101.06856,23.43458,103.7498595674,9.23856,2.69458,9.6235,91.83,20.74,94.1429577823,133.31,9.23856,2.69458,9.6235,9.23856,2.69458,9.6235,0.0,0.0,0.0,134.64,127.90856,25.38458,130.4031311858,9.23856,2.69458,9.6235,118.67,22.69,120.8197210723,133.31,106.55856,7.68458,106.8352913557,9.23856,2.69458,9.6235,97.32,4.99,97.4478450249,134.64
2019-10-17 18:00:00,102.31296,23.73378,105.0296819811,9.37296,2.7337800000000003,9.7635,92.94,21.0,95.2829659488,132.61,9.37296,2.7337800000000003,9.7635,9.37296,2.7337800000000003,9.7635,0.0,0.0,0.0,134.19,129.50296,24.80378,131.8569078625,9.37296,2.7337800000000003,9.7635,120.13,22.07,122.1405002446,132.61,107.84296,8.12378,108.1485081869,9.37296,2.7337800000000003,9.7635,98.47,5.39,98.6174071855,134.19
2019-10-17 18:30:00,104.51264,23.57952,107.139561709,10.83264,3.15952,11.284,93.68,20.42,95.8797100538,132.32,10.83264,3.15952,11.284,10.83264,3.15952,11.284,0.0,0.0,0.0,133.65,131.80264,25.34952,134.2182330207,10.83264,3.15952,11.284,120.97,22.19,122.988361238,132.32,110.08264,8.06952,110.3780085995,10.83264,3.15952,11.284,99.25,4.91,99.3713771667,133.65
2019-10-17 19:00:00,106.43904,23.60472,109.0250065003,12.35904,3.60472,12.874,94.08,20.0,96.1823601291,131.87,12.35904,3.60472,12.874,12.35904,3.60472,12.874,0.0,0.0,0.0,133.36,133.77904,25.93472,136.2697370835,12.35904,3.60472,12.874,121.42,22.33,123.4562485255,131.87,112.01904,8.18472,112.3176520588,12.35904,3.60472,12.874,99.66,4.58,99.765184308,133.36
2019-10-17 19:30:00,104.52464,24.61427,107.3837168977,13.21464,3.85427,13.76525,91.31,20.76,93.640235476,132.7,13.21464,3.85427,13.76525,13.21464,3.85427,13.76525,0.0,0.0,0.0,134.0,131.22464,25.91427,133.7589456177,13.21464,3.85427,13.76525,118.01,22.06,120.0541698568,132.7,109.97464,9.03427,110.3450926755,13.21464,3.85427,13.76525,96.76,5.18,96.8985552008,134.0
2019-10-17 20:00:00,101.50744,25.86342,104.7505459148,13.65744,3.98342,14.2265,87.85,21.88,90.533733492,132.63,13.65744,3.98342,14.2265,13.65744,3.98342,14.2265,0.0,0.0,0.0,134.07,127.39744,24.88342,129.8048239067,13.65744,3.98342,14.2265,113.74,20.9,115.6442717993,132.63,106.81744,10.30342,107.3132142462,13.65744,3.98342,14.2265,93.16,6.32,93.3741291793,134.07
2019-10-17 20:30:00,98.178,26.799,101.7698682568,13.368,3.899,13.925,84.81,22.9,87.8472885182,132.55,13.368,3.899,13.925,13.368,3.899,13.925,0.0,0.0,0.0,133.85,123.288,23.439,125.496285463,13.368,3.899,13.925,109.92,19.54,111.6432622239,132.55,103.358,11.319,103.9759391638,13.368,3.899,13.925,89.99,7.42,90.2953847104,133.85
2019-10-17 21:00:00,94.58976,21.54993,97.0135154495,14.39976,4.19993,14.99975,80.19,17.35,82.0454666633,132.03,14.39976,4.19993,14.99975,14.39976,4.19993,14.99975,0.0,0.0,0.0,133.33,117.22976,19.54993,118.8487122045,14.39976,4.19993,14.99975,102.83,15.35,103.9693772223,132.03,99.56976,11.37993,100.2179620291,14.39976,4.19993,14.99975,85.17,7.18,85.4721083161,133.33
2019-10-17 21:30:00,91.16952,14.50361,92.3159578841,13.34952,3.8936100000000002,13.90575,77.82,10.61,78.5399548001,131.23,13.34952,3.8936100000000002,13.90575,13.34952,3.8936100000000002,13.90575,0.0,0.0,0.0,132.51,111.57952,16.78361,112.8347413169,13.34952,3.8936100000000002,13.90575,98.23,12.89,99.0721201953,131.23,96.04952,8.97361,96.4677975734,13.34952,3.8936100000000002,13.90575,82.7,5.08,82.855877281,132.51
2019-10-17 22:00:00,86.53928,16.47104,88.092804142,14.12928,4.12104,14.718,72.41,12.35,73.4556369518,131.92,14.12928,4.12104,14.718,14.12928,4.12104,14.718,0.0,0.0,0.0,133.38,105.72928,18.67104,107.3652103058,14.12928,4.12104,14.718,91.6,14.55,92.7483827352,131.92,91.20928,7.6310400000000005,91.527949445,14.12928,4.12104,14.718,77.08,3.51,77.1598762311,133.38
2019-10-17 22:30:00,80.8468,17.78865,82.7806809531,14.0868,4.10865,14.67375,66.76,13.68,68.1471936326,131.79,14.0868,4.10865,14.67375,14.0868,4.10865,14.67375,0.0,0.0,0.0,133.11,98.7468,20.10865,100.7734504473,14.0868,4.10865,14.67375,84.66,16.0,86.1586652636,131.79,85.2368,6.21865,85.4633470095,14.0868,4.10865,14.67375,71.15,2.11,71.1812798424,133.11
2019-10-17 23:00:00,75.14776,19.30643,77.5881696676,13.42776,3.91643,13.98725,61.72,15.39,63.6098302151,132.58,13.42776,3.91643,13.98725,13.42776,3.91643,13.98725,0.0,0.0,0.0,133.99,92.00776,22.39643,94.6943925318,13.42776,3.91643,13.98725,78.58,18.48,80.7237684948,132.58,79.33776,5.04643,79.4980919115,13.42776,3.91643,13.98725,65.91,1.13,65.9196859823,133.99
2019-10-17 23:30:00,68.78936,19.58648,71.5234664149,12.39936,3.61648,12.916,56.39,15.97,58.6077895847,132.58,12.39936,3.61648,12.916,12.39936,3.61648,12.916,0.0,0.0,0.0,133.99,84.48936,23.29648,87.6423295765,12.39936,3.61648,12.916,72.09,19.68,74.7279766888,132.58,72.74936,3.72648,72.8447392308,12.39936,3.61648,12.916,60.35,0.11,60.3501002485,133.99
2019-10-18 00:00:00,65.08224,20.27857,68.1683090935,11.41224,3.32857,11.88775,53.67,16.95,56.2829583444,132.58,11.41224,3.32857,11.88775,11.41224,3.32857,11.88775,0.0,0.0,0.0,134.05,80.07224,24.08857,83.6171203957,11.41224,3.32857,11.88775,68.66,20.76,71.7298626794,132.58,68.92224,4.32857,69.0580312843,11.41224,3.32857,11.88775,57.51,1.0,57.5186934831,134.05
2019-10-18 00:30:00,61.85624,22.45307,65.8052792667,11.73624,3.42307,12.22525,50.12,19.03,53.611149027,133.29,11.73624,3.42307,12.22525,11.73624,3.42307,12.22525,0.0,0.0,0.0,134.44,75.82624,24.42307,79.6624442304,11.73624,3.42307,12.22525,64.09,21.0,67.442776485,133.29,65.54624,6.51307,65.8690341432,11.73624,3.42307,12.22525,53.81,3.09,53.8986474784,134.44
2019-10-18 01:00:00,60.43728,23.23629,64.7502122526,12.22728,3.56629,12.73675,48.21,19.67,52.0683493113,133.29,12.22728,3.56629,12.73675,12.22728,3.56629,12.73675,0.0,0.0,0.0,134.57,73.83728,23.86629,77.5986064061,12.22728,3.56629,12.73675,61.61,20.3,64.8681902014,133.29,64.02728,7.27629,64.4394054936,12.22728,3.56629,12.73675,51.8,3.71,51.9326881646,134.57
2019-10-18 01:30:00,61.92312,23.18091,66.1197956664,12.96312,3.78091,13.50325,48.96,19.4,52.6634750088,132.87,12.96312,3.78091,13.50325,12.96312,3.78091,13.50325,0.0,0.0,0.0,134.3,75.52312,23.76091,79.1727383546,12.96312,3.78091,13.50325,62.56,19.98,65.6730842888,132.87,65.55312,7.27091,65.9551186335,12.96312,3.78091,13.50325,52.59,3.49,52.7056752162,134.3
2019-10-18 02:00:00,63.46536,23.38823,67.6377204115,14.56536,4.24823,15.17225,48.9,19.14,52.5123756842,132.55,14.56536,4.24823,15.17225,14.56536,4.24823,15.17225,0.0,0.0,0.0,133.86,77.17536,24.22823,80.8890803512,14.56536,4.24823,15.17225,62.61,19.98,65.7207159121,132.55,67.08536,7.55823,67.509794601,14.56536,4.24823,15.17225,52.52,3.31,52.6242007065,133.86
2019-10-18 02:30:00,64.26728,22.15754,67.9797018047,11.47728,3.34754,11.9555,52.79,18.81,56.0410581627,132.55,11.47728,3.34754,11.9555,11.47728,3.34754,11.9555,0.0,0.0,0.0,133.86,78.92728,23.54754,82.3650542903,11.47728,3.34754,11.9555,67.45,20.2,70.4098182074,132.55,68.04728,6.34754,68.3426922169,11.47728,3.34754,11.9555,56.57,3.0,56.6494916129,133.86
2019-10-18 03:00:00,62.94016,22.96588,66.9992192865,12.02016,3.50588,12.521,50.92,19.46,54.511815233,133.06,12.02016,3.50588,12.521,12.02016,3.50588,12.521,0.0,0.0,0.0,134.25,77.01016,23.74588,80.588036086,12.02016,3.50588,12.521,64.99,20.24,68.0687718414,133.06,66.65016,7.06588,67.0236561835,12.02016,3.50588,12.521,54.63,3.56,54.7458719905,134.25
2019-10-18 03:30:00,62.06672,22.66071,66.0740910589,11.07672,3.23071,11.53825,50.99,19.43,54.5665190387,133.31,11.07672,3.23071,11.53825,11.07672,3.23071,11.53825,0.0,0.0,0.0,134.42,76.10672,23.23071,79.5732286404,11.07672,3.23071,11.53825,65.03,20.0,68.036026486,133.31,65.79672,6.71071,66.1380525225,11.07672,3.23071,11.53825,54.72,3.48,54.8305462311,134.42
2019-10-18 04:00:00,61.08576,23.20918,65.346278479,12.06576,3.51918,12.5685,49.02,19.69,52.8266646685,133.31,12.06576,3.51918,12.5685,12.06576,3.51918,12.5685,0.0,0.0,0.0,134.57,74.71576,23.83918,78.4267256453,12.06576,3.51918,12.5685,62.65,20.32,65.8629250793,133.31,64.71576,7.20918,65.1160645974,12.06576,3.51918,12.5685,52.65,3.69,52.7791492921,134.57
2019-10-18 04:30:00,61.35216,22.86813,65.4754832465,11.10216,3.23813,11.56475,50.25,19.63,53.9481176687,133.31,11.10216,3.23813,11.56475,11.10216,3.23813,11.56475,0.0,0.0,0.0,134.66,75.34216,23.47813,78.9155476555,11.10216,3.23813,11.56475,64.24,20.24,67.3530637759,133.31,65.05216,6.88813,65.4158226698,11.10216,3.23813,11.56475,53.95,3.65,54.0733298401,134.66
2019-10-18 05:00:00,61.03744,22.90717,65.1943825737,10.92744,3.18717,11.38275,50.11,19.72,53.8506313798,133.31,10.92744,3.18717,11.38275,10.92744,3.18717,11.38275,0.0,0.0,0.0,134.66,74.94744,23.53717,78.5564582588,10.92744,3.18717,11.38275,64.02,20.35,67.1765055656,133.31,64.70744,6.90717,65.0750473589,10.92744,3.18717,11.38275,53.78,3.7199999999999998,53.9085039674,134.66
2019-10-18 05:30:00,63.73056,21.63683,67.3033185687,10.00056,2.91683,10.41725,53.73,18.72,56.8977266681,132.9,10.00056,2.91683,10.41725,10.00056,2.91683,10.41725,0.0,0.0,0.0,134.15,78.38056,22.23683,81.47385344,10.00056,2.91683,10.41725,68.38,19.32,71.0569264745,132.9,67.56056,5.74683,67.8045376252,10.00056,2.91683,10.41725,57.56,2.83,57.6295280217,134.15
2019-10-18 06:00:00,67.50336,20.35723,70.5061729536,8.25336,2.40723,8.59725,59.25,17.95,61.9093288608,133.11,8.25336,2.40723,8.59725,8.25336,2.40723,8.59725,0.0,0.0,0.0,134.63,83.38336,20.85723,85.9523633658,8.25336,2.40723,8.59725,75.13,18.45,77.3622608253,133.11,71.58336,4.36723,71.7164564571,8.25336,2.40723,8.59725,63.33,1.96,63.360322758,134.63
2019-10-18 06:30:00,75.96048,15.14764,77.4560876846,8.22048,2.39764,8.563,67.74,12.75,68.9294574184,132.55,8.22048,2.39764,8.563,8.22048,2.39764,8.563,0.0,0.0,0.0,133.92,91.47048,22.91764,94.2977567846,8.22048,2.39764,8.563,83.25,20.52,85.7416637347,132.55,80.41048,7.19764,80.7319720767,8.22048,2.39764,8.563,72.19,4.8,72.3494029001,133.92
2019-10-18 07:00:00,83.0084,9.317450000000001,83.5296913981,8.7684,2.5574500000000002,9.13375,74.24,6.76,74.5471340831,132.01,8.7684,2.5574500000000002,9.13375,8.7684,2.5574500000000002,9.13375,0.0,0.0,0.0,133.26,97.4484,26.24745,100.9213520226,8.7684,2.5574500000000002,9.13375,88.68,23.69,91.7897516066,132.01,87.7584,11.90745,88.5625436404,8.7684,2.5574500000000002,9.13375,78.99,9.35,79.5414520863,133.26
2019-10-18 07:30:00,91.90512,6.13941,92.1099529767,9.25512,2.6994100000000003,9.64075,82.65,3.44,82.7215576497,131.56,9.25512,2.6994100000000003,9.64075,9.25512,2.6994100000000003,9.64075,0.0,0.0,0.0,132.92,107.88512,22.76941,110.2617120725,9.25512,2.6994100000000003,9.64075,98.63,20.07,100.6512881189,131.56,97.03512,15.36941,98.2447620851,9.25512,2.6994100000000003,9.64075,87.78,12.67,88.6896685077,132.92
2019-10-18 08:00:00,94.10352,18.33186,95.8724651162,11.18352,3.26186,11.6495,82.92,15.07,84.2782967317,132.1,11.18352,3.26186,11.6495,11.18352,3.26186,11.6495,0.0,0.0,0.0,133.41,115.39352,16.39186,116.551952074,11.18352,3.26186,11.6495,104.21,13.13,105.0339040501,132.1,99.19352,6.06186,99.378571919,11.18352,3.26186,11.6495,88.01,2.8,88.0545291283,133.41
2019-10-18 08:30:00,96.45536,18.13948,98.1462032246,10.69536,3.11948,11.141,85.76,15.02,87.0653662486,132.22,10.69536,3.11948,11.141,10.69536,3.11948,11.141,0.0,0.0,0.0,133.35,119.20536,17.839480000000002,120.532837432,10.69536,3.11948,11.141,108.51,14.72,109.5038743607,132.22,101.68536,3.95948,101.7624189974,10.69536,3.11948,11.141,90.99,0.84,90.9938772666,133.35
2019-10-18 09:00:00,95.33648,17.66689,96.9595968487,10.44648,3.04689,10.88175,84.89,14.62,86.1397498255,132.42,10.44648,3.04689,10.88175,10.44648,3.04689,10.88175,0.0,0.0,0.0,133.51,117.79648,18.39689,119.2243945762,10.44648,3.04689,10.88175,107.35,15.35,108.4418968849,132.42,100.54648,4.20689,100.6344501841,10.44648,3.04689,10.88175,90.1,1.16,90.1074669492,133.51
2019-10-18 09:30:00,95.35096,17.00403,96.8552662954,10.23096,2.98403,10.65725,85.12,14.02,86.2668812465,131.91,10.23096,2.98403,10.65725,10.23096,2.98403,10.65725,0.0,0.0,0.0,133.4,117.89096,18.33403,119.3080680665,10.23096,2.98403,10.65725,107.66,15.35,108.748784361,131.91,100.55096,4.72403,100.6618697242,10.23096,2.98403,10.65725,90.32,1.74,90.3367588526,133.4
2019-10-18 10:00:00,95.22432,17.02501,96.7342859847,10.71432,3.12501,11.16075,84.51,13.9,85.6454908329,132.15,10.71432,3.12501,11.16075,10.71432,3.12501,11.16075,0.0,0.0,0.0,133.44,117.69432,18.93501,119.2077495969,10.71432,3.12501,11.16075,106.98,15.81,108.1419275767,132.15,100.39432,4.99501,100.5185038347,10.71432,3.12501,11.16075,89.68,1.87,89.6994944244,133.44
2019-10-18 10:30:00,95.97736,17.94048,97.6397176112,11.00736,3.21048,11.466,84.97,14.73,86.2373109507,132.02,11.00736,3.21048,11.466,11.00736,3.21048,11.466,0.0,0.0,0.0,133.37,118.46736,17.70048,119.782395942,11.00736,3.21048,11.466,107.46,14.49,108.4325214131,132.02,101.16736,4.59048,101.2714532136,11.00736,3.21048,11.466,90.16,1.38,90.170560606,133.37
2019-10-18 11:00:00,94.39352,19.73311,96.4340823997,15.23352,4.44311,15.86825,79.16,15.29,80.6231337769,132.31,15.23352,4.44311,15.86825,15.23352,4.44311,15.86825,0.0,0.0,0.0,133.53,115.81352,18.78311,117.3267941949,15.23352,4.44311,15.86825,100.58,14.34,101.597106258,132.31,99.35352,5.09311,99.4839771313,15.23352,4.44311,15.86825,84.12,0.65,84.1225112559,133.53
2019-10-18 11:30:00,90.9072,21.22585,93.3523203786,19.5972,5.71585,20.41375,71.31,15.51,72.9772306956,132.55,19.5972,5.71585,20.41375,19.5972,5.71585,20.41375,0.0,0.0,0.0,133.78,110.9272,20.20585,112.7524725851,19.5972,5.71585,20.41375,91.33,14.49,92.4723147758,132.55,95.5272,6.07585,95.7202271887,19.5972,5.71585,20.41375,75.93,0.36,75.9308534128,133.78
2019-10-18 12:00:00,90.80344,20.86392,93.169565168,17.29344,5.04392,18.014,73.51,15.82,75.1930349168,132.55,17.29344,5.04392,18.014,17.29344,5.04392,18.014,0.0,0.0,0.0,133.85,111.27344,19.18392,112.9150177611,17.29344,5.04392,18.014,93.98,14.14,95.0377819606,132.55,95.48344,5.11392,95.6202880774,17.29344,5.04392,18.014,78.19,0.07,78.1900313339,133.85
2019-10-18 12:30:00,93.05376,20.20318,95.2216925509,15.71376,4.5831800000000005,16.3685,77.34,15.62,78.901584268,132.55,15.71376,4.5831800000000005,16.3685,15.71376,4.5831800000000005,16.3685,0.0,0.0,0.0,133.85,114.32376,18.95318,115.8841884497,15.71376,4.5831800000000005,16.3685,98.61,14.37,99.6515378707,132.55,97.93376,4.75318,98.049039097,15.71376,4.5831800000000005,16.3685,82.22,0.17,82.2201757478,133.85
2019-10-18 13:00:00,91.7148,22.3114,94.3896345421,19.6848,5.7414000000000005,20.505,72.03,16.57,73.9113374253,133.43,19.6848,5.7414000000000005,20.505,19.6848,5.7414000000000005,20.505,0.0,0.0,0.0,134.72,112.0748,19.1914,113.7060712055,19.6848,5.7414000000000005,20.505,92.39,13.45,93.3638827385,133.43,96.3748,6.3314,96.5825486359,19.6848,5.7414000000000005,20.505,76.69,0.59,76.6922694931,134.72
2019-10-18 13:30:00,88.08912,20.78766,90.5086729029,18.60912,5.42766,19.3845,69.48,15.36,71.157571628,133.94,18.60912,5.42766,19.3845,18.60912,5.42766,19.3845,0.0,0.0,0.0,135.39,106.43912,18.99766,108.1212160117,18.60912,5.42766,19.3845,87.83,13.57,88.8721204878,133.94,92.66912,10.45766,93.2573238639,18.60912,5.42766,19.3845,74.06,5.03,74.2306169986,135.39
2019-10-18 14:00:00,90.6444,8.7917,91.0697602953,20.7144,6.0417,21.5775,69.93,2.75,69.9840510402,132.98,20.7144,6.0417,21.5775,20.7144,6.0417,21.5775,0.0,0.0,0.0,134.23,104.8644,24.7017,107.7344715968,20.7144,6.0417,21.5775,84.15,18.66,86.194072302,132.98,95.2444,19.811700000000002,97.283087884,20.7144,6.0417,21.5775,74.53,13.77,75.7913834153,134.23
2019-10-18 14:30:00,90.76816,9.73488,91.2887000587,20.82816,6.07488,21.696,69.94,3.66,70.0356994682,133.3,20.82816,6.07488,21.696,20.82816,6.07488,21.696,0.0,0.0,0.0,134.52,104.95816,25.90488,108.1077155359,20.82816,6.07488,21.696,84.13,19.83,86.4354429618,133.3,95.39816,18.96488,97.2649762494,20.82816,6.07488,21.696,74.57,12.89,75.6758680162,134.52
2019-10-18 15:00:00,89.92272,10.44996,90.5278809881,21.70272,6.32996,22.607,68.22,4.12,68.3442960312,133.36,21.70272,6.32996,22.607,21.70272,6.32996,22.607,0.0,0.0,0.0,134.8,103.85272,26.77996,107.2499590163,21.70272,6.32996,22.607,82.15,20.45,84.6571024782,133.36,94.45272,18.819960000000002,96.3094346874,21.70272,6.32996,22.607,72.75,12.49,73.814379358,134.8
2019-10-18 15:30:00,91.19368,10.60274,91.8079809573,17.56368,5.12274,18.2955,73.63,5.48,73.8336461242,133.01,17.56368,5.12274,18.2955,17.56368,5.12274,18.2955,0.0,0.0,0.0,134.52,105.51368,26.79274,108.8622413137,17.56368,5.12274,18.2955,87.95,21.67,90.5803035985,133.01,95.95368,16.08274,97.2921540077,17.56368,5.12274,18.2955,78.39,10.96,79.1524712185,134.52
2019-10-18 16:00:00,93.44032,9.96051,93.9697034217,17.11032,4.9905100000000004,17.82325,76.33,4.97,76.4916322221,132.68,17.11032,4.9905100000000004,17.82325,17.11032,4.9905100000000004,17.82325,0.0,0.0,0.0,134.21,108.12032,26.37051,111.2897452354,17.11032,4.9905100000000004,17.82325,91.01,21.38,93.487563344,132.68,98.31032,16.40051,99.6689306994,17.11032,4.9905100000000004,17.82325,81.2,11.41,81.9977322857,134.21
2019-10-18 16:30:00,94.63408,8.93869,95.055295888,13.50408,3.9386900000000002,14.06675,81.13,5.0,81.2839276856,132.55,13.50408,3.9386900000000002,14.06675,13.50408,3.9386900000000002,14.06675,0.0,0.0,0.0,133.96,110.29408,25.64869,113.2370936653,13.50408,3.9386900000000002,14.06675,96.79,21.71,99.1949000705,132.55,99.71408,15.22869,100.8702669242,13.50408,3.9386900000000002,14.06675,86.21,11.29,86.9461223977,133.96
2019-10-18 17:00:00,96.35528,7.59029,96.6537763678,12.27528,3.58029,12.78675,84.08,4.01,84.1755694961,131.87,12.27528,3.58029,12.78675,12.27528,3.58029,12.78675,0.0,0.0,0.0,133.24,112.56528,25.36029,115.386682812,12.27528,3.58029,12.78675,100.29,21.78,102.6277374787,131.87,101.54528,15.72029,102.7549094105,12.27528,3.58029,12.78675,89.27,12.14,90.0916894058,133.24
2019-10-18 17:30:00,98.18472,8.42846,98.5458176659,14.15472,4.1284600000000005,14.7445,84.03,4.3,84.1399483004,131.79,14.15472,4.1284600000000005,14.7445,14.15472,4.1284600000000005,14.7445,0.0,0.0,0.0,133.24,114.43472,26.41846,117.4446259743,14.15472,4.1284600000000005,14.7445,100.28,22.29,102.7274184432,131.79,103.35472,15.94846,104.5779686294,14.15472,4.1284600000000005,14.7445,89.2,11.82,89.9797332737,133.24
2019-10-18 18:00:00,98.834,8.88075,99.2321887119,15.294,4.46075,15.93125,83.54,4.42,83.6568467013,131.85,15.294,4.46075,15.93125,15.294,4.46075,15.93125,0.0,0.0,0.0,133.36,115.084,26.91075,118.1884745716,15.294,4.46075,15.93125,99.79,22.45,102.2841463767,131.85,104.014,16.20075,105.2681171892,15.294,4.46075,15.93125,88.72,11.74,89.4933852304,133.36
2019-10-18 18:30:00,101.3904,10.85345,101.9696552366,16.4004,4.78345,17.08375,84.99,6.07,85.206484495,131.71,16.4004,4.78345,17.08375,16.4004,4.78345,17.08375,0.0,0.0,0.0,133.02,118.8304,24.73345,121.3771292833,16.4004,4.78345,17.08375,102.43,19.95,104.3547191075,131.71,106.6104,15.35345,107.7102864868,16.4004,4.78345,17.08375,90.21,10.57,90.827138015,133.02
2019-10-18 19:00:00,102.53712,22.74166,105.0287773777,15.05712,4.39166,15.6845,87.48,18.35,89.3838514498,132.64,15.05712,4.39166,15.6845,15.05712,4.39166,15.6845,0.0,0.0,0.0,134.1,125.85712,15.83166,126.848949988,15.05712,4.39166,15.6845,110.8,11.44,111.3890192075,132.64,107.83712,7.02166,108.0654808857,15.05712,4.39166,15.6845,92.78,2.63,92.8172683287,134.1
2019-10-18 19:30:00,99.0764,24.1052,101.9666303454,17.3664,5.0652,18.09,81.71,19.04,83.8990208525,132.73,17.3664,5.0652,18.09,17.3664,5.0652,18.09,0.0,0.0,0.0,134.05,121.1964,14.1252,122.0167556035,17.3664,5.0652,18.09,103.83,9.06,104.2245292625,132.73,104.1364,8.3552,104.4710446583,17.3664,5.0652,18.09,86.77,3.29,86.8323499624,134.05
2019-10-18 20:00:00,95.18216,27.33563,99.029693778,21.00216,6.12563,21.87725,74.18,21.21,77.1526830382,133.59,21.00216,6.12563,21.87725,21.00216,6.12563,21.87725,0.0,0.0,0.0,134.86,116.02216,13.10563,116.7600066322,21.00216,6.12563,21.87725,95.02,6.98,95.2760242663,133.59,99.92216,11.44563,100.5755462583,21.00216,6.12563,21.87725,78.92,5.32,79.0991074539,134.86
2019-10-18 20:30:00,91.53856,27.26083,95.5115742681,22.28856,6.50083,23.21725,69.25,20.76,72.2948137836,133.23,22.28856,6.50083,23.21725,22.28856,6.50083,23.21725,0.0,0.0,0.0,134.53,110.90856,16.02083,112.0596969261,22.28856,6.50083,23.21725,88.62,9.52,89.1298760237,133.23,96.04856,13.93083,97.0535620292,22.28856,6.50083,23.21725,73.76,7.43,74.1332752548,134.53
2019-10-18 21:00:00,87.13952,29.63111,92.0396578963,20.36952,5.94111,21.21825,66.77,23.69,70.8480698396,132.45,20.36952,5.94111,21.21825,20.36952,5.94111,21.21825,0.0,0.0,0.0,133.78,109.57952,10.65111,110.0959461,20.36952,5.94111,21.21825,89.21,4.71,89.3342498709,132.45,91.50952,14.11111,92.5911209353,20.36952,5.94111,21.21825,71.14,8.17,71.6076008535,133.78
2019-10-18 21:30:00,84.28264,30.54327,89.6462757044,18.66264,5.44327,19.44025,65.62,25.1,70.2566324271,133.36,18.66264,5.44327,19.44025,18.66264,5.44327,19.44025,0.0,0.0,0.0,134.6,106.63264,9.01327,107.0128915106,18.66264,5.44327,19.44025,87.97,3.5700000000000003,88.0424090993,133.36,88.61264,14.85327,89.8488708747,18.66264,5.44327,19.44025,69.95,9.41,70.580100595,134.6
2019-10-18 22:00:00,80.23448,31.59339,86.2305866416,17.87448,5.21339,18.61925,62.36,26.38,67.7102207942,134.06,17.87448,5.21339,18.61925,17.87448,5.21339,18.61925,0.0,0.0,0.0,135.29,101.65448,7.41339,101.9244409127,17.87448,5.21339,18.61925,83.78,2.2,83.8088801977,134.06,84.44448,15.79339,85.9086804122,17.87448,5.21339,18.61925,66.57,10.58,67.4054990338,135.29
2019-10-18 22:30:00,76.0608,22.6619,79.3650238345,17.0808,4.9818999999999996,17.7925,58.98,17.68,61.5729063793,133.31,17.0808,4.9818999999999996,17.7925,17.0808,4.9818999999999996,17.7925,0.0,0.0,0.0,134.55,92.4808,26.2519,96.1345963857,17.0808,4.9818999999999996,17.7925,75.4,21.27,78.3426633451,133.31,80.1408,6.6419,80.4155623014,17.0808,4.9818999999999996,17.7925,63.06,1.6600000000000001,63.0818452489,134.55
2019-10-18 23:00:00,72.85592,23.12131,76.4367716166,16.01592,4.67131,16.68325,56.84,18.45,59.7594185045,133.55,16.01592,4.67131,16.68325,16.01592,4.67131,16.68325,0.0,0.0,0.0,134.76,88.75592,26.88131,92.7373612001,16.01592,4.67131,16.68325,72.74,22.21,76.0551885147,133.55,76.84592,7.07131,77.1705827745,16.01592,4.67131,16.68325,60.83,2.4,60.8773266496,134.76
2019-10-18 23:30:00,68.27288,23.75459,72.2873895611,15.99288,4.6645900000000005,16.65925,52.28,19.09,55.6563248877,134.43,15.99288,4.6645900000000005,16.65925,15.99288,4.6645900000000005,16.65925,0.0,0.0,0.0,135.67,83.23288,28.41459,87.9494243185,15.99288,4.6645900000000005,16.65925,67.24,23.75,71.3111498996,134.43,72.08288,7.47459,72.4693803255,15.99288,4.6645900000000005,16.65925,56.09,2.81,56.1603436599,135.67
2019-10-19 00:00:00,64.96136,22.48623,68.7430638877,15.62136,4.55623,16.27225,49.34,17.93,52.496861811,134.75,15.62136,4.55623,16.27225,15.62136,4.55623,16.27225,0.0,0.0,0.0,136.07,78.27136,33.20623,85.0238761,15.62136,4.55623,16.27225,62.65,28.65,68.8900936275,134.75,68.65136,8.816230000000001,69.2151366484,15.62136,4.55623,16.27225,53.03,4.26,53.2008317604,136.07
2019-10-19 00:30:00,62.87488,14.96684,64.6317014676,16.03488,4.67684,16.703,46.84,10.29,47.9569567425,134.07,16.03488,4.67684,16.703,16.03488,4.67684,16.703,0.0,0.0,0.0,135.24,72.74488,50.20684,88.3885985238,16.03488,4.67684,16.703,56.71,45.53,72.7255457181,134.07,66.47488,10.93684,67.3685693792,16.03488,4.67684,16.703,50.44,6.26,50.826973154,135.24
2019-10-19 01:00:00,61.836240000000004,14.82557,63.5886633227,16.23624,4.73557,16.91275,45.6,10.09,46.7029774211,134.07,16.23624,4.73557,16.91275,16.23624,4.73557,16.91275,0.0,0.0,0.0,135.3,71.41624,50.49557,87.4647467576,16.23624,4.73557,16.91275,55.18,45.76,71.6854936511,134.07,65.37624,11.22557,66.3329946434,16.23624,4.73557,16.91275,49.14,6.49,49.5667196817,135.3
2019-10-19 01:30:00,62.54032,15.25051,64.3728955459,17.11032,4.9905100000000004,17.82325,45.43,10.26,46.5741612914,134.07,17.11032,4.9905100000000004,17.82325,17.11032,4.9905100000000004,17.82325,0.0,0.0,0.0,135.3,72.16032,50.99051,88.3580437344,17.11032,4.9905100000000004,17.82325,55.05,46.0,71.7391280962,134.07,66.08032,11.33051,67.0446802376,17.11032,4.9905100000000004,17.82325,48.97,6.34,49.3787049243,135.3
2019-10-19 02:00:00,65.41448,14.04839,66.9059896815,14.87448,4.33839,15.49425,50.54,9.71,51.464314821,133.76,14.87448,4.33839,15.49425,14.87448,4.33839,15.49425,0.0,0.0,0.0,135.02,76.00448,49.43839,90.668822568,14.87448,4.33839,15.49425,61.13,45.1,75.9663537364,133.76,69.16448,11.12839,70.0540245643,14.87448,4.33839,15.49425,54.29,6.79,54.7129619012,135.02
2019-10-19 02:30:00,65.50768,13.87974,66.9619542834,14.94768,4.35974,15.5705,50.56,9.52,51.4484596465,134.07,14.94768,4.35974,15.5705,14.94768,4.35974,15.5705,0.0,0.0,0.0,135.19,76.05768,49.30974,90.6433734249,14.94768,4.35974,15.5705,61.11,44.95,75.8612852514,134.07,69.25768,11.38974,70.1879791435,14.94768,4.35974,15.5705,54.31,7.03,54.7630988897,135.19
2019-10-19 03:00:00,64.11728,13.91504,65.6098615514,13.69728,3.99504,14.268,50.42,9.92,51.3866013665,134.13,13.69728,3.99504,14.268,13.69728,3.99504,14.268,0.0,0.0,0.0,135.54,74.61728,49.53504,89.5625963357,13.69728,3.99504,14.268,60.92,45.54,76.060094662,134.13,67.87728,10.68504,68.7131371719,13.69728,3.99504,14.268,54.18,6.69,54.5914691138,135.54
2019-10-19 03:30:00,63.01112,13.89866,64.5257622462,12.44112,3.62866,12.9595,50.57,10.27,51.6023042121,134.36,12.44112,3.62866,12.9595,12.44112,3.62866,12.9595,0.0,0.0,0.0,135.64,73.41112,49.23866,88.3947859223,12.44112,3.62866,12.9595,60.97,45.61,76.1420580231,134.36,66.77112,10.00866,67.5170774031,12.44112,3.62866,12.9595,54.33,6.38,54.7033207402,135.64
2019-10-19 04:00:00,62.4072,13.83585,63.92252621,11.4372,3.33585,11.91375,50.97,10.5,52.0402815135,134.76,11.4372,3.33585,11.91375,11.4372,3.33585,11.91375,0.0,0.0,0.0,135.72,72.7672,48.71585,87.5688268567,11.4372,3.33585,11.91375,61.33,45.38,76.2935993383,134.76,66.1872,9.50585,66.8663340408,11.4372,3.33585,11.91375,54.75,6.17,55.0965643212,135.72
2019-10-19 04:30:00,61.55776,13.82518,63.0911516637,10.57776,3.08518,11.0185,50.98,10.74,52.099021104,134.83,10.57776,3.08518,11.0185,10.57776,3.08518,11.0185,0.0,0.0,0.0,135.89,71.88776,48.84518,86.9120339599,10.57776,3.08518,11.0185,61.31,45.76,76.5042070739,134.83,65.34776,9.03518,65.9694187836,10.57776,3.08518,11.0185,54.77,5.95,55.0922444633,135.89
2019-10-19 05:00:00,61.12568,13.90999,62.6884086356,10.28568,2.99999,10.71425,50.84,10.91,51.99743936,134.83,10.28568,2.99999,10.71425,10.28568,2.99999,10.71425,0.0,0.0,0.0,136.08,71.44568,48.97999,86.6228873397,10.28568,2.99999,10.71425,61.16,45.98,76.5160506038,134.83,64.90568,8.79999,65.4995200002,10.28568,2.99999,10.71425,54.62,5.8,54.9270825732,136.08
2019-10-19 05:30:00,61.84056,13.06683,63.2059879075,9.28056,2.70683,9.66725,52.56,10.36,53.5712908189,134.6,9.28056,2.70683,9.66725,9.28056,2.70683,9.66725,0.0,0.0,0.0,135.74,72.55056,48.43683,87.2336532352,9.28056,2.70683,9.66725,63.27,45.73,78.0661629645,134.6,65.68056,9.01683,66.2966001026,9.28056,2.70683,9.66725,56.4,6.31,56.7518819071,135.74
2019-10-19 06:00:00,61.11288,12.75834,62.4304360184,8.70288,2.53834,9.0655,52.41,10.22,53.3971581641,134.83,8.70288,2.53834,9.0655,8.70288,2.53834,9.0655,0.0,0.0,0.0,135.81,71.97288,47.93834,86.4764701954,8.70288,2.53834,9.0655,63.27,45.4,77.8733131438,134.83,64.95288,8.99834,65.5732166593,8.70288,2.53834,9.0655,56.25,6.46,56.6197324261,135.81
2019-10-19 06:30:00,63.83064,11.61602,64.8789836808,9.86064,2.87602,10.2715,53.97,8.74,54.67310582,133.7,9.86064,2.87602,10.2715,9.86064,2.87602,10.2715,0.0,0.0,0.0,134.93,75.08064,46.73602,88.4384422536,9.86064,2.87602,10.2715,65.22,43.86,78.5961067738,133.7,67.72064,10.64602,68.5523363851,9.86064,2.87602,10.2715,57.86,7.77,58.3793842037,134.93
2019-10-19 07:00:00,67.74864,10.74252,68.5950432451,9.36864,2.73252,9.759,58.38,8.01,58.9269420554,133.08,9.36864,2.73252,9.759,9.36864,2.73252,9.759,0.0,0.0,0.0,134.23,79.51864,42.89252,90.3492245645,9.36864,2.73252,9.759,70.15,40.16,80.8322219168,133.08,71.82864000000001,11.06252,72.67553146,9.36864,2.73252,9.759,62.46,8.33,63.0130184962,134.23
2019-10-19 07:30:00,73.14864,8.09877,73.5956086282,8.73864,2.54877,9.10275,64.41,5.55,64.64867052,131.92,8.73864,2.54877,9.10275,8.73864,2.54877,9.10275,0.0,0.0,0.0,133.04,86.26864,41.17877,95.5927264292,8.73864,2.54877,9.10275,77.53,38.63,86.6208854723,131.92,77.46864,13.13877,78.5749162301,8.73864,2.54877,9.10275,68.73,10.59,69.5410741936,133.04
2019-10-19 08:00:00,77.06224,12.52482,78.0734266563,8.62224,2.5148200000000003,8.9815,68.44,10.01,69.168155245,131.92,8.62224,2.5148200000000003,8.9815,8.62224,2.5148200000000003,8.9815,0.0,0.0,0.0,133.15,93.17224,32.13482,98.558170453,8.62224,2.5148200000000003,8.9815,84.55,29.62,89.5882073713,131.92,81.53224,13.31482,82.6122907989,8.62224,2.5148200000000003,8.9815,72.91,10.8,73.7055499946,133.15
2019-10-19 08:30:00,79.61376,28.15568,84.4457997629,8.69376,2.53568,9.056,70.92,25.62,75.4057743147,133.83,8.69376,2.53568,9.056,8.69376,2.53568,9.056,0.0,0.0,0.0,134.95,102.62376,9.705680000000001,103.0816974094,8.69376,2.53568,9.056,93.93,7.17,94.2032579054,133.83,84.17376,12.41568,85.0844931959,8.69376,2.53568,9.056,75.48,9.88,76.1238779884,134.95
2019-10-19 09:00:00,80.50144,27.75417,85.1514873297,9.03144,2.63417,9.40775,71.47,25.12,75.7560248429,133.48,9.03144,2.63417,9.40775,9.03144,2.63417,9.40775,0.0,0.0,0.0,134.76,103.71144,10.22417,104.2141854023,9.03144,2.63417,9.40775,94.68,7.59,94.9837380818,133.48,85.09144,12.09417,85.9466236059,9.03144,2.63417,9.40775,76.06,9.46,76.6460383843,134.76
2019-10-19 09:30:00,83.20168,20.80924,85.7644683083,9.87168,2.8792400000000002,10.283,73.33,17.93,75.490223208,133.48,9.87168,2.8792400000000002,10.283,9.87168,2.8792400000000002,10.283,0.0,0.0,0.0,134.86,104.66168,16.47924,105.9510859378,9.87168,2.8792400000000002,10.283,94.79,13.6,95.7606605032,133.48,87.89168,10.89924,88.5648962389,9.87168,2.8792400000000002,10.283,78.02,8.02,78.4311213741,134.86
2019-10-19 10:00:00,83.1228,11.2429,83.8796917034,10.6728,3.1129,11.1175,72.45,8.13,72.9047282417,133.33,10.6728,3.1129,11.1175,10.6728,3.1129,11.1175,0.0,0.0,0.0,134.51,100.1528,27.4229,103.8392931036,10.6728,3.1129,11.1175,89.48,24.31,92.7234948651,133.33,87.8128,11.3229,88.5397984426,10.6728,3.1129,11.1175,77.14,8.21,77.5756643542,134.51
2019-10-19 10:30:00,82.62696,11.36703,83.405179035,11.40696,3.32703,11.88225,71.22,8.04,71.6723796173,134.06,11.40696,3.32703,11.88225,11.40696,3.32703,11.88225,0.0,0.0,0.0,135.14,99.40696,27.86703,103.2391159274,11.40696,3.32703,11.88225,88.0,24.54,91.3576028582,134.06,87.29696,11.80703,88.091799747,11.40696,3.32703,11.88225,75.89,8.48,76.3623107298,135.14
2019-10-19 11:00:00,82.37288,11.14209,83.1230264672,10.29288,3.00209,10.72175,72.08,8.14,72.5381692628,133.95,10.29288,3.00209,10.72175,10.29288,3.00209,10.72175,0.0,0.0,0.0,135.22,99.23288,27.24209,102.9043047723,10.29288,3.00209,10.72175,88.94,24.24,92.1840615291,133.95,87.06288,11.38209,87.8037416439,10.29288,3.00209,10.72175,76.77,8.38,77.2260143993,135.22
2019-10-19 11:30:00,82.39176,10.95593,83.1169929561,9.07176,2.64593,9.44975,73.32,8.31,73.7894199733,134.07,9.07176,2.64593,9.44975,9.07176,2.64593,9.44975,0.0,0.0,0.0,135.45,99.58176,27.55593,103.3240349718,9.07176,2.64593,9.44975,90.51,24.91,93.8752800262,134.07,87.12176,10.86593,87.7967510803,9.07176,2.64593,9.44975,78.05,8.22,78.481659641,135.45
2019-10-19 12:00:00,80.82944,11.44192,81.6352614009,9.22944,2.69192,9.614,71.6,8.75,72.1326729021,133.98,9.22944,2.69192,9.614,9.22944,2.69192,9.614,0.0,0.0,0.0,135.02,97.59944,28.08192,101.5590710828,9.22944,2.69192,9.614,88.37,25.39,91.9451412528,133.98,85.49944,10.40192,86.1298681062,9.22944,2.69192,9.614,76.27,7.71,76.658704659,135.02
2019-10-19 12:30:00,78.51648,11.88064,79.4102464321,8.91648,2.6006400000000003,9.288,69.6,9.28,70.21594121,134.07,8.91648,2.6006400000000003,9.288,8.91648,2.6006400000000003,9.288,0.0,0.0,0.0,135.29,94.74648,28.74064,99.0096957878,8.91648,2.6006400000000003,9.288,85.83,26.14,89.7222854145,134.07,83.10648,9.83064,83.6858918863,8.91648,2.6006400000000003,9.288,74.19,7.23,74.5414582632,135.29
2019-10-19 13:00:00,75.11608,12.07969,76.0811697141,9.01608,2.62969,9.39175,66.1,9.45,66.7720937219,134.24,9.01608,2.62969,9.39175,9.01608,2.62969,9.39175,0.0,0.0,0.0,135.58,90.29608,29.07969,94.8631141902,9.01608,2.62969,9.39175,81.28,26.45,85.4753818359,134.24,79.54608,9.79969,80.1474439234,9.01608,2.62969,9.39175,70.53,7.17,70.8935102813,135.58
2019-10-19 13:30:00,73.81968,12.66324,74.897949255,9.19968,2.68324,9.583,64.62,9.98,65.3861208514,134.83,9.19968,2.68324,9.583,9.19968,2.68324,9.583,0.0,0.0,0.0,136.01,88.81968,30.12324,93.7888327222,9.19968,2.68324,9.583,79.62,27.44,84.2157823689,134.83,78.20968,9.39324,78.771739878,9.19968,2.68324,9.583,69.01,6.71,69.3354469229,136.01
2019-10-19 14:00:00,72.5164,12.47145,73.5810120484,8.8164,2.57145,9.18375,63.7,9.9,64.464719033,134.71,8.8164,2.57145,9.18375,8.8164,2.57145,9.18375,0.0,0.0,0.0,136.06,87.6164,31.54145,93.1208710068,8.8164,2.57145,9.18375,78.8,28.97,83.9565417344,134.71,76.8664,9.40145,77.4392065498,8.8164,2.57145,9.18375,68.05,6.83,68.3918957187,136.06
2019-10-19 14:30:00,71.754,12.81575,72.8895051709,8.214,2.39575,8.55625,63.54,10.42,64.3887257212,134.17,8.214,2.39575,8.55625,8.214,2.39575,8.55625,0.0,0.0,0.0,135.5,86.724,31.85575,92.389615131,8.214,2.39575,8.55625,78.51,29.46,83.8553021579,134.17,76.064,8.55575,76.5436669755,8.214,2.39575,8.55625,67.85,6.16,68.1290547417,135.5
2019-10-19 15:00:00,70.30384,13.49112,71.5865925827,8.40384,2.45112,8.754,61.9,11.04,62.8767969922,134.72,8.40384,2.45112,8.754,8.40384,2.45112,8.754,0.0,0.0,0.0,136.0,84.97384,32.78112,91.0777432351,8.40384,2.45112,8.754,76.57,30.33,82.3582042058,134.72,74.55384,8.06112,74.9883771954,8.40384,2.45112,8.754,66.15,5.61,66.3874581529,136.0
