Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-19 15:30:00,71.7432,13.1176,72.932559094,8.3232,2.4276,8.67,63.42,10.69,64.3146367478,134.83,8.3232,2.4276,8.67,8.3232,2.4276,8.67,0.0,0.0,0.0,135.72,86.7232,32.2876,92.5386542586,8.3232,2.4276,8.67,78.4,29.86,83.8938591316,134.83,76.0632,8.3676,76.5220695225,8.3232,2.4276,8.67,67.74,5.94,67.9999352941,135.72
2019-10-19 16:00:00,73.15424,12.93457,74.2889354552,7.76424,2.26457,8.08775,65.39,10.67,66.2548186927,134.53,7.76424,2.26457,8.08775,7.76424,2.26457,8.08775,0.0,0.0,0.0,135.72,88.48424,32.07457,94.1182169883,7.76424,2.26457,8.08775,80.72,29.81,86.0485589653,134.53,77.56424,8.21457,77.9980159175,7.76424,2.26457,8.08775,69.8,5.95,70.0531405434,135.72
2019-10-19 16:30:00,74.89744,13.14342,76.0419358502,8.13744,2.37342,8.4765,66.76,10.77,67.6231506217,134.33,8.13744,2.37342,8.4765,8.13744,2.37342,8.4765,0.0,0.0,0.0,135.57,90.49744,32.27342,96.0799681778,8.13744,2.37342,8.4765,82.36,29.9,87.6195160909,134.33,79.34744,8.13342,79.7632042702,8.13744,2.37342,8.4765,71.21,5.76,71.4425762413,135.57
2019-10-19 17:00:00,76.14288,12.84834,77.219285256,8.46288,2.46834,8.8155,67.68,10.38,68.4713575154,133.8,8.46288,2.46834,8.8155,8.46288,2.46834,8.8155,0.0,0.0,0.0,135.12,92.01288,31.76834,97.3426808355,8.46288,2.46834,8.8155,83.55,29.3,88.5386497525,133.8,80.63288,8.53834,81.0836887854,8.46288,2.46834,8.8155,72.17,6.07,72.4248148082,135.12
2019-10-19 17:30:00,78.38464,12.51177,79.3769247103,7.75464,2.26177,8.07775,70.63,10.25,71.3698773994,133.31,7.75464,2.26177,8.07775,7.75464,2.26177,8.07775,0.0,0.0,0.0,134.8,94.75464,31.29177,99.7878583359,7.75464,2.26177,8.07775,87.0,29.03,91.7155433937,133.31,82.98464,8.33177,83.4018517016,7.75464,2.26177,8.07775,75.23,6.07,75.4744844302,134.8
2019-10-19 18:00:00,80.81544,11.55617,81.6374938828,6.53544,1.90617,6.80775,74.28,9.65,74.9042114971,132.75,6.53544,1.90617,6.80775,6.53544,1.90617,6.80775,0.0,0.0,0.0,134.06,97.87544,29.76617,102.3016453028,6.53544,1.90617,6.80775,91.34,27.86,95.4943726091,132.75,85.56544,8.40617,85.9773703742,6.53544,1.90617,6.80775,79.03,6.5,79.2968530271,134.06
2019-10-19 18:30:00,84.3676,9.9643,84.9539828628,6.3576,1.8543,6.6225000000000005,78.01,8.11,78.4304290438,131.79,6.3576,1.8543,6.6225000000000005,6.3576,1.8543,6.6225000000000005,0.0,0.0,0.0,133.05,102.1576,28.0943,105.9502946209,6.3576,1.8543,6.6225000000000005,95.8,26.24,99.3286343408,131.79,89.2676,9.7143,89.7946102739,6.3576,1.8543,6.6225000000000005,82.91,7.86,83.2817368935,133.05
2019-10-19 19:00:00,85.46408,10.29119,86.0814588739,7.92408,2.31119,8.25425,77.54,7.98,77.9495477857,131.96,7.92408,2.31119,8.25425,7.92408,2.31119,8.25425,0.0,0.0,0.0,133.33,103.27408,28.77119,107.2068886493,7.92408,2.31119,8.25425,95.35,26.46,98.9532925172,131.96,90.35408,10.33119,90.9428021311,7.92408,2.31119,8.25425,82.43,8.02,82.8192326697,133.33
2019-10-19 19:30:00,83.37128,10.91079,84.0821958994,7.75128,2.26079,8.07425,75.62,8.65,76.1131191057,132.41,7.75128,2.26079,8.07425,7.75128,2.26079,8.07425,0.0,0.0,0.0,133.79,100.77128,29.66079,105.045767817,7.75128,2.26079,8.07425,93.02,27.4,96.9715442798,132.41,88.19128,9.71079,88.7242994363,7.75128,2.26079,8.07425,80.44,7.45,80.7842565108,133.79
2019-10-19 20:00:00,80.23888,11.36884,81.0402886631,7.2988800000000005,2.12884,7.603,72.94,9.24,73.5229297566,131.64,7.2988800000000005,2.12884,7.603,7.2988800000000005,2.12884,7.603,0.0,0.0,0.0,132.82,97.05888,30.20884,101.6513659574,7.2988800000000005,2.12884,7.603,89.76,28.08,94.0496889947,131.64,84.90888,8.77884,85.3615014781,7.2988800000000005,2.12884,7.603,77.61,6.65,77.8943810554,132.82
2019-10-19 20:30:00,78.51024,11.95132,79.4146827394,6.93024,2.02132,7.219,71.58,9.93,72.2654917647,132.31,6.93024,2.02132,7.219,6.93024,2.02132,7.219,0.0,0.0,0.0,133.59,95.01024,30.93132,99.9184280391,6.93024,2.02132,7.219,88.08,28.91,92.7031525893,132.31,83.13024,8.13132,83.5269726939,6.93024,2.02132,7.219,76.2,6.11,76.4445688064,133.59
2019-10-19 21:00:00,76.66312,12.840910000000001,77.7310937641,7.20312,2.10091,7.50325,69.46,10.74,70.2854124268,132.93,7.20312,2.10091,7.50325,7.20312,2.10091,7.50325,0.0,0.0,0.0,134.22,92.74312,31.76091,98.0308202116,7.20312,2.10091,7.50325,85.54,29.66,90.5362203762,132.93,81.20312,7.52091,81.5506639149,7.20312,2.10091,7.50325,74.0,5.42,74.1982236984,134.22
2019-10-19 21:30:00,74.44304,13.75797,75.7036851346,7.43304,2.16797,7.74275,67.01,11.59,68.0049130578,133.31,7.43304,2.16797,7.74275,7.43304,2.16797,7.74275,0.0,0.0,0.0,134.57,90.09304,33.03797,95.9596963218,7.43304,2.16797,7.74275,82.66,30.87,88.2362312205,133.31,78.89304,6.81797,79.1870979097,7.43304,2.16797,7.74275,71.46,4.65,71.611131118,134.57
2019-10-19 22:00:00,71.72896,15.66303,73.419167875,7.75896,2.26303,8.08225,63.97,13.4,65.3584034383,134.01,7.75896,2.26303,8.08225,7.75896,2.26303,8.08225,0.0,0.0,0.0,135.27,86.48896,33.24303,92.6576453697,7.75896,2.26303,8.08225,78.73,30.98,84.6059885587,134.01,76.05896,5.17303,76.2346747593,7.75896,2.26303,8.08225,68.3,2.91,68.3619638396,135.27
2019-10-19 22:30:00,68.73424,16.62457,70.7161373101,7.52424,2.19457,7.83775,61.21,14.43,62.8879082177,134.07,7.52424,2.19457,7.83775,7.52424,2.19457,7.83775,0.0,0.0,0.0,135.41,82.75424,33.28457,89.1971234854,7.52424,2.19457,7.83775,75.23,31.09,81.401111786,134.07,72.92424,4.11457,73.040224985,7.52424,2.19457,7.83775,65.4,1.92,65.4281774162,135.41
2019-10-19 23:00:00,65.51224,17.07482,67.7008350602,7.18224,2.09482,7.4815000000000005,58.33,14.98,60.2228303885,134.56,7.18224,2.09482,7.4815000000000005,7.18224,2.09482,7.4815000000000005,0.0,0.0,0.0,135.99,79.05224,34.46482,86.2385091862,7.18224,2.09482,7.4815000000000005,71.87,32.37,78.8233074668,134.56,69.60224,3.59482,69.6950108964,7.18224,2.09482,7.4815000000000005,62.42,1.5,62.4380204683,135.99
2019-10-19 23:30:00,61.97224,17.24857,64.32784543,6.85224,1.99857,7.13775,55.12,15.25,57.1907064128,134.04,6.85224,1.99857,7.13775,6.85224,1.99857,7.13775,0.0,0.0,0.0,135.13,74.94224,35.44857,82.9031992824,6.85224,1.99857,7.13775,68.09,33.45,75.8627088892,134.04,65.89224,3.01857,65.9613451732,6.85224,1.99857,7.13775,59.04,1.02,59.0488103182,135.13
2019-10-20 00:00:00,59.38848,17.53039,61.9217742823,6.37848,1.8603900000000002,6.64425,53.01,15.67,55.2775632603,134.04,6.37848,1.8603900000000002,6.64425,6.37848,1.8603900000000002,6.64425,0.0,0.0,0.0,135.41,71.89848,35.93039,80.3765161715,6.37848,1.8603900000000002,6.64425,65.52,34.07,73.8487325551,134.04,63.22848,2.53039,63.2790925714,6.37848,1.8603900000000002,6.64425,56.85,0.67,56.853947972,135.41
2019-10-20 00:30:00,57.16824,18.07032,59.9561850821,6.13824,1.79032,6.394,51.03,16.28,53.5639739004,134.39,6.13824,1.79032,6.394,6.13824,1.79032,6.394,0.0,0.0,0.0,135.68,69.23824,36.40032,78.2235078119,6.13824,1.79032,6.394,63.1,34.61,71.9684799061,134.39,60.92824,1.92032,60.9584945549,6.13824,1.79032,6.394,54.79,0.13,54.790154225,135.68
2019-10-20 01:00:00,55.84064,18.04227,58.6830519176,6.11064,1.78227,6.36525,49.73,16.26,52.3207463632,134.47,6.11064,1.78227,6.36525,6.11064,1.78227,6.36525,0.0,0.0,0.0,135.77,67.65064,36.57227,76.9034461215,6.11064,1.78227,6.36525,61.54,34.79,70.6931092823,134.47,59.55064,2.00227,59.5842916343,6.11064,1.78227,6.36525,53.44,0.22,53.4404528424,135.77
2019-10-20 01:30:00,57.1784,18.66745,60.1485088432,6.1284,1.7874500000000002,6.38375,51.05,16.88,53.7683633748,134.79,6.1284,1.7874500000000002,6.38375,6.1284,1.7874500000000002,6.38375,0.0,0.0,0.0,135.92,69.1784,36.36745,78.1552458,6.1284,1.7874500000000002,6.38375,63.05,34.58,71.9102141563,134.79,60.9384,2.25745,60.9801990409,6.1284,1.7874500000000002,6.38375,54.81,0.47000000000000003,54.8120151062,135.92
2019-10-20 02:00:00,59.02664,18.00777,61.7124299478,6.74664,1.9677700000000002,7.02775,52.28,16.04,54.6852813836,134.3,6.74664,1.9677700000000002,7.02775,6.74664,1.9677700000000002,7.02775,0.0,0.0,0.0,135.71,71.38664,36.32777,80.0984347142,6.74664,1.9677700000000002,7.02775,64.64,34.36,73.2047758005,134.3,62.82664,2.38777,62.8719980537,6.74664,1.9677700000000002,7.02775,56.08,0.42,56.0815727312,135.71
2019-10-20 02:30:00,57.8496,18.75655,60.8143436046,7.3596,2.14655,7.66625,50.49,16.61,53.1519726821,134.07,7.3596,2.14655,7.66625,7.3596,2.14655,7.66625,0.0,0.0,0.0,135.44,69.8896,37.34655,79.2421667111,7.3596,2.14655,7.66625,62.53,35.2,71.7568177945,134.07,61.5896,2.5265500000000003,61.6414007227,7.3596,2.14655,7.66625,54.23,0.38,54.2313313501,135.44
2019-10-20 03:00:00,56.02072,19.37646,59.2770467504,7.29072,2.12646,7.5945,48.73,17.25,51.6930885129,134.38,7.29072,2.12646,7.5945,7.29072,2.12646,7.5945,0.0,0.0,0.0,135.78,67.62072,37.88646,77.5109387419,7.29072,2.12646,7.5945,60.33,35.76,70.1319221182,134.38,59.67072,2.98646,59.7454079294,7.29072,2.12646,7.5945,52.38,0.86,52.3870594708,135.78
2019-10-20 03:30:00,56.63128,18.73579,59.6500771279,7.15128,2.08579,7.44925,49.48,16.65,52.2062534568,134.83,7.15128,2.08579,7.44925,7.15128,2.08579,7.44925,0.0,0.0,0.0,136.15,68.38128,36.95579,77.7285653345,7.15128,2.08579,7.44925,61.23,34.87,70.4629675787,134.83,60.34128,2.16579,60.3801351304,7.15128,2.08579,7.44925,53.19,0.08,53.1900601617,136.15
2019-10-20 04:00:00,55.7532,18.9426,58.8832862959,6.7632,1.9726,7.045,48.99,16.97,51.8459352312,134.83,6.7632,1.9726,7.045,6.7632,1.9726,7.045,0.0,0.0,0.0,136.48,67.4332,37.8426,77.3259260339,6.7632,1.9726,7.045,60.67,35.87,70.4805349015,134.83,59.4332,2.3626,59.4801407278,6.7632,1.9726,7.045,52.67,0.39,52.6714438762,136.48
2019-10-20 04:30:00,54.7168,19.03615,57.9336103576,6.9468,2.02615,7.23625,47.77,17.01,50.7081157213,134.83,6.9468,2.02615,7.23625,6.9468,2.02615,7.23625,0.0,0.0,0.0,136.09,66.1568,37.92615,76.25690158969999,6.9468,2.02615,7.23625,59.21,35.9,69.2432964264,134.83,58.3468,2.54615,58.4023282932,6.9468,2.02615,7.23625,51.4,0.52,51.4026302829,136.09
2019-10-20 05:00:00,53.89912,18.75391,57.0685927377,6.21912,1.81391,6.47825,47.68,16.94,50.5998616599,134.83,6.21912,1.81391,6.47825,6.21912,1.81391,6.47825,0.0,0.0,0.0,136.09,65.31912,37.67391,75.4049794925,6.21912,1.81391,6.47825,59.1,35.86,69.1285006347,134.83,57.51912,2.23391,57.562483611,6.21912,1.81391,6.47825,51.3,0.42,51.3017192694,136.09
2019-10-20 05:30:00,54.47768,18.84599,57.6453723838,6.15768,1.7959900000000002,6.41425,48.32,17.05,51.2398760732,134.83,6.15768,1.7959900000000002,6.41425,6.15768,1.7959900000000002,6.41425,0.0,0.0,0.0,135.93,65.93768,36.83599,75.5292513074,6.15768,1.7959900000000002,6.41425,59.78,35.04,69.2924959862,134.83,58.11768,2.36599,58.1658201804,6.15768,1.7959900000000002,6.41425,51.96,0.5700000000000001,51.9631263494,135.93
2019-10-20 06:00:00,54.9844,18.88795,58.1381019518,5.9244,1.72795,6.17125,49.06,17.16,51.9745052887,134.68,5.9244,1.72795,6.17125,5.9244,1.72795,6.17125,0.0,0.0,0.0,135.76,66.5644,36.65795,75.9909510768,5.9244,1.72795,6.17125,60.64,34.93,69.9808152282,134.68,58.6544,2.49795,58.7075667488,5.9244,1.72795,6.17125,52.73,0.77,52.7356217371,135.76
2019-10-20 06:30:00,57.086,17.82425,59.803973815,5.7059999999999995,1.66425,5.94375,51.38,16.16,53.8613961943,133.46,5.7059999999999995,1.66425,5.94375,5.7059999999999995,1.66425,5.94375,0.0,0.0,0.0,134.8,69.266,36.67425,78.3758851246,5.7059999999999995,1.66425,5.94375,63.56,35.01,72.5642728896,133.46,60.856,1.96425,60.8876918109,5.7059999999999995,1.66425,5.94375,55.15,0.30000000000000004,55.1508159504,134.8
2019-10-20 07:00:00,59.2944,16.79545,61.6272099974,5.7444,1.67545,5.983750000000001,53.55,15.12,55.6436600162,133.31,5.7444,1.67545,5.983750000000001,5.7444,1.67545,5.983750000000001,0.0,0.0,0.0,134.66,71.9544,35.81545,80.3752582457,5.7444,1.67545,5.983750000000001,66.21,34.14,74.4936487226,133.31,63.1244,2.72545,63.1832094236,5.7444,1.67545,5.983750000000001,57.38,1.05,57.3896062018,134.66
2019-10-20 07:30:00,62.42856,16.17208,64.4892337929,6.17856,1.8020800000000001,6.436,56.25,14.37,58.0565190138,133.31,6.17856,1.8020800000000001,6.436,6.17856,1.8020800000000001,6.436,0.0,0.0,0.0,134.66,75.66856,34.97208,83.3593267247,6.17856,1.8020800000000001,6.436,69.49,33.17,77.000707789,133.31,66.38856,3.61208,66.4867507162,6.17856,1.8020800000000001,6.436,60.21,1.81,60.2371994701,134.66
2019-10-20 08:00:00,64.09144,16.02292,66.0639587566,6.90144,2.01292,7.189,57.19,14.01,58.881034298,133.14,6.90144,2.01292,7.189,6.90144,2.01292,7.189,0.0,0.0,0.0,134.47,77.60144,34.74292,85.0238435981,6.90144,2.01292,7.189,70.7,32.73,77.9085547292,133.14,68.10144,4.17292,68.2291681863,6.90144,2.01292,7.189,61.2,2.16,61.2381057839,134.47
2019-10-20 08:30:00,68.08176,15.09968,69.7361196282,7.30176,2.12968,7.606,60.78,12.97,62.1484456765,132.96,7.30176,2.12968,7.606,7.30176,2.12968,7.606,0.0,0.0,0.0,134.29,82.42176,33.71968,89.052587502,7.30176,2.12968,7.606,75.12,31.59,81.4919781328,132.96,72.24176,5.28968,72.4351613679,7.30176,2.12968,7.606,64.94,3.16,65.0168378191,134.29
2019-10-20 09:00:00,71.39,14.17375,72.7834272968,6.39,1.86375,6.65625,65.0,12.31,66.1553935821,132.96,6.39,1.86375,6.65625,6.39,1.86375,6.65625,0.0,0.0,0.0,134.07,86.4,31.25375,91.8790340016,6.39,1.86375,6.65625,80.01,29.39,85.2371526976,132.96,75.72,5.6537500000000005,75.9307795895,6.39,1.86375,6.65625,69.33,3.79,69.4335149622,134.07
2019-10-20 09:30:00,75.18664,13.41277,76.3736422698,6.38664,1.86277,6.65275,68.8,11.55,69.76275868970001,132.61,6.38664,1.86277,6.65275,6.38664,1.86277,6.65275,0.0,0.0,0.0,133.81,90.87664,29.93277,95.6793311931,6.38664,1.86277,6.65275,84.49,28.07,89.0308092741,132.61,79.68664,6.36277,79.9402616743,6.38664,1.86277,6.65275,73.3,4.5,73.4380010621,133.81
2019-10-20 10:00:00,76.3264,13.5102,77.5128688735,7.4064,2.1602,7.715,68.92,11.35,69.8483278254,132.55,7.4064,2.1602,7.715,7.4064,2.1602,7.715,0.0,0.0,0.0,133.84,91.9664,28.9102,96.403414841,7.4064,2.1602,7.715,84.56,26.75,88.6902255043,132.55,80.8464,6.8502,81.1360932816,7.4064,2.1602,7.715,73.44,4.69,73.5896032059,133.84
2019-10-20 10:30:00,77.2248,13.23515,78.3507430122,8.0748,2.35515,8.41125,69.15,10.88,70.0006921394,132.46,8.0748,2.35515,8.41125,8.0748,2.35515,8.41125,0.0,0.0,0.0,133.6,92.9448,28.77515,97.2971998804,8.0748,2.35515,8.41125,84.87,26.42,88.8871942408,132.46,81.7348,7.50515,82.0786501324,8.0748,2.35515,8.41125,73.66,5.15,73.8398137863,133.6
2019-10-20 11:00:00,77.2696,13.00655,78.3566297582,9.0396,2.63655,9.41625,68.23,10.37,69.0135479453,132.55,9.0396,2.63655,9.41625,9.0396,2.63655,9.41625,0.0,0.0,0.0,133.78,92.9796,28.50655,97.2513722734,9.0396,2.63655,9.41625,83.94,25.87,87.8361002094,132.55,81.7596,8.35655,82.1855469049,9.0396,2.63655,9.41625,72.72,5.72,72.9446146059,133.78
2019-10-20 11:30:00,77.50184,12.93137,78.5732494776,8.54184,2.49137,8.89775,68.96,10.44,69.7457898371,132.55,8.54184,2.49137,8.89775,8.54184,2.49137,8.89775,0.0,0.0,0.0,133.78,93.34184,28.42137,97.5729130818,8.54184,2.49137,8.89775,84.8,25.93,88.6758416932,132.55,82.00184,8.13137,82.4040104695,8.54184,2.49137,8.89775,73.46,5.64,73.6761915411,133.78
2019-10-20 12:00:00,77.38928,12.28604,78.3584547946,7.04928,2.05604,7.343,70.34,10.23,71.0800147721,132.55,7.04928,2.05604,7.343,7.04928,2.05604,7.343,0.0,0.0,0.0,133.65,93.42928,27.71604,97.4536260721,7.04928,2.05604,7.343,86.38,25.66,90.1107096854,132.55,81.96928,7.88604,82.3477534035,7.04928,2.05604,7.343,74.92,5.83,75.1464922668,133.65
2019-10-20 12:30:00,77.80456,12.12508,78.7436798848,7.59456,2.21508,7.911,70.21,9.91,70.9059391024,132.18,7.59456,2.21508,7.911,7.59456,2.21508,7.911,0.0,0.0,0.0,133.32,94.02456,28.78508,98.3320838475,7.59456,2.21508,7.911,86.43,26.57,90.4218435999,132.18,82.35456,8.28508,82.7702609842,7.59456,2.21508,7.911,74.76,6.07,75.0060164254,133.32
2019-10-20 13:00:00,77.81872,11.21671,78.6229468137,7.42872,2.16671,7.73825,70.39,9.05,70.969391994,132.54,7.42872,2.16671,7.73825,7.42872,2.16671,7.73825,0.0,0.0,0.0,133.78,94.24872,29.77671,98.840647914,7.42872,2.16671,7.73825,86.82,27.61,91.1044702526,132.54,82.40872,9.25671,82.926978795,7.42872,2.16671,7.73825,74.98,7.09,75.3144640823,133.78
2019-10-20 13:30:00,76.7468,11.5549,77.6117711707,7.2168,2.1049,7.5175,69.53,9.45,70.1692482502,132.92,7.2168,2.1049,7.5175,7.2168,2.1049,7.5175,0.0,0.0,0.0,134.19,92.9568,29.8649,97.6364630568,7.2168,2.1049,7.5175,85.74,27.76,90.1219462728,132.92,81.2968,8.8949,81.7819597237,7.2168,2.1049,7.5175,74.08,6.79,74.3905269507,134.19
2019-10-20 14:00:00,74.90848,13.38289,76.0945603881,7.99848,2.33289,8.33175,66.91,11.05,67.8163004004,133.52,7.99848,2.33289,8.33175,7.99848,2.33289,8.33175,0.0,0.0,0.0,134.83,90.61848,31.56289,95.9579331929,7.99848,2.33289,8.33175,82.62,29.23,87.6382182612,133.52,79.35848,7.60289,79.7218432066,7.99848,2.33289,8.33175,71.36,5.27,71.5543325034,134.83
2019-10-20 14:30:00,74.6748,14.01515,75.9786166271,7.8347999999999995,2.28515,8.16125,66.84,11.73,67.8614655014,133.66,7.8347999999999995,2.28515,8.16125,7.8347999999999995,2.28515,8.16125,0.0,0.0,0.0,135.07,90.2048,31.17515,95.4400121572,7.8347999999999995,2.28515,8.16125,82.37,28.89,87.2894552624,133.66,79.1248,6.915150000000001,79.4264016216,7.8347999999999995,2.28515,8.16125,71.29,4.63,71.4401917691,135.07
2019-10-20 15:00:00,75.0764,14.0877,76.3867077982,8.1864,2.3877,8.5275,66.89,11.7,67.9055380658,134.07,8.1864,2.3877,8.5275,8.1864,2.3877,8.5275,0.0,0.0,0.0,135.18,90.6564,31.2777,95.9003512937,8.1864,2.3877,8.5275,82.47,28.89,87.3838257345,134.07,79.5164,7.0777,79.8307691699,8.1864,2.3877,8.5275,71.33,4.69,71.4840191931,135.18
2019-10-20 15:30:00,75.32904,14.08347,76.6342507927,8.30904,2.42347,8.65525,67.02,11.66,68.0267300405,134.07,8.30904,2.42347,8.65525,8.30904,2.42347,8.65525,0.0,0.0,0.0,135.18,90.89904,31.25347,96.1218750335,8.30904,2.42347,8.65525,82.59,28.83,87.4772941968,134.07,79.78904,7.16347,80.1099632166,8.30904,2.42347,8.65525,71.48,4.74,71.636987653,135.18
2019-10-20 16:00:00,77.33168,14.31924,78.64622919,9.15168,2.6692400000000003,9.533,68.18,11.65,69.1681639195,133.6,9.15168,2.6692400000000003,9.533,9.15168,2.6692400000000003,9.533,0.0,0.0,0.0,134.95,93.06168,31.40924,98.2192274547,9.15168,2.6692400000000003,9.533,83.91,28.74,88.6954096896,133.6,81.83168,7.33924,82.160138117,9.15168,2.6692400000000003,9.533,72.68,4.67,72.8298791706,134.95
2019-10-20 16:30:00,80.6544,13.0742,81.7072025283,7.2144,2.1042,7.515,73.44,10.97,74.254794458,132.98,7.2144,2.1042,7.515,7.2144,2.1042,7.515,0.0,0.0,0.0,134.28,97.2744,29.3942,101.618541069,7.2144,2.1042,7.515,90.06,27.29,94.1039196846,132.98,85.3644,7.3042,85.6763218457,7.2144,2.1042,7.515,78.15,5.2,78.3228095768,134.28
2019-10-20 17:00:00,82.8248,12.1764,83.7150656214,6.6048,1.9264000000000001,6.88,76.22,10.25,76.906117442,132.35,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88,0.0,0.0,0.0,133.68,100.1648,28.7264,104.2026545535,6.6048,1.9264000000000001,6.88,93.56,26.8,97.3227291027,132.35,87.6548,7.6664,87.989417841,6.6048,1.9264000000000001,6.88,81.05,5.74,81.25300056,133.68
2019-10-20 17:30:00,83.83672,13.94446,84.9884908976,6.90672,2.01446,7.1945,76.93,11.93,77.849533075,131.67,6.90672,2.01446,7.1945,6.90672,2.01446,7.1945,0.0,0.0,0.0,133.06,102.69672,24.73446,105.6333745094,6.90672,2.01446,7.1945,95.79,22.72,98.4475621841,131.67,88.66672,8.704460000000001,89.0929562842,6.90672,2.01446,7.1945,81.76,6.69,82.0332475281,133.06
2019-10-20 18:00:00,83.15832,27.49701,87.5864815149,6.77832,1.97701,7.06075,76.38,25.52,80.5305830104,133.35,6.77832,1.97701,7.06075,6.77832,1.97701,7.06075,0.0,0.0,0.0,134.76,107.44832,6.30701,107.6332655175,6.77832,1.97701,7.06075,100.67,4.33,100.7630775632,133.35,87.93832,11.85701,88.7340791949,6.77832,1.97701,7.06075,81.16,9.88,81.7591585084,134.76
2019-10-20 18:30:00,84.6568,27.1224,88.8954350234,7.0368,2.0524,7.33,77.62,25.07,81.5681880392,133.35,7.0368,2.0524,7.33,7.0368,2.0524,7.33,0.0,0.0,0.0,134.56,109.0468,7.4924,109.3038912757,7.0368,2.0524,7.33,102.01,5.44,102.154949464,133.35,89.5068,11.532399999999999,90.2466813573,7.0368,2.0524,7.33,82.47,9.48,83.01307909,134.56
2019-10-20 19:00:00,85.25256,26.94908,89.4105804667,7.88256,2.29908,8.211,77.37,24.65,81.2018435751,133.14,7.88256,2.29908,8.211,7.88256,2.29908,8.211,0.0,0.0,0.0,134.51,109.52256,7.86908,109.8048886389,7.88256,2.29908,8.211,101.64,5.57,101.7925070916,133.14,90.08256,11.32908,90.7921564333,7.88256,2.29908,8.211,82.2,9.03,82.6945034449,134.51
2019-10-20 19:30:00,83.02424,28.03957,87.6312838738,8.12424,2.36957,8.46275,74.9,25.67,79.1767573218,133.8,8.12424,2.36957,8.46275,8.12424,2.36957,8.46275,0.0,0.0,0.0,135.15,106.73424,7.22957,106.9788047735,8.12424,2.36957,8.46275,98.61,4.86,98.7296900633,133.8,87.77424,12.28957,88.630416553,8.12424,2.36957,8.46275,79.65,9.92,80.2653655072,135.15
2019-10-20 20:00:00,80.23536,27.28323,84.7471983818,7.96536,2.32323,8.29725,72.27,24.96,76.4588418693,133.98,7.96536,2.32323,8.29725,7.96536,2.32323,8.29725,0.0,0.0,0.0,135.38,102.84536,7.51323,103.1194292971,7.96536,2.32323,8.29725,94.88,5.19,95.0218422259,133.98,84.86536,11.46323,85.6360611539,7.96536,2.32323,8.29725,76.9,9.14,77.4412654855,135.38
2019-10-20 20:30:00,78.64896,19.16803,80.9510486848,9.07896,2.6480300000000003,9.45725,69.57,16.52,71.504512445,133.01,9.07896,2.6480300000000003,9.45725,9.07896,2.6480300000000003,9.45725,0.0,0.0,0.0,134.45,96.90896,22.44803,99.4749243737,9.07896,2.6480300000000003,9.45725,87.83,19.8,90.034154075,133.01,83.17896,3.20803,83.2408003515,9.07896,2.6480300000000003,9.45725,74.1,0.56,74.1021160292,134.45
2019-10-20 21:00:00,74.8632,20.78635,77.6953734824,11.2332,3.27635,11.70125,63.63,17.51,65.9952801343,133.37,11.2332,3.27635,11.70125,11.2332,3.27635,11.70125,0.0,0.0,0.0,134.75,91.8732,24.27635,95.0264492,11.2332,3.27635,11.70125,80.64,21.0,83.3295241796,133.37,79.1532,4.73635,79.2947796615,11.2332,3.27635,11.70125,67.92,1.46,67.9356901783,134.75
2019-10-20 21:30:00,72.50984,21.84662,75.7294638978,12.39984,3.61662,12.9165,60.11,18.23,62.8135733739,133.71,12.39984,3.61662,12.9165,12.39984,3.61662,12.9165,0.0,0.0,0.0,134.96,88.80984,25.52662,92.4056059417,12.39984,3.61662,12.9165,76.41,21.91,79.4892206529,133.71,76.63984,5.75662,76.8557333518,12.39984,3.61662,12.9165,64.24,2.14,64.2756345749,134.96
2019-10-20 22:00:00,69.63648,22.29189,73.11749248,12.00648,3.50189,12.50675,57.63,18.79,60.6158477628,134.07,12.00648,3.50189,12.50675,12.00648,3.50189,12.50675,0.0,0.0,0.0,135.18,85.37648,26.19189,89.3037425809,12.00648,3.50189,12.50675,73.37,22.69,76.7983919102,134.07,73.67648,6.14189,73.9320398607,12.00648,3.50189,12.50675,61.67,2.64,61.7264813512,135.18
2019-10-20 22:30:00,65.43112,23.82116,69.6324574333,13.82112,4.03116,14.397,51.61,19.79,55.2741910841,134.63,13.82112,4.03116,14.397,13.82112,4.03116,14.397,0.0,0.0,0.0,136.04,79.84112,27.65116,84.4937340411,13.82112,4.03116,14.397,66.02,23.62,70.1180775549,134.63,69.22112,7.46116,69.6220680718,13.82112,4.03116,14.397,55.4,3.43,55.5060798472,136.04
2019-10-20 23:00:00,60.0416,33.18505,68.6020500719,13.9716,4.07505,14.55375,46.07,29.11,54.4962108775,133.25,13.9716,4.07505,14.55375,13.9716,4.07505,14.55375,0.0,0.0,0.0,134.34,76.0016,11.62505,76.8855317343,13.9716,4.07505,14.55375,62.03,7.55,62.4877860065,133.25,64.1016,16.80505,66.2678264927,13.9716,4.07505,14.55375,50.13,12.73,51.7210769416,134.34
2019-10-20 23:30:00,56.08208,35.82019,66.5453657948,12.17208,3.55019,12.67925,43.91,32.27,54.4925774762,132.61,12.17208,3.55019,12.67925,12.17208,3.55019,12.67925,0.0,0.0,0.0,133.91,72.37208,6.59019,72.6715113904,12.17208,3.55019,12.67925,60.2,3.04,60.2767086029,132.61,60.18208,19.92019,63.3931914543,12.17208,3.55019,12.67925,48.01,16.37,50.7241264094,133.91
2019-10-21 00:00:00,53.35568,36.16374,64.4565332534,11.39568,3.32374,11.8705,41.96,32.84,53.2832731727,133.26,11.39568,3.32374,11.8705,11.39568,3.32374,11.8705,0.0,0.0,0.0,134.34,69.17568,6.89374,69.5183310692,11.39568,3.32374,11.8705,57.78,3.5700000000000003,57.8901831056,133.26,57.35568,20.16374,60.7967962894,11.39568,3.32374,11.8705,45.96,16.84,48.9480050666,134.34
2019-10-21 00:30:00,51.37784,36.53437,63.0431807126,11.15784,3.25437,11.62275,40.22,33.28,52.2035132917,133.26,11.15784,3.25437,11.62275,11.15784,3.25437,11.62275,0.0,0.0,0.0,134.39,66.74784,7.62437,67.1818812074,11.15784,3.25437,11.62275,55.59,4.37,55.7615010558,133.26,55.25784,20.58437,58.967322898,11.15784,3.25437,11.62275,44.1,17.33,47.3828967033,134.39
2019-10-21 01:00:00,50.44696,36.30328,62.1516203489,10.53696,3.07328,10.975999999999999,39.91,33.23,51.9330434309,133.18,10.53696,3.07328,10.975999999999999,10.53696,3.07328,10.975999999999999,0.0,0.0,0.0,134.27,65.64696,7.42328,66.0653346559,10.53696,3.07328,10.975999999999999,55.11,4.35,55.2814127895,133.18,54.33696,20.34328,58.0202918228,10.53696,3.07328,10.975999999999999,43.8,17.27,47.0817682336,134.27
2019-10-21 01:30:00,52.59816,36.20113,63.8520810049,10.35816,3.02113,10.78975,42.24,33.18,53.7134061478,132.81,10.35816,3.02113,10.78975,10.35816,3.02113,10.78975,0.0,0.0,0.0,134.18,68.35816,6.99113,68.7147286778,10.35816,3.02113,10.78975,58.0,3.9699999999999998,58.1357110561,132.81,56.59816,20.27113,60.1188026067,10.35816,3.02113,10.78975,46.24,17.25,49.3528124832,134.18
2019-10-21 02:00:00,54.73944,36.08692,65.5642592164,11.98944,3.4969200000000003,12.489,42.75,32.59,53.7556564466,132.55,11.98944,3.4969200000000003,12.489,11.98944,3.4969200000000003,12.489,0.0,0.0,0.0,133.6,70.69944,6.80692,71.0263681755,11.98944,3.4969200000000003,12.489,58.71,3.31,58.8032329043,132.55,58.75944,20.24692,62.1498958857,11.98944,3.4969200000000003,12.489,46.77,16.75,49.6789230962,133.6
2019-10-21 02:30:00,54.57632,36.57601,65.6991568611,11.98632,3.49601,12.48575,42.59,33.08,53.9276784221,132.68,11.98632,3.49601,12.48575,11.98632,3.49601,12.48575,0.0,0.0,0.0,134.08,70.51632,7.24601,70.8876297196,11.98632,3.49601,12.48575,58.53,3.75,58.6500076726,132.68,58.59632,20.68601,62.1404838029,11.98632,3.49601,12.48575,46.61,17.19,49.6788506308,134.08
2019-10-21 03:00:00,53.38488,36.70559,64.7861539981,12.22488,3.5655900000000003,12.73425,41.16,33.14,52.8432133769,133.31,12.22488,3.5655900000000003,12.73425,12.22488,3.5655900000000003,12.73425,0.0,0.0,0.0,134.17,68.97488,7.69559,69.4028542386,12.22488,3.5655900000000003,12.73425,56.75,4.13,56.900082601,133.31,57.32488,20.74559,60.9632788772,12.22488,3.5655900000000003,12.73425,45.1,17.18,48.2613965815,134.17
2019-10-21 03:30:00,53.16312,36.29216,64.3695440841,11.25312,3.28216,11.722,41.91,33.01,53.3489287615,133.31,11.25312,3.28216,11.722,11.25312,3.28216,11.722,0.0,0.0,0.0,134.21,68.93312,7.88216,69.3822994661,11.25312,3.28216,11.722,57.68,4.6,57.8631350689,133.31,57.15312,20.35216,60.6686866711,11.25312,3.28216,11.722,45.9,17.07,48.9713681655,134.21
2019-10-21 04:00:00,52.63248,35.90864,63.7150561296,10.21248,2.97864,10.638,42.42,32.93,53.7014087338,133.05,10.21248,2.97864,10.638,10.21248,2.97864,10.638,0.0,0.0,0.0,134.17,68.48248,7.44864,68.8863724172,10.21248,2.97864,10.638,58.27,4.47,58.4411995086,133.05,56.64248,19.93864,60.0493122825,10.21248,2.97864,10.638,46.43,16.96,49.430623099499996,134.17
2019-10-21 04:30:00,52.88744,35.67592,63.7953962101,9.03744,2.63592,9.414,43.85,33.04,54.9041355455,132.84,9.03744,2.63592,9.414,9.03744,2.63592,9.414,0.0,0.0,0.0,134.17,68.97744,6.36592,69.270572153,9.03744,2.63592,9.414,59.94,3.73,60.0559447515,132.84,56.98744,19.74592,60.3114390012,9.03744,2.63592,9.414,47.95,17.11,50.9112423734,134.17
2019-10-21 05:00:00,52.84608,35.64594,63.7443425713,9.34608,2.72594,9.7355,43.5,32.92,54.552510483,132.55,9.34608,2.72594,9.7355,9.34608,2.72594,9.7355,0.0,0.0,0.0,134.08,68.86608,6.26594,69.1505529888,9.34608,2.72594,9.7355,59.52,3.54,59.625179245,132.55,56.92608,19.73594,60.2501942889,9.34608,2.72594,9.7355,47.58,17.01,50.5291648457,134.08
2019-10-21 05:30:00,55.38184,34.70012,65.3547743459,9.53184,2.78012,9.929,45.85,31.92,55.8668855405,132.55,9.53184,2.78012,9.929,9.53184,2.78012,9.929,0.0,0.0,0.0,133.66,72.02184,5.26012,72.2136711392,9.53184,2.78012,9.929,62.49,2.48,62.5391917121,132.55,59.59184,18.86012,62.5051319573,9.53184,2.78012,9.929,50.06,16.08,52.5791783884,133.66
2019-10-21 06:00:00,58.2804,33.8447,67.3948717801,10.6104,3.0947,11.0525,47.67,30.75,56.7273426136,132.21,10.6104,3.0947,11.0525,10.6104,3.0947,11.0525,0.0,0.0,0.0,133.38,75.4604,5.0347,75.6281704939,10.6104,3.0947,11.0525,64.85,1.94,64.879011244,132.21,62.5704,18.0047,65.109324818,10.6104,3.0947,11.0525,51.96,14.91,54.0569116765,133.38
2019-10-21 06:30:00,67.62432,22.72876,71.3417492539,10.38432,3.02876,10.817,57.24,19.7,60.5351765505,132.51,10.38432,3.02876,10.817,10.38432,3.02876,10.817,0.0,0.0,0.0,133.75,84.33432,17.42876,86.1164281946,10.38432,3.02876,10.817,73.95,14.4,75.3389839326,132.51,71.85432,6.73876,72.1696209565,10.38432,3.02876,10.817,61.47,3.71,61.5818560941,133.75
2019-10-21 07:00:00,75.68432,17.54501,77.6913358732,10.71432,3.12501,11.16075,64.97,14.42,66.5510127646,133.01,10.71432,3.12501,11.16075,10.71432,3.12501,11.16075,0.0,0.0,0.0,134.35,92.66432,19.17501,94.6274654081,10.71432,3.12501,11.16075,81.95,16.05,83.5069158813,133.01,80.03432,4.77501,80.1766368611,10.71432,3.12501,11.16075,69.32,1.65,69.3396344092,134.35
2019-10-21 07:30:00,85.1064,15.0702,86.430378045,11.7264,3.4202,12.215,73.38,11.65,74.2990370059,133.17,11.7264,3.4202,12.215,11.7264,3.4202,12.215,0.0,0.0,0.0,134.48,100.6664,15.6402,101.8741377632,11.7264,3.4202,12.215,88.94,12.22,89.7755646042,133.17,89.8164,9.0102,90.2672111733,11.7264,3.4202,12.215,78.09,5.59,78.2898218161,134.48
2019-10-21 08:00:00,89.7164,12.8227,90.628108577,12.1464,3.5427,12.6525,77.57,9.28,78.1231290976,134.26,12.1464,3.5427,12.6525,12.1464,3.5427,12.6525,0.0,0.0,0.0,135.6,105.4964,12.8827,106.2800751423,12.1464,3.5427,12.6525,93.35,9.34,93.8160865737,134.26,94.6664,10.8427,95.2853159319,12.1464,3.5427,12.6525,82.52,7.3,82.8422621613,135.6
2019-10-21 08:30:00,91.8028,11.6379,92.5375318682,12.2328,3.5679,12.7425,79.57,8.07,79.9781832752,134.07,12.2328,3.5679,12.7425,12.2328,3.5679,12.7425,0.0,0.0,0.0,135.26,107.8428,11.0979,108.4123281562,12.2328,3.5679,12.7425,95.61,7.53,95.9060634162,134.07,96.8228,12.0279,97.5670281307,12.2328,3.5679,12.7425,84.59,8.46,85.0119973886,135.26
2019-10-21 09:00:00,91.47416,11.69038,92.2181486056,13.30416,3.88038,13.8585,78.17,7.8100000000000005,78.559181513,133.75,13.30416,3.88038,13.8585,13.30416,3.88038,13.8585,0.0,0.0,0.0,135.1,107.30416,11.05038,107.8716536049,13.30416,3.88038,13.8585,94.0,7.17,94.2730550051,133.75,96.43416,12.55038,97.2474125777,13.30416,3.88038,13.8585,83.13,8.67,83.5808937497,135.1
2019-10-21 09:30:00,93.2448,10.6464,93.8506183251,13.0848,3.8164,13.63,80.16,6.83,80.4504474817,132.76,13.0848,3.8164,13.63,13.0848,3.8164,13.63,0.0,0.0,0.0,134.26,109.4348,10.4664,109.9341665725,13.0848,3.8164,13.63,96.35,6.65,96.5792161906,132.76,98.2848,13.2864,99.1787796658,13.0848,3.8164,13.63,85.2,9.47,85.7246808101,134.26
2019-10-21 10:00:00,94.762,8.90225,95.1792346001,11.802,3.44225,12.29375,82.96,5.46,83.1394803929,132.55,11.802,3.44225,12.29375,11.802,3.44225,12.29375,0.0,0.0,0.0,133.87,111.522,9.93225,111.9634139979,11.802,3.44225,12.29375,99.72,6.49,99.9309686734,132.55,99.922,14.21225,100.9276678323,11.802,3.44225,12.29375,88.12,10.77,88.7757134581,133.87
2019-10-21 10:30:00,95.21928,8.24979,95.5759923766,10.79928,3.14979,11.24925,84.42,5.1,84.5739108709,132.39,10.79928,3.14979,11.24925,10.79928,3.14979,11.24925,0.0,0.0,0.0,133.67,112.24928,9.77979,112.6745097747,10.79928,3.14979,11.24925,101.45,6.63,101.6664123494,132.39,100.42928,14.26979,101.4379967663,10.79928,3.14979,11.24925,89.63,11.12,90.3171705713,133.67
2019-10-21 11:00:00,96.26672,6.64071,96.4954942412,10.35672,3.02071,10.78825,85.91,3.62,85.9862343634,131.79,10.35672,3.02071,10.78825,10.35672,3.02071,10.78825,0.0,0.0,0.0,133.13,113.47672,7.85071,113.747965386,10.35672,3.02071,10.78825,103.12,4.83,103.2330533308,131.79,101.53672,15.53071,102.7176151469,10.35672,3.02071,10.78825,91.18,12.51,92.0341920158,133.13
2019-10-21 11:30:00,96.2744,6.6242,96.5020213312,9.6144,2.8042,10.015,86.66,3.8200000000000003,86.7441525407,131.79,9.6144,2.8042,10.015,9.6144,2.8042,10.015,0.0,0.0,0.0,133.38,113.6044,7.6542,113.8619623799,9.6144,2.8042,10.015,103.99,4.85,104.1030383803,131.79,101.5944,15.1442,102.7169358237,9.6144,2.8042,10.015,91.98,12.34,92.8040731865,133.38
2019-10-21 12:00:00,95.67048,6.95764,95.9231437027,10.14048,2.95764,10.563,85.53,4.0,85.6234833442,132.27,10.14048,2.95764,10.563,10.14048,2.95764,10.563,0.0,0.0,0.0,133.52,112.88048,8.29764,113.1850413906,10.14048,2.95764,10.563,102.74,5.34,102.8786819511,132.27,100.93048,15.17764,102.0652857195,10.14048,2.95764,10.563,90.79,12.22,91.6086922732,133.52
2019-10-21 12:30:00,94.52544,7.83117,94.8492806022,11.21544,3.27117,11.68275,83.31,4.5600000000000005,83.4347032116,132.55,11.21544,3.27117,11.68275,11.21544,3.27117,11.68275,0.0,0.0,0.0,134.1,111.43544,8.94117,111.7935678336,11.21544,3.27117,11.68275,100.22,5.67,100.3802634984,132.55,99.70544,15.03117,100.8320922979,11.21544,3.27117,11.68275,88.49,11.76,89.2680105077,134.1
2019-10-21 13:00:00,93.1352,8.3736,93.5108691864,11.6352,3.3936,12.12,81.5,4.98,81.6520079361,132.76,11.6352,3.3936,12.12,11.6352,3.3936,12.12,0.0,0.0,0.0,134.3,109.7352,9.5436,110.1494186095,11.6352,3.3936,12.12,98.1,6.15,98.2925861904,132.76,98.2352,14.8036,99.3443561155,11.6352,3.3936,12.12,86.6,11.41,87.3484292933,134.3
2019-10-21 13:30:00,91.4996,8.3878,91.8832519505,10.6896,3.1178,11.135,80.81,5.27,80.9816584172,133.31,10.6896,3.1178,11.135,10.6896,3.1178,11.135,0.0,0.0,0.0,134.61,107.9996,9.5578,108.4217005078,10.6896,3.1178,11.135,97.31,6.44,97.5228675747,133.31,96.5996,14.3178,97.6549134299,10.6896,3.1178,11.135,85.91,11.2,86.6369903679,134.61
2019-10-21 14:00:00,91.14144,8.21792,91.5111812534,10.14144,2.95792,10.564,81.0,5.26,81.170607981,133.31,10.14144,2.95792,10.564,10.14144,2.95792,10.564,0.0,0.0,0.0,134.72,107.65144,9.39792,108.0608783714,10.14144,2.95792,10.564,97.51,6.44,97.7224319182,133.31,96.22144,14.17792,97.260366703,10.14144,2.95792,10.564,86.08,11.22,86.808149387,134.72
2019-10-21 14:30:00,92.5756,7.5033,92.8791754176,8.9256,2.6033,9.2975,83.65,4.9,83.7933917442,133.31,8.9256,2.6033,9.2975,8.9256,2.6033,9.2975,0.0,0.0,0.0,134.57,109.5356,8.6233,109.8745146531,8.9256,2.6033,9.2975,100.61,6.02,100.7899424546,133.31,97.7756,14.1433,98.7932228964,8.9256,2.6033,9.2975,88.85,11.54,89.5962839631,134.57
2019-10-21 15:00:00,92.93448,7.49839,93.2364919195,10.07448,2.93839,10.49425,82.86,4.5600000000000005,82.9853794352,133.31,10.07448,2.93839,10.49425,10.07448,2.93839,10.49425,0.0,0.0,0.0,134.44,109.76448,8.58839,110.0999614553,10.07448,2.93839,10.49425,99.69,5.65,99.8499804707,133.31,98.09448,14.80839,99.2059243234,10.07448,2.93839,10.49425,88.02,11.87,88.8167624945,134.44
2019-10-21 15:30:00,92.7596,8.03655,93.1070863472,9.7596,2.84655,10.16625,83.0,5.19,83.1621073567,133.31,9.7596,2.84655,10.16625,9.7596,2.84655,10.16625,0.0,0.0,0.0,134.52,109.5996,9.24655,109.9889585689,9.7596,2.84655,10.16625,99.84,6.4,100.0449179119,133.31,97.9496,14.07655,98.955916448,9.7596,2.84655,10.16625,88.19,11.23,88.902131583,134.52
2019-10-21 16:00:00,94.088,7.869,94.4164864047,8.328,2.429,8.675,85.76,5.44,85.9323641011,132.92,8.328,2.429,8.675,8.328,2.429,8.675,0.0,0.0,0.0,134.27,111.278,9.139,111.6526515807,8.328,2.429,8.675,102.95,6.71,103.1684380031,132.92,99.368,13.329,100.257975568,8.328,2.429,8.675,91.04,10.9,91.6901935869,134.27
2019-10-21 16:30:00,95.67664,8.25777,96.0323393814,7.94664,2.31777,8.27775,87.73,5.94,87.9308620451,133.42,7.94664,2.31777,8.27775,7.94664,2.31777,8.27775,0.0,0.0,0.0,134.82,113.26664,9.47777,113.6624822053,7.94664,2.31777,8.27775,105.32,7.16,105.5630996135,133.42,101.06664,12.827770000000001,101.8774626896,7.94664,2.31777,8.27775,93.12,10.51,93.7112293164,134.82
2019-10-21 17:00:00,97.31808,8.46819,97.6858174801,6.98808,2.03819,7.27925,90.33,6.43,90.5585655805,133.26,6.98808,2.03819,7.27925,6.98808,2.03819,7.27925,0.0,0.0,0.0,134.61,115.30808,9.67819,115.7135284872,6.98808,2.03819,7.27925,108.32,7.64,108.5890970586,133.26,102.80808,11.96819,103.5023617371,6.98808,2.03819,7.27925,95.82,9.93,96.333157843,134.61
2019-10-21 17:30:00,98.4776,8.7418,98.8648409143,6.6576,1.9418000000000002,6.9350000000000005,91.82,6.8,92.0714526876,132.86,6.6576,1.9418000000000002,6.9350000000000005,6.6576,1.9418000000000002,6.9350000000000005,0.0,0.0,0.0,134.32,116.7276,10.0318,117.157883273,6.6576,1.9418000000000002,6.9350000000000005,110.07,8.09,110.3669017414,132.86,104.0176,11.3918,104.6395442316,6.6576,1.9418000000000002,6.9350000000000005,97.36,9.45,97.8175449498,134.32
2019-10-21 18:00:00,99.88336,8.19223,100.2187519243,5.73336,1.67223,5.97225,94.15,6.52,94.3754888729,132.55,5.73336,1.67223,5.97225,5.73336,1.67223,5.97225,0.0,0.0,0.0,134.01,118.56336,9.43223,118.9379556629,5.73336,1.67223,5.97225,112.83,7.76,113.0965361981,132.55,105.51336,11.34223,106.1212293552,5.73336,1.67223,5.97225,99.78,9.67,100.2474802676,134.01
2019-10-21 18:30:00,102.30792,7.69981,102.5972590704,5.82792,1.69981,6.07075,96.48,6.0,96.666387126,132.24,5.82792,1.69981,6.07075,5.82792,1.69981,6.07075,0.0,0.0,0.0,133.67,121.33792,8.85981,121.6609512669,5.82792,1.69981,6.07075,115.51,7.16,115.731697041,132.24,108.04792,11.81981,108.6925062953,5.82792,1.69981,6.07075,102.22,10.12,102.719729361,133.67
2019-10-21 19:00:00,102.49136,7.58248,102.7714594506,5.63136,1.64248,5.866,96.86,5.94,97.0419661796,132.36,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0.0,0.0,0.0,133.78,121.55136,8.76248,121.8667886407,5.63136,1.64248,5.866,115.92,7.12,116.1384553023,132.36,108.26136,11.81248,108.9038876845,5.63136,1.64248,5.866,102.63,10.17,103.13266117,133.78
2019-10-21 19:30:00,100.3252,8.67485,100.6995470574,5.6052,1.6348500000000001,5.83875,94.72,7.04,94.9812613098,133.28,5.6052,1.6348500000000001,5.83875,5.6052,1.6348500000000001,5.83875,0.0,0.0,0.0,134.78,118.9952,9.74485,119.3935497611,5.6052,1.6348500000000001,5.83875,113.39,8.11,113.6796560516,133.28,106.0152,10.91485,106.5755909276,5.6052,1.6348500000000001,5.83875,100.41,9.28,100.8379219342,134.78
2019-10-21 20:00:00,96.92848,10.31414,97.4756980947,5.56848,1.6241400000000001,5.8004999999999995,91.36,8.69,91.7723580388,132.9,5.56848,1.6241400000000001,5.8004999999999995,5.56848,1.6241400000000001,5.8004999999999995,0.0,0.0,0.0,134.26,114.78848,10.14414,115.2358395511,5.56848,1.6241400000000001,5.8004999999999995,109.22,8.52,109.5518087482,132.9,102.44848,9.04414,102.8469130439,5.56848,1.6241400000000001,5.8004999999999995,96.88,7.42,97.1637319168,134.26
2019-10-21 20:30:00,94.25768,9.35224,94.7205079801,5.52768,1.61224,5.758,88.73,7.74,89.0669439242,131.37,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0.0,0.0,0.0,132.76,112.02768,12.51224,112.7242530958,5.52768,1.61224,5.758,106.5,10.9,107.0563403073,131.37,99.62768,9.72224,100.1009319277,5.52768,1.61224,5.758,94.1,8.11,94.4488332379,132.76
2019-10-21 21:00:00,91.8464,10.07645,92.3974893466,5.5764,1.6264500000000002,5.80875,86.27,8.45,86.6828437466,131.83,5.5764,1.6264500000000002,5.80875,5.5764,1.6264500000000002,5.80875,0.0,0.0,0.0,133.27,109.1664,12.87645,109.9231816023,5.5764,1.6264500000000002,5.80875,103.59,11.25,104.1990911669,131.83,97.1264,9.11645,97.5533045958,5.5764,1.6264500000000002,5.80875,91.55,7.49,91.855879507,133.27
2019-10-21 21:30:00,88.77152,11.25086,89.4816440051,5.35152,1.56086,5.5745000000000005,83.42,9.69,83.9809055679,132.31,5.35152,1.56086,5.5745000000000005,5.35152,1.56086,5.5745000000000005,0.0,0.0,0.0,133.72,105.64152,14.27086,106.6010703185,5.35152,1.56086,5.5745000000000005,100.29,12.71,101.0921767497,132.31,93.92152,7.92086,94.2549305991,5.35152,1.56086,5.5745000000000005,88.57,6.36,88.7980545958,133.72
2019-10-21 22:00:00,83.11216,13.35813,84.1788024206,5.10216,1.48813,5.31475,78.01,11.87,78.9079020124,133.28,5.10216,1.48813,5.31475,5.10216,1.48813,5.31475,0.0,0.0,0.0,134.79,101.29216,17.56813,102.804381566,5.10216,1.48813,5.31475,96.19,16.08,97.5247789026,133.28,88.02216,6.07813,88.2317647753,5.10216,1.48813,5.31475,82.92,4.59,83.0469415451,134.79
2019-10-21 22:30:00,77.73208,15.73769,79.3092122497,5.03208,1.4676900000000002,5.24175,72.7,14.27,74.0872654375,134.48,5.03208,1.4676900000000002,5.24175,5.03208,1.4676900000000002,5.24175,0.0,0.0,0.0,135.9,96.43208,17.51769,98.0102827058,5.03208,1.4676900000000002,5.24175,91.4,16.05,92.7985048371,134.48,82.40208,3.21769,82.4648792957,5.03208,1.4676900000000002,5.24175,77.37,1.75,77.3897887321,135.9
2019-10-21 23:00:00,72.50872,17.69921,74.6376346803,4.72872,1.37921,4.92575,67.78,16.32,69.7170768177,134.68,4.72872,1.37921,4.92575,4.72872,1.37921,4.92575,0.0,0.0,0.0,136.16,90.23872,18.74921,92.1659343948,4.72872,1.37921,4.92575,85.51,17.37,87.2563865857,134.68,76.98872,2.48921,77.0289502308,4.72872,1.37921,4.92575,72.26,1.11,72.2685249607,136.16
2019-10-21 23:30:00,66.56512,22.19691,70.1684973059,4.51512,1.31691,4.70325,62.05,20.88,65.4689002504,131.59,4.51512,1.31691,4.70325,4.51512,1.31691,4.70325,0.0,0.0,0.0,132.88,85.08512,11.16691,85.8147861639,4.51512,1.31691,4.70325,80.57,9.85,81.1698675618,131.59,70.81512,6.35691,71.0998700798,4.51512,1.31691,4.70325,66.3,5.04,66.4912896551,132.88
2019-10-22 00:00:00,62.96032,23.33551,67.1457215425,4.51032,1.31551,4.69825,58.45,22.02,62.4602505599,131.02,4.51032,1.31551,4.69825,4.51032,1.31551,4.69825,0.0,0.0,0.0,132.32,80.40032,11.71551,81.2493977249,4.51032,1.31551,4.69825,75.89,10.4,76.5992956887,131.02,67.04032,7.66551,67.4771409387,4.51032,1.31551,4.69825,62.53,6.35,62.8515982295,132.32
2019-10-22 00:30:00,60.19768,23.66599,64.6826078638,4.47768,1.30599,4.66425,55.72,22.36,60.0390539566,130.91,4.47768,1.30599,4.66425,4.47768,1.30599,4.66425,0.0,0.0,0.0,132.1,77.08768,13.04599,78.1838107466,4.47768,1.30599,4.66425,72.61,11.74,73.5529720678,130.91,64.15768,8.06599,64.6627257209,4.47768,1.30599,4.66425,59.68,6.76,60.0616350094,132.1
2019-10-22 01:00:00,59.0296,23.99655,63.7207037631,4.4796,1.30655,4.66625,54.55,22.69,59.0807802927,130.8,4.4796,1.30655,4.66625,4.4796,1.30655,4.66625,0.0,0.0,0.0,132.1,75.6596,13.63655,76.8786743386,4.4796,1.30655,4.66625,71.18,12.33,72.2400256091,130.8,62.9196,8.44655,63.4840158706,4.4796,1.30655,4.66625,58.44,7.14,58.8745547754,132.1
2019-10-22 01:30:00,61.04744,23.74092,65.5013069564,4.59744,1.3409200000000001,4.789,56.45,22.4,60.7318903048,131.02,4.59744,1.3409200000000001,4.789,4.59744,1.3409200000000001,4.789,0.0,0.0,0.0,132.13,78.11744,13.26092,79.2350076128,4.59744,1.3409200000000001,4.789,73.52,11.92,74.4800429645,131.02,65.02744,8.16092,65.537535567,4.59744,1.3409200000000001,4.789,60.43,6.82,60.8136275846,132.13
2019-10-22 02:00:00,63.63408,23.19244,67.7287635396,4.53408,1.32244,4.723,59.1,21.87,63.0167192101,130.26,4.53408,1.32244,4.723,4.53408,1.32244,4.723,0.0,0.0,0.0,131.84,81.33408,12.63244,82.3092407315,4.53408,1.32244,4.723,76.8,11.31,77.6283202188,130.26,67.72408,7.67244,68.157298563,4.53408,1.32244,4.723,63.19,6.35,63.5082561562,131.84
2019-10-22 02:30:00,63.76088,23.52484,67.9622536074,4.61088,1.34484,4.803,59.15,22.18,63.1717887985,130.39,4.61088,1.34484,4.803,4.61088,1.34484,4.803,0.0,0.0,0.0,131.84,81.49088,13.03484,82.526787027,4.61088,1.34484,4.803,76.88,11.69,77.7636836833,130.39,67.86088,8.00484,68.33137272,4.61088,1.34484,4.803,63.25,6.66,63.5996705966,131.84
2019-10-22 03:00:00,62.87784,23.55062,67.1435362894,4.52784,1.32062,4.7165,58.35,22.23,62.4411354797,130.97,4.52784,1.32062,4.7165,4.52784,1.32062,4.7165,0.0,0.0,0.0,132.08,80.40784,13.02062,81.455247091,4.52784,1.32062,4.7165,75.88,11.7,76.7767178251,130.97,66.93784,7.9606200000000005,67.4095386029,4.52784,1.32062,4.7165,62.41,6.64,62.7622314772,132.08
2019-10-22 03:30:00,61.5188,23.7734,65.9525382453,4.4688,1.3034,4.655,57.05,22.47,61.3156048653,130.29,4.4688,1.3034,4.655,4.4688,1.3034,4.655,0.0,0.0,0.0,131.85,78.7288,13.3734,79.8565700303,4.4688,1.3034,4.655,74.26,12.07,75.2345166795,130.29,65.5188,8.2634,66.0378447029,4.4688,1.3034,4.655,61.05,6.96,61.4454563007,131.85
2019-10-22 04:00:00,61.03936,23.70648,65.4813001032,4.47936,1.30648,4.666,56.56,22.4,60.834148305,130.54,4.47936,1.30648,4.666,4.47936,1.30648,4.666,0.0,0.0,0.0,131.91,78.13936,13.27648,79.2592234532,4.47936,1.30648,4.666,73.66,11.97,74.6262453832,130.54,65.02936,8.17648,65.5413799611,4.47936,1.30648,4.666,60.55,6.87,60.9384886586,131.91
2019-10-22 04:30:00,62.22256,15.16408,64.0437061326,4.88256,1.42408,5.086,57.34,13.74,58.9632360035,132.87,4.88256,1.42408,5.086,4.88256,1.42408,5.086,0.0,0.0,0.0,134.09,76.25256,30.91408,82.2808194466,4.88256,1.42408,5.086,71.37,29.49,77.2226456423,132.87,66.21256,5.59408,66.4484524485,4.88256,1.42408,5.086,61.33,4.17,61.4716015734,134.09
2019-10-22 05:00:00,62.35384,14.48612,64.0144439592,4.68384,1.36612,4.879,57.67,13.12,59.1435820694,133.31,4.68384,1.36612,4.879,4.68384,1.36612,4.879,0.0,0.0,0.0,134.57,75.66384,32.80612,82.4697410751,4.68384,1.36612,4.879,70.98,31.44,77.631398287,133.31,66.34384,4.02612,66.4658916152,4.68384,1.36612,4.879,61.66,2.66,61.7173492626,134.57
2019-10-22 05:30:00,64.82464,13.87177,66.292231476,4.63464,1.3517700000000001,4.82775,60.19,12.52,61.4783417148,133.53,4.63464,1.3517700000000001,4.82775,4.63464,1.3517700000000001,4.82775,0.0,0.0,0.0,134.81,78.61464,31.98177,84.8710506278,4.63464,1.3517700000000001,4.82775,73.98,30.63,80.0702023227,133.53,68.90464,4.69177,69.0641883994,4.63464,1.3517700000000001,4.82775,64.27,3.34,64.356728475,134.81
2019-10-22 06:00:00,67.89424,15.96832,69.7467925341,4.55424,1.32832,4.744,63.34,14.64,65.0098854021,134.58,4.55424,1.32832,4.744,4.55424,1.32832,4.744,0.0,0.0,0.0,135.88,82.76424,25.75832,86.6799311952,4.55424,1.32832,4.744,78.21,24.43,81.936737792,134.58,72.15424,5.4583200000000005,72.3604008225,4.55424,1.32832,4.744,67.6,4.13,67.7260429968,135.88
2019-10-22 06:30:00,75.1988,20.6884,77.9927523299,4.5888,1.3384,4.78,70.61,19.35,73.2133498756,133.89,4.5888,1.3384,4.78,4.5888,1.3384,4.78,0.0,0.0,0.0,135.15,91.8488,7.7584,92.1758907307,4.5888,1.3384,4.78,87.26,6.42,87.4958513302,133.89,79.7588,4.6684,79.8953073466,4.5888,1.3384,4.78,75.17,3.33,75.2437226618,135.15
2019-10-22 07:00:00,82.8148,17.61515,84.6674944035,5.1948,1.51515,5.41125,77.62,16.1,79.2721540013,133.3,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,134.61,100.7748,4.31515,100.8671444751,5.1948,1.51515,5.41125,95.58,2.8,95.6210039688,133.3,87.6948,2.45515,87.7291611071,5.1948,1.51515,5.41125,82.5,0.9400000000000001,82.5053549777,134.61
2019-10-22 07:30:00,91.51224,13.22357,92.4627107182,5.53224,1.6135700000000002,5.7627500000000005,85.98,11.61,86.7603163895,132.51,5.53224,1.6135700000000002,5.7627500000000005,5.53224,1.6135700000000002,5.7627500000000005,0.0,0.0,0.0,133.83,111.10224,3.20357,111.1484169647,5.53224,1.6135700000000002,5.7627500000000005,105.57,1.5899999999999999,105.5819728931,132.51,96.76224,5.96357,96.945836718,5.53224,1.6135700000000002,5.7627500000000005,91.23,4.35,91.3336487829,133.83
2019-10-22 08:00:00,95.95832,10.38326,96.5184503888,4.7083200000000005,1.3732600000000001,4.9045000000000005,91.25,9.01,91.6937435161,131.65,4.7083200000000005,1.3732600000000001,4.9045000000000005,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.0,0.0,0.0,133.02,116.45832,5.41326,116.5840627232,4.7083200000000005,1.3732600000000001,4.9045000000000005,111.75,4.04,111.8230034474,131.65,101.42832,8.21326,101.7603151422,4.7083200000000005,1.3732600000000001,4.9045000000000005,96.72,6.84,96.9615593934,133.02
2019-10-22 08:30:00,98.04056,9.09558,98.4615710856,4.27056,1.24558,4.4485,93.77,7.85,94.0980095432,131.73,4.27056,1.24558,4.4485,4.27056,1.24558,4.4485,0.0,0.0,0.0,132.96,118.90056,7.39558,119.1303394264,4.27056,1.24558,4.4485,114.63,6.15,114.7948578988,131.73,103.64056,9.27558,104.0548031638,4.27056,1.24558,4.4485,99.37,8.03,99.6939205769,132.96
2019-10-22 09:00:00,97.25424,8.71082,97.6435639612,4.25424,1.24082,4.4315,93.0,7.47,93.2995225068,131.79,4.25424,1.24082,4.4315,4.25424,1.24082,4.4315,0.0,0.0,0.0,133.09,118.02424,7.40082,118.2560500112,4.25424,1.24082,4.4315,113.77,6.16,113.9366424817,131.79,102.82424,9.68082,103.278955298,4.25424,1.24082,4.4315,98.57,8.44,98.9306752226,133.09
