Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-22 09:30:00,97.74648,8.70939,98.1337242061,4.62648,1.34939,4.81925,93.12,7.36,93.4104062725,132.2,4.62648,1.34939,4.81925,4.62648,1.34939,4.81925,0.0,0.0,0.0,133.6,118.50648,8.33939,118.7995422027,4.62648,1.34939,4.81925,113.88,6.99,114.0943228211,132.2,103.33648,10.01939,103.8210781815,4.62648,1.34939,4.81925,98.71,8.67,99.090024725,133.6
2019-10-22 10:00:00,96.98032,8.911760000000001,97.3889210003,5.08032,1.48176,5.292,91.9,7.43,92.1998638828,132.62,5.08032,1.48176,5.292,5.08032,1.48176,5.292,0.0,0.0,0.0,133.92,117.58032,8.94176,117.9198317638,5.08032,1.48176,5.292,112.5,7.46,112.7470691415,132.62,102.52032,10.19176,103.0256666312,5.08032,1.48176,5.292,97.44,8.71,97.8285116927,133.92
2019-10-22 10:30:00,95.29936,9.942730000000001,95.8166264083,6.00936,1.7527300000000001,6.25975,89.29,8.19,89.6648214184,133.3,6.00936,1.7527300000000001,6.25975,6.00936,1.7527300000000001,6.25975,0.0,0.0,0.0,134.83,115.52936,8.60273,115.8492122781,6.00936,1.7527300000000001,6.25975,109.52,6.85,109.7340097691,133.3,100.74936,9.90273,101.2348635691,6.00936,1.7527300000000001,6.25975,94.74,8.15,95.0899053528,134.83
2019-10-22 11:00:00,93.53168,10.06799,94.0719915079,6.54168,1.90799,6.81425,86.99,8.16,87.3718816325,133.66,6.54168,1.90799,6.81425,6.54168,1.90799,6.81425,0.0,0.0,0.0,135.13,113.44168,8.19799,113.7375127267,6.54168,1.90799,6.81425,106.9,6.29,107.084892025,133.66,98.88168,10.16799,99.4030918043,6.54168,1.90799,6.81425,92.34,8.26,92.7087007783,135.13
2019-10-22 11:30:00,92.15616,12.37638,92.9835071819,7.25616,2.11638,7.5585,84.9,10.26,85.5177034303,134.07,7.25616,2.11638,7.5585,7.25616,2.11638,7.5585,0.0,0.0,0.0,135.71,111.35616,9.44638,111.7561115333,7.25616,2.11638,7.5585,104.1,7.33,104.3577448012,134.07,97.42616,8.32638,97.7813134308,7.25616,2.11638,7.5585,90.17,6.21,90.383588112,135.71
2019-10-22 12:00:00,92.19296,12.28128,93.0073745033,7.03296,2.05128,7.326,85.16,10.23,85.7722478428,134.62,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0.0,0.0,0.0,136.08,111.52296,9.43128,111.9210420323,7.03296,2.05128,7.326,104.49,7.38,104.7502959423,134.62,97.47296,8.41128,97.8352061499,7.03296,2.05128,7.326,90.44,6.36,90.6633509198,136.08
2019-10-22 12:30:00,91.60936,11.92648,92.3824429467,7.59936,2.21648,7.916,84.01,9.71,84.569286387,132.23,7.59936,2.21648,7.916,7.59936,2.21648,7.916,0.0,0.0,0.0,133.67,110.82936,7.59648,111.0893943921,7.59936,2.21648,7.916,103.23,5.38,103.3700986746,132.23,96.78936,8.48648,97.1606944808,7.59936,2.21648,7.916,89.19,6.27,89.4101168772,133.67
2019-10-22 13:00:00,90.50784,11.64687,91.2541433704,8.21784,2.39687,8.56025,82.29,9.25,82.8082520043,132.12,8.21784,2.39687,8.56025,8.21784,2.39687,8.56025,0.0,0.0,0.0,133.52,109.55784,6.64687,109.7592874716,8.21784,2.39687,8.56025,101.34,4.25,101.4290791637,132.12,95.61784,9.16687,96.0562482708,8.21784,2.39687,8.56025,87.4,6.77,87.6618098148,133.52
2019-10-22 13:30:00,90.0448,12.44765,90.9011000899,8.0148,2.33765,8.34875,82.03,10.11,82.6506684788,132.55,8.0148,2.33765,8.34875,8.0148,2.33765,8.34875,0.0,0.0,0.0,133.85,108.9748,6.36765,109.1606797412,8.0148,2.33765,8.34875,100.96,4.03,101.0404003357,132.55,95.1448,8.25765,95.5024698663,8.0148,2.33765,8.34875,87.13,5.92,87.3308839987,133.85
2019-10-22 14:00:00,90.70376,11.76693,91.4638328508,7.94376,2.31693,8.274750000000001,82.76,9.45,83.2977796823,132.55,7.94376,2.31693,8.274750000000001,7.94376,2.31693,8.274750000000001,0.0,0.0,0.0,134.12,109.77376,7.20693,110.0100823769,7.94376,2.31693,8.274750000000001,101.83,4.89,101.9473442518,132.55,95.84376,8.99693,96.2651083226,7.94376,2.31693,8.274750000000001,87.9,6.68,88.1534593762,134.12
2019-10-22 14:30:00,89.7928,11.9079,90.5789435479,7.6728000000000005,2.2379,7.9925,82.12,9.67,82.6873829553,132.68,7.6728000000000005,2.2379,7.9925,7.6728000000000005,2.2379,7.9925,0.0,0.0,0.0,134.16,108.7228,6.8879,108.940765585,7.6728000000000005,2.2379,7.9925,101.05,4.65,101.1569325355,132.68,94.8928,8.7179,95.2924198048,7.6728000000000005,2.2379,7.9925,87.22,6.48,87.4603841748,134.16
2019-10-22 15:00:00,88.94344,12.73892,89.8510745723,7.09344,2.06892,7.389,81.85,10.67,82.5425429703,132.85,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0.0,0.0,0.0,134.3,107.85344,5.56892,107.9971175069,7.09344,2.06892,7.389,100.76,3.5,100.8207696856,132.85,94.05344,7.52892,94.3543015034,7.09344,2.06892,7.389,86.96,5.46,87.1312412399,134.3
2019-10-22 15:30:00,89.77392,12.73156,90.6722081577,7.03392,2.05156,7.327,82.74,10.68,83.4264346595,133.31,7.03392,2.05156,7.327,7.03392,2.05156,7.327,0.0,0.0,0.0,134.61,108.88392,5.63156,109.0294570407,7.03392,2.05156,7.327,101.85,3.58,101.9128985948,133.31,94.90392,7.58156,95.2062712399,7.03392,2.05156,7.327,87.87,5.53,88.0438402161,134.61
2019-10-22 16:00:00,91.81208,11.88269,92.577839441,6.35208,1.85269,6.61675,85.46,10.03,86.0465716923,132.7,6.35208,1.85269,6.61675,6.35208,1.85269,6.61675,0.0,0.0,0.0,134.15,111.37208,6.10269,111.5391546891,6.35208,1.85269,6.61675,105.02,4.25,105.1059603448,132.7,97.06208,7.94269,97.3865170255,6.35208,1.85269,6.61675,90.71,6.09,90.9142024108,134.15
2019-10-22 16:30:00,93.46624,12.17307,94.2556186811,5.7362400000000004,1.67307,5.97525,87.73,10.5,88.3561141065,132.7,5.7362400000000004,1.67307,5.97525,5.7362400000000004,1.67307,5.97525,0.0,0.0,0.0,134.24,113.42624,5.33307,113.5515458114,5.7362400000000004,1.67307,5.97525,107.69,3.66,107.7521772402,132.7,98.81624,7.25307,99.0820685703,5.7362400000000004,1.67307,5.97525,93.08,5.58,93.2471061213,134.24
2019-10-22 17:00:00,94.75776,16.53518,96.1896317586,5.29776,1.54518,5.5185,89.46,14.99,90.7071755706,132.5,5.29776,1.54518,5.5185,5.29776,1.54518,5.5185,0.0,0.0,0.0,133.81,115.58776,9.25518,115.9577018514,5.29776,1.54518,5.5185,110.29,7.71,110.5591615381,132.5,100.49776,6.70518,100.7211954052,5.29776,1.54518,5.5185,95.2,5.16,95.3397377802,133.81
2019-10-22 17:30:00,95.81608,37.37594,102.8478588861,5.02608,1.46594,5.2355,90.79,35.91,97.6337656756,134.04,5.02608,1.46594,5.2355,5.02608,1.46594,5.2355,0.0,0.0,0.0,135.24,119.15608,32.90594,123.616229874,5.02608,1.46594,5.2355,114.13,31.44,118.3812928634,134.04,102.83608,1.8259400000000001,102.852289263,5.02608,1.46594,5.2355,97.81,0.36,97.8106625067,135.24
2019-10-22 18:00:00,97.40512,37.14816,104.2484685432,4.96512,1.4481600000000001,5.172,92.44,35.7,99.0941148606,133.71,4.96512,1.4481600000000001,5.172,4.96512,1.4481600000000001,5.172,0.0,0.0,0.0,134.93,121.23512,32.66816,125.5594002821,4.96512,1.4481600000000001,5.172,116.27,31.22,120.3885430595,133.71,104.51512,1.89816,104.5323553738,4.96512,1.4481600000000001,5.172,99.55,0.45,99.5510170717,134.93
2019-10-22 18:30:00,100.89936,36.29398,107.2284189599,4.7793600000000005,1.39398,4.9785,96.12,34.9,102.2597887735,133.39,4.7793600000000005,1.39398,4.9785,4.7793600000000005,1.39398,4.9785,0.0,0.0,0.0,134.7,125.31936,33.32398,129.6743214127,4.7793600000000005,1.39398,4.9785,120.54,31.93,124.6972994896,133.39,108.19936,2.51398,108.2285618488,4.7793600000000005,1.39398,4.9785,103.42,1.12,103.4260644132,134.7
2019-10-22 19:00:00,102.40168,36.52799,108.72165433,5.34168,1.5579900000000002,5.56425,97.06,34.97,103.167555462,133.96,5.34168,1.5579900000000002,5.56425,5.34168,1.5579900000000002,5.56425,0.0,0.0,0.0,135.27,126.97168,34.08799,131.4678614121,5.34168,1.5579900000000002,5.56425,121.63,32.53,125.9049554227,133.96,109.78168,2.8279900000000002,109.8180986498,5.34168,1.5579900000000002,5.56425,104.44,1.27,104.4477213729,135.27
2019-10-22 19:30:00,99.776,37.7605,106.6822643941,5.796,1.6905000000000001,6.0375,93.98,36.07,100.6642205553,134.48,5.796,1.6905000000000001,6.0375,5.796,1.6905000000000001,6.0375,0.0,0.0,0.0,135.88,123.746,33.3805,128.1691472089,5.796,1.6905000000000001,6.0375,117.95,31.69,122.1329546028,134.48,106.996,2.2205,107.0190386625,5.796,1.6905000000000001,6.0375,101.2,0.53,101.2013878363,135.88
2019-10-22 20:00:00,98.93104,17.67197,100.4970108967,5.80104,1.69197,6.04275,93.13,15.98,94.4910434909,134.2,5.80104,1.69197,6.04275,5.80104,1.69197,6.04275,0.0,0.0,0.0,135.71,115.80104,26.36197,118.7637753162,5.80104,1.69197,6.04275,110.0,24.67,112.7324660424,134.2,104.06104,6.40197,104.2577827587,5.80104,1.69197,6.04275,98.26,4.71,98.372819925,135.71
2019-10-22 20:30:00,97.14784,9.61562,97.6225535655,5.84784,1.7056200000000001,6.0915,91.3,7.91,91.6420105628,133.71,5.84784,1.7056200000000001,6.0915,5.84784,1.7056200000000001,6.0915,0.0,0.0,0.0,135.12,111.03784,25.66562,113.9654595123,5.84784,1.7056200000000001,6.0915,105.19,23.96,107.8842792069,133.71,101.39784,5.99562,101.5749448233,5.84784,1.7056200000000001,6.0915,95.55,4.29,95.6462576372,135.12
2019-10-22 21:00:00,93.40016,8.55088,93.7907641338,6.62016,1.9308800000000002,6.896,86.78,6.62,87.0321365933,134.11,6.62016,1.9308800000000002,6.896,6.62016,1.9308800000000002,6.896,0.0,0.0,0.0,135.58,106.61016,27.16088,110.0156335145,6.62016,1.9308800000000002,6.896,99.99,25.23,103.1239690858,134.11,97.50016,4.90088,97.6232545288,6.62016,1.9308800000000002,6.896,90.88,2.9699999999999998,90.9285175289,135.58
2019-10-22 21:30:00,89.76776,7.77018,90.10342076,7.09776,2.07018,7.3935,82.67,5.7,82.8662711844,134.8,7.09776,2.07018,7.3935,7.09776,2.07018,7.3935,0.0,0.0,0.0,136.09,102.49776,29.32018,106.6089290831,7.09776,2.07018,7.3935,95.4,27.25,99.2155355779,134.8,93.70776,4.07018,93.7961121233,7.09776,2.07018,7.3935,86.61,2.0,86.6330889441,136.09
2019-10-22 22:00:00,85.07728,8.24004,85.4753872843,7.33728,2.14004,7.643,77.74,6.1,77.9789561356,135.17,7.33728,2.14004,7.643,7.33728,2.14004,7.643,0.0,0.0,0.0,136.51,97.66728,29.32004,101.9733412623,7.33728,2.14004,7.643,90.33,27.18,94.3305957789,135.17,88.98728,3.73004,89.0654209006,7.33728,2.14004,7.643,81.65,1.5899999999999999,81.6654798553,136.51
2019-10-22 22:30:00,77.14192,19.13056,79.4786395656,7.44192,2.17056,7.752,69.7,16.96,71.7337549554,131.38,7.44192,2.17056,7.752,7.44192,2.17056,7.752,0.0,0.0,0.0,132.76,94.53192,12.37056,95.3378972581,7.44192,2.17056,7.752,87.09,10.2,87.685278696,131.38,81.76192,4.87056,81.9068612315,7.44192,2.17056,7.752,74.32,2.7,74.3690284998,132.76
2019-10-22 23:00:00,72.28264,16.73202,74.1939386921,8.13264,2.37202,8.4715,64.15,14.36,65.7376003517,131.47,8.13264,2.37202,8.4715,8.13264,2.37202,8.4715,0.0,0.0,0.0,132.71,89.28264,20.53202,91.6130648469,8.13264,2.37202,8.4715,81.15,18.16,83.1571289788,131.47,76.65264,4.07202,76.760722807,8.13264,2.37202,8.4715,68.52,1.7000000000000002,68.5410854889,132.71
2019-10-22 23:30:00,67.1704,18.1222,69.5720976326,8.7504,2.5522,9.115,58.42,15.57,60.4592532207,131.47,8.7504,2.5522,9.115,8.7504,2.5522,9.115,0.0,0.0,0.0,132.71,82.9104,21.9022,85.7545380315,8.7504,2.5522,9.115,74.16,19.35,76.6428607243,131.47,71.3004,3.0222,71.3644220393,8.7504,2.5522,9.115,62.55,0.47000000000000003,62.5517657624,132.71
2019-10-23 00:00:00,64.12728,18.63379,66.7796838115,7.96728,2.32379,8.29925,56.16,16.31,58.4804386098,131.15,7.96728,2.32379,8.29925,7.96728,2.32379,8.29925,0.0,0.0,0.0,132.56,79.30728,22.59379,82.4628644152,7.96728,2.32379,8.29925,71.34,20.27,74.1637950755,131.15,68.14728,2.62379,68.1977715572,7.96728,2.32379,8.29925,60.18,0.30000000000000004,60.1807477521,132.56
2019-10-23 00:30:00,62.04104,18.94697,64.8697026081,7.36104,2.14697,7.66775,54.68,16.8,57.2026432956,131.58,7.36104,2.14697,7.66775,7.36104,2.14697,7.66775,0.0,0.0,0.0,132.72,76.85104,23.04697,80.2324446547,7.36104,2.14697,7.66775,69.49,20.9,72.5649371253,131.58,65.98104000000001,2.92697,66.0459294193,7.36104,2.14697,7.66775,58.62,0.78,58.6251891255,132.72
2019-10-23 01:00:00,60.5468,19.39615,63.5777132733,7.4268,2.16615,7.73625,53.12,17.23,55.8444921187,130.57,7.4268,2.16615,7.73625,7.4268,2.16615,7.73625,0.0,0.0,0.0,131.88,74.9568,23.76615,78.6342911971,7.4268,2.16615,7.73625,67.53,21.6,70.9003589554,130.57,64.3968,3.61615,64.4982510698,7.4268,2.16615,7.73625,56.97,1.45,56.9884497069,131.88
2019-10-23 01:30:00,62.16376,19.22068,65.0674081011,7.37376,2.15068,7.681,54.79,17.07,57.3875334894,131.02,7.37376,2.15068,7.681,7.37376,2.15068,7.681,0.0,0.0,0.0,132.2,77.02376,23.62068,80.5642360368,7.37376,2.15068,7.681,69.65,21.47,72.8840407771,131.02,66.10376,3.37068,66.1896409554,7.37376,2.15068,7.681,58.73,1.22,58.7426701811,132.2
2019-10-23 02:00:00,63.86712,18.70791,66.5506943139,7.22712,2.10791,7.52825,56.64,16.6,59.0224499661,130.26,7.22712,2.10791,7.52825,7.22712,2.10791,7.52825,0.0,0.0,0.0,131.71,79.16712,23.68791,82.6350408075,7.22712,2.10791,7.52825,71.94,21.58,75.1069903538,130.26,67.88712,2.93791,67.9506613438,7.22712,2.10791,7.52825,60.66,0.8300000000000001,60.6656781055,131.71
2019-10-23 02:30:00,63.91104,18.94697,66.6603983341,7.12104,2.07697,7.41775,56.79,16.87,59.2427295117,130.52,7.12104,2.07697,7.41775,7.12104,2.07697,7.41775,0.0,0.0,0.0,131.8,79.22104,23.93697,82.7583936013,7.12104,2.07697,7.41775,72.1,21.86,75.3410220265,130.52,67.92104,3.16697,67.9948334336,7.12104,2.07697,7.41775,60.8,1.09,60.8097697743,131.8
2019-10-23 03:00:00,62.478,19.4665,65.4403935368,6.708,1.9565000000000001,6.9875,55.77,17.51,58.4541957433,131.02,6.708,1.9565000000000001,6.9875,6.708,1.9565000000000001,6.9875,0.0,0.0,0.0,132.18,77.498,23.9765,81.1222075405,6.708,1.9565000000000001,6.9875,70.79,22.02,74.1357167632,131.02,66.448,3.6165000000000003,66.546343072,6.708,1.9565000000000001,6.9875,59.74,1.6600000000000001,59.763058824,132.18
2019-10-23 03:30:00,61.958,19.27275,64.8863056165,6.078,1.77275,6.33125,55.88,17.5,58.5561644919,130.92,6.078,1.77275,6.33125,6.078,1.77275,6.33125,0.0,0.0,0.0,132.01,77.018,23.76275,80.6005000702,6.078,1.77275,6.33125,70.94,21.99,74.2700727077,130.92,65.938,3.45275,66.0283372997,6.078,1.77275,6.33125,59.86,1.6800000000000002,59.8835703678,132.01
2019-10-23 04:00:00,61.46816,19.55238,64.5029476648,6.24816,1.82238,6.5085,55.22,17.73,57.9965628292,131.02,6.24816,1.82238,6.5085,6.24816,1.82238,6.5085,0.0,0.0,0.0,132.22,76.37816,24.13238,80.0999069254,6.24816,1.82238,6.5085,70.13,22.31,73.5931586494,131.02,65.41816,3.74238,65.525117824,6.24816,1.82238,6.5085,59.17,1.92,59.2011427255,132.22
2019-10-23 04:30:00,61.64848,19.49164,64.6564700258,6.58848,1.92164,6.8629999999999995,55.06,17.57,57.7954020663,130.89,6.58848,1.92164,6.8629999999999995,6.58848,1.92164,6.8629999999999995,0.0,0.0,0.0,131.96,76.47848,24.02164,80.1623171534,6.58848,1.92164,6.8629999999999995,69.89,22.1,73.3009010859,130.89,65.58848,3.7016400000000003,65.6928523311,6.58848,1.92164,6.8629999999999995,59.0,1.78,59.0268447403,131.96
2019-10-23 05:00:00,62.3288,18.7559,65.0896542797,6.0888,1.7759,6.3425,56.24,16.98,58.7474084535,130.55,6.0888,1.7759,6.3425,6.0888,1.7759,6.3425,0.0,0.0,0.0,131.82,77.4088,23.1459,80.795142207,6.0888,1.7759,6.3425,71.32,21.37,74.4527991415,130.55,66.3088,2.9759,66.3755447303,6.0888,1.7759,6.3425,60.22,1.2,60.2319549741,131.82
2019-10-23 05:30:00,65.55952,14.54611,67.1538530448,5.36952,1.5661100000000001,5.59325,60.19,12.98,61.5736672613,133.53,5.36952,1.5661100000000001,5.59325,5.36952,1.5661100000000001,5.59325,0.0,0.0,0.0,134.69,79.53952,29.94611,84.9900273324,5.36952,1.5661100000000001,5.59325,74.17,28.38,79.4141882789,133.53,69.69952,5.23611,69.8959221712,5.36952,1.5661100000000001,5.59325,64.33,3.67,64.4346009532,134.69
2019-10-23 06:00:00,67.85888,18.02509,70.2120464334,5.46888,1.59509,5.69675,62.39,16.43,64.5171062587,132.83,5.46888,1.59509,5.69675,5.46888,1.59509,5.69675,0.0,0.0,0.0,134.12,81.95888,21.58509,84.7536083076,5.46888,1.59509,5.69675,76.49,19.99,79.0589666009,132.83,72.13888,3.14509,72.2074068137,5.46888,1.59509,5.69675,66.67,1.55,66.6880154151,134.12
2019-10-23 06:30:00,75.53448,15.06964,77.0230596549,5.72448,1.66964,5.963,69.81,13.4,71.084429378,131.65,5.72448,1.66964,5.963,5.72448,1.66964,5.963,0.0,0.0,0.0,132.96,90.85448,18.95964,92.8116613632,5.72448,1.66964,5.963,85.13,17.29,86.8680666298,131.65,80.15448,4.39964,80.2751362266,5.72448,1.66964,5.963,74.43,2.73,74.4800496777,132.96
2019-10-23 07:00:00,82.85952,12.38236,83.77960905730001,6.17952,1.8023600000000002,6.437,76.68,10.58,77.4064519275,130.62,6.17952,1.8023600000000002,6.437,6.17952,1.8023600000000002,6.437,0.0,0.0,0.0,132.07,99.45952,16.02236,100.7418092879,6.17952,1.8023600000000002,6.437,93.28,14.22,94.3576536376,130.62,87.76952,7.21236,88.0653551506,6.17952,1.8023600000000002,6.437,81.59,5.41,81.7691641146,132.07
2019-10-23 07:30:00,91.20888,18.53509,93.0731397996,5.46888,1.59509,5.69675,85.74,16.94,87.3974324566,131.62,5.46888,1.59509,5.69675,5.46888,1.59509,5.69675,0.0,0.0,0.0,132.95,112.89888,14.37509,113.8103699922,5.46888,1.59509,5.69675,107.43,12.78,108.1874914211,131.62,96.47888,7.85509,96.7981235612,5.46888,1.59509,5.69675,91.01,6.26,91.2250387777,132.95
2019-10-23 08:00:00,96.06296,13.53628,97.0119743135,5.95296,1.73628,6.201,90.11,11.8,90.8793271322,134.78,5.95296,1.73628,6.201,5.95296,1.73628,6.201,0.0,0.0,0.0,136.24,116.59296,4.9962800000000005,116.6999620197,5.95296,1.73628,6.201,110.64,3.26,110.6880174183,134.78,101.49296,6.06628,101.6740905177,5.95296,1.73628,6.201,95.54,4.33,95.6380703486,136.24
2019-10-23 08:30:00,98.20176,11.46468,98.8687238443,5.74176,1.67468,5.981,92.46,9.79,92.9768557223,134.17,5.74176,1.67468,5.981,5.74176,1.67468,5.981,0.0,0.0,0.0,135.52,119.19176,6.68468,119.3790626475,5.74176,1.67468,5.981,113.45,5.01,113.5605679803,134.17,103.72176,7.94468,104.0255806896,5.74176,1.67468,5.981,97.98,6.27,98.1804119975,135.52
2019-10-23 09:00:00,98.82592,10.97256,99.4331913236,5.42592,1.58256,5.652,93.4,9.39,93.8708266715,134.83,5.42592,1.58256,5.652,5.42592,1.58256,5.652,0.0,0.0,0.0,136.15,119.98592,7.64256,120.2290718653,5.42592,1.58256,5.652,114.56,6.06,114.7201691073,134.83,104.42592,8.39256,104.7626261183,5.42592,1.58256,5.652,99.0,6.8100000000000005,99.2339463087,136.15
2019-10-23 09:30:00,98.60112,10.97991,99.2105805288,4.97112,1.44991,5.17825,93.63,9.53,94.1137492612,134.83,4.97112,1.44991,5.17825,4.97112,1.44991,5.17825,0.0,0.0,0.0,136.15,119.80112,7.33991,120.0257582024,4.97112,1.44991,5.17825,114.83,5.89,114.9809592933,134.83,104.18112,8.12991,104.4978526146,4.97112,1.44991,5.17825,99.21,6.68,99.4346343082,136.15
2019-10-23 10:00:00,98.87488,10.82809,99.466021475,4.96488,1.44809,5.17175,93.91,9.38,94.3772880517,134.99,4.96488,1.44809,5.17175,4.96488,1.44809,5.17175,0.0,0.0,0.0,136.44,120.23488,7.62809,120.4766123597,4.96488,1.44809,5.17175,115.27,6.18,115.4355460853,134.99,104.49488,8.33809,104.8270179441,4.96488,1.44809,5.17175,99.53,6.89,99.7681963353,136.44
2019-10-23 10:30:00,100.12936,7.65648,100.4216631011,4.71936,1.37648,4.916,95.41,6.28,95.6164551738,134.16,4.71936,1.37648,4.916,4.71936,1.37648,4.916,0.0,0.0,0.0,135.55,115.54936000000001,25.20648,118.2667376332,4.71936,1.37648,4.916,110.83,23.83,113.3629472094,134.16,105.85936,23.25648,108.3838916149,4.71936,1.37648,4.916,101.14,21.88,103.4796308459,135.55
2019-10-23 11:00:00,99.72824,8.15532,100.0611368005,5.05824,1.47532,5.269,94.67,6.68,94.9053807747,134.07,5.05824,1.47532,5.269,5.05824,1.47532,5.269,0.0,0.0,0.0,135.38,114.66824,25.89532,117.5558287053,5.05824,1.47532,5.269,109.61,24.42,112.2973218737,134.07,105.43824,24.86532,108.3305432138,5.05824,1.47532,5.269,100.38,23.39,103.069086054,135.38
2019-10-23 11:30:00,99.256,8.51175,99.6202962456,5.526,1.61175,5.75625,93.73,6.9,93.9836310216,134.37,5.526,1.61175,5.75625,5.526,1.61175,5.75625,0.0,0.0,0.0,135.79,113.986,25.93175,116.8985194691,5.526,1.61175,5.75625,108.46,24.32,111.1532005837,134.37,104.926,25.31175,107.935861344,5.526,1.61175,5.75625,99.4,23.7,102.1863493819,135.79
2019-10-23 12:00:00,98.67712,8.17166,99.0148980641,5.93712,1.7316600000000002,6.1845,92.74,6.44,92.9633325564,134.61,5.93712,1.7316600000000002,6.1845,5.93712,1.7316600000000002,6.1845,0.0,0.0,0.0,136.08,113.18712,25.93166,116.1196586468,5.93712,1.7316600000000002,6.1845,107.25,24.2,109.9463619225,134.61,104.31712,25.00166,107.2713593083,5.93712,1.7316600000000002,6.1845,98.38,23.27,101.0945958002,136.08
2019-10-23 12:30:00,96.96288,7.59459,97.2598472915,5.91288,1.72459,6.15925,91.05,5.87,91.2390234494,133.15,5.91288,1.72459,6.15925,5.91288,1.72459,6.15925,0.0,0.0,0.0,134.72,111.27288,26.32459,114.3443827311,5.91288,1.72459,6.15925,105.36,24.6,108.1937595243,133.15,102.48288,24.10459,105.2794944524,5.91288,1.72459,6.15925,96.57,22.38,99.1293563986,134.72
2019-10-23 13:00:00,94.8812,6.8916,95.1311529626,6.9312000000000005,2.0216,7.22,87.95,4.87,88.0847285288,133.26,6.9312000000000005,2.0216,7.22,6.9312000000000005,2.0216,7.22,0.0,0.0,0.0,134.77,108.7412,27.1816,112.0869660398,6.9312000000000005,2.0216,7.22,101.81,25.16,104.8727881769,133.26,100.2812,23.3516,102.9641505379,6.9312000000000005,2.0216,7.22,93.35,21.33,95.7558948577,134.77
2019-10-23 13:30:00,93.3816,6.56005,93.6117379102,7.1316,2.08005,7.42875,86.25,4.48,86.3662717732,134.05,7.1316,2.08005,7.42875,7.1316,2.08005,7.42875,0.0,0.0,0.0,135.3,107.0316,28.34005,110.7200155011,7.1316,2.08005,7.42875,99.9,26.26,103.2937442443,134.05,98.7016,23.12005,101.3732832385,7.1316,2.08005,7.42875,91.57,21.04,93.9560881476,135.3
2019-10-23 14:00:00,94.25576,7.08418,94.5216054638,7.62576,2.22418,7.9435,86.63,4.86,86.7662175043,133.7,7.62576,2.22418,7.9435,7.62576,2.22418,7.9435,0.0,0.0,0.0,135.16,107.95576,28.02418,111.5338548686,7.62576,2.22418,7.9435,100.33,25.8,103.5941547579,133.7,99.58576,23.63418,102.3518346638,7.62576,2.22418,7.9435,91.96,21.41,94.4194349697,135.16
2019-10-23 14:30:00,95.22056,6.85808,95.4672106432,6.13056,1.7880800000000001,6.386,89.09,5.07,89.2341470515,133.31,6.13056,1.7880800000000001,6.386,6.13056,1.7880800000000001,6.386,0.0,0.0,0.0,134.71,109.27056,27.12808,112.5876903005,6.13056,1.7880800000000001,6.386,103.14,25.34,106.207227626,133.31,100.67056,23.30808,103.3335775244,6.13056,1.7880800000000001,6.386,94.54,21.52,96.9583518837,134.71
2019-10-23 15:00:00,95.67728,6.73004,95.9136869618,4.93728,1.44004,5.143,90.74,5.29,90.8940685634,133.31,4.93728,1.44004,5.143,4.93728,1.44004,5.143,0.0,0.0,0.0,134.74,109.90728,26.59004,113.0780280346,4.93728,1.44004,5.143,104.97,25.15,107.9408328669,133.31,101.18728,23.21004,103.8150836372,4.93728,1.44004,5.143,96.25,21.77,98.681281913,134.74
2019-10-23 15:30:00,96.32904,6.74222,96.5647009929,4.73904,1.38222,4.9365,91.59,5.36,91.746704028,133.31,4.73904,1.38222,4.9365,4.73904,1.38222,4.9365,0.0,0.0,0.0,134.78,110.66904,26.37222,113.7678794838,4.73904,1.38222,4.9365,105.93,24.99,108.8377921496,133.31,101.86904,23.20222,104.4779609461,4.73904,1.38222,4.9365,97.13,21.82,99.5507373152,134.78
2019-10-23 16:00:00,103.7032,8.1076,104.0196465481,4.9632000000000005,1.4476,5.17,98.74,6.66,98.9643531783,132.69,4.9632000000000005,1.4476,5.17,4.9632000000000005,1.4476,5.17,0.0,0.0,0.0,134.17,119.4632,23.7276,121.7967781019,4.9632000000000005,1.4476,5.17,114.5,22.28,116.6475391939,132.69,109.5532,24.4676,112.2522475499,4.9632000000000005,1.4476,5.17,104.59,23.02,107.0933634732,134.17
2019-10-23 16:30:00,105.9916,7.6538,106.2675864269,4.8816,1.4238,5.085,101.11,6.23,101.301752206,132.8,4.8816,1.4238,5.085,4.8816,1.4238,5.085,0.0,0.0,0.0,134.44,122.2416,24.5038,124.6733531473,4.8816,1.4238,5.085,117.36,23.08,119.6079261588,132.8,111.9616,23.9938,114.5037218303,4.8816,1.4238,5.085,107.08,22.57,109.4327706859,134.44
2019-10-23 17:00:00,107.57248,6.73364,107.7830244565,4.33248,1.26364,4.513,103.24,5.47,103.3848078781,132.56,4.33248,1.26364,4.513,4.33248,1.26364,4.513,0.0,0.0,0.0,134.12,124.23248,25.12364,126.7474117045,4.33248,1.26364,4.513,119.9,23.86,122.2510106298,132.56,113.62248,22.96364,115.9197857288,4.33248,1.26364,4.513,109.29,21.7,111.4234898933,134.12
2019-10-23 17:30:00,107.7404,7.91345,108.0306275232,4.4004,1.28345,4.58375,103.34,6.63,103.5524625492,132.18,4.4004,1.28345,4.58375,4.4004,1.28345,4.58375,0.0,0.0,0.0,133.7,126.9104,20.39345,128.5384861863,4.4004,1.28345,4.58375,122.51,19.11,123.9915005152,132.18,113.7704,17.77345,115.1503340901,4.4004,1.28345,4.58375,109.37,16.49,110.6061345496,133.7
2019-10-23 18:00:00,109.1744,11.1467,109.7419634244,5.2344,1.5267,5.4525,103.94,9.62,104.3842325258,133.77,5.2344,1.5267,5.4525,5.2344,1.5267,5.4525,0.0,0.0,0.0,135.15,132.8744,8.5767,133.1509142224,5.2344,1.5267,5.4525,127.64,7.05,127.8345497117,133.77,115.1944,7.7867,115.4572755969,5.2344,1.5267,5.4525,109.96,6.26,110.1380461058,135.15
2019-10-23 18:30:00,109.77776,17.19393,111.1161006311,5.08776,1.48393,5.29975,104.69,15.71,105.8621754925,132.45,5.08776,1.48393,5.29975,5.08776,1.48393,5.29975,0.0,0.0,0.0,133.83,137.96776,22.23393,139.7478101534,5.08776,1.48393,5.29975,132.88,20.75,134.4903598776,132.45,115.91776,4.99393,116.0252835388,5.08776,1.48393,5.29975,110.83,3.51,110.8855671402,133.83
2019-10-23 19:00:00,108.48672,19.52946,110.2305231061,4.86672,1.41946,5.0695,103.62,18.11,105.1906673617,131.37,4.86672,1.41946,5.0695,4.86672,1.41946,5.0695,0.0,0.0,0.0,132.76,137.92672,26.05946,140.3669318089,4.86672,1.41946,5.0695,133.06,24.64,135.3221829561,131.37,114.62672,3.7794600000000003,114.689011051,4.86672,1.41946,5.0695,109.76,2.36,109.7853687884,132.76
2019-10-23 19:30:00,106.26416,20.96538,108.3125978779,5.02416,1.4653800000000001,5.2335,101.24,19.5,103.1008612961,132.21,5.02416,1.4653800000000001,5.2335,5.02416,1.4653800000000001,5.2335,0.0,0.0,0.0,133.6,135.24416,25.71538,137.6672204363,5.02416,1.4653800000000001,5.2335,130.22,24.25,132.4587139451,132.21,112.32416,5.06538,112.4383163973,5.02416,1.4653800000000001,5.2335,107.3,3.6,107.3603744405,133.6
2019-10-23 20:00:00,103.0344,22.4417,105.4500710396,5.5944,1.6317,5.8275,97.44,20.81,99.6373910738,132.48,5.5944,1.6317,5.8275,5.5944,1.6317,5.8275,0.0,0.0,0.0,133.84,131.0944,24.5417,133.3717989316,5.5944,1.6317,5.8275,125.5,22.91,127.5739710913,132.48,108.9144,6.4917,109.1076931121,5.5944,1.6317,5.8275,103.32,4.86,103.4342399788,133.84
2019-10-23 20:30:00,99.4092,23.1106,102.0602218154,5.4192,1.5806,5.645,93.99,21.53,96.4243796973,131.21,5.4192,1.5806,5.645,5.4192,1.5806,5.645,0.0,0.0,0.0,132.55,126.5992,22.1506,128.5223969626,5.4192,1.5806,5.645,121.18,20.57,122.9134545117,131.21,105.0892,7.5306,105.3586726046,5.4192,1.5806,5.645,99.67,5.95,99.8474406282,132.55
2019-10-23 21:00:00,95.5236,24.15605,98.5305683966,5.1636,1.50605,5.37875,90.36,22.65,93.1555264061,130.99,5.1636,1.50605,5.37875,5.1636,1.50605,5.37875,0.0,0.0,0.0,132.3,121.8536,20.33605,123.5388795585,5.1636,1.50605,5.37875,116.69,18.83,118.1995135354,130.99,101.0336,8.66605,101.4045795394,5.1636,1.50605,5.37875,95.87,7.16,96.136998601,132.3
2019-10-23 21:30:00,91.07056,26.26933,94.7835671272,6.10056,1.77933,6.35475,84.97,24.49,88.4288471032,131.72,6.10056,1.77933,6.35475,6.10056,1.77933,6.35475,0.0,0.0,0.0,133.09,116.24056,19.30933,117.8334333462,6.10056,1.77933,6.35475,110.14,17.53,111.5263220052,131.72,96.34056,10.61933,96.9240613613,6.10056,1.77933,6.35475,90.24,8.84,90.6719537674,133.09
2019-10-23 22:00:00,86.60512,28.00816,91.0214471254,5.20512,1.51816,5.422,81.4,26.49,85.6018697226,132.84,5.20512,1.51816,5.422,5.20512,1.51816,5.422,0.0,0.0,0.0,134.28,110.99512,17.44816,112.3581548051,5.20512,1.51816,5.422,105.79,15.93,106.9826574731,132.84,91.75512,12.13816,92.5545081258,5.20512,1.51816,5.422,86.55,10.62,87.1991221286,134.28
2019-10-23 22:30:00,81.26984,29.43287,86.4354136339,5.04984,1.47287,5.26025,76.22,27.96,81.1865136584,132.98,5.04984,1.47287,5.26025,5.04984,1.47287,5.26025,0.0,0.0,0.0,134.39,104.40984,16.00287,105.6290989125,5.04984,1.47287,5.26025,99.36,14.53,100.4167839557,132.98,86.16984,13.55287,87.2291328104,5.04984,1.47287,5.26025,81.12,12.08,82.0145157884,134.39
2019-10-23 23:00:00,76.93344,20.97892,79.7425186121,4.69344,1.3689200000000001,4.889,72.24,19.61,74.8543231884,132.98,4.69344,1.3689200000000001,4.889,4.69344,1.3689200000000001,4.889,0.0,0.0,0.0,134.26,94.65344,9.29892,95.1091142688,4.69344,1.3689200000000001,4.889,89.96,7.93,90.3088395452,132.98,81.68344,4.76892,81.8225333768,4.69344,1.3689200000000001,4.889,76.99,3.4,77.0650381172,134.26
2019-10-23 23:30:00,72.24512,22.49691,75.6668244567,4.27512,1.24691,4.45325,67.97,21.25,71.2143482734,133.98,4.27512,1.24691,4.45325,4.27512,1.24691,4.45325,0.0,0.0,0.0,135.04,88.84512,9.82691,89.386931416,4.27512,1.24691,4.45325,84.57,8.58,85.004125194,133.98,76.82512,6.09691,77.0666683759,4.27512,1.24691,4.45325,72.55,4.85,72.7119316206,135.04
2019-10-24 00:00:00,68.7768,14.99615,70.3927036919,4.0668,1.18615,4.23625,64.71,13.81,66.1672139356,132.73,4.0668,1.18615,4.23625,4.0668,1.18615,4.23625,0.0,0.0,0.0,133.98,83.1268,26.916150000000002,87.3758777299,4.0668,1.18615,4.23625,79.06,25.73,83.14154497,132.73,73.2168,9.23615,73.797061385,4.0668,1.18615,4.23625,69.15,8.05,69.6169878693,133.98
2019-10-24 00:30:00,66.46592,7.6513100000000005,66.9048657884,4.01592,1.17131,4.18325,62.45,6.48,62.7852920675,131.79,4.01592,1.17131,4.18325,4.01592,1.17131,4.18325,0.0,0.0,0.0,133.29,78.83592,43.46131,90.022151436,4.01592,1.17131,4.18325,74.82,42.29,85.9446129784,131.79,70.79592,11.23131,71.6812710055,4.01592,1.17131,4.18325,66.78,10.06,67.5334879893,133.29
2019-10-24 01:00:00,63.22168,25.28174,68.0892590608,3.81168,1.11174,3.9705,59.41,24.17,64.1384206229,133.04,3.81168,1.11174,3.9705,3.81168,1.11174,3.9705,0.0,0.0,0.0,134.38,81.77168,9.51174,82.3230274458,3.81168,1.11174,3.9705,77.96,8.4,78.411233889,133.04,67.39168,12.82174,68.6005506527,3.81168,1.11174,3.9705,63.58,11.71,64.6493658128,134.38
2019-10-24 01:30:00,64.152,29.466,70.5954974485,4.032,1.176,4.2,60.12,28.29,66.4434985533,133.65,4.032,1.176,4.2,4.032,1.176,4.2,0.0,0.0,0.0,134.94,84.582,1.216,84.5907405098,4.032,1.176,4.2,80.55,0.04,80.5500099317,133.65,68.342,13.376,69.6386842208,4.032,1.176,4.2,64.31,12.2,65.4569790015,134.94
2019-10-24 02:00:00,67.0312,29.0616,73.0599641938,3.3312,0.9716,3.47,63.7,28.09,69.6185183698,133.31,3.3312,0.9716,3.47,3.3312,0.9716,3.47,0.0,0.0,0.0,134.56,88.3112,2.0516,88.3350276391,3.3312,0.9716,3.47,84.98,1.08,84.9868625142,133.31,71.3712,13.0616,72.5565543835,3.3312,0.9716,3.47,68.04,12.09,69.105786299,134.56
2019-10-24 02:30:00,67.06616,29.15138,73.1277838653,3.29616,0.9613800000000001,3.4335,63.77,28.19,69.7229445735,133.67,3.29616,0.9613800000000001,3.4335,3.29616,0.9613800000000001,3.4335,0.0,0.0,0.0,134.89,88.42616,1.7313800000000001,88.4431085447,3.29616,0.9613800000000001,3.4335,85.13,0.77,85.1334822499,133.67,71.70616,13.16138,72.9040143301,3.29616,0.9613800000000001,3.4335,68.41,12.2,69.4893380311,134.89
2019-10-24 03:00:00,65.94944,29.29817,72.1644746511,3.55944,1.03817,3.70775,62.39,28.26,68.491895141,134.0,3.55944,1.03817,3.70775,3.55944,1.03817,3.70775,0.0,0.0,0.0,135.1,87.04944,1.30817,87.059268967,3.55944,1.03817,3.70775,83.49,0.27,83.4904365781,134.0,70.23944,13.17817,71.4649781086,3.55944,1.03817,3.70775,66.68,12.14,67.7761167374,135.1
2019-10-24 03:30:00,64.79264,29.75827,71.2996551995,3.66264,1.06827,3.81525,61.13,28.69,67.527720234,133.31,3.66264,1.06827,3.81525,3.66264,1.06827,3.81525,0.0,0.0,0.0,134.56,85.38264,1.25827,85.3919109563,3.66264,1.06827,3.81525,81.72,0.19,81.7202208759,133.31,69.01264,13.82827,70.3844125568,3.66264,1.06827,3.81525,65.35,12.76,66.5840829328,134.56
2019-10-24 04:00:00,63.55608,29.99094,70.2768225452,3.9460800000000003,1.15094,4.1105,59.61,28.84,66.2200702204,133.31,3.9460800000000003,1.15094,4.1105,3.9460800000000003,1.15094,4.1105,0.0,0.0,0.0,134.56,83.77608,1.19094,83.7845446264,3.9460800000000003,1.15094,4.1105,79.83,0.04,79.8300100213,133.31,67.70608,14.04094,69.1466648874,3.9460800000000003,1.15094,4.1105,63.76,12.89,65.0499016141,134.56
2019-10-24 04:30:00,63.50784,29.75437,70.1325051282,3.71784,1.08437,3.87275,59.79,28.67,66.3084685391,133.31,3.71784,1.08437,3.87275,3.71784,1.08437,3.87275,0.0,0.0,0.0,134.56,83.76784,1.32437,83.7783084943,3.71784,1.08437,3.87275,80.05,0.24,80.0503597743,133.31,67.68784,13.81437,69.0831419549,3.71784,1.08437,3.87275,63.97,12.73,65.2243344159,134.56
2019-10-24 05:00:00,63.6984,29.66495,70.2673140305,3.5484,1.03495,3.69625,60.15,28.63,66.6160596253,133.31,3.5484,1.03495,3.69625,3.5484,1.03495,3.69625,0.0,0.0,0.0,134.56,84.0284,1.3949500000000001,84.0399779394,3.5484,1.03495,3.69625,80.48,0.36,80.480805165,133.31,67.8784,13.68495,69.2441697406,3.5484,1.03495,3.69625,64.33,12.65,65.5619661084,134.56
2019-10-24 05:30:00,66.99224,23.17357,70.8870550013,3.37224,0.98357,3.51275,63.62,22.19,67.3787837528,132.5,3.37224,0.98357,3.51275,3.37224,0.98357,3.51275,0.0,0.0,0.0,133.74,84.75224,14.11357,85.9193519713,3.37224,0.98357,3.51275,81.38,13.13,82.4324044293,132.5,71.35224,7.55357,71.750948236,3.37224,0.98357,3.51275,67.98,6.57,68.2967444319,133.74
2019-10-24 06:00:00,70.66056,16.21308,72.4967496002,3.13056,0.9130800000000001,3.261,67.53,15.3,69.2415402775,131.79,3.13056,0.9130800000000001,3.261,3.13056,0.9130800000000001,3.261,0.0,0.0,0.0,133.27,86.09056,21.52308,88.7402247788,3.13056,0.9130800000000001,3.261,82.96,20.61,85.4817740808,131.79,75.20056,1.7530800000000002,75.220991178,3.13056,0.9130800000000001,3.261,72.07,0.84,72.0748950745,133.27
2019-10-24 06:30:00,78.52904,13.28097,79.6441729662,3.32904,0.9709700000000001,3.46775,75.2,12.31,76.2008930394,130.97,3.32904,0.9709700000000001,3.46775,3.32904,0.9709700000000001,3.46775,0.0,0.0,0.0,132.24,95.22904,17.88097,96.8932358189,3.32904,0.9709700000000001,3.46775,91.9,16.91,93.4428065717,130.97,83.42904,4.65097,83.5585796748,3.32904,0.9709700000000001,3.46775,80.1,3.68,80.184489772,132.24
2019-10-24 07:00:00,85.62448,19.24839,87.7613359792,3.59448,1.04839,3.74425,82.03,18.2,84.0247636117,131.65,3.59448,1.04839,3.74425,3.59448,1.04839,3.74425,0.0,0.0,0.0,132.99,106.93448,17.10839,108.2944136198,3.59448,1.04839,3.74425,103.34,16.06,104.5804914886,131.65,90.79448,8.28839,91.1720078054,3.59448,1.04839,3.74425,87.2,7.24,87.5000434286,132.99
2019-10-24 07:30:00,93.69032,21.98801,96.2359010217,3.73032,1.08801,3.88575,89.96,20.9,92.3558964008,132.06,3.73032,1.08801,3.88575,3.73032,1.08801,3.88575,0.0,0.0,0.0,133.34,119.74032,23.29801,121.9858250112,3.73032,1.08801,3.88575,116.01,22.21,118.1169090351,132.06,99.22032,6.08801,99.4069201146,3.73032,1.08801,3.88575,95.49,5.0,95.6208141568,133.34
2019-10-24 08:00:00,97.77144,19.34917,99.6676720876,3.87144,1.12917,4.03275,93.9,18.22,95.6513376801,131.61,3.87144,1.12917,4.03275,3.87144,1.12917,4.03275,0.0,0.0,0.0,132.89,124.71144,25.87917,127.3682641271,3.87144,1.12917,4.03275,120.84,24.75,123.348563429,131.61,103.48144,3.49917,103.5405843868,3.87144,1.12917,4.03275,99.61,2.37,99.6381904693,132.89
2019-10-24 08:30:00,100.9824,25.6057,104.1781982098,3.7224,1.0857,3.8775,97.26,24.52,100.3032302571,132.97,3.7224,1.0857,3.8775,3.7224,1.0857,3.8775,0.0,0.0,0.0,134.26,126.6324,19.9957,128.2013757658,3.7224,1.0857,3.8775,122.91,18.91,124.3561667148,132.97,106.2524,18.1157,107.7856720174,3.7224,1.0857,3.8775,102.53,17.03,103.9346996917,134.26
2019-10-24 09:00:00,99.0212,18.5691,100.7472556661,3.6311999999999998,1.0591,3.7825,95.39,17.51,96.9837728695,132.79,3.6311999999999998,1.0591,3.7825,3.6311999999999998,1.0591,3.7825,0.0,0.0,0.0,134.0,127.0012,23.4591,129.1496580493,3.6311999999999998,1.0591,3.7825,123.37,22.4,125.3870683125,132.79,106.0112,31.5191,110.5975957707,3.6311999999999998,1.0591,3.7825,102.38,30.46,106.8151487384,134.0
2019-10-24 09:30:00,100.66736,20.31173,102.6960746327,3.77736,1.10173,3.93475,96.89,19.21,98.77598999759999,131.82,3.77736,1.10173,3.93475,3.77736,1.10173,3.93475,0.0,0.0,0.0,133.38,129.39736,22.73173,131.3788732018,3.77736,1.10173,3.93475,125.62,21.63,127.4685894642,131.82,107.75736,29.27173,111.6623607639,3.77736,1.10173,3.93475,103.98,28.17,107.7283124346,133.38
2019-10-24 10:00:00,101.02024,20.37632,103.0547587761,3.93024,1.14632,4.094,97.09,19.23,98.9760627627,131.82,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0.0,0.0,0.0,133.19,129.78024,22.74632,131.758513076,3.93024,1.14632,4.094,125.85,21.6,127.6901816899,131.82,108.10024,29.09632,111.9475668588,3.93024,1.14632,4.094,104.17,27.95,107.8544917933,133.19
2019-10-24 10:30:00,101.54608,20.48094,103.5909033972,4.1860800000000005,1.2209400000000001,4.3605,97.36,19.26,99.2467490651,132.35,4.1860800000000005,1.2209400000000001,4.3605,4.1860800000000005,1.2209400000000001,4.3605,0.0,0.0,0.0,133.67,130.41608,22.68094,132.3736339376,4.1860800000000005,1.2209400000000001,4.3605,126.23,21.46,128.041182828,132.35,108.66608,29.57094,112.6177492008,4.1860800000000005,1.2209400000000001,4.3605,104.48,28.35,108.2579923147,133.67
2019-10-24 11:00:00,100.75296,20.31378,102.7803901853,4.57296,1.33378,4.7635000000000005,96.18,18.98,98.0348550262,132.55,4.57296,1.33378,4.7635000000000005,4.57296,1.33378,4.7635000000000005,0.0,0.0,0.0,133.78,129.28296,23.38378,131.380686988,4.57296,1.33378,4.7635000000000005,124.71,22.05,126.6443311009,132.55,107.79296,30.08378,111.9122694107,4.57296,1.33378,4.7635000000000005,103.22,28.75,107.1491059225,133.78
2019-10-24 11:30:00,102.19576,21.35043,104.4021753756,5.31576,1.55043,5.53725,96.88,19.8,98.8826294149,132.2,5.31576,1.55043,5.53725,5.31576,1.55043,5.53725,0.0,0.0,0.0,133.55,130.94576,24.00043,133.127054734,5.31576,1.55043,5.53725,125.63,22.45,127.6201371258,132.2,109.28576,29.15043,113.1066970076,5.31576,1.55043,5.53725,103.97,27.6,107.5710039927,133.55
2019-10-24 12:00:00,102.74056,21.33058,104.9314838943,5.83056,1.70058,6.0735,96.91,19.63,98.8781320616,132.55,5.83056,1.70058,6.0735,5.83056,1.70058,6.0735,0.0,0.0,0.0,134.02,131.52056,24.24058,133.7357970831,5.83056,1.70058,6.0735,125.69,22.54,127.6950574611,132.55,109.84056,29.97058,113.8559804606,5.83056,1.70058,6.0735,104.01,28.27,107.7834542033,134.02
2019-10-24 12:30:00,102.82656,21.11483,104.972079561,6.25656,1.82483,6.51725,96.57,19.29,98.4777589103,132.55,6.25656,1.82483,6.51725,6.25656,1.82483,6.51725,0.0,0.0,0.0,134.02,131.55656,24.47483,133.8138474993,6.25656,1.82483,6.51725,125.3,22.65,127.3307209592,132.55,109.90656,30.26483,113.9974204356,6.25656,1.82483,6.51725,103.65,28.44,107.480956918,134.02
2019-10-24 13:00:00,102.19288,20.67834,104.2639845193,6.7828800000000005,1.9783400000000002,7.0655,95.41,18.7,97.2252955768,133.4,6.7828800000000005,1.9783400000000002,7.0655,6.7828800000000005,1.9783400000000002,7.0655,0.0,0.0,0.0,134.63,130.60288,23.64834,132.7266222318,6.7828800000000005,1.9783400000000002,7.0655,123.82,21.67,125.701954241,133.4,109.19288,31.68834,113.6980032131,6.7828800000000005,1.9783400000000002,7.0655,102.41,29.71,106.632510052,134.63
2019-10-24 13:30:00,101.07456,20.17258,103.0679371243,7.17456,2.09258,7.4735,93.9,18.08,95.6247687579,133.4,7.17456,2.09258,7.4735,7.17456,2.09258,7.4735,0.0,0.0,0.0,134.93,129.22456,22.99258,131.2541261913,7.17456,2.09258,7.4735,122.05,20.9,123.8265419851,133.4,108.02456,32.57258,112.8285359785,7.17456,2.09258,7.4735,100.85,30.48,105.3553648373,134.93
2019-10-24 14:00:00,100.79368,20.10024,102.7783322301,6.82368,1.99024,7.108,93.97,18.11,95.6991797248,133.77,6.82368,1.99024,7.108,6.82368,1.99024,7.108,0.0,0.0,0.0,135.13,128.91368,22.75024,130.9057306278,6.82368,1.99024,7.108,122.09,20.76,123.8424228607,133.77,107.73368,32.70024,112.5870840834,6.82368,1.99024,7.108,100.91,30.71,105.4795345079,135.13
2019-10-24 14:30:00,100.07496,19.28603,101.9163802937,5.33496,1.55603,5.55725,94.74,17.73,96.3847524249,133.86,5.33496,1.55603,5.55725,5.33496,1.55603,5.55725,0.0,0.0,0.0,135.18,128.26496,22.17603,130.16787726,5.33496,1.55603,5.55725,122.93,20.62,124.6473798361,133.86,107.04496,32.68603,111.9240814953,5.33496,1.55603,5.55725,101.71,31.13,106.3672929053,135.18
2019-10-24 15:00:00,98.59512,21.09191,100.8259210484,5.59512,1.63191,5.82825,93.0,19.46,95.0141652597,134.09,5.59512,1.63191,5.82825,5.59512,1.63191,5.82825,0.0,0.0,0.0,135.43,124.64512,20.83191,126.3739467377,5.59512,1.63191,5.82825,119.05,19.2,120.5883182568,134.09,105.49512,31.15191,109.9984629005,5.59512,1.63191,5.82825,99.9,29.52,104.1702471918,135.43
2019-10-24 15:30:00,99.40744,31.95217,104.4163794386,6.00744,1.75217,6.25775,93.4,30.2,98.1610920885,131.79,6.00744,1.75217,6.25775,6.00744,1.75217,6.25775,0.0,0.0,0.0,133.19,120.07744,11.66217,120.6424378321,6.00744,1.75217,6.25775,114.07,9.91,114.499663755,131.79,106.32744,18.28217,107.887729779,6.00744,1.75217,6.25775,100.32,16.53,101.6727264314,133.19
2019-10-24 16:00:00,99.43512,25.63691,102.6868747395,7.15512,2.08691,7.45325,92.28,23.55,95.2376023428,131.79,7.15512,2.08691,7.45325,7.15512,2.08691,7.45325,0.0,0.0,0.0,133.29,122.63512,16.22691,123.704022835,7.15512,2.08691,7.45325,115.48,14.14,116.3424686002,131.79,106.24512,25.62691,109.2921041977,7.15512,2.08691,7.45325,99.09,23.54,101.8477280061,133.29
2019-10-24 16:30:00,99.682,16.716,101.0738629914,8.592,2.5060000000000002,8.95,91.09,14.21,92.1917143782,133.74,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95,0.0,0.0,0.0,134.9,127.042,21.326,128.8195173101,8.592,2.5060000000000002,8.95,118.45,18.82,119.9357949071,133.74,106.432,37.046,112.6950608501,8.592,2.5060000000000002,8.95,97.84,34.54,103.7577813949,134.9
2019-10-24 17:00:00,100.4588,16.22215,101.7601525552,8.8188,2.57215,9.18625,91.64,13.65,92.6510232,133.59,8.8188,2.57215,9.18625,8.8188,2.57215,9.18625,0.0,0.0,0.0,134.9,128.0888,20.31215,129.6893369675,8.8188,2.57215,9.18625,119.27,17.74,120.5820902954,133.59,107.2588,37.59215,113.6557078156,8.8188,2.57215,9.18625,98.44,35.02,104.483654224,134.9
2019-10-24 17:30:00,101.02,15.795,102.2473590123,9.0,2.625,9.375,92.02,13.17,92.9576747773,134.03,9.0,2.625,9.375,9.0,2.625,9.375,0.0,0.0,0.0,135.04,128.89,19.375,130.3381092582,9.0,2.625,9.375,119.89,16.75,121.0544282544,134.03,107.81,38.255,114.3959838674,9.0,2.625,9.375,98.81,35.63,105.0376741936,135.04
2019-10-24 18:00:00,101.56312,14.55716,102.6010635978,9.93312,2.89716,10.347,91.63,11.66,92.3688935735,133.34,9.93312,2.89716,10.347,9.93312,2.89716,10.347,0.0,0.0,0.0,134.76,129.01312,19.97716,130.550649381,9.93312,2.89716,10.347,119.08,17.08,120.298681622,133.34,108.33312,39.96716,115.4705103799,9.93312,2.89716,10.347,98.4,37.07,105.1510575315,134.76
2019-10-24 18:30:00,104.53456,16.10008,105.7671348312,10.35456,3.02008,10.786,94.18,13.08,95.0839565857,131.99,10.35456,3.02008,10.786,10.35456,3.02008,10.786,0.0,0.0,0.0,133.24,132.78456,18.940080000000002,134.1285428416,10.35456,3.02008,10.786,122.43,15.92,123.4607277639,131.99,111.43456,37.54008,117.5879193149,10.35456,3.02008,10.786,101.08,34.52,106.8119693667,133.24
2019-10-24 19:00:00,104.7504,16.7447,106.0803057982,10.8504,3.1647,11.3025,93.9,13.58,94.8769012985,131.65,10.8504,3.1647,11.3025,10.8504,3.1647,11.3025,0.0,0.0,0.0,132.99,132.9604,18.7047,134.2696308562,10.8504,3.1647,11.3025,122.11,15.54,123.0948565132,131.65,111.6104,37.0447,117.5975815493,10.8504,3.1647,11.3025,100.76,33.88,106.303490065,132.99
2019-10-24 19:30:00,102.09904,16.03097,103.3499200196,11.72904,3.42097,12.21775,90.37,12.61,91.2455423569,131.91,11.72904,3.42097,12.21775,11.72904,3.42097,12.21775,0.0,0.0,0.0,133.39,129.49904,17.68097,130.7004899037,11.72904,3.42097,12.21775,117.77,14.26,118.6301837645,131.91,108.74904,38.65097,115.4133925628,11.72904,3.42097,12.21775,97.02,35.23,103.2183767553,133.39
2019-10-24 20:00:00,99.07248,15.28364,100.2444309924,12.25248,3.57364,12.763,86.82,11.71,87.6061441909,132.9,12.25248,3.57364,12.763,12.25248,3.57364,12.763,0.0,0.0,0.0,134.15,125.65248,17.36364,126.8465282308,12.25248,3.57364,12.763,113.4,13.79,114.2353890001,132.9,105.53248,40.16364,112.9168823206,12.25248,3.57364,12.763,93.28,36.59,100.1997330336,134.15
2019-10-24 20:30:00,96.5424,13.8632,97.5326781751,11.2224,3.2732,11.69,85.32,10.59,85.9747084903,133.56,11.2224,3.2732,11.69,11.2224,3.2732,11.69,0.0,0.0,0.0,134.98,122.7124,16.5232,123.8198257631,11.2224,3.2732,11.69,111.49,13.25,112.2745857262,133.56,102.9324,41.6232,111.0295895156,11.2224,3.2732,11.69,91.71,38.35,99.4054656445,134.98
2019-10-24 21:00:00,93.43856,20.76958,95.7190678405,11.27856,3.28958,11.7485,82.16,17.48,83.9989047548,133.85,11.27856,3.28958,11.7485,11.27856,3.28958,11.7485,0.0,0.0,0.0,135.2,117.03856,12.95958,117.7538756927,11.27856,3.28958,11.7485,105.76,9.67,106.2011605398,133.85,99.01856,22.65958,101.5782052915,11.27856,3.28958,11.7485,87.74,19.37,89.8526822082,135.2
2019-10-24 21:30:00,91.1812,20.47035,93.450770262,11.7612,3.43035,12.25125,79.42,17.04,81.2274461004,133.85,11.7612,3.43035,12.25125,11.7612,3.43035,12.25125,0.0,0.0,0.0,135.07,110.4512,18.49035,111.9882164541,11.7612,3.43035,12.25125,98.69,15.06,99.8324581486,133.85,96.1612,12.23035,96.935843972,11.7612,3.43035,12.25125,84.4,8.8,84.8575276567,135.07
2019-10-24 22:00:00,88.29264,9.36952,88.7883899122,10.59264,3.08952,11.034,77.7,6.28,77.9533732432,132.55,10.59264,3.08952,11.034,10.59264,3.08952,11.034,0.0,0.0,0.0,133.93,103.45264,27.57952,107.0657678551,10.59264,3.08952,11.034,92.86,24.49,96.0350961888,132.55,93.19264,13.04952,94.1018497289,10.59264,3.08952,11.034,82.6,9.96,83.1983269063,133.93
2019-10-24 22:30:00,81.69024,11.39007,82.4804765133,12.48024,3.64007,13.00025,69.21,7.75,69.6425631349,131.99,12.48024,3.64007,13.00025,12.48024,3.64007,13.00025,0.0,0.0,0.0,133.37,95.42024,29.72007,99.941506705,12.48024,3.64007,13.00025,82.94,26.08,86.9437174269,131.99,86.22024,11.95007,87.0444366899,12.48024,3.64007,13.00025,73.74,8.31,74.2067631689,133.37
2019-10-24 23:00:00,76.10984,14.88787,77.5522818359,13.56984,3.95787,14.13525,62.54,10.93,63.4879240486,132.54,13.56984,3.95787,14.13525,13.56984,3.95787,14.13525,0.0,0.0,0.0,133.92,89.86984,28.26787,94.2107245273,13.56984,3.95787,14.13525,76.3,24.31,80.0791239962,132.54,80.31984,11.79787,81.1816878007,13.56984,3.95787,14.13525,66.75,7.84,67.2088394484,133.92
2019-10-24 23:30:00,68.8756,26.52705,73.8074024544,15.0756,4.39705,15.70375,53.8,22.13,58.1736787559,133.73,15.0756,4.39705,15.70375,15.0756,4.39705,15.70375,0.0,0.0,0.0,134.99,85.8056,11.52705,86.5764048287,15.0756,4.39705,15.70375,70.73,7.13,71.0884646057,133.73,72.6956,10.56705,73.4595998156,15.0756,4.39705,15.70375,57.62,6.17,57.9494029305,134.99
2019-10-25 00:00:00,64.18568,27.54874,69.8479390723,16.07568,4.68874,16.7455,48.11,22.86,53.2649199755,134.21,16.07568,4.68874,16.7455,16.07568,4.68874,16.7455,0.0,0.0,0.0,135.56,80.03568,14.78874,81.3905209705,16.07568,4.68874,16.7455,63.96,10.1,64.7525412629,134.21,67.79568,11.42874,68.7522386883,16.07568,4.68874,16.7455,51.72,6.74,52.1573197164,135.56
2019-10-25 00:30:00,62.59344,16.92267,64.8406931715,14.44344,4.21267,15.04525,48.15,12.71,49.7992630468,133.74,14.44344,4.21267,15.04525,14.44344,4.21267,15.04525,0.0,0.0,0.0,135.03,74.34344,37.42267,83.2310236688,14.44344,4.21267,15.04525,59.9,33.21,68.490248211,133.74,66.25344,14.91267,67.9110155892,14.44344,4.21267,15.04525,51.81,10.7,52.903365677400004,135.03
2019-10-25 01:00:00,62.56432,6.89876,62.943522515,13.26432,3.86876,13.817,49.3,3.03,49.3930248112,132.67,13.26432,3.86876,13.817,13.26432,3.86876,13.817,0.0,0.0,0.0,134.19,70.87432,56.63876,90.72551113,13.26432,3.86876,13.817,57.61,52.77,78.1254439987,132.67,66.27432,17.39876,68.5200871351,13.26432,3.86876,13.817,53.01,13.53,54.7094233199,134.19
2019-10-25 01:30:00,64.85184,6.06012,65.1343703877,11.69184,3.41012,12.179,53.16,2.65,53.2260096194,132.55,11.69184,3.41012,12.179,11.69184,3.41012,12.179,0.0,0.0,0.0,133.96,73.75184,55.82012,92.4944306442,11.69184,3.41012,12.179,62.06,52.41,81.229623291,132.55,68.73184,17.27012,70.8683488914,11.69184,3.41012,12.179,57.04,13.86,58.6997546843,133.96
2019-10-25 02:00:00,67.82384,5.65487,68.0591715132,10.47384,3.05487,10.91025,57.35,2.6,57.4089061035,132.55,10.47384,3.05487,10.91025,10.47384,3.05487,10.91025,0.0,0.0,0.0,133.78,77.33384,54.70487,94.7266890103,10.47384,3.05487,10.91025,66.86,51.65,84.4865794076,132.55,71.88384,16.90487,73.84484466,10.47384,3.05487,10.91025,61.41,13.85,62.9524471327,133.78
2019-10-25 02:30:00,68.24632,5.50351,68.4678670316,10.12632,2.95351,10.54825,58.12,2.55,58.1759134007,132.62,10.12632,2.95351,10.54825,10.12632,2.95351,10.54825,0.0,0.0,0.0,133.9,77.75632,54.01351,94.675786569,10.12632,2.95351,10.54825,67.63,51.06,84.7404301382,132.62,72.33632,16.91351,74.287347588,10.12632,2.95351,10.54825,62.21,13.96,63.757083528,133.9
