Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-25 03:00:00,67.84896,5.21803,68.0493145459,9.31896,2.71803,9.70725,58.53,2.5,58.5833670934,133.3,9.31896,2.71803,9.70725,9.31896,2.71803,9.70725,0.0,0.0,0.0,134.18,77.37896,53.96803,94.3400853973,9.31896,2.71803,9.70725,68.06,51.25,85.1981578439,133.3,71.95896,16.80803,73.8958848432,9.31896,2.71803,9.70725,62.64,14.09,64.2051220698,134.18
2019-10-25 03:30:00,67.0492,5.5681,67.2800041487,8.8392,2.5781,9.2075,58.21,2.99,58.2867412024,133.3,8.8392,2.5781,9.2075,8.8392,2.5781,9.2075,0.0,0.0,0.0,134.54,76.4692,53.3781,93.2564212709,8.8392,2.5781,9.2075,67.63,50.8,84.584022723,133.3,71.1492,16.1881,72.9675492411,8.8392,2.5781,9.2075,62.31,13.61,63.7790576914,134.54
2019-10-25 04:00:00,65.64072,6.45271,65.957119316,10.26072,2.99271,10.68825,55.38,3.46,55.4879806805,133.3,10.26072,2.99271,10.68825,10.26072,2.99271,10.68825,0.0,0.0,0.0,134.88,74.53072,53.74271,91.886381482,10.26072,2.99271,10.68825,64.27,50.75,81.891363403,133.3,69.61072,16.20271,71.4715338457,10.26072,2.99271,10.68825,59.35,13.21,60.8023568622,134.88
2019-10-25 04:30:00,65.10088,6.24734,65.3999528582,10.55088,3.07734,10.9905,54.55,3.17,54.6420296109,133.3,10.55088,3.07734,10.9905,10.55088,3.07734,10.9905,0.0,0.0,0.0,134.58,73.88088,53.30734,91.1046482209,10.55088,3.07734,10.9905,63.33,50.23,80.8315643793,133.3,69.03088,16.53734,70.9841250411,10.55088,3.07734,10.9905,58.48,13.46,60.0090159893,134.58
2019-10-25 05:00:00,65.27376,5.78318,65.5294507489,10.19376,2.97318,10.618500000000001,55.08,2.81,55.1516318888,133.3,10.19376,2.97318,10.618500000000001,10.19376,2.97318,10.618500000000001,0.0,0.0,0.0,134.48,74.21376,53.56318,91.5242941795,10.19376,2.97318,10.618500000000001,64.02,50.59,81.596007868,133.3,69.24376,16.76318,71.2439646753,10.19376,2.97318,10.618500000000001,59.05,13.79,60.6388208988,134.48
2019-10-25 05:30:00,67.23136,4.97998,67.4155469328,10.25136,2.98998,10.6785,56.98,1.99,57.0147393224,132.33,10.25136,2.98998,10.6785,10.25136,2.98998,10.6785,0.0,0.0,0.0,133.65,76.54136,52.94998,93.0713713913,10.25136,2.98998,10.6785,66.29,49.96,83.0082267007,132.33,71.26136,17.43998,73.3643941667,10.25136,2.98998,10.6785,61.01,14.45,62.6978675873,133.65
2019-10-25 06:00:00,69.6576,13.3618,70.9275611945,10.0176,2.9218,10.435,59.64,10.44,60.5468677968,132.77,10.0176,2.9218,10.435,10.0176,2.9218,10.435,0.0,0.0,0.0,134.08,83.0076,34.5418,89.9077171604,10.0176,2.9218,10.435,72.99,31.62,79.544732698,132.77,73.8176,11.2718,74.6732317836,10.0176,2.9218,10.435,63.8,8.35,64.3440945231,134.08
2019-10-25 06:30:00,76.66328,19.27929,79.0502974268,11.00328,3.20929,11.46175,65.66,16.07,67.5979326607,132.89,11.00328,3.20929,11.46175,11.00328,3.20929,11.46175,0.0,0.0,0.0,134.15,91.73328,14.57929,92.8846077478,11.00328,3.20929,11.46175,80.73,11.37,81.5267428517,132.89,81.30328,7.17929,81.6196394483,11.00328,3.20929,11.46175,70.3,3.9699999999999998,70.4120082088,134.15
2019-10-25 07:00:00,84.85048,14.27264,86.0425023393,10.98048,3.20264,11.438,73.87,11.07,74.6948579221,133.11,10.98048,3.20264,11.438,10.98048,3.20264,11.438,0.0,0.0,0.0,134.36,100.21048,14.05264,101.1909926466,10.98048,3.20264,11.438,89.23,10.85,89.8872371363,133.11,89.61048,8.33264,89.9970611476,10.98048,3.20264,11.438,78.63,5.13,78.7971687309,134.36
2019-10-25 07:30:00,94.29448,9.58964,94.780853308,10.04448,2.92964,10.463,84.25,6.66,84.5128280204,132.07,10.04448,2.92964,10.463,10.04448,2.92964,10.463,0.0,0.0,0.0,133.4,111.56448,10.34964,112.0435105028,10.04448,2.92964,10.463,101.52,7.42,101.7907991913,132.07,99.50448,12.34964,100.2679168438,10.04448,2.92964,10.463,89.46,9.42,89.9545885433,133.4
2019-10-25 08:00:00,98.98816,7.30113,99.2570517367,9.63816,2.81113,10.03975,89.35,4.49,89.4627442011,132.21,9.63816,2.81113,10.03975,9.63816,2.81113,10.03975,0.0,0.0,0.0,133.49,117.23816,8.29113,117.5309703732,9.63816,2.81113,10.03975,107.6,5.48,107.7394560966,132.21,104.43816,14.49113,105.4387125911,9.63816,2.81113,10.03975,94.8,11.68,95.5168173674,133.49
2019-10-25 08:30:00,101.0248,6.01015,101.2034194979,10.1148,2.95015,10.53625,90.91,3.06,90.9614847064,131.15,10.1148,2.95015,10.53625,10.1148,2.95015,10.53625,0.0,0.0,0.0,132.67,119.4748,6.76015,119.6658993325,10.1148,2.95015,10.53625,109.36,3.81,109.4263482896,131.15,106.5048,15.89015,107.6836537737,10.1148,2.95015,10.53625,96.39,12.94,97.2546950023,132.67
2019-10-25 09:00:00,100.84944,5.52817,101.0008426295,10.03944,2.92817,10.45775,90.81,2.6,90.8472129457,131.04,10.03944,2.92817,10.45775,10.03944,2.92817,10.45775,0.0,0.0,0.0,132.62,119.28944,6.17817,119.4493209694,10.03944,2.92817,10.45775,109.25,3.25,109.2983302709,131.04,106.32944,16.33817,107.5773471027,10.03944,2.92817,10.45775,96.29,13.41,97.2192995243,132.62
2019-10-25 09:30:00,101.37688,5.37534,101.519289195,9.68688,2.82534,10.0905,91.69,2.55,91.725452302,131.04,9.68688,2.82534,10.0905,9.68688,2.82534,10.0905,0.0,0.0,0.0,132.52,119.92688,5.73534,120.0639440942,9.68688,2.82534,10.0905,110.24,2.91,110.2784008771,131.04,106.89688,16.24534,108.1242527163,9.68688,2.82534,10.0905,97.21,13.42,98.1319545306,132.52
2019-10-25 10:00:00,102.06904,5.54472,102.219532607,9.47904,2.76472,9.874,92.59,2.7800000000000002,92.631725127,131.04,9.47904,2.76472,9.874,9.47904,2.76472,9.874,0.0,0.0,0.0,132.58,120.46904,4.30472,120.5459257412,9.47904,2.76472,9.874,110.99,1.54,111.0006833312,131.04,107.61904,15.94472,108.7938043567,9.47904,2.76472,9.874,98.14,13.18,99.0210684653,132.58
2019-10-25 10:30:00,100.5796,6.96155,100.8202316728,11.7996,3.44155,12.29125,88.78,3.52,88.8497540796,133.04,11.7996,3.44155,12.29125,11.7996,3.44155,12.29125,0.0,0.0,0.0,134.25,118.7696,7.13155,118.9835152009,11.7996,3.44155,12.29125,106.97,3.69,107.0336255576,133.04,106.0096,16.32155,107.258697953,11.7996,3.44155,12.29125,94.21,12.88,95.0863738924,134.25
2019-10-25 11:00:00,100.87032,6.59551,101.0857171368,11.95032,3.48551,12.44825,88.92,3.11,88.974369905,132.09,11.95032,3.48551,12.44825,11.95032,3.48551,12.44825,0.0,0.0,0.0,133.44,119.18032,7.67551,119.4272252422,11.95032,3.48551,12.44825,107.23,4.19,107.3118306619,132.09,106.30032,16.56551,107.5833358549,11.95032,3.48551,12.44825,94.35,13.08,95.2523432783,133.44
2019-10-25 11:30:00,103.18896,4.84678,103.3027237891,9.34896,2.72678,9.7385,93.84,2.12,93.8639440893,131.68,9.34896,2.72678,9.7385,9.34896,2.72678,9.7385,0.0,0.0,0.0,132.92,122.22896,5.45678,122.350705395,9.34896,2.72678,9.7385,112.88,2.73,112.9130076652,131.68,108.84896,16.68678,110.1205917159,9.34896,2.72678,9.7385,99.5,13.96,100.4745320964,132.92
2019-10-25 12:00:00,103.48832,5.39576,103.6288888409,9.688320000000001,2.82576,10.092,93.8,2.5700000000000003,93.8352007511,131.79,9.688320000000001,2.82576,10.092,9.688320000000001,2.82576,10.092,0.0,0.0,0.0,133.03,122.52832,6.05576,122.6778766983,9.688320000000001,2.82576,10.092,112.84,3.23,112.8862192652,131.79,109.11832,16.35576,110.3372948952,9.688320000000001,2.82576,10.092,99.43,13.53,100.3463292801,133.03
2019-10-25 12:30:00,103.17088,5.88609,103.338649766,9.86088,2.87609,10.27175,93.31,3.01,93.358535764,131.79,9.86088,2.87609,10.27175,9.86088,2.87609,10.27175,0.0,0.0,0.0,132.99,122.30088,6.61609,122.4797040152,9.86088,2.87609,10.27175,112.44,3.74,112.5021830899,131.79,108.78088,15.94609,109.943429271,9.86088,2.87609,10.27175,98.92,13.07,99.7797138701,132.99
2019-10-25 13:00:00,102.29576,6.58293,102.5073533039,9.09576,2.65293,9.47475,93.2,3.93,93.2828221057,131.97,9.09576,2.65293,9.47475,9.09576,2.65293,9.47475,0.0,0.0,0.0,133.38,121.44576,7.57293,121.6816415519,9.09576,2.65293,9.47475,112.35,4.92,112.4576760386,131.97,107.89576,14.85293,108.9132891596,9.09576,2.65293,9.47475,98.8,12.2,99.5503892509,133.38
2019-10-25 13:30:00,99.63232,9.26901,100.0625491129,14.84232,4.32901,15.46075,84.79,4.94,84.9337842086,133.02,14.84232,4.32901,15.46075,14.84232,4.32901,15.46075,0.0,0.0,0.0,134.18,117.59232,10.30901,118.0433370003,14.84232,4.32901,15.46075,102.75,5.98,102.9238694376,133.02,104.87232,15.72901,106.0452981408,14.84232,4.32901,15.46075,90.03,11.4,90.7488892494,134.18
2019-10-25 14:00:00,98.6688,11.1334,99.294937882,18.6288,5.4334,19.405,80.04,5.7,80.2427043413,133.45,18.6288,5.4334,19.405,18.6288,5.4334,19.405,0.0,0.0,0.0,134.74,115.9788,11.9934,116.5972713789,18.6288,5.4334,19.405,97.35,6.5600000000000005,97.5707748253,133.45,103.7188,16.1934,104.9753098447,18.6288,5.4334,19.405,85.09,10.76,85.7676261768,134.74
2019-10-25 14:30:00,98.18352,12.23561,98.9429823265,20.21352,5.8956100000000005,21.05575,77.97,6.34,78.2273385716,134.07,20.21352,5.8956100000000005,21.05575,20.21352,5.8956100000000005,21.05575,0.0,0.0,0.0,135.05,115.13352,12.37561,115.7967320371,20.21352,5.8956100000000005,21.05575,94.92,6.48,95.1409312546,134.07,103.15352,16.11561,104.4047967005,20.21352,5.8956100000000005,21.05575,82.94,10.22,83.5672902516,135.05
2019-10-25 15:00:00,96.55976,14.05868,97.5778342381,20.66976,6.02868,21.531,75.89,8.03,76.3136488448,134.31,20.66976,6.02868,21.531,20.66976,6.02868,21.531,0.0,0.0,0.0,135.73,112.87976,12.36868,113.5553805973,20.66976,6.02868,21.531,92.21,6.34,92.4276998524,134.31,101.44976,14.62868,102.4990345447,20.66976,6.02868,21.531,80.78,8.6,81.2364967241,135.73
2019-10-25 15:30:00,95.28856,14.72708,96.4198970763,21.41856,6.24708,22.311,73.87,8.48,74.3551430635,134.25,21.41856,6.24708,22.311,21.41856,6.24708,22.311,0.0,0.0,0.0,135.6,110.50856,21.53708,112.5876887062,21.41856,6.24708,22.311,89.09,15.29,90.3925450466,134.25,100.09856,17.88708,101.6841646718,21.41856,6.24708,22.311,78.68,11.64,79.5363564667,135.6
2019-10-25 16:00:00,94.66552,15.52911,95.9307767834,22.14552,6.45911,23.06825,72.52,9.07,73.0849868304,134.0,22.14552,6.45911,23.06825,22.14552,6.45911,23.06825,0.0,0.0,0.0,135.26,113.83552,13.59911,114.6449362443,22.14552,6.45911,23.06825,91.69,7.14,91.9675796137,134.0,99.38552,14.28911,100.4074710879,22.14552,6.45911,23.06825,77.24,7.83,77.6358583388,135.26
2019-10-25 16:30:00,94.99352,16.51686,96.4187508022,22.34352,6.51686,23.2745,72.65,10.0,73.335001875,134.07,22.34352,6.51686,23.2745,22.34352,6.51686,23.2745,0.0,0.0,0.0,135.41,114.50352,13.76686,115.3281514924,22.34352,6.51686,23.2745,92.16,7.25,92.4447299742,134.07,99.71352,12.98686,100.5556791208,22.34352,6.51686,23.2745,77.37,6.47,77.6400528078,135.41
2019-10-25 17:00:00,95.34,16.6275,96.7790749917,22.62,6.5975,23.5625,72.72,10.03,73.4084416127,133.96,22.62,6.5975,23.5625,22.62,6.5975,23.5625,0.0,0.0,0.0,135.11,114.9,13.9575,115.7446405077,22.62,6.5975,23.5625,92.28,7.36,92.5730414322,133.96,100.08,12.9775,100.917896858,22.62,6.5975,23.5625,77.46,6.38,77.7223005321,135.11
2019-10-25 17:30:00,96.85536,16.38448,98.2314203583,22.81536,6.65448,23.766,74.04,9.73,74.6765994137,132.98,22.81536,6.65448,23.766,22.81536,6.65448,23.766,0.0,0.0,0.0,134.27,116.72536,14.05448,117.5684399624,22.81536,6.65448,23.766,93.91,7.4,94.2011045583,132.98,101.62536,13.11448,102.4680602959,22.81536,6.65448,23.766,78.81,6.46,79.0743175753,134.27
2019-10-25 18:00:00,98.90448,15.62839,100.1316270619,22.55448,6.57839,23.49425,76.35,9.05,76.884491284,132.28,22.55448,6.57839,23.49425,22.55448,6.57839,23.49425,0.0,0.0,0.0,133.72,119.33448,13.77839,120.1272747875,22.55448,6.57839,23.49425,96.78,7.2,97.0474543716,132.28,103.76448,13.60839,104.653024744,22.55448,6.57839,23.49425,81.21,7.03,81.5137105032,133.72
2019-10-25 18:30:00,99.76536,15.11198,100.9034141912,22.87536,6.67198,23.8285,76.89,8.44,77.3518306183,131.79,22.87536,6.67198,23.8285,22.87536,6.67198,23.8285,0.0,0.0,0.0,133.25,120.62536,15.77198,121.6520975086,22.87536,6.67198,23.8285,97.75,9.1,98.1726667663,131.79,104.64536,14.17198,105.6006457681,22.87536,6.67198,23.8285,81.77,7.5,82.1132321858,133.25
2019-10-25 19:00:00,98.90224,15.36107,100.0880389885,22.87224,6.67107,23.82525,76.03,8.69,76.525008984,132.46,22.87224,6.67107,23.82525,22.87224,6.67107,23.82525,0.0,0.0,0.0,133.78,119.58224,16.13107,120.6653369562,22.87224,6.67107,23.82525,96.71,9.46,97.1715786637,132.46,103.73224,14.09107,104.6849362094,22.87224,6.67107,23.82525,80.86,7.42,81.1997290636,133.78
2019-10-25 19:30:00,96.48288,16.27334,97.8456321348,22.98288,6.70334,23.9405,73.5,9.57,74.1204081208,133.13,22.98288,6.70334,23.9405,22.98288,6.70334,23.9405,0.0,0.0,0.0,134.47,116.56288,17.08334,117.8080875808,22.98288,6.70334,23.9405,93.58,10.38,94.1539207893,133.13,101.21288,13.40334,102.0965063117,22.98288,6.70334,23.9405,78.23,6.7,78.5163861879,134.47
2019-10-25 20:00:00,92.85136,18.80498,94.7364888871,22.85136,6.66498,23.8035,70.0,12.14,71.0449125554,133.8,22.85136,6.66498,23.8035,22.85136,6.66498,23.8035,0.0,0.0,0.0,135.14,111.84136,17.34498,113.1783465944,22.85136,6.66498,23.8035,88.99,10.68,89.6285808211,133.8,97.44136,10.85498,98.0441187907,22.85136,6.66498,23.8035,74.59,4.19,74.7075913144,135.14
2019-10-25 20:30:00,88.8504,19.96345,91.0655418699,22.8804,6.67345,23.83375,65.97,13.29,67.295356452,132.65,22.8804,6.67345,23.83375,22.8804,6.67345,23.83375,0.0,0.0,0.0,133.91,106.9204,19.64345,108.709875651,22.8804,6.67345,23.83375,84.04,12.97,85.0349486976,132.65,93.2204,9.36345,93.689472045,22.8804,6.67345,23.83375,70.34,2.69,70.3914178008,133.91
2019-10-25 21:00:00,85.68784,20.93437,88.2080142116,22.67784,6.61437,23.62275,63.01,14.32,64.6167354483,133.04,22.67784,6.61437,23.62275,22.67784,6.61437,23.62275,0.0,0.0,0.0,134.55,103.09784,20.72437,105.160183171,22.67784,6.61437,23.62275,80.42,14.11,81.6484445657,133.04,89.95784,8.39437,90.3486492714,22.67784,6.61437,23.62275,67.28,1.78,67.3035422545,134.55
2019-10-25 21:30:00,82.384,22.2695,85.3408113756,22.764,6.6395,23.7125,59.62,15.63,61.6347410151,133.78,22.764,6.6395,23.7125,22.764,6.6395,23.7125,0.0,0.0,0.0,135.06,99.004,21.7895,101.3734399448,22.764,6.6395,23.7125,76.24,15.15,77.7306895634,133.78,86.504,7.2195,86.8047417844,22.764,6.6395,23.7125,63.74,0.58,63.7426387907,135.06
2019-10-25 22:00:00,78.72104,23.25947,82.0853524288,22.66104,6.60947,23.60525,56.06,16.65,58.4803052318,134.18,22.66104,6.60947,23.60525,22.66104,6.60947,23.60525,0.0,0.0,0.0,135.52,94.55104,23.22947,97.3627620888,22.66104,6.60947,23.60525,71.89,16.62,73.7861538502,134.18,82.68104,6.94947,82.9725828739,22.66104,6.60947,23.60525,60.02,0.34,60.0209630046,135.52
2019-10-25 22:30:00,74.28952,23.84861,78.0236437291,22.10952,6.44861,23.03075,52.18,17.4,55.0046579846,134.18,22.10952,6.44861,23.03075,22.10952,6.44861,23.03075,0.0,0.0,0.0,135.68,89.46952,26.13861,93.2095592832,22.10952,6.44861,23.03075,67.36,19.69,70.1788123296,134.18,78.10952,7.49861,78.4686323735,22.10952,6.44861,23.03075,56.0,1.05,56.009842885,135.68
2019-10-25 23:00:00,70.2476,24.3493,74.3479234159,22.0776,6.4393,22.9975,48.17,17.91,51.3917989566,134.32,22.0776,6.4393,22.9975,22.0776,6.4393,22.9975,0.0,0.0,0.0,135.59,84.4976,26.6993,88.6154446259,22.0776,6.4393,22.9975,62.42,20.26,65.625635235,134.32,73.8776,8.0093,74.3104882789,22.0776,6.4393,22.9975,51.8,1.57,51.8237870094,135.59
2019-10-25 23:30:00,65.82008,26.36794,70.9052268246,21.97008,6.40794,22.8855,43.85,19.96,48.179083636,134.71,21.97008,6.40794,22.8855,21.97008,6.40794,22.8855,0.0,0.0,0.0,135.81,79.69008,25.34794,83.6243201028,21.97008,6.40794,22.8855,57.72,18.94,60.7480205439,134.71,69.36008,9.66794,70.0306344499,21.97008,6.40794,22.8855,47.39,3.26,47.5019968001,135.81
2019-10-26 00:00:00,60.68968,36.10824,70.618993581,22.03968,6.42824,22.958,38.65,29.68,48.7311491759,132.34,22.03968,6.42824,22.958,22.03968,6.42824,22.958,0.0,0.0,0.0,133.5,76.32968,7.08824,76.6580928226,22.03968,6.42824,22.958,54.29,0.66,54.2940116403,132.34,64.48968,20.13824,67.5608432215,22.03968,6.42824,22.958,42.45,13.71,44.6090416844,133.5
2019-10-26 00:30:00,58.376,36.74675,68.9788446668,21.006,6.12675,21.88125,37.37,30.62,48.3125377102,132.61,21.006,6.12675,21.88125,21.006,6.12675,21.88125,0.0,0.0,0.0,133.87,73.526,7.13675,73.8715498454,21.006,6.12675,21.88125,52.52,1.01,52.5297106407,132.61,62.106,20.72675,65.4733029682,21.006,6.12675,21.88125,41.1,14.6,43.6161667275,133.87
2019-10-26 01:00:00,57.42072,36.62521,68.1068652403,19.08072,5.56521,19.87575,38.34,31.06,49.3424685236,132.61,19.08072,5.56521,19.87575,19.08072,5.56521,19.87575,0.0,0.0,0.0,134.0,72.55072,6.76521,72.8654584756,19.08072,5.56521,19.87575,53.47,1.2,53.4834637996,132.61,61.24072,20.60521,64.6142435169,19.08072,5.56521,19.87575,42.16,15.04,44.762341315,134.0
2019-10-26 01:30:00,60.05928,35.19104,69.6098154745,14.84928,4.33104,15.468,45.21,30.86,54.7383202154,132.55,14.84928,4.33104,15.468,14.84928,4.33104,15.468,0.0,0.0,0.0,133.87,76.56928,5.28104,76.7511825525,14.84928,4.33104,15.468,61.72,0.9500000000000001,61.7273108113,132.55,64.23928,19.18104,67.0417585569,14.84928,4.33104,15.468,49.39,14.85,51.5741660136,133.87
2019-10-26 02:00:00,62.87568,33.51374,71.249715117,11.875680000000001,3.46374,12.3705,51.0,30.05,59.1946154646,132.07,11.875680000000001,3.46374,12.3705,11.875680000000001,3.46374,12.3705,0.0,0.0,0.0,133.38,80.95568,4.60374,81.0864757296,11.875680000000001,3.46374,12.3705,69.08,1.1400000000000001,69.0894058449,132.07,67.41568,17.64374,69.6862645795,11.875680000000001,3.46374,12.3705,55.54,14.18,57.3215840674,133.38
2019-10-26 02:30:00,63.68184,32.60387,71.542917782,8.96184,2.61387,9.33525,54.72,29.99,62.3993469517,132.31,8.96184,2.61387,9.33525,8.96184,2.61387,9.33525,0.0,0.0,0.0,133.41,82.71184,3.69387,82.79428212,8.96184,2.61387,9.33525,73.75,1.08,73.7579073727,132.31,68.39184,16.75387,70.4140322561,8.96184,2.61387,9.33525,59.43,14.14,61.0889883694,133.41
2019-10-26 03:00:00,62.23776,32.73268,70.320460108,8.47776,2.47268,8.831,53.76,30.26,61.6912084498,132.48,8.47776,2.47268,8.831,8.47776,2.47268,8.831,0.0,0.0,0.0,133.52,81.03776,3.61268,81.1182470385,8.47776,2.47268,8.831,72.56,1.1400000000000001,72.5689547947,132.48,66.90776,16.82268,68.9902232972,8.47776,2.47268,8.831,58.43,14.35,60.1663311163,133.52
2019-10-26 03:30:00,61.3108,32.53815,69.4099805652,6.3708,1.8581500000000002,6.63625,54.94,30.68,62.92587703,132.55,6.3708,1.8581500000000002,6.63625,6.3708,1.8581500000000002,6.63625,0.0,0.0,0.0,133.77,80.3708,2.7281500000000003,80.417089571,6.3708,1.8581500000000002,6.63625,74.0,0.87,74.0051140125,132.55,66.0408,16.64815,68.1068877799,6.3708,1.8581500000000002,6.63625,59.67,14.79,61.4756293176,133.77
2019-10-26 04:00:00,60.03184,33.00137,68.5048336664,6.14184,1.7913700000000001,6.39775,53.89,31.21,62.2751651945,132.88,6.14184,1.7913700000000001,6.39775,6.14184,1.7913700000000001,6.39775,0.0,0.0,0.0,134.14,78.86184,3.34137,78.9325950521,6.14184,1.7913700000000001,6.39775,72.72,1.55,72.7365169636,132.88,64.70184,17.02137,66.9033267937,6.14184,1.7913700000000001,6.39775,58.56,15.23,60.5080697098,134.14
2019-10-26 04:30:00,59.3508,32.91565,67.867204713,5.9508,1.7356500000000001,6.19875,53.4,31.18,61.8364973135,133.31,5.9508,1.7356500000000001,6.19875,5.9508,1.7356500000000001,6.19875,0.0,0.0,0.0,134.55,78.1508,3.78565,78.2424353312,5.9508,1.7356500000000001,6.19875,72.2,2.05,72.2290973223,133.31,64.0108,16.82565,66.1852326019,5.9508,1.7356500000000001,6.19875,58.06,15.09,59.9889298121,134.55
2019-10-26 05:00:00,58.85648,32.90689,67.431065893,6.12648,1.78689,6.38175,52.73,31.12,61.2283210614,133.31,6.12648,1.78689,6.38175,6.12648,1.78689,6.38175,0.0,0.0,0.0,134.49,77.46648,3.76689,77.5580104429,6.12648,1.78689,6.38175,71.34,1.98,71.3674715819,133.31,63.46648,16.81689,65.6566970907,6.12648,1.78689,6.38175,57.34,15.03,59.2771161579,134.49
2019-10-26 05:30:00,59.85552,32.78036,68.2439394833,6.51552,1.90036,6.787,53.34,30.88,61.6338381086,133.31,6.51552,1.90036,6.787,6.51552,1.90036,6.787,0.0,0.0,0.0,134.43,78.61552,3.62036,78.6988372938,6.51552,1.90036,6.787,72.1,1.72,72.120513032,133.31,64.50552,16.69036,66.6297998451,6.51552,1.90036,6.787,57.99,14.79,59.8463382338,134.43
2019-10-26 06:00:00,60.46616,32.89513,68.8349190663,6.56616,1.91513,6.83975,53.9,30.98,62.1688861087,133.23,6.56616,1.91513,6.83975,6.56616,1.91513,6.83975,0.0,0.0,0.0,134.43,79.38616,3.7951300000000003,79.4768231075,6.56616,1.91513,6.83975,72.82,1.88,72.8442640158,133.23,65.16616,16.84513,67.3081481981,6.56616,1.91513,6.83975,58.6,14.93,60.4720174957,134.43
2019-10-26 06:30:00,63.7064,31.9127,71.2525495842,6.8664000000000005,2.0027,7.1525,56.84,29.91,64.2292277705,132.81,6.8664000000000005,2.0027,7.1525,6.8664000000000005,2.0027,7.1525,0.0,0.0,0.0,134.21,83.2664,2.5927,83.3067552018,6.8664000000000005,2.0027,7.1525,76.4,0.59,76.4022781074,132.81,68.5564,15.8627,70.3676433615,6.8664000000000005,2.0027,7.1525,61.69,13.86,63.2278079645,134.21
2019-10-26 07:00:00,66.92736,29.76923,73.249427106,6.95736,2.02923,7.24725,59.97,27.74,66.0750217556,132.02,6.95736,2.02923,7.24725,6.95736,2.02923,7.24725,0.0,0.0,0.0,133.35,87.53736,3.08923,87.5918531472,6.95736,2.02923,7.24725,80.58,1.06,80.5869716518,132.02,71.97736,13.80923,73.2900756294,6.95736,2.02923,7.24725,65.02,11.78,66.0785048257,133.35
2019-10-26 07:30:00,72.1564,27.06145,77.0640521713,6.4164,1.87145,6.68375,65.74,25.19,70.4008785457,131.21,6.4164,1.87145,6.68375,6.4164,1.87145,6.68375,0.0,0.0,0.0,132.46,94.4964,2.9514500000000004,94.5424807696,6.4164,1.87145,6.68375,88.08,1.08,88.0866210046,131.21,77.5164,11.25145,78.3287137394,6.4164,1.87145,6.68375,71.1,9.38,71.7160679346,132.46
2019-10-26 08:00:00,76.06608,25.94844,80.3702063267,6.64608,1.93844,6.923,69.42,24.01,73.4548602885,130.3,6.64608,1.93844,6.923,6.64608,1.93844,6.923,0.0,0.0,0.0,131.58,99.12608,5.00844,99.252527461,6.64608,1.93844,6.923,92.48,3.07,92.5309423923,130.3,81.60608,10.31844,82.255835641,6.64608,1.93844,6.923,74.96,8.38,75.4269580455,131.58
2019-10-26 08:30:00,82.57112,14.69116,83.867872515,7.10112,2.07116,7.397,75.47,12.62,76.5178756893,133.53,7.10112,2.07116,7.397,7.10112,2.07116,7.397,0.0,0.0,0.0,134.85,102.05112,21.96116,104.3873729998,7.10112,2.07116,7.397,94.95,19.89,97.0108993876,133.53,87.69112,9.96116,88.2550691768,7.10112,2.07116,7.397,80.59,7.89,80.9753061124,134.85
2019-10-26 09:00:00,86.83136,9.74748,87.3767614747,7.43136,2.16748,7.741,79.4,7.58,79.7609954802,134.78,7.43136,2.16748,7.741,7.43136,2.16748,7.741,0.0,0.0,0.0,136.01,105.34136,27.20748,108.7982035449,7.43136,2.16748,7.741,97.91,25.04,101.0612175862,134.78,91.82136,10.89748,92.4657624345,7.43136,2.16748,7.741,84.39,8.73,84.84035007,136.01
2019-10-26 09:30:00,88.69184,9.35387,89.183728149,7.52184,2.19387,7.83525,81.17,7.16,81.4851796341,134.69,7.52184,2.19387,7.83525,7.52184,2.19387,7.83525,0.0,0.0,0.0,135.84,107.58184,26.68387,110.8416943932,7.52184,2.19387,7.83525,100.06,24.49,103.0134151458,134.69,93.75184,11.33387,94.4344434651,7.52184,2.19387,7.83525,86.23,9.14,86.7130468845,135.84
2019-10-26 10:00:00,90.69448,8.80089,91.1204936733,7.37448,2.15089,7.68175,83.32,6.65,83.5849561823,134.69,7.37448,2.15089,7.68175,7.37448,2.15089,7.68175,0.0,0.0,0.0,136.02,110.02448,26.05089,113.0665072825,7.37448,2.15089,7.68175,102.65,23.9,105.395600003,134.69,95.86448,11.85089,96.5942136956,7.37448,2.15089,7.68175,88.49,9.7,89.0200544821,136.02
2019-10-26 10:30:00,92.19552,8.34786,92.5726777978,7.29552,2.12786,7.5995,84.9,6.22,85.1275419591,134.81,7.29552,2.12786,7.5995,7.29552,2.12786,7.5995,0.0,0.0,0.0,136.02,111.88552,25.47786,114.7496881732,7.29552,2.12786,7.5995,104.59,23.35,107.1647824614,134.81,97.39552,12.22786,98.160113469,7.29552,2.12786,7.5995,90.1,10.1,90.6643259502,136.02
2019-10-26 11:00:00,90.77112,8.93866,91.210174151,7.64112,2.22866,7.9595,83.13,6.71,83.4003657066,134.81,7.64112,2.22866,7.9595,7.64112,2.22866,7.9595,0.0,0.0,0.0,136.13,110.04112,26.17866,113.1122023932,7.64112,2.22866,7.9595,102.4,23.95,105.1635036503,134.81,95.93112,11.84866,96.6600772204,7.64112,2.22866,7.9595,88.29,9.62,88.8125469739,136.13
2019-10-26 11:30:00,92.67888,8.50259,93.0680870909,7.44888,2.17259,7.75925,85.23,6.33,85.4647400979,134.57,7.44888,2.17259,7.75925,7.44888,2.17259,7.75925,0.0,0.0,0.0,135.79,112.34888,25.59259,115.2269564823,7.44888,2.17259,7.75925,104.9,23.42,107.4825864966,134.57,97.91888,12.12259,98.6664291883,7.44888,2.17259,7.75925,90.47,9.95,91.0155118647,135.79
2019-10-26 12:00:00,92.96336,9.15598,93.4131589887,9.00336,2.62598,9.3785,83.96,6.53,84.2135529473,134.71,9.00336,2.62598,9.3785,9.00336,2.62598,9.3785,0.0,0.0,0.0,135.99,112.42336,26.32598,115.4645794027,9.00336,2.62598,9.3785,103.42,23.7,106.100831288,134.71,98.13336,12.41598,98.9156858352,9.00336,2.62598,9.3785,89.13,9.79,89.6660526621,135.99
2019-10-26 12:30:00,92.26232,9.46651,92.7467007681,8.66232,2.52651,9.02325,83.6,6.94,83.8875652287,134.83,8.66232,2.52651,9.02325,8.66232,2.52651,9.02325,0.0,0.0,0.0,136.12,111.71232,26.75651,114.87189938,8.66232,2.52651,9.02325,103.05,24.23,105.8602635553,134.83,97.44232,11.93651,98.1706982656,8.66232,2.52651,9.02325,88.78,9.41,89.2773011465,136.12
2019-10-26 13:00:00,91.29448,9.55964,91.7936206683,7.40448,2.15964,7.713,83.89,7.4,84.2157473398,134.83,7.40448,2.15964,7.713,7.40448,2.15964,7.713,0.0,0.0,0.0,136.12,110.79448,26.91964,114.0179100677,7.40448,2.15964,7.713,103.39,24.76,106.3134502309,134.83,96.47448,11.05964,97.1063382494,7.40448,2.15964,7.713,89.07,8.9,89.5135459023,136.12
2019-10-26 13:30:00,90.06664,10.05027,90.6256452003,8.12664,2.37027,8.46525,81.94,7.68,82.2991251472,134.95,8.12664,2.37027,8.46525,8.12664,2.37027,8.46525,0.0,0.0,0.0,136.37,109.19664,27.38027,112.5770197357,8.12664,2.37027,8.46525,101.07,25.01,104.1184181593,134.95,95.14664,11.06027,95.7873304554,8.12664,2.37027,8.46525,87.02,8.69,87.4528244255,136.37
2019-10-26 14:00:00,85.71872,22.18921,88.5441132931,14.56872,4.24921,15.17575,71.15,17.94,73.376877148,132.52,14.56872,4.24921,15.17575,14.56872,4.24921,15.17575,0.0,0.0,0.0,133.75,106.79872,11.06921,107.3708247322,14.56872,4.24921,15.17575,92.23,6.82,92.481810644,132.52,90.34872,7.41921,90.6528316307,14.56872,4.24921,15.17575,75.78,3.17,75.8462741339,133.75
2019-10-26 14:30:00,84.362,24.381,87.8144646684,16.872,4.921,17.575,67.49,19.46,70.2395308925,131.79,16.872,4.921,17.575,16.872,4.921,17.575,0.0,0.0,0.0,133.24,104.982,10.661,105.5219277923,16.872,4.921,17.575,88.11,5.74,88.2967706091,131.79,88.882,8.431,89.2809704528,16.872,4.921,17.575,72.01,3.51,72.0954936178,133.24
2019-10-26 15:00:00,83.97416,24.48163,87.4700506183,16.15416,4.71163,16.82725,67.82,19.77,70.6428007655,131.79,16.15416,4.71163,16.82725,16.15416,4.71163,16.82725,0.0,0.0,0.0,133.31,104.67416,10.85163,105.2351540378,16.15416,4.71163,16.82725,88.52,6.14,88.7326884525,131.79,88.51416,8.55163,88.9263003625,16.15416,4.71163,16.82725,72.36,3.84,72.4618189118,133.31
2019-10-26 15:30:00,83.06536,24.84448,86.7012238576,15.61536,4.55448,16.266,67.45,20.29,70.4356912368,131.79,15.61536,4.55448,16.266,15.61536,4.55448,16.266,0.0,0.0,0.0,133.31,103.56536,11.35448,104.1859299906,15.61536,4.55448,16.266,87.95,6.8,88.212484944,131.79,87.57536,8.94448,88.0309457043,15.61536,4.55448,16.266,71.96,4.39,72.0937840594,133.31
2019-10-26 16:00:00,83.60832,24.33451,87.0776638993,14.03832,4.09451,14.62325,69.57,20.24,72.4544167046,131.79,14.03832,4.09451,14.62325,14.03832,4.09451,14.62325,0.0,0.0,0.0,132.97,104.44832,10.88451,105.0139234043,14.03832,4.09451,14.62325,90.41,6.79,90.6646138248,131.79,88.20832,8.49451,88.6163891014,14.03832,4.09451,14.62325,74.17,4.4,74.300396365,132.97
2019-10-26 16:30:00,85.54856,23.35208,88.6784965953,12.41856,3.62208,12.936,73.13,19.73,75.744767476,131.52,12.41856,3.62208,12.936,12.41856,3.62208,12.936,0.0,0.0,0.0,132.67,107.17856,9.87208,107.6322520772,12.41856,3.62208,12.936,94.76,6.25,94.9658891392,131.52,90.30856,7.57208,90.6254511978,12.41856,3.62208,12.936,77.89,3.95,77.9900929606,132.67
2019-10-26 17:00:00,88.164,21.692,90.7933574663,10.464,3.052,10.9,77.7,18.64,79.9045655767,130.9,10.464,3.052,10.9,10.464,3.052,10.9,0.0,0.0,0.0,132.22,110.824,8.342,111.1375181476,10.464,3.052,10.9,100.36,5.29,100.4993218883,130.9,93.114,5.992,93.3065970872,10.464,3.052,10.9,82.65,2.94,82.7022738502,132.22
2019-10-26 17:30:00,91.33792,15.25231,92.6026381388,9.60792,2.8023100000000003,10.00825,81.73,12.45,82.6728214107,131.74,9.60792,2.8023100000000003,10.00825,9.60792,2.8023100000000003,10.00825,0.0,0.0,0.0,132.92,112.94792,17.10231,114.2353782314,9.60792,2.8023100000000003,10.00825,103.34,14.3,104.3247123169,131.74,95.55792,7.60231,95.8598518258,9.60792,2.8023100000000003,10.00825,85.95,4.8,86.0839270712,132.92
2019-10-26 18:00:00,83.6124,4.86445,83.7537838403,8.5524,2.49445,8.90875,75.06,2.37,75.0974067462,132.83,82.4524,4.77445,82.590517849,8.5524,2.49445,8.90875,73.9,2.2800000000000002,73.935163488,134.07,91.7224,25.02445,95.0748219013,8.5524,2.49445,8.90875,83.17,22.53,86.1675681449,132.83,57.1324,6.55445,57.5071468999,8.5524,2.49445,8.90875,48.58,4.06,48.7493589701,134.07
2019-10-26 18:30:00,80.48168,2.57799,80.5229585153,7.02168,2.04799,7.31425,73.46,0.53,73.4619119,133.3,80.85168,2.46799,80.8893388121,7.02168,2.04799,7.31425,73.83,0.42,73.8311946267,134.6,81.10168,20.82799,83.7334321897,7.02168,2.04799,7.31425,74.08,18.78,76.423391707,133.3,82.98168,4.94799,83.1290672428,7.02168,2.04799,7.31425,75.96,2.9,76.015337926,134.6
2019-10-26 19:00:00,79.35368,2.70024,79.3996084726,6.58368,1.9202400000000002,6.858,72.77,0.78,72.774180174,134.26,79.70368,2.59024,79.7457581869,6.58368,1.9202400000000002,6.858,73.12,0.67,73.1230695472,135.58,80.02368,21.25024,82.7971138434,6.58368,1.9202400000000002,6.858,73.44,19.33,75.9413095752,134.26,81.82368,5.13024,81.9843519899,6.58368,1.9202400000000002,6.858,75.24,3.21,75.3084437497,135.58
2019-10-26 19:30:00,77.01312,3.58591,77.0965589547,6.84312,1.99591,7.12825,70.17,1.5899999999999999,70.1880117969,134.86,77.34312,3.48591,77.4216363807,6.84312,1.99591,7.12825,70.5,1.49,70.5157436322,136.11,77.69312,22.20591,80.804228443,6.84312,1.99591,7.12825,70.85,20.21,73.6760924588,134.86,79.41312,5.91591,79.6331690897,6.84312,1.99591,7.12825,72.57,3.92,72.6757958333,136.11
2019-10-26 20:00:00,72.64632,18.84851,75.0516764554,7.36632,2.14851,7.67325,65.28,16.7,67.3822558245,133.41,73.73632,4.87851,73.8975286932,7.36632,2.14851,7.67325,66.37,2.73,66.4261228735,134.69,75.68632,16.16851,77.3940550092,7.36632,2.14851,7.67325,68.32,14.02,69.7436936217,133.41,77.39632,7.12851,77.7239088335,7.36632,2.14851,7.67325,70.03,4.98,70.2068465322,134.69
2019-10-26 20:30:00,70.3116,26.16505,75.0222029539,7.7316,2.2550499999999998,8.05375,62.58,23.91,66.9921226713,132.99,71.7216,6.05505,71.976743029,7.7316,2.2550499999999998,8.05375,63.99,3.8,64.1027308311,134.27,74.2616,13.52505,75.4831915864,7.7316,2.2550499999999998,8.05375,66.53,11.27,67.477802276,132.99,75.9416,7.23505,76.2854675483,7.7316,2.2550499999999998,8.05375,68.21,4.98,68.391552841,134.27
2019-10-26 21:00:00,68.05216,25.87063,72.8037497473,7.44216,2.17063,7.75225,60.61,23.7,65.078891355,131.89,69.42216,6.1106300000000005,69.6905739542,7.44216,2.17063,7.75225,61.98,3.94,62.1051044601,133.16,71.97216,14.34063,73.3869571781,7.44216,2.17063,7.75225,64.53,12.17,65.667570383,131.89,73.61216,5.96063,73.8530920806,7.44216,2.17063,7.75225,66.17,3.79,66.2784504949,133.16
2019-10-26 21:30:00,66.20824,25.899070000000002,71.0935501348,8.56824,2.49907,8.92525,57.64,23.4,62.2087582258,131.79,67.52824,6.13907,67.8067207433,8.56824,2.49907,8.92525,58.96,3.64,59.0722540623,133.05,70.27824,15.89907,72.0542257218,8.56824,2.49907,8.92525,61.71,13.4,63.1481124025,131.79,71.84824,5.06907,72.0268357056,8.56824,2.49907,8.92525,63.28,2.5700000000000003,63.3321663928,133.05
2019-10-26 22:00:00,64.17832,26.43076,69.4077937425,9.32832,2.7207600000000003,9.717,54.85,23.71,59.7552223659,132.43,65.44832,6.52076,65.772356669,9.32832,2.7207600000000003,9.717,56.12,3.8,56.2485057579,133.52,68.27832,17.06076,70.3775426809,9.32832,2.7207600000000003,9.717,58.95,14.34,60.6690868565,132.43,69.80832,4.48076,69.9519746069,9.32832,2.7207600000000003,9.717,60.48,1.76,60.5056030463,133.52
2019-10-26 22:30:00,61.49056,28.05308,67.5874564294,10.09056,2.94308,10.511,51.4,25.11,57.2055250828,132.68,62.71056,8.06308,63.2267949101,10.09056,2.94308,10.511,52.62,5.12,52.868504802,133.93,65.44056,17.92308,67.850598301,10.09056,2.94308,10.511,55.35,14.98,57.3412844293,132.68,66.88056,4.14308,67.0087637388,10.09056,2.94308,10.511,56.79,1.2,56.8026768735,133.93
2019-10-26 23:00:00,58.58688,30.10909,65.870932958,10.07688,2.93909,10.49675,48.51,27.17,55.6006205001,133.38,59.76688,9.97909,60.5942421535,10.07688,2.93909,10.49675,49.69,7.04,50.1862301832,134.55,62.26688,17.71909,64.7389411047,10.07688,2.93909,10.49675,52.19,14.78,54.2424603056,133.38,63.62688,4.44909,63.7822409481,10.07688,2.93909,10.49675,53.55,1.51,53.5712852189,134.55
2019-10-26 23:30:00,55.33392,31.21656,63.5320102059,10.51392,3.06656,10.952,44.82,28.15,52.9268825834,133.38,56.44392,11.01656,57.5089619033,10.51392,3.06656,10.952,45.93,7.95,46.6129531354,134.75,58.87392,18.39656,61.6812116937,10.51392,3.06656,10.952,48.36,15.33,50.7316321441,133.38,60.14392,4.09656,60.2832722801,10.51392,3.06656,10.952,49.63,1.03,49.6406869413,134.75
2019-10-27 00:00:00,52.76912,31.70766,61.5626163207,10.92912,3.18766,11.3845,41.84,28.52,50.6357186184,133.81,53.82912,11.46766,55.037091001,10.92912,3.18766,11.3845,42.9,8.28,43.691742927,134.87,56.20912,19.06766,59.3552089462,10.92912,3.18766,11.3845,45.28,15.88,47.9838806267,133.81,57.41912,3.71766,57.5393459943,10.92912,3.18766,11.3845,46.49,0.53,46.4930209816,134.87
2019-10-27 00:30:00,50.50328,31.55054,59.5484497284,10.73328,3.13054,11.1805,39.77,28.42,48.880970735,134.05,51.55328,11.15054,52.74538104,10.73328,3.13054,11.1805,40.82,8.02,41.6003942289,135.43,53.96328,20.39054,57.6871711029,10.73328,3.13054,11.1805,43.23,17.26,46.548259903,134.05,55.16328,4.12054,55.316962229,10.73328,3.13054,11.1805,44.43,0.99,44.4410283409,135.43
2019-10-27 01:00:00,49.61792,23.76106,55.0138705914,10.11792,2.95106,10.5395,39.5,20.81,44.6464567463,133.03,50.63792,7.30106,51.1615521564,10.11792,2.95106,10.5395,40.52,4.35,40.7528268958,134.51,51.69792,49.30106,71.4371713427,10.11792,2.95106,10.5395,41.58,46.35,62.267318073,133.03,53.31792,16.62106,55.8485472385,10.11792,2.95106,10.5395,43.2,13.67,45.3112447412,134.51
2019-10-27 01:30:00,51.13912,20.99266,55.2802077443,10.08912,2.94266,10.5095,41.05,18.05,44.8431154136,132.55,52.17912,5.06266,52.4241460612,10.08912,2.94266,10.5095,42.09,2.12,42.1433565346,133.83,52.49912,61.74266,81.0451335038,10.08912,2.94266,10.5095,42.41,58.8,72.4986075728,132.55,54.34912,23.20266,59.0947567543,10.08912,2.94266,10.5095,44.26,20.26,48.6766391609,133.83
2019-10-27 02:00:00,53.3496,21.34405,57.4608413666,11.0196,3.21405,11.47875,42.33,18.13,46.049167202,133.13,54.4196,5.16405,54.6640675084,11.0196,3.21405,11.47875,43.4,1.9500000000000002,43.4437855165,134.28,54.7496,60.83405,81.8431447316,11.0196,3.21405,11.47875,43.73,57.62,72.3351733253,133.13,56.6296,24.17405,61.5735031451,11.0196,3.21405,11.47875,45.61,20.96,50.195554584,134.28
2019-10-27 02:30:00,53.5368,21.37865,57.6475119156,10.2468,2.98865,10.67375,43.29,18.39,47.0342024489,132.77,54.6168,4.69865,54.818538416,10.2468,2.98865,10.67375,44.37,1.71,44.4029390919,134.1,54.8768,60.65865,81.7981356637,10.2468,2.98865,10.67375,44.63,57.67,72.9223271708,132.77,56.7768,23.95865,61.6248483005,10.2468,2.98865,10.67375,46.53,20.97,51.0370630033,134.1
2019-10-27 03:00:00,53.07584,21.41712,57.2340617185,10.75584,3.13712,11.204,42.32,18.28,46.0992494516,132.77,54.13584,5.07712,54.3733971718,10.75584,3.13712,11.204,43.38,1.94,43.4233577698,134.1,54.44584,61.56712,82.1879538521,10.75584,3.13712,11.204,43.69,58.43,72.9580770032,132.77,56.33584,23.84712,61.1752564425,10.75584,3.13712,11.204,45.58,20.71,50.0643635733,134.1
2019-10-27 03:30:00,51.9964,22.1052,56.500136991,12.3264,3.5952,12.84,39.67,18.51,43.7758951936,132.99,53.0164,5.2252,53.2732708213,12.3264,3.5952,12.84,40.69,1.63,40.7226349835,134.32,53.4564,62.3152,82.1021976076,12.3264,3.5952,12.84,41.13,58.72,71.6918077607,132.99,55.2964,23.7752,60.1909626771,12.3264,3.5952,12.84,42.97,20.18,47.4726584467,134.32
2019-10-27 04:00:00,50.40544,22.88117,55.355725288,13.37544,3.90117,13.93275,37.03,18.98,41.6108315226,133.05,51.38544,5.16117,51.6439843521,13.37544,3.90117,13.93275,38.01,1.26,38.0308782439,134.18,51.94544,63.31117,81.8940350915,13.37544,3.90117,13.93275,38.57,59.41,70.8321466567,133.05,53.73544,23.82117,58.7787857323,13.37544,3.90117,13.93275,40.36,19.92,45.0081770348,134.18
2019-10-27 04:30:00,49.31896,23.59553,54.6727432224,15.61896,4.55553,16.26975,33.7,19.04,38.7067384314,133.05,50.22896,5.67553,50.5485911125,15.61896,4.55553,16.26975,34.61,1.12,34.6281171882,134.18,50.93896,63.86553,81.6920043092,15.61896,4.55553,16.26975,35.32,59.31,69.0302723448,133.05,52.66896,24.26553,57.9899585589,15.61896,4.55553,16.26975,37.05,19.71,41.9664937778,134.18
2019-10-27 05:00:00,48.40712,23.51166,53.8149367987,14.81712,4.32166,15.4345,33.59,19.19,38.68519355,133.05,49.33712,5.32166,49.6232956891,14.81712,4.32166,15.4345,34.52,1.0,34.5344813194,134.1,49.93712,63.85166,81.0601655479,14.81712,4.32166,15.4345,35.12,59.53,69.1175469761,133.05,51.67712,23.93166,56.9495310064,14.81712,4.32166,15.4345,36.86,19.61,41.7517867881,134.1
2019-10-27 05:30:00,48.02784,22.24812,52.9306362951,10.82784,3.15812,11.279,37.2,19.09,41.8122960384,131.15,49.01784,4.26812,49.2033076795,10.82784,3.15812,11.279,38.19,1.11,38.2061277808,132.36,49.38784,62.59812,79.735082413,10.82784,3.15812,11.279,38.56,59.44,70.8518680064,131.15,51.17784,22.87812,56.0587163767,10.82784,3.15812,11.279,40.35,19.72,44.9110331656,132.36
2019-10-27 06:00:00,47.77984,22.17412,52.6745166869,10.53984,3.07412,10.979,37.24,19.1,41.8524503464,131.76,48.74984,4.14412,48.9256643348,10.53984,3.07412,10.979,38.21,1.07,38.2249787443,132.97,49.08984,62.49412,79.4690343832,10.53984,3.07412,10.979,38.55,59.42,70.8296470413,131.76,50.87984,22.72412,55.7238167052,10.53984,3.07412,10.979,40.34,19.65,44.871350548,132.97
2019-10-27 06:30:00,48.13184,20.48012,52.3078324632,10.49184,3.06012,10.929,37.64,17.42,41.4756072891,132.36,49.11184,5.28012,49.3948630467,10.49184,3.06012,10.929,38.62,2.22,38.6837536958,133.6,49.58184,62.32012,79.6376557578,10.49184,3.06012,10.929,39.09,59.26,70.9913776455,132.36,51.32184,21.05012,55.4710628436,10.49184,3.06012,10.929,40.83,17.99,44.6175862189,133.6
2019-10-27 07:00:00,46.99888,21.34884,51.6204193183,12.09888,3.52884,12.603,34.9,17.82,39.1862526915,131.93,47.92888,5.53884,48.2478630263,12.09888,3.52884,12.603,35.83,2.01,35.8863344464,133.4,48.49888,63.97884,80.2834561351,12.09888,3.52884,12.603,36.4,60.45,70.563180909,131.93,50.20888,21.07884,54.4541010999,12.09888,3.52884,12.603,38.11,17.55,41.9568182778,133.4
2019-10-27 07:30:00,49.24976,20.71493,53.4288984068,11.39976,3.32493,11.87475,37.85,17.39,41.6537465302,131.93,50.23976,5.9749300000000005,50.59380667,11.39976,3.32493,11.87475,38.84,2.65,38.9302979696,133.19,50.75976,63.74493,81.4860069948,11.39976,3.32493,11.87475,39.36,60.42,72.109541671,131.93,52.53976,21.68493,56.838917741,11.39976,3.32493,11.87475,41.14,18.36,45.0509622539,133.19
2019-10-27 08:00:00,51.65264,20.24577,55.4787024169,11.16264,3.25577,11.62775,40.49,16.99,43.9101377816,131.39,52.68264,6.24577,53.0515805633,11.16264,3.25577,11.62775,41.52,2.99,41.6275209447,132.57,53.17264,63.12577,82.5360071888,11.16264,3.25577,11.62775,42.01,59.87,73.1386149718,131.39,55.00264,21.91577,59.2080347728,11.16264,3.25577,11.62775,43.84,18.66,47.6459987827,132.57
2019-10-27 08:30:00,54.41568,19.85374,57.9244095512,11.39568,3.32374,11.8705,43.02,16.53,46.0864546261,132.98,55.48568,6.71374,55.8903836975,11.39568,3.32374,11.8705,44.09,3.39,44.2201334236,134.21,56.03568,62.60374,84.0191983719,11.39568,3.32374,11.8705,44.64,59.28,74.2081397153,132.98,57.90568,22.34374,62.0669839242,11.39568,3.32374,11.8705,46.51,19.02,50.248786055,134.21
2019-10-27 09:00:00,56.91584,20.88462,60.6265634475,11.05584,3.22462,11.5165,45.86,17.66,49.1428041528,132.55,58.02584,7.55462,58.5155568294,11.05584,3.22462,11.5165,46.97,4.33,47.1691615359,133.73,59.03584,59.12462,83.5520861179,11.05584,3.22462,11.5165,47.98,55.9,73.6674310669,132.55,60.92584,25.19462,65.9297114862,11.05584,3.22462,11.5165,49.87,21.97,54.4949337095,133.73
2019-10-27 09:30:00,58.90496,34.17353,68.100106206,11.15496,3.25353,11.61975,47.75,30.92,56.8868077853,132.55,60.06496,14.17353,61.7145718,11.15496,3.25353,11.61975,48.91,10.92,50.1142145504,133.96,64.05496,44.54353,78.0202791937,11.15496,3.25353,11.61975,52.9,41.29,67.1064385883,132.55,65.55496,39.32353,76.4447041479,11.15496,3.25353,11.61975,54.4,36.07,65.2717772088,133.96
2019-10-27 10:00:00,61.44728,33.18254,69.8344412181,11.11728,3.24254,11.5805,50.33,29.94,58.5620397527,132.55,62.64728,13.33254,64.0502795798,11.11728,3.24254,11.5805,51.53,10.09,52.5085612067,134.06,66.81728,43.81254,79.9004854043,11.11728,3.24254,11.5805,55.7,40.57,68.9087432769,132.55,68.29728,39.48254,78.8884618956,11.11728,3.24254,11.5805,57.18,36.24,67.6970457258,134.06
2019-10-27 10:30:00,62.9408,32.41565,70.7977306809,9.7908,2.85565,10.19875,53.15,29.56,60.8170707943,132.88,64.1808,12.52565,65.3916431707,9.7908,2.85565,10.19875,54.39,9.67,55.2429271491,134.26,68.3808,43.13565,80.8493544165,9.7908,2.85565,10.19875,58.59,40.28,71.1003973266,132.88,69.8508,39.49565,80.2436329534,9.7908,2.85565,10.19875,60.06,36.64,70.3540560309,134.26
2019-10-27 11:00:00,63.30176,31.95468,70.9099033493,9.34176,2.72468,9.731,53.96,29.23,61.3683509637,132.55,64.55176,12.02468,65.6621858317,9.34176,2.72468,9.731,55.21,9.3,55.987803136,133.87,68.83176,42.72468,81.0136375297,9.34176,2.72468,9.731,59.49,40.0,71.6872380553,132.55,70.26176,39.82468,80.7633583712,9.34176,2.72468,9.731,60.92,37.1,71.3278094434,133.87
2019-10-27 11:30:00,63.21496,31.96603,70.8375482478,8.93496,2.60603,9.30725,54.28,29.36,61.7116520602,131.95,64.47496,11.96603,65.5759585592,8.93496,2.60603,9.30725,55.54,9.36,56.3231852792,133.4,68.72496,42.48603,80.7971711891,8.93496,2.60603,9.30725,59.79,39.88,71.8697328505,131.95,70.18496,40.02603,80.7961118357,8.93496,2.60603,9.30725,61.25,37.42,71.7761722301,133.4
2019-10-27 12:00:00,61.58888,32.32634,69.5570441972,9.99888,2.91634,10.4155,51.59,29.41,59.3841409806,132.08,62.81888,12.46634,64.0439014852,9.99888,2.91634,10.4155,52.82,9.55,53.6763905269,133.4,67.07888,42.92634,79.6382245398,9.99888,2.91634,10.4155,57.08,40.01,69.7060004591,132.08,68.52888,39.69634,79.1960024461,9.99888,2.91634,10.4155,58.53,36.78,69.126907207,133.4
2019-10-27 12:30:00,62.10448,31.48714,69.6304992187,10.82448,3.15714,11.2755,51.28,28.33,58.5852140049,132.34,63.31448,11.71714,64.3895546455,10.82448,3.15714,11.2755,52.49,8.56,53.1833968453,133.47,67.64448,42.84714,80.0727986313,10.82448,3.15714,11.2755,56.82,39.69,69.3095123342,132.34,69.12448,39.96714,79.8471415584,10.82448,3.15714,11.2755,58.3,36.81,68.948285693,133.47
2019-10-27 13:00:00,61.90224,31.68107,69.5383168718,11.11224,3.24107,11.57525,50.79,28.44,58.2104604002,132.55,63.11224,11.90107,64.2245303989,11.11224,3.24107,11.57525,52.0,8.66,52.7161796795,133.78,67.39224,43.11107,80.0017397858,11.11224,3.24107,11.57525,56.28,39.87,68.971409294,132.55,68.88224,39.89107,79.5993747033,11.11224,3.24107,11.57525,57.77,36.65,68.4148770371,133.78
2019-10-27 13:30:00,61.94344,32.10767,69.7702818674,12.16344,3.54767,12.67025,49.78,28.56,57.3909574759,132.55,63.13344,12.27767,64.3161910164,12.16344,3.54767,12.67025,50.97,8.73,51.7122209927,134.06,67.43344,43.58767,80.2941704376,12.16344,3.54767,12.67025,55.27,40.04,68.2493553083,132.55,68.93344,40.18767,79.7926561174,12.16344,3.54767,12.67025,56.77,36.64,67.5671702826,134.06
2019-10-27 14:00:00,61.86528,32.06154,69.6796614275,11.52528,3.36154,12.0055,50.34,28.7,57.9465753949,133.09,63.06528,12.18154,64.2309851882,11.52528,3.36154,12.0055,51.54,8.82,52.2892340736,134.38,67.33528,43.58154,80.2084195172,11.52528,3.36154,12.0055,55.81,40.22,68.7924741523,133.09,68.82528,40.09154,79.6508050596,11.52528,3.36154,12.0055,57.3,36.73,68.0616110594,134.38
2019-10-27 14:30:00,62.2704,32.65095,70.3113593387,12.3804,3.61095,12.89625,49.89,29.04,57.7263691912,132.55,63.4604,12.72095,64.7228316521,12.3804,3.61095,12.89625,51.08,9.11,51.8860144933,133.57,67.7104,43.97095,80.7350154026,12.3804,3.61095,12.89625,55.33,40.36,68.486046024,132.55,69.2004,40.36095,80.1105588862,12.3804,3.61095,12.89625,56.82,36.75,67.6688621155,133.57
2019-10-27 15:00:00,62.15128,33.63829,70.6704758705,12.61128,3.67829,13.13675,49.54,29.96,57.8948460573,132.55,63.34128,13.59829,64.7844984774,12.61128,3.67829,13.13675,50.73,9.92,51.6908047916,133.52,67.54128,43.81829,80.5100431161,12.61128,3.67829,13.13675,54.93,40.14,68.0332602482,132.55,69.04128,40.96829,80.2813747364,12.61128,3.67829,13.13675,56.43,37.29,67.6379257518,133.52
2019-10-27 15:30:00,61.76416,32.75788,69.9134476521,11.44416,3.33788,11.921,50.32,29.42,58.289268309,131.89,62.96416,12.91788,64.2756335496,11.44416,3.33788,11.921,51.52,9.58,52.4031182278,133.35,67.21416,43.43788,80.0286993734,11.44416,3.33788,11.921,55.77,40.1,68.6899039161,131.89,68.71416,39.92788,79.4724567747,11.44416,3.33788,11.921,57.27,36.59,67.9608784522,133.35
2019-10-27 16:00:00,62.15168,32.80174,70.2764930389,11.25168,3.28174,11.7205,50.9,29.52,58.8408055689,132.17,63.36168,13.03174,64.687933495,11.25168,3.28174,11.7205,52.11,9.75,53.0142867537,133.41,67.60168,43.47174,80.3727523322,11.25168,3.28174,11.7205,56.35,40.19,69.2138613285,132.17,69.13168,39.58174,79.6611782555,11.25168,3.28174,11.7205,57.88,36.3,68.3211855869,133.41
2019-10-27 16:30:00,63.03448,32.30714,70.8314687399,9.86448,2.87714,10.2755,53.17,29.43,60.7714883807,131.84,64.26448,12.56714,65.4817256756,9.86448,2.87714,10.2755,54.4,9.69,55.2562765666,133.21,68.50448,42.93714,80.8483875625,9.86448,2.87714,10.2755,58.64,40.06,71.017273955,131.84,70.05448,39.06714,80.2114181139,9.86448,2.87714,10.2755,60.19,36.19,70.2321308234,133.21
2019-10-27 17:00:00,64.60256,31.54783,71.8940632894,9.83256,2.86783,10.24225,54.77,28.68,61.8247143139,131.36,65.88256,11.76783,66.9252832274,9.83256,2.86783,10.24225,56.05,8.9,56.7522026004,132.56,70.30256,42.98783,82.4039044625,9.83256,2.86783,10.24225,60.47,40.12,72.5688314637,131.36,71.83256,39.27783,81.8698027704,9.83256,2.86783,10.24225,62.0,36.41,71.9005431134,132.56
2019-10-27 17:30:00,66.88504,31.08147,73.7540938061,9.845040000000001,2.87147,10.25525,57.04,28.21,63.6346265802,132.55,68.17504,11.36147,69.1152593829,9.845040000000001,2.87147,10.25525,58.33,8.49,58.9446265575,133.82,72.68504,42.45147,84.173881608,9.845040000000001,2.87147,10.25525,62.84,39.58,74.2660218404,132.55,74.25504,39.54147,84.1269208706,9.845040000000001,2.87147,10.25525,64.41,36.67,74.1170493207,133.82
2019-10-27 18:00:00,70.12256000000001,30.71408,76.5540863129,11.12256,3.24408,11.586,59.0,27.47,65.0814942975,132.97,71.46256,11.17408,72.3308892908,11.12256,3.24408,11.586,60.34,7.93,60.8588572025,134.27,76.59256,36.73408,84.9459409319,11.12256,3.24408,11.586,65.47,33.49,73.5384321291,132.97,78.13256,37.77408,86.7846648435,11.12256,3.24408,11.586,67.01,34.53,75.3834265605,134.27
2019-10-27 18:30:00,75.11424,37.52707,83.9668388923,9.14424,2.66707,9.52525,65.97,34.86,74.6140770901,130.95,76.56424,17.70707,78.5851332935,9.14424,2.66707,9.52525,67.42,15.04,69.0771887094,132.47,83.74424,5.48707,83.9238087217,9.14424,2.66707,9.52525,74.6,2.8200000000000003,74.6532812407,130.95,85.00424,21.46707,87.6730056081,9.14424,2.66707,9.52525,75.86,18.8,78.1548437398,132.47
2019-10-27 19:00:00,74.86544,38.01492,83.9640890441,9.20544,2.68492,9.589,65.66,35.33,74.5616825186,131.79,76.30544,18.07492,78.4169809837,9.20544,2.68492,9.589,67.1,15.39,68.8422987705,133.09,83.43544,5.20492,83.5976305896,9.20544,2.68492,9.589,74.23,2.52,74.2727628408,131.79,84.71544,21.31492,87.3557759338,9.20544,2.68492,9.589,75.51,18.63,77.7742695241,133.09
2019-10-27 19:30:00,75.34752,22.03886,78.5045229286,9.28752,2.70886,9.6745,66.06,19.33,68.8300261514,132.91,76.78752,8.478860000000001,77.2542186204,9.28752,2.70886,9.6745,67.5,5.77,67.7461652051,134.19,79.22752,17.86886,81.2175848142,9.28752,2.70886,9.6745,69.94,15.16,71.5641614218,132.91,80.37752,7.63886,80.7396922427,9.28752,2.70886,9.6745,71.09,4.93,71.2607395415,134.19
