Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-27 20:00:00,73.17944,30.61817,79.3265578029,8.35944,2.43817,8.70775,64.82,28.18,70.6805829065,133.52,74.60944,11.32817,75.4645345355,8.35944,2.43817,8.70775,66.25,8.89,66.8438074918,134.87,79.04944,8.36817,79.4911330493,8.35944,2.43817,8.70775,70.69,5.93,70.9382900837,133.52,80.64944,13.40817,81.7564137855,8.35944,2.43817,8.70775,72.29,10.97,73.1176107378,134.87
2019-10-27 20:30:00,71.99264,32.26452,78.8919480365,7.83264,2.28452,8.159,64.16,29.98,70.8188251809,132.15,73.40264,12.26452,74.4201989368,7.83264,2.28452,8.159,65.57,9.98,66.3251483225,133.24,78.12264,7.37452,78.4699332598,7.83264,2.28452,8.159,70.29,5.09,70.4740533814,132.15,79.71264,13.37452,80.8268690536,7.83264,2.28452,8.159,71.88,11.09,72.7304784805,133.24
2019-10-27 21:00:00,69.74944,32.88817,77.114305458,7.6394400000000005,2.22817,7.95775,62.11,30.66,69.2653427047,131.79,71.12944,12.67817,72.2504894742,7.6394400000000005,2.22817,7.95775,63.49,10.45,64.3442507144,133.24,75.87944,8.17817,76.3188828486,7.6394400000000005,2.22817,7.95775,68.24,5.95,68.4989058307,131.79,77.40944,12.61817,78.4311138214,7.6394400000000005,2.22817,7.95775,69.77,10.39,70.5393861612,133.24
2019-10-27 21:30:00,69.48248,24.42114,73.6492166004,7.9924800000000005,2.33114,8.3255,61.49,22.09,65.3374945954,132.18,70.86248,4.92114,71.0331520535,7.9924800000000005,2.33114,8.3255,62.87,2.59,62.9233263584,133.48,73.99248,40.79114,84.4914445317,7.9924800000000005,2.33114,8.3255,66.0,38.46,76.3882949149,132.18,75.88248,27.70114,80.7805912844,7.9924800000000005,2.33114,8.3255,67.89,25.37,72.4754372184,133.48
2019-10-27 22:00:00,67.32816,22.47613,70.9806843357,7.59816,2.21613,7.91475,59.73,20.26,63.0725019323,132.26,68.65816,2.58613,68.7068482974,7.59816,2.21613,7.91475,61.06,0.37,61.0611210182,133.53,71.33816,50.43613,87.3666771805,7.59816,2.21613,7.91475,63.74,48.22,79.9246895521,132.26,73.29816,31.40613,79.7431204617,7.59816,2.21613,7.91475,65.7,29.19,71.8926011492,133.53
2019-10-27 22:30:00,64.70792,23.00106,68.6743305162,6.99792,2.04106,7.2895,57.71,20.96,61.3984177321,132.04,66.00792,3.07106,66.0793228798,6.99792,2.04106,7.2895,59.01,1.03,59.0189884698,133.32,68.59792,51.53106,85.7969974594,6.99792,2.04106,7.2895,61.6,49.49,79.0178467183,132.04,70.51792,30.29106,76.7484550792,6.99792,2.04106,7.2895,63.52,28.25,69.5187233772,133.32
2019-10-27 23:00:00,61.8356,23.6908,66.2185429619,7.3056,2.1308,7.61,54.53,21.56,58.6374837455,132.2,63.0756,3.7508,63.1870225284,7.3056,2.1308,7.61,55.77,1.62,55.7935238177,133.55,65.5656,52.3808,83.9201770256,7.3056,2.1308,7.61,58.26,50.25,76.9369228654,132.2,67.4656,29.7208,73.7219989962,7.3056,2.1308,7.61,60.16,27.59,66.184844942,133.55
2019-10-27 23:30:00,58.23136,24.56623,63.2011941648,7.70136,2.24623,8.02225,50.53,22.32,55.240051593,133.46,59.42136,4.69623,59.6066489619,7.70136,2.24623,8.02225,51.72,2.45,51.7779962919,134.67,61.831360000000004,53.18623,81.5591327876,7.70136,2.24623,8.02225,54.13,50.94,74.3299434952,133.46,63.66136,28.90623,69.9166567412,7.70136,2.24623,8.02225,55.96,26.66,61.9861048946,134.67
2019-10-28 00:00:00,55.00048,24.81514,60.3394064725,7.56048,2.20514,7.8755,47.44,22.61,52.552504222,134.32,56.13048,4.87514,56.3417942122,7.56048,2.20514,7.8755,48.57,2.67,48.6433325339,135.59,58.45048,53.80514,79.4446455254,7.56048,2.20514,7.8755,50.89,51.6,72.4731129454,134.32,60.24048,28.56514,66.6699531562,7.56048,2.20514,7.8755,52.68,26.36,58.9069775154,135.59
2019-10-28 00:30:00,50.17272,27.03121,56.9911233988,7.75272,2.26121,8.07575,42.42,24.77,49.1223910249,134.08,51.23272,6.60121,51.6562442698,7.75272,2.26121,8.07575,43.48,4.34,43.696063896,135.26,53.36272,55.80121,77.2098110557,7.75272,2.26121,8.07575,45.61,53.54,70.3335176143,134.08,55.12272,28.53121,62.0688666262,7.75272,2.26121,8.07575,47.37,26.27,54.1666853333,135.26
2019-10-28 01:00:00,52.49288,26.86334,58.9672916679,7.62288,2.22334,7.9405,44.87,24.64,51.1902969321,133.28,53.59288,6.66334,54.0055264454,7.62288,2.22334,7.9405,45.97,4.44,46.183920362,134.52,55.71288,54.46334,77.9113624695,7.62288,2.22334,7.9405,48.09,52.24,71.0046878734,133.28,57.48288,28.80334,64.2955199703,7.62288,2.22334,7.9405,49.86,26.58,56.5023539333,134.52
2019-10-28 01:30:00,53.7368,26.4999,59.9156771993,7.8168,2.2799,8.1425,45.92,24.22,51.9158434392,132.84,54.8568,6.4099,55.2300219469,7.8168,2.2799,8.1425,47.04,4.13,47.2209540353,134.14,56.9968,53.9699,78.494492267,7.8168,2.2799,8.1425,49.18,51.69,71.347939704,132.84,58.7668,29.0199,65.54152407629999,7.8168,2.2799,8.1425,50.95,26.74,57.5406821301,134.14
2019-10-28 02:00:00,52.84232,26.91901,59.3038268779,7.88232,2.29901,8.21075,44.96,24.62,51.2595942239,133.31,53.94232,6.72901,54.3604034437,7.88232,2.29901,8.21075,46.06,4.43,46.272545856,134.56,56.05232,54.53901,78.2072003665,7.88232,2.29901,8.21075,48.17,52.24,71.0588945875,133.31,57.82232,28.88901,64.6374163234,7.88232,2.29901,8.21075,49.94,26.59,56.5776607859,134.56
2019-10-28 02:30:00,52.18016,26.72088,58.6240098049,7.10016,2.07088,7.396,45.08,24.65,51.3792652731,133.31,53.28016,6.50088,53.6752912465,7.10016,2.07088,7.396,46.18,4.43,46.3919960769,134.64,55.36016,54.36088,77.5877090112,7.10016,2.07088,7.396,48.26,52.29,71.156670102,133.31,57.13016,28.68088,63.9253319053,7.10016,2.07088,7.396,50.03,26.61,56.6665068625,134.64
2019-10-28 03:00:00,51.37752,26.83011,57.9612315601,6.85752,2.00011,7.14325,44.52,24.83,50.9760659526,133.31,52.46752,6.56011,52.8760408707,6.85752,2.00011,7.14325,45.61,4.5600000000000005,45.837383215,134.78,54.51752,54.550110000000004,77.1224642239,6.85752,2.00011,7.14325,47.66,52.55,70.9434852541,133.31,56.26752,28.55011,63.0962961509,6.85752,2.00011,7.14325,49.41,26.55,56.0914485461,134.78
2019-10-28 03:30:00,50.831360000000004,26.86373,57.49336613,6.5613600000000005,1.9137300000000002,6.83475,44.27,24.95,50.8166842681,133.54,51.93136,6.56373,52.3445193212,6.5613600000000005,1.9137300000000002,6.83475,45.37,4.65,45.6076682149,134.94,53.94136,54.64373,76.7828597212,6.5613600000000005,1.9137300000000002,6.83475,47.38,52.73,70.8894724201,133.54,55.70136,28.42373,62.5343900023,6.5613600000000005,1.9137300000000002,6.83475,49.14,26.51,55.8347535143,134.94
2019-10-28 04:00:00,50.23272,26.78621,56.9282636725,6.19272,1.80621,6.45075,44.04,24.98,50.6312354185,134.03,51.31272,6.46621,51.7185373494,6.19272,1.80621,6.45075,45.12,4.66,45.3600044092,134.94,53.32272,54.79621,76.4587280731,6.19272,1.80621,6.45075,47.13,52.99,70.9166905601,134.03,55.08272,28.13621,61.852666521,6.19272,1.80621,6.45075,48.89,26.33,55.5292805644,134.94
2019-10-28 04:30:00,50.23792,26.61231,56.8512414065,5.76792,1.6823100000000002,6.00825,44.47,24.93,50.9812298792,133.31,51.32792,6.35231,51.7195051587,5.76792,1.6823100000000002,6.00825,45.56,4.67,45.7987172309,134.94,53.32792,54.36231,76.1520045702,5.76792,1.6823100000000002,6.00825,47.56,52.68,70.9727835159,133.31,55.09792,28.15231,61.8735270262,5.76792,1.6823100000000002,6.00825,49.33,26.47,55.9831206704,134.94
2019-10-28 05:00:00,51.04304,26.26047,57.4021272869,6.17304,1.80047,6.43025,44.87,24.46,51.1038990685,133.31,52.15304,6.04047,52.501684345,6.17304,1.80047,6.43025,45.98,4.24,46.1750798592,134.6,54.16304,53.89047,76.4056127445,6.17304,1.80047,6.43025,47.99,52.09,70.8266065826,133.31,55.93304,28.61047,62.8256632059,6.17304,1.80047,6.43025,49.76,26.81,56.5228599772,134.6
2019-10-28 05:30:00,52.74416,25.74538,58.6921715857,6.22416,1.8153800000000002,6.4835,46.52,23.93,52.3140067286,132.63,53.86416,5.71538,54.1665330352,6.22416,1.8153800000000002,6.4835,47.64,3.9,47.7993681967,133.92,55.83416,52.47538,76.6232270859,6.22416,1.8153800000000002,6.4835,49.61,50.66,70.9054842731,132.63,57.61416,29.23538,64.6072664354,6.22416,1.8153800000000002,6.4835,51.39,27.42,58.2476480212,133.92
2019-10-28 06:00:00,55.86776,25.30018,61.3294848784,6.13776,1.79018,6.3935,49.73,23.51,55.0072086185,132.83,57.04776,5.27018,57.2906774113,6.13776,1.79018,6.3935,50.91,3.48,51.0288006914,134.01,58.99776,51.16018,78.0903304043,6.13776,1.79018,6.3935,52.86,49.37,72.3296377704,132.83,60.83776,30.42018,68.019264867,6.13776,1.79018,6.3935,54.7,28.63,61.7395084205,134.01
2019-10-28 06:30:00,63.18,21.42375,66.7134878721,6.39,1.86375,6.65625,56.79,19.56,60.0641132458,131.18,64.47,2.45375,64.516678379,6.39,1.86375,6.65625,58.08,0.59,58.0829966513,132.41,66.73,47.79375,82.0800550625,6.39,1.86375,6.65625,60.34,45.93,75.8319226975,131.18,68.65,32.21375,75.832369006,6.39,1.86375,6.65625,62.26,30.35,69.2634831639,132.41
2019-10-28 07:00:00,69.16432,19.79751,71.9419527346,6.81432,1.98751,7.09825,62.35,17.81,64.8438015542,131.01,70.53432,3.84751,70.6391791505,6.81432,1.98751,7.09825,63.72,1.8599999999999999,63.7471411124,132.45,72.85432,44.86751,85.5619389464,6.81432,1.98751,7.09825,66.04,42.88,78.7399263398,131.01,74.85432,35.41751,82.8104415956,6.81432,1.98751,7.09825,68.04,33.43,75.8090133164,132.45
2019-10-28 07:30:00,75.67008,11.69919,76.5691325135,7.30008,2.12919,7.60425,68.37,9.57,69.0365251153,133.09,77.00008,11.82919,77.9034149191,7.30008,2.12919,7.60425,69.7,9.7,70.3717272774,134.44,78.28008,49.43919,92.5851199311,7.30008,2.12919,7.60425,70.98,47.31,85.3017965813,133.09,80.04008,31.55919,86.0371831237,7.30008,2.12919,7.60425,72.74,29.43,78.4680348932,134.44
2019-10-28 08:00:00,79.2324,10.5007,79.9252019719,8.4024,2.4507,8.7525,70.83,8.05,71.2859831945,134.37,80.5724,14.2207,81.8177239371,8.4024,2.4507,8.7525,72.17,11.77,73.1234695566,135.57,81.5524,48.8207,95.0486964364,8.4024,2.4507,8.7525,73.15,46.37,86.6088875347,134.37,83.2524,33.3007,89.6654823566,8.4024,2.4507,8.7525,74.85,30.85,80.958291731,135.57
2019-10-28 08:30:00,82.02504,8.78272,82.4938989114,8.61504,2.51272,8.974,73.41,6.27,73.6772760083,133.67,83.40504,15.90272,84.9075803495,8.61504,2.51272,8.974,74.79,13.39,75.9791826753,134.97,84.41504,46.75272,96.4972321137,8.61504,2.51272,8.974,75.8,44.24,87.7656971715,133.67,86.11504,34.77272,92.8705667604,8.61504,2.51272,8.974,77.5,32.26,83.9461589354,134.97
2019-10-28 09:00:00,84.39432,7.90001,84.7632668452,9.15432,2.67001,9.53575,75.24,5.23,75.4215519596,134.07,85.81432,17.24001,87.5289407103,9.15432,2.67001,9.53575,76.66,14.57,78.0323042079,135.37,86.80432,45.41001,97.964580226,9.15432,2.67001,9.53575,77.65,42.74,88.6353772486,134.07,88.52432,36.87001,95.8955310161,9.15432,2.67001,9.53575,79.37,34.2,86.4247470346,135.37
2019-10-28 09:30:00,84.15816,7.77738,84.5167648118,8.76816,2.55738,9.1335,75.39,5.22,75.5705001968,134.07,85.56816,17.08738,87.2575988728,8.76816,2.55738,9.1335,76.8,14.53,78.1624008075,135.37,86.54816,45.15738,97.6205560722,8.76816,2.55738,9.1335,77.78,42.6,88.681950813,134.07,88.22816,36.70738,95.5596147096,8.76816,2.55738,9.1335,79.46,34.15,86.487652876,135.37
2019-10-28 10:00:00,84.05008,6.6104400000000005,84.3096309149,7.99008,2.33044,8.323,76.06,4.28,76.1803255441,134.07,85.46008,17.79044,87.2921819466,7.99008,2.33044,8.323,77.47,15.46,78.9975474303,135.17,86.48008,44.69044,97.3449519194,7.99008,2.33044,8.323,78.49,42.36,89.1910853169,134.07,88.09008,36.77044,95.4564165062,7.99008,2.33044,8.323,80.1,34.44,87.1901577014,135.17
2019-10-28 10:30:00,84.0924,6.26695,84.3255975375,7.5324,2.19695,7.84625,76.56,4.07,76.6681061459,133.91,85.5324,17.90695,87.3867856604,7.5324,2.19695,7.84625,78.0,15.71,79.5663502996,135.21,86.5524,44.26695,97.2156407584,7.5324,2.19695,7.84625,79.02,42.07,89.5212002824,133.91,88.1524,37.01695,95.6091010995,7.5324,2.19695,7.84625,80.62,34.82,87.8180892527,135.21
2019-10-28 11:00:00,84.56712,5.36291,84.7369965762,6.62712,1.9329100000000001,6.90325,77.94,3.43,78.0154375749,133.56,86.00712,18.22291,87.9164327049,6.62712,1.9329100000000001,6.90325,79.38,16.29,81.0342427619,135.08,87.06712,43.52291,97.3392371039,6.62712,1.9329100000000001,6.90325,80.44,41.59,90.555627655,133.56,88.70712,37.05291,96.1346518076,6.62712,1.9329100000000001,6.90325,82.08,35.12,89.2778852796,135.08
2019-10-28 11:30:00,84.67064,5.30727,84.8368103647,7.19064,2.09727,7.49025,77.48,3.21,77.5464667151,134.07,86.10064,18.71727,88.1116133359,7.19064,2.09727,7.49025,78.91,16.62,80.6412580507,135.32,87.15064,43.59727,97.4471959774,7.19064,2.09727,7.49025,79.96,41.5,90.0880214013,134.07,88.79064,37.63727,96.4382799757,7.19064,2.09727,7.49025,81.6,35.54,89.0036605989,135.32
2019-10-28 12:00:00,84.94336,5.71598,85.1354616799,8.04336,2.34598,8.3785,76.9,3.37,76.9738065838,134.07,86.39336,18.78598,88.4122485669,8.04336,2.34598,8.3785,78.35,16.44,80.0562058806,135.32,87.43336,44.00598,97.8831891422,8.04336,2.34598,8.3785,79.39,41.66,89.6567214435,134.07,89.09336,37.70598,96.7438252492,8.04336,2.34598,8.3785,81.05,35.36,88.4275528328,135.32
2019-10-28 12:30:00,84.38608,6.22594,84.6154408288,8.62608,2.51594,8.9855,75.76,3.71,75.8507857573,133.92,85.79608,18.58594,87.7861293659,8.62608,2.51594,8.9855,77.17,16.07,78.8254641597,135.17,86.88608,44.46594,97.6033335386,8.62608,2.51594,8.9855,78.26,41.95,88.794313444,133.92,88.52608,37.48594,96.1356465514,8.62608,2.51594,8.9855,79.9,34.97,87.2176065941,135.17
2019-10-28 13:00:00,84.56784,6.46937,84.8149297616,8.63784,2.51937,8.99775,75.93,3.95,76.0326732399,134.07,85.97784,18.31937,87.9078397429,8.63784,2.51937,8.99775,77.34,15.8,78.9374157165,135.14,87.08784,44.66937,97.8756583225,8.63784,2.51937,8.99775,78.45,42.15,89.0563024159,134.07,88.72784,37.17937,96.2025734825,8.63784,2.51937,8.99775,80.09,34.66,87.268113879,135.14
2019-10-28 13:30:00,85.93528,6.08029,86.1501147716,8.43528,2.46029,8.78675,77.5,3.62,77.5844984517,134.07,87.37528,18.65029,89.3435664845,8.43528,2.46029,8.78675,78.94,16.19,80.5831229229,135.29,88.45528,44.24029,98.9016674236,8.43528,2.46029,8.78675,80.02,41.78,90.2705311827,134.07,90.09528,37.70029,97.6650978823,8.43528,2.46029,8.78675,81.66,35.24,88.9393793547,135.29
2019-10-28 14:00:00,86.13592,5.82756,86.3328278802,7.94592,2.31756,8.277,78.19,3.51,78.2687434421,134.07,87.59592,18.54756,89.5380208772,7.94592,2.31756,8.277,79.65,16.23,81.2867479974,135.18,88.65592,43.83756,98.9019909698,7.94592,2.31756,8.277,80.71,41.52,90.7635086365,134.07,90.32592,37.50756,97.80382856,7.94592,2.31756,8.277,82.38,35.19,89.5812508285,135.18
2019-10-28 14:30:00,85.79072,5.86646,85.9910634371,8.01072,2.33646,8.3445,77.78,3.5300000000000002,77.8600622913,134.07,87.24072,18.54646,89.1903268558,8.01072,2.33646,8.3445,79.23,16.21,80.8712371613,135.15,88.34072,44.00646,98.6947381163,8.01072,2.33646,8.3445,80.33,41.67,90.4947390736,134.07,90.04072,37.40646,97.5016641286,8.01072,2.33646,8.3445,82.03,35.07,89.2122514008,135.15
2019-10-28 15:00:00,85.60056,5.98683,85.8096614943,7.84056,2.28683,8.16725,77.76,3.7,77.8479774946,133.92,87.05056,18.32683,88.9588258362,7.84056,2.28683,8.16725,79.21,16.04,80.8177313465,135.1,88.14056,44.09683,98.5560182493,7.84056,2.28683,8.16725,80.3,41.81,90.532679735,133.92,89.86056,37.17683,97.2472978152,7.84056,2.28683,8.16725,82.02,34.89,89.1324435882,135.1
2019-10-28 15:30:00,86.1576,6.03055,86.3683945148,7.6476,2.23055,7.9662500000000005,78.51,3.8,78.6019090099,133.83,87.5976,18.16055,89.4602990273,7.6476,2.23055,7.9662500000000005,79.95,15.93,81.5215762851,135.14,88.6976,44.17055,99.0873439601,7.6476,2.23055,7.9662500000000005,81.05,41.94,91.2582385322,133.83,90.4176,37.01055,97.6991463681,7.6476,2.23055,7.9662500000000005,82.77,34.78,89.7804059915,135.14
2019-10-28 16:00:00,87.68992,5.95206,87.8916895267,8.02992,2.34206,8.3645,79.66,3.61,79.7417563137,133.31,89.14992,18.34206,91.0172478218,8.02992,2.34206,8.3645,81.12,16.0,82.6828543291,134.76,90.25992,43.82206,100.3355674776,8.02992,2.34206,8.3645,82.23,41.48,92.0997464709,133.31,92.01992,37.09206,99.2143467037,8.02992,2.34206,8.3645,83.99,34.75,90.8948986467,134.76
2019-10-28 16:30:00,89.39464,6.70927,89.6460593928,8.77464,2.55927,9.14025,80.62,4.15,80.7267421614,133.65,90.89464,18.13927,92.6869391924,8.77464,2.55927,9.14025,82.12,15.58,83.584871837,135.21,92.07464,44.54927,102.2857604394,8.77464,2.55927,9.14025,83.3,41.99,93.2847795731,133.65,93.84464,37.22927,100.9595711236,8.77464,2.55927,9.14025,85.07,34.67,91.8635607845,135.21
2019-10-28 17:00:00,91.50784,7.10937,91.7835928871,9.59784,2.79937,9.99775,81.91,4.31,82.0233149781,133.65,93.00784,18.16937,94.7659448729,9.59784,2.79937,9.99775,83.41,15.37,84.8142971438,134.93,94.25784,44.76937,104.3495898011,9.59784,2.79937,9.99775,84.66,41.97,94.4923092109,133.65,96.05784,37.27937,103.0381485328,9.59784,2.79937,9.99775,86.46,34.48,93.0816953004,134.93
2019-10-28 17:30:00,95.35384,9.52112,95.8280049297,9.60384,2.80112,10.004,85.75,6.72,86.0129112401,133.56,96.90384,15.77112,98.1788288421,9.60384,2.80112,10.004,87.3,12.97,88.2582058508,135.02,98.75384,29.19112,102.9778733593,9.60384,2.80112,10.004,89.15,26.39,92.9739458128,133.56,100.52384,28.75112,104.5546235687,9.60384,2.80112,10.004,90.92,25.95,94.5507741904,135.02
2019-10-28 18:00:00,95.99888,3.92509,96.0790887382,9.78888,2.85509,10.19675,86.21,1.07,86.2166399252,133.87,97.57888,21.64509,99.9507265765,9.78888,2.85509,10.19675,87.79,18.79,89.7783281199,135.34,96.29888,17.98509,97.9639614938,9.78888,2.85509,10.19675,86.51,15.13,87.8231006057,133.87,98.49888,3.66509,98.5670444214,9.78888,2.85509,10.19675,88.71,0.81,88.7136979277,135.34
2019-10-28 18:30:00,94.186,5.20175,94.3295330162,9.846,2.87175,10.25625,84.34,2.33,84.3721784713,134.72,95.716,20.53175,97.8933369237,9.846,2.87175,10.25625,85.87,17.66,87.6671688832,135.93,94.446,18.86175,96.3110197696,9.846,2.87175,10.25625,84.6,15.99,86.0978518896,134.72,96.596,3.22175,96.6497123072,9.846,2.87175,10.25625,86.75,0.35000000000000003,86.750706049,135.93
2019-10-28 19:00:00,90.06064,14.77477,91.2645205201,10.37064,3.02477,10.80275,79.69,11.75,80.5515896802,133.79,91.61064,11.21477,92.2945308638,10.37064,3.02477,10.80275,81.24,8.19,81.6517832016,135.19,92.68064,12.37477,93.5031334414,10.37064,3.02477,10.80275,82.31,9.35,82.8393541742,133.79,94.82064,10.96477,95.452501021,10.37064,3.02477,10.80275,84.45,7.94,84.8224386586,135.19
2019-10-28 19:30:00,87.30152,21.58586,89.9305551314,10.75152,3.13586,11.1995,76.55,18.45,78.7420154682,132.56,88.93152,4.80586,89.061279689,10.75152,3.13586,11.1995,78.18,1.67,78.197834369,134.08,91.55152,7.34586,91.845753704,10.75152,3.13586,11.1995,80.8,4.21,80.9096044979,132.56,93.67152,15.14586,94.8880958511,10.75152,3.13586,11.1995,82.92,12.01,83.785240347,134.08
2019-10-28 20:00:00,84.85528,22.01029,87.6633983471,11.31528,3.30029,11.78675,73.54,18.71,75.8827760431,132.48,86.41528,4.61029,86.53817303,11.31528,3.30029,11.78675,75.1,1.31,75.1114245638,133.82,89.08528,8.59029,89.4984926966,11.31528,3.30029,11.78675,77.77,5.29,77.9497081457,132.48,91.12528,14.17029,92.2204628798,11.31528,3.30029,11.78675,79.81,10.87,80.546837306,133.82
2019-10-28 20:30:00,82.17,23.0475,85.3410578576,11.58,3.3775,12.0625,70.59,19.67,73.2793081299,132.79,83.69,3.8975,83.7807054533,11.58,3.3775,12.0625,72.11,0.52,72.111874889,133.89,86.4,10.3775,87.0209888834,11.58,3.3775,12.0625,74.82,7.0,75.1467391175,132.79,88.37,12.5875,89.2619855047,11.58,3.3775,12.0625,76.79,9.21,77.3403400561,133.89
2019-10-28 21:00:00,78.81648,22.43939,81.9485432644,10.62648,3.09939,11.06925,68.19,19.34,70.8795577018,131.15,80.29648,3.43939,80.3701070297,10.62648,3.09939,11.06925,69.67,0.34,69.6708296204,132.46,83.02648,11.49939,83.8190452795,10.62648,3.09939,11.06925,72.4,8.4,72.8856638853,131.15,84.93648,10.52939,85.5866443352,10.62648,3.09939,11.06925,74.31,7.43,74.6805262435,132.46
2019-10-28 21:30:00,75.08544,22.60242,78.4136001587,8.78544,2.56242,9.1515,66.3,20.04,69.2624833514,130.75,76.51544,3.08242,76.5775023845,8.78544,2.56242,9.1515,67.73,0.52,67.7319961318,132.14,79.21544,12.27242,80.1604530118,8.78544,2.56242,9.1515,70.43,9.71,71.0961953975,130.75,81.05544,8.59242,81.5095947423,8.78544,2.56242,9.1515,72.27,6.03,72.521126577,132.14
2019-10-28 22:00:00,71.02304,25.31922,75.4011612129,9.80304,2.85922,10.211500000000001,61.22,22.46,65.2099685631,131.69,72.38304,6.2792200000000005,72.6548902927,9.80304,2.85922,10.211500000000001,62.58,3.42,62.6733819097,132.97,75.51304,24.59922,79.4187687807,9.80304,2.85922,10.211500000000001,65.71,21.74,69.2129445985,131.69,77.28304,21.04922,80.0983016939,9.80304,2.85922,10.211500000000001,67.48,18.19,69.8886721866,132.97
2019-10-28 22:30:00,65.2672,29.3671,71.5697838354,9.7272,2.8371,10.1325,55.54,26.53,61.5510560429,132.05,66.5272,9.5571,67.2101666435,9.7272,2.8371,10.1325,56.8,6.72,57.1961397299,133.43,70.9672,41.5671,82.2445577424,9.7272,2.8371,10.1325,61.24,38.73,72.4593023704,132.05,72.5572,40.6971,83.1913530377,9.7272,2.8371,10.1325,62.83,37.86,73.3552213547,133.43
2019-10-28 23:00:00,61.2984,30.00745,68.2491091375,9.7284,2.83745,10.13375,51.57,27.17,58.289568535,132.43,62.5184,10.09745,63.3285783439,9.7284,2.83745,10.13375,52.79,7.26,53.2868811247,133.65,66.8284,42.69745,79.3038919793,9.7284,2.83745,10.13375,57.1,39.86,69.6364100166,132.43,68.3684,40.00745,79.2138508978,9.7284,2.83745,10.13375,58.64,37.17,69.4280814945,133.65
2019-10-28 23:30:00,57.82696,31.63953,65.9167441661,10.62696,3.09953,11.06975,47.2,28.54,55.1576975589,133.05,58.95696,11.60953,60.0891364496,10.62696,3.09953,11.06975,48.33,8.51,49.0735060904,134.22,63.09696,44.25953,77.0722541325,10.62696,3.09953,11.06975,52.47,41.16,66.687678772,133.05,64.61696,39.52953,75.7491601383,10.62696,3.09953,11.06975,53.99,36.43,65.1311369469,134.22
2019-10-29 00:00:00,55.49704,32.67747,64.4029385538,11.23704,3.27747,11.70525,44.26,29.4,53.1348059185,133.53,56.59704,12.47747,57.9561230101,11.23704,3.27747,11.70525,45.36,9.2,46.2835780812,134.74,60.56704,45.23747,75.5962633095,11.23704,3.27747,11.70525,49.33,41.96,64.7617981529,133.53,62.07704,39.55747,73.609458142,11.23704,3.27747,11.70525,50.84,36.28,62.4575375755,134.74
2019-10-29 00:30:00,55.10056,32.81058,64.1296021526,11.35056,3.31058,11.8235,43.75,29.5,52.7665850705,134.07,56.19056,12.49058,57.5620849331,11.35056,3.31058,11.8235,44.84,9.18,45.7700557133,135.29,60.26056,46.67058,76.219932623,11.35056,3.31058,11.8235,48.91,43.36,65.3626628895,134.07,61.75056,38.81058,72.9341674406,11.35056,3.31058,11.8235,50.4,35.5,61.6474654791,135.29
2019-10-29 01:00:00,57.47296,32.28378,65.9195235287,11.53296,3.36378,12.0135,45.94,28.92,54.2848966104,133.45,58.60296,12.03378,59.8257367848,11.53296,3.36378,12.0135,47.07,8.67,47.8618198568,134.94,62.72296,46.03378,77.8028187937,11.53296,3.36378,12.0135,51.19,42.67,66.641916239,133.45,64.26296,39.20378,75.2772501773,11.53296,3.36378,12.0135,52.73,35.84,63.7570270637,134.94
2019-10-29 01:30:00,58.92464,32.31427,67.2036103551,11.29464,3.29427,11.76525,47.63,29.02,55.7743426676,133.69,60.07464,12.06427,61.2740481914,11.29464,3.29427,11.76525,48.78,8.77,49.5620953956,135.01,64.25464,46.07427,79.0664095401,11.29464,3.29427,11.76525,52.96,42.78,68.0800264395,133.69,65.79464,39.02427,76.4972437527,11.29464,3.29427,11.76525,54.5,35.73,65.1681126012,135.01
2019-10-29 02:00:00,58.2232,32.2226,66.5449995792,10.8432,3.1626,11.295,47.38,29.06,55.5819035298,134.07,59.3732,11.9026,60.5545106908,10.8432,3.1626,11.295,48.53,8.74,49.3107341255,135.32,63.5432,46.0726,78.4883605193,10.8432,3.1626,11.295,52.7,42.91,67.9599742496,134.07,65.0632,39.1126,75.9145274174,10.8432,3.1626,11.295,54.22,35.95,65.0554448144,135.32
2019-10-29 02:30:00,57.27808,32.73194,65.9708901308,11.45808,3.34194,11.9355,45.82,29.39,54.4356914166,134.07,58.39808,12.32194,59.6838835286,11.45808,3.34194,11.9355,46.94,8.98,47.7912544301,135.57,62.59808,46.65194,78.0699886349,11.45808,3.34194,11.9355,51.14,43.31,67.0153392889,134.07,64.08808,39.221940000000004,75.1374911442,11.45808,3.34194,11.9355,52.63,35.88,63.6968704098,135.57
2019-10-29 03:00:00,56.34752,31.79636,64.6997026222,11.50752,3.35636,11.987,44.84,28.44,53.0985800187,134.07,57.46752,11.92636,58.6920260155,11.50752,3.35636,11.987,45.96,8.57,46.7521817673,135.49,61.33752,48.02636,77.9026483157,11.50752,3.35636,11.987,49.83,44.67,66.9211311919,134.07,62.89752,38.37636,73.6806828755,11.50752,3.35636,11.987,51.39,35.02,62.1878806521,135.49
2019-10-29 03:30:00,56.93848,19.36914,60.1427808556,11.68848,3.40914,12.1755,45.25,15.96,47.9821227125,133.31,58.03848,7.71914,58.5495540807,11.68848,3.40914,12.1755,46.35,4.31,46.5499581095,134.24,58.44848,60.33914,84.0061701915,11.68848,3.40914,12.1755,46.76,56.93,73.671721169,133.31,60.35848,25.80914,65.6449374701,11.68848,3.40914,12.1755,48.67,22.4,53.5773170288,134.24
2019-10-29 04:00:00,56.2808,19.83065,59.6722978279,12.5508,3.66065,13.07375,43.73,16.17,46.6238329613,133.31,57.3508,7.77065,57.8748413567,12.5508,3.66065,13.07375,44.8,4.11,44.9881328797,134.5,57.7508,60.71065,83.7910372538,12.5508,3.66065,13.07375,45.2,57.05,72.7855926678,133.31,59.6408,26.01065,65.0659583658,12.5508,3.66065,13.07375,47.09,22.35,52.1247599515,134.5
2019-10-29 04:30:00,56.22232,19.68651,59.5693540519,12.26232,3.57651,12.77325,43.96,16.11,46.8189459514,133.31,57.31232,7.70651,57.8281274136,12.26232,3.57651,12.77325,45.05,4.13,45.2389146643,134.21,57.76232,60.46651,83.6222724121,12.26232,3.57651,12.77325,45.5,56.89,72.8472518356,133.31,59.66232,25.91651,65.0481200217,12.26232,3.57651,12.77325,47.4,22.34,52.4007213691,134.21
2019-10-29 05:00:00,56.52208,19.50769,59.7937747317,12.23208,3.56769,12.74175,44.29,15.94,47.071091978,132.77,57.60208,7.79769,58.1274770626,12.23208,3.56769,12.74175,45.37,4.23,45.5667620092,134.11,58.06208,60.13769,83.5927442573,12.23208,3.56769,12.74175,45.83,56.57,72.8049023075,132.77,59.97208,25.93769,65.3407540671,12.23208,3.56769,12.74175,47.74,22.37,52.7211959273,134.11
2019-10-29 05:30:00,58.53144,17.55292,61.1067465097,11.94144,3.48292,12.439,46.59,14.07,48.6681928984,131.76,59.65144,9.29292,60.3709587153,11.94144,3.48292,12.439,47.71,5.8100000000000005,48.0624614434,132.98,60.22144,59.54292,84.6875501936,11.94144,3.48292,12.439,48.28,56.06,73.98433618,131.76,62.15144,25.32292,67.112232651,11.94144,3.48292,12.439,50.21,21.84,54.7542665004,132.98
2019-10-29 06:00:00,61.48608,17.13969,63.8302985036,12.85608,3.74969,13.39175,48.63,13.39,50.4397561453,131.04,62.64608,10.02969,63.443880878,12.85608,3.74969,13.39175,49.79,6.28,50.1844846541,132.34,63.25608,58.01969,85.8348186033,12.85608,3.74969,13.39175,50.4,54.27,74.0634383485,131.04,65.21608,26.49969,70.3943936735,12.85608,3.74969,13.39175,52.36,22.75,57.0888088858,132.34
2019-10-29 06:30:00,67.30656,27.67108,72.7726712949,13.06656,3.81108,13.611,54.24,23.86,59.2560309167,132.11,68.56656,8.60108,69.1039197687,13.06656,3.81108,13.611,55.5,4.79,55.7063201082,133.45,72.26656,24.68108,76.3649880783,13.06656,3.81108,13.611,59.2,20.87,62.7709877252,132.11,73.73656,19.95108,76.3879956132,13.06656,3.81108,13.611,60.67,16.14,62.7801600826,133.45
2019-10-29 07:00:00,73.43192,22.86681,76.9099335227,13.05192,3.80681,13.59575,60.38,19.06,63.3168855835,131.7,74.77192,4.53681,74.9094297499,13.05192,3.80681,13.59575,61.72,0.73,61.7243169262,132.92,77.64192,13.00681,78.7238518345,13.05192,3.80681,13.59575,64.59,9.2,65.2419198062,131.7,79.33192,10.63681,80.0418344234,13.05192,3.80681,13.59575,66.28,6.83,66.630978531,132.92
2019-10-29 07:30:00,78.91552,21.64536,81.8301955662,14.55552,4.24536,15.162,64.36,17.4,66.670605217,130.93,80.33552,6.46536,80.5952644614,14.55552,4.24536,15.162,65.78,2.22,65.8174505735,132.19,83.14552,9.87536,83.7299243473,14.55552,4.24536,15.162,68.59,5.63,68.8206727663,130.93,84.93552,14.47536,86.1601915318,14.55552,4.24536,15.162,70.38,10.23,71.1195985647,132.19
2019-10-29 08:00:00,82.00104,19.80697,84.3592711068,14.32104,4.17697,14.91775,67.68,15.63,69.4613511242,130.77,83.47104,8.14697,83.8676793459,14.32104,4.17697,14.91775,69.15,3.9699999999999998,69.2638679255,132.15,86.28104,7.94697,86.6462474413,14.32104,4.17697,14.91775,71.96,3.77,72.058687887,130.77,88.14104,16.26697,89.6295556458,14.32104,4.17697,14.91775,73.82,12.09,74.8034791972,132.15
2019-10-29 08:30:00,84.56432,17.24626,86.3050270903,13.08432,3.81626,13.6295,71.48,13.43,72.7307039702,130.95,86.08432,10.06626,86.6708701944,13.08432,3.81626,13.6295,73.0,6.25,73.2670628591,132.19,88.92432,6.25626,89.14412755,13.08432,3.81626,13.6295,75.84,2.44,75.8792409029,130.95,90.85432,17.32626,92.4916577225,13.08432,3.81626,13.6295,77.77,13.51,78.934738867,132.19
2019-10-29 09:00:00,84.78312,16.08841,86.2960855037,11.34312,3.30841,11.81575,73.44,12.78,74.543691886,130.86,86.35312,10.15841,86.9485746143,11.34312,3.30841,11.81575,75.01,6.85,75.3221255675,132.02,89.13312,5.10841,89.2793869472,11.34312,3.30841,11.81575,77.79,1.8,77.810822512,130.86,91.12312,17.41841,92.7729702309,11.34312,3.30841,11.81575,79.78,14.11,81.0181492013,132.02
2019-10-29 09:30:00,85.01432,15.39001,86.3961053107,10.11432,2.9500100000000002,10.53575,74.9,12.44,75.9260403287,130.4,86.59432,10.09001,87.1801844347,10.11432,2.9500100000000002,10.53575,76.48,7.14,76.8125640765,131.85,89.29432,4.44001,89.4046378722,10.11432,2.9500100000000002,10.53575,79.18,1.49,79.1940180822,130.4,91.29432,17.31001,92.9208766126,10.11432,2.9500100000000002,10.53575,81.18,14.36,82.4402935463,131.85
2019-10-29 10:00:00,83.68968,15.83574,85.1747216012,9.85968,2.87574,10.2705,73.83,12.96,74.958858716,130.66,85.22968,9.515740000000001,85.7592424212,9.85968,2.87574,10.2705,75.37,6.64,75.6619223916,131.94,87.87968,4.89574,88.0159441638,9.85968,2.87574,10.2705,78.02,2.02,78.0461453244,130.66,89.86968,16.71574,91.4110242096,9.85968,2.87574,10.2705,80.01,13.84,81.1981877877,131.94
2019-10-29 10:30:00,82.68408,15.88244,84.1956589487,9.57408,2.79244,9.973,73.11,13.09,74.2726073327,131.02,84.24408,9.45244,84.7727175275,9.57408,2.79244,9.973,74.67,6.66,74.9664224837,132.43,86.88408,4.99244,87.0273969196,9.57408,2.79244,9.973,77.31,2.2,77.3412962136,131.02,88.84408,16.59244,90.3801948228,9.57408,2.79244,9.973,79.27,13.8,80.4622451837,132.43
2019-10-29 11:00:00,82.06376,16.52943,83.7119033439,11.00376,3.2094300000000002,11.462250000000001,71.06,13.32,72.2976209844,131.02,83.57376,9.57943,84.1209774055,11.00376,3.2094300000000002,11.462250000000001,72.57,6.37,72.8490343107,132.3,86.14376,4.80943,86.2779114482,11.00376,3.2094300000000002,11.462250000000001,75.14,1.6,75.1570329377,131.02,88.08376,17.54943,89.8149835443,11.00376,3.2094300000000002,11.462250000000001,77.08,14.34,78.4025637336,132.3
2019-10-29 11:30:00,81.59624,17.43682,83.4385347058,13.08624,3.81682,13.6315,68.51,13.62,69.8507301322,131.02,83.07624,9.88682,83.6624818079,13.08624,3.81682,13.6315,69.99,6.07,70.2527223672,132.3,85.71624,5.66682,85.9033564458,13.08624,3.81682,13.6315,72.63,1.85,72.6535573802,131.02,87.58624,17.92682,89.4020151487,13.08624,3.81682,13.6315,74.5,14.11,75.8244162523,132.3
2019-10-29 12:00:00,81.22776,18.02268,83.2031609315,14.47776,4.22268,15.081,66.75,13.8,68.1615910906,131.02,82.67776,10.08268,83.290290158,14.47776,4.22268,15.081,68.2,5.86,68.4512936328,132.21,85.33776,6.28268,85.5687171214,14.47776,4.22268,15.081,70.86,2.06,70.8899372267,131.02,87.16776,18.09268,89.0256336849,14.47776,4.22268,15.081,72.69,13.87,74.0014391752,132.21
2019-10-29 12:30:00,80.606,19.37425,82.9016815213,16.746,4.88425,17.44375,63.86,14.49,65.4832780181,131.02,82.006,10.10425,82.6261454024,16.746,4.88425,17.44375,65.26,5.22,65.4684351424,132.41,84.816,7.80425,85.1742929179,16.746,4.88425,17.44375,68.07,2.92,68.1326008604,131.02,86.596,17.954250000000002,88.4376747154,16.746,4.88425,17.44375,69.85,13.07,71.0622783198,132.41
2019-10-29 13:00:00,79.88784,19.355620000000002,82.1991910267,15.92784,4.64562,16.5915,63.96,14.71,65.6297623034,131.15,81.28784,9.69562,81.8640212734,15.92784,4.64562,16.5915,65.36,5.05,65.554802265,132.64,84.08784,8.37562,84.5039398268,15.92784,4.64562,16.5915,68.16,3.73,68.2619842958,131.15,85.85784,16.93562,87.5121929462,15.92784,4.64562,16.5915,69.93,12.29,71.0017534995,132.64
2019-10-29 13:30:00,80.59912,18.81391,82.7658223801,14.61912,4.26391,15.22825,65.98,14.55,67.565249204,131.15,82.04912,9.49391,82.5965642134,14.61912,4.26391,15.22825,67.43,5.23,67.6325202843,132.64,84.89912,7.81391,85.2579484052,14.61912,4.26391,15.22825,70.28,3.55,70.369602102,131.15,86.70912,16.74391,88.3109846693,14.61912,4.26391,15.22825,72.09,12.48,73.162275115,132.64
2019-10-29 14:00:00,81.4632,15.1976,82.8686913134,13.6032,3.9676,14.17,67.86,11.23,68.7829375645,131.27,82.8732,12.1076,83.7529775948,13.6032,3.9676,14.17,69.27,8.14,69.746630743,132.55,84.8032,10.3576,85.4333811107,13.6032,3.9676,14.17,71.2,6.39,71.48616719340001,131.27,86.6032,13.8676,87.7064682905,13.6032,3.9676,14.17,73.0,9.9,73.6682428187,132.55
2019-10-29 14:30:00,82.44392,4.39531,82.5609998423,13.18392,3.84531,13.73325,69.26,0.55,69.2621837657,132.55,83.76392,22.68531,86.7814357081,13.18392,3.84531,13.73325,70.58,18.84,73.0512286002,133.82,82.93392,20.75531,85.4916252025,13.18392,3.84531,13.73325,69.75,16.91,71.7705413105,132.55,84.69392,5.05531,84.8446594911,13.18392,3.84531,13.73325,71.51,1.21,71.5202362971,133.82
2019-10-29 15:00:00,82.72312,4.23341,82.8313729378,12.18312,3.55341,12.69075,70.54,0.68,70.5432774969,132.55,84.07312,22.28341,86.9760879079,12.18312,3.55341,12.69075,71.89,18.73,74.2898714496,133.9,83.37312,20.59341,85.8787847723,12.18312,3.55341,12.69075,71.19,17.04,73.2009405677,132.55,85.00312,4.87341,85.1427068795,12.18312,3.55341,12.69075,72.82,1.32,72.8319627636,133.9
2019-10-29 15:30:00,83.26688,4.58409,83.392968445,10.67688,3.11409,11.12175,72.59,1.47,72.6048827559,134.11,84.64688,21.47409,87.3282934395,10.67688,3.11409,11.12175,73.97,18.36,76.214503213,135.35,83.72688,20.22409,86.1348027853,10.67688,3.11409,11.12175,73.05,17.11,75.0270257974,134.11,85.49688,4.16409,85.5982250707,10.67688,3.11409,11.12175,74.82,1.05,74.8273673197,135.35
2019-10-29 16:00:00,85.8316,4.6288,85.9563223271,10.2816,2.9988,10.71,75.55,1.63,75.5675816736,134.83,87.2516,21.4588,89.8516655383,10.2816,2.9988,10.71,76.97,18.46,79.1527163147,136.21,86.1816,19.2888,88.3137927167,10.2816,2.9988,10.71,75.9,16.29,77.6284361558,134.83,88.0916,3.2688,88.1522265402,10.2816,2.9988,10.71,77.81,0.27,77.8104684474,136.21
2019-10-29 16:30:00,88.88576,4.55543,89.0024172327,10.71576,3.12543,11.16225,78.17,1.43,78.1830787319,134.93,90.34576,21.82543,92.944638063,10.71576,3.12543,11.16225,79.63,18.7,81.7962523591,136.31,89.21576,19.20543,91.2595220997,10.71576,3.12543,11.16225,78.5,16.08,80.1299968801,134.93,91.17576,3.33543,91.2367486535,10.71576,3.12543,11.16225,80.46,0.21,80.4602740488,136.31
2019-10-29 17:00:00,91.9632,4.64885,92.0806274987,11.1732,3.25885,11.63875,80.79,1.3900000000000001,80.80195665950001,134.46,93.4732,21.81885,95.9859434165,11.1732,3.25885,11.63875,82.3,18.56,84.3668394572,135.84,92.2932,18.65885,94.1604346292,11.1732,3.25885,11.63875,81.12,15.4,82.5688464253,134.46,94.3632,4.00885,94.4483159858,11.1732,3.25885,11.63875,83.19,0.75,83.1933807463,135.84
2019-10-29 17:30:00,96.37528,3.80404,96.4503256366,12.18528,3.55404,12.693,84.19,0.25,84.1903711834,133.83,97.90528,23.09404,100.5921395309,12.18528,3.55404,12.693,85.72,19.54,87.9188830684,135.12,96.78528,18.19404,98.4805235374,12.18528,3.55404,12.693,84.6,14.64,85.8573794149,133.83,98.92528,4.87404,99.0452789839,12.18528,3.55404,12.693,86.74,1.32,86.7500432277,135.12
2019-10-29 18:00:00,96.17536,8.11948,96.5174897446,12.855360000000001,3.74948,13.391,83.32,4.37,83.434521033,134.71,97.73536,19.32948,99.628456735,12.855360000000001,3.74948,13.391,84.88,15.58,86.2980347401,136.07,97.64536,15.879480000000001,98.9281265091,12.855360000000001,3.74948,13.391,84.79,12.13,85.6532602999,134.71,99.74536,7.94948,100.0616363738,12.855360000000001,3.74948,13.391,86.89,4.2,86.9914484303,136.07
2019-10-29 18:30:00,92.58512,20.08316,94.7382592251,12.52512,3.65316,13.047,80.06,16.43,81.7285048193,132.68,94.24512,7.38316,94.5338759144,12.52512,3.65316,13.047,81.72,3.73,81.805081138,134.06,97.17512,6.27316,97.3773920548,12.52512,3.65316,13.047,84.65,2.62,84.690536071,132.68,99.34512,17.28316,100.8372971048,12.52512,3.65316,13.047,86.82,13.63,87.883384664,134.06
2019-10-29 19:00:00,89.9344,18.70795,91.8595868517,12.1644,3.54795,12.67125,77.77,15.16,79.2338216925,131.48,91.5644,8.21795,91.9324428565,12.1644,3.54795,12.67125,79.4,4.67,79.5372170748,132.87,94.6744,7.80795,94.9958214795,12.1644,3.54795,12.67125,82.51,4.26,82.6198989348,131.48,96.7944,15.28795,97.9942717028,12.1644,3.54795,12.67125,84.63,11.74,85.44041491,132.87
2019-10-29 19:30:00,87.4936,19.3348,89.6044894634,12.3936,3.6148,12.91,75.1,15.72,76.7276247515,131.24,89.0836,7.6148,89.4084613893,12.3936,3.6148,12.91,76.69,4.0,76.7942452271,132.49,92.1136,8.9748,92.5497830359,12.3936,3.6148,12.91,79.72,5.36,79.8999874844,131.24,94.1636,14.1748,95.224516381,12.3936,3.6148,12.91,81.77,10.56,82.4490539667,132.49
2019-10-29 20:00:00,85.40632,19.86351,87.6857943196,12.52632,3.65351,13.04825,72.88,16.21,74.660956999,131.54,86.94632,7.25351,87.2483579723,12.52632,3.65351,13.04825,74.42,3.6,74.5070224878,132.89,89.96632,9.73351,90.4913252818,12.52632,3.65351,13.04825,77.44,6.08,77.6783110012,131.54,91.96632,13.58351,92.9640562705,12.52632,3.65351,13.04825,79.44,9.93,80.0582194406,132.89
2019-10-29 20:30:00,84.338,20.54025,86.8032264035,12.618,3.68025,13.14375,71.72,16.86,73.6750839837,131.94,85.878,6.74025,86.1421026796,12.618,3.68025,13.14375,73.26,3.06,73.3238787845,133.22,88.848,9.96025,89.4045506899,12.618,3.68025,13.14375,76.23,6.28,76.4882428874,131.94,90.818,13.51025,91.8174056433,12.618,3.68025,13.14375,78.2,9.83,78.8154102952,133.22
2019-10-29 21:00:00,80.69192,21.26681,83.4473676089,11.61192,3.38681,12.09575,69.08,17.88,71.3564348885,131.82,82.17192,5.37681,82.3476443031,11.61192,3.38681,12.09575,70.56,1.99,70.5880563552,133.16,85.09192,11.35681,85.8464442051,11.61192,3.38681,12.09575,73.48,7.97,73.9109687394,131.82,86.96192,11.47681,87.7159774378,11.61192,3.38681,12.09575,75.35,8.09,75.783049556,133.16
2019-10-29 21:30:00,77.01856,22.09458,80.1250837744,11.15856,3.25458,11.6235,65.86,18.84,68.5017167668,131.73,78.46856,4.24458,78.5832766424,11.15856,3.25458,11.6235,67.31,0.99,67.3172800995,133.02,81.30856,12.29458,82.2328318049,11.15856,3.25458,11.6235,70.15,9.04,70.7300791743,131.73,83.11856,10.24458,83.7475159981,11.15856,3.25458,11.6235,71.96,6.99,72.2986977753,133.02
2019-10-29 22:00:00,73.14504,22.95272,76.6617520802,11.25504,3.28272,11.724,61.89,19.67,64.940595932,132.46,74.50504,5.4427200000000004,74.7035754593,11.25504,3.28272,11.724,63.25,2.16,63.2868714664,133.79,77.14504,21.40272,80.0589384141,11.25504,3.28272,11.724,65.89,18.12,68.3361288046,132.46,78.96504,15.34272,80.4417590509,11.25504,3.28272,11.724,67.71,12.06,68.7756330396,133.79
2019-10-29 22:30:00,67.4744,29.54795,73.6605457797,10.9644,3.19795,11.42125,56.51,26.35,62.3514442495,131.79,68.7544,9.90795,69.4646312346,10.9644,3.19795,11.42125,57.79,6.71,58.1782450749,132.91,73.0544,40.01795,83.296948813,10.9644,3.19795,11.42125,62.09,36.82,72.1864287799,131.79,74.6444,42.137950000000004,85.7169369586,10.9644,3.19795,11.42125,63.68,38.94,74.6422534494,132.91
2019-10-29 23:00:00,63.33032,29.96301,70.0607693332,11.77032,3.43301,12.26075,51.56,26.53,57.985123092,131.91,64.54032,10.20301,65.3418267174,11.77032,3.43301,12.26075,52.77,6.77,53.2024980617,133.33,68.85032,42.45301,80.8864922108,11.77032,3.43301,12.26075,57.08,39.02,69.142510802,131.91,70.38032,40.88301,81.392935504,11.77032,3.43301,12.26075,58.61,37.45,69.5531063289,133.33
2019-10-29 23:30:00,59.36208,30.64644,66.8061436292,12.02208,3.50644,12.523,47.34,27.14,54.5678953232,132.33,60.49208,10.79644,61.4479849906,12.02208,3.50644,12.523,48.47,7.29,49.0151507189,133.6,64.73208,44.14644,78.3527303021,12.02208,3.50644,12.523,52.71,40.64,66.5578973526,132.33,66.27208,39.78644,77.2977968341,12.02208,3.50644,12.523,54.25,36.28,65.2633197133,133.6
2019-10-30 00:00:00,56.7748,31.40265,64.880693138,11.4948,3.35265,11.97375,45.28,28.05,53.2642553689,132.73,57.894800000000004,11.41265,59.008952262,11.4948,3.35265,11.97375,46.4,8.06,47.094836235,134.05,61.9848,44.39265,76.2418704195,11.4948,3.35265,11.97375,50.49,41.04,65.0655185179,132.73,63.4948,39.77265,74.9229825558,11.4948,3.35265,11.97375,52.0,36.42,63.485560563,134.05
2019-10-30 00:30:00,56.25688,32.46659,64.9531832443,12.53688,3.65659,13.05925,43.72,28.81,52.358900867,132.81,57.34688,12.49659,58.6926691109,12.53688,3.65659,13.05925,44.81,8.84,45.6736433843,134.14,61.45688,45.07659,76.2157927556,12.53688,3.65659,13.05925,48.92,41.42,64.0997878312,132.81,62.94688,39.60659,74.3706371706,12.53688,3.65659,13.05925,50.41,35.95,61.9158348082,134.14
2019-10-30 01:00:00,58.60968,31.850740000000002,66.7050539933,12.37968,3.61074,12.8955,46.23,28.24,54.1729683514,132.55,59.73968,11.93074,60.9193887317,12.37968,3.61074,12.8955,47.36,8.32,48.085257616,133.8,63.97968,44.40074,77.8769873933,12.37968,3.61074,12.8955,51.6,40.79,65.7752544655,132.55,65.49968,39.94074,76.7168220917,12.37968,3.61074,12.8955,53.12,36.33,64.3552896039,133.8
2019-10-30 01:30:00,60.03152,32.04086,68.0470433087,12.55152,3.66086,13.0745,47.48,28.38,55.3152311755,133.18,61.17152,11.95086,62.3279866019,12.55152,3.66086,13.0745,48.62,8.29,49.3216838723,134.33,65.45152,44.68086,79.2482221924,12.55152,3.66086,13.0745,52.9,41.02,66.9406483387,133.18,67.00152,40.41086,78.2447524646,12.55152,3.66086,13.0745,54.45,36.75,65.6914377982,134.33
2019-10-30 02:00:00,59.12048,32.19889,67.3201282876,12.27048,3.57889,12.78175,46.85,28.62,54.900153916,133.31,60.26048,12.01889,61.4473690784,12.27048,3.57889,12.78175,47.99,8.44,48.7265194735,134.6,64.49048,44.82889,78.5407625966,12.27048,3.57889,12.78175,52.22,41.25,66.5469075164,133.31,66.03048,40.43889,77.4295041535,12.27048,3.57889,12.78175,53.76,36.86,65.1827983443,134.6
2019-10-30 02:30:00,57.4844,32.7867,66.1772161718,12.4344,3.6267,12.9525,45.05,29.16,53.6638435075,133.31,58.5844,12.6167,59.9275649618,12.4344,3.6267,12.9525,46.15,8.99,47.0174712208,134.56,62.7444,45.3467,77.4156504348,12.4344,3.6267,12.9525,50.31,41.72,65.357895468,133.31,64.2644,39.9867,75.6891622642,12.4344,3.6267,12.9525,51.83,36.36,63.3119143606,134.56
2019-10-30 03:00:00,55.96072,33.08021,65.0069417567,12.48072,3.64021,13.00075,43.48,29.44,52.5092753711,133.42,57.05072,12.88021,58.4866178041,12.48072,3.64021,13.00075,44.57,9.24,45.5177163311,134.79,61.19072,46.08021,76.6008483488,12.48072,3.64021,13.00075,48.71,42.44,64.6050903567,133.42,62.70072,39.48021,74.0949881582,12.48072,3.64021,13.00075,50.22,35.84,61.6972770874,134.79
2019-10-30 03:30:00,55.51376,32.56818,64.3619755589,11.99376,3.49818,12.493500000000001,43.52,29.07,52.3359847524,133.31,56.60376,12.40818,57.9478090789,11.99376,3.49818,12.493500000000001,44.61,8.91,45.4911002285,134.59,60.73376,46.09818,76.2471757054,11.99376,3.49818,12.493500000000001,48.74,42.6,64.7328942656,133.31,62.25376,39.05818,73.4919863594,11.99376,3.49818,12.493500000000001,50.26,35.56,61.5676960751,134.59
2019-10-30 04:00:00,54.69936,32.72773,63.7426411075,12.12936,3.53773,12.63475,42.57,29.19,51.6164799265,133.68,55.76936,12.48773,57.1503710868,12.12936,3.53773,12.63475,43.64,8.95,44.548311977,134.91,59.91936,46.71773,75.9794445831,12.12936,3.53773,12.63475,47.79,43.18,64.4080468575,133.68,61.41936,38.91773,72.7112611028,12.12936,3.53773,12.63475,49.29,35.38,60.6732931363,134.91
2019-10-30 04:30:00,54.92552,33.07161,64.1135253692,13.20552,3.85161,13.75575,41.72,29.22,50.9349271129,134.07,55.97552,12.72161,57.4029459197,13.20552,3.85161,13.75575,42.77,8.87,43.6800847069,135.26,60.15552,47.07161,76.3833951488,13.20552,3.85161,13.75575,46.95,43.22,63.8143471329,134.07,61.66552,39.51161,73.2379934301,13.20552,3.85161,13.75575,48.46,35.66,60.16649566,135.26
2019-10-30 05:00:00,55.40848,29.16664,62.6162322789,13.18848,3.84664,13.738,42.22,25.32,49.2303849264,133.86,56.48848,12.87664,57.9375200574,13.18848,3.84664,13.738,43.3,9.03,44.2315599996,135.06,59.76848,51.15664,78.6719328452,13.18848,3.84664,13.738,46.58,47.31,66.3922623504,133.86,61.30848,36.25664,71.2269167099,13.18848,3.84664,13.738,48.12,32.41,58.016743273,135.06
2019-10-30 05:30:00,58.34616,16.83013,60.725016777,11.72616,3.42013,12.21475,46.62,13.41,48.5103339506,131.92,59.46616,10.62013,60.4070471581,11.72616,3.42013,12.21475,47.74,7.2,48.2798881523,133.25,60.29616,59.65013,84.8160652221,11.72616,3.42013,12.21475,48.57,56.23,74.3024750597,131.92,61.96616,26.23013,67.2891128264,11.72616,3.42013,12.21475,50.24,22.81,55.1756622072,133.25
2019-10-30 06:00:00,61.0052,23.24235,65.2827792037,10.9452,3.1923500000000002,11.40125,50.06,20.05,53.9259316099,132.36,62.2052,3.32235,62.2938593809,10.9452,3.1923500000000002,11.40125,51.26,0.13,51.2601648456,133.61,64.7452,50.74235,82.2601179586,10.9452,3.1923500000000002,11.40125,53.8,47.55,71.8014101533,132.36,66.5952,33.31235,74.4622946568,10.9452,3.1923500000000002,11.40125,55.65,30.12,63.2782498178,133.61
2019-10-30 06:30:00,68.05176,20.98343,71.2133861971,11.05176,3.22343,11.51225,57.0,17.76,59.7027436555,131.34,69.36176,5.13343,69.5514619103,11.05176,3.22343,11.51225,58.31,1.9100000000000001,58.3412735548,132.56,72.02176,47.55343,86.3044762354,11.05176,3.22343,11.51225,60.97,44.33,75.3822910238,131.34,73.98176,35.37343,82.0035387204,11.05176,3.22343,11.51225,62.93,32.15,70.6668762576,132.56
2019-10-30 07:00:00,73.63048,18.60764,75.9453214583,12.06048,3.51764,12.563,61.57,15.09,63.3922156104,131.27,75.00048,8.17764,75.444985229,12.06048,3.51764,12.563,62.94,4.66,63.1122745589,132.56,77.92048,45.94764,90.4587575915,12.06048,3.51764,12.563,65.86,42.43,78.3443967365,131.27,79.93048,37.78764,88.4125973479,12.06048,3.51764,12.563,67.87,34.27,76.0313737874,132.56
2019-10-30 07:30:00,77.97072,25.87271,82.1512647502,11.70072,3.41271,12.18825,66.27,22.46,69.9725982082,131.65,79.43072,9.92271,80.0481071198,11.70072,3.41271,12.18825,67.73,6.51,68.0421413537,132.95,84.66072,27.33271,88.963557409,11.70072,3.41271,12.18825,72.96,23.92,76.7810393261,131.65,85.64072,23.87271,88.9057883653,11.70072,3.41271,12.18825,73.94,20.46,76.718545346,132.95
2019-10-30 08:00:00,79.818,29.80525,85.2013265833,12.738,3.71525,13.26875,67.08,26.09,71.9750963876,132.19,81.298,9.98525,81.9089129556,12.738,3.71525,13.26875,68.56,6.27,68.84610737,133.41,88.038,19.62525,90.1988906892,12.738,3.71525,13.26875,75.3,15.91,76.962446037,132.19,88.348,15.61525,89.7173625145,12.738,3.71525,13.26875,75.61,11.9,76.5407218414,133.41
2019-10-30 08:30:00,81.77952,27.77236,86.366624754,12.41952,3.62236,12.937,69.36,24.15,73.4440746419,131.38,83.27952,8.13236,83.6756459826,12.41952,3.62236,12.937,70.86,4.51,71.0033780887,132.75,90.03952,20.83236,92.4180847291,12.41952,3.62236,12.937,77.62,17.21,79.505021854,131.38,90.35952,16.85236,91.9175983814,12.41952,3.62236,12.937,77.94,13.23,79.0548954841,132.75
2019-10-30 09:00:00,82.75248,26.70739,86.9554922174,12.40248,3.6173900000000003,12.91925,70.35,23.09,74.0423567966,131.2,84.28248,7.06739,84.5782740209,12.40248,3.6173900000000003,12.91925,71.88,3.45,71.9627466124,132.6,91.07248,21.89739,93.6679897412,12.40248,3.6173900000000003,12.91925,78.67,18.28,80.7658795532,131.2,91.37248,17.91739,93.1126359081,12.40248,3.6173900000000003,12.91925,78.97,14.3,80.254288982,132.6
2019-10-30 09:30:00,83.19608,26.30094,87.2543819659,12.34608,3.60094,12.8605,70.85,22.7,74.3976646139,131.11,84.73608,6.65094,84.9966955631,12.34608,3.60094,12.8605,72.39,3.05,72.4542241695,132.6,91.60608,22.31094,94.2838901226,12.34608,3.60094,12.8605,79.26,18.71,81.4383920519,131.11,91.81608,18.31094,93.6241585823,12.34608,3.60094,12.8605,79.47,14.71,80.8199542192,132.6
2019-10-30 10:00:00,82.63792,26.75981,86.8626113651,13.02792,3.79981,13.57075,69.61,22.96,73.298797398,131.75,84.14792,7.01981,84.4402165604,13.02792,3.79981,13.57075,71.12,3.22,71.1928563832,132.91,91.07792,22.44981,93.8039523718,13.02792,3.79981,13.57075,78.05,18.65,80.247274097,131.75,91.19792,18.39981,93.035550304,13.02792,3.79981,13.57075,78.17,14.6,79.5217511125,132.91
2019-10-30 10:30:00,81.50968,27.83574,86.1316222711,13.45968,3.9257400000000002,14.0205,68.05,23.91,72.1282926458,132.24,82.98968,7.96574,83.3710981111,13.45968,3.9257400000000002,14.0205,69.53,4.04,69.6472720212,133.41,89.83968,22.36574,92.5818255828,13.45968,3.9257400000000002,14.0205,76.38,18.44,78.5744105928,132.24,90.00968,18.33574,91.8582704771,13.45968,3.9257400000000002,14.0205,76.55,14.41,77.8944837585,133.41
