Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-30 11:00:00,80.77752,28.12386,85.5333808443,14.68752,4.28386,15.2995,66.09,23.84,70.2583354485,132.33,82.24752,8.29386,82.6646397189,14.68752,4.28386,15.2995,67.56,4.01,67.6789014391,133.29,88.93752,22.83386,91.8219343417,14.68752,4.28386,15.2995,74.25,18.55,76.532117441,132.33,89.14752,18.80386,91.1090855681,14.68752,4.28386,15.2995,74.46,14.52,75.8625203905,133.29
2019-10-30 11:30:00,81.22528,27.25779,85.6769118652,14.49528,4.22779,15.09925,66.73,23.03,70.5923069463,131.42,82.68528,7.57779,83.0317916822,14.49528,4.22779,15.09925,68.19,3.35,68.2722388676,132.73,89.43528,22.62779,92.253380366,14.49528,4.22779,15.09925,74.94,18.4,77.1658188578,131.42,89.66528,18.64779,91.5838550693,14.49528,4.22779,15.09925,75.17,14.42,76.5406120958,132.73
2019-10-30 12:00:00,81.9188,26.9309,86.2320309876,13.6488,3.9809,14.2175,68.27,22.95,72.0242695208,131.79,83.4088,7.0809,83.7088230848,13.6488,3.9809,14.2175,69.76,3.1,69.8288450427,133.29,90.1788,22.8309,93.0240074618,13.6488,3.9809,14.2175,76.53,18.85,78.8172785625,131.79,90.4288,18.8109,92.3645918534,13.6488,3.9809,14.2175,76.78,14.83,78.1990875906,133.29
2019-10-30 12:30:00,80.53656,27.05733,84.9602059988,12.43656,3.62733,12.95475,68.1,23.43,72.0178790301,131.79,82.03656,7.27733,82.3587075455,12.43656,3.62733,12.95475,69.6,3.65,69.6956419011,133.2,88.73656,21.81733,91.3792808516,12.43656,3.62733,12.95475,76.3,18.19,78.4382948565,131.79,88.99656,17.80733,90.7606120162,12.43656,3.62733,12.95475,76.56,14.18,77.8620960417,133.2
2019-10-30 13:00:00,79.94816,28.48238,84.8702200884,14.40816,4.20238,15.0085,65.54,24.28,69.8928465581,132.3,81.38816,8.61238,81.8425664153,14.40816,4.20238,15.0085,66.98,4.41,67.1250214153,133.57,88.10816,22.09238,90.8356819353,14.40816,4.20238,15.0085,73.7,17.89,75.8402406378,132.3,88.29816,18.05238,90.1246552451,14.40816,4.20238,15.0085,73.89,13.85,75.176822226,133.57
2019-10-30 13:30:00,81.67264,27.78202,86.2685386445,14.37264,4.19202,14.9715,67.3,23.59,71.3146415542,131.83,83.15264,7.96202,83.532959372,14.37264,4.19202,14.9715,68.78,3.77,68.8832439712,133.16,89.95264,22.45202,92.71230039779999,14.37264,4.19202,14.9715,75.58,18.26,77.7545111231,131.83,90.19264,18.44202,92.0587878035,14.37264,4.19202,14.9715,75.82,14.25,77.1474879695,133.16
2019-10-30 14:00:00,82.74056,26.95308,87.0199332946,13.69056,3.99308,14.261,69.05,22.96,72.767191096,131.83,84.25056,7.21308,84.5587688144,13.69056,3.99308,14.261,70.56,3.22,70.6334340097,132.95,91.08056,22.62308,93.8481334849,13.69056,3.99308,14.261,77.39,18.63,79.6008102974,131.83,91.38056,18.61308,93.2569219576,13.69056,3.99308,14.261,77.69,14.62,79.0536558294,132.95
2019-10-30 14:30:00,82.36456,26.51383,86.5268971203,11.94456,3.48383,12.44225,70.42,23.03,74.0901970574,131.83,83.89456,6.77383,84.1675826578,11.94456,3.48383,12.44225,71.95,3.29,72.0251803191,132.95,90.73456,22.01383,93.3668521996,11.94456,3.48383,12.44225,78.79,18.53,80.9396380026,131.83,91.02456,18.02383,92.7918583231,11.94456,3.48383,12.44225,79.08,14.54,80.4055843832,132.95
2019-10-30 15:00:00,82.32376,26.22693,86.4005400317,10.82376,3.15693,11.274750000000001,71.5,23.07,75.129720484,131.83,83.86376,6.45693,84.1119622073,10.82376,3.15693,11.274750000000001,73.04,3.3,73.1145101878,133.01,90.68376,21.70693,93.2455636358,10.82376,3.15693,11.274750000000001,79.86,18.55,81.9861091893,131.83,90.96376,17.68693,92.6673250189,10.82376,3.15693,11.274750000000001,80.14,14.53,81.4465499576,133.01
2019-10-30 15:30:00,82.2628,26.16915,86.324924996,10.2828,2.99915,10.71125,71.98,23.17,75.6172553059,131.83,83.8228,6.43915,84.0697594416,10.2828,2.99915,10.71125,73.54,3.44,73.6204129301,133.01,90.7728,21.42915,93.2679456703,10.2828,2.99915,10.71125,80.49,18.43,82.5730282841,131.83,90.9528,17.37915,92.5983082057,10.2828,2.99915,10.71125,80.67,14.38,81.9416456999,133.01
2019-10-30 16:00:00,83.42704,26.16497,87.4338416076,10.33704,3.01497,10.76775,73.09,23.15,76.668576353,131.58,84.99704,6.47497,85.2433108535,10.33704,3.01497,10.76775,74.66,3.46,74.7401311211,132.8,91.93704,21.36497,94.3868702048,10.33704,3.01497,10.76775,81.6,18.35,83.6378054471,131.58,92.18704,17.34497,93.804575199,10.33704,3.01497,10.76775,81.85,14.33,83.0949541188,132.8
2019-10-30 16:30:00,85.54496,26.77978,89.6387014534,10.76496,3.13978,11.2135,74.78,23.64,78.4276609367,132.04,87.14496,6.92978,87.4200543597,10.76496,3.13978,11.2135,76.38,3.79,76.4739726966,133.27,94.14496,21.77978,96.6314250658,10.76496,3.13978,11.2135,83.38,18.64,85.4381296612,132.04,94.45496,17.72978,96.1045501912,10.76496,3.13978,11.2135,83.69,14.59,84.9522465859,133.27
2019-10-30 17:00:00,89.20384,25.99862,92.9153018219,11.58384,3.37862,12.0665,77.62,22.62,80.8488020938,131.17,90.85384,6.36862,91.0767783985,11.58384,3.37862,12.0665,79.27,2.99,79.3263701426,132.61,98.05384,21.65862,100.417385741,11.58384,3.37862,12.0665,86.47,18.28,88.3811026182,131.17,98.38384,17.63862,99.9524931588,11.58384,3.37862,12.0665,86.8,14.26,87.9635583637,132.61
2019-10-30 17:30:00,93.15544,25.76242,96.6521509634,12.14544,3.54242,12.6515,81.01,22.22,84.0020743791,131.78,94.85544,5.98242,95.0439048369,12.14544,3.54242,12.6515,82.71,2.44,82.7459829841,133.11,102.28544,22.02242,104.6293372752,12.14544,3.54242,12.6515,90.14,18.48,92.0148357603,131.78,102.64544,17.97242,104.2069778539,12.14544,3.54242,12.6515,90.5,14.43,91.6431934188,133.11
2019-10-30 18:00:00,93.11664,26.13402,96.714505873,12.35664,3.6040200000000002,12.8715,80.76,22.53,83.8437743664,131.78,94.81664,6.35402,95.0293049067,12.35664,3.6040200000000002,12.8715,82.46,2.75,82.5058428234,133.11,102.25664,21.78402,104.5512503581,12.35664,3.6040200000000002,12.8715,89.9,18.18,91.7198037503,131.78,102.59664,17.72402,104.1163360105,12.35664,3.6040200000000002,12.8715,90.24,14.12,91.3380096126,133.11
2019-10-30 18:30:00,91.70888,27.56134,95.7608799743,13.23888,3.86134,13.7905,78.47,23.7,81.9709149638,132.25,93.36888,7.62134,93.6794138317,13.23888,3.86134,13.7905,80.13,3.76,80.2181681416,133.61,100.83888,21.32134,103.0683232572,13.23888,3.86134,13.7905,87.6,17.46,89.3230742865,132.25,101.06888,17.20134,102.5222151646,13.23888,3.86134,13.7905,87.83,13.34,88.837292282,133.61
2019-10-30 19:00:00,89.80952,29.16986,94.4279122667,14.639520000000001,4.26986,15.2495,75.17,24.9,79.1867343688,132.31,91.40952,9.23986,91.8753250849,14.639520000000001,4.26986,15.2495,76.77,4.97,76.930707783,133.73,98.74952,20.57986,100.8711967702,14.639520000000001,4.26986,15.2495,84.11,16.31,85.676765812,132.31,98.98952,16.47986,100.3519349861,14.639520000000001,4.26986,15.2495,84.35,12.21,85.2291417298,133.73
2019-10-30 19:30:00,88.15456,30.39008,93.2458224866,15.39456,4.49008,16.036,72.76,25.9,77.2322963533,132.26,89.70456,10.52008,90.3193233367,15.39456,4.49008,16.036,74.31,6.03,74.5542554117,133.55,96.78456,20.15008,98.8598845761,15.39456,4.49008,16.036,81.39,15.66,82.8828552838,132.26,97.07456,16.09008,98.3989881737,15.39456,4.49008,16.036,81.68,11.6,82.499590302,133.55
2019-10-30 20:00:00,85.22856,30.54458,90.5366158361,15.71856,4.58458,16.3735,69.51,25.96,74.1994723701,131.29,86.73856,10.93458,87.4250698064,15.71856,4.58458,16.3735,71.02,6.35,71.3033161922,132.69,93.68856,18.95458,95.5867269962,15.71856,4.58458,16.3735,77.97,14.37,79.2831495338,131.29,93.97856,14.94458,95.1593937089,15.71856,4.58458,16.3735,78.26,10.36,78.9427463419,132.69
2019-10-30 20:30:00,83.89008,31.99669,89.7849302131,16.96008,4.94669,17.66675,66.93,27.05,72.1895241708,131.93,85.36008,12.22669,86.2312890195,16.96008,4.94669,17.66675,68.4,7.28,68.7863242222,133.29,92.20008,18.75669,94.0886187153,16.96008,4.94669,17.66675,75.24,13.81,76.4968868648,131.93,92.46008,14.72669,93.6255402759,16.96008,4.94669,17.66675,75.5,9.78,76.130797973,133.29
2019-10-30 21:00:00,80.33216,33.39313,86.9963048725,16.98216,4.95313,17.68975,63.35,28.44,69.4410260581,132.61,81.73216,13.44313,82.830330933,16.98216,4.95313,17.68975,64.75,8.49,65.3042311034,133.96,88.46216,17.60313,90.1965849557,16.98216,4.95313,17.68975,71.48,12.65,72.5907218589,132.61,88.70216,13.52313,89.7270763686,16.98216,4.95313,17.68975,71.72,8.57,72.2302104386,133.96
2019-10-30 21:30:00,76.67824,35.02407,84.2985051401,17.32824,5.05407,18.05025,59.35,29.97,66.4877688,133.09,78.02824,14.96407,79.4501707265,17.32824,5.05407,18.05025,60.7,9.91,61.5036429815,134.36,84.59824,16.47407,86.1873377792,17.32824,5.05407,18.05025,67.27,11.42,68.2324651467,133.09,84.82824,12.39407,85.7288940362,17.32824,5.05407,18.05025,67.5,7.34,67.8979057114,134.36
2019-10-30 22:00:00,73.95712,23.06541,77.4704378274,17.36712,5.06541,18.09075,56.59,18.0,59.3837359889,132.52,74.83712,16.05541,76.5399942524,17.36712,5.06541,18.09075,57.47,10.99,58.5113749625,133.86,78.59712,30.08541,84.1584170904,17.36712,5.06541,18.09075,61.23,25.02,66.1446392386,132.52,79.85712,26.10541,84.0157845048,17.36712,5.06541,18.09075,62.49,21.04,65.9369524622,133.86
2019-10-30 22:30:00,68.57688,24.82284,72.931213182,18.14688,5.29284,18.903,50.43,19.53,54.0796246289,132.89,68.78688,24.78284,73.1151421978,18.14688,5.29284,18.903,50.64,19.49,54.2611251266,134.19,74.65688,39.31284,84.3750503419,18.14688,5.29284,18.903,56.51,34.02,65.9601432685,132.89,75.98688,47.34284,89.5284894958,18.14688,5.29284,18.903,57.84,42.05,71.5099160956,134.19
2019-10-30 23:00:00,64.44664,25.55777,69.3294238737,18.02664,5.25777,18.77775,46.42,20.3,50.664646451,133.8,64.65664,25.51777,69.5099826058,18.02664,5.25777,18.77775,46.63,20.26,50.8411693414,135.04,70.34664,40.59777,81.2208636267,18.02664,5.25777,18.77775,52.32,35.34,63.1371364571,133.8,71.66664,47.06777,85.7407852872,18.02664,5.25777,18.77775,53.64,41.81,68.0097470955,135.04
2019-10-30 23:30:00,61.69032,13.28051,63.1036253124,16.63032,4.85051,17.32325,45.06,8.43,45.841776798,132.4,61.89032,13.18051,63.278254982,16.63032,4.85051,17.32325,45.26,8.33,46.0201749236,133.78,64.15032,54.73051,84.3249208773,16.63032,4.85051,17.32325,47.52,49.88,68.8924146768,132.4,65.85032,32.66051,73.5049219955,16.63032,4.85051,17.32325,49.22,27.81,56.5332159,133.78
2019-10-31 00:00:00,58.83328,12.67679,60.1835180117,16.82328,4.90679,17.52425,42.01,7.77,42.7225116303,132.55,59.02328,12.59679,60.3525202478,16.82328,4.90679,17.52425,42.2,7.69,42.8949425923,133.81,60.95328,56.45679,83.0823174921,16.82328,4.90679,17.52425,44.13,51.55,67.8591143473,132.55,62.65328,30.93679,69.8750203597,16.82328,4.90679,17.52425,45.83,26.03,52.7062595903,133.81
2019-10-31 00:30:00,58.24536,13.01823,59.6824620292,15.76536,4.59823,16.42225,42.48,8.42,43.3064290839,132.9,58.42536,12.93823,59.8407928312,15.76536,4.59823,16.42225,42.66,8.34,43.4675879248,134.21,60.29536,56.55823,82.6702111904,15.76536,4.59823,16.42225,44.53,51.96,68.4307131338,132.9,62.01536,30.64823,69.1752764943,15.76536,4.59823,16.42225,46.25,26.05,53.0816823396,134.21
2019-10-31 01:00:00,60.8812,12.57785,62.1668949205,15.4212,4.49785,16.06375,45.46,8.08,46.1724809816,132.58,61.0812,12.49785,62.3466859429,15.4212,4.49785,16.06375,45.66,8.0,46.3555347289,133.92,63.0112,55.89785,84.2317099438,15.4212,4.49785,16.06375,47.59,51.4,70.0483268894,132.58,64.7512,30.79785,71.7023393347,15.4212,4.49785,16.06375,49.33,26.3,55.9029417831,133.92
2019-10-31 01:30:00,62.34536,12.40573,63.567649401,14.38536,4.19573,14.98475,47.96,8.21,48.6576376327,133.25,62.54536,12.32573,63.7482994092,14.38536,4.19573,14.98475,48.16,8.13,48.841401495,134.42,64.43536,55.26573,84.8894370977,14.38536,4.19573,14.98475,50.05,51.07,71.5062752491,133.25,66.19536,31.32573,73.2333738507,14.38536,4.19573,14.98475,51.81,27.13,58.4834421012,134.42
2019-10-31 02:00:00,61.28536,12.598230000000001,62.5668502441,14.32536,4.17823,14.92225,46.96,8.42,47.7088880608,133.64,61.49536,12.51823,62.756556501,14.32536,4.17823,14.92225,47.17,8.34,47.9016127077,134.9,63.42536,55.78823,84.4695382825,14.32536,4.17823,14.92225,49.1,51.61,71.2348376849,133.64,65.16536,31.35823,72.3177898768,14.32536,4.17823,14.92225,50.84,27.18,57.6494405871,134.9
2019-10-31 02:30:00,60.2144,13.09295,61.621419223,15.4044,4.49295,16.04625,44.81,8.6,45.6277996401,133.9,60.4044,13.00295,61.7880914745,15.4044,4.49295,16.04625,45.0,8.51,45.7975992821,135.05,62.3544,56.36295,84.052681885,15.4044,4.49295,16.04625,46.95,51.87,69.9628429954,133.9,64.0944,31.57295,71.448885807,15.4044,4.49295,16.04625,48.69,27.08,55.7139345227,135.05
2019-10-31 03:00:00,59.27976,13.51618,60.801127189,15.44976,4.5061800000000005,16.0935,43.83,9.01,44.7464970696,134.07,59.46976,13.44618,60.9709120077,15.44976,4.5061800000000005,16.0935,44.02,8.94,44.9186375573,135.37,61.40976,56.89618,83.7157925475,15.44976,4.5061800000000005,16.0935,45.96,52.39,69.6924221132,134.07,63.13976,31.32618,70.4837488096,15.44976,4.5061800000000005,16.0935,47.69,26.82,54.7142440321,135.37
2019-10-31 03:30:00,58.21448,13.84714,59.8386912277,15.38448,4.48714,16.0255,42.83,9.36,43.8408314246,134.17,58.39448,13.75714,59.9931179007,15.38448,4.48714,16.0255,43.01,9.27,43.9976476644,135.47,60.28448,57.15714,83.0732037534,15.38448,4.48714,16.0255,44.9,52.67,69.2108293549,134.17,62.00448,31.20714,69.4149920914,15.38448,4.48714,16.0255,46.62,26.72,53.734372612,135.47
2019-10-31 04:00:00,57.38056,14.23433,59.1197498004,16.06056,4.68433,16.72975,41.32,9.55,42.4092548862,134.71,57.55056,14.15433,59.2656056584,16.06056,4.68433,16.72975,41.49,9.47,42.5570323213,135.78,59.47056,57.65433,82.8297608017,16.06056,4.68433,16.72975,43.41,52.97,68.4853926031,134.71,61.18056,31.45433,68.7927016308,16.06056,4.68433,16.72975,45.12,26.77,52.4637713094,135.78
2019-10-31 04:30:00,57.29872,14.04046,58.9938796033,15.73872,4.59046,16.3945,41.56,9.45,42.6208411461,134.17,57.47872,13.96046,59.1497903314,15.73872,4.59046,16.3945,41.74,9.37,42.7787856303,135.65,59.35872,57.32046,82.5172271386,15.73872,4.59046,16.3945,43.62,52.73,68.4335977426,134.17,61.06872,31.30046,68.6229360976,15.73872,4.59046,16.3945,45.33,26.71,52.614000038,135.65
2019-10-31 05:00:00,57.44568,14.00749,59.1288079261,15.86568,4.62749,16.52675,41.58,9.38,42.6248847506,134.03,57.63568,13.93749,59.2969243432,15.86568,4.62749,16.52675,41.77,9.31,42.7949646571,135.49,59.47568,57.21749,82.5299804517,15.86568,4.62749,16.52675,43.61,52.59,68.3193984166,134.03,61.18568,31.32749,68.7393560252,15.86568,4.62749,16.52675,45.32,26.7,52.6003079839,135.49
2019-10-31 05:30:00,59.29272,13.19246,60.7426344988,16.84272,4.91246,17.5445,42.45,8.28,43.2499815029,132.33,59.47272,13.11246,60.9010757824,16.84272,4.91246,17.5445,42.63,8.2,43.4114835038,133.69,61.41272,55.85246,83.0121645655,16.84272,4.91246,17.5445,44.57,50.94,67.6858072272,132.33,63.10272,31.14246,70.3690705229,16.84272,4.91246,17.5445,46.26,26.23,53.1789479023,133.69
2019-10-31 06:00:00,61.59904,12.47472,62.8495057101,16.91904,4.93472,17.624,44.68,7.54,45.3117424075,131.95,61.79904,12.38472,63.0277925553,16.91904,4.93472,17.624,44.88,7.45,45.4941413811,133.39,63.88904,55.32472,84.5141057765,16.91904,4.93472,17.624,46.97,50.39,68.8863774632,131.95,65.60904,31.38472,72.7292704432,16.91904,4.93472,17.624,48.69,26.45,55.410455692,133.39
2019-10-31 06:30:00,67.6112,9.6316,68.2937924265,16.2912,4.7516,16.97,51.32,4.88,51.5514965835,131.54,67.8512,9.531600000000001,68.517419245,16.2912,4.7516,16.97,51.56,4.78,51.781096937,132.83,70.1312,53.2216,88.0393316649,16.2912,4.7516,16.97,53.84,48.47,72.4436781231,131.54,71.9712,32.6916,79.0480508299,16.2912,4.7516,16.97,55.68,27.94,62.2969180618,132.83
2019-10-31 07:00:00,73.658,8.05275,74.0968808153,16.158,4.71275,16.83125,57.5,3.34,57.596923529,131.12,73.918,7.95275,74.3445825636,16.158,4.71275,16.83125,57.76,3.24,57.8508012045,132.36,76.178,49.85275,91.0405644016,16.158,4.71275,16.83125,60.02,45.14,75.1000665779,131.12,78.088,35.38275,85.7302440307,16.158,4.71275,16.83125,61.93,30.67,69.1084206157,132.36
2019-10-31 07:30:00,78.17984,17.30787,80.072777811,15.00984,4.37787,15.63525,63.17,12.93,64.4797161904,133.02,78.44984,17.24787,80.3235109763,15.00984,4.37787,15.63525,63.44,12.87,64.7322987387,134.31,82.64984,6.93787,82.9405214124,15.00984,4.37787,15.63525,67.64,2.56,67.6884273713,133.02,84.21984,18.20787,86.1655846586,15.00984,4.37787,15.63525,69.21,13.83,70.5782756944,134.31
2019-10-31 08:00:00,81.35736,14.26673,82.598786983,14.21736,4.14673,14.80975,67.14,10.12,67.898409407,132.29,81.65736,14.18673,82.8805631633,14.21736,4.14673,14.80975,67.44,10.04,68.1832472093,133.58,86.06736,4.97673,86.2111263055,14.21736,4.14673,14.80975,71.85,0.8300000000000001,71.8547938554,132.29,87.71736,19.31673,89.8191032201,14.21736,4.14673,14.80975,73.5,15.17,75.0491765444,133.58
2019-10-31 08:30:00,84.49808,11.72819,85.3081236716,14.18808,4.13819,14.77925,70.31,7.59,70.7184855607,132.86,84.80808,11.61819,85.600191426,14.18808,4.13819,14.77925,70.62,7.48,71.0150322115,134.19,89.44808,4.90819,89.582639751,14.18808,4.13819,14.77925,75.26,0.77,75.2639389084,132.86,91.16808,21.05819,93.5685106057,14.18808,4.13819,14.77925,76.98,16.92,78.8175538824,134.19
2019-10-31 09:00:00,84.10936,11.45273,84.8855079743,13.92936,4.06273,14.50975,70.18,7.39,70.5680132921,132.93,84.40936,11.35273,85.1693873059,13.92936,4.06273,14.50975,70.48,7.29,70.8560124478,134.25,89.03936,5.16273,89.1889085608,13.92936,4.06273,14.50975,75.11,1.1,75.118054421,132.93,90.69936,21.34273,93.1766388547,13.92936,4.06273,14.50975,76.77,17.28,78.6907319829,134.25
2019-10-31 09:30:00,85.13112,10.65116,85.7948413473,12.62112,3.68116,13.147,72.51,6.97,72.8442242048,132.55,85.45112,10.55116,86.1000632207,12.62112,3.68116,13.147,72.83,6.87,73.1533034114,133.82,90.13112,5.79116,90.3169769567,12.62112,3.68116,13.147,77.51,2.11,77.5387142014,132.55,91.75112,21.87116,94.3218726542,12.62112,3.68116,13.147,79.13,18.19,81.1937990243,133.82
2019-10-31 10:00:00,85.61632,9.74226,86.1688219732,10.87632,3.17226,11.3295,74.74,6.57,75.0282113608,132.55,85.94632,9.64226,86.4855080314,10.87632,3.17226,11.3295,75.07,6.47,75.3482965965,133.78,90.63632,5.67226,90.8136390453,10.87632,3.17226,11.3295,79.76,2.5,79.7991704218,132.55,92.21632,21.70226,94.7356203519,10.87632,3.17226,11.3295,81.34,18.53,83.4239563914,133.78
2019-10-31 10:30:00,84.9844,9.9992,85.5706272269,10.6944,3.1192,11.14,74.29,6.88,74.6078983754,132.55,85.2844,9.8892,85.8558394054,10.6944,3.1192,11.14,74.59,6.77,74.8966020591,134.03,89.8744,5.3392,90.0328541811,10.6944,3.1192,11.14,79.18,2.22,79.2111153816,132.55,91.5444,21.4492,94.0236425161,10.6944,3.1192,11.14,80.85,18.33,82.9018178329,134.03
2019-10-31 11:00:00,84.2788,9.83465,84.8506715946,10.4388,3.04465,10.87375,73.84,6.79,74.1515320138,132.55,84.5988,9.74465,85.1581773235,10.4388,3.04465,10.87375,74.16,6.7,74.4620413365,133.96,89.1488,5.33465,89.3082696734,10.4388,3.04465,10.87375,78.71,2.29,78.7433057472,132.55,90.8388,21.45465,93.3380393626,10.4388,3.04465,10.87375,80.4,18.41,82.4808347436,133.96
2019-10-31 11:30:00,84.37936,9.60773,84.9245834241,10.20936,2.97773,10.63475,74.17,6.63,74.4657357447,132.55,84.70936,9.50773,85.2412611437,10.20936,2.97773,10.63475,74.5,6.53,74.7856329785,134.16,89.25936,5.45773,89.4260597609,10.20936,2.97773,10.63475,79.05,2.48,79.0888923933,132.55,90.95936,21.60773,93.4906367898,10.20936,2.97773,10.63475,80.75,18.63,82.8712217842,134.16
2019-10-31 12:00:00,100.41672,10.10696,100.9240719353,9.72672,2.83696,10.132,90.69,7.27,90.9809265726,132.55,50.54672,6.18696,50.9239568062,9.72672,2.83696,10.132,40.82,3.35,40.9572325725,133.87,98.53672,4.77696,98.6524431284,9.72672,2.83696,10.132,88.81,1.94,88.8311865282,132.55,100.42672,20.83696,102.5656131069,9.72672,2.83696,10.132,90.7,18.0,92.4688596231,133.87
2019-10-31 12:30:00,84.69048,9.28264,85.1976807666,10.26048,2.99264,10.688,74.43,6.29,74.6953077509,132.62,85.02048,9.17264,85.5138546903,10.26048,2.99264,10.688,74.76,6.18,75.0149985003,134.1,89.54048,5.80264,89.7283020546,10.26048,2.99264,10.688,79.28,2.81,79.3297831839,132.62,91.27048,21.95264,93.8734196799,10.26048,2.99264,10.688,81.01,18.96,83.199168866,134.1
2019-10-31 13:00:00,82.05992,10.77206,82.7639278131,10.42992,3.04206,10.8645,71.63,7.73,72.0458867667,133.28,82.37992,10.67206,83.0683097448,10.42992,3.04206,10.8645,71.95,7.63,72.3534339199,134.55,86.84992,4.19206,86.9510320298,10.42992,3.04206,10.8645,76.42,1.15,76.4286523498,133.28,88.51992,20.42206,90.8451251937,10.42992,3.04206,10.8645,78.09,17.38,80.0007031219,134.55
2019-10-31 13:30:00,82.98776,10.61393,83.6637545169,9.64776,2.81393,10.04975,73.34,7.8,73.7536141487,132.55,83.31776,10.51393,83.9785202029,9.64776,2.81393,10.04975,73.67,7.7,74.0713095604,134.15,87.81776,3.87393,87.9031643632,9.64776,2.81393,10.04975,78.17,1.06,78.17718657,132.55,89.49776,20.00393,91.7060862782,9.64776,2.81393,10.04975,79.85,17.19,81.6793645911,134.15
2019-10-31 14:00:00,84.0292,9.8106,84.5999664598,9.0192,2.6306000000000003,9.395,75.01,7.18,75.352853297,132.77,84.3592,9.7006,84.915112112,9.0192,2.6306000000000003,9.395,75.34,7.07,75.6710017114,134.15,88.8792,4.5206,88.9940897869,9.0192,2.6306000000000003,9.395,79.86,1.8900000000000001,79.8823616326,132.77,90.6192,20.6806,92.949053922,9.0192,2.6306000000000003,9.395,81.6,18.05,83.5724984669,134.15
2019-10-31 14:30:00,84.54552,8.86036,85.0085344621,8.43552,2.46036,8.787,76.11,6.4,76.3786102256,133.28,84.88552,8.75036,85.3353403099,8.43552,2.46036,8.787,76.45,6.29,76.7083215825,134.49,89.46552,4.41036,89.5741622579,8.43552,2.46036,8.787,81.03,1.9500000000000002,81.0534601359,133.28,91.25552,20.64036,93.5606455268,8.43552,2.46036,8.787,82.82,18.18,84.7918911217,134.49
2019-10-31 15:00:00,85.59144,8.74792,86.0373215855,8.22144,2.39792,8.564,77.37,6.35,77.6301449181,133.01,85.93144,8.62792,86.363495668,8.22144,2.39792,8.564,77.71,6.23,77.9593291403,134.33,90.53144,4.36792,90.6367494651,8.22144,2.39792,8.564,82.31,1.97,82.3335715246,133.01,92.35144,20.54792,94.6097536536,8.22144,2.39792,8.564,84.13,18.15,86.0655529233,134.33
2019-10-31 15:30:00,85.77368,9.24274,86.270229068,7.72368,2.25274,8.0455,78.05,6.99,78.3623800047,132.55,86.12368,9.13274,86.6065540052,7.72368,2.25274,8.0455,78.4,6.88,78.7012985916,134.17,90.65368,4.31274,90.7562087344,7.72368,2.25274,8.0455,82.93,2.06,82.9555814879,132.55,92.50368,20.43274,94.7334559564,7.72368,2.25274,8.0455,84.78,18.18,86.70732841,134.17
2019-10-31 16:00:00,86.98544,9.11867,87.4620884416,7.43544,2.16867,7.74525,79.55,6.95,79.8530212328,132.55,87.34544,9.01867,87.8098075238,7.43544,2.16867,7.74525,79.91,6.85,80.2030585452,133.79,91.87544,4.26867,91.9745509299,7.43544,2.16867,7.74525,84.44,2.1,84.46610918,132.55,93.72544,20.27867,95.8941216142,7.43544,2.16867,7.74525,86.29,18.11,88.16992798,133.79
2019-10-31 16:30:00,88.46416,9.31663,88.9533990304,7.63416,2.22663,7.95225,80.83,7.09,81.1403537089,132.14,88.82416,9.22663,89.3020834072,7.63416,2.22663,7.95225,81.19,7.0,81.4912025927,133.54,93.44416,3.85663,93.5237116087,7.63416,2.22663,7.95225,85.81,1.63,85.8254798996,132.14,95.34416,19.78663,97.3756621177,7.63416,2.22663,7.95225,87.71,17.56,89.4505321393,133.54
2019-10-31 17:00:00,91.42488,8.58934,91.8274765234,8.29488,2.41934,8.6405,83.13,6.17,83.3586576188,131.67,91.79488,8.47934,92.1856778521,8.29488,2.41934,8.6405,83.5,6.06,83.7196129948,133.06,96.58488,4.00934,96.6680601432,8.29488,2.41934,8.6405,88.29,1.5899999999999999,88.3043158628,131.67,98.51488,19.85934,100.496641569,8.29488,2.41934,8.6405,90.22,17.44,91.8901626944,133.06
2019-10-31 17:30:00,93.3884,10.0762,93.9304160589,9.2784,2.7062,9.665,84.11,7.37,84.4322746348,132.59,93.7484,9.9862,94.2787711683,9.2784,2.7062,9.665,84.47,7.28,84.7831309872,134.0,98.4984,4.6262,98.6069801231,9.2784,2.7062,9.665,89.22,1.92,89.2406566538,132.59,100.4584,20.6662,102.5620882831,9.2784,2.7062,9.665,91.18,17.96,92.9319858821,134.0
2019-10-31 18:00:00,91.99208,11.13019,92.6629586845,10.25208,2.99019,10.67925,81.74,8.14,82.1443071673,133.26,92.35208,11.04019,93.0096364661,10.25208,2.99019,10.67925,82.1,8.05,82.4937118816,134.59,97.08208,4.02019,97.1652828163,10.25208,2.99019,10.67925,86.83,1.03,86.8361088488,133.26,99.00208,20.17019,101.0358768407,10.25208,2.99019,10.67925,88.75,17.18,90.3975381302,134.59
2019-10-31 18:30:00,89.52816,11.93113,90.3196728075,10.11816,2.95113,10.53975,79.41,8.98,79.9161341658,132.75,89.87816,11.83113,90.6535122434,10.11816,2.95113,10.53975,79.76,8.88,80.2528005742,134.24,94.55816,3.4811300000000003,94.6222166759,10.11816,2.95113,10.53975,84.44,0.53,84.4416632948,132.75,96.43816,18.53113,98.2024515135,10.11816,2.95113,10.53975,86.32,15.58,87.7147581653,134.24
2019-10-31 19:00:00,88.38424,12.08207,89.2062234144,9.264240000000001,2.70207,9.65025,79.12,9.38,79.6740785952,133.31,88.73424,11.99207,89.5409129463,9.264240000000001,2.70207,9.65025,79.47,9.29,80.0111554722,134.72,93.39424,3.62207,93.4644502271,9.264240000000001,2.70207,9.65025,84.13,0.92,84.1350301599,133.31,95.25424,17.992070000000002,96.9385620941,9.264240000000001,2.70207,9.65025,85.99,15.29,87.3387897787,134.72
2019-10-31 19:30:00,86.31528,13.19154,87.3174913122,10.56528,3.08154,11.0055,75.75,10.11,76.4216893297,133.18,86.63528,13.11154,87.6218250315,10.56528,3.08154,11.0055,76.07,10.03,76.7283897915,134.53,91.26528,4.79154,91.3909743303,10.56528,3.08154,11.0055,80.7,1.71,80.7181150672,133.18,93.05528,17.54154,94.6941960283,10.56528,3.08154,11.0055,82.49,14.46,83.7477862394,134.53
2019-10-31 20:00:00,84.23056,13.95433,85.3786306031,10.54056,3.07433,10.97975,73.69,10.88,74.4888615835,133.35,84.55056,13.86433,85.6797341421,10.54056,3.07433,10.97975,74.01,10.79,74.7924073687,134.68,89.10056,5.47433,89.2685727525,10.54056,3.07433,10.97975,78.56,2.4,78.5966513282,133.35,90.86056,16.86433,92.4123746576,10.54056,3.07433,10.97975,80.32,13.79,81.4951931098,134.68
2019-10-31 20:30:00,82.9424,14.50445,84.2010735535,10.4724,3.05445,10.90875,72.47,11.45,73.3689539247,133.22,83.2624,14.42445,84.5026154126,10.4724,3.05445,10.90875,72.79,11.37,73.6726611437,134.74,87.7724,6.09445,87.9837287375,10.4724,3.05445,10.90875,77.3,3.04,77.3597543946,133.22,89.5124,16.22445,90.970888374,10.4724,3.05445,10.90875,79.04,13.17,80.12971047,134.74
2019-10-31 21:00:00,80.43296,15.79503,81.9691650992,9.82296,2.86503,10.23225,70.61,12.93,71.7840999108,134.0,80.73296,15.72503,82.2501513607,9.82296,2.86503,10.23225,70.91,12.86,72.0666892538,135.39,85.16296,6.41503,85.4042292036,9.82296,2.86503,10.23225,75.34,3.55,75.423591137,134.0,86.84296,15.64503,88.2409579802,9.82296,2.86503,10.23225,77.02,12.78,78.0730990803,135.39
2019-10-31 21:30:00,76.70456,16.17633,78.3917290093,9.96456,2.90633,10.37975,66.74,13.27,68.0464583942,133.53,76.98456,16.10633,78.6513594572,9.96456,2.90633,10.37975,67.02,13.2,68.3075427753,134.94,81.18456,13.33633,82.2726593727,9.96456,2.90633,10.37975,71.22,10.43,71.979672825,133.53,82.85456,18.97633,84.9998777238,9.96456,2.90633,10.37975,72.89,16.07,74.6404514992,134.94
2019-10-31 22:00:00,72.44528,14.68779,73.9192110981,9.69528,2.8277900000000002,10.09925,62.75,11.86,63.8609591221,132.52,72.71528,14.63779,74.173963367,9.69528,2.8277900000000002,10.09925,63.02,11.81,64.1170531138,133.79,76.76528,41.69779,87.3591088803,9.69528,2.8277900000000002,10.09925,67.07,38.87,77.5194285325,132.52,78.41528,40.39779,88.2096229125,9.69528,2.8277900000000002,10.09925,68.72,37.57,78.3194950188,133.79
2019-10-31 22:30:00,67.97192,16.02681,69.8358113525,9.21192,2.68681,9.59575,58.76,13.34,60.2552337976,133.02,68.22192,15.96681,70.0654650314,9.21192,2.68681,9.59575,59.01,13.28,60.485853718,134.45,72.11192,43.35681,84.1423910967,9.21192,2.68681,9.59575,62.9,40.67,74.9029966023,133.02,73.71192,39.09681,83.4386463353,9.21192,2.68681,9.59575,64.5,36.41,74.0671188855,134.45
2019-10-31 23:00:00,64.11448,16.49089,66.2013292817,9.05448,2.64089,9.43175,55.06,13.85,56.7752243501,133.51,64.34448,16.44089,66.4117080827,9.05448,2.64089,9.43175,55.29,13.8,56.9861746391,134.82,68.08448,43.99089,81.0598224761,9.05448,2.64089,9.43175,59.03,41.35,72.0719321234,133.51,69.68448,38.93089,79.821932757,9.05448,2.64089,9.43175,60.63,36.29,70.6608873423,134.82
2019-10-31 23:30:00,60.19432,16.46126,62.4045610597,9.12432,2.66126,9.5045,51.07,13.8,52.9016530933,134.01,60.414320000000004,16.41126,62.6036701468,9.12432,2.66126,9.5045,51.29,13.75,53.1010979171,135.3,64.23432,47.09126,79.6469373815,9.12432,2.66126,9.5045,55.11,44.43,70.7893847974,134.01,65.79432,36.75126,75.3627736741,9.12432,2.66126,9.5045,56.67,34.09,66.133327453,135.3
2019-11-01 00:00:00,57.43544,16.87367,59.8627639461,8.99544,2.62367,9.37025,48.44,14.25,50.4925350918,134.19,57.64544,16.82367,60.0502508326,8.99544,2.62367,9.37025,48.65,14.2,50.6800009866,135.45,61.39544,48.09367,77.989750268,8.99544,2.62367,9.37025,52.4,45.47,69.3778127358,134.19,62.93544,35.87367,72.4416303465,8.99544,2.62367,9.37025,53.94,33.25,63.3647070537,135.45
2019-11-01 00:30:00,56.69272,17.56371,59.3510607316,9.61272,2.80371,10.01325,47.08,14.76,49.3394770949,134.46,56.88272,17.50371,59.5149031618,9.61272,2.80371,10.01325,47.27,14.7,49.5029584974,135.68,60.62272,48.92371,77.9014992177,9.61272,2.80371,10.01325,51.01,46.12,68.7682666642,134.46,62.15272,35.72371,71.6878236492,9.61272,2.80371,10.01325,52.54,32.92,62.0014354673,135.68
2019-11-01 01:00:00,58.84616,17.64513,61.434690195900004,10.64616,3.10513,11.08975,48.2,14.54,50.3453235167,134.08,59.06616,17.59513,61.6311597884,10.64616,3.10513,11.08975,48.42,14.49,50.5416313548,135.47,62.88616,48.86513,79.6396261258,10.64616,3.10513,11.08975,52.24,45.76,69.4477875818,134.08,64.42616,36.11513,73.8581932304,10.64616,3.10513,11.08975,53.78,33.01,63.1026821934,135.47
2019-11-01 01:30:00,60.24216,17.89938,62.8450924564,11.31216,3.29938,11.7835,48.93,14.6,51.0617753315,134.43,60.45216,17.84938,63.0322458354,11.31216,3.29938,11.7835,49.14,14.55,51.2488253524,135.66,64.31216,49.22938,80.9912697706,11.31216,3.29938,11.7835,53.0,45.93,70.1324810626,134.43,65.84216,36.37938,75.2239943279,11.31216,3.29938,11.7835,54.53,33.08,63.7793642176,135.66
2019-11-01 02:00:00,60.01296,9.96503,60.8346709604,11.50296,3.35503,11.98225,48.51,6.61,48.9582699858,133.9,60.20296,9.86503,61.0058620926,11.50296,3.35503,11.98225,48.7,6.51,49.1331873584,135.34,61.70296,58.38503,84.9474366939,11.50296,3.35503,11.98225,50.2,55.03,74.4871861463,133.9,63.53296,28.07503,69.4596596296,11.50296,3.35503,11.98225,52.03,24.72,57.6038132418,135.34
2019-11-01 02:30:00,59.24912,5.22516,59.4790763025,12.18912,3.55516,12.697,47.06,1.67,47.0896219989,133.73,59.45912,5.11516,59.6787383664,12.18912,3.55516,12.697,47.27,1.56,47.29573448,135.03,59.53912,64.15516,87.5259468101,12.18912,3.55516,12.697,47.35,60.6,76.9050225928,133.73,61.50912,22.65516,65.5486698401,12.18912,3.55516,12.697,49.32,19.1,52.8892465441,135.03
2019-11-01 03:00:00,58.2776,5.45055,58.5319327979,12.9276,3.77055,13.46625,45.35,1.6800000000000002,45.3811073025,134.07,58.4776,5.33055,58.7200516439,12.9276,3.77055,13.46625,45.55,1.56,45.576705673,135.38,58.5776,64.69055,87.2708569974,12.9276,3.77055,13.46625,45.65,60.92,76.1260067257,134.07,60.5276,22.97055,64.7397600325,12.9276,3.77055,13.46625,47.6,19.2,51.3264064591,135.38
2019-11-01 03:30:00,57.26184,5.84137,57.559012532,12.62184,3.6813700000000003,13.14775,44.64,2.16,44.6922275122,134.78,57.45184,5.72137,57.7360199015,12.62184,3.6813700000000003,13.14775,44.83,2.04,44.8763913433,136.07,57.54184,64.88137,86.7217131038,12.62184,3.6813700000000003,13.14775,44.92,61.2,75.9160483692,134.78,59.49184,23.30137,63.8923537715,12.62184,3.6813700000000003,13.14775,46.87,19.62,50.8108384107,136.07
2019-11-01 04:00:00,56.3168,5.88615,56.6235703931,12.2268,3.56615,12.73625,44.09,2.32,44.1509965912,134.78,56.4968,5.77615,56.79130496,12.2268,3.56615,12.73625,44.27,2.21,44.3251283134,136.07,56.5168,64.77615,85.9656808911,12.2268,3.56615,12.73625,44.29,61.21,75.553082002,134.78,58.4468,23.18615,62.8778655972,12.2268,3.56615,12.73625,46.22,19.62,50.2118790726,136.07
2019-11-01 04:30:00,55.96192,5.90931,56.2730524742,12.27192,3.57931,12.78325,43.69,2.33,43.7520856646,134.78,56.15192,5.79931,56.4505988999,12.27192,3.57931,12.78325,43.88,2.22,43.9361218134,136.03,56.17192,64.70931,85.6888522339,12.27192,3.57931,12.78325,43.9,61.13,75.2601282221,134.78,58.10192,23.14931,62.54377396,12.27192,3.57931,12.78325,45.83,19.57,49.8334606464,136.03
2019-11-01 05:00:00,56.0244,5.39295,56.283366149,11.3244,3.30295,11.79625,44.7,2.09,44.7488335043,134.78,56.2144,5.28295,56.4620963839,11.3244,3.30295,11.79625,44.89,1.98,44.9336455231,136.07,56.1744,64.21295,85.3162713851,11.3244,3.30295,11.79625,44.85,60.91,75.6409320408,134.78,58.1144,23.13295,62.5493154484,11.3244,3.30295,11.79625,46.79,19.83,50.8186284742,136.07
2019-11-01 05:30:00,57.29336,4.65848,57.4824367612,11.34336,3.30848,11.816,45.95,1.35,45.9698270608,134.01,57.50336,4.53848,57.682182795,11.34336,3.30848,11.816,46.16,1.23,46.1763846571,135.27,57.54336,63.75848,85.8858664275,11.34336,3.30848,11.816,46.2,60.45,76.0831288789,134.01,59.50336,22.88848,63.7536851327,11.34336,3.30848,11.816,48.16,19.58,51.988094791,135.27
2019-11-01 06:00:00,59.40872,4.66796,59.591827146,12.43872,3.62796,12.957,46.97,1.04,46.9815123213,133.36,59.61872,4.54796,59.7919368694,12.43872,3.62796,12.957,47.18,0.92,47.18896905,134.65,59.70872,62.50796,86.4429077912,12.43872,3.62796,12.957,47.27,58.88,75.5070016621,133.36,61.67872,23.96796,66.1719548404,12.43872,3.62796,12.957,49.24,20.34,53.2756342055,134.65
2019-11-01 06:30:00,65.61296,4.89878,65.795581656,13.33296,3.88878,13.8885,52.28,1.01,52.2897552107,132.27,65.84296,4.95878,66.029424355,13.33296,3.88878,13.8885,52.51,1.07,52.5209006016,133.55,65.93296,59.16878,88.5895013026,13.33296,3.88878,13.8885,52.6,55.28,76.3062146879,132.27,68.00296,26.34878,72.9291490164,13.33296,3.88878,13.8885,54.67,22.46,59.1038112138,133.55
2019-11-01 07:00:00,70.52416,12.52913,71.6284597228,12.61416,3.67913,13.13975,57.91,8.85,58.5823403425,131.72,70.78416,12.49913,71.8792428846,12.61416,3.67913,13.13975,58.17,8.82,58.8348646637,133.05,74.07416,45.09913,86.7231958963,12.61416,3.67913,13.13975,61.46,41.42,74.1144250467,131.72,75.83416,38.67913,85.128696222,12.61416,3.67913,13.13975,63.22,35.0,72.261804572,133.05
2019-11-01 07:30:00,74.75336,12.79848,75.8410569652,11.823360000000001,3.44848,12.316,62.93,9.35,63.6208094887,131.8,75.04336,12.73848,76.1168493357,11.823360000000001,3.44848,12.316,63.22,9.29,63.8989240911,133.05,79.75336,38.66848,88.6332317858,11.823360000000001,3.44848,12.316,67.93,35.22,76.5175358986,131.8,81.27336,39.52848,90.37621245,11.823360000000001,3.44848,12.316,69.45,36.08,78.2628193972,133.05
2019-11-01 08:00:00,78.73672,6.78571,79.0285830353,11.43672,3.33571,11.91325,67.3,3.45,67.3883706584,131.64,79.03672,6.66571,79.3173045316,11.43672,3.33571,11.91325,67.6,3.33,67.6819687952,132.83,81.62672,12.48571,82.5761126002,11.43672,3.33571,11.91325,70.19,9.15,70.7838865844,131.64,83.47672,10.69571,84.1591408842,11.43672,3.33571,11.91325,72.04,7.36,72.4149929227,132.83
2019-11-01 08:30:00,81.73024,4.72882,81.86692780999999,11.79024,3.43882,12.2815,69.94,1.29,69.9518956141,131.29,82.04024,4.61882,82.1701556373,11.79024,3.43882,12.2815,70.25,1.18,70.2599096213,132.68,84.51024,11.19882,85.2490130984,11.79024,3.43882,12.2815,72.72,7.76,73.132865389,131.29,86.43024,11.56882,87.20105494,11.79024,3.43882,12.2815,74.64,8.13,75.0814657555,132.68
2019-11-01 09:00:00,83.56432,4.76001,83.6997805987,12.75432,3.7200100000000003,13.28575,70.81,1.04,70.8176369275,130.89,83.87432,4.65001,84.0031198734,12.75432,3.7200100000000003,13.28575,71.12,0.93,71.1260803081,132.13,86.27432,9.81001,86.8302630865,12.75432,3.7200100000000003,13.28575,73.52,6.09,73.7718001678,130.89,88.21432,13.37001,89.2217653965,12.75432,3.7200100000000003,13.28575,75.46,9.65,76.0745299032,132.13
2019-11-01 09:30:00,84.93392,4.95031,85.0780602486,13.30392,3.88031,13.85825,71.63,1.07,71.6379913175,130.74,85.25392,4.840310000000001,85.3912142803,13.30392,3.88031,13.85825,71.95,0.96,71.9564041625,132.03,87.61392,8.57031,88.032091826,13.30392,3.88031,13.85825,74.31,4.69,74.4578551934,130.74,89.55392,14.89031,90.7834011219,13.30392,3.88031,13.85825,76.25,11.01,77.0407853023,132.03
2019-11-01 10:00:00,85.38672,4.6307100000000005,85.5121946126,13.47672,3.93071,14.03825,71.91,0.7000000000000001,71.9134069559,131.0,85.69672,4.53071,85.8164037458,13.47672,3.93071,14.03825,72.22,0.6000000000000001,72.2224923414,132.13,88.07672,8.23071,88.460461185,13.47672,3.93071,14.03825,74.6,4.3,74.7238248486,131.0,90.04672,15.35071,91.3458049407,13.47672,3.93071,14.03825,76.57,11.42,77.4169316106,132.13
2019-11-01 10:30:00,84.98,4.5225,85.1002550305,13.14,3.8325,13.6875,71.84,0.6900000000000001,71.8433135372,131.0,85.3,4.4125,85.4140512811,13.14,3.8325,13.6875,72.16,0.58,72.1623308936,132.23,87.69,8.1425,88.0672266297,13.14,3.8325,13.6875,74.55,4.31,74.6744842634,131.0,89.64,15.2725,90.9317263459,13.14,3.8325,13.6875,76.5,11.44,77.3506535202,132.23
2019-11-01 11:00:00,84.8144,4.2842,84.9225342121,12.9744,3.7842000000000002,13.515,71.84,0.5,71.8417399567,131.0,85.1244,4.1742,85.2266825648,12.9744,3.7842000000000002,13.515,72.15,0.39,72.1510540464,132.23,87.5244,7.9142,87.8814835844,12.9744,3.7842000000000002,13.515,74.55,4.13,74.6643114212,131.0,89.4844,15.4142,90.8022874437,12.9744,3.7842000000000002,13.515,76.51,11.63,77.3888687086,132.23
2019-11-01 11:30:00,84.7384,4.0212,84.8337579269,12.7584,3.7212,13.29,71.98,0.30000000000000004,71.9806251709,130.58,85.0584,3.9112,85.1482759426,12.7584,3.7212,13.29,72.3,0.19,72.3002496538,131.85,87.4084,7.6612,87.7435033265,12.7584,3.7212,13.29,74.65,3.94,74.753903577,130.58,89.3684,15.4812,90.6993851798,12.7584,3.7212,13.29,76.61,11.76,77.5073525545,131.85
2019-11-01 12:00:00,84.68288,3.76084,84.7663499427,11.52288,3.36084,12.003,73.16,0.4,73.1610934855,130.58,85.00288,3.63084,85.0803890882,11.52288,3.36084,12.003,73.48,0.27,73.4804960517,131.97,87.31288,7.39084,87.6251306978,11.52288,3.36084,12.003,75.79,4.03,75.8970684546,130.58,89.28288,15.02084,90.5376070779,11.52288,3.36084,12.003,77.76,11.66,78.6293405797,131.97
2019-11-01 12:30:00,84.77096,4.28653,84.8792671903,12.09096,3.52653,12.59475,72.68,0.76,72.6839734742,131.02,85.09096,4.17653,85.1933969071,12.09096,3.52653,12.59475,73.0,0.65,73.0028937783,132.31,87.49096,7.91653,87.84838945,12.09096,3.52653,12.59475,75.4,4.39,75.5276909484,131.02,89.44096,14.89653,90.6729945009,12.09096,3.52653,12.59475,77.35,11.37,78.1811959489,132.31
2019-11-01 13:00:00,83.75152,5.60461,83.9388393746,13.66152,3.98461,14.23075,70.09,1.62,70.1087191439,131.79,84.06152,5.49461,84.2409038636,13.66152,3.98461,14.23075,70.4,1.51,70.41619203,133.09,86.43152,9.05461,86.90450858130001,13.66152,3.98461,14.23075,72.77,5.07,72.9464036125,131.79,88.32152,14.87461,89.5653109064,13.66152,3.98461,14.23075,74.66,10.89,75.4500344599,133.09
2019-11-01 13:30:00,82.80632,6.56226,83.0659369913,13.75632,4.01226,14.3295,69.05,2.55,69.0970694024,132.63,83.10632,6.45226,83.3564159681,13.75632,4.01226,14.3295,69.35,2.44,69.3929110212,133.96,85.64632,10.17226,86.2482869572,13.75632,4.01226,14.3295,71.89,6.16,72.1534316578,132.63,87.53632,14.00226,88.6491432798,13.75632,4.01226,14.3295,73.78,9.99,74.453263864,133.96
2019-11-01 14:00:00,81.35744,5.72842,81.5588611927,10.89744,3.17842,11.3515,70.46,2.55,70.5061281025,132.63,81.65744,5.62842,81.8511858133,10.89744,3.17842,11.3515,70.76,2.45,70.8024017954,134.16,84.18744,10.39842,84.8271901707,10.89744,3.17842,11.3515,73.29,7.22,73.6447723875,132.63,86.08744,12.13842,86.9389933565,10.89744,3.17842,11.3515,75.19,8.96,75.7219763345,134.16
2019-11-01 14:30:00,80.15712,6.74416,80.4403355339,11.15712,3.25416,11.622,69.0,3.49,69.0882052162,133.3,80.46712,6.63416,80.7401354965,11.15712,3.25416,11.622,69.31,3.38,69.3923662949,134.54,82.85712,10.74416,83.5508187201,11.15712,3.25416,11.622,71.7,7.49,72.0901525869,133.3,84.70712,12.03416,85.5576833814,11.15712,3.25416,11.622,73.55,8.78,74.0722005883,134.54
2019-11-01 15:00:00,79.96104,7.06947,80.2729426642,10.90104,3.1794700000000002,11.35525,69.06,3.89,69.1694708668,133.3,80.26104,6.96947,80.5630687968,10.90104,3.1794700000000002,11.35525,69.36,3.79,69.463470256,134.8,82.57104,10.80947,83.2755743803,10.90104,3.1794700000000002,11.35525,71.67,7.63,72.075001214,133.3,84.43104,11.87947,85.2626666423,10.90104,3.1794700000000002,11.35525,73.53,8.7,74.0428990518,134.8
2019-11-01 15:30:00,79.36096,7.87028,79.7502556698,10.80096,3.15028,11.251,68.56,4.72,68.7222816851,133.86,79.67096,7.76028,80.0480094256,10.80096,3.15028,11.251,68.87,4.61,69.024118973,135.22,81.93096,11.38028,82.717549404,10.80096,3.15028,11.251,71.13,8.23,71.6045375657,133.86,83.80096,11.33028,84.5634444769,10.80096,3.15028,11.251,73.0,8.18,73.456874423,135.22
2019-11-01 16:00:00,80.3236,8.34105,80.7555188954,10.5636,3.08105,11.00375,69.76,5.26,69.9580245576,133.86,80.6336,8.25105,81.0546560974,10.5636,3.08105,11.00375,70.07,5.17,70.2604711057,135.12,82.7236,11.35105,83.4987444999,10.5636,3.08105,11.00375,72.16,8.27,72.6323516073,133.86,84.6136,11.19105,85.3504593137,10.5636,3.08105,11.00375,74.05,8.11,74.4927822007,135.12
2019-11-01 16:30:00,81.8708,8.05815,82.2664067166,10.4508,3.04815,10.88625,71.42,5.01,71.5955061439,133.34,82.1908,7.94815,82.5742132452,10.4508,3.04815,10.88625,71.74,4.9,71.9071456811,134.94,84.4108,11.80815,85.2327141599,10.4508,3.04815,10.88625,73.96,8.76,74.4769709373,133.34,86.3308,10.59815,86.9788929112,10.4508,3.04815,10.88625,75.88,7.55,76.2546844463,134.94
2019-11-01 17:00:00,86.23768,5.97849,86.4446631925,9.21768,2.68849,9.60175,77.02,3.29,77.0902360873,132.2,86.56768,5.88849,86.7677217349,9.21768,2.68849,9.60175,77.35,3.2,77.4161643328,133.58,88.82768,9.41849,89.3256104825,9.21768,2.68849,9.60175,79.61,6.73,79.8939609733,132.2,90.91768,11.97849,91.7033737616,9.21768,2.68849,9.60175,81.7,9.29,82.2264805279,133.58
2019-11-01 17:30:00,88.87264,4.41827,88.9823985424,10.38264,3.02827,10.81525,78.49,1.3900000000000001,78.5023069725,131.27,89.22264,4.2982700000000005,89.3261138389,10.38264,3.02827,10.81525,78.84,1.27,78.8502282812,132.66,91.83264,10.71827,92.456017009,10.38264,3.02827,10.81525,81.45,7.69,81.8122154693,131.27,93.94264,11.17827,94.6053557171,10.38264,3.02827,10.81525,83.56,8.15,83.9565131482,132.66
2019-11-01 18:00:00,88.19,5.19625,88.3429516943,10.41,3.03625,10.84375,77.78,2.16,77.8099865056,131.83,88.53,5.09625,88.6765620898,10.41,3.03625,10.84375,78.12,2.06,78.1471560583,133.2,91.15,11.21625,91.8375019481,10.41,3.03625,10.84375,80.74,8.18,81.1533117008,131.83,93.23,10.776250000000001,93.8507350214,10.41,3.03625,10.84375,82.82,7.74,83.1808872278,133.2
2019-11-01 18:30:00,86.60416,6.21913,86.8271737837,10.45416,3.04913,10.88975,76.15,3.17,76.2159523984,132.52,86.92416,6.10913,87.1385738985,10.45416,3.04913,10.88975,76.47,3.06,76.5311995202,133.83,89.52416,11.92913,90.3154436753,10.45416,3.04913,10.88975,79.07,8.88,79.5670742204,132.52,91.57416,10.26913,92.1481514229,10.45416,3.04913,10.88975,81.12,7.22,81.4406704295,133.83
2019-11-01 19:00:00,84.594,7.40825,84.9177661274,11.514,3.35825,11.99375,73.08,4.05,73.1921368728,132.98,84.914,7.30825,85.227917457,11.514,3.35825,11.99375,73.4,3.95,73.5062072209,134.27,87.454,13.04825,88.422050101,11.514,3.35825,11.99375,75.94,9.69,76.5557293741,132.98,89.424,9.86825,89.9668501953,11.514,3.35825,11.99375,77.91,6.51,78.1815080438,134.27
2019-11-01 19:30:00,81.67576,9.18793,82.1909230345,13.05576,3.80793,13.59975,68.62,5.38,68.8305804131,132.75,81.97576,9.10793,82.4801771122,13.05576,3.80793,13.59975,68.92,5.3,69.1234866019,134.08,84.54576,14.75793,85.8241343205,13.05576,3.80793,13.59975,71.49,10.95,72.3237346934,132.75,86.38576,8.97793,86.8510377478,13.05576,3.80793,13.59975,73.33,5.17,73.5120248667,134.08
2019-11-01 20:00:00,79.53472,10.16596,80.1817836432,13.494720000000001,3.93596,14.057,66.04,6.23,66.3332081238,133.08,79.81472,10.07596,80.4482100398,13.494720000000001,3.93596,14.057,66.32,6.14,66.6036185203,134.44,82.27472,15.21596,83.6699168746,13.494720000000001,3.93596,14.057,68.78,11.28,69.6988292585,133.08,84.07472,8.87596,84.5419494038,13.494720000000001,3.93596,14.057,70.58,4.94,70.7526677942,134.44
2019-11-01 20:30:00,77.57672,12.60821,78.5946209696,14.01672,4.08821,14.60075,63.56,8.52,64.1284960061,133.18,77.86672,12.548210000000001,78.8713107395,14.01672,4.08821,14.60075,63.85,8.46,64.4080282263,134.44,81.01672,32.51821,87.2991575055,14.01672,4.08821,14.60075,67.0,28.43,72.7823117248,133.18,82.83672,26.15821,86.8687177916,14.01672,4.08821,14.60075,68.82,22.07,72.2722443266,134.44
2019-11-01 21:00:00,73.99384,15.65112,75.6309851529,15.12384,4.41112,15.754,58.87,11.24,59.9334172228,133.18,74.24384,15.59112,75.863237479,15.12384,4.41112,15.754,59.12,11.18,60.1678219649,134.44,78.62384,45.00112,90.5914400901,15.12384,4.41112,15.754,63.5,40.59,75.3644352463,133.18,80.24384,41.22112,90.2122751736,15.12384,4.41112,15.754,65.12,36.81,74.8036797223,134.44
2019-11-01 21:30:00,70.72928,18.19479,73.032057567,16.91928,4.9347900000000005,17.62425,53.81,13.26,55.4197049794,132.59,70.96928,18.12479,73.2471618308,16.91928,4.9347900000000005,17.62425,54.05,13.19,55.6361267523,133.86,75.02928,45.23479,87.6103822824,16.91928,4.9347900000000005,17.62425,58.11,40.3,70.7167738235,132.59,76.58928,41.20479,86.9698368968,16.91928,4.9347900000000005,17.62425,59.67,36.27,69.8285170972,133.86
2019-11-01 22:00:00,67.39288,19.01084,70.0229413278,17.52288,5.11084,18.253,49.87,13.9,51.7709078537,132.95,67.61288,18.95084,70.2184867296,17.52288,5.11084,18.253,50.09,13.84,51.9668519347,134.15,71.57288,46.58084,85.395853568,17.52288,5.11084,18.253,54.05,41.47,68.1260845785,132.95,73.10288,40.49084,83.5675725877,17.52288,5.11084,18.253,55.58,35.38,65.8853610448,134.15
2019-11-01 22:30:00,63.13048,19.50639,66.0753869142,16.17048,4.7163900000000005,16.84425,46.96,14.79,49.2339892757,134.08,63.34048,19.44639,66.2584220357,16.17048,4.7163900000000005,16.84425,47.17,14.73,49.4164122534,135.44,67.34048,48.80639,83.1673250229,16.17048,4.7163900000000005,16.84425,51.17,44.09,67.5447777404,134.08,68.84048,39.04639,79.1431125156,16.17048,4.7163900000000005,16.84425,52.67,34.33,62.8703252735,135.44
2019-11-01 23:00:00,59.54816,18.90363,62.4766403271,14.13816,4.12363,14.72725,45.41,14.78,47.7547536901,134.08,59.74816,18.84363,62.6492219821,14.13816,4.12363,14.72725,45.61,14.72,47.9265114524,135.44,63.68816,49.91363,80.9169462101,14.13816,4.12363,14.72725,49.55,45.79,67.4679672141,134.08,65.19816,36.99363,74.9621819851,14.13816,4.12363,14.72725,51.06,32.87,60.7252871545,135.44
2019-11-01 23:30:00,55.33944,21.62942,59.4162051048,16.96944,4.94942,17.6765,38.37,16.68,41.8387296652,134.72,55.49944,21.57942,59.5471175444,16.96944,4.94942,17.6765,38.53,16.63,41.9656740682,135.98,59.14944,51.45942,78.4010724356,16.96944,4.94942,17.6765,42.18,46.51,62.7879964643,134.72,60.60944,37.50942,71.2773512825,16.96944,4.94942,17.6765,43.64,32.56,54.4481698499,135.98
2019-11-02 00:00:00,53.53344,14.62892,55.4962566179,17.893440000000002,5.21892,18.639,35.64,9.41,36.8613306868,134.26,53.69344,14.52892,55.6244102477,17.893440000000002,5.21892,18.639,35.8,9.31,36.9907569536,135.67,55.27344,60.70892,82.1019252941,17.893440000000002,5.21892,18.639,37.38,55.49,66.9059377036,134.26,56.87344,29.65892,64.1423394725,17.893440000000002,5.21892,18.639,38.98,24.44,46.0081949222,135.67
2019-11-02 00:30:00,53.5924,8.83195,54.3152711359,19.6524,5.73195,20.47125,33.94,3.1,34.0812793187,133.53,53.7424,8.72195,54.4455505029,19.6524,5.73195,20.47125,34.09,2.99,34.2208737469,134.96,54.0624,67.46195,86.4514765146,19.6524,5.73195,20.47125,34.41,61.73,70.6727741071,133.53,55.7824,23.57195,60.5583435751,19.6524,5.73195,20.47125,36.13,17.84,40.2944475083,134.96
2019-11-02 01:00:00,55.42232,8.07776,56.0078901656,17.99232,5.24776,18.742,37.43,2.83,37.5368325781,133.06,55.60232,7.97776,56.1717245952,17.99232,5.24776,18.742,37.61,2.73,37.708951192,134.38,55.91232,66.33776,86.757627501,17.99232,5.24776,18.742,37.92,61.09,71.9021174932,133.06,57.69232,22.97776,62.0997684505,17.99232,5.24776,18.742,39.7,17.73,43.4792237741,134.38
