Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-02 01:30:00,56.43232,8.27276,57.0354740368,19.07232,5.56276,19.867,37.36,2.71,37.4581593248,133.25,56.60232,8.16276,57.1878770388,19.07232,5.56276,19.867,37.53,2.6,37.6199534822,134.51,56.92232,66.23276,87.3322907715,19.07232,5.56276,19.867,37.85,60.67,71.5085407486,133.25,58.71232,24.00276,63.4292441024,19.07232,5.56276,19.867,39.64,18.44,43.7191399732,134.51
2019-11-02 02:00:00,55.6584,8.1212,56.2477677779,18.9984,5.5412,19.79,36.66,2.58,36.7506734632,133.83,55.8084,8.0012,56.3790449724,18.9984,5.5412,19.79,36.81,2.46,36.8921089123,135.15,56.1584,66.9812,87.4085067027,18.9984,5.5412,19.79,37.16,61.44,71.803476239,133.83,57.9284,23.8812,62.6578904848,18.9984,5.5412,19.79,38.93,18.34,43.0337135279,135.15
2019-11-02 02:30:00,54.73376,8.35693,55.3680662726,19.94376,5.81693,20.77475,34.79,2.54,34.8825988137,134.07,54.88376,8.24693,55.499900596,19.94376,5.81693,20.77475,34.94,2.43,35.0243986387,135.38,55.23376,67.37693,87.1230103931,19.94376,5.81693,20.77475,35.29,61.56,70.9578586205,134.07,56.98376,24.43693,62.0025197195,19.94376,5.81693,20.77475,37.04,18.62,41.4567967889,135.38
2019-11-02 03:00:00,53.41656,8.47108,54.0840834128,20.02656,5.84108,20.861,33.39,2.63,33.4934172637,134.4,53.55656,8.36108,54.2052836705,20.02656,5.84108,20.861,33.53,2.52,33.6245639377,135.76,53.91656,67.82108,86.6411815166,20.02656,5.84108,20.861,33.89,61.98,70.6403036517,134.4,55.65656,24.54108,60.8269453335,20.02656,5.84108,20.861,35.63,18.7,40.2391215113,135.76
2019-11-02 03:30:00,51.99152,12.32461,53.4323325671,20.62152,6.01461,21.48075,31.37,6.31,31.9983280813,134.84,52.11152,9.31461,52.9374392671,20.62152,6.01461,21.48075,31.49,3.3,31.6624398933,136.05,52.72152,66.83461,85.125928864,20.62152,6.01461,21.48075,32.1,60.82,68.7712323577,134.84,54.43152,26.34461,60.4717193865,20.62152,6.01461,21.48075,33.81,20.33,39.4515525677,136.05
2019-11-02 04:00:00,49.35904,30.79472,58.1775696433,20.99904,6.12472,21.874,28.36,24.67,37.5885421372,133.31,50.22904,10.14472,51.2432610516,20.99904,6.12472,21.874,29.23,4.02,29.5051402301,134.68,52.46904,57.88472,78.12580219110001,20.99904,6.12472,21.874,31.47,51.76,60.5760555005,133.31,54.19904,34.98472,64.5094300889,20.99904,6.12472,21.874,33.2,28.86,43.9902216407,134.68
2019-11-02 04:30:00,48.82584,30.49837,57.5683352579,20.32584,5.92837,21.17275,28.5,24.57,37.628910428,133.31,49.68584,9.89837,50.6622189127,20.32584,5.92837,21.17275,29.36,3.9699999999999998,29.627191902,134.4,51.95584,57.53837,77.5246627362,20.32584,5.92837,21.17275,31.63,51.61,60.5313885517,133.31,53.68584,34.76837,63.9609956846,20.32584,5.92837,21.17275,33.36,28.84,44.0980180961,134.4
2019-11-02 05:00:00,48.464,30.167,57.085963117,18.984,5.537,19.775,29.48,24.63,38.4149358974,132.89,49.344,9.647,50.2781756332,18.984,5.537,19.775,30.36,4.11,30.6369335933,134.07,51.544,57.097,76.9210721779,18.984,5.537,19.775,32.56,51.56,60.9802197438,132.89,53.284,34.067,63.2435383656,18.984,5.537,19.775,34.3,28.53,44.6144696259,134.07
2019-11-02 05:30:00,49.03344,30.07642,57.5227718234,19.15344,5.58642,19.9515,29.88,24.49,38.6338517365,133.02,49.94344,9.53642,50.8457520885,19.15344,5.58642,19.9515,30.79,3.95,31.042335608,134.14,52.00344,57.03642,77.1849141883,19.15344,5.58642,19.9515,32.85,51.45,61.0428128448,133.02,53.73344,34.30642,63.7511805965,19.15344,5.58642,19.9515,34.58,28.72,44.9512491484,134.14
2019-11-02 06:00:00,49.93152,30.17336,58.3402806233,20.89152,6.09336,21.762,29.04,24.08,37.7248989396,132.52,50.80152,9.78336,51.734983978,20.89152,6.09336,21.762,29.91,3.69,30.1367582862,133.76,53.03152,57.07336,77.9083470188,20.89152,6.09336,21.762,32.14,50.98,60.2655788987,132.52,54.76152,34.69336,64.8263318475,20.89152,6.09336,21.762,33.87,28.6,44.3298646513,133.76
2019-11-02 06:30:00,52.87216,27.09563,59.4107605419,19.32216,5.63563,20.12725,33.55,21.46,39.8262991,130.74,53.80216,7.18563,54.2798830062,19.32216,5.63563,20.12725,34.48,1.55,34.514821454,132.06,56.17216,55.35563,78.8641701393,19.32216,5.63563,20.12725,36.85,49.72,61.8870010584,130.74,57.96216,33.80563,67.1001684913,19.32216,5.63563,20.12725,38.64,28.17,47.8183908136,132.06
2019-11-02 07:00:00,57.1404,14.18845,58.8756097681,16.5204,4.81845,17.20875,40.62,9.37,41.6867041153,131.71,57.6804,5.55845,57.9476048734,16.5204,4.81845,17.20875,41.16,0.74,41.166651552,132.93,58.9404,59.31845,83.6220620564,16.5204,4.81845,17.20875,42.42,54.5,69.0630610384,131.71,60.8104,28.28845,67.0681828557,16.5204,4.81845,17.20875,44.29,23.47,50.1242955063,132.93
2019-11-02 07:30:00,60.96128,5.45704,61.2050401911,17.20128,5.01704,17.918,43.76,0.44,43.7622120099,132.62,61.14128,5.46704,61.3852152102,17.20128,5.01704,17.918,43.94,0.45,43.9423042181,133.74,61.59128,63.54704,88.4969607659,17.20128,5.01704,17.918,44.39,58.53,73.4590566234,132.62,63.47128,24.81704,68.1504868596,17.20128,5.01704,17.918,46.27,19.8,50.3284502046,133.74
2019-11-02 08:00:00,63.59672,5.78196,63.8590154653,17.52672,5.11196,18.257,46.07,0.67,46.0748716764,131.72,63.78672,5.90196,64.0591818571,17.52672,5.11196,18.257,46.26,0.79,46.2667450768,132.89,64.26672,62.44196,89.605857332,17.52672,5.11196,18.257,46.74,57.33,73.9686183459,131.72,66.20672,25.21196,70.844708343,17.52672,5.11196,18.257,48.68,20.1,52.6664257378,132.89
2019-11-02 08:30:00,66.62008,17.44669,68.8666976932,19.84008,5.78669,20.66675,46.78,11.66,48.2112435019,132.46,66.83008,17.34669,69.0446757307,19.84008,5.78669,20.66675,46.99,11.56,48.3910497923,133.57,70.92008,48.32669,85.8203164383,19.84008,5.78669,20.66675,51.08,42.54,66.4741904802,132.46,72.48008,40.36669,82.9628329938,19.84008,5.78669,20.66675,52.64,34.58,62.9821085706,133.57
2019-11-02 09:00:00,70.75976,17.20368,72.8210837656,21.26976,6.20368,22.156,49.49,11.0,50.6977326909,132.13,70.94976,17.10368,72.9822191606,21.26976,6.20368,22.156,49.68,10.9,50.8616987526,133.37,75.32976,46.25368,88.3966948206,21.26976,6.20368,22.156,54.06,40.05,67.2791654229,132.13,76.88976,41.74368,87.4903995465,21.26976,6.20368,22.156,55.62,35.54,66.0051210134,133.37
2019-11-02 09:30:00,75.96136,22.10873,79.1133626846,20.60136,6.00873,21.45975,55.36,16.1,57.653617406,133.98,76.91136,12.05873,77.8509490389,20.60136,6.00873,21.45975,56.31,6.05,56.6340763145,135.28,82.78136,14.30873,84.0088883254,20.60136,6.00873,21.45975,62.18,8.3,62.7315104234,133.98,61.94136,11.43873,62.9887023415,20.60136,6.00873,21.45975,41.34,5.43,41.6950896389,135.28
2019-11-02 10:00:00,87.6272,19.6796,89.809870482,21.9072,6.3896,22.82,65.72,13.29,67.0502982842,133.8,30.1372,7.0696,30.9552914378,21.9072,6.3896,22.82,8.23,0.68,8.2580445627,134.93,101.5072,22.5396,103.9795423148,21.9072,6.3896,22.82,79.6,16.15,81.2218104945,133.8,78.3972,8.9296,78.9041109449,21.9072,6.3896,22.82,56.49,2.54,56.5470750791,134.93
2019-11-02 10:30:00,87.5624,19.7507,89.7622640326,21.6024,6.3007,22.5025,65.96,13.45,67.3173387769,133.67,21.6024,6.3007,22.5025,21.6024,6.3007,22.5025,0.0,0.0,0.0,134.93,102.2024,20.9107,104.3196431179,21.6024,6.3007,22.5025,80.6,14.61,81.9134427307,133.67,91.9724,9.0807,92.4195946445,21.6024,6.3007,22.5025,70.37,2.7800000000000002,70.4248911962,134.93
2019-11-02 11:00:00,86.78256,19.61033,88.9706567519,20.33256,5.93033,21.17975,66.45,13.68,67.8435324847,134.07,20.33256,5.93033,21.17975,20.33256,5.93033,21.17975,0.0,0.0,0.0,135.32,101.40256,20.64033,103.4818940543,20.33256,5.93033,21.17975,81.07,14.71,82.3937436945,134.07,91.21256,8.57033,91.6143092429,20.33256,5.93033,21.17975,70.88,2.64,70.9291477462,135.32
2019-11-02 11:30:00,87.69696,19.31828,89.7995141156,20.25696,5.90828,21.101,67.44,13.41,68.7603206799,133.91,20.25696,5.90828,21.101,20.25696,5.90828,21.101,0.0,0.0,0.0,135.07,102.46696,20.27828,104.4542317544,20.25696,5.90828,21.101,82.21,14.37,83.4564617031,133.91,92.18696,8.78828,92.6049105577,20.25696,5.90828,21.101,71.93,2.88,71.9876329657,135.07
2019-11-02 12:00:00,84.65152,20.36961,87.0677945618,22.42152,6.53961,23.35575,62.23,13.83,63.7482689961,134.22,22.42152,6.53961,23.35575,22.42152,6.53961,23.35575,0.0,0.0,0.0,135.56,98.67152,21.40961,100.9675208147,22.42152,6.53961,23.35575,76.25,14.87,77.6864170882,134.22,88.92152,9.12961,89.3889618346,22.42152,6.53961,23.35575,66.5,2.59,66.5504177297,135.56
2019-11-02 12:30:00,81.27968,19.98199,83.6998584543,22.90968,6.68199,23.86425,58.37,13.3,59.8660747001,134.52,55.71968,9.45199,56.5156867981,22.90968,6.68199,23.86425,32.81,2.77,32.926721671,135.82,91.99968,22.01199,94.5963467786,22.90968,6.68199,23.86425,69.09,15.33,70.770311572,134.52,59.92968,10.11199,60.7767956268,22.90968,6.68199,23.86425,37.02,3.43,37.1785596816,135.82
2019-11-02 13:00:00,69.78888,11.93884,70.8027094976,22.65888,6.60884,23.603,47.13,5.33,47.4304311598,134.06,69.99888,11.82884,70.9912998684,22.65888,6.60884,23.603,47.34,5.22,47.6269251579,135.24,72.38888,14.98884,73.9243888862,22.65888,6.60884,23.603,49.73,8.38,50.4311144037,134.06,72.79888,19.22884,75.2955856409,22.65888,6.60884,23.603,50.14,12.62,51.7038103045,135.24
2019-11-02 13:30:00,70.26576,11.46543,71.1950357361,21.27576,6.20543,22.16225,48.99,5.26,49.2715709106,134.0,70.46576,11.36543,71.3764410115,21.27576,6.20543,22.16225,49.19,5.16,49.459899919,135.02,72.81576,14.50543,74.2464975865,21.27576,6.20543,22.16225,51.54,8.3,52.204038158,134.0,73.24576,18.76543,75.6113927994,21.27576,6.20543,22.16225,51.97,12.56,53.4661996031,135.02
2019-11-02 14:00:00,70.97128,11.02579,71.8226331316,19.63128,5.72579,20.44925,51.34,5.3,51.6128433629,133.94,71.19128,10.92579,72.0247959745,19.63128,5.72579,20.44925,51.56,5.2,51.8215553607,135.12,73.46128,14.06579,74.7957626311,19.63128,5.72579,20.44925,53.83,8.34,54.4722360474,133.94,73.89128,18.33579,76.132269472,19.63128,5.72579,20.44925,54.26,12.61,55.7060113453,135.12
2019-11-02 14:30:00,70.1316,10.8238,70.9619332107,17.6016,5.1338,18.335,52.53,5.69,52.8372690437,134.33,70.3616,10.713799999999999,71.1726089518,17.6016,5.1338,18.335,52.76,5.58,53.0542552488,135.62,72.6616,13.8938,73.9780088472,17.6016,5.1338,18.335,55.06,8.76,55.7524994955,134.33,73.1116,18.1938,75.3413592458,17.6016,5.1338,18.335,55.51,13.06,57.0256407242,135.62
2019-11-02 15:00:00,69.2892,10.0406,70.0129051318,15.4992,4.5206,16.145,53.79,5.52,54.0724930071,132.81,69.5192,9.9506,70.2277267822,15.4992,4.5206,16.145,54.02,5.43,54.2922213581,134.08,71.7092,13.5206,72.9727071514,15.4992,4.5206,16.145,56.21,9.0,56.9259527808,132.81,72.1892,17.7606,74.341909506,15.4992,4.5206,16.145,56.69,13.24,58.2155795299,134.08
2019-11-02 15:30:00,69.86392,9.96281,70.5707085189,15.64392,4.56281,16.29575,54.22,5.4,54.4882409333,132.55,70.08392,9.87281,70.7759014062,15.64392,4.56281,16.29575,54.44,5.31,54.6983518947,134.04,72.33392,13.81281,73.6409512613,15.64392,4.56281,16.29575,56.69,9.25,57.4396953335,132.55,72.82392,18.07281,75.0329913136,15.64392,4.56281,16.29575,57.18,13.51,58.7543402652,134.04
2019-11-02 16:00:00,70.85344,9.71517,71.5163931415,14.14344,4.12517,14.73275,56.71,5.59,56.9848418441,132.55,71.09344,9.60517,71.7393650778,14.14344,4.12517,14.73275,56.95,5.48,57.2130483369,133.94,73.20344,12.61517,74.2824753355,14.14344,4.12517,14.73275,59.06,8.49,59.6671073541,132.55,73.73344,16.83517,75.6309666946,14.14344,4.12517,14.73275,59.59,12.71,60.9303881491,133.94
2019-11-02 16:30:00,72.21096,10.06653,72.9092433808,14.49096,4.22653,15.09475,57.72,5.84,58.0146877954,132.08,72.46096,9.98653,73.1458919254,14.49096,4.22653,15.09475,57.97,5.76,58.2554589717,133.3,74.52096,11.71653,75.4364007265,14.49096,4.22653,15.09475,60.03,7.49,60.4954626398,132.08,75.06096,15.90653,76.7278659469,14.49096,4.22653,15.09475,60.57,11.68,61.6858760171,133.3
2019-11-02 17:00:00,75.61784,14.91687,77.0750980334,14.457840000000001,4.21687,15.06025,61.16,10.7,62.0889329913,131.27,75.86784,14.79687,77.2973253616,14.457840000000001,4.21687,15.06025,61.41,10.58,62.3147213746,132.59,79.76784,9.15687,80.2916967467,14.457840000000001,4.21687,15.06025,65.31,4.94,65.4965625052,131.27,80.67784,17.70687,82.5981059847,14.457840000000001,4.21687,15.06025,66.22,13.49,67.5800895235,132.59
2019-11-02 17:30:00,78.19216,24.32313,81.8879022717,13.622160000000001,3.9731300000000003,14.18975,64.57,20.35,67.700867055,132.36,78.45216,24.28313,82.1243679505,13.622160000000001,3.9731300000000003,14.18975,64.83,20.31,67.9369192707,133.58,85.09216,5.89313,85.2959827581,13.622160000000001,3.9731300000000003,14.18975,71.47,1.92,71.4957851905,132.36,86.38216,21.71313,89.0692852821,13.622160000000001,3.9731300000000003,14.18975,72.76,17.74,74.8914227399,133.58
2019-11-02 18:00:00,77.84056,23.92183,81.4334497099,12.04056,3.51183,12.54225,65.8,20.41,68.8927289342,132.95,78.13056,23.89183,81.7019213156,12.04056,3.51183,12.54225,66.09,20.38,69.1609174317,134.17,84.80056,4.21183,84.9050910621,12.04056,3.51183,12.54225,72.76,0.7000000000000001,72.7633671568,132.95,86.10056,20.18183,88.4342280707,12.04056,3.51183,12.54225,74.06,16.67,75.9129270941,134.17
2019-11-02 18:30:00,76.44168,24.32924,80.2199623548,11.31168,3.29924,11.783,65.13,21.03,68.4410534694,133.27,76.73168,24.27924,80.4812537837,11.31168,3.29924,11.783,65.42,20.98,68.7017961919,134.67,83.35168,3.55924,83.4276377959,11.31168,3.29924,11.783,72.04,0.26,72.0404691823,133.27,84.65168,19.55924,86.8819359602,11.31168,3.29924,11.783,73.34,16.26,75.1208572901,134.67
2019-11-02 19:00:00,75.27272,17.04371,77.1781732536,12.01272,3.50371,12.51325,63.26,13.54,64.6928064007,133.07,75.55272,17.01371,77.444688826,12.01272,3.50371,12.51325,63.54,13.51,64.9603856208,134.45,79.14272,12.78371,80.1685310478,12.01272,3.50371,12.51325,67.13,9.28,67.7683945509,133.07,80.74272,10.96371,81.4836779359,12.01272,3.50371,12.51325,68.73,7.46,69.1336712464,134.45
2019-11-02 19:30:00,73.1136,15.13355,74.6633969262,13.1436,3.83355,13.69125,59.97,11.3,61.0253299868,132.33,73.3836,15.04355,74.9096865937,13.1436,3.83355,13.69125,60.24,11.21,61.2741519729,133.72,76.2636,24.90355,80.22670059,13.1436,3.83355,13.69125,63.12,21.07,66.5438148891,132.33,77.9536,16.24355,79.6279892347,13.1436,3.83355,13.69125,64.81,12.41,65.9874548683,133.72
2019-11-02 20:00:00,69.25336,23.61223,73.1680618635,12.93336,3.77223,13.47225,56.32,19.84,59.7123772764,132.8,69.49336,23.57223,73.3824032808,12.93336,3.77223,13.47225,56.56,19.8,59.9255671646,134.12,75.65336,38.73223,84.9918614931,12.93336,3.77223,13.47225,62.72,34.96,71.8052922841,132.8,76.99336,44.88223,89.1200990454,12.93336,3.77223,13.47225,64.06,41.11,76.1164614259,134.12
2019-11-02 20:30:00,68.62136,23.53748,72.5458752308,12.47136,3.63748,12.991,56.15,19.9,59.572078191,133.31,68.86136,23.48748,72.7567771263,12.47136,3.63748,12.991,56.39,19.85,59.7817246322,134.45,75.12136,39.47748,84.8627724942,12.47136,3.63748,12.991,62.65,35.84,72.1770607603,133.31,76.45136,44.27748,88.3476410608,12.47136,3.63748,12.991,63.98,40.64,75.7961080795,134.45
2019-11-02 21:00:00,66.79664,24.53527,71.1601755848,13.52664,3.94527,14.09025,53.27,20.59,57.1107783172,133.31,67.03664,24.50527,71.3752012975,13.52664,3.94527,14.09025,53.51,20.56,57.3239365361,134.62,73.18664,40.60527,83.696309514,13.52664,3.94527,14.09025,59.66,36.66,70.0233618159,133.31,74.50664,43.90527,86.4807038469,13.52664,3.94527,14.09025,60.98,39.96,72.9065292001,134.62
2019-11-02 21:30:00,64.76112,18.85616,67.450407216,13.70112,3.99616,14.272,51.06,14.86,53.1784091526,133.12,64.99112,18.84616,67.668481774,13.70112,3.99616,14.272,51.29,14.85,53.3965036309,134.62,69.25112,48.84616,84.7447046605,13.70112,3.99616,14.272,55.55,44.85,71.3955530828,133.12,70.77112,37.02616,79.8716968043,13.70112,3.99616,14.272,57.07,33.03,65.9391067577,134.62
2019-11-02 22:00:00,63.35744,11.41967,64.3783664461,12.78744,3.72967,13.32025,50.57,7.69,51.1513538433,132.69,63.56744,11.32967,64.5691942838,12.78744,3.72967,13.32025,50.78,7.6,51.3455781933,133.96,65.69744,56.33967,86.5465888309,12.78744,3.72967,13.32025,52.91,52.61,74.6142091026,132.69,67.47744,29.00967,73.4490698543,12.78744,3.72967,13.32025,54.69,25.28,60.250099585,133.96
2019-11-02 22:30:00,60.60096,12.25653,61.8279781374,12.81096,3.73653,13.34475,47.79,8.52,48.5435320099,133.13,60.82096,12.17653,62.0278732358,12.81096,3.73653,13.34475,48.01,8.44,48.7462172891,134.34,62.94096,57.15653,85.0201938798,12.81096,3.73653,13.34475,50.13,53.42,73.2578548689,133.13,64.68096,28.44653,70.6599720886,12.81096,3.73653,13.34475,51.87,24.71,57.4550345923,134.34
2019-11-02 23:00:00,57.62256,12.63158,58.9908148295,11.90256,3.47158,12.3985,45.72,9.16,46.62857493,133.41,57.82256,12.54158,59.1670488858,11.90256,3.47158,12.3985,45.92,9.07,46.8071714591,134.73,59.84256,57.60158,83.0606646124,11.90256,3.47158,12.3985,47.94,54.13,72.3069879057,133.41,61.55256,27.92158,67.5894390586,11.90256,3.47158,12.3985,49.65,24.45,55.3436988283,134.73
2019-11-02 23:30:00,55.15032,12.75176,56.6053458535,11.32032,3.30176,11.792,43.83,9.45,44.8371653877,134.07,55.34032,12.68176,56.7748012273,11.32032,3.30176,11.792,44.02,9.38,45.0082747948,135.32,57.32032,58.18176,81.6745754908,11.32032,3.30176,11.792,46.0,54.88,71.6087592408,134.07,59.01032,27.77176,65.2187742908,11.32032,3.30176,11.792,47.69,24.47,53.6014645322,135.32
2019-11-03 00:00:00,52.87776,12.90518,54.4297820449,10.81776,3.15518,11.2685,42.06,9.75,43.1752950193,134.3,53.05776,12.82518,54.5858144416,10.81776,3.15518,11.2685,42.24,9.67,43.3327416626,135.57,54.91776,58.75518,80.4246948409,10.81776,3.15518,11.2685,44.1,55.6,70.965977764,134.3,56.61776,27.36518,62.8842096543,10.81776,3.15518,11.2685,45.8,24.21,51.8050586333,135.57
2019-11-03 00:30:00,52.42712,13.12666,54.0454634012,9.65712,2.81666,10.0595,42.77,10.31,43.9951020001,134.08,52.60712,13.03666,54.1983724723,9.65712,2.81666,10.0595,42.95,10.22,44.1491891205,135.14,54.38712,58.29666,79.7274067624,9.65712,2.81666,10.0595,44.73,55.48,71.2657231774,134.08,56.09712,26.54666,62.061356974,9.65712,2.81666,10.0595,46.44,23.73,52.1515723636,135.14
2019-11-03 01:00:00,54.72504,13.03022,56.2549254399,10.11504,2.95022,10.5365,44.61,10.08,45.7346531637,133.37,54.89504,12.96022,56.404190616,10.11504,2.95022,10.5365,44.78,10.01,45.8851664484,134.84,56.73504,57.90022,81.0635567925,10.11504,2.95022,10.5365,46.62,54.95,72.0619656962,133.37,58.45504,26.74022,64.2808763712,10.11504,2.95022,10.5365,48.34,23.79,53.8768939342,134.84
2019-11-03 01:30:00,55.66328,12.80554,57.1172705497,9.65328,2.81554,10.0555,46.01,9.99,47.0820581538,133.31,55.86328,12.74554,57.2988206009,9.65328,2.81554,10.0555,46.21,9.93,47.2648812545,134.7,57.67328,57.58554,81.5003168279,9.65328,2.81554,10.0555,48.02,54.77,72.8400528556,133.31,59.41328,26.61554,65.1024178495,9.65328,2.81554,10.0555,49.76,23.8,55.1588397267,134.7
2019-11-03 02:00:00,54.10496,13.21728,55.6959889687,10.34496,3.01728,10.776,43.76,10.2,44.9330346182,133.61,54.28496,13.13728,55.8519919788,10.34496,3.01728,10.776,43.94,10.12,45.0903315579,134.97,56.15496,58.17728,80.8577481804,10.34496,3.01728,10.776,45.81,55.16,71.7020341413,133.61,57.87496,26.77728,63.7693791659,10.34496,3.01728,10.776,47.53,23.76,53.1379196055,134.97
2019-11-03 02:30:00,53.0296,12.99905,54.5995767114,9.6996,2.82905,10.10375,43.33,10.17,44.5075027383,134.07,53.2196,12.91905,54.7652049851,9.6996,2.82905,10.10375,43.52,10.09,44.6743606557,135.5,55.0396,58.84905,80.5764745696,9.6996,2.82905,10.10375,45.34,56.02,72.069105725,134.07,56.7596,26.41905,62.6068558152,9.6996,2.82905,10.10375,47.06,23.59,52.6415396811,135.5
2019-11-03 03:00:00,51.59464,12.93177,53.1905776624,9.67464,2.82177,10.07775,41.92,10.11,43.1219027873,134.14,51.77464,12.85177,53.3458652499,9.67464,2.82177,10.07775,42.1,10.03,43.2782959461,135.63,53.59464,59.24177,79.887250231,9.67464,2.82177,10.07775,43.92,56.42,71.4995300684,134.14,55.31464,26.22177,61.2151175794,9.67464,2.82177,10.07775,45.64,23.4,51.2890787595,135.63
2019-11-03 03:30:00,50.41048,13.18139,52.1053311683,8.850480000000001,2.58139,9.21925,41.56,10.6,42.890483793,134.83,50.58048,13.10139,52.249702171,8.850480000000001,2.58139,9.21925,41.73,10.52,43.0356050265,135.9,52.32048,58.82139,78.7234942629,8.850480000000001,2.58139,9.21925,43.47,56.24,71.0814919652,134.83,54.02048,26.44139,60.1444873996,8.850480000000001,2.58139,9.21925,45.17,23.86,51.0845230965,135.9
2019-11-03 04:00:00,49.22656,13.75483,51.1121273062,8.17656,2.38483,8.51725,41.05,11.37,42.5955326296,134.83,49.38656,13.68483,51.2475060931,8.17656,2.38483,8.51725,41.21,11.3,42.7311841633,136.26,51.01656,58.62483,77.71460665,8.17656,2.38483,8.51725,42.84,56.24,70.6979716824,134.83,52.73656,26.48483,59.0134813476,8.17656,2.38483,8.51725,44.56,24.1,50.659684168,136.26
2019-11-03 04:30:00,48.61056,13.93058,50.5672582078,7.75056,2.26058,8.0735,40.86,11.67,42.493864263,134.83,48.77056,13.86058,50.7019052961,7.75056,2.26058,8.0735,41.02,11.6,42.6286335695,136.22,50.32056,57.99058,76.7793339868,7.75056,2.26058,8.0735,42.57,55.73,70.1287230741,134.83,52.01056,26.87058,58.5416639758,7.75056,2.26058,8.0735,44.26,24.61,50.6418769399,136.22
2019-11-03 05:00:00,47.52384,19.44737,51.3489587846,7.53384,2.19737,7.8477500000000004,39.99,17.25,43.5518380783,134.31,47.70384,18.94737,51.3289312246,7.53384,2.19737,7.8477500000000004,40.17,16.75,43.5223092218,135.47,50.39384,52.84737,73.023171842,7.53384,2.19737,7.8477500000000004,42.86,50.65,66.3505998466,134.31,52.11384,31.65737,60.9757443158,7.53384,2.19737,7.8477500000000004,44.58,29.46,53.434707821800004,135.47
2019-11-03 05:30:00,46.5224,28.1932,54.3984395732,7.3824,2.1532,7.69,39.14,26.04,47.0108625745,132.38,46.6624,28.1632,54.5027100978,7.3824,2.1532,7.69,39.28,26.01,47.1109169938,133.41,51.4524,43.0132,67.063289809,7.3824,2.1532,7.69,44.07,40.86,60.0974583489,132.38,53.2024,40.0732,66.6059811428,7.3824,2.1532,7.69,45.82,37.92,59.4760355101,133.41
2019-11-03 06:00:00,46.99184,27.93637,54.6687643482,7.22184,2.10637,7.52275,39.77,25.83,47.4219548311,132.53,47.15184,27.91637,54.7961652797,7.22184,2.10637,7.52275,39.93,25.81,47.5453572917,133.49,51.97184,42.75637,67.2991777703,7.22184,2.10637,7.52275,44.75,40.65,60.4564719447,132.53,53.72184,40.26637,67.1372969814,7.22184,2.10637,7.52275,46.5,38.16,60.1534338172,133.49
2019-11-03 06:30:00,49.0484,25.4637,55.2643244802,7.1784,2.0937,7.4775,41.87,23.37,47.9505349292,131.62,49.1984,25.4337,55.383712933,7.1784,2.0937,7.4775,42.02,23.34,48.0669949133,132.79,54.3684,43.1337,69.4005691205,7.1784,2.0937,7.4775,47.19,41.04,62.5394091753,131.62,56.1484,39.4837,68.6411348118,7.1784,2.0937,7.4775,48.97,37.39,61.6122796202,132.79
2019-11-03 07:00:00,50.83424,24.72207,56.5269909111,6.864240000000001,2.00207,7.15025,43.97,22.72,49.4930227406,131.79,50.98424,24.67207,56.6401250569,6.864240000000001,2.00207,7.15025,44.12,22.67,49.6034605648,133.04,56.34424,43.16207,70.976317655,6.864240000000001,2.00207,7.15025,49.48,41.16,64.3616034604,131.79,58.13424,39.51207,70.2907784568,6.864240000000001,2.00207,7.15025,51.27,37.51,63.5264747959,133.04
2019-11-03 07:30:00,52.5432,24.3026,57.8913139685,6.7632,1.9726,7.045,45.78,22.33,50.9356191677,131.79,52.7032,24.2526,58.0156521725,6.7632,1.9726,7.045,45.94,22.28,51.0576341011,132.79,58.1232,42.5926,72.0585591932,6.7632,1.9726,7.045,51.36,40.62,65.4815546547,131.79,59.9432,39.6826,71.8880794638,6.7632,1.9726,7.045,53.18,37.71,65.1932243412,132.79
2019-11-03 08:00:00,54.21424,23.70082,59.168510945,6.65424,1.94082,6.9315,47.56,21.76,52.3015410863,131.29,54.38424,23.66082,59.3083464906,6.65424,1.94082,6.9315,47.73,21.72,52.4395966804,132.44,59.93424,42.18082,73.2893900933,6.65424,1.94082,6.9315,53.28,40.24,66.7683757478,131.29,61.76424,39.75082,73.4503167689,6.65424,1.94082,6.9315,55.11,37.81,66.8334362426,132.44
2019-11-03 08:30:00,57.28496,23.62603,61.9657642232,6.53496,1.9060300000000001,6.80725,50.75,21.72,55.2025443254,131.04,57.47496,23.56603,62.1186670572,6.53496,1.9060300000000001,6.80725,50.94,21.66,55.3537640997,132.19,63.45496,38.36603,74.1517646895,6.53496,1.9060300000000001,6.80725,56.92,36.46,67.5959910054,131.04,65.19496,37.44603,75.1836948557,6.53496,1.9060300000000001,6.80725,58.66,35.54,68.5863484959,132.19
2019-11-03 09:00:00,58.40464,7.71552,58.9120634709,6.70464,1.95552,6.984,51.7,5.76,52.0198769703,131.68,75.47464,29.72552,81.1173706576,6.70464,1.95552,6.984,68.77,27.77,74.1652600616,132.93,32.43464,4.33552,32.7231203524,6.70464,1.95552,6.984,25.73,2.38,25.8398393958,131.68,91.77464,8.38552,92.1569394718,6.70464,1.95552,6.984,85.07,6.43,85.3126590841,132.93
2019-11-03 09:30:00,6.52632,1.90351,6.79825,6.52632,1.90351,6.79825,0.0,0.0,0.0,131.52,79.21632,34.82351,86.5326655262,6.52632,1.90351,6.79825,72.69,32.92,79.7970080893,132.85,84.26632,9.02351,84.7480761968,6.52632,1.90351,6.79825,77.74,7.12,78.0653700433,131.52,99.46632,11.22351,100.0975323925,6.52632,1.90351,6.79825,92.94,9.32,93.4061347022,132.85
2019-11-03 10:00:00,6.93144,2.02167,7.22025,6.93144,2.02167,7.22025,0.0,0.0,0.0,130.49,82.42144,33.82167,89.0909598852,6.93144,2.02167,7.22025,75.49,31.8,81.914468197,131.86,87.57144,9.72167,88.1094090961,6.93144,2.02167,7.22025,80.64,7.7,81.0067873699,130.49,102.98144,8.61167,103.3408817684,6.93144,2.02167,7.22025,96.05,6.59,96.2758048525,131.86
2019-11-03 10:30:00,7.11264,2.07452,7.409,7.11264,2.07452,7.409,0.0,0.0,0.0,131.6,42.55264,13.00452,44.4954459625,7.11264,2.07452,7.409,35.44,10.93,37.0871743329,132.94,115.75264,6.37452,115.9280301403,7.11264,2.07452,7.409,108.64,4.3,108.7250642676,131.6,122.38264,21.30452,124.2231586533,7.11264,2.07452,7.409,115.27,19.23,116.8630215252,132.94
2019-11-03 11:00:00,7.38792,2.15481,7.69575,7.38792,2.15481,7.69575,0.0,0.0,0.0,132.55,7.38792,2.15481,7.69575,7.38792,2.15481,7.69575,0.0,0.0,0.0,133.78,137.49792,3.77481,137.5497262624,7.38792,2.15481,7.69575,130.11,1.62,130.1200849216,132.55,136.71792,28.19481,139.594903059,7.38792,2.15481,7.69575,129.33,26.04,131.9254732794,133.78
2019-11-03 11:30:00,7.09584,2.06962,7.3915,7.09584,2.06962,7.3915,0.0,0.0,0.0,134.12,63.81584,11.85962,64.9084895946,7.09584,2.06962,7.3915,56.72,9.79,57.5586874416,135.31,128.55584,14.90962,129.4175442768,7.09584,2.06962,7.3915,121.46,12.84,122.1367970761,134.12,89.65584,15.34962,90.9603236595,7.09584,2.06962,7.3915,82.56,13.28,83.6212413206,135.31
2019-11-03 12:00:00,6.8184000000000005,1.9887000000000001,7.1025,6.8184000000000005,1.9887000000000001,7.1025,0.0,0.0,0.0,134.83,105.1984,20.4687,107.1712230137,6.8184000000000005,1.9887000000000001,7.1025,98.38,18.48,100.1006233747,136.28,108.4384,20.6187,110.3812365588,6.8184000000000005,1.9887000000000001,7.1025,101.62,18.63,103.3136065579,134.83,65.4184,10.4787,66.2523223159,6.8184000000000005,1.9887000000000001,7.1025,58.6,8.49,59.2118239881,136.28
2019-11-03 12:30:00,6.9864,2.0377,7.2775,6.9864,2.0377,7.2775,0.0,0.0,0.0,134.83,104.8864,20.8577,106.9401727802,6.9864,2.0377,7.2775,97.9,18.82,99.6925393397,136.43,108.1564,21.0277,110.181536694,6.9864,2.0377,7.2775,101.17,18.99,102.9368204288,134.83,65.4864,10.5777,66.3351816328,6.9864,2.0377,7.2775,58.5,8.54,59.1200608931,136.43
2019-11-03 13:00:00,7.314,2.13325,7.61875,7.314,2.13325,7.61875,0.0,0.0,0.0,134.94,104.814,20.98325,106.8937387154,7.314,2.13325,7.61875,97.5,18.85,99.305450505,136.5,108.104,21.14325,110.1522212058,7.314,2.13325,7.61875,100.79,19.01,102.5670717141,134.94,66.264,10.75325,67.1308429976,7.314,2.13325,7.61875,58.95,8.62,59.5768990465,136.5
2019-11-03 13:30:00,6.06,1.7675,6.3125,6.06,1.7675,6.3125,0.0,0.0,0.0,134.72,72.83,17.9375,75.0064184337,6.06,1.7675,6.3125,66.77,16.17,68.7000858806,135.91,65.17,12.7475,66.4050273417,6.06,1.7675,6.3125,59.11,10.98,60.1211485253,134.72,62.9,9.9375,63.6801688617,6.06,1.7675,6.3125,56.84,8.17,57.4241630326,135.91
2019-11-03 14:00:00,4.2988800000000005,1.25384,4.478,4.2988800000000005,1.25384,4.478,0.0,0.0,0.0,134.03,55.34888,22.21384,59.6401978937,4.2988800000000005,1.25384,4.478,51.05,20.96,55.1853612836,135.18,47.36888,5.22384,47.656052048,4.2988800000000005,1.25384,4.478,43.07,3.9699999999999998,43.2525814259,134.03,57.42888,9.63384,58.2313243126,4.2988800000000005,1.25384,4.478,53.13,8.38,53.7868134397,135.18
2019-11-03 14:30:00,4.4827200000000005,1.30746,4.6695,4.4827200000000005,1.30746,4.6695,0.0,0.0,0.0,134.68,90.05272,30.39746,95.0447155493,4.4827200000000005,1.30746,4.6695,85.57,29.09,90.3794943557,135.95,94.80272,10.36746,95.3679188525,4.4827200000000005,1.30746,4.6695,90.32,9.06,90.7732669898,134.68,60.76272,9.76746,61.5427608793,4.4827200000000005,1.30746,4.6695,56.28,8.46,56.9123009551,135.95
2019-11-03 15:00:00,4.65864,1.35877,4.85275,4.65864,1.35877,4.85275,0.0,0.0,0.0,134.22,88.89864,30.82877,94.0924080549,4.65864,1.35877,4.85275,84.24,29.47,89.2460559353,135.69,93.57864000000001,10.82877,94.2031003946,4.65864,1.35877,4.85275,88.92,9.47,89.4228566978,134.22,59.94864,9.68877,60.7265321088,4.65864,1.35877,4.85275,55.29,8.33,55.9139785742,135.69
2019-11-03 15:30:00,5.11272,1.4912100000000001,5.32575,5.11272,1.4912100000000001,5.32575,0.0,0.0,0.0,134.55,90.63272,33.58121,96.6539580134,5.11272,1.4912100000000001,5.32575,85.52,32.09,91.3424244259,135.88,95.37272,13.641210000000001,96.3433356827,5.11272,1.4912100000000001,5.32575,90.26,12.15,91.0740912664,134.55,60.92272,8.94121,61.5753444851,5.11272,1.4912100000000001,5.32575,55.81,7.45,56.3050495071,135.88
2019-11-03 16:00:00,5.24952,1.53111,5.46825,5.24952,1.53111,5.46825,0.0,0.0,0.0,133.74,93.38952,32.63111,98.9261936277,5.24952,1.53111,5.46825,88.14,31.1,93.4658739862,135.31,98.20952,12.85111,99.0467609105,5.24952,1.53111,5.46825,92.96,11.32,93.6466977528,133.74,62.07952,9.14111,62.7489178828,5.24952,1.53111,5.46825,56.83,7.61,57.3372566487,135.31
2019-11-03 16:30:00,5.802960000000001,1.69253,6.04475,5.802960000000001,1.69253,6.04475,0.0,0.0,0.0,133.53,98.02296,29.94253,102.4941744196,5.802960000000001,1.69253,6.04475,92.22,28.25,96.4499398652,134.95,102.98296,10.16253,103.4831728657,5.802960000000001,1.69253,6.04475,97.18,8.47,97.5484151588,133.53,65.21296,7.41253,65.6328862154,5.802960000000001,1.69253,6.04475,59.41,5.72,59.6847258518,134.95
2019-11-03 17:00:00,6.52536,1.9032300000000002,6.79725,6.52536,1.9032300000000002,6.79725,0.0,0.0,0.0,132.81,103.11536,29.48323,107.2475562387,6.52536,1.9032300000000002,6.79725,96.59,27.58,100.4504081624,134.28,108.20536,9.86323,108.6539609898,6.52536,1.9032300000000002,6.79725,101.68,7.96,101.9910976507,132.81,69.78536,11.69323,70.7582369634,6.52536,1.9032300000000002,6.79725,63.26,9.79,64.013058824,134.28
2019-11-03 17:30:00,7.06512,2.06066,7.3595,7.06512,2.06066,7.3595,0.0,0.0,0.0,133.2,106.36512,30.47066,110.6435713155,7.06512,2.06066,7.3595,99.3,28.41,103.284161903,134.73,111.53512,10.77066,112.0539607076,7.06512,2.06066,7.3595,104.47,8.71,104.83246157560001,133.2,73.65512,15.19066,75.2052714472,7.06512,2.06066,7.3595,66.59,13.13,67.8721224068,134.73
2019-11-03 18:00:00,7.3908000000000005,2.15565,7.69875,7.3908000000000005,2.15565,7.69875,0.0,0.0,0.0,133.31,105.2708,30.83565,109.6940228251,7.3908000000000005,2.15565,7.69875,97.88,28.68,101.9952783221,134.9,110.3408,11.04565,110.8922834491,7.3908000000000005,2.15565,7.69875,102.95,8.89,103.3331244084,133.31,73.0108,14.41565,74.4203458845,7.3908000000000005,2.15565,7.69875,65.62,12.26,66.7554641958,134.9
2019-11-03 18:30:00,7.44384,2.17112,7.754,7.44384,2.17112,7.754,0.0,0.0,0.0,133.71,102.38384,29.14112,106.4502492623,7.44384,2.17112,7.754,94.94,26.97,98.6964259738,135.21,107.15384,9.20112,107.5481568229,7.44384,2.17112,7.754,99.71,7.03,99.9575159755,133.71,70.55384,8.551120000000001,71.0701483888,7.44384,2.17112,7.754,63.11,6.38,63.4316679585,135.21
2019-11-03 19:00:00,7.15632,2.08726,7.4545,7.15632,2.08726,7.4545,0.0,0.0,0.0,133.94,100.08632,28.51726,104.0697149465,7.15632,2.08726,7.4545,92.93,26.43,96.6153704128,135.27,104.68632,8.55726,105.0354811188,7.15632,2.08726,7.4545,97.53,6.47,97.7443696588,133.94,68.36632,4.45726,68.5114652963,7.15632,2.08726,7.4545,61.21,2.37,61.2558650253,135.27
2019-11-03 19:30:00,7.4292,2.16685,7.73875,7.4292,2.16685,7.73875,0.0,0.0,0.0,134.03,97.0292,29.48685,101.4107488167,7.4292,2.16685,7.73875,89.6,27.32,93.672527456,135.44,101.4992,9.47685,101.9406606147,7.4292,2.16685,7.73875,94.07,7.31,94.353595586,134.03,67.0292,4.08685,67.1536744755,7.4292,2.16685,7.73875,59.6,1.92,59.6309181549,135.44
2019-11-03 20:00:00,7.98696,2.32953,8.31975,7.98696,2.32953,8.31975,0.0,0.0,0.0,133.74,93.24696,32.09953,98.6173178274,7.98696,2.32953,8.31975,85.26,29.77,90.3079204721,135.27,97.59696,12.23953,98.3614390697,7.98696,2.32953,8.31975,89.61,9.91,90.156309818,133.74,65.52696,6.90953,65.8902427652,7.98696,2.32953,8.31975,57.54,4.58,57.7219888777,135.27
2019-11-03 20:30:00,7.97424,2.32582,8.3065,7.97424,2.32582,8.3065,0.0,0.0,0.0,133.37,92.90424,26.20582,96.5294919279,7.97424,2.32582,8.3065,84.93,23.88,88.2233489503,134.97,96.08424,38.73582,103.5984793684,7.97424,2.32582,8.3065,88.11,36.41,95.3365627658,133.37,64.89424,8.45582,65.4428244886,7.97424,2.32582,8.3065,56.92,6.13,57.2491336179,134.97
2019-11-03 21:00:00,7.93368,2.31399,8.26425,7.93368,2.31399,8.26425,0.0,0.0,0.0,134.73,90.20368,22.12399,92.8772029029,7.93368,2.31399,8.26425,82.27,19.81,84.6214452725,136.23,92.24368,64.07399,112.3137244261,7.93368,2.31399,8.26425,84.31,61.76,104.5106391713,134.73,62.11368,7.09399,62.5174690568,7.93368,2.31399,8.26425,54.18,4.78,54.3904476907,136.23
2019-11-03 21:30:00,8.11632,2.36726,8.4545,8.11632,2.36726,8.4545,0.0,0.0,0.0,134.07,86.14632,23.12726,89.1967409979,8.11632,2.36726,8.4545,78.03,20.76,80.7444022828,135.63,88.09632,62.59726,108.0711735712,8.11632,2.36726,8.4545,79.98,60.23,100.1221918458,134.07,59.36632,5.20726,59.5942573328,8.11632,2.36726,8.4545,51.25,2.84,51.328628464,135.63
2019-11-03 22:00:00,8.05944,2.35067,8.39525,8.05944,2.35067,8.39525,0.0,0.0,0.0,134.86,82.06944,22.23067,85.0270290588,8.05944,2.35067,8.39525,74.01,19.88,76.6335076843,136.39,83.93944,64.33067,105.7556839615,8.05944,2.35067,8.39525,75.88,61.98,97.9759909366,134.86,56.55944,5.3706700000000005,56.8138570189,8.05944,2.35067,8.39525,48.5,3.02,48.5939337778,136.39
2019-11-03 22:30:00,7.44408,2.17119,7.75425,7.44408,2.17119,7.75425,0.0,0.0,0.0,134.86,77.40408,17.72119,79.4067514489,7.44408,2.17119,7.75425,69.96,15.55,71.6673154234,136.25,79.35408,62.90119,101.2602079598,7.44408,2.17119,7.75425,71.91,60.73,94.1232224268,134.86,53.24408,5.48119,53.5254658911,7.44408,2.17119,7.75425,45.8,3.31,45.9194523051,136.25
2019-11-03 23:00:00,7.158,2.08775,7.45625,7.158,2.08775,7.45625,0.0,0.0,0.0,133.55,72.278,8.07775,72.7279817475,7.158,2.08775,7.45625,65.12,5.99,65.3949118816,134.99,74.538,58.32775,94.6469221056,7.158,2.08775,7.45625,67.38,56.24,87.7667476895,133.55,50.718,4.21775,50.8930735863,7.158,2.08775,7.45625,43.56,2.13,43.6120453545,134.99
2019-11-03 23:30:00,6.87552,2.00536,7.162,6.87552,2.00536,7.162,0.0,0.0,0.0,134.43,68.73552,7.08536,69.099739768,6.87552,2.00536,7.162,61.86,5.08,62.0682366432,135.79,70.90552,59.80536,92.7592251542,6.87552,2.00536,7.162,64.03,57.8,86.2593815188,134.43,47.97552,4.51536,48.1875398334,6.87552,2.00536,7.162,41.1,2.51,41.1765722226,135.79
2019-11-04 00:00:00,6.79368,1.98149,7.07675,6.79368,1.98149,7.07675,0.0,0.0,0.0,134.83,65.47368,6.55149,65.8006443279,6.79368,1.98149,7.07675,58.68,4.57,58.8576868387,136.15,67.55368,60.57149,90.7326020919,6.79368,1.98149,7.07675,60.76,58.59,84.4071424703,134.83,45.65368,3.40149,45.7802209667,6.79368,1.98149,7.07675,38.86,1.42,38.8859357609,136.15
2019-11-04 00:30:00,6.83352,1.9931100000000002,7.11825,6.83352,1.9931100000000002,7.11825,0.0,0.0,0.0,134.83,64.98352,6.14311,65.2732385596,6.83352,1.9931100000000002,7.11825,58.15,4.15,58.2978987614,136.11,67.07352,61.01311,90.67224866,6.83352,1.9931100000000002,7.11825,60.24,59.02,84.3339670595,134.83,45.23352,2.69311,45.3136201717,6.83352,1.9931100000000002,7.11825,38.4,0.7000000000000001,38.4063796784,136.11
2019-11-04 01:00:00,6.78408,1.97869,7.06675,6.78408,1.97869,7.06675,0.0,0.0,0.0,134.11,68.92408,6.07869,69.1916127573,6.78408,1.97869,7.06675,62.14,4.1,62.2751122038,135.73,71.10408,60.68869,93.482122818,6.78408,1.97869,7.06675,64.32,58.71,87.0857422314,134.11,47.57408,4.18869,47.7581219455,6.78408,1.97869,7.06675,40.79,2.21,40.849824969,135.73
2019-11-04 01:30:00,6.90144,2.01292,7.189,6.90144,2.01292,7.189,0.0,0.0,0.0,134.11,69.95144,5.81292,70.1925494408,6.90144,2.01292,7.189,63.05,3.8,63.1644084909,135.73,72.15144,61.03292,94.503161946,6.90144,2.01292,7.189,65.25,59.02,87.9825147401,134.11,48.52144,4.82292,48.7605444699,6.90144,2.01292,7.189,41.62,2.81,41.7147515874,135.73
2019-11-04 02:00:00,6.98976,2.03868,7.281,6.98976,2.03868,7.281,0.0,0.0,0.0,134.73,68.09976,5.69868,68.3377806619,6.98976,2.03868,7.281,61.11,3.66,61.219504245,135.79,70.26976,61.39868,93.3147205761,6.98976,2.03868,7.281,63.28,59.36,86.7638634456,134.73,47.40976,4.77868,47.6499855803,6.98976,2.03868,7.281,40.42,2.74,40.5127634209,135.79
2019-11-04 02:30:00,6.80856,1.98583,7.09225,6.80856,1.98583,7.09225,0.0,0.0,0.0,134.83,67.55856,5.96583,67.8214579382,6.80856,1.98583,7.09225,60.75,3.98,60.8802340666,135.98,69.69856,61.10583,92.692026227,6.80856,1.98583,7.09225,62.89,59.12,86.3152738512,134.83,46.62856,4.17583,46.8151702321,6.80856,1.98583,7.09225,39.82,2.19,39.8801767799,135.98
2019-11-04 03:00:00,6.46224,1.88482,6.7315000000000005,6.46224,1.88482,6.7315000000000005,0.0,0.0,0.0,134.64,65.50224,6.39482,65.8136548738,6.46224,1.88482,6.7315000000000005,59.04,4.51,59.2120063838,135.94,67.58224,60.44482,90.6693742575,6.46224,1.88482,6.7315000000000005,61.12,58.56,84.6458977151,134.64,45.36224,2.69482,45.4422146539,6.46224,1.88482,6.7315000000000005,38.9,0.81,38.908432248,135.94
2019-11-04 03:30:00,6.9352800000000006,2.02279,7.22425,6.9352800000000006,2.02279,7.22425,0.0,0.0,0.0,134.83,63.625280000000004,6.17279,63.9240142002,6.9352800000000006,2.02279,7.22425,56.69,4.15,56.8416977227,136.14,65.66528,61.17279,89.7442991719,6.9352800000000006,2.02279,7.22425,58.73,59.15,83.354276435,134.83,44.41528,2.69279,44.496833769,6.9352800000000006,2.02279,7.22425,37.48,0.67,37.4859880489,136.14
2019-11-04 04:00:00,6.54816,1.90988,6.821,6.54816,1.90988,6.821,0.0,0.0,0.0,134.83,62.54816,6.18988,62.853694671,6.54816,1.90988,6.821,56.0,4.28,56.1633189902,136.14,64.56816,61.01988,88.8395916301,6.54816,1.90988,6.821,58.02,59.11,82.8270034469,134.83,43.51816,2.59988,43.5957523825,6.54816,1.90988,6.821,36.97,0.6900000000000001,36.976438444,136.14
2019-11-04 04:30:00,6.98232,2.03651,7.27325,6.98232,2.03651,7.27325,0.0,0.0,0.0,134.83,62.79232,6.62651,63.1410016215,6.98232,2.03651,7.27325,55.81,4.59,55.9984303351,136.14,64.79232,60.74651,88.8154446488,6.98232,2.03651,7.27325,57.81,58.71,82.3945398676,134.83,43.82232,2.91651,43.9192641191,6.98232,2.03651,7.27325,36.84,0.88,36.850508816,136.14
2019-11-04 05:00:00,6.58776,1.92143,6.86225,6.58776,1.92143,6.86225,0.0,0.0,0.0,134.83,63.87776,6.79143,64.2377750554,6.58776,1.92143,6.86225,57.29,4.87,57.4966172918,136.06,65.93776,60.25143,89.3197795052,6.58776,1.92143,6.86225,59.35,58.33,83.2154516902,134.83,44.28776,2.93143,44.3846704129,6.58776,1.92143,6.86225,37.7,1.01,37.713526751,136.06
2019-11-04 05:30:00,6.52608,1.90344,6.798,6.52608,1.90344,6.798,0.0,0.0,0.0,134.34,67.42608,7.17344,67.8065963281,6.52608,1.90344,6.798,60.9,5.27,61.1275952414,135.82,69.55608,59.52344,91.5482832958,6.52608,1.90344,6.798,63.03,57.62,85.3981574743,134.34,46.67608,5.20344,46.9652236447,6.52608,1.90344,6.798,40.15,3.3,40.2853881699,135.82
2019-11-04 06:00:00,6.26784,1.8281200000000002,6.529,6.26784,1.8281200000000002,6.529,0.0,0.0,0.0,133.8,71.40784,8.77812,71.9453612417,6.26784,1.8281200000000002,6.529,65.14,6.95,65.5097099673,135.08,73.64784,57.06812,93.1706748768,6.26784,1.8281200000000002,6.529,67.38,55.24,87.1293406379,133.8,49.40784,4.44812,49.6076649823,6.26784,1.8281200000000002,6.529,43.14,2.62,43.2194863459,135.08
2019-11-04 06:30:00,6.3456,1.8508,6.61,6.3456,1.8508,6.61,0.0,0.0,0.0,132.67,81.7056,11.6108,82.5264548372,6.3456,1.8508,6.61,75.36,9.76,75.9893887329,134.11,84.2056,53.2008,99.6037559131,6.3456,1.8508,6.61,77.86,51.35,93.268441072,132.67,56.7656,7.9708,57.3224824654,6.3456,1.8508,6.61,50.42,6.12,50.7900659578,134.11
2019-11-04 07:00:00,6.37512,1.85941,6.64075,6.37512,1.85941,6.64075,0.0,0.0,0.0,132.52,91.80512,13.76941,92.8319810731,6.37512,1.85941,6.64075,85.43,11.91,86.2562055739,133.9,94.55512,50.81941,107.346556307,6.37512,1.85941,6.64075,88.18,48.96,100.8602696804,132.52,63.65512,12.93941,64.9569290635,6.37512,1.85941,6.64075,57.28,11.08,58.3417929104,133.9
2019-11-04 07:30:00,6.74472,1.9672100000000001,7.02575,6.74472,1.9672100000000001,7.02575,0.0,0.0,0.0,131.69,99.42472,17.10721,100.8857352705,6.74472,1.9672100000000001,7.02575,92.68,15.14,93.9084767207,133.05,102.74472,34.13721,108.2673847216,6.74472,1.9672100000000001,7.02575,96.0,32.17,101.2467722942,131.69,69.76472,14.16721,71.188664799,6.74472,1.9672100000000001,7.02575,63.02,12.2,64.1900334943,133.05
2019-11-04 08:00:00,6.55536,1.9119800000000002,6.8285,6.55536,1.9119800000000002,6.8285,0.0,0.0,0.0,132.74,104.43536,6.15198,104.6164006084,6.55536,1.9119800000000002,6.8285,97.88,4.24,97.9717918587,134.11,106.66536,18.99198,108.342947755,6.55536,1.9119800000000002,6.8285,100.11,17.08,101.5565778273,132.74,73.13536,11.19198,73.9867643478,6.55536,1.9119800000000002,6.8285,66.58,9.28,67.2236178735,134.11
2019-11-04 08:30:00,6.45648,1.88314,6.7255,6.45648,1.88314,6.7255,0.0,0.0,0.0,133.77,106.98648,4.01314,107.0617214295,6.45648,1.88314,6.7255,100.53,2.13,100.5525623741,135.15,108.60648,19.78314,110.3935692251,6.45648,1.88314,6.7255,102.15,17.9,103.706472797,133.77,74.27648,11.72314,75.1959273674,6.45648,1.88314,6.7255,67.82,9.84,68.5301247628,135.15
2019-11-04 09:00:00,6.288,1.834,6.55,6.288,1.834,6.55,0.0,0.0,0.0,133.31,105.708,4.054,105.7857087701,6.288,1.834,6.55,99.42,2.22,99.4447826686,134.93,107.318,19.554,109.0848845624,6.288,1.834,6.55,101.03,17.72,102.5722150487,133.31,74.308,11.874,75.2507191992,6.288,1.834,6.55,68.02,10.04,68.7569778277,134.93
2019-11-04 09:30:00,6.09312,1.77716,6.347,6.09312,1.77716,6.347,0.0,0.0,0.0,132.93,111.89312,6.27716,112.0690547877,6.09312,1.77716,6.347,105.8,4.5,105.8956561904,134.34,113.55312,17.04716,114.8255926429,6.09312,1.77716,6.347,107.46,15.27,108.5395066324,132.93,77.38312,11.60716,78.2487918386,6.09312,1.77716,6.347,71.29,9.83,71.9645259833,134.34
2019-11-04 10:00:00,6.58656,1.9210800000000001,6.861,6.58656,1.9210800000000001,6.861,0.0,0.0,0.0,133.32,118.05656,6.97108,118.2621973219,6.58656,1.9210800000000001,6.861,111.47,5.05,111.5843331297,134.96,119.77656,16.79108,120.9477767179,6.58656,1.9210800000000001,6.861,113.19,14.87,114.162572676,133.32,79.65656,11.93108,80.5451315785,6.58656,1.9210800000000001,6.861,73.07,10.01,73.7524575862,134.96
2019-11-04 10:30:00,6.26328,1.82679,6.52425,6.26328,1.82679,6.52425,0.0,0.0,0.0,133.85,118.09328,5.99679,118.2454408062,6.26328,1.82679,6.52425,111.83,4.17,111.9077200197,135.32,119.84328,17.69679,121.1428418746,6.26328,1.82679,6.52425,113.58,15.87,114.6833610425,133.85,79.72328,13.26679,80.8196083315,6.26328,1.82679,6.52425,73.46,11.44,74.3454450521,135.32
2019-11-04 11:00:00,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08,0.0,0.0,0.0,133.33,117.4668,6.7624,117.661289964,6.7968,1.9824000000000002,7.08,110.67,4.78,110.7731795156,134.95,119.2568,17.1224,120.4797116862,6.7968,1.9824000000000002,7.08,112.46,15.14,113.4745398757,133.33,79.4668,12.3424,80.4195693846,6.7968,1.9824000000000002,7.08,72.67,10.36,73.4047580202,134.95
2019-11-04 11:30:00,6.7243200000000005,1.9612600000000002,7.0045,6.7243200000000005,1.9612600000000002,7.0045,0.0,0.0,0.0,133.24,116.97432,7.44126,117.2107669536,6.7243200000000005,1.9612600000000002,7.0045,110.25,5.48,110.3861082745,134.57,118.73432,16.33126,119.8521956372,6.7243200000000005,1.9612600000000002,7.0045,112.01,14.37,112.9280168957,133.24,79.16432,12.28126,80.1112907663,6.7243200000000005,1.9612600000000002,7.0045,72.44,10.32,73.1714151838,134.57
2019-11-04 12:00:00,6.32448,1.84464,6.588,6.32448,1.84464,6.588,0.0,0.0,0.0,133.24,117.02448,7.12464,117.2411592164,6.32448,1.84464,6.588,110.7,5.28,110.8258471657,134.52,118.80448,16.37464,119.9276169329,6.32448,1.84464,6.588,112.48,14.53,113.4145991484,133.24,79.40448,12.08464,80.3188020827,6.32448,1.84464,6.588,73.08,10.24,73.7939292896,134.52
2019-11-04 12:30:00,6.62544,1.93242,6.9015,6.62544,1.93242,6.9015,0.0,0.0,0.0,132.87,117.23544,7.00242,117.4443795073,6.62544,1.93242,6.9015,110.61,5.07,110.7261351263,134.34,118.97544,16.64242,120.1337815381,6.62544,1.93242,6.9015,112.35,14.71,113.3088990327,132.87,79.02544,11.94242,79.9227224427,6.62544,1.93242,6.9015,72.4,10.01,73.088713903,134.34
2019-11-04 13:00:00,6.59952,1.9248600000000002,6.8745,6.59952,1.9248600000000002,6.8745,0.0,0.0,0.0,133.28,116.50952,6.70486,116.7022853172,6.59952,1.9248600000000002,6.8745,109.91,4.78,110.0138923046,134.75,118.23952,17.03486,119.4603304242,6.59952,1.9248600000000002,6.8745,111.64,15.11,112.6578967494,133.28,78.46952,11.64486,79.3288619195,6.59952,1.9248600000000002,6.8745,71.87,9.72,72.5243083387,134.75
2019-11-04 13:30:00,6.492,1.8935,6.7625,6.492,1.8935,6.7625,0.0,0.0,0.0,133.88,116.532,6.1135,116.692252983,6.492,1.8935,6.7625,110.04,4.22,110.1208881185,135.27,118.302,17.7335,119.6237444082,6.492,1.8935,6.7625,111.81,15.84,112.9264437588,133.88,78.252,12.6035,79.2604801667,6.492,1.8935,6.7625,71.76,10.71,72.5548185857,135.27
2019-11-04 14:00:00,6.5268,1.90365,6.79875,6.5268,1.90365,6.79875,0.0,0.0,0.0,133.36,117.3368,6.43365,117.5130481545,6.5268,1.90365,6.79875,110.81,4.53,110.9025563276,135.05,119.0768,17.33365,120.3317901494,6.5268,1.90365,6.79875,112.55,15.43,113.6027614101,133.36,78.6368,12.50365,79.6246668914,6.5268,1.90365,6.79875,72.11,10.6,72.8849236811,135.05
2019-11-04 14:30:00,6.53736,1.90673,6.80975,6.53736,1.90673,6.80975,0.0,0.0,0.0,133.36,116.63736,6.70673,116.8300217199,6.53736,1.90673,6.80975,110.1,4.8,110.2045824819,134.84,118.34736,16.97673,119.5588013509,6.53736,1.90673,6.80975,111.81,15.07,112.8210131137,133.36,78.47736,11.44673,79.3077780565,6.53736,1.90673,6.80975,71.94,9.54,72.5697953697,134.84
2019-11-04 15:00:00,6.87408,2.00494,7.1605,6.87408,2.00494,7.1605,0.0,0.0,0.0,133.21,116.67408,6.70494,116.8665784741,6.87408,2.00494,7.1605,109.8,4.7,109.9005459495,134.59,118.33408,17.10494,119.5639304383,6.87408,2.00494,7.1605,111.46,15.1,112.4781827734,133.21,78.30408,11.35494,79.1230914907,6.87408,2.00494,7.1605,71.43,9.35,72.0393461936,134.59
2019-11-04 15:30:00,7.4208,2.1644,7.73,7.4208,2.1644,7.73,0.0,0.0,0.0,133.31,116.4508,6.4644,116.6300874046,7.4208,2.1644,7.73,109.03,4.3,109.1147602298,134.67,118.0608,17.7244,119.383863449,7.4208,2.1644,7.73,110.64,15.56,111.7287930661,133.31,78.3208,11.2744,79.1281227377,7.4208,2.1644,7.73,70.9,9.11,71.4828797685,134.67
2019-11-04 16:00:00,7.39896,2.15803,7.70725,7.39896,2.15803,7.70725,0.0,0.0,0.0,132.68,120.85896,6.70803,121.0449746118,7.39896,2.15803,7.70725,113.46,4.55,113.5511959426,134.14,122.51896,17.31803,123.7368567669,7.39896,2.15803,7.70725,115.12,15.16,116.1139095888,132.68,80.57896,11.60803,81.4107803375,7.39896,2.15803,7.70725,73.18,9.45,73.7876337878,134.14
2019-11-04 16:30:00,6.9384,2.0237,7.2275,6.9384,2.0237,7.2275,0.0,0.0,0.0,132.26,128.4284,7.5537,128.6503490483,6.9384,2.0237,7.2275,121.49,5.53,121.61579256,133.88,130.1184,16.0737,131.1074439162,6.9384,2.0237,7.2275,123.18,14.05,123.9786872813,132.26,84.0384,13.6237,85.1355265224,6.9384,2.0237,7.2275,77.1,11.6,77.9677497431,133.88
2019-11-04 17:00:00,6.72504,1.96147,7.00525,6.72504,1.96147,7.00525,0.0,0.0,0.0,130.58,137.91504,9.04147,138.2110937587,6.72504,1.96147,7.00525,131.19,7.08,131.380906147,132.11,139.59504,13.97147,140.2924700993,6.72504,1.96147,7.00525,132.87,12.01,133.411682397,130.58,89.61504,17.00147,91.2135153163,6.72504,1.96147,7.00525,82.89,15.04,84.2434193276,132.11
2019-11-04 17:30:00,7.8273600000000005,2.2829800000000002,8.1535,7.8273600000000005,2.2829800000000002,8.1535,0.0,0.0,0.0,131.11,140.49736,9.02298,140.7867974458,7.8273600000000005,2.2829800000000002,8.1535,132.67,6.74,132.8410949217,132.73,142.31736,14.82298,143.0872170861,7.8273600000000005,2.2829800000000002,8.1535,134.49,12.54,135.0733567363,131.11,91.56736,17.43298,93.2120711552,7.8273600000000005,2.2829800000000002,8.1535,83.74,15.15,85.0994130415,132.73
