Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-04 18:00:00,8.54952,2.49361,8.90575,8.54952,2.49361,8.90575,0.0,0.0,0.0,132.7,138.88952,8.32361,139.1387122596,8.54952,2.49361,8.90575,130.34,5.83,130.4703203798,134.19,140.63952,16.36361,141.5882845368,8.54952,2.49361,8.90575,132.09,13.87,132.8162075953,132.7,90.61952,14.46361,91.7665157847,8.54952,2.49361,8.90575,82.07,11.97,82.9383252785,134.19
2019-11-04 18:30:00,9.12984,2.66287,9.51025,9.12984,2.66287,9.51025,0.0,0.0,0.0,133.66,137.51984,7.48287,137.7232723147,9.12984,2.66287,9.51025,128.39,4.82,128.4804440372,135.17,139.26984,17.84287,140.4081776232,9.12984,2.66287,9.51025,130.14,15.18,131.022333974,133.66,89.22984,14.71287,90.434688533,9.12984,2.66287,9.51025,80.1,12.05,81.0013117178,135.17
2019-11-04 19:00:00,9.4344,2.7517,9.8275,9.4344,2.7517,9.8275,0.0,0.0,0.0,132.94,132.2544,4.4117,132.3279615813,9.4344,2.7517,9.8275,122.82,1.6600000000000001,122.8312175304,134.56,133.9644,20.9117,135.5867237758,9.4344,2.7517,9.8275,124.53,18.16,125.8471553115,132.94,86.5244,15.8617,87.9662737772,9.4344,2.7517,9.8275,77.09,13.11,78.1968042825,134.56
2019-11-04 19:30:00,8.977920000000001,2.61856,9.352,8.977920000000001,2.61856,9.352,0.0,0.0,0.0,132.55,130.30792,4.20856,130.3758643001,8.977920000000001,2.61856,9.352,121.33,1.5899999999999999,121.3404178335,134.0,131.95792,20.67856,133.5683177045,8.977920000000001,2.61856,9.352,122.98,18.06,124.2990104546,132.55,84.57792,15.15856,85.9255869506,8.977920000000001,2.61856,9.352,75.6,12.54,76.6329667963,134.0
2019-11-04 20:00:00,8.78928,2.56354,9.1555,8.78928,2.56354,9.1555,0.0,0.0,0.0,132.75,126.92928,3.38354,126.9743693202,8.78928,2.56354,9.1555,118.14,0.8200000000000001,118.1428457419,134.34,128.57928,21.60354,130.3815331473,8.78928,2.56354,9.1555,119.79,19.04,121.2937166551,132.75,82.35928,13.47354,83.4541028485,8.78928,2.56354,9.1555,73.57,10.91,74.3745453768,134.34
2019-11-04 20:30:00,8.57688,2.50159,8.93425,8.57688,2.50159,8.93425,0.0,0.0,0.0,133.34,124.17688,2.93159,124.2114799302,8.57688,2.50159,8.93425,115.6,0.43,115.6007997377,134.9,125.82688,22.86159,127.8868876307,8.57688,2.50159,8.93425,117.25,20.36,119.004588567,133.34,80.52688,13.77159,81.695991907,8.57688,2.50159,8.93425,71.95,11.27,72.8272984533,134.9
2019-11-04 21:00:00,8.466,2.46925,8.81875,8.466,2.46925,8.81875,0.0,0.0,0.0,133.88,119.666,4.5592500000000005,119.7528217478,8.466,2.46925,8.81875,111.2,2.09,111.2196390032,135.36,121.276,24.60925,123.7476600246,8.466,2.46925,8.81875,112.81,22.14,114.9620620031,133.88,77.596,12.56925,78.6074122559,8.466,2.46925,8.81875,69.13,10.1,69.8639170101,135.36
2019-11-04 21:30:00,8.20608,2.39344,8.548,8.20608,2.39344,8.548,0.0,0.0,0.0,134.47,113.66608,6.59344,113.8571525799,8.20608,2.39344,8.548,105.46,4.2,105.5436004692,136.03,115.32608,26.90344,118.4225477348,8.20608,2.39344,8.548,107.12,24.51,109.8882819049,134.47,73.97608,11.58344,74.8774765494,8.20608,2.39344,8.548,65.77,9.19,66.4089527097,136.03
2019-11-04 22:00:00,8.74632,2.5510099999999998,9.11075,8.74632,2.5510099999999998,9.11075,0.0,0.0,0.0,135.06,107.19632,5.02101,107.3138460916,8.74632,2.5510099999999998,9.11075,98.45,2.47,98.4809798895,136.63,108.78632,25.48101,111.7306819534,8.74632,2.5510099999999998,9.11075,100.04,22.93,102.6342364906,135.06,68.66632,3.41101,68.7509890224,8.74632,2.5510099999999998,9.11075,59.92,0.86,59.9261712443,136.63
2019-11-04 22:30:00,9.80712,2.86041,10.21575,9.80712,2.86041,10.21575,0.0,0.0,0.0,134.01,97.54712,12.96041,98.40433348010001,9.80712,2.86041,10.21575,87.74,10.1,88.3194067009,135.6,100.38712,28.54041,104.3653623807,9.80712,2.86041,10.21575,90.58,25.68,94.1498741369,134.01,64.80712,7.03041,65.187341313,9.80712,2.86041,10.21575,55.0,4.17,55.1578543818,135.6
2019-11-04 23:00:00,9.87552,2.88036,10.287,9.87552,2.88036,10.287,0.0,0.0,0.0,133.59,90.34552,4.6703600000000005,90.4661552549,9.87552,2.88036,10.287,80.47,1.79,80.4899061995,134.98,94.48552,44.99036,104.6501121958,9.87552,2.88036,10.287,84.61,42.11,94.5098100728,133.59,61.91552,12.78036,63.2207973581,9.87552,2.88036,10.287,52.04,9.9,52.9733102609,134.98
2019-11-04 23:30:00,9.89256,2.88533,10.30475,9.89256,2.88533,10.30475,0.0,0.0,0.0,134.07,84.98256,3.88533,85.0713306194,9.89256,2.88533,10.30475,75.09,1.0,75.096658381,135.57,88.94256,45.09533,99.7214508878,9.89256,2.88533,10.30475,79.05,42.21,89.6135402715,134.07,58.19256,8.66533,58.8341905983,9.89256,2.88533,10.30475,48.3,5.78,48.6446132681,135.57
2019-11-05 00:00:00,9.82968,2.86699,10.23925,9.82968,2.86699,10.23925,0.0,0.0,0.0,133.91,80.11968,5.12699,80.2835546657,9.82968,2.86699,10.23925,70.29,2.26,70.3263229524,135.37,83.85968,46.19699,95.7424034311,9.82968,2.86699,10.23925,74.03,43.33,85.778376063,133.91,55.29968,6.99699,55.7405819593,9.82968,2.86699,10.23925,45.47,4.13,45.6571768729,135.37
2019-11-05 00:30:00,10.39056,3.03058,10.8235,10.39056,3.03058,10.8235,0.0,0.0,0.0,134.09,78.90056,5.860580000000001,79.1179168473,10.39056,3.03058,10.8235,68.51,2.83,68.5684256783,135.61,82.56056,47.07058,95.0362329275,10.39056,3.03058,10.8235,72.17,44.04,84.5460259267,134.09,54.97056,6.88058,55.3995022347,10.39056,3.03058,10.8235,44.58,3.85,44.7459372457,135.61
2019-11-05 01:00:00,11.06832,3.22826,11.5295,11.06832,3.22826,11.5295,0.0,0.0,0.0,134.09,81.89832,5.59826,82.089434971,11.06832,3.22826,11.5295,70.83,2.37,70.8696394798,135.4,85.66832,46.76826,97.6029261603,11.06832,3.22826,11.5295,74.6,43.54,86.3764528098,134.09,57.35832,7.48826,57.8450595215,11.06832,3.22826,11.5295,46.29,4.26,46.48560745,135.4
2019-11-05 01:30:00,9.76728,2.84879,10.17425,9.76728,2.84879,10.17425,0.0,0.0,0.0,134.41,85.59728,4.83879,85.7339386245,9.76728,2.84879,10.17425,75.83,1.99,75.856107203,135.72,89.55728,46.20879,100.775784166,9.76728,2.84879,10.17425,79.79,43.36,90.8104272647,134.41,58.44728,7.50879,58.9276375452,9.76728,2.84879,10.17425,48.68,4.66,48.9025357216,135.72
2019-11-05 02:00:00,9.53664,2.78152,9.934,9.53664,2.78152,9.934,0.0,0.0,0.0,134.07,83.87664,5.00152,84.0256266861,9.53664,2.78152,9.934,74.34,2.22,74.3731403129,135.72,87.79664,46.37152,99.2903210912,9.53664,2.78152,9.934,78.26,43.59,89.5807775139,134.07,56.95664,7.32152,57.4252862004,9.53664,2.78152,9.934,47.42,4.54,47.6368344876,135.72
2019-11-05 02:30:00,9.76776,2.84893,10.17475,9.76776,2.84893,10.17475,0.0,0.0,0.0,134.56,80.64776,5.65893,80.8460554496,9.76776,2.84893,10.17475,70.88,2.81,70.935678611,135.91,84.43776,47.19893,96.7340390295,9.76776,2.84893,10.17475,74.67,44.35,86.8477483876,134.56,55.52776,7.13893,55.9847876852,9.76776,2.84893,10.17475,45.76,4.29,45.9606538248,135.91
2019-11-05 03:00:00,9.7788,2.85215,10.18625,9.7788,2.85215,10.18625,0.0,0.0,0.0,134.83,77.7588,5.25215,77.9359740881,9.7788,2.85215,10.18625,67.98,2.4,68.0223522087,136.33,81.4388,47.01215,94.0341448255,9.7788,2.85215,10.18625,71.66,44.16,84.1739936085,134.83,53.3288,7.78215,53.8936245586,9.7788,2.85215,10.18625,43.55,4.93,43.8281576159,136.33
2019-11-05 03:30:00,10.19112,2.97241,10.61575,10.19112,2.97241,10.61575,0.0,0.0,0.0,134.83,75.52112,3.73241,75.6132954609,10.19112,2.97241,10.61575,65.33,0.76,65.3344204842,136.33,79.07112,45.41241,91.1840391739,10.19112,2.97241,10.61575,68.88,42.44,80.9049318645,134.83,51.54112,7.55241,52.0915151216,10.19112,2.97241,10.61575,41.35,4.58,41.6028712951,136.33
2019-11-05 04:00:00,10.4688,3.0534,10.905,10.4688,3.0534,10.905,0.0,0.0,0.0,135.39,72.9288,4.4434000000000005,73.0640381652,10.4688,3.0534,10.905,62.46,1.3900000000000001,62.4754647842,136.85,76.3788,46.4834,89.4115628149,10.4688,3.0534,10.905,65.91,43.43,78.9322050877,135.39,50.6288,8.0734,51.2684618162,10.4688,3.0534,10.905,40.16,5.02,40.4725338965,136.85
2019-11-05 04:30:00,10.916640000000001,3.18402,11.3715,10.916640000000001,3.18402,11.3715,0.0,0.0,0.0,135.12,72.27664,4.79402,72.4354562176,10.916640000000001,3.18402,11.3715,61.36,1.6099999999999999,61.3811184323,136.62,75.67664,46.65402,88.9019202484,10.916640000000001,3.18402,11.3715,64.76,43.47,77.9967851902,135.12,50.50664,8.33402,51.1896139217,10.916640000000001,3.18402,11.3715,39.59,5.15,39.9235594605,136.62
2019-11-05 05:00:00,10.46136,3.05123,10.89725,10.46136,3.05123,10.89725,0.0,0.0,0.0,134.71,72.98136,4.26123,73.1056563377,10.46136,3.05123,10.89725,62.52,1.21,62.5317079568,136.05,76.42136,45.81123,89.1004660951,10.46136,3.05123,10.89725,65.96,42.76,78.6075009144,134.71,50.45136,7.99123,51.0803238318,10.46136,3.05123,10.89725,39.99,4.94,40.2939660495,136.05
2019-11-05 05:30:00,10.554,3.07825,10.99375,10.554,3.07825,10.99375,0.0,0.0,0.0,133.58,75.534,8.25825,75.9841026075,10.554,3.07825,10.99375,64.98,5.18,65.1861396311,135.06,79.064,49.32825,93.1900871556,10.554,3.07825,10.99375,68.51,46.25,82.6600423421,133.58,53.814,10.28825,54.7886364501,10.554,3.07825,10.99375,43.26,7.21,43.8567178435,135.06
2019-11-05 06:00:00,11.10072,3.23771,11.56325,11.10072,3.23771,11.56325,0.0,0.0,0.0,134.01,79.39072,6.73771,79.6761141005,11.10072,3.23771,11.56325,68.29,3.5,68.3796322014,135.37,83.05072,47.91771,95.8828922392,11.10072,3.23771,11.56325,71.95,44.68,84.6941845701,134.01,56.80072,8.01771,57.3637992654,11.10072,3.23771,11.56325,45.7,4.78,45.9493024974,135.37
2019-11-05 06:30:00,10.44552,3.04661,10.88075,10.44552,3.04661,10.88075,0.0,0.0,0.0,132.23,90.75552,5.50661,90.9224238797,10.44552,3.04661,10.88075,80.31,2.46,80.3476676699,133.76,94.89552,41.23661,103.467955041,10.44552,3.04661,10.88075,84.45,38.19,92.6837558583,132.23,64.13552,7.95661,64.6271813432,10.44552,3.04661,10.88075,53.69,4.91,53.9140445524,133.76
2019-11-05 07:00:00,9.51888,2.7763400000000003,9.9155,9.51888,2.7763400000000003,9.9155,0.0,0.0,0.0,132.92,101.93888,14.75634,103.0013826405,9.51888,2.7763400000000003,9.9155,92.42,11.98,93.1932229296,134.46,105.55888,24.14634,108.2853770472,9.51888,2.7763400000000003,9.9155,96.04,21.37,98.3888128803,132.92,70.63888,10.72634,71.448623062,9.51888,2.7763400000000003,9.9155,61.12,7.95,61.634867567,134.46
2019-11-05 07:30:00,9.68376,2.82443,10.08725,9.68376,2.82443,10.08725,0.0,0.0,0.0,132.3,111.47376,15.22443,112.5085882827,9.68376,2.82443,10.08725,101.79,12.4,102.5424989943,133.92,114.46376,15.20443,115.4691605796,9.68376,2.82443,10.08725,104.78,12.38,105.5088280667,132.3,76.90376,15.43443,78.4372993643,9.68376,2.82443,10.08725,67.22,12.61,68.3925471086,133.92
2019-11-05 08:00:00,9.35904,2.72972,9.749,9.35904,2.72972,9.749,0.0,0.0,0.0,131.89,115.75904,11.72972,116.3518013311,9.35904,2.72972,9.749,106.4,9.0,106.7799606668,133.55,118.77904,11.65972,119.3499451772,9.35904,2.72972,9.749,109.42,8.93,109.7837934305,131.89,80.38904,15.02972,81.7819676665,9.35904,2.72972,9.749,71.03,12.3,72.0871063367,133.55
2019-11-05 08:30:00,10.05264,2.93202,10.4715,10.05264,2.93202,10.4715,0.0,0.0,0.0,131.79,117.03264,10.04202,117.4626791413,10.05264,2.93202,10.4715,106.98,7.11,107.2160085995,133.2,120.07264,9.94202,120.4835367934,10.05264,2.93202,10.4715,110.02,7.01,110.2430972896,131.79,82.84264,16.66202,84.5016326035,10.05264,2.93202,10.4715,72.79,13.73,74.0735917855,133.2
2019-11-05 09:00:00,11.31024,3.29882,11.7815,11.31024,3.29882,11.7815,0.0,0.0,0.0,131.79,116.67024,10.10882,117.1073573412,11.31024,3.29882,11.7815,105.36,6.8100000000000005,105.5798546125,133.38,119.69024,9.99882,120.1071602888,11.31024,3.29882,11.7815,108.38,6.7,108.5868979205,131.79,83.20024,17.58882,85.0390882186,11.31024,3.29882,11.7815,71.89,14.29,73.2964951413,133.38
2019-11-05 09:30:00,11.96424,3.48957,12.46275,11.96424,3.48957,12.46275,0.0,0.0,0.0,132.17,118.01424,8.95957,118.3538539185,11.96424,3.48957,12.46275,106.05,5.47,106.1909760761,133.68,121.03424,8.82957,121.3558756664,11.96424,3.48957,12.46275,109.07,5.34,109.2006433131,132.17,84.90424,17.02957,86.595243659,11.96424,3.48957,12.46275,72.94,13.54,74.1860849486,133.68
2019-11-05 10:00:00,11.03136,3.21748,11.491,11.03136,3.21748,11.491,0.0,0.0,0.0,131.79,119.56136,8.37748,119.8544991905,11.03136,3.21748,11.491,108.53,5.16,108.6525954591,133.25,122.64136,8.24748,122.9183635955,11.03136,3.21748,11.491,111.61,5.03,111.7232876351,131.79,84.71136,18.25748,86.6565063281,11.03136,3.21748,11.491,73.68,15.04,75.1993616994,133.25
2019-11-05 10:30:00,10.9728,3.2004,11.43,10.9728,3.2004,11.43,0.0,0.0,0.0,131.79,120.9428,7.4404,121.1714505319,10.9728,3.2004,11.43,109.97,4.24,110.0517083011,133.51,124.0528,7.3004,124.2674254501,10.9728,3.2004,11.43,113.08,4.1,113.1543034975,131.79,85.5328,17.8104,87.3674437305,10.9728,3.2004,11.43,74.56,14.61,75.9779290321,133.51
2019-11-05 11:00:00,12.86016,3.75088,13.396,12.86016,3.75088,13.396,0.0,0.0,0.0,131.79,119.95016,7.68088,120.1958268893,12.86016,3.75088,13.396,107.09,3.93,107.1620875123,133.33,123.01016,7.53088,123.2404706937,12.86016,3.75088,13.396,110.15,3.7800000000000002,110.2148397449,131.79,87.86016,19.63088,90.0265470003,12.86016,3.75088,13.396,75.0,15.88,76.6627314932,133.33
2019-11-05 11:30:00,15.79152,4.60586,16.4495,15.79152,4.60586,16.4495,0.0,0.0,0.0,131.79,117.30152,9.04586,117.6497946341,15.79152,4.60586,16.4495,101.51,4.44,101.6070553653,133.52,120.31152,8.90586,120.6406904284,15.79152,4.60586,16.4495,104.52,4.3,104.6084145755,131.79,88.20152,20.32586,90.5132515991,15.79152,4.60586,16.4495,72.41,15.72,74.096737445,133.52
2019-11-05 12:00:00,15.61104,4.55322,16.2615,15.61104,4.55322,16.2615,0.0,0.0,0.0,132.23,114.65104,9.76322,115.0659873197,15.61104,4.55322,16.2615,99.04,5.21,99.1769413725,133.69,117.62104,9.63322,118.0148633785,15.61104,4.55322,16.2615,102.01,5.08,102.1364112352,132.23,87.21104,20.10322,89.4980723382,15.61104,4.55322,16.2615,71.6,15.55,73.2691101352,133.69
2019-11-05 12:30:00,16.6788,4.86465,17.37375,16.6788,4.86465,17.37375,0.0,0.0,0.0,132.64,114.5388,10.24465,114.996041493,16.6788,4.86465,17.37375,97.86,5.38,98.0077752018,134.24,117.4788,10.12465,117.9142781306,16.6788,4.86465,17.37375,100.8,5.26,100.9371467796,132.64,88.3388,18.66465,90.2890510808,16.6788,4.86465,17.37375,71.66,13.8,72.9766784665,134.24
2019-11-05 13:00:00,16.5072,4.8146,17.195,16.5072,4.8146,17.195,0.0,0.0,0.0,133.34,113.5772,11.0946,114.1177922543,16.5072,4.8146,17.195,97.07,6.28,97.2729320006,134.76,116.5572,10.9946,117.0746005801,16.5072,4.8146,17.195,100.05,6.18,100.240684854,133.34,86.8772,17.6946,88.660852404,16.5072,4.8146,17.195,70.37,12.88,71.539019423,134.76
2019-11-05 13:30:00,17.46144,5.09292,18.189,17.46144,5.09292,18.189,0.0,0.0,0.0,132.57,116.36144,8.02292,116.637695297,17.46144,5.09292,18.189,98.9,2.93,98.9433924019,134.04,119.35144,7.85292,119.6095087466,17.46144,5.09292,18.189,101.89,2.76,101.9273746351,132.57,87.50144,13.92292,88.6021992018,17.46144,5.09292,18.189,70.04,8.83,70.5944084188,134.04
2019-11-05 14:00:00,17.29392,5.04406,18.0145,17.29392,5.04406,18.0145,0.0,0.0,0.0,132.57,117.62392,10.77406,118.1163279359,17.29392,5.04406,18.0145,100.33,5.73,100.4934913315,134.04,120.58392,10.66406,121.0545494323,17.29392,5.04406,18.0145,103.29,5.62,103.4427788683,132.57,89.78392,23.45406,92.7967953167,17.29392,5.04406,18.0145,72.49,18.41,74.7912307694,134.04
2019-11-05 14:30:00,16.5972,4.84085,17.28875,16.5972,4.84085,17.28875,0.0,0.0,0.0,132.57,117.5872,10.52085,118.0569264743,16.5972,4.84085,17.28875,100.99,5.68,101.1496045469,134.18,120.6072,10.40085,121.0548403516,16.5972,4.84085,17.28875,104.01,5.5600000000000005,104.1585027734,132.57,89.8172,22.98085,92.7105651076,16.5972,4.84085,17.28875,73.22,18.14,75.4335999406,134.18
2019-11-05 15:00:00,17.3124,5.04945,18.03375,17.3124,5.04945,18.03375,0.0,0.0,0.0,133.08,116.6424,9.73945,117.0483078223,17.3124,5.04945,18.03375,99.33,4.69,99.4406606977,134.53,119.6124,9.599450000000001,119.9969819373,17.3124,5.04945,18.03375,102.3,4.55,102.4011352476,133.08,89.0624,19.23945,91.1167796296,17.3124,5.04945,18.03375,71.75,14.19,73.1397197151,134.53
2019-11-05 15:30:00,18.11496,5.28353,18.86975,18.11496,5.28353,18.86975,0.0,0.0,0.0,132.2,115.40496,10.37353,115.8702503547,18.11496,5.28353,18.86975,97.29,5.09,97.4230578457,133.74,118.28496,10.24353,118.727678614,18.11496,5.28353,18.86975,100.17,4.96,100.2927240631,132.2,89.30496,18.49353,91.1997068661,18.11496,5.28353,18.86975,71.19,13.21,72.4052498097,133.74
2019-11-05 16:00:00,16.79016,4.89713,17.48975,16.79016,4.89713,17.48975,0.0,0.0,0.0,131.71,121.58016,10.29713,122.0154342363,16.79016,4.89713,17.48975,104.79,5.4,104.9290431673,133.19,124.48016,10.15713,124.8938650353,16.79016,4.89713,17.48975,107.69,5.26,107.8183829409,131.71,90.63016,17.02713,92.2157744514,16.79016,4.89713,17.48975,73.84,12.13,74.8296899633,133.19
2019-11-05 16:30:00,16.3092,4.75685,16.98875,16.3092,4.75685,16.98875,0.0,0.0,0.0,131.02,126.2192,10.25685,126.6352613633,16.3092,4.75685,16.98875,109.91,5.5,110.047526551,132.63,129.2692,10.12685,129.6652581055,16.3092,4.75685,16.98875,112.96,5.37,113.0875700508,131.02,93.0392,22.23685,95.6596583444,16.3092,4.75685,16.98875,76.73,17.48,78.6958912523,132.63
2019-11-05 17:00:00,15.05688,4.39159,15.68425,15.05688,4.39159,15.68425,0.0,0.0,0.0,131.9,133.82688,10.17159,134.2128721608,15.05688,4.39159,15.68425,118.77,5.78,118.9105600861,133.46,136.61688,12.01159,137.1439032377,15.05688,4.39159,15.68425,121.56,7.62,121.798596051,131.9,95.31688,20.73159,97.5454070516,15.05688,4.39159,15.68425,80.26,16.34,81.9064295401,133.46
2019-11-05 17:30:00,13.32456,3.88633,13.87975,13.32456,3.88633,13.87975,0.0,0.0,0.0,134.83,137.81456,8.73633,138.0911887481,13.32456,3.88633,13.87975,124.49,4.85,124.5844396383,136.38,140.02456,18.98633,141.3059026724,13.32456,3.88633,13.87975,126.7,15.1,127.5966300495,134.83,94.10456,19.81633,96.168368747,13.32456,3.88633,13.87975,80.78,15.93,82.3357352551,136.38
2019-11-05 18:00:00,13.52496,3.94478,14.0885,13.52496,3.94478,14.0885,0.0,0.0,0.0,134.96,135.26496,8.36478,135.5233520403,13.52496,3.94478,14.0885,121.74,4.42,121.8202117877,136.47,137.42496,19.50478,138.8022192685,13.52496,3.94478,14.0885,123.9,15.56,124.8732301176,134.96,93.33496,15.50478,94.6140209538,13.52496,3.94478,14.0885,79.81,11.56,80.6428527521,136.47
2019-11-05 18:30:00,13.56888,3.95759,14.13425,13.56888,3.95759,14.13425,0.0,0.0,0.0,134.62,133.02888,7.22759,133.2250763605,13.56888,3.95759,14.13425,119.46,3.27,119.5047467676,136.15,135.23888,20.607590000000002,136.7999540543,13.56888,3.95759,14.13425,121.67,16.65,122.803955148,134.62,91.62888,14.23759,92.7284240083,13.56888,3.95759,14.13425,78.06,10.28,78.733995199,136.15
2019-11-05 19:00:00,15.97008,4.65794,16.6355,15.97008,4.65794,16.6355,0.0,0.0,0.0,134.83,128.73008,7.40794,128.9430536006,15.97008,4.65794,16.6355,112.76,2.75,112.7935286264,136.44,131.00008,21.92794,132.8226468365,15.97008,4.65794,16.6355,115.03,17.27,116.3191893025,134.83,90.12008,13.54794,91.1327355973,15.97008,4.65794,16.6355,74.15,8.89,74.6810190075,136.44
2019-11-05 19:30:00,15.20064,4.43352,15.834,15.20064,4.43352,15.834,0.0,0.0,0.0,134.72,124.62064,8.93352,124.9404325813,15.20064,4.43352,15.834,109.42,4.5,109.5124942644,136.24,126.98064,21.14352,128.728906516,15.20064,4.43352,15.834,111.78,16.71,113.0220885491,134.72,87.41064,13.60352,88.4628494997,15.20064,4.43352,15.834,72.21,9.17,72.7899237532,136.24
2019-11-05 20:00:00,14.82024,4.32257,15.43775,14.82024,4.32257,15.43775,0.0,0.0,0.0,132.93,119.59024,16.68257,120.7482241901,14.82024,4.32257,15.43775,104.77,12.36,105.4965520764,134.46,122.66024,16.65257,123.7854699246,14.82024,4.32257,15.43775,107.84,12.33,108.5425930223,132.93,85.65024,17.70257,87.4605316509,14.82024,4.32257,15.43775,70.83,13.38,72.0826837736,134.46
2019-11-05 20:30:00,13.248,3.864,13.8,13.248,3.864,13.8,0.0,0.0,0.0,132.48,118.228,19.124,119.764716674,13.248,3.864,13.8,104.98,15.26,106.0833068866,134.04,121.128,21.964,123.1032480481,13.248,3.864,13.8,107.88,18.1,109.3878622151,132.48,83.338,16.194,84.8968072427,13.248,3.864,13.8,70.09,12.33,71.1662630746,134.04
2019-11-05 21:00:00,12.47136,3.63748,12.991,12.47136,3.63748,12.991,0.0,0.0,0.0,133.31,116.00136,32.97748,120.5978014269,12.47136,3.63748,12.991,103.53,29.34,107.607139633,134.9,118.43136,54.19748,130.2434407938,12.47136,3.63748,12.991,105.96,50.56,117.4045791271,133.31,79.48136,8.097480000000001,79.892776706,12.47136,3.63748,12.991,67.01,4.46,67.1582586135,134.9
2019-11-05 21:30:00,12.40968,3.61949,12.92675,12.40968,3.61949,12.92675,0.0,0.0,0.0,134.28,110.28968,31.13949,114.6014020506,12.40968,3.61949,12.92675,97.88,27.52,101.675192648,135.83,112.59968,57.11949,126.2589564109,12.40968,3.61949,12.92675,100.19,53.5,113.579426394,134.28,76.40968,7.36949,76.7642402461,12.40968,3.61949,12.92675,64.0,3.75,64.1097691464,135.83
2019-11-05 22:00:00,11.23536,3.27698,11.7035,11.23536,3.27698,11.7035,0.0,0.0,0.0,134.5,105.13536,28.03698,108.8095408034,11.23536,3.27698,11.7035,93.9,24.76,97.1095649254,136.04,107.43536,59.98698,123.0479351629,11.23536,3.27698,11.7035,96.2,56.71,111.6712321952,134.5,71.81536,8.19698,72.2816464467,11.23536,3.27698,11.7035,60.58,4.92,60.7794603464,136.04
2019-11-05 22:30:00,10.35504,3.02022,10.7865,10.35504,3.02022,10.7865,0.0,0.0,0.0,133.81,97.38504,16.98022,98.8543063657,10.35504,3.02022,10.7865,87.03,13.96,88.1425124443,135.31,99.92504,58.54022,115.8100642287,10.35504,3.02022,10.7865,89.57,55.52,105.3814751273,133.81,67.10504,12.37022,68.2356852113,10.35504,3.02022,10.7865,56.75,9.35,57.5150849778,135.31
2019-11-05 23:00:00,8.63496,2.51853,8.99475,8.63496,2.51853,8.99475,0.0,0.0,0.0,132.8,91.52496,10.05853,92.0760138623,8.63496,2.51853,8.99475,82.89,7.54,83.2322275324,134.23,94.15496,56.37853,109.7437703816,8.63496,2.51853,8.99475,85.52,53.86,101.0671558915,132.8,62.83496,13.74853,64.3214915511,8.63496,2.51853,8.99475,54.2,11.23,55.3511779459,134.23
2019-11-05 23:30:00,9.23112,2.69241,9.61575,9.23112,2.69241,9.61575,0.0,0.0,0.0,133.12,85.56112,9.02241,86.0355109118,9.23112,2.69241,9.61575,76.33,6.33,76.5920217777,134.53,88.04112,58.08241,105.4741919251,9.23112,2.69241,9.61575,78.81,55.39,96.3279201478,133.12,59.44112,12.76241,60.7957716939,9.23112,2.69241,9.61575,50.21,10.07,51.2098525676,134.53
2019-11-06 00:00:00,8.62392,2.51531,8.98325,8.62392,2.51531,8.98325,0.0,0.0,0.0,133.31,81.70392,8.35531,82.1300295176,8.62392,2.51531,8.98325,73.08,5.84,73.3129729311,134.73,84.09392,58.49531,102.4377307097,8.62392,2.51531,8.98325,75.47,55.98,93.9653196664,133.31,56.63392,11.08531,57.7086214734,8.62392,2.51531,8.98325,48.01,8.57,48.7688937746,134.73
2019-11-06 00:30:00,7.76304,2.26422,8.0865,7.76304,2.26422,8.0865,0.0,0.0,0.0,133.31,81.57304,7.81422,81.9464635543,7.76304,2.26422,8.0865,73.81,5.55,74.0183666396,134.88,83.97304,58.59422,102.3950880865,7.76304,2.26422,8.0865,76.21,56.33,94.7683122146,133.31,55.70304,9.82422,56.5627436026,7.76304,2.26422,8.0865,47.94,7.5600000000000005,48.5324345155,134.88
2019-11-06 01:00:00,7.12608,2.07844,7.423,7.12608,2.07844,7.423,0.0,0.0,0.0,133.17,85.73608,7.73844,86.0846029636,7.12608,2.07844,7.423,78.61,5.66,78.8134994782,134.48,88.25608,57.91844,105.56363649,7.12608,2.07844,7.423,81.13,55.84,98.489504517,133.17,57.58608,10.64844,58.5623247848,7.12608,2.07844,7.423,50.46,8.57,51.1825800444,134.48
2019-11-06 01:30:00,7.47816,2.18113,7.78975,7.47816,2.18113,7.78975,0.0,0.0,0.0,132.55,87.31816,7.46113,87.6363482047,7.47816,2.18113,7.78975,79.84,5.28,80.0143987042,134.14,89.88816,58.20113,107.0852596834,7.47816,2.18113,7.78975,82.41,56.02,99.6476216475,132.55,58.90816,11.81113,60.0805634666,7.47816,2.18113,7.78975,51.43,9.63,52.3238167568,134.14
2019-11-06 02:00:00,8.06184,2.35137,8.39775,8.06184,2.35137,8.39775,0.0,0.0,0.0,133.16,85.59184,7.19137,85.8934157958,8.06184,2.35137,8.39775,77.53,4.84,77.6809275176,134.44,88.14184,59.06137,106.1000913518,8.06184,2.35137,8.39775,80.08,56.71,98.1266044455,133.16,58.26184,11.67137,59.4193813319,8.06184,2.35137,8.39775,50.2,9.32,51.0578338749,134.44
2019-11-06 02:30:00,8.16576,2.3816800000000002,8.506,8.16576,2.3816800000000002,8.506,0.0,0.0,0.0,132.74,83.82576,6.76168,84.0980282527,8.16576,2.3816800000000002,8.506,75.66,4.38,75.7866742904,134.23,86.32576,59.38168,104.777482119,8.16576,2.3816800000000002,8.506,78.16,57.0,96.7366817707,132.74,57.41576,11.26168,58.5097849321,8.16576,2.3816800000000002,8.506,49.25,8.88,50.0441495082,134.23
2019-11-06 03:00:00,7.86024,2.29257,8.18775,7.86024,2.29257,8.18775,0.0,0.0,0.0,133.11,83.01024,6.76257,83.2852465798,7.86024,2.29257,8.18775,75.15,4.47,75.282822742,134.4,85.50024,59.35257,104.0817880595,7.86024,2.29257,8.18775,77.64,57.06,96.3525464116,133.11,56.03024,11.32257,57.1628234595,7.86024,2.29257,8.18775,48.17,9.03,49.0090787508,134.4
2019-11-06 03:30:00,7.842,2.2872500000000002,8.16875,7.842,2.2872500000000002,8.16875,0.0,0.0,0.0,133.31,81.462,7.17725,81.777566371,7.842,2.2872500000000002,8.16875,73.62,4.89,73.7822234688,134.55,83.882,59.03725,102.574786432,7.842,2.2872500000000002,8.16875,76.04,56.75,94.8822644123,133.31,55.032,10.06725,55.9452459693,7.842,2.2872500000000002,8.16875,47.19,7.78,47.8270268781,134.55
2019-11-06 04:00:00,8.06088,2.35109,8.39675,8.06088,2.35109,8.39675,0.0,0.0,0.0,133.31,80.01088,7.63109,80.3739662637,8.06088,2.35109,8.39675,71.95,5.28,72.1434744104,134.61,82.38088,58.89109,101.2658376303,8.06088,2.35109,8.39675,74.32,56.54,93.3821931634,133.31,54.17088,9.57109,55.0099082326,8.06088,2.35109,8.39675,46.11,7.22,46.6718384039,134.61
2019-11-06 04:30:00,7.65456,2.23258,7.9735,7.65456,2.23258,7.9735,0.0,0.0,0.0,133.31,80.21456,7.55258,80.5693310178,7.65456,2.23258,7.9735,72.56,5.32,72.7547661669,134.61,82.60456,58.76258,101.3733403862,7.65456,2.23258,7.9735,74.95,56.53,93.8783436156,133.31,54.24456,9.51258,55.072329421,7.65456,2.23258,7.9735,46.59,7.28,47.1553443419,134.61
2019-11-06 05:00:00,6.8148,1.98765,7.09875,6.8148,1.98765,7.09875,0.0,0.0,0.0,133.31,81.1248,7.44765,81.4659478897,6.8148,1.98765,7.09875,74.31,5.46,74.51031941950001,134.74,83.5548,58.43765,101.9625595038,6.8148,1.98765,7.09875,76.74,56.45,95.2661015262,133.31,54.1848,9.27765,54.9733329948,6.8148,1.98765,7.09875,47.37,7.29,47.9276642452,134.74
2019-11-06 05:30:00,6.35304,1.85297,6.61775,6.35304,1.85297,6.61775,0.0,0.0,0.0,133.31,84.38304,8.18297,84.7788796674,6.35304,1.85297,6.61775,78.03,6.33,78.2863321404,134.8,86.93304,57.45297,104.2026736963,6.35304,1.85297,6.61775,80.58,55.6,97.9004412656,133.31,55.66304,9.73297,56.5075634501,6.35304,1.85297,6.61775,49.31,7.88,49.9356636083,134.8
2019-11-06 06:00:00,6.642,1.9372500000000001,6.91875,6.642,1.9372500000000001,6.91875,0.0,0.0,0.0,132.95,88.922,8.36725,89.3147969631,6.642,1.9372500000000001,6.91875,82.28,6.43,82.5308627121,134.27,91.572,56.82725,107.7718308584,6.642,1.9372500000000001,6.91875,84.93,54.89,101.1237706971,132.95,59.022,11.96725,60.2230151733,6.642,1.9372500000000001,6.91875,52.38,10.03,53.3316538277,134.27
2019-11-06 06:30:00,7.18488,2.09559,7.48425,7.18488,2.09559,7.48425,0.0,0.0,0.0,131.15,99.62488,14.47559,100.6710455934,7.18488,2.09559,7.48425,92.44,12.38,93.2653097352,132.63,102.50488,49.50559,113.8334479187,7.18488,2.09559,7.48425,95.32,47.41,106.4594312403,131.15,66.93488,10.29559,67.7220594346,7.18488,2.09559,7.48425,59.75,8.2,60.3100530592,132.63
2019-11-06 07:00:00,6.43776,1.8776800000000002,6.7059999999999995,6.43776,1.8776800000000002,6.7059999999999995,0.0,0.0,0.0,132.85,111.84776,27.30768,115.1331003839,6.43776,1.8776800000000002,6.7059999999999995,105.41,25.43,108.4340951915,134.26,114.53776,50.22768,125.0668553375,6.43776,1.8776800000000002,6.7059999999999995,108.1,48.35,118.4201524235,132.85,72.77776,7.96768,73.2126100832,6.43776,1.8776800000000002,6.7059999999999995,66.34,6.09,66.6189440024,134.26
2019-11-06 07:30:00,6.20904,1.8109700000000002,6.46775,6.20904,1.8109700000000002,6.46775,0.0,0.0,0.0,132.85,121.95904,23.74097,124.2483041907,6.20904,1.8109700000000002,6.46775,115.75,21.93,117.8091142484,134.34,124.80904,36.19097,129.9503088694,6.20904,1.8109700000000002,6.46775,118.6,34.38,123.4825671907,132.85,79.01904,12.01097,79.926666907,6.20904,1.8109700000000002,6.46775,72.81,10.2,73.5209908802,134.34
2019-11-06 08:00:00,6.23352,1.8181100000000001,6.49325,6.23352,1.8181100000000001,6.49325,0.0,0.0,0.0,131.07,125.01352,10.89811,125.4876447478,6.23352,1.8181100000000001,6.49325,118.78,9.08,119.1265495177,132.61,128.27352,10.81811,128.7288912294,6.23352,1.8181100000000001,6.49325,122.04,9.0,122.3714084253,131.07,83.56352,19.93811,85.9091968602,6.23352,1.8181100000000001,6.49325,77.33,18.12,79.4245761714,132.61
2019-11-06 08:30:00,6.3948,1.86515,6.66125,6.3948,1.86515,6.66125,0.0,0.0,0.0,132.7,128.4648,8.66515,128.7567072566,6.3948,1.86515,6.66125,122.07,6.8,122.2592528196,134.33,130.7348,13.85515,131.4669278281,6.3948,1.86515,6.66125,124.34,11.99,124.9167550811,132.7,84.1548,15.02515,85.4855864784,6.3948,1.86515,6.66125,77.76,13.16,78.8657289322,134.33
2019-11-06 09:00:00,6.11976,1.7849300000000001,6.37475,6.11976,1.7849300000000001,6.37475,0.0,0.0,0.0,133.31,129.47976,9.35493,129.8172675917,6.11976,1.7849300000000001,6.37475,123.36,7.57,123.5920486925,134.86,131.71976,13.73493,132.4339211704,6.11976,1.7849300000000001,6.37475,125.6,11.95,126.1672005713,133.31,84.84976,14.26493,86.0405137128,6.11976,1.7849300000000001,6.37475,78.73,12.48,79.7130058397,134.86
2019-11-06 09:30:00,5.82576,1.6991800000000001,6.0685,5.82576,1.6991800000000001,6.0685,0.0,0.0,0.0,132.89,131.69576,10.07918,132.0808959367,5.82576,1.6991800000000001,6.0685,125.87,8.38,126.1486476344,134.47,133.98576,12.72918,134.5890631004,5.82576,1.6991800000000001,6.0685,128.16,11.03,128.6337688945,132.89,85.73576,14.73918,86.9934708461,5.82576,1.6991800000000001,6.0685,79.91,13.04,80.966966721,134.47
2019-11-06 10:00:00,6.2916,1.83505,6.55375,6.2916,1.83505,6.55375,0.0,0.0,0.0,133.31,132.0316,10.66505,132.4616423349,6.2916,1.83505,6.55375,125.74,8.83,126.0496588651,134.9,134.3716,12.51505,134.9531524755,6.2916,1.83505,6.55375,128.08,10.68,128.5245066126,133.31,86.2616,15.03505,87.5620714868,6.2916,1.83505,6.55375,79.97,13.2,81.0520875734,134.9
2019-11-06 10:30:00,6.39456,1.86508,6.661,6.39456,1.86508,6.661,0.0,0.0,0.0,133.31,131.45456,10.48508,131.8720525638,6.39456,1.86508,6.661,125.06,8.62,125.3567229948,134.98,133.85456,12.80508,134.4656584656,6.39456,1.86508,6.661,127.46,10.94,127.9286332296,133.31,86.22456,14.96508,87.513589611,6.39456,1.86508,6.661,79.83,13.1,80.8977063952,134.98
2019-11-06 11:00:00,6.3264,1.8452000000000002,6.59,6.3264,1.8452000000000002,6.59,0.0,0.0,0.0,133.31,129.9864,10.2852,130.3926743494,6.3264,1.8452000000000002,6.59,123.66,8.44,123.9476873524,134.91,132.3964,12.9452,133.0277600202,6.3264,1.8452000000000002,6.59,126.07,11.1,126.557713712,133.31,85.8264,15.0652,87.1385746269,6.3264,1.8452000000000002,6.59,79.5,13.22,80.5916769896,134.91
2019-11-06 11:30:00,5.90472,1.72221,6.15075,5.90472,1.72221,6.15075,0.0,0.0,0.0,133.24,129.90472,9.74221,130.2695165185,5.90472,1.72221,6.15075,124.0,8.02,124.2590857845,134.74,132.30472,13.19221,132.9607962482,5.90472,1.72221,6.15075,126.4,11.47,126.9193480128,133.24,85.79472,14.64221,87.0352129518,5.90472,1.72221,6.15075,79.89,12.92,80.9279834174,134.74
2019-11-06 12:00:00,6.14112,1.79116,6.397,6.14112,1.79116,6.397,0.0,0.0,0.0,133.31,130.95112,10.64116,131.3827618655,6.14112,1.79116,6.397,124.81,8.85,125.1233735159,134.56,133.32112,12.38116,133.8947876543,6.14112,1.79116,6.397,127.18,10.59,127.6201414354,133.31,85.98112,15.14116,87.304110571,6.14112,1.79116,6.397,79.84,13.35,80.9484286444,134.56
2019-11-06 12:30:00,6.2556,1.8245500000000001,6.51625,6.2556,1.8245500000000001,6.51625,0.0,0.0,0.0,133.31,130.3956,10.44455,130.8132299275,6.2556,1.8245500000000001,6.51625,124.14,8.62,124.4389167423,134.66,132.7756,12.68455,133.3801250714,6.2556,1.8245500000000001,6.51625,126.52,10.86,126.9852353622,133.31,85.7256,14.794550000000001,86.9928572071,6.2556,1.8245500000000001,6.51625,79.47,12.97,80.5214368973,134.66
2019-11-06 13:00:00,5.9352,1.7311,6.1825,5.9352,1.7311,6.1825,0.0,0.0,0.0,133.39,130.3552,9.8011,130.7231415177,5.9352,1.7311,6.1825,124.42,8.07,124.6814392763,135.04,132.7152,13.2211,133.3721177617,5.9352,1.7311,6.1825,126.78,11.49,127.2996013348,133.39,86.0652,14.4711,87.2733142848,5.9352,1.7311,6.1825,80.13,12.74,81.1364560478,135.04
2019-11-06 13:30:00,6.31176,1.8409300000000002,6.57475,6.31176,1.8409300000000002,6.57475,0.0,0.0,0.0,134.11,130.77176,8.71093,131.0615638353,6.31176,1.8409300000000002,6.57475,124.46,6.87,124.6494624938,135.47,133.16176,14.70093,133.9707866259,6.31176,1.8409300000000002,6.57475,126.85,12.86,127.5002043136,134.11,86.14176,16.05093,87.6243982562,6.31176,1.8409300000000002,6.57475,79.83,14.21,81.0848506196,135.47
2019-11-06 14:00:00,6.79464,1.98177,7.07775,6.79464,1.98177,7.07775,0.0,0.0,0.0,134.11,131.88464,7.18177,132.0800366757,6.79464,1.98177,7.07775,125.09,5.2,125.1980355277,135.56,134.26464,16.56177,135.2822448803,6.79464,1.98177,7.07775,127.47,14.58,128.3011196366,134.11,86.55464,19.08177,88.6330618441,6.79464,1.98177,7.07775,79.76,17.1,81.5724683947,135.56
2019-11-06 14:30:00,7.014,2.04575,7.30625,7.014,2.04575,7.30625,0.0,0.0,0.0,134.11,131.334,6.91575,131.5159577924,7.014,2.04575,7.30625,124.32,4.87,124.4153499372,135.84,133.664,16.99575,134.7401959849,7.014,2.04575,7.30625,126.65,14.95,127.5293103565,134.11,86.504,18.83575,88.5309408854,7.014,2.04575,7.30625,79.49,16.79,81.2438563831,135.84
2019-11-06 15:00:00,6.86496,2.00228,7.151,6.86496,2.00228,7.151,0.0,0.0,0.0,134.21,130.57496,6.48228,130.735764552,6.86496,2.00228,7.151,123.71,4.48,123.7910921674,135.91,132.90496,17.37228,134.0355344862,6.86496,2.00228,7.151,126.04,15.37,126.9736921571,134.21,86.42496,18.49228,88.3812091488,6.86496,2.00228,7.151,79.56,16.49,81.2509304562,135.91
2019-11-06 15:30:00,7.14,2.0825,7.4375,7.14,2.0825,7.4375,0.0,0.0,0.0,134.34,131.46,6.7825,131.6348506523,7.14,2.0825,7.4375,124.32,4.7,124.408811585,135.91,133.78,17.2225,134.884035031,7.14,2.0825,7.4375,126.64,15.14,127.5417939344,134.34,85.87,18.4225,87.8239455174,7.14,2.0825,7.4375,78.73,16.34,80.4077639286,135.91
2019-11-06 16:00:00,7.31424,2.13332,7.619,7.31424,2.13332,7.619,0.0,0.0,0.0,133.36,136.03424,9.05332,136.3351644126,7.31424,2.13332,7.619,128.72,6.92,128.9058757389,134.95,138.35424,14.77332,139.1407442477,7.31424,2.13332,7.619,131.04,12.64,131.6482100144,133.36,88.16424,17.73332,89.9299941788,7.31424,2.13332,7.619,80.85,15.6,82.3412563664,134.95
2019-11-06 16:30:00,8.04696,2.34703,8.38225,8.04696,2.34703,8.38225,0.0,0.0,0.0,133.36,140.78696,9.92703,141.1365084968,8.04696,2.34703,8.38225,132.74,7.58,132.9562484429,135.04,143.16696,14.33703,143.8830388366,8.04696,2.34703,8.38225,135.12,11.99,135.6509288579,133.36,91.16696,18.05703,92.9379950723,8.04696,2.34703,8.38225,83.12,15.71,84.5915982826,135.04
2019-11-06 17:00:00,8.67816,2.53113,9.03975,8.67816,2.53113,9.03975,0.0,0.0,0.0,132.89,146.67816,10.19113,147.0317712321,8.67816,2.53113,9.03975,138.0,7.66,138.2124292529,134.47,149.07816,14.25113,149.7577794148,8.67816,2.53113,9.03975,140.4,11.72,140.8883188912,132.89,94.90816,19.74113,96.9395226327,8.67816,2.53113,9.03975,86.23,17.21,87.9306374366,134.47
2019-11-06 17:30:00,9.63792,2.8110600000000003,10.0395,9.63792,2.8110600000000003,10.0395,0.0,0.0,0.0,133.31,147.85792,10.02106,148.1971192374,9.63792,2.8110600000000003,10.0395,138.22,7.21,138.4079206549,134.92,150.22792,15.10106,150.9849991246,9.63792,2.8110600000000003,10.0395,140.59,12.29,141.1261570369,133.31,96.08792,19.25106,97.9974065017,9.63792,2.8110600000000003,10.0395,86.45,16.44,87.9992960199,134.92
2019-11-06 18:00:00,9.94968,2.90199,10.36425,9.94968,2.90199,10.36425,0.0,0.0,0.0,134.0,146.26968,8.671990000000001,146.5265255777,9.94968,2.90199,10.36425,136.32,5.77,136.4420583984,135.63,148.65968,16.85199,149.6117977456,9.94968,2.90199,10.36425,138.71,13.95,139.4097076964,134.0,94.89968,18.54199,96.6941293837,9.94968,2.90199,10.36425,84.95,15.64,86.3777291899,135.63
2019-11-06 18:30:00,9.5028,2.77165,9.89875,9.5028,2.77165,9.89875,0.0,0.0,0.0,134.83,144.2728,7.24165,144.454429889,9.5028,2.77165,9.89875,134.77,4.47,134.8441092521,136.34,146.6328,18.25165,147.7643419894,9.5028,2.77165,9.89875,137.13,15.48,138.0009684749,134.83,93.4628,18.32165,95.241681225,9.5028,2.77165,9.89875,83.96,15.55,85.3878451537,136.34
2019-11-06 19:00:00,9.86328,2.87679,10.27425,9.86328,2.87679,10.27425,0.0,0.0,0.0,134.83,140.64328,6.65679,140.8007282022,9.86328,2.87679,10.27425,130.78,3.7800000000000002,130.8346162145,136.37,143.03328,19.09679,144.3024829165,9.86328,2.87679,10.27425,133.17,16.22,134.154154986,134.83,91.59328,16.88679,93.1369562401,9.86328,2.87679,10.27425,81.73,14.01,82.9220899399,136.37
2019-11-06 19:30:00,10.20408,2.97619,10.62925,10.20408,2.97619,10.62925,0.0,0.0,0.0,134.64,136.66408,7.53619,136.871709721,10.20408,2.97619,10.62925,126.46,4.5600000000000005,126.5421874317,136.37,138.96408,18.37619,140.1738202703,10.20408,2.97619,10.62925,128.76,15.4,129.6776680851,134.64,88.78408,12.02619,89.5948776848,10.20408,2.97619,10.62925,78.58,9.05,79.0994241446,136.37
2019-11-06 20:00:00,10.4304,3.0422,10.865,10.4304,3.0422,10.865,0.0,0.0,0.0,134.83,132.5504,5.6122,132.6691574142,10.4304,3.0422,10.865,122.12,2.5700000000000003,122.1470396694,136.32,134.7904,20.4322,136.3302120918,10.4304,3.0422,10.865,124.36,17.39,125.5699872581,134.83,86.9904,12.2522,87.8489959931,10.4304,3.0422,10.865,76.56,9.21,77.1119815593,136.32
2019-11-06 20:30:00,10.88232,3.17401,11.33575,10.88232,3.17401,11.33575,0.0,0.0,0.0,135.0,129.28232,7.24401,129.4851109026,10.88232,3.17401,11.33575,118.4,4.07,118.4699324723,136.47,131.67232,20.20401,133.2133697279,10.88232,3.17401,11.33575,120.79,17.03,121.984609685,135.0,85.08232,11.90401,85.9110390501,10.88232,3.17401,11.33575,74.2,8.73,74.7117989343,136.47
2019-11-06 21:00:00,11.51736,3.35923,11.99725,11.51736,3.35923,11.99725,0.0,0.0,0.0,134.11,122.96736,28.00923,126.1169639286,11.51736,3.35923,11.99725,111.45,24.65,114.1434404598,135.6,126.07736,41.63923,132.7754728087,11.51736,3.35923,11.99725,114.56,38.28,120.7863899618,134.11,81.76736,10.02923,82.380134837,11.51736,3.35923,11.99725,70.25,6.67,70.5659365416,135.6
2019-11-06 21:30:00,11.51544,3.35867,11.99525,11.51544,3.35867,11.99525,0.0,0.0,0.0,133.3,115.74544,19.57867,117.3896554206,11.51544,3.35867,11.99525,104.23,16.22,105.4845073933,134.79,119.52544,47.46867,128.6063973477,11.51544,3.35867,11.99525,108.01,44.11,116.6698427187,133.3,78.21544,11.96867,79.1258751355,11.51544,3.35867,11.99525,66.7,8.61,67.2534170136,134.79
2019-11-06 22:00:00,11.85168,3.45674,12.3455,11.85168,3.45674,12.3455,0.0,0.0,0.0,132.55,108.55168,17.56674,109.9638921876,11.85168,3.45674,12.3455,96.7,14.11,97.7240098441,134.16,112.05168,49.12674,122.3479283595,11.85168,3.45674,12.3455,100.2,45.67,110.1171598798,132.55,74.33168,9.88674,74.9863072797,11.85168,3.45674,12.3455,62.48,6.43,62.8099936316,134.16
2019-11-06 22:30:00,12.006,3.50175,12.50625,12.006,3.50175,12.50625,0.0,0.0,0.0,133.24,101.006,15.98175,102.2625462673,12.006,3.50175,12.50625,89.0,12.48,89.8707427364,134.76,104.296,51.44175,116.29234394,12.006,3.50175,12.50625,92.29,47.94,103.9984985469,133.24,69.526,9.29175,70.1441465417,12.006,3.50175,12.50625,57.52,5.79,57.8106780794,134.76
2019-11-06 23:00:00,11.10552,3.23911,11.56825,11.10552,3.23911,11.56825,0.0,0.0,0.0,134.04,95.24552,14.58911,96.3563760768,11.10552,3.23911,11.56825,84.14,11.35,84.9020735907,135.43,98.37552,52.97911,111.7341891798,11.10552,3.23911,11.56825,87.27,49.74,100.4495918359,134.04,65.25552,8.86911,65.8554781523,11.10552,3.23911,11.56825,54.15,5.63,54.4418901215,135.43
2019-11-06 23:30:00,11.2824,3.2907,11.7525,11.2824,3.2907,11.7525,0.0,0.0,0.0,134.84,89.0724,12.9507,90.0089610664,11.2824,3.2907,11.7525,77.79,9.66,78.3874970898,136.24,91.9924,55.4807,107.4276953595,11.2824,3.2907,11.7525,80.71,52.19,96.1139958591,134.84,61.7224,8.4007,62.2914634782,11.2824,3.2907,11.7525,50.44,5.11,50.6981824132,136.24
2019-11-07 00:00:00,11.2536,3.2823,11.7225,11.2536,3.2823,11.7225,0.0,0.0,0.0,135.56,84.4336,15.0023,85.7560599273,11.2536,3.2823,11.7225,73.18,11.72,74.1125549418,136.87,87.2336,53.832300000000004,102.5066704769,11.2536,3.2823,11.7225,75.98,50.55,91.2593167846,135.56,57.3836,9.2223,58.1199480923,11.2536,3.2823,11.7225,46.13,5.94,46.5108643222,136.87
2019-11-07 00:30:00,10.99512,3.20691,11.45325,10.99512,3.20691,11.45325,0.0,0.0,0.0,134.83,83.86512,14.53691,85.1156865975,10.99512,3.20691,11.45325,72.87,11.33,73.7455476622,136.49,86.66512,53.78691,101.9993858411,10.99512,3.20691,11.45325,75.67,50.58,91.0180493089,134.83,56.51512,8.08691,57.0907777313,10.99512,3.20691,11.45325,45.52,4.88,45.7808344179,136.49
2019-11-07 01:00:00,10.31112,3.00741,10.74075,10.31112,3.00741,10.74075,0.0,0.0,0.0,134.1,88.36112,14.88741,89.6064869536,10.31112,3.00741,10.74075,78.05,11.88,78.948951228,135.79,91.31112,52.48741,105.3216447088,10.31112,3.00741,10.74075,81.0,49.48,94.9171765277,134.1,58.68112,7.12741,59.1123829478,10.31112,3.00741,10.74075,48.37,4.12,48.5451470283,135.79
2019-11-07 01:30:00,10.13856,2.95708,10.561,10.13856,2.95708,10.561,0.0,0.0,0.0,134.39,91.06856,14.10708,92.1547195026,10.13856,2.95708,10.561,80.93,11.15,81.6944759454,135.86,94.10856,53.23708,108.1231138666,10.13856,2.95708,10.561,83.97,50.28,97.8725666364,134.39,60.25856,4.59708,60.4336594771,10.13856,2.95708,10.561,50.12,1.6400000000000001,50.1468244259,135.86
2019-11-07 02:00:00,9.03528,2.63529,9.41175,9.03528,2.63529,9.41175,0.0,0.0,0.0,134.65,90.31528,13.78529,91.3612829478,9.03528,2.63529,9.41175,81.28,11.15,82.0412146424,135.96,93.37528,53.00529,107.3708698068,9.03528,2.63529,9.41175,84.34,50.37,98.2363094787,134.65,59.01528,4.16529,59.1620901783,9.03528,2.63529,9.41175,49.98,1.53,50.0034128835,135.96
2019-11-07 02:30:00,8.90256,2.59658,9.2735,8.90256,2.59658,9.2735,0.0,0.0,0.0,134.83,88.85256,12.77658,89.7664659828,8.90256,2.59658,9.2735,79.95,10.18,80.5955017355,136.22,91.86256,54.20658,106.6634109948,8.90256,2.59658,9.2735,82.96,51.61,97.7033965633,134.83,57.86256,2.78658,57.9296200389,8.90256,2.59658,9.2735,48.96,0.19,48.9603686669,136.22
2019-11-07 03:00:00,8.668800000000001,2.5284,9.03,8.668800000000001,2.5284,9.03,0.0,0.0,0.0,134.83,87.2888,12.4484,88.1719755251,8.668800000000001,2.5284,9.03,78.62,9.92,79.243364391,136.46,90.2788,54.5484,105.4788588865,8.668800000000001,2.5284,9.03,81.61,52.02,96.7795045451,134.83,56.7388,2.9684,56.8163957322,8.668800000000001,2.5284,9.03,48.07,0.44,48.0720136878,136.46
2019-11-07 03:30:00,8.28,2.415,8.625,8.28,2.415,8.625,0.0,0.0,0.0,134.97,85.9,12.275,86.7726087253,8.28,2.415,8.625,77.62,9.86,78.243747354,136.5,88.83,54.615,104.276397737,8.28,2.415,8.625,80.55,52.2,95.9851160337,134.97,55.34,2.895,55.4156712943,8.28,2.415,8.625,47.06,0.48,47.0624478751,136.5
2019-11-07 04:00:00,8.90016,2.59588,9.271,8.90016,2.59588,9.271,0.0,0.0,0.0,135.47,83.85016,12.19588,84.7324543549,8.90016,2.59588,9.271,74.95,9.6,75.562308726,136.84,86.72016,55.34588,102.8763946851,8.90016,2.59588,9.271,77.82,52.75,94.0133761759,135.47,54.54016,3.39588,54.6457780053,8.90016,2.59588,9.271,45.64,0.8,45.647010855,136.84
2019-11-07 04:30:00,7.1124,2.07445,7.40875,7.1124,2.07445,7.40875,0.0,0.0,0.0,135.14,84.9624,11.99445,85.8048730817,7.1124,2.07445,7.40875,77.85,9.92,78.4794807577,136.66,87.9224,54.33445,103.3565715306,7.1124,2.07445,7.40875,80.81,52.26,96.2359792385,135.14,53.6724,2.61445,53.7360388432,7.1124,2.07445,7.40875,46.56,0.54,46.563131338,136.66
2019-11-07 05:00:00,6.498,1.89525,6.76875,6.498,1.89525,6.76875,0.0,0.0,0.0,134.83,86.228,11.73525,87.0228939795,6.498,1.89525,6.76875,79.73,9.84,80.3349145764,136.37,89.238,53.94525,104.2761269014,6.498,1.89525,6.76875,82.74,52.05,97.750243478,134.83,53.598,2.49525,53.6560516304,6.498,1.89525,6.76875,47.1,0.6000000000000001,47.103821501,136.37
2019-11-07 05:30:00,6.05616,1.76638,6.3085,6.05616,1.76638,6.3085,0.0,0.0,0.0,134.55,88.84616,12.86638,89.7729574039,6.05616,1.76638,6.3085,82.79,11.1,83.5307973145,135.92,91.94616,52.22638,105.7435156719,6.05616,1.76638,6.3085,85.89,50.46,99.6157803764,134.55,55.00616,2.48638,55.0623258086,6.05616,1.76638,6.3085,48.95,0.72,48.9552949128,135.92
2019-11-07 06:00:00,6.14856,1.79333,6.40475,6.14856,1.79333,6.40475,0.0,0.0,0.0,134.36,92.83856,13.93333,93.8783037116,6.14856,1.79333,6.40475,86.69,12.14,87.5359109166,135.78,96.05856,50.98333,108.7499282168,6.14856,1.79333,6.40475,89.91,49.19,102.4864098308,134.36,57.64856,2.57333,57.7059658732,6.14856,1.79333,6.40475,51.5,0.78,51.5059064574,135.78
2019-11-07 06:30:00,6.0024,1.7507000000000001,6.2525,6.0024,1.7507000000000001,6.2525,0.0,0.0,0.0,133.68,103.4824,16.4007,104.7739952004,6.0024,1.7507000000000001,6.2525,97.48,14.65,98.5747072022,135.09,107.0624,44.5607,115.9655702278,6.0024,1.7507000000000001,6.2525,101.06,42.81,109.7534496041,133.68,65.6424,8.1107,66.141576427,6.0024,1.7507000000000001,6.2525,59.64,6.36,59.9781560237,135.09
2019-11-07 07:00:00,6.14256,1.7915800000000002,6.3985,6.14256,1.7915800000000002,6.3985,0.0,0.0,0.0,132.87,114.56256,7.39158,114.8007648435,6.14256,1.7915800000000002,6.3985,108.42,5.6,108.5645264347,134.34,116.90256,21.52158,118.8670978036,6.14256,1.7915800000000002,6.3985,110.76,19.73,112.5035577215,132.87,73.62256,12.94158,74.7513600803,6.14256,1.7915800000000002,6.3985,67.48,11.15,68.3949771548,134.34
2019-11-07 07:30:00,6.11016,1.78213,6.36475,6.11016,1.78213,6.36475,0.0,0.0,0.0,132.42,125.61016,3.89213,125.6704458939,6.11016,1.78213,6.36475,119.5,2.11,119.5186265818,133.86,127.25016,19.44213,128.7268411753,6.11016,1.78213,6.36475,121.14,17.66,122.4204852139,132.42,80.21016,14.62213,81.5320578237,6.11016,1.78213,6.36475,74.1,12.84,75.2042259451,133.86
2019-11-07 08:00:00,6.29208,1.83519,6.55425,6.29208,1.83519,6.55425,0.0,0.0,0.0,131.8,129.26208,4.48519,129.3398710965,6.29208,1.83519,6.55425,122.97,2.65,122.998550398,133.22,130.88208,18.61519,132.1992593166,6.29208,1.83519,6.55425,124.59,16.78,125.7149016625,131.8,84.93208,20.86519,87.4575003465,6.29208,1.83519,6.55425,78.64,19.03,80.9097676427,133.22
2019-11-07 08:30:00,6.82824,1.99157,7.11275,6.82824,1.99157,7.11275,0.0,0.0,0.0,131.36,130.57824,7.64157,130.8016450721,6.82824,1.99157,7.11275,123.75,5.65,123.8789126526,132.83,132.17824,15.62157,133.0981614402,6.82824,1.99157,7.11275,125.35,13.63,126.0888551776,131.36,86.47824,19.03157,88.5476518614,6.82824,1.99157,7.11275,79.65,17.04,81.4523425078,132.83
2019-11-07 09:00:00,7.5948,2.21515,7.91125,7.5948,2.21515,7.91125,0.0,0.0,0.0,131.02,129.4548,8.93515,129.7627918494,7.5948,2.21515,7.91125,121.86,6.72,122.0451473841,132.76,131.0848,14.75515,131.9126197244,7.5948,2.21515,7.91125,123.49,12.54,124.1250647533,131.02,86.3848,18.68515,88.3825124194,7.5948,2.21515,7.91125,78.79,16.47,80.4930121191,132.76
2019-11-07 09:30:00,8.28312,2.4159100000000002,8.62825,8.28312,2.4159100000000002,8.62825,0.0,0.0,0.0,131.7,130.34312,9.38591,130.6806192129,8.28312,2.4159100000000002,8.62825,122.06,6.97,122.258842216,133.0,131.94312,14.77591,132.7678968413,8.28312,2.4159100000000002,8.62825,123.66,12.36,124.2761650519,131.7,88.22312,20.03591,90.469644589,8.28312,2.4159100000000002,8.62825,79.94,17.62,81.8588297009,133.0
2019-11-07 10:00:00,8.23776,2.40268,8.581,8.23776,2.40268,8.581,0.0,0.0,0.0,131.88,131.31776,9.28268,131.6454413924,8.23776,2.40268,8.581,123.08,6.88,123.2721412161,133.42,132.93776,14.95268,133.7760467087,8.23776,2.40268,8.581,124.7,12.55,125.3299345727,131.88,88.94776,20.98268,91.3891507182,8.23776,2.40268,8.581,80.71,18.58,82.8210148453,133.42
2019-11-07 10:30:00,8.96784,2.61562,9.3415,8.96784,2.61562,9.3415,0.0,0.0,0.0,131.8,130.10784,9.35562,130.4437720056,8.96784,2.61562,9.3415,121.14,6.74,121.3273555304,133.52,131.74784,15.34562,132.6385366244,8.96784,2.61562,9.3415,122.78,12.73,123.4381679222,131.8,88.44784,21.07562,90.924156081,8.96784,2.61562,9.3415,79.48,18.46,81.5956003716,133.52
2019-11-07 11:00:00,9.03936,2.63648,9.416,9.03936,2.63648,9.416,0.0,0.0,0.0,131.8,129.36936,9.31648,129.704387383,9.03936,2.63648,9.416,120.33,6.68,120.5152741357,133.45,131.02936,15.39648,131.930833312,9.03936,2.63648,9.416,121.99,12.76,122.6555245393,131.8,88.35936,21.27648,90.8849002904,9.03936,2.63648,9.416,79.32,18.64,81.480746192,133.45
