Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-07 11:30:00,9.90216,2.8881300000000003,10.31475,9.90216,2.8881300000000003,10.31475,0.0,0.0,0.0,131.66,128.47216,10.30813,128.8850396251,9.90216,2.8881300000000003,10.31475,118.57,7.42,118.8019414825,133.01,130.11216,14.82813,130.9543722797,9.90216,2.8881300000000003,10.31475,120.21,11.94,120.8015219275,131.66,88.25216,20.61813,90.628643537,9.90216,2.8881300000000003,10.31475,78.35,17.73,80.3310363434,133.01
2019-11-07 12:00:00,10.32984,3.01287,10.76025,10.32984,3.01287,10.76025,0.0,0.0,0.0,131.24,127.71984,10.90287,128.1843598255,10.32984,3.01287,10.76025,117.39,7.89,117.6548520036,132.8,129.36984,14.39287,130.1680076227,10.32984,3.01287,10.76025,119.04,11.38,119.5827161424,131.24,87.97984,20.13287,90.2540010241,10.32984,3.01287,10.76025,77.65,17.12,79.5148847701,132.8
2019-11-07 12:30:00,10.59048,3.08889,11.03175,10.59048,3.08889,11.03175,0.0,0.0,0.0,130.93,128.58048,10.13889,128.9795988808,10.59048,3.08889,11.03175,117.99,7.05,118.2004340094,132.29,130.23048,15.17889,131.1120765706,10.59048,3.08889,11.03175,119.64,12.09,120.249314759,130.93,88.65048,21.03889,91.1128009484,10.59048,3.08889,11.03175,78.06,17.95,80.0972290407,132.29
2019-11-07 13:00:00,9.9732,2.90885,10.38875,9.9732,2.90885,10.38875,0.0,0.0,0.0,131.02,128.9632,9.27885,129.2965738586,9.9732,2.90885,10.38875,118.99,6.37,119.1603835173,132.37,130.6532,15.69885,131.5929806698,9.9732,2.90885,10.38875,120.68,12.79,121.3558671841,131.02,88.8432,20.90885,91.270445351,9.9732,2.90885,10.38875,78.87,18.0,80.8979412593,132.37
2019-11-07 13:30:00,9.6768,2.8224,10.08,9.6768,2.8224,10.08,0.0,0.0,0.0,133.08,130.1168,4.7024,130.2017442587,9.6768,2.8224,10.08,120.44,1.88,120.4546719725,134.54,133.8968,5.6524,134.0160537995,9.6768,2.8224,10.08,124.22,2.83,124.2522325755,133.08,88.6268,15.0124,89.8892754004,9.6768,2.8224,10.08,78.95,12.19,79.8855343601,134.54
2019-11-07 14:00:00,10.04568,2.92999,10.46425,10.04568,2.92999,10.46425,0.0,0.0,0.0,134.52,130.22568,4.87999,130.3170826633,10.04568,2.92999,10.46425,120.18,1.9500000000000002,120.1958189789,136.15,134.64568,4.84999,134.7330009525,10.04568,2.92999,10.46425,124.6,1.92,124.6147920594,134.52,87.98568,16.24999,89.47369479380001,10.04568,2.92999,10.46425,77.94,13.32,79.0700069559,136.15
2019-11-07 14:30:00,9.49032,2.7680100000000003,9.88575,9.49032,2.7680100000000003,9.88575,0.0,0.0,0.0,134.83,128.88032,5.27801,128.9883493687,9.49032,2.7680100000000003,9.88575,119.39,2.51,119.4163816233,136.51,133.22032,5.1780100000000004,133.3209115198,9.49032,2.7680100000000003,9.88575,123.73,2.41,123.7534686383,134.83,86.70032,16.75801,88.3050190378,9.49032,2.7680100000000003,9.88575,77.21,13.99,78.4672173586,136.51
2019-11-07 15:00:00,9.48528,2.76654,9.8805,9.48528,2.76654,9.8805,0.0,0.0,0.0,135.17,127.40528,5.77654,127.5361665813,9.48528,2.76654,9.8805,117.92,3.01,117.9584100435,136.75,131.66528,5.68654,131.7880218178,9.48528,2.76654,9.8805,122.18,2.92,122.2148878001,135.17,85.30528,16.41654,86.8705564702,9.48528,2.76654,9.8805,75.82,13.65,77.0389180869,136.75
2019-11-07 15:30:00,9.71352,2.83311,10.11825,9.71352,2.83311,10.11825,0.0,0.0,0.0,135.09,125.89352,4.50311,125.9740305685,9.71352,2.83311,10.11825,116.18,1.67,116.1920018762,136.8,130.07352,4.40311,130.1480233537,9.71352,2.83311,10.11825,120.36,1.57,120.370239262,135.09,83.44352,9.79311,84.0162248227,9.71352,2.83311,10.11825,73.73,6.96,74.0577781195,136.8
2019-11-07 16:00:00,8.79504,2.56522,9.1615,8.79504,2.56522,9.1615,0.0,0.0,0.0,134.85,130.44504,3.8452200000000003,130.5017018182,8.79504,2.56522,9.1615,121.65,1.28,121.6567338868,136.36,134.74504,3.74522,134.7970788906,8.79504,2.56522,9.1615,125.95,1.18,125.955527469,134.85,84.66504,11.81522,85.4854866153,8.79504,2.56522,9.1615,75.87,9.25,76.4317957397,136.36
2019-11-07 16:30:00,8.68056,2.5318300000000002,9.04225,8.68056,2.5318300000000002,9.04225,0.0,0.0,0.0,135.4,135.13056,3.77183,135.1831903288,8.68056,2.5318300000000002,9.04225,126.45,1.24,126.4560797273,136.88,139.60056,3.65183,139.6483161899,8.68056,2.5318300000000002,9.04225,130.92,1.12,130.9247906242,135.4,87.01056,11.19183,87.7273880283,8.68056,2.5318300000000002,9.04225,78.33,8.66,78.8072617212,136.88
2019-11-07 17:00:00,8.43552,2.46036,8.787,8.43552,2.46036,8.787,0.0,0.0,0.0,134.09,142.68552,4.36036,142.7521290804,8.43552,2.46036,8.787,134.25,1.9,134.263444392,135.65,147.28552,4.27036,147.3474138769,8.43552,2.46036,8.787,138.85,1.81,138.8617967621,134.09,92.32552,17.72036,94.0107057829,8.43552,2.46036,8.787,83.89,15.26,85.2666388454,135.65
2019-11-07 17:30:00,8.41896,2.45553,8.76975,8.41896,2.45553,8.76975,0.0,0.0,0.0,133.9,146.25896,4.8255300000000005,146.3385428384,8.41896,2.45553,8.76975,137.84,2.37,137.8603732042,135.49,150.91896,4.72553,150.9929240768,8.41896,2.45553,8.76975,142.5,2.27,142.518079204,133.9,94.45896,19.08553,96.3677984581,8.41896,2.45553,8.76975,86.04,16.63,87.6324055359,135.49
2019-11-07 18:00:00,8.994720000000001,2.62346,9.3695,8.994720000000001,2.62346,9.3695,0.0,0.0,0.0,134.46,145.33472,5.29346,145.4310886855,8.994720000000001,2.62346,9.3695,136.34,2.67,136.3661413255,136.13,149.11472,10.21346,149.4640909578,8.994720000000001,2.62346,9.3695,140.12,7.59,140.3254164434,134.46,94.25472,21.32346,96.6366503385,8.994720000000001,2.62346,9.3695,85.26,18.7,87.286640444,136.13
2019-11-07 18:30:00,9.97176,2.90843,10.38725,9.97176,2.90843,10.38725,0.0,0.0,0.0,133.15,142.93176,6.61843,143.0849105684,9.97176,2.90843,10.38725,132.96,3.71,133.0117502328,134.66,144.70176,19.03843,145.9488306358,9.97176,2.90843,10.38725,134.73,16.13,135.6921139934,133.15,93.39176,21.91843,95.9293407126,9.97176,2.90843,10.38725,83.42,19.01,85.5586144114,134.66
2019-11-07 19:00:00,10.18704,2.97122,10.6115,10.18704,2.97122,10.6115,0.0,0.0,0.0,132.58,140.35704,7.16122,140.5396091835,10.18704,2.97122,10.6115,130.17,4.19,130.2374178184,134.05,142.07704,18.44122,143.2688517796,10.18704,2.97122,10.6115,131.89,15.47,132.7941753241,132.58,91.68704,18.33122,93.501587851,10.18704,2.97122,10.6115,81.5,15.36,82.9347912519,134.05
2019-11-07 19:30:00,9.66936,2.82023,10.07225,9.66936,2.82023,10.07225,0.0,0.0,0.0,132.79,137.26936,6.13023,137.406174951,9.66936,2.82023,10.07225,127.6,3.31,127.6429242066,134.28,138.98936,19.23023,140.3133776197,9.66936,2.82023,10.07225,129.32,16.41,130.3570117025,132.79,89.11936,17.48023,90.8175025403,9.66936,2.82023,10.07225,79.45,14.66,80.7912006347,134.28
2019-11-07 20:00:00,9.29184,2.71012,9.679,9.29184,2.71012,9.679,0.0,0.0,0.0,132.56,134.06184,4.98012,134.1543086874,9.29184,2.71012,9.679,124.77,2.27,124.7906478868,134.13,135.74184,20.14012,137.22780899,9.29184,2.71012,9.679,126.45,17.43,127.6456321227,132.56,87.01184,16.77012,88.6131887757,9.29184,2.71012,9.679,77.72,14.06,78.9815294863,134.13
2019-11-07 20:30:00,8.85576,2.58293,9.22475,8.85576,2.58293,9.22475,0.0,0.0,0.0,132.56,131.53576,3.53293,131.5831970776,8.85576,2.58293,9.22475,122.68,0.9500000000000001,122.6836782135,134.13,133.21576,21.30293,134.908315307,8.85576,2.58293,9.22475,124.36,18.72,125.761075059,132.56,85.13576,15.60293,86.5537350746,8.85576,2.58293,9.22475,76.28,13.02,77.383194558,134.13
2019-11-07 21:00:00,8.66016,2.52588,9.021,8.66016,2.52588,9.021,0.0,0.0,0.0,133.05,126.70016,3.03588,126.7365263505,8.66016,2.52588,9.021,118.04,0.51,118.04110174,134.5,128.36016,22.70588,130.352934995,8.66016,2.52588,9.021,119.7,20.18,121.389136252,133.05,81.90016,14.12588,83.1094260226,8.66016,2.52588,9.021,73.24,11.6,74.1529338597,134.5
2019-11-07 21:30:00,8.05944,2.35067,8.39525,8.05944,2.35067,8.39525,0.0,0.0,0.0,133.51,120.92944,4.43067,121.0105792704,8.05944,2.35067,8.39525,112.87,2.08,112.8891637847,134.99,122.54944,24.43067,124.960885404,8.05944,2.35067,8.39525,114.49,22.08,116.5996848195,133.51,77.63944,12.44067,78.6298474726,8.05944,2.35067,8.39525,69.58,10.09,70.3077840641,134.99
2019-11-07 22:00:00,8.0232,2.3401,8.3575,8.0232,2.3401,8.3575,0.0,0.0,0.0,133.51,114.4832,8.3101,114.784410284,8.0232,2.3401,8.3575,106.46,5.97,106.6272596478,135.11,116.0232,30.4101,119.9423074659,8.0232,2.3401,8.3575,108.0,28.07,111.5881933719,133.51,73.5932,11.7401,74.5237481227,8.0232,2.3401,8.3575,65.57,9.4,66.2403570341,135.11
2019-11-07 22:30:00,7.62984,2.22537,7.94775,7.62984,2.22537,7.94775,0.0,0.0,0.0,134.14,107.50984,27.11537,110.8765484089,7.62984,2.22537,7.94775,99.88,24.89,102.9345738807,135.63,109.71984,58.95537,124.5559269624,7.62984,2.22537,7.94775,102.09,56.73,116.7932403866,134.14,67.80984,7.10537,68.1810874339,7.62984,2.22537,7.94775,60.18,4.88,60.3775355575,135.63
2019-11-07 23:00:00,7.5024,2.1882,7.815,7.5024,2.1882,7.815,0.0,0.0,0.0,134.94,100.4824,21.4182,102.7397294186,7.5024,2.1882,7.815,92.98,19.23,94.9477398362,136.4,102.8224,60.6382,119.3710067018,7.5024,2.1882,7.815,95.32,58.45,111.813706226,134.94,64.1024,10.818200000000001,65.0088542969,7.5024,2.1882,7.815,56.6,8.63,57.2541430815,136.4
2019-11-07 23:30:00,6.68856,1.95083,6.96725,6.68856,1.95083,6.96725,0.0,0.0,0.0,132.48,94.21856,10.43083,94.7941942471,6.68856,1.95083,6.96725,87.53,8.48,87.9398163519,133.95,96.90856,54.60083,111.2318283495,6.68856,1.95083,6.96725,90.22,52.65,104.4589436094,132.48,60.89856,12.66083,62.2007333266,6.68856,1.95083,6.96725,54.21,10.71,55.2578338338,133.95
2019-11-08 00:00:00,6.91632,2.01726,7.2045,6.91632,2.01726,7.2045,0.0,0.0,0.0,131.83,89.29632,9.45726,89.7957266926,6.91632,2.01726,7.2045,82.38,7.44,82.7152827475,133.18,91.86632,54.99726,107.0706278951,6.91632,2.01726,7.2045,84.95,52.98,100.1168462348,131.83,57.99632,10.817260000000001,58.9964935183,6.91632,2.01726,7.2045,51.08,8.8,51.8324840231,133.18
2019-11-08 00:30:00,6.84,1.995,7.125,6.84,1.995,7.125,0.0,0.0,0.0,131.83,88.25,8.555,88.6636933869,6.84,1.995,7.125,81.41,6.5600000000000005,81.6738740357,133.14,90.78,55.785,106.5503384556,6.84,1.995,7.125,83.94,53.79,99.6959763481,131.83,57.13,10.225,58.0378111665,6.84,1.995,7.125,50.29,8.23,50.9589736945,133.14
2019-11-08 01:00:00,6.82344,1.99017,7.10775,6.82344,1.99017,7.10775,0.0,0.0,0.0,131.09,92.68344,10.92017,93.3245421262,6.82344,1.99017,7.10775,85.86,8.93,86.3231400031,132.67,95.32344,53.00017,109.0668429609,6.82344,1.99017,7.10775,88.5,51.01,102.1482750711,131.09,59.92344,7.94017,60.4472080502,6.82344,1.99017,7.10775,53.1,5.95,53.4323170001,132.67
2019-11-08 01:30:00,7.53816,2.19863,7.85225,7.53816,2.19863,7.85225,0.0,0.0,0.0,132.35,94.03816,11.25863,94.7097264575,7.53816,2.19863,7.85225,86.5,9.06,86.9731774744,133.82,96.68816,54.11863,110.8035486673,7.53816,2.19863,7.85225,89.15,51.92,103.1668982765,132.35,61.35816,8.36863,61.9262284227,7.53816,2.19863,7.85225,53.82,6.17,54.1725142485,133.82
2019-11-08 02:00:00,7.28712,2.12541,7.59075,7.28712,2.12541,7.59075,0.0,0.0,0.0,133.49,90.77712,9.39541,91.2620361627,7.28712,2.12541,7.59075,83.49,7.27,83.8059246116,134.9,93.39712,56.85541,109.3414819296,7.28712,2.12541,7.59075,86.11,54.73,102.0309021816,133.49,59.26712,9.51541,60.0261154879,7.28712,2.12541,7.59075,51.98,7.39,52.5026904073,134.9
2019-11-08 02:30:00,7.03704,2.05247,7.33025,7.03704,2.05247,7.33025,0.0,0.0,0.0,132.74,88.53704,7.58247,88.8611349425,7.03704,2.05247,7.33025,81.5,5.53,81.6873974368,134.36,91.08704,58.09247,108.0351050662,7.03704,2.05247,7.33025,84.05,56.04,101.0192263879,132.74,57.56704,10.66247,58.5461558163,7.03704,2.05247,7.33025,50.53,8.61,51.2582968894,134.36
2019-11-08 03:00:00,6.50904,1.89847,6.7802500000000006,6.50904,1.89847,6.7802500000000006,0.0,0.0,0.0,132.89,88.82904,7.63847,89.1568537537,6.50904,1.89847,6.7802500000000006,82.32,5.74,82.5198763935,134.41,91.42904,57.73847,108.1341771748,6.50904,1.89847,6.7802500000000006,84.92,55.84,101.63420684,132.89,57.25904,10.90847,58.2888701165,6.50904,1.89847,6.7802500000000006,50.75,9.01,51.5435990206,134.41
2019-11-08 03:30:00,6.50112,1.89616,6.772,6.50112,1.89616,6.772,0.0,0.0,0.0,133.12,87.48112,7.93616,87.8403608371,6.50112,1.89616,6.772,80.98,6.04,81.2049382735,134.53,90.02112,57.59616,106.8696387792,6.50112,1.89616,6.772,83.52,55.7,100.3896428921,133.12,56.11112,10.61616,57.1065726585,6.50112,1.89616,6.772,49.61,8.72,50.3705320599,134.53
2019-11-08 04:00:00,6.63336,1.93473,6.90975,6.63336,1.93473,6.90975,0.0,0.0,0.0,133.39,86.33336,8.24473,86.7261472779,6.63336,1.93473,6.90975,79.7,6.31,79.9493971209,135.03,88.86336,57.72473,105.9662267143,6.63336,1.93473,6.90975,82.23,55.79,99.3694973319,133.39,55.01336,9.46473,55.8215987989,6.63336,1.93473,6.90975,48.38,7.53,48.9624887031,135.03
2019-11-08 04:30:00,7.00344,2.04267,7.29525,7.00344,2.04267,7.29525,0.0,0.0,0.0,133.39,85.26344,8.26267,85.6628619424,7.00344,2.04267,7.29525,78.26,6.22,78.5067895153,134.9,87.73344,57.81267,105.0688407986,7.00344,2.04267,7.29525,80.73,55.77,98.1204657551,133.39,54.96344,9.36267,55.7551730888,7.00344,2.04267,7.29525,47.96,7.32,48.515399617,134.9
2019-11-08 05:00:00,8.78736,2.56298,9.1535,8.78736,2.56298,9.1535,0.0,0.0,0.0,133.31,84.47736,9.16298,84.9728459865,8.78736,2.56298,9.1535,75.69,6.6,75.9772077665,134.57,86.88736,57.68298,104.291608049,8.78736,2.56298,9.1535,78.1,55.12,95.5919682819,133.31,55.86736,9.93298,56.7435106867,8.78736,2.56298,9.1535,47.08,7.37,47.6533660931,134.57
2019-11-08 05:30:00,15.01344,4.37892,15.639,15.01344,4.37892,15.639,0.0,0.0,0.0,132.09,81.60344,18.16892,83.6016212391,15.01344,4.37892,15.639,66.59,13.79,68.0028837624,133.59,84.33344,45.22892,95.6963129206,15.01344,4.37892,15.639,69.32,40.85,80.4610769254,132.09,61.26344,11.34892,62.3057546764,15.01344,4.37892,15.639,46.25,6.97,46.77225032,133.59
2019-11-08 06:00:00,19.2168,5.6049,20.0175,19.2168,5.6049,20.0175,0.0,0.0,0.0,130.98,81.7568,27.4849,86.2530815348,19.2168,5.6049,20.0175,62.54,21.88,66.2569694447,132.38,85.4768,29.2349,90.3380468919,19.2168,5.6049,20.0175,66.26,23.63,70.3474555332,130.98,65.7268,12.6349,66.9302094442,19.2168,5.6049,20.0175,46.51,7.03,47.0382929112,132.38
2019-11-08 06:30:00,16.8756,4.9220500000000005,17.57875,16.8756,4.9220500000000005,17.57875,0.0,0.0,0.0,133.14,95.9256,10.45205,96.4933473591,16.8756,4.9220500000000005,17.57875,79.05,5.53,79.2431915056,134.59,98.0956,31.03205,102.8870004741,16.8756,4.9220500000000005,17.57875,81.22,26.11,85.3136595159,133.14,71.4556,8.02205,71.9044926104,16.8756,4.9220500000000005,17.57875,54.58,3.1,54.6679650252,134.59
2019-11-08 07:00:00,14.42304,4.20672,15.024,14.42304,4.20672,15.024,0.0,0.0,0.0,132.62,107.63304,6.23672,107.8135797384,14.42304,4.20672,15.024,93.21,2.03,93.2321028402,134.09,110.00304,26.55672,113.1632810871,14.42304,4.20672,15.024,95.58,22.35,98.1583358661,132.62,76.60304,9.45672,77.1845534443,14.42304,4.20672,15.024,62.18,5.25,62.4012411736,134.09
2019-11-08 07:30:00,13.47912,3.93141,14.04075,13.47912,3.93141,14.04075,0.0,0.0,0.0,131.88,118.27912,5.51141,118.4074569787,13.47912,3.93141,14.04075,104.8,1.58,104.8119096286,133.39,120.79912,22.46141,122.8696151698,13.47912,3.93141,14.04075,107.32,18.53,108.9079579278,131.88,82.96912,11.88141,83.815528258,13.47912,3.93141,14.04075,69.49,7.95,69.9432813071,133.39
2019-11-08 08:00:00,13.4316,3.9175500000000003,13.99125,13.4316,3.9175500000000003,13.99125,0.0,0.0,0.0,131.11,122.7516,7.06755,122.9548924019,13.4316,3.9175500000000003,13.99125,109.32,3.15,109.3653734049,132.73,125.3116,20.64755,127.0012535984,13.4316,3.9175500000000003,13.99125,111.88,16.73,113.1239466249,131.11,86.2216,16.45755,87.77821631,13.4316,3.9175500000000003,13.99125,72.79,12.54,73.8622752154,132.73
2019-11-08 08:30:00,12.38568,3.61249,12.90175,12.38568,3.61249,12.90175,0.0,0.0,0.0,131.79,124.99568,7.43249,125.2164602848,12.38568,3.61249,12.90175,112.61,3.8200000000000003,112.6747731305,133.24,127.61568,19.81249,129.1444793317,12.38568,3.61249,12.90175,115.23,16.2,116.3631939232,131.79,87.41568,19.59249,89.5844114468,12.38568,3.61249,12.90175,75.03,15.98,76.7128496407,133.24
2019-11-08 09:00:00,12.4044,3.61795,12.92125,12.4044,3.61795,12.92125,0.0,0.0,0.0,131.79,124.6344,7.79795,124.8781073189,12.4044,3.61795,12.92125,112.23,4.18,112.3078149551,133.27,127.2444,19.45795,128.7235376672,12.4044,3.61795,12.92125,114.84,15.84,115.927266853,131.79,87.6844,19.73795,89.8784772544,12.4044,3.61795,12.92125,75.28,16.12,76.9865754531,133.27
2019-11-08 09:30:00,12.8496,3.7478,13.385,12.8496,3.7478,13.385,0.0,0.0,0.0,131.69,125.6396,9.8878,126.0280828903,12.8496,3.7478,13.385,112.79,6.14,112.9569993405,133.01,128.2796,17.5678,129.4769607807,12.8496,3.7478,13.385,115.43,13.82,116.2543646492,131.69,88.5696,19.3078,90.649683866,12.8496,3.7478,13.385,75.72,15.56,77.3022121288,133.01
2019-11-08 10:00:00,13.65648,3.98314,14.2255,13.65648,3.98314,14.2255,0.0,0.0,0.0,131.82,123.91648,9.00314,124.2431106559,13.65648,3.98314,14.2255,110.26,5.02,110.374218004,133.47,126.52648,19.05314,127.9530081125,13.65648,3.98314,14.2255,112.87,15.07,113.8716022545,131.82,87.99648,20.63314,90.3831121319,13.65648,3.98314,14.2255,74.34,16.65,76.1817438761,133.47
2019-11-08 10:30:00,14.75592,4.30381,15.37075,14.75592,4.30381,15.37075,0.0,0.0,0.0,132.39,122.46592,9.04381,122.7993976401,14.75592,4.30381,15.37075,107.71,4.74,107.8142462757,134.01,125.09592,19.84381,126.6600410388,14.75592,4.30381,15.37075,110.34,15.54,111.428933406,132.39,87.91592,20.80381,90.3438293408,14.75592,4.30381,15.37075,73.16,16.5,74.99757062730001,134.01
2019-11-08 11:00:00,15.62112,4.55616,16.272,15.62112,4.55616,16.272,0.0,0.0,0.0,132.55,122.29112,9.37616,122.6500322348,15.62112,4.55616,16.272,106.67,4.82,106.7788429418,134.26,124.96112,20.06616,126.5619701522,15.62112,4.55616,16.272,109.34,15.51,110.4345765601,132.55,88.92112,21.21616,91.417126553,15.62112,4.55616,16.272,73.3,16.66,75.1694459205,134.26
2019-11-08 11:30:00,13.72104,4.00197,14.29275,13.72104,4.00197,14.29275,0.0,0.0,0.0,132.55,124.54104,9.12197,124.8746610845,13.72104,4.00197,14.29275,110.82,5.12,110.9382116315,133.82,127.34104,19.10197,128.7657785522,13.72104,4.00197,14.29275,113.62,15.1,114.6189966803,132.55,88.31104,20.64197,90.6914037347,13.72104,4.00197,14.29275,74.59,16.64,76.4235415301,133.82
2019-11-08 12:00:00,14.24184,4.15387,14.83525,14.24184,4.15387,14.83525,0.0,0.0,0.0,132.45,122.89184,8.73387,123.201805278,14.24184,4.15387,14.83525,108.65,4.58,108.7464891387,133.92,125.60184,19.82387,127.1566279561,14.24184,4.15387,14.83525,111.36,15.67,112.4570962634,132.45,87.67184,20.32387,89.9967289448,14.24184,4.15387,14.83525,73.43,16.17,75.1893197203,133.92
2019-11-08 12:30:00,13.22904,3.85847,13.78025,13.22904,3.85847,13.78025,0.0,0.0,0.0,132.54,123.64904,8.11847,123.9152720534,13.22904,3.85847,13.78025,110.42,4.26,110.5021447756,133.82,126.37904,19.84847,127.9281967068,13.22904,3.85847,13.78025,113.15,15.99,114.2742429421,132.54,87.75904,19.80847,89.966797128,13.22904,3.85847,13.78025,74.53,15.95,76.2176055777,133.82
2019-11-08 13:00:00,12.29208,3.58519,12.80425,12.29208,3.58519,12.80425,0.0,0.0,0.0,132.54,123.54208,6.95519,123.7377072628,12.29208,3.58519,12.80425,111.25,3.37,111.3010305433,133.93,126.28208,20.53519,127.9408369422,12.29208,3.58519,12.80425,113.99,16.95,115.2433191122,132.54,86.04208,18.97519,88.1095759056,12.29208,3.58519,12.80425,73.75,15.39,75.3386660354,133.93
2019-11-08 13:30:00,11.585280000000001,3.37904,12.068,11.585280000000001,3.37904,12.068,0.0,0.0,0.0,132.64,125.56528,6.16904,125.7167315674,11.585280000000001,3.37904,12.068,113.98,2.79,114.0141416667,134.26,128.32528,20.95904,130.0256084193,11.585280000000001,3.37904,12.068,116.74,17.58,118.0562747168,132.64,86.95528,18.55904,88.9137710684,11.585280000000001,3.37904,12.068,75.37,15.18,76.8834787194,134.26
2019-11-08 14:00:00,11.09016,3.23463,11.55225,11.09016,3.23463,11.55225,0.0,0.0,0.0,132.57,128.28016,6.83463,128.46210187,11.09016,3.23463,11.55225,117.19,3.6,117.2452817814,134.18,131.07016,20.02463,132.590997617,11.09016,3.23463,11.55225,119.98,16.79,121.1491002856,132.57,89.02016,19.24463,91.0765868391,11.09016,3.23463,11.55225,77.93,16.01,79.5575577805,134.18
2019-11-08 14:30:00,9.86016,2.87588,10.271,9.86016,2.87588,10.271,0.0,0.0,0.0,132.57,129.27016,6.77588,129.4476219025,9.86016,2.87588,10.271,119.41,3.9,119.4736711581,134.18,132.08016,19.31588,133.4850998644,9.86016,2.87588,10.271,122.22,16.44,123.3207281847,132.57,88.46016,18.81588,90.4391355963,9.86016,2.87588,10.271,78.6,15.94,80.2000224439,134.18
2019-11-08 15:00:00,9.82008,2.8641900000000002,10.22925,9.82008,2.8641900000000002,10.22925,0.0,0.0,0.0,132.57,129.20008,6.44419,129.3606905391,9.82008,2.8641900000000002,10.22925,119.38,3.58,119.4336669453,134.18,131.99008,19.644190000000002,133.4439036418,9.82008,2.8641900000000002,10.22925,122.17,16.78,123.3169789607,132.57,88.16008,18.68419,90.1182482162,9.82008,2.8641900000000002,10.22925,78.34,15.82,79.9213863744,134.18
2019-11-08 15:30:00,10.08744,2.94217,10.50775,10.08744,2.94217,10.50775,0.0,0.0,0.0,133.23,128.00744,6.05217,128.150432918,10.08744,2.94217,10.50775,117.92,3.11,117.9610041497,134.5,130.81744,20.30217,132.3834608811,10.08744,2.94217,10.50775,120.73,17.36,121.9717282816,133.23,87.62744,18.27217,89.5122362443,10.08744,2.94217,10.50775,77.54,15.33,79.0408786641,134.5
2019-11-08 16:00:00,12.27528,3.58029,12.78675,12.27528,3.58029,12.78675,0.0,0.0,0.0,132.81,128.94528,6.85029,129.127114532,12.27528,3.58029,12.78675,116.67,3.27,116.7158164089,134.21,131.71528,20.72029,133.335086917,12.27528,3.58029,12.78675,119.44,17.14,120.6635537352,132.81,89.54528,18.85029,91.5078718109,12.27528,3.58029,12.78675,77.27,15.27,78.7643688478,134.21
2019-11-08 16:30:00,12.60192,3.67556,13.127,12.60192,3.67556,13.127,0.0,0.0,0.0,132.51,131.95192,6.47556,132.1107189784,12.60192,3.67556,13.127,119.35,2.8,119.3828400567,133.95,134.71192,21.13556,136.3598668473,12.60192,3.67556,13.127,122.11,17.46,123.3519505318,132.51,91.23192,18.52556,93.0938214932,12.60192,3.67556,13.127,78.63,14.85,80.0199937516,133.95
2019-11-08 17:00:00,10.692,3.1185,11.1375,10.692,3.1185,11.1375,0.0,0.0,0.0,131.97,140.252,6.7985,140.4166767384,10.692,3.1185,11.1375,129.56,3.68,129.6122525072,133.44,143.422,13.2385,144.0316908401,10.692,3.1185,11.1375,132.73,10.12,133.1152406751,131.97,94.002,16.2585,95.3976667757,10.692,3.1185,11.1375,83.31,13.14,84.3398820251,133.44
2019-11-08 17:30:00,8.79648,2.56564,9.163,8.79648,2.56564,9.163,0.0,0.0,0.0,133.51,145.02648,3.16564,145.0610257023,8.79648,2.56564,9.163,136.23,0.6000000000000001,136.2313212885,135.16,148.93648,3.01564,148.9670069492,8.79648,2.56564,9.163,140.14,0.45,140.1407224899,133.51,94.46648,9.98564,94.9927831459,8.79648,2.56564,9.163,85.67,7.42,85.9907279885,135.16
2019-11-08 18:00:00,8.64288,2.52084,9.003,8.64288,2.52084,9.003,0.0,0.0,0.0,134.7,143.37288,6.99084,143.5432149682,8.64288,2.52084,9.003,134.73,4.47,134.8041312423,136.3,147.26288,6.92084,147.4254179312,8.64288,2.52084,9.003,138.62,4.4,138.689813613,134.7,92.72288,14.36084,93.8283869679,8.64288,2.52084,9.003,84.08,11.84,84.9095518773,136.3
2019-11-08 18:30:00,10.49544,3.06117,10.93275,10.49544,3.06117,10.93275,0.0,0.0,0.0,135.17,139.00544,9.70117,139.3435504391,10.49544,3.06117,10.93275,128.51,6.64,128.6814271758,136.61,142.80544,9.68117,143.1332202745,10.49544,3.06117,10.93275,132.31,6.62,132.4755090573,135.17,91.65544,14.11117,92.7353481708,10.49544,3.06117,10.93275,81.16,11.05,81.9087791387,136.61
2019-11-08 19:00:00,9.70152,2.82961,10.10575,9.70152,2.82961,10.10575,0.0,0.0,0.0,134.74,135.89152,10.45961,136.2934651745,9.70152,2.82961,10.10575,126.19,7.63,126.4204611604,136.05,139.77152,10.42961,140.1601033385,9.70152,2.82961,10.10575,130.07,7.6,130.2918451017,134.74,89.03152,13.26961,90.0149659949,9.70152,2.82961,10.10575,79.33,10.44,80.0140143975,136.05
2019-11-08 19:30:00,9.26064,2.70102,9.6465,9.26064,2.70102,9.6465,0.0,0.0,0.0,134.62,133.14064,11.08102,133.6009693971,9.26064,2.70102,9.6465,123.88,8.38,124.1631136852,136.18,137.01064,11.08102,137.4580098701,9.26064,2.70102,9.6465,127.75,8.38,128.0245558477,134.62,86.98064,12.47102,87.8701204884,9.26064,2.70102,9.6465,77.72,9.77,78.331674947,136.18
2019-11-08 20:00:00,8.92704,2.60372,9.299,8.92704,2.60372,9.299,0.0,0.0,0.0,134.62,129.73704,12.15372,130.3050745666,8.92704,2.60372,9.299,120.81,9.55,121.1868747018,136.18,133.55704,12.16372,134.1098020944,8.92704,2.60372,9.299,124.63,9.56,124.9961219398,134.62,84.86704,11.69372,85.6688832996,8.92704,2.60372,9.299,75.94,9.09,76.4821005203,136.18
2019-11-08 20:30:00,8.75712,2.55416,9.122,8.75712,2.55416,9.122,0.0,0.0,0.0,134.55,126.90712,14.88416,127.7769749431,8.75712,2.55416,9.122,118.15,12.33,118.79163017650001,136.02,130.55712,18.48416,131.8591132747,8.75712,2.55416,9.122,121.8,15.93,122.8373107,134.55,83.00712,11.16416,83.7545248879,8.75712,2.55416,9.122,74.25,8.61,74.7475390899,136.02
2019-11-08 21:00:00,8.6748,2.53015,9.03625,8.6748,2.53015,9.03625,0.0,0.0,0.0,132.92,123.1548,32.53015,127.3786301625,8.6748,2.53015,9.03625,114.48,30.0,118.3455550496,134.4,125.8548,51.95015,136.1552377548,8.6748,2.53015,9.03625,117.18,49.42,127.1750321407,132.92,79.9848,5.47015,80.1716332131,8.6748,2.53015,9.03625,71.31,2.94,71.3705800733,134.4
2019-11-08 21:30:00,8.50248,2.47989,8.85675,8.50248,2.47989,8.85675,0.0,0.0,0.0,133.73,116.67248,29.32989,120.3025770163,8.50248,2.47989,8.85675,108.17,26.85,111.4525522364,135.27,119.23248,55.94989,131.7071542399,8.50248,2.47989,8.85675,110.73,53.47,122.9641159038,133.73,76.27248,4.34989,76.3964184263,8.50248,2.47989,8.85675,67.77,1.87,67.7957948548,135.27
2019-11-08 22:00:00,8.57688,2.50159,8.93425,8.57688,2.50159,8.93425,0.0,0.0,0.0,134.89,111.13688,25.60159,114.0475668599,8.57688,2.50159,8.93425,102.56,23.1,105.1292709002,136.43,113.60688,60.11159,128.5298659288,8.57688,2.50159,8.93425,105.03,57.61,119.7923745486,134.89,72.74688,7.68159,73.1513183385,8.57688,2.50159,8.93425,64.17,5.18,64.3787332898,136.43
2019-11-08 22:30:00,8.17248,2.38364,8.513,8.17248,2.38364,8.513,0.0,0.0,0.0,132.84,103.33248,10.74364,103.8894952505,8.17248,2.38364,8.513,95.16,8.36,95.5265156907,134.33,106.23248,55.40364,119.8119490376,8.17248,2.38364,8.513,98.06,53.02,111.4759346227,132.84,68.74248,13.34364,70.0255759348,8.17248,2.38364,8.513,60.57,10.96,61.553606718,134.33
2019-11-08 23:00:00,8.44728,2.46379,8.79925,8.44728,2.46379,8.79925,0.0,0.0,0.0,132.16,97.25728,10.16379,97.7869170194,8.44728,2.46379,8.79925,88.81,7.7,89.1431775292,133.54,100.00728,55.58379,114.4159681328,8.44728,2.46379,8.79925,91.56,53.12,105.8535214341,132.16,65.05728,12.01379,66.1572432252,8.44728,2.46379,8.79925,56.61,9.55,57.4098824245,133.54
2019-11-08 23:30:00,7.78392,2.27031,8.10825,7.78392,2.27031,8.10825,0.0,0.0,0.0,133.2,93.28392,9.00031,93.7171025516,7.78392,2.27031,8.10825,85.5,6.73,85.7644617543,134.65,95.97392,57.32031,111.7882429358,7.78392,2.27031,8.10825,88.19,55.05,103.9614284242,133.2,61.91392,11.68031,63.0060563078,7.78392,2.27031,8.10825,54.13,9.41,54.9418328781,134.65
2019-11-09 00:00:00,7.7229600000000005,2.25253,8.04475,7.7229600000000005,2.25253,8.04475,0.0,0.0,0.0,134.06,89.63296,8.51253,90.0362742752,7.7229600000000005,2.25253,8.04475,81.91,6.26,82.1488630475,135.33,92.26296,58.44253,109.2153061652,7.7229600000000005,2.25253,8.04475,84.54,56.19,101.5102344594,134.06,59.09296,9.81253,59.9021173796,7.7229600000000005,2.25253,8.04475,51.37,7.5600000000000005,51.9233136462,135.33
2019-11-09 00:30:00,7.9752,2.3261,8.3075,7.9752,2.3261,8.3075,0.0,0.0,0.0,134.06,88.6852,8.3061,89.0733180939,7.9752,2.3261,8.3075,80.71,5.98,80.9312331551,135.28,91.3052,58.7061,108.5497384808,7.9752,2.3261,8.3075,83.33,56.38,100.6110992883,134.06,58.6952,9.4961,59.4584091466,7.9752,2.3261,8.3075,50.72,7.17,51.22428428,135.28
2019-11-09 01:00:00,7.80216,2.27563,8.12725,7.80216,2.27563,8.12725,0.0,0.0,0.0,133.31,92.89216,8.83563,93.3114234537,7.80216,2.27563,8.12725,85.09,6.5600000000000005,85.3424964481,134.92,95.62216,57.73563,111.700494424,7.80216,2.27563,8.12725,87.82,55.46,103.8660868619,133.31,60.61216,9.72563,61.3874728162,7.80216,2.27563,8.12725,52.81,7.45,53.3329035399,134.92
2019-11-09 01:30:00,7.75176,2.26093,8.07475,7.75176,2.26093,8.07475,0.0,0.0,0.0,133.4,95.02176,8.92093,95.4396032345,7.75176,2.26093,8.07475,87.27,6.66,87.5237596313,134.92,97.79176,57.64093,113.5152198393,7.75176,2.26093,8.07475,90.04,55.38,105.7078332008,133.4,62.12176,9.88093,62.9026696028,7.75176,2.26093,8.07475,54.37,7.62,54.9013779426,134.92
2019-11-09 02:00:00,7.44912,2.17266,7.7595,7.44912,2.17266,7.7595,0.0,0.0,0.0,134.07,93.59912,8.76266,94.0084010876,7.44912,2.17266,7.7595,86.15,6.59,86.4016816966,135.33,96.34912,58.04266,112.4815687331,7.44912,2.17266,7.7595,88.9,55.87,104.9984137975,134.07,60.81912,9.58266,61.5694139184,7.44912,2.17266,7.7595,53.37,7.41,53.8819543075,135.33
2019-11-09 02:30:00,6.99672,2.04071,7.28825,6.99672,2.04071,7.28825,0.0,0.0,0.0,134.07,92.38672,8.38071,92.766062396,6.99672,2.04071,7.28825,85.39,6.34,85.6250413139,135.43,95.10672,58.18071,111.4911799438,6.99672,2.04071,7.28825,88.11,56.14,104.4752205071,134.07,59.60672,9.29071,60.3264316984,6.99672,2.04071,7.28825,52.61,7.25,53.1071991353,135.43
2019-11-09 03:00:00,6.60912,1.92766,6.8845,6.60912,1.92766,6.8845,0.0,0.0,0.0,134.07,91.02912,7.82766,91.3650532154,6.60912,1.92766,6.8845,84.42,5.9,84.62592037900001,135.52,93.72912,58.51766,110.4964454987,6.60912,1.92766,6.8845,87.12,56.59,103.886103498,134.07,58.20912,8.86766,58.880701805,6.60912,1.92766,6.8845,51.6,6.94,52.0646098612,135.52
2019-11-09 03:30:00,6.13416,1.78913,6.38975,6.13416,1.78913,6.38975,0.0,0.0,0.0,134.19,88.59416,7.1891300000000005,88.8853687412,6.13416,1.78913,6.38975,82.46,5.4,82.636623842,135.58,91.26416,59.12913,108.7446592485,6.13416,1.78913,6.38975,85.13,57.34,102.6401115549,134.19,56.40416,8.89913,57.1018719488,6.13416,1.78913,6.38975,50.27,7.11,50.7703161306,135.58
2019-11-09 04:00:00,6.08352,1.7743600000000002,6.337,6.08352,1.7743600000000002,6.337,0.0,0.0,0.0,134.77,86.25352,5.78436,86.4472586783,6.08352,1.7743600000000002,6.337,80.17,4.01,80.2702248658,135.99,88.85352,60.89436,107.7175524054,6.08352,1.7743600000000002,6.337,82.77,59.12,101.7155214311,134.77,54.81352,9.47436,55.6263019821,6.08352,1.7743600000000002,6.337,48.73,7.7,49.3346014477,135.99
2019-11-09 04:30:00,6.02712,1.75791,6.27825,6.02712,1.75791,6.27825,0.0,0.0,0.0,134.83,85.24712,6.9379100000000005,85.5289779166,6.02712,1.75791,6.27825,79.22,5.18,79.3891730653,136.11,87.80712,59.76791,106.2181405809,6.02712,1.75791,6.27825,81.78,58.01,100.2652906045,134.83,53.99712,4.6879100000000005,54.2002349484,6.02712,1.75791,6.27825,47.97,2.93,48.0593986646,136.11
2019-11-09 05:00:00,6.126,1.78675,6.38125,6.126,1.78675,6.38125,0.0,0.0,0.0,134.83,84.716,7.2467500000000005,85.0253846893,6.126,1.78675,6.38125,78.59,5.46,78.7794370378,136.11,87.276,59.51675,105.6377948774,6.126,1.78675,6.38125,81.15,57.73,99.5895345907,134.83,53.696,4.21675,53.8613163278,6.126,1.78675,6.38125,47.57,2.43,47.6320249412,136.11
2019-11-09 05:30:00,6.0828,1.7741500000000001,6.33625,6.0828,1.7741500000000001,6.33625,0.0,0.0,0.0,134.68,85.7428,7.38415,86.0601732688,6.0828,1.7741500000000001,6.33625,79.66,5.61,79.857295847,135.96,88.3128,59.10415,106.2659455849,6.0828,1.7741500000000001,6.33625,82.23,57.33,100.2422156579,134.68,54.3428,5.47415,54.6178197117,6.0828,1.7741500000000001,6.33625,48.26,3.7,48.4016280718,135.96
2019-11-09 06:00:00,5.84952,1.70611,6.09325,5.84952,1.70611,6.09325,0.0,0.0,0.0,134.02,86.64952,7.81611,87.001326954,5.84952,1.70611,6.09325,80.8,6.11,81.0306861627,135.33,89.22952,57.99611,106.4211257907,5.84952,1.70611,6.09325,83.38,56.29,100.6021296991,134.02,55.33952,4.64611,55.5342129859,5.84952,1.70611,6.09325,49.49,2.94,49.5772498229,135.33
2019-11-09 06:30:00,5.9676,1.74055,6.21625,5.9676,1.74055,6.21625,0.0,0.0,0.0,132.78,91.4076,8.60055,91.8113217314,5.9676,1.74055,6.21625,85.44,6.86,85.7149531879,134.21,94.1176,56.24055,109.6408778424,5.9676,1.74055,6.21625,88.15,54.5,103.6372158059,132.78,58.5776,7.38055,59.0407295014,5.9676,1.74055,6.21625,52.61,5.64,52.9114515015,134.21
2019-11-09 07:00:00,5.8677600000000005,1.71143,6.11225,5.8677600000000005,1.71143,6.11225,0.0,0.0,0.0,132.25,96.49776,8.76143,96.8946868547,5.8677600000000005,1.71143,6.11225,90.63,7.05,90.9037920001,133.77,99.31776,55.52143,113.7833319984,5.8677600000000005,1.71143,6.11225,93.45,53.81,107.8351454768,132.25,61.89776,10.91143,62.8521439385,5.8677600000000005,1.71143,6.11225,56.03,9.2,56.7802861916,133.77
2019-11-09 07:30:00,6.41808,1.87194,6.6855,6.41808,1.87194,6.6855,0.0,0.0,0.0,132.89,102.60808,19.35194,104.417027649,6.41808,1.87194,6.6855,96.19,17.48,97.7653645214,134.36,105.13808,56.53194,119.3728449282,6.41808,1.87194,6.6855,98.72,54.66,112.8421641054,132.89,64.46808,5.77194,64.7259502074,6.41808,1.87194,6.6855,58.05,3.9,58.1808602549,134.36
2019-11-09 08:00:00,7.12632,2.07851,7.42325,7.12632,2.07851,7.42325,0.0,0.0,0.0,134.49,106.76632,25.10851,109.6790060165,7.12632,2.07851,7.42325,99.64,23.03,102.2668592458,136.07,109.13632,60.32851,124.7007035344,7.12632,2.07851,7.42325,102.01,58.25,117.4695815946,134.49,66.88632,6.24851,67.1775533967,7.12632,2.07851,7.42325,59.76,4.17,59.9053127861,136.07
2019-11-09 08:30:00,7.99104,2.33072,8.324,7.99104,2.33072,8.324,0.0,0.0,0.0,134.49,111.20104,27.16072,114.469978632,7.99104,2.33072,8.324,103.21,24.83,106.1547596672,136.04,113.64104,58.76072,127.9339993403,7.99104,2.33072,8.324,105.65,56.43,119.7759049225,134.49,70.48104,7.14072,70.8418441431,7.99104,2.33072,8.324,62.49,4.8100000000000005,62.6748450337,136.04
2019-11-09 09:00:00,8.28096,2.41528,8.626,8.28096,2.41528,8.626,0.0,0.0,0.0,133.98,115.05096,28.90528,118.6264667298,8.28096,2.41528,8.626,106.77,26.49,110.0070588644,135.51,117.58096,56.63528,130.5099118657,8.28096,2.41528,8.626,109.3,54.22,122.0094193085,133.98,74.12096,8.47528,74.6039347649,8.28096,2.41528,8.626,65.84,6.06,66.1182970138,135.51
2019-11-09 09:30:00,9.88392,2.88281,10.29575,9.88392,2.88281,10.29575,0.0,0.0,0.0,134.07,116.77392,29.87281,120.5343650975,9.88392,2.88281,10.29575,106.89,26.99,110.2448738037,135.45,119.32392,56.51281,132.0299041061,9.88392,2.88281,10.29575,109.44,53.63,121.8740764068,134.07,76.38392,9.44281,76.965381148,9.88392,2.88281,10.29575,66.5,6.5600000000000005,66.8227775538,135.45
2019-11-09 10:00:00,10.11624,2.95057,10.53775,10.11624,2.95057,10.53775,0.0,0.0,0.0,133.74,117.18624,29.73057,120.8988074294,10.11624,2.95057,10.53775,107.07,26.78,110.3682621953,135.21,119.77624,56.570570000000004,132.4634933054,10.11624,2.95057,10.53775,109.66,53.62,122.0672765322,133.74,77.57624,12.11057,78.5158513821,10.11624,2.95057,10.53775,67.46,9.16,68.0790511097,135.21
2019-11-09 10:30:00,9.27504,2.70522,9.6615,9.27504,2.70522,9.6615,0.0,0.0,0.0,132.98,119.59504,30.13522,123.3333088709,9.27504,2.70522,9.6615,110.32,27.43,113.6789659524,134.52,122.30504,54.93522,134.0761022921,9.27504,2.70522,9.6615,113.03,52.23,124.5140706908,132.98,77.92504,11.31522,78.7422762095,9.27504,2.70522,9.6615,68.65,8.61,69.1878211826,134.52
2019-11-09 11:00:00,9.20544,2.68492,9.589,9.20544,2.68492,9.589,0.0,0.0,0.0,133.21,120.84544,27.59492,123.9560405087,9.20544,2.68492,9.589,111.64,24.91,114.3853036889,134.66,123.61544,57.10492,136.1680905888,9.20544,2.68492,9.589,114.41,54.42,126.6932693556,133.21,80.36544,18.85492,82.5476344579,9.20544,2.68492,9.589,71.16,16.17,72.9740673116,134.66
2019-11-09 11:30:00,8.36088,2.43859,8.70925,8.36088,2.43859,8.70925,0.0,0.0,0.0,131.82,120.98088,7.73859,121.2281283398,8.36088,2.43859,8.70925,112.62,5.3,112.7446424448,133.4,123.82088,27.22859,126.7793612437,8.36088,2.43859,8.70925,115.46,24.79,118.0913023893,131.82,80.79088,18.63859,82.912986488,8.36088,2.43859,8.70925,72.43,16.2,74.2195722165,133.4
2019-11-09 12:00:00,8.31456,2.42508,8.661,8.31456,2.42508,8.661,0.0,0.0,0.0,132.37,121.49456,6.05508,121.6453538093,8.31456,2.42508,8.661,113.18,3.63,113.2381971775,133.75,124.31456,26.38508,127.0837608611,8.31456,2.42508,8.661,116.0,23.96,118.4486454123,132.37,80.52456,16.54508,82.2067177024,8.31456,2.42508,8.661,72.21,14.12,73.5775679131,133.75
2019-11-09 12:30:00,8.66904,2.52847,9.03025,8.66904,2.52847,9.03025,0.0,0.0,0.0,132.55,120.65904,7.39847,120.8856537893,8.66904,2.52847,9.03025,111.99,4.87,112.0958384598,133.79,123.45904,27.77847,126.5455568294,8.66904,2.52847,9.03025,114.79,25.25,117.5342784042,132.55,80.14904,15.85847,81.7028743905,8.66904,2.52847,9.03025,71.48,13.33,72.7123050109,133.79
2019-11-09 13:00:00,8.1888,2.3884,8.53,8.1888,2.3884,8.53,0.0,0.0,0.0,132.65,120.7988,7.6784,121.0425871667,8.1888,2.3884,8.53,112.61,5.29,112.7341838131,134.21,123.5788,28.1584,126.7462634558,8.1888,2.3884,8.53,115.39,25.77,118.2325885702,132.65,79.7988,15.5184,81.2937218978,8.1888,2.3884,8.53,71.61,13.13,72.8037705068,134.21
2019-11-09 13:30:00,9.4968,2.7699,9.8925,9.4968,2.7699,9.8925,0.0,0.0,0.0,132.55,120.2268,8.4199,120.5212767699,9.4968,2.7699,9.8925,110.73,5.65,110.8740519689,134.16,122.9968,28.8899,126.3441297894,9.4968,2.7699,9.8925,113.5,26.12,116.4667523373,132.55,80.3468,15.6099,81.8491126907,9.4968,2.7699,9.8925,70.85,12.84,72.004083912,134.16
2019-11-09 14:00:00,10.08984,2.94287,10.51025,10.08984,2.94287,10.51025,0.0,0.0,0.0,132.98,120.30984,8.31287,120.5966890444,10.08984,2.94287,10.51025,110.22,5.37,110.3507376505,134.43,123.07984,28.88287,126.4233649048,10.08984,2.94287,10.51025,112.99,25.94,115.9293910102,132.98,80.76984,15.99287,82.3379556733,10.08984,2.94287,10.51025,70.68,13.05,71.8746471296,134.43
2019-11-09 14:30:00,12.02328,3.50679,12.52425,12.02328,3.50679,12.52425,0.0,0.0,0.0,133.79,117.68328,10.33679,118.1363772047,12.02328,3.50679,12.52425,105.66,6.83,105.8805199269,135.19,120.35328,31.14679,124.3182791631,12.02328,3.50679,12.52425,108.33,27.64,111.800529963,133.79,80.75328,16.94679,82.512337999,12.02328,3.50679,12.52425,68.73,13.44,70.0317535122,135.19
2019-11-09 15:00:00,11.21016,3.2696300000000003,11.67725,11.21016,3.2696300000000003,11.67725,0.0,0.0,0.0,134.07,117.68016,10.69963,118.1655708731,11.21016,3.2696300000000003,11.67725,106.47,7.43,106.7289360951,135.33,120.34016,31.55963,124.4096634292,11.21016,3.2696300000000003,11.67725,109.13,28.29,112.7372210053,134.07,80.09016,17.05963,81.8869019109,11.21016,3.2696300000000003,11.67725,68.88,13.79,70.2468397866,135.33
2019-11-09 15:30:00,12.1056,3.5308,12.61,12.1056,3.5308,12.61,0.0,0.0,0.0,134.07,117.7056,10.4708,118.1704105265,12.1056,3.5308,12.61,105.6,6.94,105.8278016402,135.33,120.3356,31.3108,124.3423613416,12.1056,3.5308,12.61,108.23,27.78,111.7383609151,134.07,80.2556,15.5308,81.7445232416,12.1056,3.5308,12.61,68.15,12.0,69.1984284504,135.33
2019-11-09 16:00:00,13.01016,3.79463,13.55225,13.01016,3.79463,13.55225,0.0,0.0,0.0,133.84,118.08016,10.64463,118.5589825085,13.01016,3.79463,13.55225,105.07,6.85,105.2930548517,135.22,120.71016,31.46463,124.7435997086,13.01016,3.79463,13.55225,107.7,27.67,111.1976568998,133.84,81.52016,16.40463,83.1543647193,13.01016,3.79463,13.55225,68.51,12.61,69.6608369172,135.22
2019-11-09 16:30:00,11.40192,3.32556,11.877,11.40192,3.32556,11.877,0.0,0.0,0.0,132.44,123.56192,8.54556,123.8570735558,11.40192,3.32556,11.877,112.16,5.22,112.2814054062,133.89,126.26192,28.92556,129.5328547643,11.40192,3.32556,11.877,114.86,25.6,117.6782885668,132.44,83.44192,16.65556,85.087964438,11.40192,3.32556,11.877,72.04,13.33,73.2628862385,133.89
2019-11-09 17:00:00,10.18584,2.97087,10.61025,10.18584,2.97087,10.61025,0.0,0.0,0.0,130.84,130.01584,4.91087,130.1085519674,10.18584,2.97087,10.61025,119.83,1.94,119.845702885,132.52,132.77584,24.78087,135.0685574279,10.18584,2.97087,10.61025,122.59,21.81,124.514995884,130.84,86.60584,14.10087,87.7462595035,10.18584,2.97087,10.61025,76.42,11.13,77.226247481,132.52
2019-11-09 17:30:00,11.59608,3.38219,12.07925,11.59608,3.38219,12.07925,0.0,0.0,0.0,131.3,132.39608,4.86219,132.485330852,11.59608,3.38219,12.07925,120.8,1.48,120.809065885,132.81,135.17608,24.83219,137.4380233573,11.59608,3.38219,12.07925,123.58,21.45,125.4277437412,131.3,89.16608,15.09219,90.4343077685,11.59608,3.38219,12.07925,77.57,11.71,78.4488941923,132.81
2019-11-09 18:00:00,12.10224,3.52982,12.6065,12.10224,3.52982,12.6065,0.0,0.0,0.0,131.4,131.11224,5.6298200000000005,131.2330535766,12.10224,3.52982,12.6065,119.01,2.1,119.0285264128,132.96,133.83224,25.62982,136.2642878257,12.10224,3.52982,12.6065,121.73,22.1,123.7198565308,131.4,88.93224,14.81982,90.1585845954,12.10224,3.52982,12.6065,76.83,11.29,77.6550899813,132.96
2019-11-09 18:30:00,13.55952,3.95486,14.1245,13.55952,3.95486,14.1245,0.0,0.0,0.0,133.36,127.64952,12.96486,128.3062256909,13.55952,3.95486,14.1245,114.09,9.01,114.4452192099,134.79,131.05952,16.55486,132.1009506864,13.55952,3.95486,14.1245,117.5,12.6,118.1736434236,133.36,87.09952,9.57486,87.624222269,13.55952,3.95486,14.1245,73.54,5.62,73.7544303754,134.79
2019-11-09 19:00:00,15.4212,4.49785,16.06375,15.4212,4.49785,16.06375,0.0,0.0,0.0,134.18,121.8512,18.54785,123.2547673766,15.4212,4.49785,16.06375,106.43,14.05,107.353376286,135.75,125.2312,18.61785,126.6075739917,15.4212,4.49785,16.06375,109.81,14.12,110.7140935021,134.18,85.3212,10.72785,85.9929877087,15.4212,4.49785,16.06375,69.9,6.23,70.1770824415,135.75
2019-11-09 19:30:00,16.89792,4.92856,17.602,16.89792,4.92856,17.602,0.0,0.0,0.0,134.92,116.66792,20.15856,118.396668443,16.89792,4.92856,17.602,99.77,15.23,100.9257439903,136.41,119.92792,20.23856,121.6236214985,16.89792,4.92856,17.602,103.03,15.31,104.1613027952,134.92,83.40792,10.12856,84.0206453581,16.89792,4.92856,17.602,66.51,5.2,66.7129680047,136.41
2019-11-09 20:00:00,16.18824,4.72157,16.86275,16.18824,4.72157,16.86275,0.0,0.0,0.0,133.55,112.47824,16.86157,113.7350738179,16.18824,4.72157,16.86275,96.29,12.14,97.0522730285,135.05,115.13824,30.72157,119.1663928025,16.18824,4.72157,16.86275,98.95,26.0,102.3088583652,133.55,81.16824,14.33157,82.4237652826,16.18824,4.72157,16.86275,64.98,9.61,65.6867756858,135.05
2019-11-09 20:30:00,15.22368,4.44024,15.858,15.22368,4.44024,15.858,0.0,0.0,0.0,132.08,112.06368,15.70024,113.1581455804,15.22368,4.44024,15.858,96.84,11.26,97.4924263725,133.58,114.87368,43.60024,122.8696190472,15.22368,4.44024,15.858,99.65,39.16,107.0683337874,132.08,80.33368,15.01024,81.7239710685,15.22368,4.44024,15.858,65.11,10.57,65.9623907996,133.58
2019-11-09 21:00:00,13.76688,4.01534,14.3405,13.76688,4.01534,14.3405,0.0,0.0,0.0,132.86,108.87688,14.57534,109.8481476159,13.76688,4.01534,14.3405,95.11,10.56,95.6944392324,134.46,112.29688,53.69534,124.4740085136,13.76688,4.01534,14.3405,98.53,49.68,110.3461068638,132.86,77.15688,11.57534,78.0203347048,13.76688,4.01534,14.3405,63.39,7.5600000000000005,63.8392175704,134.46
2019-11-09 21:30:00,13.67064,3.98727,14.24025,13.67064,3.98727,14.24025,0.0,0.0,0.0,133.96,102.68064,10.387270000000001,103.2046956725,13.67064,3.98727,14.24025,89.01,6.4,89.2397898922,135.27,105.93064,58.72727,121.1205710541,13.67064,3.98727,14.24025,92.26,54.74,107.2770954118,133.96,73.98064,15.14727,75.5153950083,13.67064,3.98727,14.24025,60.31,11.16,61.3338544362,135.27
2019-11-09 22:00:00,14.83632,4.32726,15.4545,14.83632,4.32726,15.4545,0.0,0.0,0.0,134.34,97.29632,10.88726,97.9035561961,14.83632,4.32726,15.4545,82.46,6.5600000000000005,82.7205246598,135.85,100.35632,59.37726,116.6063890576,14.83632,4.32726,15.4545,85.52,55.05,101.7063070807,134.34,71.86632,12.06726,72.8724002229,14.83632,4.32726,15.4545,57.03,7.74,57.55283225,135.85
2019-11-09 22:30:00,17.42376,5.08193,18.14975,17.42376,5.08193,18.14975,0.0,0.0,0.0,135.34,89.63376,11.51193,90.3699920552,17.42376,5.08193,18.14975,72.21,6.43,72.4957171149,136.76,92.36376,61.01193,110.6956176353,17.42376,5.08193,18.14975,74.94,55.93,93.5102587955,135.34,68.98376,7.84193,69.4280563595,17.42376,5.08193,18.14975,51.56,2.76,51.6338183752,136.76
2019-11-09 23:00:00,18.3612,5.35535,19.12625,18.3612,5.35535,19.12625,0.0,0.0,0.0,134.28,84.9412,18.19535,86.8681657402,18.3612,5.35535,19.12625,66.58,12.84,67.8067990691,135.72,86.6412,65.86535,108.8344700362,18.3612,5.35535,19.12625,68.28,60.51,91.233867067,134.28,66.0812,10.68535,66.9395376296,18.3612,5.35535,19.12625,47.72,5.33,48.0167397894,135.72
2019-11-09 23:30:00,19.02648,5.54939,19.81925,19.02648,5.54939,19.81925,0.0,0.0,0.0,133.22,80.17648,19.95939,82.6235147786,19.02648,5.54939,19.81925,61.15,14.41,62.8249202148,134.65,81.00648,74.41939,110.0013427644,19.02648,5.54939,19.81925,61.98,68.87,92.6531019448,133.22,63.89648,10.08939,64.6881437897,19.02648,5.54939,19.81925,44.87,4.54,45.0990964433,134.65
2019-11-10 00:00:00,18.82368,5.49024,19.608,18.82368,5.49024,19.608,0.0,0.0,0.0,133.33,76.06368,18.83024,78.359819765,18.82368,5.49024,19.608,57.24,13.34,58.7739159832,134.95,76.82368,75.65024,107.8185356087,18.82368,5.49024,19.608,58.0,70.16,91.0298061077,133.33,61.41368,9.31024,62.1153818309,18.82368,5.49024,19.608,42.59,3.8200000000000003,42.7609693529,134.95
2019-11-10 00:30:00,18.59664,5.42402,19.3715,18.59664,5.42402,19.3715,0.0,0.0,0.0,132.62,75.61664,18.41402,77.8264246734,18.59664,5.42402,19.3715,57.02,12.99,58.4809413399,134.19,76.38664,75.13402,107.1449472997,18.59664,5.42402,19.3715,57.79,69.71,90.5492584177,132.62,60.63664,9.04402,61.30739277,18.59664,5.42402,19.3715,42.04,3.62,42.1955684877,134.19
2019-11-10 01:00:00,19.23432,5.61001,20.03575,19.23432,5.61001,20.03575,0.0,0.0,0.0,131.91,79.34432,19.97001,81.8188390022,19.23432,5.61001,20.03575,60.11,14.36,61.8014700472,133.45,80.15432,72.96001,108.387628786,19.23432,5.61001,20.03575,60.92,67.35,90.8144751678,131.91,63.17432,7.82001,63.6564785694,19.23432,5.61001,20.03575,43.94,2.21,43.9955418196,133.45
2019-11-10 01:30:00,19.33344,5.63892,20.139,19.33344,5.63892,20.139,0.0,0.0,0.0,131.79,81.43344,21.39892,84.1980933715,19.33344,5.63892,20.139,62.1,15.76,64.0686163422,133.36,81.97344,71.49892,108.7738039539,19.33344,5.63892,20.139,62.64,65.86,90.8917443996,131.79,64.51344,7.13892,64.9072270198,19.33344,5.63892,20.139,45.18,1.5,45.2048935404,133.36
2019-11-10 02:00:00,18.62568,5.43249,19.40175,18.62568,5.43249,19.40175,0.0,0.0,0.0,132.45,79.21568,20.94249,81.9372433345,18.62568,5.43249,19.40175,60.59,15.51,62.5436503572,133.71,80.01568,71.89249,107.568764817,18.62568,5.43249,19.40175,61.39,66.46,90.4746577777,132.45,62.97568,6.93249,63.3561022244,18.62568,5.43249,19.40175,44.35,1.5,44.3753591535,133.71
2019-11-10 02:30:00,19.60464,5.71802,20.4215,19.60464,5.71802,20.4215,0.0,0.0,0.0,132.75,77.18464,20.65802,79.9013294148,19.60464,5.71802,20.4215,57.58,14.94,59.4866371549,134.21,77.97464,73.40802,107.0923988127,19.60464,5.71802,20.4215,58.37,67.69,89.3811669201,132.75,62.31464,5.78802,62.5828693322,19.60464,5.71802,20.4215,42.71,0.07,42.7100573636,134.21
2019-11-10 03:00:00,20.90664,6.09777,21.77775,20.90664,6.09777,21.77775,0.0,0.0,0.0,133.27,74.57664,21.38777,77.5829358768,20.90664,6.09777,21.77775,53.67,15.29,55.8054925612,134.71,75.31664,74.00777,105.5923590098,20.90664,6.09777,21.77775,54.41,67.91,87.0184819449,133.27,61.48664,7.01777,61.8858303189,20.90664,6.09777,21.77775,40.58,0.92,40.5904274429,134.71
2019-11-10 03:30:00,19.8972,5.80335,20.72625,19.8972,5.80335,20.72625,0.0,0.0,0.0,133.27,73.5572,21.54335,76.6470977993,19.8972,5.80335,20.72625,53.66,15.74,55.9208655155,134.8,74.2972,73.52335,104.5263455932,19.8972,5.80335,20.72625,54.4,67.72,86.8640224719,133.27,60.0172,7.83335,60.5262395004,19.8972,5.80335,20.72625,40.12,2.03,40.1713243496,134.8
2019-11-10 04:00:00,18.994320000000002,5.54001,19.78575,18.994320000000002,5.54001,19.78575,0.0,0.0,0.0,133.94,72.32432,19.64001,74.9435604723,18.994320000000002,5.54001,19.78575,53.33,14.1,55.162477283,135.36,73.06432,75.50001,105.0649626044,18.994320000000002,5.54001,19.78575,54.07,69.96,88.4192654346,133.94,58.10432,7.20001,58.5487160121,18.994320000000002,5.54001,19.78575,39.11,1.6600000000000001,39.1452129896,135.36
2019-11-10 04:30:00,18.1092,5.28185,18.86375,18.1092,5.28185,18.86375,0.0,0.0,0.0,134.07,71.8292,18.87185,74.2669556065,18.1092,5.28185,18.86375,53.72,13.59,55.41233166,135.42,72.5592,75.97185,105.0550308032,18.1092,5.28185,18.86375,54.45,70.69,89.229359518,134.07,56.7792,6.77185,57.1816011061,18.1092,5.28185,18.86375,38.67,1.49,38.6986950684,135.42
