Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-10 05:00:00,17.40672,5.07696,18.132,17.40672,5.07696,18.132,0.0,0.0,0.0,134.07,71.54672,18.62696,73.9317034945,17.40672,5.07696,18.132,54.14,13.55,55.8098745743,135.55,72.28672,75.82696,104.7621007388,17.40672,5.07696,18.132,54.88,70.75,89.5398062316,134.07,56.06672,6.48696,56.4407454026,17.40672,5.07696,18.132,38.66,1.4100000000000001,38.6857040779,135.55
2019-11-10 05:30:00,16.20864,4.72752,16.884,16.20864,4.72752,16.884,0.0,0.0,0.0,134.07,72.39864,18.53752,74.7342138622,16.20864,4.72752,16.884,56.19,13.81,57.862182814,135.34,73.16864,75.11752,104.8632046544,16.20864,4.72752,16.884,56.96,70.39,90.549399225,134.07,55.78864,6.39752,56.1542573203,16.20864,4.72752,16.884,39.58,1.67,39.6152155112,135.34
2019-11-10 06:00:00,17.40768,5.07724,18.133,17.40768,5.07724,18.133,0.0,0.0,0.0,134.07,71.49768,18.71724,73.9070586521,17.40768,5.07724,18.133,54.09,13.64,55.7833102281,135.22,72.23768,75.44724,104.4536664526,17.40768,5.07724,18.133,54.83,70.37,89.2091127632,134.07,56.41768,6.73724,56.8185270788,17.40768,5.07724,18.133,39.01,1.6600000000000001,39.0453031746,135.22
2019-11-10 06:30:00,18.084,5.2745,18.8375,18.084,5.2745,18.8375,0.0,0.0,0.0,133.8,74.164,19.2345,76.6176538811,18.084,5.2745,18.8375,56.08,13.96,57.791418048,135.0,74.914,74.9945,106.0013321909,18.084,5.2745,18.8375,56.83,69.72,89.9473584937,133.8,58.444,8.0945,59.0018818874,18.084,5.2745,18.8375,40.36,2.8200000000000003,40.4583983865,135.0
2019-11-10 07:00:00,16.27968,4.74824,16.958,16.27968,4.74824,16.958,0.0,0.0,0.0,133.31,79.12968,18.94824,81.3667134398,16.27968,4.74824,16.958,62.85,14.2,64.4341718345,134.68,80.00968,73.82824,108.867616467,16.27968,4.74824,16.958,63.73,69.08,93.9870166566,133.31,59.58968,8.94824,60.2577875598,16.27968,4.74824,16.958,43.31,4.2,43.5131715691,134.68
2019-11-10 07:30:00,15.474,4.51325,16.11875,15.474,4.51325,16.11875,0.0,0.0,0.0,133.08,82.354,19.46325,84.6226885449,15.474,4.51325,16.11875,66.88,14.95,68.5305544994,134.32,83.244,72.49325,110.3849393331,15.474,4.51325,16.11875,67.77,67.98,95.989860402,133.08,60.394,9.25325,61.0987550738,15.474,4.51325,16.11875,44.92,4.74,45.1693922917,134.32
2019-11-10 08:00:00,13.28328,3.8742900000000002,13.83675,13.28328,3.8742900000000002,13.83675,0.0,0.0,0.0,132.56,87.16328,19.73429,89.3693436373,13.28328,3.8742900000000002,13.83675,73.88,15.86,75.5631788638,133.97,88.10328,70.51429,112.8470338155,13.28328,3.8742900000000002,13.83675,74.82,66.64,100.1944210024,132.56,61.27328,8.92429,61.9197690077,13.28328,3.8742900000000002,13.83675,47.99,5.05,48.2549748731,133.97
2019-11-10 08:30:00,12.6132,3.67885,13.13875,12.6132,3.67885,13.13875,0.0,0.0,0.0,131.72,92.8032,22.51885,95.4962435678,12.6132,3.67885,13.13875,80.19,18.84,82.3734283613,133.05,93.8132,66.12885,114.7777909552,12.6132,3.67885,13.13875,81.2,62.45,102.4375053386,131.72,64.6832,6.14885,64.9748006427,12.6132,3.67885,13.13875,52.07,2.47,52.1285507184,133.05
2019-11-10 09:00:00,11.51664,3.35902,11.9965,11.51664,3.35902,11.9965,0.0,0.0,0.0,131.4,98.22664,19.33902,100.1122894566,11.51664,3.35902,11.9965,86.71,15.98,88.1702018825,132.67,99.29664,68.28902,120.5122938453,11.51664,3.35902,11.9965,87.78,64.93,109.1844004426,131.4,69.19664,15.76902,70.9706768958,11.51664,3.35902,11.9965,57.68,12.41,58.9999194915,132.67
2019-11-10 09:30:00,10.37808,3.02694,10.8105,10.37808,3.02694,10.8105,0.0,0.0,0.0,131.19,103.56808,20.75694,105.6276372596,10.37808,3.02694,10.8105,93.19,17.73,94.8616308104,132.61,104.83808,65.52694,123.6317228055,10.37808,3.02694,10.8105,94.46,62.5,113.2649177813,131.19,71.47808,15.35694,73.109175393,10.37808,3.02694,10.8105,61.1,12.33,62.3316845593,132.61
2019-11-10 10:00:00,10.3392,3.0156,10.77,10.3392,3.0156,10.77,0.0,0.0,0.0,132.37,106.3892,23.6856,108.9938967282,10.3392,3.0156,10.77,96.05,20.67,98.2489256939,133.82,108.0692,62.7956,124.9889569842,10.3392,3.0156,10.77,97.73,59.78,114.5635251727,132.37,72.2592,10.8856,73.0745391501,10.3392,3.0156,10.77,61.92,7.87,62.4181327821,133.82
2019-11-10 10:30:00,10.23,2.98375,10.65625,10.23,2.98375,10.65625,0.0,0.0,0.0,131.79,106.77,23.26375,109.2750427319,10.23,2.98375,10.65625,96.54,20.28,98.6470982847,133.26,108.48,62.50375,125.1983592706,10.23,2.98375,10.65625,98.25,59.52,114.8725071547,131.79,72.49,12.69375,73.5930118222,10.23,2.98375,10.65625,62.26,9.71,63.0126312734,133.26
2019-11-10 11:00:00,10.12416,2.95288,10.546,10.12416,2.95288,10.546,0.0,0.0,0.0,131.79,107.03416,23.29288,109.5393521325,10.12416,2.95288,10.546,96.91,20.34,99.0215314969,133.39,108.78416,62.59288,125.5064225193,10.12416,2.95288,10.546,98.66,59.64,115.2854075762,131.79,73.01416,12.842880000000001,74.1350600404,10.12416,2.95288,10.546,62.89,9.89,63.6628950017,133.39
2019-11-10 11:30:00,8.85336,2.58223,9.22225,8.85336,2.58223,9.22225,0.0,0.0,0.0,131.79,109.12336,23.18223,111.5586100911,8.85336,2.58223,9.22225,100.27,20.6,102.3642168924,133.39,110.93336,61.95223,127.0601792965,8.85336,2.58223,9.22225,102.08,59.37,118.0894715883,131.79,73.14336,12.69223,74.2364049134,8.85336,2.58223,9.22225,64.29,10.11,65.0800752919,133.39
2019-11-10 12:00:00,7.89096,2.30153,8.21975,7.89096,2.30153,8.21975,0.0,0.0,0.0,131.79,110.76096,23.30153,113.1854741584,7.89096,2.30153,8.21975,102.87,21.0,104.99160395,133.3,112.62096,61.07153,128.114060149,7.89096,2.30153,8.21975,104.73,58.77,120.0928216006,131.79,73.06096,12.66153,74.1499711265,7.89096,2.30153,8.21975,65.17,10.36,65.9883209364,133.3
2019-11-10 12:30:00,7.46688,2.17784,7.7780000000000005,7.46688,2.17784,7.7780000000000005,0.0,0.0,0.0,131.62,112.45688,23.18784,114.8225839424,7.46688,2.17784,7.7780000000000005,104.99,21.01,107.0715657866,132.94,114.35688,60.62784,129.434272843,7.46688,2.17784,7.7780000000000005,106.89,58.45,121.8272325878,131.62,74.18688,12.61784,75.2522627593,7.46688,2.17784,7.7780000000000005,66.72,10.44,67.5318591481,132.94
2019-11-10 13:00:00,6.8976,2.0118,7.185,6.8976,2.0118,7.185,0.0,0.0,0.0,131.26,113.5376,23.4218,115.9282852845,6.8976,2.0118,7.185,106.64,21.41,108.76799943,132.87,115.4676,59.9218,130.089925686,6.8976,2.0118,7.185,108.57,57.91,123.0488236433,131.26,74.9476,12.8218,76.0364471882,6.8976,2.0118,7.185,68.05,10.81,68.9032553658,132.87
2019-11-10 13:30:00,6.82536,1.99073,7.10975,6.82536,1.99073,7.10975,0.0,0.0,0.0,132.24,114.92536,23.84073,117.3721379973,6.82536,1.99073,7.10975,108.1,21.85,110.2861392016,133.7,116.85536,60.38073,131.5332950856,6.82536,1.99073,7.10975,110.03,58.39,124.563208854,132.24,75.43536,13.12073,76.5679247078,6.82536,1.99073,7.10975,68.61,11.13,69.5068989382,133.7
2019-11-10 14:00:00,6.6636,1.94355,6.94125,6.6636,1.94355,6.94125,0.0,0.0,0.0,132.55,114.9436,23.96355,117.4150029151,6.6636,1.94355,6.94125,108.28,22.02,110.4963293508,133.95,116.8436,60.54355,131.5976759201,6.6636,1.94355,6.94125,110.18,58.6,124.7942001857,132.55,75.3536,13.15355,76.4930121682,6.6636,1.94355,6.94125,68.69,11.21,69.5987083213,133.95
2019-11-10 14:30:00,6.58824,1.92157,6.86275,6.58824,1.92157,6.86275,0.0,0.0,0.0,132.55,114.09824,25.80157,116.9791835566,6.58824,1.92157,6.86275,107.51,23.88,110.1301707072,133.91,115.99824,58.67157,129.9920951803,6.58824,1.92157,6.86275,109.41,56.75,123.2522235094,132.55,73.99824,7.30157,74.3575984521,6.58824,1.92157,6.86275,67.41,5.38,67.6243484257,133.91
2019-11-10 15:00:00,6.2167200000000005,1.8132100000000002,6.47575,6.2167200000000005,1.8132100000000002,6.47575,0.0,0.0,0.0,132.55,113.80672,24.98321,116.5166524539,6.2167200000000005,1.8132100000000002,6.47575,107.59,23.17,110.0566081614,134.01,115.69672,59.25321,129.9872067323,6.2167200000000005,1.8132100000000002,6.47575,109.48,57.44,123.6334259009,132.55,73.48672,6.70321,73.791808764,6.2167200000000005,1.8132100000000002,6.47575,67.27,4.89,67.4474981004,134.01
2019-11-10 15:30:00,6.11688,1.78409,6.3717500000000005,6.11688,1.78409,6.3717500000000005,0.0,0.0,0.0,132.55,115.03688,24.74409,117.6679809891,6.11688,1.78409,6.3717500000000005,108.92,22.96,111.3136469621,133.78,116.93688,59.11409,131.0294224236,6.11688,1.78409,6.3717500000000005,110.82,57.33,124.7709954276,132.55,74.07688,6.69409,74.37872674,6.11688,1.78409,6.3717500000000005,67.96,4.91,68.1371389185,133.78
2019-11-10 16:00:00,6.07152,1.77086,6.3245000000000005,6.07152,1.77086,6.3245000000000005,0.0,0.0,0.0,131.84,115.14152,23.82086,117.5797729163,6.07152,1.77086,6.3245000000000005,109.07,22.05,111.2765357117,133.26,117.03152,59.49086,131.2841921065,6.07152,1.77086,6.3245000000000005,110.96,57.72,125.0748575854,131.84,74.46152,7.05086,74.7946026626,6.07152,1.77086,6.3245000000000005,68.39,5.28,68.5935164575,133.26
2019-11-10 16:30:00,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0.0,0.0,0.0,131.15,120.82744,24.96092,123.3787574269,6.03744,1.76092,6.289,114.79,23.2,117.1109905175,132.66,122.75744,57.56092,135.5826264187,6.03744,1.76092,6.289,116.72,55.8,129.3723247066,131.15,77.98744,8.53092,78.4526442754,6.03744,1.76092,6.289,71.95,6.77,72.2678033428,132.66
2019-11-10 17:00:00,5.89344,1.71892,6.139,5.89344,1.71892,6.139,0.0,0.0,0.0,132.59,129.48344,24.26892,131.7381558707,5.89344,1.71892,6.139,123.59,22.55,125.6303729199,134.06,132.47344,42.53892,139.1358042353,5.89344,1.71892,6.139,126.58,40.82,132.9991308242,132.59,82.40344,5.68892,82.5995807169,5.89344,1.71892,6.139,76.51,3.9699999999999998,76.6129297182,134.06
2019-11-10 17:30:00,6.10008,1.77919,6.35425,6.10008,1.77919,6.35425,0.0,0.0,0.0,133.47,132.74008,7.30919,132.9411640421,6.10008,1.77919,6.35425,126.64,5.53,126.7606819956,134.99,135.16008,21.79919,136.9067270453,6.10008,1.77919,6.35425,129.06,20.02,130.6035374712,133.47,85.06008,10.91919,85.7580662087,6.10008,1.77919,6.35425,78.96,9.14,79.4872392274,134.99
2019-11-10 18:00:00,6.76056,1.9718300000000002,7.04225,6.76056,1.9718300000000002,7.04225,0.0,0.0,0.0,133.11,131.44056,6.16183,131.5849116049,6.76056,1.9718300000000002,7.04225,124.68,4.19,124.7503847689,134.53,133.08056,26.02183,135.6007783402,6.76056,1.9718300000000002,7.04225,126.32,24.05,128.5890543553,133.11,85.11056,12.52183,86.0267612436,6.76056,1.9718300000000002,7.04225,78.35,10.55,79.0570996179,134.53
2019-11-10 18:30:00,7.8324,2.28445,8.15875,7.8324,2.28445,8.15875,0.0,0.0,0.0,133.7,126.9624,20.97445,128.6832489742,7.8324,2.28445,8.15875,119.13,18.69,120.5872008134,135.27,130.2124,48.29445,138.8798870051,7.8324,2.28445,8.15875,122.38,46.01,130.743200588,133.7,82.9824,10.18445,83.6050341281,7.8324,2.28445,8.15875,75.15,7.9,75.5640953099,135.27
2019-11-10 19:00:00,9.2796,2.70655,9.66625,9.2796,2.70655,9.66625,0.0,0.0,0.0,133.31,122.3296,16.29655,123.4103260593,9.2796,2.70655,9.66625,113.05,13.59,113.8639126326,134.64,126.4096,49.52655,135.7654820898,9.2796,2.70655,9.66625,117.13,46.82,126.1409897694,133.31,82.0396,11.77655,82.8805350976,9.2796,2.70655,9.66625,72.76,9.07,73.3231375488,134.64
2019-11-10 19:30:00,8.5092,2.48185,8.86375,8.5092,2.48185,8.86375,0.0,0.0,0.0,133.31,119.3292,14.70185,120.2314533143,8.5092,2.48185,8.86375,110.82,12.22,111.4917073149,134.73,123.3392,50.67185,133.3423962551,8.5092,2.48185,8.86375,114.83,48.19,124.5319436932,133.31,80.0292,10.76185,80.7495527422,8.5092,2.48185,8.86375,71.52,8.28,71.9976999633,134.73
2019-11-10 20:00:00,9.7092,2.83185,10.11375,9.7092,2.83185,10.11375,0.0,0.0,0.0,133.88,114.3892,13.53185,115.1868049781,9.7092,2.83185,10.11375,104.68,10.7,105.2254360884,135.35,118.3192,53.19185,129.7258879139,9.7092,2.83185,10.11375,108.61,50.36,119.7174243792,133.88,78.2392,11.31185,79.0527062602,9.7092,2.83185,10.11375,68.53,8.48,69.052670477,135.35
2019-11-10 20:30:00,10.53048,3.07139,10.96925,10.53048,3.07139,10.96925,0.0,0.0,0.0,133.64,113.97048,14.54139,114.8943964454,10.53048,3.07139,10.96925,103.44,11.47,104.0739857025,135.31,117.86048,52.67139,129.0944153337,10.53048,3.07139,10.96925,107.33,49.6,118.236580211,133.64,78.51048,10.51139,79.2110143197,10.53048,3.07139,10.96925,67.98,7.44,68.3859196034,135.31
2019-11-10 21:00:00,10.20144,2.97542,10.6265,10.20144,2.97542,10.6265,0.0,0.0,0.0,134.66,110.21144,13.15542,110.9938132611,10.20144,2.97542,10.6265,100.01,10.18,100.5267750403,136.07,113.99144,54.51542,126.3565566603,10.20144,2.97542,10.6265,103.79,51.54,115.8824218767,134.66,75.99144,9.53542,76.5873565796,10.20144,2.97542,10.6265,65.79,6.5600000000000005,66.1162438437,136.07
2019-11-10 21:30:00,10.602,3.09225,11.04375,10.602,3.09225,11.04375,0.0,0.0,0.0,133.65,104.142,11.03225,104.724718687,10.602,3.09225,11.04375,93.54,7.94,93.8763825464,135.22,107.702,56.08225,121.4287427632,10.602,3.09225,11.04375,97.1,52.99,110.618036956,133.65,72.682,8.88225,73.2227252229,10.602,3.09225,11.04375,62.08,5.79,62.3494226116,135.22
2019-11-10 22:00:00,10.0776,2.9393000000000002,10.4975,10.0776,2.9393000000000002,10.4975,0.0,0.0,0.0,134.07,99.0876,10.2893,99.6203903237,10.0776,2.9393000000000002,10.4975,89.01,7.35,89.3129475496,135.52,102.4576,56.8993,117.1968008874,10.0776,2.9393000000000002,10.4975,92.38,53.96,106.9847933119,134.07,69.1676,7.4993,69.57295732,10.0776,2.9393000000000002,10.4975,59.09,4.5600000000000005,59.2656873747,135.52
2019-11-10 22:30:00,9.57936,2.79398,9.9785,9.57936,2.79398,9.9785,0.0,0.0,0.0,134.3,94.01936,9.27398,94.4756410926,9.57936,2.79398,9.9785,84.44,6.48,84.6882754577,135.95,97.31936,58.05398,113.3195588795,9.57936,2.79398,9.9785,87.74,55.26,103.6917315894,134.3,65.33936,6.62398,65.6742649464,9.57936,2.79398,9.9785,55.76,3.83,55.8913812676,135.95
2019-11-10 23:00:00,9.76464,2.84802,10.1715,9.76464,2.84802,10.1715,0.0,0.0,0.0,134.96,87.19464,6.69802,87.4515220945,9.76464,2.84802,10.1715,77.43,3.85,77.5256563984,136.5,90.31464,61.40802,109.2139144919,9.76464,2.84802,10.1715,80.55,58.56,99.5870277697,134.96,61.57464,8.06802,62.1009600397,9.76464,2.84802,10.1715,51.81,5.22,52.0723006982,136.5
2019-11-10 23:30:00,11.64504,3.39647,12.13025,11.64504,3.39647,12.13025,0.0,0.0,0.0,133.78,80.05504,9.95647,80.6718087331,11.64504,3.39647,12.13025,68.41,6.5600000000000005,68.7238073742,135.28,81.85504,70.76647,108.2041628112,11.64504,3.39647,12.13025,70.21,67.37,97.304475745,133.78,59.12504,11.94647,60.3198847849,11.64504,3.39647,12.13025,47.48,8.55,48.243682488,135.28
2019-11-11 00:00:00,13.66752,3.9863600000000003,14.237,13.66752,3.9863600000000003,14.237,0.0,0.0,0.0,132.25,75.74752,14.35636,77.0959911967,13.66752,3.9863600000000003,14.237,62.08,10.37,62.9401564981,133.78,76.67752,75.79636,107.8171148872,13.66752,3.9863600000000003,14.237,63.01,71.81,95.53499986919999,132.25,58.20752,11.84636,59.4007712896,13.66752,3.9863600000000003,14.237,44.54,7.86,45.2282124343,133.78
2019-11-11 00:30:00,14.29296,4.16878,14.8885,14.29296,4.16878,14.8885,0.0,0.0,0.0,132.74,75.18296,14.26878,76.524999556,14.29296,4.16878,14.8885,60.89,10.1,61.7219742069,134.28,76.06296,76.93878,108.1903403814,14.29296,4.16878,14.8885,61.77,72.77,95.4515887767,132.74,58.22296,12.67878,59.5874528189,14.29296,4.16878,14.8885,43.93,8.51,44.7466758542,134.28
2019-11-11 01:00:00,14.00856,4.08583,14.59225,14.00856,4.08583,14.59225,0.0,0.0,0.0,131.9,80.05856,15.07583,81.4656595104,14.00856,4.08583,14.59225,66.05,10.99,66.9580659816,133.45,80.97856,74.96583,110.3512702567,14.00856,4.08583,14.59225,66.97,70.88,97.5138723465,131.9,60.88856,12.19583,62.0979468925,14.00856,4.08583,14.59225,46.88,8.11,47.5763228928,133.45
2019-11-11 01:30:00,13.99272,4.0812100000000004,14.57575,13.99272,4.0812100000000004,14.57575,0.0,0.0,0.0,131.61,83.19272,17.07121,84.9261730673,13.99272,4.0812100000000004,14.57575,69.2,12.99,70.4086649497,132.93,84.14272,72.27121,110.9194533157,13.99272,4.0812100000000004,14.57575,70.15,68.19,97.8309695342,131.61,62.85272,9.16121,63.5168653199,13.99272,4.0812100000000004,14.57575,48.86,5.08,49.1233752912,132.93
2019-11-11 02:00:00,15.3324,4.47195,15.97125,15.3324,4.47195,15.97125,0.0,0.0,0.0,131.9,82.0524,18.09195,84.0233003432,15.3324,4.47195,15.97125,66.72,13.62,68.0959822603,133.53,82.9824,72.69195,110.3186217488,15.3324,4.47195,15.97125,67.65,68.22,96.0754437929,131.9,62.6624,8.60195,63.2500586368,15.3324,4.47195,15.97125,47.33,4.13,47.5098495051,133.53
2019-11-11 02:30:00,15.43152,4.50086,16.0745,15.43152,4.50086,16.0745,0.0,0.0,0.0,131.79,81.03152,18.05086,83.0177136535,15.43152,4.50086,16.0745,65.6,13.55,66.9847930504,133.21,81.94152,72.45086,109.3779676839,15.43152,4.50086,16.0745,66.51,67.95,95.0830300317,131.79,61.85152,8.86086,62.4830006182,15.43152,4.50086,16.0745,46.42,4.36,46.6243069654,133.21
2019-11-11 03:00:00,15.05304,4.39047,15.680250000000001,15.05304,4.39047,15.680250000000001,0.0,0.0,0.0,132.21,78.51304,18.06047,80.5635030685,15.05304,4.39047,15.680250000000001,63.46,13.67,64.9156414125,133.62,79.42304,72.85047,107.7738848797,15.05304,4.39047,15.680250000000001,64.37,68.46,93.9695083524,132.21,60.27304,8.03047,60.8056559809,15.05304,4.39047,15.680250000000001,45.22,3.64,45.3662649994,133.62
2019-11-11 03:30:00,15.24312,4.44591,15.87825,15.24312,4.44591,15.87825,0.0,0.0,0.0,131.79,76.36312,16.80591,78.1905666117,15.24312,4.44591,15.87825,61.12,12.36,62.3572289314,133.18,77.21312,73.58591,106.6618584624,15.24312,4.44591,15.87825,61.97,69.14,92.8472966758,131.79,59.15312,8.18591,59.7168378957,15.24312,4.44591,15.87825,43.91,3.74,44.0689879621,133.18
2019-11-11 04:00:00,15.095040000000001,4.40272,15.724,15.095040000000001,4.40272,15.724,0.0,0.0,0.0,131.79,74.81504,16.50272,76.6135104117,15.095040000000001,4.40272,15.724,59.72,12.1,60.9334752004,133.32,75.63504,73.87272,105.7252951568,15.095040000000001,4.40272,15.724,60.54,69.47,92.1475582965,131.79,57.86504,7.31272,58.3252837798,15.095040000000001,4.40272,15.724,42.77,2.91,42.8688814876,133.32
2019-11-11 04:30:00,13.31688,3.88409,13.87175,13.31688,3.88409,13.87175,0.0,0.0,0.0,131.49,75.98688,15.91409,77.6354570584,13.31688,3.88409,13.87175,62.67,12.03,63.8141818094,132.76,76.83688,72.73409,105.8024289715,13.31688,3.88409,13.87175,63.52,68.85,93.6755725897,131.49,57.14688,7.6340900000000005,57.6545334199,13.31688,3.88409,13.87175,43.83,3.75,43.9901284381,132.76
2019-11-11 05:00:00,16.22592,4.73256,16.902,16.22592,4.73256,16.902,0.0,0.0,0.0,131.57,73.41592,17.25256,75.4158347829,16.22592,4.73256,16.902,57.19,12.52,58.5443976824,133.02,74.20592,73.44256,104.4046367859,16.22592,4.73256,16.902,57.98,68.71,89.9040850017,131.57,58.43592,8.05256,58.9881383737,16.22592,4.73256,16.902,42.21,3.32,42.3403649016,133.02
2019-11-11 05:30:00,17.5512,5.1191,18.2825,17.5512,5.1191,18.2825,0.0,0.0,0.0,131.79,75.9312,19.5391,78.404869506,17.5512,5.1191,18.2825,58.38,14.42,60.1345225307,133.27,76.7212,72.2991,105.4196489761,17.5512,5.1191,18.2825,59.17,67.18,89.5222949885,131.79,61.2612,8.7891,61.8884714971,17.5512,5.1191,18.2825,43.71,3.67,43.863800564900004,133.27
2019-11-11 06:00:00,19.68744,5.74217,20.50775,19.68744,5.74217,20.50775,0.0,0.0,0.0,131.22,78.85744,20.68217,81.5245239131,19.68744,5.74217,20.50775,59.17,14.94,61.0269817376,132.68,79.68744,71.69217,107.1907427582,19.68744,5.74217,20.50775,60.0,65.95,89.1594218241,131.22,65.12744,11.45217,66.1266635984,19.68744,5.74217,20.50775,45.44,5.71,45.7973547271,132.68
2019-11-11 06:30:00,18.55152,5.4108600000000004,19.3245,18.55152,5.4108600000000004,19.3245,0.0,0.0,0.0,134.15,92.39152,13.54086,93.3785192507,18.55152,5.4108600000000004,19.3245,73.84,8.13,74.2862201219,135.6,93.69152,38.34086,101.2330107497,18.55152,5.4108600000000004,19.3245,75.14,32.93,82.0390425346,134.15,72.04152,8.52086,72.5436810415,18.55152,5.4108600000000004,19.3245,53.49,3.11,53.5803340788,135.6
2019-11-11 07:00:00,14.7216,4.2938,15.335,14.7216,4.2938,15.335,0.0,0.0,0.0,134.69,106.5316,8.6038,106.8784691741,14.7216,4.2938,15.335,91.81,4.31,91.9111103186,136.08,108.0216,28.9638,111.8372378817,14.7216,4.2938,15.335,93.3,24.67,96.5064707675,134.69,77.7016,9.9838,78.3403785094,14.7216,4.2938,15.335,62.98,5.69,63.2365123959,136.08
2019-11-11 07:30:00,13.63776,3.9776800000000003,14.206,13.63776,3.9776800000000003,14.206,0.0,0.0,0.0,134.69,117.58776,4.98768,117.6934928261,13.63776,3.9776800000000003,14.206,103.95,1.01,103.9549065701,136.18,119.14776,25.23768,121.7913346868,13.63776,3.9776800000000003,14.206,105.51,21.26,107.6306076356,134.69,84.09776,12.39768,85.0066803634,13.63776,3.9776800000000003,14.206,70.46,8.42,70.9613134039,136.18
2019-11-11 08:00:00,12.11664,3.53402,12.6215,12.11664,3.53402,12.6215,0.0,0.0,0.0,133.55,122.57664,4.97402,122.6775185136,12.11664,3.53402,12.6215,110.46,1.44,110.4693858044,135.07,124.12664,24.62402,126.545506118,12.11664,3.53402,12.6215,112.01,21.09,113.9781917737,133.55,87.68664,19.98402,89.935020375,12.11664,3.53402,12.6215,75.57,16.45,77.3396883883,135.07
2019-11-11 08:30:00,12.40584,3.61837,12.92275,12.40584,3.61837,12.92275,0.0,0.0,0.0,133.04,123.83584,4.00837,123.9006953111,12.40584,3.61837,12.92275,111.43,0.39,111.4306824892,134.53,125.40584,23.82837,127.6495825413,12.40584,3.61837,12.92275,113.0,20.21,114.7930490056,133.04,90.51584,23.96837,93.6354636415,12.40584,3.61837,12.92275,78.11,20.35,80.7173748334,134.53
2019-11-11 09:00:00,13.9932,4.08135,14.57625,13.9932,4.08135,14.57625,0.0,0.0,0.0,133.04,123.7832,5.02135,123.8850053802,13.9932,4.08135,14.57625,109.79,0.9400000000000001,109.7940239722,134.82,125.3232,23.02135,127.4201201305,13.9932,4.08135,14.57625,111.33,18.94,112.9295908963,133.04,91.9732,25.39135,95.4137839783,13.9932,4.08135,14.57625,77.98,21.31,80.8393252075,134.82
2019-11-11 09:30:00,14.68176,4.28218,15.2935,14.68176,4.28218,15.2935,0.0,0.0,0.0,132.05,126.31176,7.12218,126.5123952909,14.68176,4.28218,15.2935,111.63,2.84,111.6661206454,133.74,127.85176,21.03218,129.5701552467,14.68176,4.28218,15.2935,113.17,16.75,114.4028469925,132.05,93.86176,25.31218,97.2148982752,14.68176,4.28218,15.2935,79.18,21.03,81.9251689043,133.74
2019-11-11 10:00:00,16.36944,4.77442,17.0515,16.36944,4.77442,17.0515,0.0,0.0,0.0,132.48,126.15944,8.66442,126.4566189452,16.36944,4.77442,17.0515,109.79,3.89,109.8588922209,133.82,127.72944,20.48442,129.3615913069,16.36944,4.77442,17.0515,111.36,15.71,112.4626769199,132.48,95.14944,24.98442,98.3749824653,16.36944,4.77442,17.0515,78.78,20.21,81.3310057727,133.82
2019-11-11 10:30:00,16.93824,4.94032,17.644,16.93824,4.94032,17.644,0.0,0.0,0.0,132.55,126.88824,10.26032,127.3023943875,16.93824,4.94032,17.644,109.95,5.32,110.0786305329,134.23,128.50824,19.32032,129.9524625115,16.93824,4.94032,17.644,111.57,14.38,112.4928855528,132.55,95.32824,23.80032,98.2544074004,16.93824,4.94032,17.644,78.39,18.86,80.6268671102,134.23
2019-11-11 11:00:00,15.85704,4.62497,16.51775,15.85704,4.62497,16.51775,0.0,0.0,0.0,132.55,125.64704,10.15497,126.0567414955,15.85704,4.62497,16.51775,109.79,5.53,109.929181749,134.23,127.29704,18.79497,128.6770659056,15.85704,4.62497,16.51775,111.44,14.17,112.3372711971,132.55,94.19704,23.79497,97.1559722408,15.85704,4.62497,16.51775,78.34,19.17,80.6513763057,134.23
2019-11-11 11:30:00,17.49864,5.10377,18.22775,17.49864,5.10377,18.22775,0.0,0.0,0.0,132.8,123.25864,12.27377,123.868227422,17.49864,5.10377,18.22775,105.76,7.17,106.0027664733,134.37,124.99864,17.723770000000002,126.2489288068,17.49864,5.10377,18.22775,107.5,12.62,108.2382298451,132.8,93.43864,19.66377,95.4853040822,17.49864,5.10377,18.22775,75.94,14.56,77.3231996234,134.37
2019-11-11 12:00:00,19.61088,5.71984,20.428,19.61088,5.71984,20.428,0.0,0.0,0.0,133.04,123.60088,13.739840000000001,124.3622158857,19.61088,5.71984,20.428,103.99,8.02,104.2988039241,134.55,125.33088,17.49984,126.5467260801,19.61088,5.71984,20.428,105.72,11.78,106.3742769658,133.04,95.75088,20.67984,97.958597393,19.61088,5.71984,20.428,76.14,14.96,77.5957550385,134.55
2019-11-11 12:30:00,19.26792,5.61981,20.07075,19.26792,5.61981,20.07075,0.0,0.0,0.0,133.13,124.13792,13.19981,124.8377273342,19.26792,5.61981,20.07075,104.87,7.58,105.1435842075,134.55,125.84792,17.85981,127.1088973344,19.26792,5.61981,20.07075,106.58,12.24,107.2805387757,133.13,96.60792000000001,20.34981,98.7279341107,19.26792,5.61981,20.07075,77.34,14.73,78.7302260888,134.55
2019-11-11 13:00:00,19.74456,5.75883,20.56725,19.74456,5.75883,20.56725,0.0,0.0,0.0,133.31,125.22456,12.78883,125.8759095298,19.74456,5.75883,20.56725,105.48,7.03,105.7140071135,134.73,127.00456,18.58883,128.3577144607,19.74456,5.75883,20.56725,107.26,12.83,108.0246106218,133.31,96.93456,19.76883,98.9298517231,19.74456,5.75883,20.56725,77.19,14.01,78.4511070668,134.73
2019-11-11 13:30:00,18.66648,5.44439,19.44425,18.66648,5.44439,19.44425,0.0,0.0,0.0,132.93,127.00648,12.53439,127.6234966402,18.66648,5.44439,19.44425,108.34,7.09,108.5717444826,134.54,128.76648,18.17439,130.0427422945,18.66648,5.44439,19.44425,110.1,12.73,110.8334917793,132.93,96.15648,19.45439,98.104749815,18.66648,5.44439,19.44425,77.49,14.01,78.7463027704,134.54
2019-11-11 14:00:00,20.1012,5.86285,20.93875,20.1012,5.86285,20.93875,0.0,0.0,0.0,132.67,126.5712,13.21285,127.2589803297,20.1012,5.86285,20.93875,106.47,7.35,106.7233966851,134.29,128.2512,18.25285,129.5435711819,20.1012,5.86285,20.93875,108.15,12.39,108.8574048928,132.67,97.1412,20.10285,99.199482436,20.1012,5.86285,20.93875,77.04,14.24,78.3450011169,134.29
2019-11-11 14:30:00,20.14776,5.87643,20.98725,20.14776,5.87643,20.98725,0.0,0.0,0.0,132.67,126.18776,13.58643,126.9170668349,20.14776,5.87643,20.98725,106.04,7.71,106.3199214635,134.29,127.88776,17.92643,129.1380503584,20.14776,5.87643,20.98725,107.74,12.05,108.4117618158,132.67,96.09776,20.05643,98.16842599,20.14776,5.87643,20.98725,75.95,14.18,77.262377002,134.29
2019-11-11 15:00:00,20.13648,5.87314,20.9755,20.13648,5.87314,20.9755,0.0,0.0,0.0,133.12,123.15648,13.29314,123.8718133275,20.13648,5.87314,20.9755,103.02,7.42,103.2868665417,134.55,124.87648,18.27314,126.2063504846,20.13648,5.87314,20.9755,104.74,12.4,105.4714539579,133.12,93.57648,18.26314,95.3420153545,20.13648,5.87314,20.9755,73.44,12.39,74.4778201883,134.55
2019-11-11 15:30:00,18.88992,5.5095600000000005,19.677,18.88992,5.5095600000000005,19.677,0.0,0.0,0.0,132.81,123.65992,12.52956,124.2930637172,18.88992,5.5095600000000005,19.677,104.77,7.02,105.0049203609,134.31,125.32992,18.23956,126.6501890887,18.88992,5.5095600000000005,19.677,106.44,12.73,107.1985377699,132.81,91.84992,17.38956,93.4815735907,18.88992,5.5095600000000005,19.677,72.96,11.88,73.9208766182,134.31
2019-11-11 16:00:00,15.70056,4.57933,16.35475,15.70056,4.57933,16.35475,0.0,0.0,0.0,131.73,130.28056,12.60933,130.8893407309,15.70056,4.57933,16.35475,114.58,8.03,114.8610347333,133.23,132.01056,15.99933,132.9765637696,15.70056,4.57933,16.35475,116.31,11.42,116.8692966523,131.73,92.98056,18.15933,94.7372461282,15.70056,4.57933,16.35475,77.28,13.58,78.4640987968,133.23
2019-11-11 16:30:00,18.8832,5.5076,19.67,18.8832,5.5076,19.67,0.0,0.0,0.0,131.73,133.6532,14.2476,134.4104608131,18.8832,5.5076,19.67,114.77,8.74,115.1023044947,133.18,135.3532,16.1976,136.3189311725,18.8832,5.5076,19.67,116.47,10.69,116.9595528377,131.73,97.4132,18.4076,99.1371336685,18.8832,5.5076,19.67,78.53,12.9,79.5824785992,133.18
2019-11-11 17:00:00,19.51488,5.69184,20.328,19.51488,5.69184,20.328,0.0,0.0,0.0,131.31,141.50488,14.89184,142.2863238769,19.51488,5.69184,20.328,121.99,9.2,122.3364218048,132.91,143.14488,15.79184,144.0133288304,19.51488,5.69184,20.328,123.63,10.1,124.0418755905,131.31,102.97488,21.42184,105.1794710958,19.51488,5.69184,20.328,83.46,15.73,84.9294089229,132.91
2019-11-11 17:30:00,20.21544,5.89617,21.05775,20.21544,5.89617,21.05775,0.0,0.0,0.0,132.48,143.62544,13.67617,144.2751005581,20.21544,5.89617,21.05775,123.41,7.78,123.6549897901,134.1,145.28544,17.75617,146.3664601234,20.21544,5.89617,21.05775,125.07,11.86,125.6310650277,132.48,104.21544,23.75617,106.8887905604,20.21544,5.89617,21.05775,84.0,17.86,85.8777014131,134.1
2019-11-11 18:00:00,20.57424,6.00082,21.4315,20.57424,6.00082,21.4315,0.0,0.0,0.0,132.84,143.25424,14.80082,144.0168099586,20.57424,6.00082,21.4315,122.68,8.8,122.995212915,134.41,144.89424,16.99082,145.8870410607,20.57424,6.00082,21.4315,124.32,10.99,124.8048176153,132.84,103.21424,19.17082,104.9795202801,20.57424,6.00082,21.4315,82.64,13.17,83.6828447174,134.41
2019-11-11 18:30:00,20.5932,6.00635,21.45125,20.5932,6.00635,21.45125,0.0,0.0,0.0,133.45,139.7232,12.54635,140.2853645843,20.5932,6.00635,21.45125,119.13,6.54,119.3093814417,135.04,141.3432,19.41635,142.6705815281,20.5932,6.00635,21.45125,120.75,13.41,121.4923479072,133.45,100.7232,18.92635,102.4859490006,20.5932,6.00635,21.45125,80.13,12.92,81.1649142179,135.04
2019-11-11 19:00:00,19.30176,5.6296800000000005,20.106,19.30176,5.6296800000000005,20.106,0.0,0.0,0.0,132.37,137.40176,9.57968,137.7353038259,19.30176,5.6296800000000005,20.106,118.1,3.95,118.1660378451,134.04,139.00176,21.34968,140.6317820381,19.30176,5.6296800000000005,20.106,119.7,15.72,120.727827778,132.37,98.42176,19.95968,100.4252541306,19.30176,5.6296800000000005,20.106,79.12,14.33,80.4072341273,134.04
2019-11-11 19:30:00,18.6948,5.45265,19.47375,18.6948,5.45265,19.47375,0.0,0.0,0.0,131.66,133.8548,9.62265,134.2002342623,18.6948,5.45265,19.47375,115.16,4.17,115.2354741388,133.27,135.3948,20.69265,136.9669216675,18.6948,5.45265,19.47375,116.7,15.24,117.6908985436,131.66,95.7948,16.31265,97.173794086,18.6948,5.45265,19.47375,77.1,10.86,77.8610916954,133.27
2019-11-11 20:00:00,17.00856,4.96083,17.71725,17.00856,4.96083,17.71725,0.0,0.0,0.0,131.99,130.73856,8.11083,130.9899104289,17.00856,4.96083,17.71725,113.73,3.15,113.7736146916,133.77,132.24856,21.38083,133.9657475385,17.00856,4.96083,17.71725,115.24,16.42,116.4039260506,131.99,92.82856,15.12083,94.0520124801,17.00856,4.96083,17.71725,75.82,10.16,76.4976993118,133.77
2019-11-11 20:30:00,15.54696,4.53453,16.19475,15.54696,4.53453,16.19475,0.0,0.0,0.0,132.25,128.66696,6.90453,128.8520823664,15.54696,4.53453,16.19475,113.12,2.37,113.1448244508,133.88,130.19696,21.76453,132.003572525,15.54696,4.53453,16.19475,114.65,17.23,115.9374633154,132.25,90.35696,13.22453,91.319594908,15.54696,4.53453,16.19475,74.81,8.69,75.3130280894,133.88
2019-11-11 21:00:00,17.17056,5.00808,17.886,17.17056,5.00808,17.886,0.0,0.0,0.0,132.43,121.58056,5.54808,121.7070818055,17.17056,5.00808,17.886,104.41,0.54,104.4113964086,134.02,123.08056,24.39808,125.4754579892,17.17056,5.00808,17.886,105.91,19.39,107.6703311038,132.43,87.74056,11.84808,88.5369011701,17.17056,5.00808,17.886,70.57,6.84,70.9007087412,134.02
2019-11-11 21:30:00,15.32424,4.46957,15.96275,15.32424,4.46957,15.96275,0.0,0.0,0.0,132.43,117.00424,5.87957,117.1518737424,15.32424,4.46957,15.96275,101.68,1.4100000000000001,101.6897757889,134.02,118.48424,25.51957,121.2013348993,15.32424,4.46957,15.96275,103.16,21.05,105.285744999,132.43,82.99424,10.08957,83.6052827037,15.32424,4.46957,15.96275,67.67,5.62,67.9029697436,134.02
2019-11-11 22:00:00,15.56904,4.54097,16.21775,15.56904,4.54097,16.21775,0.0,0.0,0.0,133.89,110.48904,9.41097,110.8891081958,15.56904,4.54097,16.21775,94.92,4.87,95.0448488872,135.31,111.97904,29.44097,115.784610868,15.56904,4.54097,16.21775,96.41,24.9,99.5735813356,133.89,79.15904,10.28097,79.8238808745,15.56904,4.54097,16.21775,63.59,5.74,63.8485371798,135.31
2019-11-11 22:30:00,16.70808,4.87319,17.40425,16.70808,4.87319,17.40425,0.0,0.0,0.0,134.31,101.15808,13.38319,102.0395360822,16.70808,4.87319,17.40425,84.45,8.51,84.8776920044,135.83,102.59808,33.59319,107.9577159543,16.70808,4.87319,17.40425,85.89,28.72,90.5645101571,134.31,74.13808,11.04319,74.956033456,16.70808,4.87319,17.40425,57.43,6.17,57.7604864938,135.83
2019-11-11 23:00:00,15.3936,4.4898,16.035,15.3936,4.4898,16.035,0.0,0.0,0.0,134.55,95.8036,25.5198,99.1442886151,15.3936,4.4898,16.035,80.41,21.03,83.1145534789,136.02,97.6136,61.2598,115.2439933402,15.3936,4.4898,16.035,82.22,56.77,99.9147701794,134.55,68.9736,8.6598,69.5151036322,15.3936,4.4898,16.035,53.58,4.17,53.7420254549,136.02
2019-11-11 23:30:00,17.48232,5.09901,18.21075,17.48232,5.09901,18.21075,0.0,0.0,0.0,135.18,87.69232,24.89901,91.1586731253,17.48232,5.09901,18.21075,70.21,19.8,72.9485030689,136.68,89.42232,67.38901,111.9715588128,17.48232,5.09901,18.21075,71.94,62.29,95.1599059478,135.18,66.03232,8.66901,66.5989415754,17.48232,5.09901,18.21075,48.55,3.5700000000000003,48.6810784597,136.68
2019-11-12 00:00:00,17.46936,5.09523,18.19725,17.46936,5.09523,18.19725,0.0,0.0,0.0,133.62,82.61936,20.42523,85.1066899096,17.46936,5.09523,18.19725,65.15,15.33,66.9293015054,135.15,84.17936,66.13523,107.051545048,17.46936,5.09523,18.19725,66.71,61.04,90.4218209284,133.62,63.40936,10.04523,64.2001057738,17.46936,5.09523,18.19725,45.94,4.95,46.2059097952,135.15
2019-11-12 00:30:00,17.8356,5.20205,18.57875,17.8356,5.20205,18.57875,0.0,0.0,0.0,132.55,81.7456,23.36205,85.0184009469,17.8356,5.20205,18.57875,63.91,18.16,66.4400007526,133.93,82.8856,67.65205,106.9898245468,17.8356,5.20205,18.57875,65.05,62.45,90.1748579151,132.55,63.0156,7.16205,63.4212961359,17.8356,5.20205,18.57875,45.18,1.96,45.2224944027,133.93
2019-11-12 01:00:00,17.8932,5.21885,18.63875,17.8932,5.21885,18.63875,0.0,0.0,0.0,131.79,85.8932,23.94885,89.1694410802,17.8932,5.21885,18.63875,68.0,18.73,70.5323535691,133.04,87.0932,65.93885,109.2389922398,17.8932,5.21885,18.63875,69.2,60.72,92.0627959601,131.79,65.6532,6.05885,65.9321798029,17.8932,5.21885,18.63875,47.76,0.84,47.7673863635,133.04
2019-11-12 01:30:00,18.10344,5.28017,18.85775,18.10344,5.28017,18.85775,0.0,0.0,0.0,132.36,87.79344,24.33017,91.1023889877,18.10344,5.28017,18.85775,69.69,19.05,72.246789548,133.69,89.03344,66.57017,111.1689748629,18.10344,5.28017,18.85775,70.93,61.29,93.7418209766,132.36,66.97344,6.91017,67.3289842108,18.10344,5.28017,18.85775,48.87,1.63,48.8971757876,133.69
2019-11-12 02:00:00,17.2896,5.0428,18.01,17.2896,5.0428,18.01,0.0,0.0,0.0,133.52,86.7096,23.4328,89.8201026942,17.2896,5.0428,18.01,69.42,18.39,71.8145423992,134.86,87.9396,68.3728,111.3921587366,17.2896,5.0428,18.01,70.65,63.33,94.8794572076,133.52,65.6796,7.4828,66.1044790616,17.2896,5.0428,18.01,48.39,2.44,48.4514777896,134.86
2019-11-12 02:30:00,18.5676,5.41555,19.34125,18.5676,5.41555,19.34125,0.0,0.0,0.0,134.43,83.6876,22.26555,86.59889786,18.5676,5.41555,19.34125,65.12,16.85,67.2646779521,135.81,84.8876,71.41555,110.9327968437,18.5676,5.41555,19.34125,66.32,66.0,93.5646428946,134.43,64.8276,9.71555,65.5515799471,18.5676,5.41555,19.34125,46.26,4.3,46.4594188513,135.81
2019-11-12 03:00:00,18.01488,5.25434,18.7655,18.01488,5.25434,18.7655,0.0,0.0,0.0,134.43,82.87488,22.32434,85.8290270914,18.01488,5.25434,18.7655,64.86,17.07,67.0686551229,135.77,84.04488,71.10434,110.0880058001,18.01488,5.25434,18.7655,66.03,65.85,93.2533291631,134.43,63.95488,9.59434,64.6705345258,18.01488,5.25434,18.7655,45.94,4.34,46.1445468067,135.77
2019-11-12 03:30:00,17.71704,5.16747,18.45525,17.71704,5.16747,18.45525,0.0,0.0,0.0,134.36,83.31704,24.737470000000002,86.9118609648,17.71704,5.16747,18.45525,65.6,19.57,68.4568835107,135.82,84.49704,68.41747,108.7230424977,17.71704,5.16747,18.45525,66.78,63.25,91.978969879,134.36,62.74704,9.25747,63.4262704214,17.71704,5.16747,18.45525,45.03,4.09,45.2153624336,135.82
2019-11-12 04:00:00,20.05128,5.84829,20.88675,20.05128,5.84829,20.88675,0.0,0.0,0.0,134.76,80.35128,26.15829,84.5019782808,20.05128,5.84829,20.88675,60.3,20.31,63.6285006895,136.01,81.47128,68.45829,106.4147871988,20.05128,5.84829,20.88675,61.42,62.61,87.7064906378,134.76,62.42128,8.89829,63.0523255857,20.05128,5.84829,20.88675,42.37,3.05,42.4796351208,136.01
2019-11-12 04:30:00,19.80888,5.77759,20.63425,19.80888,5.77759,20.63425,0.0,0.0,0.0,133.93,79.79888,24.78759,83.5600734039,19.80888,5.77759,20.63425,59.99,19.01,62.9299626569,135.16,80.86888,68.91759,106.2516351115,19.80888,5.77759,20.63425,61.06,63.14,87.8349770877,133.93,62.10888,6.49759,62.4478314328,19.80888,5.77759,20.63425,42.3,0.72,42.3061272158,135.16
2019-11-12 05:00:00,19.15944,5.58817,19.95775,19.15944,5.58817,19.95775,0.0,0.0,0.0,133.86,80.65944,24.40817,84.2716086465,19.15944,5.58817,19.95775,61.5,18.82,64.3151801677,135.16,81.75944,68.81817,106.8669572471,19.15944,5.58817,19.95775,62.6,63.23,88.9763614675,133.86,62.38944,6.05817,62.6828816126,19.15944,5.58817,19.95775,43.23,0.47000000000000003,43.2325548632,135.16
2019-11-12 05:30:00,19.602,5.71725,20.41875,19.602,5.71725,20.41875,0.0,0.0,0.0,133.35,83.162,21.75725,85.9610154172,19.602,5.71725,20.41875,63.56,16.04,65.5526902575,134.75,84.302,71.19725,110.344350157,19.602,5.71725,20.41875,64.7,65.48,92.052813102,133.35,65.632,14.72725,67.2640417799,19.602,5.71725,20.41875,46.03,9.01,46.9035286519,134.75
2019-11-12 06:00:00,21.024,6.132,21.9,21.024,6.132,21.9,0.0,0.0,0.0,133.68,86.934,24.802,90.4027630109,21.024,6.132,21.9,65.91,18.67,68.503262696,135.04,88.084,69.452,112.1711699146,21.024,6.132,21.9,67.06,63.32,92.2305047151,133.68,69.164,14.192,70.6050406133,21.024,6.132,21.9,48.14,8.06,48.8100727309,135.04
2019-11-12 06:30:00,20.748,6.0515,21.6125,20.748,6.0515,21.6125,0.0,0.0,0.0,132.03,98.018,20.8115,100.203028179,20.748,6.0515,21.6125,77.27,14.76,78.6670865102,133.45,101.308,21.6515,103.5958412112,20.748,6.0515,21.6125,80.56,15.6,82.056526858,132.03,76.468,11.7215,77.3611568311,20.748,6.0515,21.6125,55.72,5.67,56.0077432147,133.45
2019-11-12 07:00:00,20.2212,5.89785,21.06375,20.2212,5.89785,21.06375,0.0,0.0,0.0,131.37,109.4112,17.62785,110.8221628604,20.2212,5.89785,21.06375,89.19,11.73,89.9580402188,132.94,113.0812,17.65785,114.4515507106,20.2212,5.89785,21.06375,92.86,11.76,93.6016944291,131.37,83.8112,15.31785,85.1994939777,20.2212,5.89785,21.06375,63.59,9.42,64.2839365627,132.94
2019-11-12 07:30:00,20.15448,5.8783900000000004,20.99425,20.15448,5.8783900000000004,20.99425,0.0,0.0,0.0,132.49,120.78448,9.80839,121.1820742654,20.15448,5.8783900000000004,20.99425,100.63,3.93,100.7067117922,134.05,123.16448,21.46839,125.0215217587,20.15448,5.8783900000000004,20.99425,103.01,15.59,104.1830514047,132.49,90.88448,22.11839,93.5372219016,20.15448,5.8783900000000004,20.99425,70.73,16.24,72.570451976,134.05
2019-11-12 08:00:00,19.9728,5.8254,20.805,19.9728,5.8254,20.805,0.0,0.0,0.0,132.49,125.0128,8.0354,125.2707779851,19.9728,5.8254,20.805,105.04,2.21,105.0632461901,134.05,126.4828,23.2754,128.60654315,19.9728,5.8254,20.805,106.51,17.45,107.9299893449,132.49,94.0628,24.8154,97.281110299,19.9728,5.8254,20.805,74.09,18.99,76.4849540759,134.05
2019-11-12 08:30:00,20.71488,6.04184,21.578,20.71488,6.04184,21.578,0.0,0.0,0.0,133.12,124.04488,10.65184,124.501381316,20.71488,6.04184,21.578,103.33,4.61,103.4327849379,134.52,125.56488,21.22184,127.3456146964,20.71488,6.04184,21.578,104.85,15.18,105.9431682554,133.12,95.38488,23.35184,98.2017503103,20.71488,6.04184,21.578,74.67,17.31,76.6501467709,134.52
2019-11-12 09:00:00,22.24224,6.48732,23.169,22.24224,6.48732,23.169,0.0,0.0,0.0,132.84,124.19224,12.06732,124.7771320723,22.24224,6.48732,23.169,101.95,5.58,102.1025900749,134.34,125.68224,20.62732,127.3636988384,22.24224,6.48732,23.169,103.44,14.14,104.4019789084,132.84,96.71224,24.47732,99.7616988638,22.24224,6.48732,23.169,74.47,17.99,76.6121465565,134.34
2019-11-12 09:30:00,22.32216,6.51063,23.25225,22.32216,6.51063,23.25225,0.0,0.0,0.0,132.18,127.70216,13.74063,128.4392719594,22.32216,6.51063,23.25225,105.38,7.23,105.6277297872,133.56,129.22216,18.77063,130.5783411813,22.32216,6.51063,23.25225,106.9,12.26,107.6007323395,132.18,98.47216,24.74063,101.5325813119,22.32216,6.51063,23.25225,76.15,18.23,78.3016947454,133.56
2019-11-12 10:00:00,22.1928,6.4729,23.1175,22.1928,6.4729,23.1175,0.0,0.0,0.0,132.07,128.7628,14.6529,129.5938507116,22.1928,6.4729,23.1175,106.57,8.18,106.8834753365,133.56,130.2728,17.7529,131.4768720279,22.1928,6.4729,23.1175,108.08,11.28,108.6670364002,132.07,99.1828,24.0929,102.0671134414,22.1928,6.4729,23.1175,76.99,17.62,78.9805324115,133.56
2019-11-12 10:30:00,22.2924,6.50195,23.22125,22.2924,6.50195,23.22125,0.0,0.0,0.0,132.48,130.7724,14.76195,131.6029474197,22.2924,6.50195,23.22125,108.48,8.26,108.7940163796,133.91,132.3424,17.82195,133.5370088761,22.2924,6.50195,23.22125,110.05,11.32,110.6306688943,132.48,99.7924,25.32195,102.9549622387,22.2924,6.50195,23.22125,77.5,18.82,79.7523817826,133.91
2019-11-12 11:00:00,22.15776,6.46268,23.081,22.15776,6.46268,23.081,0.0,0.0,0.0,132.08,130.05776,15.54268,130.983189142,22.15776,6.46268,23.081,107.9,9.08,108.2813760533,133.59,131.59776,16.87268,132.6750080739,22.15776,6.46268,23.081,109.44,10.41,109.93398792,132.08,100.05776,24.96268,103.1246368672,22.15776,6.46268,23.081,77.9,18.5,80.06659728,133.59
2019-11-12 11:30:00,21.66864,6.32002,22.5715,21.66864,6.32002,22.5715,0.0,0.0,0.0,131.85,129.60864,15.87002,130.5766330453,21.66864,6.32002,22.5715,107.94,9.55,108.3616449672,133.53,131.15864,16.25002,132.1614618436,21.66864,6.32002,22.5715,109.49,9.93,109.9393696544,131.85,99.75864,23.98002,102.6003295017,21.66864,6.32002,22.5715,78.09,17.66,80.0619991007,133.53
2019-11-12 12:00:00,21.0744,6.1467,21.9525,21.0744,6.1467,21.9525,0.0,0.0,0.0,132.34,129.0844,14.6667,129.9149506879,21.0744,6.1467,21.9525,108.01,8.52,108.3455144434,133.78,130.6644,17.1667,131.7872566535,21.0744,6.1467,21.9525,109.59,11.02,110.1426733832,132.34,98.4444,25.1967,101.6177818211,21.0744,6.1467,21.9525,77.37,19.05,79.6807341834,133.78
2019-11-12 12:30:00,20.749200000000002,6.05185,21.61375,20.749200000000002,6.05185,21.61375,0.0,0.0,0.0,131.8,130.2792,15.28185,131.1724242822,20.749200000000002,6.05185,21.61375,109.53,9.23,109.9182141412,133.46,131.8792,16.28185,132.8804802522,20.749200000000002,6.05185,21.61375,111.13,10.23,111.5998646953,131.8,99.1292,23.88185,101.9653914427,20.749200000000002,6.05185,21.61375,78.38,17.83,80.3824190977,133.46
2019-11-12 13:00:00,19.81032,5.77801,20.63575,19.81032,5.77801,20.63575,0.0,0.0,0.0,132.14,130.90032,14.06801,131.6541024103,19.81032,5.77801,20.63575,111.09,8.29,111.3988877862,133.72,132.54032,17.01801,133.6283992648,19.81032,5.77801,20.63575,112.73,11.24,113.2889690129,132.14,97.93032,23.528010000000002,100.7170036779,19.81032,5.77801,20.63575,78.12,17.75,80.1111534058,133.72
2019-11-12 13:30:00,17.8392,5.2031,18.5825,17.8392,5.2031,18.5825,0.0,0.0,0.0,132.14,133.9792,13.5431,134.6619530166,17.8392,5.2031,18.5825,116.14,8.34,116.4390621742,133.61,135.5992,16.3631,136.5829201703,17.8392,5.2031,18.5825,117.76,11.16,118.287629108,132.14,98.6392,23.4531,101.3890510669,17.8392,5.2031,18.5825,80.8,18.25,82.8353940052,133.61
2019-11-12 14:00:00,16.76112,4.88866,17.4595,16.76112,4.88866,17.4595,0.0,0.0,0.0,131.96,136.85112,14.47866,137.6148997771,16.76112,4.88866,17.4595,120.09,9.59,120.4723047011,133.57,138.46112,14.75866,139.2454659824,16.76112,4.88866,17.4595,121.7,9.87,122.0995778043,131.96,100.64112,23.47866,103.3435170209,16.76112,4.88866,17.4595,83.88,18.59,85.9153216836,133.57
2019-11-12 14:30:00,15.65256,4.56533,16.30475,15.65256,4.56533,16.30475,0.0,0.0,0.0,131.82,135.86256,13.44533,136.5262323093,15.65256,4.56533,16.30475,120.21,8.88,120.5375397957,133.27,137.49256,15.07533,138.316555878,15.65256,4.56533,16.30475,121.84,10.51,122.2924597021,131.82,99.14256,23.56533,101.9047201133,15.65256,4.56533,16.30475,83.49,19.0,85.6246465686,133.27
2019-11-12 15:00:00,15.12216,4.41063,15.75225,15.12216,4.41063,15.75225,0.0,0.0,0.0,131.82,134.83216,13.21063,135.4777919633,15.12216,4.41063,15.75225,119.71,8.8,120.0330125424,133.39,136.49216,15.05063,137.3194494777,15.12216,4.41063,15.75225,121.37,10.64,121.835489493,131.82,98.16216,22.95063,100.8094294858,15.12216,4.41063,15.75225,83.04,18.54,85.0845062276,133.39
2019-11-12 15:30:00,16.34736,4.76798,17.0285,16.34736,4.76798,17.0285,0.0,0.0,0.0,131.69,132.51736,12.07798,133.0666310622,16.34736,4.76798,17.0285,116.17,7.31,116.3997637455,133.22,134.15736,16.84798,135.2111373824,16.34736,4.76798,17.0285,117.81,12.08,118.4277100175,131.69,97.89736,23.07798,100.5807449557,16.34736,4.76798,17.0285,81.55,18.31,83.5802524524,133.22
2019-11-12 16:00:00,16.50048,4.81264,17.188,16.50048,4.81264,17.188,0.0,0.0,0.0,132.21,135.42048,10.18264,135.8027708141,16.50048,4.81264,17.188,118.92,5.37,119.0411832098,133.75,137.81048,14.14264,138.5342653065,16.50048,4.81264,17.188,121.31,9.33,121.6682579805,132.21,99.24048,21.47264,101.5369250037,16.50048,4.81264,17.188,82.74,16.66,84.4006113722,133.75
2019-11-12 16:30:00,14.39712,4.19916,14.997,14.39712,4.19916,14.997,0.0,0.0,0.0,133.48,142.34712,9.68916,142.6764955898,14.39712,4.19916,14.997,127.95,5.49,128.0677266137,135.22,144.21712,17.70916,145.3003511661,14.39712,4.19916,14.997,129.82,13.51,130.5210806728,133.48,101.22712,27.09916,104.7916709295,14.39712,4.19916,14.997,86.83,22.9,89.7989916424,135.22
2019-11-12 17:00:00,14.02896,4.09178,14.6135,14.02896,4.09178,14.6135,0.0,0.0,0.0,132.21,147.41896,11.24178,147.846972864,14.02896,4.09178,14.6135,133.39,7.15,133.5814904843,133.84,149.11896,16.53178,150.0325430747,14.02896,4.09178,14.6135,135.09,12.44,135.6615704612,132.21,101.98896,26.56178,105.3910628025,14.02896,4.09178,14.6135,87.96,22.47,90.7847041081,133.84
2019-11-12 17:30:00,13.2588,3.86715,13.81125,13.2588,3.86715,13.81125,0.0,0.0,0.0,132.31,149.0088,10.87715,149.4052705548,13.2588,3.86715,13.81125,135.75,7.01,135.9308743443,133.84,150.6788,16.46715,151.5759472956,13.2588,3.86715,13.81125,137.42,12.6,137.9964361859,132.31,101.2388,25.57715,104.4197549679,13.2588,3.86715,13.81125,87.98,21.71,90.6190073881,133.84
2019-11-12 18:00:00,12.55272,3.66121,13.07575,12.55272,3.66121,13.07575,0.0,0.0,0.0,133.42,147.47272,9.28121,147.7644883024,12.55272,3.66121,13.07575,134.92,5.62,135.0369978932,135.09,149.22272,18.01121,150.3057678529,12.55272,3.66121,13.07575,136.67,14.35,137.4212916545,133.42,99.90272,23.94121,102.7313730058,12.55272,3.66121,13.07575,87.35,20.28,89.6733009318,135.09
2019-11-12 18:30:00,13.4592,3.9256,14.02,13.4592,3.9256,14.02,0.0,0.0,0.0,133.24,142.9592,8.6956,143.2234140216,13.4592,3.9256,14.02,129.5,4.77,129.5878192578,134.91,144.6692,19.0456,145.9174845863,13.4592,3.9256,14.02,131.21,15.12,132.0783044258,133.24,97.2292,18.6756,99.0065420465,13.4592,3.9256,14.02,83.77,14.75,85.0586585834,134.91
2019-11-12 19:00:00,14.688,4.284,15.3,14.688,4.284,15.3,0.0,0.0,0.0,132.13,138.258,8.704,138.5317082115,14.688,4.284,15.3,123.57,4.42,123.6490246626,133.8,139.908,19.454,141.2540497827,14.688,4.284,15.3,125.22,15.17,126.135551293,132.13,96.308,16.774,97.7578535975,14.688,4.284,15.3,81.62,12.49,82.5701186871,133.8
2019-11-12 19:30:00,15.42888,4.50009,16.07175,15.42888,4.50009,16.07175,0.0,0.0,0.0,132.82,135.18888,9.07009,135.4928035294,15.42888,4.50009,16.07175,119.76,4.57,119.847163087,134.28,136.86888,19.670090000000002,138.2750980946,15.42888,4.50009,16.07175,121.44,15.17,122.3838326741,132.82,95.08888,15.37009,96.3230749419,15.42888,4.50009,16.07175,79.66,10.87,80.3982120448,134.28
2019-11-12 20:00:00,16.59696,4.8407800000000005,17.2885,16.59696,4.8407800000000005,17.2885,0.0,0.0,0.0,133.39,129.23696,7.42078,129.4498350939,16.59696,4.8407800000000005,17.2885,112.64,2.58,112.6695433558,134.87,130.84696,22.18078,132.713653942,16.59696,4.8407800000000005,17.2885,114.25,17.34,115.5583752915,133.39,91.80696,14.08078,92.8804945608,16.59696,4.8407800000000005,17.2885,75.21,9.24,75.7754689857,134.87
2019-11-12 20:30:00,16.24896,4.73928,16.926,16.24896,4.73928,16.926,0.0,0.0,0.0,132.59,127.54896,6.79928,127.7300567823,16.24896,4.73928,16.926,111.3,2.06,111.3190621592,134.15,129.11896,22.38928,131.045738925,16.24896,4.73928,16.926,112.87,17.65,114.2416710312,132.59,90.27896,12.39928,91.1264657671,16.24896,4.73928,16.926,74.03,7.66,74.4252410141,134.15
2019-11-12 21:00:00,14.53224,4.23857,15.13775,14.53224,4.23857,15.13775,0.0,0.0,0.0,133.23,124.18224,5.11857,124.2876843869,14.53224,4.23857,15.13775,109.65,0.88,109.6535311789,134.7,125.80224,23.35857,127.9524379661,14.53224,4.23857,15.13775,111.27,19.12,112.9007852054,133.23,86.94224,11.62857,87.7164564746,14.53224,4.23857,15.13775,72.41,7.39,72.7861264253,134.7
2019-11-12 21:30:00,13.57104,3.95822,14.1365,13.57104,3.95822,14.1365,0.0,0.0,0.0,133.47,117.96104,9.30822,118.3277225229,13.57104,3.95822,14.1365,104.39,5.35,104.5270041664,135.07,119.47104,30.49822,123.3023552973,13.57104,3.95822,14.1365,105.9,26.54,109.1750044653,133.47,82.37104,13.00822,83.3918582252,13.57104,3.95822,14.1365,68.8,9.05,69.3926689211,135.07
