Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-12 22:00:00,13.60152,3.96711,14.16825,13.60152,3.96711,14.16825,0.0,0.0,0.0,133.58,111.22152,31.28711,115.5383475876,13.60152,3.96711,14.16825,97.62,27.32,101.3708380157,135.2,113.52152,56.85711,126.9640360916,13.60152,3.96711,14.16825,99.92,52.89,113.0546704033,133.58,77.31152,7.26711,77.6523149202,13.60152,3.96711,14.16825,63.71,3.3,63.795408142,135.2
2019-11-12 22:30:00,11.9484,3.48495,12.44625,11.9484,3.48495,12.44625,0.0,0.0,0.0,134.53,103.8784,27.15495,107.3690518542,11.9484,3.48495,12.44625,91.93,23.67,94.9283614101,135.99,106.0784,61.07495,122.4041521521,11.9484,3.48495,12.44625,94.13,57.59,110.349739465,134.53,70.8584,8.33495,71.34692875,11.9484,3.48495,12.44625,58.91,4.85,59.1093106033,135.99
2019-11-12 23:00:00,12.0468,3.51365,12.54875,12.0468,3.51365,12.54875,0.0,0.0,0.0,134.74,96.6568,25.39365,99.9368522946,12.0468,3.51365,12.54875,84.61,21.88,87.3932863554,136.28,98.6968,63.20365,117.1996574379,12.0468,3.51365,12.54875,86.65,59.69,105.2193831953,134.74,67.2368,7.73365,67.6801050277,12.0468,3.51365,12.54875,55.19,4.22,55.3511020667,136.28
2019-11-12 23:30:00,11.11464,3.24177,11.57775,11.11464,3.24177,11.57775,0.0,0.0,0.0,135.53,91.26464,23.58177,94.2620516998,11.11464,3.24177,11.57775,80.15,20.34,82.6906167591,136.9,93.18464,65.17177,113.7133973499,11.11464,3.24177,11.57775,82.07,61.93,102.8144435379,135.53,62.73464,7.04177,63.1286114267,11.11464,3.24177,11.57775,51.62,3.8,51.759679288,136.9
2019-11-13 00:00:00,11.59056,3.38058,12.0735,11.59056,3.38058,12.0735,0.0,0.0,0.0,135.2,86.23056,20.61058,88.6594917978,11.59056,3.38058,12.0735,74.64,17.23,76.6028883267,136.59,88.15056,65.08058,109.5719084503,11.59056,3.38058,12.0735,76.56,61.7,98.3276339591,135.2,60.37056,7.91058,60.8866306397,11.59056,3.38058,12.0735,48.78,4.53,48.9898897733,136.59
2019-11-13 00:30:00,11.72664,3.42027,12.21525,11.72664,3.42027,12.21525,0.0,0.0,0.0,132.71,85.39664,9.40027,85.9124624217,11.72664,3.42027,12.21525,73.67,5.98,73.9123081766,134.24,87.76664,58.94027,105.7210410683,11.72664,3.42027,12.21525,76.04,55.52,94.151749851,132.71,60.67664,13.60027,62.1821677474,11.72664,3.42027,12.21525,48.95,10.18,49.9973489297,134.24
2019-11-13 01:00:00,10.12824,2.95407,10.55025,10.12824,2.95407,10.55025,0.0,0.0,0.0,132.49,90.49824,9.44407,90.989680191,10.12824,2.95407,10.55025,80.37,6.49,80.6316129071,133.78,93.01824,57.35407,109.2789198257,10.12824,2.95407,10.55025,82.89,54.4,99.1469217878,132.49,62.52824,13.31407,63.9300027957,10.12824,2.95407,10.55025,52.4,10.36,53.4143201773,133.78
2019-11-13 01:30:00,9.56448,2.7896400000000003,9.963,9.56448,2.7896400000000003,9.963,0.0,0.0,0.0,131.79,93.92448,12.13964,94.7057485193,9.56448,2.7896400000000003,9.963,84.36,9.35,84.876569794,133.01,96.56448,53.62964,110.457399409,9.56448,2.7896400000000003,9.963,87.0,50.84,100.7655973038,131.79,64.15448,9.05964,64.791005402,9.56448,2.7896400000000003,9.963,54.59,6.27,54.9488944384,133.01
2019-11-13 02:00:00,11.21616,3.27138,11.6835,11.21616,3.27138,11.6835,0.0,0.0,0.0,131.79,89.85616,12.02138,90.6567320559,11.21616,3.27138,11.6835,78.64,8.75,79.1252936803,133.33,92.34616,55.11138,107.5410501727,11.21616,3.27138,11.6835,81.13,51.84,96.2780478614,131.79,63.53616,8.85138,64.1497510163,11.21616,3.27138,11.6835,52.32,5.58,52.6167159751,133.33
2019-11-13 02:30:00,10.85592,3.16631,11.30825,10.85592,3.16631,11.30825,0.0,0.0,0.0,132.48,87.03592,10.81631,87.7054384418,10.85592,3.16631,11.30825,76.18,7.65,76.5631432218,133.57,89.45592,56.32631,105.7119426615,10.85592,3.16631,11.30825,78.6,53.16,94.8891226643,132.48,61.59592,8.06631,62.1218376874,10.85592,3.16631,11.30825,50.74,4.9,50.9760492781,133.57
2019-11-13 03:00:00,11.49192,3.35181,11.97075,11.49192,3.35181,11.97075,0.0,0.0,0.0,132.4,85.98192,10.16181,86.5803265723,11.49192,3.35181,11.97075,74.49,6.8100000000000005,74.8006430454,133.76,88.36192,57.44181,105.3916051788,11.49192,3.35181,11.97075,76.87,54.09,93.9932178404,132.4,61.10192,8.75181,61.7255117918,11.49192,3.35181,11.97075,49.61,5.4,49.9030269623,133.76
2019-11-13 03:30:00,12.07056,3.52058,12.5735,12.07056,3.52058,12.5735,0.0,0.0,0.0,132.98,84.07056,9.75058,84.6341117343,12.07056,3.52058,12.5735,72.0,6.23,72.2690314035,134.34,86.41056,58.75058,104.4912222622,12.07056,3.52058,12.5735,74.34,55.23,92.6109523761,132.98,60.14056,8.88058,60.792694119000004,12.07056,3.52058,12.5735,48.07,5.36,48.3679077488,134.34
2019-11-13 04:00:00,13.77144,4.01667,14.34525,13.77144,4.01667,14.34525,0.0,0.0,0.0,133.31,81.52144,10.58667,82.2059776498,13.77144,4.01667,14.34525,67.75,6.57,68.0678147144,134.64,83.75144,59.18667,102.5542081426,13.77144,4.01667,14.34525,69.98,55.17,89.1118920235,133.31,60.07144,7.93667,60.5934702288,13.77144,4.01667,14.34525,46.3,3.92,46.4656475259,134.64
2019-11-13 04:30:00,12.2892,3.58435,12.80125,12.2892,3.58435,12.80125,0.0,0.0,0.0,133.31,82.4292,13.66435,83.5540990829,12.2892,3.58435,12.80125,70.14,10.08,70.8606096502,134.56,84.7292,55.07435,101.0555360214,12.2892,3.58435,12.80125,72.44,51.49,88.875045429,133.31,58.0092,7.78435,58.5291669987,12.2892,3.58435,12.80125,45.72,4.2,45.9125080996,134.56
2019-11-13 05:00:00,12.0048,3.5014000000000003,12.505,12.0048,3.5014000000000003,12.505,0.0,0.0,0.0,133.31,82.4348,14.1114,83.6338918202,12.0048,3.5014000000000003,12.505,70.43,10.61,71.2246937515,134.56,84.7148,54.4714,100.7160898616,12.0048,3.5014000000000003,12.505,72.71,50.97,88.7957487721,133.31,58.1548,7.2814,58.6088692008,12.0048,3.5014000000000003,12.505,46.15,3.7800000000000002,46.3045451333,134.56
2019-11-13 05:30:00,11.06904,3.22847,11.53025,11.06904,3.22847,11.53025,0.0,0.0,0.0,133.31,86.17904,14.63847,87.4134528506,11.06904,3.22847,11.53025,75.11,11.41,75.9717065755,134.66,88.55904,53.43847,103.4329427294,11.06904,3.22847,11.53025,77.49,50.21,92.3349565441,133.31,59.68904,6.42847,60.0342129345,11.06904,3.22847,11.53025,48.62,3.2,48.7251926625,134.66
2019-11-13 06:00:00,10.24272,2.98746,10.6695,10.24272,2.98746,10.6695,0.0,0.0,0.0,132.59,90.75272,14.56746,91.9144552192,10.24272,2.98746,10.6695,80.51,11.58,81.3385302301,133.99,93.27272,52.39746,106.9826813585,10.24272,2.98746,10.6695,83.03,49.41,96.6195063121,132.59,62.10272,5.01746,62.3050779331,10.24272,2.98746,10.6695,51.86,2.03,51.8997157988,133.99
2019-11-13 06:30:00,9.590160000000001,2.79713,9.98975,9.590160000000001,2.79713,9.98975,0.0,0.0,0.0,132.18,102.58016,17.90713,104.1314291195,9.590160000000001,2.79713,9.98975,92.99,15.11,94.2096184049,133.61,105.39016,48.33713,115.9463839948,9.590160000000001,2.79713,9.98975,95.8,45.54,106.0732369639,132.18,69.82016,6.84713,70.1550991138,9.590160000000001,2.79713,9.98975,60.23,4.05,60.3660119604,133.61
2019-11-13 07:00:00,10.128,2.954,10.55,10.128,2.954,10.55,0.0,0.0,0.0,132.04,113.018,17.094,114.3034258454,10.128,2.954,10.55,102.89,14.14,103.857073423,133.45,117.108,16.374,118.2471629258,10.128,2.954,10.55,106.98,13.42,107.8184436912,132.04,78.738,16.514,80.4511332425,10.128,2.954,10.55,68.61,13.56,69.9371553611,133.45
2019-11-13 07:30:00,9.5664,2.7902,9.965,9.5664,2.7902,9.965,0.0,0.0,0.0,133.2,124.9264,7.1902,125.1331466599,9.5664,2.7902,9.965,115.36,4.4,115.4438807387,134.66,127.4064,19.2202,128.8479990105,9.5664,2.7902,9.965,117.84,16.43,118.9798743486,133.2,85.3364,18.2302,87.2619124074,9.5664,2.7902,9.965,75.77,15.44,77.327139479,134.66
2019-11-13 08:00:00,8.76144,2.55542,9.1265,8.76144,2.55542,9.1265,0.0,0.0,0.0,133.76,129.90144,5.35542,130.0117865328,8.76144,2.55542,9.1265,121.14,2.8,121.172354933,135.25,131.54144,19.82542,133.0270563286,8.76144,2.55542,9.1265,122.78,17.27,123.9886337533,133.76,87.79144,19.61542,89.9561095149,8.76144,2.55542,9.1265,79.03,17.06,80.8503834252,135.25
2019-11-13 08:30:00,8.80248,2.56739,9.16925,8.80248,2.56739,9.16925,0.0,0.0,0.0,133.4,131.24248,6.71739,131.4142758035,8.80248,2.56739,9.16925,122.44,4.15,122.5103101784,135.21,132.88248,18.41739,134.1527254489,8.80248,2.56739,9.16925,124.08,15.85,125.0882444517,133.4,89.06248,20.68739,91.4335466268,8.80248,2.56739,9.16925,80.26,18.12,82.2800218765,135.21
2019-11-13 09:00:00,8.90952,2.59861,9.28075,8.90952,2.59861,9.28075,0.0,0.0,0.0,133.31,130.27952,7.13861,130.4749519416,8.90952,2.59861,9.28075,121.37,4.54,121.4548825696,135.02,131.90952,18.02861,133.1358413244,8.90952,2.59861,9.28075,123.0,15.43,123.9640468039,133.31,89.20952,21.16861,91.6866866451,8.90952,2.59861,9.28075,80.3,18.57,82.4192629183,135.02
2019-11-13 09:30:00,9.15072,2.66896,9.532,9.15072,2.66896,9.532,0.0,0.0,0.0,133.19,129.75072,8.13896,130.0057383749,9.15072,2.66896,9.532,120.6,5.47,120.7239864319,134.61,131.36072,17.03896,132.4611826793,9.15072,2.66896,9.532,122.21,14.37,123.0519443162,133.19,89.48072,21.38896,92.0015590172,9.15072,2.66896,9.532,80.33,18.72,82.4824060027,134.61
2019-11-13 10:00:00,8.87616,2.58888,9.246,8.87616,2.58888,9.246,0.0,0.0,0.0,133.19,129.47616,8.69888,129.7680489242,8.87616,2.58888,9.246,120.6,6.11,120.7546773421,134.78,131.08616,16.33888,132.1004933496,8.87616,2.58888,9.246,122.21,13.75,122.981082285,133.19,88.41616,21.09888,90.8987353399,8.87616,2.58888,9.246,79.54,18.51,81.6653641393,134.78
2019-11-13 10:30:00,8.50536,2.48073,8.85975,8.50536,2.48073,8.85975,0.0,0.0,0.0,133.31,129.64536,8.63073,129.9323241917,8.50536,2.48073,8.85975,121.14,6.15,121.2960102394,134.86,131.31536,16.28073,132.3207691228,8.50536,2.48073,8.85975,122.81,13.8,123.5829118446,133.31,88.51536,21.07073,90.9887059951,8.50536,2.48073,8.85975,80.01,18.59,82.1412697735,134.86
2019-11-13 11:00:00,7.78272,2.26996,8.107,7.78272,2.26996,8.107,0.0,0.0,0.0,133.31,128.76272,8.81996,129.0644403242,7.78272,2.26996,8.107,120.98,6.55,121.1571826183,134.86,130.44272,15.62996,131.3757924832,7.78272,2.26996,8.107,122.66,13.36,123.3854335001,133.31,87.59272,21.09996,90.0982403213,7.78272,2.26996,8.107,79.81,18.83,82.0012499905,134.86
2019-11-13 11:30:00,7.79232,2.27276,8.117,7.79232,2.27276,8.117,0.0,0.0,0.0,133.31,126.94232,8.30276,127.2135544295,7.79232,2.27276,8.117,119.15,6.03,119.3024869816,134.82,128.57232,16.11276,129.5780170592,7.79232,2.27276,8.117,120.78,13.84,121.570366455,133.31,87.00232,20.79276,89.4524597415,7.79232,2.27276,8.117,79.21,18.52,81.346262975,134.82
2019-11-13 12:00:00,7.4568,2.1749,7.7675,7.4568,2.1749,7.7675,0.0,0.0,0.0,133.31,127.1668,8.5449,127.4535614969,7.4568,2.1749,7.7675,119.71,6.37,119.8793601918,134.82,128.7968,15.7049,129.7507594361,7.4568,2.1749,7.7675,121.34,13.53,122.0920001474,133.31,87.2268,21.0349,89.7272626143,7.4568,2.1749,7.7675,79.77,18.86,81.9692167829,134.82
2019-11-13 12:30:00,6.84504,1.99647,7.13025,6.84504,1.99647,7.13025,0.0,0.0,0.0,133.31,126.40504,7.75647,126.6427927845,6.84504,1.99647,7.13025,119.56,5.76,119.6986683301,134.63,128.03504,16.09647,129.0428913744,6.84504,1.99647,7.13025,121.19,14.1,122.0074837869,133.31,85.82504,20.46647,88.231592331,6.84504,1.99647,7.13025,78.98,18.47,81.1109197334,134.63
2019-11-13 13:00:00,7.06152,2.05961,7.3557500000000005,7.06152,2.05961,7.3557500000000005,0.0,0.0,0.0,133.45,125.08152,7.02961,125.2788971146,7.06152,2.05961,7.3557500000000005,118.02,4.97,118.1246007401,135.05,126.75152,17.06961,127.8957364726,7.06152,2.05961,7.3557500000000005,119.69,15.01,120.6275101293,133.45,84.86152,19.439610000000002,87.0596118396,7.06152,2.05961,7.3557500000000005,77.8,17.38,79.7176542555,135.05
2019-11-13 13:30:00,7.58424,2.21207,7.90025,7.58424,2.21207,7.90025,0.0,0.0,0.0,133.76,127.73424,7.97207,127.9827721549,7.58424,2.21207,7.90025,120.15,5.76,120.2879881784,135.25,129.42424,16.45207,130.465721578,7.58424,2.21207,7.90025,121.84,14.24,122.6693246089,133.76,86.13424,18.14207,88.0240989972,7.58424,2.21207,7.90025,78.55,15.93,80.1490324333,135.25
2019-11-13 14:00:00,7.95672,2.32071,8.28825,7.95672,2.32071,8.28825,0.0,0.0,0.0,134.07,128.74672,7.8807100000000005,128.9876874002,7.95672,2.32071,8.28825,120.79,5.5600000000000005,120.9178965249,135.36,130.42672,16.82071,131.5069031453,7.95672,2.32071,8.28825,122.47,14.5,123.3253862755,134.07,86.51672,19.18071,88.6173937535,7.95672,2.32071,8.28825,78.56,16.86,80.34882202,135.36
2019-11-13 14:30:00,7.36056,2.14683,7.66725,7.36056,2.14683,7.66725,0.0,0.0,0.0,131.92,128.03056,9.17683,128.3590218986,7.36056,2.14683,7.66725,120.67,7.03,120.8746036188,133.43,129.68056,14.60683,130.5006020084,7.36056,2.14683,7.66725,122.32,12.46,122.9529747505,131.92,86.42056,16.69683,88.0187327946,7.36056,2.14683,7.66725,79.06,14.55,80.3877235652,133.43
2019-11-13 15:00:00,7.9236,2.31105,8.25375,7.9236,2.31105,8.25375,0.0,0.0,0.0,130.89,126.7536,8.67105,127.0498414838,7.9236,2.31105,8.25375,118.83,6.36,119.0000777311,132.37,128.3836,15.09105,129.2675076694,7.9236,2.31105,8.25375,120.46,12.78,121.1360392286,130.89,86.0336,17.44105,87.7836576708,7.9236,2.31105,8.25375,78.11,15.13,79.5618564389,132.37
2019-11-13 15:30:00,8.47344,2.47142,8.8265,8.47344,2.47142,8.8265,0.0,0.0,0.0,131.14,126.44344,7.41142,126.6604621239,8.47344,2.47142,8.8265,117.97,4.94,118.0733860783,132.63,128.04344,16.73142,129.1319594146,8.47344,2.47142,8.8265,119.57,14.26,120.4173264111,131.14,86.67344,19.39142,88.8161717879,8.47344,2.47142,8.8265,78.2,16.92,80.0095394312,132.63
2019-11-13 16:00:00,7.9272,2.3121,8.2575,7.9272,2.3121,8.2575,0.0,0.0,0.0,131.07,133.2172,9.0121,133.521684839,7.9272,2.3121,8.2575,125.29,6.7,125.4690164941,132.66,134.7972,14.8321,135.6107529595,7.9272,2.3121,8.2575,126.87,12.52,127.4862631816,131.07,89.5172,19.7521,91.670467165,7.9272,2.3121,8.2575,81.59,17.44,83.4330971498,132.66
2019-11-13 16:30:00,8.65776,2.52518,9.0185,8.65776,2.52518,9.0185,0.0,0.0,0.0,131.27,138.96776,8.84518,139.2489695784,8.65776,2.52518,9.0185,130.31,6.32,130.4631691321,132.81,141.01776,13.10518,141.6254015996,8.65776,2.52518,9.0185,132.36,10.58,132.7821750085,131.27,92.81776,19.64518,94.8739672863,8.65776,2.52518,9.0185,84.16,17.12,85.8836422143,132.81
2019-11-13 17:00:00,9.74352,2.84186,10.1495,9.74352,2.84186,10.1495,0.0,0.0,0.0,133.52,144.24352,3.95186,144.2976446774,9.74352,2.84186,10.1495,134.5,1.11,134.5045802194,135.16,148.76352,4.12186,148.8206121901,9.74352,2.84186,10.1495,139.02,1.28,139.0258925524,133.52,95.89352,12.83186,96.7482496433,9.74352,2.84186,10.1495,86.15,9.99,86.7272886697,135.16
2019-11-13 17:30:00,11.56296,3.3725300000000002,12.04475,11.56296,3.3725300000000002,12.04475,0.0,0.0,0.0,134.06,143.65296,6.86253,143.8167835642,11.56296,3.3725300000000002,12.04475,132.09,3.49,132.1360972634,135.73,148.09296,6.81253,148.2495712188,11.56296,3.3725300000000002,12.04475,136.53,3.44,136.5733301198,134.06,97.03296,16.93253,98.4992685179,11.56296,3.3725300000000002,12.04475,85.47,13.56,86.5389767677,135.73
2019-11-13 18:00:00,12.60072,3.67521,13.12575,12.60072,3.67521,13.12575,0.0,0.0,0.0,133.95,142.18072,8.11521,142.4121264958,12.60072,3.67521,13.12575,129.58,4.44,129.6560449806,135.61,146.55072,8.06521,146.7724808841,12.60072,3.67521,13.12575,133.95,4.39,134.0219183567,133.95,97.28072,17.04521,98.7627342051,12.60072,3.67521,13.12575,84.68,13.37,85.728987513,135.61
2019-11-13 18:30:00,13.62576,3.97418,14.1935,13.62576,3.97418,14.1935,0.0,0.0,0.0,134.72,139.52576,9.63418,139.8579819955,13.62576,3.97418,14.1935,125.9,5.66,126.0271621517,136.29,143.81576,9.61418,144.1367589529,13.62576,3.97418,14.1935,130.19,5.64,130.3121088004,134.72,95.89576,16.46418,97.2988489606,13.62576,3.97418,14.1935,82.27,12.49,83.2126973484,136.29
2019-11-13 19:00:00,14.34624,4.18432,14.944,14.34624,4.18432,14.944,0.0,0.0,0.0,135.03,137.20624,10.27432,137.5903846437,14.34624,4.18432,14.944,122.86,6.09,123.0108438309,136.62,141.39624,10.26432,141.7683072876,14.34624,4.18432,14.944,127.05,6.08,127.1953965362,135.03,94.64624,15.93432,95.9781917938,14.34624,4.18432,14.944,80.3,11.75,81.1551138253,136.62
2019-11-13 19:30:00,15.56352,4.53936,16.212,15.56352,4.53936,16.212,0.0,0.0,0.0,135.16,134.53352,9.84936,134.8935798917,15.56352,4.53936,16.212,118.97,5.31,119.0884419245,136.62,138.16352,13.34936,138.8069294783,15.56352,4.53936,16.212,122.6,8.81,122.9161344169,135.16,93.70352,15.71936,95.012883017,15.56352,4.53936,16.212,78.14,11.18,78.9357460217,136.62
2019-11-13 20:00:00,17.598,5.13275,18.33125,17.598,5.13275,18.33125,0.0,0.0,0.0,132.79,128.618,5.80275,128.7488323503,17.598,5.13275,18.33125,111.02,0.67,111.0220216894,134.31,130.148,24.34275,132.4049522547,17.598,5.13275,18.33125,112.55,19.21,114.1776098892,132.79,93.008,18.44275,94.818896279,17.598,5.13275,18.33125,75.41,13.31,76.5756109998,134.31
2019-11-13 20:30:00,18.4092,5.36935,19.17625,18.4092,5.36935,19.17625,0.0,0.0,0.0,133.25,126.0692,5.80935,126.2029783169,18.4092,5.36935,19.17625,107.66,0.44,107.6608991231,134.7,127.5692,25.38935,130.0712108119,18.4092,5.36935,19.17625,109.16,20.02,110.9806559721,133.25,91.6592,17.78935,93.3695342072,18.4092,5.36935,19.17625,73.25,12.42,74.295483712,134.7
2019-11-13 21:00:00,18.07296,5.27128,18.826,18.07296,5.27128,18.826,0.0,0.0,0.0,132.1,120.40296,5.92128,120.5484729625,18.07296,5.27128,18.826,102.33,0.65,102.3320643787,133.6,121.86296,25.50128,124.5025955617,18.07296,5.27128,18.826,103.79,20.23,105.7431652638,132.1,88.03296,13.89128,89.1222178045,18.07296,5.27128,18.826,69.96,8.62,70.4890487948,133.6
2019-11-13 21:30:00,18.20064,5.30852,18.959,18.20064,5.30852,18.959,0.0,0.0,0.0,132.29,113.86064,9.73852,114.2763497536,18.20064,5.30852,18.959,95.66,4.43,95.7625213745,133.84,117.24064,33.19852,121.8503565764,18.20064,5.30852,18.959,99.04,27.89,102.8920487696,132.29,84.32064,12.19852,85.1984402451,18.20064,5.30852,18.959,66.12,6.89,66.4780151629,133.84
2019-11-13 22:00:00,16.69992,4.8708100000000005,17.39575,16.69992,4.8708100000000005,17.39575,0.0,0.0,0.0,132.23,107.37992,9.87081,107.832648624,16.69992,4.8708100000000005,17.39575,90.68,5.0,90.8177427599,133.87,111.86992,39.75081,118.7223900385,16.69992,4.8708100000000005,17.39575,95.17,34.88,101.3604622128,132.23,79.33992,11.08081,80.1099697657,16.69992,4.8708100000000005,17.39575,62.64,6.21,62.9470706229,133.87
2019-11-13 22:30:00,17.46216,5.09313,18.18975,17.46216,5.09313,18.18975,0.0,0.0,0.0,132.23,98.55216,8.53313,98.9208903532,17.46216,5.09313,18.18975,81.09,3.44,81.1629330421,133.84,102.69216,41.66313,110.8219117633,17.46216,5.09313,18.18975,85.23,36.57,92.7443680231,132.23,73.98216,10.00313,74.6553588704,17.46216,5.09313,18.18975,56.52,4.91,56.7328696612,133.84
2019-11-13 23:00:00,18.86352,5.50186,19.6495,18.86352,5.50186,19.6495,0.0,0.0,0.0,134.04,91.32352,7.07186,91.5969241244,18.86352,5.50186,19.6495,72.46,1.57,72.4770066987,135.42,95.13352,45.00186,105.2404581473,18.86352,5.50186,19.6495,76.27,39.5,85.8915764205,134.04,70.46352,10.83186,71.291211533,18.86352,5.50186,19.6495,51.6,5.33,51.8745496366,135.42
2019-11-13 23:30:00,19.71312,5.74966,20.5345,19.71312,5.74966,20.5345,0.0,0.0,0.0,134.2,84.39312,7.74966,84.7481913285,19.71312,5.74966,20.5345,64.68,2.0,64.7109140717,135.73,87.87312,44.89966,98.6796062348,19.71312,5.74966,20.5345,68.16,39.15,78.6034865639,134.2,65.92312,8.03966,66.4115493228,19.71312,5.74966,20.5345,46.21,2.29,46.2667072526,135.73
2019-11-14 00:00:00,19.51416,5.69163,20.32725,19.51416,5.69163,20.32725,0.0,0.0,0.0,133.67,80.05416,6.59163,80.3250777738,19.51416,5.69163,20.32725,60.54,0.9,60.5466894223,135.17,83.36416,46.93163,95.6669277596,19.51416,5.69163,20.32725,63.85,41.24,76.0102631228,133.67,63.12416,6.69163,63.4778503713,19.51416,5.69163,20.32725,43.61,1.0,43.6214637535,135.17
2019-11-14 00:30:00,19.44288,5.67084,20.253,19.44288,5.67084,20.253,0.0,0.0,0.0,133.31,79.18288,6.87084,79.4804185155,19.44288,5.67084,20.253,59.74,1.2,59.7520510108,134.92,82.44288,47.63084,95.213052581,19.44288,5.67084,20.253,63.0,41.96,75.6943960938,133.31,62.63288,6.67084,62.9871237905,19.44288,5.67084,20.253,43.19,1.0,43.2015752028,134.92
2019-11-14 01:00:00,19.5312,5.6966,20.345,19.5312,5.6966,20.345,0.0,0.0,0.0,133.31,83.2812,10.4366,83.9325973207,19.5312,5.6966,20.345,63.75,4.74,63.9259735945,134.81,86.6512,51.2666,100.6811538323,19.5312,5.6966,20.345,67.12,45.57,81.1277960997,133.31,66.3012,15.9366,68.1896204785,19.5312,5.6966,20.345,46.77,10.24,47.8778706711,134.81
2019-11-14 01:30:00,19.09584,5.5696200000000005,19.8915,19.09584,5.5696200000000005,19.8915,0.0,0.0,0.0,133.5,86.08584,10.52962,86.7274163448,19.09584,5.5696200000000005,19.8915,66.99,4.96,67.1733704678,135.0,89.63584,51.45962,103.3570331572,19.09584,5.5696200000000005,19.8915,70.54,45.89,84.1533344556,133.5,68.09584,17.06962,70.2026733982,19.09584,5.5696200000000005,19.8915,49.0,11.5,50.3314017289,135.0
2019-11-14 02:00:00,18.726,5.46175,19.50625,18.726,5.46175,19.50625,0.0,0.0,0.0,134.07,85.306,10.89175,85.9985107665,18.726,5.46175,19.50625,66.58,5.43,66.8010576264,135.32,88.866,51.93175,102.9275114538,18.726,5.46175,19.50625,70.14,46.47,84.1372717647,134.07,66.996,16.11175,68.9061136915,18.726,5.46175,19.50625,48.27,10.65,49.4309154275,135.32
2019-11-14 02:30:00,17.86152,5.20961,18.60575,17.86152,5.20961,18.60575,0.0,0.0,0.0,134.07,84.56152,10.729610000000001,85.2395166309,17.86152,5.20961,18.60575,66.7,5.52,66.9280240258,135.28,88.09152,51.80961,102.1976104626,17.86152,5.20961,18.60575,70.23,46.6,84.2841200939,134.07,65.61152,15.62961,67.4474333497,17.86152,5.20961,18.60575,47.75,10.42,48.8737035634,135.28
2019-11-14 03:00:00,18.06456,5.26883,18.81725,18.06456,5.26883,18.81725,0.0,0.0,0.0,134.07,83.39456,11.00883,84.1180538028,18.06456,5.26883,18.81725,65.33,5.74,65.5816780816,135.28,86.88456,52.06883,101.2921014885,18.06456,5.26883,18.81725,68.82,46.8,83.2251908979,134.07,65.19456,15.67883,67.0533844318,18.06456,5.26883,18.81725,47.13,10.41,48.2659818091,135.28
2019-11-14 03:30:00,18.684,5.4495000000000005,19.4625,18.684,5.4495000000000005,19.4625,0.0,0.0,0.0,134.07,81.414,10.7095,82.1153626689,18.684,5.4495000000000005,19.4625,62.73,5.26,62.9501429704,135.35,84.794,51.8695,99.4005405732,18.684,5.4495000000000005,19.4625,66.11,46.42,80.7796292391,134.07,64.254,14.4795,65.8652597068,18.684,5.4495000000000005,19.4625,45.57,9.03,46.4560631134,135.35
2019-11-14 04:00:00,19.54464,5.70052,20.359,19.54464,5.70052,20.359,0.0,0.0,0.0,134.07,79.31464,9.67052,79.9020092075,19.54464,5.70052,20.359,59.77,3.9699999999999998,59.9017011445,135.42,82.59464,50.73052,96.9301821736,19.54464,5.70052,20.359,63.05,45.03,77.4790513623,134.07,63.33464,11.03052,64.2880159548,19.54464,5.70052,20.359,43.79,5.33,44.1131839703,135.42
2019-11-14 04:30:00,20.2584,5.9087,21.1025,20.2584,5.9087,21.1025,0.0,0.0,0.0,134.07,78.7784,9.7787,79.3829911269,20.2584,5.9087,21.1025,58.52,3.87,58.6478243416,135.28,81.9784,50.8187,96.4520520064,20.2584,5.9087,21.1025,61.72,44.91,76.3299842788,134.07,63.8184,12.0387,64.9439641249,20.2584,5.9087,21.1025,43.56,6.13,43.989208904,135.28
2019-11-14 05:00:00,20.7708,6.05815,21.63625,20.7708,6.05815,21.63625,0.0,0.0,0.0,133.96,78.6308,9.35815,79.1857163891,20.7708,6.05815,21.63625,57.86,3.3,57.9540300583,135.28,81.8308,50.37815,96.0949417298,20.7708,6.05815,21.63625,61.06,44.32,75.4492279616,133.96,63.7208,11.11815,64.6834879398,20.7708,6.05815,21.63625,42.95,5.06,43.2470357366,135.28
2019-11-14 05:30:00,20.3196,5.92655,21.16625,20.3196,5.92655,21.16625,0.0,0.0,0.0,133.24,80.9596,8.81655,81.4382489133,20.3196,5.92655,21.16625,60.64,2.89,60.7088272,134.53,84.2596,49.46655,97.7068050909,20.3196,5.92655,21.16625,63.94,43.54,77.3566752129,133.24,65.3696,12.84655,66.6199553517,20.3196,5.92655,21.16625,45.05,6.92,45.5783819371,134.53
2019-11-14 06:00:00,20.9148,6.10015,21.78625,20.9148,6.10015,21.78625,0.0,0.0,0.0,133.18,84.8348,7.87015,85.1990760047,20.9148,6.10015,21.78625,63.92,1.77,63.9445017183,134.61,88.2548,48.41015,100.6600831813,20.9148,6.10015,21.78625,67.34,42.31,79.5286847622,133.18,68.2448,13.74015,69.6142546399,20.9148,6.10015,21.78625,47.33,7.64,47.9426584578,134.61
2019-11-14 06:30:00,21.20928,6.18604,22.093,21.20928,6.18604,22.093,0.0,0.0,0.0,132.87,95.31928,10.58604,95.9053146734,21.20928,6.18604,22.093,74.11,4.4,74.2405017494,134.32,99.18928,42.12604,107.7641708222,21.20928,6.18604,22.093,77.98,35.94,85.8636360749,132.87,75.84928,13.22604,76.9937751419,21.20928,6.18604,22.093,54.64,7.04,55.091661801,134.32
2019-11-14 07:00:00,21.87768,6.38099,22.78925,21.87768,6.38099,22.78925,0.0,0.0,0.0,132.87,105.95768,14.19099,106.9037611507,21.87768,6.38099,22.78925,84.08,7.8100000000000005,84.4419475143,134.19,109.62768,33.29099,114.5710183134,21.87768,6.38099,22.78925,87.75,26.91,91.7834985169,132.87,83.64768,16.57099,85.2732788097,21.87768,6.38099,22.78925,61.77,10.19,62.6048640283,134.19
2019-11-14 07:30:00,21.73632,6.33976,22.642,21.73632,6.33976,22.642,0.0,0.0,0.0,133.24,118.86632,9.59976,119.2533329614,21.73632,6.33976,22.642,97.13,3.26,97.1846927247,134.57,120.99632,21.56976,122.9038811429,21.73632,6.33976,22.642,99.26,15.23,100.4216137094,133.24,91.88632,18.34976,93.7006376456,21.73632,6.33976,22.642,70.15,12.01,71.1706582799,134.57
2019-11-14 08:00:00,21.86808,6.37819,22.77925,21.86808,6.37819,22.77925,0.0,0.0,0.0,133.49,123.50808,11.38819,124.0319986808,21.86808,6.37819,22.77925,101.64,5.01,101.7634005918,134.99,125.07808,21.32819,126.8834811359,21.86808,6.37819,22.77925,103.21,14.95,104.2871353524,133.49,94.99808,21.04819,97.3019090561,21.86808,6.37819,22.77925,73.13,14.67,74.5869009947,134.99
2019-11-14 08:30:00,21.93024,6.39632,22.844,21.93024,6.39632,22.844,0.0,0.0,0.0,133.31,126.18024,12.906320000000001,126.8385827042,21.93024,6.39632,22.844,104.25,6.51,104.4530641006,134.63,127.74024,19.73632,129.2559137618,21.93024,6.39632,22.844,105.81,13.34,106.6476052239,133.31,96.40024,21.36632,98.739687575,21.93024,6.39632,22.844,74.47,14.97,75.9597380196,134.63
2019-11-14 09:00:00,21.852,6.3735,22.7625,21.852,6.3735,22.7625,0.0,0.0,0.0,133.15,126.112,13.8535,126.8706270429,21.852,6.3735,22.7625,104.26,7.48,104.5279771162,134.51,127.632,18.7235,128.9980498932,21.852,6.3735,22.7625,105.78,12.35,106.4985018674,133.15,96.962,21.9435,99.4140162967,21.852,6.3735,22.7625,75.11,15.57,76.7068249897,134.51
2019-11-14 09:30:00,21.05016,6.13963,21.92725,21.05016,6.13963,21.92725,0.0,0.0,0.0,132.59,130.39016,16.03963,131.3729940108,21.05016,6.13963,21.92725,109.34,9.9,109.7872743081,134.07,131.93016,15.89963,132.884782243,21.05016,6.13963,21.92725,110.88,9.76,111.308723827,132.59,99.53016,21.31963,101.787913688,21.05016,6.13963,21.92725,78.48,15.18,79.9346157806,134.07
2019-11-14 10:00:00,19.45032,5.67301,20.26075,19.45032,5.67301,20.26075,0.0,0.0,0.0,132.5,133.56032,16.32301,134.5540773591,19.45032,5.67301,20.26075,114.11,10.65,114.6059099698,133.77,135.13032,14.57301,135.9138550839,19.45032,5.67301,20.26075,115.68,8.9,116.021861733,132.5,99.32032,21.18301,101.5541524388,19.45032,5.67301,20.26075,79.87,15.51,81.3620120204,133.77
2019-11-14 10:30:00,16.92648,4.93689,17.63175,16.92648,4.93689,17.63175,0.0,0.0,0.0,132.27,136.65648,16.41689,137.6390489769,16.92648,4.93689,17.63175,119.73,11.48,120.2791058331,133.66,138.23648,12.99689,138.8461146466,16.92648,4.93689,17.63175,121.31,8.06,121.5774637834,132.27,99.23648,20.71689,101.3758772789,16.92648,4.93689,17.63175,82.31,15.78,83.8089762496,133.66
2019-11-14 11:00:00,15.20592,4.43506,15.8395,15.20592,4.43506,15.8395,0.0,0.0,0.0,131.46,139.27592,18.24506,140.4658823567,15.20592,4.43506,15.8395,124.07,13.81,124.8362167001,132.95,140.82592,9.93506,141.1759369052,15.20592,4.43506,15.8395,125.62,5.5,125.7403451562,131.46,98.67592,19.70506,100.6241848536,15.20592,4.43506,15.8395,83.47,15.27,84.8552520472,132.95
2019-11-14 11:30:00,12.673680000000001,3.69649,13.20175,12.673680000000001,3.69649,13.20175,0.0,0.0,0.0,131.29,142.32368,17.23649,143.3636162918,12.673680000000001,3.69649,13.20175,129.65,13.54,130.3551076867,132.86,143.97368,9.44649,144.2832516478,12.673680000000001,3.69649,13.20175,131.3,5.75,131.4258441099,131.29,98.84368,23.13649,101.5153695036,12.673680000000001,3.69649,13.20175,86.17,19.44,88.3356241841,132.86
2019-11-14 12:00:00,10.98288,3.20334,11.4405,10.98288,3.20334,11.4405,0.0,0.0,0.0,131.96,144.10288,16.14334,145.0043014902,10.98288,3.20334,11.4405,133.12,12.94,133.747441097,133.31,145.83288,9.71334,146.156005224,10.98288,3.20334,11.4405,134.85,6.51,135.0070464828,131.96,98.23288,24.32334,101.1994248099,10.98288,3.20334,11.4405,87.25,21.12,89.7697994874,133.31
2019-11-14 12:30:00,9.97536,2.9094800000000003,10.391,9.97536,2.9094800000000003,10.391,0.0,0.0,0.0,132.27,145.03536,15.40948,145.8516634262,9.97536,2.9094800000000003,10.391,135.06,12.5,135.6372131828,133.68,146.80536,9.93948,147.1414523083,9.97536,2.9094800000000003,10.391,136.83,7.03,137.0104733223,132.27,98.33536,24.04948,101.2334950231,9.97536,2.9094800000000003,10.391,88.36,21.14,90.8536691609,133.68
2019-11-14 13:00:00,8.72376,2.54443,9.08725,8.72376,2.54443,9.08725,0.0,0.0,0.0,132.34,145.13376,14.35443,145.8418936807,8.72376,2.54443,9.08725,136.41,11.81,136.9202841072,133.74,146.87376,10.28443,147.2333891377,8.72376,2.54443,9.08725,138.15,7.74,138.3666509676,132.34,97.31376,23.97443,100.2234562324,8.72376,2.54443,9.08725,88.59,21.43,91.1451205496,133.74
2019-11-14 13:30:00,7.6392,2.2281,7.9575,7.6392,2.2281,7.9575,0.0,0.0,0.0,131.73,147.2592,15.0581,148.0270865762,7.6392,2.2281,7.9575,139.62,12.83,140.2082497573,133.07,148.9492,8.7481,149.2058760044,7.6392,2.2281,7.9575,141.31,6.52,141.4603354301,131.73,96.9892,22.4581,99.5553673704,7.6392,2.2281,7.9575,89.35,20.23,91.6115462155,133.07
2019-11-14 14:00:00,6.96504,2.03147,7.25525,6.96504,2.03147,7.25525,0.0,0.0,0.0,131.62,147.76504,15.15147,148.5398064135,6.96504,2.03147,7.25525,140.8,13.12,141.4099515593,133.21,149.50504,8.28147,149.7342303241,6.96504,2.03147,7.25525,142.54,6.25,142.6769571445,131.62,97.15504,22.26147,99.6728390484,6.96504,2.03147,7.25525,90.19,20.23,92.4309958834,133.21
2019-11-14 14:30:00,6.45744,1.88342,6.7265,6.45744,1.88342,6.7265,0.0,0.0,0.0,131.72,147.40744,14.91342,148.1599252951,6.45744,1.88342,6.7265,140.95,13.03,141.5509922254,133.07,149.05744,8.19342,149.2824589516,6.45744,1.88342,6.7265,142.6,6.31,142.7395393715,131.72,96.80744,21.89342,99.2522154848,6.45744,1.88342,6.7265,90.35,20.01,92.5393030015,133.07
2019-11-14 15:00:00,6.37464,1.85927,6.64025,6.37464,1.85927,6.64025,0.0,0.0,0.0,131.78,145.86464,14.05927,146.5406301176,6.37464,1.85927,6.64025,139.49,12.2,140.0224985493,133.07,147.58464,9.00927,147.8593686915,6.37464,1.85927,6.64025,141.21,7.15,141.3908999901,131.78,95.60464,21.44927,97.9812143886,6.37464,1.85927,6.64025,89.23,19.59,91.3551366919,133.07
2019-11-14 15:30:00,6.96432,2.03126,7.2545,6.96432,2.03126,7.2545,0.0,0.0,0.0,131.78,143.85432,12.99126,144.4397390577,6.96432,2.03126,7.2545,136.89,10.96,137.3280513952,133.43,145.65432,10.53126,146.0345451318,6.96432,2.03126,7.2545,138.69,8.5,138.9502288591,131.78,94.99432,20.98126,97.283781297,6.96432,2.03126,7.2545,88.03,18.95,90.0465623997,133.43
2019-11-14 16:00:00,7.87392,2.29656,8.202,7.87392,2.29656,8.202,0.0,0.0,0.0,132.31,146.41392,14.00656,147.0823568372,7.87392,2.29656,8.202,138.54,11.71,139.0340091488,133.83,148.49392,9.91656,148.8246701297,7.87392,2.29656,8.202,140.62,7.62,140.8263072015,132.31,95.98392,20.38656,98.1250463806,7.87392,2.29656,8.202,88.11,18.09,89.9478749054,133.83
2019-11-14 16:30:00,8.22144,2.39792,8.564,8.22144,2.39792,8.564,0.0,0.0,0.0,134.28,150.38144,13.16792,150.9568534834,8.22144,2.39792,8.564,142.16,10.77,142.5673823145,135.77,152.80144,11.40792,153.226697102,8.22144,2.39792,8.564,144.58,9.01,144.8604725244,134.28,97.58144,21.75792,99.977720094,8.22144,2.39792,8.564,89.36,19.36,91.4331406001,135.77
2019-11-14 17:00:00,8.44584,2.4633700000000003,8.79775,8.44584,2.4633700000000003,8.79775,0.0,0.0,0.0,134.28,154.64584,13.32337,155.2187102686,8.44584,2.4633700000000003,8.79775,146.2,10.86,146.6027953349,135.77,157.12584,11.39337,157.538371439,8.44584,2.4633700000000003,8.79775,148.68,8.93,148.9479348632,134.28,99.90584,22.23337,102.3498881663,8.44584,2.4633700000000003,8.79775,91.46,19.77,93.572349014,135.77
2019-11-14 17:30:00,8.83848,2.57789,9.20675,8.83848,2.57789,9.20675,0.0,0.0,0.0,133.64,154.35848,12.23789,154.8428438759,8.83848,2.57789,9.20675,145.52,9.66,145.8402756443,135.11,156.88848,12.49789,157.3854898368,8.83848,2.57789,9.20675,148.05,9.92,148.381969592,133.64,99.78848,21.27789,102.0318055489,8.83848,2.57789,9.20675,90.95,18.7,92.8525309294,135.11
2019-11-14 18:00:00,8.72208,2.54394,9.0855,8.72208,2.54394,9.0855,0.0,0.0,0.0,133.58,152.40208,11.48394,152.8341416904,8.72208,2.54394,9.0855,143.68,8.94,143.9578618902,135.07,154.83208,13.18394,155.3923719848,8.72208,2.54394,9.0855,146.11,10.64,146.4968999672,133.58,98.84208,19.89394,100.8242313507,8.72208,2.54394,9.0855,90.12,17.35,91.7749252247,135.07
2019-11-14 18:30:00,8.78448,2.5621400000000003,9.1505,8.78448,2.5621400000000003,9.1505,0.0,0.0,0.0,134.81,149.59448,9.45214,149.8927996838,8.78448,2.5621400000000003,9.1505,140.81,6.89,140.9784671501,136.31,152.07448,15.60214,152.8727387072,8.78448,2.5621400000000003,9.1505,143.29,13.04,143.882124324,134.81,96.40448,19.50214,98.3572937237,8.78448,2.5621400000000003,9.1505,87.62,16.94,89.2425234964,136.31
2019-11-14 19:00:00,9.45552,2.75786,9.8495,9.45552,2.75786,9.8495,0.0,0.0,0.0,134.18,145.10552,9.63786,145.425239487,9.45552,2.75786,9.8495,135.65,6.88,135.8243604807,135.73,147.61552,15.67786,148.4457376924,9.45552,2.75786,9.8495,138.16,12.92,138.7627904015,134.18,94.44552,14.86786,95.6086267502,9.45552,2.75786,9.8495,84.99,12.11,85.8484257281,135.73
2019-11-14 19:30:00,9.96,2.9050000000000002,10.375,9.96,2.9050000000000002,10.375,0.0,0.0,0.0,135.15,141.86,9.405,142.1714233769,9.96,2.9050000000000002,10.375,131.9,6.5,132.060062093,136.44,144.29,16.415,145.2207158948,9.96,2.9050000000000002,10.375,134.33,13.51,135.0076627455,135.15,92.45,12.795,93.3312087407,9.96,2.9050000000000002,10.375,82.49,9.89,83.0807570981,136.44
2019-11-14 20:00:00,9.96096,2.9052800000000003,10.376,9.96096,2.9052800000000003,10.376,0.0,0.0,0.0,134.41,137.10096,9.48528,137.4286861234,9.96096,2.9052800000000003,10.376,127.14,6.58,127.310156704,135.83,139.86096,16.28528,140.8058893541,9.96096,2.9052800000000003,10.376,129.9,13.38,130.5872673732,134.41,90.41096,14.28528,91.5325674981,9.96096,2.9052800000000003,10.376,80.45,11.38,81.2508886105,135.83
2019-11-14 20:30:00,10.0872,2.9421,10.5075,10.0872,2.9421,10.5075,0.0,0.0,0.0,132.43,132.8772,13.3621,133.547354883,10.0872,2.9421,10.5075,122.79,10.42,123.2313292146,133.86,136.3572,13.3221,137.0064390467,10.0872,2.9421,10.5075,126.27,10.38,126.6959245596,132.43,89.2872,19.4921,91.3900763007,10.0872,2.9421,10.5075,79.2,16.55,80.9107069553,133.86
2019-11-14 21:00:00,10.02264,2.92327,10.44025,10.02264,2.92327,10.44025,0.0,0.0,0.0,131.79,128.34264,12.61327,128.9609546423,10.02264,2.92327,10.44025,118.32,9.69,118.7161256949,133.21,131.71264,12.55327,132.3095012592,10.02264,2.92327,10.44025,121.69,9.63,122.0704427779,131.79,86.26264,14.84327,87.5303702955,10.02264,2.92327,10.44025,76.24,11.92,77.1662102218,133.21
2019-11-14 21:30:00,9.87696,2.88078,10.2885,9.87696,2.88078,10.2885,0.0,0.0,0.0,132.39,121.81696,13.90078,122.6075178293,9.87696,2.88078,10.2885,111.94,11.02,112.4811273059,133.82,125.13696,13.86078,125.9022636026,9.87696,2.88078,10.2885,115.26,10.98,115.7818120432,132.39,82.68696,11.94078,83.5446921178,9.87696,2.88078,10.2885,72.81,9.06,73.371518316,133.82
2019-11-14 22:00:00,10.05984,2.93412,10.479,10.05984,2.93412,10.479,0.0,0.0,0.0,131.67,114.72984,17.39412,116.0409048439,10.05984,2.93412,10.479,104.67,14.46,105.6640927657,133.15,118.03984,43.36412,125.7531340786,10.05984,2.93412,10.479,107.98,40.43,115.3007601883,131.67,77.88984,12.55412,78.8950765523,10.05984,2.93412,10.479,67.83,9.62,68.5087826487,133.15
2019-11-14 22:30:00,10.21992,2.98081,10.64575,10.21992,2.98081,10.64575,0.0,0.0,0.0,131.9,105.76992,15.58081,106.9113540138,10.21992,2.98081,10.64575,95.55,12.6,96.3771886911,133.36,108.85992,50.82081,120.138407312,10.21992,2.98081,10.64575,98.64,47.84,109.628988867,131.9,72.14992,10.92081,72.9717414282,10.21992,2.98081,10.64575,61.93,7.94,62.4369161634,133.36
2019-11-14 23:00:00,10.17552,2.96786,10.5995,10.17552,2.96786,10.5995,0.0,0.0,0.0,133.06,99.67552,17.22786,101.1533906869,10.17552,2.96786,10.5995,89.5,14.26,90.6289004678,134.46,102.64552,50.25786,114.288911395,10.17552,2.96786,10.5995,92.47,47.29,103.8606999784,133.06,67.07552,7.01786,67.441646942,10.17552,2.96786,10.5995,56.9,4.05,57.0439523526,134.46
2019-11-14 23:30:00,10.16496,2.96478,10.5885,10.16496,2.96478,10.5885,0.0,0.0,0.0,133.62,93.60496,15.36478,94.8576038125,10.16496,2.96478,10.5885,83.44,12.4,84.3563489015,135.07,96.38496,52.70478,109.8537862299,10.16496,2.96478,10.5885,86.22,49.74,99.5387160858,133.62,62.84496,6.47478,63.1776208277,10.16496,2.96478,10.5885,52.68,3.51,52.7968038805,135.07
2019-11-15 00:00:00,9.89136,2.88498,10.3035,9.89136,2.88498,10.3035,0.0,0.0,0.0,133.07,89.34136,12.33498,90.1888592801,9.89136,2.88498,10.3035,79.45,9.45,80.0100306212,134.6,91.97136,55.09498,107.2109503803,9.89136,2.88498,10.3035,82.08,52.21,97.2780062501,133.07,60.26136,6.62498,60.624432938,9.89136,2.88498,10.3035,50.37,3.74,50.5086576737,134.6
2019-11-15 00:30:00,10.22064,2.98102,10.6465,10.22064,2.98102,10.6465,0.0,0.0,0.0,132.4,88.92064,12.53102,89.7992576821,10.22064,2.98102,10.6465,78.7,9.55,79.2773139051,133.76,91.48064,54.23102,106.3471251377,10.22064,2.98102,10.6465,81.26,51.25,96.071588412,132.4,59.91064,5.32102,60.1464715428,10.22064,2.98102,10.6465,49.69,2.34,49.7450670921,133.76
2019-11-15 01:00:00,10.044,2.9295,10.4625,10.044,2.9295,10.4625,0.0,0.0,0.0,131.79,93.514,10.8795,94.144738123,10.044,2.9295,10.4625,83.47,7.95,83.8477393851,133.36,96.174,55.4995,111.0388795704,10.044,2.9295,10.4625,86.13,52.57,100.9058065723,131.79,64.064,11.0295,65.006507107,10.044,2.9295,10.4625,54.02,8.1,54.6238995312,133.36
2019-11-15 01:30:00,10.07328,2.93804,10.493,10.07328,2.93804,10.493,0.0,0.0,0.0,132.01,96.05328,11.45804,96.7342714833,10.07328,2.93804,10.493,85.98,8.52,86.4011041596,133.49,98.83328,55.09804,113.1539272292,10.07328,2.93804,10.493,88.76,52.16,102.9514604073,132.01,65.71328,11.46804,66.7064547836,10.07328,2.93804,10.493,55.64,8.53,56.2900568484,133.49
2019-11-15 02:00:00,9.18144,2.6779200000000003,9.564,9.18144,2.6779200000000003,9.564,0.0,0.0,0.0,132.41,95.30144,12.29792,96.0916401275,9.18144,2.6779200000000003,9.564,86.12,9.62,86.6556334003,133.8,98.12144,53.89792,111.950001197,9.18144,2.6779200000000003,9.564,88.94,51.22,102.634360718,132.41,64.20144,7.79792,64.6732746534,9.18144,2.6779200000000003,9.564,55.02,5.12,55.2577125839,133.8
2019-11-15 02:30:00,9.58968,2.79699,9.98925,9.58968,2.79699,9.98925,0.0,0.0,0.0,132.55,93.30968,12.15699,94.0982932234,9.58968,2.79699,9.98925,83.72,9.36,84.241604923,133.8,96.04968,54.37699,110.3739012157,9.58968,2.79699,9.98925,86.46,51.58,100.6768493746,132.55,63.35968,7.75699,63.8327497728,9.58968,2.79699,9.98925,53.77,4.96,53.9982823801,133.8
2019-11-15 03:00:00,9.54744,2.78467,9.94525,9.54744,2.78467,9.94525,0.0,0.0,0.0,132.83,92.10744,12.12467,92.9020351013,9.54744,2.78467,9.94525,82.56,9.34,83.0866367113,134.25,94.78744,54.79467,109.4856823615,9.54744,2.78467,9.94525,85.24,52.01,99.8543824777,132.83,62.25744,8.43467,62.8262086502,9.54744,2.78467,9.94525,52.71,5.65,53.0119477099,134.25
2019-11-15 03:30:00,10.51248,3.06614,10.9505,10.51248,3.06614,10.9505,0.0,0.0,0.0,132.55,89.88248,15.53614,91.2153049496,10.51248,3.06614,10.9505,79.37,12.47,80.3436232691,134.06,92.45248,51.69614,105.9242745977,10.51248,3.06614,10.9505,81.94,48.63,95.2839991814,132.55,60.03248,6.8261400000000005,60.4193250728,10.51248,3.06614,10.9505,49.52,3.76,49.6625412157,134.06
2019-11-15 04:00:00,10.1364,2.9564500000000002,10.55875,10.1364,2.9564500000000002,10.55875,0.0,0.0,0.0,133.04,88.6864,15.43645,90.0197841231,10.1364,2.9564500000000002,10.55875,78.55,12.48,79.5352305585,134.34,91.2664,51.84645,104.964804323,10.1364,2.9564500000000002,10.55875,81.13,48.89,94.7222729879,133.04,58.6564,6.7764500000000005,59.0465370328,10.1364,2.9564500000000002,10.55875,48.52,3.8200000000000003,48.6701427982,134.34
2019-11-15 04:30:00,9.51648,2.77564,9.913,9.51648,2.77564,9.913,0.0,0.0,0.0,132.64,88.72648,15.28564,90.03354399,9.51648,2.77564,9.913,79.21,12.51,80.1917963385,134.2,91.37648,51.49564,104.8878545695,9.51648,2.77564,9.913,81.86,48.72,95.2612093142,132.64,58.31648,6.61564,58.6905318787,9.51648,2.77564,9.913,48.8,3.84,48.950848818,134.2
2019-11-15 05:00:00,9.32904,2.7209700000000003,9.71775,9.32904,2.7209700000000003,9.71775,0.0,0.0,0.0,132.55,88.70904,14.67097,89.9140208113,9.32904,2.7209700000000003,9.71775,79.38,11.95,80.2744473665,133.84,91.38904,51.73097,105.0145222779,9.32904,2.7209700000000003,9.71775,82.06,49.01,95.5815029177,132.55,58.34904,4.99097,58.5621059258,9.32904,2.7209700000000003,9.71775,49.02,2.27,49.0725310128,133.84
2019-11-15 05:30:00,9.968160000000001,2.90738,10.3835,9.968160000000001,2.90738,10.3835,0.0,0.0,0.0,131.84,90.47816,14.45738,91.6259421422,9.968160000000001,2.90738,10.3835,80.51,11.55,81.3342646122,133.08,93.16816,51.54738,106.4774080387,9.968160000000001,2.90738,10.3835,83.2,48.64,96.3747352785,131.84,60.17816,3.79738,60.2978526637,9.968160000000001,2.90738,10.3835,50.21,0.89,50.2178872515,133.08
2019-11-15 06:00:00,10.21152,2.9783600000000003,10.637,10.21152,2.9783600000000003,10.637,0.0,0.0,0.0,131.67,93.89152,12.08836,94.6664986962,10.21152,2.9783600000000003,10.637,83.68,9.11,84.174429015,133.15,96.66152,54.16836,110.804605833,10.21152,2.9783600000000003,10.637,86.45,51.19,100.4689932268,131.67,63.96152,10.86836,64.878326811,10.21152,2.9783600000000003,10.637,53.75,7.89,54.326002982,133.15
2019-11-15 06:30:00,9.83568,2.86874,10.2455,9.83568,2.86874,10.2455,0.0,0.0,0.0,132.26,104.93568,14.96874,105.9979250469,9.83568,2.86874,10.2455,95.1,12.1,95.8666782568,133.66,108.07568,42.00874,115.9529509924,9.83568,2.86874,10.2455,98.24,39.14,105.7498803782,132.26,71.17568,15.04874,72.7491718101,9.83568,2.86874,10.2455,61.34,12.18,62.5375727063,133.66
2019-11-15 07:00:00,10.00224,2.91732,10.419,10.00224,2.91732,10.419,0.0,0.0,0.0,135.94,116.08224,13.91732,116.9135502814,10.00224,2.91732,10.419,106.08,11.0,106.6487993369,137.37,119.59224,13.97732,120.4062678709,10.00224,2.91732,10.419,109.59,11.06,110.1466826554,135.94,76.55224,9.58732,77.1502569911,10.00224,2.91732,10.419,66.55,6.67,66.8834164797,137.37
2019-11-15 07:30:00,11.82936,3.45023,12.32225,11.82936,3.45023,12.32225,0.0,0.0,0.0,135.02,125.38936,14.18023,126.1886307243,11.82936,3.45023,12.32225,113.56,10.73,114.0657989934,136.4,128.98936,14.19023,129.7675522643,11.82936,3.45023,12.32225,117.16,10.74,117.6512354376,135.02,85.68936,23.03023,88.7302536402,11.82936,3.45023,12.32225,73.86,19.58,76.4112295412,136.4
2019-11-15 08:00:00,13.7916,4.02255,14.36625,13.7916,4.02255,14.36625,0.0,0.0,0.0,135.02,127.2816,13.43255,127.9884334542,13.7916,4.02255,14.36625,113.49,9.41,113.8794459066,136.46,130.8616,13.43255,131.5491989868,13.7916,4.02255,14.36625,117.07,9.41,117.447575539,135.02,89.3016,25.06255,92.751858068,13.7916,4.02255,14.36625,75.51,21.04,78.3864892695,136.46
2019-11-15 08:30:00,12.26232,3.57651,12.77325,12.26232,3.57651,12.77325,0.0,0.0,0.0,134.12,128.28232,12.55651,128.89538226,12.26232,3.57651,12.77325,116.02,8.98,116.3670090704,135.71,131.84232,12.53651,132.437009276,12.26232,3.57651,12.77325,119.58,8.96,119.9152117123,134.12,89.88232,26.00651,93.5690654595,12.26232,3.57651,12.77325,77.62,22.43,80.7958495221,135.71
2019-11-15 09:00:00,12.83808,3.74444,13.373,12.83808,3.74444,13.373,0.0,0.0,0.0,134.43,128.20808,10.35444,128.6255270349,12.83808,3.74444,13.373,115.37,6.61,115.559201278,135.74,131.81808,10.31444,132.221003957,12.83808,3.74444,13.373,118.98,6.57,119.1612575462,134.43,91.10808,24.06444,94.2325820181,12.83808,3.74444,13.373,78.27,20.32,80.8646727564,135.74
2019-11-15 09:30:00,14.71848,4.29289,15.33175,14.71848,4.29289,15.33175,0.0,0.0,0.0,134.53,129.59848,10.34289,130.0105433873,14.71848,4.29289,15.33175,114.88,6.05,115.0391972329,136.06,133.25848,10.28289,133.6546307416,14.71848,4.29289,15.33175,118.54,5.99,118.6912452542,134.53,92.80848,24.57289,96.006462714,14.71848,4.29289,15.33175,78.09,20.28,80.6803972474,136.06
2019-11-15 10:00:00,14.76,4.305,15.375,14.76,4.305,15.375,0.0,0.0,0.0,133.81,129.83,9.545,130.1803976219,14.76,4.305,15.375,115.07,5.24,115.1892464599,135.32,133.47,9.455,133.8044764759,14.76,4.305,15.375,118.71,5.15,118.8216588001,133.81,93.07,23.255,95.9313292152,14.76,4.305,15.375,78.31,18.95,80.5702091346,135.32
2019-11-15 10:30:00,15.17568,4.42624,15.808,15.17568,4.42624,15.808,0.0,0.0,0.0,134.21,129.96568,11.18624,130.4461955873,15.17568,4.42624,15.808,114.79,6.76,114.9888764185,135.57,133.57568,11.14624,134.0399229842,15.17568,4.42624,15.808,118.4,6.72,118.5905493705,134.21,93.87568,22.68624,96.5779932531,15.17568,4.42624,15.808,78.7,18.26,80.7905786587,135.57
2019-11-15 11:00:00,14.60352,4.25936,15.212,14.60352,4.25936,15.212,0.0,0.0,0.0,134.21,129.48352,11.08936,129.9575155841,14.60352,4.25936,15.212,114.88,6.83,115.0828540661,135.71,133.15352,11.04936,133.6111830829,14.60352,4.25936,15.212,118.55,6.79,118.7442908101,134.21,93.24352,23.19936,96.0862338028,14.60352,4.25936,15.212,78.64,18.94,80.8886469166,135.71
2019-11-15 11:30:00,13.728,4.004,14.3,13.728,4.004,14.3,0.0,0.0,0.0,134.5,130.968,10.984,131.4277949294,13.728,4.004,14.3,117.24,6.98,117.4475968251,136.02,134.588,10.934,135.0314115308,13.728,4.004,14.3,120.86,6.93,121.0585168421,134.5,92.698,23.534,95.6387388039,13.728,4.004,14.3,78.97,19.53,81.3491352136,136.02
2019-11-15 12:00:00,12.57648,3.66814,13.1005,12.57648,3.66814,13.1005,0.0,0.0,0.0,134.82,132.23648,10.33814,132.6399780664,12.57648,3.66814,13.1005,119.66,6.67,119.8457529494,136.3,135.92648,10.28814,136.3152735017,12.57648,3.66814,13.1005,123.35,6.62,123.5275147487,134.82,92.06648,23.32814,94.9759909422,12.57648,3.66814,13.1005,79.49,19.66,81.885137235,136.3
2019-11-15 12:30:00,13.434,3.91825,13.99375,13.434,3.91825,13.99375,0.0,0.0,0.0,134.82,134.644,9.35825,134.9688244709,13.434,3.91825,13.99375,121.21,5.44,121.3320143243,136.26,138.374,9.28825,138.6853830224,13.434,3.91825,13.99375,124.94,5.37,125.0553497456,134.82,93.444,21.28825,95.8382529268,13.434,3.91825,13.99375,80.01,17.37,81.8737870139,136.26
2019-11-15 13:00:00,14.22504,4.14897,14.81775,14.22504,4.14897,14.81775,0.0,0.0,0.0,134.15,132.75504,9.14897,133.0699225876,14.22504,4.14897,14.81775,118.53,5.0,118.6354116611,135.77,136.39504,9.06897,136.6962075314,14.22504,4.14897,14.81775,122.17,4.92,122.269028376,134.15,92.97504,17.66897,94.6390541154,14.22504,4.14897,14.81775,78.75,13.52,79.9021457784,135.77
2019-11-15 13:30:00,15.73896,4.59053,16.39475,15.73896,4.59053,16.39475,0.0,0.0,0.0,134.98,132.58896,9.65053,132.9397045399,15.73896,4.59053,16.39475,116.85,5.06,116.9595062404,136.48,136.13896,10.64053,136.5541552226,15.73896,4.59053,16.39475,120.4,6.05,120.5519079069,134.98,94.48896,18.51053,96.2850106858,15.73896,4.59053,16.39475,78.75,13.92,79.9708002961,136.48
2019-11-15 14:00:00,19.36944,5.64942,20.1765,19.36944,5.64942,20.1765,0.0,0.0,0.0,132.07,127.94944,7.42942,128.1649541718,19.36944,5.64942,20.1765,108.58,1.78,108.5945891838,133.46,130.55944,23.98942,132.7450927343,19.36944,5.64942,20.1765,111.19,18.34,112.6923764059,132.07,96.18944,23.00942,98.9031939638,19.36944,5.64942,20.1765,76.82,17.36,78.7571076158,133.46
2019-11-15 14:30:00,17.87808,5.21444,18.623,17.87808,5.21444,18.623,0.0,0.0,0.0,131.08,127.48808,7.96444,127.7366151368,17.87808,5.21444,18.623,109.61,2.75,109.6444918817,132.66,130.09808,22.35444,132.0046643396,17.87808,5.21444,18.623,112.22,17.14,113.5213988638,131.08,94.72808,20.73444,96.9707489019,17.87808,5.21444,18.623,76.85,15.52,78.4014853176,132.66
2019-11-15 15:00:00,17.53656,5.11483,18.26725,17.53656,5.11483,18.26725,0.0,0.0,0.0,131.08,124.78656,8.14483,125.0520843983,17.53656,5.11483,18.26725,107.25,3.03,107.2927928614,132.73,127.33656,21.97483,129.2187783032,17.53656,5.11483,18.26725,109.8,16.86,111.086901118,131.08,92.65656,19.04483,94.5935709272,17.53656,5.11483,18.26725,75.12,13.93,76.4006498663,132.73
