Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-15 15:30:00,17.56872,5.12421,18.30075,17.56872,5.12421,18.30075,0.0,0.0,0.0,131.54,122.32872,6.87421,122.5217144018,17.56872,5.12421,18.30075,104.76,1.75,104.7746157235,132.92,124.82872,23.31421,126.9872502449,17.56872,5.12421,18.30075,107.26,18.19,108.7914688751,131.54,90.50872,19.21421,92.5257491835,17.56872,5.12421,18.30075,72.94,14.09,74.288435843,132.92
2019-11-15 16:00:00,20.91288,6.09959,21.78425,20.91288,6.09959,21.78425,0.0,0.0,0.0,132.33,123.68288,9.19959,124.0245429795,20.91288,6.09959,21.78425,102.77,3.1,102.8167442589,133.79,126.63288,14.57959,127.4694110038,20.91288,6.09959,21.78425,105.72,8.48,106.0595530822,132.33,93.14288,14.58959,94.2785884019,20.91288,6.09959,21.78425,72.23,8.49,72.7272507386,133.79
2019-11-15 16:30:00,20.75832,6.05451,21.62325,20.75832,6.05451,21.62325,0.0,0.0,0.0,133.1,129.28832,8.87451,129.5925407428,20.75832,6.05451,21.62325,108.53,2.8200000000000003,108.5666306929,134.62,132.61832,8.76451,132.9076199289,20.75832,6.05451,21.62325,111.86,2.71,111.8928223793,133.1,96.10832,12.29451,96.8915071065,20.75832,6.05451,21.62325,75.35,6.24,75.6079367527,134.62
2019-11-15 17:00:00,20.47104,5.97072,21.324,20.47104,5.97072,21.324,0.0,0.0,0.0,133.1,134.99104,8.10072,135.2338809056,20.47104,5.97072,21.324,114.52,2.13,114.5398066176,134.48,138.47104,7.98072,138.7008320465,20.47104,5.97072,21.324,118.0,2.01,118.0171178262,133.1,98.92104,14.51072,99.9796636802,20.47104,5.97072,21.324,78.45,8.54,78.9134595617,134.48
2019-11-15 17:30:00,19.61616,5.72138,20.4335,19.61616,5.72138,20.4335,0.0,0.0,0.0,132.98,136.21616,8.60138,136.4874572371,19.61616,5.72138,20.4335,116.6,2.88,116.6355623298,134.41,139.75616,8.49138,140.0138842838,19.61616,5.72138,20.4335,120.14,2.77,120.1719289185,132.98,98.72616,13.64138,99.6641455923,19.61616,5.72138,20.4335,79.11,7.92,79.5054620765,134.41
2019-11-15 18:00:00,19.32336,5.63598,20.1285,19.32336,5.63598,20.1285,0.0,0.0,0.0,133.4,134.81336,9.18598,135.1259570292,19.32336,5.63598,20.1285,115.49,3.55,115.5445481189,134.78,138.34336,9.08598,138.6414089969,19.32336,5.63598,20.1285,119.02,3.45,119.0699916016,133.4,97.33336,12.68598,98.1565945693,19.32336,5.63598,20.1285,78.01,7.05,78.3279171177,134.78
2019-11-15 18:30:00,20.56944,5.99942,21.4265,20.56944,5.99942,21.4265,0.0,0.0,0.0,134.16,130.46944,12.21942,131.0404097943,20.56944,5.99942,21.4265,109.9,6.22,110.0758756495,135.61,133.92944,12.15942,134.4802825452,20.56944,5.99942,21.4265,113.36,6.16,113.5272443073,134.16,95.50944,12.65942,96.3447665618,20.56944,5.99942,21.4265,74.94,6.66,75.2353587085,135.61
2019-11-15 19:00:00,21.07656,6.14733,21.95475,21.07656,6.14733,21.95475,0.0,0.0,0.0,134.16,126.39656,15.80733,127.3811683946,21.07656,6.14733,21.95475,105.32,9.66,105.7620820521,135.7,129.76656,15.80733,130.7257884886,21.07656,6.14733,21.95475,108.69,9.66,109.1184296991,134.16,92.96656,14.27733,94.0564906328,21.07656,6.14733,21.95475,71.89,8.13,72.3482480783,135.7
2019-11-15 19:30:00,20.88216,6.09063,21.75225,20.88216,6.09063,21.75225,0.0,0.0,0.0,133.56,123.03216,16.40063,124.1204779988,20.88216,6.09063,21.75225,102.15,10.31,102.6689758398,135.12,126.29216,16.41063,127.3539102441,20.88216,6.09063,21.75225,105.41,10.32,105.9139768869,133.56,90.56216,13.19063,91.5177444197,20.88216,6.09063,21.75225,69.68,7.1,70.0407909721,135.12
2019-11-15 20:00:00,21.10704,6.15622,21.9865,21.10704,6.15622,21.9865,0.0,0.0,0.0,134.46,119.04704,17.71622,120.3580582423,21.10704,6.15622,21.9865,97.94,11.56,98.6198620968,135.88,122.28704,17.74622,123.5679913094,21.10704,6.15622,21.9865,101.18,11.59,101.8416442326,134.46,88.34704,12.39622,89.2124752882,21.10704,6.15622,21.9865,67.24,6.24,67.5289212116,135.88
2019-11-15 20:30:00,21.81336,6.36223,22.72225,21.81336,6.36223,22.72225,0.0,0.0,0.0,134.15,115.83336,19.47223,117.4586524274,21.81336,6.36223,22.72225,94.02,13.11,94.9296186656,135.6,118.89336,21.41223,120.8061035116,21.81336,6.36223,22.72225,97.08,15.05,98.2396503455,134.15,86.98336,12.59223,87.8900971285,21.81336,6.36223,22.72225,65.17,6.23,65.4671047168,135.6
2019-11-15 21:00:00,21.78048,6.35264,22.688,21.78048,6.35264,22.688,0.0,0.0,0.0,135.41,112.45048,34.46264,117.6128564741,21.78048,6.35264,22.688,90.67,28.11,94.9274512457,136.79,114.93048,59.61264,129.4707769375,21.78048,6.35264,22.688,93.15,53.26,107.3012120155,135.41,83.45048,7.77264,83.811673082,21.78048,6.35264,22.688,61.67,1.42,61.6863461392,136.79
2019-11-15 21:30:00,20.33832,5.93201,21.18575,20.33832,5.93201,21.18575,0.0,0.0,0.0,135.13,107.55832,29.49201,111.5283410397,20.33832,5.93201,21.18575,87.22,23.56,90.3460126403,136.56,110.18832,59.01201,124.9955326748,20.33832,5.93201,21.18575,89.85,53.08,104.3576010648,135.13,79.57832,7.55201,79.9358609703,20.33832,5.93201,21.18575,59.24,1.62,59.2621464343,136.56
2019-11-15 22:00:00,19.19256,5.59783,19.99225,19.19256,5.59783,19.99225,0.0,0.0,0.0,133.42,102.12256000000001,17.01783,103.53078672,19.19256,5.59783,19.99225,82.93,11.42,83.7126113558,134.87,105.18256,54.75783,118.5824222828,19.19256,5.59783,19.99225,85.99,49.16,99.050419989,133.42,76.18256,11.47783,77.0423456916,19.19256,5.59783,19.99225,56.99,5.88,57.2925344177,134.87
2019-11-15 22:30:00,18.03864,5.26127,18.79025,18.03864,5.26127,18.79025,0.0,0.0,0.0,133.28,95.76864,14.60127,96.8753296411,18.03864,5.26127,18.79025,77.73,9.34,78.2891339842,134.76,98.63864,56.37127,113.6103049132,18.03864,5.26127,18.79025,80.6,51.11,95.4389443571,133.28,71.20864,9.75127,71.8732055586,18.03864,5.26127,18.79025,53.17,4.49,53.3592447473,134.76
2019-11-15 23:00:00,14.30688,4.17284,14.903,14.30688,4.17284,14.903,0.0,0.0,0.0,133.35,92.06688,12.60284,92.9254645886,14.30688,4.17284,14.903,77.76,8.43,78.2156154486,134.69,94.94688,56.30284,110.3853242682,14.30688,4.17284,14.903,80.64,52.13,96.0226353523,133.35,66.27688,8.09284,66.7691461815,14.30688,4.17284,14.903,51.97,3.92,52.1176294549,134.69
2019-11-15 23:30:00,11.8812,3.46535,12.37625,11.8812,3.46535,12.37625,0.0,0.0,0.0,134.72,89.8512,11.27535,90.555903502,11.8812,3.46535,12.37625,77.97,7.8100000000000005,78.3601748339,136.16,92.7912,57.45535,109.1390124615,11.8812,3.46535,12.37625,80.91,53.99,97.2694618059,134.72,62.2012,6.95535,62.5888662229,11.8812,3.46535,12.37625,50.32,3.49,50.4408812373,136.16
2019-11-16 00:00:00,10.49016,3.05963,10.92725,10.49016,3.05963,10.92725,0.0,0.0,0.0,135.25,86.74016,10.779630000000001,87.4074126134,10.49016,3.05963,10.92725,76.25,7.72,76.6398127607,136.63,89.60016,57.71963,106.5821014963,10.49016,3.05963,10.92725,79.11,54.66,96.1566830751,135.25,58.51016,5.90963,58.8078442894,10.49016,3.05963,10.92725,48.02,2.85,48.1044997895,136.63
2019-11-16 00:30:00,10.43688,3.04409,10.87175,10.43688,3.04409,10.87175,0.0,0.0,0.0,135.59,86.82688,12.24409,87.6859443153,10.43688,3.04409,10.87175,76.39,9.2,76.9420047828,137.12,89.69688,56.45409,105.9839353839,10.43688,3.04409,10.87175,79.26,53.41,95.5760205282,135.59,56.88688,5.53409,57.1554307854,10.43688,3.04409,10.87175,46.45,2.49,46.5166916278,137.12
2019-11-16 01:00:00,9.93,2.89625,10.34375,9.93,2.89625,10.34375,0.0,0.0,0.0,135.35,91.0,11.23625,91.691075433,9.93,2.89625,10.34375,81.07,8.34,81.4978558,136.65,94.0,56.90625,109.8832165941,9.93,2.89625,10.34375,84.07,54.01,99.924196269,135.35,59.11,5.02625,59.3233115146,9.93,2.89625,10.34375,49.18,2.13,49.2261038475,136.65
2019-11-16 01:30:00,10.50048,3.06264,10.938,10.50048,3.06264,10.938,0.0,0.0,0.0,135.41,91.65048,11.71264,92.3958679812,10.50048,3.06264,10.938,81.15,8.65,81.6097114319,136.69,94.52048,58.21264,111.0082546264,10.50048,3.06264,10.938,84.02,55.15,100.5031487069,135.41,60.36048,5.85264,60.6435564656,10.50048,3.06264,10.938,49.86,2.79,49.9379985582,136.69
2019-11-16 02:00:00,10.7412,3.13285,11.18875,10.7412,3.13285,11.18875,0.0,0.0,0.0,132.55,89.8912,19.77285,92.0401729386,10.7412,3.13285,11.18875,79.15,16.64,80.880233061,133.79,90.8712,68.72285,113.9315807911,10.7412,3.13285,11.18875,80.13,65.59,103.5512674959,132.55,60.1412,9.12285,60.8291897822,10.7412,3.13285,11.18875,49.4,5.99,49.7618337685,133.79
2019-11-16 02:30:00,9.46728,2.76129,9.86175,9.46728,2.76129,9.86175,0.0,0.0,0.0,132.55,89.58728,19.29129,91.6407911776,9.46728,2.76129,9.86175,80.12,16.53,81.8074281468,134.06,90.59728,68.68129,113.6881116892,9.46728,2.76129,9.86175,81.13,65.92,104.5347946858,132.55,58.73728,8.62129,59.3666126966,9.46728,2.76129,9.86175,49.27,5.86,49.6172601017,134.06
2019-11-16 03:00:00,9.05184,2.64012,9.429,9.05184,2.64012,9.429,0.0,0.0,0.0,132.96,88.16184,19.31012,90.2518186332,9.05184,2.64012,9.429,79.11,16.67,80.847269589,134.25,89.15184,68.72012,112.5633398056,9.05184,2.64012,9.429,80.1,66.08,103.8391852819,132.96,57.28184,8.61012,57.9253257237,9.05184,2.64012,9.429,48.23,5.97,48.5980843244,134.25
2019-11-16 03:30:00,8.39184,2.44762,8.7415,8.39184,2.44762,8.7415,0.0,0.0,0.0,133.31,86.57184,18.66762,88.5616368268,8.39184,2.44762,8.7415,78.18,16.22,79.8448545618,134.76,87.55184,69.52762,111.8007809912,8.39184,2.44762,8.7415,79.16,67.08,103.7594911321,133.31,55.69184,8.11762,56.2803411241,8.39184,2.44762,8.7415,47.3,5.67,47.6386282338,134.76
2019-11-16 04:00:00,8.21184,2.39512,8.554,8.21184,2.39512,8.554,0.0,0.0,0.0,133.77,84.97184,18.62512,86.9891297117,8.21184,2.39512,8.554,76.76,16.23,78.457061505,135.08,85.92184,69.85512,110.735271613,8.21184,2.39512,8.554,77.71,67.46,102.9062471379,133.77,54.35184,7.33512,54.8445667026,8.21184,2.39512,8.554,46.14,4.94,46.4036981285,135.08
2019-11-16 04:30:00,8.60112,2.50866,8.9595,8.60112,2.50866,8.9595,0.0,0.0,0.0,134.07,83.73112,19.06866,85.874991998,8.60112,2.50866,8.9595,75.13,16.56,76.9334160167,135.28,84.68112,69.74866,109.707646298,8.60112,2.50866,8.9595,76.08,67.24,101.5351367754,134.07,53.83112,6.23866,54.1914232979,8.60112,2.50866,8.9595,45.23,3.73,45.3835410694,135.28
2019-11-16 05:00:00,8.1564,2.37895,8.49625,8.1564,2.37895,8.49625,0.0,0.0,0.0,134.07,83.3764,19.05895,85.5269995502,8.1564,2.37895,8.49625,75.22,16.68,77.0471985214,135.18,84.2964,69.49895,109.2519432507,8.1564,2.37895,8.49625,76.14,67.12,101.5007093571,134.07,53.0564,6.17895,53.4149885712,8.1564,2.37895,8.49625,44.9,3.8,45.0605148661,135.18
2019-11-16 05:30:00,8.3436,2.43355,8.69125,8.3436,2.43355,8.69125,0.0,0.0,0.0,133.45,83.7336,19.45355,85.9636921995,8.3436,2.43355,8.69125,75.39,17.02,77.2873372552,134.93,84.6836,69.03355,109.2563185109,8.3436,2.43355,8.69125,76.34,66.6,101.3082207918,133.45,53.5536,6.49355,53.9458456655,8.3436,2.43355,8.69125,45.21,4.06,45.3919343056,134.93
2019-11-16 06:00:00,7.45296,2.17378,7.7635000000000005,7.45296,2.17378,7.7635000000000005,0.0,0.0,0.0,133.31,84.83296,18.41378,86.8084004936,7.45296,2.17378,7.7635000000000005,77.38,16.24,79.0658080336,134.58,85.80296,69.13378,110.1890533667,7.45296,2.17378,7.7635000000000005,78.35,66.96,103.0648538543,133.31,54.08296,7.71378,54.6302934666,7.45296,2.17378,7.7635000000000005,46.63,5.54,46.9579439499,134.58
2019-11-16 06:30:00,6.74232,1.96651,7.02325,6.74232,1.96651,7.02325,0.0,0.0,0.0,132.14,89.89232,19.87651,92.0635913093,6.74232,1.96651,7.02325,83.15,17.91,85.0569844281,133.46,90.89232,65.87651,112.254747805,6.74232,1.96651,7.02325,84.15,63.91,105.6679260703,132.14,56.75232,8.04651,57.3199105771,6.74232,1.96651,7.02325,50.01,6.08,50.3782343875,133.46
2019-11-16 07:00:00,6.96912,2.03266,7.2595,6.96912,2.03266,7.2595,0.0,0.0,0.0,131.14,94.65912,23.07266,97.4304707915,6.96912,2.03266,7.2595,87.69,21.04,90.1788095952,132.58,95.73912,61.75266,113.9270385617,6.96912,2.03266,7.2595,88.77,59.72,106.9887438005,131.14,59.56912,5.33266,59.8073350037,6.96912,2.03266,7.2595,52.6,3.3,52.7034154491,132.58
2019-11-16 07:30:00,5.88288,1.71584,6.128,5.88288,1.71584,6.128,0.0,0.0,0.0,131.14,100.14288,20.35584,102.1907854789,5.88288,1.71584,6.128,94.26,18.64,96.08536413,132.66,101.27288,63.80584,119.6970402374,5.88288,1.71584,6.128,95.39,62.09,113.8174863543,131.14,63.83288,15.16584,65.6097498242,5.88288,1.71584,6.128,57.95,13.45,59.4903773732,132.66
2019-11-16 08:00:00,5.67024,1.65382,5.9065,5.67024,1.65382,5.9065,0.0,0.0,0.0,131.26,102.89024,20.75382,104.9624815439,5.67024,1.65382,5.9065,97.22,19.1,99.0784456883,132.6,104.01024,63.21382,121.7132575517,5.67024,1.65382,5.9065,98.34,61.56,116.018917423,131.26,65.59024,16.00382,67.5144565101,5.67024,1.65382,5.9065,59.92,14.35,61.6143562816,132.6
2019-11-16 08:30:00,5.60496,1.6347800000000001,5.8385,5.60496,1.6347800000000001,5.8385,0.0,0.0,0.0,130.85,107.41496,21.63478,109.5720645851,5.60496,1.6347800000000001,5.8385,101.81,20.0,103.7558485099,132.14,108.63496,61.81478,124.9904858805,5.60496,1.6347800000000001,5.8385,103.03,60.18,119.318118071,130.85,68.39496,16.84478,70.4387476227,5.60496,1.6347800000000001,5.8385,62.79,15.21,64.6059455468,132.14
2019-11-16 09:00:00,5.41848,1.58039,5.64425,5.41848,1.58039,5.64425,0.0,0.0,0.0,132.66,111.54848,16.21039,112.7201851234,5.41848,1.58039,5.64425,106.13,14.63,107.1336259071,134.08,115.02848,48.73039,124.924785854,5.41848,1.58039,5.64425,109.61,47.15,119.3208892022,132.66,70.48848,11.04039,71.3478522736,5.41848,1.58039,5.64425,65.07,9.46,65.7540607111,134.08
2019-11-16 09:30:00,5.83368,1.7014900000000002,6.07675,5.83368,1.7014900000000002,6.07675,0.0,0.0,0.0,132.9,114.72368,16.85149,115.9547130045,5.83368,1.7014900000000002,6.07675,108.89,15.15,109.9388675583,134.26,118.50368,46.47149,127.2899114477,5.83368,1.7014900000000002,6.07675,112.67,44.77,121.238945063,132.9,72.31368,11.37149,73.2023162199,5.83368,1.7014900000000002,6.07675,66.48,9.67,67.1796047919,134.26
2019-11-16 10:00:00,6.51264,1.89952,6.784,6.51264,1.89952,6.784,0.0,0.0,0.0,133.04,114.71264,17.64952,116.0624630619,6.51264,1.89952,6.784,108.2,15.75,109.340305926,134.38,118.49264,46.13952,127.158802448,6.51264,1.89952,6.784,111.98,44.24,120.4022341985,133.04,72.84264,12.07952,73.837422799,6.51264,1.89952,6.784,66.33,10.18,67.1066412511,134.38
2019-11-16 10:30:00,6.52008,1.90169,6.79175,6.52008,1.90169,6.79175,0.0,0.0,0.0,133.51,113.35008,17.44169,114.6841453125,6.52008,1.90169,6.79175,106.83,15.54,107.9543445166,134.88,117.09008,46.82169,126.1045498341,6.52008,1.90169,6.79175,110.57,44.92,119.3462663848,133.51,72.19008,11.42169,73.088047264,6.52008,1.90169,6.79175,65.67,9.52,66.3564563551,134.88
2019-11-16 11:00:00,6.54024,1.9075700000000002,6.81275,6.54024,1.9075700000000002,6.81275,0.0,0.0,0.0,133.51,112.97024,17.55757,114.3264772044,6.54024,1.9075700000000002,6.81275,106.43,15.65,107.574473738,135.22,116.74024,46.92757,125.8192372468,6.54024,1.9075700000000002,6.81275,110.2,45.02,119.0413390382,133.51,71.94024,10.70757,72.7327311914,6.54024,1.9075700000000002,6.81275,65.4,8.8,65.9893930871,135.22
2019-11-16 11:30:00,6.09168,1.7767400000000002,6.3455,6.09168,1.7767400000000002,6.3455,0.0,0.0,0.0,133.78,113.41168,17.77674,114.7964356827,6.09168,1.7767400000000002,6.3455,107.32,16.0,108.5061399184,135.18,117.24168,46.50674,126.1288563123,6.09168,1.7767400000000002,6.3455,111.15,44.73,119.8127514082,133.78,71.90168,10.62674,72.6827296533,6.09168,1.7767400000000002,6.3455,65.81,8.85,66.402399053,135.18
2019-11-16 12:00:00,6.11616,1.78388,6.371,6.11616,1.78388,6.371,0.0,0.0,0.0,133.78,113.09616,17.58388,114.4549441597,6.11616,1.78388,6.371,106.98,15.8,108.1404660615,135.18,116.92616,46.79388,125.9420267337,6.11616,1.78388,6.371,110.81,45.01,119.6024924489,133.78,71.15616,10.32388,71.9011933434,6.11616,1.78388,6.371,65.04,8.54,65.5982713187,135.18
2019-11-16 12:30:00,6.03888,1.7613400000000001,6.2905,6.03888,1.7613400000000001,6.2905,0.0,0.0,0.0,134.07,112.32888,16.52134,113.5373593028,6.03888,1.7613400000000001,6.2905,106.29,14.76,107.3099329046,135.61,116.14888,48.17134,125.7419592763,6.03888,1.7613400000000001,6.2905,110.11,46.41,119.4910046824,134.07,70.35888,9.43134,70.9881833057,6.03888,1.7613400000000001,6.2905,64.32,7.67,64.775699919,135.61
2019-11-16 13:00:00,6.08904,1.77597,6.34275,6.08904,1.77597,6.34275,0.0,0.0,0.0,134.07,111.58904,16.45597,112.7958899817,6.08904,1.77597,6.34275,105.5,14.68,106.5164419233,135.72,115.36904,48.46597,125.1357887999,6.08904,1.77597,6.34275,109.28,46.69,118.8363349317,134.07,69.89904,9.41597,70.5303926259,6.08904,1.77597,6.34275,63.81,7.64,64.2657428184,135.72
2019-11-16 13:30:00,6.12456,1.78633,6.37975,6.12456,1.78633,6.37975,0.0,0.0,0.0,134.33,113.51456,16.64633,114.72861733,6.12456,1.78633,6.37975,107.39,14.86,108.4132450395,135.85,117.31456,48.35633,126.88987603059999,6.12456,1.78633,6.37975,111.19,46.57,120.548666521,134.33,71.45456,10.12633,72.1685298732,6.12456,1.78633,6.37975,65.33,8.34,65.8601890371,135.85
2019-11-16 14:00:00,6.42384,1.87362,6.6915,6.42384,1.87362,6.6915,0.0,0.0,0.0,134.72,114.59384,16.57362,115.7861522197,6.42384,1.87362,6.6915,108.17,14.7,109.1642748338,136.03,118.40384,48.75362,128.0483689465,6.42384,1.87362,6.6915,111.98,46.88,121.3970955171,134.72,72.27384,10.22362,72.9933582886,6.42384,1.87362,6.6915,65.85,8.35,66.3772928041,136.03
2019-11-16 14:30:00,6.37608,1.85969,6.64175,6.37608,1.85969,6.64175,0.0,0.0,0.0,134.83,112.37608,16.21969,113.5405729238,6.37608,1.85969,6.64175,106.0,14.36,106.9682644526,136.18,116.16608,49.25969,126.178743065,6.37608,1.85969,6.64175,109.79,47.4,119.5851332733,134.83,70.74608,8.97969,71.3136920084,6.37608,1.85969,6.64175,64.37,7.12,64.7625763848,136.18
2019-11-16 15:00:00,6.216,1.8130000000000002,6.475,6.216,1.8130000000000002,6.475,0.0,0.0,0.0,134.83,111.696,15.373,112.7489491969,6.216,1.8130000000000002,6.475,105.48,13.56,106.3480324219,136.43,115.436,50.073,125.8283569987,6.216,1.8130000000000002,6.475,109.22,48.26,119.4070182192,134.83,69.736,8.833,70.2931830621,6.216,1.8130000000000002,6.475,63.52,7.02,63.9067351693,136.43
2019-11-16 15:30:00,6.55752,1.91261,6.83075,6.55752,1.91261,6.83075,0.0,0.0,0.0,134.62,112.38752,15.74261,113.4847321068,6.55752,1.91261,6.83075,105.83,13.83,106.7298355663,136.05,116.11752,49.68261,126.2998028002,6.55752,1.91261,6.83075,109.56,47.77,119.5214060326,134.62,70.33752,9.21261,70.9382753016,6.55752,1.91261,6.83075,63.78,7.3,64.1964048838,136.05
2019-11-16 16:00:00,7.00848,2.04414,7.3004999999999995,7.00848,2.04414,7.3004999999999995,0.0,0.0,0.0,134.09,114.72848,16.57414,115.9194817097,7.00848,2.04414,7.3004999999999995,107.72,14.53,108.6955348669,135.58,118.52848,48.70414,128.1448158306,7.00848,2.04414,7.3004999999999995,111.52,46.66,120.8878240353,134.09,72.19848,10.03414,72.8924171629,7.00848,2.04414,7.3004999999999995,65.19,7.99,65.6778212184,135.58
2019-11-16 16:30:00,6.79392,1.98156,7.077,6.79392,1.98156,7.077,0.0,0.0,0.0,133.14,120.30392,18.03156,121.647730449,6.79392,1.98156,7.077,113.51,16.05,114.6390971702,134.59,124.26392,46.14156,132.5540092679,6.79392,1.98156,7.077,117.47,44.16,125.4962409796,133.14,75.00392,10.74156,75.7691832251,6.79392,1.98156,7.077,68.21,8.76,68.77020939330001,134.59
2019-11-16 17:00:00,6.95664,2.02902,7.2465,6.95664,2.02902,7.2465,0.0,0.0,0.0,132.38,126.21664,20.27902,127.8353584305,6.95664,2.02902,7.2465,119.26,18.25,120.6482909121,133.84,130.34664,43.22902,137.3280551433,6.95664,2.02902,7.2465,123.39,41.2,130.0866330566,132.38,78.46664,10.25902,79.1344494152,6.95664,2.02902,7.2465,71.51,8.23,71.9820324803,133.84
2019-11-16 17:30:00,7.15824,2.08782,7.4565,7.15824,2.08782,7.4565,0.0,0.0,0.0,131.79,128.95824,20.23782,130.5365735043,7.15824,2.08782,7.4565,121.8,18.15,123.1448841812,133.41,133.17824,43.08782,139.9750114908,7.15824,2.08782,7.4565,126.02,41.0,132.5218487646,131.79,80.29824,11.97782,81.1866708213,7.15824,2.08782,7.4565,73.14,9.89,73.8056346087,133.41
2019-11-16 18:00:00,7.16544,2.08992,7.464,7.16544,2.08992,7.464,0.0,0.0,0.0,132.31,128.50544,19.82992,130.0264351461,7.16544,2.08992,7.464,121.34,17.74,122.6299441409,133.73,132.76544,43.72992,139.7818584853,7.16544,2.08992,7.464,125.6,41.64,132.3225211368,132.31,80.41544,11.88992,81.2896868489,7.16544,2.08992,7.464,73.25,9.8,73.902655568,133.73
2019-11-16 18:30:00,7.17168,2.09174,7.4705,7.17168,2.09174,7.4705,0.0,0.0,0.0,132.58,126.04168,19.35174,127.5186062434,7.17168,2.09174,7.4705,118.87,17.26,120.1165454881,134.18,130.22168,44.57174,137.6383883539,7.17168,2.09174,7.4705,123.05,42.48,130.176237847,132.58,78.87168,9.85174,79.4845814423,7.17168,2.09174,7.4705,71.7,7.76,72.1187049246,134.18
2019-11-16 19:00:00,7.59216,2.2143800000000002,7.9085,7.59216,2.2143800000000002,7.9085,0.0,0.0,0.0,132.96,122.75216,18.30438,124.1093997723,7.59216,2.2143800000000002,7.9085,115.16,16.09,116.2786037928,134.4,126.82216,46.23438,134.9869555218,7.59216,2.2143800000000002,7.9085,119.23,44.02,127.0966297744,132.96,77.29216,10.83438,78.0478173138,7.59216,2.2143800000000002,7.9085,69.7,8.62,70.231007397,134.4
2019-11-16 19:30:00,7.77744,2.26842,8.1015,7.77744,2.26842,8.1015,0.0,0.0,0.0,133.31,118.93744,16.97842,120.1431703404,7.77744,2.26842,8.1015,111.16,14.71,112.1290760686,134.71,122.86744,47.95842,131.8954808212,7.77744,2.26842,8.1015,115.09,45.69,123.8276390795,133.31,75.29744,9.96842,75.9544196729,7.77744,2.26842,8.1015,67.52,7.7,67.9576368041,134.71
2019-11-16 20:00:00,8.02488,2.34059,8.35925,8.02488,2.34059,8.35925,0.0,0.0,0.0,133.23,113.76488,14.98059,114.7469650935,8.02488,2.34059,8.35925,105.74,12.64,106.4928035127,134.53,117.51488,49.87059,127.6590097422,8.02488,2.34059,8.35925,109.49,47.53,119.3614720083,133.23,72.38488,8.76059,72.9130906612,8.02488,2.34059,8.35925,64.36,6.42,64.6794093974,134.53
2019-11-16 20:30:00,7.60896,2.21928,7.926,7.60896,2.21928,7.926,0.0,0.0,0.0,133.04,111.71896,14.11928,112.6076378013,7.60896,2.21928,7.926,104.11,11.9,104.7878909989,134.46,115.41896,50.50928,125.9869981133,7.60896,2.21928,7.926,107.81,48.29,118.1309451414,133.04,71.12896,8.27928,71.6091853605,7.60896,2.21928,7.926,63.52,6.06,63.8084163728,134.46
2019-11-16 21:00:00,7.83864,2.28627,8.16525,7.83864,2.28627,8.16525,0.0,0.0,0.0,133.31,108.39864,13.13627,109.1916972272,7.83864,2.28627,8.16525,100.56,10.85,101.1436409271,134.84,112.04864,52.11627,123.5759010672,7.83864,2.28627,8.16525,104.21,49.83,115.5108349896,133.31,69.39864,7.61627,69.8153192542,7.83864,2.28627,8.16525,61.56,5.33,61.7903107291,134.84
2019-11-16 21:30:00,7.3490400000000005,2.14347,7.65525,7.3490400000000005,2.14347,7.65525,0.0,0.0,0.0,133.94,104.24904,11.64347,104.8972484604,7.3490400000000005,2.14347,7.65525,96.9,9.5,97.3645726124,135.39,107.77904,53.81347,120.4666386049,7.3490400000000005,2.14347,7.65525,100.43,51.67,112.9423472396,133.94,67.18904,6.74347,67.5265983429,7.3490400000000005,2.14347,7.65525,59.84,4.6,60.0165443857,135.39
2019-11-16 22:00:00,7.78872,2.27171,8.11325,7.78872,2.27171,8.11325,0.0,0.0,0.0,134.7,98.59872,9.35171,99.0412139746,7.78872,2.27171,8.11325,90.81,7.08,91.0855778924,136.26,101.96872,57.09171,116.8635238608,7.78872,2.27171,8.11325,94.18,54.82,108.9729544428,134.7,63.85872,6.96171,64.2370728331,7.78872,2.27171,8.11325,56.07,4.69,56.265806668,136.26
2019-11-16 22:30:00,7.8,2.275,8.125,7.8,2.275,8.125,0.0,0.0,0.0,134.7,93.23,9.885,93.7525792979,7.8,2.275,8.125,85.43,7.61,85.7682750205,136.32,95.96,62.365,114.4452481539,7.8,2.275,8.125,88.16,60.09,106.6911135006,134.7,60.82,8.795,61.4526193502,7.8,2.275,8.125,53.02,6.52,53.4193859942,136.32
2019-11-16 23:00:00,7.89072,2.30146,8.2195,7.89072,2.30146,8.2195,0.0,0.0,0.0,133.11,88.19072,15.35146,89.5168722546,7.89072,2.30146,8.2195,80.3,13.05,81.353503305,134.52,89.27072,72.38146,114.9275302138,7.89072,2.30146,8.2195,81.38,70.08,107.3960464822,133.11,58.80072,11.34146,59.8845003941,7.89072,2.30146,8.2195,50.91,9.04,51.7063796837,134.52
2019-11-16 23:30:00,7.84128,2.28704,8.168,7.84128,2.28704,8.168,0.0,0.0,0.0,133.31,83.66128,18.66704,85.7185403142,7.84128,2.28704,8.168,75.82,16.38,77.5691742898,134.68,84.69128,69.27704,109.4162747456,7.84128,2.28704,8.168,76.85,66.99,101.9489215245,133.31,54.32128,4.11704,54.4770729684,7.84128,2.28704,8.168,46.48,1.83,46.5160112219,134.68
2019-11-17 00:00:00,6.97224,2.03357,7.2627500000000005,6.97224,2.03357,7.2627500000000005,0.0,0.0,0.0,133.42,80.68224,18.14357,82.6971159338,6.97224,2.03357,7.2627500000000005,73.71,16.11,75.4499582505,134.92,81.69224,69.57357,107.3037917259,6.97224,2.03357,7.2627500000000005,74.72,67.54,100.7210504314,133.42,51.68224,3.9235700000000002,51.8309592132,6.97224,2.03357,7.2627500000000005,44.71,1.8900000000000001,44.7499296089,134.92
2019-11-17 00:30:00,6.66888,1.94509,6.94675,6.66888,1.94509,6.94675,0.0,0.0,0.0,133.59,80.74888,17.58509,82.6414969102,6.66888,1.94509,6.94675,74.08,15.64,75.7129843554,135.09,81.73888,70.14509,107.7106222931,6.66888,1.94509,6.94675,75.07,68.2,101.4235914371,133.59,51.32888,4.26509,51.5057755476,6.66888,1.94509,6.94675,44.66,2.32,44.7202191408,135.09
2019-11-17 01:00:00,6.33696,1.84828,6.601,6.33696,1.84828,6.601,0.0,0.0,0.0,133.31,85.24696,17.87828,87.1015331955,6.33696,1.84828,6.601,78.91,16.03,80.5217299864,134.61,86.28696,69.12828,110.5629167569,6.33696,1.84828,6.601,79.95,67.28,104.4921092715,133.31,53.55696,3.7882800000000003,53.6907722966,6.33696,1.84828,6.601,47.22,1.94,47.2598349553,134.61
2019-11-17 01:30:00,6.14544,1.79242,6.4015,6.14544,1.79242,6.4015,0.0,0.0,0.0,133.31,87.00544,17.782420000000002,88.8040598771,6.14544,1.79242,6.4015,80.86,15.99,82.4258436414,134.74,88.08544,69.16242,111.9932367612,6.14544,1.79242,6.4015,81.94,67.37,106.0795951161,133.31,54.66544,3.70242,54.7906766179,6.14544,1.79242,6.4015,48.52,1.9100000000000001,48.557579223,134.74
2019-11-17 02:00:00,6.02904,1.75847,6.28025,6.02904,1.75847,6.28025,0.0,0.0,0.0,133.45,86.23904,17.88847,88.0747942323,6.02904,1.75847,6.28025,80.21,16.13,81.8157747626,135.05,87.31904,69.30847,111.4821903277,6.02904,1.75847,6.28025,81.29,67.55,105.6932665783,133.45,53.78904,3.70847,53.916728145,6.02904,1.75847,6.28025,47.76,1.9500000000000002,47.7997918406,135.05
2019-11-17 02:30:00,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,133.87,85.07544,17.96242,86.95101508,5.9054400000000005,1.72242,6.1515,79.17,16.24,80.8184787038,135.21,86.15544,69.31242,110.5756365926,5.9054400000000005,1.72242,6.1515,80.25,67.59,104.921259047,133.87,53.01544,3.78242,53.1501983011,5.9054400000000005,1.72242,6.1515,47.11,2.06,47.1550177606,135.21
2019-11-17 03:00:00,6.07392,1.77156,6.327,6.07392,1.77156,6.327,0.0,0.0,0.0,134.06,84.20392,18.33156,86.1762509941,6.07392,1.77156,6.327,78.13,16.56,79.8657029018,135.29,85.24392,69.15156,109.7654961607,6.07392,1.77156,6.327,79.17,67.38,103.9613067444,134.06,52.20392,3.75156,52.3385466535,6.07392,1.77156,6.327,46.13,1.98,46.1724734014,135.29
2019-11-17 03:30:00,6.12384,1.78612,6.379,6.12384,1.78612,6.379,0.0,0.0,0.0,133.85,82.06384,18.61612,84.1488785392,6.12384,1.78612,6.379,75.94,16.83,77.7825976681,135.23,83.07384,69.08612,108.0470030542,6.12384,1.78612,6.379,76.95,67.3,102.2281394725,133.85,50.85384,3.73612,50.990897574,6.12384,1.78612,6.379,44.73,1.9500000000000002,44.772484854,135.23
2019-11-17 04:00:00,6.27336,1.82973,6.53475,6.27336,1.82973,6.53475,0.0,0.0,0.0,134.38,79.11336,17.16973,80.9550700004,6.27336,1.82973,6.53475,72.84,15.34,74.4377672959,135.85,80.09336,71.17973,107.1517628365,6.27336,1.82973,6.53475,73.82,69.35,101.2858079891,134.38,49.43336,2.73973,49.5092233969,6.27336,1.82973,6.53475,43.16,0.91,43.1695923075,135.85
2019-11-17 04:30:00,6.22512,1.81566,6.4845,6.22512,1.81566,6.4845,0.0,0.0,0.0,134.83,78.36512,17.23566,80.2381455933,6.22512,1.81566,6.4845,72.14,15.42,73.7696143409,136.08,79.32512,71.33566,106.6829463909,6.22512,1.81566,6.4845,73.1,69.52,100.8793358424,134.83,48.84512,2.6056600000000003,48.9145705475,6.22512,1.81566,6.4845,42.62,0.79,42.6273210512,136.08
2019-11-17 05:00:00,6.39528,1.8652900000000001,6.66175,6.39528,1.8652900000000001,6.66175,0.0,0.0,0.0,134.83,78.45528,17.75529,80.4393018546,6.39528,1.8652900000000001,6.66175,72.06,15.89,73.79116275,136.02,79.40528,70.80529,106.3888508438,6.39528,1.8652900000000001,6.66175,73.01,68.94,100.4150571379,134.83,48.88528,2.50529,48.9494338952,6.39528,1.8652900000000001,6.66175,42.49,0.64,42.4948196843,136.02
2019-11-17 05:30:00,5.892,1.7185000000000001,6.1375,5.892,1.7185000000000001,6.1375,0.0,0.0,0.0,134.2,77.652,17.0985,79.51221168000001,5.892,1.7185000000000001,6.1375,71.76,15.38,73.389658672,135.76,78.622,71.0285,105.9550220436,5.892,1.7185000000000001,6.1375,72.73,69.31,100.4665566246,134.2,48.492,2.5085,48.5568392325,5.892,1.7185000000000001,6.1375,42.6,0.79,42.6073244877,135.76
2019-11-17 06:00:00,5.83488,1.70184,6.078,5.83488,1.70184,6.078,0.0,0.0,0.0,134.07,78.16488,16.72184,79.9335248716,5.83488,1.70184,6.078,72.33,15.02,73.8730620727,135.67,79.10488,71.21184,106.4364044676,5.83488,1.70184,6.078,73.27,69.51,100.9957078296,134.07,48.61488,2.48184,48.6781890296,5.83488,1.70184,6.078,42.78,0.78,42.7871102086,135.67
2019-11-17 06:30:00,5.70264,1.66327,5.94025,5.70264,1.66327,5.94025,0.0,0.0,0.0,133.46,83.10264,18.70327,85.1813423448,5.70264,1.66327,5.94025,77.4,17.04,79.2535273663,134.86,84.09264,68.11327,108.2173260262,5.70264,1.66327,5.94025,78.39,66.45,102.7647536853,133.46,51.01264,2.98327,51.0997978437,5.70264,1.66327,5.94025,45.31,1.32,45.3292234657,134.86
2019-11-17 07:00:00,6.05856,1.76708,6.311,6.05856,1.76708,6.311,0.0,0.0,0.0,132.59,86.71856,19.18708,88.8158357918,6.05856,1.76708,6.311,80.66,17.42,82.5196461456,134.15,87.74856,67.02708,110.4193788943,6.05856,1.76708,6.311,81.69,65.26,104.5567965271,132.59,52.77856,4.59708,52.9783874821,6.05856,1.76708,6.311,46.72,2.83,46.805633208,134.15
2019-11-17 07:30:00,5.95032,1.73551,6.19825,5.95032,1.73551,6.19825,0.0,0.0,0.0,132.24,90.69032,18.34551,92.5272493856,5.95032,1.73551,6.19825,84.74,16.61,86.3525315205,133.65,91.76032000000001,67.14551,113.7034557068,5.95032,1.73551,6.19825,85.81,65.41,107.8972854153,132.24,55.32032,7.64551,55.8461424636,5.95032,1.73551,6.19825,49.37,5.91,49.7224798255,133.65
2019-11-17 08:00:00,5.87352,1.71311,6.11825,5.87352,1.71311,6.11825,0.0,0.0,0.0,132.17,92.02352,18.82311,93.9288970619,5.87352,1.71311,6.11825,86.15,17.11,87.8326511042,133.49,93.09352,66.44311,114.3725943243,5.87352,1.71311,6.11825,87.22,64.73,108.6153824281,132.17,56.02352,7.67311,56.5465419832,5.87352,1.71311,6.11825,50.15,5.96,50.5029117972,133.49
2019-11-17 08:30:00,5.99568,1.7487400000000002,6.2455,5.99568,1.7487400000000002,6.2455,0.0,0.0,0.0,131.2,97.04568,21.61874,99.4245137069,5.99568,1.7487400000000002,6.2455,91.05,19.87,93.1929149668,132.7,98.17568,62.67874,116.4778459255,5.99568,1.7487400000000002,6.2455,92.18,60.93,110.497137067,131.2,58.76568,4.74874,58.9572360059,5.99568,1.7487400000000002,6.2455,52.77,3.0,52.8552069337,132.7
2019-11-17 09:00:00,5.85288,1.70709,6.09675,5.85288,1.70709,6.09675,0.0,0.0,0.0,130.97,102.52288,21.77709,104.8102216979,5.85288,1.70709,6.09675,96.67,20.07,98.7314225563,132.36,103.69288,62.02709,120.8286938461,5.85288,1.70709,6.09675,97.84,60.32,114.9398451365,130.97,62.80288,8.21709,63.3381583594,5.85288,1.70709,6.09675,56.95,6.51,57.3208740338,132.36
2019-11-17 09:30:00,5.91048,1.72389,6.15675,5.91048,1.72389,6.15675,0.0,0.0,0.0,132.36,107.16048,15.69389,108.3035856154,5.91048,1.72389,6.15675,101.25,13.97,102.2092138704,133.66,110.01048,54.35389,122.7055461989,5.91048,1.72389,6.15675,104.1,52.63,116.6478756772,132.36,66.19048,10.02389,66.9451866333,5.91048,1.72389,6.15675,60.28,8.3,60.8487337584,133.66
2019-11-17 10:00:00,6.07368,1.77149,6.32675,6.07368,1.77149,6.32675,0.0,0.0,0.0,132.87,110.29368,14.01149,111.1801137792,6.07368,1.77149,6.32675,104.22,12.24,104.9362949603,134.42,113.98368,49.69149,124.3443745602,6.07368,1.77149,6.32675,107.91,47.92,118.0715651628,132.87,67.89368,9.27149,68.5238083498,6.07368,1.77149,6.32675,61.82,7.5,62.2732880134,134.42
2019-11-17 10:30:00,6.22752,1.81636,6.487,6.22752,1.81636,6.487,0.0,0.0,0.0,133.18,112.46752,13.88636,113.3215515646,6.22752,1.81636,6.487,106.24,12.07,106.9234422379,134.54,116.23752,49.97636,126.5258772528,6.22752,1.81636,6.487,110.01,48.16,120.0899067366,133.18,68.92752,12.42636,70.0386852832,6.22752,1.81636,6.487,62.7,10.61,63.5913681249,134.54
2019-11-17 11:00:00,6.23304,1.81797,6.49275,6.23304,1.81797,6.49275,0.0,0.0,0.0,132.59,113.80304,13.77797,114.6340454253,6.23304,1.81797,6.49275,107.57,11.96,108.2328346667,134.19,117.58304,49.89797,127.7324496976,6.23304,1.81797,6.49275,111.35,48.08,121.2868867603,132.59,69.98304,14.04797,71.3790680015,6.23304,1.81797,6.49275,63.75,12.23,64.9125211342,134.19
2019-11-17 11:30:00,6.2796,1.83155,6.54125,6.2796,1.83155,6.54125,0.0,0.0,0.0,132.59,114.7996,13.93155,115.6418446998,6.2796,1.83155,6.54125,108.52,12.1,109.1924924159,133.93,118.6296,49.49155,128.53947066,6.2796,1.83155,6.54125,112.35,47.66,122.0409689408,132.59,70.6896,14.48155,72.1577081022,6.2796,1.83155,6.54125,64.41,12.65,65.6404646541,133.93
2019-11-17 12:00:00,6.63048,1.93389,6.90675,6.63048,1.93389,6.90675,0.0,0.0,0.0,132.59,115.67048,14.51389,116.5774975986,6.63048,1.93389,6.90675,109.04,12.58,109.7632816565,134.19,119.53048,49.35389,129.3187616209,6.63048,1.93389,6.90675,112.9,47.42,122.4543441451,132.59,71.75048,14.96389,73.2942656977,6.63048,1.93389,6.90675,65.12,13.03,66.4108071025,134.19
2019-11-17 12:30:00,7.12248,2.07739,7.41925,7.12248,2.07739,7.41925,0.0,0.0,0.0,132.59,116.80248,15.24739,117.7934728071,7.12248,2.07739,7.41925,109.68,13.17,110.4678745156,133.9,120.65248,48.60739,130.0757444444,7.12248,2.07739,7.41925,113.53,46.53,122.6951580137,132.59,72.69248,14.45739,74.1162112777,7.12248,2.07739,7.41925,65.57,12.38,66.7284744318,133.9
2019-11-17 13:00:00,7.47888,2.18134,7.7905,7.47888,2.18134,7.7905,0.0,0.0,0.0,132.59,117.70888,15.07134,118.6698180678,7.47888,2.18134,7.7905,110.23,12.89,110.9811019949,134.35,121.59888,49.31134,131.2169801125,7.47888,2.18134,7.7905,114.12,47.13,123.469070216,132.59,73.40888,14.81134,74.8881796778,7.47888,2.18134,7.7905,65.93,12.63,67.1288447688,134.35
2019-11-17 13:30:00,6.83328,1.9930400000000001,7.118,6.83328,1.9930400000000001,7.118,0.0,0.0,0.0,132.89,119.37328,14.74304,120.280244456,6.83328,1.9930400000000001,7.118,112.54,12.75,113.2599404026,134.41,123.32328,49.31304,132.8171950615,6.83328,1.9930400000000001,7.118,116.49,47.32,125.7342534873,132.89,73.90328,15.13304,75.4367529418,6.83328,1.9930400000000001,7.118,67.07,13.14,68.3450400541,134.41
2019-11-17 14:00:00,6.25704,1.82497,6.51775,6.25704,1.82497,6.51775,0.0,0.0,0.0,132.96,119.99704,14.39497,120.8573736686,6.25704,1.82497,6.51775,113.74,12.57,114.432480092,134.41,123.97704,49.37497,133.4473458322,6.25704,1.82497,6.51775,117.72,47.55,126.9606273614,132.96,73.83704,14.99497,75.3442605728,6.25704,1.82497,6.51775,67.58,13.17,68.8513275108,134.41
2019-11-17 14:30:00,6.04368,1.76274,6.2955,6.04368,1.76274,6.2955,0.0,0.0,0.0,133.22,119.34368,13.80274,120.139209201,6.04368,1.76274,6.2955,113.3,12.04,113.9379287156,134.55,123.30368,49.90274,133.0190999859,6.04368,1.76274,6.2955,117.26,48.14,126.7571189322,133.22,73.86368,14.67274,75.3069221403,6.04368,1.76274,6.2955,67.82,12.91,69.0378193456,134.55
2019-11-17 15:00:00,6.08904,1.77597,6.34275,6.08904,1.77597,6.34275,0.0,0.0,0.0,133.12,118.95904,13.57597,119.7311996063,6.08904,1.77597,6.34275,112.87,11.8,113.4851395558,134.51,122.92904,50.16597,132.7711317319,6.08904,1.77597,6.34275,116.84,48.39,126.4641360228,133.12,73.74904,14.63597,75.1873162093,6.08904,1.77597,6.34275,67.66,12.86,68.8712944557,134.51
2019-11-17 15:30:00,5.87304,1.71297,6.11775,5.87304,1.71297,6.11775,0.0,0.0,0.0,132.71,119.20304,13.38297,119.9519430074,5.87304,1.71297,6.11775,113.33,11.67,113.9292666526,134.29,123.13304,50.14297,132.951355691,5.87304,1.71297,6.11775,117.26,48.43,126.8675391895,132.71,74.21304,14.54297,75.6245547588,5.87304,1.71297,6.11775,68.34,12.83,69.5339089941,134.29
2019-11-17 16:00:00,5.96136,1.73873,6.20975,5.96136,1.73873,6.20975,0.0,0.0,0.0,132.54,121.54136,13.86873,122.3300611561,5.96136,1.73873,6.20975,115.58,12.13,116.2147722968,134.03,125.56136,49.35873,134.9145631586,5.96136,1.73873,6.20975,119.6,47.62,128.7315982966,132.54,75.37136,14.46873,76.7475475573,5.96136,1.73873,6.20975,69.41,12.73,70.5677050782,134.03
2019-11-17 16:30:00,6.35328,1.85304,6.618,6.35328,1.85304,6.618,0.0,0.0,0.0,131.98,126.24328,16.27304,127.2877746526,6.35328,1.85304,6.618,119.89,14.42,120.75408274669999,133.48,130.37328,46.62304,138.4590191963,6.35328,1.85304,6.618,124.02,44.77,131.8533780379,131.98,77.97328,14.56304,79.3215892932,6.35328,1.85304,6.618,71.62,12.71,72.7390438485,133.48
2019-11-17 17:00:00,7.23072,2.10896,7.532,7.23072,2.10896,7.532,0.0,0.0,0.0,131.98,130.78072,18.66896,132.1064979144,7.23072,2.10896,7.532,123.55,16.56,124.6548679354,133.57,135.02072,44.84896,142.2744672891,7.23072,2.10896,7.532,127.79,42.74,134.7478819871,131.98,81.63072,16.51896,83.2853557788,7.23072,2.10896,7.532,74.4,14.41,75.7826371935,133.57
2019-11-17 17:30:00,8.83104,2.57572,9.199,8.83104,2.57572,9.199,0.0,0.0,0.0,132.29,130.41104,18.77572,131.7557096121,8.83104,2.57572,9.199,121.58,16.2,122.6545408862,133.74,134.60104,45.80572,142.1815879564,8.83104,2.57572,9.199,125.77,43.23,132.992202027,132.29,82.76104,16.78572,84.4461374949,8.83104,2.57572,9.199,73.93,14.21,75.2832584311,133.74
2019-11-17 18:00:00,10.42584,3.04087,10.86025,10.42584,3.04087,10.86025,0.0,0.0,0.0,132.73,127.63584,18.14087,128.9185743672,10.42584,3.04087,10.86025,117.21,15.1,118.1786533178,134.37,131.71584000000001,47.92087,140.1623069461,10.42584,3.04087,10.86025,121.29,44.88,129.3270215384,132.73,82.98584,16.950870000000002,84.6993602943,10.42584,3.04087,10.86025,72.56,13.91,73.8812675852,134.37
2019-11-17 18:30:00,14.7108,4.29065,15.32375,14.7108,4.29065,15.32375,0.0,0.0,0.0,133.93,121.8508,18.42065,123.235294486,14.7108,4.29065,15.32375,107.14,14.13,108.0677403299,135.46,125.6408,51.10065,135.6351247099,14.7108,4.29065,15.32375,110.93,46.81,120.4019974917,133.93,83.6508,15.51065,85.0766513449,14.7108,4.29065,15.32375,68.94,11.22,69.8470614987,135.46
2019-11-17 19:00:00,16.42848,4.79164,17.113,16.42848,4.79164,17.113,0.0,0.0,0.0,134.03,117.13848,18.86164,118.647313329,16.42848,4.79164,17.113,100.71,14.07,101.6880966485,135.34,120.68848,51.66164,131.280745931,16.42848,4.79164,17.113,104.26,46.87,114.3107365911,134.03,82.93848,13.23164,83.987307147,16.42848,4.79164,17.113,66.51,8.44,67.0433717827,135.34
2019-11-17 19:30:00,15.5832,4.5451,16.2325,15.5832,4.5451,16.2325,0.0,0.0,0.0,133.65,113.9932,17.4351,115.3188291575,15.5832,4.5451,16.2325,98.41,12.89,99.2505929453,135.27,117.5032,52.5451,128.7167026623,15.5832,4.5451,16.2325,101.92,48.0,112.657385022,133.65,80.4932,12.3151,81.4298282833,15.5832,4.5451,16.2325,64.91,7.77,65.3733967299,135.27
2019-11-17 20:00:00,16.70928,4.87354,17.4055,16.70928,4.87354,17.4055,0.0,0.0,0.0,132.9,108.53928,15.42354,109.6296533291,16.70928,4.87354,17.4055,91.83,10.55,92.4340381029,134.25,111.80928,54.36354,124.3250158876,16.70928,4.87354,17.4055,95.1,49.49,107.206670035,132.9,78.59928,12.39354,79.5703880237,16.70928,4.87354,17.4055,61.89,7.52,62.3451882666,134.25
2019-11-17 20:30:00,15.63624,4.56057,16.28775,15.63624,4.56057,16.28775,0.0,0.0,0.0,132.55,109.92624,15.02057,110.9477163517,15.63624,4.56057,16.28775,94.29,10.46,94.8684125513,134.17,113.28624,54.05057,125.5198641278,15.63624,4.56057,16.28775,97.65,49.49,109.4750318566,132.55,78.15624,12.97057,79.2252077123,15.63624,4.56057,16.28775,62.52,8.41,63.0831078816,134.17
2019-11-17 21:00:00,15.86904,4.62847,16.53025,15.86904,4.62847,16.53025,0.0,0.0,0.0,133.21,105.92904,14.588470000000001,106.9288781025,15.86904,4.62847,16.53025,90.06,9.96,90.6090790153,134.69,109.16904,55.11847,122.2944194543,15.86904,4.62847,16.53025,93.3,50.49,106.0854848695,133.21,75.89904,11.34847,76.7427654197,15.86904,4.62847,16.53025,60.03,6.72,60.404960889,134.69
2019-11-17 21:30:00,15.91848,4.64289,16.58175,15.91848,4.64289,16.58175,0.0,0.0,0.0,134.06,100.61848,13.84289,101.5662548343,15.91848,4.64289,16.58175,84.7,9.2,85.1981807318,135.63,103.70848,56.77289,118.2311712826,15.91848,4.64289,16.58175,87.79,52.13,102.1010332955,134.06,72.59848,9.90289,73.2707754065,15.91848,4.64289,16.58175,56.68,5.26,56.9235452164,135.63
2019-11-17 22:00:00,14.01744,4.08842,14.6015,14.01744,4.08842,14.6015,0.0,0.0,0.0,134.96,96.87744,12.39842,97.6675954421,14.01744,4.08842,14.6015,82.86,8.31,83.27566091,136.52,99.89744,57.90842,115.4681065292,14.01744,4.08842,14.6015,85.88,53.82,101.350711887,134.96,68.78744,8.84842,69.3542099533,14.01744,4.08842,14.6015,54.77,4.76,54.9764540508,136.52
2019-11-17 22:30:00,13.26264,3.86827,13.81525,13.26264,3.86827,13.81525,0.0,0.0,0.0,135.53,91.74264,14.45827,92.874935077,13.26264,3.86827,13.81525,78.48,10.59,79.1912779288,136.97,94.64264,56.06827,110.004000868,13.26264,3.86827,13.81525,81.38,52.2,96.6826995899,135.53,64.06264,9.52827,64.7673511344,13.26264,3.86827,13.81525,50.8,5.66,51.1143384971,136.97
2019-11-17 23:00:00,13.0284,3.79995,13.57125,13.0284,3.79995,13.57125,0.0,0.0,0.0,132.35,87.0284,21.16995,89.5662279521,13.0284,3.79995,13.57125,74.0,17.37,76.0112945555,133.8,87.9684,68.59995,111.5544375566,13.0284,3.79995,13.57125,74.94,64.8,99.0709018834,132.35,61.3384,6.71995,61.7054052945,13.0284,3.79995,13.57125,48.31,2.92,48.3981662876,133.8
2019-11-17 23:30:00,11.91144,3.47417,12.40775,11.91144,3.47417,12.40775,0.0,0.0,0.0,132.87,82.53144,20.06417,84.9353254321,11.91144,3.47417,12.40775,70.62,16.59,72.5424875504,134.37,83.41144,69.85417,108.798315195,11.91144,3.47417,12.40775,71.5,66.38,97.5630790822,132.87,58.04144,5.08417,58.2636897378,11.91144,3.47417,12.40775,46.13,1.6099999999999999,46.1580870488,134.37
2019-11-18 00:00:00,12.31752,3.59261,12.83075,12.31752,3.59261,12.83075,0.0,0.0,0.0,133.61,78.53752,19.25261,80.8628780069,12.31752,3.59261,12.83075,66.22,15.66,68.046484112,135.03,79.41752,71.64261,106.9570289909,12.31752,3.59261,12.83075,67.1,68.05,95.5678423948,133.61,55.63752,5.78261,55.9372166823,12.31752,3.59261,12.83075,43.32,2.19,43.3753213245,135.03
2019-11-18 00:30:00,12.83472,3.74346,13.3695,12.83472,3.74346,13.3695,0.0,0.0,0.0,133.52,77.81472,17.94346,79.8567367568,12.83472,3.74346,13.3695,64.98,14.2,66.5134602919,135.07,78.63472,73.28346,107.4889980372,12.83472,3.74346,13.3695,65.8,69.54,95.7363650866,133.52,55.69472,7.43346,56.1885946029,12.83472,3.74346,13.3695,42.86,3.69,43.0185506497,135.07
2019-11-18 01:00:00,13.87056,4.04558,14.4485,13.87056,4.04558,14.4485,0.0,0.0,0.0,133.31,82.46056,18.48558,84.5071631488,13.87056,4.04558,14.4485,68.59,14.44,70.0935210986,134.69,83.29056,72.89558,110.6846103514,13.87056,4.04558,14.4485,69.42,68.85,97.7724853934,133.31,58.97056,8.90558,59.6392178172,13.87056,4.04558,14.4485,45.1,4.86,45.3611022794,134.69
2019-11-18 01:30:00,14.5368,4.2399000000000004,15.1425,14.5368,4.2399000000000004,15.1425,0.0,0.0,0.0,133.31,84.4868,18.759900000000002,86.5445158416,14.5368,4.2399000000000004,15.1425,69.95,14.52,71.4411149129,134.55,85.3568,72.7799,112.1726221065,14.5368,4.2399000000000004,15.1425,70.82,68.54,98.5555883753,133.31,60.7768,9.2399,61.4751589689,14.5368,4.2399000000000004,15.1425,46.24,5.0,46.5095431068,134.55
2019-11-18 02:00:00,13.116,3.8255,13.6625,13.116,3.8255,13.6625,0.0,0.0,0.0,133.31,84.336,18.3755,86.3146563235,13.116,3.8255,13.6625,71.22,14.55,72.6910647879,134.6,85.216,72.4355,111.8421580454,13.116,3.8255,13.6625,72.1,68.61,99.527594666,133.31,59.416,8.9155,60.0811717283,13.116,3.8255,13.6625,46.3,5.09,46.5789448142,134.6
2019-11-18 02:30:00,10.82112,3.15616,11.272,10.82112,3.15616,11.272,0.0,0.0,0.0,133.31,85.29112,17.70616,87.1096048252,10.82112,3.15616,11.272,74.47,14.55,75.8780824745,134.56,86.23112,71.68616,112.1370215049,10.82112,3.15616,11.272,75.41,68.53,101.897149126,133.31,57.90112,8.16616,58.4741469916,10.82112,3.15616,11.272,47.08,5.01,47.3458181891,134.56
2019-11-18 03:00:00,9.94128,2.89954,10.3555,9.94128,2.89954,10.3555,0.0,0.0,0.0,133.31,84.80128,17.52954,86.594121407,9.94128,2.89954,10.3555,74.86,14.63,76.2761856676,134.73,85.75128,71.47954,111.6360455241,9.94128,2.89954,10.3555,75.81,68.58,102.2270634421,133.31,56.53128,7.91954,57.0833139564,9.94128,2.89954,10.3555,46.59,5.02,46.8596681593,134.73
2019-11-18 03:30:00,9.79272,2.85621,10.20075,9.79272,2.85621,10.20075,0.0,0.0,0.0,133.47,83.41272,17.67621,85.2650588328,9.79272,2.85621,10.20075,73.62,14.82,75.0968494679,134.99,84.37272,71.75621,110.7596928208,9.79272,2.85621,10.20075,74.58,68.9,101.535148594,133.47,55.60272,7.89621,56.1605965403,9.79272,2.85621,10.20075,45.81,5.04,46.086415569,134.99
2019-11-18 04:00:00,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,133.47,82.29408,18.15369,84.2726056537,9.30408,2.71369,9.69175,72.99,15.44,74.6051854766,134.99,83.22408,70.99369,109.3908200521,9.30408,2.71369,9.69175,73.92,68.28,100.6296417563,133.47,53.98408,6.20369,54.3393656851,9.30408,2.71369,9.69175,44.68,3.49,44.8160964387,134.99
2019-11-18 04:30:00,9.07152,2.64586,9.4495,9.07152,2.64586,9.4495,0.0,0.0,0.0,133.31,82.53152,18.40586,84.5590177086,9.07152,2.64586,9.4495,73.46,15.76,75.1315459711,134.85,83.48152,70.43586,109.226253966,9.07152,2.64586,9.4495,74.41,67.79,100.6594863885,133.31,54.08152,6.35586,54.4537212856,9.07152,2.64586,9.4495,45.01,3.71,45.1626416411,134.85
2019-11-18 05:00:00,9.10968,2.65699,9.48925,9.10968,2.65699,9.48925,0.0,0.0,0.0,133.31,83.26968,18.39699,85.2777160128,9.10968,2.65699,9.48925,74.16,15.74,75.8119594787,134.7,84.21968,70.21699,109.6511750232,9.10968,2.65699,9.48925,75.11,67.56,101.0240847521,133.31,54.50968,7.24699,54.9893087587,9.10968,2.65699,9.48925,45.4,4.59,45.631437628,134.7
2019-11-18 05:30:00,10.17408,2.96744,10.598,10.17408,2.96744,10.598,0.0,0.0,0.0,132.51,85.33408,19.13744,87.4536838515,10.17408,2.96744,10.598,75.16,16.17,76.8797405042,133.79,86.28408,68.92744,110.435204742,10.17408,2.96744,10.598,76.11,65.96,100.7147144165,132.51,56.77408,8.93744,57.4732458941,10.17408,2.96744,10.598,46.6,5.97,46.9808567397,133.79
2019-11-18 06:00:00,11.97576,3.49293,12.47475,11.97576,3.49293,12.47475,0.0,0.0,0.0,131.83,88.51576,22.29293,91.2798690641,11.97576,3.49293,12.47475,76.54,18.8,78.8150467868,133.27,89.68576,61.26293,108.6125321451,11.97576,3.49293,12.47475,77.71,57.77,96.8308680122,131.83,60.98576,7.65293,61.464056654,11.97576,3.49293,12.47475,49.01,4.16,49.186234863,133.27
2019-11-18 06:30:00,11.84976,3.45618,12.3435,11.84976,3.45618,12.3435,0.0,0.0,0.0,132.18,100.61976,15.07618,101.7429472045,11.84976,3.45618,12.3435,88.77,11.62,89.5272991886,133.66,103.64976,27.70618,107.288886462,11.84976,3.45618,12.3435,91.8,24.25,94.9489468083,132.18,70.72976,13.96618,72.0954446096,11.84976,3.45618,12.3435,58.88,10.51,59.8106554052,133.66
2019-11-18 07:00:00,10.34448,3.01714,10.775500000000001,10.34448,3.01714,10.775500000000001,0.0,0.0,0.0,133.96,113.93448,16.86714,115.1762394969,10.34448,3.01714,10.775500000000001,103.59,13.85,104.5117725426,135.35,116.86448,16.86714,118.0754296941,10.34448,3.01714,10.775500000000001,106.52,13.85,107.4166323248,133.96,77.06448,14.76714,78.4665693238,10.34448,3.01714,10.775500000000001,66.72,11.75,67.746740881,135.35
2019-11-18 07:30:00,10.3884,3.02995,10.82125,10.3884,3.02995,10.82125,0.0,0.0,0.0,132.39,125.0284,10.86995,125.5000263728,10.3884,3.02995,10.82125,114.64,7.84,114.9077682317,133.72,128.1484,10.80995,128.603528107,10.3884,3.02995,10.82125,117.76,7.78,118.0167191545,132.39,84.6984,15.43995,86.0941985186,10.3884,3.02995,10.82125,74.31,12.41,75.3391279482,133.72
2019-11-18 08:00:00,10.4436,3.04605,10.87875,10.4436,3.04605,10.87875,0.0,0.0,0.0,131.46,128.5536,8.39605,128.8274882491,10.4436,3.04605,10.87875,118.11,5.35,118.2311067359,132.94,131.7136,8.28605,131.9739786835,10.4436,3.04605,10.87875,121.27,5.24,121.3831557507,131.46,87.6036,16.59605,89.1617609099,10.4436,3.04605,10.87875,77.16,13.55,78.3407180207,132.94
2019-11-18 08:30:00,9.6564,2.81645,10.05875,9.6564,2.81645,10.05875,0.0,0.0,0.0,130.82,130.7864,7.89645,131.0245639091,9.6564,2.81645,10.05875,121.13,5.08,121.2364767716,132.31,133.9964,7.76645,134.2212835528,9.6564,2.81645,10.05875,124.34,4.95,124.4384912316,130.82,89.8064,21.74645,92.4018266517,9.6564,2.81645,10.05875,80.15,18.93,82.3551297734,132.31
