Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-18 09:00:00,9.12816,2.66238,9.5085,9.12816,2.66238,9.5085,0.0,0.0,0.0,132.24,132.44816,9.44238,132.7843124298,9.12816,2.66238,9.5085,123.32,6.78,123.5062378991,133.73,135.00816,12.92238,135.6251863462,9.12816,2.66238,9.5085,125.88,10.26,126.2974346533,132.24,90.08816,23.44238,93.088247122,9.12816,2.66238,9.5085,80.96,20.78,83.5842688549,133.73
2019-11-18 09:30:00,9.0552,2.6411,9.4325,9.0552,2.6411,9.4325,0.0,0.0,0.0,133.14,134.3352,10.9211,134.7783973204,9.0552,2.6411,9.4325,125.28,8.28,125.5533225367,134.7,136.5052,13.8311,137.2041142031,9.0552,2.6411,9.4325,127.45,11.19,127.9402931058,133.14,90.4952,20.9111,92.8797896544,9.0552,2.6411,9.4325,81.44,18.27,83.4641629683,134.7
2019-11-18 10:00:00,9.11976,2.65993,9.49975,9.11976,2.65993,9.49975,0.0,0.0,0.0,133.31,133.84976,11.59993,134.3514667879,9.11976,2.65993,9.49975,124.73,8.94,125.0499760096,134.84,135.99976,13.18993,136.6378753255,9.11976,2.65993,9.49975,126.88,10.53,127.3162020326,133.31,90.09976,19.17993,92.1186000049,9.11976,2.65993,9.49975,80.98,16.52,82.6478723259,134.84
2019-11-18 10:30:00,9.1092,2.65685,9.48875,9.1092,2.65685,9.48875,0.0,0.0,0.0,133.4,132.5892,12.12685,133.1426169473,9.1092,2.65685,9.48875,123.48,9.47,123.8426069655,135.06,134.7692,12.73685,135.369733015,9.1092,2.65685,9.48875,125.66,10.08,126.0636426572,133.4,89.4192,16.83685,90.9905096511,9.1092,2.65685,9.48875,80.31,14.18,81.5522439912,135.06
2019-11-18 11:00:00,9.34296,2.7250300000000003,9.73225,9.34296,2.7250300000000003,9.73225,0.0,0.0,0.0,133.25,132.13296,12.96503,132.7675077768,9.34296,2.7250300000000003,9.73225,122.79,10.24,123.2162395953,134.71,134.29296,11.92503,134.8213834896,9.34296,2.7250300000000003,9.73225,124.95,9.2,125.2882376762,133.25,89.31296,16.35503,90.7980827455,9.34296,2.7250300000000003,9.73225,79.97,13.63,81.1232260207,134.71
2019-11-18 11:30:00,10.74432,3.13376,11.192,10.74432,3.13376,11.192,0.0,0.0,0.0,133.25,130.47432,13.22376,131.1427314341,10.74432,3.13376,11.192,119.73,10.09,120.1544048298,134.67,132.59432,12.45376,133.1778879334,10.74432,3.13376,11.192,121.85,9.32,122.2059118865,133.25,89.10432,16.38376,90.5980542528,10.74432,3.13376,11.192,78.36,13.25,79.4723354382,134.67
2019-11-18 12:00:00,11.1528,3.2529,11.6175,11.1528,3.2529,11.6175,0.0,0.0,0.0,133.31,130.3628,13.3429,131.0438575602,11.1528,3.2529,11.6175,119.21,10.09,119.6362495233,134.89,132.5028,12.6129,133.1017552636,11.1528,3.2529,11.6175,121.35,9.36,121.7104436768,133.31,89.5228,16.602899999999998,91.0493712677,11.1528,3.2529,11.6175,78.37,13.35,79.4989270368,134.89
2019-11-18 12:30:00,11.676,3.4055,12.1625,11.676,3.4055,12.1625,0.0,0.0,0.0,133.31,129.926,13.0955,130.5842930687,11.676,3.4055,12.1625,118.25,9.69,118.6463594047,134.95,132.046,13.2255,132.7066688839,11.676,3.4055,12.1625,120.37,9.82,120.7699022936,133.31,89.816,16.6255,91.3417818211,11.676,3.4055,12.1625,78.14,13.22,79.2504132481,134.95
2019-11-18 13:00:00,10.94976,3.19368,11.406,10.94976,3.19368,11.406,0.0,0.0,0.0,133.62,129.34976,12.26368,129.9298205155,10.94976,3.19368,11.406,118.4,9.07,118.7468942752,135.22,131.43976,13.72368,132.1542655445,10.94976,3.19368,11.406,120.49,10.53,120.9492496876,133.62,88.64976,16.38368,90.1510117436,10.94976,3.19368,11.406,77.7,13.19,78.8115860772,135.22
2019-11-18 13:30:00,10.15608,2.96219,10.57925,10.15608,2.96219,10.57925,0.0,0.0,0.0,134.07,131.21608,11.51219,131.7201205935,10.15608,2.96219,10.57925,121.06,8.55,121.3615511602,135.42,133.36608,14.12219,134.1116980168,10.15608,2.96219,10.57925,123.21,11.16,123.7143876031,134.07,88.70608,17.45219,90.4065681506,10.15608,2.96219,10.57925,78.55,14.49,79.8752940527,135.42
2019-11-18 14:00:00,9.33288,2.72209,9.72175,9.33288,2.72209,9.72175,0.0,0.0,0.0,134.07,132.52288,11.77209,133.0447136359,9.33288,2.72209,9.72175,123.19,9.05,123.5219761824,135.33,134.70288,13.32209,135.3600530521,9.33288,2.72209,9.72175,125.37,10.6,125.817315581,134.07,89.04288,17.67209,90.7796080828,9.33288,2.72209,9.72175,79.71,14.95,81.0998557335,135.33
2019-11-18 14:30:00,9.4824,2.7657,9.8775,9.4824,2.7657,9.8775,0.0,0.0,0.0,133.99,132.4524,11.9957,132.9944926839,9.4824,2.7657,9.8775,122.97,9.23,123.3159105712,135.25,134.6024,13.1657,135.2447475588,9.4824,2.7657,9.8775,125.12,10.4,125.5514810745,133.99,89.1824,17.7457,90.9307997229,9.4824,2.7657,9.8775,79.7,14.98,81.0955633805,135.25
2019-11-18 15:00:00,9.20232,2.68401,9.58575,9.20232,2.68401,9.58575,0.0,0.0,0.0,133.36,133.41232,12.27401,133.9757382859,9.20232,2.68401,9.58575,124.21,9.59,124.5796620641,135.04,135.59232,12.66401,136.1824305565,9.20232,2.68401,9.58575,126.39,9.98,126.7834078261,133.36,88.91232,17.09401,90.5406308,9.20232,2.68401,9.58575,79.71,14.41,81.0020505913,135.04
2019-11-18 15:30:00,8.10312,2.36341,8.44075,8.10312,2.36341,8.44075,0.0,0.0,0.0,133.36,135.29312,12.48341,135.8678175454,8.10312,2.36341,8.44075,127.19,10.12,127.5919687911,134.97,137.48312,11.77341,137.9863089874,8.10312,2.36341,8.44075,129.38,9.41,129.7217502965,133.36,88.95312,15.653410000000001,90.3199136534,8.10312,2.36341,8.44075,80.85,13.29,81.9350144932,134.97
2019-11-18 16:00:00,7.69704,2.24497,8.01775,7.69704,2.24497,8.01775,0.0,0.0,0.0,132.73,140.19704,13.45497,140.8412093191,7.69704,2.24497,8.01775,132.5,11.21,132.9733586099,134.15,142.38704,10.33497,142.7616221709,7.69704,2.24497,8.01775,134.69,8.09,134.9327395409,132.73,91.28704,16.17497,92.7089711218,7.69704,2.24497,8.01775,83.59,13.93,84.7427460022,134.15
2019-11-18 16:30:00,7.52832,2.19576,7.842,7.52832,2.19576,7.842,0.0,0.0,0.0,131.93,143.63832,12.66576,144.1956602981,7.52832,2.19576,7.842,136.11,10.47,136.5120983649,133.51,145.88832,10.815760000000001,146.288695998,7.52832,2.19576,7.842,138.36,8.62,138.6282583026,131.93,93.54832,17.46576,95.1648093951,7.52832,2.19576,7.842,86.02,15.27,87.3648287356,133.51
2019-11-18 17:00:00,7.48824,2.18407,7.80025,7.48824,2.18407,7.80025,0.0,0.0,0.0,132.51,149.20824,12.72407,149.7497941276,7.48824,2.18407,7.80025,141.72,10.54,142.111399965,133.89,151.54824,10.88407,151.9385797843,7.48824,2.18407,7.80025,144.06,8.7,144.3224639479,132.51,97.09824,18.01407,98.7551260901,7.48824,2.18407,7.80025,89.61,15.83,90.997477987,133.89
2019-11-18 17:30:00,7.0908,2.06815,7.38625,7.0908,2.06815,7.38625,0.0,0.0,0.0,132.51,151.2408,12.09815,151.7239098431,7.0908,2.06815,7.38625,144.15,10.03,144.4985238679,134.21,153.5708,11.36815,153.9909914478,7.0908,2.06815,7.38625,146.48,9.3,146.774931102,132.51,97.3108,15.85815,98.5944862457,7.0908,2.06815,7.38625,90.22,13.79,91.2678064818,134.21
2019-11-18 18:00:00,6.77136,1.97498,7.0535,6.77136,1.97498,7.0535,0.0,0.0,0.0,133.1,150.81136,11.48498,151.248044849,6.77136,1.97498,7.0535,144.04,9.51,144.3535995395,134.69,153.20136,11.93498,153.66554738600001,6.77136,1.97498,7.0535,146.43,9.96,146.7683429763,133.1,96.65136,15.12498,97.8276566716,6.77136,1.97498,7.0535,89.88,13.15,90.8368697171,134.69
2019-11-18 18:30:00,7.35888,2.14634,7.6655,7.35888,2.14634,7.6655,0.0,0.0,0.0,134.29,147.79888,7.98634,148.0144944114,7.35888,2.14634,7.6655,140.44,5.84,140.5613716495,135.89,150.17888,16.14634,151.0443653151,7.35888,2.14634,7.6655,142.82,14.0,143.5045379073,134.29,95.28888,17.85634,96.9475091472,7.35888,2.14634,7.6655,87.93,15.71,89.3223880111,135.89
2019-11-18 19:00:00,7.9684800000000005,2.32414,8.3005,7.9684800000000005,2.32414,8.3005,0.0,0.0,0.0,133.83,143.41848,7.78414,143.6295695219,7.9684800000000005,2.32414,8.3005,135.45,5.46,135.5600018442,135.36,145.71848,16.54414,146.6546418694,7.9684800000000005,2.32414,8.3005,137.75,14.22,138.4820237432,133.83,92.56848,13.98414,93.6187997202,7.9684800000000005,2.32414,8.3005,84.6,11.66,85.3997400464,135.36
2019-11-18 19:30:00,7.8996,2.30405,8.22875,7.8996,2.30405,8.22875,0.0,0.0,0.0,134.06,141.2296,7.51405,141.4293493712,7.8996,2.30405,8.22875,133.33,5.21,133.4317540917,135.49,143.5096,16.82405,144.4924010132,7.8996,2.30405,8.22875,135.61,14.52,136.3851256553,134.06,91.0296,13.57405,92.0360956884,7.8996,2.30405,8.22875,83.13,11.27,83.8904631052,135.49
2019-11-18 20:00:00,8.11608,2.36719,8.45425,8.11608,2.36719,8.45425,0.0,0.0,0.0,134.7,138.70608,7.35719,138.9010614562,8.11608,2.36719,8.45425,130.59,4.99,130.6853021575,136.2,140.97608,17.29719,142.0332634071,8.11608,2.36719,8.45425,132.86,14.93,133.6962396629,134.7,88.93608,11.79719,89.7151047353,8.11608,2.36719,8.45425,80.82,9.43,81.3682819039,136.2
2019-11-18 20:30:00,7.93056,2.3130800000000002,8.261,7.93056,2.3130800000000002,8.261,0.0,0.0,0.0,133.82,136.29056,6.10308,136.4271392744,7.93056,2.3130800000000002,8.261,128.36,3.79,128.4159402099,135.49,138.50056,18.24308,139.6968685698,7.93056,2.3130800000000002,8.261,130.57,15.93,131.5381686052,133.82,87.31056,11.44308,88.0572425607,7.93056,2.3130800000000002,8.261,79.38,9.13,79.9033247118,135.49
2019-11-18 21:00:00,7.96896,2.32428,8.301,7.96896,2.32428,8.301,0.0,0.0,0.0,134.34,132.04896,4.94428,132.1414913712,7.96896,2.32428,8.301,124.08,2.62,124.1076581038,135.85,134.26896,19.56428,135.6868257105,7.96896,2.32428,8.301,126.3,17.24,127.4712030225,134.34,84.43896,10.88428,85.1375681882,7.96896,2.32428,8.301,76.47,8.56,76.9476087998,135.85
2019-11-18 21:30:00,6.89304,2.01047,7.18025,6.89304,2.01047,7.18025,0.0,0.0,0.0,134.34,125.69304,7.66047,125.9262605856,6.89304,2.01047,7.18025,118.8,5.65,118.9342780699,135.96,128.28304,19.25047,129.7193853935,6.89304,2.01047,7.18025,121.39,17.24,122.6081143318,134.34,80.88304,11.70047,81.7249481974,6.89304,2.01047,7.18025,73.99,9.69,74.6218212053,135.96
2019-11-18 22:00:00,6.52152,1.90211,6.7932500000000005,6.52152,1.90211,6.7932500000000005,0.0,0.0,0.0,132.62,118.78152,22.42211,120.8792807323,6.52152,1.90211,6.7932500000000005,112.26,20.52,114.1200157729,134.26,121.74152,41.78211,128.7118580705,6.52152,1.90211,6.7932500000000005,115.22,39.88,121.9264647236,132.62,76.48152,10.68211,77.2238976973,6.52152,1.90211,6.7932500000000005,69.96,8.78,70.5087937778,134.26
2019-11-18 22:30:00,6.30408,1.8386900000000002,6.56675,6.30408,1.8386900000000002,6.56675,0.0,0.0,0.0,134.14,111.96408,27.44869,115.279598338,6.30408,1.8386900000000002,6.56675,105.66,25.61,108.719398913,135.56,114.41408,56.98869,127.8213303411,6.30408,1.8386900000000002,6.56675,108.11,55.15,121.3643052961,134.14,70.44408,6.89869,70.7810732524,6.30408,1.8386900000000002,6.56675,64.14,5.06,64.3392819357,135.56
2019-11-18 23:00:00,6.19536,1.80698,6.4535,6.19536,1.80698,6.4535,0.0,0.0,0.0,135.02,105.29536,25.37698,108.3102209002,6.19536,1.80698,6.4535,99.1,23.57,101.8643946627,136.5,107.64536,60.07698,123.2751680406,6.19536,1.80698,6.4535,101.45,58.27,116.9935699088,135.02,66.33536,6.77698,66.6806377013,6.19536,1.80698,6.4535,60.14,4.97,60.3450122214,136.5
2019-11-18 23:30:00,5.8284,1.69995,6.07125,5.8284,1.69995,6.07125,0.0,0.0,0.0,135.1,98.1184,22.88995,100.7530159825,5.8284,1.69995,6.07125,92.29,21.19,94.6913945404,136.65,100.2784,62.69995,118.2668222139,5.8284,1.69995,6.07125,94.45,61.0,112.4357705537,135.1,62.0084,6.26995,62.3245853862,5.8284,1.69995,6.07125,56.18,4.57,56.365568390600004,136.65
2019-11-19 00:00:00,5.65824,1.65032,5.894,5.65824,1.65032,5.894,0.0,0.0,0.0,135.49,92.85824,21.07032,95.2187540393,5.65824,1.65032,5.894,87.2,19.42,89.3363106469,136.83,94.95824,63.84032,114.4231349055,5.65824,1.65032,5.894,89.3,62.19,108.8213494678,135.49,58.86824,5.84032,59.1572397801,5.65824,1.65032,5.894,53.21,4.19,53.3747149875,136.83
2019-11-19 00:30:00,5.45376,1.59068,5.681,5.45376,1.59068,5.681,0.0,0.0,0.0,132.55,91.41376,7.49068,91.7201493904,5.45376,1.59068,5.681,85.96,5.9,86.1622399895,134.13,94.05376,56.95068,109.952215633,5.45376,1.59068,5.681,88.6,55.36,104.4733918278,132.55,59.44376,12.02068,60.6469896252,5.45376,1.59068,5.681,53.99,10.43,54.9882260125,134.13
2019-11-19 01:00:00,5.73168,1.67174,5.9705,5.73168,1.67174,5.9705,0.0,0.0,0.0,132.05,96.31168,8.57174,96.6923700767,5.73168,1.67174,5.9705,90.58,6.9,90.8424262115,133.55,99.04168,55.44174,113.5034841379,5.73168,1.67174,5.9705,93.31,53.77,107.6938670492,132.05,62.20168,12.31174,63.408421654,5.73168,1.67174,5.9705,56.47,10.64,57.4636450288,133.55
2019-11-19 01:30:00,5.78544,1.68742,6.0265,5.78544,1.68742,6.0265,0.0,0.0,0.0,131.74,99.42544,10.08742,99.9358502313,5.78544,1.68742,6.0265,93.64,8.4,94.0160071477,133.33,102.25544,53.72742,115.5110846172,5.78544,1.68742,6.0265,96.47,52.04,109.6112334572,131.74,64.19544,11.30742,65.1836809627,5.78544,1.68742,6.0265,58.41,9.62,59.1968960335,133.33
2019-11-19 02:00:00,5.51952,1.60986,5.7495,5.51952,1.60986,5.7495,0.0,0.0,0.0,131.58,98.88952,11.18986,99.5206015489,5.51952,1.60986,5.7495,93.37,9.58,93.8601795225,132.92,101.70952,52.11986,114.2860720519,5.51952,1.60986,5.7495,96.19,50.51,108.645184891,131.58,63.75952,7.77986,64.2324109173,5.51952,1.60986,5.7495,58.24,6.17,58.5659158556,132.92
2019-11-19 02:30:00,5.316,1.5505,5.5375,5.316,1.5505,5.5375,0.0,0.0,0.0,131.79,97.606,10.2305,98.1406865996,5.316,1.5505,5.5375,92.29,8.68,92.6972842105,133.15,100.386,53.1405,113.5837212643,5.316,1.5505,5.5375,95.07,51.59,108.1657663034,131.79,62.936,7.1305,63.3386463879,5.316,1.5505,5.5375,57.62,5.58,57.8895569166,133.15
2019-11-19 03:00:00,5.52192,1.61056,5.752,5.52192,1.61056,5.752,0.0,0.0,0.0,131.79,96.25192,10.13056,96.7835747924,5.52192,1.61056,5.752,90.73,8.52,91.129157244,133.4,99.02192,53.56056,112.5791909191,5.52192,1.61056,5.752,93.5,51.95,106.9628557023,131.79,61.98192,7.16056,62.3941666055,5.52192,1.61056,5.752,56.46,5.55,56.7321258195,133.4
2019-11-19 03:30:00,5.55384,1.6198700000000001,5.7852500000000004,5.55384,1.6198700000000001,5.7852500000000004,0.0,0.0,0.0,131.88,94.56384,9.70987,95.0610404475,5.55384,1.6198700000000001,5.7852500000000004,89.01,8.09,89.3768885115,133.4,97.28384,54.20987,111.3681082293,5.55384,1.6198700000000001,5.7852500000000004,91.73,52.59,105.7359967088,131.88,60.86384,8.769870000000001,61.492419365,5.55384,1.6198700000000001,5.7852500000000004,55.31,7.15,55.7702304101,133.4
2019-11-19 04:00:00,5.76456,1.68133,6.00475,5.76456,1.68133,6.00475,0.0,0.0,0.0,132.28,92.96456,9.41133,93.4397268209,5.76456,1.68133,6.00475,87.2,7.73,87.5419493729,133.58,95.61456,54.75133,110.1809975484,5.76456,1.68133,6.00475,89.85,53.07,104.3525150631,132.28,59.59456,8.70133,60.2264453987,5.76456,1.68133,6.00475,53.83,7.02,54.2858112217,133.58
2019-11-19 04:30:00,5.93952,1.73236,6.187,5.93952,1.73236,6.187,0.0,0.0,0.0,132.55,93.03952,9.36236,93.5093902589,5.93952,1.73236,6.187,87.1,7.63,87.4335570591,133.77,95.70952,54.94236,110.3583940668,5.93952,1.73236,6.187,89.77,53.21,104.3549567582,132.55,59.86952,8.63236,60.4886523589,5.93952,1.73236,6.187,53.93,6.9,54.3696137562,133.77
2019-11-19 05:00:00,5.7252,1.66985,5.96375,5.7252,1.66985,5.96375,0.0,0.0,0.0,132.04,93.5252,9.69985,94.0268585302,5.7252,1.66985,5.96375,87.8,8.03,88.166438626,133.5,96.2152,54.31985,110.4898674769,5.7252,1.66985,5.96375,90.49,52.65,104.6922279828,132.04,60.1752,8.54985,60.7795576659,5.7252,1.66985,5.96375,54.45,6.88,54.8829381502,133.5
2019-11-19 05:30:00,5.9450400000000005,1.73397,6.19275,5.9450400000000005,1.73397,6.19275,0.0,0.0,0.0,131.37,96.38504,11.29397,97.0444727646,5.9450400000000005,1.73397,6.19275,90.44,9.56,90.9438684024,132.76,99.12504,52.16397,112.0127373166,5.9450400000000005,1.73397,6.19275,93.18,50.43,105.9513912131,131.37,62.25504,7.57397,62.7140735957,5.9450400000000005,1.73397,6.19275,56.31,5.84,56.6120278739,132.76
2019-11-19 06:00:00,5.9232,1.7276,6.17,5.9232,1.7276,6.17,0.0,0.0,0.0,131.51,100.5032,12.9176,101.3299442416,5.9232,1.7276,6.17,94.58,11.19,95.2396582312,132.96,103.3632,50.5976,115.0828755289,5.9232,1.7276,6.17,97.44,48.87,109.0083964656,131.51,65.1132,8.3576,65.6473784092,5.9232,1.7276,6.17,59.19,6.63,59.5601628608,132.96
2019-11-19 06:30:00,6.35664,1.8540200000000002,6.6215,6.35664,1.8540200000000002,6.6215,0.0,0.0,0.0,132.86,112.65664,27.49402,115.9630961636,6.35664,1.8540200000000002,6.6215,106.3,25.64,109.3485235383,134.29,115.10664,53.74402,127.0352638359,6.35664,1.8540200000000002,6.6215,108.75,51.89,120.4953716953,132.86,72.33664,10.53402,73.0996242388,6.35664,1.8540200000000002,6.6215,65.98,8.68,66.5484996074,134.29
2019-11-19 07:00:00,6.4128,1.8704,6.68,6.4128,1.8704,6.68,0.0,0.0,0.0,133.27,123.4528,32.0404,127.5428596982,6.4128,1.8704,6.68,117.04,30.17,120.8660022504,134.76,126.0828,51.2904,136.1160445649,6.4128,1.8704,6.68,119.67,49.42,129.4729520016,133.27,79.5628,12.4504,80.5310598713,6.4128,1.8704,6.68,73.15,10.58,73.9111554503,134.76
2019-11-19 07:30:00,6.24768,1.82224,6.508,6.24768,1.82224,6.508,0.0,0.0,0.0,132.01,133.97768,23.46224,136.0165263635,6.24768,1.82224,6.508,127.73,21.64,129.5501543805,133.46,136.66768,32.54224,140.4886192572,6.24768,1.82224,6.508,130.42,30.72,133.989159263,132.01,86.95768,16.08224,88.4323275415,6.24768,1.82224,6.508,80.71,14.26,81.9600616154,133.46
2019-11-19 08:00:00,6.35112,1.8524100000000001,6.61575,6.35112,1.8524100000000001,6.61575,0.0,0.0,0.0,130.89,136.57112,7.21241,136.7614334382,6.35112,1.8524100000000001,6.61575,130.22,5.36,130.330265096,132.38,138.22112,15.67241,139.1068023113,6.35112,1.8524100000000001,6.61575,131.87,13.82,132.5921917007,130.89,90.16112,20.17241,92.3902250504,6.35112,1.8524100000000001,6.61575,83.81,18.32,85.788918282,132.38
2019-11-19 08:30:00,6.9336,2.0223,7.2225,6.9336,2.0223,7.2225,0.0,0.0,0.0,132.13,136.1136,5.8623,136.2397837133,6.9336,2.0223,7.2225,129.18,3.84,129.2370612479,133.6,139.2236,8.6923,139.494684043,6.9336,2.0223,7.2225,132.29,6.67,132.4580424134,132.13,90.8636,15.4623,92.1698243801,6.9336,2.0223,7.2225,83.93,13.44,84.9992852911,133.6
2019-11-19 09:00:00,7.59432,2.21501,7.91075,7.59432,2.21501,7.91075,0.0,0.0,0.0,133.31,138.25432,4.52501,138.328351086,7.59432,2.21501,7.91075,130.66,2.31,130.6804181965,134.92,142.68432,4.73501,142.7628645466,7.59432,2.21501,7.91075,135.09,2.52,135.113502286,133.31,91.50432,14.315010000000001,92.6172774916,7.59432,2.21501,7.91075,83.91,12.1,84.7779340395,134.92
2019-11-19 09:30:00,8.21112,2.39491,8.55325,8.21112,2.39491,8.55325,0.0,0.0,0.0,133.61,140.92112,5.22491,141.0179483135,8.21112,2.39491,8.55325,132.71,2.83,132.7401710109,135.39,145.41112,5.44491,145.5130264429,8.21112,2.39491,8.55325,137.2,3.05,137.2338970517,133.61,93.46112,15.43491,94.7270679287,8.21112,2.39491,8.55325,85.25,13.04,86.2415450928,135.39
2019-11-19 10:00:00,7.86528,2.29404,8.193,7.86528,2.29404,8.193,0.0,0.0,0.0,134.59,139.82528,4.03404,139.8834600866,7.86528,2.29404,8.193,131.96,1.74,131.9714711595,136.18,144.33528,4.16404,144.3953333103,7.86528,2.29404,8.193,136.47,1.87,136.482811372,134.59,93.19528,16.93404,94.7212854906,7.86528,2.29404,8.193,85.33,14.64,86.5767780643,136.18
2019-11-19 10:30:00,7.6596,2.23405,7.97875,7.6596,2.23405,7.97875,0.0,0.0,0.0,134.22,138.5296,2.43405,138.5509822252,7.6596,2.23405,7.97875,130.87,0.2,130.8701528233,135.88,142.9896,2.41405,143.0099763847,7.6596,2.23405,7.97875,135.33,0.18,135.3301197073,134.22,92.1296,18.22405,93.9147442874,7.6596,2.23405,7.97875,84.47,15.99,85.9701169012,135.88
2019-11-19 11:00:00,7.65504,2.23272,7.974,7.65504,2.23272,7.974,0.0,0.0,0.0,134.31,139.57504,3.79272,139.6265609259,7.65504,2.23272,7.974,131.92,1.56,131.9292234495,135.82,144.09504,3.98272,144.1500697579,7.65504,2.23272,7.974,136.44,1.75,136.4512224203,134.31,92.67504,19.40272,94.6843629244,7.65504,2.23272,7.974,85.02,17.17,86.7364358272,135.82
2019-11-19 11:30:00,7.6428,2.22915,7.96125,7.6428,2.22915,7.96125,0.0,0.0,0.0,134.83,139.3128,3.45915,139.3557388935,7.6428,2.22915,7.96125,131.67,1.23,131.6757449191,136.3,143.8128,3.63915,143.8588365606,7.6428,2.22915,7.96125,136.17,1.4100000000000001,136.1772998704,134.83,91.6728,19.22915,93.6678304946,7.6428,2.22915,7.96125,84.03,17.0,85.7323795307,136.3
2019-11-19 12:00:00,8.136,2.373,8.475,8.136,2.373,8.475,0.0,0.0,0.0,134.62,137.996,3.823,138.0489454686,8.136,2.373,8.475,129.86,1.45,129.8680950041,136.15,142.426,4.003,142.4822427006,8.136,2.373,8.475,134.29,1.63,134.2998920327,134.62,91.596,19.503,93.6493151336,8.136,2.373,8.475,83.46,17.13,85.1998151406,136.15
2019-11-19 12:30:00,7.7104800000000004,2.24889,8.03175,7.7104800000000004,2.24889,8.03175,0.0,0.0,0.0,134.29,138.44048,3.03889,138.4738291341,7.7104800000000004,2.24889,8.03175,130.73,0.79,130.732386959,135.72,142.88048,3.21889,142.9167338623,7.7104800000000004,2.24889,8.03175,135.17,0.97,135.1734803872,134.29,91.67048,19.03889,93.6266854901,7.7104800000000004,2.24889,8.03175,83.96,16.79,85.6223434624,135.72
2019-11-19 13:00:00,7.53216,2.19688,7.846,7.53216,2.19688,7.846,0.0,0.0,0.0,135.3,138.67216,2.34688,138.6920178121,7.53216,2.19688,7.846,131.14,0.15,131.1400857862,136.8,143.13216,2.45688,143.153244761,7.53216,2.19688,7.846,135.6,0.26,135.6002492623,135.3,91.44216,18.51688,93.2981429097,7.53216,2.19688,7.846,83.91,16.32,85.4823402815,136.8
2019-11-19 13:30:00,7.32048,2.13514,7.6255,7.32048,2.13514,7.6255,0.0,0.0,0.0,134.86,140.71048,2.67514,140.7359071305,7.32048,2.13514,7.6255,133.39,0.54,133.391093031,136.56,145.24048,2.8451400000000002,145.2683442883,7.32048,2.13514,7.6255,137.92,0.71,137.9218274966,134.86,92.09048,18.71514,93.972937444,7.32048,2.13514,7.6255,84.77,16.58,86.376207951,136.56
2019-11-19 14:00:00,7.54104,2.19947,7.85525,7.54104,2.19947,7.85525,0.0,0.0,0.0,134.42,141.59104,3.80947,141.6422771278,7.54104,2.19947,7.85525,134.05,1.6099999999999999,134.0596680587,136.03,146.12104,3.99947,146.1757643762,7.54104,2.19947,7.85525,138.58,1.8,138.5916895055,134.42,93.26104,19.51947,95.2818518447,7.54104,2.19947,7.85525,85.72,17.32,87.4522772717,136.03
2019-11-19 14:30:00,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0.0,0.0,0.0,134.12,140.00048,4.09264,140.0602873851,8.10048,2.36264,8.438,131.9,1.73,131.9113448495,135.76,144.55048,4.28264,144.6139076078,8.10048,2.36264,8.438,136.45,1.92,136.4635075762,134.12,92.02048,19.50264,94.0644550635,8.10048,2.36264,8.438,83.92,17.14,85.6524722352,135.76
2019-11-19 15:00:00,9.17592,2.67631,9.55825,9.17592,2.67631,9.55825,0.0,0.0,0.0,134.74,136.60592,3.14631,136.6421481303,9.17592,2.67631,9.55825,127.43,0.47000000000000003,127.4308667474,136.08,141.11592,3.22631,141.1527964784,9.17592,2.67631,9.55825,131.94,0.55,131.9411463494,134.74,91.53592,19.05631,93.4984898331,9.17592,2.67631,9.55825,82.36,16.38,83.9730552022,136.08
2019-11-19 15:30:00,9.92256,2.89408,10.336,9.92256,2.89408,10.336,0.0,0.0,0.0,134.74,135.79256,3.32408,135.8332391545,9.92256,2.89408,10.336,125.87,0.43,125.8707344858,136.05,140.42256,3.1640800000000002,140.4582028904,9.92256,2.89408,10.336,130.5,0.27,130.50027931,134.74,91.83256,18.74408,93.7259815163,9.92256,2.89408,10.336,81.91,15.85,83.4294348537,136.05
2019-11-19 16:00:00,10.9716,3.20005,11.42875,10.9716,3.20005,11.42875,0.0,0.0,0.0,133.27,138.3916,3.76005,138.44267018,10.9716,3.20005,11.42875,127.42,0.56,127.4212305701,134.8,142.8216,3.67005,142.8687463848,10.9716,3.20005,11.42875,131.85,0.47000000000000003,131.8508376917,133.27,94.0516,19.45005,96.0416987957,10.9716,3.20005,11.42875,83.08,16.25,84.6542904997,134.8
2019-11-19 16:30:00,12.04152,3.51211,12.54325,12.04152,3.51211,12.54325,0.0,0.0,0.0,134.79,143.13152,3.86211,143.183616071,12.04152,3.51211,12.54325,131.09,0.35000000000000003,131.0904672354,136.33,147.78152,3.8221100000000003,147.8309378255,12.04152,3.51211,12.54325,135.74,0.31,135.7403539851,134.79,97.54152,20.752110000000002,99.7246117734,12.04152,3.51211,12.54325,85.5,17.24,87.2207979785,136.33
2019-11-19 17:00:00,12.65736,3.69173,13.18475,12.65736,3.69173,13.18475,0.0,0.0,0.0,134.97,147.63736,4.51173,147.706282112,12.65736,3.69173,13.18475,134.98,0.8200000000000001,134.9824907164,136.41,152.34736,4.37173,152.4100722464,12.65736,3.69173,13.18475,139.69,0.68,139.6916550836,134.97,100.42736,20.09173,102.4174411463,12.65736,3.69173,13.18475,87.77,16.4,89.2890413209,136.41
2019-11-19 17:30:00,13.266,3.86925,13.81875,13.266,3.86925,13.81875,0.0,0.0,0.0,134.97,148.026,5.78925,148.1391646107,13.266,3.86925,13.81875,134.76,1.92,134.7736769551,136.53,152.656,5.68925,152.7619779316,13.266,3.86925,13.81875,139.39,1.82,139.4018812642,134.97,100.406,19.35925,102.2552952006,13.266,3.86925,13.81875,87.14,15.49,88.5060432965,136.53
2019-11-19 18:00:00,13.85088,4.03984,14.428,13.85088,4.03984,14.428,0.0,0.0,0.0,134.19,145.21088,6.86984,145.3732931869,13.85088,4.03984,14.428,131.36,2.83,131.3904810099,135.73,148.36088,15.21984,149.1395126853,13.85088,4.03984,14.428,134.51,11.18,134.9738215359,134.19,99.86088,22.27984,102.316111267,13.85088,4.03984,14.428,86.01,18.24,87.9227939729,135.73
2019-11-19 18:30:00,13.85928,4.04229,14.43675,13.85928,4.04229,14.43675,0.0,0.0,0.0,133.15,142.39928,5.39229,142.5013394181,13.85928,4.04229,14.43675,128.54,1.35,128.5470890374,134.58,144.15928,22.55229,145.9126581019,13.85928,4.04229,14.43675,130.3,18.51,131.6081688194,133.15,98.67928,24.62229,101.7047563596,13.85928,4.04229,14.43675,84.82,20.58,87.2809761632,134.58
2019-11-19 19:00:00,13.40352,3.90936,13.962,13.40352,3.90936,13.962,0.0,0.0,0.0,133.31,140.57352,4.84936,140.6571392344,13.40352,3.90936,13.962,127.17,0.9400000000000001,127.1734740423,134.58,142.29352,22.80936,144.1100716036,13.40352,3.90936,13.962,128.89,18.9,130.2683465006,133.31,97.12352,24.11936,100.073581249,13.40352,3.90936,13.962,83.72,20.21,86.1248076921,134.58
2019-11-19 19:30:00,14.13168,4.12174,14.7205,14.13168,4.12174,14.7205,0.0,0.0,0.0,133.22,137.27168,4.56174,137.3474557531,14.13168,4.12174,14.7205,123.14,0.44,123.1407860946,134.61,138.93168,23.77174,140.9507266042,14.13168,4.12174,14.7205,124.8,19.65,126.3374944346,133.22,94.96168,23.57174,97.8434851947,14.13168,4.12174,14.7205,80.83,19.45,83.1371842198,134.61
2019-11-19 20:00:00,13.5696,3.9578,14.135,13.5696,3.9578,14.135,0.0,0.0,0.0,132.99,133.5096,5.8378,133.6371699828,13.5696,3.9578,14.135,119.94,1.88,119.9547331288,134.5,135.1596,25.6278,137.5678072988,13.5696,3.9578,14.135,121.59,21.67,123.5059391284,132.99,92.7296,22.5478,95.4315566309,13.5696,3.9578,14.135,79.16,18.59,81.3135517611,134.5
2019-11-19 20:30:00,11.65176,3.39843,12.13725,11.65176,3.39843,12.13725,0.0,0.0,0.0,131.62,132.79176,3.72843,132.8440917548,11.65176,3.39843,12.13725,121.14,0.33,121.1404494791,133.03,134.41176,23.12843,136.3871163291,11.65176,3.39843,12.13725,122.76,19.73,124.3353952018,131.62,90.65176,18.60843,92.5419648493,11.65176,3.39843,12.13725,79.0,15.21,80.4508800449,133.03
2019-11-19 21:00:00,12.396,3.6155,12.9125,12.396,3.6155,12.9125,0.0,0.0,0.0,132.49,126.886,8.8855,127.1967338663,12.396,3.6155,12.9125,114.49,5.27,114.6112254537,134.05,129.186,30.4255,132.7205095162,12.396,3.6155,12.9125,116.79,26.81,119.8277104847,132.49,87.696,17.0855,89.3448528246,12.396,3.6155,12.9125,75.3,13.47,76.4952998556,134.05
2019-11-19 21:30:00,13.9824,4.0782,14.565,13.9824,4.0782,14.565,0.0,0.0,0.0,133.62,118.2524,18.5382,119.6966790057,13.9824,4.0782,14.565,104.27,14.46,105.2678702169,135.12,121.9924,50.3382,131.9699967303,13.9824,4.0782,14.565,108.01,46.26,117.49956468,133.62,83.2124,17.6582,85.065360406,13.9824,4.0782,14.565,69.23,13.58,70.5493394725,135.12
2019-11-19 22:00:00,14.3916,4.19755,14.99125,14.3916,4.19755,14.99125,0.0,0.0,0.0,133.33,112.3516,18.37755,113.8447028481,14.3916,4.19755,14.99125,97.96,14.18,98.9809779705,134.96,115.9116,50.59755,126.4737564895,14.3916,4.19755,14.99125,101.52,46.4,111.6211019476,133.33,79.0216,12.98755,80.0817689712,14.3916,4.19755,14.99125,64.63,8.79,65.2250028747,134.96
2019-11-19 22:30:00,14.85696,4.33328,15.476,14.85696,4.33328,15.476,0.0,0.0,0.0,134.15,105.30696,17.15328,106.694849169,14.85696,4.33328,15.476,90.45,12.82,91.3540086696,135.82,108.64696,52.81328,120.8031641208,14.85696,4.33328,15.476,93.79,48.48,105.578759701,134.15,74.55696,11.38328,75.4209476737,14.85696,4.33328,15.476,59.7,7.05,60.1148276218,135.82
2019-11-19 23:00:00,15.29544,4.46117,15.93275,15.29544,4.46117,15.93275,0.0,0.0,0.0,134.57,96.82544,16.87117,98.2842927856,15.29544,4.46117,15.93275,81.53,12.41,82.4690790539,136.08,99.86544,53.65117,113.3646953366,15.29544,4.46117,15.93275,84.57,49.19,97.8352748246,134.57,69.71544,9.39117,70.3451252637,15.29544,4.46117,15.93275,54.42,4.93,54.6428522316,136.08
2019-11-19 23:30:00,14.35056,4.18558,14.9485,14.35056,4.18558,14.9485,0.0,0.0,0.0,134.9,91.24056,13.885580000000001,92.2911107369,14.35056,4.18558,14.9485,76.89,9.7,77.4994329012,136.28,94.13056,56.35558,109.7110464951,14.35056,4.18558,14.9485,79.78,52.17,95.3234352088,134.9,65.88056,9.86558,66.6151473364,14.35056,4.18558,14.9485,51.53,5.68,51.8420996874,136.28
2019-11-20 00:00:00,14.38584,4.19587,14.98525,14.38584,4.19587,14.98525,0.0,0.0,0.0,135.47,85.97584,14.74587,87.2312200176,14.38584,4.19587,14.98525,71.59,10.55,72.3631853915,136.78,88.69584,55.99587,104.89275232520001,14.38584,4.19587,14.98525,74.31,51.8,90.5826478968,135.47,62.15584,8.77587,62.7723214511,14.38584,4.19587,14.98525,47.77,4.58,47.9890539603,136.78
2019-11-20 00:30:00,14.0784,4.1062,14.665,14.0784,4.1062,14.665,0.0,0.0,0.0,134.54,85.1984,14.5962,86.4396692324,14.0784,4.1062,14.665,71.12,10.49,71.8894602845,136.02,87.8884,55.2062,103.7887054212,14.0784,4.1062,14.665,73.81,51.1,89.7726355857,134.54,61.1284,8.6662,61.7396494078,14.0784,4.1062,14.665,47.05,4.5600000000000005,47.2704569472,136.02
2019-11-20 01:00:00,13.63944,3.97817,14.20775,13.63944,3.97817,14.20775,0.0,0.0,0.0,132.96,90.54944,9.96817,91.0964625958,13.63944,3.97817,14.20775,76.91,5.99,77.1429076455,134.43,93.43944,58.32817,110.1503715975,13.63944,3.97817,14.20775,79.8,54.35,96.5503107193,132.96,65.15944,14.03817,66.6545035092,13.63944,3.97817,14.20775,51.52,10.06,52.4929900082,134.43
2019-11-20 01:30:00,14.49432,4.22751,15.09825,14.49432,4.22751,15.09825,0.0,0.0,0.0,133.59,93.14432,10.96751,93.7877957085,14.49432,4.22751,15.09825,78.65,6.74,78.9382676526,135.07,96.09432,58.38751,112.4420724652,14.49432,4.22751,15.09825,81.6,54.16,97.9380702281,133.59,67.68432,14.58751,69.2384475697,14.49432,4.22751,15.09825,53.19,10.36,54.1895349676,135.07
2019-11-20 02:00:00,14.30856,4.17333,14.90475,14.30856,4.17333,14.90475,0.0,0.0,0.0,134.07,91.69856,11.29333,92.3913697732,14.30856,4.17333,14.90475,77.39,7.12,77.7168353705,135.49,94.69856,58.35333,111.2336657139,14.30856,4.17333,14.90475,80.39,54.18,96.9434087496,134.07,66.38856,13.30333,67.708341347,14.30856,4.17333,14.90475,52.08,9.13,52.8742215073,135.49
2019-11-20 02:30:00,13.62168,3.9729900000000002,14.18925,13.62168,3.9729900000000002,14.18925,0.0,0.0,0.0,134.56,90.71168,11.38299,91.4230898065,13.62168,3.9729900000000002,14.18925,77.09,7.41,77.4453110266,136.0,93.66168,58.25299,110.2992345593,13.62168,3.9729900000000002,14.18925,80.04,54.28,96.7094617915,134.56,64.76168,10.45299,65.5998490575,13.62168,3.9729900000000002,14.18925,51.14,6.48,51.5489088148,136.0
2019-11-20 03:00:00,13.8012,4.02535,14.37625,13.8012,4.02535,14.37625,0.0,0.0,0.0,135.2,88.9912,11.94535,89.7893371401,13.8012,4.02535,14.37625,75.19,7.92,75.6059686797,136.59,91.8412,58.26535,108.7642267846,13.8012,4.02535,14.37625,78.04,54.24,95.0379881942,135.2,63.7612,8.59535,64.3379411161,13.8012,4.02535,14.37625,49.96,4.57,50.1685808051,136.59
2019-11-20 03:30:00,13.93248,4.06364,14.513,13.93248,4.06364,14.513,0.0,0.0,0.0,135.1,87.17248,12.25364,88.0295005245,13.93248,4.06364,14.513,73.24,8.19,73.6964972031,136.55,89.96248,58.12364,107.1055803149,13.93248,4.06364,14.513,76.03,54.06,93.2901093364,135.1,63.04248,7.58364,63.4969753626,13.93248,4.06364,14.513,49.11,3.52,49.2359878544,136.55
2019-11-20 04:00:00,14.19264,4.13952,14.784,14.19264,4.13952,14.784,0.0,0.0,0.0,135.59,86.15264,13.36952,87.1838370571,14.19264,4.13952,14.784,71.96,9.23,72.5495313562,136.83,89.03264,57.37952,105.9208209032,14.19264,4.13952,14.784,74.84,53.24,91.8451043878,135.59,61.72264,8.37952,62.2888484723,14.19264,4.13952,14.784,47.53,4.24,47.7187436968,136.83
2019-11-20 04:30:00,16.62264,4.84827,17.31525,16.62264,4.84827,17.31525,0.0,0.0,0.0,135.0,84.12264,16.47827,85.7213622311,16.62264,4.84827,17.31525,67.5,11.63,68.4945756976,136.55,86.78264,55.31827,102.9142244841,16.62264,4.84827,17.31525,70.16,50.47,86.4271166938,135.0,61.75264,9.75827,62.5188961864,16.62264,4.84827,17.31525,45.13,4.91,45.3963104228,136.55
2019-11-20 05:00:00,18.04368,5.26274,18.7955,18.04368,5.26274,18.7955,0.0,0.0,0.0,134.85,82.87368,16.41274,84.4832816068,18.04368,5.26274,18.7955,64.83,11.15,65.78184704,136.39,85.39368,56.01274,102.1249608384,18.04368,5.26274,18.7955,67.35,50.75,84.3302140398,134.85,62.08368,10.15274,62.9083575676,18.04368,5.26274,18.7955,44.04,4.89,44.3106499614,136.39
2019-11-20 05:30:00,17.1768,5.0099,17.8925,17.1768,5.0099,17.8925,0.0,0.0,0.0,134.72,86.8868,14.2699,88.0508152163,17.1768,5.0099,17.8925,69.71,9.26,70.3223414002,136.06,89.5468,57.3699,106.3481773057,17.1768,5.0099,17.8925,72.37,52.36,89.3251728238,134.72,64.8468,11.6499,65.8849576174,17.1768,5.0099,17.8925,47.67,6.64,48.1302243917,136.06
2019-11-20 06:00:00,16.83888,4.91134,17.5405,16.83888,4.91134,17.5405,0.0,0.0,0.0,134.25,91.54888,15.64134,92.8754485655,16.83888,4.91134,17.5405,74.71,10.73,75.4765990225,135.68,94.34888,55.45134,109.4374810796,16.83888,4.91134,17.5405,77.51,50.54,92.5315713689,134.25,67.25888,9.22134,67.8880700142,16.83888,4.91134,17.5405,50.42,4.31,50.6038783099,135.68
2019-11-20 06:30:00,16.32,4.76,17.0,16.32,4.76,17.0,0.0,0.0,0.0,132.95,103.07,21.75,105.3398661476,16.32,4.76,17.0,86.75,16.99,88.3980916084,134.34,106.63,34.98,112.221019867,16.32,4.76,17.0,90.31,30.22,95.2320560526,132.95,75.5,13.06,76.6212346546,16.32,4.76,17.0,59.18,8.3,59.7592034753,134.34
2019-11-20 07:00:00,16.92816,4.93738,17.6335,16.92816,4.93738,17.6335,0.0,0.0,0.0,133.23,113.23816,25.19738,116.0077102569,16.92816,4.93738,17.6335,96.31,20.26,98.417903351,134.69,117.75816,6.09738,117.9159119434,16.92816,4.93738,17.6335,100.83,1.16,100.8366723965,133.23,83.64816,11.88738,84.4886055906,16.92816,4.93738,17.6335,66.72,6.95,67.0810025268,134.69
2019-11-20 07:30:00,18.56904,5.41597,19.34275,18.56904,5.41597,19.34275,0.0,0.0,0.0,133.23,122.39904,21.60597,124.291363065,18.56904,5.41597,19.34275,103.83,16.19,105.0846563491,134.69,127.14904,9.28597,127.4876763133,18.56904,5.41597,19.34275,108.58,3.87,108.6489452319,133.23,91.41904,13.91597,92.4721314535,18.56904,5.41597,19.34275,72.85,8.5,73.3442056334,134.69
2019-11-20 08:00:00,16.33224,4.76357,17.01275,16.33224,4.76357,17.01275,0.0,0.0,0.0,132.76,127.46224,18.37357,128.7796983238,16.33224,4.76357,17.01275,111.13,13.61,111.960301,134.17,132.41224,11.12357,132.8786480642,16.33224,4.76357,17.01275,116.08,6.36,116.2541010029,132.76,92.87224,15.64357,94.1805406916,16.33224,4.76357,17.01275,76.54,10.88,77.3094172789,134.17
2019-11-20 08:30:00,14.57328,4.25054,15.1805,14.57328,4.25054,15.1805,0.0,0.0,0.0,132.37,129.99328,16.25054,131.0050872884,14.57328,4.25054,15.1805,115.42,12.0,116.0421320039,133.78,135.09328,12.15054,135.6386004184,14.57328,4.25054,15.1805,120.52,7.9,120.7786421517,132.37,93.52328,17.78054,95.1984847813,14.57328,4.25054,15.1805,78.95,13.53,80.1009575473,133.78
2019-11-20 09:00:00,17.04552,4.97161,17.75575,17.04552,4.97161,17.75575,0.0,0.0,0.0,132.27,128.06552,16.33161,129.1026680517,17.04552,4.97161,17.75575,111.02,11.36,111.5996863795,133.66,132.98552,13.51161,133.6701617208,17.04552,4.97161,17.75575,115.94,8.54,116.2540975622,132.27,94.51552,19.06161,96.4185070236,17.04552,4.97161,17.75575,77.47,14.09,78.7408978867,133.66
2019-11-20 09:30:00,15.42816,4.49988,16.071,15.42816,4.49988,16.071,0.0,0.0,0.0,131.7,130.67816,14.22988,131.4506408725,15.42816,4.49988,16.071,115.25,9.73,115.6599991354,133.17,135.73816,14.55988,136.5168055069,15.42816,4.49988,16.071,120.31,10.06,120.729862503,131.7,95.03816,18.64988,96.8507608654,15.42816,4.49988,16.071,79.61,14.15,80.8577429811,133.17
2019-11-20 10:00:00,14.73912,4.29891,15.35325,14.73912,4.29891,15.35325,0.0,0.0,0.0,131.34,132.03912,13.87891,132.7665370233,14.73912,4.29891,15.35325,117.3,9.58,117.6905535716,132.81,137.18912,14.43891,137.9468621186,14.73912,4.29891,15.35325,122.45,10.14,122.8691259023,131.34,95.27912,20.84891,97.5335211923,14.73912,4.29891,15.35325,80.54,16.55,82.2228319872,132.81
2019-11-20 10:30:00,15.37152,4.48336,16.012,15.37152,4.48336,16.012,0.0,0.0,0.0,131.77,130.38152,15.61336,131.3130525424,15.37152,4.48336,16.012,115.01,11.13,115.5472933478,133.3,135.48152,13.13336,136.1165948972,15.37152,4.48336,16.012,120.11,8.65,120.4210720763,131.77,95.24152,22.10336,97.7727244951,15.37152,4.48336,16.012,79.87,17.62,81.790471939,133.3
2019-11-20 11:00:00,14.48856,4.22583,15.09225,14.48856,4.22583,15.09225,0.0,0.0,0.0,131.77,130.77856,14.10583,131.5370905702,14.48856,4.22583,15.09225,116.29,9.88,116.7089478146,133.0,135.96856,14.11583,136.699326864,14.48856,4.22583,15.09225,121.48,9.89,121.8819203163,131.77,94.73856,21.91583,97.240415237,14.48856,4.22583,15.09225,80.25,17.69,82.176630498,133.0
2019-11-20 11:30:00,14.71728,4.29254,15.3305,14.71728,4.29254,15.3305,0.0,0.0,0.0,131.68,130.74728,13.07254,131.3991724839,14.71728,4.29254,15.3305,116.03,8.78,116.3617175019,133.12,135.93728,15.35254,136.8014787137,14.71728,4.29254,15.3305,121.22,11.06,121.7235063576,131.68,94.97728,22.47254,97.5996863225,14.71728,4.29254,15.3305,80.26,18.18,82.2932561028,133.12
2019-11-20 12:00:00,16.3212,4.76035,17.00125,16.3212,4.76035,17.00125,0.0,0.0,0.0,132.0,128.6912,14.77035,129.5360497953,16.3212,4.76035,17.00125,112.37,10.01,112.8149679785,133.52,133.7912,14.66035,134.5920170722,16.3212,4.76035,17.00125,117.47,9.9,117.8864322134,132.0,95.4512,23.04035,98.1926133147,16.3212,4.76035,17.00125,79.13,18.28,81.2140092595,133.52
2019-11-20 12:30:00,16.704720000000002,4.87221,17.40075,16.704720000000002,4.87221,17.40075,0.0,0.0,0.0,132.55,128.38472,17.17221,129.5280708023,16.704720000000002,4.87221,17.40075,111.68,12.3,112.3552953803,133.9,133.48472,12.51221,134.0698544512,16.704720000000002,4.87221,17.40075,116.78,7.64,117.0296458168,132.55,95.28472,23.25221,98.0807990147,16.704720000000002,4.87221,17.40075,78.58,18.38,80.7009343193,133.9
2019-11-20 13:00:00,16.10472,4.69721,16.77575,16.10472,4.69721,16.77575,0.0,0.0,0.0,132.55,128.40472,17.82721,129.6363434175,16.10472,4.69721,16.77575,112.3,13.13,113.0649676071,134.17,133.48472,11.54721,133.9832397439,16.10472,4.69721,16.77575,117.38,6.85,117.5797044562,132.55,94.71472,22.60721,97.375377425,16.10472,4.69721,16.77575,78.61,17.91,80.6244392229,134.17
2019-11-20 13:30:00,14.94432,4.35876,15.567,14.94432,4.35876,15.567,0.0,0.0,0.0,132.55,130.14432,16.83876,131.2291425965,14.94432,4.35876,15.567,115.2,12.48,115.8740281513,134.17,135.29432,11.86876,135.81391861,14.94432,4.35876,15.567,120.35,7.51,120.5840893319,132.55,94.96432,22.76876,97.6557141441,14.94432,4.35876,15.567,80.02,18.41,82.1104652283,134.17
2019-11-20 14:00:00,16.28424,4.74957,16.96275,16.28424,4.74957,16.96275,0.0,0.0,0.0,132.8,130.05424,17.18957,131.1853141886,16.28424,4.74957,16.96275,113.77,12.44,114.4480952222,134.28,135.29424,12.37957,135.8594315113,16.28424,4.74957,16.96275,119.01,7.63,119.2543374473,132.8,96.05424,23.35957,98.8538645302,16.28424,4.74957,16.96275,79.77,18.61,81.9120564996,134.28
2019-11-20 14:30:00,15.81936,4.61398,16.4785,15.81936,4.61398,16.4785,0.0,0.0,0.0,131.82,127.56936,17.72398,128.7947245731,15.81936,4.61398,16.4785,111.75,13.11,112.5163748083,133.33,132.76936,11.22398,133.2429385816,15.81936,4.61398,16.4785,116.95,6.61,117.1366492606,131.82,94.25936,21.08398,96.5886181713,15.81936,4.61398,16.4785,78.44,16.47,80.1504491566,133.33
2019-11-20 15:00:00,15.13272,4.41371,15.76325,15.13272,4.41371,15.76325,0.0,0.0,0.0,131.75,128.86272,16.28371,129.887489071,15.13272,4.41371,15.76325,113.73,11.87,114.3477581765,133.12,133.94272,12.25371,134.5020655966,15.13272,4.41371,15.76325,118.81,7.84,119.0683908516,131.75,94.38272,20.72371,96.6311026055,15.13272,4.41371,15.76325,79.25,16.31,80.9109300404,133.12
2019-11-20 15:30:00,13.70424,3.99707,14.27525,13.70424,3.99707,14.27525,0.0,0.0,0.0,132.35,130.07424,17.37707,131.22983835,13.70424,3.99707,14.27525,116.37,13.38,117.1366778597,133.98,135.32424,10.55707,135.7354104814,13.70424,3.99707,14.27525,121.62,6.5600000000000005,121.7967897771,132.35,93.66424,21.867070000000002,96.1829434212,13.70424,3.99707,14.27525,79.96,17.87,81.9325240671,133.98
2019-11-20 16:00:00,12.03192,3.50931,12.53325,12.03192,3.50931,12.53325,0.0,0.0,0.0,132.2,135.79192,16.06931,136.7394173644,12.03192,3.50931,12.53325,123.76,12.56,124.3957041059,133.61,141.21192,10.78931,141.6234993225,12.03192,3.50931,12.53325,129.18,7.28,129.3849713066,132.2,95.83192,21.50931,98.2161254966,12.03192,3.50931,12.53325,83.8,18.0,85.7113761411,133.61
2019-11-20 16:30:00,11.81664,3.44652,12.309,11.81664,3.44652,12.309,0.0,0.0,0.0,131.74,142.76664,14.16652,143.4677796085,11.81664,3.44652,12.309,130.95,10.72,131.3880546321,133.15,148.35664,12.51652,148.8836992589,11.81664,3.44652,12.309,136.54,9.07,136.840916761,131.74,99.63664,22.26652,102.094358039,11.81664,3.44652,12.309,87.82,18.82,89.8139454651,133.15
2019-11-20 17:00:00,15.730080000000001,4.58794,16.3855,15.730080000000001,4.58794,16.3855,0.0,0.0,0.0,131.74,144.24008,15.51794,145.0724203295,15.730080000000001,4.58794,16.3855,128.51,10.93,128.9739702421,133.24,149.73008,13.40794,150.3292044543,15.730080000000001,4.58794,16.3855,134.0,8.82,134.2899564376,131.74,103.30008,21.66794,105.5481224459,15.730080000000001,4.58794,16.3855,87.57,17.08,89.2201283344,133.24
2019-11-20 17:30:00,17.26176,5.03468,17.981,17.26176,5.03468,17.981,0.0,0.0,0.0,132.49,143.39176,19.14468,144.6641476255,17.26176,5.03468,17.981,126.13,14.11,126.9167798205,134.02,149.03176,10.83468,149.4250841706,17.26176,5.03468,17.981,131.77,5.8,131.8975848907,132.49,103.67176,22.12468,106.0062983346,17.26176,5.03468,17.981,86.41,17.09,88.0838021432,134.02
2019-11-20 18:00:00,16.31352,4.75811,16.99325,16.31352,4.75811,16.99325,0.0,0.0,0.0,132.3,142.90352,19.60811,144.242483361,16.31352,4.75811,16.99325,126.59,14.85,127.4580346624,133.74,148.42352,9.69811,148.740023621,16.31352,4.75811,16.99325,132.11,4.94,132.2023286482,132.3,102.39352,21.27811,104.5810255408,16.31352,4.75811,16.99325,86.08,16.52,87.6508802009,133.74
2019-11-20 18:30:00,14.64264,4.27077,15.25275,14.64264,4.27077,15.25275,0.0,0.0,0.0,131.69,141.63264,19.29077,142.940332029,14.64264,4.27077,15.25275,126.99,15.02,127.8751754642,133.19,147.16264,8.89077,147.4309614802,14.64264,4.27077,15.25275,132.52,4.62,132.6005082947,131.69,99.45264,19.85077,101.4144007159,14.64264,4.27077,15.25275,84.81,15.58,86.2291858943,133.19
2019-11-20 19:00:00,11.6184,3.3887,12.1025,11.6184,3.3887,12.1025,0.0,0.0,0.0,131.39,141.2684,18.1087,142.4243162323,11.6184,3.3887,12.1025,129.65,14.72,130.4829525264,132.88,146.7984,8.2187,147.02828732,11.6184,3.3887,12.1025,135.18,4.83,135.26626076,131.39,96.8284,17.5787,98.4111260999,11.6184,3.3887,12.1025,85.21,14.19,86.3834486461,132.88
2019-11-20 19:30:00,12.6984,3.7037,13.2275,12.6984,3.7037,13.2275,0.0,0.0,0.0,131.1,140.1384,17.8937,141.2761680336,12.6984,3.7037,13.2275,127.44,14.19,128.2275699684,132.67,145.5684,9.0537,145.8496779642,12.6984,3.7037,13.2275,132.87,5.35,132.9776650419,131.1,95.9284,17.6037,97.5302423879,12.6984,3.7037,13.2275,83.23,13.9,84.3827168323,132.67
2019-11-20 20:00:00,13.776,4.018,14.35,13.776,4.018,14.35,0.0,0.0,0.0,132.46,136.186,19.948,137.6391997216,13.776,4.018,14.35,122.41,15.93,123.4421848478,133.99,141.496,7.948,141.7190485432,13.776,4.018,14.35,127.72,3.93,127.7804496001,132.46,94.536,16.408,95.9493499717,13.776,4.018,14.35,80.76,12.39,81.7048939783,133.99
2019-11-20 20:30:00,14.08464,4.10802,14.6715,14.08464,4.10802,14.6715,0.0,0.0,0.0,132.46,134.38464,19.77802,135.8322551644,14.08464,4.10802,14.6715,120.3,15.67,121.3162763194,133.82,139.64464,8.23802,139.8874206434,14.08464,4.10802,14.6715,125.56,4.13,125.6279049415,132.46,93.00464,12.34802,93.8207688065,14.08464,4.10802,14.6715,78.92,8.24,79.349001254,133.82
2019-11-20 21:00:00,13.48848,3.93414,14.0505,13.48848,3.93414,14.0505,0.0,0.0,0.0,132.61,129.97848,21.49414,131.7437031416,13.48848,3.93414,14.0505,116.49,17.56,117.8060851569,134.12,135.11848,6.23414,135.262219925,13.48848,3.93414,14.0505,121.63,2.3,121.651744336,132.61,89.97848,12.82414,90.8877628168,13.48848,3.93414,14.0505,76.49,8.89,77.0048842607,134.12
2019-11-20 21:30:00,15.0504,4.3897,15.6775,15.0504,4.3897,15.6775,0.0,0.0,0.0,134.47,121.8004,25.3497,124.4103883534,15.0504,4.3897,15.6775,106.75,20.96,108.7882535019,135.87,126.7204,6.1097,126.8676011054,15.0504,4.3897,15.6775,111.67,1.72,111.6832453862,134.47,86.5004,12.1897,87.3550684634,15.0504,4.3897,15.6775,71.45,7.8,71.8744913025,135.87
2019-11-20 22:00:00,15.756,4.5955,16.4125,15.756,4.5955,16.4125,0.0,0.0,0.0,132.46,114.186,20.6955,116.0463110842,15.756,4.5955,16.4125,98.43,16.1,99.7380313622,133.87,117.896,42.0455,125.1690492344,15.756,4.5955,16.4125,102.14,37.45,108.7891635228,132.46,81.106,10.8255,81.8252692403,15.756,4.5955,16.4125,65.35,6.23,65.6462900703,133.87
2019-11-20 22:30:00,18.34536,5.35073,19.10975,18.34536,5.35073,19.10975,0.0,0.0,0.0,133.31,104.14536,20.41073,106.1265937862,18.34536,5.35073,19.10975,85.8,15.06,87.1116731558,134.69,107.28536,50.53073,118.5896418102,18.34536,5.35073,19.10975,88.94,45.18,99.7574859346,133.31,76.68536,8.43073,77.1474020733,18.34536,5.35073,19.10975,58.34,3.08,58.4212461353,134.69
2019-11-20 23:00:00,18.49752,5.39511,19.26825,18.49752,5.39511,19.26825,0.0,0.0,0.0,134.24,96.33752,16.91511,97.8112401826,18.49752,5.39511,19.26825,77.84,11.52,78.6878389588,135.73,99.27752,55.26511,113.6233178563,18.49752,5.39511,19.26825,80.78,49.87,94.933794299,134.24,72.40752,11.53511,73.3205817984,18.49752,5.39511,19.26825,53.91,6.14,54.2585265189,135.73
2019-11-20 23:30:00,18.39648,5.36564,19.163,18.39648,5.36564,19.163,0.0,0.0,0.0,133.59,89.30648,19.03564,91.3126659352,18.39648,5.36564,19.163,70.91,13.67,72.2156285024,135.05,91.24648,62.02564,110.331772984,18.39648,5.36564,19.163,72.85,56.66,92.2901842018,133.59,68.34648,10.95564,69.2189813288,18.39648,5.36564,19.163,49.95,5.59,50.2618205003,135.05
2019-11-21 00:00:00,16.8264,4.9077,17.5275,16.8264,4.9077,17.5275,0.0,0.0,0.0,133.51,86.3764,15.6477,87.7823045508,16.8264,4.9077,17.5275,69.55,10.74,70.3743568354,135.01,88.9864,55.2777,104.7578326535,16.8264,4.9077,17.5275,72.16,50.37,88.0011505607,133.51,64.6764,5.4777000000000005,64.9079495459,16.8264,4.9077,17.5275,47.85,0.5700000000000001,47.8533948639,135.01
2019-11-21 00:30:00,15.2712,4.4541,15.9075,15.2712,4.4541,15.9075,0.0,0.0,0.0,134.07,87.1012,13.2541,88.1038603482,15.2712,4.4541,15.9075,71.83,8.8,72.3670429132,135.32,89.8112,56.6641,106.1926168538,15.2712,4.4541,15.9075,74.54,52.21,91.0060201305,134.07,63.5312,8.1141,64.0472637374,15.2712,4.4541,15.9075,48.26,3.66,48.3985867562,135.32
2019-11-21 01:00:00,14.46048,4.21764,15.063,14.46048,4.21764,15.063,0.0,0.0,0.0,133.31,92.41048,13.74764,93.427482142,14.46048,4.21764,15.063,77.95,9.53,78.5303979361,134.56,95.30048,55.11764,110.0914879879,14.46048,4.21764,15.063,80.84,50.9,95.5296582219,133.31,65.87048,8.48764,66.4150597997,14.46048,4.21764,15.063,51.41,4.27,51.5870235621,134.56
2019-11-21 01:30:00,13.25784,3.86687,13.81025,13.25784,3.86687,13.81025,0.0,0.0,0.0,133.73,96.26784,13.78687,97.2500632527,13.25784,3.86687,13.81025,83.01,9.92,83.6006369593,135.15,99.31784,54.76687,113.4171212466,13.25784,3.86687,13.81025,86.06,50.9,99.9856669728,133.73,67.32784,8.46687,67.858130881,13.25784,3.86687,13.81025,54.07,4.6,54.265319496000004,135.15
2019-11-21 02:00:00,12.16032,3.54676,12.667,12.16032,3.54676,12.667,0.0,0.0,0.0,134.07,95.82032,13.54676,96.7731803311,12.16032,3.54676,12.667,83.66,10.0,84.2555375035,135.61,99.01032,54.85676,113.1914642727,12.16032,3.54676,12.667,86.85,51.31,100.8743703822,134.07,66.25032,8.12676,66.7469035102,12.16032,3.54676,12.667,54.09,4.58,54.2835564421,135.61
2019-11-21 02:30:00,9.32016,2.71838,9.7085,9.32016,2.71838,9.7085,0.0,0.0,0.0,134.07,97.13016,12.85838,97.9775786486,9.32016,2.71838,9.7085,87.81,10.14,88.393527478,135.7,100.48016,53.93838,114.0421474309,9.32016,2.71838,9.7085,91.16,51.22,104.564018668,134.07,63.94016,7.30838,64.3564796975,9.32016,2.71838,9.7085,54.62,4.59,54.8125213797,135.7
