Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-21 03:00:00,8.0988,2.36215,8.43625,8.0988,2.36215,8.43625,0.0,0.0,0.0,134.58,96.4788,12.69215,97.3100689603,8.0988,2.36215,8.43625,88.38,10.33,88.9816458603,135.95,99.8088,53.54215,113.2632260889,8.0988,2.36215,8.43625,91.71,51.18,105.0243614596,134.58,62.4888,5.97215,62.7735350372,8.0988,2.36215,8.43625,54.39,3.61,54.5096707016,135.95
2019-11-21 03:30:00,8.78016,2.56088,9.146,8.78016,2.56088,9.146,0.0,0.0,0.0,134.58,93.89016,12.13088,94.6705888563,8.78016,2.56088,9.146,85.11,9.57,85.6463484335,136.05,97.08016,54.64088,111.401001938,8.78016,2.56088,9.146,88.3,52.08,102.5144692226,134.58,61.44016,5.95088,61.7276780189,8.78016,2.56088,9.146,52.66,3.39,52.7690032121,136.05
2019-11-21 04:00:00,9.4104,2.7447,9.8025,9.4104,2.7447,9.8025,0.0,0.0,0.0,134.83,91.6304,11.5647,92.357308808,9.4104,2.7447,9.8025,82.22,8.82,82.691721472,136.35,94.8104,55.9347,110.0804370097,9.4104,2.7447,9.8025,85.4,53.19,100.6098210912,134.83,60.6504,7.0947,61.0639483513,9.4104,2.7447,9.8025,51.24,4.35,51.4243142881,136.35
2019-11-21 04:30:00,10.43472,3.04346,10.8695,10.43472,3.04346,10.8695,0.0,0.0,0.0,134.55,90.24472,11.41346,90.9636001764,10.43472,3.04346,10.8695,79.81,8.37,80.2476977863,135.93,93.36472,56.35346,109.0535803844,10.43472,3.04346,10.8695,82.93,53.31,98.5867181724,134.55,60.90472,7.56346,61.3725577555,10.43472,3.04346,10.8695,50.47,4.52,50.6719971977,135.93
2019-11-21 05:00:00,10.19928,2.97479,10.62425,10.19928,2.97479,10.62425,0.0,0.0,0.0,134.55,90.37928,11.28479,91.0810668507,10.19928,2.97479,10.62425,80.18,8.31,80.6094814522,135.93,93.43928,56.27479,109.0768125518,10.19928,2.97479,10.62425,83.24,53.3,98.8422359116,134.55,60.84928,8.44479,61.4324780117,10.19928,2.97479,10.62425,50.65,5.47,50.9445129528,135.93
2019-11-21 05:30:00,8.40384,2.45112,8.754,8.40384,2.45112,8.754,0.0,0.0,0.0,133.38,94.75384,11.83112,95.4896098809,8.40384,2.45112,8.754,86.35,9.38,86.8579696977,134.61,97.99384,53.62112,111.7050454903,8.40384,2.45112,8.754,89.59,51.17,103.1733347334,133.38,62.07384,9.67112,62.8227042907,8.40384,2.45112,8.754,53.67,7.22,54.1534606466,134.61
2019-11-21 06:00:00,8.952,2.6109999999999998,9.325,8.952,2.6109999999999998,9.325,0.0,0.0,0.0,134.28,99.452,14.671,100.5282972352,8.952,2.6109999999999998,9.325,90.5,12.06,91.3000197152,135.56,102.792,51.831,115.1201451745,8.952,2.6109999999999998,9.325,93.84,49.22,105.9648715377,134.28,65.352,8.461,65.8974386832,8.952,2.6109999999999998,9.325,56.4,5.85,56.7025793064,135.56
2019-11-21 06:30:00,9.86424,2.87707,10.27525,9.86424,2.87707,10.27525,0.0,0.0,0.0,132.99,109.44424,18.18707,110.9450818395,9.86424,2.87707,10.27525,99.58,15.31,100.7500496278,134.35,113.02424,47.61707,122.6452778665,9.86424,2.87707,10.27525,103.16,44.74,112.4440002846,132.99,73.14424,11.29707,74.0115101573,9.86424,2.87707,10.27525,63.28,8.42,63.8377223904,134.35
2019-11-21 07:00:00,10.21968,2.98074,10.6455,10.21968,2.98074,10.6455,0.0,0.0,0.0,132.17,120.80968,22.12074,122.8181823667,10.21968,2.98074,10.6455,110.59,19.14,112.2340754851,133.58,124.74968,43.09074,131.9821750611,10.21968,2.98074,10.6455,114.53,40.11,121.3504552937,132.17,82.17968,17.00074,83.9197531303,10.21968,2.98074,10.6455,71.96,14.02,73.3130411318,133.58
2019-11-21 07:30:00,9.91896,2.89303,10.33225,9.91896,2.89303,10.33225,0.0,0.0,0.0,133.01,134.28896,70.05303,151.4627075886,9.91896,2.89303,10.33225,124.37,67.16,141.3448354203,134.48,135.93896,78.87303,157.1634681065,9.91896,2.89303,10.33225,126.02,75.98,147.1529843394,133.01,90.27896,18.98303,92.2531628003,9.91896,2.89303,10.33225,80.36,16.09,81.9549736136,134.48
2019-11-21 08:00:00,9.27312,2.70466,9.6595,9.27312,2.70466,9.6595,0.0,0.0,0.0,133.5,138.94312,75.95466,158.3486689905,9.27312,2.70466,9.6595,129.67,73.25,148.9290817806,134.95,140.48312,77.13466,160.2662246958,9.27312,2.70466,9.6595,131.21,74.43,150.8505518717,133.5,92.31312,16.17466,93.7194310175,9.27312,2.70466,9.6595,83.04,13.47,84.1253974731,134.95
2019-11-21 08:30:00,8.472,2.471,8.825,8.472,2.471,8.825,0.0,0.0,0.0,131.96,141.432,76.051,160.5825807023,8.472,2.471,8.825,132.96,73.58,151.9617649279,133.47,143.012,73.301,160.7030452263,8.472,2.471,8.825,134.54,70.83,152.0457184534,131.96,93.662,17.561,95.2940657386,8.472,2.471,8.825,85.19,15.09,86.5161499375,133.47
2019-11-21 09:00:00,8.88072,2.59021,9.25075,8.88072,2.59021,9.25075,0.0,0.0,0.0,134.2,141.58072,44.53021,148.4184620536,8.88072,2.59021,9.25075,132.7,41.94,139.1698731766,135.63,146.11072,37.17021,150.7646079502,8.88072,2.59021,9.25075,137.23,34.58,141.5197841293,134.2,93.91072,15.30021,95.1489346076,8.88072,2.59021,9.25075,85.03,12.71,85.9746765042,135.63
2019-11-21 09:30:00,9.30312,2.71341,9.69075,9.30312,2.71341,9.69075,0.0,0.0,0.0,134.55,142.96312,40.23341,148.5166016321,9.30312,2.71341,9.69075,133.66,37.52,138.8263159491,135.96,147.96312,33.05341,151.6100682434,9.30312,2.71341,9.69075,138.66,30.34,141.940519937,134.55,94.83312,16.08341,96.1873002333,9.30312,2.71341,9.69075,85.53,13.37,86.5686883348,135.96
2019-11-21 10:00:00,7.91184,2.30762,8.2415,7.91184,2.30762,8.2415,0.0,0.0,0.0,134.83,143.70184,38.70762,148.8237167438,7.91184,2.30762,8.2415,135.79,36.4,140.5840819581,136.26,148.87184,34.09762,152.7267901668,7.91184,2.30762,8.2415,140.96,31.79,144.5002619375,134.83,95.31184,18.57762,97.105482899,7.91184,2.30762,8.2415,87.4,16.27,88.9014786154,136.26
2019-11-21 10:30:00,7.40568,2.15999,7.71425,7.40568,2.15999,7.71425,0.0,0.0,0.0,134.68,143.47568,38.55999,148.5669666523,7.40568,2.15999,7.71425,136.07,36.4,140.8545522871,136.15,148.54568,33.84999,152.3536703518,7.40568,2.15999,7.71425,141.14,31.69,144.6539169881,134.68,95.97568,18.42999,97.7291956524,7.40568,2.15999,7.71425,88.57,16.27,90.0519727713,136.15
2019-11-21 11:00:00,7.37856,2.15208,7.686,7.37856,2.15208,7.686,0.0,0.0,0.0,134.14,143.98856,39.29208,149.2533850926,7.37856,2.15208,7.686,136.61,37.14,141.5686112809,135.71,149.08856,32.69208,152.6308318054,7.37856,2.15208,7.686,141.71,30.54,144.9634978193,134.14,96.27856,18.99208,98.1338892453,7.37856,2.15208,7.686,88.9,16.84,90.4809129043,135.71
2019-11-21 11:30:00,8.79936,2.5664800000000003,9.166,8.79936,2.5664800000000003,9.166,0.0,0.0,0.0,135.03,143.06936,39.81648,148.5065448066,8.79936,2.5664800000000003,9.166,134.27,37.25,139.3412910806,136.35,148.13936,33.56648,151.8946297958,8.79936,2.5664800000000003,9.166,139.34,31.0,142.7467533781,135.03,97.46936,19.56648,99.413898819,8.79936,2.5664800000000003,9.166,88.67,17.0,90.2849317439,136.35
2019-11-21 12:00:00,9.928560000000001,2.89583,10.34225,9.928560000000001,2.89583,10.34225,0.0,0.0,0.0,135.45,141.34856,39.76583,146.8357471792,9.928560000000001,2.89583,10.34225,131.42,36.87,136.4940046302,136.66,146.26856,34.68583,150.3249761259,9.928560000000001,2.89583,10.34225,136.34,31.79,139.9971417565,135.45,97.39856,19.55583,99.3423876151,9.928560000000001,2.89583,10.34225,87.47,16.66,89.0424421273,136.66
2019-11-21 12:30:00,12.10488,3.53059,12.60925,12.10488,3.53059,12.60925,0.0,0.0,0.0,135.45,139.78488,39.44059,145.2424621664,12.10488,3.53059,12.60925,127.68,35.91,132.633745706,136.81,144.68488,36.37059,149.1862403761,12.10488,3.53059,12.60925,132.58,32.84,136.586683099,135.45,98.45488,19.46059,100.3597427207,12.10488,3.53059,12.60925,86.35,15.93,87.8071033573,136.81
2019-11-21 13:00:00,13.47144,3.92917,14.03275,13.47144,3.92917,14.03275,0.0,0.0,0.0,132.24,136.32144,16.11917,137.2711282286,13.47144,3.92917,14.03275,122.85,12.19,123.4533053425,133.63,141.70144,11.69917,142.1835738641,13.47144,3.92917,14.03275,128.23,7.77,128.4651929512,132.24,98.79144,22.09917,101.2330081148,13.47144,3.92917,14.03275,85.32,18.17,87.2333153101,133.63
2019-11-21 13:30:00,13.68192,3.9905600000000003,14.252,13.68192,3.9905600000000003,14.252,0.0,0.0,0.0,133.62,139.38192,8.23056,139.6247175138,13.68192,3.9905600000000003,14.252,125.7,4.24,125.7714896151,135.26,142.85192,8.03056,143.077464828,13.68192,3.9905600000000003,14.252,129.17,4.04,129.2331633134,133.62,98.46192,11.50056,99.1312895629,13.68192,3.9905600000000003,14.252,84.78,7.51,85.1119762431,135.26
2019-11-21 14:00:00,12.56592,3.66506,13.0895,12.56592,3.66506,13.0895,0.0,0.0,0.0,132.39,140.25592,6.34506,140.3993692345,12.56592,3.66506,13.0895,127.69,2.68,127.7181212671,133.8,143.77592,6.02506,143.9021074198,12.56592,3.66506,13.0895,131.21,2.36,131.2312222758,132.39,98.50592,15.93506,99.7864841161,12.56592,3.66506,13.0895,85.94,12.27,86.8114998143,133.8
2019-11-21 14:30:00,12.41016,3.61963,12.92725,12.41016,3.61963,12.92725,0.0,0.0,0.0,132.94,139.81016,6.17963,139.9466636478,12.41016,3.61963,12.92725,127.4,2.56,127.4257179693,134.44,143.34016,5.76963,143.4562306042,12.41016,3.61963,12.92725,130.93,2.15,130.9476513726,132.94,97.77016,17.20963,99.2732368323,12.41016,3.61963,12.92725,85.36,13.59,86.4350490253,134.44
2019-11-21 15:00:00,13.3836,3.90355,13.94125,13.3836,3.90355,13.94125,0.0,0.0,0.0,134.09,136.5436,5.06355,136.6374554782,13.3836,3.90355,13.94125,123.16,1.16,123.1654626915,135.47,139.9536,4.71355,140.0329522168,13.3836,3.90355,13.94125,126.57,0.81,126.5725918199,134.09,97.1936,17.08355,98.6835526395,13.3836,3.90355,13.94125,83.81,13.18,84.840017091,135.47
2019-11-21 15:30:00,15.09576,4.40293,15.72475,15.09576,4.40293,15.72475,0.0,0.0,0.0,132.31,133.10576,23.54293,135.1717903194,15.09576,4.40293,15.72475,118.01,19.14,119.5520794466,133.62,136.57576,30.95293,140.0393590929,15.09576,4.40293,15.72475,121.48,26.55,124.3474684101,132.31,97.84576,25.12293,101.0195741516,15.09576,4.40293,15.72475,82.75,20.72,85.3046358646,133.62
2019-11-21 16:00:00,16.10808,4.69819,16.77925,16.10808,4.69819,16.77925,0.0,0.0,0.0,131.03,135.93808,29.88819,139.1850045643,16.10808,4.69819,16.77925,119.83,25.19,122.4490302126,132.43,139.64808,38.84819,144.9509162233,16.10808,4.69819,16.77925,123.54,34.15,128.1731411022,131.03,100.76808,27.58819,104.4763809402,16.10808,4.69819,16.77925,84.66,22.89,87.6998728619,132.43
2019-11-21 16:30:00,14.49792,4.22856,15.102,14.49792,4.22856,15.102,0.0,0.0,0.0,130.17,143.11792,30.95856,146.4280419264,14.49792,4.22856,15.102,128.62,26.73,131.3681746086,131.52,146.96792,36.07856,151.3315300947,14.49792,4.22856,15.102,132.47,31.85,136.2450857829,130.17,103.49792,26.58856,106.858649473,14.49792,4.22856,15.102,89.0,22.36,91.7658411393,131.52
2019-11-21 17:00:00,15.54432,4.53376,16.192,15.54432,4.53376,16.192,0.0,0.0,0.0,130.23,145.21432,31.90376,148.6776669013,15.54432,4.53376,16.192,129.67,27.37,132.5270757242,131.8,149.19432,35.95376,153.4653641002,15.54432,4.53376,16.192,133.65,31.42,137.29362294,130.23,105.29432,23.80376,107.9514372966,15.54432,4.53376,16.192,89.75,19.27,91.7953996669,131.8
2019-11-21 17:30:00,15.56544,4.53992,16.214,15.56544,4.53992,16.214,0.0,0.0,0.0,131.02,145.74544,32.45992,149.3163744778,15.56544,4.53992,16.214,130.18,27.92,133.1403725397,132.61,149.72544,36.05992,154.0065752285,15.56544,4.53992,16.214,134.16,31.52,137.8129747157,131.02,104.77544,18.80992,106.4504857556,15.56544,4.53992,16.214,89.21,14.27,90.344103294,132.61
2019-11-21 18:00:00,15.84672,4.62196,16.507,15.84672,4.62196,16.507,0.0,0.0,0.0,131.66,143.61672,31.65196,147.0632817375,15.84672,4.62196,16.507,127.77,27.03,130.5978322944,133.11,147.48672,37.49196,152.1774610151,15.84672,4.62196,16.507,131.64,32.87,135.6817102634,131.66,103.29672,17.65196,104.794103148,15.84672,4.62196,16.507,87.45,13.03,88.4154025043,133.11
2019-11-21 18:30:00,15.09288,4.40209,15.72175,15.09288,4.40209,15.72175,0.0,0.0,0.0,131.07,141.10288,32.01209,144.6886196301,15.09288,4.40209,15.72175,126.01,27.61,128.9993496108,132.53,144.55288,43.02209,150.8192141084,15.09288,4.40209,15.72175,129.46,38.62,135.0977275901,131.07,100.51288,18.22209,102.1512780628,15.09288,4.40209,15.72175,85.42,13.82,86.5307390469,132.53
2019-11-21 19:00:00,14.79072,4.31396,15.407,14.79072,4.31396,15.407,0.0,0.0,0.0,132.06,139.28072,37.64396,144.2781573496,14.79072,4.31396,15.407,124.49,33.33,128.8745475259,133.55,142.22072,49.20396,150.4917369061,14.79072,4.31396,15.407,127.43,44.89,135.105577235,132.06,98.08072,16.76396,99.5030551822,14.79072,4.31396,15.407,83.29,12.45,84.2153584568,133.55
2019-11-21 19:30:00,14.03784,4.09437,14.62275,14.03784,4.09437,14.62275,0.0,0.0,0.0,132.24,137.26784,37.39437,142.2701613339,14.03784,4.09437,14.62275,123.23,33.3,127.6500015668,133.75,140.16784,49.23437,148.5632745989,14.03784,4.09437,14.62275,126.13,45.14,133.9641612522,132.24,95.82784,15.68437,97.1029061427,14.03784,4.09437,14.62275,81.79,11.59,82.6070953369,133.75
2019-11-21 20:00:00,13.47072,3.92896,14.032,13.47072,3.92896,14.032,0.0,0.0,0.0,132.4,136.63072,37.44896,141.6699624225,13.47072,3.92896,14.032,123.16,33.52,127.6400250705,133.86,139.49072,49.05896,147.8662994817,13.47072,3.92896,14.032,126.02,45.13,133.8572272983,132.4,94.13072,15.77896,95.4440570512,13.47072,3.92896,14.032,80.66,11.85,81.5258124768,133.86
2019-11-21 20:30:00,13.29216,3.87688,13.846,13.29216,3.87688,13.846,0.0,0.0,0.0,132.23,134.61216,36.07688,139.3627457049,13.29216,3.87688,13.846,121.32,32.2,125.5204461432,133.72,137.47216,50.15688,146.3362818525,13.29216,3.87688,13.846,124.18,46.28,132.5236235544,132.23,92.74216,14.91688,93.9341341068,13.29216,3.87688,13.846,79.45,11.04,80.2133660932,133.72
2019-11-21 21:00:00,13.34232,3.8915100000000002,13.89825,13.34232,3.8915100000000002,13.89825,0.0,0.0,0.0,132.56,129.55232,34.53151,134.0754593513,13.34232,3.8915100000000002,13.89825,116.21,30.64,120.181419945,133.99,132.30232,52.02151,142.1623768093,13.34232,3.8915100000000002,13.89825,118.96,48.13,128.3276217344,132.56,90.17232,13.73151,91.211850442,13.34232,3.8915100000000002,13.89825,76.83,9.84,77.4575658022,133.99
2019-11-21 21:30:00,13.4964,3.9364500000000002,14.05875,13.4964,3.9364500000000002,14.05875,0.0,0.0,0.0,133.69,122.5664,31.466450000000002,126.5411390994,13.4964,3.9364500000000002,14.05875,109.07,27.53,112.4907365075,135.3,125.1164,56.80645,137.4084652071,13.4964,3.9364500000000002,14.05875,111.62,52.87,123.5081426465,133.69,86.5264,15.94645,87.9835618997,13.4964,3.9364500000000002,14.05875,73.03,12.01,74.0109518923,135.3
2019-11-21 22:00:00,13.66536,3.98573,14.23475,13.66536,3.98573,14.23475,0.0,0.0,0.0,134.72,115.67536,29.63573,119.4113286241,13.66536,3.98573,14.23475,102.01,25.65,105.1853725572,136.3,118.14536,59.91573,132.4696976329,13.66536,3.98573,14.23475,104.48,55.93,118.5083764972,134.72,81.95536,13.92573,83.1300606806,13.66536,3.98573,14.23475,68.29,9.94,69.0096203438,136.3
2019-11-21 22:30:00,13.3764,3.90145,13.93375,13.3764,3.90145,13.93375,0.0,0.0,0.0,134.87,107.2764,28.16145,110.911195391,13.3764,3.90145,13.93375,93.9,24.26,96.9832851578,136.41,109.5464,61.49145,125.6248867703,13.3764,3.90145,13.93375,96.17,57.59,112.0949463624,134.87,75.7664,9.22145,76.3255036607,13.3764,3.90145,13.93375,62.39,5.32,62.6164075942,136.41
2019-11-21 23:00:00,13.8156,4.02955,14.39125,13.8156,4.02955,14.39125,0.0,0.0,0.0,134.13,99.5956,26.89955,103.1642832067,13.8156,4.02955,14.39125,85.78,22.87,88.7763780518,135.65,101.6556,62.20955,119.1800701567,13.8156,4.02955,14.39125,87.84,58.18,105.3602296884,134.13,71.4256,7.69955,71.8394000919,13.8156,4.02955,14.39125,57.61,3.67,57.7267788812,135.65
2019-11-21 23:30:00,13.04448,3.80464,13.588,13.04448,3.80464,13.588,0.0,0.0,0.0,135.34,93.52448,25.15464,96.8482538449,13.04448,3.80464,13.588,80.48,21.35,83.2637550198,136.66,95.49448,64.74464,115.3735850149,13.04448,3.80464,13.588,82.45,60.94,102.5265141317,135.34,67.37448,7.86464,67.8319476176,13.04448,3.80464,13.588,54.33,4.06,54.4814876816,136.66
2019-11-22 00:00:00,13.16472,3.83971,13.71325,13.16472,3.83971,13.71325,0.0,0.0,0.0,134.84,88.37472,21.15971,90.8725726628,13.16472,3.83971,13.71325,75.21,17.32,77.1785365241,136.31,90.34472,64.97971,111.2858083655,13.16472,3.83971,13.71325,77.18,61.14,98.4624395391,134.84,64.73472,8.86971,65.3395418484,13.16472,3.83971,13.71325,51.57,5.03,51.8147257061,136.31
2019-11-22 00:30:00,12.5328,3.6554,13.055,12.5328,3.6554,13.055,0.0,0.0,0.0,132.57,86.7428,9.3054,87.2404941584,12.5328,3.6554,13.055,74.21,5.65,74.4247714138,134.17,89.1428,59.2854,107.0569822338,12.5328,3.6554,13.055,76.61,55.63,94.6772887233,132.57,64.1128,13.2154,65.4606593383,12.5328,3.6554,13.055,51.58,9.56,52.4584597563,134.17
2019-11-22 01:00:00,11.82408,3.44869,12.31675,11.82408,3.44869,12.31675,0.0,0.0,0.0,131.82,92.37408,10.73869,92.9961833559,11.82408,3.44869,12.31675,80.55,7.29,80.8792099368,133.41,94.97408,56.86869,110.6983458511,11.82408,3.44869,12.31675,83.15,53.42,98.83126479,131.82,66.53408,12.03869,67.6144500707,11.82408,3.44869,12.31675,54.71,8.59,55.3802509926,133.41
2019-11-22 01:30:00,11.24184,3.27887,11.71025,11.24184,3.27887,11.71025,0.0,0.0,0.0,131.82,95.24184,10.71887,95.8431127451,11.24184,3.27887,11.71025,84.0,7.44,84.3288420411,133.41,97.92184,56.39887,113.0022977035,11.24184,3.27887,11.71025,86.68,53.12,101.661973225,131.82,67.82184,11.97887,68.871585632,11.24184,3.27887,11.71025,56.58,8.7,57.2449683378,133.41
2019-11-22 02:00:00,10.59408,3.08994,11.0355,10.59408,3.08994,11.0355,0.0,0.0,0.0,132.55,94.53408,10.55994,95.1220511461,10.59408,3.08994,11.0355,83.94,7.47,84.2717301353,133.96,97.22408,56.70994,112.5546046444,10.59408,3.08994,11.0355,86.63,53.62,101.8816043258,132.55,66.66408,12.03994,67.7425989865,10.59408,3.08994,11.0355,56.07,8.95,56.7798150754,133.96
2019-11-22 02:30:00,9.9708,2.90815,10.38625,9.9708,2.90815,10.38625,0.0,0.0,0.0,132.87,93.5408,9.44815,94.0167474606,9.9708,2.90815,10.38625,83.57,6.54,83.8255122263,134.34,96.2108,57.79815,112.2370000493,9.9708,2.90815,10.38625,86.24,54.89,102.2264628166,132.87,65.3408,13.01815,66.6250131262,9.9708,2.90815,10.38625,55.37,10.11,56.285424401,134.34
2019-11-22 03:00:00,10.15272,2.9612100000000003,10.57575,10.15272,2.9612100000000003,10.57575,0.0,0.0,0.0,133.38,91.42272,9.49121,91.914072913,10.15272,2.9612100000000003,10.57575,81.27,6.53,81.531918903,134.87,94.04272,58.45121,110.7274904234,10.15272,2.9612100000000003,10.57575,83.89,55.49,100.5816693041,133.38,64.36272,12.12121,65.4941482704,10.15272,2.9612100000000003,10.57575,54.21,9.16,54.9784475954,134.87
2019-11-22 03:30:00,9.0252,2.63235,9.40125,9.0252,2.63235,9.40125,0.0,0.0,0.0,133.9,91.0052,10.89235,91.6547310048,9.0252,2.63235,9.40125,81.98,8.26,82.3950726682,135.16,93.6552,56.59235,109.4257308203,9.0252,2.63235,9.40125,84.63,53.96,100.3689120196,133.9,62.0152,7.26235,62.4389842852,9.0252,2.63235,9.40125,52.99,4.63,53.1918884794,135.16
2019-11-22 04:00:00,9.29496,2.71103,9.68225,9.29496,2.71103,9.68225,0.0,0.0,0.0,134.07,89.09496,12.961030000000001,90.0327729,9.29496,2.71103,9.68225,79.8,10.25,80.4555933419,135.36,91.71496,54.88103,106.8810616604,9.29496,2.71103,9.68225,82.42,52.17,97.5436584305,134.07,60.47496,3.48103,60.5750638205,9.29496,2.71103,9.68225,51.18,0.77,51.1857919739,135.36
2019-11-22 04:30:00,9.45072,2.75646,9.8445,9.45072,2.75646,9.8445,0.0,0.0,0.0,134.07,88.31072,13.66646,89.361934826,9.45072,2.75646,9.8445,78.86,10.91,79.6111028689,135.33,90.91072,54.15646,105.8190964366,9.45072,2.75646,9.8445,81.46,51.4,96.3207744985,134.07,59.97072,4.74646,60.1582591159,9.45072,2.75646,9.8445,50.52,1.99,50.5591781974,135.33
2019-11-22 05:00:00,9.144,2.667,9.525,9.144,2.667,9.525,0.0,0.0,0.0,133.78,88.574,13.227,89.5561667614,9.144,2.667,9.525,79.43,10.56,80.1288868012,135.06,91.174,54.247,106.0916362632,9.144,2.667,9.525,82.03,51.58,96.8990056709,133.78,59.994,3.067,60.0723440944,9.144,2.667,9.525,50.85,0.4,50.8515732303,135.06
2019-11-22 05:30:00,9.34728,2.72629,9.73675,9.34728,2.72629,9.73675,0.0,0.0,0.0,132.9,90.39728,11.59629,91.1380391119,9.34728,2.72629,9.73675,81.05,8.87,81.5339156425,134.34,93.04728,55.24629,108.2125171788,9.34728,2.72629,9.73675,83.7,52.52,98.8131590427,132.9,61.71728,6.69629,62.0794889667,9.34728,2.72629,9.73675,52.37,3.9699999999999998,52.5202608524,134.34
2019-11-22 06:00:00,9.47256,2.76283,9.86725,9.47256,2.76283,9.86725,0.0,0.0,0.0,132.44,93.40256,9.12283,93.8470257481,9.47256,2.76283,9.86725,83.93,6.36,84.1706272996,133.75,96.10256,57.41283,111.9461258247,9.47256,2.76283,9.86725,86.63,54.65,102.4274348014,132.44,65.44256,15.93283,67.3541663979,9.47256,2.76283,9.86725,55.97,13.17,57.4986069396,133.75
2019-11-22 06:30:00,10.54488,3.07559,10.98425,10.54488,3.07559,10.98425,0.0,0.0,0.0,132.21,103.64488,15.95559,104.8658285738,10.54488,3.07559,10.98425,93.1,12.88,93.9867245945,133.58,106.55488,45.55559,115.8846591748,10.54488,3.07559,10.98425,96.01,42.48,104.9879540709,132.21,73.47488,15.22559,75.0358353179,10.54488,3.07559,10.98425,62.93,12.15,64.09217893,133.58
2019-11-22 07:00:00,11.40648,3.32689,11.88175,11.40648,3.32689,11.88175,0.0,0.0,0.0,131.33,112.61648,15.52689,113.681818602,11.40648,3.32689,11.88175,101.21,12.2,101.9426510348,132.78,116.65648,16.20689,117.776897605,11.40648,3.32689,11.88175,105.25,12.88,106.0351682226,131.33,81.40648,13.20689,82.4708247168,11.40648,3.32689,11.88175,70.0,9.88,70.6938073667,132.78
2019-11-22 07:30:00,10.1628,2.96415,10.58625,10.1628,2.96415,10.58625,0.0,0.0,0.0,132.14,126.9228,6.91415,127.1109854814,10.1628,2.96415,10.58625,116.76,3.95,116.8267952997,133.57,128.5628,18.57415,129.8976235043,10.1628,2.96415,10.58625,118.4,15.61,119.4245875019,132.14,87.7528,12.58415,88.6505202414,10.1628,2.96415,10.58625,77.59,9.62,78.1840936508,133.57
2019-11-22 08:00:00,8.94384,2.60862,9.3165,8.94384,2.60862,9.3165,0.0,0.0,0.0,132.14,131.64384,8.44862,131.9146685924,8.94384,2.60862,9.3165,122.7,5.84,122.8389010045,133.69,133.39384,16.33862,134.3907253253,8.94384,2.60862,9.3165,124.45,13.73,125.2050933469,132.14,89.73384,14.27862,90.8627593145,8.94384,2.60862,9.3165,80.79,11.67,81.6285060503,133.69
2019-11-22 08:30:00,10.2408,2.9869,10.6675,10.2408,2.9869,10.6675,0.0,0.0,0.0,132.55,132.2708,11.2769,132.7506422065,10.2408,2.9869,10.6675,122.03,8.29,122.3112627684,134.35,134.0108,14.4769,134.7904861266,10.2408,2.9869,10.6675,123.77,11.49,124.3021842125,132.55,91.6808,14.3869,92.8027584733,10.2408,2.9869,10.6675,81.44,11.4,82.2340172921,134.35
2019-11-22 09:00:00,10.33584,3.01462,10.7665,10.33584,3.01462,10.7665,0.0,0.0,0.0,132.55,131.83584,11.76462,132.3597181632,10.33584,3.01462,10.7665,121.5,8.75,121.8146645523,134.12,133.57584,13.95462,134.3027790146,10.33584,3.01462,10.7665,123.24,10.94,123.7246184072,132.55,91.24584,14.52462,92.3946313562,10.33584,3.01462,10.7665,80.91,11.51,81.7245874875,134.12
2019-11-22 09:30:00,12.17112,3.54991,12.67825,12.17112,3.54991,12.67825,0.0,0.0,0.0,132.55,131.55112,11.88991,132.0873466047,12.17112,3.54991,12.67825,119.38,8.34,119.6709655681,134.04,133.24112,14.90991,134.0727469513,12.17112,3.54991,12.67825,121.07,11.36,121.6017865823,132.55,93.15112,16.54991,94.6098867892,12.17112,3.54991,12.67825,80.98,13.0,82.0168299802,134.04
2019-11-22 10:00:00,14.27208,4.16269,14.86675,14.27208,4.16269,14.86675,0.0,0.0,0.0,132.7,129.57208,13.05269,130.2278642678,14.27208,4.16269,14.86675,115.3,8.89,115.6422159075,134.36,131.30208,15.02269,132.1586827536,14.27208,4.16269,14.86675,117.03,10.86,117.5328060586,132.7,93.19208,15.38269,94.4531149638,14.27208,4.16269,14.86675,78.92,11.22,79.7135797716,134.36
2019-11-22 10:30:00,12.30864,3.59002,12.8215,12.30864,3.59002,12.8215,0.0,0.0,0.0,132.99,129.48864,12.43002,130.0838702002,12.30864,3.59002,12.8215,117.18,8.84,117.512969497,134.41,131.25864,14.52002,132.0593107488,12.30864,3.59002,12.8215,118.95,10.93,119.451108827,132.99,92.04864,14.88002,93.2435902411,12.30864,3.59002,12.8215,79.74,11.29,80.5352823302,134.41
2019-11-22 11:00:00,11.01384,3.21237,11.47275,11.01384,3.21237,11.47275,0.0,0.0,0.0,132.55,131.98384,12.63237,132.5869933024,11.01384,3.21237,11.47275,120.97,9.42,121.3362159456,134.1,133.79384,13.48237,134.4714316231,11.01384,3.21237,11.47275,122.78,10.27,123.2087711975,132.55,92.71384,16.33237,94.1413959816,11.01384,3.21237,11.47275,81.7,13.12,82.7467485766,134.1
2019-11-22 11:30:00,9.22536,2.6907300000000003,9.60975,9.22536,2.6907300000000003,9.60975,0.0,0.0,0.0,131.85,134.41536,12.84073,135.0273059454,9.22536,2.6907300000000003,9.60975,125.19,10.15,125.6007906026,133.4,136.26536,12.02073,136.7945404088,9.22536,2.6907300000000003,9.60975,127.04,9.33,127.3821435681,131.85,92.74536,16.32073,94.1704201396,9.22536,2.6907300000000003,9.60975,83.52,13.63,84.624862186,133.4
2019-11-22 12:00:00,9.49224,2.76857,9.88775,9.49224,2.76857,9.88775,0.0,0.0,0.0,132.19,135.01224,13.32857,135.6685509912,9.49224,2.76857,9.88775,125.52,10.56,125.9634232625,133.5,136.87224,11.70857,137.3721248801,9.49224,2.76857,9.88775,127.38,8.94,127.6933357697,132.19,92.54224,16.08857,93.930337319,9.49224,2.76857,9.88775,83.05,13.32,84.1113838906,133.5
2019-11-22 12:30:00,10.23576,2.98543,10.66225,10.23576,2.98543,10.66225,0.0,0.0,0.0,132.68,134.55576,12.78543,135.1618280783,10.23576,2.98543,10.66225,124.32,9.8,124.7056630631,134.25,136.38576,12.88543,136.9931014214,10.23576,2.98543,10.66225,126.15,9.9,126.5378698256,132.68,92.91576,16.46543,94.3633871873,10.23576,2.98543,10.66225,82.68,13.48,83.7716706292,134.25
2019-11-22 13:00:00,13.94544,4.06742,14.5265,13.94544,4.06742,14.5265,0.0,0.0,0.0,133.84,130.65544,15.44742,131.5654467794,13.94544,4.06742,14.5265,116.71,11.38,117.2635002889,135.28,132.47544,12.68742,133.0816021449,13.94544,4.06742,14.5265,118.53,8.62,118.8430279823,133.84,92.46544,9.23742,92.9257096968,13.94544,4.06742,14.5265,78.52,5.17,78.6900203329,135.28
2019-11-22 13:30:00,15.456,4.508,16.1,15.456,4.508,16.1,0.0,0.0,0.0,132.74,128.896,14.128,129.6679574914,15.456,4.508,16.1,113.44,9.62,113.8471694861,134.25,130.626,14.638,131.4436111799,15.456,4.508,16.1,115.17,10.13,115.6146435362,132.74,92.226,10.358,92.8058362389,15.456,4.508,16.1,76.77,5.85,76.9925671737,134.25
2019-11-22 14:00:00,12.03,3.50875,12.53125,12.03,3.50875,12.53125,0.0,0.0,0.0,132.74,132.19,13.14875,132.8423340903,12.03,3.50875,12.53125,120.16,9.64,120.5460708609,134.25,133.97,13.57875,134.6563899396,12.03,3.50875,12.53125,121.94,10.07,122.3550918434,132.74,90.95,9.87875,91.484928822,12.03,3.50875,12.53125,78.92,6.37,79.176658808,134.25
2019-11-22 14:30:00,9.6288,2.8084,10.03,9.6288,2.8084,10.03,0.0,0.0,0.0,132.04,132.4888,7.4084,132.6957667599,9.6288,2.8084,10.03,122.86,4.6,122.9460841182,133.61,134.2688,17.7084,135.4315254437,9.6288,2.8084,10.03,124.64,14.9,125.5274456045,132.04,90.7288,17.9484,92.4870813249,9.6288,2.8084,10.03,81.1,15.14,82.5010884777,133.61
2019-11-22 15:00:00,13.01376,3.79568,13.556000000000001,13.01376,3.79568,13.556000000000001,0.0,0.0,0.0,131.12,128.73376,8.20568,128.9950159812,13.01376,3.79568,13.556000000000001,115.72,4.41,115.8040003627,132.71,130.46376,18.665680000000002,131.7922618487,13.01376,3.79568,13.556000000000001,117.45,14.87,118.3875812744,131.12,91.19376,16.94568,92.7548270097,13.01376,3.79568,13.556000000000001,78.18,13.15,79.2782120131,132.71
2019-11-22 15:30:00,14.72664,4.29527,15.34025,14.72664,4.29527,15.34025,0.0,0.0,0.0,131.65,126.66664,7.34527,126.87943363790001,14.72664,4.29527,15.34025,111.94,3.05,111.9815435686,133.19,128.34664,20.64527,129.9964890782,14.72664,4.29527,15.34025,113.62,16.35,114.790360658,131.65,91.11664,17.65527,92.8113713058,14.72664,4.29527,15.34025,76.39,13.36,77.549479044,133.19
2019-11-22 16:00:00,14.94936,4.36023,15.57225,14.94936,4.36023,15.57225,0.0,0.0,0.0,131.49,129.94936,8.06023,130.1990916714,14.94936,4.36023,15.57225,115.0,3.7,115.0595063435,132.94,131.63936,20.00023,133.150029295,14.94936,4.36023,15.57225,116.69,15.64,117.7334519158,131.49,93.18936,18.25023,94.9596109526,14.94936,4.36023,15.57225,78.24,13.89,79.4633859082,132.94
2019-11-22 16:30:00,15.67896,4.57303,16.33225,15.67896,4.57303,16.33225,0.0,0.0,0.0,131.49,133.36896,8.743030000000001,133.6552283491,15.67896,4.57303,16.33225,117.69,4.17,117.7638526883,132.98,135.10896,19.73303,136.5423873574,15.67896,4.57303,16.33225,119.43,15.16,120.3883320758,131.49,96.13896,18.69303,97.9394149485,15.67896,4.57303,16.33225,80.46,14.12,81.6895709378,132.98
2019-11-22 17:00:00,17.65176,5.14843,18.38725,17.65176,5.14843,18.38725,0.0,0.0,0.0,131.72,134.52176,8.74843,134.8059306595,17.65176,5.14843,18.38725,116.87,3.6,116.925433076,133.34,136.25176,20.95843,137.8542632317,17.65176,5.14843,18.38725,118.6,15.81,119.6491374812,131.72,98.19176,19.27843,100.066375947,17.65176,5.14843,18.38725,80.54,14.13,81.7700953895,133.34
2019-11-22 17:30:00,18.39264,5.36452,19.159,18.39264,5.36452,19.159,0.0,0.0,0.0,131.05,133.96264,9.01452,134.2655968095,18.39264,5.36452,19.159,115.57,3.65,115.6276238621,132.69,135.65264,20.98452,137.2661240751,18.39264,5.36452,19.159,117.26,15.62,118.2957818352,131.05,98.33264,17.81452,99.9333038191,18.39264,5.36452,19.159,79.94,12.45,80.9036840941,132.69
2019-11-22 18:00:00,17.97504,5.24272,18.724,17.97504,5.24272,18.724,0.0,0.0,0.0,131.61,132.64504,7.27272,132.8442663151,17.97504,5.24272,18.724,114.67,2.03,114.6879671108,133.17,134.32504,22.62272,136.2167531224,17.97504,5.24272,18.724,116.35,17.38,117.6409235768,131.61,97.28504,17.93272,98.924018592,17.97504,5.24272,18.724,79.31,12.69,80.3188159773,133.17
2019-11-22 18:30:00,18.276,5.3305,19.0375,18.276,5.3305,19.0375,0.0,0.0,0.0,131.3,131.396,7.1705,131.5915076525,18.276,5.3305,19.0375,113.12,1.8399999999999999,113.1349636496,132.85,133.036,22.8005,134.9757018735,18.276,5.3305,19.0375,114.76,17.47,116.0821196395,131.3,96.276,17.1305,97.7881496207,18.276,5.3305,19.0375,78.0,11.8,78.887514855,132.85
2019-11-22 19:00:00,19.50384,5.68862,20.3165,19.50384,5.68862,20.3165,0.0,0.0,0.0,131.96,126.44384,6.58862,126.6153805327,19.50384,5.68862,20.3165,106.94,0.9,106.9437871033,133.5,128.09384,25.05862,130.521899627,19.50384,5.68862,20.3165,108.59,19.37,110.3040570423,131.96,94.61384,17.43862,96.2075058769,19.50384,5.68862,20.3165,75.11,11.75,76.0235134679,133.5
2019-11-22 19:30:00,19.23144,5.60917,20.03275,19.23144,5.60917,20.03275,0.0,0.0,0.0,132.74,121.89144,7.42917,122.117630636,19.23144,5.60917,20.03275,102.66,1.82,102.6761315983,134.37,123.51144,27.20917,126.4729802881,19.23144,5.60917,20.03275,104.28,21.6,106.4935603687,132.74,91.61144,15.62917,92.9350681592,19.23144,5.60917,20.03275,72.38,10.02,73.0702730254,134.37
2019-11-22 20:00:00,20.35872,5.93796,21.207,20.35872,5.93796,21.207,0.0,0.0,0.0,133.58,116.75872,25.98796,119.6159385743,20.35872,5.93796,21.207,96.4,20.05,98.4630006652,135.08,118.82872,48.00796,128.1601690082,20.35872,5.93796,21.207,98.47,42.07,107.080464138,133.58,88.54872,9.95796,89.106884027,20.35872,5.93796,21.207,68.19,4.02,68.308392603,135.08
2019-11-22 20:30:00,21.68952,6.32611,22.59325,21.68952,6.32611,22.59325,0.0,0.0,0.0,133.9,114.26952,34.60611,119.3947488391,21.68952,6.32611,22.59325,92.58,28.28,96.8029689627,135.48,116.55952,58.69611,130.5042337695,21.68952,6.32611,22.59325,94.87,52.37,108.3648180915,133.9,87.80952,8.80611,88.2499823001,21.68952,6.32611,22.59325,66.12,2.48,66.1664930308,135.48
2019-11-22 21:00:00,21.91488,6.39184,22.828,21.91488,6.39184,22.828,0.0,0.0,0.0,133.79,109.32488,33.14184,114.2379575518,21.91488,6.39184,22.828,87.41,26.75,91.4115452227,135.24,111.49488,60.06184,126.6433294351,21.91488,6.39184,22.828,89.58,53.67,104.4272248985,133.79,85.18488,7.95184,85.5552192446,21.91488,6.39184,22.828,63.27,1.56,63.2892289414,135.24
2019-11-22 21:30:00,20.75592,6.05381,21.62075,20.75592,6.05381,21.62075,0.0,0.0,0.0,134.29,104.20592,26.51381,107.5260707167,20.75592,6.05381,21.62075,83.45,20.46,85.9215578304,135.79,106.47592,61.93381,123.1784005456,20.75592,6.05381,21.62075,85.72,55.88,102.3254259703,134.29,81.58592,11.72381,82.4239653448,20.75592,6.05381,21.62075,60.83,5.67,61.0936805243,135.79
2019-11-22 22:00:00,20.03256,5.84283,20.86725,20.03256,5.84283,20.86725,0.0,0.0,0.0,132.16,98.43256,14.63283,99.5142632087,20.03256,5.84283,20.86725,78.4,8.79,78.8912168749,133.65,101.04256,57.83283,116.4226574047,20.03256,5.84283,20.86725,81.01,51.99,96.257883833,132.16,78.04256,15.01283,79.4734310066,20.03256,5.84283,20.86725,58.01,9.17,58.7303073379,133.65
2019-11-22 22:30:00,19.2984,5.6287,20.1025,19.2984,5.6287,20.1025,0.0,0.0,0.0,132.36,91.58840000000001,12.6187,92.4535916244,19.2984,5.6287,20.1025,72.29,6.99,72.6271588319,133.89,94.0184,59.6887,111.3651671136,19.2984,5.6287,20.1025,74.72,54.06,92.2256038202,132.36,73.2084,13.9287,74.5216647308,19.2984,5.6287,20.1025,53.91,8.3,54.5451931888,133.89
2019-11-22 23:00:00,19.99704,5.83247,20.83025,19.99704,5.83247,20.83025,0.0,0.0,0.0,133.31,84.77704,11.69247,85.5795557704,19.99704,5.83247,20.83025,64.78,5.86,65.0445078389,134.72,87.00704,61.83247,106.7402424387,19.99704,5.83247,20.83025,67.01,56.0,87.328919036,133.31,69.83704,14.72247,71.372006269,19.99704,5.83247,20.83025,49.84,8.89,50.6266500966,134.72
2019-11-22 23:30:00,19.4592,5.6756,20.27,19.4592,5.6756,20.27,0.0,0.0,0.0,133.58,79.7092,12.6856,80.7123349433,19.4592,5.6756,20.27,60.25,7.01,60.6564308215,135.04,81.8092,60.7756,101.9137810112,19.4592,5.6756,20.27,62.35,55.1,83.2077670653,133.58,65.3192,10.1556,66.1039643289,19.4592,5.6756,20.27,45.86,4.48,46.0783029201,135.04
2019-11-23 00:00:00,19.9812,5.82785,20.81375,19.9812,5.82785,20.81375,0.0,0.0,0.0,133.33,75.1512,12.44785,76.1751391929,19.9812,5.82785,20.81375,55.17,6.62,55.5657565412,134.89,77.1212,61.15785,98.4274458983,19.9812,5.82785,20.81375,57.14,55.33,79.5385975486,133.33,62.8212,7.48785,63.265876008,19.9812,5.82785,20.81375,42.84,1.6600000000000001,42.8721494679,134.89
2019-11-23 00:30:00,20.17032,5.8830100000000005,21.01075,20.17032,5.8830100000000005,21.01075,0.0,0.0,0.0,133.44,74.93032,12.21301,75.9191047666,20.17032,5.8830100000000005,21.01075,54.76,6.33,55.1246451236,134.99,76.85032,61.69301,98.5494757315,20.17032,5.8830100000000005,21.01075,56.68,55.81,79.5448206988,133.44,62.75032,7.41301,63.1866708837,20.17032,5.8830100000000005,21.01075,42.58,1.53,42.6074793904,134.99
2019-11-23 01:00:00,20.71488,6.04184,21.578,20.71488,6.04184,21.578,0.0,0.0,0.0,133.31,78.52488,12.82184,79.5647934705,20.71488,6.04184,21.578,57.81,6.78,58.206223894,134.63,80.54488,61.13184,101.1166630976,20.71488,6.04184,21.578,59.83,55.09,81.3298038852,133.31,65.16488,7.89184,65.6410140385,20.71488,6.04184,21.578,44.45,1.85,44.4884816554,134.63
2019-11-23 01:30:00,21.33624,6.22307,22.22525,21.33624,6.22307,22.22525,0.0,0.0,0.0,133.52,80.40624,13.06307,81.4604642066,21.33624,6.22307,22.22525,59.07,6.84,59.4646996125,134.92,82.44624,61.43307,102.8173359885,21.33624,6.22307,22.22525,61.11,55.21,82.3563974443,133.52,66.93624,8.16307,67.4321580343,21.33624,6.22307,22.22525,45.6,1.94,45.6412488874,134.92
2019-11-23 02:00:00,20.78832,6.06326,21.6545,20.78832,6.06326,21.6545,0.0,0.0,0.0,134.07,78.72832,12.51326,79.716560675,20.78832,6.06326,21.6545,57.94,6.45,58.2979081957,135.52,80.73832,62.09326,101.8540586027,20.78832,6.06326,21.6545,59.95,56.03,82.05707404,134.07,65.23832,7.63326,65.6833696962,20.78832,6.06326,21.6545,44.45,1.57,44.477718017,135.52
2019-11-23 02:30:00,19.28136,5.62373,20.08475,19.28136,5.62373,20.08475,0.0,0.0,0.0,134.07,77.78136,11.74373,78.6629211113,19.28136,5.62373,20.08475,58.5,6.12,58.8192519504,135.37,79.82136,62.00373,101.0737950517,19.28136,5.62373,20.08475,60.54,56.38,82.7272385614,134.07,63.25136,6.97373,63.634640346,19.28136,5.62373,20.08475,43.97,1.35,43.9907194758,135.37
2019-11-23 03:00:00,19.0128,5.5454,19.805,19.0128,5.5454,19.805,0.0,0.0,0.0,134.33,75.9628,11.1854,76.7818999309,19.0128,5.5454,19.805,56.95,5.64,57.2285951252,135.76,77.9628,62.6354,100.006957343,19.0128,5.5454,19.805,58.95,57.09,82.0632110023,134.33,61.9728,6.8354,62.348621741,19.0128,5.5454,19.805,42.96,1.29,42.979363652800004,135.76
2019-11-23 03:30:00,17.96376,5.2394300000000005,18.71225,17.96376,5.2394300000000005,18.71225,0.0,0.0,0.0,134.83,74.09376,10.89943,74.891139965,17.96376,5.2394300000000005,18.71225,56.13,5.66,56.4146479206,136.1,76.06376,62.72943,98.5934935656,17.96376,5.2394300000000005,18.71225,58.1,57.49,81.7356109661,134.83,61.03376,6.58943,61.3884390375,17.96376,5.2394300000000005,18.71225,43.07,1.35,43.0911522241,136.1
2019-11-23 04:00:00,17.41512,5.07941,18.14075,17.41512,5.07941,18.14075,0.0,0.0,0.0,135.0,74.48512,10.56941,75.2312802574,17.41512,5.07941,18.14075,57.07,5.49,57.3334544572,136.42,76.48512,62.95941,99.0649326904,17.41512,5.07941,18.14075,59.07,57.88,82.7004189832,135.0,58.80512,6.30941,59.1426309253,17.41512,5.07941,18.14075,41.39,1.23,41.4082721204,136.42
2019-11-23 04:30:00,15.97656,4.65983,16.64225,15.97656,4.65983,16.64225,0.0,0.0,0.0,134.83,74.35656,10.03983,75.0313014779,15.97656,4.65983,16.64225,58.38,5.38,58.6273724467,136.1,76.40656,62.39983,98.6493851733,15.97656,4.65983,16.64225,60.43,57.74,83.5804552512,134.83,57.34656,5.82983,57.6421274908,15.97656,4.65983,16.64225,41.37,1.17,41.3865412906,136.1
2019-11-23 05:00:00,15.03264,4.38452,15.659,15.03264,4.38452,15.659,0.0,0.0,0.0,134.83,74.47264,9.80452,75.1152629031,15.03264,4.38452,15.659,59.44,5.42,59.6865981607,136.03,76.54264,62.02452,98.5181040185,15.03264,4.38452,15.659,61.51,57.64,84.2962021683,134.83,56.47264,5.58452,56.7480918816,15.03264,4.38452,15.659,41.44,1.2,41.4573708766,136.03
2019-11-23 05:30:00,13.9848,4.0789,14.5675,13.9848,4.0789,14.5675,0.0,0.0,0.0,134.11,76.1448,10.1189,76.8142089997,13.9848,4.0789,14.5675,62.16,6.04,62.4527597469,135.45,78.2748,60.6489,99.0213784304,13.9848,4.0789,14.5675,64.29,56.57,85.635092106,134.11,56.6748,5.5689,56.9477444878,13.9848,4.0789,14.5675,42.69,1.49,42.7159946624,135.45
2019-11-23 06:00:00,14.10576,4.11418,14.6935,14.10576,4.11418,14.6935,0.0,0.0,0.0,133.89,76.83576,9.86418,77.466354386,14.10576,4.11418,14.6935,62.73,5.75,62.9929789739,135.21,78.98576,60.60418,99.557103796,14.10576,4.11418,14.6935,64.88,56.49,86.0263593325,133.89,57.21576,5.41418,57.4713540597,14.10576,4.11418,14.6935,43.11,1.3,43.1295965666,135.21
2019-11-23 06:30:00,14.69712,4.28666,15.3095,14.69712,4.28666,15.3095,0.0,0.0,0.0,133.31,81.16712,11.78666,82.0184535519,14.69712,4.28666,15.3095,66.47,7.5,66.8917849964,134.85,83.37712,58.65666,101.9428658703,14.69712,4.28666,15.3095,68.68,54.37,87.5958863189,133.31,60.50712,6.82666,60.891008018,14.69712,4.28666,15.3095,45.81,2.54,45.8803629018,134.85
2019-11-23 07:00:00,13.47984,3.93162,14.0415,13.47984,3.93162,14.0415,0.0,0.0,0.0,133.31,86.57984,13.16162,87.5745221823,13.47984,3.93162,14.0415,73.1,9.23,73.680410558,134.76,88.97984,56.47162,105.3871709073,13.47984,3.93162,14.0415,75.5,52.54,91.9820721663,133.31,62.97984,7.76162,63.4563077357,13.47984,3.93162,14.0415,49.5,3.83,49.6479496052,134.76
2019-11-23 07:30:00,13.698,3.99525,14.26875,13.698,3.99525,14.26875,0.0,0.0,0.0,132.72,92.068,12.64525,92.9323354466,13.698,3.99525,14.26875,78.37,8.65,78.8459218983,134.07,94.598,56.55525,110.214690067,13.698,3.99525,14.26875,80.9,52.56,96.4746785431,132.72,67.358,14.11525,68.8210755987,13.698,3.99525,14.26875,53.66,10.12,54.6059520565,134.07
2019-11-23 08:00:00,12.771840000000001,3.72512,13.304,12.771840000000001,3.72512,13.304,0.0,0.0,0.0,132.12,96.91184,12.15512,97.6711404377,12.771840000000001,3.72512,13.304,84.14,8.43,84.5612470343,133.52,99.57184,55.97512,114.2268155032,12.771840000000001,3.72512,13.304,86.8,52.25,101.3128940461,132.12,69.80184,18.40512,72.1875703262,12.771840000000001,3.72512,13.304,57.03,14.68,58.8890762366,133.52
2019-11-23 08:30:00,12.64032,3.68676,13.167,12.64032,3.68676,13.167,0.0,0.0,0.0,131.36,102.26032,14.02676,103.2178426562,12.64032,3.68676,13.167,89.62,10.34,90.2145221126,132.69,105.04032,53.20676,117.7473062766,12.64032,3.68676,13.167,92.4,49.52,104.8331550608,131.36,72.63032,18.56676,74.965911988,12.64032,3.68676,13.167,59.99,14.88,61.8078838013,132.69
2019-11-23 09:00:00,12.17376,3.55068,12.681000000000001,12.17376,3.55068,12.681000000000001,0.0,0.0,0.0,131.16,107.90376,16.05068,109.090997569,12.17376,3.55068,12.681000000000001,95.73,12.5,96.54264808880001,132.53,110.85376,50.76068,121.9229377115,12.17376,3.55068,12.681000000000001,98.68,47.21,109.3916198801,131.16,75.96376,18.34068,78.146486653,12.17376,3.55068,12.681000000000001,63.79,14.79,65.482121224,132.53
2019-11-23 09:30:00,11.49024,3.35132,11.969,11.49024,3.35132,11.969,0.0,0.0,0.0,132.58,113.61024,27.24132,116.8305445857,11.49024,3.35132,11.969,102.12,23.89,104.8771972356,133.92,116.26024,54.26132,128.2993930344,11.49024,3.35132,11.969,104.77,50.91,116.4842521545,132.58,77.60024,13.80132,78.8179781636,11.49024,3.35132,11.969,66.11,10.45,66.9308195079,133.92
2019-11-23 10:00:00,10.678560000000001,3.11458,11.1235,10.678560000000001,3.11458,11.1235,0.0,0.0,0.0,133.22,116.41856,31.15458,120.5150985041,10.678560000000001,3.11458,11.1235,105.74,28.04,109.3946488636,134.46,118.98856,54.62458,130.9279273152,10.678560000000001,3.11458,11.1235,108.31,51.51,119.9347164086,133.22,78.47856,12.56458,79.4780035623,10.678560000000001,3.11458,11.1235,67.8,9.45,68.455405192,134.46
2019-11-23 10:30:00,10.05768,2.93349,10.476750000000001,10.05768,2.93349,10.476750000000001,0.0,0.0,0.0,133.1,118.14768,31.50349,122.2756892091,10.05768,2.93349,10.476750000000001,108.09,28.57,111.8020259208,134.57,120.78768,53.86349,132.2533144944,10.05768,2.93349,10.476750000000001,110.73,50.93,121.8810805663,133.1,79.21768,12.06349,80.1309466783,10.05768,2.93349,10.476750000000001,69.16,9.13,69.7600351204,134.57
2019-11-23 11:00:00,10.81608,3.15469,11.26675,10.81608,3.15469,11.26675,0.0,0.0,0.0,133.91,115.44608,29.18469,119.0778884502,10.81608,3.15469,11.26675,104.63,26.03,107.819283062,135.4,118.00608,57.71469,131.3636949799,10.81608,3.15469,11.26675,107.19,54.56,120.2767213554,133.91,79.12608,15.20469,80.5736876043,10.81608,3.15469,11.26675,68.31,12.05,69.3646783313,135.4
2019-11-23 11:30:00,10.50432,3.06376,10.942,10.50432,3.06376,10.942,0.0,0.0,0.0,134.07,115.34432,28.44376,118.7996617807,10.50432,3.06376,10.942,104.84,25.38,107.8682993284,135.48,117.87432,58.44376,131.5675811072,10.50432,3.06376,10.942,107.37,55.38,120.8108492645,134.07,78.62432,15.76376,80.1890255883,10.50432,3.06376,10.942,68.12,12.7,69.2937544083,135.48
2019-11-23 12:00:00,9.50808,2.77319,9.90425,9.50808,2.77319,9.90425,0.0,0.0,0.0,134.07,115.71808,28.14319,119.0911969134,9.50808,2.77319,9.90425,106.21,25.37,109.1979899082,135.36,118.29808,58.03319,131.7660308018,9.50808,2.77319,9.90425,108.79,55.26,122.0202102113,134.07,77.81808,15.39319,79.3259344304,9.50808,2.77319,9.90425,68.31,12.62,69.4659664872,135.36
2019-11-23 12:30:00,9.102,2.65475,9.48125,9.102,2.65475,9.48125,0.0,0.0,0.0,134.07,117.322,28.984750000000002,120.8493583622,9.102,2.65475,9.48125,108.22,26.33,111.3770052569,135.7,119.942,57.30475,132.92824281,9.102,2.65475,9.48125,110.84,54.65,123.5804519331,134.07,77.242,13.59475,78.4292279164,9.102,2.65475,9.48125,68.14,10.94,69.012630728,135.7
2019-11-23 13:00:00,8.10912,2.36516,8.447,8.10912,2.36516,8.447,0.0,0.0,0.0,134.35,118.64912,28.65516,122.0603615897,8.10912,2.36516,8.447,110.54,26.29,113.623306148,135.85,121.29912,57.19516,134.1072810857,8.10912,2.36516,8.447,113.19,54.83,125.770843203,134.35,77.00912,13.55516,78.1930107222,8.10912,2.36516,8.447,68.9,11.19,69.8027657045,135.85
2019-11-23 13:30:00,7.31568,2.13374,7.6205,7.31568,2.13374,7.6205,0.0,0.0,0.0,134.8,119.81568,29.73374,123.4499593692,7.31568,2.13374,7.6205,112.5,27.6,115.8361342587,136.04,122.57568,55.773740000000004,134.6681380322,7.31568,2.13374,7.6205,115.26,53.64,127.1303158181,134.8,76.69568,10.62374,77.4279741582,7.31568,2.13374,7.6205,69.38,8.49,69.8975285686,136.04
2019-11-23 14:00:00,7.16304,2.08922,7.4615,7.16304,2.08922,7.4615,0.0,0.0,0.0,134.8,119.63304,30.18922,123.3833589422,7.16304,2.08922,7.4615,112.47,28.1,115.927179298,136.4,122.35304,55.69922,134.4346291171,7.16304,2.08922,7.4615,115.19,53.61,127.0541939489,134.8,76.56304,9.00922,77.09127797,7.16304,2.08922,7.4615,69.4,6.92,69.7441495754,136.4
2019-11-23 14:30:00,8.1348,2.37265,8.47375,8.1348,2.37265,8.47375,0.0,0.0,0.0,134.96,115.8848,28.99265,119.4565219026,8.1348,2.37265,8.47375,107.75,26.62,110.9895801416,136.33,118.4748,57.42265,131.657278447,8.1348,2.37265,8.47375,110.34,55.05,123.3102513987,134.96,75.6448,8.76265,76.1506388815,8.1348,2.37265,8.47375,67.51,6.39,67.8117408713,136.33
2019-11-23 15:00:00,9.63624,2.8105700000000002,10.03775,9.63624,2.8105700000000002,10.03775,0.0,0.0,0.0,134.83,114.00624,29.03057,117.6443655832,9.63624,2.8105700000000002,10.03775,104.37,26.22,107.6131279166,136.3,116.50624,58.12057,130.1987120369,9.63624,2.8105700000000002,10.03775,106.87,55.31,120.3345046111,134.83,75.50624,8.37057,75.9688009716,9.63624,2.8105700000000002,10.03775,65.87,5.5600000000000005,66.1042396522,136.3
2019-11-23 15:30:00,9.21864,2.68877,9.60275,9.21864,2.68877,9.60275,0.0,0.0,0.0,134.83,113.99864,28.91877,117.6094604195,9.21864,2.68877,9.60275,104.78,26.23,108.013245947,136.07,116.51864,57.91877,130.1198577688,9.21864,2.68877,9.60275,107.3,55.23,120.6799192078,134.83,75.21864,8.30877,75.6761485698,9.21864,2.68877,9.60275,66.0,5.62,66.2388435889,136.07
2019-11-23 16:00:00,9.36984,2.73287,9.76025,9.36984,2.73287,9.76025,0.0,0.0,0.0,134.1,114.38984,28.86287,117.9750005716,9.36984,2.73287,9.76025,105.02,26.13,108.2218891907,135.53,116.89984,57.46287,130.2595640276,9.36984,2.73287,9.76025,107.53,54.73,120.6568431545,134.1,75.44984,8.39287,75.9152067959,9.36984,2.73287,9.76025,66.08,5.66,66.3219571484,135.53
2019-11-23 16:30:00,10.07928,2.9397900000000003,10.49925,10.07928,2.9397900000000003,10.49925,0.0,0.0,0.0,133.06,119.19928,29.72979,122.8508395004,10.07928,2.9397900000000003,10.49925,109.12,26.79,112.360484602,134.57,121.78928,55.76979,133.9511037639,10.07928,2.9397900000000003,10.49925,111.71,52.83,123.5723796,133.06,78.85928,10.01979,79.4932842054,10.07928,2.9397900000000003,10.49925,68.78,7.08,69.1434364202,134.57
2019-11-23 17:00:00,11.10336,3.23848,11.566,11.10336,3.23848,11.566,0.0,0.0,0.0,132.53,123.10336,30.46848,126.8178438423,11.10336,3.23848,11.566,112.0,27.23,115.2626257726,133.91,125.81336,54.86848,137.2572462641,11.10336,3.23848,11.566,114.71,51.63,125.7936445135,132.53,82.16336,12.21848,83.0668946091,11.10336,3.23848,11.566,71.06,8.98,71.6251631761,133.91
2019-11-23 17:30:00,13.12416,3.82788,13.671,13.12416,3.82788,13.671,0.0,0.0,0.0,132.79,125.52416,30.93788,129.2805753491,13.12416,3.82788,13.671,112.4,27.11,115.6231469041,134.26,128.18416,55.95788,139.8658757846,13.12416,3.82788,13.671,115.06,52.13,126.3184091888,132.79,85.21416,15.17788,86.5553066299,13.12416,3.82788,13.671,72.09,11.35,72.9780144975,134.26
2019-11-23 18:00:00,14.48736,4.22548,15.091,14.48736,4.22548,15.091,0.0,0.0,0.0,133.78,123.53736,30.29548,127.1978593538,14.48736,4.22548,15.091,109.05,26.07,112.1229120207,135.18,126.12736,58.38548,138.9855216035,14.48736,4.22548,15.091,111.64,54.16,124.0838232809,133.78,85.88736,16.57548,87.4721964112,14.48736,4.22548,15.091,71.4,12.35,72.4602132208,135.18
2019-11-23 18:30:00,12.45168,3.63174,12.9705,12.45168,3.63174,12.9705,0.0,0.0,0.0,134.07,123.01168,29.24174,126.4395222019,12.45168,3.63174,12.9705,110.56,25.61,113.4873812369,135.56,125.60168,58.80174,138.6846301717,12.45168,3.63174,12.9705,113.15,55.17,125.8834834281,134.07,83.72168,15.55174,85.1538391328,12.45168,3.63174,12.9705,71.27,11.92,72.2599425685,135.56
2019-11-23 19:00:00,10.98384,3.20362,11.4415,10.98384,3.20362,11.4415,0.0,0.0,0.0,134.07,120.79384,28.39362,124.0860565843,10.98384,3.20362,11.4415,109.81,25.19,112.662203955,135.6,123.37384,58.89362,136.7097760698,10.98384,3.20362,11.4415,112.39,55.69,125.4308104096,134.07,80.69384,13.84362,81.872716021,10.98384,3.20362,11.4415,69.71,10.64,70.5173290759,135.6
2019-11-23 19:30:00,10.14528,2.95904,10.568,10.14528,2.95904,10.568,0.0,0.0,0.0,134.54,117.41528,27.17904,120.5199078692,10.14528,2.95904,10.568,107.27,24.22,109.97027462,135.85,119.96528,60.04904,134.1549686385,10.14528,2.95904,10.568,109.82,57.09,123.7727777017,134.54,78.05528,12.92904,79.1188145209,10.14528,2.95904,10.568,67.91,9.97,68.6379559719,135.85
2019-11-23 20:00:00,9.60504,2.80147,10.00525,9.60504,2.80147,10.00525,0.0,0.0,0.0,133.93,113.34504,25.09147,116.0891035341,9.60504,2.80147,10.00525,103.74,22.29,106.1076420434,135.32,115.79504,61.11147,130.9316732275,9.60504,2.80147,10.00525,106.19,58.31,121.146077939,133.93,75.75504,12.86147,76.8390753195,9.60504,2.80147,10.00525,66.15,10.06,66.91058287,135.32
