Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-23 20:30:00,8.46312,2.46841,8.81575,8.46312,2.46841,8.81575,0.0,0.0,0.0,132.62,112.68312,23.46841,115.1010503899,8.46312,2.46841,8.81575,104.22,21.0,106.3146669091,134.24,115.11312,60.74841,130.1591322715,8.46312,2.46841,8.81575,106.65,58.28,121.5351015139,132.62,74.36312,12.54841,75.4144297178,8.46312,2.46841,8.81575,65.9,10.08,66.666456333,134.24
2019-11-23 21:00:00,6.50448,1.89714,6.7755,6.50448,1.89714,6.7755,0.0,0.0,0.0,133.15,110.93448,22.55714,113.2046086423,6.50448,1.89714,6.7755,104.43,20.66,106.4540299848,134.53,113.39448,60.90714,128.7166958768,6.50448,1.89714,6.7755,106.89,59.01,122.0968967665,133.15,71.60448,11.697140000000001,72.5535983963,6.50448,1.89714,6.7755,65.1,9.8,65.8335021095,134.53
2019-11-23 21:30:00,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,134.04,107.27024,21.62882,109.4290192054,5.79024,1.6888200000000002,6.0315,101.48,19.94,103.4204718612,135.51,109.67024,62.59882,126.2781604516,5.79024,1.6888200000000002,6.0315,103.88,60.91,120.4204405406,134.04,69.14024,10.59882,69.9478932681,5.79024,1.6888200000000002,6.0315,63.35,8.91,63.9735148323,135.51
2019-11-23 22:00:00,5.58168,1.62799,5.81425,5.58168,1.62799,5.81425,0.0,0.0,0.0,134.83,102.67168,21.00799,104.7989003657,5.58168,1.62799,5.81425,97.09,19.38,99.0053155139,136.34,104.98168,64.14799,123.0289305678,5.58168,1.62799,5.81425,99.4,62.52,117.427042882,134.83,66.01168,9.33799,66.668882949,5.58168,1.62799,5.81425,60.43,7.71,60.9198571896,136.34
2019-11-23 22:30:00,5.92368,1.72774,6.1705,5.92368,1.72774,6.1705,0.0,0.0,0.0,133.85,95.88368,10.51774,96.4588147608,5.92368,1.72774,6.1705,89.96,8.79,90.3884157401,135.24,98.56368,59.83774,115.3054818448,5.92368,1.72774,6.1705,92.64,58.11,109.3569462814,133.85,63.01368,10.77774,63.9287380342,5.92368,1.72774,6.1705,57.09,9.05,57.8028597908,135.24
2019-11-23 23:00:00,6.0588,1.76715,6.31125,6.0588,1.76715,6.31125,0.0,0.0,0.0,133.76,91.0388,8.57715,91.4419521203,6.0588,1.76715,6.31125,84.98,6.8100000000000005,85.2524281179,135.19,93.7588,57.33715,109.9011435225,6.0588,1.76715,6.31125,87.7,55.57,103.8234795217,133.76,60.0288,9.06715,60.7097194736,6.0588,1.76715,6.31125,53.97,7.3,54.4614625217,135.19
2019-11-23 23:30:00,7.092,2.0685000000000002,7.3875,7.092,2.0685000000000002,7.3875,0.0,0.0,0.0,134.12,86.822,11.9385,87.6389608921,7.092,2.0685000000000002,7.3875,79.73,9.87,80.3385947101,135.56,89.392,54.8085,104.856575074,7.092,2.0685000000000002,7.3875,82.3,52.74,97.7486450034,134.12,56.962,4.4285,57.1338871096,7.092,2.0685000000000002,7.3875,49.87,2.36,49.9258099584,135.56
2019-11-24 00:00:00,6.50784,1.89812,6.779,6.50784,1.89812,6.779,0.0,0.0,0.0,134.18,83.67784,10.74812,84.3652949417,6.50784,1.89812,6.779,77.17,8.85,77.6758096192,135.56,86.18784,55.60812,102.5700091342,6.50784,1.89812,6.779,79.68,53.71,96.0919689672,134.18,54.64784,4.60812,54.8417832186,6.50784,1.89812,6.779,48.14,2.71,48.2162182258,135.56
2019-11-24 00:30:00,5.82864,1.70002,6.0715,5.82864,1.70002,6.0715,0.0,0.0,0.0,134.39,83.13864,9.69002,83.7014333727,5.82864,1.70002,6.0715,77.31,7.99,77.7217871642,135.84,85.63864,56.50002,102.5974118633,5.82864,1.70002,6.0715,79.81,54.8,96.8125823434,134.39,53.76864,3.9100200000000003,53.9106195833,5.82864,1.70002,6.0715,47.94,2.21,47.9909126815,135.84
2019-11-24 01:00:00,5.34,1.5575,5.5625,5.34,1.5575,5.5625,0.0,0.0,0.0,134.07,87.63,10.6475,88.274493237,5.34,1.5575,5.5625,82.29,9.09,82.7905320674,135.33,90.25,54.7775,105.5728990141,5.34,1.5575,5.5625,84.91,53.22,100.2101616604,134.07,55.99,4.1975,56.1471201955,5.34,1.5575,5.5625,50.65,2.64,50.7187549137,135.33
2019-11-24 01:30:00,5.10984,1.49037,5.32275,5.10984,1.49037,5.32275,0.0,0.0,0.0,133.86,89.63984,10.61037,90.2656128698,5.10984,1.49037,5.32275,84.53,9.12,85.0205581021,135.19,92.76984,54.83037,107.7618331691,5.10984,1.49037,5.32275,87.66,53.34,102.6130167182,133.86,57.32984,4.10037,57.4762871849,5.10984,1.49037,5.32275,52.22,2.61,52.285184326,135.19
2019-11-24 02:00:00,4.76592,1.39006,4.9645,4.76592,1.39006,4.9645,0.0,0.0,0.0,134.39,88.47592,9.92006,89.0303095033,4.76592,1.39006,4.9645,83.71,8.53,84.143478654,135.81,91.14592,55.63006,106.7814698731,4.76592,1.39006,4.9645,86.38,54.24,101.9974607527,134.39,55.92592,3.49006,56.034712872,4.76592,1.39006,4.9645,51.16,2.1,51.2030819385,135.81
2019-11-24 02:30:00,4.4748,1.30515,4.66125,4.4748,1.30515,4.66125,0.0,0.0,0.0,134.15,86.8348,9.41515,87.3437321195,4.4748,1.30515,4.66125,82.36,8.11,82.7583331152,135.38,89.4548,55.65515,105.3549095418,4.4748,1.30515,4.66125,84.98,54.35,100.8737968949,134.15,54.5448,4.19515,54.7058908214,4.4748,1.30515,4.66125,50.07,2.89,50.1533348841,135.38
2019-11-24 03:00:00,4.67472,1.36346,4.8695,4.67472,1.36346,4.8695,0.0,0.0,0.0,134.37,84.70472,9.02346,85.183991575,4.67472,1.36346,4.8695,80.03,7.66,80.3957492657,135.74,87.29472,56.46346,103.9638901497,4.67472,1.36346,4.8695,82.62,55.1,99.3079775245,134.37,53.14472,4.06346,53.2998402535,4.67472,1.36346,4.8695,48.47,2.7,48.5451429084,135.74
2019-11-24 03:30:00,4.6572,1.35835,4.85125,4.6572,1.35835,4.85125,0.0,0.0,0.0,134.78,82.4572,8.06835,82.850999412,4.6572,1.35835,4.85125,77.8,6.71,78.0888218633,136.17,84.9872,57.81835,102.7900080775,4.6572,1.35835,4.85125,80.33,56.46,98.1867633645,134.78,51.7972,3.42835,51.9105337245,4.6572,1.35835,4.85125,47.14,2.07,47.1854267756,136.17
2019-11-24 04:00:00,4.82352,1.40686,5.0245,4.82352,1.40686,5.0245,0.0,0.0,0.0,135.52,79.35352,7.30686,79.6892172094,4.82352,1.40686,5.0245,74.53,5.9,74.7631653958,136.68,81.78352,59.19686,100.9594590786,4.82352,1.40686,5.0245,76.96,57.79,96.2420162923,135.52,50.16352,3.86686,50.3123379009,4.82352,1.40686,5.0245,45.34,2.46,45.4066867322,136.68
2019-11-24 04:30:00,4.6668,1.36115,4.86125,4.6668,1.36115,4.86125,0.0,0.0,0.0,135.44,77.9168,7.36115,78.2637480035,4.6668,1.36115,4.86125,73.25,6.0,73.4953229804,136.68,80.3368,59.12115,99.7462370797,4.6668,1.36115,4.86125,75.67,57.76,95.1954121794,135.44,49.2968,3.85115,49.4470003798,4.6668,1.36115,4.86125,44.63,2.49,44.6994071549,136.68
2019-11-24 05:00:00,4.69392,1.3690600000000002,4.8895,4.69392,1.3690600000000002,4.8895,0.0,0.0,0.0,135.59,75.59392,6.7290600000000005,75.8928256784,4.69392,1.3690600000000002,4.8895,70.9,5.36,71.1023178244,136.98,77.92392,60.03906,98.3708596783,4.69392,1.3690600000000002,4.8895,73.23,58.67,93.8339053861,135.59,48.41392,4.12906,48.5896777747,4.69392,1.3690600000000002,4.8895,43.72,2.76,43.8070313991,136.98
2019-11-24 05:30:00,4.63224,1.35107,4.8252500000000005,4.63224,1.35107,4.8252500000000005,0.0,0.0,0.0,133.77,74.88224,10.87107,75.6672322103,4.63224,1.35107,4.8252500000000005,70.25,9.52,70.8921215651,135.31,76.78224,68.39107,102.824368878,4.63224,1.35107,4.8252500000000005,72.15,67.04,98.4884972979,133.77,48.57224,4.88107,48.8168755961,4.63224,1.35107,4.8252500000000005,43.94,3.5300000000000002,44.0815664422,135.31
2019-11-24 06:00:00,4.9116,1.43255,5.11625,4.9116,1.43255,5.11625,0.0,0.0,0.0,132.55,74.4816,13.90255,75.7679987532,4.9116,1.43255,5.11625,69.57,12.47,70.6787506964,134.02,76.0716,73.78255,105.9752471621,4.9116,1.43255,5.11625,71.16,72.35,101.4803828333,132.55,48.5716,5.44255,48.8755734193,4.9116,1.43255,5.11625,43.66,4.01,43.843764665,134.02
2019-11-24 06:30:00,4.98648,1.45439,5.19425,4.98648,1.45439,5.19425,0.0,0.0,0.0,131.67,77.80648,16.40439,79.5169940407,4.98648,1.45439,5.19425,72.82,14.95,74.3387846282,132.97,79.41648,69.93439,105.8196399553,4.98648,1.45439,5.19425,74.43,68.48,101.1401764879,131.67,50.30648,3.34439,50.4175254694,4.98648,1.45439,5.19425,45.32,1.8900000000000001,45.3593926326,132.97
2019-11-24 07:00:00,5.2644,1.53545,5.48375,5.2644,1.53545,5.48375,0.0,0.0,0.0,130.96,82.0844,18.77545,84.2043125146,5.2644,1.53545,5.48375,76.82,17.24,78.7307436774,132.26,83.7944,66.80545,107.1656177188,5.2644,1.53545,5.48375,78.53,65.27,102.1133380122,130.96,52.3144,1.87545,52.3480062664,5.2644,1.53545,5.48375,47.05,0.34,47.0512284643,132.26
2019-11-24 07:30:00,5.40624,1.57682,5.6315,5.40624,1.57682,5.6315,0.0,0.0,0.0,132.49,88.31624,12.76682,89.2342419739,5.40624,1.57682,5.6315,82.91,11.19,83.6617248209,133.99,90.72624,57.53682,107.432473118,5.40624,1.57682,5.6315,85.32,55.96,102.0344255631,132.49,54.99624,3.85682,55.1313112002,5.40624,1.57682,5.6315,49.59,2.2800000000000002,49.6423861232,133.99
2019-11-24 08:00:00,5.1700800000000005,1.50794,5.3855,5.1700800000000005,1.50794,5.3855,0.0,0.0,0.0,133.31,90.32008,10.98794,90.985997146,5.1700800000000005,1.50794,5.3855,85.15,9.48,85.6760929315,134.59,93.01008,53.69794,107.3980620954,5.1700800000000005,1.50794,5.3855,87.84,52.19,102.1746627105,133.31,55.74008,2.31794,55.7882547159,5.1700800000000005,1.50794,5.3855,50.57,0.81,50.5764866316,134.59
2019-11-24 08:30:00,5.35032,1.56051,5.57325,5.35032,1.56051,5.57325,0.0,0.0,0.0,132.31,95.43032,12.39051,96.2313395592,5.35032,1.56051,5.57325,90.08,10.83,90.7286906111,133.61,98.24032,51.42051,110.8838551024,5.35032,1.56051,5.57325,92.89,49.86,105.4256690754,132.31,58.31032,2.23051,58.3529655918,5.35032,1.56051,5.57325,52.96,0.67,52.9642379347,133.61
2019-11-24 09:00:00,5.61624,1.63807,5.85025,5.61624,1.63807,5.85025,0.0,0.0,0.0,131.63,100.82624,11.56807,101.487688495,5.61624,1.63807,5.85025,95.21,9.93,95.7264279079,133.07,103.76624,52.06807,116.0970132142,5.61624,1.63807,5.85025,98.15,50.43,110.3476660378,131.63,62.63624,8.31807,63.1861444453,5.61624,1.63807,5.85025,57.02,6.68,57.4099538408,133.07
2019-11-24 09:30:00,6.02208,1.75644,6.273,6.02208,1.75644,6.273,0.0,0.0,0.0,131.32,105.75208,11.49644,106.3751406909,6.02208,1.75644,6.273,99.73,9.74,100.2044934122,132.55,108.79208,51.85644,120.5189073971,6.02208,1.75644,6.273,102.77,50.1,114.3314606747,131.32,66.31208,11.79644,67.3531584308,6.02208,1.75644,6.273,60.29,10.04,61.1202560531,132.55
2019-11-24 10:00:00,7.13064,2.07977,7.42775,7.13064,2.07977,7.42775,0.0,0.0,0.0,132.47,109.71064,22.90977,112.0771256353,7.13064,2.07977,7.42775,102.58,20.83,104.6735176633,133.84,112.22064,56.44977,125.618663323,7.13064,2.07977,7.42775,105.09,54.37,118.3216167908,132.47,68.47064,8.10977,68.9492343066,7.13064,2.07977,7.42775,61.34,6.03,61.6356755459,133.84
2019-11-24 10:30:00,7.11816,2.07613,7.41475,7.11816,2.07613,7.41475,0.0,0.0,0.0,133.7,112.68816,26.09613,115.6703479945,7.11816,2.07613,7.41475,105.57,24.02,108.2681176524,134.98,115.16816,58.18613,129.0322858906,7.11816,2.07613,7.41475,108.05,56.11,121.7502960982,133.7,69.82816,9.80613,70.5133470668,7.11816,2.07613,7.41475,62.71,7.73,63.1846262947,134.98
2019-11-24 11:00:00,6.67248,1.9461400000000002,6.9505,6.67248,1.9461400000000002,6.9505,0.0,0.0,0.0,133.93,114.09248,25.83614,116.9811955942,6.67248,1.9461400000000002,6.9505,107.42,23.89,110.0444841871,135.57,116.61248,58.74614,130.5740382184,6.67248,1.9461400000000002,6.9505,109.94,56.8,123.7458831638,133.93,70.51248,10.46614,71.2849908624,6.67248,1.9461400000000002,6.9505,63.84,8.52,64.4060245629,135.57
2019-11-24 11:30:00,6.16392,1.7978100000000001,6.42075,6.16392,1.7978100000000001,6.42075,0.0,0.0,0.0,134.07,114.77392,25.55781,117.5850941411,6.16392,1.7978100000000001,6.42075,108.61,23.76,111.1785487403,135.48,117.29392,58.62781,131.130026212,6.16392,1.7978100000000001,6.42075,111.13,56.83,124.8179706613,134.07,71.01392,10.36781,71.7667633237,6.16392,1.7978100000000001,6.42075,64.85,8.57,65.4138165833,135.48
2019-11-24 12:00:00,6.00744,1.75217,6.25775,6.00744,1.75217,6.25775,0.0,0.0,0.0,134.07,115.35744,25.82217,118.2121966079,6.00744,1.75217,6.25775,109.35,24.07,111.967796263,135.21,117.91744,58.00217,131.4107087754,6.00744,1.75217,6.25775,111.91,56.25,125.251389613,134.07,71.25744,10.57217,72.0374453591,6.00744,1.75217,6.25775,65.25,8.82,65.8434119711,135.21
2019-11-24 12:30:00,6.03504,1.76022,6.2865,6.03504,1.76022,6.2865,0.0,0.0,0.0,133.57,116.31504,25.19022,119.0114940409,6.03504,1.76022,6.2865,110.28,23.43,112.741488814,134.95,118.90504,58.56022,132.5432303207,6.03504,1.76022,6.2865,112.87,56.8,126.3561510177,133.57,71.95504,11.79022,72.9145874915,6.03504,1.76022,6.2865,65.92,10.03,66.6786869997,134.95
2019-11-24 13:00:00,6.4778400000000005,1.88937,6.74775,6.4778400000000005,1.88937,6.74775,0.0,0.0,0.0,133.31,117.35784,25.89937,120.1816956773,6.4778400000000005,1.88937,6.74775,110.88,24.01,113.4497884529,134.95,119.98784,58.02937,133.2834930907,6.4778400000000005,1.88937,6.74775,113.51,56.14,126.6341964084,133.31,73.01784,12.71937,74.1173888603,6.4778400000000005,1.88937,6.74775,66.54,10.83,67.4155805434,134.95
2019-11-24 13:30:00,6.72264,1.9607700000000001,7.00275,6.72264,1.9607700000000001,7.00275,0.0,0.0,0.0,133.54,119.28264,25.79077,122.0389774726,6.72264,1.9607700000000001,7.00275,112.56,23.83,115.054867346,135.02,121.94264,58.26077,135.1455688181,6.72264,1.9607700000000001,7.00275,115.22,56.3,128.2393792873,133.54,73.97264,12.74077,75.0618324367,6.72264,1.9607700000000001,7.00275,67.25,10.78,68.1085229615,135.02
2019-11-24 14:00:00,7.25088,2.11484,7.553,7.25088,2.11484,7.553,0.0,0.0,0.0,133.98,118.80088,25.98484,121.6094609749,7.25088,2.11484,7.553,111.55,23.87,114.0753233614,135.24,121.53088,58.60484,134.9232450877,7.25088,2.11484,7.553,114.28,56.49,127.4795611069,133.98,74.38088,12.42484,75.411484262,7.25088,2.11484,7.553,67.13,10.31,67.9171038841,135.24
2019-11-24 14:30:00,7.5098400000000005,2.19037,7.82275,7.5098400000000005,2.19037,7.82275,0.0,0.0,0.0,134.07,118.65984,26.78037,121.6443416118,7.5098400000000005,2.19037,7.82275,111.15,24.59,113.8375623421,135.24,121.27984,58.02037,134.4439025221,7.5098400000000005,2.19037,7.82275,113.77,55.83,126.7304296529,134.07,74.36984,11.41037,75.2400800449,7.5098400000000005,2.19037,7.82275,66.86,9.22,67.4927255339,135.24
2019-11-24 15:00:00,7.72368,2.25274,8.0455,7.72368,2.25274,8.0455,0.0,0.0,0.0,134.07,118.18368,26.59274,121.1385819591,7.72368,2.25274,8.0455,110.46,24.34,113.1098899301,135.33,120.83368,58.46274,134.2336403092,7.72368,2.25274,8.0455,113.11,56.21,126.3069127166,134.07,74.45368,11.28274,75.3037229322,7.72368,2.25274,8.0455,66.73,9.03,67.3382046093,135.33
2019-11-24 15:30:00,8.2236,2.39855,8.56625,8.2236,2.39855,8.56625,0.0,0.0,0.0,134.07,119.3936,26.62855,122.3270673075,8.2236,2.39855,8.56625,111.17,24.23,113.7798831077,135.33,122.0136,58.54855,135.3338512423,8.2236,2.39855,8.56625,113.79,56.15,126.8896630936,134.07,75.5536,11.42855,76.4130762897,8.2236,2.39855,8.56625,67.33,9.03,67.9328330044,135.33
2019-11-24 16:00:00,8.3856,2.4458,8.735,8.3856,2.4458,8.735,0.0,0.0,0.0,133.65,121.6156,27.1358,124.6062029154,8.3856,2.4458,8.735,113.23,24.69,115.8905906448,134.92,124.2656,57.8158,137.0569446362,8.3856,2.4458,8.735,115.88,55.37,128.4290126879,133.65,76.7056,12.6958,77.7491633974,8.3856,2.4458,8.735,68.32,10.25,69.0846212988,134.92
2019-11-24 16:30:00,7.7352,2.2561,8.0575,7.7352,2.2561,8.0575,0.0,0.0,0.0,132.69,127.8052,28.8061,131.0112992999,7.7352,2.2561,8.0575,120.07,26.55,122.9703517113,133.94,130.6252,54.5861,141.5718375534,7.7352,2.2561,8.0575,122.89,52.33,133.5678891051,132.69,79.6452,13.3961,80.7639361241,7.7352,2.2561,8.0575,71.91,11.14,72.7677655284,133.94
2019-11-24 17:00:00,7.7232,2.2526,8.045,7.7232,2.2526,8.045,0.0,0.0,0.0,132.95,131.1932,29.0426,134.3693727789,7.7232,2.2526,8.045,123.47,26.79,126.3429657717,134.36,134.0632,54.6526,144.7751645863,7.7232,2.2526,8.045,126.34,52.4,136.7755665315,132.95,81.2832,14.8826,82.6344382506,7.7232,2.2526,8.045,73.56,12.63,74.6363885782,134.36
2019-11-24 17:30:00,8.44632,2.46351,8.79825,8.44632,2.46351,8.79825,0.0,0.0,0.0,132.65,130.96632,21.92351,132.7886187332,8.44632,2.46351,8.79825,122.52,19.46,124.0558019602,134.18,134.09632,33.97351,138.33301276,8.44632,2.46351,8.79825,125.65,31.51,129.5407372219,132.65,82.62632,14.07351,83.8163017584,8.44632,2.46351,8.79825,74.18,11.61,75.0830506839,134.18
2019-11-24 18:00:00,8.01624,2.33807,8.35025,8.01624,2.33807,8.35025,0.0,0.0,0.0,132.2,129.28624,15.54807,130.2177957656,8.01624,2.33807,8.35025,121.27,13.21,121.9873640997,133.64,132.57624,15.56807,133.4871687319,8.01624,2.33807,8.35025,124.56,13.23,125.2606342791,132.2,82.17624,13.87807,83.3398778945,8.01624,2.33807,8.35025,74.16,11.54,75.0524962943,133.64
2019-11-24 18:30:00,7.7868,2.27115,8.11125,7.7868,2.27115,8.11125,0.0,0.0,0.0,132.61,126.1368,16.53115,127.2154520275,7.7868,2.27115,8.11125,118.35,14.26,119.2059985907,134.1,129.3968,16.57115,130.4535735906,7.7868,2.27115,8.11125,121.61,14.3,122.4478750326,132.61,80.7068,13.31115,81.7971532546,7.7868,2.27115,8.11125,72.92,11.04,73.7509864341,134.1
2019-11-24 19:00:00,8.02224,2.33982,8.3565,8.02224,2.33982,8.3565,0.0,0.0,0.0,132.61,123.03224,17.52982,124.274803032,8.02224,2.33982,8.3565,115.01,15.19,116.0087763921,134.07,126.24224,17.55982,127.4576417429,8.02224,2.33982,8.3565,118.22,15.22,119.1957079764,132.61,79.28224,12.84982,80.3168192439,8.02224,2.33982,8.3565,71.26,10.51,72.0308801834,134.07
2019-11-24 19:30:00,8.44296,2.46253,8.79475,8.44296,2.46253,8.79475,0.0,0.0,0.0,131.87,119.25296,18.21253,120.6356693427,8.44296,2.46253,8.79475,110.81,15.75,111.9237177724,133.31,122.35296,18.27253,123.7098709617,8.44296,2.46253,8.79475,113.91,15.81,115.0019312881,131.87,77.19296,11.22253,78.0044758534,8.44296,2.46253,8.79475,68.75,8.76,69.3058446309,133.31
2019-11-24 20:00:00,9.03672,2.63571,9.41325,9.03672,2.63571,9.41325,0.0,0.0,0.0,132.73,114.56672,20.23571,116.3400932214,9.03672,2.63571,9.41325,105.53,17.6,106.9875735775,134.11,117.63672,20.31571,119.3780799191,9.03672,2.63571,9.41325,108.6,17.68,110.0297341631,132.73,75.35672,11.03571,76.1605025217,9.03672,2.63571,9.41325,66.32,8.4,66.8498496633,134.11
2019-11-24 20:30:00,9.33912,2.72391,9.72825,9.33912,2.72391,9.72825,0.0,0.0,0.0,133.28,113.04912,21.68391,115.1099278328,9.33912,2.72391,9.72825,103.71,18.96,105.4288655919,134.59,116.08912,21.77391,118.1134494419,9.33912,2.72391,9.72825,106.75,19.05,108.4364560468,133.28,74.95912,12.09391,75.9284685099,9.33912,2.72391,9.72825,65.62,9.37,66.2856040178,134.59
2019-11-24 21:00:00,10.33752,3.01511,10.76825,10.33752,3.01511,10.76825,0.0,0.0,0.0,133.96,108.68752,23.46511,111.1916741086,10.33752,3.01511,10.76825,98.35,20.45,100.4535962522,135.55,111.67752,23.57511,114.1387501459,10.33752,3.01511,10.76825,101.34,20.56,103.4045898401,133.96,73.21752,10.80511,74.0105103148,10.33752,3.01511,10.76825,62.88,7.79,63.3607015428,135.55
2019-11-24 21:30:00,10.65888,3.10884,11.103,10.65888,3.10884,11.103,0.0,0.0,0.0,133.96,103.59888,18.19884,105.1851972219,10.65888,3.10884,11.103,92.94,15.09,94.1570586839,135.4,106.62888,36.45884,112.6896848172,10.65888,3.10884,11.103,95.97,33.35,101.5995246052,133.96,69.10888,6.77884,69.4405498725,10.65888,3.10884,11.103,58.45,3.67,58.5651039442,135.4
2019-11-24 22:00:00,10.66968,3.11199,11.11425,10.66968,3.11199,11.11425,0.0,0.0,0.0,134.73,98.45968,14.29199,99.4915552389,10.66968,3.11199,11.11425,87.79,11.18,88.4990197686,136.23,101.74968,53.79199,115.0937685901,10.66968,3.11199,11.11425,91.08,50.68,104.2306519216,134.73,65.37968,3.96199,65.4996177215,10.66968,3.11199,11.11425,54.71,0.85,54.7166025992,136.23
2019-11-24 22:30:00,10.1124,2.94945,10.53375,10.1124,2.94945,10.53375,0.0,0.0,0.0,135.0,92.5424,12.39945,93.3693855504,10.1124,2.94945,10.53375,82.43,9.45,82.9699186453,136.38,95.6424,55.55945,110.6088656576,10.1124,2.94945,10.53375,85.53,52.61,100.4151034456,135.0,61.5524,4.22945,61.697537982200004,10.1124,2.94945,10.53375,51.44,1.28,51.4559228855,136.38
2019-11-24 23:00:00,10.85184,3.16512,11.304,10.85184,3.16512,11.304,0.0,0.0,0.0,135.43,86.83184,12.29512,87.6979954936,10.85184,3.16512,11.304,75.98,9.13,76.5265790428,136.79,89.59184,58.18512,106.8279269854,10.85184,3.16512,11.304,78.74,55.02,96.0582531592,135.43,58.93184,4.71512,59.1201667995,10.85184,3.16512,11.304,48.08,1.55,48.1049779129,136.79
2019-11-24 23:30:00,12.126,3.53675,12.63125,12.126,3.53675,12.63125,0.0,0.0,0.0,133.45,80.756,18.58675,82.8673567309,12.126,3.53675,12.63125,68.63,15.05,70.2607956118,134.79,81.656,71.95675,108.8369248305,12.126,3.53675,12.63125,69.53,68.42,97.5485381746,133.45,56.846,8.45675,57.471595911,12.126,3.53675,12.63125,44.72,4.92,44.9898299619,134.79
2019-11-25 00:00:00,11.89464,3.46927,12.39025,11.89464,3.46927,12.39025,0.0,0.0,0.0,133.76,77.30464,18.87927,79.5765933002,11.89464,3.46927,12.39025,65.41,15.41,67.20071577,135.17,78.17464,71.99927,106.278733619,11.89464,3.46927,12.39025,66.28,68.53,95.3383411855,133.76,54.30464,6.48927,54.6909914946,11.89464,3.46927,12.39025,42.41,3.02,42.5173905596,135.17
2019-11-25 00:30:00,12.79392,3.73156,13.327,12.79392,3.73156,13.327,0.0,0.0,0.0,134.07,75.06392,18.22156,77.2438821823,12.79392,3.73156,13.327,62.27,14.49,63.9336609307,135.33,75.89392,73.23156,105.464441747,12.79392,3.73156,13.327,63.1,69.5,93.8715079244,134.07,54.23392,6.25156,54.5930405913,12.79392,3.73156,13.327,41.44,2.52,41.5165509165,135.33
2019-11-25 01:00:00,13.41456,3.91258,13.9735,13.41456,3.91258,13.9735,0.0,0.0,0.0,133.31,77.93456,17.47258,79.8691848853,13.41456,3.91258,13.9735,64.52,13.56,65.9295381449,134.92,78.81456,73.86258,108.0158117696,13.41456,3.91258,13.9735,65.4,69.95,95.7609654296,133.31,56.82456,7.95258,57.3783421497,13.41456,3.91258,13.9735,43.41,4.04,43.597588236,134.92
2019-11-25 01:30:00,13.02048,3.79764,13.563,13.02048,3.79764,13.563,0.0,0.0,0.0,133.31,80.59048,17.39764,82.4469729232,13.02048,3.79764,13.563,67.57,13.6,68.9250672832,134.92,81.50048,73.70764,109.8869620774,13.02048,3.79764,13.563,68.48,69.91,97.86173154,133.31,57.96048,8.02764,58.5137611661,13.02048,3.79764,13.563,44.94,4.23,45.1386364437,134.92
2019-11-25 02:00:00,12.25968,3.57574,12.7705,12.25968,3.57574,12.7705,0.0,0.0,0.0,133.93,79.72968,17.17574,81.5587390624,12.25968,3.57574,12.7705,67.47,13.6,68.8270361123,135.26,80.61968,73.81574,109.3082626111,12.25968,3.57574,12.7705,68.36,70.24,98.0140153243,133.93,56.66968,7.7057400000000005,57.1911799166,12.25968,3.57574,12.7705,44.41,4.13,44.6016255309,135.26
2019-11-25 02:30:00,13.21464,3.85427,13.76525,13.21464,3.85427,13.76525,0.0,0.0,0.0,134.07,77.02464,17.91427,79.0804415564,13.21464,3.85427,13.76525,63.81,14.06,65.3406435536,135.32,77.85464,73.80427,107.2772820301,13.21464,3.85427,13.76525,64.64,69.95,95.2435409884,134.07,55.76464,6.29427,56.1187393761,13.21464,3.85427,13.76525,42.55,2.44,42.6199026278,135.32
2019-11-25 03:00:00,12.31152,3.59086,12.8245,12.31152,3.59086,12.8245,0.0,0.0,0.0,134.07,76.40152,17.74086,78.4342423426,12.31152,3.59086,12.8245,64.09,14.15,65.6334564075,135.27,77.26152,73.55086,106.6727307209,12.31152,3.59086,12.8245,64.95,69.96,95.461532043,134.07,54.61152,6.09086,54.9501291377,12.31152,3.59086,12.8245,42.3,2.5,42.3738126677,135.27
2019-11-25 03:30:00,11.07264,3.22952,11.534,11.07264,3.22952,11.534,0.0,0.0,0.0,134.07,75.79264,17.15952,77.7108319657,11.07264,3.22952,11.534,64.72,13.93,66.2021396935,135.45,76.65264,73.63952,106.2939609047,11.07264,3.22952,11.534,65.58,70.41,96.2200836624,134.07,52.98264,5.56952,53.2745689274,11.07264,3.22952,11.534,41.91,2.34,41.9752748651,135.45
2019-11-25 04:00:00,11.5164,3.35895,11.99625,11.5164,3.35895,11.99625,0.0,0.0,0.0,134.28,74.1264,16.96895,76.0438586676,11.5164,3.35895,11.99625,62.61,13.61,64.0721796102,135.73,74.9464,74.34895,105.5685996832,11.5164,3.35895,11.99625,63.43,70.99,95.1995010491,134.28,52.3064,6.03895,52.6538545414,11.5164,3.35895,11.99625,40.79,2.68,40.877946377,135.73
2019-11-25 04:30:00,12.21864,3.56377,12.72775,12.21864,3.56377,12.72775,0.0,0.0,0.0,134.07,73.28864,17.31377,75.3059850521,12.21864,3.56377,12.72775,61.07,13.75,62.5987811383,135.4,74.09864,74.08377,104.7807874911,12.21864,3.56377,12.72775,61.88,70.52,93.820066084,134.07,53.18864,6.03377,53.5297842837,12.21864,3.56377,12.72775,40.97,2.47,41.044388167,135.4
2019-11-25 05:00:00,11.8188,3.44715,12.31125,11.8188,3.44715,12.31125,0.0,0.0,0.0,134.01,74.1488,17.54715,76.1967651188,11.8188,3.44715,12.31125,62.33,14.1,63.9049207808,135.18,74.9788,73.28715,104.8466823727,11.8188,3.44715,12.31125,63.16,69.84,94.1637467394,134.01,53.2588,6.12715,53.6100899511,11.8188,3.44715,12.31125,41.44,2.68,41.5265698078,135.18
2019-11-25 05:30:00,12.87384,3.75487,13.41025,12.87384,3.75487,13.41025,0.0,0.0,0.0,132.74,75.93384,17.62487,77.9524476823,12.87384,3.75487,13.41025,63.06,13.87,64.5673330718,134.1,76.75384,72.54487,105.6120737324,12.87384,3.75487,13.41025,63.88,68.79,93.876080553,132.74,55.20384,8.29487,55.8235507565,12.87384,3.75487,13.41025,42.33,4.54,42.572767117,134.1
2019-11-25 06:00:00,12.6888,3.7009,13.2175,12.6888,3.7009,13.2175,0.0,0.0,0.0,132.54,80.5688,18.5209,82.6701594909,12.6888,3.7009,13.2175,67.88,14.82,69.4789666014,134.03,81.4588,71.2109,108.1967114854,12.6888,3.7009,13.2175,68.77,67.51,96.3686307882,132.54,58.1488,8.9109,58.8276047468,12.6888,3.7009,13.2175,45.46,5.21,45.7575753291,134.03
2019-11-25 06:30:00,13.12704,3.82872,13.674,13.12704,3.82872,13.674,0.0,0.0,0.0,132.33,92.40704,19.16872,94.3742595627,13.12704,3.82872,13.674,79.28,15.34,80.7504427232,133.79,94.24704,51.97872,107.6303483298,13.12704,3.82872,13.674,81.12,48.15,94.3338587147,132.33,67.59704,10.97872,68.4827869585,13.12704,3.82872,13.674,54.47,7.15,54.9372678607,133.79
2019-11-25 07:00:00,13.5768,3.9599,14.1425,13.5768,3.9599,14.1425,0.0,0.0,0.0,131.22,101.7968,9.7299,102.2607424394,13.5768,3.9599,14.1425,88.22,5.77,88.408491108,132.76,105.1468,30.4599,109.4698819687,13.5768,3.9599,14.1425,91.57,26.5,95.3274089651,131.22,73.9768,10.0299,74.6536391092,13.5768,3.9599,14.1425,60.4,6.07,60.7042412027,132.76
2019-11-25 07:30:00,14.43264,4.20952,15.034,14.43264,4.20952,15.034,0.0,0.0,0.0,132.19,113.68264,15.69952,114.7615683302,14.43264,4.20952,15.034,99.25,11.49,99.9128750462,133.6,116.69264,19.54952,118.3188740751,14.43264,4.20952,15.034,102.26,15.34,103.404173997,132.19,82.49264,17.31952,84.2911705174,14.43264,4.20952,15.034,68.06,13.11,69.3111513394,133.6
2019-11-25 08:00:00,15.534,4.53075,16.18125,15.534,4.53075,16.18125,0.0,0.0,0.0,133.7,118.214,15.78075,119.2626591459,15.534,4.53075,16.18125,102.68,11.25,103.2944572569,135.28,121.194,15.76075,122.2145117266,15.534,4.53075,16.18125,105.66,11.23,106.2551104653,133.7,86.524,20.65075,88.9542357146,15.534,4.53075,16.18125,70.99,16.12,72.7972149193,135.28
2019-11-25 08:30:00,15.97944,4.66067,16.64525,15.97944,4.66067,16.64525,0.0,0.0,0.0,134.44,118.83944,15.03067,119.7861992892,15.97944,4.66067,16.64525,102.86,10.37,103.3814127394,135.93,121.87944,14.99067,122.7978749074,15.97944,4.66067,16.64525,105.9,10.33,106.4026263774,134.44,87.63944,22.04067,90.3684822134,15.97944,4.66067,16.64525,71.66,17.38,73.7375074165,135.93
2019-11-25 09:00:00,14.95488,4.36184,15.578,14.95488,4.36184,15.578,0.0,0.0,0.0,134.07,119.95488,13.941840000000001,120.7623622591,14.95488,4.36184,15.578,105.0,9.58,105.4361247391,135.51,123.01488,13.88184,123.7956630226,14.95488,4.36184,15.578,108.06,9.52,108.4785416569,134.07,87.33488,22.12184,90.0930467328,14.95488,4.36184,15.578,72.38,17.76,74.5270554899,135.51
2019-11-25 09:30:00,13.9656,4.0733,14.5475,13.9656,4.0733,14.5475,0.0,0.0,0.0,133.2,123.2556,11.9933,123.8377251739,13.9656,4.0733,14.5475,109.29,7.92,109.5765964976,134.74,126.4056,11.9133,126.965752974,13.9656,4.0733,14.5475,112.44,7.84,112.7129948143,133.2,88.5356,21.3033,91.0625227975,13.9656,4.0733,14.5475,74.57,17.23,76.5346836408,134.74
2019-11-25 10:00:00,13.76112,4.01366,14.3345,13.76112,4.01366,14.3345,0.0,0.0,0.0,133.09,124.48112,11.06366,124.971812058,13.76112,4.01366,14.3345,110.72,7.05,110.9442242751,134.51,127.63112,10.97366,128.1020062538,13.76112,4.01366,14.3345,113.87,6.96,114.0825074234,133.09,89.07112,20.96366,91.5048603007,13.76112,4.01366,14.3345,75.31,16.95,77.1939026089,134.51
2019-11-25 10:30:00,13.93536,4.06448,14.516,13.93536,4.06448,14.516,0.0,0.0,0.0,132.8,124.96536,10.52448,125.407758449,13.93536,4.06448,14.516,111.03,6.46,111.2177706124,134.34,128.07536,10.42448,128.4989012498,13.93536,4.06448,14.516,114.14,6.36,114.3170555954,132.8,89.58536,21.53448,92.1372376143,13.93536,4.06448,14.516,75.65,17.47,77.6409904625,134.34
2019-11-25 11:00:00,14.61144,4.26167,15.22025,14.61144,4.26167,15.22025,0.0,0.0,0.0,132.34,124.62144,9.68167,124.9969521295,14.61144,4.26167,15.22025,110.01,5.42,110.1434360278,133.79,127.72144,9.56167,128.0788498108,14.61144,4.26167,15.22025,113.11,5.3,113.2341030785,132.34,90.20144,22.43167,92.9488009447,14.61144,4.26167,15.22025,75.59,18.17,77.743147608,133.79
2019-11-25 11:30:00,14.54424,4.24207,15.15025,14.54424,4.24207,15.15025,0.0,0.0,0.0,131.88,124.61424,8.39207,124.8964997494,14.54424,4.24207,15.15025,110.07,4.15,110.1482065219,133.51,127.67424,8.25207,127.9406433424,14.54424,4.24207,15.15025,113.13,4.01,113.2010468149,131.88,90.50424,20.88207,92.8820666515,14.54424,4.24207,15.15025,75.96,16.64,77.761244846,133.51
2019-11-25 12:00:00,14.12688,4.12034,14.7155,14.12688,4.12034,14.7155,0.0,0.0,0.0,132.07,125.31688,8.20034,125.584895545,14.12688,4.12034,14.7155,111.19,4.08,111.2648304722,133.6,128.38688,8.06034,128.6396518848,14.12688,4.12034,14.7155,114.26,3.94,114.3279108529,132.07,90.65688,20.94034,93.043902168,14.12688,4.12034,14.7155,76.53,16.82,78.3565778987,133.6
2019-11-25 12:30:00,13.4808,3.9319,14.0425,13.4808,3.9319,14.0425,0.0,0.0,0.0,132.07,126.7708,8.2319,127.0377893001,13.4808,3.9319,14.0425,113.29,4.3,113.3715753617,133.66,129.9208,8.0919,130.1725513242,13.4808,3.9319,14.0425,116.44,4.16,116.5142875359,132.07,91.5408,20.7219,93.8568868238,13.4808,3.9319,14.0425,78.06,16.79,79.8452734982,133.66
2019-11-25 13:00:00,13.80024,4.02507,14.37525,13.80024,4.02507,14.37525,0.0,0.0,0.0,132.55,125.90024,8.68507,126.1994487823,13.80024,4.02507,14.37525,112.1,4.66,112.1968163541,133.86,129.04024,8.55507,129.3235197555,13.80024,4.02507,14.37525,115.24,4.53,115.3290011229,132.55,91.02024,20.43507,93.2859913147,13.80024,4.02507,14.37525,77.22,16.41,78.9443886543,133.86
2019-11-25 13:30:00,14.05752,4.10011,14.64325,14.05752,4.10011,14.64325,0.0,0.0,0.0,132.55,126.04752,8.10011,126.3075179083,14.05752,4.10011,14.64325,111.99,4.0,112.061412181,134.02,129.18752,7.96011,129.4325255682,14.05752,4.10011,14.64325,115.13,3.86,115.1946895477,132.55,90.97752,18.70011,92.8795093622,14.05752,4.10011,14.64325,76.92,14.6,78.293335604,134.02
2019-11-25 14:00:00,14.09544,4.11117,14.68275,14.09544,4.11117,14.68275,0.0,0.0,0.0,132.55,125.58544,8.42117,125.8674653918,14.09544,4.11117,14.68275,111.49,4.31,111.5732772666,134.17,128.77544,8.27117,129.0407927764,14.09544,4.11117,14.68275,114.68,4.16,114.7554268869,132.55,90.48544,18.71117,92.3997983481,14.09544,4.11117,14.68275,76.39,14.6,77.77269508,134.17
2019-11-25 14:30:00,12.08232,3.52401,12.58575,12.08232,3.52401,12.58575,0.0,0.0,0.0,132.55,126.41232,7.91401,126.6598049977,12.08232,3.52401,12.58575,114.33,4.39,114.4142517347,134.05,129.64232,7.78401,129.8757943062,12.08232,3.52401,12.58575,117.56,4.26,117.6371590952,132.55,89.37232,18.00401,91.1677352919,12.08232,3.52401,12.58575,77.29,14.48,78.6346901819,134.05
2019-11-25 15:00:00,11.428560000000001,3.33333,11.90475,11.428560000000001,3.33333,11.90475,0.0,0.0,0.0,132.76,126.07856,7.79333,126.3191960241,11.428560000000001,3.33333,11.90475,114.65,4.46,114.7367164425,134.38,129.54856,7.66333,129.7750208043,11.428560000000001,3.33333,11.90475,118.12,4.33,118.1993371386,132.76,88.23856,17.79333,90.0146991517,11.428560000000001,3.33333,11.90475,76.81,14.46,78.1592457743,134.38
2019-11-25 15:30:00,10.49832,3.06201,10.93575,10.49832,3.06201,10.93575,0.0,0.0,0.0,132.93,125.54832,8.16201,125.8133500947,10.49832,3.06201,10.93575,115.05,5.1,115.1629823337,134.32,129.16832,8.05201,129.419047117,10.49832,3.06201,10.93575,118.67,4.99,118.7748668701,132.93,87.26832,17.13201,88.9340510843,10.49832,3.06201,10.93575,76.77,14.07,78.0486886501,134.32
2019-11-25 16:00:00,10.50504,3.06397,10.94275,10.50504,3.06397,10.94275,0.0,0.0,0.0,131.44,128.90504,7.2239700000000004,129.1073006455,10.50504,3.06397,10.94275,118.4,4.16,118.4730585408,133.01,132.33504,7.07397,132.5239746739,10.50504,3.06397,10.94275,121.83,4.01,121.8959761436,131.44,89.10504,18.25397,90.9555692311,10.50504,3.06397,10.94275,78.6,15.19,80.0543321751,133.01
2019-11-25 16:30:00,10.13064,2.95477,10.55275,10.13064,2.95477,10.55275,0.0,0.0,0.0,132.88,137.98064,10.71477,138.3960379164,10.13064,2.95477,10.55275,127.85,7.76,128.0852844787,134.48,140.73064,9.81477,141.0724733779,10.13064,2.95477,10.55275,130.6,6.86,130.78004282,132.88,93.03064,15.37477,94.2925422892,10.13064,2.95477,10.55275,82.9,12.42,83.8252133907,134.48
2019-11-25 17:00:00,10.06392,2.9353100000000003,10.48325,10.06392,2.9353100000000003,10.48325,0.0,0.0,0.0,134.83,143.27392,11.23531,143.7137722801,10.06392,2.9353100000000003,10.48325,133.21,8.3,133.4683262051,136.21,145.64392,14.54531,146.3684305988,10.06392,2.9353100000000003,10.48325,135.58,11.61,136.076186381,134.83,94.20392,17.06531,95.7371576179,10.06392,2.9353100000000003,10.48325,84.14,14.13,85.3182073183,136.21
2019-11-25 17:30:00,8.87712,2.58916,9.247,8.87712,2.58916,9.247,0.0,0.0,0.0,134.83,144.82712,10.08916,145.1781176245,8.87712,2.58916,9.247,135.95,7.5,136.156720363,136.37,147.19712,15.04916,147.9644192129,8.87712,2.58916,9.247,138.32,12.46,138.8800705645,134.83,93.59712,16.01916,94.9580663209,8.87712,2.58916,9.247,84.72,13.43,85.7778718552,136.37
2019-11-25 18:00:00,9.59352,2.7981100000000003,9.99325,9.59352,2.7981100000000003,9.99325,0.0,0.0,0.0,134.83,142.07352,9.89811,142.417897986,9.59352,2.7981100000000003,9.99325,132.48,7.1,132.6701187156,136.4,144.62352,14.61811,145.3604199126,9.59352,2.7981100000000003,9.99325,135.03,11.82,135.5463511128,134.83,92.58352,15.87811,93.9352040119,9.59352,2.7981100000000003,9.99325,82.99,13.08,84.0144422108,136.4
2019-11-25 18:30:00,10.8924,3.17695,11.34625,10.8924,3.17695,11.34625,0.0,0.0,0.0,133.39,137.1624,11.30695,137.6276538057,10.8924,3.17695,11.34625,126.27,8.13,126.5314577487,134.89,140.5924,11.23695,141.0407458257,10.8924,3.17695,11.34625,129.7,8.06,129.9501966139,133.39,92.3224,20.47695,94.5660141016,10.8924,3.17695,11.34625,81.43,17.3,83.2474317922,134.89
2019-11-25 19:00:00,11.4756,3.34705,11.95375,11.4756,3.34705,11.95375,0.0,0.0,0.0,132.81,133.7656,12.45705,134.3443852123,11.4756,3.34705,11.95375,122.29,9.11,122.6288554949,134.37,137.1256,12.40705,137.6857475016,11.4756,3.34705,11.95375,125.65,9.06,125.9762124371,132.81,90.6456,19.55705,92.7313485509,11.4756,3.34705,11.95375,79.17,16.21,80.8124557231,134.37
2019-11-25 19:30:00,11.762880000000001,3.43084,12.253,11.762880000000001,3.43084,12.253,0.0,0.0,0.0,133.2,129.11288,13.44084,129.8106003445,11.762880000000001,3.43084,12.253,117.35,10.01,117.7761546324,134.76,132.41288,13.40084,133.0892681722,11.762880000000001,3.43084,12.253,120.65,9.97,121.0612382226,133.2,88.54288,18.61084,90.4776489759,11.762880000000001,3.43084,12.253,76.78,15.18,78.2662174888,134.76
2019-11-25 20:00:00,11.39688,3.32409,11.87175,11.39688,3.32409,11.87175,0.0,0.0,0.0,132.02,124.79688,14.14409,125.5958460287,11.39688,3.32409,11.87175,113.4,10.82,113.9150227143,133.44,127.99688,14.10409,128.771606515,11.39688,3.32409,11.87175,116.6,10.78,117.0972604291,132.02,85.60688,16.48409,87.1794879915,11.39688,3.32409,11.87175,74.21,13.16,75.3678293438,133.44
2019-11-25 20:30:00,10.8096,3.1528,11.26,10.8096,3.1528,11.26,0.0,0.0,0.0,132.1,122.4096,14.3628,123.2493415642,10.8096,3.1528,11.26,111.6,11.21,112.161598152,133.57,125.5696,14.3328,126.3849421411,10.8096,3.1528,11.26,114.76,11.18,115.3032957031,132.1,83.6496,13.7028,84.7645108993,10.8096,3.1528,11.26,72.84,10.55,73.6000550272,133.57
2019-11-25 21:00:00,9.90648,2.88939,10.31925,9.90648,2.88939,10.31925,0.0,0.0,0.0,132.04,118.49648,14.87939,119.4270154494,9.90648,2.88939,10.31925,108.59,11.99,109.2499345538,133.52,121.58648,14.84939,122.4899036744,9.90648,2.88939,10.31925,111.68,11.96,112.3185826121,132.04,80.22648,11.80939,81.0909969439,9.90648,2.88939,10.31925,70.32,8.92,70.8834874989,133.52
2019-11-25 21:30:00,9.582,2.79475,9.98125,9.582,2.79475,9.98125,0.0,0.0,0.0,132.59,112.442,16.67475,113.6716791974,9.582,2.79475,9.98125,102.86,13.88,103.7922636809,134.05,115.452,16.69475,116.6528138605,9.582,2.79475,9.98125,105.87,13.9,106.7785882094,132.59,76.312,10.524750000000001,77.0343540673,9.582,2.79475,9.98125,66.73,7.73,67.1762294268,134.05
2019-11-25 22:00:00,10.31256,3.00783,10.74225,10.31256,3.00783,10.74225,0.0,0.0,0.0,133.27,105.02256,19.90783,106.8927490724,10.31256,3.00783,10.74225,94.71,16.9,96.2059982537,134.76,107.89256,19.94783,109.7211029158,10.31256,3.00783,10.74225,97.58,16.94,99.0394870746,133.27,72.24256,9.87783,72.9147378852,10.31256,3.00783,10.74225,61.93,6.87,62.3098852511,134.76
2019-11-25 22:30:00,9.52368,2.77774,9.9205,9.52368,2.77774,9.9205,0.0,0.0,0.0,134.07,97.88368,23.32774,100.625037957,9.52368,2.77774,9.9205,88.36,20.55,90.7182015915,135.42,100.68368,23.43774,103.3756793189,9.52368,2.77774,9.9205,91.16,20.66,93.4718203524,134.07,66.87368,12.11774,67.9627007957,9.52368,2.77774,9.9205,57.35,9.34,58.105577185,135.42
2019-11-25 23:00:00,9.77928,2.85229,10.18675,9.77928,2.85229,10.18675,0.0,0.0,0.0,134.37,90.88928,24.932290000000002,94.2469113741,9.77928,2.85229,10.18675,81.11,22.08,84.0616351257,135.73,93.55928,25.05229,96.8553359829,9.77928,2.85229,10.18675,83.78,22.2,86.6713816666,134.37,63.42928,10.93229,64.3644974032,9.77928,2.85229,10.18675,53.65,8.08,54.255035711,135.73
2019-11-25 23:30:00,10.52472,3.06971,10.96325,10.52472,3.06971,10.96325,0.0,0.0,0.0,133.23,84.65472,17.37971,86.420344468,10.52472,3.06971,10.96325,74.13,14.31,75.4985629002,134.67,86.99472,42.17971,96.6809662941,10.52472,3.06971,10.96325,76.47,39.11,85.8909366581,133.23,60.13472,8.27971,60.7020440114,10.52472,3.06971,10.96325,49.61,5.21,49.8828246995,134.67
2019-11-26 00:00:00,11.016,3.213,11.475,11.016,3.213,11.475,0.0,0.0,0.0,131.27,80.086,10.693,80.7967056569,11.016,3.213,11.475,69.07,7.48,69.4738461581,132.78,82.066,57.023,99.9322314621,11.016,3.213,11.475,71.05,53.81,89.1269802024,131.27,57.966,7.503,58.4495694167,11.016,3.213,11.475,46.95,4.29,47.1455894013,132.78
2019-11-26 00:30:00,11.68464,3.40802,12.1715,11.68464,3.40802,12.1715,0.0,0.0,0.0,131.64,78.70464,10.15802,79.3574554018,11.68464,3.40802,12.1715,67.02,6.75,67.3590595243,132.99,80.67464,58.06802,99.399660391,11.68464,3.40802,12.1715,68.99,54.66,88.0189508004,131.64,57.65464,7.18802,58.1009909128,11.68464,3.40802,12.1715,45.97,3.7800000000000002,46.1251482382,132.99
2019-11-26 01:00:00,11.27016,3.28713,11.73975,11.27016,3.28713,11.73975,0.0,0.0,0.0,131.02,83.35016,10.84713,84.0530154204,11.27016,3.28713,11.73975,72.08,7.5600000000000005,72.4753751284,132.24,85.42016,56.52713,102.4300744921,11.27016,3.28713,11.73975,74.15,53.24,91.2837340384,131.02,59.95016,7.67713,60.4397221127,11.27016,3.28713,11.73975,48.68,4.39,48.8775459695,132.24
2019-11-26 01:30:00,10.728,3.129,11.175,10.728,3.129,11.175,0.0,0.0,0.0,132.87,87.518,22.699,90.4137430096,10.728,3.129,11.175,76.79,19.57,79.2444887674,134.31,88.988,62.169,108.5534370944,10.728,3.129,11.175,78.26,59.04,98.0323885254,132.87,60.708,5.509,60.957447002,10.728,3.129,11.175,49.98,2.38,50.0366345791,134.31
2019-11-26 02:00:00,9.63984,2.81162,10.0415,9.63984,2.81162,10.0415,0.0,0.0,0.0,133.4,86.63984,23.81162,89.8524074371,9.63984,2.81162,10.0415,77.0,21.0,79.8122797569,134.95,88.04984,63.54162,108.5832021827,9.63984,2.81162,10.0415,78.41,60.73,99.1779259715,133.4,59.17984,5.08162,59.397612109,9.63984,2.81162,10.0415,49.54,2.27,49.5919801984,134.95
2019-11-26 02:30:00,9.66504,2.81897,10.06775,9.66504,2.81897,10.06775,0.0,0.0,0.0,134.07,85.09504,23.78897,88.3576874203,9.66504,2.81897,10.06775,75.43,20.97,78.2906495055,135.28,86.44504,64.11897,107.6289331661,9.66504,2.81897,10.06775,76.78,61.3,98.2489613177,134.07,57.93504,5.26897,58.1741429216,9.66504,2.81897,10.06775,48.27,2.45,48.332136307,135.28
2019-11-26 03:00:00,9.36768,2.73224,9.758,9.36768,2.73224,9.758,0.0,0.0,0.0,134.2,83.76768,23.19224,86.9189519541,9.36768,2.73224,9.758,74.4,20.46,77.1619828672,135.55,85.10768,64.86224,107.0066697585,9.36768,2.73224,9.758,75.74,62.13,97.9626689102,134.2,56.82768,4.98224,57.0456653007,9.36768,2.73224,9.758,47.46,2.25,47.5133044525,135.55
2019-11-26 03:30:00,9.39072,2.73896,9.782,9.39072,2.73896,9.782,0.0,0.0,0.0,134.83,81.25072,20.23896,83.7334759962,9.39072,2.73896,9.782,71.86,17.5,73.9601892913,136.21,82.60072,68.60896,107.3781557711,9.39072,2.73896,9.782,73.21,65.87,98.4812723313,134.83,55.49072,5.17896,55.7318726834,9.39072,2.73896,9.782,46.1,2.44,46.1645275076,136.21
2019-11-26 04:00:00,10.12872,2.9542100000000002,10.55075,10.12872,2.9542100000000002,10.55075,0.0,0.0,0.0,134.83,78.90872,20.43421,81.5116128559,10.12872,2.9542100000000002,10.55075,68.78,17.48,70.9664625017,136.48,80.20872,69.20421,105.9370636074,10.12872,2.9542100000000002,10.55075,70.08,66.25,96.4379017814,134.83,54.64872,5.29421,54.9045649938,10.12872,2.9542100000000002,10.55075,44.52,2.34,44.5814535429,136.48
2019-11-26 04:30:00,9.27312,2.70466,9.6595,9.27312,2.70466,9.6595,0.0,0.0,0.0,134.83,79.37312,20.47466,81.9713601244,9.27312,2.70466,9.6595,70.1,17.77,72.3172379174,136.48,80.71312,68.77466,106.0403772072,9.27312,2.70466,9.6595,71.44,66.07,97.3083680883,134.83,54.17312,5.23466,54.4254407042,9.27312,2.70466,9.6595,44.9,2.5300000000000002,44.9712230209,136.48
2019-11-26 05:00:00,8.91528,2.60029,9.28675,8.91528,2.60029,9.28675,0.0,0.0,0.0,134.83,79.37528,19.96029,81.8464919955,8.91528,2.60029,9.28675,70.46,17.36,72.5670806909,136.45,80.74528,68.86029,106.1204022852,8.91528,2.60029,9.28675,71.83,66.26,97.7237765337,134.83,54.31528,4.98029,54.5431290811,8.91528,2.60029,9.28675,45.4,2.38,45.4623404589,136.45
2019-11-26 05:30:00,9.93792,2.89856,10.352,9.93792,2.89856,10.352,0.0,0.0,0.0,133.64,80.39792,20.99856,83.0949159841,9.93792,2.89856,10.352,70.46,18.1,72.7476570069,135.17,81.70792,66.92856,105.6201511758,9.93792,2.89856,10.352,71.77,64.03,96.1809430189,133.64,55.88792,4.11856,56.0394694693,9.93792,2.89856,10.352,45.95,1.22,45.9661930118,135.17
2019-11-26 06:00:00,11.01792,3.21356,11.477,11.01792,3.21356,11.477,0.0,0.0,0.0,133.42,83.78792,22.10356,86.6543876708,11.01792,3.21356,11.477,72.77,18.89,75.1818129603,134.98,85.13792,65.98356,107.7139527276,11.01792,3.21356,11.477,74.12,62.77,97.1279944197,133.42,59.25792,5.06356,59.4738658791,11.01792,3.21356,11.477,48.24,1.85,48.27546064,134.98
2019-11-26 06:30:00,10.02888,2.92509,10.44675,10.02888,2.92509,10.44675,0.0,0.0,0.0,132.39,95.40888,24.00509,98.3824106676,10.02888,2.92509,10.44675,85.38,21.08,87.9437934137,133.82,96.97888,62.25509,115.2414829693,10.02888,2.92509,10.44675,86.95,59.33,105.26324809729999,132.39,66.50888,11.09509,67.4279774349,10.02888,2.92509,10.44675,56.48,8.17,57.067848216,133.82
2019-11-26 07:00:00,10.70328,3.12179,11.14925,10.70328,3.12179,11.14925,0.0,0.0,0.0,131.87,105.32328,28.69179,109.1614040005,10.70328,3.12179,11.14925,94.62,25.57,98.0141280633,133.39,106.99328,57.43179,121.4329957951,10.70328,3.12179,11.14925,96.29,54.31,110.5501705109,131.87,73.72328,12.14179,74.7164311137,10.70328,3.12179,11.14925,63.02,9.02,63.6622399857,133.39
2019-11-26 07:30:00,11.90496,3.47228,12.401,11.90496,3.47228,12.401,0.0,0.0,0.0,133.89,116.19496,12.12228,116.8255896702,11.90496,3.47228,12.401,104.29,8.65,104.6481084397,135.39,118.35496,29.42228,121.9572347874,11.90496,3.47228,12.401,106.45,25.95,109.5673537145,133.89,81.79496,14.62228,83.0916755987,11.90496,3.47228,12.401,69.89,11.15,70.7738270832,135.39
2019-11-26 08:00:00,13.89768,4.05349,14.476750000000001,13.89768,4.05349,14.476750000000001,0.0,0.0,0.0,134.01,120.05768,5.26349,120.1730038485,13.89768,4.05349,14.476750000000001,106.16,1.21,106.1668954995,135.5,121.81768,22.97349,123.9650289532,13.89768,4.05349,14.476750000000001,107.92,18.92,109.5659290108,134.01,85.92768,18.31349,87.8575557716,13.89768,4.05349,14.476750000000001,72.03,14.26,73.4279817236,135.5
2019-11-26 08:30:00,15.28584,4.45837,15.92275,15.28584,4.45837,15.92275,0.0,0.0,0.0,133.31,120.18584,7.74837,120.4353493546,15.28584,4.45837,15.92275,104.9,3.29,104.951579788,134.91,121.87584,21.13837,123.6953962844,15.28584,4.45837,15.92275,106.59,16.68,107.8872119391,133.31,87.75584,18.41837,89.6678526985,15.28584,4.45837,15.92275,72.47,13.96,73.8023204242,134.91
2019-11-26 09:00:00,18.714480000000002,5.45839,19.49425,18.714480000000002,5.45839,19.49425,0.0,0.0,0.0,134.11,117.68448,8.46839,117.9887726102,18.714480000000002,5.45839,19.49425,98.97,3.01,99.0157613716,135.54,119.33448,22.59839,121.455363601,18.714480000000002,5.45839,19.49425,100.62,17.14,102.0694077577,134.11,89.47448,21.17839,91.9467605425,18.714480000000002,5.45839,19.49425,70.76,15.72,72.4851433054,135.54
2019-11-26 09:30:00,19.56648,5.70689,20.38175,19.56648,5.70689,20.38175,0.0,0.0,0.0,134.34,118.64648,9.01689,118.9886192947,19.56648,5.70689,20.38175,99.08,3.31,99.1352737425,135.84,120.35648,22.65689,122.4704737578,19.56648,5.70689,20.38175,100.79,16.95,102.2053159087,134.34,91.13648,21.80689,93.7091160894,19.56648,5.70689,20.38175,71.57,16.1,73.3585366539,135.84
2019-11-26 10:00:00,22.13016,6.45463,23.05225,22.13016,6.45463,23.05225,0.0,0.0,0.0,134.23,117.75016,9.78463,118.1559950416,22.13016,6.45463,23.05225,95.62,3.33,95.6779666381,135.95,119.41016,23.34463,121.6706951614,22.13016,6.45463,23.05225,97.28,16.89,98.7353558762,134.23,92.56016,22.32463,95.214349359,22.13016,6.45463,23.05225,70.43,15.87,72.1958572219,135.95
2019-11-26 10:30:00,22.24272,6.4874600000000004,23.1695,22.24272,6.4874600000000004,23.1695,0.0,0.0,0.0,134.23,117.31272,10.21746,117.7568289427,22.24272,6.4874600000000004,23.1695,95.07,3.73,95.1431437362,135.8,118.95272,22.98746,121.1535097001,22.24272,6.4874600000000004,23.1695,96.71,16.5,98.1074619996,134.23,92.67272,22.69746,95.4117797898,22.24272,6.4874600000000004,23.1695,70.43,16.21,72.2713567051,135.8
2019-11-26 11:00:00,21.30432,6.21376,22.192,21.30432,6.21376,22.192,0.0,0.0,0.0,134.5,119.13432,10.62376,119.6070670086,21.30432,6.21376,22.192,97.83,4.41,97.9293469804,135.97,120.75432,22.06376,122.7534736942,21.30432,6.21376,22.192,99.45,15.85,100.7051388957,134.5,92.58432,22.83376,95.3584653064,21.30432,6.21376,22.192,71.28,16.62,73.1919585747,135.97
2019-11-26 11:30:00,20.226,5.89925,21.06875,20.226,5.89925,21.06875,0.0,0.0,0.0,133.47,120.016,11.19925,120.5373944324,20.226,5.89925,21.06875,99.79,5.3,99.9306464504,135.18,121.666,20.60925,123.3991764217,20.226,5.89925,21.06875,101.44,14.71,102.5010131657,133.47,91.896,20.88925,94.2403076266,20.226,5.89925,21.06875,71.67,14.99,73.2208235408,135.18
2019-11-26 12:00:00,17.62416,5.14038,18.3585,17.62416,5.14038,18.3585,0.0,0.0,0.0,133.34,122.30416,10.89038,122.7880610233,17.62416,5.14038,18.3585,104.68,5.75,104.8378028194,135.1,123.94416,19.40038,125.453296259,17.62416,5.14038,18.3585,106.32,14.26,107.272037363,133.34,91.60416,20.58038,93.887561318,17.62416,5.14038,18.3585,73.98,15.44,75.5740299309,135.1
2019-11-26 12:30:00,17.3616,5.0638,18.085,17.3616,5.0638,18.085,0.0,0.0,0.0,133.5,122.7716,10.2838,123.201551569,17.3616,5.0638,18.085,105.41,5.22,105.5391704534,135.13,124.3916,19.8538,125.9660411579,17.3616,5.0638,18.085,107.03,14.79,108.0470499366,133.5,91.4516,20.4038,93.7001077748,17.3616,5.0638,18.085,74.09,15.34,75.6613752188,135.13
2019-11-26 13:00:00,19.392,5.656,20.2,19.392,5.656,20.2,0.0,0.0,0.0,134.46,119.382,9.456,119.7559094993,19.392,5.656,20.2,99.99,3.8,100.0621811675,135.89,121.022,22.106,123.0243866882,19.392,5.656,20.2,101.63,16.45,102.9527046755,134.46,91.082,21.726,93.6373312307,19.392,5.656,20.2,71.69,16.07,73.4690479045,135.89
2019-11-26 13:30:00,15.91248,4.64114,16.5755,15.91248,4.64114,16.5755,0.0,0.0,0.0,134.07,119.08248,7.99114,119.3503052424,15.91248,4.64114,16.5755,103.17,3.35,103.2243740596,135.49,120.72248,21.41114,122.6065010244,15.91248,4.64114,16.5755,104.81,16.77,106.1431533355,134.07,88.68248,19.44114,90.7884363972,15.91248,4.64114,16.5755,72.77,14.8,74.2597663611,135.49
