Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-26 14:00:00,15.56208,4.53894,16.2105,15.56208,4.53894,16.2105,0.0,0.0,0.0,134.01,117.11208,6.92894,117.3168764136,15.56208,4.53894,16.2105,101.55,2.39,101.5781206757,135.52,118.76208,22.25894,120.830013059,15.56208,4.53894,16.2105,103.2,17.72,104.7102592872,134.01,86.99208,19.34894,89.1179188595,15.56208,4.53894,16.2105,71.43,14.81,72.9491672331,135.52
2019-11-26 14:30:00,15.88008,4.63169,16.54175,15.88008,4.63169,16.54175,0.0,0.0,0.0,133.59,116.32008,7.58169,116.5669036839,15.88008,4.63169,16.54175,100.44,2.95,100.4833125449,135.09,117.94008,21.69169,119.9182716914,15.88008,4.63169,16.54175,102.06,17.06,103.4760223433,133.59,86.18008,19.26169,88.3063921269,15.88008,4.63169,16.54175,70.3,14.63,71.8061759182,135.09
2019-11-26 15:00:00,15.54312,4.53341,16.19075,15.54312,4.53341,16.19075,0.0,0.0,0.0,133.42,116.88312,7.74341,117.1393364304,15.54312,4.53341,16.19075,101.34,3.21,101.3908265081,135.09,118.48312,21.32341,120.3866169429,15.54312,4.53341,16.19075,102.94,16.79,104.3002766056,133.42,86.43312,20.31341,88.7880558339,15.54312,4.53341,16.19075,70.89,15.78,72.6250679862,135.09
2019-11-26 15:30:00,14.6544,4.2742,15.265,14.6544,4.2742,15.265,0.0,0.0,0.0,133.33,117.8444,7.7042,118.095966523,14.6544,4.2742,15.265,103.19,3.43,103.2469902709,135.0,119.4944,20.8042,121.2919056203,14.6544,4.2742,15.265,104.84,16.53,106.1351332029,133.33,86.0044,18.2542,87.9202629489,14.6544,4.2742,15.265,71.35,13.98,72.7066908888,135.0
2019-11-26 16:00:00,14.55792,4.24606,15.1645,14.55792,4.24606,15.1645,0.0,0.0,0.0,132.14,124.02792,9.70606,124.4071241539,14.55792,4.24606,15.1645,109.47,5.46,109.6060787548,133.72,125.67792,18.35606,127.0113558476,14.55792,4.24606,15.1645,111.12,14.11,112.0122604896,132.14,88.95792,19.19606,91.0054957145,14.55792,4.24606,15.1645,74.4,14.95,75.8871695348,133.72
2019-11-26 16:30:00,17.14416,5.00038,17.8585,17.14416,5.00038,17.8585,0.0,0.0,0.0,131.73,129.86416,11.61038,130.3821344213,17.14416,5.00038,17.8585,112.72,6.61,112.9136417799,133.29,131.53416,17.85038,132.7398633156,17.14416,5.00038,17.8585,114.39,12.85,115.1094896175,131.73,94.54416,21.17038,96.8854126247,17.14416,5.00038,17.8585,77.4,16.17,79.071037049,133.29
2019-11-26 17:00:00,14.55408,4.24494,15.1605,14.55408,4.24494,15.1605,0.0,0.0,0.0,131.73,136.61408,8.64494,136.8873326566,14.55408,4.24494,15.1605,122.06,4.4,122.1392795132,133.07,138.31408,19.24494,139.6465267805,14.55408,4.24494,15.1605,123.76,15.0,124.6657033831,131.73,97.36408,27.09494,101.0638404567,14.55408,4.24494,15.1605,82.81,22.85,85.9047065067,133.07
2019-11-26 17:30:00,15.82704,4.61622,16.4865,15.82704,4.61622,16.4865,0.0,0.0,0.0,132.55,137.00704,9.55622,137.3399080757,15.82704,4.61622,16.4865,121.18,4.94,121.2806497344,134.05,138.70704,19.35622,140.0510842452,15.82704,4.61622,16.4865,122.88,14.74,123.7609065901,132.55,97.91704,22.11622,100.3836336733,15.82704,4.61622,16.4865,82.09,17.5,83.9346060931,134.05
2019-11-26 18:00:00,15.63096,4.55903,16.28225,15.63096,4.55903,16.28225,0.0,0.0,0.0,132.18,135.68096,8.29903,135.934531321,15.63096,4.55903,16.28225,120.05,3.74,120.1082432641,133.73,137.34096,20.44903,138.8549679402,15.63096,4.55903,16.28225,121.71,15.89,122.7428865556,132.18,96.72096,21.22903,99.0233094683,15.63096,4.55903,16.28225,81.09,16.67,82.7857294466,133.73
2019-11-26 18:30:00,14.68056,4.28183,15.29225,14.68056,4.28183,15.29225,0.0,0.0,0.0,132.18,134.56056,6.36183,134.7108651463,14.68056,4.28183,15.29225,119.88,2.08,119.8980433535,133.76,136.24056,21.82183,137.9771084407,14.68056,4.28183,15.29225,121.56,17.54,122.8189122245,132.18,95.13056,20.02183,97.214696021,14.68056,4.28183,15.29225,80.45,15.74,81.9753017683,133.76
2019-11-26 19:00:00,14.28624,4.16682,14.8815,14.28624,4.16682,14.8815,0.0,0.0,0.0,131.98,131.74624,4.79682,131.8335360834,14.28624,4.16682,14.8815,117.46,0.63,117.4616894992,133.55,133.41624,23.07682,135.3973142904,14.28624,4.16682,14.8815,119.13,18.91,120.6214947677,131.98,92.84624,18.83682,94.7377964165,14.28624,4.16682,14.8815,78.56,14.67,79.9179735729,133.55
2019-11-26 19:30:00,14.30856,4.17333,14.90475,14.30856,4.17333,14.90475,0.0,0.0,0.0,132.31,128.44856,4.45333,128.5257356103,14.30856,4.17333,14.90475,114.14,0.28,114.1403434374,133.93,130.08856,24.11333,132.3045204313,14.30856,4.17333,14.90475,115.78,19.94,117.484518129,132.31,90.93856,18.01333,92.7054569729,14.30856,4.17333,14.90475,76.63,13.84,77.8697791187,133.93
2019-11-26 20:00:00,13.95792,4.07106,14.5395,13.95792,4.07106,14.5395,0.0,0.0,0.0,133.03,124.58792,5.44106,124.7066756186,13.95792,4.07106,14.5395,110.63,1.37,110.6384824552,134.44,126.22792,24.02106,128.4931870219,13.95792,4.07106,14.5395,112.27,19.95,114.0287481296,133.03,88.22792,15.30106,89.5448954695,13.95792,4.07106,14.5395,74.27,11.23,75.1142183611,134.44
2019-11-26 20:30:00,11.9664,3.4902,12.465,11.9664,3.4902,12.465,0.0,0.0,0.0,132.8,124.0964,8.3302,124.3756757771,11.9664,3.4902,12.465,112.13,4.84,112.2344087168,134.34,127.3364,25.2602,129.8177047594,11.9664,3.4902,12.465,115.37,21.77,117.4060041054,132.8,84.5664,9.9702,85.1521044778,11.9664,3.4902,12.465,72.6,6.48,72.8886163952,134.34
2019-11-26 21:00:00,12.97632,3.78476,13.517,12.97632,3.78476,13.517,0.0,0.0,0.0,133.85,116.76632,12.13476,117.3951697754,12.97632,3.78476,13.517,103.79,8.35,104.1253408158,135.33,122.20632,35.29476,127.2010406066,12.97632,3.78476,13.517,109.23,31.51,113.6840929946,133.85,81.14632,9.81476,81.737719343,12.97632,3.78476,13.517,68.17,6.03,68.4361731835,135.33
2019-11-26 21:30:00,12.4668,3.63615,12.98625,12.4668,3.63615,12.98625,0.0,0.0,0.0,134.13,108.7568,6.18615,108.9325938278,12.4668,3.63615,12.98625,96.29,2.55,96.3237592705,135.62,113.8668,41.37615,121.151285305,12.4668,3.63615,12.98625,101.4,37.74,108.1955063762,134.13,77.4968,15.18615,78.9707107861,12.4668,3.63615,12.98625,65.03,11.55,66.0477357674,135.62
2019-11-26 22:00:00,12.372,3.6085000000000003,12.8875,12.372,3.6085000000000003,12.8875,0.0,0.0,0.0,134.46,102.212,8.3085,102.5491302559,12.372,3.6085000000000003,12.8875,89.84,4.7,89.9628567799,135.99,107.092,39.2885,114.0713929794,12.372,3.6085000000000003,12.8875,94.72,35.68,101.2172949648,134.46,72.282,4.4485,72.418759146,12.372,3.6085000000000003,12.8875,59.91,0.84,59.9158885439,135.99
2019-11-26 22:30:00,12.51216,3.64938,13.0335,12.51216,3.64938,13.0335,0.0,0.0,0.0,135.13,95.08216,6.19938,95.2840462126,12.51216,3.64938,13.0335,82.57,2.55,82.609366297,136.66,99.62216,42.01938,108.1212424025,12.51216,3.64938,13.0335,87.11,38.37,95.1861807197,135.13,67.76216,4.40938,67.9054707652,12.51216,3.64938,13.0335,55.25,0.76,55.2552269021,136.66
2019-11-26 23:00:00,11.48376,3.34943,11.962250000000001,11.48376,3.34943,11.962250000000001,0.0,0.0,0.0,133.29,88.71376,10.15943,89.2935900906,11.48376,3.34943,11.962250000000001,77.23,6.8100000000000005,77.5296652901,134.81,91.46376,54.95943,106.7059433174,11.48376,3.34943,11.962250000000001,79.98,51.61,95.1860940474,133.29,63.62376,7.86943,64.1085857359,11.48376,3.34943,11.962250000000001,52.14,4.52,52.33555197,134.81
2019-11-26 23:30:00,10.67376,3.11318,11.1185,10.67376,3.11318,11.1185,0.0,0.0,0.0,132.55,84.09376,9.26318,84.6024052533,10.67376,3.11318,11.1185,73.42,6.15,73.6771260297,134.07,86.44376,58.19318,104.2063810016,10.67376,3.11318,11.1185,75.77,55.08,93.6744324776,132.55,60.33376,8.893180000000001,60.9856642683,10.67376,3.11318,11.1185,49.66,5.78,49.9952397734,134.07
2019-11-27 00:00:00,10.51344,3.06642,10.9515,10.51344,3.06642,10.9515,0.0,0.0,0.0,132.9,80.88344,9.08642,81.3922225686,10.51344,3.06642,10.9515,70.37,6.02,70.6270295284,134.4,83.16344,58.60642,101.7392265444,10.51344,3.06642,10.9515,72.65,55.54,91.4478764106,132.9,57.84344,8.34642,58.4425040347,10.51344,3.06642,10.9515,47.33,5.28,47.6236002419,134.4
2019-11-27 00:30:00,10.01424,2.92082,10.4315,10.01424,2.92082,10.4315,0.0,0.0,0.0,133.31,81.45424,9.62082,82.0204449601,10.01424,2.92082,10.4315,71.44,6.7,71.7534919011,134.81,83.79424,58.04082,101.9323866269,10.01424,2.92082,10.4315,73.78,55.12,92.0961606149,133.31,57.02424,6.60082,57.4050065086,10.01424,2.92082,10.4315,47.01,3.68,47.1538174489,134.81
2019-11-27 01:00:00,9.24888,2.69759,9.63425,9.24888,2.69759,9.63425,0.0,0.0,0.0,132.65,86.51888,9.88759,87.0820362214,9.24888,2.69759,9.63425,77.27,7.19,77.6037950103,134.09,88.97888,56.777590000000004,105.5506315105,9.24888,2.69759,9.63425,79.73,54.08,96.340641995,132.65,59.20888,7.88759,59.7319474558,9.24888,2.69759,9.63425,49.96,5.19,50.2288532618,134.09
2019-11-27 01:30:00,8.865120000000001,2.58566,9.2345,8.865120000000001,2.58566,9.2345,0.0,0.0,0.0,132.58,88.97512,9.81566,89.5149102678,8.865120000000001,2.58566,9.2345,80.11,7.23,80.4355953543,134.09,91.50512,56.62566,107.6087931196,8.865120000000001,2.58566,9.2345,82.64,54.04,98.7405246087,132.58,60.95512,8.70566,61.5736564632,8.865120000000001,2.58566,9.2345,52.09,6.12,52.448284052,134.09
2019-11-27 02:00:00,9.71112,2.8324100000000003,10.11575,9.71112,2.8324100000000003,10.11575,0.0,0.0,0.0,133.31,86.57112,10.12241,87.1608972089,9.71112,2.8324100000000003,10.11575,76.86,7.29,77.2049460851,134.64,89.02112,57.21241,105.8206958211,9.71112,2.8324100000000003,10.11575,79.31,54.38,96.1626772714,133.31,59.77112,7.44241,60.2326842558,9.71112,2.8324100000000003,10.11575,50.06,4.61,50.2718181489,134.64
2019-11-27 02:30:00,9.66816,2.81988,10.071,9.66816,2.81988,10.071,0.0,0.0,0.0,133.68,84.66816,10.09988,85.2684284703,9.66816,2.81988,10.071,75.0,7.28,75.3524943184,135.08,87.06816,57.63988,104.4184861612,9.66816,2.81988,10.071,77.4,54.82,94.8472055466,133.68,58.59816,6.80988,58.9925319087,9.66816,2.81988,10.071,48.93,3.99,49.0924128558,135.08
2019-11-27 03:00:00,9.55968,2.78824,9.958,9.55968,2.78824,9.958,0.0,0.0,0.0,134.07,81.24968,9.10824,81.7586113874,9.55968,2.78824,9.958,71.69,6.32,71.9680380447,135.43,83.56968,58.97824,102.2855034147,9.55968,2.78824,9.958,74.01,56.19,92.9236041057,134.07,57.10968,6.39824,57.4669733395,9.55968,2.78824,9.958,47.55,3.61,47.6868388552,135.43
2019-11-27 03:30:00,9.06456,2.64383,9.44225,9.06456,2.64383,9.44225,0.0,0.0,0.0,134.22,81.48456,9.36383,82.0208194952,9.06456,2.64383,9.44225,72.42,6.72,72.7311130122,135.78,83.84456,58.78383,102.3984809998,9.06456,2.64383,9.44225,74.78,56.14,93.5080103521,134.22,56.42456,6.66383,56.8167017827,9.06456,2.64383,9.44225,47.36,4.02,47.5303061215,135.78
2019-11-27 04:00:00,9.28272,2.70746,9.6695,9.28272,2.70746,9.6695,0.0,0.0,0.0,134.83,79.92272,8.34746,80.357459272,9.28272,2.70746,9.6695,70.64,5.64,70.8647952089,136.23,82.24272,60.25746,101.9550218413,9.28272,2.70746,9.6695,72.96,57.55,92.9255836678,134.83,54.92272,7.89746,55.4876116503,9.28272,2.70746,9.6695,45.64,5.19,45.9341452517,136.23
2019-11-27 04:30:00,8.57256,2.50033,8.92975,8.57256,2.50033,8.92975,0.0,0.0,0.0,134.83,80.68256,8.54033,81.1333021925,8.57256,2.50033,8.92975,72.11,6.04,72.362515849,136.1,83.06256,59.49033,102.168920114,8.57256,2.50033,8.92975,74.49,56.99,93.7902990719,134.83,54.98256,7.92033,55.550099293,8.57256,2.50033,8.92975,46.41,5.42,46.725415996,136.1
2019-11-27 05:00:00,7.78752,2.27136,8.112,7.78752,2.27136,8.112,0.0,0.0,0.0,134.28,81.46752,9.51136,82.0208679788,7.78752,2.27136,8.112,73.68,7.24,74.0348566555,135.68,83.85752,57.84136,101.8710291849,7.78752,2.27136,8.112,76.07,55.57,94.2054658711,134.28,54.90752,7.02136,55.3546316834,7.78752,2.27136,8.112,47.12,4.75,47.3588101624,135.68
2019-11-27 05:30:00,7.45872,2.17546,7.7695,7.45872,2.17546,7.7695,0.0,0.0,0.0,133.84,84.24872,10.35546,84.882756632,7.45872,2.17546,7.7695,76.79,8.18,77.2244553234,135.07,86.74872,56.20546,103.3653431061,7.45872,2.17546,7.7695,79.29,54.03,95.9486581459,133.84,56.24872,6.79546,56.6577159639,7.45872,2.17546,7.7695,48.79,4.62,49.0082493056,135.07
2019-11-27 06:00:00,7.40904,2.16097,7.7177500000000006,7.40904,2.16097,7.7177500000000006,0.0,0.0,0.0,132.92,88.12904,10.93097,88.8043568552,7.40904,2.16097,7.7177500000000006,80.72,8.77,81.1950201675,134.2,90.69904,54.77097,105.9536455799,7.40904,2.16097,7.7177500000000006,83.29,52.61,98.514142132,132.92,58.88904,8.05097,59.4368332775,7.40904,2.16097,7.7177500000000006,51.48,5.89,51.8158518216,134.2
2019-11-27 06:30:00,7.7748,2.26765,8.09875,7.7748,2.26765,8.09875,0.0,0.0,0.0,131.46,98.9248,13.94765,99.9032181442,7.7748,2.26765,8.09875,91.15,11.68,91.895293133,132.85,101.7248,50.52765,113.5824737781,7.7748,2.26765,8.09875,93.95,48.26,105.6202163414,131.46,66.9748,12.02765,68.0462210528,7.7748,2.26765,8.09875,59.2,9.76,59.9991466606,132.85
2019-11-27 07:00:00,7.59744,2.21592,7.914,7.59744,2.21592,7.914,0.0,0.0,0.0,131.46,109.53744,17.96592,111.0010137035,7.59744,2.21592,7.914,101.94,15.75,103.1495327183,132.85,112.62744,46.26592,121.7599096353,7.59744,2.21592,7.914,105.03,44.05,113.8933861117,131.46,73.73744,13.41592,74.9479617281,7.59744,2.21592,7.914,66.14,11.2,67.0815891285,132.85
2019-11-27 07:30:00,7.02912,2.05016,7.322,7.02912,2.05016,7.322,0.0,0.0,0.0,131.46,121.30912,31.36016,125.2970958578,7.02912,2.05016,7.322,114.28,29.31,117.9787883477,132.93,123.97912,49.43016,133.4697078501,7.02912,2.05016,7.322,116.95,47.38,126.183068991,131.46,80.49912,15.90016,82.054392989,7.02912,2.05016,7.322,73.47,13.85,74.7640515221,132.93
2019-11-27 08:00:00,6.47232,1.88776,6.742,6.47232,1.88776,6.742,0.0,0.0,0.0,133.7,125.93232,5.67776,126.0602482117,6.47232,1.88776,6.742,119.46,3.79,119.52010584,135.26,128.31232,16.79776,129.4071721536,6.47232,1.88776,6.742,121.84,14.91,122.7489050868,133.7,83.32232,15.38776,84.731293912,6.47232,1.88776,6.742,76.85,13.5,78.0267422106,135.26
2019-11-27 08:30:00,6.94056,2.02433,7.22975,6.94056,2.02433,7.22975,0.0,0.0,0.0,134.01,126.95056,5.69433,127.0782045768,6.94056,2.02433,7.22975,120.01,3.67,120.0661026268,135.66,129.09056,18.14433,130.3594622276,6.94056,2.02433,7.22975,122.15,16.12,123.2090779935,134.01,84.28056,18.08433,86.1989314636,6.94056,2.02433,7.22975,77.34,16.06,78.9898677047,135.66
2019-11-27 09:00:00,6.86616,2.00263,7.15225,6.86616,2.00263,7.15225,0.0,0.0,0.0,134.26,127.21616,6.20263,127.3672798801,6.86616,2.00263,7.15225,120.35,4.2,120.4232639485,135.75,129.39616,17.57263,130.5839329621,6.86616,2.00263,7.15225,122.53,15.57,123.5152856937,134.26,84.50616,18.61263,86.5316189232,6.86616,2.00263,7.15225,77.64,16.61,79.3968620287,135.75
2019-11-27 09:30:00,6.44904,1.88097,6.7177500000000006,6.44904,1.88097,6.7177500000000006,0.0,0.0,0.0,134.17,130.25904,7.98097,130.5033079422,6.44904,1.88097,6.7177500000000006,123.81,6.1,123.9601794933,135.51,132.43904,15.52097,133.3454154662,6.44904,1.88097,6.7177500000000006,125.99,13.64,126.7261997379,134.17,86.33904,19.56097,88.5271787389,6.44904,1.88097,6.7177500000000006,79.89,17.68,81.8229460482,135.51
2019-11-27 10:00:00,6.53328,1.9055400000000002,6.8055,6.53328,1.9055400000000002,6.8055,0.0,0.0,0.0,134.07,130.57328,7.94554,130.8148044216,6.53328,1.9055400000000002,6.8055,124.04,6.04,124.1869687206,135.57,132.75328,15.58554,133.6650380909,6.53328,1.9055400000000002,6.8055,126.22,13.68,126.9591698146,134.07,86.72328,19.48554,88.885395668,6.53328,1.9055400000000002,6.8055,80.19,17.58,82.0944121119,135.57
2019-11-27 10:30:00,6.3636,1.8560500000000002,6.62875,6.3636,1.8560500000000002,6.62875,0.0,0.0,0.0,134.07,130.5836,7.66605,130.8084282895,6.3636,1.8560500000000002,6.62875,124.22,5.8100000000000005,124.3557980152,135.69,132.7836,15.79605,133.7198550125,6.3636,1.8560500000000002,6.62875,126.42,13.94,127.1862413943,134.07,86.8236,19.31605,88.9463169814,6.3636,1.8560500000000002,6.62875,80.46,17.46,82.3326375139,135.69
2019-11-27 11:00:00,6.20256,1.80908,6.461,6.20256,1.80908,6.461,0.0,0.0,0.0,133.85,131.07256,8.46908,131.345884218,6.20256,1.80908,6.461,124.87,6.66,125.0474809822,135.24,133.29256,14.79908,134.1115927882,6.20256,1.80908,6.461,127.09,12.99,127.7521357943,133.85,86.75256,19.46908,88.9103579039,6.20256,1.80908,6.461,80.55,17.66,82.4631923952,135.24
2019-11-27 11:30:00,6.3148800000000005,1.84184,6.578,6.3148800000000005,1.84184,6.578,0.0,0.0,0.0,133.31,131.10488,9.66184,131.4604150001,6.3148800000000005,1.84184,6.578,124.79,7.82,125.0347811611,134.95,133.29488,13.59184,133.9860557998,6.3148800000000005,1.84184,6.578,126.98,11.75,127.522479979,133.31,87.23488,18.42184,89.1587823919,6.3148800000000005,1.84184,6.578,80.92,16.58,82.6011065301,134.95
2019-11-27 12:00:00,6.5796,1.91905,6.85375,6.5796,1.91905,6.85375,0.0,0.0,0.0,133.31,130.4096,9.56905,130.7602022408,6.5796,1.91905,6.85375,123.83,7.65,124.0660767494,134.95,132.6096,13.85905,133.3318389548,6.5796,1.91905,6.85375,126.03,11.94,126.5943304418,133.31,87.3296,18.45905,89.2591483438,6.5796,1.91905,6.85375,80.75,16.54,82.4265375956,134.95
2019-11-27 12:30:00,6.25008,1.82294,6.5105,6.25008,1.82294,6.5105,0.0,0.0,0.0,133.68,130.13008,9.81294,130.4995460232,6.25008,1.82294,6.5105,123.88,7.99,124.1374016967,135.11,132.38008,13.45294,133.0618922737,6.25008,1.82294,6.5105,126.13,11.63,126.6650456914,133.68,86.87008,18.40294,88.7979673182,6.25008,1.82294,6.5105,80.62,16.58,82.30723419,135.11
2019-11-27 13:00:00,6.2784,1.8312,6.54,6.2784,1.8312,6.54,0.0,0.0,0.0,134.34,130.1284,8.2612,130.390367405,6.2784,1.8312,6.54,123.85,6.43,124.0168028938,135.88,132.4284,15.2012,133.2980030158,6.2784,1.8312,6.54,126.15,13.37,126.8565307739,134.34,86.4784,19.3412,88.6148728149,6.2784,1.8312,6.54,80.2,17.51,82.0892203642,135.88
2019-11-27 13:30:00,6.46752,1.88636,6.737,6.46752,1.88636,6.737,0.0,0.0,0.0,134.34,132.11752,10.07636,132.5012155484,6.46752,1.88636,6.737,125.65,8.19,125.9166335319,135.88,134.43752,13.49636,135.1132803132,6.46752,1.88636,6.737,127.97,11.61,128.4955757993,134.34,86.10752,15.09636,87.4208504065,6.46752,1.88636,6.737,79.64,13.21,80.7281468882,135.88
2019-11-27 14:00:00,6.73176,1.9634300000000002,7.01225,6.73176,1.9634300000000002,7.01225,0.0,0.0,0.0,134.43,132.70176,10.81343,133.1416064777,6.73176,1.9634300000000002,7.01225,125.97,8.85,126.2804949309,135.88,134.96176,12.89343,135.5762412794,6.73176,1.9634300000000002,7.01225,128.23,10.93,128.6949797001,134.43,86.59176,16.18343,88.0910682559,6.73176,1.9634300000000002,7.01225,79.86,14.22,81.1161389614,135.88
2019-11-27 14:30:00,7.00032,2.04176,7.292,7.00032,2.04176,7.292,0.0,0.0,0.0,134.75,128.30032,10.21176,128.7060688328,7.00032,2.04176,7.292,121.3,8.17,121.574828398,136.03,130.50032,13.71176,131.2186948662,7.00032,2.04176,7.292,123.5,11.67,124.0501467149,134.75,84.91032,15.71176,86.3517333051,7.00032,2.04176,7.292,77.91,13.67,79.1001706699,136.03
2019-11-27 15:00:00,8.23896,2.40303,8.58225,8.23896,2.40303,8.58225,0.0,0.0,0.0,134.88,126.33896,9.76303,126.7156248008,8.23896,2.40303,8.58225,118.1,7.36,118.3291156056,136.33,128.50896,15.02303,129.3840957408,8.23896,2.40303,8.58225,120.27,12.62,120.9302993464,134.88,84.74896,15.66303,86.1842023219,8.23896,2.40303,8.58225,76.51,13.26,77.6505486136,136.33
2019-11-27 15:30:00,8.73696,2.54828,9.101,8.73696,2.54828,9.101,0.0,0.0,0.0,135.47,125.74696,9.80828,126.1289035305,8.73696,2.54828,9.101,117.01,7.26,117.2350105557,136.8,127.89696,15.34828,128.8146035052,8.73696,2.54828,9.101,119.16,12.8,119.8455072166,135.47,84.76696,13.67828,85.8634546906,8.73696,2.54828,9.101,76.03,11.13,76.8403396661,136.8
2019-11-27 16:00:00,8.34336,2.43348,8.691,8.34336,2.43348,8.691,0.0,0.0,0.0,134.43,129.72336,9.97348,130.1061890649,8.34336,2.43348,8.691,121.38,7.54,121.6139630141,135.96,131.95336,14.70348,132.7700325352,8.34336,2.43348,8.691,123.61,12.27,124.2174907169,134.43,86.28336,14.66348,87.5204882219,8.34336,2.43348,8.691,77.94,12.23,78.8937038045,135.96
2019-11-27 16:30:00,8.161200000000001,2.38035,8.50125,8.161200000000001,2.38035,8.50125,0.0,0.0,0.0,133.87,136.3512,10.14035,136.727745683,8.161200000000001,2.38035,8.50125,128.19,7.76,128.4246615725,135.3,138.7712,14.27035,139.5030065574,8.161200000000001,2.38035,8.50125,130.61,11.89,131.1500827297,133.87,90.3812,17.49035,92.0579907263,8.161200000000001,2.38035,8.50125,82.22,15.11,83.5968928848,135.3
2019-11-27 17:00:00,9.5568,2.7874,9.955,9.5568,2.7874,9.955,0.0,0.0,0.0,134.83,138.9368,9.3174,139.2488719416,9.5568,2.7874,9.955,129.38,6.53,129.5446845687,136.1,141.3068,16.1374,142.2252699242,9.5568,2.7874,9.955,131.75,13.35,132.4246389461,134.83,93.7268,20.1074,95.8593791603,9.5568,2.7874,9.955,84.17,17.32,85.933528381,136.1
2019-11-27 17:30:00,10.2168,2.9798999999999998,10.6425,10.2168,2.9798999999999998,10.6425,0.0,0.0,0.0,134.73,139.6868,13.1599,140.3053279895,10.2168,2.9798999999999998,10.6425,129.47,10.18,129.869601139,136.1,142.0368,12.6199,142.5963338598,10.2168,2.9798999999999998,10.6425,131.82,9.64,132.1720167055,134.73,91.7768,9.8299,92.3017223688,10.2168,2.9798999999999998,10.6425,81.56,6.85,81.8471508362,136.1
2019-11-27 18:00:00,12.0612,3.51785,12.56375,12.0612,3.51785,12.56375,0.0,0.0,0.0,134.9,136.6912,12.33785,137.2468822963,12.0612,3.51785,12.56375,124.63,8.82,124.9417036061,136.44,139.0112,14.66785,139.7829014904,12.0612,3.51785,12.56375,126.95,11.15,127.4387107593,134.9,91.7612,9.74785,92.2775075794,12.0612,3.51785,12.56375,79.7,6.23,79.9431229062,136.44
2019-11-27 18:30:00,12.3648,3.6064,12.88,12.3648,3.6064,12.88,0.0,0.0,0.0,134.9,133.8448,11.1264,134.3064676924,12.3648,3.6064,12.88,121.48,7.52,121.7125334549,136.44,136.1248,16.0464,137.067312398,12.3648,3.6064,12.88,123.76,12.44,124.3836452272,134.9,90.3248,8.9264,90.7648065717,12.3648,3.6064,12.88,77.96,5.32,78.1413078979,136.44
2019-11-27 19:00:00,13.32792,3.8873100000000003,13.88325,13.32792,3.8873100000000003,13.88325,0.0,0.0,0.0,135.29,130.39792,10.20731,130.7968146316,13.32792,3.8873100000000003,13.88325,117.07,6.32,117.2404678428,136.76,132.67792,17.64731,133.8463970593,13.32792,3.8873100000000003,13.88325,119.35,13.76,120.1405847331,135.29,88.84792,8.43731,89.2476391193,13.32792,3.8873100000000003,13.88325,75.52,4.55,75.6569421798,136.76
2019-11-27 19:30:00,13.57608,3.95969,14.14175,13.57608,3.95969,14.14175,0.0,0.0,0.0,134.58,126.61608,8.07969,126.8736107513,13.57608,3.95969,14.14175,113.04,4.12,113.1150564691,136.06,128.81608,19.75969,130.3227831788,13.57608,3.95969,14.14175,115.24,15.8,116.3180880173,134.58,87.36608,10.56969,88.0031265425,13.57608,3.95969,14.14175,73.79,6.61,74.0854655111,136.06
2019-11-27 20:00:00,13.9512,4.0691,14.5325,13.9512,4.0691,14.5325,0.0,0.0,0.0,134.58,122.2812,5.4191,122.4012194312,13.9512,4.0691,14.5325,108.33,1.35,108.3384114707,136.06,124.4312,22.6091,126.4685531516,13.9512,4.0691,14.5325,110.48,18.54,112.0248276053,134.58,85.3712,11.9591,86.2047670506,13.9512,4.0691,14.5325,71.42,7.89,71.8544953361,136.06
2019-11-27 20:30:00,14.56272,4.24746,15.1695,14.56272,4.24746,15.1695,0.0,0.0,0.0,134.96,119.73272,5.99746,119.8828334877,14.56272,4.24746,15.1695,105.17,1.75,105.1845587527,136.31,121.78272,23.71746,124.0707411095,14.56272,4.24746,15.1695,107.22,19.47,108.9734339185,134.96,84.46272,11.22746,85.2056742703,14.56272,4.24746,15.1695,69.9,6.98,70.2476362592,136.31
2019-11-27 21:00:00,13.8732,4.04635,14.45125,13.8732,4.04635,14.45125,0.0,0.0,0.0,133.27,114.5432,7.23635,114.7715532158,13.8732,4.04635,14.45125,100.67,3.19,100.7205291884,134.67,116.1032,27.13635,119.2322713931,13.8732,4.04635,14.45125,102.23,23.09,104.8051573158,133.27,81.4332,13.85635,82.6036591052,13.8732,4.04635,14.45125,67.56,9.81,68.2685117752,134.67
2019-11-27 21:30:00,15.44448,4.50464,16.088,15.44448,4.50464,16.088,0.0,0.0,0.0,133.59,107.27448,10.09464,107.7483912455,15.44448,4.50464,16.088,91.83,5.59,91.9999836957,135.15,108.76448,30.56464,112.9774726572,15.44448,4.50464,16.088,93.32,26.06,96.8903813596,133.59,78.51448,13.58464,79.6810266852,15.44448,4.50464,16.088,63.07,9.08,63.7202581602,135.15
2019-11-27 22:00:00,16.33392,4.76406,17.0145,16.33392,4.76406,17.0145,0.0,0.0,0.0,133.3,99.39392,17.69406,100.9565802325,16.33392,4.76406,17.0145,83.06,12.93,84.0603860329,134.65,102.42392,52.89406,115.2755003088,16.33392,4.76406,17.0145,86.09,48.13,98.6305480062,133.3,74.24392,12.34406,75.2631083217,16.33392,4.76406,17.0145,57.91,7.58,58.4039767482,134.65
2019-11-27 22:30:00,17.62056,5.13933,18.35475,17.62056,5.13933,18.35475,0.0,0.0,0.0,133.3,91.38056,15.92933,92.7585591747,17.62056,5.13933,18.35475,73.76,10.79,74.5450313569,134.73,94.15056,54.80933,108.942143376,17.62056,5.13933,18.35475,76.53,49.67,91.2356827124,133.3,70.46056,11.08933,71.3278610037,17.62056,5.13933,18.35475,52.84,5.95,53.1739419265,134.73
2019-11-27 23:00:00,18.6588,5.44215,19.43625,18.6588,5.44215,19.43625,0.0,0.0,0.0,133.72,83.9188,14.67215,85.1917659112,18.6588,5.44215,19.43625,65.26,9.23,65.9094871775,135.14,86.4388,57.05215,103.5693678897,18.6588,5.44215,19.43625,67.78,51.61,85.1922561035,133.72,67.0088,10.39215,67.8098522271,18.6588,5.44215,19.43625,48.35,4.95,48.602726261,135.14
2019-11-27 23:30:00,17.778480000000002,5.18539,18.51925,17.778480000000002,5.18539,18.51925,0.0,0.0,0.0,134.42,78.60848,13.23539,79.7149212906,17.778480000000002,5.18539,18.51925,60.83,8.05,61.3603406118,135.86,81.00848,58.69539,100.0376061247,17.778480000000002,5.18539,18.51925,63.23,53.51,82.8332843729,134.42,63.10848,9.69539,63.8488906338,17.778480000000002,5.18539,18.51925,45.33,4.51,45.5538033538,135.86
2019-11-28 00:00:00,16.58352,4.83686,17.2745,16.58352,4.83686,17.2745,0.0,0.0,0.0,134.84,75.03352,10.86686,75.8163423666,16.58352,4.83686,17.2745,58.45,6.03,58.7602195367,136.36,77.37352,60.85686,98.4389100216,16.58352,4.83686,17.2745,60.79,56.02,82.665981516,134.84,59.66352,10.50686,60.5815956034,16.58352,4.83686,17.2745,43.08,5.67,43.4515281665,136.36
2019-11-28 00:30:00,17.66496,5.15228,18.401,17.66496,5.15228,18.401,0.0,0.0,0.0,135.03,73.70496,10.87228,74.5025341918,17.66496,5.15228,18.401,56.04,5.72,56.3311636663,136.55,75.96496,61.62228,97.8160546137,17.66496,5.15228,18.401,58.3,56.47,81.1649610362,135.03,59.82496,10.00228,60.655349675,17.66496,5.15228,18.401,42.16,4.85,42.4380501437,136.55
2019-11-28 01:00:00,18.79704,5.48247,19.58025,18.79704,5.48247,19.58025,0.0,0.0,0.0,134.37,77.51704,12.56247,78.5283843133,18.79704,5.48247,19.58025,58.72,7.08,59.1452855264,135.77,79.85704,59.95247,99.8571254176,18.79704,5.48247,19.58025,61.06,54.47,81.8248403604,134.37,62.86704,9.62247,63.5991874733,18.79704,5.48247,19.58025,44.07,4.14,44.2640316736,135.77
2019-11-28 01:30:00,17.31288,5.04959,18.03425,17.31288,5.04959,18.03425,0.0,0.0,0.0,134.54,80.84288,11.94959,81.7212576253,17.31288,5.04959,18.03425,63.53,6.9,63.9036063145,136.07,83.34288,59.89959,102.6352596765,17.31288,5.04959,18.03425,66.03,54.85,85.8398706896,134.54,63.81288,9.79959,64.5609449905,17.31288,5.04959,18.03425,46.5,4.75,46.7419779214,136.07
2019-11-28 02:00:00,16.94184,4.94137,17.64775,16.94184,4.94137,17.64775,0.0,0.0,0.0,135.29,80.05184,11.39137,80.8582735276,16.94184,4.94137,17.64775,63.11,6.45,63.438746835,136.63,82.57184,60.77137,102.5244759687,16.94184,4.94137,17.64775,65.63,55.83,86.1642953897,135.29,62.91184,10.58137,63.7954935968,16.94184,4.94137,17.64775,45.97,5.64,46.3146898942,136.63
2019-11-28 02:30:00,17.19768,5.01599,17.91425,17.19768,5.01599,17.91425,0.0,0.0,0.0,135.59,77.97768,12.36599,78.9521138847,17.19768,5.01599,17.91425,60.78,7.35,61.2227972246,136.9,80.42768,60.16599,100.4418143149,17.19768,5.01599,17.91425,63.23,55.15,83.9020583776,135.59,61.57768,7.94599,62.0882390736,17.19768,5.01599,17.91425,44.38,2.93,44.4766152039,136.9
2019-11-28 03:00:00,18.42192,5.37306,19.1895,18.42192,5.37306,19.1895,0.0,0.0,0.0,135.59,75.65192,13.773060000000001,76.8954496797,18.42192,5.37306,19.1895,57.23,8.4,57.8431750512,136.86,77.97192,59.43306,98.0403433768,18.42192,5.37306,19.1895,59.55,54.06,80.4281424627,135.59,60.90192,6.05306,61.2019884893,18.42192,5.37306,19.1895,42.48,0.68,42.4854422126,136.86
2019-11-28 03:30:00,18.42096,5.37278,19.1885,18.42096,5.37278,19.1885,0.0,0.0,0.0,135.59,73.89096,13.65278,75.1416819844,18.42096,5.37278,19.1885,55.47,8.28,56.0845727451,136.93,76.16096,59.69278,96.7663154835,18.42096,5.37278,19.1885,57.74,54.32,79.2752798797,135.59,59.71096,6.20278,60.0322681885,18.42096,5.37278,19.1885,41.29,0.8300000000000001,41.2983413711,136.93
2019-11-28 04:00:00,17.84064,5.20352,18.584,17.84064,5.20352,18.584,0.0,0.0,0.0,133.27,72.64064,18.58352,74.9800626513,17.84064,5.20352,18.584,54.8,13.38,56.4097899305,134.86,73.77064,69.69352,101.4854376549,17.84064,5.20352,18.584,55.93,64.49,85.3646589638,133.27,58.51064,9.72352,59.3130831638,17.84064,5.20352,18.584,40.67,4.52,40.9204020019,134.86
2019-11-28 04:30:00,17.32704,5.05372,18.049,17.32704,5.05372,18.049,0.0,0.0,0.0,132.55,72.98704,20.52372,75.8177491792,17.32704,5.05372,18.049,55.66,15.47,57.7698580576,134.05,73.76704,71.98372,103.0690648808,17.32704,5.05372,18.049,56.44,66.93,87.5505482564,132.55,58.62704,10.88372,59.6287278097,17.32704,5.05372,18.049,41.3,5.83,41.70945816,134.05
2019-11-28 05:00:00,16.53744,4.8234200000000005,17.2265,16.53744,4.8234200000000005,17.2265,0.0,0.0,0.0,132.55,74.01744,20.42342,76.7834455378,16.53744,4.8234200000000005,17.2265,57.48,15.6,59.5593015406,133.78,74.83744,71.32342,103.3812007391,16.53744,4.8234200000000005,17.2265,58.3,66.5,88.4372093635,132.55,58.46744,10.77342,59.4517293159,16.53744,4.8234200000000005,17.2265,41.93,5.95,42.3500578512,133.78
2019-11-28 05:30:00,15.53088,4.52984,16.178,15.53088,4.52984,16.178,0.0,0.0,0.0,131.48,77.53088,23.31984,80.9620422865,15.53088,4.52984,16.178,62.0,18.79,64.784752064,132.89,78.40088,66.80984,103.0060809156,15.53088,4.52984,16.178,62.87,62.28,88.4953970554,131.48,59.73088,6.60984,60.0954907659,15.53088,4.52984,16.178,44.2,2.08,44.248914111,132.89
2019-11-28 06:00:00,14.90808,4.34819,15.52925,14.90808,4.34819,15.52925,0.0,0.0,0.0,132.18,82.40808,24.84819,86.0727842908,14.90808,4.34819,15.52925,67.5,20.5,70.544312315,133.51,83.32808,65.61819,106.0627916631,14.90808,4.34819,15.52925,68.42,61.27,91.8439399198,132.18,62.67808,6.76819,63.042446878,14.90808,4.34819,15.52925,47.77,2.42,47.8312586077,133.51
2019-11-28 06:30:00,15.17544,4.42617,15.80775,15.17544,4.42617,15.80775,0.0,0.0,0.0,131.2,92.46544,27.40617,96.4414628076,15.17544,4.42617,15.80775,77.29,22.98,80.6338917577,132.62,93.51544,62.00617,112.2047353567,15.17544,4.42617,15.80775,78.34,57.58,97.2245442262,131.2,69.78544,10.26617,70.53652871,15.17544,4.42617,15.80775,54.61,5.84,54.9213774408,132.62
2019-11-28 07:00:00,15.36792,4.48231,16.00825,15.36792,4.48231,16.00825,0.0,0.0,0.0,132.82,102.12792,24.72231,105.0776125312,15.36792,4.48231,16.00825,86.76,20.24,89.0895908622,134.3,104.78792,50.57231,116.3531981368,15.36792,4.48231,16.00825,89.42,46.09,100.5993265385,132.82,76.05792,11.02231,76.8524463662,15.36792,4.48231,16.00825,60.69,6.54,61.0413605681,134.3
2019-11-28 07:30:00,14.72616,4.29513,15.33975,14.72616,4.29513,15.33975,0.0,0.0,0.0,132.45,112.77616,21.26513,114.7635308722,14.72616,4.29513,15.33975,98.05,16.97,99.5077052293,133.79,116.22616,36.50513,121.8242372628,14.72616,4.29513,15.33975,101.5,32.21,106.4881876078,132.45,82.31616,13.59513,83.4312756517,14.72616,4.29513,15.33975,67.59,9.3,68.2268136439,133.79
2019-11-28 08:00:00,13.97064,4.07477,14.55275,13.97064,4.07477,14.55275,0.0,0.0,0.0,133.08,117.99064,8.30477,118.2825444956,13.97064,4.07477,14.55275,104.02,4.23,104.1059714906,134.66,121.13064,12.91477,121.8171713305,13.97064,4.07477,14.55275,107.16,8.84,107.5240029017,133.08,85.65064,14.36477,86.8468695438,13.97064,4.07477,14.55275,71.68,10.29,72.4148223777,134.66
2019-11-28 08:30:00,12.90528,3.76404,13.443,12.90528,3.76404,13.443,0.0,0.0,0.0,134.52,120.06528,9.05404,120.4061755136,12.90528,3.76404,13.443,107.16,5.29,107.290492123,136.15,123.47528,8.97404,123.8009618904,12.90528,3.76404,13.443,110.57,5.21,110.692678168,134.52,85.58528,15.61404,86.9979218016,12.90528,3.76404,13.443,72.68,11.85,73.6396964958,136.15
2019-11-28 09:00:00,12.99624,3.79057,13.53775,12.99624,3.79057,13.53775,0.0,0.0,0.0,134.92,120.58624,8.64057,120.8954123499,12.99624,3.79057,13.53775,107.59,4.85,107.6992599789,136.57,124.03624,8.54057,124.3299246733,12.99624,3.79057,13.53775,111.04,4.75,111.1415498362,134.92,85.56624,16.86057,87.2115832241,12.99624,3.79057,13.53775,72.57,13.07,73.7375738684,136.57
2019-11-28 09:30:00,12.91536,3.76698,13.4535,12.91536,3.76698,13.4535,0.0,0.0,0.0,134.83,122.70536,7.73698,122.9490391677,12.91536,3.76698,13.4535,109.79,3.9699999999999998,109.8617540366,136.16,126.18536,7.62698,126.415647379,12.91536,3.76698,13.4535,113.27,3.86,113.3357511997,134.83,87.33536,17.56698,89.0845884126,12.91536,3.76698,13.4535,74.42,13.8,75.6886807918,136.16
2019-11-28 10:00:00,11.99952,3.49986,12.4995,11.99952,3.49986,12.4995,0.0,0.0,0.0,134.83,123.06952,7.48986,123.2972212008,11.99952,3.49986,12.4995,111.07,3.99,111.1416438604,136.44,126.56952,7.38986,126.7850678268,11.99952,3.49986,12.4995,114.57,3.89,114.6360196448,134.83,87.44952,17.35986,89.1559492544,11.99952,3.49986,12.4995,75.45,13.86,76.7124637852,136.44
2019-11-28 10:30:00,10.31688,3.00909,10.74675,10.31688,3.00909,10.74675,0.0,0.0,0.0,135.59,122.88688,7.34909,123.10643525,10.31688,3.00909,10.74675,112.57,4.34,112.6536306561,136.89,126.41688,7.24909,126.6245507584,10.31688,3.00909,10.74675,116.1,4.24,116.1773971132,135.59,86.31688,16.94909,87.9651943939,10.31688,3.00909,10.74675,76.0,13.94,77.2678691307,136.89
2019-11-28 11:00:00,10.1772,2.96835,10.60125,10.1772,2.96835,10.60125,0.0,0.0,0.0,135.59,122.7172,6.99835,122.9165899241,10.1772,2.96835,10.60125,112.54,4.03,112.6121330053,136.83,126.3072,6.89835,126.495438671,10.1772,2.96835,10.60125,116.13,3.93,116.1964792926,135.59,85.9072,17.26835,87.6255837274,10.1772,2.96835,10.60125,75.73,14.3,77.0683002278,136.83
2019-11-28 11:30:00,9.17304,2.67547,9.555250000000001,9.17304,2.67547,9.555250000000001,0.0,0.0,0.0,135.59,124.46304,6.17547,124.6161496587,9.17304,2.67547,9.555250000000001,115.29,3.5,115.3431146623,136.98,128.15304,6.06547,128.2964987346,9.17304,2.67547,9.555250000000001,118.98,3.39,119.0282844537,135.59,86.22304,17.26547,87.9346864506,9.17304,2.67547,9.555250000000001,77.05,14.59,78.4191979046,136.98
2019-11-28 12:00:00,8.49192,2.47681,8.84575,8.49192,2.47681,8.84575,0.0,0.0,0.0,135.52,125.40192,5.91681,125.5414281433,8.49192,2.47681,8.84575,116.91,3.44,116.9605989212,136.82,129.12192,5.8068100000000005,129.2524246073,8.49192,2.47681,8.84575,120.63,3.33,120.6759536942,135.52,86.24192,16.94681,87.8912005519,8.49192,2.47681,8.84575,77.75,14.47,79.0850390403,136.82
2019-11-28 12:30:00,8.34576,2.43418,8.6935,8.34576,2.43418,8.6935,0.0,0.0,0.0,134.07,127.29576,5.15418,127.4000631297,8.34576,2.43418,8.6935,118.95,2.7199999999999998,118.9810947168,135.47,130.99576,5.03418,131.0924563285,8.34576,2.43418,8.6935,122.65,2.6,122.6775549968,134.07,86.61576,18.75418,88.6228477756,8.34576,2.43418,8.6935,78.27,16.32,79.9533320131,135.47
2019-11-28 13:00:00,7.52112,2.19366,7.8345,7.52112,2.19366,7.8345,0.0,0.0,0.0,134.07,126.51112,6.15366,126.6606924624,7.52112,2.19366,7.8345,118.99,3.96,119.0558763774,135.73,130.25112,6.04366,130.391257711,7.52112,2.19366,7.8345,122.73,3.85,122.7903717724,134.07,85.33112,17.36366,87.0798296338,7.52112,2.19366,7.8345,77.81,15.17,79.274996058,135.73
2019-11-28 13:30:00,7.1208,2.0769,7.4175,7.1208,2.0769,7.4175,0.0,0.0,0.0,134.07,127.2608,5.0169,127.3596502125,7.1208,2.0769,7.4175,120.14,2.94,120.1759676474,135.68,131.0108,4.8869,131.1019126796,7.1208,2.0769,7.4175,123.89,2.81,123.9218632849,134.07,85.1208,16.2069,86.6499521076,7.1208,2.0769,7.4175,78.0,14.13,79.2695206243,135.68
2019-11-28 14:00:00,6.49944,1.89567,6.77025,6.49944,1.89567,6.77025,0.0,0.0,0.0,134.07,128.19944,5.14567,128.3026669094,6.49944,1.89567,6.77025,121.7,3.25,121.7433879108,135.6,131.95944,5.02567,132.0551065429,6.49944,1.89567,6.77025,125.46,3.13,125.4990378449,134.07,85.48944,17.69567,87.3016671563,6.49944,1.89567,6.77025,78.99,15.8,80.5547025319,135.6
2019-11-28 14:30:00,6.84432,1.99626,7.1295,6.84432,1.99626,7.1295,0.0,0.0,0.0,134.07,127.09432,4.83626,127.1863026707,6.84432,1.99626,7.1295,120.25,2.84,120.2835321231,135.77,130.80432,4.71626,130.8893167491,6.84432,1.99626,7.1295,123.96,2.7199999999999998,123.9898382933,134.07,84.39432,16.83626,86.0573117117,6.84432,1.99626,7.1295,77.55,14.84,78.9571282406,135.77
2019-11-28 15:00:00,7.24968,2.11449,7.55175,7.24968,2.11449,7.55175,0.0,0.0,0.0,134.52,126.07968,5.19449,126.186641271,7.24968,2.11449,7.55175,118.83,3.08,118.8699091444,135.98,129.74968,5.07449,129.8488733446,7.24968,2.11449,7.55175,122.5,2.96,122.5357564142,134.52,84.23968,16.27449,85.7973351058,7.24968,2.11449,7.55175,76.99,14.16,78.2813240818,135.98
2019-11-28 15:30:00,8.0484,2.3474500000000003,8.38375,8.0484,2.3474500000000003,8.38375,0.0,0.0,0.0,134.83,125.3484,6.23745,125.5034946329,8.0484,2.3474500000000003,8.38375,117.3,3.89,117.3644839805,136.28,128.9584,6.12745,129.1038906233,8.0484,2.3474500000000003,8.38375,120.91,3.7800000000000002,120.9690724938,134.83,84.7284,16.21745,86.2664908934,8.0484,2.3474500000000003,8.38375,76.68,13.87,77.9243177705,136.28
2019-11-28 16:00:00,9.22968,2.69199,9.61425,9.22968,2.69199,9.61425,0.0,0.0,0.0,134.12,129.94968,6.08199,130.0919287829,9.22968,2.69199,9.61425,120.72,3.39,120.7675887811,135.42,133.63968,5.96199,133.772603306,9.22968,2.69199,9.61425,124.41,3.27,124.4529670197,134.12,88.25968,18.36199,90.1495079879,9.22968,2.69199,9.61425,79.03,15.67,80.568541007,135.42
2019-11-28 16:30:00,10.19784,2.97437,10.62275,10.19784,2.97437,10.62275,0.0,0.0,0.0,133.44,135.70784,4.79437,135.7925028165,10.19784,2.97437,10.62275,125.51,1.82,125.5231950677,134.81,139.45784,4.65437,139.5354875921,10.19784,2.97437,10.62275,129.26,1.6800000000000002,129.2709170695,133.44,92.14784,18.35437,93.9580082524,10.19784,2.97437,10.62275,81.95,15.38,83.3807345854,134.81
2019-11-28 17:00:00,18.018,5.25525,18.76875,18.018,5.25525,18.76875,0.0,0.0,0.0,133.31,133.318,7.96525,133.5557349258,18.018,5.25525,18.76875,115.3,2.71,115.3318433911,134.85,136.838,7.83525,137.0621369546,18.018,5.25525,18.76875,118.82,2.58,118.8480071352,133.31,97.128,19.55525,99.0770214861,18.018,5.25525,18.76875,79.11,14.3,80.3920524679,134.85
2019-11-28 17:30:00,19.22568,5.60749,20.02675,19.22568,5.60749,20.02675,0.0,0.0,0.0,134.0,132.66568,9.98749,133.0410936755,19.22568,5.60749,20.02675,113.44,4.38,113.5245259845,135.44,136.21568,9.88749,136.5740602617,19.22568,5.60749,20.02675,116.99,4.28,117.0682642735,134.0,97.33568,19.32749,99.2360139806,19.22568,5.60749,20.02675,78.11,13.72,79.3058036968,135.44
2019-11-28 18:00:00,15.39192,4.48931,16.03325,15.39192,4.48931,16.03325,0.0,0.0,0.0,134.38,134.49192,9.73931,134.8440977743,15.39192,4.48931,16.03325,119.1,5.25,119.2156554317,135.89,138.14192,9.64931,138.4785154627,15.39192,4.48931,16.03325,122.75,5.16,122.8584067128,134.38,94.97192,18.95931,96.8458621943,15.39192,4.48931,16.03325,79.58,14.47,80.8848397414,135.89
2019-11-28 18:30:00,15.91896,4.64303,16.58225,15.91896,4.64303,16.58225,0.0,0.0,0.0,135.03,130.91896,10.63303,131.3500491605,15.91896,4.64303,16.58225,115.0,5.99,115.1558947688,136.48,134.49896,10.57303,134.9138955203,15.91896,4.64303,16.58225,118.58,5.93,118.7281824168,135.03,93.38896,16.81303,94.890335797,15.91896,4.64303,16.58225,77.47,12.17,78.4200854373,136.48
2019-11-28 19:00:00,13.57008,3.9579400000000002,14.1355,13.57008,3.9579400000000002,14.1355,0.0,0.0,0.0,133.57,130.15008,10.56794,130.5784234851,13.57008,3.9579400000000002,14.1355,116.58,6.61,116.767240697,135.06,133.80008,10.50794,134.2120643275,13.57008,3.9579400000000002,14.1355,120.23,6.55,120.4082862597,133.57,90.93008,15.98794,92.3249352789,13.57008,3.9579400000000002,14.1355,77.36,12.03,78.2897854129,135.06
2019-11-28 19:30:00,9.81792,2.86356,10.227,9.81792,2.86356,10.227,0.0,0.0,0.0,133.68,130.06792,10.52356,130.4929466607,9.81792,2.86356,10.227,120.25,7.66,120.4937263927,135.18,133.78792,10.49356,134.1988164605,9.81792,2.86356,10.227,123.97,7.63,124.2045804308,133.68,88.37792,14.82356,89.6124694147,9.81792,2.86356,10.227,78.56,11.96,79.4651823128,135.18
2019-11-28 20:00:00,8.64024,2.52007,9.00025,8.64024,2.52007,9.00025,0.0,0.0,0.0,134.06,127.32024,12.60007,127.9421950635,8.64024,2.52007,9.00025,118.68,10.08,119.1072995244,135.59,130.95024,12.60007,131.5550345675,8.64024,2.52007,9.00025,122.31,10.08,122.7246613359,134.06,85.47024,14.33007,86.6632149869,8.64024,2.52007,9.00025,76.83,11.81,77.7323935049,135.59
2019-11-28 20:30:00,8.60112,2.50866,8.9595,8.60112,2.50866,8.9595,0.0,0.0,0.0,134.06,125.37112,13.09866,126.0535307869,8.60112,2.50866,8.9595,116.77,10.59,117.2492260102,135.51,128.96112,13.09866,129.6246325567,8.60112,2.50866,8.9595,120.36,10.59,120.8249878957,134.06,83.77112,13.89866,84.9162722677,8.60112,2.50866,8.9595,75.17,11.39,76.0280277266,135.51
2019-11-28 21:00:00,8.27592,2.41381,8.62075,8.27592,2.41381,8.62075,0.0,0.0,0.0,133.65,120.99592,14.21381,121.8279321476,8.27592,2.41381,8.62075,112.72,11.8,113.3359536952,135.19,124.46592,14.25381,125.2794330326,8.27592,2.41381,8.62075,116.19,11.84,116.7917021881,133.65,80.96592,12.32381,81.8984523319,8.27592,2.41381,8.62075,72.69,9.91,73.3624168086,135.19
2019-11-28 21:30:00,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,134.2,114.68448,16.20214,115.8233106652,8.30448,2.42214,8.650500000000001,106.38,13.78,107.2687876318,135.72,118.03448,16.26214,119.1494677548,8.30448,2.42214,8.650500000000001,109.73,13.84,110.5993603056,134.2,76.77448,10.42214,77.4786537147,8.30448,2.42214,8.650500000000001,68.47,8.0,68.9357737318,135.72
2019-11-28 22:00:00,8.52048,2.48514,8.8755,8.52048,2.48514,8.8755,0.0,0.0,0.0,133.3,107.72048,22.30514,110.005550232,8.52048,2.48514,8.8755,99.2,19.82,101.160626728,134.79,110.22048,51.69514,121.7412900829,8.52048,2.48514,8.8755,101.7,49.21,112.9801491413,133.3,73.68048,12.09514,74.6666293912,8.52048,2.48514,8.8755,65.16,9.61,65.8648441887,134.79
2019-11-28 22:30:00,8.16144,2.38042,8.5015,8.16144,2.38042,8.5015,0.0,0.0,0.0,134.12,101.09144,22.61042,103.5891419689,8.16144,2.38042,8.5015,92.93,20.23,95.1064550911,135.61,103.26144,63.03042,120.97834036,8.16144,2.38042,8.5015,95.1,60.65,112.793760909,134.12,68.63144,10.91042,69.4932501834,8.16144,2.38042,8.5015,60.47,8.53,61.0686646325,135.61
2019-11-28 23:00:00,7.79616,2.27388,8.121,7.79616,2.27388,8.121,0.0,0.0,0.0,134.31,95.49616,24.78388,98.65980581069999,7.79616,2.27388,8.121,87.7,22.51,90.542752885,135.76,97.57616,60.87388,115.0075487375,7.79616,2.27388,8.121,89.78,58.6,107.2119788083,134.31,63.77616,4.65388,63.945736241,7.79616,2.27388,8.121,55.98,2.38,56.0305702273,135.76
2019-11-28 23:30:00,7.97808,2.32694,8.3105,7.97808,2.32694,8.3105,0.0,0.0,0.0,135.41,89.74808,24.30694,92.9814239289,7.97808,2.32694,8.3105,81.77,21.98,84.6726242655,136.81,91.71808,62.74694,111.1277853565,7.97808,2.32694,8.3105,83.74,60.42,103.2616288851,135.41,60.01808,3.80694,60.138695688,7.97808,2.32694,8.3105,52.04,1.48,52.061041096,136.81
2019-11-29 00:00:00,8.3076,2.42305,8.65375,8.3076,2.42305,8.65375,0.0,0.0,0.0,133.43,85.1076,13.57305,86.1831263303,8.3076,2.42305,8.65375,76.8,11.15,77.6051705752,135.05,87.4276,58.43305,105.1570567012,8.3076,2.42305,8.65375,79.12,56.01,96.9386120181,133.43,57.7276,5.72305,58.0105947484,8.3076,2.42305,8.65375,49.42,3.3,49.5300555219,135.05
2019-11-29 00:30:00,8.33832,2.43201,8.68575,8.33832,2.43201,8.68575,0.0,0.0,0.0,132.55,84.15832,9.40201,84.6818789191,8.33832,2.43201,8.68575,75.82,6.97,76.1396959542,134.1,86.61832,56.66201,103.5051531899,8.33832,2.43201,8.68575,78.28,54.23,95.2294665532,132.55,57.70832,5.9920100000000005,58.018569278,8.33832,2.43201,8.68575,49.37,3.56,49.4981868355,134.1
2019-11-29 01:00:00,8.58216,2.50313,8.93975,8.58216,2.50313,8.93975,0.0,0.0,0.0,132.55,88.21216,8.72313,88.6424174358,8.58216,2.50313,8.93975,79.63,6.22,79.8725566136,133.8,90.77216,57.26313,107.3249788654,8.58216,2.50313,8.93975,82.19,54.76,98.7616003313,132.55,60.42216,9.51313,61.1664700752,8.58216,2.50313,8.93975,51.84,7.01,52.3118122416,133.8
2019-11-29 01:30:00,8.52072,2.48521,8.87575,8.52072,2.48521,8.87575,0.0,0.0,0.0,132.55,90.62072,8.22521,90.9932358632,8.52072,2.48521,8.87575,82.1,5.74,82.3004106916,133.89,93.24072,57.835210000000004,109.7212075301,8.52072,2.48521,8.87575,84.72,55.35,101.1983245909,132.55,61.95072,11.65521,63.0375731502,8.52072,2.48521,8.87575,53.43,9.17,54.2111962606,133.89
2019-11-29 02:00:00,8.20656,2.39358,8.5485,8.20656,2.39358,8.5485,0.0,0.0,0.0,132.8,89.36656,7.9535800000000005,89.7197942544,8.20656,2.39358,8.5485,81.16,5.5600000000000005,81.3502255682,134.24,91.98656,58.20358,108.8539569582,8.20656,2.39358,8.5485,83.78,55.81,100.6669980679,132.8,61.23656,11.45358,62.2984813254,8.20656,2.39358,8.5485,53.03,9.06,53.7983689344,134.24
2019-11-29 02:30:00,9.13944,2.66567,9.52025,9.13944,2.66567,9.52025,0.0,0.0,0.0,133.31,87.05944,7.76567,87.4051012451,9.13944,2.66567,9.52025,77.92,5.1,78.0867235835,134.53,89.53944,59.14567,107.3103983557,9.13944,2.66567,9.52025,80.4,56.48,98.2555362308,133.31,60.57944,11.36567,61.636409737,9.13944,2.66567,9.52025,51.44,8.7,52.170524245,134.53
2019-11-29 03:00:00,9.97608,2.9096900000000003,10.39175,9.97608,2.9096900000000003,10.39175,0.0,0.0,0.0,133.31,85.14608,8.09969,85.5304619271,9.97608,2.9096900000000003,10.39175,75.17,5.19,75.34895487,134.67,87.57608,59.46969,105.859405897,9.97608,2.9096900000000003,10.39175,77.6,56.56,96.024963421,133.31,59.96608,11.24969,61.0121813711,9.97608,2.9096900000000003,10.39175,49.99,8.34,50.6809204731,134.67
2019-11-29 03:30:00,10.31808,3.00944,10.748,10.31808,3.00944,10.748,0.0,0.0,0.0,133.31,82.91808,8.61944,83.3648771174,10.31808,3.00944,10.748,72.6,5.61,72.8164274048,134.75,85.27808,59.31944,103.8804451781,10.31808,3.00944,10.748,74.96,56.31,93.7540276468,133.31,58.89808,9.96944,59.7358649523,10.31808,3.00944,10.748,48.58,6.96,49.0760430353,134.75
2019-11-29 04:00:00,9.99096,2.9140300000000003,10.40725,9.99096,2.9140300000000003,10.40725,0.0,0.0,0.0,133.7,82.10096,8.24403,82.5138271053,9.99096,2.9140300000000003,10.40725,72.11,5.33,72.3067147643,135.12,84.45096,59.75403,103.4529300995,9.99096,2.9140300000000003,10.40725,74.46,56.84,93.6753820382,133.7,57.74096,9.65403,58.5424526046,9.99096,2.9140300000000003,10.40725,47.75,6.74,48.2233356374,135.12
2019-11-29 04:30:00,9.8712,2.8791,10.2825,9.8712,2.8791,10.2825,0.0,0.0,0.0,133.7,82.1112,8.3791,82.5376185884,9.8712,2.8791,10.2825,72.24,5.5,72.4490690071,135.07,84.4712,59.5191,103.3339580886,9.8712,2.8791,10.2825,74.6,56.64,93.665626566,133.7,57.9212,9.7391,58.7342785624,9.8712,2.8791,10.2825,48.05,6.86,48.5372238596,135.07
2019-11-29 05:00:00,10.48176,3.05718,10.9185,10.48176,3.05718,10.9185,0.0,0.0,0.0,133.31,82.17176,8.95718,82.6585096348,10.48176,3.05718,10.9185,71.69,5.9,71.9323717112,134.94,84.51176,59.18718,103.1763531758,10.48176,3.05718,10.9185,74.03,56.13,92.9032712018,133.31,58.36176,10.15718,59.2390355749,10.48176,3.05718,10.9185,47.88,7.1,48.4035577205,134.94
2019-11-29 05:30:00,10.77456,3.14258,11.2235,10.77456,3.14258,11.2235,0.0,0.0,0.0,133.31,84.24456,9.42258,84.7698702574,10.77456,3.14258,11.2235,73.47,6.28,73.7379095174,134.48,86.61456,58.47258,104.504184681,10.77456,3.14258,11.2235,75.84,55.33,93.8781896928,133.31,59.92456,10.51258,60.8396846594,10.77456,3.14258,11.2235,49.15,7.37,49.6994909431,134.48
2019-11-29 06:00:00,10.51968,3.06824,10.958,10.51968,3.06824,10.958,0.0,0.0,0.0,132.26,88.10968,9.63824,88.6352716474,10.51968,3.06824,10.958,77.59,6.57,77.8676633783,133.72,90.58968,57.29824,107.1894511116,10.51968,3.06824,10.958,80.07,54.23,96.7062448863,132.26,62.46968,11.83824,63.5814819393,10.51968,3.06824,10.958,51.95,8.77,52.685058603,133.72
2019-11-29 06:30:00,10.20048,2.97514,10.6255,10.20048,2.97514,10.6255,0.0,0.0,0.0,131.48,98.39048,14.80514,99.4981342792,10.20048,2.97514,10.6255,88.19,11.83,88.9799134637,132.84,101.16048,51.10514,113.3365697745,10.20048,2.97514,10.6255,90.96,48.13,102.9087872827,131.48,69.11048,10.62514,69.9224716801,10.20048,2.97514,10.6255,58.91,7.65,59.4046344993,132.84
2019-11-29 07:00:00,9.94128,2.89954,10.3555,9.94128,2.89954,10.3555,0.0,0.0,0.0,132.5,110.53128,28.80954,114.2241369127,9.94128,2.89954,10.3555,100.59,25.91,103.8733661725,133.97,113.06128,51.76954,124.3500635587,9.94128,2.89954,10.3555,103.12,48.87,114.1140276215,132.5,75.38128,8.05954,75.8109065996,9.94128,2.89954,10.3555,65.44,5.16,65.6431199746,133.97
