Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-29 07:30:00,9.62664,2.80777,10.02775,9.62664,2.80777,10.02775,0.0,0.0,0.0,132.5,121.70664,32.67777,126.0172324417,9.62664,2.80777,10.02775,112.08,29.87,115.9919967067,134.0,124.34664,51.80777,134.7075792658,9.62664,2.80777,10.02775,114.72,49.0,124.7464564627,132.5,83.77664,15.70777,85.2364912937,9.62664,2.80777,10.02775,74.15,12.9,75.2637528961,134.0
2019-11-29 08:00:00,10.20984,2.9778700000000002,10.63525,10.20984,2.9778700000000002,10.63525,0.0,0.0,0.0,133.22,124.84984,34.93787,129.6462005157,10.20984,2.9778700000000002,10.63525,114.64,31.96,119.0116431279,134.71,127.52984000000001,50.64787,137.2190468775,10.20984,2.9778700000000002,10.63525,117.32,47.67,126.6349529159,133.22,86.63984,16.35787,88.1705267431,10.20984,2.9778700000000002,10.63525,76.43,13.38,77.5923275846,134.71
2019-11-29 08:30:00,10.3788,3.02715,10.81125,10.3788,3.02715,10.81125,0.0,0.0,0.0,132.55,126.7088,36.57715,131.8825534313,10.3788,3.02715,10.81125,116.33,33.55,121.071348386,134.1,129.3988,48.33715,138.1322898947,10.3788,3.02715,10.81125,119.02,45.31,127.3528817891,132.55,87.9088,16.64715,89.4711390369,10.3788,3.02715,10.81125,77.53,13.62,78.7172490627,134.1
2019-11-29 09:00:00,10.42344,3.04017,10.85775,10.42344,3.04017,10.85775,0.0,0.0,0.0,132.48,126.99344,37.42017,132.391853699,10.42344,3.04017,10.85775,116.57,34.38,121.534148699,133.82,129.66344,47.13017,137.9632581409,10.42344,3.04017,10.85775,119.24,44.09,127.1302705889,132.48,88.39344,17.21017,90.0532630528,10.42344,3.04017,10.85775,77.97,14.17,79.2471437971,133.82
2019-11-29 09:30:00,9.45792,2.75856,9.852,9.45792,2.75856,9.852,0.0,0.0,0.0,131.88,128.93792,37.60856,134.3108000095,9.45792,2.75856,9.852,119.48,34.85,124.4588000103,133.24,131.69792,45.69856,139.4012213662,9.45792,2.75856,9.852,122.24,42.94,129.5625763869,131.88,88.92792,18.49856,90.8315566177,9.45792,2.75856,9.852,79.47,15.74,81.0137550049,133.24
2019-11-29 10:00:00,8.50392,2.4803100000000002,8.85825,8.50392,2.4803100000000002,8.85825,0.0,0.0,0.0,131.88,129.26392,37.55031,134.6075287451,8.50392,2.4803100000000002,8.85825,120.76,35.07,125.7492842922,133.46,132.05392,45.44031,139.6533549911,8.50392,2.4803100000000002,8.85825,123.55,42.96,130.8058259406,131.88,88.51392,18.80031,90.4884837416,8.50392,2.4803100000000002,8.85825,80.01,16.32,81.6574705707,133.46
2019-11-29 10:30:00,7.91184,2.30762,8.2415,7.91184,2.30762,8.2415,0.0,0.0,0.0,132.04,128.01184,37.73762,133.458454747,7.91184,2.30762,8.2415,120.1,35.43,125.2169912592,133.57,130.94184,45.03762,138.4707647045,7.91184,2.30762,8.2415,123.03,42.73,130.2391408141,132.04,86.98184,16.88762,88.6060505781,7.91184,2.30762,8.2415,79.07,14.58,80.4029931035,133.57
2019-11-29 11:00:00,7.84632,2.28851,8.17325,7.84632,2.28851,8.17325,0.0,0.0,0.0,131.81,127.24632,37.89851,132.7701887238,7.84632,2.28851,8.17325,119.4,35.61,124.5970790187,133.51,130.33632,44.91851,137.859453255,7.84632,2.28851,8.17325,122.49,42.63,129.696248982,131.81,86.19632,17.10851,87.8777941005,7.84632,2.28851,8.17325,78.35,14.82,79.7392933252,133.51
2019-11-29 11:30:00,7.59,2.21375,7.90625,7.59,2.21375,7.90625,0.0,0.0,0.0,132.06,127.15,38.07375,132.7280412688,7.59,2.21375,7.90625,119.56,35.86,124.8220060726,133.66,130.24,44.66375,137.6855408678,7.59,2.21375,7.90625,122.65,42.45,129.7883854588,132.06,85.6,16.87375,87.2472546219,7.59,2.21375,7.90625,78.01,14.66,79.3755359037,133.66
2019-11-29 12:00:00,7.61472,2.22096,7.932,7.61472,2.22096,7.932,0.0,0.0,0.0,132.55,125.63472,37.23096,131.0352137862,7.61472,2.22096,7.932,118.02,35.01,123.103291995,134.2,128.67472,46.10096,136.6838764449,7.61472,2.22096,7.932,121.06,43.88,128.7671464311,132.55,85.01472,16.33096,86.5690641696,7.61472,2.22096,7.932,77.4,14.11,78.6756131212,134.2
2019-11-29 12:30:00,7.40304,2.15922,7.7115,7.40304,2.15922,7.7115,0.0,0.0,0.0,133.01,125.20304,37.12922,130.5924201592,7.40304,2.15922,7.7115,117.8,34.97,122.881003007,134.52,128.26304,46.61922,136.47255806,7.40304,2.15922,7.7115,120.86,44.46,128.7782248674,133.01,85.34304,16.08922,86.8464016333,7.40304,2.15922,7.7115,77.94,13.93,79.1750497316,134.52
2019-11-29 13:00:00,7.3281600000000005,2.13738,7.6335,7.3281600000000005,2.13738,7.6335,0.0,0.0,0.0,133.46,124.10816,38.68738,129.9982644109,7.3281600000000005,2.13738,7.6335,116.78,36.55,122.3661346125,134.97,127.11816,45.41738,134.9880180159,7.3281600000000005,2.13738,7.6335,119.79,43.28,127.3687657944,133.46,82.27816,9.26738,82.798429605,7.3281600000000005,2.13738,7.6335,74.95,7.13,75.2883749327,134.97
2019-11-29 13:30:00,6.96024,2.03007,7.25025,6.96024,2.03007,7.25025,0.0,0.0,0.0,133.31,124.24024,37.73007,129.8429644511,6.96024,2.03007,7.25025,117.28,35.7,122.5931825184,134.67,127.30024,45.91007,135.3258498272,6.96024,2.03007,7.25025,120.34,43.88,128.0904758364,133.31,81.27024,8.87007,81.752859592,6.96024,2.03007,7.25025,74.31,6.84,74.6241361759,134.67
2019-11-29 14:00:00,6.5892,1.92185,6.86375,6.5892,1.92185,6.86375,0.0,0.0,0.0,133.31,124.1992,37.61185,129.7693821403,6.5892,1.92185,6.86375,117.61,35.69,122.9060136853,134.78,127.1992,45.85185,135.2110521705,6.5892,1.92185,6.86375,120.61,43.93,128.3612753131,133.31,81.2692,8.78185,81.74230091,6.5892,1.92185,6.86375,74.68,6.86,74.9944131252,134.78
2019-11-29 14:30:00,6.08784,1.77562,6.3415,6.08784,1.77562,6.3415,0.0,0.0,0.0,134.07,123.50784,36.23562,128.7136616613,6.08784,1.77562,6.3415,117.42,34.46,122.3721700388,135.33,126.46784,47.63562,135.1416547444,6.08784,1.77562,6.3415,120.38,45.86,128.8195792572,134.07,80.30784,9.47562,80.864927749,6.08784,1.77562,6.3415,74.22,7.7,74.6183516301,135.33
2019-11-29 15:00:00,5.8668,1.71115,6.11125,5.8668,1.71115,6.11125,0.0,0.0,0.0,134.07,123.5868,35.69115,128.6373014431,5.8668,1.71115,6.11125,117.72,33.98,122.5260739598,135.36,126.5068,48.21115,135.3819981776,5.8668,1.71115,6.11125,120.64,46.5,129.291374809,134.07,79.8168,9.16115,80.3408254349,5.8668,1.71115,6.11125,73.95,7.45,74.3243230713,135.36
2019-11-29 15:30:00,5.8164,1.69645,6.05875,5.8164,1.69645,6.05875,0.0,0.0,0.0,134.07,124.0464,35.64645,129.0665671294,5.8164,1.69645,6.05875,118.23,33.95,123.0078672281,135.43,126.9664,48.30645,135.8454262777,5.8164,1.69645,6.05875,121.15,46.61,129.8068357214,134.07,79.2964,8.78645,79.7817069043,5.8164,1.69645,6.05875,73.48,7.09,73.8212604877,135.43
2019-11-29 16:00:00,5.88072,1.71521,6.12575,5.88072,1.71521,6.12575,0.0,0.0,0.0,133.59,126.94072,35.32521,131.7642472587,5.88072,1.71521,6.12575,121.06,33.61,125.6389895693,134.95,129.91072,48.13521,138.5416674241,5.88072,1.71521,6.12575,124.03,46.42,132.4320856137,133.59,80.78072,8.79521,81.2581100116,5.88072,1.71521,6.12575,74.9,7.08,75.2338780072,134.95
2019-11-29 16:30:00,5.96112,1.73866,6.2095,5.96112,1.73866,6.2095,0.0,0.0,0.0,132.64,132.24112,34.68866,136.7150940879,5.96112,1.73866,6.2095,126.28,32.95,130.5080108652,134.02,135.28112,47.64866,143.4272506473,5.96112,1.73866,6.2095,129.32,45.91,137.2275136407,132.64,85.05112,11.70866,85.8532802649,5.96112,1.73866,6.2095,79.09,9.97,79.7159268904,134.02
2019-11-29 17:00:00,5.95032,1.73551,6.19825,5.95032,1.73551,6.19825,0.0,0.0,0.0,132.12,136.26032,32.13551,139.9984493109,5.95032,1.73551,6.19825,130.31,30.4,133.8090284697,133.77,139.36032,49.80551,147.9928633984,5.95032,1.73551,6.19825,133.41,48.07,141.8060400688,132.12,89.31032,20.55551,91.6453067531,5.95032,1.73551,6.19825,83.36,18.82,85.4580715907,133.77
2019-11-29 17:30:00,5.7842400000000005,1.68707,6.02525,5.7842400000000005,1.68707,6.02525,0.0,0.0,0.0,131.79,137.46424,32.13707,141.170848786,5.7842400000000005,1.68707,6.02525,131.68,30.45,135.1548182641,133.46,140.47424,49.41707,148.9129239219,5.7842400000000005,1.68707,6.02525,134.69,47.73,142.896987372,131.79,89.72424,20.37707,92.0090442585,5.7842400000000005,1.68707,6.02525,83.94,18.69,85.9955795376,133.46
2019-11-29 18:00:00,5.81472,1.69596,6.057,5.81472,1.69596,6.057,0.0,0.0,0.0,132.36,136.42472,31.68596,140.0560755133,5.81472,1.69596,6.057,130.61,29.99,134.0088512002,133.89,139.40472,50.24596,148.1834419043,5.81472,1.69596,6.057,133.59,48.55,142.1386316242,132.36,89.01472,19.46596,91.1182966006,5.81472,1.69596,6.057,83.2,17.77,85.0765120348,133.89
2019-11-29 18:30:00,5.86896,1.71178,6.1135,5.86896,1.71178,6.1135,0.0,0.0,0.0,132.55,133.52896,32.79178,137.4964872069,5.86896,1.71178,6.1135,127.66,31.08,131.3888960301,134.18,136.44896,49.52178,145.1575880877,5.86896,1.71178,6.1135,130.58,47.81,139.057299341,132.55,86.41896,12.75178,87.3547053149,5.86896,1.71178,6.1135,80.55,11.04,81.3030386886,134.18
2019-11-29 19:00:00,5.8332,1.7013500000000001,6.07625,5.8332,1.7013500000000001,6.07625,0.0,0.0,0.0,132.41,131.0232,32.16135,134.9126805458,5.8332,1.7013500000000001,6.07625,125.19,30.46,128.8423365979,134.03,133.8632,50.11135,142.9353130373,5.8332,1.7013500000000001,6.07625,128.03,48.41,136.8766196251,132.41,85.1032,12.18135,85.9705760017,5.8332,1.7013500000000001,6.07625,79.27,10.48,79.9597605049,134.03
2019-11-29 19:30:00,5.86248,1.7098900000000001,6.10675,5.86248,1.7098900000000001,6.10675,0.0,0.0,0.0,132.01,128.04248,31.03989,131.7510966017,5.86248,1.7098900000000001,6.10675,122.18,29.33,125.6511094261,133.53,130.83248,50.72989,140.3234105998,5.86248,1.7098900000000001,6.10675,124.97,49.02,134.2403117547,132.01,83.10248,11.40989,83.8821063873,5.86248,1.7098900000000001,6.10675,77.24,9.7,77.8466929291,133.53
2019-11-29 20:00:00,6.46512,1.8856600000000001,6.7345,6.46512,1.8856600000000001,6.7345,0.0,0.0,0.0,132.7,125.25512,30.58566,128.9353624257,6.46512,1.8856600000000001,6.7345,118.79,28.7,122.2078315821,134.21,127.95512,52.18566,138.1877557667,6.46512,1.8856600000000001,6.7345,121.49,50.3,131.4911027408,132.7,81.49512,10.96566,82.229558451,6.46512,1.8856600000000001,6.7345,75.03,9.08,75.5774258625,134.21
2019-11-29 20:30:00,6.80496,1.9847800000000002,7.0885,6.80496,1.9847800000000002,7.0885,0.0,0.0,0.0,133.38,123.13496,29.17478,126.5440087963,6.80496,1.9847800000000002,7.0885,116.33,27.19,119.4653296986,134.79,125.77496,54.49478,137.0730520936,6.80496,1.9847800000000002,7.0885,118.97,52.51,130.042919838,133.38,80.47496,11.52478,81.2960007691,6.80496,1.9847800000000002,7.0885,73.67,9.54,74.2851297367,134.79
2019-11-29 21:00:00,7.63752,2.22761,7.95575,7.63752,2.22761,7.95575,0.0,0.0,0.0,133.49,119.21752,26.83761,122.2009590202,7.63752,2.22761,7.95575,111.58,24.61,114.2617543188,134.95,121.74752,57.60761,134.6888835653,7.63752,2.22761,7.95575,114.11,55.38,126.8386238494,133.49,78.60752,11.64761,79.4657726274,7.63752,2.22761,7.95575,70.97,9.42,71.5924388466,134.95
2019-11-29 21:30:00,7.83096,2.28403,8.15725,7.83096,2.28403,8.15725,0.0,0.0,0.0,134.11,114.28096,24.65403,116.9100466759,7.83096,2.28403,8.15725,106.45,22.37,108.775086302,135.6,116.73096,60.81403,131.6224269164,7.83096,2.28403,8.15725,108.9,58.53,123.6324023062,134.11,75.35096,11.12403,76.1676520339,7.83096,2.28403,8.15725,67.52,8.84,68.0962260335,135.6
2019-11-29 22:00:00,8.01072,2.33646,8.3445,8.01072,2.33646,8.3445,0.0,0.0,0.0,134.84,109.01072,26.55646,112.1988531254,8.01072,2.33646,8.3445,101.0,24.22,103.8634122297,136.36,111.34072,59.81646,126.3913162248,8.01072,2.33646,8.3445,103.33,57.48,118.2414449337,134.84,70.63072,3.12646,70.6998823185,8.01072,2.33646,8.3445,62.62,0.79,62.6249830339,136.36
2019-11-29 22:30:00,7.692,2.2435,8.0125,7.692,2.2435,8.0125,0.0,0.0,0.0,133.4,101.982,15.1135,103.0958108084,7.692,2.2435,8.0125,94.29,12.87,95.1642842667,134.88,104.592,58.0835,119.6377007312,7.692,2.2435,8.0125,96.9,55.84,111.8378987642,133.4,67.262,7.7435,67.7062658566,7.692,2.2435,8.0125,59.57,5.5,59.8233641648,134.88
2019-11-29 23:00:00,8.08296,2.35753,8.41975,8.08296,2.35753,8.41975,0.0,0.0,0.0,132.2,96.26296,8.65753,96.6514888331,8.08296,2.35753,8.41975,88.18,6.3,88.4047645775,133.67,98.95296,56.94753,114.1696521229,8.08296,2.35753,8.41975,90.87,54.59,106.006721485,132.2,64.90296,10.55753,65.7560313314,8.08296,2.35753,8.41975,56.82,8.2,57.4086439485,133.67
2019-11-29 23:30:00,8.07192,2.35431,8.40825,8.07192,2.35431,8.40825,0.0,0.0,0.0,132.41,91.23192,6.88431,91.4912944004,8.07192,2.35431,8.40825,83.16,4.53,83.283290641,133.84,93.82192,58.78431,110.7165198815,8.07192,2.35431,8.40825,85.75,56.43,102.6518748002,132.41,61.82192,10.00431,62.6261607562,8.07192,2.35431,8.40825,53.75,7.65,54.2916660271,133.84
2019-11-30 00:00:00,8.11584,2.36712,8.454,8.11584,2.36712,8.454,0.0,0.0,0.0,133.0,86.94584,5.59712,87.1258104444,8.11584,2.36712,8.454,78.83,3.23,78.89614566,134.44,89.52584,60.78712,108.2125223142,8.11584,2.36712,8.454,81.41,58.42,100.2022180393,133.0,59.24584,10.55712,60.1790855697,8.11584,2.36712,8.454,51.13,8.19,51.7817825108,134.44
2019-11-30 00:30:00,8.17224,2.38357,8.51275,8.17224,2.38357,8.51275,0.0,0.0,0.0,133.31,86.57224,5.74357,86.7625572177,8.17224,2.38357,8.51275,78.4,3.36,78.4719669691,134.77,89.22224,61.04357,108.1060846991,8.17224,2.38357,8.51275,81.05,58.66,100.05047776,133.31,58.84224,10.08357,59.6999798339,8.17224,2.38357,8.51275,50.67,7.7,51.2517209467,134.77
2019-11-30 01:00:00,8.3196,2.42655,8.66625,8.3196,2.42655,8.66625,0.0,0.0,0.0,133.31,90.2896,5.82655,90.4774035495,8.3196,2.42655,8.66625,81.97,3.4,82.0404832994,134.56,92.9996,60.77655,111.09777059,8.3196,2.42655,8.66625,84.68,58.35,102.8368849198,133.31,61.1496,11.18655,62.1643988233,8.3196,2.42655,8.66625,52.83,8.76,53.5513445209,134.56
2019-11-30 01:30:00,9.98904,2.9134700000000002,10.40525,9.98904,2.9134700000000002,10.40525,0.0,0.0,0.0,133.31,90.96904,6.37347,91.1920356082,9.98904,2.9134700000000002,10.40525,80.98,3.46,81.0538833123,134.75,93.62904,61.36347,111.9458466481,9.98904,2.9134700000000002,10.40525,83.64,58.45,102.0394634443,133.31,63.26904,11.86347,64.371681219,9.98904,2.9134700000000002,10.40525,53.28,8.95,54.0264833207,134.75
2019-11-30 02:00:00,11.01744,3.21342,11.4765,11.01744,3.21342,11.4765,0.0,0.0,0.0,133.5,88.26744,6.91342,88.5377678748,11.01744,3.21342,11.4765,77.25,3.7,77.338557654,134.97,90.82744,61.73342,109.8209406345,11.01744,3.21342,11.4765,79.81,58.52,98.9657844914,133.5,62.37744,11.77342,63.478803072,11.01744,3.21342,11.4765,51.36,8.56,52.0684472594,134.97
2019-11-30 02:30:00,10.75344,3.13642,11.2015,10.75344,3.13642,11.2015,0.0,0.0,0.0,133.88,87.37344,7.04642,87.6571163811,10.75344,3.13642,11.2015,76.62,3.91,76.7197008597,135.13,89.89344,61.51642,108.9270420265,10.75344,3.13642,11.2015,79.14,58.38,98.343093301,133.88,61.22344,10.11642,62.0536184203,10.75344,3.13642,11.2015,50.47,6.98,50.950380764,135.13
2019-11-30 03:00:00,10.9308,3.18815,11.38625,10.9308,3.18815,11.38625,0.0,0.0,0.0,134.07,84.9908,6.55815,85.2434479363,10.9308,3.18815,11.38625,74.06,3.37,74.1366339943,135.35,87.4608,62.34815,107.4089537472,10.9308,3.18815,11.38625,76.53,59.16,96.7302770595,134.07,59.9708,9.88815,60.7805261828,10.9308,3.18815,11.38625,49.04,6.7,49.4955715191,135.35
2019-11-30 03:30:00,11.93808,3.48194,12.4355,11.93808,3.48194,12.4355,0.0,0.0,0.0,134.07,83.84808,7.23194,84.1593813894,11.93808,3.48194,12.4355,71.91,3.75,72.007712087,135.58,86.22808,62.45194,106.4684300168,11.93808,3.48194,12.4355,74.29,58.97,94.8496968893,134.07,59.59808,10.24194,60.4717163197,11.93808,3.48194,12.4355,47.66,6.76,48.1370252508,135.58
2019-11-30 04:00:00,12.26496,3.57728,12.776,12.26496,3.57728,12.776,0.0,0.0,0.0,134.28,83.00496,7.97728,83.3874114048,12.26496,3.57728,12.776,70.74,4.4,70.8767070341,135.71,85.34496,62.08728,105.5395306755,12.26496,3.57728,12.776,73.08,58.51,93.6168067176,134.28,58.79496,9.97728,59.6355048407,12.26496,3.57728,12.776,46.53,6.4,46.9680838442,135.71
2019-11-30 04:30:00,9.5484,2.7849500000000003,9.94625,9.5484,2.7849500000000003,9.94625,0.0,0.0,0.0,134.09,84.1384,7.25495,84.4506048176,9.5484,2.7849500000000003,9.94625,74.59,4.47,74.7238181573,135.71,86.6084,61.19495,106.0463901133,9.5484,2.7849500000000003,9.94625,77.06,58.41,96.6952516931,134.09,57.0984,9.04495,57.810365879,9.5484,2.7849500000000003,9.94625,47.55,6.26,47.9602971217,135.71
2019-11-30 05:00:00,8.9076,2.59805,9.27875,8.9076,2.59805,9.27875,0.0,0.0,0.0,134.09,84.8176,7.45805,85.1448634949,8.9076,2.59805,9.27875,75.91,4.86,76.0654172407,135.66,87.3076,60.49805,106.2197301426,8.9076,2.59805,9.27875,78.4,57.9,97.4626595164,134.09,56.6876,8.94805,57.3894728375,8.9076,2.59805,9.27875,47.78,6.35,48.2001130704,135.66
2019-11-30 05:30:00,8.84592,2.58006,9.2145,8.84592,2.58006,9.2145,0.0,0.0,0.0,134.09,85.07592,7.40006,85.3971489679,8.84592,2.58006,9.2145,76.23,4.82,76.3822315725,135.43,87.54592,60.34006,106.3259655468,8.84592,2.58006,9.2145,78.7,57.76,97.6212456384,134.09,56.81592,8.96006,57.5180966362,8.84592,2.58006,9.2145,47.97,6.38,48.3924095288,135.43
2019-11-30 06:00:00,9.37656,2.73483,9.76725,9.37656,2.73483,9.76725,0.0,0.0,0.0,134.09,83.01656,6.56483,83.2757241167,9.37656,2.73483,9.76725,73.64,3.83,73.7395314604,135.5,85.43656,61.51483,105.2781083348,9.37656,2.73483,9.76725,76.06,58.78,96.126021451,134.09,57.07656,9.70483,57.8957461888,9.37656,2.73483,9.76725,47.7,6.97,48.2065441616,135.5
2019-11-30 06:30:00,9.76032,2.84676,10.167,9.76032,2.84676,10.167,0.0,0.0,0.0,133.13,86.64032,7.86676,86.9967296086,9.76032,2.84676,10.167,76.88,5.02,77.0437200556,134.46,89.14032,59.51676,107.1832140337,9.76032,2.84676,10.167,79.38,56.67,97.5329344376,133.13,60.16032,10.79676,61.1214702785,9.76032,2.84676,10.167,50.4,7.95,51.0231565076,134.46
2019-11-30 07:00:00,9.16728,2.67379,9.54925,9.16728,2.67379,9.54925,0.0,0.0,0.0,132.39,92.16728,9.08379,92.6138366734,9.16728,2.67379,9.54925,83.0,6.41,83.247150702,133.87,94.80728,57.26379,110.7590266577,9.16728,2.67379,9.54925,85.64,54.59,101.5592324705,132.39,62.77728,11.99379,63.9127364675,9.16728,2.67379,9.54925,53.61,9.32,54.4141020325,133.87
2019-11-30 07:30:00,9.0408,2.6369,9.4175,9.0408,2.6369,9.4175,0.0,0.0,0.0,131.57,98.8608,12.8869,99.6971913759,9.0408,2.6369,9.4175,89.82,10.25,90.4029584693,132.94,101.6608,52.4069,114.3739543089,9.0408,2.6369,9.4175,92.62,49.77,105.145220053,131.57,66.7508,8.7869,67.3266582584,9.0408,2.6369,9.4175,57.71,6.15,58.0367693794,132.94
2019-11-30 08:00:00,9.73704,2.83997,10.14275,9.73704,2.83997,10.14275,0.0,0.0,0.0,131.57,101.77704,13.95997,102.7299695004,9.73704,2.83997,10.14275,92.04,11.12,92.7093091334,132.9,104.62704,51.71997,116.7123506573,9.73704,2.83997,10.14275,94.89,48.88,106.7397137901,131.57,69.22704,9.71997,69.9060861725,9.73704,2.83997,10.14275,59.49,6.88,59.8865135068,132.9
2019-11-30 08:30:00,10.7088,3.1234,11.155,10.7088,3.1234,11.155,0.0,0.0,0.0,132.21,107.2788,25.6434,110.3010647863,10.7088,3.1234,11.155,96.57,22.52,99.1610573764,133.65,109.6988,54.4734,122.479296328,10.7088,3.1234,11.155,98.99,51.35,111.5161091502,132.21,71.9188,5.5634,72.133662135,10.7088,3.1234,11.155,61.21,2.44,61.2586132719,133.65
2019-11-30 09:00:00,11.9592,3.4881,12.4575,11.9592,3.4881,12.4575,0.0,0.0,0.0,133.56,111.9092,30.7481,116.0565151047,11.9592,3.4881,12.4575,99.95,27.26,103.6007244183,134.92,114.2692,56.1581,127.3231411184,11.9592,3.4881,12.4575,102.31,52.67,115.0715646891,133.56,75.6192,5.8081,75.8419239883,11.9592,3.4881,12.4575,63.66,2.32,63.7022605564,134.92
2019-11-30 09:30:00,11.57448,3.37589,12.05675,11.57448,3.37589,12.05675,0.0,0.0,0.0,132.73,115.19448,31.95589,119.5447494797,11.57448,3.37589,12.05675,103.62,28.58,107.4891659657,134.25,117.65448,53.87589,129.4032000662,11.57448,3.37589,12.05675,106.08,50.5,117.4870903546,132.73,78.61448,7.10589,78.9349741139,11.57448,3.37589,12.05675,67.04,3.73,67.1436854812,134.25
2019-11-30 10:00:00,11.13192,3.24681,11.59575,11.13192,3.24681,11.59575,0.0,0.0,0.0,132.55,116.39192,32.48681,120.8406879543,11.13192,3.24681,11.59575,105.26,29.24,109.24580175,134.17,118.87192,52.97681,130.1425209617,11.13192,3.24681,11.59575,107.74,49.73,118.6633073026,132.55,79.23192,7.50681,79.5867410016,11.13192,3.24681,11.59575,68.1,4.26,68.2331121964,134.17
2019-11-30 10:30:00,10.6404,3.10345,11.08375,10.6404,3.10345,11.08375,0.0,0.0,0.0,132.55,116.5804,32.07345,120.911934312,10.6404,3.10345,11.08375,105.94,28.97,109.8296157692,134.27,119.1404,53.30345,130.5208515681,10.6404,3.10345,11.08375,108.5,50.2,119.5503659551,132.55,78.6204,6.99345,78.9308281919,10.6404,3.10345,11.08375,67.98,3.89,68.091207215,134.27
2019-11-30 11:00:00,9.56928,2.79104,9.968,9.56928,2.79104,9.968,0.0,0.0,0.0,133.15,117.20928,32.01104,121.5019423713,9.56928,2.79104,9.968,107.64,29.22,111.5355459035,134.5,119.83928,52.80104,130.9557286109,9.56928,2.79104,9.968,110.27,50.01,121.080440204,133.15,77.17928,5.25104,77.3577060311,9.56928,2.79104,9.968,67.61,2.46,67.6547389323,134.5
2019-11-30 11:30:00,9.2148,2.68765,9.59875,9.2148,2.68765,9.59875,0.0,0.0,0.0,133.31,117.7548,32.64765,122.1968165443,9.2148,2.68765,9.59875,108.54,29.96,112.5989928907,134.6,120.4748,52.19765,131.2965045253,9.2148,2.68765,9.59875,111.26,49.51,121.778601158,133.31,76.2648,5.27765,76.447192941,9.2148,2.68765,9.59875,67.05,2.59,67.1000044709,134.6
2019-11-30 12:00:00,9.13656,2.6648300000000003,9.51725,9.13656,2.6648300000000003,9.51725,0.0,0.0,0.0,133.43,116.54656,32.12483,120.8929499614,9.13656,2.6648300000000003,9.51725,107.41,29.46,111.3768364607,134.9,119.23656,53.18483,130.5602672438,9.13656,2.6648300000000003,9.51725,110.1,50.52,121.1374442524,133.43,75.22656,6.16483,75.4787417646,9.13656,2.6648300000000003,9.51725,66.09,3.5,66.1826117647,134.9
2019-11-30 12:30:00,9.31656,2.71733,9.70475,9.31656,2.71733,9.70475,0.0,0.0,0.0,134.07,114.50656,30.46733,118.4905501733,9.31656,2.71733,9.70475,105.19,27.75,108.7887797523,135.5,117.12656,55.64733,129.6736534288,9.31656,2.71733,9.70475,107.81,52.93,120.1023771622,134.07,74.00656,6.02733,74.2515968176,9.31656,2.71733,9.70475,64.69,3.31,64.774626205,135.5
2019-11-30 13:00:00,10.626,3.09925,11.06875,10.626,3.09925,11.06875,0.0,0.0,0.0,134.65,112.226,29.60925,116.0662860678,10.626,3.09925,11.06875,101.6,26.51,105.0016195113,136.02,114.746,58.01925,128.5802390982,10.626,3.09925,11.06875,104.12,54.92,117.7165273018,134.65,73.536,8.57925,74.0347676876,10.626,3.09925,11.06875,62.91,5.48,63.1482264201,136.02
2019-11-30 13:30:00,10.69272,3.11871,11.13825,10.69272,3.11871,11.13825,0.0,0.0,0.0,134.83,110.59272,28.67871,114.250681067,10.69272,3.11871,11.13825,99.9,25.56,103.1180081266,136.42,113.15272,59.51871,127.851534537,10.69272,3.11871,11.13825,102.46,56.4,116.9573067405,134.83,73.25272,8.62871,73.7591731493,10.69272,3.11871,11.13825,62.56,5.51,62.8021791023,136.42
2019-11-30 14:00:00,10.38816,3.02988,10.821,10.38816,3.02988,10.821,0.0,0.0,0.0,135.57,110.02816,26.64988,113.2095936615,10.38816,3.02988,10.821,99.64,23.62,102.4013378819,136.91,112.61816,61.84988,128.4844644998,10.38816,3.02988,10.821,102.23,58.82,117.9439074306,135.57,73.55816,9.73988,74.2001897909,10.38816,3.02988,10.821,63.17,6.71,63.5253728836,136.91
2019-11-30 14:30:00,10.93944,3.19067,11.39525,10.93944,3.19067,11.39525,0.0,0.0,0.0,135.57,109.82944,26.84067,113.0616091198,10.93944,3.19067,11.39525,98.89,23.65,101.678683115,136.95,112.34944,62.21067,128.4233784409,10.93944,3.19067,11.39525,101.41,59.02,117.3343449294,135.57,72.99944,9.82067,73.6570689042,10.93944,3.19067,11.39525,62.06,6.63,62.4131436478,136.95
2019-11-30 15:00:00,11.8224,3.4482,12.315,11.8224,3.4482,12.315,0.0,0.0,0.0,135.57,109.7624,27.2882,113.1036264361,11.8224,3.4482,12.315,97.94,23.84,100.7997480156,136.95,112.2324,62.3382,128.3828757623,11.8224,3.4482,12.315,100.41,58.89,116.4053271977,135.57,73.4124,10.1482,74.1105015298,11.8224,3.4482,12.315,61.59,6.7,61.9533542272,136.95
2019-11-30 15:30:00,12.82392,3.74031,13.35825,12.82392,3.74031,13.35825,0.0,0.0,0.0,135.34,110.01392,27.48031,113.3941357896,12.82392,3.74031,13.35825,97.19,23.74,100.0474072628,136.6,112.45392,62.29031,128.5533618513,12.82392,3.74031,13.35825,99.63,58.55,115.5605443047,135.34,74.88392,10.36031,75.597205622,12.82392,3.74031,13.35825,62.06,6.62,62.4120821636,136.6
2019-11-30 16:00:00,13.93824,4.06532,14.519,13.93824,4.06532,14.519,0.0,0.0,0.0,134.58,112.04824,28.56532,115.6321131598,13.93824,4.06532,14.519,98.11,24.5,101.122807022,136.04,114.45824,61.01532,129.7056590076,13.93824,4.06532,14.519,100.52,56.95,115.5316965166,134.58,76.67824,9.62532,77.2800056586,13.93824,4.06532,14.519,62.74,5.5600000000000005,62.9858809576,136.04
2019-11-30 16:30:00,12.91728,3.7675400000000003,13.4555,12.91728,3.7675400000000003,13.4555,0.0,0.0,0.0,133.36,117.87728,27.82754,121.1174022288,12.91728,3.7675400000000003,13.4555,104.96,24.06,107.6823346701,134.74,120.38728,59.53754,134.3049360785,12.91728,3.7675400000000003,13.4555,107.47,55.77,121.0788742928,133.36,80.32728,14.39754,81.6073591672,12.91728,3.7675400000000003,13.4555,67.41,10.63,68.2429849875,134.74
2019-11-30 17:00:00,11.55744,3.37092,12.039,11.55744,3.37092,12.039,0.0,0.0,0.0,132.86,123.14744,26.48092,125.9624194059,11.55744,3.37092,12.039,111.59,23.11,113.9578878358,134.44,125.72744,59.64092,139.156129967,11.55744,3.37092,12.039,114.17,56.27,127.2835488192,132.86,83.45744,18.66092,85.5182683793,11.55744,3.37092,12.039,71.9,15.29,73.5077825812,134.44
2019-11-30 17:30:00,11.70048,3.41264,12.188,11.70048,3.41264,12.188,0.0,0.0,0.0,132.55,125.23048,26.47264,127.9979444741,11.70048,3.41264,12.188,113.53,23.06,115.8482822488,133.95,127.82048,59.19264,140.8610795699,11.70048,3.41264,12.188,116.12,55.78,128.8226020541,132.55,85.07048,19.32264,87.2373256353,11.70048,3.41264,12.188,73.37,15.91,75.0751956374,133.95
2019-11-30 18:00:00,12.21888,3.56384,12.728,12.21888,3.56384,12.728,0.0,0.0,0.0,134.02,125.32888,28.33384,128.4917688072,12.21888,3.56384,12.728,113.11,24.77,115.7904357017,135.39,128.04888,59.27384,141.1024584392,12.21888,3.56384,12.728,115.83,55.71,128.5309028989,134.02,84.91888,15.99384,86.4119152571,12.21888,3.56384,12.728,72.7,12.43,73.7549652566,135.39
2019-11-30 18:30:00,13.32096,3.88528,13.876,13.32096,3.88528,13.876,0.0,0.0,0.0,134.09,124.25096,30.02528,127.8272995099,13.32096,3.88528,13.876,110.93,26.14,113.9682609326,135.69,126.82096,58.49528,139.6612103542,13.32096,3.88528,13.876,113.5,54.61,125.9543651487,134.09,84.17096,12.62528,85.1125619542,13.32096,3.88528,13.876,70.85,8.74,71.3870443428,135.69
2019-11-30 19:00:00,15.12336,4.41098,15.7535,15.12336,4.41098,15.7535,0.0,0.0,0.0,134.37,121.06336,32.99098,125.478053443,15.12336,4.41098,15.7535,105.94,28.58,109.7273894705,135.91,123.48336,56.98098,135.9962215602,15.12336,4.41098,15.7535,108.36,52.57,120.4387582965,134.37,82.62336,6.50098,82.8787207831,15.12336,4.41098,15.7535,67.5,2.09,67.532348545,135.91
2019-11-30 19:30:00,14.10432,4.11376,14.692,14.10432,4.11376,14.692,0.0,0.0,0.0,134.83,118.50432,31.71376,122.674514191,14.10432,4.11376,14.692,104.4,27.6,107.9866658435,136.3,120.94432,57.99376,134.1298055586,14.10432,4.11376,14.692,106.84,53.88,119.6571769682,134.83,80.38432,5.36376,80.563073571,14.10432,4.11376,14.692,66.28,1.25,66.2917860674,136.3
2019-11-30 20:00:00,12.28464,3.5830200000000003,12.7965,12.28464,3.5830200000000003,12.7965,0.0,0.0,0.0,134.73,116.17464,30.65302,120.1505497875,12.28464,3.5830200000000003,12.7965,103.89,27.07,107.3588235778,136.15,118.57464,57.96302,131.9835479848,12.28464,3.5830200000000003,12.7965,106.29,54.38,119.3932514843,134.73,77.12464,4.44302,77.2525114275,12.28464,3.5830200000000003,12.7965,64.84,0.86,64.8457030188,136.15
2019-11-30 20:30:00,12.04224,3.51232,12.544,12.04224,3.51232,12.544,0.0,0.0,0.0,134.28,115.06224,28.21232,118.4704776457,12.04224,3.51232,12.544,103.02,24.7,105.9396545209,135.71,117.44224,59.80232,131.791491431,12.04224,3.51232,12.544,105.4,56.29,119.4894309134,134.28,76.68224,7.4423200000000005,77.0425470659,12.04224,3.51232,12.544,64.64,3.93,64.7593583971,135.71
2019-11-30 21:00:00,12.42648,3.62439,12.94425,12.42648,3.62439,12.94425,0.0,0.0,0.0,134.48,111.79648,27.24439,115.0682828883,12.42648,3.62439,12.94425,99.37,23.62,102.1386376451,135.89,114.04648,61.26439,129.4601293158,12.42648,3.62439,12.94425,101.62,57.64,116.8289090936,134.48,74.94648,7.33439,75.3045027941,12.42648,3.62439,12.94425,62.52,3.71,62.6299808399,135.89
2019-11-30 21:30:00,13.10592,3.82256,13.652,13.10592,3.82256,13.652,0.0,0.0,0.0,135.1,107.02592,25.73256,110.0759383153,13.10592,3.82256,13.652,93.92,21.91,96.441767404,136.44,109.17592,63.78256,126.4420676357,13.10592,3.82256,13.652,96.07,59.96,113.2459557777,135.1,73.07592,7.27256,73.4369131486,13.10592,3.82256,13.652,59.97,3.45,60.0691551464,136.44
2019-11-30 22:00:00,11.72304,3.41922,12.211500000000001,11.72304,3.41922,12.211500000000001,0.0,0.0,0.0,132.93,100.63304,10.89922,101.2215477863,11.72304,3.41922,12.211500000000001,88.91,7.48,89.2240914776,134.27,103.31304,58.63922,118.7945384109,11.72304,3.41922,12.211500000000001,91.59,55.22,106.9484759125,132.93,69.98304,12.45922,71.0834583476,11.72304,3.41922,12.211500000000001,58.26,9.04,58.9571810724,134.27
2019-11-30 22:30:00,10.54416,3.07538,10.9835,10.54416,3.07538,10.9835,0.0,0.0,0.0,133.49,96.29416,8.45538,96.6646714216,10.54416,3.07538,10.9835,85.75,5.38,85.9186062503,134.9,98.91416,59.72538,115.5470989019,10.54416,3.07538,10.9835,88.37,56.65,104.9689449313,133.49,66.44416,12.38538,67.5886383636,10.54416,3.07538,10.9835,55.9,9.31,56.6699752956,134.9
2019-11-30 23:00:00,10.71192,3.12431,11.15825,10.71192,3.12431,11.15825,0.0,0.0,0.0,134.28,91.09192,8.18431,91.4588476828,10.71192,3.12431,11.15825,80.38,5.06,80.5391085126,135.68,93.60192,60.83431,111.6339227156,10.71192,3.12431,11.15825,82.89,57.71,101.0009712825,134.28,63.22192,10.27431,64.051327968,10.71192,3.12431,11.15825,52.51,7.15,52.9945525502,135.68
2019-11-30 23:30:00,11.37528,3.31779,11.84925,11.37528,3.31779,11.84925,0.0,0.0,0.0,134.08,85.62528,6.92779,85.905080463,11.37528,3.31779,11.84925,74.25,3.61,74.3377064483,135.34,87.96528,62.16779,107.7159440332,11.37528,3.31779,11.84925,76.59,58.85,96.5885635052,134.08,60.41528,9.26779,61.1219926783,11.37528,3.31779,11.84925,49.04,5.95,49.3996366383,135.34
2019-12-01 00:00:00,11.6928,3.4104,12.18,11.6928,3.4104,12.18,0.0,0.0,0.0,134.27,82.6528,6.7404,82.9271869775,11.6928,3.4104,12.18,70.96,3.33,71.0380918944,135.55,84.9228,62.8204,105.6327819193,11.6928,3.4104,12.18,73.23,59.41,94.2983615976,134.27,58.5328,9.2204,59.2545732581,11.6928,3.4104,12.18,46.84,5.8100000000000005,47.198958675,135.55
2019-12-01 00:30:00,10.98888,3.20509,11.44675,10.98888,3.20509,11.44675,0.0,0.0,0.0,134.83,82.81888000000001,5.26509,82.9860714648,10.98888,3.20509,11.44675,71.83,2.06,71.8595331184,136.04,85.11888,64.16509,106.5944769074,10.98888,3.20509,11.44675,74.13,60.96,95.9759266691,134.83,57.94888,10.33509,58.8632888867,10.98888,3.20509,11.44675,46.96,7.13,47.4981947025,136.04
2019-12-01 01:00:00,10.81248,3.15364,11.263,10.81248,3.15364,11.263,0.0,0.0,0.0,133.88,86.98248,6.82364,87.2497214311,10.81248,3.15364,11.263,76.17,3.67,76.2583621644,135.18,89.46248,61.88364,108.7801462924,10.81248,3.15364,11.263,78.65,58.73,98.1582161615,133.88,60.20248,9.13364,60.8913949405,10.81248,3.15364,11.263,49.39,5.98,49.7507035126,135.18
2019-12-01 01:30:00,10.68552,3.11661,11.13075,10.68552,3.11661,11.13075,0.0,0.0,0.0,133.53,88.89552,6.93661,89.1657447362,10.68552,3.11661,11.13075,78.21,3.8200000000000003,78.3032342882,134.94,91.38552,61.42661,110.1114965921,10.68552,3.11661,11.13075,80.7,58.31,99.5617702735,133.53,61.36552,9.18661,62.0493420446,10.68552,3.11661,11.13075,50.68,6.07,51.0422109631,134.94
2019-12-01 02:00:00,10.77792,3.14356,11.227,10.77792,3.14356,11.227,0.0,0.0,0.0,134.07,87.05792,6.73356,87.3179378192,10.77792,3.14356,11.227,76.28,3.59,76.3644321658,135.33,89.49792,62.03356,108.8946291173,10.77792,3.14356,11.227,78.72,58.89,98.3100732377,134.07,60.25792,8.99356,60.9253727457,10.77792,3.14356,11.227,49.48,5.85,49.8246214235,135.33
2019-12-01 02:30:00,12.55968,3.66324,13.083,12.55968,3.66324,13.083,0.0,0.0,0.0,134.07,84.01968,6.69324,84.2858593656,12.55968,3.66324,13.083,71.46,3.03,71.5242091882,135.6,86.33968,63.34324,107.083642057,12.55968,3.66324,13.083,73.78,59.68,94.8956837796,134.07,59.95968,9.23324,60.6664317939,12.55968,3.66324,13.083,47.4,5.57,47.7261448265,135.6
2019-12-01 03:00:00,12.84792,3.74731,13.38325,12.84792,3.74731,13.38325,0.0,0.0,0.0,134.83,82.19792,5.70731,82.3958217373,12.84792,3.74731,13.38325,69.35,1.96,69.3776916595,136.02,84.44792,64.86731,106.4857694669,12.84792,3.74731,13.38325,71.6,61.12,94.1393350306,134.83,58.93792,10.76731,59.9133822995,12.84792,3.74731,13.38325,46.09,7.02,46.6215454484,136.02
2019-12-01 03:30:00,12.77064,3.72477,13.30275,12.77064,3.72477,13.30275,0.0,0.0,0.0,134.83,80.17064,5.77477,80.3783521016,12.77064,3.72477,13.30275,67.4,2.05,67.4311686092,136.07,82.39064,64.91477,104.8911098414,12.77064,3.72477,13.30275,69.62,61.19,92.6885133121,134.83,57.64064,9.77477,58.4635741993,12.77064,3.72477,13.30275,44.87,6.05,45.2760356038,136.07
2019-12-01 04:00:00,12.38328,3.61179,12.89925,12.38328,3.61179,12.89925,0.0,0.0,0.0,134.93,78.11328,7.20179,78.4445682732,12.38328,3.61179,12.89925,65.73,3.59,65.827965182,136.25,80.27328,63.31179,102.2359146042,12.38328,3.61179,12.89925,67.89,59.7,90.4054318058,134.93,55.60328,3.86179,55.737224265,12.38328,3.61179,12.89925,43.22,0.25,43.2207230388,136.25
2019-12-01 04:30:00,13.47312,3.92966,14.0345,13.47312,3.92966,14.0345,0.0,0.0,0.0,135.2,76.11312,7.46966,76.4787738961,13.47312,3.92966,14.0345,62.64,3.54,62.7399489958,136.47,78.17312,63.91966,100.9790058629,13.47312,3.92966,14.0345,64.7,59.99,88.2320242316,135.2,55.29312,4.02966,55.4397626172,13.47312,3.92966,14.0345,41.82,0.1,41.8201195598,136.47
2019-12-01 05:00:00,14.15448,4.12839,14.744250000000001,14.15448,4.12839,14.744250000000001,0.0,0.0,0.0,135.59,74.70448,7.54839,75.0848688063,14.15448,4.12839,14.744250000000001,60.55,3.42,60.6465077313,136.81,76.73448,64.42839,100.1957976108,14.15448,4.12839,14.744250000000001,62.58,60.3,86.9042369508,135.59,55.12448,4.17839,55.2826124406,14.15448,4.12839,14.744250000000001,40.97,0.05,40.9700305101,136.81
2019-12-01 05:30:00,13.95552,4.07036,14.537,13.95552,4.07036,14.537,0.0,0.0,0.0,134.87,74.55552,7.44036,74.9258601512,13.95552,4.07036,14.537,60.6,3.37,60.6936314616,136.49,76.61552,64.22036,99.9709585,13.95552,4.07036,14.537,62.66,60.15,86.8579190402,134.87,54.84552,4.09036,54.997837312,13.95552,4.07036,14.537,40.89,0.02,40.8900048912,136.49
2019-12-01 06:00:00,13.5528,3.9529,14.1175,13.5528,3.9529,14.1175,0.0,0.0,0.0,134.87,74.8428,7.2029,75.1886060534,13.5528,3.9529,14.1175,61.29,3.25,61.3761077293,136.42,76.8828,64.0929,100.0942793882,13.5528,3.9529,14.1175,63.33,60.14,87.3356084309,134.87,54.7328,4.0129,54.8797117544,13.5528,3.9529,14.1175,41.18,0.06,41.1800437105,136.42
2019-12-01 06:30:00,14.315760000000001,4.17543,14.91225,14.315760000000001,4.17543,14.91225,0.0,0.0,0.0,134.34,77.17576,8.235430000000001,77.6139178167,14.315760000000001,4.17543,14.91225,62.86,4.06,62.9909771316,135.71,79.27576,62.95543,101.2325653634,14.315760000000001,4.17543,14.91225,64.96,58.78,87.6064495343,134.34,57.14576,5.62543,57.4219761821,14.315760000000001,4.17543,14.91225,42.83,1.45,42.8545376827,135.71
2019-12-01 07:00:00,13.42896,3.91678,13.9885,13.42896,3.91678,13.9885,0.0,0.0,0.0,133.92,81.23896,9.25678,81.7646414892,13.42896,3.91678,13.9885,67.81,5.34,68.0199360482,135.18,83.44896,60.92678,103.3237699963,13.42896,3.91678,13.9885,70.02,57.01,90.2936348809,133.92,58.55896,5.32678,58.8007345316,13.42896,3.91678,13.9885,45.13,1.4100000000000001,45.1520209957,135.18
2019-12-01 07:30:00,13.96656,4.07358,14.5485,13.96656,4.07358,14.5485,0.0,0.0,0.0,133.31,83.29656,9.57358,83.8449184021,13.96656,4.07358,14.5485,69.33,5.5,69.5478173633,134.83,85.56656,60.54358,104.8196607009,13.96656,4.07358,14.5485,71.6,56.47,91.1889297009,133.31,60.56656,5.8735800000000005,60.850695413,13.96656,4.07358,14.5485,46.6,1.8,46.6347509911,134.83
2019-12-01 08:00:00,15.57072,4.54146,16.2195,15.57072,4.54146,16.2195,0.0,0.0,0.0,133.31,85.30072,10.77146,85.978120374,15.57072,4.54146,16.2195,69.73,6.23,70.0077552847,134.87,87.63072,60.31146,106.3795811942,15.57072,4.54146,16.2195,72.06,55.77,91.1204505037,133.31,62.58072,6.65146,62.9332061463,15.57072,4.54146,16.2195,47.01,2.11,47.057328866,134.87
2019-12-01 08:30:00,15.22368,4.44024,15.858,15.22368,4.44024,15.858,0.0,0.0,0.0,132.7,90.34368,10.67024,90.9716139112,15.22368,4.44024,15.858,75.12,6.23,75.3778966276,134.17,92.79368,59.51024,110.2367257895,15.22368,4.44024,15.858,77.57,55.07,95.1304882779,132.7,65.46368,9.81024,66.1946690301,15.22368,4.44024,15.858,50.24,5.37,50.5261763841,134.17
2019-12-01 09:00:00,14.37648,4.19314,14.9755,14.37648,4.19314,14.9755,0.0,0.0,0.0,132.01,95.84648,12.00314,96.5951504903,14.37648,4.19314,14.9755,81.47,7.8100000000000005,81.8434908835,133.34,98.40648,56.94314,113.6941357285,14.37648,4.19314,14.9755,84.03,52.75,99.2149353676,132.01,68.50648,10.59314,69.3206492832,14.37648,4.19314,14.9755,54.13,6.4,54.5070353257,133.34
2019-12-01 09:30:00,14.09952,4.11236,14.687,14.09952,4.11236,14.687,0.0,0.0,0.0,131.52,100.75952,14.14236,101.7471730172,14.09952,4.11236,14.687,86.66,10.03,87.2385035406,132.82,103.44952,54.06236,116.7242132422,14.09952,4.11236,14.687,89.35,49.95,102.3641783047,131.52,71.35952,9.39236,71.974978437,14.09952,4.11236,14.687,57.26,5.28,57.5029216649,132.82
2019-12-01 10:00:00,13.95864,4.07127,14.54025,13.95864,4.07127,14.54025,0.0,0.0,0.0,131.15,103.79864,15.23127,104.9101961282,13.95864,4.07127,14.54025,89.84,11.16,90.5304987283,132.57,106.54864,52.65127,118.8476710687,13.95864,4.07127,14.54025,92.59,48.58,104.5606259545,131.15,73.28864,10.23127,73.9993489084,13.95864,4.07127,14.54025,59.33,6.16,59.648927065,132.57
2019-12-01 10:30:00,14.24136,4.15373,14.83475,14.24136,4.15373,14.83475,0.0,0.0,0.0,130.85,104.19136,15.57373,105.3488517487,14.24136,4.15373,14.83475,89.95,11.42,90.6720403432,132.19,106.95136,52.16373,118.9943197525,14.24136,4.15373,14.83475,92.71,48.01,104.4035641154,130.85,73.86136,10.93373,74.6662370336,14.24136,4.15373,14.83475,59.62,6.78,60.0042731812,132.19
2019-12-01 11:00:00,12.78672,3.72946,13.3195,12.78672,3.72946,13.3195,0.0,0.0,0.0,131.68,106.42672,15.93946,107.6137217786,12.78672,3.72946,13.3195,93.64,12.21,94.4326940207,133.16,109.37672,51.81946,121.0310840762,12.78672,3.72946,13.3195,96.59,48.09,107.8993799797,131.68,74.47672,11.06946,75.2948521922,12.78672,3.72946,13.3195,61.69,7.34,62.1251293761,133.16
2019-12-01 11:30:00,11.1672,3.2571,11.6325,11.1672,3.2571,11.6325,0.0,0.0,0.0,131.79,107.8072,15.5571,108.9238988113,11.1672,3.2571,11.6325,96.64,12.3,97.4196058296,133.39,110.8372,51.3671,122.16163009,11.1672,3.2571,11.6325,99.67,48.11,110.6737593109,131.79,73.3972,10.6171,74.1611204085,11.1672,3.2571,11.6325,62.23,7.36,62.6637255516,133.39
2019-12-01 12:00:00,9.87096,2.87903,10.28225,9.87096,2.87903,10.28225,0.0,0.0,0.0,131.79,109.30096,15.46903,110.3901750432,9.87096,2.87903,10.28225,99.43,12.59,100.2239143119,133.3,112.41096,50.59903,123.2740271309,9.87096,2.87903,10.28225,102.54,47.72,113.1001768345,131.79,73.09096,10.429030000000001,73.831247453,9.87096,2.87903,10.28225,63.22,7.55,63.6692304021,133.3
2019-12-01 12:30:00,9.6888,2.8259,10.0925,9.6888,2.8259,10.0925,0.0,0.0,0.0,131.79,110.0588,15.1559,111.0974381444,9.6888,2.8259,10.0925,100.37,12.33,101.1245064265,133.04,113.1688,50.6959,124.0050465515,9.6888,2.8259,10.0925,103.48,47.87,114.0159958076,131.79,73.4388,10.3059,74.1584042456,9.6888,2.8259,10.0925,63.75,7.48,64.1873266307,133.04
2019-12-01 13:00:00,9.76104,2.8469700000000002,10.16775,9.76104,2.8469700000000002,10.16775,0.0,0.0,0.0,131.79,110.89104,15.28697,111.939779364,9.76104,2.8469700000000002,10.16775,101.13,12.44,101.8922494599,133.01,114.01104,50.49697,124.6934690393,9.76104,2.8469700000000002,10.16775,104.25,47.65,114.6236668407,131.79,74.05104,10.51697,74.7941386946,9.76104,2.8469700000000002,10.16775,64.29,7.67,64.7459110678,133.01
2019-12-01 13:30:00,10.446,3.04675,10.88125,10.446,3.04675,10.88125,0.0,0.0,0.0,131.79,109.386,14.64675,110.3622411949,10.446,3.04675,10.88125,98.94,11.6,99.6176871846,133.01,112.466,51.69675,123.7786537193,10.446,3.04675,10.88125,102.02,48.65,113.0261160086,131.79,74.356,10.41675,75.0821111621,10.446,3.04675,10.88125,63.91,7.37,64.3335449047,133.01
2019-12-01 14:00:00,10.6236,3.09855,11.06625,10.6236,3.09855,11.06625,0.0,0.0,0.0,131.68,109.9236,14.698550000000001,110.9019621515,10.6236,3.09855,11.06625,99.3,11.6,99.9752469364,133.01,113.0136,51.65855,124.2605310348,10.6236,3.09855,11.06625,102.39,48.56,113.3216029714,131.68,74.9136,10.55855,75.6540180233,10.6236,3.09855,11.06625,64.29,7.46,64.7213697321,133.01
2019-12-01 14:30:00,11.40984,3.32787,11.88525,11.40984,3.32787,11.88525,0.0,0.0,0.0,131.37,108.76984,14.59787,109.7450495565,11.40984,3.32787,11.88525,97.36,11.27,98.010114274,132.82,111.79984,52.11787,123.351029981,11.40984,3.32787,11.88525,100.39,48.79,111.6181714597,131.37,75.23984,10.67787,75.9937525785,11.40984,3.32787,11.88525,63.83,7.35,64.2517812983,132.82
2019-12-01 15:00:00,12.28512,3.58316,12.797,12.28512,3.58316,12.797,0.0,0.0,0.0,131.12,108.64512,14.35316,109.5891203624,12.28512,3.58316,12.797,96.36,10.77,96.9600046411,132.74,111.63512,52.69316,123.4462195784,12.28512,3.58316,12.797,99.35,49.11,110.8251532821,131.12,76.12512,10.68316,76.8710856083,12.28512,3.58316,12.797,63.84,7.1,64.2336017984,132.74
2019-12-01 15:30:00,12.43056,3.6255800000000002,12.9485,12.43056,3.6255800000000002,12.9485,0.0,0.0,0.0,131.01,109.44056,12.66558,110.1710174676,12.43056,3.6255800000000002,12.9485,97.01,9.04,97.4302914909,132.38,112.43056,54.23558,124.8283980505,12.43056,3.6255800000000002,12.9485,100.0,50.61,112.0775271854,131.01,77.17056,14.80558,78.5779901108,12.43056,3.6255800000000002,12.9485,64.74,11.18,65.6982495962,132.38
2019-12-01 16:00:00,11.45664,3.34152,11.934,11.45664,3.34152,11.934,0.0,0.0,0.0,132.67,114.30664,24.15152,116.8302352407,11.45664,3.34152,11.934,102.85,20.81,104.9341631691,134.12,116.81664,59.91152,131.2841102708,11.45664,3.34152,11.934,105.36,56.57,119.5863474649,132.67,78.38664,11.07152,79.1646631118,11.45664,3.34152,11.934,66.93,7.73,67.3749048237,134.12
2019-12-01 16:30:00,11.51112,3.35741,11.99075,11.51112,3.35741,11.99075,0.0,0.0,0.0,132.8,120.95112,27.74741,124.0930787392,11.51112,3.35741,11.99075,109.44,24.39,112.1248665551,134.37,123.63112,58.30741,136.6909210349,11.51112,3.35741,11.99075,112.12,54.95,124.8615108831,132.8,81.72112,10.04741,82.3364554846,11.51112,3.35741,11.99075,70.21,6.69,70.5280100386,134.37
2019-12-01 17:00:00,11.37168,3.3167400000000002,11.8455,11.37168,3.3167400000000002,11.8455,0.0,0.0,0.0,132.91,126.20168,29.48674,129.6006630795,11.37168,3.3167400000000002,11.8455,114.83,26.17,117.7743511975,134.48,128.90168,56.56674,140.7673228454,11.37168,3.3167400000000002,11.8455,117.53,53.25,129.0304746949,132.91,84.80168,11.38674,85.5627417668,11.37168,3.3167400000000002,11.8455,73.43,8.07,73.8721178795,134.48
2019-12-01 17:30:00,10.51176,3.06593,10.94975,10.51176,3.06593,10.94975,0.0,0.0,0.0,132.55,128.90176,30.26593,132.4072892626,10.51176,3.06593,10.94975,118.39,27.2,121.4744092391,134.06,131.64176,54.76593,142.5793114889,10.51176,3.06593,10.94975,121.13,51.7,131.7018105418,132.55,85.79176,10.66593,86.452230432,10.51176,3.06593,10.94975,75.28,7.6,75.6626618617,134.06
2019-12-01 18:00:00,9.66456,2.81883,10.06725,9.66456,2.81883,10.06725,0.0,0.0,0.0,132.79,129.02456,29.96883,132.4593064105,9.66456,2.81883,10.06725,119.36,27.15,122.4088726359,134.2,131.89456,54.78883,142.8215349671,9.66456,2.81883,10.06725,122.23,51.97,132.8196288204,132.79,84.93456,10.35883,85.5639225454,9.66456,2.81883,10.06725,75.27,7.54,75.6467084545,134.2
2019-12-01 18:30:00,9.5652,2.78985,9.963750000000001,9.5652,2.78985,9.963750000000001,0.0,0.0,0.0,133.23,126.3552,28.68985,129.5713859618,9.5652,2.78985,9.963750000000001,116.79,25.9,119.6273969457,134.78,129.1752,56.67985,141.0632400417,9.5652,2.78985,9.963750000000001,119.61,53.89,131.189497293,133.23,83.5252,10.66985,84.2039472594,9.5652,2.78985,9.963750000000001,73.96,7.88,74.3785990726,134.78
2019-12-01 19:00:00,9.84384,2.8711200000000003,10.254,9.84384,2.8711200000000003,10.254,0.0,0.0,0.0,133.98,123.63384,28.23112,126.8160972811,9.84384,2.8711200000000003,10.254,113.79,25.36,116.5817039676,135.58,126.37384,58.34112,139.1906380444,9.84384,2.8711200000000003,10.254,116.53,55.47,129.058753287,133.98,80.95384,9.35112,81.4921324792,9.84384,2.8711200000000003,10.254,71.11,6.48,71.404639205,135.58
2019-12-01 19:30:00,9.09144,2.65167,9.47025,9.09144,2.65167,9.47025,0.0,0.0,0.0,133.62,121.40144,26.83167,124.3312034409,9.09144,2.65167,9.47025,112.31,24.18,114.8834561632,135.12,124.08144,58.87167,137.3392779982,9.09144,2.65167,9.47025,114.99,56.22,127.9976113058,133.62,79.78144,10.29167,80.4425051814,9.09144,2.65167,9.47025,70.69,7.64,71.1016575053,135.12
2019-12-01 20:00:00,8.34624,2.43432,8.694,8.34624,2.43432,8.694,0.0,0.0,0.0,134.15,118.46624,25.92432,121.2696185662,8.34624,2.43432,8.694,110.12,23.49,112.5974888708,135.62,121.21624,59.99432,135.2504908383,8.34624,2.43432,8.694,112.87,57.56,126.69960733959999,134.15,78.43624,10.11432,79.0856700952,8.34624,2.43432,8.694,70.09,7.68,70.5095064513,135.62
2019-12-01 20:30:00,8.55888,2.49634,8.9155,8.55888,2.49634,8.9155,0.0,0.0,0.0,134.83,117.81888000000001,26.00634,120.65495516,8.55888,2.49634,8.9155,109.26,23.51,111.7607610031,136.23,120.52888,60.58634,134.8996497722,8.55888,2.49634,8.9155,111.97,58.09,126.1417020656,134.83,78.47888,9.55634,79.0585747421,8.55888,2.49634,8.9155,69.92,7.06,70.2755291691,136.23
2019-12-01 21:00:00,7.86312,2.29341,8.19075,7.86312,2.29341,8.19075,0.0,0.0,0.0,135.54,114.54312,25.31341,117.3068415105,7.86312,2.29341,8.19075,106.68,23.02,109.1354332928,136.84,117.22312,61.65341,132.44773621,7.86312,2.29341,8.19075,109.36,59.36,124.4315844149,135.54,75.96312,7.55341,76.3377338068,7.86312,2.29341,8.19075,68.1,5.26,68.3028374228,136.84
2019-12-01 21:30:00,6.99216,2.03938,7.2835,6.99216,2.03938,7.2835,0.0,0.0,0.0,133.35,108.78216,14.29938,109.7179593442,6.99216,2.03938,7.2835,101.79,12.26,102.5256636165,134.83,111.74216,57.17938,125.522077017,6.99216,2.03938,7.2835,104.75,55.14,118.3764423355,133.35,73.22216,11.65938,74.1446279716,6.99216,2.03938,7.2835,66.23,9.62,66.925012514,134.83
2019-12-01 22:00:00,6.77952,1.97736,7.062,6.77952,1.97736,7.062,0.0,0.0,0.0,132.77,102.88952,9.14736,103.2953412347,6.77952,1.97736,7.062,96.11,7.17,96.3770771501,134.25,105.85952,56.25736,119.8796418446,6.77952,1.97736,7.062,99.08,54.28,112.9741775805,132.77,70.07952,12.24736,71.1416681727,6.77952,1.97736,7.062,63.3,10.27,64.1277077401,134.25
2019-12-01 22:30:00,6.73536,1.96448,7.016,6.73536,1.96448,7.016,0.0,0.0,0.0,133.56,96.30536,6.88448,96.5511182203,6.73536,1.96448,7.016,89.57,4.92,89.7050238281,135.03,99.09536,59.21448,115.4393564396,6.73536,1.96448,7.016,92.36,57.25,108.664309228,133.56,65.99536,12.68448,67.2033003237,6.73536,1.96448,7.016,59.26,10.72,60.2218066816,135.03
2019-12-01 23:00:00,6.17568,1.80124,6.433,6.17568,1.80124,6.433,0.0,0.0,0.0,132.96,91.84568,5.97124,92.0395819297,6.17568,1.80124,6.433,85.67,4.17,85.7714276435,134.48,94.55568,59.33124,111.6287268592,6.17568,1.80124,6.433,88.38,57.53,105.4548495803,132.96,62.31568,11.26124,63.3250305977,6.17568,1.80124,6.433,56.14,9.46,56.9314605469,134.48
2019-12-01 23:30:00,6.10728,1.78129,6.36175,6.10728,1.78129,6.36175,0.0,0.0,0.0,133.67,87.67728,4.58129,87.796888591,6.10728,1.78129,6.36175,81.57,2.8,81.6180427357,135.15,90.25728,61.22129,109.0615557484,6.10728,1.78129,6.36175,84.15,59.44,103.0259001417,133.67,59.55728,10.84129,60.53596592,6.10728,1.78129,6.36175,53.45,9.06,54.2124164745,135.15
2019-12-02 00:00:00,6.71904,1.9597200000000001,6.999,6.71904,1.9597200000000001,6.999,0.0,0.0,0.0,134.07,83.33904,4.85972,83.4806113214,6.71904,1.9597200000000001,6.999,76.62,2.9,76.674861591,135.38,85.80904,61.67972,105.6767675745,6.71904,1.9597200000000001,6.999,79.09,59.72,99.1045231057,134.07,57.22904,10.28972,58.1467226677,6.71904,1.9597200000000001,6.999,50.51,8.33,51.1922748078,135.38
