Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-02 00:30:00,6.81216,1.9868800000000002,7.096,6.81216,1.9868800000000002,7.096,0.0,0.0,0.0,133.99,83.53216,5.27688,83.6986691459,6.81216,1.9868800000000002,7.096,76.72,3.29,76.7905104814,135.46,86.04216,61.30688,105.6493579384,6.81216,1.9868800000000002,7.096,79.23,59.32,98.9760339678,133.99,57.37216,8.62688,58.01713369,6.81216,1.9868800000000002,7.096,50.56,6.64,50.9941486839,135.46
2019-12-02 01:00:00,7.88784,2.30062,8.2165,7.88784,2.30062,8.2165,0.0,0.0,0.0,133.17,87.65784,5.43062,87.82589906769999,7.88784,2.30062,8.2165,79.77,3.13,79.8313835531,134.37,90.24784,60.91062,108.8796411339,7.88784,2.30062,8.2165,82.36,58.61,101.0856156928,133.17,60.66784,10.74062,61.6112629983,7.88784,2.30062,8.2165,52.78,8.44,53.4505565921,134.37
2019-12-02 01:30:00,7.75944,2.26317,8.08275,7.75944,2.26317,8.08275,0.0,0.0,0.0,132.59,90.60944,5.63317,90.7843776283,7.75944,2.26317,8.08275,82.85,3.37,82.9185105993,134.19,93.24944,60.37317,111.0872527168,7.75944,2.26317,8.08275,85.49,58.11,103.3697837862,132.59,62.17944,10.89317,63.1264121534,7.75944,2.26317,8.08275,54.42,8.63,55.1000299455,134.19
2019-12-02 02:00:00,7.36824,2.14907,7.67525,7.36824,2.14907,7.67525,0.0,0.0,0.0,133.05,89.40824,5.26907,89.563365717,7.36824,2.14907,7.67525,82.04,3.12,82.0993057218,134.41,92.01824,60.62907,110.1963729973,7.36824,2.14907,7.67525,84.65,58.48,102.8860189725,133.05,61.04824,10.62907,61.9666421243,7.36824,2.14907,7.67525,53.68,8.48,54.3456787611,134.41
2019-12-02 02:30:00,7.40904,2.16097,7.7177500000000006,7.40904,2.16097,7.7177500000000006,0.0,0.0,0.0,132.92,88.17904,5.22097,88.3334683065,7.40904,2.16097,7.7177500000000006,80.77,3.06,80.8279438066,134.34,90.76904,60.77097,109.2342868209,7.40904,2.16097,7.7177500000000006,83.36,58.61,101.9020200977,132.92,60.42904,10.62097,61.3553084832,7.40904,2.16097,7.7177500000000006,53.02,8.46,53.6907068309,134.34
2019-12-02 03:00:00,7.9092,2.30685,8.23875,7.9092,2.30685,8.23875,0.0,0.0,0.0,133.06,86.9992,5.39685,87.166431558,7.9092,2.30685,8.23875,79.09,3.09,79.1503392286,134.43,89.5192,60.87685,108.2574617962,7.9092,2.30685,8.23875,81.61,58.57,100.4521627443,133.06,59.9592,10.65685,60.8988843622,7.9092,2.30685,8.23875,52.05,8.35,52.7155100516,134.43
2019-12-02 03:30:00,8.31696,2.42578,8.663499999999999,8.31696,2.42578,8.663499999999999,0.0,0.0,0.0,133.31,86.02696,5.40578,86.1966374301,8.31696,2.42578,8.663499999999999,77.71,2.98,77.7671170869,134.65,88.53696,61.32578,107.7016461279,8.31696,2.42578,8.663499999999999,80.22,58.9,99.5211454918,133.31,59.82696,10.75578,60.7861163939,8.31696,2.42578,8.663499999999999,51.51,8.33,52.1792008371,134.65
2019-12-02 04:00:00,7.6936800000000005,2.24399,8.01425,7.6936800000000005,2.24399,8.01425,0.0,0.0,0.0,133.31,85.32368,5.26399,85.4859050339,7.6936800000000005,2.24399,8.01425,77.63,3.02,77.6887205455,134.65,87.82368,61.13399,107.0063713153,7.6936800000000005,2.24399,8.01425,80.13,58.89,99.4426920392,133.31,58.68368,10.55399,59.6251708867,7.6936800000000005,2.24399,8.01425,50.99,8.31,51.6627157629,134.65
2019-12-02 04:30:00,7.32552,2.13661,7.63075,7.32552,2.13661,7.63075,0.0,0.0,0.0,133.31,85.57552,5.26661,85.7374294236,7.32552,2.13661,7.63075,78.25,3.13,78.31257498,134.65,88.09552,60.90661,107.1001203816,7.32552,2.13661,7.63075,80.77,58.77,99.8884668017,133.31,59.01552,10.69661,59.9770711719,7.32552,2.13661,7.63075,51.69,8.56,52.3939853418,134.65
2019-12-02 05:00:00,6.92256,2.01908,7.211,6.92256,2.01908,7.211,0.0,0.0,0.0,133.15,85.99256,5.03908,86.1400760541,6.92256,2.01908,7.211,79.07,3.02,79.1276519303,134.42,88.52256,60.59908,107.2776403814,6.92256,2.01908,7.211,81.6,58.58,100.4498700845,133.15,58.98256,10.48908,59.9079559274,6.92256,2.01908,7.211,52.06,8.47,52.7445210425,134.42
2019-12-02 05:30:00,7.03128,2.05079,7.32425,7.03128,2.05079,7.32425,0.0,0.0,0.0,131.98,88.78128,7.25079,89.0768748557,7.03128,2.05079,7.32425,81.75,5.2,81.9152153144,133.46,91.36128,57.57079,107.9874036379,7.03128,2.05079,7.32425,84.33,55.52,100.9654361651,131.98,60.75128,9.25079,61.4515674109,7.03128,2.05079,7.32425,53.72,7.2,54.2003542424,133.46
2019-12-02 06:00:00,8.21928,2.39729,8.56175,8.21928,2.39729,8.56175,0.0,0.0,0.0,132.28,92.58928,10.49729,93.1824439917,8.21928,2.39729,8.56175,84.37,8.1,84.7579311923,133.66,95.24928,55.12729,110.0520033587,8.21928,2.39729,8.56175,87.03,52.73,101.7579176281,132.28,64.25928,7.32729,64.6756851132,8.21928,2.39729,8.56175,56.04,4.93,56.2564351875,133.66
2019-12-02 06:30:00,9.31464,2.71677,9.70275,9.31464,2.71677,9.70275,0.0,0.0,0.0,131.22,103.65464,11.31677,104.2705791523,9.31464,2.71677,9.70275,94.34,8.6,94.7311754387,132.6,106.57464,53.896770000000004,119.42786822,9.31464,2.71677,9.70275,97.26,51.18,109.904049061,131.22,74.26464,18.566769999999998,76.5503866911,9.31464,2.71677,9.70275,64.95,15.85,66.8560019744,132.6
2019-12-02 07:00:00,8.49768,2.47849,8.851750000000001,8.49768,2.47849,8.851750000000001,0.0,0.0,0.0,131.38,116.16768,20.39849,117.9450222386,8.49768,2.47849,8.851750000000001,107.67,17.92,109.1510664171,132.8,119.08768,51.39849,129.7061305493,8.49768,2.47849,8.851750000000001,110.59,48.92,120.9268973388,131.38,81.67768,19.58849,83.9937637605,8.49768,2.47849,8.851750000000001,73.18,17.11,75.1536060346,132.8
2019-12-02 07:30:00,8.04552,2.34661,8.38075,8.04552,2.34661,8.38075,0.0,0.0,0.0,133.48,129.50552,10.73661,129.9498153318,8.04552,2.34661,8.38075,121.46,8.39,121.7494299781,135.03,133.04552,14.41661,133.8243215412,8.04552,2.34661,8.38075,125.0,12.07,125.581387554,133.48,89.63552,18.40661,91.5059000139,8.04552,2.34661,8.38075,81.59,16.06,83.1555873048,135.03
2019-12-02 08:00:00,8.70768,2.53974,9.0705,8.70768,2.53974,9.0705,0.0,0.0,0.0,132.57,133.86768,8.19974,134.1185724822,8.70768,2.53974,9.0705,125.16,5.66,125.2879132239,134.25,137.56768,8.11974,137.8070998107,8.70768,2.53974,9.0705,128.86,5.58,128.9807582549,132.57,93.93768,21.05974,96.269415562,8.70768,2.53974,9.0705,85.23,18.52,87.2189388837,134.25
2019-12-02 08:30:00,8.76264,2.55577,9.12775,8.76264,2.55577,9.12775,0.0,0.0,0.0,132.15,136.07264,4.70577,136.1539849871,8.76264,2.55577,9.12775,127.31,2.15,127.3281532105,133.72,139.82264,4.55577,139.8968394813,8.76264,2.55577,9.12775,131.06,2.0,131.0752592979,132.15,95.61264,20.06577,97.6955068233,8.76264,2.55577,9.12775,86.85,17.51,88.5975315683,133.72
2019-12-02 09:00:00,8.6748,2.53015,9.03625,8.6748,2.53015,9.03625,0.0,0.0,0.0,131.79,138.1548,2.9301500000000003,138.1858695456,8.6748,2.53015,9.03625,129.48,0.4,129.4806178546,133.42,141.9348,2.95015,141.9654564888,8.6748,2.53015,9.03625,133.26,0.42,133.2606618624,131.79,96.2848,19.86015,98.3116893816,8.6748,2.53015,9.03625,87.61,17.33,89.3075640693,133.42
2019-12-02 09:30:00,7.6044,2.21795,7.921250000000001,7.6044,2.21795,7.921250000000001,0.0,0.0,0.0,131.64,139.6644,2.94795,139.6955082906,7.6044,2.21795,7.921250000000001,132.06,0.73,132.0620176281,133.02,143.5044,3.14795,143.5389229741,7.6044,2.21795,7.921250000000001,135.9,0.93,135.903182082,131.64,96.9644,19.86795,98.9789386918,7.6044,2.21795,7.921250000000001,89.36,17.65,91.0863990945,133.02
2019-12-02 10:00:00,7.29912,2.12891,7.60325,7.29912,2.12891,7.60325,0.0,0.0,0.0,131.55,139.15912,2.99891,139.1914298381,7.29912,2.12891,7.60325,131.86,0.87,131.8628700583,133.02,143.08912,3.20891,143.1250969109,7.29912,2.12891,7.60325,135.79,1.08,135.7942947992,131.55,96.09912,19.57891,98.07331228,7.29912,2.12891,7.60325,88.8,17.45,90.498301089,133.02
2019-12-02 10:30:00,6.792,1.9809999999999999,7.075,6.792,1.9809999999999999,7.075,0.0,0.0,0.0,131.07,140.782,4.441,140.8520287571,6.792,1.9809999999999999,7.075,133.99,2.46,134.0125803796,132.71,144.842,4.671,144.9172978115,6.792,1.9809999999999999,7.075,138.05,2.69,138.0762057706,131.07,96.462,20.831,98.685601812,6.792,1.9809999999999999,7.075,89.67,18.85,91.6298608533,132.71
2019-12-02 11:00:00,6.86664,2.00277,7.15275,6.86664,2.00277,7.15275,0.0,0.0,0.0,131.31,140.84664,4.70277,140.9251292175,6.86664,2.00277,7.15275,133.98,2.7,134.0072027915,132.85,144.96664,4.93277,145.0505392364,6.86664,2.00277,7.15275,138.1,2.93,138.1310786898,131.31,96.68664,21.55277,99.0597206192,6.86664,2.00277,7.15275,89.82,19.55,91.9229835243,132.85
2019-12-02 11:30:00,6.5436,1.90855,6.81625,6.5436,1.90855,6.81625,0.0,0.0,0.0,131.79,140.1136,4.74855,140.1940427838,6.5436,1.90855,6.81625,133.57,2.84,133.6001889969,133.15,144.2236,4.99855,144.3101947163,6.5436,1.90855,6.81625,137.68,3.09,137.7146706056,131.79,95.6236,21.20855,97.9473096622,6.5436,1.90855,6.81625,89.08,19.3,91.1467849131,133.15
2019-12-02 12:00:00,6.49152,1.89336,6.7620000000000005,6.49152,1.89336,6.7620000000000005,0.0,0.0,0.0,131.59,139.60152,4.49336,139.673815264,6.49152,1.89336,6.7620000000000005,133.11,2.6,133.135390111,133.0,143.64152,4.71336,143.7188297698,6.49152,1.89336,6.7620000000000005,137.15,2.8200000000000003,137.1789885515,131.59,95.03152,21.01336,97.3270316613,6.49152,1.89336,6.7620000000000005,88.54,19.12,90.5809361842,133.0
2019-12-02 12:30:00,6.11568,1.78374,6.3705,6.11568,1.78374,6.3705,0.0,0.0,0.0,131.79,139.39568,3.49374,139.4394557571,6.11568,1.78374,6.3705,133.28,1.71,133.2909693115,133.23,143.39568,3.70374,143.4435036265,6.11568,1.78374,6.3705,137.28,1.92,137.2934259169,131.79,94.99568,20.68374,97.2213778911,6.11568,1.78374,6.3705,88.88,18.9,90.8672900443,133.23
2019-12-02 13:00:00,6.33816,1.84863,6.60225,6.33816,1.84863,6.60225,0.0,0.0,0.0,132.23,138.12816,3.23863,138.1661221474,6.33816,1.84863,6.60225,131.79,1.3900000000000001,131.7973300185,133.72,142.07816,3.39863,142.1188032417,6.33816,1.84863,6.60225,135.74,1.55,135.7488493506,132.23,94.06816,20.38863,96.252350408,6.33816,1.84863,6.60225,87.73,18.54,89.667633514,133.72
2019-12-02 13:30:00,6.45528,1.88279,6.72425,6.45528,1.88279,6.72425,0.0,0.0,0.0,132.55,138.65528,2.14279,138.6718364372,6.45528,1.88279,6.72425,132.2,0.26,132.200255673,134.01,142.57528,2.34279,142.594527006,6.45528,1.88279,6.72425,136.12,0.46,136.1207772531,132.55,94.48528,21.82279,96.9726884234,6.45528,1.88279,6.72425,88.03,19.94,90.2600936184,134.01
2019-12-02 14:00:00,6.14184,1.7913700000000001,6.39775,6.14184,1.7913700000000001,6.39775,0.0,0.0,0.0,131.97,139.59184,3.46137,139.6347480997,6.14184,1.7913700000000001,6.39775,133.45,1.67,133.4604488229,133.51,143.53184,3.67137,143.5787869132,6.14184,1.7913700000000001,6.39775,137.39,1.88,137.4028620517,131.97,94.96184,20.76137,97.2048637696,6.14184,1.7913700000000001,6.39775,88.82,18.97,90.8231980278,133.51
2019-12-02 14:30:00,6.38736,1.86298,6.6535,6.38736,1.86298,6.6535,0.0,0.0,0.0,131.83,139.73736,3.97298,139.7938280106,6.38736,1.86298,6.6535,133.35,2.11,133.3666922436,133.44,143.64736,4.19298,143.7085422522,6.38736,1.86298,6.6535,137.26,2.33,137.2797745482,131.83,94.97736,20.83298,97.2353432053,6.38736,1.86298,6.6535,88.59,18.97,90.5982836482,133.44
2019-12-02 15:00:00,6.76224,1.97232,7.044,6.76224,1.97232,7.044,0.0,0.0,0.0,131.96,138.70224,3.15232,138.7380571523,6.76224,1.97232,7.044,131.94,1.18,131.9452765354,133.59,142.57224,3.30232,142.6104797552,6.76224,1.97232,7.044,135.81,1.33,135.8165122509,131.96,94.42224,20.23232,96.5655537922,6.76224,1.97232,7.044,87.66,18.26,89.5416283077,133.59
2019-12-02 15:30:00,7.28832,2.12576,7.592,7.28832,2.12576,7.592,0.0,0.0,0.0,132.55,138.53832,2.51576,138.5611603473,7.28832,2.12576,7.592,131.25,0.39,131.2505794273,134.05,142.42832,2.42576,142.4489756004,7.28832,2.12576,7.592,135.14,0.30000000000000004,135.1403329876,132.55,94.83832,21.45576,97.2350583771,7.28832,2.12576,7.592,87.55,19.33,89.6585266442,134.05
2019-12-02 16:00:00,6.894,2.01075,7.18125,6.894,2.01075,7.18125,0.0,0.0,0.0,131.41,143.754,3.79075,143.8039717865,6.894,2.01075,7.18125,136.86,1.78,136.871574843,132.93,147.754,4.01075,147.8084254417,6.894,2.01075,7.18125,140.86,2.0,140.8741977794,131.41,97.164,20.61075,99.325957894,6.894,2.01075,7.18125,90.27,18.6,92.1663327902,132.93
2019-12-02 16:30:00,6.89856,2.01208,7.186,6.89856,2.01208,7.186,0.0,0.0,0.0,131.22,149.65856,5.24208,149.7503388444,6.89856,2.01208,7.186,142.76,3.23,142.7965353221,132.81,153.71856,5.47208,153.8159268346,6.89856,2.01208,7.186,146.82,3.46,146.8607639909,131.22,100.79856,21.19208,103.0022036308,6.89856,2.01208,7.186,93.9,19.18,95.8388355522,132.81
2019-12-02 17:00:00,7.34424,2.14207,7.65025,7.34424,2.14207,7.65025,0.0,0.0,0.0,131.86,152.03424,4.19207,152.0920234045,7.34424,2.14207,7.65025,144.69,2.05,144.7045216985,133.61,156.17424,4.39207,156.2359866307,7.34424,2.14207,7.65025,148.83,2.25,148.8470066881,131.86,102.80424,20.77207,104.8817937207,7.34424,2.14207,7.65025,95.46,18.63,97.260929977,133.61
2019-12-02 17:30:00,6.62592,1.93256,6.902,6.62592,1.93256,6.902,0.0,0.0,0.0,132.08,152.89592,2.74256,152.920515262,6.62592,1.93256,6.902,146.27,0.81,146.272242753,133.61,157.02592,2.93256,157.0533013343,6.62592,1.93256,6.902,150.4,1.0,150.4033244313,132.08,102.33592,19.84256,104.241871192,6.62592,1.93256,6.902,95.71,17.91,97.3713109699,133.61
2019-12-02 18:00:00,6.7596,1.9715500000000001,7.04125,6.7596,1.9715500000000001,7.04125,0.0,0.0,0.0,132.76,151.3996,2.93155,151.4279791372,6.7596,1.9715500000000001,7.04125,144.64,0.96,144.6431858056,134.35,155.5096,2.89155,155.536480459,6.7596,1.9715500000000001,7.04125,148.75,0.92,148.7528450148,132.76,101.1196,19.37155,102.9583918559,6.7596,1.9715500000000001,7.04125,94.36,17.4,95.9508707621,134.35
2019-12-02 18:30:00,7.47072,2.17896,7.782,7.47072,2.17896,7.782,0.0,0.0,0.0,132.28,147.84072,2.83896,147.8679755187,7.47072,2.17896,7.782,140.37,0.66,140.371551605,133.87,151.78072,2.92896,151.8089778979,7.47072,2.17896,7.782,144.31,0.75,144.3119489162,132.28,97.51072,12.53896,98.3136106183,7.47072,2.17896,7.782,90.04,10.36,90.6340509963,133.87
2019-12-02 19:00:00,7.8396,2.28655,8.16625,7.8396,2.28655,8.16625,0.0,0.0,0.0,131.7,145.1996,5.98655,145.3229597175,7.8396,2.28655,8.16625,137.36,3.7,137.4098235207,133.2,149.0896,5.90655,149.2065553555,7.8396,2.28655,8.16625,141.25,3.62,141.2963796422,131.7,98.1896,20.73655,100.3553787999,7.8396,2.28655,8.16625,90.35,18.45,92.214559588,133.2
2019-12-02 19:30:00,7.30488,2.13059,7.60925,7.30488,2.13059,7.60925,0.0,0.0,0.0,133.12,144.95488,4.92059,145.038372308,7.30488,2.13059,7.60925,137.65,2.79,137.6782720693,134.57,148.84488,4.79059,148.9219528974,7.30488,2.13059,7.60925,141.54,2.66,141.5649928478,133.12,96.38488,17.69059,97.9949083737,7.30488,2.13059,7.60925,89.08,15.56,90.4287564882,134.57
2019-12-02 20:00:00,7.34232,2.1415100000000002,7.64825,7.34232,2.1415100000000002,7.64825,0.0,0.0,0.0,133.36,141.37232,3.88151,141.4255952155,7.34232,2.1415100000000002,7.64825,134.03,1.74,134.0412940105,134.82,145.18232,3.91151,145.2350024996,7.34232,2.1415100000000002,7.64825,137.84,1.77,137.8513637945,133.36,92.71232,11.05151,93.3686786512,7.34232,2.1415100000000002,7.64825,85.37,8.91,85.8337055008,134.82
2019-12-02 20:30:00,7.16568,2.08999,7.46425,7.16568,2.08999,7.46425,0.0,0.0,0.0,133.36,139.28568,3.46999,139.3288968006,7.16568,2.08999,7.46425,132.12,1.38,132.1272068879,134.88,143.05568,3.40999,143.0963158578,7.16568,2.08999,7.46425,135.89,1.32,135.8964109166,133.36,90.38568,6.68999,90.632925117,7.16568,2.08999,7.46425,83.22,4.6,83.3470359401,134.88
2019-12-02 21:00:00,6.52008,1.90169,6.79175,6.52008,1.90169,6.79175,0.0,0.0,0.0,133.07,134.37008,6.96169,134.5503011028,6.52008,1.90169,6.79175,127.85,5.06,127.9500922235,134.5,138.06008,6.88169,138.2314846439,6.52008,1.90169,6.79175,131.54,4.98,131.6342356684,133.07,87.54008,10.34169,88.1488295921,6.52008,1.90169,6.79175,81.02,8.44,81.4584188405,134.5
2019-12-02 21:30:00,6.5968800000000005,1.92409,6.8717500000000005,6.5968800000000005,1.92409,6.8717500000000005,0.0,0.0,0.0,133.83,125.73688,11.02409,126.2192281408,6.5968800000000005,1.92409,6.8717500000000005,119.14,9.1,119.4870269109,135.32,129.23688,11.01409,129.7053635385,6.5968800000000005,1.92409,6.8717500000000005,122.64,9.09,122.9764111527,133.83,83.10688,9.27409,83.6227376296,6.5968800000000005,1.92409,6.8717500000000005,76.51,7.35,76.8622312973,135.32
2019-12-02 22:00:00,6.54864,1.91002,6.8215,6.54864,1.91002,6.8215,0.0,0.0,0.0,134.99,119.50864,14.64002,120.4020150174,6.54864,1.91002,6.8215,112.96,12.73,113.6750390367,136.57,122.97864,14.670020000000001,123.8505364665,6.54864,1.91002,6.8215,116.43,12.76,117.1271211121,134.99,78.83864,10.62002,79.5507132705,6.54864,1.91002,6.8215,72.29,8.71,72.8128299134,136.57
2019-12-02 22:30:00,6.49944,1.89567,6.77025,6.49944,1.89567,6.77025,0.0,0.0,0.0,134.84,111.35944,16.90567,112.6353699122,6.49944,1.89567,6.77025,104.86,15.01,105.9288426256,136.45,114.65944,16.98567,115.9107422393,6.49944,1.89567,6.77025,108.16,15.09,109.2075716239,134.84,73.25944,8.11567,73.7075955968,6.49944,1.89567,6.77025,66.76,6.22,67.0491312397,136.45
2019-12-02 23:00:00,6.96744,2.03217,7.25775,6.96744,2.03217,7.25775,0.0,0.0,0.0,134.39,104.26744,18.40217,105.8788879091,6.96744,2.03217,7.25775,97.3,16.37,98.6674561342,135.91,107.27744,29.46217,111.24957795,6.96744,2.03217,7.25775,100.31,27.43,103.9927930195,134.39,69.51744,8.13217,69.9914755743,6.96744,2.03217,7.25775,62.55,6.1,62.8467381811,135.91
2019-12-02 23:30:00,7.33392,2.13906,7.6395,7.33392,2.13906,7.6395,0.0,0.0,0.0,134.11,97.78392,13.35906,98.6922463755,7.33392,2.13906,7.6395,90.45,11.22,91.1432438527,135.68,101.02392,52.12906,113.6805669789,7.33392,2.13906,7.6395,93.69,49.99,106.1923547154,134.11,65.32392,8.06906,65.8203939023,7.33392,2.13906,7.6395,57.99,5.93,58.2924094544,135.68
2019-12-03 00:00:00,7.10928,2.07354,7.4055,7.10928,2.07354,7.4055,0.0,0.0,0.0,134.37,93.27928,11.70354,94.0106213459,7.10928,2.07354,7.4055,86.17,9.63,86.706434594,136.01,96.42928,53.95354,110.4970158866,7.10928,2.07354,7.4055,89.32,51.88,103.2937403718,134.37,62.26928,8.04354,62.7866368541,7.10928,2.07354,7.4055,55.16,5.97,55.482127753,136.01
2019-12-03 00:30:00,6.66288,1.94334,6.9405,6.66288,1.94334,6.9405,0.0,0.0,0.0,135.14,92.41288,8.93334,92.8436586604,6.66288,1.94334,6.9405,85.75,6.99,86.0344268302,136.57,95.54288,57.05334,111.2812900889,6.66288,1.94334,6.9405,88.88,55.11,104.5789964572,135.14,61.41288,12.20334,62.6136034504,6.66288,1.94334,6.9405,54.75,10.26,55.7030528786,136.57
2019-12-03 01:00:00,6.546,1.9092500000000001,6.81875,6.546,1.9092500000000001,6.81875,0.0,0.0,0.0,132.66,97.426,11.31925,98.0813483623,6.546,1.9092500000000001,6.81875,90.88,9.41,91.3658716371,134.24,100.716,52.52925,113.5915259232,6.546,1.9092500000000001,6.81875,94.17,50.62,106.9129239147,132.66,64.146,9.62925,64.8647190047,6.546,1.9092500000000001,6.81875,57.6,7.72,58.1150445238,134.24
2019-12-03 01:30:00,7.8108,2.27815,8.13625,7.8108,2.27815,8.13625,0.0,0.0,0.0,133.24,98.7808,9.20815,99.2090544006,7.8108,2.27815,8.13625,90.97,6.93,91.2335782484,134.72,102.1108,55.88815,116.4049001849,7.8108,2.27815,8.13625,94.3,53.61,108.4736009359,133.24,67.4008,15.74815,69.2161257877,7.8108,2.27815,8.13625,59.59,13.47,61.0934448202,134.72
2019-12-03 02:00:00,8.2836,2.4160500000000003,8.62875,8.2836,2.4160500000000003,8.62875,0.0,0.0,0.0,133.73,96.8836,10.20605,97.4196869506,8.2836,2.4160500000000003,8.62875,88.6,7.79,88.9418017582,135.21,100.2236,55.57605,114.60134087590001,8.2836,2.4160500000000003,8.62875,91.94,53.16,106.2023973364,133.73,66.3436,12.39605,67.4917425806,8.2836,2.4160500000000003,8.62875,58.06,9.98,58.9114929364,135.21
2019-12-03 02:30:00,8.2224,2.3982,8.565,8.2224,2.3982,8.565,0.0,0.0,0.0,133.57,96.0024,14.1782,97.0437126299,8.2224,2.3982,8.565,87.78,11.78,88.5669057831,135.06,99.2924,51.3982,111.8067782426,8.2224,2.3982,8.565,91.07,49.0,103.4153997236,133.57,64.3224,4.1082,64.453459558,8.2224,2.3982,8.565,56.1,1.71,56.1260554466,135.06
2019-12-03 03:00:00,8.55192,2.49431,8.90825,8.55192,2.49431,8.90825,0.0,0.0,0.0,133.86,94.34192,14.00431,95.3756707335,8.55192,2.49431,8.90825,85.79,11.51,86.5586748974,135.25,97.53192,51.89431,110.4784812951,8.55192,2.49431,8.90825,88.98,49.4,101.7732794008,133.86,63.59192,3.95431,63.7147459923,8.55192,2.49431,8.90825,55.04,1.46,55.0593606937,135.25
2019-12-03 03:30:00,7.7928,2.2729,8.1175,7.7928,2.2729,8.1175,0.0,0.0,0.0,134.07,93.6128,13.7129,94.6118383198,7.7928,2.2729,8.1175,85.82,11.44,86.5791314348,135.38,96.7928,51.8329,109.7975211662,7.7928,2.2729,8.1175,89.0,49.56,101.8685113271,134.07,62.3628,3.6529,62.4696926697,7.7928,2.2729,8.1175,54.57,1.38,54.587446359,135.38
2019-12-03 04:00:00,8.46888,2.47009,8.82175,8.46888,2.47009,8.82175,0.0,0.0,0.0,134.15,91.57888,13.49009,92.567131263,8.46888,2.47009,8.82175,83.11,11.02,83.8374170642,135.62,94.66888,52.66009,108.3295062264,8.46888,2.47009,8.82175,86.2,50.19,99.7470606083,134.15,61.68888,3.6200900000000003,61.7950076241,8.46888,2.47009,8.82175,53.22,1.15,53.2324233903,135.62
2019-12-03 04:30:00,8.15856,2.37958,8.4985,8.15856,2.37958,8.4985,0.0,0.0,0.0,134.15,91.50856,13.41958,92.4873055108,8.15856,2.37958,8.4985,83.35,11.04,84.077964414,135.51,94.59856,52.44958,108.165826379,8.15856,2.37958,8.4985,86.44,50.07,99.8943366763,134.15,61.63856,3.49958,61.7378258368,8.15856,2.37958,8.4985,53.48,1.12,53.4917264631,135.51
2019-12-03 05:00:00,8.56536,2.49823,8.92225,8.56536,2.49823,8.92225,0.0,0.0,0.0,133.96,91.22536,13.348230000000001,92.1967545593,8.56536,2.49823,8.92225,82.66,10.85,83.3690476136,135.38,94.26536,52.63823,107.9663899251,8.56536,2.49823,8.92225,85.7,50.14,99.2900276966,133.96,62.01536,3.70823,62.1261285263,8.56536,2.49823,8.92225,53.45,1.21,53.4636942233,135.38
2019-12-03 05:30:00,7.93344,2.31392,8.264,7.93344,2.31392,8.264,0.0,0.0,0.0,133.39,93.38344,9.88392,93.9050517321,7.93344,2.31392,8.264,85.45,7.57,85.7846571363,134.73,96.56344,55.29392,111.2740559771,7.93344,2.31392,8.264,88.63,52.98,103.2577227136,133.39,64.61344,14.04392,66.1220713348,7.93344,2.31392,8.264,56.68,11.73,57.8810443928,134.73
2019-12-03 06:00:00,7.65456,2.23258,7.9735,7.65456,2.23258,7.9735,0.0,0.0,0.0,134.15,97.24456,13.10258,98.1233002515,7.65456,2.23258,7.9735,89.59,10.87,90.2470221115,135.59,100.60456,52.55258,113.5035292731,7.65456,2.23258,7.9735,92.95,50.32,105.6967591745,134.15,66.44456,10.55258,67.2773104267,7.65456,2.23258,7.9735,58.79,8.32,59.3758073629,135.59
2019-12-03 06:30:00,8.2368,2.4024,8.58,8.2368,2.4024,8.58,0.0,0.0,0.0,132.76,108.2468,16.2124,109.4541530688,8.2368,2.4024,8.58,100.01,13.81,100.9589827603,134.29,111.7868,40.6824,118.959431421,8.2368,2.4024,8.58,103.55,38.28,110.3990982753,132.76,74.9768,12.9524,76.0873524576,8.2368,2.4024,8.58,66.74,10.55,67.5687065142,134.29
2019-12-03 07:00:00,9.13656,2.6648300000000003,9.51725,9.13656,2.6648300000000003,9.51725,0.0,0.0,0.0,131.92,120.12656,12.36483,120.7612497383,9.13656,2.6648300000000003,9.51725,110.99,9.7,111.4130607245,133.46,123.25656,12.29483,123.8682462448,9.13656,2.6648300000000003,9.51725,114.12,9.63,114.5255923364,131.92,83.64656,16.29483,85.2189443995,9.13656,2.6648300000000003,9.51725,74.51,13.63,75.7463992544,133.46
2019-12-03 07:30:00,8.93376,2.60568,9.306,8.93376,2.60568,9.306,0.0,0.0,0.0,132.22,132.99376,9.51568,133.333748034,8.93376,2.60568,9.306,124.06,6.91,124.2522905221,133.73,135.69376,10.65568,136.1114984827,8.93376,2.60568,9.306,126.76,8.05,127.0153537963,132.22,91.01376,16.64568,92.5234195866,8.93376,2.60568,9.306,82.08,14.04,83.2721321932,133.73
2019-12-03 08:00:00,8.88048,2.59014,9.2505,8.88048,2.59014,9.2505,0.0,0.0,0.0,133.45,137.59048,12.26014,138.1356261775,8.88048,2.59014,9.2505,128.71,9.67,129.072743056,135.0,139.79048,12.42014,140.3411492623,8.88048,2.59014,9.2505,130.91,9.83,131.2785473716,133.45,93.13048,15.80014,94.4612657604,8.88048,2.59014,9.2505,84.25,13.21,85.2793445097,135.0
2019-12-03 08:30:00,8.32056,2.42683,8.66725,8.32056,2.42683,8.66725,0.0,0.0,0.0,133.31,138.58056,13.51683,139.2381998704,8.32056,2.42683,8.66725,130.26,11.09,130.7312345998,134.93,140.82056,10.82683,141.2361510611,8.32056,2.42683,8.66725,132.5,8.4,132.7659971529,133.31,93.86056,16.84683,95.3604761133,8.32056,2.42683,8.66725,85.54,14.42,86.7469192537,134.93
2019-12-03 09:00:00,7.97184,2.32512,8.304,7.97184,2.32512,8.304,0.0,0.0,0.0,132.86,138.40184,13.58512,139.0669795487,7.97184,2.32512,8.304,130.43,11.26,130.9151347248,134.34,140.59184,10.37512,140.9741415636,7.97184,2.32512,8.304,132.62,8.05,132.8640918382,132.86,93.53184,17.93512,95.2358841152,7.97184,2.32512,8.304,85.56,15.61,86.9723272081,134.34
2019-12-03 09:30:00,8.27832,2.41451,8.62325,8.27832,2.41451,8.62325,0.0,0.0,0.0,132.62,140.33832,15.19451,141.1584825456,8.27832,2.41451,8.62325,132.06,12.78,132.6769460004,134.15,142.55832,8.89451,142.8355239755,8.27832,2.41451,8.62325,134.28,6.48,134.436262965,132.62,95.13832,19.00451,97.0178918178,8.27832,2.41451,8.62325,86.86,16.59,88.4301289154,134.15
2019-12-03 10:00:00,9.40152,2.7421100000000003,9.79325,9.40152,2.7421100000000003,9.79325,0.0,0.0,0.0,133.31,139.52152,15.35211,140.3636057693,9.40152,2.7421100000000003,9.79325,130.12,12.61,130.7295930538,134.92,141.71152,9.58211,142.0351073952,9.40152,2.7421100000000003,9.79325,132.31,6.84,132.4866849914,133.31,95.33152,19.04211,97.2147142091,9.40152,2.7421100000000003,9.79325,85.93,16.3,87.462305595,134.92
2019-12-03 10:30:00,9.93312,2.89716,10.347,9.93312,2.89716,10.347,0.0,0.0,0.0,134.02,137.98312,15.57716,138.8596029038,9.93312,2.89716,10.347,128.05,12.68,128.6762794768,135.55,140.20312,9.84716,140.5485020119,9.93312,2.89716,10.347,130.27,6.95,130.4552620633,134.02,94.98312,18.12716,96.6973992132,9.93312,2.89716,10.347,85.05,15.23,86.4028668506,135.55
2019-12-03 11:00:00,9.03936,2.63648,9.416,9.03936,2.63648,9.416,0.0,0.0,0.0,134.02,138.76936,16.60648,139.7594735708,9.03936,2.63648,9.416,129.73,13.97,130.4800130288,135.55,141.07936,8.31648,141.3242712969,9.03936,2.63648,9.416,132.04,5.68,132.1621125739,134.02,94.45936,18.59648,96.2725285842,9.03936,2.63648,9.416,85.42,15.96,86.8982048146,135.55
2019-12-03 11:30:00,8.89176,2.59343,9.26225,8.89176,2.59343,9.26225,0.0,0.0,0.0,134.74,136.48176,13.80343,137.1780065917,8.89176,2.59343,9.26225,127.59,11.21,128.0815060811,136.27,138.82176,11.29343,139.2803741044,8.89176,2.59343,9.26225,129.93,8.7,130.2209464718,134.74,93.31176,21.52343,95.761905752,8.89176,2.59343,9.26225,84.42,18.93,86.516364348,136.27
2019-12-03 12:00:00,8.60904,2.51097,8.96775,8.60904,2.51097,8.96775,0.0,0.0,0.0,134.36,134.75904,11.76097,135.2712803113,8.60904,2.51097,8.96775,126.15,9.25,126.4886753824,135.9,137.39904,9.15097,137.7034365761,8.60904,2.51097,8.96775,128.79,6.64,128.961054974,134.36,92.09904,19.05097,94.0487779126,8.60904,2.51097,8.96775,83.49,16.54,85.1125825011,135.9
2019-12-03 12:30:00,8.4984,2.4787,8.8525,8.4984,2.4787,8.8525,0.0,0.0,0.0,134.95,135.4384,18.1387,136.6476221244,8.4984,2.4787,8.8525,126.94,15.66,127.9023033413,136.54,138.3784,6.3787,138.5253384773,8.4984,2.4787,8.8525,129.88,3.9,129.9385408568,134.95,91.0684,9.6987,91.5833951121,8.4984,2.4787,8.8525,82.57,7.22,82.885060777,136.54
2019-12-03 13:00:00,8.146560000000001,2.37608,8.486,8.146560000000001,2.37608,8.486,0.0,0.0,0.0,134.03,133.60656,6.84608,133.7818436351,8.146560000000001,2.37608,8.486,125.46,4.47,125.5396053045,135.43,137.12656,4.66608,137.2059246534,8.146560000000001,2.37608,8.486,128.98,2.29,129.000327519,134.03,90.44656,16.80608,91.9946984386,8.146560000000001,2.37608,8.486,82.3,14.43,83.5554600251,135.43
2019-12-03 13:30:00,7.46472,2.17721,7.77575,7.46472,2.17721,7.77575,0.0,0.0,0.0,132.7,131.68472,3.86721,131.7414923047,7.46472,2.17721,7.77575,124.22,1.69,124.231495604,134.28,135.41472,4.01721,135.4742941257,7.46472,2.17721,7.77575,127.95,1.8399999999999999,127.9632294841,132.7,95.34472,16.39721,96.7444268558,7.46472,2.17721,7.77575,87.88,14.22,89.0230464543,134.28
2019-12-03 14:00:00,7.206,2.10175,7.50625,7.206,2.10175,7.50625,0.0,0.0,0.0,131.9,130.626,7.75175,130.8558042429,7.206,2.10175,7.50625,123.42,5.65,123.5492569787,133.47,134.296,8.05175,134.5371558123,7.206,2.10175,7.50625,127.09,5.95,127.2292049806,131.9,101.066,12.59175,101.8473785822,7.206,2.10175,7.50625,93.86,10.49,94.4443735751,133.47
2019-12-03 14:30:00,7.33368,2.13899,7.6392500000000005,7.33368,2.13899,7.6392500000000005,0.0,0.0,0.0,131.79,129.78368,7.30899,129.9893262124,7.33368,2.13899,7.6392500000000005,122.45,5.17,122.5590935019,133.05,133.44368,7.58899,133.6593000923,7.33368,2.13899,7.6392500000000005,126.11,5.45,126.2277093193,131.79,101.09368,12.21899,101.8294449192,7.33368,2.13899,7.6392500000000005,93.76,10.08,94.3002863198,133.05
2019-12-03 15:00:00,7.09032,2.06801,7.38575,7.09032,2.06801,7.38575,0.0,0.0,0.0,131.71,129.67032,7.00801,129.8595552628,7.09032,2.06801,7.38575,122.58,4.94,122.6795011402,133.08,133.37032,7.30801,133.5703906825,7.09032,2.06801,7.38575,126.28,5.24,126.3886703783,131.71,100.40032,11.83801,101.0958096899,7.09032,2.06801,7.38575,93.31,9.77,93.8200884672,133.08
2019-12-03 15:30:00,7.07232,2.06276,7.367,7.07232,2.06276,7.367,0.0,0.0,0.0,132.46,130.32232,5.48276,130.4376009723,7.07232,2.06276,7.367,123.25,3.42,123.2974407682,134.01,134.03232,5.73276,134.1548632805,7.07232,2.06276,7.367,126.96,3.67,127.0130327959,132.46,100.79232,12.62276,101.5796526919,7.07232,2.06276,7.367,93.72,10.56,94.3130531793,134.01
2019-12-03 16:00:00,8.40528,2.45154,8.7555,8.40528,2.45154,8.7555,0.0,0.0,0.0,131.81,133.78528,6.75154,133.9555315657,8.40528,2.45154,8.7555,125.38,4.3,125.4537141738,133.29,137.52528,7.03154,137.7049207322,8.40528,2.45154,8.7555,129.12,4.58,129.2012027808,131.81,103.92528,12.16154,104.6344440337,8.40528,2.45154,8.7555,95.52,9.71,96.0122622377,133.29
2019-12-03 16:30:00,9.33456,2.7225800000000002,9.7235,9.33456,2.7225800000000002,9.7235,0.0,0.0,0.0,131.99,137.69456,12.11258,138.2262871087,9.33456,2.7225800000000002,9.7235,128.36,9.39,128.7029980226,133.42,140.82456,7.63258,141.0312482277,9.33456,2.7225800000000002,9.7235,131.49,4.91,131.5816408166,131.99,107.41456,12.61258,108.1525074802,9.33456,2.7225800000000002,9.7235,98.08,9.89,98.5773731644,133.42
2019-12-03 17:00:00,9.67032,2.82051,10.07325,9.67032,2.82051,10.07325,0.0,0.0,0.0,132.08,141.71032,16.47051,142.6642649515,9.67032,2.82051,10.07325,132.04,13.65,132.7436781922,133.58,143.40032,8.65051,143.6610006208,9.67032,2.82051,10.07325,133.73,5.83,133.8570199877,132.08,110.48032,13.22051,111.2685175239,9.67032,2.82051,10.07325,100.81,10.4,101.3450349055,133.58
2019-12-03 17:30:00,10.33344,3.01392,10.764,10.33344,3.01392,10.764,0.0,0.0,0.0,131.55,141.46344,15.62392,142.323616216,10.33344,3.01392,10.764,131.13,12.61,131.7349194405,133.02,143.13344,9.73392,143.4640402498,10.33344,3.01392,10.764,132.8,6.72,132.9699153944,131.55,110.04344,11.97392,110.6929692763,10.33344,3.01392,10.764,99.71,8.96,100.1117660418,133.02
2019-12-03 18:00:00,9.44184,2.75387,9.83525,9.44184,2.75387,9.83525,0.0,0.0,0.0,131.71,141.73184,15.14387,142.5385957149,9.44184,2.75387,9.83525,132.29,12.39,132.8689437002,133.02,143.38184,9.68387,143.7084875015,9.44184,2.75387,9.83525,133.94,6.93,134.1191578411,131.71,108.25184,10.84387,108.7936136911,9.44184,2.75387,9.83525,98.81,8.09,99.1406284023,133.02
2019-12-03 18:30:00,8.86608,2.58594,9.2355,8.86608,2.58594,9.2355,0.0,0.0,0.0,131.45,140.11608,13.56594,140.7712705159,8.86608,2.58594,9.2355,131.25,10.98,131.7084769481,133.02,141.76608,10.89594,142.1841866983,8.86608,2.58594,9.2355,132.9,8.31,133.1595512909,131.45,105.75608,9.06594,106.1439575532,8.86608,2.58594,9.2355,96.89,6.48,97.1064493224,133.02
2019-12-03 19:00:00,8.79744,2.56592,9.164,8.79744,2.56592,9.164,0.0,0.0,0.0,132.96,138.01744,8.87592,138.3025513141,8.79744,2.56592,9.164,129.22,6.31,129.3739714935,134.35,141.04744,7.3859200000000005,141.2406887012,8.79744,2.56592,9.164,132.25,4.82,132.3378060117,132.96,103.40744,8.06592,103.7215392905,8.79744,2.56592,9.164,94.61,5.5,94.7697319823,134.35
2019-12-03 19:30:00,9.18744,2.67967,9.57025,9.18744,2.67967,9.57025,0.0,0.0,0.0,133.96,137.46744,5.809670000000001,137.5901498134,9.18744,2.67967,9.57025,128.28,3.13,128.3181799279,135.54,141.04744,5.34967,141.1488551128,9.18744,2.67967,9.57025,131.86,2.67,131.8870293092,133.96,101.41744,6.53967,101.6280690551,9.18744,2.67967,9.57025,92.23,3.86,92.3107388119,135.54
2019-12-03 20:00:00,11.10984,3.24037,11.57275,11.10984,3.24037,11.57275,0.0,0.0,0.0,135.15,132.61984,3.73037,132.6722941008,11.10984,3.24037,11.57275,121.51,0.49,121.5109879805,136.65,136.23984,3.7903700000000002,136.292556319,11.10984,3.24037,11.57275,125.13,0.55,125.1312087371,135.15,99.62984,3.74037,99.7000270118,11.10984,3.24037,11.57275,88.52,0.5,88.521412099,136.65
2019-12-03 20:30:00,11.82096,3.44778,12.3135,11.82096,3.44778,12.3135,0.0,0.0,0.0,133.13,130.18096,4.90778,130.2734380104,11.82096,3.44778,12.3135,118.36,1.46,118.3690043888,134.57,133.70096,4.78778,133.7866568169,11.82096,3.44778,12.3135,121.88,1.34,121.8873660393,133.13,100.49096,6.94778,100.7308527148,11.82096,3.44778,12.3135,88.67,3.5,88.7390494653,134.57
2019-12-03 21:00:00,12.21024,3.5613200000000003,12.719,12.21024,3.5613200000000003,12.719,0.0,0.0,0.0,133.39,124.97024,6.41132,125.1345911801,12.21024,3.5613200000000003,12.719,112.76,2.85,112.796011011,134.83,128.38024,6.3013200000000005,128.5347916177,12.21024,3.5613200000000003,12.719,116.17,2.74,116.2023084969,133.39,97.70024,4.90132,97.8231048056,12.21024,3.5613200000000003,12.719,85.49,1.34,85.5005011681,134.83
2019-12-03 21:30:00,10.01904,2.9222200000000003,10.4365,10.01904,2.9222200000000003,10.4365,0.0,0.0,0.0,133.31,120.17904,7.86222,120.4359421379,10.01904,2.9222200000000003,10.4365,110.16,4.94,110.2707087127,134.83,123.52904,7.76222,123.772677852,10.01904,2.9222200000000003,10.4365,113.51,4.84,113.6131405252,133.31,92.16904,3.74222,92.2449789693,10.01904,2.9222200000000003,10.4365,82.15,0.8200000000000001,82.1540924118,134.83
2019-12-03 22:00:00,8.59512,2.50691,8.95325,8.59512,2.50691,8.95325,0.0,0.0,0.0,133.83,114.00512,9.64691,114.4125441495,8.59512,2.50691,8.95325,105.41,7.14,105.6515390328,135.33,117.25512,9.60691,117.6480169232,8.59512,2.50691,8.95325,108.66,7.1,108.89171502,133.83,86.31512,4.03691,86.4094704472,8.59512,2.50691,8.95325,77.72,1.53,77.7350583714,135.33
2019-12-03 22:30:00,8.38752,2.44636,8.737,8.38752,2.44636,8.737,0.0,0.0,0.0,134.32,106.79752,12.34636,107.5088037483,8.38752,2.44636,8.737,98.41,9.9,98.90671413,135.74,109.92752,12.32636,110.616449067,8.38752,2.44636,8.737,101.54,9.88,102.0195373446,134.32,80.49752,4.32636,80.6136968325,8.38752,2.44636,8.737,72.11,1.88,72.1345028402,135.74
2019-12-03 23:00:00,8.66304,2.52672,9.024,8.66304,2.52672,9.024,0.0,0.0,0.0,134.46,99.57304,21.67672,101.9052034236,8.66304,2.52672,9.024,90.91,19.15,92.9050622948,135.93,102.06304,32.55672,107.1298471538,8.66304,2.52672,9.024,93.4,30.03,98.1089236512,134.46,75.63304,7.69672,76.0236557816,8.66304,2.52672,9.024,66.97,5.17,67.1692623154,135.93
2019-12-03 23:30:00,9.13368,2.66399,9.51425,9.13368,2.66399,9.51425,0.0,0.0,0.0,134.36,92.61368,30.83399,97.6116215543,9.13368,2.66399,9.51425,83.48,28.17,88.104819959,135.93,94.67368,55.68399,109.8353878632,9.13368,2.66399,9.51425,85.54,53.02,100.6390182782,134.36,71.59368,9.54399,72.2270223743,9.13368,2.66399,9.51425,62.46,6.88,62.837775263,135.93
2019-12-04 00:00:00,9.20112,2.68366,9.5845,9.20112,2.68366,9.5845,0.0,0.0,0.0,134.3,86.44112,29.05366,91.1931049271,9.20112,2.68366,9.5845,77.24,26.37,81.6173664118,135.93,88.37112,57.55366,105.4603177951,9.20112,2.68366,9.5845,79.17,54.87,96.325519983,134.3,68.50112,10.36366,69.2806530703,9.20112,2.68366,9.5845,59.3,7.68,59.7952539923,135.93
2019-12-04 00:30:00,9.151440000000001,2.6691700000000003,9.53275,9.151440000000001,2.6691700000000003,9.53275,0.0,0.0,0.0,135.12,84.56144,25.92917,88.4474928518,9.151440000000001,2.6691700000000003,9.53275,75.41,23.26,78.9157506459,136.65,86.51144,59.00917,104.7201575389,9.151440000000001,2.6691700000000003,9.53275,77.36,56.34,95.7014378157,135.12,68.08144,9.03917,68.6788837035,9.151440000000001,2.6691700000000003,9.53275,58.93,6.37,59.2732806583,136.65
2019-12-04 01:00:00,9.31248,2.71614,9.7005,9.31248,2.71614,9.7005,0.0,0.0,0.0,131.65,88.34248,17.25614,90.0120444177,9.31248,2.71614,9.7005,79.03,14.54,80.356409203,133.12,90.92248,48.30614,102.9581494154,9.31248,2.71614,9.7005,81.61,45.59,93.4806942636,131.65,71.17248,8.16614,71.6394287516,9.31248,2.71614,9.7005,61.86,5.45,62.0996143305,133.12
2019-12-04 01:30:00,9.91872,2.89296,10.332,9.91872,2.89296,10.332,0.0,0.0,0.0,131.83,91.76872,18.14296,93.5449890053,9.91872,2.89296,10.332,81.85,15.25,83.2585431052,133.31,94.35872,47.91296,105.8263661665,9.91872,2.89296,10.332,84.44,45.02,95.691765581,131.83,73.66872,7.99296,74.1010642029,9.91872,2.89296,10.332,63.75,5.1,63.9536746403,133.31
2019-12-04 02:00:00,10.8444,3.16295,11.29625,10.8444,3.16295,11.29625,0.0,0.0,0.0,132.34,89.5544,18.16295,91.3776959223,10.8444,3.16295,11.29625,78.71,15.0,80.126550531,133.76,91.9944,48.84295,104.1566291508,10.8444,3.16295,11.29625,81.15,45.68,93.1234927395,132.34,73.6444,8.44295,74.1267904071,10.8444,3.16295,11.29625,62.8,5.28,63.0215709103,133.76
2019-12-04 02:30:00,12.27072,3.57896,12.782,12.27072,3.57896,12.782,0.0,0.0,0.0,131.55,86.73072,17.96896,88.5725765415,12.27072,3.57896,12.782,74.46,14.39,75.8377458789,133.05,89.12072,49.21896,101.80868704,12.27072,3.57896,12.782,76.85,45.64,89.3808262437,131.55,73.71072,9.51896,74.3228150866,12.27072,3.57896,12.782,61.44,5.94,61.7264708209,133.05
2019-12-04 03:00:00,12.07416,3.52163,12.57725,12.07416,3.52163,12.57725,0.0,0.0,0.0,131.79,84.84416,17.62163,86.6547940391,12.07416,3.52163,12.57725,72.77,14.1,74.1234301689,133.37,87.17416,49.73163,100.3621900626,12.07416,3.52163,12.57725,75.1,46.21,88.1780817437,131.79,72.71416,9.96163,73.3933453166,12.07416,3.52163,12.57725,60.64,6.44,60.9810068792,133.37
2019-12-04 03:30:00,11.72832,3.42076,12.217,11.72832,3.42076,12.217,0.0,0.0,0.0,131.07,82.43832,16.75076,84.1229134362,11.72832,3.42076,12.217,70.71,13.33,71.9554931885,132.74,84.71832,49.89076,98.3172501497,11.72832,3.42076,12.217,72.99,46.47,86.5274580697,131.07,71.11832,10.22076,71.8490039917,11.72832,3.42076,12.217,59.39,6.8,59.7780235538,132.74
2019-12-04 04:00:00,11.66664,3.40277,12.15275,11.66664,3.40277,12.15275,0.0,0.0,0.0,131.07,81.11664,16.29277,82.736712765,11.66664,3.40277,12.15275,69.45,12.89,70.6360715216,132.74,83.33664,50.32277,97.3518194332,11.66664,3.40277,12.15275,71.67,46.92,85.6625665037,131.07,70.18664,10.21277,70.925771801,11.66664,3.40277,12.15275,58.52,6.8100000000000005,58.914908979,132.74
2019-12-04 04:30:00,12.74616,3.71763,13.27725,12.74616,3.71763,13.27725,0.0,0.0,0.0,132.62,79.82616,18.95763,82.0463744206,12.74616,3.71763,13.27725,67.08,15.24,68.7894177908,134.08,81.90616,55.12763,98.7303126469,12.74616,3.71763,13.27725,69.16,51.41,86.1747857555,132.62,71.17616,9.39763,71.7938799757,12.74616,3.71763,13.27725,58.43,5.68,58.7054281988,134.08
2019-12-04 05:00:00,12.87024,3.75382,13.4065,12.87024,3.75382,13.4065,0.0,0.0,0.0,131.94,79.93024,17.50382,81.8243666706,12.87024,3.75382,13.4065,67.06,13.75,68.455139325,133.47,82.10024,50.52382,96.4007561975,12.87024,3.75382,13.4065,69.23,46.77,83.5477456309,131.94,71.28024,11.10382,72.1399156712,12.87024,3.75382,13.4065,58.41,7.35,58.8706259522,133.47
2019-12-04 05:30:00,11.86032,3.45926,12.3545,11.86032,3.45926,12.3545,0.0,0.0,0.0,131.08,83.10032,16.20926,84.666423651,11.86032,3.45926,12.3545,71.24,12.75,72.3719565854,132.68,85.39032,50.53926,99.2256194289,11.86032,3.45926,12.3545,73.53,47.08,87.3108658759,131.08,73.26032,7.27926,73.6210711186,11.86032,3.45926,12.3545,61.4,3.8200000000000003,61.5187158514,132.68
2019-12-04 06:00:00,11.65536,3.39948,12.141,11.65536,3.39948,12.141,0.0,0.0,0.0,134.91,87.98536,17.29948,89.6699257421,11.65536,3.39948,12.141,76.33,13.9,77.5853007985,136.41,90.72536,20.85948,93.0924747388,11.65536,3.39948,12.141,79.07,17.46,80.9747892865,134.91,76.08536,9.90948,76.7279597031,11.65536,3.39948,12.141,64.43,6.51,64.7580496927,136.41
2019-12-04 06:30:00,11.5032,3.3551,11.9825,11.5032,3.3551,11.9825,0.0,0.0,0.0,131.33,98.5032,4.5951,98.6103207289,11.5032,3.3551,11.9825,87.0,1.24,87.0088363329,132.83,100.7732,24.2251,103.6440702995,11.5032,3.3551,11.9825,89.27,20.87,91.6770952856,131.33,84.7632,4.5351,84.8844344167,11.5032,3.3551,11.9825,73.26,1.18,73.2695025232,132.83
2019-12-04 07:00:00,10.63848,3.10289,11.08175,10.63848,3.10289,11.08175,0.0,0.0,0.0,132.15,110.19848,6.68289,110.4009330262,10.63848,3.10289,11.08175,99.56,3.58,99.6243444144,133.71,112.98848,14.39289,113.9015008473,10.63848,3.10289,11.08175,102.35,11.29,102.9708046001,132.15,92.78848,5.03289,92.9248728945,10.63848,3.10289,11.08175,82.15,1.9300000000000002,82.1726682054,133.71
2019-12-04 07:30:00,10.2324,2.98445,10.65875,10.2324,2.98445,10.65875,0.0,0.0,0.0,132.48,122.2324,4.84445,122.3283626375,10.2324,2.98445,10.65875,112.0,1.8599999999999999,112.0154435781,134.13,125.6424,4.81445,125.7346078316,10.2324,2.98445,10.65875,115.41,1.83,115.4245077962,132.48,101.0524,8.71445,101.4274577447,10.2324,2.98445,10.65875,90.82,5.73,91.0005785696,134.13
2019-12-04 08:00:00,10.2348,2.98515,10.66125,10.2348,2.98515,10.66125,0.0,0.0,0.0,132.54,126.4348,3.33515,126.4787803411,10.2348,2.98515,10.66125,116.2,0.35000000000000003,116.2005271072,134.13,130.2748,3.40515,130.3192946634,10.2348,2.98515,10.66125,120.04,0.42,120.0407347528,132.54,104.2648,11.76515,104.9264850911,10.2348,2.98515,10.66125,94.03,8.78,94.4390242432,134.13
2019-12-04 08:30:00,9.09912,2.65391,9.47825,9.09912,2.65391,9.47825,0.0,0.0,0.0,132.35,128.90912,4.72391,128.9956454492,9.09912,2.65391,9.47825,119.81,2.07,119.827880729,134.02,132.73912,4.9539100000000005,132.8315293997,9.09912,2.65391,9.47825,123.64,2.3,123.6613909027,132.35,104.95912,12.12391,105.6570208972,9.09912,2.65391,9.47825,95.86,9.47,96.3266344268,134.02
2019-12-04 09:00:00,7.99992,2.33331,8.33325,7.99992,2.33331,8.33325,0.0,0.0,0.0,132.76,130.14992,4.98331,130.2452880321,7.99992,2.33331,8.33325,122.15,2.65,122.1787420135,134.55,133.99992,5.23331,134.1020734126,7.99992,2.33331,8.33325,126.0,2.9,126.0333685974,132.76,105.64992,14.61331,106.6557753953,7.99992,2.33331,8.33325,97.65,12.28,98.4191084089,134.55
2019-12-04 09:30:00,7.63896,2.22803,7.95725,7.63896,2.22803,7.95725,0.0,0.0,0.0,132.54,132.96896,6.92803,133.1493219028,7.63896,2.22803,7.95725,125.33,4.7,125.4180963817,134.04,136.92896,7.20803,137.1185464595,7.63896,2.22803,7.95725,129.29,4.98,129.3858744222,132.54,106.75896,13.17803,107.5692149965,7.63896,2.22803,7.95725,99.12,10.95,99.7230008574,134.04
2019-12-04 10:00:00,7.9164,2.30895,8.24625,7.9164,2.30895,8.24625,0.0,0.0,0.0,133.96,132.7664,6.53895,132.9273291542,7.9164,2.30895,8.24625,124.85,4.23,124.921637037,135.6,136.6664,6.79895,136.8354143125,7.9164,2.30895,8.24625,128.75,4.49,128.8282678607,133.96,106.8164,14.15895,107.7507270234,7.9164,2.30895,8.24625,98.9,11.85,99.607391794,135.6
2019-12-04 10:30:00,7.7076,2.24805,8.02875,7.7076,2.24805,8.02875,0.0,0.0,0.0,133.04,130.8376,5.51805,130.9539096383,7.7076,2.24805,8.02875,123.13,3.27,123.1734135274,134.68,134.6776,5.76805,134.8010620973,7.7076,2.24805,8.02875,126.97,3.52,127.0187832567,133.04,104.8676,13.18805,105.6936052586,7.7076,2.24805,8.02875,97.16,10.94,97.7739699511,134.68
2019-12-04 11:00:00,7.18152,2.09461,7.4807500000000005,7.18152,2.09461,7.4807500000000005,0.0,0.0,0.0,132.73,129.61152,5.42461,129.7249879952,7.18152,2.09461,7.4807500000000005,122.43,3.33,122.4752783218,134.35,133.53152,5.68461,133.6524658372,7.18152,2.09461,7.4807500000000005,126.35,3.59,126.4009912936,132.73,103.97152,14.25461,104.9441321721,7.18152,2.09461,7.4807500000000005,96.79,12.16,97.5508569926,134.35
2019-12-04 11:30:00,6.76296,1.9725300000000001,7.04475,6.76296,1.9725300000000001,7.04475,0.0,0.0,0.0,132.89,129.31296,5.61253,129.4347021357,6.76296,1.9725300000000001,7.04475,122.55,3.64,122.60404601810001,134.47,133.31296,5.88253,133.442682314,6.76296,1.9725300000000001,7.04475,126.55,3.91,126.6103889892,132.89,102.61296,13.84253,103.5424318662,6.76296,1.9725300000000001,7.04475,95.85,11.87,96.5821898696,134.47
2019-12-04 12:00:00,7.0248,2.0489,7.3175,7.0248,2.0489,7.3175,0.0,0.0,0.0,133.24,128.0948,5.0789,128.1954484849,7.0248,2.0489,7.3175,121.07,3.03,121.1079097334,134.87,132.1548,5.3189,132.2617928967,7.0248,2.0489,7.3175,125.13,3.27,125.1727198714,133.24,102.0848,13.7889,103.0118447279,7.0248,2.0489,7.3175,95.06,11.74,95.7822071159,134.87
2019-12-04 12:30:00,6.73296,1.96378,7.0135,6.73296,1.96378,7.0135,0.0,0.0,0.0,133.94,128.34296,4.94378,128.438142085,6.73296,1.96378,7.0135,121.61,2.98,121.6465063206,135.45,132.39296,5.20378,132.4951892857,6.73296,1.96378,7.0135,125.66,3.24,125.7017629152,133.94,101.07296,12.37378,101.827568343,6.73296,1.96378,7.0135,94.34,10.41,94.9126108586,135.45
2019-12-04 13:00:00,6.5784,1.9187,6.8525,6.5784,1.9187,6.8525,0.0,0.0,0.0,134.34,127.58840000000001,4.7787,127.6778594285,6.5784,1.9187,6.8525,121.01,2.86,121.0437924885,135.89,131.5884,5.0187,131.6840702752,6.5784,1.9187,6.8525,125.01,3.1,125.0484310177,134.34,99.9784,10.0887,100.4861300591,6.5784,1.9187,6.8525,93.4,8.17,93.756647231,135.89
2019-12-04 13:30:00,6.4987200000000005,1.89546,6.7695,6.4987200000000005,1.89546,6.7695,0.0,0.0,0.0,134.86,127.89872,3.55546,127.9481296208,6.4987200000000005,1.89546,6.7695,121.4,1.6600000000000001,121.4113487282,136.31,131.92872,3.77546,131.9827309122,6.4987200000000005,1.89546,6.7695,125.43,1.88,125.4440883422,134.86,99.67872,12.34546,100.4403186148,6.4987200000000005,1.89546,6.7695,93.18,10.45,93.7641450662,136.31
2019-12-04 14:00:00,6.13152,1.78836,6.3870000000000005,6.13152,1.78836,6.3870000000000005,0.0,0.0,0.0,134.59,128.62152,5.00836,128.7189926817,6.13152,1.78836,6.3870000000000005,122.49,3.22,122.5323161456,136.03,132.68152,5.25836,132.7856773127,6.13152,1.78836,6.3870000000000005,126.55,3.47,126.5975647475,134.59,99.83152,11.37836,100.4778555792,6.13152,1.78836,6.3870000000000005,93.7,9.59,94.1894797735,136.03
2019-12-04 14:30:00,5.94048,1.73264,6.188,5.94048,1.73264,6.188,0.0,0.0,0.0,135.2,127.21048,3.39264,127.2557119661,5.94048,1.73264,6.188,121.27,1.6600000000000001,121.2813608928,136.65,131.21048,3.60264,131.2599294408,5.94048,1.73264,6.188,125.27,1.87,125.2839566744,135.2,99.53048,12.45264,100.3064538901,5.94048,1.73264,6.188,93.59,10.72,94.201945309,136.65
2019-12-04 15:00:00,5.94432,1.7337600000000002,6.192,5.94432,1.7337600000000002,6.192,0.0,0.0,0.0,135.2,127.18432,2.83376,127.2158852094,5.94432,1.7337600000000002,6.192,121.24,1.1,121.2449899996,136.68,131.15432,3.03376,131.1894025994,5.94432,1.7337600000000002,6.192,125.21,1.3,125.2167484804,135.2,98.78432,12.14376,99.5279497669,5.94432,1.7337600000000002,6.192,92.84,10.41,93.4218052705,136.68
2019-12-04 15:30:00,5.84232,1.70401,6.08575,5.84232,1.70401,6.08575,0.0,0.0,0.0,134.96,127.71232,2.41401,127.7351326929,5.84232,1.70401,6.08575,121.87,0.71,121.8720681699,136.41,131.64232,2.61401,131.6682705258,5.84232,1.70401,6.08575,125.8,0.91,125.8032912924,134.96,98.67232,11.47401,99.3372016903,5.84232,1.70401,6.08575,92.83,9.77,93.3427115526,136.41
2019-12-04 16:00:00,5.8845600000000005,1.7163300000000001,6.12975,5.8845600000000005,1.7163300000000001,6.12975,0.0,0.0,0.0,132.87,133.60456,5.05633,133.700205407,5.8845600000000005,1.7163300000000001,6.12975,127.72,3.34,127.7636646312,134.32,137.56456,5.29633,137.666478416,5.8845600000000005,1.7163300000000001,6.12975,131.68,3.58,131.7286559561,132.87,102.10456,12.06633,102.815064521,5.8845600000000005,1.7163300000000001,6.12975,96.22,10.35,96.775053087,134.32
2019-12-04 16:30:00,5.98488,1.74559,6.23425,5.98488,1.74559,6.23425,0.0,0.0,0.0,132.63,141.66488,7.32559,141.854159242,5.98488,1.74559,6.23425,135.68,5.58,135.7946935635,134.08,145.83488,7.62559,146.034111931,5.98488,1.74559,6.23425,139.85,5.88,139.97355786,132.63,105.88488,12.70559,106.6444552232,5.98488,1.74559,6.23425,99.9,10.96,100.4994109435,134.08
2019-12-04 17:00:00,6.65688,1.9415900000000001,6.9342500000000005,6.65688,1.9415900000000001,6.9342500000000005,0.0,0.0,0.0,131.83,146.14688,8.72159,146.406887358,6.65688,1.9415900000000001,6.9342500000000005,139.49,6.78,139.6546758974,133.31,150.25688,9.03159,150.5280691607,6.65688,1.9415900000000001,6.9342500000000005,143.6,7.09,143.7749216658,131.83,107.93688,10.87159,108.4830011258,6.65688,1.9415900000000001,6.9342500000000005,101.28,8.93,101.6729231408,133.31
