Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-04 17:30:00,6.48888,1.8925900000000002,6.75925,6.48888,1.8925900000000002,6.75925,0.0,0.0,0.0,132.98,147.18888,7.83259,147.3971365453,6.48888,1.8925900000000002,6.75925,140.7,5.94,140.8253301079,134.45,151.29888,8.09259,151.5151513947,6.48888,1.8925900000000002,6.75925,144.81,6.2,144.9426648713,132.98,106.95888,9.28259,107.3609262626,6.48888,1.8925900000000002,6.75925,100.47,7.39,100.7414165078,134.45
2019-12-04 18:00:00,7.48536,2.18323,7.79725,7.48536,2.18323,7.79725,0.0,0.0,0.0,133.55,144.94536,7.00323,145.1144466136,7.48536,2.18323,7.79725,137.46,4.82,137.5444800783,134.99,149.03536,7.27323,149.2127286962,7.48536,2.18323,7.79725,141.55,5.09,141.6414861543,133.55,106.24536,8.46323,106.5819064549,7.48536,2.18323,7.79725,98.76,6.28,98.9594664497,134.99
2019-12-04 18:30:00,8.81976,2.5724299999999998,9.18725,8.81976,2.5724299999999998,9.18725,0.0,0.0,0.0,132.83,143.42976,9.85243,143.7677517059,8.81976,2.5724299999999998,9.18725,134.61,7.28,134.8067153372,134.29,146.84976,8.98243,147.1242198306,8.81976,2.5724299999999998,9.18725,138.03,6.41,138.1787574123,132.83,101.49976,10.35243,102.0263401625,8.81976,2.5724299999999998,9.18725,92.68,7.78,93.0059718513,134.29
2019-12-04 19:00:00,9.2748,2.70515,9.66125,9.2748,2.70515,9.66125,0.0,0.0,0.0,134.96,143.1448,10.53515,143.5319586453,9.2748,2.70515,9.66125,133.87,7.83,134.0987911951,136.43,146.2948,14.46515,147.0081938926,9.2748,2.70515,9.66125,137.02,11.76,137.5237361331,134.96,96.0048,13.65515,96.9710510645,9.2748,2.70515,9.66125,86.73,10.95,87.4185071938,136.43
2019-12-04 19:30:00,9.01968,2.6307400000000003,9.3955,9.01968,2.6307400000000003,9.3955,0.0,0.0,0.0,133.21,139.13968,9.19074,139.4428924408,9.01968,2.6307400000000003,9.3955,130.12,6.5600000000000005,130.2852562649,134.63,142.98968,9.37074,143.2964038441,9.01968,2.6307400000000003,9.3955,133.97,6.74,134.1394367813,133.21,95.13968,21.91074,97.6301144005,9.01968,2.6307400000000003,9.3955,86.12,19.28,88.2517580561,134.63
2019-12-04 20:00:00,8.652,2.5235000000000003,9.0125,8.652,2.5235000000000003,9.0125,0.0,0.0,0.0,134.21,135.822,8.9835,136.1187678325,8.652,2.5235000000000003,9.0125,127.17,6.46,127.3339722933,135.67,139.682,8.9235,139.9667459658,8.652,2.5235000000000003,9.0125,131.03,6.4,131.1862069731,134.21,92.172,17.1235,93.7490897889,8.652,2.5235000000000003,9.0125,83.52,14.6,84.7864989252,135.67
2019-12-04 20:30:00,8.35968,2.43824,8.708,8.35968,2.43824,8.708,0.0,0.0,0.0,133.5,133.59968,8.51824,133.8709636508,8.35968,2.43824,8.708,125.24,6.08,125.3874953893,134.9,137.42968,8.46824,137.6903338423,8.35968,2.43824,8.708,129.07,6.03,129.21078051,133.5,89.45968,13.32824,90.4470913142,8.35968,2.43824,8.708,81.1,10.89,81.8278809453,134.9
2019-12-04 21:00:00,8.85072,2.58146,9.2195,8.85072,2.58146,9.2195,0.0,0.0,0.0,133.75,128.71072,8.50146,128.9911790203,8.85072,2.58146,9.2195,119.86,5.92,120.0061081779,135.13,132.79072,8.35146,133.0530803937,8.85072,2.58146,9.2195,123.94,5.77,124.0742378578,133.75,86.84072,9.31146,87.3385020335,8.85072,2.58146,9.2195,77.99,6.73,78.2798377617,135.13
2019-12-04 21:30:00,10.31976,3.00993,10.74975,10.31976,3.00993,10.74975,0.0,0.0,0.0,135.61,122.36976,11.70993,122.9287623913,10.31976,3.00993,10.74975,112.05,8.7,112.3872434932,136.97,126.42976,11.76993,126.976436656,10.31976,3.00993,10.74975,116.11,8.76,116.4399832532,135.61,83.45976,6.44993,83.7086204418,10.31976,3.00993,10.74975,73.14,3.44,73.2208522212,136.97
2019-12-04 22:00:00,10.38864,3.03002,10.8215,10.38864,3.03002,10.8215,0.0,0.0,0.0,134.63,114.87864,20.630020000000002,116.7163212813,10.38864,3.03002,10.8215,104.49,17.6,105.9618804099,135.99,118.39864,19.77002,120.0378758753,10.38864,3.03002,10.8215,108.01,16.74,109.299532021,134.63,80.77864,18.73002,82.9216638126,10.38864,3.03002,10.8215,70.39,15.7,72.119637409,135.99
2019-12-04 22:30:00,11.18952,3.26361,11.65575,11.18952,3.26361,11.65575,0.0,0.0,0.0,134.51,106.62952,19.46361,108.3913587407,11.18952,3.26361,11.65575,95.44,16.2,96.8051320954,135.9,109.78952,19.55361,111.5171841729,11.18952,3.26361,11.65575,98.6,16.29,99.9366004025,134.51,75.31952,9.55361,75.9229975506,11.18952,3.26361,11.65575,64.13,6.29,64.437729631,135.9
2019-12-04 23:00:00,11.90928,3.47354,12.4055,11.90928,3.47354,12.4055,0.0,0.0,0.0,134.39,99.64928,20.97354,101.8325507127,11.90928,3.47354,12.4055,87.74,17.5,89.4681932309,135.79,102.68928,21.09354,104.8333232167,11.90928,3.47354,12.4055,90.78,17.62,92.4741736919,134.39,71.33928,7.97354,71.7834953945,11.90928,3.47354,12.4055,59.43,4.5,59.6001249999,135.79
2019-12-04 23:30:00,10.70328,3.12179,11.14925,10.70328,3.12179,11.14925,0.0,0.0,0.0,134.72,93.83328,21.85179,96.3440977007,10.70328,3.12179,11.14925,83.13,18.73,85.2139061421,136.08,96.75328,21.98179,99.2189310684,10.70328,3.12179,11.14925,86.05,18.86,88.0925768723,134.72,66.80328,6.8017900000000004,67.1486601948,10.70328,3.12179,11.14925,56.1,3.68,56.2205691896,136.08
2019-12-05 00:00:00,10.9428,3.19165,11.39875,10.9428,3.19165,11.39875,0.0,0.0,0.0,135.27,88.6428,23.59165,91.7284685447,10.9428,3.19165,11.39875,77.7,20.4,80.3333679115,136.66,91.4828,23.76165,94.5183511629,10.9428,3.19165,11.39875,80.54,20.57,83.1253060145,135.27,63.8528,6.24165,64.1571372691,10.9428,3.19165,11.39875,52.91,3.05,52.9978358049,136.66
2019-12-05 00:30:00,11.84184,3.45387,12.33525,11.84184,3.45387,12.33525,0.0,0.0,0.0,135.27,88.44184,24.28387,91.71513182,11.84184,3.45387,12.33525,76.6,20.83,79.3816660193,136.66,91.27184,24.44387,94.4883673135,11.84184,3.45387,12.33525,79.43,20.99,82.1565882933,135.27,64.05184,6.84387,64.4164324064,11.84184,3.45387,12.33525,52.21,3.39,52.3199407492,136.66
2019-12-05 01:00:00,11.7972,3.44085,12.28875,11.7972,3.44085,12.28875,0.0,0.0,0.0,134.8,93.1772,23.00085,95.9741095325,11.7972,3.44085,12.28875,81.38,19.56,83.6976582707,136.13,96.1272,23.14085,98.8733407879,11.7972,3.44085,12.28875,84.33,19.7,86.6004555415,134.8,66.7772,6.66085,67.1085789044,11.7972,3.44085,12.28875,54.98,3.22,55.0742117511,136.13
2019-12-05 01:30:00,10.6392,3.1031,11.0825,10.6392,3.1031,11.0825,0.0,0.0,0.0,135.11,97.1192,22.2031,99.6248797151,10.6392,3.1031,11.0825,86.48,19.1,88.5641033376,136.44,100.1892,22.3431,102.6503283689,10.6392,3.1031,11.0825,89.55,19.24,91.5935592714,135.11,68.2092,6.5131,68.5194529769,10.6392,3.1031,11.0825,57.57,3.41,57.6709025419,136.44
2019-12-05 02:00:00,9.83328,2.86804,10.243,9.83328,2.86804,10.243,0.0,0.0,0.0,134.7,96.10328,20.98804,98.3683803353,9.83328,2.86804,10.243,86.27,18.12,88.1524094963,136.08,98.95328,26.18804,102.3599778322,9.83328,2.86804,10.243,89.12,23.32,92.1205557951,134.7,67.17328,8.34804,67.6900237686,9.83328,2.86804,10.243,57.34,5.48,57.6012673472,136.08
2019-12-05 02:30:00,10.24032,2.9867600000000003,10.667,10.24032,2.9867600000000003,10.667,0.0,0.0,0.0,132.64,93.90032,15.54676,95.1786312289,10.24032,2.9867600000000003,10.667,83.66,12.56,84.5975720692,134.0,96.15032,36.02676,102.6781937521,10.24032,2.9867600000000003,10.667,85.91,33.04,92.0443898345,132.64,66.60032,12.59676,67.7811255926,10.24032,2.9867600000000003,10.667,56.36,9.61,57.173435265,134.0
2019-12-05 03:00:00,10.80456,3.15133,11.25475,10.80456,3.15133,11.25475,0.0,0.0,0.0,133.05,92.36456,16.01133,93.7420643701,10.80456,3.15133,11.25475,81.56,12.86,82.5676280391,134.39,94.60456,36.63133,101.4488891529,10.80456,3.15133,11.25475,83.8,33.48,90.2405141829,133.05,66.13456,13.19133,67.4373132143,10.80456,3.15133,11.25475,55.33,10.04,56.2335353681,134.39
2019-12-05 03:30:00,9.91704,2.8924700000000003,10.33025,9.91704,2.8924700000000003,10.33025,0.0,0.0,0.0,132.44,91.05704,16.14247,92.4768288344,9.91704,2.8924700000000003,10.33025,81.14,13.25,82.2147316483,133.81,93.27704,36.56247,100.1869273092,9.91704,2.8924700000000003,10.33025,83.36,33.67,89.90305056,132.44,64.42704,12.23247,65.5780207498,9.91704,2.8924700000000003,10.33025,54.51,9.34,55.3043913265,133.81
2019-12-05 04:00:00,9.73584,2.83962,10.1415,9.73584,2.83962,10.1415,0.0,0.0,0.0,132.55,90.20584,16.08962,91.6295227634,9.73584,2.83962,10.1415,80.47,13.25,81.5535615409,133.94,92.42584,36.54962,99.3901937912,9.73584,2.83962,10.1415,82.69,33.71,89.2972575167,132.55,63.56584,11.93962,64.6774345553,9.73584,2.83962,10.1415,53.83,9.1,54.5937624642,133.94
2019-12-05 04:30:00,9.9864,2.9127,10.4025,9.9864,2.9127,10.4025,0.0,0.0,0.0,131.83,89.8564,14.6827,91.0480878451,9.9864,2.9127,10.4025,79.87,11.77,80.7325820224,133.23,92.0464,34.8827,98.4344579517,9.9864,2.9127,10.4025,82.06,31.97,88.0677267789,131.83,64.0064,9.662700000000001,64.7316538662,9.9864,2.9127,10.4025,54.02,6.75,54.4400854151,133.23
2019-12-05 05:00:00,12.76416,3.72288,13.296,12.76416,3.72288,13.296,0.0,0.0,0.0,131.9,87.60416,15.18288,88.9101158159,12.76416,3.72288,13.296,74.84,11.46,75.7123318885,133.27,89.69416,35.40288,96.4282440491,12.76416,3.72288,13.296,76.93,31.68,83.1976399906,131.9,65.15416,9.62288,65.8609473421,12.76416,3.72288,13.296,52.39,5.9,52.721173166,133.27
2019-12-05 05:30:00,13.81104,4.02822,14.3865,13.81104,4.02822,14.3865,0.0,0.0,0.0,133.21,89.81104,15.61822,91.1589364892,13.81104,4.02822,14.3865,76.0,11.59,76.8786582869,134.55,91.98104000000001,36.23822,98.8621277753,13.81104,4.02822,14.3865,78.17,32.21,84.5460407116,133.21,67.63104,12.13822,68.7116726346,13.81104,4.02822,14.3865,53.82,8.11,54.4276078842,134.55
2019-12-05 06:00:00,15.16704,4.42372,15.799,15.16704,4.42372,15.799,0.0,0.0,0.0,133.64,92.99704,16.62372,94.4711464702,15.16704,4.42372,15.799,77.83,12.2,78.7803839798,134.98,95.28704,37.40372,102.3653176706,15.16704,4.42372,15.799,80.12,32.98,86.6423383803,133.64,71.18704,16.65372,73.1091037683,15.16704,4.42372,15.799,56.02,12.23,57.3394567466,134.98
2019-12-05 06:30:00,14.99856,4.37458,15.6235,14.99856,4.37458,15.6235,0.0,0.0,0.0,132.6,104.46856,9.87458,104.9342049031,14.99856,4.37458,15.6235,89.47,5.5,89.638891671,133.95,106.91856,30.23458,111.1112429066,14.99856,4.37458,15.6235,91.92,25.86,95.488355311,132.6,78.75856,15.74458,80.3168884647,14.99856,4.37458,15.6235,63.76,11.37,64.7658436215,133.95
2019-12-05 07:00:00,15.36408,4.48119,16.00425,15.36408,4.48119,16.00425,0.0,0.0,0.0,131.86,114.51408,6.14119,114.6786324163,15.36408,4.48119,16.00425,99.15,1.6600000000000001,99.1638951433,133.33,117.10408,26.18119,119.9950843262,15.36408,4.48119,16.00425,101.74,21.7,104.0284461097,131.86,85.46408,16.94119,87.1269928832,15.36408,4.48119,16.00425,70.1,12.46,71.19874718,133.33
2019-12-05 07:30:00,16.44816,4.79738,17.1335,16.44816,4.79738,17.1335,0.0,0.0,0.0,133.18,125.85816,9.79738,126.238920676,16.44816,4.79738,17.1335,109.41,5.0,109.5241895656,134.57,129.00816,15.83738,129.9766438705,16.44816,4.79738,17.1335,112.56,11.04,113.1001114058,133.18,94.48816,20.66738,96.7220397647,16.44816,4.79738,17.1335,78.04,15.87,79.6372933995,134.57
2019-12-05 08:00:00,15.63552,4.56036,16.287,15.63552,4.56036,16.287,0.0,0.0,0.0,133.55,131.16552,7.58036,131.3843807102,15.63552,4.56036,16.287,115.53,3.02,115.5694652579,134.99,134.82552,7.44036,135.0306624445,15.63552,4.56036,16.287,119.19,2.88,119.224789788,133.55,96.14552,19.57036,98.1170729618,15.63552,4.56036,16.287,80.51,15.01,81.8972539222,134.99
2019-12-05 08:30:00,14.724,4.2945,15.3375,14.724,4.2945,15.3375,0.0,0.0,0.0,132.65,133.044,6.6245,133.20882079,14.724,4.2945,15.3375,118.32,2.33,118.3429393754,134.04,136.744,6.4945,136.8981375558,14.724,4.2945,15.3375,122.02,2.2,122.0398312028,132.65,98.094,23.5745,100.8870154492,14.724,4.2945,15.3375,83.37,19.28,85.5702944952,134.04
2019-12-05 09:00:00,15.13752,4.41511,15.76825,15.13752,4.41511,15.76825,0.0,0.0,0.0,133.18,133.93752,6.10511,134.0765886792,15.13752,4.41511,15.76825,118.8,1.69,118.8120200148,134.63,137.70752,6.09511,137.8423426617,15.13752,4.41511,15.76825,122.57,1.6800000000000002,122.5815128802,133.18,98.36752,20.91511,100.5664497597,15.13752,4.41511,15.76825,83.23,16.5,84.8497666467,134.63
2019-12-05 09:30:00,12.3924,3.61445,12.90875,12.3924,3.61445,12.90875,0.0,0.0,0.0,132.36,137.7924,5.4944500000000005,137.9019016496,12.3924,3.61445,12.90875,125.4,1.88,125.4140917122,133.78,141.6424,5.54445,141.7508744367,12.3924,3.61445,12.90875,129.25,1.9300000000000002,129.264408868,132.36,98.4924,22.34445,100.9951845563,12.3924,3.61445,12.90875,86.1,18.73,88.1136930335,133.78
2019-12-05 10:00:00,14.64264,4.27077,15.25275,14.64264,4.27077,15.25275,0.0,0.0,0.0,132.95,135.76264,5.03077,135.8558171981,14.64264,4.27077,15.25275,121.12,0.76,121.1223843887,134.37,139.53264,4.88077,139.6179771418,14.64264,4.27077,15.25275,124.89,0.61,124.8914897021,132.95,100.05264,25.80077,103.3257494701,14.64264,4.27077,15.25275,85.41,21.53,88.0818312707,134.37
2019-12-05 10:30:00,16.21968,4.73074,16.8955,16.21968,4.73074,16.8955,0.0,0.0,0.0,133.55,134.20968,9.00074,134.5111576274,16.21968,4.73074,16.8955,117.99,4.27,118.0672393173,134.95,138.02968,9.29074,138.3420052285,16.21968,4.73074,16.8955,121.81,4.5600000000000005,121.8953227158,133.55,98.38968,14.57074,99.4627347033,16.21968,4.73074,16.8955,82.17,9.84,82.757081268,134.95
2019-12-05 11:00:00,18.23856,5.31958,18.9985,18.23856,5.31958,18.9985,0.0,0.0,0.0,133.9,131.18856,9.55958,131.536397414,18.23856,5.31958,18.9985,112.95,4.24,113.0295540998,135.31,135.05856,9.84958,135.4172398753,18.23856,5.31958,18.9985,116.82,4.53,116.9077982857,133.9,98.43856,14.76958,99.5403967656,18.23856,5.31958,18.9985,80.2,9.45,80.7548295769,135.31
2019-12-05 11:30:00,17.95632,5.23726,18.7045,17.95632,5.23726,18.7045,0.0,0.0,0.0,133.67,130.81632,8.74726,131.1084441821,17.95632,5.23726,18.7045,112.86,3.51,112.9145681478,135.1,134.67632,9.02726,134.9785264101,17.95632,5.23726,18.7045,116.72,3.79,116.7815160888,133.67,98.20632,15.08726,99.3584757444,17.95632,5.23726,18.7045,80.25,9.85,80.8522417747,135.1
2019-12-05 12:00:00,18.0252,5.25735,18.77625,18.0252,5.25735,18.77625,0.0,0.0,0.0,134.09,129.9652,9.10735,130.2839093482,18.0252,5.25735,18.77625,111.94,3.85,112.0061877755,135.5,133.8452,9.39735,134.1746911681,18.0252,5.25735,18.77625,115.82,4.14,115.8939687818,134.09,98.0552,14.91735,99.1834138254,18.0252,5.25735,18.77625,80.03,9.66,80.6108956655,135.5
2019-12-05 12:30:00,18.32616,5.34513,19.08975,18.32616,5.34513,19.08975,0.0,0.0,0.0,134.28,130.29616,9.03513,130.6090459534,18.32616,5.34513,19.08975,111.97,3.69,112.0307859474,135.74,134.17616,9.30513,134.498428826,18.32616,5.34513,19.08975,115.85,3.96,115.9176608632,134.28,98.21616,13.36513,99.1213437412,18.32616,5.34513,19.08975,79.89,8.02,80.2915468776,135.74
2019-12-05 13:00:00,18.35808,5.35444,19.123,18.35808,5.35444,19.123,0.0,0.0,0.0,133.99,129.86808,8.27444,130.1314126574,18.35808,5.35444,19.123,111.51,2.92,111.5482249971,135.4,133.71808,8.53444,133.9901548062,18.35808,5.35444,19.123,115.36,3.18,115.4038214272,133.99,98.04808,13.81444,99.0164872342,18.35808,5.35444,19.123,79.69,8.46,80.1378044371,135.4
2019-12-05 13:30:00,20.10096,5.86278,20.9385,20.10096,5.86278,20.9385,0.0,0.0,0.0,133.9,129.64096,7.89278,129.8810012506,20.10096,5.86278,20.9385,109.54,2.03,109.558808409,135.33,133.40096,8.14278,133.6492461447,20.10096,5.86278,20.9385,113.3,2.2800000000000002,113.3229385429,133.9,99.26096,14.48278,100.3119588915,20.10096,5.86278,20.9385,79.16,8.62,79.6279473552,135.33
2019-12-05 14:00:00,19.98912,5.83016,20.822,19.98912,5.83016,20.822,0.0,0.0,0.0,133.62,129.91912,7.99016,130.1645896486,19.98912,5.83016,20.822,109.93,2.16,109.951218729,135.1,133.72912,8.24016,133.9827517735,19.98912,5.83016,20.822,113.74,2.41,113.7655294894,133.62,99.48912,14.56016,100.5489097783,19.98912,5.83016,20.822,79.5,8.73,79.9778900697,135.1
2019-12-05 14:30:00,19.74168,5.75799,20.56425,19.74168,5.75799,20.56425,0.0,0.0,0.0,133.24,129.84168,6.72799,130.0158748564,19.74168,5.75799,20.56425,110.1,0.97,110.1042728508,134.69,133.60168,6.94799,133.7822240205,19.74168,5.75799,20.56425,113.86,1.19,113.866218432,133.24,99.18168,17.56799,100.7255673613,19.74168,5.75799,20.56425,79.44,11.81,80.313073033,134.69
2019-12-05 15:00:00,21.3012,6.21285,22.18875,21.3012,6.21285,22.18875,0.0,0.0,0.0,133.53,129.1012,6.55285,129.2673960617,21.3012,6.21285,22.18875,107.8,0.34,107.8005361768,134.97,132.8012,6.73285,132.9717638845,21.3012,6.21285,22.18875,111.5,0.52,111.5012125495,133.53,99.8612,18.66285,101.5901630846,21.3012,6.21285,22.18875,78.56,12.45,79.5404054553,134.97
2019-12-05 15:30:00,23.12616,6.74513,24.08975,23.12616,6.74513,24.08975,0.0,0.0,0.0,133.86,127.24616,7.01513,127.4393867047,23.12616,6.74513,24.08975,104.12,0.27,104.1203500762,135.26,130.85616,7.00513,131.0435288607,23.12616,6.74513,24.08975,107.73,0.26,107.7303137469,133.86,100.27616,18.73513,102.011339372,23.12616,6.74513,24.08975,77.15,11.99,78.0761333571,135.26
2019-12-05 16:00:00,24.332160000000002,7.09688,25.346,24.332160000000002,7.09688,25.346,0.0,0.0,0.0,132.96,132.08216,8.50688,132.3558234367,24.332160000000002,7.09688,25.346,107.75,1.4100000000000001,107.7592251271,134.37,135.79216,8.75688,136.0742211618,24.332160000000002,7.09688,25.346,111.46,1.6600000000000001,111.4723606999,132.96,103.83216,19.38688,105.6265523739,24.332160000000002,7.09688,25.346,79.5,12.29,80.4443540592,134.37
2019-12-05 16:30:00,24.84,7.245,25.875,24.84,7.245,25.875,0.0,0.0,0.0,132.29,137.06,9.995,137.4239557901,24.84,7.245,25.875,112.22,2.75,112.2536899171,133.69,140.8,10.255,141.1729613807,24.84,7.245,25.875,115.96,3.01,115.9990590479,132.29,106.58,18.975,108.2559329783,24.84,7.245,25.875,81.74,11.73,82.5773606989,133.69
2019-12-05 17:00:00,25.22592,7.35756,26.277,25.22592,7.35756,26.277,0.0,0.0,0.0,132.29,139.10592,9.97756,139.4632879384,25.22592,7.35756,26.277,113.88,2.62,113.9101347554,133.64,142.87592,10.24756,143.2429439861,25.22592,7.35756,26.277,117.65,2.89,117.6854901846,132.29,107.69592,19.08756,109.3743394558,25.22592,7.35756,26.277,82.47,11.73,83.3000228091,133.64
2019-12-05 17:30:00,25.22136,7.35623,26.27225,25.22136,7.35623,26.27225,0.0,0.0,0.0,132.92,138.77136,8.84623,139.0530335572,25.22136,7.35623,26.27225,113.55,1.49,113.5597754489,134.29,142.53136,9.066230000000001,142.819414331,25.22136,7.35623,26.27225,117.31,1.71,117.3224624699,132.92,107.10136,18.31623,108.6562726917,25.22136,7.35623,26.27225,81.88,10.96,82.6102657059,134.29
2019-12-05 18:00:00,25.22976,7.35868,26.281,25.22976,7.35868,26.281,0.0,0.0,0.0,132.99,137.20976,7.86868,137.4352006009,25.22976,7.35868,26.281,111.98,0.51,111.9811613621,134.4,140.95976,7.99868,141.1865178443,25.22976,7.35868,26.281,115.73,0.64,115.7317696227,132.99,106.32976,17.77868,107.8058408631,25.22976,7.35868,26.281,81.1,10.42,81.7666582416,134.4
2019-12-05 18:30:00,25.18128,7.34454,26.2305,25.18128,7.34454,26.2305,0.0,0.0,0.0,134.12,134.25128,10.35454,134.6500006693,25.18128,7.34454,26.2305,109.07,3.01,109.111525514,135.51,137.58128,15.85454,138.4917869227,25.18128,7.34454,26.2305,112.4,8.51,112.7216931207,134.12,104.54128,23.13454,107.0704728908,25.18128,7.34454,26.2305,79.36,15.79,80.9155961481,135.51
2019-12-05 19:00:00,25.15176,7.33593,26.19975,25.15176,7.33593,26.19975,0.0,0.0,0.0,131.07,131.31176,12.10593,131.8686158851,25.15176,7.33593,26.19975,106.16,4.77,106.2671092107,132.5,134.13176,22.21593,135.9590989469,25.15176,7.33593,26.19975,108.98,14.88,109.9911578264,131.07,103.22176,22.98593,105.7501050376,25.15176,7.33593,26.19975,78.07,15.65,79.6231586914,132.5
2019-12-05 19:30:00,25.10064,7.32102,26.1465,25.10064,7.32102,26.1465,0.0,0.0,0.0,132.66,128.76064,11.47102,129.270594928,25.10064,7.32102,26.1465,103.66,4.15,103.7430388026,134.04,132.24064,11.36102,132.727765155,25.10064,7.32102,26.1465,107.14,4.04,107.2161424413,132.66,101.41064,17.79102,102.9594012116,25.10064,7.32102,26.1465,76.31,10.47,77.0249115546,134.04
2019-12-05 20:00:00,25.16568,7.33999,26.21425,25.16568,7.33999,26.21425,0.0,0.0,0.0,133.37,124.03568,12.48999,124.6629446278,25.16568,7.33999,26.21425,98.87,5.15,99.0040372914,134.75,127.45568,12.389990000000001,128.0564805719,25.16568,7.33999,26.21425,102.29,5.05,102.4145819696,133.37,98.45568,15.89999,99.7312920114,25.16568,7.33999,26.21425,73.29,8.56,73.7881948553,134.75
2019-12-05 20:30:00,25.18776,7.34643,26.23725,25.18776,7.34643,26.23725,0.0,0.0,0.0,133.8,121.66776,13.80643,122.4486069041,25.18776,7.34643,26.23725,96.48,6.46,96.696028874,135.19,125.04776,13.75643,125.802152793,25.18776,7.34643,26.23725,99.86,6.41,100.0655170376,133.8,96.89776,15.40643,98.1149019179,25.18776,7.34643,26.23725,71.71,8.06,72.1615389248,135.19
2019-12-05 21:00:00,25.25184,7.36512,26.304,25.25184,7.36512,26.304,0.0,0.0,0.0,134.52,116.74184,17.60512,118.0618374277,25.25184,7.36512,26.304,91.49,10.24,92.0612714446,135.9,120.04184,17.61512,121.3273909849,25.25184,7.36512,26.304,94.79,10.25,95.34257496,134.52,94.09184,18.47512,95.8884999028,25.25184,7.36512,26.304,68.84,11.11,69.7307514659,135.9
2019-12-05 21:30:00,24.72192,7.21056,25.752,24.72192,7.21056,25.752,0.0,0.0,0.0,134.63,111.04192,16.63056,112.280379066,24.72192,7.21056,25.752,86.32,9.42,86.8324754916,135.96,114.04192,22.60056,116.259816057,24.72192,7.21056,25.752,89.32,15.39,90.6361655191,134.63,90.20192,18.37056,92.0535922515,24.72192,7.21056,25.752,65.48,11.16,66.424212453,135.96
2019-12-05 22:00:00,24.6324,7.18445,25.65875,24.6324,7.18445,25.65875,0.0,0.0,0.0,132.71,104.0924,12.78445,104.8745436203,24.6324,7.18445,25.65875,79.46,5.6,79.6570875692,134.02,106.4524,33.25445,111.5256558401,24.6324,7.18445,25.65875,81.82,26.07,85.8729136573,132.71,86.1924,20.66445,88.6349215127,24.6324,7.18445,25.65875,61.56,13.48,63.0186004288,134.02
2019-12-05 22:30:00,24.55224,7.16107,25.57525,24.55224,7.16107,25.57525,0.0,0.0,0.0,132.86,95.99224,14.88107,97.1388510564,24.55224,7.16107,25.57525,71.44,7.72,71.8559113783,134.18,98.20224,35.42107,104.3950771874,24.55224,7.16107,25.57525,73.65,28.26,78.8856774072,132.86,80.87224,18.87107,83.0447860227,24.55224,7.16107,25.57525,56.32,11.71,57.5244860907,134.18
2019-12-05 23:00:00,24.68544,7.19992,25.714,24.68544,7.19992,25.714,0.0,0.0,0.0,133.35,89.25544,16.11992,90.699423319,24.68544,7.19992,25.714,64.57,8.92,65.1832133298,134.62,91.35544,36.81992,98.4963092019,24.68544,7.19992,25.714,66.67,29.62,72.9536380176,133.35,76.94544,18.01992,79.027325993,24.68544,7.19992,25.714,52.26,10.82,53.3683426762,134.62
2019-12-05 23:30:00,24.1404,7.04095,25.14625,24.1404,7.04095,25.14625,0.0,0.0,0.0,133.92,83.3004,15.58095,84.745044947,24.1404,7.04095,25.14625,59.16,8.54,59.773214737,135.21,85.3004,36.42095,92.7504384845,24.1404,7.04095,25.14625,61.16,29.38,67.850792184,133.92,71.9104,12.26095,72.9481769687,24.1404,7.04095,25.14625,47.77,5.22,48.0543577629,135.21
2019-12-06 00:00:00,24.94056,7.27433,25.97975,24.94056,7.27433,25.97975,0.0,0.0,0.0,133.83,77.51056,16.54433,79.2565566162,24.94056,7.27433,25.97975,52.57,9.27,53.381062185,135.12,79.48056,47.64433,92.66683116990001,24.94056,7.27433,25.97975,54.54,40.37,67.8553498259,133.83,68.90056,10.42433,69.6846742424,24.94056,7.27433,25.97975,43.96,3.15,44.0727137808,135.12
2019-12-06 00:30:00,25.0596,7.30905,26.10375,25.0596,7.30905,26.10375,0.0,0.0,0.0,134.03,75.9696,16.27905,77.6941927885,25.0596,7.30905,26.10375,50.91,8.97,51.6941872941,135.32,78.1696,59.45905,98.2133646255,25.0596,7.30905,26.10375,53.11,52.15,74.4331552468,134.03,68.1796,11.94905,69.2187666176,25.0596,7.30905,26.10375,43.12,4.64,43.3689289699,135.32
2019-12-06 01:00:00,24.69048,7.20139,25.71925,24.69048,7.20139,25.71925,0.0,0.0,0.0,133.61,80.41048,16.85139,82.1572555455,24.69048,7.20139,25.71925,55.72,9.65,56.5494553466,134.89,82.78048,58.34139,101.2735190272,24.69048,7.20139,25.71925,58.09,51.14,77.393460318,133.61,70.57048,12.32139,71.6380436567,24.69048,7.20139,25.71925,45.88,5.12,46.1648004436,134.89
2019-12-06 01:30:00,24.17328,7.05054,25.1805,24.17328,7.05054,25.1805,0.0,0.0,0.0,134.38,83.91328,17.00054,85.6180875788,24.17328,7.05054,25.1805,59.74,9.95,60.5629432904,135.69,86.42328,58.48054,104.3501647562,24.17328,7.05054,25.1805,62.25,51.43,80.7471819942,134.38,72.32328,12.49054,73.3939399368,24.17328,7.05054,25.1805,48.15,5.44,48.4563318876,135.69
2019-12-06 02:00:00,25.04376,7.30443,26.08725,25.04376,7.30443,26.08725,0.0,0.0,0.0,135.35,80.91376,17.19443,82.7205233323,25.04376,7.30443,26.08725,55.87,9.89,56.7386023797,136.62,83.26376,59.70443,102.4571749121,25.04376,7.30443,26.08725,58.22,52.4,78.3283371456,135.35,71.35376,11.88443,72.3367039791,25.04376,7.30443,26.08725,46.31,4.58,46.5359269812,136.62
2019-12-06 02:30:00,24.58032,7.16926,25.6045,24.58032,7.16926,25.6045,0.0,0.0,0.0,135.22,79.53032,18.559260000000002,81.6671165834,24.58032,7.16926,25.6045,54.95,11.39,56.1180416622,136.5,81.87032,57.94926,100.303868477,24.58032,7.16926,25.6045,57.29,50.78,76.5555517255,135.22,69.45032,10.70926,70.2711548066,24.58032,7.16926,25.6045,44.87,3.54,45.0094267904,136.5
2019-12-06 03:00:00,23.65464,6.8992700000000005,24.64025,23.65464,6.8992700000000005,24.64025,0.0,0.0,0.0,135.36,79.14464,20.24927,81.6939837213,23.65464,6.8992700000000005,24.64025,55.49,13.35,57.0733089982,136.67,81.47464,55.76927,98.733623652,23.65464,6.8992700000000005,24.64025,57.82,48.87,75.7062038409,135.36,67.39464,11.73927,68.4094142707,23.65464,6.8992700000000005,24.64025,43.74,4.84,44.0069676301,136.67
2019-12-06 03:30:00,23.7648,6.9314,24.755,23.7648,6.9314,24.755,0.0,0.0,0.0,135.36,77.1748,20.1714,79.7673813849,23.7648,6.9314,24.755,53.41,13.24,55.0265908448,136.63,79.3748,56.6814,97.535326836,23.7648,6.9314,24.755,55.61,49.75,74.6159138522,135.36,66.3248,11.9114,67.3859076143,23.7648,6.9314,24.755,42.56,4.98,42.8503675597,136.63
2019-12-06 04:00:00,24.3756,7.10955,25.39125,24.3756,7.10955,25.39125,0.0,0.0,0.0,132.78,75.0656,27.33955,79.8892689763,24.3756,7.10955,25.39125,50.69,20.23,54.577733555,134.07,75.8656,69.42955,102.8399323053,24.3756,7.10955,25.39125,51.49,62.32,80.8393623181,132.78,66.1856,8.65955,66.7496925353,24.3756,7.10955,25.39125,41.81,1.55,41.8387212998,134.07
2019-12-06 04:30:00,24.03528,7.01029,25.03675,24.03528,7.01029,25.03675,0.0,0.0,0.0,132.33,74.79528,25.96029,79.1724103913,24.03528,7.01029,25.03675,50.76,18.95,54.181916725,133.62,75.56528,70.12029,103.0871796644,24.03528,7.01029,25.03675,51.53,63.11,81.4752293645,132.33,65.92528,11.84029,66.980109065,24.03528,7.01029,25.03675,41.89,4.83,42.1675349054,133.62
2019-12-06 05:00:00,24.5592,7.1631,25.5825,24.5592,7.1631,25.5825,0.0,0.0,0.0,132.21,74.8192,26.5631,79.394653285,24.5592,7.1631,25.5825,50.26,19.4,53.8741830565,133.47,75.5992,69.6131,102.7678098056,24.5592,7.1631,25.5825,51.04,62.45,80.6541015696,132.21,66.3292,11.9731,67.401171327,24.5592,7.1631,25.5825,41.77,4.8100000000000005,42.0460342958,133.47
2019-12-06 05:30:00,24.096,7.028,25.1,24.096,7.028,25.1,0.0,0.0,0.0,132.13,77.766,28.288,82.7512036166,24.096,7.028,25.1,53.67,21.26,57.7274328201,133.38,78.596,67.418,103.549591694,24.096,7.028,25.1,54.5,60.39,81.3461867576,132.13,67.626,9.288,68.2608439737,24.096,7.028,25.1,43.53,2.26,43.5886281041,133.38
2019-12-06 06:00:00,22.86912,6.67016,23.822,22.86912,6.67016,23.822,0.0,0.0,0.0,131.99,81.77912,24.44016,85.3530660773,22.86912,6.67016,23.822,58.91,17.77,61.5317885324,133.23,84.10912,42.77016,94.3590517841,22.86912,6.67016,23.822,61.24,36.1,71.0883084621,131.99,70.06912,12.24016,71.1301841302,22.86912,6.67016,23.822,47.2,5.57,47.5275172926,133.23
2019-12-06 06:30:00,21.7764,6.35145,22.68375,21.7764,6.35145,22.68375,0.0,0.0,0.0,133.08,93.5464,10.35145,94.1173813387,21.7764,6.35145,22.68375,71.77,4.0,71.8813807602,134.41,95.7464,30.841450000000002,100.5910937959,21.7764,6.35145,22.68375,73.97,24.49,77.9186819704,133.08,76.4664,10.26145,77.1518482284,21.7764,6.35145,22.68375,54.69,3.91,54.8295923749,134.41
2019-12-06 07:00:00,21.59808,6.29944,22.498,21.59808,6.29944,22.498,0.0,0.0,0.0,133.08,103.43808,6.89944,103.6679249643,21.59808,6.29944,22.498,81.84,0.6000000000000001,81.8421993839,134.41,105.77808,27.11944,109.1992043671,21.59808,6.29944,22.498,84.18,20.82,86.716462105,133.08,82.48808,12.44944,83.4222506194,21.59808,6.29944,22.498,60.89,6.15,61.1997924833,134.41
2019-12-06 07:30:00,22.39368,6.53149,23.32675,22.39368,6.53149,23.32675,0.0,0.0,0.0,132.28,113.19368,9.90149,113.625915601,22.39368,6.53149,23.32675,90.8,3.37,90.8625164741,133.59,115.65368,23.31149,117.9796561428,22.39368,6.53149,23.32675,93.26,16.78,94.7575643419,132.28,89.74368,15.97149,91.153807341,22.39368,6.53149,23.32675,67.35,9.44,68.0083531634,133.59
2019-12-06 08:00:00,23.20584,6.76837,24.17275,23.20584,6.76837,24.17275,0.0,0.0,0.0,131.42,118.29584,10.12837,118.7286386689,23.20584,6.76837,24.17275,95.09,3.36,95.1493441911,132.75,120.80584,23.30837,123.0338615592,23.20584,6.76837,24.17275,97.6,16.54,98.9915733787,131.42,95.42584,24.83837,98.6054540275,23.20584,6.76837,24.17275,72.22,18.07,74.4463115272,132.75
2019-12-06 08:30:00,22.61616,6.59638,23.5585,22.61616,6.59638,23.5585,0.0,0.0,0.0,131.86,120.21616,12.28638,120.8423777433,22.61616,6.59638,23.5585,97.6,5.69,97.765720475,133.23,122.78616,20.91638,124.5549518881,22.61616,6.59638,23.5585,100.17,14.32,101.1883950856,131.86,95.97616,22.54638,98.5888560612,22.61616,6.59638,23.5585,73.36,15.95,75.0739109145,133.23
2019-12-06 09:00:00,23.15784,6.75437,24.12275,23.15784,6.75437,24.12275,0.0,0.0,0.0,131.65,119.29784,13.27437,120.0340931884,23.15784,6.75437,24.12275,96.14,6.52,96.360832292,133.03,121.81784,20.16437,123.4754548879,23.15784,6.75437,24.12275,98.66,13.41,99.5671818422,131.65,95.78784,22.77437,98.4580226328,23.15784,6.75437,24.12275,72.63,16.02,74.3757843656,133.03
2019-12-06 09:30:00,23.15808,6.75444,24.123,23.15808,6.75444,24.123,0.0,0.0,0.0,131.17,119.05808,13.17444,119.7847748364,23.15808,6.75444,24.123,95.9,6.42,96.1146523689,132.53,121.58808,20.12444,123.2422585131,23.15808,6.75444,24.123,98.43,13.37,99.3338904906,131.17,96.19808,24.00444,99.147787345,23.15808,6.75444,24.123,73.04,17.25,75.0493444342,132.53
2019-12-06 10:00:00,21.9768,6.4099,22.8925,21.9768,6.4099,22.8925,0.0,0.0,0.0,131.46,120.3268,13.0199,121.0291559677,21.9768,6.4099,22.8925,98.35,6.61,98.5718752992,132.83,122.9168,19.6599,124.4791202983,21.9768,6.4099,22.8925,100.94,13.25,101.805923698,131.46,96.1668,23.8499,99.0801249103,21.9768,6.4099,22.8925,74.19,17.44,76.2122673852,132.83
2019-12-06 10:30:00,21.59424,6.29832,22.494,21.59424,6.29832,22.494,0.0,0.0,0.0,131.76,120.18424,13.36832,120.9254461393,21.59424,6.29832,22.494,98.59,7.07,98.8431737653,133.13,122.75424,19.19832,124.2464443306,21.59424,6.29832,22.494,101.16,12.9,101.9791919952,131.76,95.39424,22.62832,98.0413274655,21.59424,6.29832,22.494,73.8,16.33,75.5851103062,133.13
2019-12-06 11:00:00,21.38112,6.23616,22.272,21.38112,6.23616,22.272,0.0,0.0,0.0,131.51,121.24112,13.80616,122.0246664933,21.38112,6.23616,22.272,99.86,7.57,100.1465151665,132.94,123.89112,18.53616,125.2701035459,21.38112,6.23616,22.272,102.51,12.3,103.2452909338,131.51,95.79112,22.06616,98.2998173345,21.38112,6.23616,22.272,74.41,15.83,76.0752062107,132.94
2019-12-06 11:30:00,22.10832,6.44826,23.0295,22.10832,6.44826,23.0295,0.0,0.0,0.0,131.36,121.32832,13.71826,122.1014000389,22.10832,6.44826,23.0295,99.22,7.27,99.4859854452,132.75,123.92832,19.01826,125.3791159302,22.10832,6.44826,23.0295,101.82,12.57,102.5929690573,131.36,96.49832,23.26826,99.2639798026,22.10832,6.44826,23.0295,74.39,16.82,76.2678470917,132.75
2019-12-06 12:00:00,21.86304,6.37672,22.774,21.86304,6.37672,22.774,0.0,0.0,0.0,131.59,120.52304,13.06672,121.2292965516,21.86304,6.37672,22.774,98.66,6.69,98.8865597541,132.97,123.10304,19.58672,124.6515064394,21.86304,6.37672,22.774,101.24,13.21,102.0981963602,131.59,95.65304,23.01672,98.3832986883,21.86304,6.37672,22.774,73.79,16.64,75.6429355591,132.97
2019-12-06 12:30:00,22.71072,6.62396,23.657,22.71072,6.62396,23.657,0.0,0.0,0.0,132.14,119.38072,13.28396,120.1175253699,22.71072,6.62396,23.657,96.67,6.66,96.8991460231,133.47,121.93072,20.05396,123.5688544553,22.71072,6.62396,23.657,99.22,13.43,100.124788639,132.14,95.28072,21.46396,97.6684042186,22.71072,6.62396,23.657,72.57,14.84,74.0717928769,133.47
2019-12-06 13:00:00,22.93704,6.68997,23.89275,22.93704,6.68997,23.89275,0.0,0.0,0.0,132.99,117.52704,15.12997,118.4969245312,22.93704,6.68997,23.89275,94.59,8.44,94.9657922623,134.34,120.10704,18.55997,121.5326028026,22.93704,6.68997,23.89275,97.17,11.87,97.8923173696,132.99,92.76704,13.99997,93.8174976769,22.93704,6.68997,23.89275,69.83,7.31,70.2115731201,134.34
2019-12-06 13:30:00,21.47232,6.26276,22.367,21.47232,6.26276,22.367,0.0,0.0,0.0,130.92,117.09232,8.73276,117.4175136008,21.47232,6.26276,22.367,95.62,2.47,95.6518964788,132.3,119.62232,23.55276,121.9189564662,21.47232,6.26276,22.367,98.15,17.29,99.6612592736,130.92,93.04232,23.25276,95.9039319246,21.47232,6.26276,22.367,71.57,16.99,73.5589899333,132.3
2019-12-06 14:00:00,18.93384,5.5223700000000004,19.72275,18.93384,5.5223700000000004,19.72275,0.0,0.0,0.0,130.55,119.09384,7.55237,119.3330675821,18.93384,5.5223700000000004,19.72275,100.16,2.03,100.1805694733,131.92,121.70384,23.15237,123.8864678137,18.93384,5.5223700000000004,19.72275,102.77,17.63,104.2712318907,130.55,92.94384,25.56237,96.394979921,18.93384,5.5223700000000004,19.72275,74.01,20.04,76.6751700357,131.92
2019-12-06 14:30:00,14.76264,4.30577,15.37775,14.76264,4.30577,15.37775,0.0,0.0,0.0,130.43,122.71264,6.62577,122.8913863697,14.76264,4.30577,15.37775,107.95,2.32,107.9749271822,131.85,125.40264,21.60577,127.2502707905,14.76264,4.30577,15.37775,110.64,17.3,111.984372124,130.43,91.05264,24.15577,94.202359181,14.76264,4.30577,15.37775,76.29,19.85,78.8301122668,131.85
2019-12-06 15:00:00,21.27408,6.20494,22.1605,21.27408,6.20494,22.1605,0.0,0.0,0.0,130.8,119.64408,8.14494,119.9209986893,21.27408,6.20494,22.1605,98.37,1.94,98.3891279563,132.24,122.16408,23.97494,124.4944183096,21.27408,6.20494,22.1605,100.89,17.77,102.4429841424,130.8,94.56408,25.37494,97.9094112241,21.27408,6.20494,22.1605,73.29,19.17,75.7556136534,132.24
2019-12-06 15:30:00,19.788,5.7715,20.6125,19.788,5.7715,20.6125,0.0,0.0,0.0,130.8,120.038,7.5115,120.2727902572,19.788,5.7715,20.6125,100.25,1.74,100.2650991123,132.18,122.618,23.7815,124.902896949,19.788,5.7715,20.6125,102.83,18.01,104.3952537235,130.8,93.238,24.6915,96.452033759,19.788,5.7715,20.6125,73.45,18.92,75.8476690479,132.18
2019-12-06 16:00:00,19.37208,5.65019,20.17925,19.37208,5.65019,20.17925,0.0,0.0,0.0,132.56,122.63208,9.98019,123.0375196335,19.37208,5.65019,20.17925,103.26,4.33,103.3507450384,133.92,125.89208,13.63019,126.6277927082,19.37208,5.65019,20.17925,106.52,7.98,106.8184946533,132.56,93.31208,19.13019,95.2528658013,19.37208,5.65019,20.17925,73.94,13.48,75.158725375,133.92
2019-12-06 16:30:00,21.32232,6.21901,22.21075,21.32232,6.21901,22.21075,0.0,0.0,0.0,133.21,126.32232,10.70901,126.7754369954,21.32232,6.21901,22.21075,105.0,4.49,105.0959566301,134.53,129.78232,10.58901,130.2135849954,21.32232,6.21901,22.21075,108.46,4.37,108.5480009028,133.21,97.17232,18.73901,98.9626710935,21.32232,6.21901,22.21075,75.85,12.52,76.8763481183,134.53
2019-12-06 17:00:00,20.11032,5.8655100000000004,20.94825,20.11032,5.8655100000000004,20.94825,0.0,0.0,0.0,132.17,129.12032,10.62551,129.5567771275,20.11032,5.8655100000000004,20.94825,109.01,4.76,109.1138749197,133.54,132.61032,10.50551,133.025797163,20.11032,5.8655100000000004,20.94825,112.5,4.64,112.5956464522,132.17,97.53032,18.50551,99.2704246977,20.11032,5.8655100000000004,20.94825,77.42,12.64,78.4450508318,133.54
2019-12-06 17:30:00,21.43464,6.25177,22.32775,21.43464,6.25177,22.32775,0.0,0.0,0.0,132.7,129.14464,11.04177,129.6158120195,21.43464,6.25177,22.32775,107.71,4.79,107.8164560723,134.01,132.62464,10.94177,133.0752323532,21.43464,6.25177,22.32775,111.19,4.69,111.2888682663,132.7,98.80464,18.51177,100.5238405258,21.43464,6.25177,22.32775,77.37,12.26,78.3353336624,134.01
2019-12-06 18:00:00,19.2468,5.61365,20.04875,19.2468,5.61365,20.04875,0.0,0.0,0.0,134.17,128.9868,10.80365,129.4384542073,19.2468,5.61365,20.04875,109.74,5.19,109.8626583512,135.58,132.5068,10.70365,132.9384074283,19.2468,5.61365,20.04875,113.26,5.09,113.3743167565,134.17,97.0268,14.01365,98.0335774343,19.2468,5.61365,20.04875,77.78,8.4,78.2322721132,135.58
2019-12-06 18:30:00,21.66744,6.31967,22.57025,21.66744,6.31967,22.57025,0.0,0.0,0.0,135.2,123.71744,14.39967,124.552621234,21.66744,6.31967,22.57025,102.05,8.08,102.3693748149,136.56,127.09744,14.35967,127.9060568428,21.66744,6.31967,22.57025,105.43,8.04,105.7361172921,135.2,96.09744,15.97967,97.4169791559,21.66744,6.31967,22.57025,74.43,9.66,75.0542503793,136.56
2019-12-06 19:00:00,21.6672,6.3196,22.57,21.6672,6.3196,22.57,0.0,0.0,0.0,135.11,120.5872,15.1996,121.5413536374,21.6672,6.3196,22.57,98.92,8.88,99.3177768579,136.4,123.9472,15.1596,124.8708206908,21.6672,6.3196,22.57,102.28,8.84,102.6613072194,135.11,92.9172,15.1796,94.1489581036,21.6672,6.3196,22.57,71.25,8.86,71.7987611314,136.4
2019-12-06 19:30:00,17.99136,5.24748,18.741,17.99136,5.24748,18.741,0.0,0.0,0.0,135.18,120.70136,14.69748,121.5929036753,17.99136,5.24748,18.741,102.71,9.45,103.1438151321,136.5,124.10136,14.67748,124.9662993491,17.99136,5.24748,18.741,106.11,9.43,106.5281981449,135.18,89.35136,13.72748,90.3997192529,17.99136,5.24748,18.741,71.36,8.48,71.8620901449,136.5
2019-12-06 20:00:00,18.5316,5.40505,19.30375,18.5316,5.40505,19.30375,0.0,0.0,0.0,133.9,115.8816,10.74505,116.3786978706,18.5316,5.40505,19.30375,97.35,5.34,97.4963491624,135.21,118.5916,26.01505,121.4114921128,18.5316,5.40505,19.30375,100.06,20.61,102.1605388592,133.9,87.9416,17.53505,89.6727549987,18.5316,5.40505,19.30375,69.41,12.13,70.4619400812,135.21
2019-12-06 20:30:00,16.07976,4.68993,16.74975,16.07976,4.68993,16.74975,0.0,0.0,0.0,133.59,116.70976,5.04993,116.8189619551,16.07976,4.68993,16.74975,100.63,0.36,100.6306439411,134.91,119.29976,25.01993,121.8951583668,16.07976,4.68993,16.74975,103.22,20.33,105.2030289488,133.59,84.19976,9.13993,84.6943794148,16.07976,4.68993,16.74975,68.12,4.45,68.265195378,134.91
2019-12-06 21:00:00,12.85008,3.74794,13.3855,12.85008,3.74794,13.3855,0.0,0.0,0.0,132.65,113.51008,9.65794,113.9202092109,12.85008,3.74794,13.3855,100.66,5.91,100.8333461708,133.96,116.07008,30.08794,119.906411858,12.85008,3.74794,13.3855,103.22,26.34,106.5277616399,132.65,81.65008,18.37794,83.6927968385,12.85008,3.74794,13.3855,68.8,14.63,70.3383032209,133.96
2019-12-06 21:30:00,11.51784,3.35937,11.99775,11.51784,3.35937,11.99775,0.0,0.0,0.0,132.83,109.73784,10.94937,110.2827376848,11.51784,3.35937,11.99775,98.22,7.59,98.5128240383,134.12,112.23784,31.449370000000002,116.5606949244,11.51784,3.35937,11.99775,100.72,28.09,104.5636958987,132.83,77.94784,17.68937,79.9298415591,11.51784,3.35937,11.99775,66.43,14.33,67.9580296948,134.12
2019-12-06 22:00:00,13.04544,3.80492,13.589,13.04544,3.80492,13.589,0.0,0.0,0.0,133.3,103.57544,15.29492,104.6986454019,13.04544,3.80492,13.589,90.53,11.49,91.2562381429,134.62,106.49544,44.29492,115.3400133458,13.04544,3.80492,13.589,93.45,40.49,101.8446984384,133.3,74.21544,12.76492,75.305210424,13.04544,3.80492,13.589,61.17,8.96,61.8227344914,134.62
2019-12-06 22:30:00,10.31568,3.00874,10.7455,10.31568,3.00874,10.7455,0.0,0.0,0.0,133.87,99.21568,14.42874,100.2593621357,10.31568,3.00874,10.7455,88.9,11.42,89.6304992734,135.2,102.52568,52.54874,115.2080081203,10.31568,3.00874,10.7455,92.21,49.54,104.6751914257,133.87,68.63568,9.02874,69.2269796759,10.31568,3.00874,10.7455,58.32,6.02,58.6298797543,135.2
2019-12-06 23:00:00,11.0256,3.2158,11.485,11.0256,3.2158,11.485,0.0,0.0,0.0,134.25,93.3756,13.3358,94.3230949291,11.0256,3.2158,11.485,82.35,10.12,82.9694937914,135.57,96.5056,54.3958,110.7801150433,11.0256,3.2158,11.485,85.48,51.18,99.6304310941,134.25,65.9456,8.5058,66.4918851665,11.0256,3.2158,11.485,54.92,5.29,55.1741832744,135.57
2019-12-06 23:30:00,12.30744,3.58967,12.82025,12.30744,3.58967,12.82025,0.0,0.0,0.0,135.28,87.42744,12.06967,88.2566382708,12.30744,3.58967,12.82025,75.12,8.48,75.5971216383,136.58,90.16744,59.13967,107.8316641987,12.30744,3.58967,12.82025,77.86,55.55,95.6450840347,135.28,63.39744,10.06967,64.1921619239,12.30744,3.58967,12.82025,51.09,6.48,51.4993058206,136.58
2019-12-07 00:00:00,15.65664,4.56652,16.309,15.65664,4.56652,16.309,0.0,0.0,0.0,131.92,80.43664,18.90652,82.628745319,15.65664,4.56652,16.309,64.78,14.34,66.3482026885,133.25,81.29664,71.60652,108.3357622477,15.65664,4.56652,16.309,65.64,67.04,93.8241504092,131.92,62.47664,14.39652,64.1138856551,15.65664,4.56652,16.309,46.82,9.83,47.8407911724,133.25
2019-12-07 00:30:00,19.30416,5.63038,20.1085,19.30416,5.63038,20.1085,0.0,0.0,0.0,131.24,77.04416,21.37038,79.9530845649,19.30416,5.63038,20.1085,57.74,15.74,59.8469314167,132.56,77.82416,70.49038,105.0023502225,19.30416,5.63038,20.1085,58.52,64.86,87.3579418256,131.24,63.43416,11.70038,64.5041979025,19.30416,5.63038,20.1085,44.13,6.07,44.5455025788,132.56
2019-12-07 01:00:00,22.00128,6.41704,22.918,22.00128,6.41704,22.918,0.0,0.0,0.0,132.79,78.99128,17.03704,80.8076917626,22.00128,6.41704,22.918,56.99,10.62,57.9710660589,134.11,81.02128,59.87704,100.7457578859,22.00128,6.41704,22.918,59.02,53.46,79.6324808103,132.79,66.31128,8.35704,66.8358135493,22.00128,6.41704,22.918,44.31,1.94,44.3524486359,134.11
2019-12-07 01:30:00,20.892,6.0935,21.7625,20.892,6.0935,21.7625,0.0,0.0,0.0,133.6,81.492,14.8835,82.8399941831,20.892,6.0935,21.7625,60.6,8.79,61.234174282,134.92,83.902,57.9135,101.9486100261,20.892,6.0935,21.7625,63.01,51.82,81.5816921864,133.6,66.902,7.8635,67.3625432733,20.892,6.0935,21.7625,46.01,1.77,46.0440332725,134.92
2019-12-07 02:00:00,17.65224,5.14857,18.38775,17.65224,5.14857,18.38775,0.0,0.0,0.0,134.78,81.23224,12.60857,82.2049442118,17.65224,5.14857,18.38775,63.58,7.46,64.0161542113,136.03,83.77224,59.44857,102.722542169,17.65224,5.14857,18.38775,66.12,54.3,85.5590112145,134.78,63.94224,7.5985700000000005,64.3921448801,17.65224,5.14857,18.38775,46.29,2.45,46.3547904752,136.03
2019-12-07 02:30:00,16.7052,4.87235,17.40125,16.7052,4.87235,17.40125,0.0,0.0,0.0,134.95,80.6052,12.01235,81.4953668595,16.7052,4.87235,17.40125,63.9,7.14,64.2976640322,136.22,83.1352,59.67235,102.334016014,16.7052,4.87235,17.40125,66.43,54.8,86.1161128942,134.95,62.4852,7.31235,62.911610069700004,16.7052,4.87235,17.40125,45.78,2.44,45.8449779147,136.22
2019-12-07 03:00:00,15.10392,4.40531,15.73325,15.10392,4.40531,15.73325,0.0,0.0,0.0,135.37,79.83392,11.80531,80.7020453691,15.10392,4.40531,15.73325,64.73,7.4,65.1516147152,136.62,82.39392,59.32531,101.5295546113,15.10392,4.40531,15.73325,67.29,54.92,86.8570693726,135.37,60.36392,6.19531,60.6810077682,15.10392,4.40531,15.73325,45.26,1.79,45.2953827669,136.62
2019-12-07 03:30:00,13.30368,3.88024,13.858,13.30368,3.88024,13.858,0.0,0.0,0.0,135.27,79.05368,10.50024,79.7479740282,13.30368,3.88024,13.858,65.75,6.62,66.0824250463,136.56,81.65368,59.52024,101.0444576768,13.30368,3.88024,13.858,68.35,55.64,88.1336036935,135.27,57.26368,5.66024,57.5427437997,13.30368,3.88024,13.858,43.96,1.78,43.9960225475,136.56
2019-12-07 04:00:00,12.28488,3.58309,12.79675,12.28488,3.58309,12.79675,0.0,0.0,0.0,135.27,78.20488,11.18309,79.0004098582,12.28488,3.58309,12.79675,65.92,7.6,66.3566605549,136.5,80.56488,61.20309,101.1756794638,12.28488,3.58309,12.79675,68.28,57.62,89.3432862615,135.27,55.82488,6.00309,56.146721334,12.28488,3.58309,12.79675,43.54,2.42,43.6072012402,136.5
2019-12-07 04:30:00,12.70464,3.70552,13.234,12.70464,3.70552,13.234,0.0,0.0,0.0,132.62,77.17464,19.71552,79.6531655868,12.70464,3.70552,13.234,64.47,16.01,66.4281642077,133.86,78.03464,69.97552,104.8140183334,12.70464,3.70552,13.234,65.33,66.27,93.0576262324,132.62,56.14464,7.58552,56.6547501486,12.70464,3.70552,13.234,43.44,3.88,43.6129338614,133.86
2019-12-07 05:00:00,13.78152,4.01961,14.35575,13.78152,4.01961,14.35575,0.0,0.0,0.0,132.62,75.49152,19.31961,77.9244308446,13.78152,4.01961,14.35575,61.71,15.3,63.578409071,133.91,76.34152,71.05961,104.2952340678,13.78152,4.01961,14.35575,62.56,67.04,91.6957752571,132.62,56.21152,9.06961,56.9385002109,13.78152,4.01961,14.35575,42.43,5.05,42.7294675839,133.91
2019-12-07 05:30:00,12.49728,3.64504,13.018,12.49728,3.64504,13.018,0.0,0.0,0.0,132.13,76.78728,19.93504,79.3327939102,12.49728,3.64504,13.018,64.29,16.29,66.3217023304,133.37,77.66728,69.07504,103.9402113409,12.49728,3.64504,13.018,65.17,65.43,92.3483286259,132.13,55.74728,6.8650400000000005,56.168389701,12.49728,3.64504,13.018,43.25,3.22,43.3697002526,133.37
2019-12-07 06:00:00,12.83952,3.74486,13.3745,12.83952,3.74486,13.3745,0.0,0.0,0.0,131.9,78.17952,22.22486,81.2771908314,12.83952,3.74486,13.3745,65.34,18.48,67.9030632593,133.12,79.06952,66.75486,103.4804345113,12.83952,3.74486,13.3745,66.23,63.01,91.4148401519,131.9,57.20952,4.64486,57.397769147,12.83952,3.74486,13.3745,44.37,0.9,44.3791268504,133.12
2019-12-07 06:30:00,14.02272,4.08996,14.607,14.02272,4.08996,14.607,0.0,0.0,0.0,131.9,81.73272,23.86996,85.147005285,14.02272,4.08996,14.607,67.71,19.78,70.5400063794,133.12,82.66272,65.71996,105.6041591046,14.02272,4.08996,14.607,68.64,61.63,92.2480704405,131.9,60.65272,5.47996,60.8997734396,14.02272,4.08996,14.607,46.63,1.3900000000000001,46.6507127491,133.12
2019-12-07 07:00:00,13.59576,3.96543,14.16225,13.59576,3.96543,14.16225,0.0,0.0,0.0,131.46,86.90576,25.20543,90.4871528045,13.59576,3.96543,14.16225,73.31,21.24,76.3249218801,132.75,87.90576,63.62543,108.515519553,13.59576,3.96543,14.16225,74.31,59.66,95.2958115554,131.46,63.25576,6.35543,63.5742295562,13.59576,3.96543,14.16225,49.66,2.39,49.7174788178,132.75
2019-12-07 07:30:00,13.78152,4.01961,14.35575,13.78152,4.01961,14.35575,0.0,0.0,0.0,131.3,93.27152,25.42961,96.6759613754,13.78152,4.01961,14.35575,79.49,21.41,82.3228291545,132.58,94.33152,63.33961,113.623685297,13.78152,4.01961,14.35575,80.55,59.32,100.0358180853,131.3,67.64152,11.29961,68.5788335718,13.78152,4.01961,14.35575,53.86,7.28,54.3497746085,132.58
2019-12-07 08:00:00,13.44432,3.92126,14.0045,13.44432,3.92126,14.0045,0.0,0.0,0.0,131.01,96.38432,22.34126,98.9397242782,13.44432,3.92126,14.0045,82.94,18.42,84.960814497,132.33,97.46432,65.85126,117.6251763725,13.44432,3.92126,14.0045,84.02,61.93,104.3776091889,131.01,70.39432,20.21126,73.2383459606,13.44432,3.92126,14.0045,56.95,16.29,59.2339986832,132.33
2019-12-07 08:30:00,14.31648,4.17564,14.913,14.31648,4.17564,14.913,0.0,0.0,0.0,131.91,99.18648,20.06564,101.1957890596,14.31648,4.17564,14.913,84.87,15.89,86.3447103186,133.25,101.26648,59.13564,117.2685972023,14.31648,4.17564,14.913,86.95,54.96,102.8635217169,131.91,72.72648,17.19564,74.7317263831,14.31648,4.17564,14.913,58.41,13.02,59.8435334852,133.25
2019-12-07 09:00:00,12.58608,3.67094,13.1105,12.58608,3.67094,13.1105,0.0,0.0,0.0,133.12,104.79608,19.02094,106.5082839119,12.58608,3.67094,13.1105,92.21,15.35,93.4789099209,134.39,108.17608,48.38094,118.5022347445,12.58608,3.67094,13.1105,95.59,44.71,105.5292954587,133.12,74.16608,11.97094,75.1259663968,12.58608,3.67094,13.1105,61.58,8.3,62.1368360958,134.39
2019-12-07 09:30:00,12.1176,3.5343,12.6225,12.1176,3.5343,12.6225,0.0,0.0,0.0,133.64,108.7476,21.5443,110.8611625785,12.1176,3.5343,12.6225,96.63,18.01,98.2940333896,134.92,112.2576,45.9743,121.307069119,12.1176,3.5343,12.6225,100.14,42.44,108.762002556,133.64,75.9576,9.5843,76.559883779,12.1176,3.5343,12.6225,63.84,6.05,64.1260329352,134.92
2019-12-07 10:00:00,10.84392,3.16281,11.29575,10.84392,3.16281,11.29575,0.0,0.0,0.0,133.39,111.24392,21.85281,113.369991805,10.84392,3.16281,11.29575,100.4,18.69,102.124806487,134.71,114.83392,44.65281,123.209994008,10.84392,3.16281,11.29575,103.99,41.49,111.961333504,133.39,76.64392,9.13281,77.1861301755,10.84392,3.16281,11.29575,65.8,5.97,66.0702724378,134.71
2019-12-07 10:30:00,10.72728,3.12879,11.17425,10.72728,3.12879,11.17425,0.0,0.0,0.0,133.18,111.61728,22.85879,113.933934694,10.72728,3.12879,11.17425,100.89,19.73,102.8010943522,134.5,115.23728,43.44879,123.1561125331,10.72728,3.12879,11.17425,104.51,40.32,112.0180454213,133.18,76.68728,8.27879,77.1328547226,10.72728,3.12879,11.17425,65.96,5.15,66.1607444033,134.5
