Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-07 11:00:00,14.91624,4.35057,15.53775,14.91624,4.35057,15.53775,0.0,0.0,0.0,133.87,107.62624,23.22057,110.1026902835,14.91624,4.35057,15.53775,92.71,18.87,94.6108926076,135.2,111.01624,46.20057,120.2459904199,14.91624,4.35057,15.53775,96.1,41.85,104.8171383887,133.87,77.90624,10.59057,78.622785526,14.91624,4.35057,15.53775,62.99,6.24,63.2983230426,135.2
2019-12-07 11:30:00,16.6332,4.85135,17.32625,16.6332,4.85135,17.32625,0.0,0.0,0.0,134.3,99.4032,19.59135,101.3154339924,16.6332,4.85135,17.32625,82.77,14.74,84.0722338231,135.99,117.1132,46.07135,125.8493977143,16.6332,4.85135,17.32625,100.48,41.22,108.6062558051,134.3,76.9932,13.26135,78.1269239767,16.6332,4.85135,17.32625,60.36,8.41,60.9430693352,135.99
2019-12-07 12:00:00,15.43584,4.50212,16.079,15.43584,4.50212,16.079,0.0,0.0,0.0,135.52,83.98584,5.78212,84.184643684,15.43584,4.50212,16.079,68.55,1.28,68.5619493597,135.45,165.40584,24.17212,167.1627449266,15.43584,4.50212,16.079,149.97,19.67,151.2544538187,135.52,39.35584,5.40212,39.7248668041,15.43584,4.50212,16.079,23.92,0.9,23.93692545,135.45
2019-12-07 12:30:00,16.70544,4.87242,17.4015,16.70544,4.87242,17.4015,0.0,0.0,0.0,135.05,126.02544,14.60242,126.8686020931,16.70544,4.87242,17.4015,109.32,9.73,109.7521539652,136.05,140.68544,18.49242,141.8956046728,16.70544,4.87242,17.4015,123.98,13.62,124.7258786299,135.05,17.87544,4.94242,18.5461281849,16.70544,4.87242,17.4015,1.17,0.07,1.1720921465,136.05
2019-12-07 13:00:00,15.13944,4.41567,15.77025,15.13944,4.41567,15.77025,0.0,0.0,0.0,136.18,73.42944,8.16567,73.8820737748,15.13944,4.41567,15.77025,58.29,3.75,58.4105007683,134.88,105.13944,26.71567,108.4805460304,15.13944,4.41567,15.77025,90.0,22.3,92.7215724629,136.18,106.93944,10.46567,107.4503330663,15.13944,4.41567,15.77025,91.8,6.05,91.9991440178,134.88
2019-12-07 13:30:00,12.93984,3.77412,13.479,12.93984,3.77412,13.479,0.0,0.0,0.0,135.29,72.34984,7.24412,72.711598955,12.93984,3.77412,13.479,59.41,3.47,59.5112510371,134.05,106.98984,25.85412,110.0693480684,12.93984,3.77412,13.479,94.05,22.08,96.6070851439,135.29,108.81984,9.83412,109.2632943573,12.93984,3.77412,13.479,95.88,6.06,96.0713172596,134.05
2019-12-07 14:00:00,11.93376,3.48068,12.431,11.93376,3.48068,12.431,0.0,0.0,0.0,135.98,72.01376,11.14068,72.8704081243,11.93376,3.48068,12.431,60.08,7.66,60.5663437893,134.08,107.73376,27.43068,111.171063002,11.93376,3.48068,12.431,95.8,23.95,98.7483797335,135.98,109.59376,11.30068,110.174850122,11.93376,3.48068,12.431,97.66,7.82,97.972588003,134.08
2019-12-07 14:30:00,12.63576,3.68543,13.16225,12.63576,3.68543,13.16225,0.0,0.0,0.0,135.58,70.64576,10.11543,71.3662758596,12.63576,3.68543,13.16225,58.01,6.43,58.3652722087,133.72,104.65576,28.72543,108.5263950837,12.63576,3.68543,13.16225,92.02,25.04,95.3660421744,135.58,106.44576,12.70543,107.2013422186,12.63576,3.68543,13.16225,93.81,9.02,94.242646928,133.72
2019-12-07 15:00:00,13.5216,3.9438,14.085,13.5216,3.9438,14.085,0.0,0.0,0.0,135.46,71.0116,9.4038,71.6315488385,13.5216,3.9438,14.085,57.49,5.46,57.7486943575,133.72,103.8316,28.3838,107.6412618887,13.5216,3.9438,14.085,90.31,24.44,93.5585896644,135.46,105.5816,12.3738,106.3042105704,13.5216,3.9438,14.085,92.06,8.43,92.4451648276,133.72
2019-12-07 15:30:00,14.7492,4.30185,15.36375,14.7492,4.30185,15.36375,0.0,0.0,0.0,136.06,72.0692,11.59185,72.9954832511,14.7492,4.30185,15.36375,57.32,7.29,57.7817142356,134.4,103.6292,29.15185,107.651481416,14.7492,4.30185,15.36375,88.88,24.85,92.2885523779,136.06,105.1592,14.34185,106.1326811405,14.7492,4.30185,15.36375,90.41,10.04,90.9657611412,134.4
2019-12-07 16:00:00,15.26136,4.45123,15.89725,15.26136,4.45123,15.89725,0.0,0.0,0.0,132.8,74.80136,12.17123,75.7851060405,15.26136,4.45123,15.89725,59.54,7.72,60.0384043759,133.07,106.41136,28.29123,110.1079980381,15.26136,4.45123,15.89725,91.15,23.84,94.2160713467,132.8,107.57136,12.02123,108.2409694292,15.26136,4.45123,15.89725,92.31,7.57,92.6198736773,133.07
2019-12-07 16:30:00,20.50296,5.98003,21.35725,20.50296,5.98003,21.35725,0.0,0.0,0.0,132.21,81.33296,13.99003,82.5273974009,20.50296,5.98003,21.35725,60.83,8.01,61.355105737,132.6,109.28296,28.51003,112.9406355435,20.50296,5.98003,21.35725,88.78,22.53,91.5941553812,132.21,110.42296,12.40003,111.117014175,20.50296,5.98003,21.35725,89.92,6.42,90.1488923947,132.6
2019-12-07 17:00:00,20.90784,6.09812,21.779,20.90784,6.09812,21.779,0.0,0.0,0.0,130.71,84.09784,12.11812,84.9664376386,20.90784,6.09812,21.779,63.19,6.02,63.4761096792,131.61,113.87784,25.17812,116.628041953,20.90784,6.09812,21.779,92.97,19.08,94.9076777716,130.71,115.11784,9.40812,115.5016441796,20.90784,6.09812,21.779,94.21,3.31,94.2681292909,131.61
2019-12-07 17:30:00,20.0304,5.8422,20.865,20.0304,5.8422,20.865,0.0,0.0,0.0,130.43,85.6504,16.2722,87.1824266295,20.0304,5.8422,20.865,65.62,10.43,66.4437303288,130.66,116.9504,26.9922,120.0248929223,20.0304,5.8422,20.865,96.92,21.15,99.2008513068,130.43,118.2304,11.3622,118.7751113365,20.0304,5.8422,20.865,98.2,5.52,98.3550222409,130.66
2019-12-07 18:00:00,20.19168,5.88924,21.033,20.19168,5.88924,21.033,0.0,0.0,0.0,130.87,85.06168,14.85924,86.3497910698,20.19168,5.88924,21.033,64.87,8.97,65.4872338704,131.28,116.20168,27.14924,119.3311010064,20.19168,5.88924,21.033,96.01,21.26,98.3356888418,130.87,117.52168,11.40924,118.0741971279,20.19168,5.88924,21.033,97.33,5.52,97.486405719,131.28
2019-12-07 18:30:00,23.64792,6.89731,24.63325,23.64792,6.89731,24.63325,0.0,0.0,0.0,131.3,85.17792,14.63731,86.4264363465,23.64792,6.89731,24.63325,61.53,7.74,62.0149054663,131.7,111.18792,28.74731,114.8440742318,23.64792,6.89731,24.63325,87.54,21.85,90.225684259,131.3,112.40792,12.86731,113.1419822407,23.64792,6.89731,24.63325,88.76,5.97,88.9605446251,131.7
2019-12-07 19:00:00,23.32896,6.80428,24.301,23.32896,6.80428,24.301,0.0,0.0,0.0,132.01,83.65896,15.10428,85.0115337034,23.32896,6.80428,24.301,60.33,8.3,60.8982668062,132.2,108.71896,30.30428,112.8634646367,23.32896,6.80428,24.301,85.39,23.5,88.5646774962,132.01,109.88896,14.24428,110.8083166671,23.32896,6.80428,24.301,86.56,7.44,86.8791528504,132.2
2019-12-07 19:30:00,24.2232,7.0651,25.2325,24.2232,7.0651,25.2325,0.0,0.0,0.0,133.08,81.5032,10.3151,82.1533498906,24.2232,7.0651,25.2325,57.28,3.25,57.3721265076,133.88,104.0132,30.8951,108.5046219211,24.2232,7.0651,25.2325,79.79,23.83,83.2725224789,133.08,105.0532,14.4951,106.0484924657,24.2232,7.0651,25.2325,80.83,7.43,81.1707693693,133.88
2019-12-07 20:00:00,24.43752,7.12761,25.45575,24.43752,7.12761,25.45575,0.0,0.0,0.0,132.51,79.44752,9.05761,79.9621706375,24.43752,7.12761,25.45575,55.01,1.9300000000000002,55.0438461592,133.31,100.27752,31.02761,104.9680599023,24.43752,7.12761,25.45575,75.84,23.9,79.5167630126,132.51,101.29752,14.77761,102.3697480483,24.43752,7.12761,25.45575,76.86,7.65,77.2397701964,133.31
2019-12-07 20:30:00,24.30696,7.08953,25.31975,24.30696,7.08953,25.31975,0.0,0.0,0.0,133.67,78.68696,11.24953,79.4870404485,24.30696,7.08953,25.31975,54.38,4.16,54.5388852105,134.0,99.08696,33.36953,104.5550150613,24.30696,7.08953,25.31975,74.78,26.28,79.2634013906,133.67,100.16696,16.86953,101.5775610953,24.30696,7.08953,25.31975,75.86,9.78,76.4878290972,134.0
2019-12-07 21:00:00,24.22944,7.06692,25.239,24.22944,7.06692,25.239,0.0,0.0,0.0,133.05,76.47944,10.60692,77.2114725582,24.22944,7.06692,25.239,52.25,3.54,52.3697823177,133.33,95.58944,34.38692,101.5864228458,24.22944,7.06692,25.239,71.36,27.32,76.4109416249,133.05,96.63944,18.05692,98.311920556,24.22944,7.06692,25.239,72.41,10.99,73.2392531366,133.33
2019-12-07 21:30:00,38.22848,8.40664,39.1418992794,24.22848,7.06664,25.238,14.0,1.34,14.0639823663,133.55,64.37848,10.76664,65.2725763549,24.22848,7.06664,25.238,40.15,3.7,40.3201252478,133.67,89.85848,35.83664,96.7409489017,24.22848,7.06664,25.238,65.63,28.77,71.6589826888,133.55,90.68848,19.28664,92.7166375965,24.22848,7.06664,25.238,66.46,12.22,67.5741074673,133.67
2019-12-07 22:00:00,50.74,7.69875,51.3207399748,24.75,7.21875,25.78125,25.99,0.48,25.9944320961,134.49,52.74,7.63875,53.2903190229,24.75,7.21875,25.78125,27.99,0.42,27.993150948,135.28,83.28,35.43875,90.5067036278,24.75,7.21875,25.78125,58.53,28.22,64.97791394,134.49,84.09,18.60875,86.1244081348,24.75,7.21875,25.78125,59.34,11.39,60.4232380794,135.28
2019-12-07 22:30:00,25.16352,7.33936,26.212,25.16352,7.33936,26.212,0.0,0.0,0.0,134.32,68.86352,9.04936,69.4555635151,25.16352,7.33936,26.212,43.7,1.71,43.7334437245,135.0,81.45352,36.48936,89.2532874106,25.16352,7.33936,26.212,56.29,29.15,63.3899566177,134.32,82.24352,19.69936,84.5698608631,25.16352,7.33936,26.212,57.08,12.36,58.4028766415,135.0
2019-12-07 23:00:00,25.13136,7.32998,26.1785,25.13136,7.32998,26.1785,0.0,0.0,0.0,134.86,66.83136,9.28998,67.4739535514,25.13136,7.32998,26.1785,41.7,1.96,41.7460369377,135.52,77.76136,37.28998,86.240197805,25.13136,7.32998,26.1785,52.63,29.96,60.5600404557,134.86,78.51136,20.34998,81.1058279968,25.13136,7.32998,26.1785,53.38,13.02,54.9449251524,135.52
2019-12-07 23:30:00,25.18248,7.34489,26.23175,25.18248,7.34489,26.23175,0.0,0.0,0.0,134.38,64.08248,10.54489,64.9442757144,25.18248,7.34489,26.23175,38.9,3.2,39.0313976178,135.14,73.31248,37.82489,82.4951030502,25.18248,7.34489,26.23175,48.13,30.48,56.969529575,134.38,74.01248,21.01489,76.9381101761,25.18248,7.34489,26.23175,48.83,13.67,50.7073742172,135.14
2019-12-08 00:00:00,25.28376,7.37443,26.33725,25.28376,7.37443,26.33725,0.0,0.0,0.0,135.29,78.62376,18.21443,80.7060164843,25.28376,7.37443,26.33725,53.34,10.84,54.4303334548,136.44,82.94376,41.09443,92.5657577075,25.28376,7.37443,26.33725,57.66,33.72,66.7960627582,135.29,39.82376,11.98443,41.5879600721,25.28376,7.37443,26.33725,14.54,4.61,15.2533176719,136.44
2019-12-08 00:30:00,55.29,8.45375,55.9325485658,25.35,7.39375,26.40625,29.94,1.06,29.9587583187,134.07,58.05,9.24375,58.7813696171,25.35,7.39375,26.40625,32.7,1.85,32.7522899963,135.4,56.54,40.00375,69.2608952733,25.35,7.39375,26.40625,31.19,32.61,45.1245853167,134.07,55.59,21.70375,59.6766358306,25.35,7.39375,26.40625,30.24,14.31,33.4549503063,135.4
2019-12-08 01:00:00,59.9288,7.87215,60.4436250986,25.3788,7.40215,26.43625,34.55,0.47000000000000003,34.553196668300004,133.6,60.0588,7.97215,60.5855975712,25.3788,7.40215,26.43625,34.68,0.5700000000000001,34.6846839397,134.89,58.6488,39.55215,70.739340618,25.3788,7.40215,26.43625,33.27,32.15,46.2657043608,133.6,59.2488,22.60215,63.4135433962,25.3788,7.40215,26.43625,33.87,15.2,37.1243437652,134.89
2019-12-08 01:30:00,61.25352,8.36061,61.8214648157,25.37352,7.40061,26.43075,35.88,0.96,35.8928405117,134.06,61.55352,8.47061,62.1336226061,25.37352,7.40061,26.43075,36.18,1.07,36.1958188193,135.36,59.93352,39.75061,71.9175765371,25.37352,7.40061,26.43075,34.56,32.35,47.3383153481,134.06,60.55352,22.65061,64.6512097162,25.37352,7.40061,26.43075,35.18,15.25,38.3431206346,135.36
2019-12-08 02:00:00,59.73784,8.54562,60.3459787314,25.28784,7.37562,26.3415,34.45,1.17,34.4698621987,134.74,59.87784,8.65562,60.5002105835,25.28784,7.37562,26.3415,34.59,1.28,34.6136750433,135.99,58.42784,40.22562,70.9359781172,25.28784,7.37562,26.3415,33.14,32.85,46.6624270693,134.74,59.03784,22.93562,63.3364761938,25.28784,7.37562,26.3415,33.75,15.56,37.1641776446,135.99
2019-12-08 02:30:00,58.74584,8.07587,59.2983422497,25.18584,7.34587,26.23525,33.56,0.73,33.5679385724,134.66,58.88584,8.18587,59.4520867604,25.18584,7.34587,26.23525,33.7,0.84,33.7104672172,135.95,57.46584,40.61587,70.3702469994,25.18584,7.34587,26.23525,32.28,33.27,46.3561355162,134.66,58.05584,23.35587,62.5777693879,25.18584,7.34587,26.23525,32.87,16.01,36.5616875978,135.95
2019-12-08 03:00:00,57.31144,7.84542,57.8459313163,25.32144,7.38542,26.3765,31.99,0.46,31.9933071126,134.66,57.44144,7.93542,57.9869806064,25.32144,7.38542,26.3765,32.12,0.55,32.124708559,136.01,56.08144,40.79542,69.3497960015,25.32144,7.38542,26.3765,30.76,33.41,45.4137170908,134.66,56.66144,23.52542,61.3511545861,25.32144,7.38542,26.3765,31.34,16.14,35.2518822193,136.01
2019-12-08 03:30:00,55.79528,9.67029,56.627094036,25.23528,7.36029,26.28675,30.56,2.31,30.647180947,134.66,55.93528,9.68029,56.7667469841,25.23528,7.36029,26.28675,30.7,2.32,30.7875364393,136.01,54.55528,52.97029,76.0403195585,25.23528,7.36029,26.28675,29.32,45.61,54.2211628426,134.66,55.51528,24.19029,60.5567208802,25.23528,7.36029,26.28675,30.28,16.83,34.6428535199,136.01
2019-12-08 04:00:00,54.2144,12.0042,55.527488553,25.2144,7.3542,26.265,29.0,4.65,29.3704358156,134.26,54.3344,11.9142,55.6253106508,25.2144,7.3542,26.265,29.12,4.5600000000000005,29.4748706528,135.54,53.2744,68.3442,86.6550135249,25.2144,7.3542,26.265,28.06,60.99,67.1352642059,134.26,54.8444,26.4542,60.8911562462,25.2144,7.3542,26.265,29.63,19.1,35.2526155058,135.54
2019-12-08 04:30:00,53.29,11.93,54.6090560255,24.96,7.28,26.0,28.33,4.65,28.7090821867,134.34,53.4,11.85,54.6990173586,24.96,7.28,26.0,28.44,4.57,28.8048346636,135.66,52.36,68.36,86.1084153843,24.96,7.28,26.0,27.4,61.08,66.9442036326,134.34,53.91,26.41,60.0314600855,24.96,7.28,26.0,28.95,19.13,34.699559075,135.66
2019-12-08 05:00:00,52.84056,11.79683,54.1413887813,24.64056,7.18683,25.66725,28.2,4.61,28.5743258888,134.4,52.96056,11.71683,54.2411745887,24.64056,7.18683,25.66725,28.32,4.53,28.6800156904,135.69,51.87056,68.26683,85.7374776452,24.64056,7.18683,25.66725,27.23,61.08,66.8748031773,134.4,53.44056,26.36683,59.5911333787,24.64056,7.18683,25.66725,28.8,19.18,34.6022022421,135.69
2019-12-08 05:30:00,52.8568,11.6424,54.1238097698,24.7968,7.2324,25.83,28.06,4.41,28.404430992400002,133.98,52.9868,11.5524,54.231530681,24.7968,7.2324,25.83,28.19,4.32,28.5190900977,135.24,51.8768,67.8324,85.3957661011,24.7968,7.2324,25.83,27.08,60.6,66.3753448202,133.98,53.4368,26.5124,59.6523172056,24.7968,7.2324,25.83,28.64,19.28,34.5248895726,135.24
2019-12-08 06:00:00,52.8036,11.8373,54.1141556734,24.5736,7.1673,25.5975,28.23,4.67,28.6136645678,133.98,52.9236,11.7673,54.2160196459,24.5736,7.1673,25.5975,28.35,4.6,28.7207677474,135.24,51.8136,67.9373,85.440774085,24.5736,7.1673,25.5975,27.24,60.77,66.5958744968,133.98,53.3636,26.1373,59.4208065937,24.5736,7.1673,25.5975,28.79,18.97,34.4778914669,135.24
2019-12-08 06:30:00,54.5448,11.6239,55.7696176986,24.4248,7.1239,25.4425,30.12,4.5,30.454300189,133.31,54.6748,11.5439,55.8801877435,24.4248,7.1239,25.4425,30.25,4.42,30.571210313,134.64,53.5148,66.6139,85.4473258344,24.4248,7.1239,25.4425,29.09,59.49,66.2215085905,133.31,55.0948,26.5939,61.1773855624,24.4248,7.1239,25.4425,30.67,19.47,36.3280855537,134.64
2019-12-08 07:00:00,56.894800000000004,10.8564,57.9213232584,23.8848,6.9664,24.88,33.01,3.89,33.238414523,133.19,57.0448,10.7764,58.0537682153,23.8848,6.9664,24.88,33.16,3.81,33.3781620225,134.54,55.7548,65.8364,86.2729928077,23.8848,6.9664,24.88,31.87,58.87,66.9430638677,133.19,57.3848,26.9664,63.4050628893,23.8848,6.9664,24.88,33.5,20.0,39.0160223498,134.54
2019-12-08 07:30:00,59.70344,10.44392,60.6100339284,24.01344,7.00392,25.014,35.69,3.44,35.8553998723,132.81,59.85344,10.36392,60.7440953312,24.01344,7.00392,25.014,35.84,3.36,35.9971554432,134.17,58.45344,64.74392,87.2271736605,24.01344,7.00392,25.014,34.44,57.74,67.2311029212,132.81,60.09344,27.61392,66.1343338123,24.01344,7.00392,25.014,36.08,20.61,41.5516365502,134.17
2019-12-08 08:00:00,60.41904,20.46472,63.7907921192,22.19904,6.47472,23.124,38.22,13.99,40.6999815725,134.17,60.57904,20.42472,63.9295649477,22.19904,6.47472,23.124,38.38,13.95,40.8365877615,135.48,61.84904,19.09472,64.7295302069,22.19904,6.47472,23.124,39.65,12.62,41.609937515,134.17,62.27904,16.48472,64.4237907671,22.19904,6.47472,23.124,40.08,10.01,41.3110941516,135.48
2019-12-08 08:30:00,62.29008,22.63044,66.273606217,23.59008,6.88044,24.573,38.7,15.75,41.7822031492,134.63,62.46008,22.60044,66.4231998762,23.59008,6.88044,24.573,38.87,15.72,41.9284545387,135.95,64.38008,10.41044,65.216347351,23.59008,6.88044,24.573,40.79,3.5300000000000002,40.9424596232,134.63,64.57008,14.56044,66.1914015881,23.59008,6.88044,24.573,40.98,7.68,41.6934383327,135.95
2019-12-08 09:00:00,65.87728,21.02254,69.1502943468,20.95728,6.11254,21.8305,44.92,14.91,47.3298478764,134.18,66.06728,20.98254,69.319207089,20.95728,6.11254,21.8305,45.11,14.87,47.4976736272,135.44,67.74728,8.13254,68.2336585143,20.95728,6.11254,21.8305,46.79,2.02,46.8335830361,134.18,67.98728,12.27254,69.0860729804,20.95728,6.11254,21.8305,47.03,6.16,47.4317035326,135.44
2019-12-08 09:30:00,70.1716,10.6313,70.9723748106,22.7016,6.6213,23.6475,47.47,4.01,47.6390701001,133.29,70.3716,10.7013,71.1806146942,22.7016,6.6213,23.6475,47.67,4.08,47.84428179,134.59,68.6016,32.5513,75.9326455107,22.7016,6.6213,23.6475,45.9,25.93,52.7178802685,133.29,69.3616,17.1313,71.4458745782,22.7016,6.6213,23.6475,46.66,10.51,47.8290257062,134.59
2019-12-08 10:00:00,71.7768,10.14365,72.4900176132,24.0468,7.01365,25.04875,47.73,3.13,47.8325182277,132.31,71.9868,10.25365,72.713387437,24.0468,7.01365,25.04875,47.94,3.24,48.0493621186,133.61,69.8168,33.65365,77.5045399997,24.0468,7.01365,25.04875,45.77,26.64,52.9583090742,132.31,70.6068,17.12365,72.6535587261,24.0468,7.01365,25.04875,46.56,10.11,47.6449965894,133.61
2019-12-08 10:30:00,73.0936,9.66105,73.7293038626,24.0036,7.00105,25.00375,49.09,2.66,49.1620148082,132.79,73.3036,9.77105,73.9519519084,24.0036,7.00105,25.00375,49.3,2.77,49.3777571382,134.15,70.9936,32.74105,78.179713456,24.0036,7.00105,25.00375,46.99,25.74,53.5780524095,132.79,71.7936,16.12105,73.5813104943,24.0036,7.00105,25.00375,47.79,9.12,48.6524254277,134.15
2019-12-08 11:00:00,73.91552,10.22286,74.6191058875,24.21552,7.06286,25.2245,49.7,3.16,49.8003574284,132.62,74.12552,10.33286,74.8422388164,24.21552,7.06286,25.2245,49.91,3.27,50.0170071076,133.92,71.87552,31.96286,78.6620289253,24.21552,7.06286,25.2245,47.66,24.9,53.7725357408,132.62,72.71552,15.51286,74.3518370604,24.21552,7.06286,25.2245,48.5,8.45,49.2306053182,133.92
2019-12-08 11:30:00,73.19992,17.14581,75.1811617931,25.21992,7.35581,26.27075,47.98,9.79,48.9686072908,133.15,73.40992,17.07581,75.3697528294,25.21992,7.35581,26.27075,48.19,9.72,49.1604973531,134.39,73.82992,18.65581,76.1504847914,25.21992,7.35581,26.27075,48.61,11.3,49.9061328897,133.15,75.11992,12.27581,76.1163444469,25.21992,7.35581,26.27075,49.9,4.92,50.1419624666,134.39
2019-12-08 12:00:00,74.31432,16.75626,76.1799869142,24.84432,7.24626,25.8795,49.47,9.51,50.3757977604,133.15,74.53432,16.69626,76.3814765231,24.84432,7.24626,25.8795,49.69,9.45,50.5806148638,134.39,74.84432,18.63626,77.129646849,24.84432,7.24626,25.8795,50.0,11.39,51.2809136034,133.15,76.14432,12.06626,77.0944362367,24.84432,7.24626,25.8795,51.3,4.82,51.5259390987,134.39
2019-12-08 12:30:00,75.4068,16.84365,77.2650893455,25.0068,7.29365,26.04875,50.4,9.55,51.2968078929,133.54,75.6168,16.78365,77.457029052,25.0068,7.29365,26.04875,50.61,9.49,51.492059582,134.79,76.0168,18.74365,78.2935393092,25.0068,7.29365,26.04875,51.01,11.45,52.2792750524,133.54,77.3468,12.14365,78.2942890993,25.0068,7.29365,26.04875,52.34,4.85,52.5642283307,134.79
2019-12-08 13:00:00,74.73472,16.71221,76.5805219136,23.66472,6.90221,24.65075,51.07,9.81,52.0036633325,133.27,74.96472,16.65221,76.7919614449,23.66472,6.90221,24.65075,51.3,9.75,52.2183157522,134.59,75.35472,18.54221,77.6024959519,23.66472,6.90221,24.65075,51.69,11.64,52.9843910978,133.27,76.70472,11.49221,77.5608468298,23.66472,6.90221,24.65075,53.04,4.59,53.2382353201,134.59
2019-12-08 13:30:00,75.34592,17.09756,77.2614665833,24.50592,7.14756,25.527,50.84,9.95,51.8045181427,133.27,75.56592,17.03756,77.4628086,24.50592,7.14756,25.527,51.06,9.89,52.0089963372,134.59,75.85592,18.88756,78.171993206,24.50592,7.14756,25.527,51.35,11.74,52.6749475557,133.27,77.18592,11.62756,78.0568151912,24.50592,7.14756,25.527,52.68,4.48,52.8701503686,134.59
2019-12-08 14:00:00,76.20496,16.66728,78.0063725038,24.50496,7.14728,25.526,51.7,9.52,52.5691963035,133.65,76.42496,16.58728,78.2042989151,24.50496,7.14728,25.526,51.92,9.44,52.771204269,134.92,76.77496,18.88728,79.0640489021,24.50496,7.14728,25.526,52.27,11.74,53.5721989468,133.65,78.10496,11.72728,78.9804651341,24.50496,7.14728,25.526,53.6,4.58,53.795319499,134.92
2019-12-08 14:30:00,76.54104,16.67572,78.3365204857,23.95104,6.98572,24.949,52.59,9.69,53.4752671803,133.89,76.78104,16.62572,78.5604395927,23.95104,6.98572,24.949,52.83,9.64,53.7023137304,135.15,76.99104,18.70572,79.2308286023,23.95104,6.98572,24.949,53.04,11.72,54.3194256229,133.89,78.36104,11.65572,79.2231556971,23.95104,6.98572,24.949,54.41,4.67,54.6100448636,135.15
2019-12-08 15:00:00,77.49432,16.95126,79.3266339123,23.76432,6.93126,24.7545,53.73,10.02,54.6563198542,134.19,77.72432,16.88126,79.5364498746,23.76432,6.93126,24.7545,53.96,9.95,54.8697011109,135.46,77.87432,18.56126,80.0557935958,23.76432,6.93126,24.7545,54.11,11.63,55.3457225086,134.19,79.26432,11.721260000000001,80.1262775939,23.76432,6.93126,24.7545,55.5,4.79,55.7063201082,135.46
2019-12-08 15:30:00,76.98272,16.80121,78.7947957422,22.39272,6.53121,23.32575,54.59,10.27,55.5476462148,133.52,77.22272,16.74121,79.0165590017,22.39272,6.53121,23.32575,54.83,10.21,55.7725111502,134.85,77.30272,18.41121,79.464980797,22.39272,6.53121,23.32575,54.91,11.88,56.1804458864,133.52,78.70272,10.891210000000001,79.4527318011,22.39272,6.53121,23.32575,56.31,4.36,56.4785419429,134.85
2019-12-08 16:00:00,78.45656,16.20983,80.1136093037,21.97656,6.40983,22.89225,56.48,9.8,57.3239077524,133.29,78.70656,16.14983,80.3463726379,21.97656,6.40983,22.89225,56.73,9.74,57.5600599374,134.56,78.60656,18.13983,80.6724532134,21.97656,6.40983,22.89225,56.63,11.73,57.8320827915,133.29,80.07656,10.86983,80.8109439721,21.97656,6.40983,22.89225,58.1,4.46,58.2709327195,134.56
2019-12-08 16:30:00,83.74632,14.92976,85.0667023412,22.69632,6.61976,23.642,61.05,8.31,61.612974283,133.73,84.00632,14.85976,85.310458135,22.69632,6.61976,23.642,61.31,8.24,61.8612455419,135.02,83.78632,17.38976,85.5719064413,22.69632,6.61976,23.642,61.09,10.77,62.0320965307,133.73,85.34632,12.15976,86.2082020506,22.69632,6.61976,23.642,62.65,5.54,62.894467960200004,135.02
2019-12-08 17:00:00,86.60296,13.87628,87.7076041595,21.31296,6.21628,22.201,65.29,7.66,65.7378102769,133.55,86.89296,13.806280000000001,87.9829521271,21.31296,6.21628,22.201,65.58,7.59,66.0177589744,134.82,86.53296,15.90628,87.9827421134,21.31296,6.21628,22.201,65.22,9.69,65.9359120662,133.55,88.20296,12.78628,89.1249185638,21.31296,6.21628,22.201,66.89,6.57,67.2118813901,134.82
2019-12-08 17:30:00,87.78984,13.54537,88.8286724862,21.54984,6.28537,22.44775,66.24,7.26,66.6366655828,133.96,88.06984,13.46537,89.0932820524,21.54984,6.28537,22.44775,66.52,7.18,66.9063733885,135.23,87.61984,15.97537,89.064295923,21.54984,6.28537,22.44775,66.07,9.69,66.7767998634,133.96,89.32984,12.97537,90.2672728128,21.54984,6.28537,22.44775,67.78,6.69,68.1093569196,135.23
2019-12-08 18:00:00,86.9492,14.3956,88.1328354247,22.8192,6.6556,23.77,64.13,7.74,64.5953907024,134.67,87.2192,14.3156,88.3862277281,22.8192,6.6556,23.77,64.4,7.66,64.8539559318,135.9,86.8292,16.5656,88.3953000787,22.8192,6.6556,23.77,64.01,9.91,64.772588338,134.67,88.4992,13.3156,89.4953272747,22.8192,6.6556,23.77,65.68,6.66,66.0168008919,135.9
2019-12-08 18:30:00,84.882,14.05725,86.0381322529,22.242,6.48725,23.16875,62.64,7.57,63.0957565927,134.16,85.152,13.98725,86.2931414804,22.242,6.48725,23.16875,62.91,7.5,63.3554898963,135.4,84.932,17.92725,86.8034038305,22.242,6.48725,23.16875,62.69,11.44,63.725267359200004,134.16,86.552,11.50725,87.3136043613,22.242,6.48725,23.16875,64.31,5.02,64.5056315371,135.4
2019-12-08 19:00:00,82.91624,14.62432,84.1960426101,20.82624,6.07432,21.694,62.09,8.55,62.675917225,133.14,83.18624,14.55432,84.4498594197,20.82624,6.07432,21.694,62.36,8.48,62.933933613,134.43,82.91624,17.54432,84.7520266424,20.82624,6.07432,21.694,62.09,11.47,63.14054957,133.14,84.54624,10.75432,85.2274726646,20.82624,6.07432,21.694,63.72,4.68,63.8916332551,134.43
2019-12-08 19:30:00,81.33248,16.22739,82.9355200693,22.48248,6.55739,23.41925,58.85,9.67,59.6391767213,133.6,81.57248,16.15739,83.1572651364,22.48248,6.55739,23.41925,59.09,9.6,59.8647483917,134.91,81.39248,17.95739,83.3498869595,22.48248,6.55739,23.41925,58.91,11.4,60.0029007632,133.6,82.94248,11.41739,83.7246187388,22.48248,6.55739,23.41925,60.46,4.86,60.6550179293,134.91
2019-12-08 20:00:00,78.58768,17.38599,80.4878630358,24.15768,7.04599,25.16425,54.43,10.34,55.4034340091,133.39,78.82768,17.33599,80.7114594309,24.15768,7.04599,25.16425,54.67,10.29,55.629964947,134.67,78.80768,19.02599,81.0718121326,24.15768,7.04599,25.16425,54.65,11.98,55.9476800234,133.39,80.26768,11.27599,81.0558350957,24.15768,7.04599,25.16425,56.11,4.23,56.269218939,134.67
2019-12-08 20:30:00,78.14952,16.98361,79.9736862028,24.14952,7.04361,25.15575,54.0,9.94,54.907227211,133.53,78.38952,16.91361,80.1934351993,24.14952,7.04361,25.15575,54.24,9.87,55.1307037865,134.79,78.50952,20.09361,81.0401005272,24.14952,7.04361,25.15575,54.36,13.05,55.9044908751,133.53,79.95952,10.26361,80.6155476869,24.14952,7.04361,25.15575,55.81,3.22,55.9028129883,134.79
2019-12-08 21:00:00,76.07552,17.90661,78.1545355367,24.60552,7.17661,25.63075,51.47,10.73,52.5765518078,134.62,76.29552,17.84661,78.3550117131,24.60552,7.17661,25.63075,51.69,10.67,52.7797783247,135.9,76.58552,21.45661,79.5344452823,24.60552,7.17661,25.63075,51.98,14.28,53.9058327085,134.62,77.97552,9.43661,78.5444544673,24.60552,7.17661,25.63075,53.37,2.26,53.4178294205,135.9
2019-12-08 21:30:00,71.93008,23.03794,75.5293524946,22.690080000000002,6.61794,23.6355,49.24,16.42,51.9056258993,133.37,72.39008,18.24794,74.6546113556,22.690080000000002,6.61794,23.6355,49.7,11.63,51.0425988758,134.66,73.99008,34.40794,81.5992541231,22.690080000000002,6.61794,23.6355,51.3,27.79,58.3435866227,133.37,75.48008,26.35794,79.9498810371,22.690080000000002,6.61794,23.6355,52.79,19.74,56.3600186302,134.66
2019-12-08 22:00:00,68.66632,20.91976,71.7823088288,20.77632,6.05976,21.642,47.89,14.86,50.1425138979,133.55,68.87632,20.86976,71.9687038872,20.77632,6.05976,21.642,48.1,14.81,50.3283826484,134.84,70.95632,49.64976,86.6019515715,20.77632,6.05976,21.642,50.18,43.59,66.4689438761,133.55,72.41632,40.19976,82.8259869027,20.77632,6.05976,21.642,51.64,34.14,61.9050014135,134.84
2019-12-08 22:30:00,64.80576,21.22418,68.1927587494,17.22576,5.02418,17.9435,47.58,16.2,50.2622761124,133.12,65.00576,21.17418,68.367351359,17.22576,5.02418,17.9435,47.78,16.15,50.4356114268,134.44,66.81576,48.67418,82.6651170873,17.22576,5.02418,17.9435,49.59,43.65,66.0642914137,133.12,68.27576,38.52418,78.3944631224,17.22576,5.02418,17.9435,51.05,33.5,61.060236652,134.44
2019-12-08 23:00:00,61.2076,22.89055,65.3478965007,20.6076,6.01055,21.46625,40.6,16.88,43.9692437961,134.39,61.3776,22.85055,65.4931860354,20.6076,6.01055,21.46625,40.77,16.84,44.1109793589,135.68,63.3776,51.36055,81.5758927506,20.6076,6.01055,21.46625,42.77,45.35,62.3369505189,134.39,64.8076,39.31055,75.7980498368,20.6076,6.01055,21.46625,44.2,33.3,55.3401301047,135.68
2019-12-08 23:30:00,57.12608,23.91844,61.9312585711,22.24608,6.48844,23.173,34.88,17.43,38.9925544175,134.39,57.29608,23.87844,62.072704792,22.24608,6.48844,23.173,35.05,17.39,39.1269037875,135.72,59.29608,52.88844,79.4557247088,22.24608,6.48844,23.173,37.05,46.4,59.3772894295,134.39,60.68608,38.84844,72.0555452148,22.24608,6.48844,23.173,38.44,32.36,50.2474198343,135.72
2019-12-09 00:00:00,54.42632,24.27101,59.5928371129,21.46632,6.26101,22.36075,32.96,18.01,37.5595753437,134.45,54.58632,24.21101,59.714649261,21.46632,6.26101,22.36075,33.12,17.95,37.6714334742,135.72,56.63632,53.30101,77.7731985337,21.46632,6.26101,22.36075,35.17,47.04,58.7340659243,134.45,57.99632,37.97101,69.3207814004,21.46632,6.26101,22.36075,36.53,31.71,48.3731847205,135.72
2019-12-09 00:30:00,54.44608,23.99094,59.4974018714,19.78608,5.77094,20.610500000000002,34.66,18.22,39.15717048,133.99,54.60608,23.95094,59.6277745673,19.78608,5.77094,20.610500000000002,34.82,18.18,39.2803360474,135.31,56.64608,52.52094,77.2478318003,19.78608,5.77094,20.610500000000002,36.86,46.75,59.5333696342,133.99,58.01608,37.23094,68.9348129166,19.78608,5.77094,20.610500000000002,38.23,31.46,49.5102464143,135.31
2019-12-09 01:00:00,57.86872,22.37546,62.0439357605,17.05872,4.97546,17.7695,40.81,17.4,44.3645815939,133.63,58.06872,22.32546,62.2125582712,17.05872,4.97546,17.7695,41.01,17.35,44.5291208087,134.89,60.09872,50.70546,78.6314175088,17.05872,4.97546,17.7695,43.04,45.73,62.798682311,133.63,61.51872,37.11546,71.8478272563,17.05872,4.97546,17.7695,44.46,32.14,54.860470286,134.89
2019-12-09 01:30:00,59.9088,21.80465,63.7534867993,15.9588,4.65465,16.62375,43.95,17.15,47.177590019,134.42,60.0888,21.75465,63.9056232429,15.9588,4.65465,16.62375,44.13,17.1,47.3272321185,135.7,61.9388,50.93465,80.1919791255,15.9588,4.65465,16.62375,45.98,46.28,65.2380165241,134.42,63.3988,37.12465,73.4686836622,15.9588,4.65465,16.62375,47.44,32.47,57.4878639367,135.7
2019-12-09 02:00:00,59.01104,21.00572,62.6381921403,13.63104,3.97572,14.199,45.38,17.03,48.4702517014,134.65,59.21104,20.93572,62.8032772218,13.63104,3.97572,14.199,45.58,16.96,48.6330957271,135.89,61.12104,50.42572,79.2372057067,13.63104,3.97572,14.199,47.49,46.45,66.429681619,134.65,62.58104,36.65572,72.5260530858,13.63104,3.97572,14.199,48.95,32.68,58.8564771287,135.89
2019-12-09 02:30:00,57.93656,21.69608,61.865700287,14.86656,4.33608,15.486,43.07,17.36,46.4369949501,134.53,58.14656,21.65608,62.0484346362,14.86656,4.33608,15.486,43.28,17.32,46.6169582877,135.79,59.98656,51.04608,78.7660438514,14.86656,4.33608,15.486,45.12,46.71,64.9433483892,134.53,61.43656,36.57608,71.5000736559,14.86656,4.33608,15.486,46.57,32.24,56.6408200859,135.79
2019-12-09 03:00:00,56.95264,20.24077,60.4424682914,10.32264,3.01077,10.75275,46.63,17.23,49.7114654783,134.71,57.15264,20.18077,60.6109539338,10.32264,3.01077,10.75275,46.83,17.17,49.8784302079,135.98,59.05264,50.02077,77.3905144211,10.32264,3.01077,10.75275,48.73,47.01,67.7093272748,134.71,60.51264,35.20077,70.0062412101,10.32264,3.01077,10.75275,50.19,32.19,59.6257679196,135.98
2019-12-09 03:30:00,56.1272,19.95335,59.5684375829,9.5772,2.79335,9.97625,46.55,17.16,49.6121769327,134.55,56.3272,19.89335,59.7369134963,9.5772,2.79335,9.97625,46.75,17.1,49.7792376398,135.8,58.2172,49.71335,76.5549446088,9.5772,2.79335,9.97625,48.64,46.92,67.5820686277,134.55,59.6772,34.91335,69.1397874459,9.5772,2.79335,9.97625,50.1,32.12,59.5122205938,135.8
2019-12-09 04:00:00,55.2252,20.6561,58.9618281793,10.8552,3.1661,11.3075,44.37,17.49,47.6927352958,134.91,55.4252,20.6061,59.1317524876,10.8552,3.1661,11.3075,44.57,17.44,47.8606153324,136.19,57.3352,50.5261,76.4212793681,10.8552,3.1661,11.3075,46.48,47.36,66.3578179268,134.91,58.8052,35.2461,68.5590191897,10.8552,3.1661,11.3075,47.95,32.08,57.691670976,136.19
2019-12-09 04:30:00,55.02296,21.28753,58.9973309622,13.60296,3.96753,14.16975,41.42,17.32,44.8954207019,134.64,55.19296,21.21753,59.130756911,13.60296,3.96753,14.16975,41.59,17.25,45.0254439179,135.89,57.21296,51.01753,76.6557966449,13.60296,3.96753,14.16975,43.61,47.05,64.1524325338,134.64,58.66296,36.09753,68.8794203523,13.60296,3.96753,14.16975,45.06,32.13,55.3420319468,135.89
2019-12-09 05:00:00,55.11168,23.50549,59.9149842073,21.24168,6.19549,22.12675,33.87,17.31,38.0369951495,134.56,55.26168,23.45549,60.0334347473,21.24168,6.19549,22.12675,34.02,17.26,38.1479750446,135.89,57.39168,53.15549,78.2260254031,21.24168,6.19549,22.12675,36.15,46.96,59.2626703752,134.56,58.78168,38.26549,70.1393871413,21.24168,6.19549,22.12675,37.54,32.07,49.3734392158,135.89
2019-12-09 05:30:00,56.85928,23.80979,61.6431976942,23.51928,6.85979,24.49925,33.34,16.95,37.4013114743,134.01,57.01928,23.75979,61.771562329,23.51928,6.85979,24.49925,33.5,16.9,37.5214605259,135.31,59.06928,52.41979,78.9747695366,23.51928,6.85979,24.49925,35.55,45.56,57.788546443,134.01,60.43928,39.60979,72.2623140424,23.51928,6.85979,24.49925,36.92,32.75,49.3522937663,135.31
2019-12-09 06:00:00,59.88008,23.17669,64.2089007861,24.40008,7.11669,25.41675,35.48,16.06,38.9455260588,133.87,60.05008,23.12669,64.3494825027,24.40008,7.11669,25.41675,35.65,16.01,39.0799513818,135.19,62.07008,51.65669,80.7533804429,24.40008,7.11669,25.41675,37.67,44.54,58.3338709499,133.87,63.42008,40.69669,75.3546755295,24.40008,7.11669,25.41675,39.02,33.58,51.4798679097,135.19
2019-12-09 06:30:00,68.35576,18.12043,70.716758329,24.51576,7.15043,25.53725,43.84,10.97,45.1916640543,133.12,68.57576,18.03043,70.9064966386,24.51576,7.15043,25.53725,44.06,10.88,45.3834551351,134.4,69.75576,31.69043,76.6169002686,24.51576,7.15043,25.53725,45.24,24.54,51.4671662325,133.12,71.02576,21.97043,74.346206211,24.51576,7.15043,25.53725,46.51,14.82,48.8140604744,134.4
2019-12-09 07:00:00,76.02168,14.34799,77.3638200134,24.30168,7.08799,25.31425,51.72,7.26,52.2270619507,133.12,76.26168,14.25799,77.5830787947,24.30168,7.08799,25.31425,51.96,7.17,52.4523641031,134.51,76.61168,18.73799,78.8699041565,24.30168,7.08799,25.31425,52.31,11.65,53.5915907583,133.12,77.94168,11.69799,78.8146461723,24.30168,7.08799,25.31425,53.64,4.61,53.8377349078,134.51
2019-12-09 07:30:00,84.2488,12.01215,85.1008345967,24.4188,7.12215,25.43625,59.83,4.89,60.0295010807,132.62,84.5288,11.89215,85.3612398051,24.4188,7.12215,25.43625,60.11,4.77,60.2989635068,133.89,84.5188,14.73215,85.7931453967,24.4188,7.12215,25.43625,60.1,7.61,60.5798819741,132.62,86.0688,15.64215,87.4786556256,24.4188,7.12215,25.43625,61.65,8.52,62.2359454014,133.89
2019-12-09 08:00:00,88.23464,8.44427,88.6377876064,24.25464,7.07427,25.26525,63.98,1.37,63.994666184,132.26,88.51464,8.33427,88.9061389937,24.25464,7.07427,25.26525,64.26,1.26,64.2723517541,133.51,88.59464,13.46427,89.6119233326,24.25464,7.07427,25.26525,64.34,6.39,64.6565364058,132.26,90.24464,16.80427,91.795852515,24.25464,7.07427,25.26525,65.99,9.73,66.7034706743,133.51
2019-12-09 08:30:00,88.93072,7.50396,89.2467499431,23.91072,6.97396,24.907,65.02,0.53,65.0221600687,132.38,89.22072,7.37396,89.5249248165,23.91072,6.97396,24.907,65.31,0.4,65.3112249158,133.69,89.28072,12.48396,90.1492996146,23.91072,6.97396,24.907,65.37,5.51,65.6018063776,132.38,90.96072,17.633960000000002,92.654245063,23.91072,6.97396,24.907,67.05,10.66,67.8921063158,133.69
2019-12-09 09:00:00,89.34576,7.61293,89.6695128411,24.21576,7.06293,25.22475,65.13,0.55,65.1323222371,132.14,89.64576,7.74293,89.9795268434,24.21576,7.06293,25.22475,65.43,0.68,65.4335334519,133.43,89.70576,11.77293,90.4749979716,24.21576,7.06293,25.22475,65.49,4.71,65.659151685,132.14,91.38576,18.48293,93.2361294358,24.21576,7.06293,25.22475,67.17,11.42,68.1338777702,133.43
2019-12-09 09:30:00,90.35192,7.94181,90.7002855219,24.45192,7.13181,25.47075,65.9,0.81,65.904977809,131.78,90.65192,8.08181,91.0114622043,24.45192,7.13181,25.47075,66.2,0.9500000000000001,66.2068161144,133.1,90.68192,11.09181,91.3577520737,24.45192,7.13181,25.47075,66.23,3.96,66.3482818165,131.78,92.40192,19.19181,94.3739391504,24.45192,7.13181,25.47075,67.95,12.06,69.01192723,133.1
2019-12-09 10:00:00,90.36336,8.38223,90.7513008737,24.45336,7.13223,25.47225,65.91,1.25,65.9218522191,132.17,90.65336,8.50223,91.0511921628,24.45336,7.13223,25.47225,66.2,1.37,66.2141744644,133.48,90.76336,11.10223,91.4398547104,24.45336,7.13223,25.47225,66.31,3.9699999999999998,66.4287362517,132.17,92.48336,19.29223,94.474134107,24.45336,7.13223,25.47225,68.03,12.16,69.1082230997,133.48
2019-12-09 10:30:00,89.75312,7.52841,90.0683046741,24.06312,7.01841,25.06575,65.69,0.51,65.6919797236,132.23,90.05312,7.66841,90.3790292804,24.06312,7.01841,25.06575,65.99,0.65,65.993201165,133.57,90.16312,11.16841,90.8521963965,24.06312,7.01841,25.06575,66.1,4.15,66.230147969,132.23,91.83312,19.01841,93.7817778028,24.06312,7.01841,25.06575,67.77,12.0,68.8242173948,133.57
2019-12-09 11:00:00,89.6172,8.0021,89.9737525073,23.7672,6.9321,24.7575,65.85,1.07,65.8586926685,131.48,89.9072,8.1221,90.273324522,23.7672,6.9321,24.7575,66.14,1.19,66.1507044558,132.81,90.0372,10.4921,90.6464646098,23.7672,6.9321,24.7575,66.27,3.56,66.3655520583,131.48,91.6772,19.3221,93.6912618564,23.7672,6.9321,24.7575,67.91,12.39,69.0310089742,132.81
2019-12-09 11:30:00,89.72312,7.35591,90.0241505068,21.48312,6.26591,22.37825,68.24,1.09,68.2487047496,131.84,90.02312,7.4859100000000005,90.3338307782,21.48312,6.26591,22.37825,68.54,1.22,68.5508570333,133.15,89.99312,9.84591,90.5301253234,21.48312,6.26591,22.37825,68.51,3.58,68.6034729442,131.84,91.66312,18.72591,93.5563320864,21.48312,6.26591,22.37825,70.18,12.46,71.2775139858,133.15
2019-12-09 12:00:00,89.63,8.1125,89.9963863511,22.5,6.5625,23.4375,67.13,1.55,67.1478919997,132.23,89.94,8.2525,90.3178130617,22.5,6.5625,23.4375,67.44,1.69,67.4611717953,133.51,90.12,10.1825,90.6934270289,22.5,6.5625,23.4375,67.62,3.62,67.7168280415,132.23,91.73,19.1025,93.6979103622,22.5,6.5625,23.4375,69.23,12.54,70.3565526444,133.51
2019-12-09 12:30:00,89.57432,7.59626,89.8958395558,22.44432,6.54626,23.3795,67.13,1.05,67.1382111766,132.99,89.87432,7.72626,90.2058118363,22.44432,6.54626,23.3795,67.43,1.18,67.4403239909,134.31,90.12432,10.57626,90.742770131,22.44432,6.54626,23.3795,67.68,4.03,67.7998768435,132.99,91.75432,18.84626,93.6698284116,22.44432,6.54626,23.3795,69.31,12.3,70.3929406972,134.31
2019-12-09 13:00:00,88.58632,7.23726,88.881460516,22.75632,6.63726,23.7045,65.83,0.6000000000000001,65.8327342589,132.79,88.87632,7.37726,89.181972516,22.75632,6.63726,23.7045,66.12,0.74,66.1241408262,134.03,89.16632,10.61726,89.7962072264,22.75632,6.63726,23.7045,66.41,3.98,66.5291552629,132.79,90.79632,18.95726,92.7542421254,22.75632,6.63726,23.7045,68.04,12.32,69.146395423,134.03
2019-12-09 13:30:00,89.29864,6.67877,89.5480489713,21.45864,6.25877,22.35275,67.84,0.42,67.8413001055,132.63,89.60864,6.8287700000000005,89.8684620007,21.45864,6.25877,22.35275,68.15,0.5700000000000001,68.1523836707,133.89,89.77864,10.44877,90.3846280889,21.45864,6.25877,22.35275,68.32,4.19,68.4483637496,132.63,91.43864,18.30877,93.2536108897,21.45864,6.25877,22.35275,69.98,12.05,71.0098788902,133.89
2019-12-09 14:00:00,89.6904,6.6172,89.9341714144,21.8304,6.3672,22.74,67.86,0.25,67.8604605054,131.29,89.9904,6.5872,90.2311658796,21.8304,6.3672,22.74,68.16,0.22,68.160355046,132.56,90.0504,9.6672,90.5678160055,21.8304,6.3672,22.74,68.22,3.3,68.2997686673,131.29,91.7004,18.9572,93.6394083279,21.8304,6.3672,22.74,69.87,12.59,70.9952463197,132.56
2019-12-09 14:30:00,89.5828,6.1129,89.7911220681,20.5128,5.9829,21.3675,69.07,0.13,69.0701223395,131.29,89.8828,6.0629,90.0870495257,20.5128,5.9829,21.3675,69.37,0.08,69.3700461294,132.56,89.7528,8.9529,90.1982235205,20.5128,5.9829,21.3675,69.24,2.9699999999999998,69.3036687341,131.29,91.4428,18.8629,93.3680602147,20.5128,5.9829,21.3675,70.93,12.88,72.0899389652,132.56
2019-12-09 15:00:00,90.3612,5.5591,90.5320388495,18.5112,5.3991,19.2825,71.85,0.16,71.8501781487,131.05,90.6912,5.5791,90.8626442178,18.5112,5.3991,19.2825,72.18,0.18,72.1802244386,132.34,90.3412,7.7691,90.6746454763,18.5112,5.3991,19.2825,71.83,2.37,71.8690879308,131.05,92.0812,18.8391,93.9886114497,18.5112,5.3991,19.2825,73.57,13.44,74.787555783,132.34
2019-12-09 15:30:00,90.66656,4.70733,90.7886780274,14.83656,4.32733,15.45475,75.83,0.38,75.8309521238,130.71,90.99656,4.63733,91.1146462505,14.83656,4.32733,15.45475,76.16,0.31,76.160630906,132.05,90.54656,6.64733,90.7902336376,14.83656,4.32733,15.45475,75.71,2.32,75.7455378224,130.71,92.37656,17.67733,94.0527343216,14.83656,4.32733,15.45475,77.54,13.35,78.68083693,132.05
2019-12-09 16:00:00,92.63744,9.00217,93.0738113245,12.96744,3.78217,13.50775,79.67,5.22,79.8408247703,133.24,93.01744,8.78217,93.431101107,12.96744,3.78217,13.50775,80.05,5.0,80.206000399,134.55,94.57744,7.31217,94.8596857841,12.96744,3.78217,13.50775,81.61,3.5300000000000002,81.6863085223,133.24,95.99744,22.79217,98.6660605267,12.96744,3.78217,13.50775,83.03,19.01,85.1784068881,134.55
2019-12-09 16:30:00,95.60544,10.60617,96.1919487258,13.97544,4.07617,14.55775,81.63,6.53,81.8907674894,134.2,95.99544,10.506170000000001,96.5686497206,13.97544,4.07617,14.55775,82.02,6.43,82.2716555078,135.47,97.80544,8.12617,98.1424410358,13.97544,4.07617,14.55775,83.83,4.05,83.927774902,134.2,99.13544,24.22617,102.0526470841,13.97544,4.07617,14.55775,85.16,20.15,87.5114169694,135.47
2019-12-09 17:00:00,100.16032,10.78676,100.7394852766,13.60032,3.96676,14.167,86.56,6.82,86.8282557697,133.33,100.55032,10.93676,101.1433614796,13.60032,3.96676,14.167,86.95,6.97,87.2289137844,134.66,97.96032,13.52676,98.8898252127,13.60032,3.96676,14.167,84.36,9.56,84.8999599529,133.33,100.01032,11.45676,100.6644001432,13.60032,3.96676,14.167,86.41,7.49,86.7340083243,134.66
2019-12-09 17:30:00,100.7932,9.68385,101.257326239,9.3732,2.7338500000000003,9.76375,91.42,6.95,91.6837984597,132.67,101.2032,9.83385,101.6798519672,9.3732,2.7338500000000003,9.76375,91.83,7.1,92.1040655997,134.0,98.0232,12.57385,98.8263600567,9.3732,2.7338500000000003,9.76375,88.65,9.84,89.1944398491,132.67,100.2632,8.71385,100.6411469334,9.3732,2.7338500000000003,9.76375,90.89,5.98,91.086511076,134.0
2019-12-09 18:00:00,100.4632,9.9776,100.9574517111,9.5232,2.7776,9.92,90.94,7.2,91.2245778286,132.76,100.8832,10.1276,101.3902772656,9.5232,2.7776,9.92,91.36,7.35,91.6551804319,134.16,97.7932,14.0276,98.7941472356,9.5232,2.7776,9.92,88.27,11.25,88.9840176661,132.76,100.0632,7.3676,100.3340696075,9.5232,2.7776,9.92,90.54,4.59,90.6562722596,134.16
2019-12-09 18:30:00,98.46792,9.17731,98.8946625858,9.72792,2.83731,10.13325,88.74,6.34,88.9661913313,133.45,98.85792000000001,9.33731,99.2979038286,9.72792,2.83731,10.13325,89.13,6.5,89.3666990551,134.84,95.97792,15.26731,97.1846278079,9.72792,2.83731,10.13325,86.25,12.43,87.1410775697,133.45,98.20792,6.39731,98.4160613211,9.72792,2.83731,10.13325,88.48,3.56,88.5515894832,134.84
2019-12-09 19:00:00,97.0592,8.60935,97.4402853653,8.8092,2.56935,9.17625,88.25,6.04,88.4564531281,133.81,97.4492,8.76935,97.8429766517,8.8092,2.56935,9.17625,88.64,6.2,88.8565675682,135.17,94.5792,15.35935,95.818237852,8.8092,2.56935,9.17625,85.77,12.79,86.7183775217,133.81,96.7992,5.84935,96.9757702525,8.8092,2.56935,9.17625,87.99,3.2800000000000002,88.0511129969,135.17
2019-12-09 19:30:00,96.2516,8.53255,96.6290583213,8.5116,2.48255,8.86625,87.74,6.05,87.9483376762,132.84,96.6516,8.68255,97.0408082049,8.5116,2.48255,8.86625,88.14,6.2,88.3577930915,134.22,93.8616,14.93255,95.0419960021,8.5116,2.48255,8.86625,85.35,12.45,86.2532608079,132.84,96.0516,5.87255,96.2309550304,8.5116,2.48255,8.86625,87.54,3.39,87.6056145461,134.22
2019-12-09 20:00:00,93.84904,6.60097,94.0808966468,9.32904,2.7209700000000003,9.71775,84.52,3.88,84.6090113404,131.51,94.22904,6.73097,94.4691374813,9.32904,2.7209700000000003,9.71775,84.9,4.01,84.9946474785,132.88,91.42904,14.22097,92.5284028991,9.32904,2.7209700000000003,9.71775,82.1,11.5,82.9015078271,131.51,93.54904,6.69097,93.7880161026,9.32904,2.7209700000000003,9.71775,84.22,3.9699999999999998,84.313517896,132.88
2019-12-09 20:30:00,92.19992,5.25831,92.349743216,7.87992,2.29831,8.20825,84.32,2.96,84.371938463,132.33,92.57992,5.36831,92.7354319527,7.87992,2.29831,8.20825,84.7,3.07,84.7556186928,133.74,89.75992,14.44831,90.915328192,7.87992,2.29831,8.20825,81.88,12.15,82.7765480073,132.33,91.84992,5.79831,92.0327561407,7.87992,2.29831,8.20825,83.97,3.5,84.0429110633,133.74
2019-12-09 21:00:00,89.22288,4.33959,89.3283513609,7.23288,2.10959,7.53425,81.99,2.23,82.0203206529,133.06,89.60288,4.47959,89.7147860214,7.23288,2.10959,7.53425,82.37,2.37,82.4040884908,134.44,86.93288,15.72959,88.3444713984,7.23288,2.10959,7.53425,79.7,13.62,80.8553919043,133.06,88.91288,4.31959,89.0177459143,7.23288,2.10959,7.53425,81.68,2.21,81.709892302,134.44
2019-12-09 21:30:00,85.07136,3.70248,85.1518916431,7.55136,2.20248,7.866,77.52,1.5,77.5345110257,133.55,85.40136,3.78248,85.4850831713,7.55136,2.20248,7.866,77.85,1.58,77.8660317468,134.9,83.02136,18.03248,84.9571453805,7.55136,2.20248,7.866,75.47,15.83,77.1123193789,133.55,84.89136,2.49248,84.9279427468,7.55136,2.20248,7.866,77.34,0.29,77.3405437012,134.9
2019-12-09 22:00:00,80.28424,4.43707,80.406758314,9.62424,2.80707,10.02525,70.66,1.63,70.6787980939,134.31,80.60424,4.33707,80.7208379674,9.62424,2.80707,10.02525,70.98,1.53,70.9964879413,135.68,78.24424,19.867070000000002,80.7270807323,9.62424,2.80707,10.02525,68.62,17.06,70.7088961871,134.31,79.97424,4.00707,80.0745632118,9.62424,2.80707,10.02525,70.35,1.2,70.3602337972,135.68
2019-12-09 22:30:00,74.3768,6.23865,74.6379871919,10.9668,3.19865,11.42375,63.41,3.04,63.4828299621,134.31,74.6668,6.14865,74.9195362977,10.9668,3.19865,11.42375,63.7,2.95,63.7682718913,135.72,72.6368,22.90865,76.1637115631,10.9668,3.19865,11.42375,61.67,19.71,64.7431309098,134.31,74.2268,6.81865,74.5393307326,10.9668,3.19865,11.42375,63.26,3.62,63.3634910654,135.72
2019-12-09 23:00:00,69.69648,7.20064,70.0674570739,10.83648,3.16064,11.288,58.86,4.04,58.9984847263,134.66,69.96648,7.10064,70.3258658816,10.83648,3.16064,11.288,59.13,3.94,59.2611213191,135.99,68.12648,23.88064,72.1907351673,10.83648,3.16064,11.288,57.29,20.72,60.9217736117,134.66,69.60648,7.68064,70.0289532179,10.83648,3.16064,11.288,58.77,4.52,58.9435602929,135.99
2019-12-09 23:30:00,64.96984,9.76787,65.7000106085,9.72984,2.83787,10.13525,55.24,6.93,55.6729961471,134.89,65.20984,9.68787,65.9255493565,9.72984,2.83787,10.13525,55.48,6.85,55.9012781607,136.19,64.40984,42.24787,77.0292802015,9.72984,2.83787,10.13525,54.68,39.41,67.4021550101,134.89,65.94984,22.45787,69.6687686195,9.72984,2.83787,10.13525,56.22,19.62,59.5452164326,136.19
2019-12-10 00:00:00,61.6528,11.62165,62.7385885764,10.4628,3.05165,10.89875,51.19,8.57,51.9024180554,135.0,61.9028,11.54165,62.9695667173,10.4628,3.05165,10.89875,51.44,8.49,52.1359156436,136.29,62.0928,53.30165,81.8326444921,10.4628,3.05165,10.89875,51.63,50.25,72.046647389,135.0,63.5728,31.22165,70.8257885841,10.4628,3.05165,10.89875,53.11,28.17,60.1183915287,136.29
2019-12-10 00:30:00,61.08072,12.13146,62.2738041029,10.53072,3.07146,10.9695,50.55,9.06,51.3554875354,134.64,61.32072,12.05146,62.4937468028,10.53072,3.07146,10.9695,50.79,8.98,51.5777519867,135.91,61.47072,53.56146,81.5320759864,10.53072,3.07146,10.9695,50.94,50.49,71.7225466642,134.64,62.96072,30.571460000000002,69.9904738479,10.53072,3.07146,10.9695,52.43,27.5,59.2043486578,135.91
2019-12-10 01:00:00,64.01032,11.50551,65.03612709,10.03032,2.92551,10.44825,53.98,8.58,54.6576325869,133.81,64.27032,11.42551,65.2779925523,10.03032,2.92551,10.44825,54.24,8.5,54.9019817493,135.11,64.46032,52.41551,83.0813970938,10.03032,2.92551,10.44825,54.43,49.49,73.5655150189,133.81,65.94032,30.46551,72.6379590935,10.03032,2.92551,10.44825,55.91,27.54,62.3247920173,135.11
2019-12-10 01:30:00,66.09712,10.63541,66.947301799,8.96712,2.61541,9.34075,57.13,8.02,57.6901837404,134.2,66.36712,10.55541,67.2012745219,8.96712,2.61541,9.34075,57.4,7.94,57.9465581376,135.47,66.51712,51.79541,84.3047552049,8.96712,2.61541,9.34075,57.55,49.18,75.7012212583,134.2,68.04712,30.91541,74.7407058822,8.96712,2.61541,9.34075,59.08,28.3,65.5082926048,135.47
2019-12-10 02:00:00,65.46816,11.43988,66.4601446598,10.14816,2.95988,10.571,55.32,8.48,55.9661754991,134.73,65.70816,11.34988,66.6811972493,10.14816,2.95988,10.571,55.56,8.39,56.1899074568,136.08,65.88816,52.86988,84.4776528995,10.14816,2.95988,10.571,55.74,49.91,74.8194874348,134.73,67.40816,31.06988,74.2239683512,10.14816,2.95988,10.571,57.26,28.11,63.7877707715,136.08
2019-12-10 02:30:00,64.06776,12.54893,65.2851707171,13.12776,3.82893,13.67475,50.94,8.72,51.6809636133,135.27,64.30776,12.45893,65.5035337441,13.12776,3.82893,13.67475,51.18,8.63,51.9024980131,136.59,64.58776,55.51893,85.1700083959,13.12776,3.82893,13.67475,51.46,51.69,72.9382457974,135.27,66.09776,30.90893,72.9676355021,13.12776,3.82893,13.67475,52.97,27.08,59.4907328918,136.59
