Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-10 03:00:00,63.27248,12.98864,64.5918841218,14.77248,4.3086400000000005,15.388,48.5,8.68,49.270603812,134.68,63.51248,12.89864,64.8090273774,14.77248,4.3086400000000005,15.388,48.74,8.59,49.4911678989,136.01,63.83248,55.72864,84.7364550781,14.77248,4.3086400000000005,15.388,49.06,51.42,71.0696841136,134.68,65.31248,30.97864,72.2869018564,14.77248,4.3086400000000005,15.388,50.54,26.67,57.145257896,136.01
2019-12-10 03:30:00,62.0204,13.5547,63.4843280523,15.8904,4.6347000000000005,16.5525,46.13,8.92,46.9845006358,134.36,62.2404,13.4747,63.6822968512,15.8904,4.6347000000000005,16.5525,46.35,8.84,47.185464923,135.65,62.6004,56.0947,84.0560851352,15.8904,4.6347000000000005,16.5525,46.71,51.46,69.4978827016,134.36,64.0504,30.9147,71.1208296932,15.8904,4.6347000000000005,16.5525,48.16,26.28,54.8636856217,135.65
2019-12-10 04:00:00,61.36592,14.29631,63.0092105732,18.53592,5.40631,19.30825,42.83,8.89,43.7428965662,134.9,61.55592,14.20631,63.1739703585,18.53592,5.40631,19.30825,43.02,8.8,43.9108232672,136.16,62.10592,57.19631,84.4308188795,18.53592,5.40631,19.30825,43.57,51.79,67.6797532501,134.9,63.53592,32.01631,71.1467303273,18.53592,5.40631,19.30825,45.0,26.61,52.278983349,136.16
2019-12-10 04:30:00,61.01632,14.57601,62.7331760224,19.90632,5.806010000000001,20.73575,41.11,8.77,42.035044903,135.07,61.21632,14.47601,62.9046317839,19.90632,5.806010000000001,20.73575,41.31,8.67,42.210010661,136.37,61.87632,57.98601,84.8000962998,19.90632,5.806010000000001,20.73575,41.97,52.18,66.9644181637,135.07,63.29632,32.22601,71.0277399757,19.90632,5.806010000000001,20.73575,43.39,26.42,50.8006742081,136.37
2019-12-10 05:00:00,60.80024,14.73007,62.5591252038,20.88024,6.09007,21.75025,39.92,8.64,40.8442896866,134.89,60.99024,14.65007,62.7250661718,20.88024,6.09007,21.75025,40.11,8.56,41.0132381067,136.2,61.65024,58.22007,84.7958055735,20.88024,6.09007,21.75025,40.77,52.13,66.1795270458,134.89,63.04024,32.35007,70.8561845449,20.88024,6.09007,21.75025,42.16,26.26,49.6694392962,136.2
2019-12-10 05:30:00,61.59032,26.50176,67.0500619,21.64032,6.31176,22.542,39.95,20.19,44.7620218489,133.72,61.79032,26.09176,67.0732702766,21.64032,6.31176,22.542,40.15,19.78,44.7579143839,134.96,64.92032,45.51176,79.2840983249,21.64032,6.31176,22.542,43.28,39.2,58.393479088,133.72,66.35032,45.48176,80.4422492028,21.64032,6.31176,22.542,44.71,39.17,59.4413408328,134.96
2019-12-10 06:00:00,64.76952,25.18361,69.493200629,20.54952,5.99361,21.40575,44.22,19.19,48.2044033258,133.07,64.98952,25.13361,69.6802415428,20.54952,5.99361,21.40575,44.44,19.14,48.3864981167,134.33,67.90952,26.37361,72.8510137957,20.54952,5.99361,21.40575,47.36,20.38,51.5588401731,133.07,69.24952,28.40361,74.8482536955,20.54952,5.99361,21.40575,48.7,22.41,53.6087502186,134.33
2019-12-10 06:30:00,72.548,20.5515,75.4027615956,19.788,5.7715,20.6125,52.76,14.78,54.791112418,132.87,72.808,20.4815,75.633965295,19.788,5.7715,20.6125,53.02,14.71,55.0227634711,134.08,75.058,11.4315,75.9235309785,19.788,5.7715,20.6125,55.27,5.66,55.5590541676,132.87,76.478,16.5715,78.2527897027,19.788,5.7715,20.6125,56.69,10.8,57.709584126,134.08
2019-12-10 07:00:00,79.15712,18.97791,81.4003115145,22.58712,6.58791,23.52825,56.57,12.39,57.9109402445,133.19,79.41712,18.88791,81.6322981011,22.58712,6.58791,23.52825,56.83,12.3,58.1458416398,134.43,81.65712,10.04791,82.2729952175,22.58712,6.58791,23.52825,59.07,3.46,59.1712472405,133.19,83.16712,19.70791,85.4702963939,22.58712,6.58791,23.52825,60.58,13.12,61.984439983,134.43
2019-12-10 07:30:00,86.93352,15.80186,88.3579972558,23.66352,6.90186,24.6495,63.27,8.9,63.8929017967,131.32,87.23352,15.71186,88.6371793112,23.66352,6.90186,24.6495,63.57,8.81,64.1775739647,132.57,89.32352,7.73186,89.6575311073,23.66352,6.90186,24.6495,65.66,0.8300000000000001,65.6652457545,131.32,90.94352,22.94186,93.7926050936,23.66352,6.90186,24.6495,67.28,16.04,69.1655983853,132.57
2019-12-10 08:00:00,91.89552,36.30786,98.8081337434,24.57552,7.16786,25.5995,67.32,29.14,73.3561313048,133.4,93.14552,48.35786,104.9503240579,24.57552,7.16786,25.5995,68.57,41.19,79.9903806717,134.67,92.46552,17.30786,94.0714324684,24.57552,7.16786,25.5995,67.89,10.14,68.6430746689,133.4,94.09552,14.18786,95.1591417335,24.57552,7.16786,25.5995,69.52,7.02,69.8735343317,134.67
2019-12-10 08:30:00,92.61136,42.02123,101.6988090971,24.62136,7.18123,25.64725,67.99,34.84,76.3967649839,134.07,94.12136,57.00123,110.0362241708,24.62136,7.18123,25.64725,69.5,49.82,85.5118845541,135.44,92.74136,18.66123,94.6002186031,24.62136,7.18123,25.64725,68.12,11.48,69.0805674557,134.07,94.35136,11.93123,95.1027517118,24.62136,7.18123,25.64725,69.73,4.75,69.8915974921,135.44
2019-12-10 09:00:00,92.60816,41.39113,101.4371575965,24.27816,7.08113,25.28975,68.33,34.31,76.4602184145,134.21,94.12816,57.59113,110.3487596653,24.27816,7.08113,25.28975,69.85,50.51,86.1990870021,135.57,92.75816,17.91113,94.4716085629,24.27816,7.08113,25.28975,68.48,10.83,69.331084659,134.21,94.31816,12.55113,95.149598896,24.27816,7.08113,25.28975,70.04,5.47,70.2532739451,135.57
2019-12-10 09:30:00,93.6108,41.0944,102.2337106242,24.4608,7.1344,25.48,69.15,33.96,77.038977797,133.96,95.1308,57.5444,111.1810554006,24.4608,7.1344,25.48,70.67,50.41,86.8067796891,135.26,93.8108,18.8944,95.6946422116,24.4608,7.1344,25.48,69.35,11.76,70.3400319875,133.96,95.3908,14.7544,96.5251109505,24.4608,7.1344,25.48,70.93,7.62,71.3381335612,135.26
2019-12-10 10:00:00,94.76344,30.95142,99.6900193633,25.03344,7.30142,26.0765,69.73,23.65,73.6314837553,133.72,96.30344,67.83142,117.7941174043,25.03344,7.30142,26.0765,71.27,60.53,93.5055816516,134.99,92.08344,19.14142,94.0518680402,25.03344,7.30142,26.0765,67.05,11.84,68.0873563887,133.72,93.01344,40.09142,101.285842931,25.03344,7.30142,26.0765,67.98,32.79,75.4749263001,134.99
2019-12-10 10:30:00,95.93944,30.98692,100.8194691446,24.94944,7.27692,25.989,70.99,23.71,74.8448007546,133.93,97.50944,68.10692,118.9396630271,24.94944,7.27692,25.989,72.56,60.83,94.6849644875,135.24,93.21944,19.42692,95.2222096709,24.94944,7.27692,25.989,68.27,12.15,69.3427386249,133.93,94.20944,39.94692,102.328759411,24.94944,7.27692,25.989,69.26,32.67,76.5785642331,135.24
2019-12-10 11:00:00,95.84952,33.38736,101.4980112712,25.01952,7.29736,26.062,70.83,26.09,75.4822959375,133.14,97.37952,64.65736,116.8903123343,25.01952,7.29736,26.062,72.36,57.36,92.3370954709,134.43,93.99952,23.02736,96.7789701784,25.01952,7.29736,26.062,68.98,15.73,70.7507830345,133.14,94.93952,36.62736,101.7598936635,25.01952,7.29736,26.062,69.92,29.33,75.8225250173,134.43
2019-12-10 11:30:00,92.02176,59.55718,109.6132382655,25.12176,7.32718,26.1685,66.9,52.23,84.8739235572,131.98,93.61176,37.05718,100.6796712343,25.12176,7.32718,26.1685,68.49,29.73,74.6642685627,133.22,97.94176,50.97718,110.4140445444,25.12176,7.32718,26.1685,72.82,43.65,84.9003822135,131.98,98.83176,11.38718,99.4856002296,25.12176,7.32718,26.1685,73.71,4.06,73.8217291859,133.22
2019-12-10 12:00:00,91.6232,62.17885,110.7294909478,24.8532,7.24885,25.88875,66.77,54.93,86.4611924507,130.99,93.2732,33.89885,99.2422383341,24.8532,7.24885,25.88875,68.42,26.65,73.4269630313,132.26,98.6532,53.78885,112.364114621,24.8532,7.24885,25.88875,73.8,46.54,87.2491352393,130.99,99.5632,7.49885,99.8451979094,24.8532,7.24885,25.88875,74.71,0.25,74.7104182829,132.26
2019-12-10 12:30:00,91.84712,62.19166,110.9220267839,24.89712,7.26166,25.9345,66.95,54.93,86.6002736716,130.99,93.50712,33.78166,99.422241189,24.89712,7.26166,25.9345,68.61,26.52,73.5570696806,132.19,98.92712,53.28166,112.3632963376,24.89712,7.26166,25.9345,74.03,46.02,87.1681208929,130.99,99.80712,7.66166,100.1007604199,24.89712,7.26166,25.9345,74.91,0.4,74.9110679406,132.19
2019-12-10 13:00:00,91.81648,62.74814,111.2096896545,24.81648,7.23814,25.8505,67.0,55.51,87.0078163155,131.12,93.46648,33.41814,99.2610445474,24.81648,7.23814,25.8505,68.65,26.18,73.4725452125,132.38,98.92648,53.22814,112.3373639225,24.81648,7.23814,25.8505,74.11,45.99,87.2202510888,131.12,99.79648,7.82814,100.1030329024,24.81648,7.23814,25.8505,74.98,0.59,74.9823212497,132.38
2019-12-10 13:30:00,91.66552,63.14536,111.3099458557,24.87552,7.25536,25.912,66.79,55.89,87.0895872077,131.02,93.32552,32.95536,98.9732713211,24.87552,7.25536,25.912,68.45,25.7,73.1156105083,132.3,98.76552,52.70536,111.9485726287,24.87552,7.25536,25.912,73.89,45.45,86.7492628211,131.02,99.60552,8.37536,99.9570221125,24.87552,7.25536,25.912,74.73,1.12,74.7383924098,132.3
2019-12-10 14:00:00,91.59984,61.56537,110.3667770267,24.90984,7.26537,25.94775,66.69,54.3,86.0002680228,130.86,93.20984,33.02537,98.8875590581,24.90984,7.26537,25.94775,68.3,25.76,72.9963533336,132.09,98.68984,52.99537,112.0187205813,24.90984,7.26537,25.94775,73.78,45.73,86.8027724212,130.86,99.55984,8.02537,99.8827728112,24.90984,7.26537,25.94775,74.65,0.76,74.6538686205,132.09
2019-12-10 14:30:00,95.18856,12.21958,95.969683183,25.19856,7.34958,26.2485,69.99,4.87,70.1592260505,134.2,95.56856,12.16958,96.3402737065,25.19856,7.34958,26.2485,70.37,4.82,70.534880024,135.54,94.39856,33.29958,100.0997010897,25.19856,7.34958,26.2485,69.2,25.95,73.905632397,134.2,95.17856,28.71958,99.417164308,25.19856,7.34958,26.2485,69.98,21.37,73.1701940683,135.54
2019-12-10 15:00:00,94.88344,11.09892,95.5303784741,25.33344,7.38892,26.389,69.55,3.71,69.6488808237,134.75,95.21344,11.23892,95.8744620814,25.33344,7.38892,26.389,69.88,3.85,69.9859764524,136.08,93.77344,33.83892,99.6921790122,25.33344,7.38892,26.389,68.44,26.45,73.3732655672,134.75,94.61344,28.46892,98.8037571887,25.33344,7.38892,26.389,69.28,21.08,72.4160534688,136.08
2019-12-10 15:30:00,93.0336,22.2698,95.6618770514,25.2336,7.3598,26.285,67.8,14.91,69.4200842696,133.2,94.3836,11.3598,95.0647621624,25.2336,7.3598,26.285,69.15,4.0,69.2655939121,134.51,95.0436,42.1598,103.9746826732,25.2336,7.3598,26.285,69.81,34.8,78.0030518634,133.2,95.9436,19.6598,97.9371334939,25.2336,7.3598,26.285,70.71,12.3,71.7718196788,134.51
2019-12-10 16:00:00,96.41016,21.39213,98.7549602661,25.31016,7.38213,26.36475,71.1,14.01,72.4671656683,131.55,97.94016,13.25213,98.8326559916,25.31016,7.38213,26.36475,72.63,5.87,72.8668223542,132.81,98.76016,43.13213,107.7680371982,25.31016,7.38213,26.36475,73.45,35.75,81.6882182447,131.55,99.72016,17.53213,101.2496216919,25.31016,7.38213,26.36475,74.41,10.15,75.0990718984,132.81
2019-12-10 16:30:00,99.57744,20.62967,101.6919359697,25.26744,7.36967,26.32025,74.31,13.26,75.4837975992,132.07,101.16744,14.11967,102.1480102452,25.26744,7.36967,26.32025,75.9,6.75,76.1995570853,133.35,102.01744,43.08967,110.7441995089,25.26744,7.36967,26.32025,76.75,35.72,84.6550701376,132.07,103.02744,18.16967,104.6173518154,25.26744,7.36967,26.32025,77.76,10.8,78.5064175721,133.35
2019-12-10 17:00:00,100.81512,20.84441,102.9474518813,25.21512,7.35441,26.26575,75.6,13.49,76.7941410526,132.4,102.39512,13.98441,103.3456545911,25.21512,7.35441,26.26575,77.18,6.63,77.4642453007,133.64,103.17512,43.08441,111.8095334579,25.21512,7.35441,26.26575,77.96,35.73,85.7577664121,132.4,104.22512,18.24441,105.8098962067,25.21512,7.35441,26.26575,79.01,10.89,79.7569570633,133.64
2019-12-10 17:30:00,100.3156,22.4108,102.7884407898,25.3056,7.3808,26.36,75.01,15.03,76.5009869217,132.86,101.9056,12.5908,102.6804730998,25.3056,7.3808,26.36,76.6,5.21,76.7769763666,134.11,102.7256,42.3108,111.0979418891,25.3056,7.3808,26.36,77.42,34.93,84.9350416495,132.86,103.7356,19.3808,105.530517463,25.3056,7.3808,26.36,78.43,12.0,79.3427053988,134.11
2019-12-10 18:00:00,98.89,23.72875,101.6970288483,25.23,7.35875,26.28125,73.66,16.37,75.4570904554,133.31,100.46,11.32875,101.0967466171,25.23,7.35875,26.28125,75.23,3.9699999999999998,75.3346786016,134.57,101.24,41.94875,109.5866562432,25.23,7.35875,26.28125,76.01,34.59,83.5104077346,133.31,102.25,20.02875,104.1931539333,25.23,7.35875,26.28125,77.02,12.67,78.0551683106,134.57
2019-12-10 18:30:00,97.32768,15.59724,98.5695246504,25.08768,7.31724,26.133,72.24,8.28,72.7129699572,131.13,98.85768,18.83724,100.6363875832,25.08768,7.31724,26.133,73.77,11.52,74.6640696721,132.43,97.76768,17.30724,99.2877626347,25.08768,7.31724,26.133,72.68,9.99,73.3633593833,131.13,98.88768,16.09724,100.1892927982,25.08768,7.31724,26.133,73.8,8.78,74.3204440245,132.43
2019-12-10 19:00:00,94.88424,25.35082,98.2124384946,23.93424,6.98082,24.9315,70.95,18.37,73.2895586015,131.86,96.40424,9.96082,96.9174670792,23.93424,6.98082,24.9315,72.47,2.98,72.5312436127,133.07,97.92424,12.87082,98.7664659034,23.93424,6.98082,24.9315,73.99,5.89,74.2240675253,131.86,99.50424,26.34082,102.9316888827,23.93424,6.98082,24.9315,75.57,19.36,78.0104768605,133.07
2019-12-10 19:30:00,91.6896,29.1403,96.2088344813,24.5496,7.1603,25.5725,67.14,21.98,70.6463020971,132.46,93.1496,9.1603,93.5989266832,24.5496,7.1603,25.5725,68.6,2.0,68.6291483263,133.72,95.5096,10.9403,96.1341451111,24.5496,7.1603,25.5725,70.96,3.7800000000000002,71.0606079344,132.46,97.1096,27.1603,100.8362846809,24.5496,7.1603,25.5725,72.56,20.0,75.2658860308,133.72
2019-12-10 20:00:00,88.76984,29.23037,93.4585417389,24.06984,7.02037,25.07275,64.7,22.21,68.4059507645,131.68,90.17984,9.48037,90.6767939319,24.06984,7.02037,25.07275,66.11,2.46,66.1557533401,132.91,92.56984,9.19037,93.0249331006,24.06984,7.02037,25.07275,68.5,2.17,68.5343629138,131.68,94.10984,25.20037,97.4254619335,24.06984,7.02037,25.07275,70.04,18.18,72.360997782,132.91
2019-12-10 20:30:00,87.2272,30.0446,92.2565033426,24.4272,7.1246,25.445,62.8,22.92,66.8518242085,131.87,88.6172,10.2546,89.2085475557,24.4272,7.1246,25.445,64.19,3.13,64.2662664234,133.11,91.1072,8.6846,91.5201844895,24.4272,7.1246,25.445,66.68,1.56,66.698245854,131.87,92.6072,24.7646,95.8612481924,24.4272,7.1246,25.445,68.18,17.64,70.4250097622,133.11
2019-12-10 21:00:00,84.10632,31.77226,89.907450022,24.55632,7.16226,25.5795,59.55,24.61,64.4348865134,132.61,85.44632,11.78226,86.2548274142,24.55632,7.16226,25.5795,60.89,4.62,61.0650186277,133.85,87.99632,7.86226,88.3468588341,24.55632,7.16226,25.5795,63.44,0.7000000000000001,63.4438617992,132.61,89.43632,24.09226,92.6244693753,24.55632,7.16226,25.5795,64.88,16.93,67.0525115115,133.85
2019-12-10 21:30:00,79.86112,32.12741,86.0811765775,23.03112,6.71741,23.99075,56.83,25.41,62.2520441431,133.04,81.16112,12.00741,82.0445323868,23.03112,6.71741,23.99075,58.13,5.29,58.3702064413,134.3,83.94112,8.07741,84.3288573334,23.03112,6.71741,23.99075,60.91,1.3599999999999999,60.9251811651,133.04,85.31112,21.69741,88.0270685435,23.03112,6.71741,23.99075,62.28,14.98,64.0562159357,134.3
2019-12-10 22:00:00,75.58072,32.77521,82.3811849045,21.00072,6.12521,21.87575,54.58,26.65,60.7387759179,132.59,76.84072,12.83521,77.9053198817,21.00072,6.12521,21.87575,55.84,6.71,56.2417078332,133.84,79.60072,8.91521,80.098411931,21.00072,6.12521,21.87575,58.6,2.79,58.6663796394,132.59,80.94072,19.53521,83.2647859774,21.00072,6.12521,21.87575,59.94,13.41,61.4217526614,133.84
2019-12-10 22:30:00,70.62584,33.27837,78.0734217616,17.92584,5.22837,18.67275,52.7,28.05,59.700020938,132.59,71.85584,13.32837,73.0815105821,17.92584,5.22837,18.67275,53.93,8.1,54.5348961675,133.91,74.53584,9.39837,75.1260327927,17.92584,5.22837,18.67275,56.61,4.17,56.763377278,132.59,75.84584,17.26837,77.7868115284,17.92584,5.22837,18.67275,57.92,12.04,59.158160891,133.91
2019-12-10 23:00:00,66.30824,34.22282,74.6189258878,16.39824,4.78282,17.0815,49.91,29.44,57.9458514477,133.4,67.49824,14.06282,68.9476272938,16.39824,4.78282,17.0815,51.1,9.28,51.9358103817,134.65,70.28824,9.61282,70.9425330155,16.39824,4.78282,17.0815,53.89,4.83,54.1060163013,133.4,71.54824,16.32282,73.3865457686,16.39824,4.78282,17.0815,55.15,11.54,56.344423859,134.65
2019-12-10 23:30:00,63.34088,23.80359,67.6659292116,15.68088,4.57359,16.33425,47.66,19.23,51.3932729061,131.28,64.47088,5.24359,64.6837661555,15.68088,4.57359,16.33425,48.79,0.67,48.7946001111,132.52,65.11088,50.55359,82.4323489673,15.68088,4.57359,16.33425,49.43,45.98,67.5091497502,131.28,66.84088,34.82359,75.3683332684,15.68088,4.57359,16.33425,51.16,30.25,59.4340651479,132.52
2019-12-11 00:00:00,60.87944,24.50567,65.6264739024,14.65944,4.27567,15.27025,46.22,20.23,50.4533576682,131.95,62.00944,4.65567,62.1839682898,14.65944,4.27567,15.27025,47.35,0.38,47.3515247907,133.21,62.61944,51.03567,80.782633519,14.65944,4.27567,15.27025,47.96,46.76,66.9825290654,131.95,64.36944,34.79567,73.1721494605,14.65944,4.27567,15.27025,49.71,30.52,58.3314194924,133.21
2019-12-11 00:30:00,60.20416,25.60538,65.4230568397,17.26416,5.03538,17.9835,42.94,20.57,47.6126926355,131.59,61.25416,5.86538,61.5343383799,17.26416,5.03538,17.9835,43.99,0.8300000000000001,43.9978294919,132.81,61.91416,51.98538,80.8445603751,17.26416,5.03538,17.9835,44.65,46.95,64.7913960337,131.59,63.60416,35.01538,72.6055507923,17.26416,5.03538,17.9835,46.34,29.98,55.192354543,132.81
2019-12-11 01:00:00,63.12064,25.07727,67.9196927604,17.27064,5.03727,17.99025,45.85,20.04,50.0382263874,130.55,64.24064,5.62727,64.4866342374,17.27064,5.03727,17.99025,46.97,0.59,46.9737054106,131.79,64.77064,50.56727,82.17228609,17.27064,5.03727,17.99025,47.5,45.53,65.7968912639,130.55,66.50064,35.15727,75.2221294186,17.27064,5.03727,17.99025,49.23,30.12,57.7131466825,131.79
2019-12-11 01:30:00,65.02536,24.52573,69.4968263676,15.58536,4.54573,16.23475,49.44,19.98,53.3246097032,130.98,66.19536,4.93573,66.3791165666,15.58536,4.54573,16.23475,50.61,0.39,50.6115026451,132.24,66.59536,50.34573,83.4843368708,15.58536,4.54573,16.23475,51.01,45.8,68.5540669837,130.98,68.38536,34.83573,76.7468927512,15.58536,4.54573,16.23475,52.8,30.29,60.8713734033,132.24
2019-12-11 02:00:00,63.95984,25.37412,68.8092079492,16.77984,4.89412,17.479,47.18,20.48,51.4332849427,131.36,65.06984,5.70412,65.3193773899,16.77984,4.89412,17.479,48.29,0.81,48.2967928542,132.61,65.56984,50.77412,82.9301825598,16.77984,4.89412,17.479,48.79,45.88,66.973416368,131.36,67.32984,35.51412,76.1220078151,16.77984,4.89412,17.479,50.55,30.62,59.1006505886,132.61
2019-12-11 02:30:00,62.99096,25.76528,68.0566726721,16.44096,4.79528,17.126,46.55,20.97,51.0552974724,131.73,64.11096,5.96528,64.3878851773,16.44096,4.79528,17.126,47.67,1.17,47.6843559252,133.0,64.63096,51.15528,82.4258676776,16.44096,4.79528,17.126,48.19,46.36,66.8694676216,131.73,66.40096,35.41528,75.2550964812,16.44096,4.79528,17.126,49.96,30.62,58.5968087868,133.0
2019-12-11 03:00:00,62.1644,25.59545,67.2275218052,15.5844,4.54545,16.23375,46.58,21.05,51.1155446024,132.11,63.3044,5.69545,63.5600913315,15.5844,4.54545,16.23375,47.72,1.15,47.7338548621,133.37,63.7944,51.10545,81.7403969348,15.5844,4.54545,16.23375,48.21,46.56,67.0226655692,132.11,65.5844,35.36545,74.5119358027,15.5844,4.54545,16.23375,50.0,30.82,58.735614409,133.37
2019-12-11 03:30:00,61.51544,25.16742,66.4646401318,13.46544,3.92742,14.0265,48.05,21.24,52.5351320547,132.05,62.64544,5.29742,62.8690210791,13.46544,3.92742,14.0265,49.18,1.37,49.1990782434,133.34,63.13544,50.65742,80.9460189574,13.46544,3.92742,14.0265,49.67,46.73,68.1967873144,132.05,64.91544,34.46742,73.4984176146,13.46544,3.92742,14.0265,51.45,30.54,59.8313805624,133.34
2019-12-11 04:00:00,60.4748,25.07015,65.4653637893,13.2348,3.86015,13.78625,47.24,21.21,51.783025211,131.85,61.6048,5.24015,61.8272638491,13.2348,3.86015,13.78625,48.37,1.38,48.3896817514,133.14,62.0048,50.47015,79.9489290989,13.2348,3.86015,13.78625,48.77,46.61,67.4611369605,131.85,63.8048,34.33015,72.4542041711,13.2348,3.86015,13.78625,50.57,30.47,59.0402049454,133.14
2019-12-11 04:30:00,59.8956,24.942050000000002,64.8813436788,13.0356,3.80205,13.57875,46.86,21.14,51.4077737312,131.49,61.0256,5.24205,61.2503301506,13.0356,3.80205,13.57875,47.99,1.44,48.0115996401,132.73,61.4256,50.20205,79.3306382148,13.0356,3.80205,13.57875,48.39,46.4,67.0414207785,131.49,63.2056,34.02205,71.7805527811,13.0356,3.80205,13.57875,50.17,30.22,58.5685692159,132.73
2019-12-11 05:00:00,60.07896,24.82678,65.0065415158,13.42896,3.91678,13.9885,46.65,20.91,51.1219189781,131.37,61.19896,5.13678,61.4141613461,13.42896,3.91678,13.9885,47.77,1.22,47.7855762757,132.6,61.69896,50.01678,79.4256882038,13.42896,3.91678,13.9885,48.27,46.1,66.7473063127,131.37,63.47896,34.32678,72.1658242373,13.42896,3.91678,13.9885,50.05,30.41,58.5642433572,132.6
2019-12-11 05:30:00,62.43312,22.43091,66.3403361189,12.72312,3.71091,13.25325,49.71,18.72,53.1180054219,133.25,63.61312,5.96091,63.891795124,12.72312,3.71091,13.25325,50.89,2.25,50.9397153506,134.48,63.40312,31.69091,70.8820809681,12.72312,3.71091,13.25325,50.68,27.98,57.890783377,133.25,64.59312,15.99091,66.5430714197,12.72312,3.71091,13.25325,51.87,12.28,53.3038019282,134.48
2019-12-11 06:00:00,65.56528,20.60779,68.727628725,13.53528,3.9477900000000004,14.09925,52.03,16.66,54.6321928903,133.73,66.78528,7.75779,67.2343433846,13.53528,3.9477900000000004,14.09925,53.25,3.81,53.3861274115,135.02,66.13528,23.29779,70.1189152766,13.53528,3.9477900000000004,14.09925,52.6,19.35,56.04625322,133.73,67.04528,6.54779,67.3642570223,13.53528,3.9477900000000004,14.09925,53.51,2.6,53.5731285254,135.02
2019-12-11 06:30:00,73.2076,18.4243,75.4904466025,13.3176,3.8843,13.8725,59.89,14.54,61.6297306501,133.11,74.5676,9.6643,75.1912605577,13.3176,3.8843,13.8725,61.25,5.78,61.5221171612,134.39,73.5176,19.4443,76.0455015912,13.3176,3.8843,13.8725,60.2,15.56,62.1784013947,133.11,74.5576,5.1943,74.7383199587,13.3176,3.8843,13.8725,61.24,1.31,61.2540096647,134.39
2019-12-11 07:00:00,80.10632,16.29851,81.7475622399,14.80632,4.31851,15.42325,65.3,11.98,66.3898365716,132.73,81.52632,12.598510000000001,82.4940198255,14.80632,4.31851,15.42325,66.72,8.28,67.2318138979,134.02,80.34632,17.34851,82.1979436286,14.80632,4.31851,15.42325,65.54,13.03,66.8226944982,132.73,81.46632,7.79851,81.8387319829,14.80632,4.31851,15.42325,66.66,3.48,66.7507752764,134.02
2019-12-11 07:30:00,88.10264,15.21702,89.4071186911,16.41264,4.78702,17.0965,71.69,10.43,72.4447444609,131.17,89.63264,14.50702,90.799029635,16.41264,4.78702,17.0965,73.22,9.72,73.8623503552,132.47,88.52264,13.88702,89.6052850955,16.41264,4.78702,17.0965,72.11,9.1,72.6819241628,131.17,89.84264,13.54702,90.8582506603,16.41264,4.78702,17.0965,73.43,8.76,73.9506761294,132.47
2019-12-11 08:00:00,90.83648,26.218140000000002,94.5444708264,17.85648,5.20814,18.6005,72.98,21.01,75.9440616507,131.67,92.40648,6.42814,92.6297928846,17.85648,5.20814,18.6005,74.55,1.22,74.5599818938,132.97,94.19648,12.60814,95.0365300221,17.85648,5.20814,18.6005,76.34,7.4,76.6978200472,131.67,96.04648,28.61814,100.2193806479,17.85648,5.20814,18.6005,78.19,23.41,81.6192636575,132.97
2019-12-11 08:30:00,91.3876,25.1443,94.7835917037,16.677599999999998,4.8643,17.3725,74.71,20.28,77.4135808499,132.43,92.9676,5.0843,93.106523704,16.677599999999998,4.8643,17.3725,76.29,0.22,76.29031721,133.76,94.7776,13.1343,95.683349117,16.677599999999998,4.8643,17.3725,78.1,8.27,78.536634127,132.43,96.6576,29.3443,101.013759361,16.677599999999998,4.8643,17.3725,79.98,24.48,83.6425178961,133.76
2019-12-11 09:00:00,91.3172,24.09335,94.4421544124,15.0972,4.40335,15.72625,76.22,19.69,78.7221982671,132.15,92.9072,4.6133500000000005,93.0216684975,15.0972,4.40335,15.72625,77.81,0.21,77.8102833821,133.49,94.6972,13.14335,95.6049545634,15.0972,4.40335,15.72625,79.6,8.74,80.0783840996,132.15,96.6272,29.29335,100.9698773598,15.0972,4.40335,15.72625,81.53,24.89,85.2446655222,133.49
2019-12-11 09:30:00,92.80184,24.08262,95.8757221274,16.43184,4.79262,17.1165,76.37,19.29,78.7685279791,132.09,94.42184,5.42262,94.5774216008,16.43184,4.79262,17.1165,77.99,0.63,77.9925445155,133.49,96.19184,13.84262,97.18275675780001,16.43184,4.79262,17.1165,79.76,9.05,80.2717889423,132.09,98.12184,29.97262,102.5975313282,16.43184,4.79262,17.1165,81.69,25.18,85.4826795322,133.49
2019-12-11 10:00:00,92.69656,23.91608,95.7320798813,16.06656,4.6860800000000005,16.736,76.63,19.23,79.0060111637,132.37,94.31656,5.45608,94.4742414587,16.06656,4.6860800000000005,16.736,78.25,0.77,78.2537884067,133.72,96.23656,13.90608,97.236076338,16.06656,4.6860800000000005,16.736,80.17,9.22,80.6984343095,132.37,98.16656,30.09608,102.6764215076,16.06656,4.6860800000000005,16.736,82.1,25.41,85.9422951753,133.72
2019-12-11 10:30:00,91.51928,24.46729,94.7334518091,16.61928,4.84729,17.31175,74.9,19.62,77.4270908662,131.54,93.09928,5.00729,93.2338398312,16.61928,4.84729,17.31175,76.48,0.16,76.4801673638,132.9,94.97928,13.89729,95.9906156802,16.61928,4.84729,17.31175,78.36,9.05,78.88087284,131.54,96.85928,29.88729,101.3655277975,16.61928,4.84729,17.31175,80.24,25.04,84.0562859041,132.9
2019-12-11 11:00:00,90.75384,24.16237,93.9152788356,15.33384,4.47237,15.97275,75.42,19.69,77.9478832298,131.54,92.34384,4.5223700000000004,92.4545110655,15.33384,4.47237,15.97275,77.01,0.05,77.0100162317,132.9,94.27384,13.76237,95.2730798094,15.33384,4.47237,15.97275,78.94,9.29,79.4847639488,131.54,96.15384,29.73237,100.6457886479,15.33384,4.47237,15.97275,80.82,25.26,84.6754982271,132.9
2019-12-11 11:30:00,90.0048,23.3639,92.9878263336,13.6248,3.9739,14.1925,76.38,19.39,78.8027696214,131.65,91.6148,4.3739,91.7191505644,13.6248,3.9739,14.1925,77.99,0.4,77.9910257658,133.0,93.5948,12.9839,94.491101413,13.6248,3.9739,14.1925,79.97,9.01,80.4759653561,131.65,95.4248,28.9939,99.7323352391,13.6248,3.9739,14.1925,81.8,25.02,85.5408697641,133.0
2019-12-11 12:00:00,90.0172,22.66835,92.8275303321,11.8572,3.4583500000000003,12.35125,78.16,19.21,80.4860838903,131.31,91.6372,3.94835,91.7222213619,11.8572,3.4583500000000003,12.35125,79.78,0.49,79.7815047489,132.62,93.5472,13.10835,94.4611426332,11.8572,3.4583500000000003,12.35125,81.69,9.65,82.2580002188,131.31,95.4072,29.02835,99.7255178756,11.8572,3.4583500000000003,12.35125,83.55,25.57,87.3752104432,132.62
2019-12-11 12:30:00,90.50208,23.22894,93.4355935276,13.64208,3.97894,14.2105,76.86,19.25,79.2339706187,131.07,92.13208,4.32894,92.2337242371,13.64208,3.97894,14.2105,78.49,0.35000000000000003,78.4907803503,132.4,94.11208,13.31894,95.0498698823,13.64208,3.97894,14.2105,80.47,9.34,81.0102246633,131.07,95.95208,29.17894,100.2906386252,13.64208,3.97894,14.2105,82.31,25.2,86.0812180444,132.4
2019-12-11 13:00:00,90.63832,23.52201,93.6407497133,13.13832,3.83201,13.68575,77.5,19.69,79.9621541731,131.3,92.24832,3.93201,92.3320813448,13.13832,3.83201,13.68575,79.11,0.1,79.1100632031,132.63,94.18832,12.79201,95.053012284,13.13832,3.83201,13.68575,81.05,8.96,81.5437557389,131.3,96.04832,28.70201,100.2451253322,13.13832,3.83201,13.68575,82.91,24.87,86.5597192694,132.63
2019-12-11 13:30:00,92.31528,23.39404,95.2333556534,13.62528,3.97404,14.193,78.69,19.42,81.0509253494,131.19,93.96528,4.23404,94.0606237498,13.62528,3.97404,14.193,80.34,0.26,80.3404207109,132.5,95.72528,13.15404,96.624831174,13.62528,3.97404,14.193,82.1,9.18,82.6116359843,131.19,97.59528,29.03404,101.8224639115,13.62528,3.97404,14.193,83.97,25.06,87.6297010151,132.5
2019-12-11 14:00:00,93.27864,21.38377,95.6983296597,9.57864,2.7937700000000003,9.97775,83.7,18.59,85.739594704,130.89,95.00864,3.78377,95.0839554818,9.57864,2.7937700000000003,9.97775,85.43,0.99,85.4357360827,132.21,96.66864,12.68377,97.4971998616,9.57864,2.7937700000000003,9.97775,87.09,9.89,87.649758699,130.89,98.66864,28.48377,102.6977393756,9.57864,2.7937700000000003,9.97775,89.09,25.69,92.720031277,132.21
2019-12-11 14:30:00,93.07464,21.38177,95.4990507778,9.19464,2.68177,9.57775,83.88,18.7,85.9391901288,130.89,94.78464,3.54177,94.8507886876,9.19464,2.68177,9.57775,85.59,0.86,85.5943204892,132.21,96.46464,12.42177,97.2611286191,9.19464,2.68177,9.57775,87.27,9.74,87.8118471506,130.89,98.46464,28.21177,102.4265068079,9.19464,2.68177,9.57775,89.27,25.53,92.8488761375,132.21
2019-12-11 15:00:00,93.81768,21.70474,96.295653168,10.987680000000001,3.20474,11.4455,82.83,18.5,84.8708365695,131.13,95.51768,4.37474,95.6178097566,10.987680000000001,3.20474,11.4455,84.53,1.17,84.5380967375,132.47,97.31768,13.33474,98.2270132471,10.987680000000001,3.20474,11.4455,86.33,10.13,86.9222974846,131.13,99.33768,29.20474,103.5417379913,10.987680000000001,3.20474,11.4455,88.35,26.0,92.0962675682,132.47
2019-12-11 15:30:00,93.90664,22.05527,96.4618679627,12.08664,3.52527,12.59025,81.82,18.53,83.8920335908,132.49,95.60664,5.05527,95.7401972364,12.08664,3.52527,12.59025,83.52,1.53,83.5340128331,133.8,97.67664,12.69527,98.4982024306,12.08664,3.52527,12.59025,85.59,9.17,86.0798292285,132.49,99.64664,28.91527,103.7571477175,12.08664,3.52527,12.59025,87.56,25.39,91.1669112123,133.8
2019-12-11 16:00:00,95.77096,20.95153,98.0359290702,10.29096,3.00153,10.71975,85.48,17.95,87.3443352485,131.34,97.53096,4.78153,97.6480987406,10.29096,3.00153,10.71975,87.24,1.78,87.2581572118,132.68,99.40096,11.491530000000001,100.0630107016,10.29096,3.00153,10.71975,89.11,8.49,89.5135308208,131.34,101.44096,27.42153,105.0819141111,10.29096,3.00153,10.71975,91.15,24.42,94.3645002106,132.68
2019-12-11 16:30:00,100.0436,14.1973,101.0459560213,10.8936,3.1773,11.3475,89.15,11.02,89.8285194134,131.63,101.7236,11.4473,102.3656752737,10.8936,3.1773,11.3475,90.83,8.27,91.205711444,132.96,101.5336,10.1273,102.0374153644,10.8936,3.1773,11.3475,90.64,6.95,90.9060619541,131.63,103.6036,21.6473,105.8409728331,10.8936,3.1773,11.3475,92.71,18.47,94.531925824,132.96
2019-12-11 17:00:00,102.2568,7.36615,102.5217699421,11.2668,3.28615,11.73625,90.99,4.08,91.0814278544,133.4,103.8768,18.82615,105.5689987736,11.2668,3.28615,11.73625,92.61,15.54,93.9047586654,134.74,101.4468,9.26615,101.8691060433,11.2668,3.28615,11.73625,90.18,5.98,90.3780548585,133.4,103.4768,13.17615,104.3123150307,11.2668,3.28615,11.73625,92.21,9.89,92.7388602475,134.74
2019-12-11 17:30:00,102.432,10.68225,102.9874996738,12.282,3.58225,12.79375,90.15,7.1,90.4291573554,134.67,104.032,16.40225,105.3170965659,12.282,3.58225,12.79375,91.75,12.82,92.6413239327,136.06,101.412,9.26225,101.8340955626,12.282,3.58225,12.79375,89.13,5.68,89.3108016983,134.67,103.432,13.99225,104.3741427944,12.282,3.58225,12.79375,91.15,10.41,91.7425234011,136.06
2019-12-11 18:00:00,101.20544,12.29617,101.9496781862,13.73544,4.00617,14.30775,87.47,8.29,87.8619656051,134.8,102.77544,15.69617,103.9671141268,13.73544,4.00617,14.30775,89.04,11.69,89.8041073671,136.14,100.18544,10.19617,100.7029506552,13.73544,4.00617,14.30775,86.45,6.19,86.6713251312,134.8,102.17544,13.93617,103.121469023,13.73544,4.00617,14.30775,88.44,9.93,88.9957218073,136.14
2019-12-11 18:30:00,98.97816,12.81738,99.8046160608,14.52816,4.23738,15.1335,84.45,8.58,84.8847389111,134.69,100.50816,15.59738,101.7112013962,14.52816,4.23738,15.1335,85.98,11.36,86.7272160282,136.02,98.10816,12.37738,98.8858462787,14.52816,4.23738,15.1335,83.58,8.14,83.9754487931,134.69,100.04816,12.20738,100.7901505399,14.52816,4.23738,15.1335,85.52,7.97,85.8905774809,136.02
2019-12-11 19:00:00,98.8316,12.8888,99.6684820994,15.0816,4.3988,15.71,83.75,8.49,84.1792290295,134.83,100.3516,15.8788,101.6000979921,15.0816,4.3988,15.71,85.27,11.48,86.0393125263,136.16,98.0016,12.6788,98.8183463331,15.0816,4.3988,15.71,82.92,8.28,83.3323754612,134.83,99.9116,12.2688,100.6620646917,15.0816,4.3988,15.71,84.83,7.87,85.194282672,136.16
2019-12-11 19:30:00,95.4752,18.1661,97.1880702774,15.4152,4.4961,16.0575,80.06,13.67,81.218670883,134.32,96.9752,12.4361,97.7693510168,15.4152,4.4961,16.0575,81.56,7.94,81.9455746212,135.68,96.3852,11.3261,97.0483761855,15.4152,4.4961,16.0575,80.97,6.83,81.2575522644,134.32,98.2752,16.0561,99.5781767369,15.4152,4.4961,16.0575,82.86,11.56,83.6624957792,135.68
2019-12-11 20:00:00,91.30816,27.49988,95.3594435942,16.38816,4.77988,17.071,74.92,22.72,78.2892380854,132.63,92.90816,7.45988,93.2071671289,16.38816,4.77988,17.071,76.52,2.68,76.5669171379,133.98,95.08816,7.20988,95.3611060223,16.38816,4.77988,17.071,78.7,2.43,78.7375063105,132.63,96.98816,23.43988,99.7804146844,16.38816,4.77988,17.071,80.6,18.66,82.731829425,133.98
2019-12-11 20:30:00,89.70664,26.56527,93.5574413409,13.52664,3.94527,14.09025,76.18,22.62,79.4673316527,132.38,91.28664,6.59527,91.5245771848,13.52664,3.94527,14.09025,77.76,2.65,77.8051418609,133.69,93.38664,5.55527,93.551726629,13.52664,3.94527,14.09025,79.86,1.6099999999999999,79.8762273771,132.38,95.26664,21.725270000000002,97.7124355109,13.52664,3.94527,14.09025,81.74,17.78,83.6513956847,133.69
2019-12-11 21:00:00,86.80112,26.82616,90.851952613,12.26112,3.57616,12.772,74.54,23.25,78.0818423195,132.26,88.37112,6.89616,88.6397871884,12.26112,3.57616,12.772,76.11,3.32,76.182376571,133.56,90.46112,4.10616,90.5542642927,12.26112,3.57616,12.772,78.2,0.53,78.2017960152,132.26,92.33112,20.23616,94.5226845366,12.26112,3.57616,12.772,80.07,16.66,81.7848427277,133.56
2019-12-11 21:30:00,82.94192,29.03556,87.877334039,13.56192,3.95556,14.127,69.38,25.08,73.7739167999,131.8,84.43192,9.57556,84.9731749683,13.56192,3.95556,14.127,70.87,5.62,71.0924841316,133.06,86.23192,6.32556,86.4636151002,13.56192,3.95556,14.127,72.67,2.37,72.7086363508,131.8,88.01192,20.88556,90.4560925455,13.56192,3.95556,14.127,74.45,16.93,76.3506869648,133.06
2019-12-11 22:00:00,79.22096,22.13028,82.2539348372,15.12096,4.41028,15.751,64.1,17.72,66.5041983637,130.58,80.60096,6.16028,80.8360303491,15.12096,4.41028,15.751,65.48,1.75,65.5033808288,131.96,80.47096,45.32028,92.3553094446,15.12096,4.41028,15.751,65.35,40.91,77.0989662706,130.58,82.53096,38.84028,91.2136322542,15.12096,4.41028,15.751,67.41,34.43,75.6936787321,131.96
2019-12-11 22:30:00,74.1444,22.89295,77.5981907718,13.4844,3.93295,14.04625,60.66,18.96,63.5540494383,130.58,75.4844,4.41295,75.6132843557,13.4844,3.93295,14.04625,62.0,0.48,62.0018580367,131.92,75.4244,46.12295,88.4090868184,13.4844,3.93295,14.04625,61.94,42.19,74.9437102097,130.58,77.4444,37.09295,85.8692146876,13.4844,3.93295,14.04625,63.96,33.16,72.0448971128,131.92
2019-12-11 23:00:00,69.77272,23.90871,73.7553989215,13.57272,3.95871,14.13825,56.2,19.95,59.6359161915,131.62,71.04272,4.43871,71.1812490159,13.57272,3.95871,14.13825,57.47,0.48,57.4720044891,132.91,71.14272,47.62871,85.6141379987,13.57272,3.95871,14.13825,57.57,43.67,72.2590741707,131.62,73.07272,36.94871,81.8830237526,13.57272,3.95871,14.13825,59.5,32.99,68.0337423636,132.91
2019-12-11 23:30:00,65.02728,25.23004,69.7502836023,14.05728,4.10004,14.643,50.97,21.13,55.1762430762,132.55,66.20728,5.18004,66.4096133056,14.05728,4.10004,14.643,52.15,1.08,52.1611819268,133.84,66.44728,50.19004,83.2723311467,14.05728,4.10004,14.643,52.39,46.09,69.7782215308,132.55,68.32728,35.85004,77.1611467009,14.05728,4.10004,14.643,54.27,31.75,62.8752367789,133.84
2019-12-12 00:00:00,61.75272,25.12246,66.6673565086,12.04272,3.51246,12.5445,49.71,21.61,54.2040238359,132.25,62.92272,5.18246,63.1357789518,12.04272,3.51246,12.5445,50.88,1.67,50.9073992657,133.57,63.23272,50.49246,80.9188815756,12.04272,3.51246,12.5445,51.19,46.98,69.4804756748,132.25,65.09272,34.00246,73.4386103017,12.04272,3.51246,12.5445,53.05,30.49,61.1877651169,133.57
2019-12-12 00:30:00,60.86,26.11375,66.2258826975,13.35,3.89375,13.90625,47.51,22.22,52.4492945615,131.79,61.99,6.33375,62.3127313561,13.35,3.89375,13.90625,48.64,2.44,48.7011622038,133.09,62.29,51.14375,80.5960747435,13.35,3.89375,13.90625,48.94,47.25,68.0270982771,131.79,64.11,33.57375,72.3691148838,13.35,3.89375,13.90625,50.76,29.68,58.8003401351,133.09
2019-12-12 01:00:00,64.68728,26.17879,69.7837605727,16.48728,4.80879,17.17425,48.2,21.37,52.7249172593,131.04,65.82728,6.62879,66.1601968638,16.48728,4.80879,17.17425,49.34,1.82,49.3735556751,132.39,66.23728,50.80879,83.4800000183,16.48728,4.80879,17.17425,49.75,46.0,67.7573796719,131.04,68.04728,34.76879,76.4153196255,16.48728,4.80879,17.17425,51.56,29.96,59.6325012053,132.39
2019-12-12 01:30:00,66.66184,25.42387,71.3454559027,15.68184,4.57387,16.33525,50.98,20.85,55.078878892,131.29,67.85184,5.78387,68.0979099794,15.68184,4.57387,16.33525,52.17,1.21,52.1840301242,132.58,68.30184,50.21387,84.7736638807,15.68184,4.57387,16.33525,52.62,45.64,69.6553946224,131.29,70.17184,35.28387,78.5432276594,15.68184,4.57387,16.33525,54.49,30.71,62.5480950949,132.58
2019-12-12 02:00:00,66.04984,25.20412,70.6953253688,13.65984,3.98412,14.229,52.39,21.22,56.5243354671,131.64,67.25984,5.46412,67.4814247345,13.65984,3.98412,14.229,53.6,1.48,53.6204289427,133.01,67.57984,50.06412,84.1038101741,13.65984,3.98412,14.229,53.92,46.08,70.9276589209,131.64,69.47984,34.55412,77.5979083185,13.65984,3.98412,14.229,55.82,30.57,63.6427317138,133.01
2019-12-12 02:30:00,65.36504,25.83397,70.2850087868,15.54504,4.53397,16.19275,49.82,21.3,54.1823070753,132.26,66.52504,5.88397,66.7847441409,15.54504,4.53397,16.19275,50.98,1.35,50.9978715242,133.53,66.94504,50.95397,84.130526204,15.54504,4.53397,16.19275,51.4,46.42,69.2587640664,132.26,68.80504,35.61397,77.4757277382,15.54504,4.53397,16.19275,53.26,31.08,61.6651765586,133.53
2019-12-12 03:00:00,64.83064,25.41227,69.6332919613,13.31064,3.88227,13.86525,51.52,21.53,55.837722912,132.34,66.03064,5.48227,66.2578350323,13.31064,3.88227,13.86525,52.72,1.6,52.7442736228,133.68,66.38064,50.60227,83.468431733,13.31064,3.88227,13.86525,53.07,46.72,70.7049029417,132.34,68.27064,34.58227,76.5298221895,13.31064,3.88227,13.86525,54.96,30.7,62.9530904722,133.68
2019-12-12 03:30:00,64.12656,24.81858,68.761745256,13.36656,3.89858,13.9235,50.76,20.92,54.9019489636,132.34,65.30656,4.8285800000000005,65.4848223931,13.36656,3.89858,13.9235,51.94,0.93,51.9483252858,133.68,65.71656,50.81858,83.0734273486,13.36656,3.89858,13.9235,52.35,46.92,70.299423184,132.34,67.60656,34.65858,75.972785408,13.36656,3.89858,13.9235,54.24,30.76,62.3550735706,133.68
2019-12-12 04:00:00,63.0312,25.4991,67.9936487788,13.7112,3.9991000000000003,14.2825,49.32,21.5,53.802531539,132.92,64.2012,5.3791,64.4261499568,13.7112,3.9991000000000003,14.2825,50.49,1.38,50.5088556592,134.19,64.5712,51.1391,82.3689712103,13.7112,3.9991000000000003,14.2825,50.86,47.14,69.34637121,132.92,66.4312,35.0791,75.1242144069,13.7112,3.9991000000000003,14.2825,52.72,31.08,61.1993856178,134.19
2019-12-12 04:30:00,62.47696,25.64953,67.5371669532,13.02696,3.79953,13.56975,49.45,21.85,54.0622326583,132.98,63.63696,5.51953,63.8758787764,13.02696,3.79953,13.56975,50.61,1.72,50.6392189908,134.3,63.96696,51.07953,81.858966257,13.02696,3.79953,13.56975,50.94,47.28,69.5002302154,132.98,65.83696,34.73953,74.4401789806,13.02696,3.79953,13.56975,52.81,30.94,61.2060430023,134.3
2019-12-12 05:00:00,62.30232,25.339010000000002,67.2580441669,12.92232,3.76901,13.46075,49.38,21.57,53.8855203185,132.8,63.47232,5.23901,63.6881671267,12.92232,3.76901,13.46075,50.55,1.47,50.5713693704,134.06,63.85232,51.00901,81.7253808224,12.92232,3.76901,13.46075,50.93,47.24,69.4656929714,132.8,65.66232,34.67901,74.2574844872,12.92232,3.76901,13.46075,52.74,30.91,61.1304809404,134.06
2019-12-12 05:30:00,64.09664,24.67402,68.6817772211,13.07664,3.81402,13.6215,51.02,20.86,55.1196879527,131.88,65.27664,4.84402,65.4561246901,13.07664,3.81402,13.6215,52.2,1.03,52.2101608885,133.17,65.61664,50.11402,82.5648741624,13.07664,3.81402,13.6215,52.54,46.3,70.0295766087,131.88,67.44664,34.60402,75.8055898166,13.07664,3.81402,13.6215,54.37,30.79,62.4829656787,133.17
2019-12-12 06:00:00,66.99048,23.98389,71.1544193298,13.59048,3.96389,14.15675,53.4,20.02,57.0294695749,132.1,68.22048,4.25389,68.3529770497,13.59048,3.96389,14.15675,54.63,0.29,54.6307697182,133.43,68.57048,49.74389,84.7134305749,13.59048,3.96389,14.15675,54.98,45.78,71.544453314,132.1,70.42048,35.46389,78.8462522721,13.59048,3.96389,14.15675,56.83,31.5,64.9761410058,133.43
2019-12-12 06:30:00,74.59304,21.79297,77.7113579721,14.75304,4.30297,15.367750000000001,59.84,17.49,62.3436099372,131.17,75.95304,6.47297,76.2283649691,14.75304,4.30297,15.367750000000001,61.2,2.17,61.2384593209,132.43,75.99304,45.54297,88.5951705504,14.75304,4.30297,15.367750000000001,61.24,41.24,73.8313971153,131.17,77.92304,39.17297,87.2153756024,14.75304,4.30297,15.367750000000001,63.17,34.87,72.1551508903,132.43
2019-12-12 07:00:00,81.36808,25.27569,85.2034327235,14.00808,4.08569,14.59175,67.36,21.19,70.61434486,131.17,82.81808,10.37569,83.4654977692,14.00808,4.08569,14.59175,68.81,6.29,69.0968899445,132.48,84.53808,35.57569,91.7186823339,14.00808,4.08569,14.59175,70.53,31.49,77.2405398738,131.17,86.33808,46.84569,98.2282175837,14.00808,4.08569,14.59175,72.33,42.76,84.0240828572,132.48
2019-12-12 07:30:00,89.7396,18.77655,91.6829026485,13.5996,3.9665500000000002,14.16625,76.14,14.81,77.5669755759,130.88,91.2896,9.57655,91.7905298931,13.5996,3.9665500000000002,14.16625,77.69,5.61,77.8922858825,132.23,90.7796,7.62655,91.0993964912,13.5996,3.9665500000000002,14.16625,77.18,3.66,77.2667328156,130.88,92.8296,17.69655,94.501336065,13.5996,3.9665500000000002,14.16625,79.23,13.73,80.4108562322,132.23
2019-12-12 08:00:00,96.42888,10.78134,97.0297180778,15.15888,4.42134,15.7905,81.27,6.36,81.5184795,135.12,97.89888,30.58134,102.5641704566,15.15888,4.42134,15.7905,82.74,26.16,86.7770315233,136.46,91.81888000000001,24.56134,95.0471785328,15.15888,4.42134,15.7905,76.66,20.14,79.261435768,135.12,93.78888,8.57134,94.1797317954,15.15888,4.42134,15.7905,78.63,4.15,78.7394399269,136.46
2019-12-12 08:30:00,97.68624,12.33057,98.461385537,17.55624,5.12057,18.28775,80.13,7.21,80.4537196157,134.96,99.10624,32.11057,104.1783831352,17.55624,5.12057,18.28775,81.55,26.99,85.9003061694,136.31,93.03624,24.48057,96.2031198084,17.55624,5.12057,18.28775,75.48,19.36,77.9232956182,134.96,94.99624,8.50057,95.3758108981,17.55624,5.12057,18.28775,77.44,3.38,77.5137278164,136.31
2019-12-12 09:00:00,97.9916,13.10755,98.8643592887,19.1916,5.59755,19.99125,78.8,7.51,79.1570596978,134.78,99.4016,32.80755,104.675753733,19.1916,5.59755,19.99125,80.21,27.21,84.6996351822,136.18,93.4216,24.60755,96.6081097194,19.1916,5.59755,19.99125,74.23,19.01,76.6255375185,134.78,95.3516,8.68755,95.7465464002,19.1916,5.59755,19.99125,76.16,3.09,76.2226587046,136.18
2019-12-12 09:30:00,99.41008,14.479190000000001,100.4590013322,21.940080000000002,6.39919,22.85425,77.47,8.08,77.8902259594,134.53,100.82008,34.10919,106.4336665424,21.940080000000002,6.39919,22.85425,78.88,27.71,83.6056128499,135.92,95.00008,24.89919,98.2088838276,21.940080000000002,6.39919,22.85425,73.06,18.5,75.3658649522,134.53,96.89008,8.99919,97.3071067449,21.940080000000002,6.39919,22.85425,74.95,2.6,74.9950831722,135.92
2019-12-12 10:00:00,100.06232,15.58401,101.2685995334,22.88232,6.67401,23.83575,77.18,8.91,77.692602608,134.41,101.45232,35.21401,107.3899424232,22.88232,6.67401,23.83575,78.57,28.54,83.592921351,135.74,95.79232,24.964010000000002,98.9917691844,22.88232,6.67401,23.83575,72.91,18.29,75.1690907222,134.41,97.67232,9.08401,98.0938394185,22.88232,6.67401,23.83575,74.79,2.41,74.8288193145,135.74
2019-12-12 10:30:00,100.08904,15.26597,101.2465592905,22.88904,6.67597,23.84275,77.2,8.59,77.6764320756,134.41,101.47904,34.88597,107.3080913173,22.88904,6.67597,23.84275,78.59,28.21,83.4996538915,135.85,95.84904,25.26597,99.1231946063,22.88904,6.67597,23.84275,72.96,18.59,75.2910997396,134.41,97.69904,9.38597,98.1488606646,22.88904,6.67597,23.84275,74.81,2.71,74.8590689229,135.85
2019-12-12 11:00:00,100.97872,16.14546,102.2613209941,21.61872,6.30546,22.5195,79.36,9.84,79.9677134849,134.62,102.42872,35.84546,108.519766326,21.61872,6.30546,22.5195,80.81,29.54,86.0399192236,135.97,96.58872,23.80546,99.4790468242,21.61872,6.30546,22.5195,74.97,17.5,76.9853940693,134.62,98.49872,7.84546,98.8106729268,21.61872,6.30546,22.5195,76.88,1.54,76.8954224905,135.97
2019-12-12 11:30:00,100.69056,15.67933,101.9040247604,22.420560000000002,6.53933,23.35475,78.27,9.14,78.8018559426,135.04,102.08056,35.47933,108.0704565881,22.420560000000002,6.53933,23.35475,79.66,28.94,84.7539922364,136.38,96.19056,24.15933,99.1781077616,22.420560000000002,6.53933,23.35475,73.77,17.62,75.845087514,135.04,98.06056,8.11933,98.3961226226,22.420560000000002,6.53933,23.35475,75.64,1.58,75.6565000512,136.38
2019-12-12 12:00:00,99.65264,15.40827,100.8368159125,22.86264,6.66827,23.81525,76.79,8.74,77.2857794164,135.15,101.03264,34.34827,106.7117519178,22.86264,6.66827,23.81525,78.17,27.68,82.9260592335,136.45,95.44264,23.78827,98.3624893939,22.86264,6.66827,23.81525,72.58,17.12,74.5717828672,135.15,97.27264,8.90827,97.6796998714,22.86264,6.66827,23.81525,74.41,2.24,74.4437082634,136.45
2019-12-12 12:30:00,97.17072,12.14396,97.9266286043,22.23072,6.48396,23.157,74.94,5.66,75.1534377125,132.93,98.64072,20.74396,100.7983309316,22.23072,6.48396,23.157,76.41,14.26,77.7292461047,134.26,96.55072,11.39396,97.2206966494,22.23072,6.48396,23.157,74.32,4.91,74.48201460760001,132.93,98.49072,17.70396,100.0692366604,22.23072,6.48396,23.157,76.26,11.22,77.0809704142,134.26
2019-12-12 13:00:00,97.05536,11.90448,97.7827160024,21.13536,6.16448,22.016,75.92,5.74,76.136679728,133.26,98.52536,20.43448,100.6221374052,21.13536,6.16448,22.016,77.39,14.27,78.694631329,134.54,96.48536,11.10448,97.1222640304,21.13536,6.16448,22.016,75.35,4.94,75.5117613356,133.26,98.41536,17.42448,99.9459633362,21.13536,6.16448,22.016,77.28,11.26,78.0960050195,134.54
2019-12-12 13:30:00,97.48784,12.16312,98.2436788603,21.50784,6.2731200000000005,22.404,75.98,5.89,76.2079556214,133.76,98.96784,20.55312,101.0794939441,21.50784,6.2731200000000005,22.404,77.46,14.28,78.7652842311,135.05,96.93784,11.28312,97.5922825883,21.50784,6.2731200000000005,22.404,75.43,5.01,75.5961969943,133.76,98.87784,17.59312,100.430797639,21.50784,6.2731200000000005,22.404,77.37,11.32,78.1937292882,135.05
2019-12-12 14:00:00,97.65888,11.28634,98.3088923417,19.11888,5.57634,19.9155,78.54,5.71,78.7472901121,133.76,99.18888,20.05634,101.196297807,19.11888,5.57634,19.9155,80.07,14.48,81.3687612048,135.12,97.07888,10.39634,97.6339737358,19.11888,5.57634,19.9155,77.96,4.82,78.1088599328,133.76,99.05888,17.09634,100.52336319610001,19.11888,5.57634,19.9155,79.94,11.52,80.7657972164,135.12
2019-12-12 14:30:00,96.51112,10.56241,97.087387382,15.95112,4.65241,16.61575,80.56,5.91,80.7764922487,133.48,98.04112,18.802410000000002,99.8278109179,15.95112,4.65241,16.61575,82.09,14.15,83.3006038393,134.79,95.85112,9.65241,96.3359030895,15.95112,4.65241,16.61575,79.9,5.0,80.0562926946,133.48,97.89112,15.88241,99.1711768724,15.95112,4.65241,16.61575,81.94,11.23,82.7059641138,134.79
2019-12-12 15:00:00,96.4072,11.11085,97.0453460995,17.3172,5.05085,18.03875,79.09,6.06,79.3218236049,133.37,97.9372,19.01085,99.7652622989,17.3172,5.05085,18.03875,80.62,13.96,81.8197164503,134.7,95.7772,10.19085,96.3178356462,17.3172,5.05085,18.03875,78.46,5.14,78.6281832424,133.37,97.7872,16.11085,99.1054790189,17.3172,5.05085,18.03875,80.47,11.06,81.2265012173,134.7
2019-12-12 15:30:00,96.09384,11.60112,96.7915909116,17.763840000000002,5.18112,18.504,78.33,6.42,78.5926542369,133.57,97.61384,18.84112,99.4155398436,17.763840000000002,5.18112,18.504,79.85,13.66,81.0099876558,134.89,95.49384,10.68112,96.0893324069,17.763840000000002,5.18112,18.504,77.73,5.5,77.9243408698,133.57,97.46384,15.93112,98.7572817163,17.763840000000002,5.18112,18.504,79.7,10.75,80.4217165945,134.89
2019-12-12 16:00:00,98.26264,11.02202,98.8788720842,17.73264,5.17202,18.4715,80.53,5.85,80.7422033388,133.06,99.79264,19.26202,101.6346221159,17.73264,5.17202,18.4715,82.06,14.09,83.260865357,134.36,97.57264,10.14202,98.0983213223,17.73264,5.17202,18.4715,79.84,4.97,79.9945404387,133.06,99.62264,16.32202,100.950872891,17.73264,5.17202,18.4715,81.89,11.15,82.6455963739,134.36
2019-12-12 16:30:00,100.42296,11.57503,101.0878440499,18.70296,5.45503,19.48225,81.72,6.12,81.9488425788,132.8,101.98296,19.16503,103.7681189251,18.70296,5.45503,19.48225,83.28,13.71,84.4009626722,134.14,99.60296,10.59503,100.1648855711,18.70296,5.45503,19.48225,80.9,5.14,81.0631210847,132.8,101.67296,16.35503,102.9799873833,18.70296,5.45503,19.48225,82.97,10.9,83.6829188066,134.14
2019-12-12 17:00:00,99.90696,12.88578,100.7345222982,18.63696,5.43578,19.4135,81.27,7.45,81.6107554186,133.42,101.47696,17.97578,103.0567905451,18.63696,5.43578,19.4135,82.84,12.54,83.7837526016,134.76,99.12696,11.88578,99.8369969753,18.63696,5.43578,19.4135,80.49,6.45,80.7480191708,133.42,101.15696,15.13578,102.2830503683,18.63696,5.43578,19.4135,82.52,9.7,83.0881483727,134.76
