Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-12 17:30:00,99.65984,12.44662,100.4340682152,14.79984,4.31662,15.4165,84.86,8.13,85.2485571725,133.81,101.25984,16.29662,102.5628344979,14.79984,4.31662,15.4165,86.46,11.98,87.2860355383,135.15,98.66984,11.38662,99.3246819308,14.79984,4.31662,15.4165,83.87,7.07,84.1674628345,133.81,100.76984,13.47662,101.6670051701,14.79984,4.31662,15.4165,85.97,9.16,86.4566162882,135.15
2019-12-12 18:00:00,98.65328,13.58054,99.5836368157,15.77328,4.6005400000000005,16.4305,82.88,8.98,83.3650694236,134.1,100.23328,15.80054,101.4710179502,15.77328,4.6005400000000005,16.4305,84.46,11.2,85.1993638474,135.44,97.55328,12.51054,98.3522040925,15.77328,4.6005400000000005,16.4305,81.78,7.91,82.1616485959,134.1,99.63328,13.00054,100.4778807691,15.77328,4.6005400000000005,16.4305,83.86,8.4,84.2796511621,135.44
2019-12-12 18:30:00,96.22568,14.60124,97.3271683601,16.73568,4.88124,17.433,79.49,9.72,80.0820735246,132.51,97.75568,14.87124,98.8803658539,16.73568,4.88124,17.433,81.02,9.99,81.6335745879,133.89,95.25568,13.47124,96.2035284145,16.73568,4.88124,17.433,78.52,8.59,78.9884706777,132.51,97.24568,12.18124,98.0056370144,16.73568,4.88124,17.433,80.51,7.3,80.8402752346,133.89
2019-12-12 19:00:00,94.86808,13.80694,95.8675346249,15.17808,4.42694,15.8105,79.69,9.38,80.2401426968,132.17,96.38808,14.64694,97.4945886573,15.17808,4.42694,15.8105,81.21,10.22,81.8505497843,133.5,93.95808,13.57694,94.933945968,15.17808,4.42694,15.8105,78.78,9.15,79.3095889537,132.17,95.95808,11.07694,96.5952986281,15.17808,4.42694,15.8105,80.78,6.65,81.0532596507,133.5
2019-12-12 19:30:00,94.9444,12.00045,95.6997904468,14.0244,4.09045,14.60875,80.92,7.91,81.3056855331,131.99,96.4744,15.78045,97.7564957308,14.0244,4.09045,14.60875,82.45,11.69,83.2745975673,133.32,94.2444,13.15045,95.1574551287,14.0244,4.09045,14.60875,80.22,9.06,80.7299944259,131.99,96.3144,10.85045,96.9236602309,14.0244,4.09045,14.60875,82.29,6.76,82.5671950595,133.32
2019-12-12 20:00:00,92.67104,14.62447,93.8178915637,17.02104,4.96447,17.73025,75.65,9.66,76.2642648952,132.89,94.14104,15.14447,95.3514047294,17.02104,4.96447,17.73025,77.12,10.18,77.788988938,134.24,92.15104,15.26447,93.4067353967,17.02104,4.96447,17.73025,75.13,10.3,75.832756115,132.89,94.08104,10.67447,94.684668227,17.02104,4.96447,17.73025,77.06,5.71,77.2712605048,134.24
2019-12-12 20:30:00,90.89048,15.12764,92.1407881809,15.18048,4.42764,15.813,75.71,10.7,76.4623704838,132.7,92.34048,13.48764,93.3203122552,15.18048,4.42764,15.813,77.16,9.06,77.6900843094,134.11,90.31048,15.74764,91.6731747209,15.18048,4.42764,15.813,75.13,11.32,75.9780185317,132.7,92.23048,9.04764,92.6731958583,15.18048,4.42764,15.813,77.05,4.62,77.1883857844,134.11
2019-12-12 21:00:00,87.64232,16.276510000000002,89.1409054966,16.58232,4.8365100000000005,17.27325,71.06,11.44,71.974976207,132.15,89.04232,13.00651,89.9872438369,16.58232,4.8365100000000005,17.27325,72.46,8.17,72.9191367201,133.48,87.29232,16.86651,88.9068517639,16.58232,4.8365100000000005,17.27325,70.71,12.03,71.726041296,132.15,89.10232,8.61651,89.5179740274,16.58232,4.8365100000000005,17.27325,72.52,3.7800000000000002,72.6184466923,133.48
2019-12-12 21:30:00,83.81336,17.51348,85.6236024482,16.98336,4.95348,17.691,66.83,12.56,68.0000183824,132.7,85.15336,12.13348,86.013464389,16.98336,4.95348,17.691,68.17,7.18,68.5470736064,133.97,83.73336,18.03348,85.6532660078,16.98336,4.95348,17.691,66.75,13.08,68.0194744173,132.7,85.46336,7.80348,85.8188802222,16.98336,4.95348,17.691,68.48,2.85,68.5392799787,133.97
2019-12-12 22:00:00,79.58592,18.24756,81.6510386229,15.38592,4.48756,16.027,64.2,13.76,65.6580353041,133.12,80.86592,10.91756,81.5995718972,15.38592,4.48756,16.027,65.48,6.43,65.7949488943,134.42,79.50592,31.67756,85.5842223929,15.38592,4.48756,16.027,64.12,27.19,69.646755129,133.12,81.38592,18.05756,83.3651212882,15.38592,4.48756,16.027,66.0,13.57,67.3805973556,134.42
2019-12-12 22:30:00,74.06624,16.90682,75.9713661207,15.48624,4.51682,16.1315,58.58,12.39,59.8759425813,132.67,75.27624,11.86682,76.2058641146,15.48624,4.51682,16.1315,59.79,7.35,60.2400747011,133.99,73.80624,54.25682,91.6032945884,15.48624,4.51682,16.1315,58.32,49.74,76.6504403118,132.67,75.63624,31.77682,82.0402772463,15.48624,4.51682,16.1315,60.15,27.26,66.0388529579,133.99
2019-12-12 23:00:00,69.05488,17.23809,71.1739292063,11.68488,3.40809,12.17175,57.37,13.83,59.0134374528,133.42,70.26488,9.48809,70.902589609,11.68488,3.40809,12.17175,58.58,6.08,58.8946754809,134.77,68.69488,54.77809,87.8614004115,11.68488,3.40809,12.17175,57.01,51.37,76.7399309356,133.42,70.48488,29.80809,76.528690947,11.68488,3.40809,12.17175,58.8,26.4,64.4546352096,134.77
2019-12-12 23:30:00,66.29048,16.98139,68.4309531204,9.81048,2.86139,10.21925,56.48,14.12,58.2182514337,133.78,67.46048,8.80139,68.032204343,9.81048,2.86139,10.21925,57.65,5.94,57.9552077039,135.05,65.84048,55.09139,85.8488791934,9.81048,2.86139,10.21925,56.03,52.23,76.5985234845,133.78,67.64048,28.94139,73.5719959615,9.81048,2.86139,10.21925,57.83,26.08,63.4387523522,135.05
2019-12-13 00:00:00,64.07688,17.32409,66.3774859788,9.47688,2.76409,9.87175,54.6,14.56,56.5079958944,133.59,65.23688,8.18409,65.7482307082,9.47688,2.76409,9.87175,55.76,5.42,56.0227989304,134.87,63.70688,55.44409,84.4548025589,9.47688,2.76409,9.87175,54.23,52.68,75.6047306721,133.59,65.44688,28.16409,71.24963205,9.47688,2.76409,9.87175,55.97,25.4,61.4638178118,134.87
2019-12-13 00:30:00,63.6172,18.0146,66.1186354139,10.5072,3.0646,10.945,53.11,14.95,55.1740391851,133.66,64.7672,8.1046,65.2723121775,10.5072,3.0646,10.945,54.26,5.04,54.4935702629,134.9,63.2772,56.0746,84.5480029628,10.5072,3.0646,10.945,52.77,53.01,74.7979478328,133.66,65.0372,28.1846,70.8816553207,10.5072,3.0646,10.945,54.53,25.12,60.0377822708,134.9
2019-12-13 01:00:00,66.37088,18.74734,68.9677929838,13.67088,3.98734,14.2405,52.7,14.76,54.7279416752,133.24,67.50088,9.09734,68.1111620504,13.67088,3.98734,14.2405,53.83,5.11,54.0719982986,134.52,66.04088,56.57734,86.9620217834,13.67088,3.98734,14.2405,52.37,52.59,74.2180907865,133.24,67.80088,29.00734,73.7454073326,13.67088,3.98734,14.2405,54.13,25.02,59.6326865066,134.52
2019-12-13 01:30:00,67.62792,20.81856,70.7597908702,20.01792,5.83856,20.852,47.61,14.98,49.9110458716,133.78,68.68792,10.85856,69.540913707,20.01792,5.83856,20.852,48.67,5.02,48.9282055669,135.05,67.50792,58.90856,89.5965272988,20.01792,5.83856,20.852,47.49,53.07,71.2160445405,133.78,69.23792,30.92856,75.8318230666,20.01792,5.83856,20.852,49.22,25.09,55.2459636535,135.05
2019-12-13 02:00:00,65.53872,20.72296,68.7369252324,17.35872,5.06296,18.082,48.18,15.66,50.6611093443,134.1,66.60872,9.48296,67.2803694282,17.35872,5.06296,18.082,49.25,4.42,49.4479413121,135.38,65.34872,58.90296,87.977348803,17.35872,5.06296,18.082,47.99,53.84,72.1234060482,134.1,67.06872,29.66296,73.3355602583,17.35872,5.06296,18.082,49.71,24.6,55.4638990696,135.38
2019-12-13 02:30:00,65.74584,20.86962,68.9786671098,17.65584,5.14962,18.3915,48.09,15.72,50.5941350356,134.46,66.83584,9.61962,67.5245629194,17.65584,5.14962,18.3915,49.18,4.47,49.3827226872,135.76,65.63584,59.26962,88.4361427667,17.65584,5.14962,18.3915,47.98,54.12,72.3260312751,134.46,67.37584,29.919620000000002,73.7203328577,17.65584,5.14962,18.3915,49.72,24.77,55.5484590245,135.76
2019-12-13 03:00:00,64.7408,21.11565,68.0972970063,17.4708,5.09565,18.19875,47.27,16.02,49.9108535291,134.65,65.8008,9.31565,66.4569531017,17.4708,5.09565,18.19875,48.33,4.22,48.5138877024,135.91,64.5508,59.34565,87.6853006756,17.4708,5.09565,18.19875,47.08,54.25,71.8302784347,134.65,66.2708,29.93565,72.7183750751,17.4708,5.09565,18.19875,48.8,24.84,54.7582468675,135.91
2019-12-13 03:30:00,63.53632,23.17976,67.6325752341,20.53632,5.98976,21.392,43.0,17.19,46.3087043654,135.03,64.51632,9.13976,65.1604999919,20.53632,5.98976,21.392,43.98,3.15,44.0926626549,136.36,63.27632,59.95976,87.1726189351,20.53632,5.98976,21.392,42.74,53.97,68.8437978325,135.03,64.96632,31.34976,72.1348056516,20.53632,5.98976,21.392,44.43,25.36,51.1581322959,136.36
2019-12-13 04:00:00,61.77352,23.56311,66.1149599263,24.35352,7.10311,25.36825,37.42,16.46,40.8801663402,134.86,62.54352,13.84311,64.0571899826,24.35352,7.10311,25.36825,38.19,6.74,38.780197266100004,136.15,62.26352,60.16311,86.5814398567,24.35352,7.10311,25.36825,37.91,53.06,65.2114384138,134.86,63.90352,33.62311,72.2092334433,24.35352,7.10311,25.36825,39.55,26.52,47.6184092552,136.15
2019-12-13 04:30:00,60.65264,23.80702,65.1576314813,24.33264,7.09702,25.3465,36.32,16.71,39.9795760358,132.81,60.83264,23.74702,65.3033770049,24.33264,7.09702,25.3465,36.5,16.65,40.1182315164,134.1,62.65264,50.95702,80.7587220444,24.33264,7.09702,25.3465,38.32,43.86,58.2419264791,132.81,64.28264,41.55702,76.5456969179,24.33264,7.09702,25.3465,39.95,34.46,52.7588295928,134.1
2019-12-13 05:00:00,60.38808,23.20444,64.6928608256,22.91808,6.68444,23.873,37.47,16.52,40.950107448,132.81,60.55808,23.14444,64.8301330879,22.91808,6.68444,23.873,37.64,16.46,41.0816406683,134.06,62.39808,50.36444,80.187886892,22.91808,6.68444,23.873,39.48,43.68,58.8779483338,132.81,64.04808,41.30444,76.2116350395,22.91808,6.68444,23.873,41.13,34.62,53.7607784542,134.06
2019-12-13 05:30:00,62.06824,21.29907,65.6210088277,17.20824,5.01907,17.92525,44.86,16.28,47.722719956,132.03,62.28824,21.23907,65.8097480375,17.20824,5.01907,17.92525,45.08,16.22,47.9092350179,133.31,63.86824,47.34907,79.5052608987,17.20824,5.01907,17.92525,46.66,42.33,62.999876984,132.03,65.57824,40.00907,76.8194717748,17.20824,5.01907,17.92525,48.37,34.99,59.6988860868,133.31
2019-12-13 06:00:00,64.48784,19.93562,67.498966308,17.60784,5.13562,18.3415,46.88,14.8,49.1606997509,131.4,64.69784,19.86562,67.6790466736,17.60784,5.13562,18.3415,47.09,14.73,49.3400547223,132.68,66.35784,46.94562,81.2850180947,17.60784,5.13562,18.3415,48.75,41.81,64.2233493365,131.4,68.08784,40.07562,79.0063875535,17.60784,5.13562,18.3415,50.48,34.94,61.3924588203,132.68
2019-12-13 06:30:00,73.41328,11.33554,74.2832696335,17.09328,4.98554,17.8055,56.32,6.35,56.6768462425,133.13,73.69328,11.16554,74.5343464495,17.09328,4.98554,17.8055,56.6,6.18,56.9363890671,134.43,71.95328,37.00554,80.9115844206,17.09328,4.98554,17.8055,54.86,32.02,63.5208627145,133.13,73.20328,22.61554,76.6171185327,17.09328,4.98554,17.8055,56.11,17.63,58.8145305176,134.43
2019-12-13 07:00:00,80.73976,11.85618,81.6056238813,18.80976,5.48618,19.5935,61.93,6.37,62.2567410005,133.24,81.03976,11.99618,81.9228358606,18.80976,5.48618,19.5935,62.23,6.51,62.5695852631,134.6,77.80976,28.76618,82.956927758,18.80976,5.48618,19.5935,59.0,23.28,63.4267955993,133.24,78.73976,12.59618,79.7409151907,18.80976,5.48618,19.5935,59.93,7.11,60.350285832,134.6
2019-12-13 07:30:00,88.05272,14.85246,89.2965680609,20.92272,6.10246,21.7945,67.13,8.75,67.6978537326,132.93,88.36272,15.00246,89.6272508328,20.92272,6.10246,21.7945,67.44,8.9,68.0247278569,134.25,84.85272,26.34246,88.8476746474,20.92272,6.10246,21.7945,63.93,20.24,67.0574567069,132.93,85.86272,10.23246,86.4702834704,20.92272,6.10246,21.7945,64.94,4.13,65.0711956245,134.25
2019-12-13 08:00:00,91.94952,16.38611,93.3981735858,21.20952,6.18611,22.09325,70.74,10.2,71.4715859625,132.93,92.27952,16.52611,93.7476512941,21.20952,6.18611,22.09325,71.07,10.34,71.8182462888,134.34,88.57952,24.40611,91.8803002213,21.20952,6.18611,22.09325,67.37,18.22,69.7902951706,132.93,89.63952,8.29611,90.0226026449,21.20952,6.18611,22.09325,68.43,2.11,68.4625225945,134.34
2019-12-13 08:30:00,92.56288,17.13209,94.1349842602,21.81288,6.36209,22.72175,70.75,10.77,71.5650431426,132.7,92.88288,17.28209,94.4769814921,21.81288,6.36209,22.72175,71.07,10.92,71.9040423064,134.08,89.08288,23.82209,92.2130765188,21.81288,6.36209,22.72175,67.27,17.46,69.4989532295,132.7,90.15288,7.76209,90.4864178397,21.81288,6.36209,22.72175,68.34,1.4,68.3543385602,134.08
2019-12-13 09:00:00,92.87752,18.26761,94.65695588,22.75752,6.6376100000000005,23.705750000000002,70.12,11.63,71.0779241396,132.48,93.19752,18.41761,94.9999268014,22.75752,6.6376100000000005,23.705750000000002,70.44,11.78,71.4182189641,133.82,89.50752,23.01761,92.4197300724,22.75752,6.6376100000000005,23.705750000000002,66.75,16.38,68.7303928404,132.48,90.56752,6.98761,90.8366796645,22.75752,6.6376100000000005,23.705750000000002,67.81,0.35000000000000003,67.8109032531,133.82
2019-12-13 09:30:00,94.43784,19.17187,96.3642372624,22.01784,6.42187,22.93525,72.42,12.75,73.5337942717,132.83,94.77784,19.35187,96.7333129153,22.01784,6.42187,22.93525,72.76,12.93,73.8999492557,134.16,91.04784,22.90187,93.8839966031,22.01784,6.42187,22.93525,69.03,16.48,70.9699323658,132.83,92.12784,6.78187,92.3771219716,22.01784,6.42187,22.93525,70.11,0.36,70.1109242558,134.16
2019-12-13 10:00:00,93.88832,18.34951,95.6646285189,19.67832,5.73951,20.49825,74.21,12.61,75.2737417696,132.99,94.22832,18.50951,96.0290489928,19.67832,5.73951,20.49825,74.55,12.77,75.6358076575,134.35,90.50832,22.30951,93.217327926,19.67832,5.73951,20.49825,70.83,16.57,72.7423796696,132.99,91.62832,6.14951,91.8344461477,19.67832,5.73951,20.49825,71.95,0.41000000000000003,71.9511681629,134.35
2019-12-13 10:30:00,92.32136,19.13248,94.2830064391,23.63136,6.89248,24.616,68.69,12.24,69.7720122972,133.35,92.64136,19.29248,94.6288611746,23.63136,6.89248,24.616,69.01,12.4,70.1151916492,134.73,89.28136,24.40248,92.5561574051,23.63136,6.89248,24.616,65.65,17.51,67.9449968725,133.35,90.34136,8.15248,90.7084574712,23.63136,6.89248,24.616,66.71,1.26,66.7218982044,134.73
2019-12-13 11:00:00,92.36864,19.49002,94.4024710219,23.10864,6.74002,24.0715,69.26,12.75,70.4237893045,133.24,92.68864,19.67002,94.7528029762,23.10864,6.74002,24.0715,69.58,12.93,70.7711897597,134.61,89.27864,24.07002,92.4664340345,23.10864,6.74002,24.0715,66.17,17.33,68.401738282,133.24,90.31864,7.85002,90.6591393377,23.10864,6.74002,24.0715,67.21,1.11,67.2191654218,134.61
2019-12-13 11:30:00,91.57752,19.38636,93.6070142853,23.02752,6.71636,23.987,68.55,12.67,69.7110565119,133.33,91.90752,19.55636,93.9651182567,23.02752,6.71636,23.987,68.88,12.84,70.0665398032,134.61,88.50752,24.07636,91.7237821255,23.02752,6.71636,23.987,65.48,17.36,67.7421582178,133.33,89.53752,7.79636,89.8763078737,23.02752,6.71636,23.987,66.51,1.08,66.5187680283,134.61
2019-12-13 12:00:00,91.78856,19.11333,93.7574484004,23.18856,6.76333,24.15475,68.6,12.35,69.7028155816,133.44,92.09856,19.28333,94.0956511745,23.18856,6.76333,24.15475,68.91,12.52,70.0381217624,134.73,88.70856,23.90333,91.8726172609,23.18856,6.76333,24.15475,65.52,17.14,67.7248108155,133.44,89.72856,7.61333,90.0509704188,23.18856,6.76333,24.15475,66.54,0.85,66.5454288438,134.73
2019-12-13 12:30:00,91.63,18.505,93.479901182,22.44,6.545,23.375,69.19,11.96,70.216078643,133.68,91.95,18.665,93.8252883022,22.44,6.545,23.375,69.51,12.12,70.5587308559,135.02,88.43,24.705,91.8161310718,22.44,6.545,23.375,65.99,18.16,68.4431567069,133.68,89.46,8.365,89.8502355311,22.44,6.545,23.375,67.02,1.82,67.044707472,135.02
2019-12-13 13:00:00,91.55248,16.90364,93.0998906519,22.33248,6.5136400000000005,23.263,69.22,10.39,69.9954319938,133.78,91.89248,17.06364,93.4633387516,22.33248,6.5136400000000005,23.263,69.56,10.55,70.3554980083,135.18,88.20248,24.53364,91.5509528612,22.33248,6.5136400000000005,23.263,65.87,18.02,68.2903895142,133.78,89.21248,8.20364,89.5888737344,22.33248,6.5136400000000005,23.263,66.88,1.69,66.9013490148,135.18
2019-12-13 13:30:00,92.278,16.434,93.7299612717,20.688,6.034,21.55,71.59,10.4,72.3414687437,134.02,92.608,16.584,94.0811921693,20.688,6.034,21.55,71.92,10.55,72.6896753329,135.34,88.848,23.974,92.0256474033,20.688,6.034,21.55,68.16,17.94,70.4814103151,134.02,89.898,7.604,90.2190180616,20.688,6.034,21.55,69.21,1.57,69.2278051075,135.34
2019-12-13 14:00:00,92.0656,16.74455,93.5759299075,24.0156,7.00455,25.01625,68.05,9.74,68.7435095118,134.33,92.3756,16.90455,93.9096123198,24.0156,7.00455,25.01625,68.36,9.9,69.0731467359,135.66,88.7356,24.98455,92.1858690151,24.0156,7.00455,25.01625,64.72,17.98,67.1711158162,134.33,89.7656,8.53455,90.1704025003,24.0156,7.00455,25.01625,65.75,1.53,65.7677991117,135.66
2019-12-13 14:30:00,90.80528,16.29529,92.2558147331,24.15528,7.04529,25.16175,66.65,9.25,67.2888177932,134.65,91.11528,16.43529,92.5857062773,24.15528,7.04529,25.16175,66.96,9.39,67.6151883825,135.95,87.56528,25.66529,91.2490294319,24.15528,7.04529,25.16175,63.41,18.62,66.0873096744,134.65,88.55528,9.10529,89.0221541071,24.15528,7.04529,25.16175,64.4,2.06,64.4329387813,135.95
2019-12-13 15:00:00,90.29256,16.49533,91.78693972,24.29256,7.08533,25.30475,66.0,9.41,66.6674440788,134.28,90.59256,16.64533,92.1090600221,24.29256,7.08533,25.30475,66.3,9.56,66.9856969808,135.62,87.16256,27.02533,91.2561248759,24.29256,7.08533,25.30475,62.87,19.94,65.956352992,134.28,88.15256,10.55533,88.78225513,24.29256,7.08533,25.30475,63.86,3.47,63.9542062729,135.62
2019-12-13 15:30:00,89.74096,15.97403,91.1515745128,24.39096,7.11403,25.40725,65.35,8.86,65.9478741128,134.39,90.05096,16.13403,91.4848748207,24.39096,7.11403,25.40725,65.66,9.02,66.2766625593,135.74,86.68096,27.60403,90.9701670811,24.39096,7.11403,25.40725,62.29,20.49,65.5735022704,134.39,87.66096,11.12403,88.363951652,24.39096,7.11403,25.40725,63.27,4.01,63.3969478761,135.74
2019-12-13 16:00:00,92.16288,16.74584,93.6718720172,24.36288,7.10584,25.378,67.8,9.64,68.4818924972,133.28,92.48288,16.89584,94.01357616,24.36288,7.10584,25.378,68.12,9.79,68.8198990118,134.63,89.01288,26.88584,92.9846288286,24.36288,7.10584,25.378,64.65,19.78,67.6082162167,133.28,90.04288,10.66584,90.6723793754,24.36288,7.10584,25.378,65.68,3.56,65.7764091449,134.63
2019-12-13 16:30:00,96.2912,17.5066,97.8696901037,25.2912,7.3766,26.345,71.0,10.13,71.719013518,132.62,96.6212,17.6466,98.2194419705,25.2912,7.3766,26.345,71.33,10.27,72.0655382274,133.98,92.9312,25.5966,96.3918765509,25.2912,7.3766,26.345,67.64,18.22,70.0509671596,132.62,94.0012,9.5566,94.4857354578,25.2912,7.3766,26.345,68.71,2.18,68.7445743314,133.98
2019-12-13 17:00:00,99.0508,17.3969,100.5669583424,25.6008,7.4669,26.6675,73.45,9.93,74.1181988448,132.62,99.3908,17.5369,100.9260817938,25.6008,7.4669,26.6675,73.79,10.07,74.4739484652,133.98,95.4908,24.6469,98.6202948903,25.6008,7.4669,26.6675,69.89,17.18,71.9705807952,132.62,96.5708,8.6469,96.9571466796,25.6008,7.4669,26.6675,70.97,1.18,70.9798091009,133.98
2019-12-13 17:30:00,99.73416,17.17788,101.2026789774,26.08416,7.60788,27.171,73.65,9.57,74.2691551049,132.98,100.07416,17.31788,101.5615402965,26.08416,7.60788,27.171,73.99,9.71,74.6244209358,134.37,96.16416,25.25788,99.4258828002,26.08416,7.60788,27.171,70.08,17.65,72.2684502394,132.98,97.28416,9.15788,97.71424948800001,26.08416,7.60788,27.171,71.2,1.55,71.2168694903,134.37
2019-12-13 18:00:00,98.74056,16.77433,100.1552611502,25.66056,7.48433,26.72975,73.08,9.29,73.6681104685,133.44,99.07056,16.91433,100.504081599,25.66056,7.48433,26.72975,73.41,9.43,74.0131947696,134.81,95.20056,26.05433,98.7014424214,25.66056,7.48433,26.72975,69.54,18.57,71.976777505,133.44,96.30056,9.82433,96.8003890295,25.66056,7.48433,26.72975,70.64,2.34,70.6787464518,134.81
2019-12-13 18:30:00,96.21608,15.90094,97.5211461348,25.78608,7.52094,26.860500000000002,70.43,8.38,70.9267883102,133.27,96.53608,16.04094,97.8597286827,25.78608,7.52094,26.860500000000002,70.75,8.52,71.2611598278,134.64,92.79608,27.24094,96.7118466138,25.78608,7.52094,26.860500000000002,67.01,19.72,69.8514029924,133.27,93.87608,11.07094,94.5266317429,25.78608,7.52094,26.860500000000002,68.09,3.55,68.1824801544,134.64
2019-12-13 19:00:00,93.72672,14.704460000000001,94.8731742162,25.62672,7.47446,26.6945,68.1,7.23,68.4827197182,132.65,94.04672,14.83446,95.2094887406,25.62672,7.47446,26.6945,68.42,7.36,68.814722262,134.03,90.40672,27.37446,94.460235451,25.62672,7.47446,26.6945,64.78,19.9,67.767679612,132.65,91.43672,11.35446,92.139011967,25.62672,7.47446,26.6945,65.81,3.88,65.9242785323,134.03
2019-12-13 19:30:00,91.63168,14.00174,92.6952722778,24.21168,7.06174,25.2205,67.42,6.94,67.7762495274,132.8,91.93168,14.13174,93.0115039285,24.21168,7.06174,25.2205,67.72,7.07,68.088055487,134.2,88.28168,28.02174,92.6222054167,24.21168,7.06174,25.2205,64.07,20.96,67.4113232328,132.8,89.31168,11.98174,90.1118098689,24.21168,7.06174,25.2205,65.1,4.92,65.2856523288,134.2
2019-12-13 20:00:00,89.15192,11.72556,89.9197063885,19.08192,5.56556,19.877,70.07,6.16,70.3402480803,133.08,89.48192,11.85556,90.2638815352,19.08192,5.56556,19.877,70.4,6.29,70.6804364729,134.42,85.61192,27.30556,89.8609729137,19.08192,5.56556,19.877,66.53,21.74,69.9919173905,133.08,86.67192,11.22556,87.3958518112,19.08192,5.56556,19.877,67.59,5.66,67.8265707522,134.42
2019-12-13 20:30:00,87.16312,10.99216,87.8534977653,21.33312,6.22216,22.222,65.83,4.77,66.0025893431,133.62,87.45312,11.12216,88.1575330916,21.33312,6.22216,22.222,66.12,4.9,66.3013152207,134.96,83.77312,28.60216,88.5212923042,21.33312,6.22216,22.222,62.44,22.38,66.3296163113,133.62,84.79312,12.39216,85.6938669264,21.33312,6.22216,22.222,63.46,6.17,63.7592385463,134.96
2019-12-13 21:00:00,84.31544,10.25742,84.9370831113,22.10544,6.44742,23.0265,62.21,3.81,62.3265609512,134.15,84.58544,10.37742,85.2196427231,22.10544,6.44742,23.0265,62.48,3.93,62.6034767405,135.48,81.12544,30.15742,86.5494482724,22.10544,6.44742,23.0265,59.02,23.71,63.6044377383,134.15,82.08544,13.83742,83.2435802465,22.10544,6.44742,23.0265,59.98,7.39,60.4335378743,135.48
2019-12-13 21:30:00,80.09384,8.34987,80.5279053184,18.513840000000002,5.39987,19.28525,61.58,2.95,61.6506196238,133.8,80.37384,8.45987,80.817841822,18.513840000000002,5.39987,19.28525,61.86,3.06,61.9356375603,135.14,76.94384,31.19987,83.0288287402,18.513840000000002,5.39987,19.28525,58.43,25.8,63.8725676641,133.8,77.89384,14.94987,79.3155024126,18.513840000000002,5.39987,19.28525,59.38,9.55,60.1430536305,135.14
2019-12-13 22:00:00,75.31464,14.07927,76.6193242078,18.37464,5.35927,19.14025,56.94,8.72,57.6038366778,133.42,75.57464,14.12927,76.8840847111,18.37464,5.35927,19.14025,57.2,8.77,57.868410208,134.75,74.72464,41.60927,85.5283764201,18.37464,5.35927,19.14025,56.35,36.25,67.0028730727,133.42,75.93464,29.34927,81.4091469152,18.37464,5.35927,19.14025,57.56,23.99,62.3592310729,134.75
2019-12-13 22:30:00,69.29256,20.30908,72.2074622307,17.00256,4.95908,17.711,52.29,15.35,54.4964824553,134.02,69.52256,20.27908,72.4198000177,17.00256,4.95908,17.711,52.52,15.32,54.7088000234,135.37,71.20256,47.22908,85.4423229331,17.00256,4.95908,17.711,54.2,42.27,68.7342192798,134.02,72.51256,38.96908,82.3204746937,17.00256,4.95908,17.711,55.51,34.01,65.1002319504,135.37
2019-12-13 23:00:00,65.68408,18.34494,68.197765279,16.71408,4.8749400000000005,17.4105,48.97,13.47,50.7887960086,134.39,65.91408,18.28494,68.4032526496,16.71408,4.8749400000000005,17.4105,49.2,13.41,50.9947850275,135.68,67.40408,51.10494,84.5873802234,16.71408,4.8749400000000005,17.4105,50.69,46.23,68.6053132053,134.39,68.77408,36.22494,77.731077169,16.71408,4.8749400000000005,17.4105,52.06,31.35,60.7706022679,135.68
2019-12-13 23:30:00,63.57,6.47,63.8984021709,15.6,4.55,16.25,47.97,1.92,48.0084086385,133.66,63.79,6.37,64.1072616792,15.6,4.55,16.25,48.19,1.82,48.2243558796,134.96,62.21,63.85,89.145423887,15.6,4.55,16.25,46.61,59.3,75.4253412322,133.66,63.94,23.2,68.0188473881,15.6,4.55,16.25,48.34,18.65,51.8129144133,134.96
2019-12-14 00:00:00,60.89944,7.44942,61.3533670686,16.72944,4.87942,17.4265,44.17,2.5700000000000003,44.2447036378,134.05,61.08944,7.35942,61.531136364,16.72944,4.87942,17.4265,44.36,2.48,44.4292696316,135.36,59.75944,65.04942,88.3324272929,16.72944,4.87942,17.4265,43.03,60.17,73.973034276,134.05,61.41944,23.029420000000002,65.5949830052,16.72944,4.87942,17.4265,44.69,18.15,48.235034985,135.36
2019-12-14 00:30:00,60.98752,8.19761,61.5359927641,18.43752,5.37761,19.20575,42.55,2.8200000000000003,42.6433453191,134.05,61.17752,8.10761,61.7124160381,18.43752,5.37761,19.20575,42.74,2.73,42.8271000653,135.33,60.02752,65.68761,88.9840730966,18.43752,5.37761,19.20575,41.59,60.31,73.259976795,134.05,61.67752,23.27761,65.9239228252,18.43752,5.37761,19.20575,43.24,17.9,46.7985854487,135.33
2019-12-14 01:00:00,63.78416,8.58163,64.3588645049,18.79416,5.48163,19.57725,44.99,3.1,45.0966750437,133.08,64.00416,8.50163,64.5663241169,18.79416,5.48163,19.57725,45.21,3.02,45.310754794,134.42,62.66416,63.91163,89.5069460867,18.79416,5.48163,19.57725,43.87,58.43,73.0660098815,133.08,64.32416,24.09163,68.6877295866,18.79416,5.48163,19.57725,45.53,18.61,49.1865123789,134.42
2019-12-14 01:30:00,65.7944,7.6354500000000005,66.2359658197,15.5844,4.54545,16.23375,50.21,3.09,50.3049918,133.57,66.0244,7.55545,66.4552948986,15.5844,4.54545,16.23375,50.44,3.01,50.5297308522,134.89,64.4244,62.58545,89.8189393561,15.5844,4.54545,16.23375,48.84,58.04,75.8550407026,133.57,66.1544,23.99545,70.3717717559,15.5844,4.54545,16.23375,50.57,19.45,54.1814303982,134.89
2019-12-14 02:00:00,64.54744,9.01467,65.17389267,19.62744,5.72467,20.44525,44.92,3.29,45.0403208248,134.2,64.73744,8.93467,65.3510861866,19.62744,5.72467,20.44525,45.11,3.21,45.2240666018,135.53,63.14744,64.92467,90.5693764645,19.62744,5.72467,20.44525,43.52,59.2,73.4753727449,134.2,64.85744,24.79467,69.4353165454,19.62744,5.72467,20.44525,45.23,19.07,49.0858207632,135.53
2019-12-14 02:30:00,63.08056,10.68183,63.978578775,23.56056,6.87183,24.54225,39.52,3.81,39.7032303472,134.77,63.26056,10.60183,64.1427879879,23.56056,6.87183,24.54225,39.7,3.73,39.8748404386,136.13,61.87056,66.41183,90.7661685798,23.56056,6.87183,24.54225,38.31,59.54,70.8001956212,134.77,63.51056,26.19183,68.6993681941,23.56056,6.87183,24.54225,39.95,19.32,44.3764002596,136.13
2019-12-14 03:00:00,59.97904,26.50222,65.5732636388,25.13904,7.33222,26.1865,34.84,19.17,39.7657453092,133.99,60.71904,11.37222,61.7748266388,25.13904,7.33222,26.1865,35.58,4.04,35.8086302447,135.32,60.98904,59.68222,85.332469695,25.13904,7.33222,26.1865,35.85,52.35,63.4487588531,133.99,62.59904,33.96222,71.2184821254,25.13904,7.33222,26.1865,37.46,26.63,45.9609453776,135.32
2019-12-14 03:30:00,59.14744,21.69217,62.9997610937,24.48744,7.14217,25.50775,34.66,14.55,37.5901330139,134.21,59.52744,15.61217,61.5406854452,24.48744,7.14217,25.50775,35.04,8.47,36.0491678129,135.47,60.03744,59.60217,84.5985394109,24.48744,7.14217,25.50775,35.55,52.46,63.3707669198,134.21,61.66744,34.14217,70.4880197513,24.48744,7.14217,25.50775,37.18,27.0,45.949454839,135.47
2019-12-14 04:00:00,58.51504,18.35647,61.3267469956,26.04504,7.59647,27.13025,32.47,10.76,34.206410218,134.88,58.65504,18.29647,61.442448941,26.04504,7.59647,27.13025,32.61,10.7,34.3205783751,136.19,59.12504,61.83647,85.5541897107,26.04504,7.59647,27.13025,33.08,54.24,63.5315984373,134.88,60.71504,33.36647,69.279415431,26.04504,7.59647,27.13025,34.67,25.77,43.1984004333,136.19
2019-12-14 04:30:00,57.04096,17.91778,59.788945114,23.10096,6.73778,24.0635,33.94,11.18,35.7339614373,134.08,57.18096,17.84778,59.9016313421,23.10096,6.73778,24.0635,34.08,11.11,35.8452019104,135.41,57.49096,61.08778,83.8863954825,23.10096,6.73778,24.0635,34.39,54.35,64.3163633922,134.08,59.08096,31.50778,66.9574494366,23.10096,6.73778,24.0635,35.98,24.77,43.6819562291,135.41
2019-12-14 05:00:00,56.78808,18.28819,59.6602373743,24.74808,7.21819,25.77925,32.04,11.07,33.898473417,133.98,56.92808,18.21819,59.7721401605,24.74808,7.21819,25.77925,32.18,11.0,34.0081225592,135.29,57.27808,61.29819,83.8942581215,24.74808,7.21819,25.77925,32.53,54.08,63.1098035174,133.98,58.84808,32.07819,67.0231810149,24.74808,7.21819,25.77925,34.1,24.86,42.1998767771,135.29
2019-12-14 05:30:00,57.2272,18.25085,60.0670121245,26.1972,7.64085,27.28875,31.03,10.61,32.7937951448,133.45,57.3572,18.18085,60.1696908631,26.1972,7.64085,27.28875,31.16,10.54,32.8943338586,134.72,57.7972,60.94085,83.9899013368,26.1972,7.64085,27.28875,31.6,53.3,61.963295587,133.45,59.3572,32.75085,67.7930333262,26.1972,7.64085,27.28875,33.16,25.11,41.5944431385,134.72
2019-12-14 06:00:00,57.88728,17.97504,60.6138536046,25.69728,7.49504,26.768,32.19,10.48,33.8530131598,133.2,58.02728,17.92504,60.732794133,25.69728,7.49504,26.768,32.33,10.43,33.9707786193,134.49,58.44728,60.48504,84.1101932182,25.69728,7.49504,26.768,32.75,52.99,62.2936802573,133.2,60.00728,32.57504,68.2788904714,25.69728,7.49504,26.768,34.31,25.08,42.4992058749,134.49
2019-12-14 06:30:00,61.02848,17.11164,63.3820447335,25.54848,7.45164,26.613,35.48,9.66,36.7715379064,132.68,61.17848,17.03164,63.5049854437,25.54848,7.45164,26.613,35.63,9.58,36.8954373873,133.98,61.40848,58.77164,85.0006299047,25.54848,7.45164,26.613,35.86,51.32,62.6073637841,132.68,63.00848,33.57164,71.3941423662,25.54848,7.45164,26.613,37.46,26.12,45.6673406276,133.98
2019-12-14 07:00:00,64.5756,16.26455,66.5923696985,24.7356,7.21455,25.76625,39.84,9.05,40.8549642027,133.18,64.7656,16.20455,66.762042989,24.7356,7.21455,25.76625,40.03,8.99,41.0270764252,134.48,64.8056,57.34455,86.5341736314,24.7356,7.21455,25.76625,40.07,50.13,64.1764894646,133.18,66.4256,35.00455,75.0844781301,24.7356,7.21455,25.76625,41.69,27.79,50.1032953008,134.48
2019-12-14 07:30:00,67.96824,15.27907,69.6644215419,24.16824,7.04907,25.17525,43.8,8.23,44.5664997504,133.18,68.15824,15.19907,69.832352164,24.16824,7.04907,25.17525,43.99,8.15,44.738603018,134.48,68.13824,56.38907,88.4451636087,24.16824,7.04907,25.17525,43.97,49.34,66.089307002,133.18,69.79824,35.66907,78.3841620595,24.16824,7.04907,25.17525,45.63,28.62,53.862800707,134.48
2019-12-14 08:00:00,70.62672,14.30821,72.0614907656,23.85672,6.95821,24.85075,46.77,7.35,47.3440112369,132.67,70.83672,14.23821,72.2534948938,23.85672,6.95821,24.85075,46.98,7.28,47.540706768,133.92,70.68672,54.95821,89.537797777,23.85672,6.95821,24.85075,46.83,48.0,67.0600395168,132.67,72.40672,36.28821,80.9911556046,23.85672,6.95821,24.85075,48.55,29.33,56.7217013144,133.92
2019-12-14 08:30:00,73.09184,12.94262,74.2288925355,22.43184,6.54262,23.3665,50.66,6.4,51.0626634636,131.71,73.31184,12.87262,74.4333945877,22.43184,6.54262,23.3665,50.88,6.33,51.2722468788,132.95,73.15184,53.11262,90.3999009881,22.43184,6.54262,23.3665,50.72,46.57,68.8569771338,131.71,74.93184,36.22262,83.2277528559,22.43184,6.54262,23.3665,52.5,29.68,60.3088086435,132.95
2019-12-14 09:00:00,76.79824,11.08407,77.5939834965,20.44824,5.96407,21.30025,56.35,5.12,56.5821252694,131.14,77.02824,11.00407,77.8102776891,20.44824,5.96407,21.30025,56.58,5.04,56.8040315471,132.37,76.74824,50.82407,92.0509556412,20.44824,5.96407,21.30025,56.3,44.86,71.9868710252,131.14,78.59824,36.67407,86.7333312024,20.44824,5.96407,21.30025,58.15,30.71,65.7611328978,132.37
2019-12-14 09:30:00,79.74384,11.40362,80.5550902616,23.70384,6.91362,24.6915,56.04,4.49,56.2195846658,130.9,79.99384,11.33362,80.7927309865,23.70384,6.91362,24.6915,56.29,4.42,56.4632668201,132.16,79.75384,50.70362,94.5067832267,23.70384,6.91362,24.6915,56.05,43.79,71.1278187491,130.9,81.61384,38.93362,90.4248065845,23.70384,6.91362,24.6915,57.91,32.02,66.1728683072,132.16
2019-12-14 10:00:00,80.72808,22.89444,83.911729117,20.27808,5.91444,21.123,60.45,16.98,62.7895126594,132.61,81.00808,22.864440000000002,84.1729864137,20.27808,5.91444,21.123,60.73,16.95,63.0510539166,133.82,84.14808,24.74444,87.7108127804,20.27808,5.91444,21.123,63.87,18.83,66.5878802786,132.61,85.93808,38.69444,94.2476168452,20.27808,5.91444,21.123,65.66,32.78,73.3877646478,133.82
2019-12-14 10:30:00,80.59632,24.43351,84.2185443264,18.04632,5.26351,18.79825,62.55,19.17,65.4216432077,133.45,80.86632,24.39351,84.4654073598,18.04632,5.26351,18.79825,62.82,19.13,65.6681757018,134.69,84.89632,7.19351,85.2005383531,18.04632,5.26351,18.79825,66.85,1.9300000000000002,66.8778543316,133.45,86.15632,23.35351,89.2653230838,18.04632,5.26351,18.79825,68.11,18.09,70.4714140627,134.69
2019-12-14 11:00:00,79.62872,24.44421,83.2961730895,17.08872,4.98421,17.80075,62.54,19.46,65.4976579734,133.67,79.88872,24.39421,83.5301446471,17.08872,4.98421,17.80075,62.8,19.41,65.7311805766,134.94,83.93872,7.48421,84.2717159821,17.08872,4.98421,17.80075,66.85,2.5,66.8967301144,133.67,85.24872,23.03421,88.3058270555,17.08872,4.98421,17.80075,68.16,18.05,70.5094894323,134.94
2019-12-14 11:30:00,80.63392,14.40156,81.9099138383,22.15392,6.46156,23.077,58.48,7.94,59.0165569989,132.73,80.88392,14.33156,82.1437893367,22.15392,6.46156,23.077,58.73,7.87,59.2549559109,134.03,80.93392,16.97156,82.6942153684,22.15392,6.46156,23.077,58.78,10.51,59.7122139935,132.73,82.54392,12.00156,83.411846709,22.15392,6.46156,23.077,60.39,5.54,60.643579215,134.03
2019-12-14 12:00:00,79.29912,15.79766,80.8573836718,25.56912,7.45766,26.6345,53.73,8.34,54.3734172183,132.73,79.52912,15.72766,81.0693543643,25.56912,7.45766,26.6345,53.96,8.27,54.5900586188,133.98,79.71912,18.32766,81.7987849216,25.56912,7.45766,26.6345,54.15,10.87,55.2302399053,132.73,81.22912,12.63766,82.2063281399,25.56912,7.45766,26.6345,55.66,5.18,55.9005187811,133.98
2019-12-14 12:30:00,78.82824,16.68407,80.5744972883,26.68824,7.78407,27.80025,52.14,8.9,52.8941357808,132.87,79.04824,16.62407,80.7773727628,26.68824,7.78407,27.80025,52.36,8.84,53.1009905746,134.17,79.30824,19.20407,81.6002036545,26.68824,7.78407,27.80025,52.62,11.42,53.8449700529,132.87,80.75824,12.46407,81.7144195896,26.68824,7.78407,27.80025,54.07,4.68,54.2721595295,134.17
2019-12-14 13:00:00,77.75488,16.92184,79.5749334451,26.71488,7.7918400000000005,27.828,51.04,9.13,51.850154291,133.08,77.98488,16.84184,79.7827618173,26.71488,7.7918400000000005,27.828,51.27,9.05,52.062610384,134.33,78.38488,19.53184,80.7816946245,26.71488,7.7918400000000005,27.828,51.67,11.74,52.9869465057,133.08,79.80488,12.20184,80.7322969523,26.71488,7.7918400000000005,27.828,53.09,4.41,53.272846742,134.33
2019-12-14 13:30:00,77.9696,16.8228,79.7638083594,27.1296,7.9128,28.26,50.84,8.91,51.6148592946,133.14,78.1896,16.7528,79.9641785802,27.1296,7.9128,28.26,51.06,8.84,51.8195831708,134.37,78.5696,20.1728,81.1179628936,27.1296,7.9128,28.26,51.44,12.26,52.8808207198,133.14,79.9796,11.8328,80.8501797895,27.1296,7.9128,28.26,52.85,3.92,52.9951780825,134.37
2019-12-14 14:00:00,77.9564,17.03645,79.7962463375,26.6964,7.78645,27.80875,51.26,9.25,52.0879074258,133.43,78.1764,16.966450000000002,79.996312056,26.6964,7.78645,27.80875,51.48,9.18,52.2920911802,134.67,78.4464,20.13645,80.9895937239,26.6964,7.78645,27.80875,51.75,12.35,53.2032423824,133.43,79.8764,11.67645,80.7253291202,26.6964,7.78645,27.80875,53.18,3.89,53.3220826675,134.67
2019-12-14 14:30:00,76.5036,17.0898,78.3891706615,24.9936,7.2898,26.035,51.51,9.8,52.4339594156,132.85,76.7336,17.0298,78.6006326756,24.9936,7.2898,26.035,51.74,9.74,52.6487910592,134.11,76.9736,19.9598,79.5193606174,24.9936,7.2898,26.035,51.98,12.67,53.5018625844,132.85,78.3836,10.7198,79.1132281038,24.9936,7.2898,26.035,53.39,3.43,53.5000654205,134.11
2019-12-14 15:00:00,76.61472,17.04971,78.4889032396,23.96472,6.9897100000000005,24.96325,52.65,10.06,53.6024822186,132.72,76.83472,16.98971,78.6906884159,23.96472,6.9897100000000005,24.96325,52.87,10.0,53.8074056241,133.98,76.98472,19.54971,79.4281957151,23.96472,6.9897100000000005,24.96325,53.02,12.56,54.4873746844,132.72,78.43472,10.47971,79.1317232415,23.96472,6.9897100000000005,24.96325,54.47,3.49,54.5816910694,133.98
2019-12-14 15:30:00,77.50792,16.16731,79.1761300858,21.48792,6.26731,22.38325,56.02,9.9,56.8880514695,132.54,77.74792,16.09731,79.3968667742,21.48792,6.26731,22.38325,56.26,9.83,57.1123147841,133.85,77.73792,18.72731,79.9618430613,21.48792,6.26731,22.38325,56.25,12.46,57.613488872,132.54,79.24792,9.81731,79.8536937152,21.48792,6.26731,22.38325,57.76,3.55,57.8689908327,133.85
2019-12-14 16:00:00,79.4396,15.1803,80.8770150058,20.2296,5.9003,21.0725,59.21,9.28,59.9328165532,132.68,79.6996,15.1203,81.1212038388,20.2296,5.9003,21.0725,59.47,9.22,60.1804727466,133.98,79.5296,18.1503,81.5744486114,20.2296,5.9003,21.0725,59.3,12.25,60.5520643744,132.68,81.1196,9.6803,81.6951510939,20.2296,5.9003,21.0725,60.89,3.7800000000000002,61.0072167862,133.98
2019-12-14 16:30:00,84.12288,13.80209,85.247619485,22.53288,6.57209,23.47175,61.59,7.23,62.0129099462,132.2,84.39288,13.73209,85.5027981441,22.53288,6.57209,23.47175,61.86,7.16,62.2729893292,133.48,84.20288,17.69209,86.0414728422,22.53288,6.57209,23.47175,61.67,11.12,62.6645298395,132.2,85.86288,11.40209,86.6166370755,22.53288,6.57209,23.47175,63.33,4.83,63.5139181597,133.48
2019-12-14 17:00:00,87.12384,12.08737,87.9583310998,20.49384,5.9773700000000005,21.34775,66.63,6.11,66.9095583605,132.08,87.40384,12.00737,88.224759456,20.49384,5.9773700000000005,21.34775,66.91,6.03,67.1811655153,133.41,87.25384,16.59737,88.8183837145,20.49384,5.9773700000000005,21.34775,66.76,10.62,67.5994230745,132.08,89.02384,11.28737,89.7365522508,20.49384,5.9773700000000005,21.34775,68.53,5.31,68.735412998,133.41
2019-12-14 17:30:00,88.496,11.36925,89.2233257706,19.026,5.54925,19.81875,69.47,5.82,69.7133652896,132.29,88.806,11.28925,89.5206836522,19.026,5.54925,19.81875,69.78,5.74,70.0156839572,133.62,88.496,15.92925,89.9182018368,19.026,5.54925,19.81875,69.47,10.38,70.2411937541,132.29,90.366,11.15925,91.0524179611,19.026,5.54925,19.81875,71.34,5.61,71.5602382612,133.62
2019-12-14 18:00:00,88.18984,11.94287,88.9948314402,19.449840000000002,5.67287,20.26025,68.74,6.27,69.0253612812,132.64,88.45984,11.85287,89.2503995513,19.449840000000002,5.67287,20.26025,69.01,6.18,69.2861638424,133.96,88.19984,16.49287,89.728627187,19.449840000000002,5.67287,20.26025,68.75,10.82,69.5962276277,132.64,90.04984,10.91287,90.7086788332,19.449840000000002,5.67287,20.26025,70.6,5.24,70.7941918522,133.96
2019-12-14 18:30:00,86.2052,13.06235,87.1892280879,21.0252,6.13235,21.90125,65.18,6.93,65.5473668426,132.82,86.4752,12.99235,87.4457624677,21.0252,6.13235,21.90125,65.45,6.86,65.8085260434,134.17,86.2952,18.06235,88.1652427579,21.0252,6.13235,21.90125,65.27,11.93,66.3513210117,132.82,88.0452,10.30235,88.6459004047,21.0252,6.13235,21.90125,67.02,4.17,67.1496038708,134.17
2019-12-14 19:00:00,84.30896,12.62053,85.2483343753,17.17896,5.01053,17.89475,67.13,7.61,67.5599659562,132.07,84.59896,12.54053,85.5233823335,17.17896,5.01053,17.89475,67.42,7.53,67.8392017937,133.39,84.28896,17.11053,86.0081334222,17.17896,5.01053,17.89475,67.11,12.1,68.1920970494,132.07,86.08896,8.80053,86.5376124131,17.17896,5.01053,17.89475,68.91,3.79,69.014144927,133.39
2019-12-14 19:30:00,81.43352,12.38186,82.3694642246,13.10352,3.82186,13.6495,68.33,8.56,68.8640871572,132.62,81.71352,12.31186,82.6358351289,13.10352,3.82186,13.6495,68.61,8.49,69.1332929926,133.96,81.31352,16.98186,83.0678764857,13.10352,3.82186,13.6495,68.21,13.16,69.4679040997,132.62,83.11352,6.68186,83.3816794017,13.10352,3.82186,13.6495,70.01,2.86,70.0683930171,133.96
2019-12-14 20:00:00,79.79824,14.03907,81.0237902937,16.24824,4.73907,16.92525,63.55,9.3,64.2268830008,133.04,80.05824,13.95907,81.2660902663,16.24824,4.73907,16.92525,63.81,9.22,64.4726647503,134.37,79.75824,18.50907,81.8777290853,16.24824,4.73907,16.92525,63.51,13.77,64.9856368746,133.04,81.48824,7.07907,81.7951495528,16.24824,4.73907,16.92525,65.24,2.34,65.281951564,134.37
2019-12-14 20:30:00,78.61376,17.88318,80.6221519699,23.87376,6.96318,24.8685,54.74,10.92,55.8185811357,132.8,78.83376,17.81318,80.8212292498,23.87376,6.96318,24.8685,54.96,10.85,56.0207470496,134.15,78.73376,20.603180000000002,81.3848633952,23.87376,6.96318,24.8685,54.86,13.64,56.530250309,132.8,80.24376,9.37318,80.7893403999,23.87376,6.96318,24.8685,56.37,2.41,56.4214941312,134.15
2019-12-14 21:00:00,76.32152,18.79836,78.6024983941,25.81152,7.52836,26.887,50.51,11.27,51.7520337765,133.15,76.55152,18.72836,78.8091789235,25.81152,7.52836,26.887,50.74,11.2,51.9614049079,134.46,76.69152,21.71836,79.7074425697,25.81152,7.52836,26.887,50.88,14.19,52.8216858875,133.15,78.10152,9.47836,78.6745621824,25.81152,7.52836,26.887,52.29,1.9500000000000002,52.3263470921,134.46
2019-12-14 21:30:00,73.50424,18.86582,75.8867080736,22.37424,6.52582,23.3065,51.13,12.34,52.5980275296,133.37,73.72424,18.80582,76.0849684856,22.37424,6.52582,23.3065,51.35,12.28,52.7979251486,134.72,73.89424,21.38582,76.9266663924,22.37424,6.52582,23.3065,51.52,14.86,53.6202387164,133.37,75.31424,7.80582,75.7176701481,22.37424,6.52582,23.3065,52.94,1.28,52.9554718608,134.72
2019-12-14 22:00:00,70.0072,18.6521,72.4493539395,20.6472,6.0221,21.5075,49.36,12.63,50.9502355245,133.14,70.2172,18.5921,72.63691457,20.6472,6.0221,21.5075,49.57,12.57,51.1389264651,134.41,71.3772,34.2721,79.1787946249,20.6472,6.0221,21.5075,50.73,28.25,58.0654406683,133.14,72.3372,18.9421,74.7761570038,20.6472,6.0221,21.5075,51.69,12.92,53.2802261632,134.41
2019-12-14 22:30:00,66.1216,18.18505,68.5766872199,20.2116,5.89505,21.05375,45.91,12.29,47.5265420581,133.01,66.3216,18.12505,68.7537058206,20.2116,5.89505,21.05375,46.11,12.23,47.7043499065,134.3,67.7916,44.27505,80.9690131042,20.2116,5.89505,21.05375,47.58,38.38,61.1300318992,133.01,68.4816,24.49505,72.7305782533,20.2116,5.89505,21.05375,48.27,18.6,51.7296133757,134.3
2019-12-14 23:00:00,62.81784,19.02187,65.6346902222,20.33784,5.93187,21.18525,42.48,13.09,44.4510798519,134.15,62.99784,18.95187,65.786786068,20.33784,5.93187,21.18525,42.66,13.02,44.6026456614,135.37,64.53784,45.14187,78.7586263146,20.33784,5.93187,21.18525,44.2,39.21,59.0852274262,134.15,65.25784,24.65187,69.7588730984,20.33784,5.93187,21.18525,44.92,18.72,48.6646154819,135.37
2019-12-14 23:30:00,59.7532,20.43635,63.1513207428,21.0732,6.14635,21.95125,38.68,14.29,41.2352579718,135.14,59.9032,20.37635,63.2739204536,21.0732,6.14635,21.95125,38.83,14.23,41.3553116298,136.36,61.3932,46.10635,76.7783857382,21.0732,6.14635,21.95125,40.32,39.96,56.7671031496,135.14,62.1132,24.89635,66.9169474615,21.0732,6.14635,21.95125,41.04,18.75,45.1203291211,136.36
2019-12-15 00:00:00,56.89456,32.08008,65.3155608596,22.83456,6.66008,23.786,34.06,25.42,42.5001176469,132.32,57.84456,12.09008,59.0945272931,22.83456,6.66008,23.786,35.01,5.43,35.4285901498,133.61,58.19456,56.30008,80.9710184054,22.83456,6.66008,23.786,35.36,49.64,60.9463633041,132.32,59.94456,35.72008,69.7801862193,22.83456,6.66008,23.786,37.11,29.06,47.134230661,133.61
2019-12-15 00:30:00,56.5884,33.0787,65.5472913876,25.2984,7.3787,26.3525,31.29,25.7,40.4914077305,132.59,57.4984,12.7087,58.8861363841,25.2984,7.3787,26.3525,32.2,5.33,32.6381509893,133.83,57.9984,57.0987,81.3884263532,25.2984,7.3787,26.3525,32.7,49.72,59.5093975772,132.59,59.7184,36.9687,70.2351199775,25.2984,7.3787,26.3525,34.42,29.59,45.390577216,133.83
2019-12-15 01:00:00,59.808,31.82525,67.7483830181,22.818,6.65525,23.76875,36.99,25.17,44.7413567072,131.91,60.818,11.65525,61.924744461,22.818,6.65525,23.76875,38.0,5.0,38.3275357935,133.17,61.238,55.65525,82.7502235439,22.818,6.65525,23.76875,38.42,49.0,62.2663344031,131.91,63.048,36.14525,72.6741315845,22.818,6.65525,23.76875,40.23,29.49,49.8809883623,133.17
2019-12-15 01:30:00,61.30552,32.05036,69.1779759649,24.75552,7.22036,25.787,36.55,24.83,44.1863259391,132.24,62.30552,11.77036,63.4075641939,24.75552,7.22036,25.787,37.55,4.55,37.8246612675,133.44,62.80552,56.22036,84.292717485,24.75552,7.22036,25.787,38.05,49.0,62.0387177495,132.24,64.63552,37.13036,74.5413581805,24.75552,7.22036,25.787,39.88,29.91,49.85,133.44
2019-12-15 02:00:00,59.79688,32.08784,67.8623336881,23.30688,6.79784,24.278,36.49,25.29,44.3971192759,132.7,60.79688,11.66784,61.9063737268,23.30688,6.79784,24.278,37.49,4.87,37.8049864436,133.92,61.26688,56.43784,83.2998221415,23.30688,6.79784,24.278,37.96,49.64,62.4907289124,132.7,63.09688,36.58784,72.9375506965,23.30688,6.79784,24.278,39.79,29.79,49.7060177443,133.92
2019-12-15 02:30:00,58.90328,32.48679,67.2680304399,22.82328,6.65679,23.77425,36.08,25.83,44.3729117819,132.95,59.89328,12.02679,61.0888587785,22.82328,6.65679,23.77425,37.07,5.37,37.4569326027,134.22,60.27328,56.63679,82.7078851347,22.82328,6.65679,23.77425,37.45,49.98,62.4540062766,132.95,62.10328,36.32679,71.9475715953,22.82328,6.65679,23.77425,39.28,29.67,49.2262866769,134.22
2019-12-15 03:00:00,58.60008,33.52919,67.5142648487,26.02008,7.58919,27.10425,32.58,25.94,41.6454079101,132.95,59.53008,13.05919,60.9456550401,26.02008,7.58919,27.10425,33.51,5.47,33.9535123367,134.22,60.06008,57.67919,83.2712565575,26.02008,7.58919,27.10425,34.04,50.09,60.5617841547,132.95,61.81008,37.14919,72.1148272359,26.02008,7.58919,27.10425,35.79,29.56,46.4189368685,134.22
2019-12-15 03:30:00,57.5196,33.8078,66.719350454,26.5296,7.7378,27.635,30.99,26.07,40.497222127,132.95,58.4096,13.3378,59.9130893962,26.5296,7.7378,27.635,31.88,5.6,32.3681077606,134.22,58.9796,57.9678,82.6973944753,26.5296,7.7378,27.635,32.45,50.23,59.8001287624,132.95,60.6996,37.2178,71.2011662615,26.5296,7.7378,27.635,34.17,29.48,45.1293618391,134.22
2019-12-15 04:00:00,56.26216,34.09188,65.785157367,26.37216,7.69188,27.471,29.89,26.4,39.8794696555,133.34,57.16216,13.49188,58.7328133312,26.37216,7.69188,27.471,30.79,5.8,31.3315192737,134.6,57.74216,58.35188,82.0920150867,26.37216,7.69188,27.471,31.37,50.66,59.5861770883,133.34,59.46216,37.20188,70.1407752124,26.37216,7.69188,27.471,33.09,29.51,44.3372101062,134.6
2019-12-15 04:30:00,55.37392,34.30656,65.1399345655,26.35392,7.68656,27.452,29.02,26.62,39.3800050787,133.61,56.24392,13.63656,57.8734335045,26.35392,7.68656,27.452,29.89,5.95,30.4764597682,134.85,56.82392,58.57656,81.6098723538,26.35392,7.68656,27.452,30.47,50.89,59.3145260455,133.61,58.53392,37.26656,69.3903183794,26.35392,7.68656,27.452,32.18,29.58,43.7095962004,134.85
2019-12-15 05:00:00,54.64792,34.34981,64.5469178766,26.46792,7.71981,27.57075,28.18,26.63,38.772016971,133.43,55.51792,13.71981,57.1880461947,26.46792,7.71981,27.57075,29.05,6.0,29.6631505407,134.68,56.11792,58.35981,80.963500223,26.46792,7.71981,27.57075,29.65,50.64,58.6816163717,133.43,57.80792,37.34981,68.8241521689,26.46792,7.71981,27.57075,31.34,29.63,43.1292534134,134.68
2019-12-15 05:30:00,54.2692,34.2881,64.1936123789,26.5992,7.7581,27.7075,27.67,26.53,38.3336640565,133.21,55.1092,13.7281,56.7933504404,26.5992,7.7581,27.7075,28.51,5.97,29.1283538841,134.48,55.7092,58.1981,80.5638492641,26.5992,7.7581,27.7075,29.11,50.44,58.2373222255,133.21,57.3892,37.3181,68.4555393248,26.5992,7.7581,27.7075,30.79,29.56,42.6827564714,134.48
2019-12-15 06:00:00,54.40528,34.29404,64.3118626025,26.58528,7.75404,27.693,27.82,26.54,38.4489791802,133.21,55.26528,13.72404,56.9438359035,26.58528,7.75404,27.693,28.68,5.97,29.2947657441,134.53,55.83528,58.25404,80.691459703,26.58528,7.75404,27.693,29.25,50.5,58.3593394411,133.21,57.51528,37.30404,68.5536201364,26.58528,7.75404,27.693,30.93,29.55,42.7769494003,134.53
2019-12-15 06:30:00,56.08976,33.49618,65.3303547476,26.24976,7.65618,27.3435,29.84,25.84,39.4731706353,132.62,56.96976,13.09618,58.4556540041,26.24976,7.65618,27.3435,30.72,5.44,31.1979486505,133.85,57.49976,57.29618,81.1731152701,26.24976,7.65618,27.3435,31.25,49.64,58.6574130013,132.62,59.18976,37.40618,70.018925949,26.24976,7.65618,27.3435,32.94,29.75,44.3858772584,133.85
2019-12-15 07:00:00,57.95696,32.50203,66.4484098121,26.16696,7.63203,27.25725,31.79,24.87,40.3623710899,131.98,58.87696,12.28203,60.1443653201,26.16696,7.63203,27.25725,32.71,4.65,33.0388649926,133.21,59.37696,56.48203,81.9502476614,26.16696,7.63203,27.25725,33.21,48.85,59.0696758075,131.98,61.10696,37.46203,71.6761065639,26.16696,7.63203,27.25725,34.94,29.83,45.9416205635,133.21
2019-12-15 07:30:00,60.68848,31.35664,68.3105444042,26.14848,7.62664,27.238,34.54,23.73,41.9061391684,131.43,61.65848,11.29664,62.6847846866,26.14848,7.62664,27.238,35.51,3.67,35.699145648,132.73,62.13848,55.78664,83.5065260875,26.14848,7.62664,27.238,35.99,48.16,60.1220899504,131.43,63.90848,37.49664,74.0965034749,26.14848,7.62664,27.238,37.76,29.87,48.1459707556,132.73
2019-12-15 08:00:00,62.33856,29.94208,69.1565197042,25.37856,7.40208,26.436,36.96,22.54,43.2907980984,130.8,63.32856,10.04208,64.1198088144,25.37856,7.40208,26.436,37.95,2.64,38.041715261,132.06,63.72856,55.03208,84.2013015861,25.37856,7.40208,26.436,38.35,47.63,61.1501381846,130.8,65.53856,37.25208,75.3858097469,25.37856,7.40208,26.436,40.16,29.85,50.0384662035,132.06
