Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-15 08:30:00,64.09448,34.88464,72.9728749221,25.04448,7.30464,26.088,39.05,27.58,47.8075192831,130.86,65.13448,15.08464,66.858408961,25.04448,7.30464,26.088,40.09,7.78,40.8379296733,132.13,66.70448,49.14464,82.8533843171,25.04448,7.30464,26.088,41.66,41.84,59.0435534161,130.86,68.37448,42.86464,80.6997328224,25.04448,7.30464,26.088,43.33,35.56,56.0535681291,132.13
2019-12-15 09:00:00,66.8652,42.7361,79.3557131796,24.7752,7.2261,25.8075,42.09,35.51,55.0683956549,130.93,67.9552,23.0361,71.7535442348,24.7752,7.2261,25.8075,43.18,15.81,45.9833502477,132.18,71.7052,38.4761,81.3759545459,24.7752,7.2261,25.8075,46.93,31.25,56.3825096994,130.93,73.0652,51.7961,89.5620423296,24.7752,7.2261,25.8075,48.29,44.57,65.714602639,132.18
2019-12-15 09:30:00,69.9328,41.80165,81.473765462,24.3828,7.11165,25.39875,45.55,34.69,57.255555189,130.64,71.0828,22.16165,74.4573917523,24.3828,7.11165,25.39875,46.7,15.05,49.0651862322,131.91,74.9528,37.27165,83.7084112952,24.3828,7.11165,25.39875,50.57,30.16,58.8808160609,130.64,76.3428,52.44165,92.6193811605,24.3828,7.11165,25.39875,51.96,45.33,68.9539737796,131.91
2019-12-15 10:00:00,71.40392,39.75031,81.7227443033,21.46392,6.2603100000000005,22.35825,49.94,33.49,60.1297239308,130.39,72.61392,20.17031,75.3632721109,21.46392,6.2603100000000005,22.35825,51.15,13.91,53.0076466182,131.63,76.57392,35.80031,84.52944706,21.46392,6.2603100000000005,22.35825,55.11,29.54,62.5277834247,130.39,78.05392,52.00031,93.7893739582,21.46392,6.2603100000000005,22.35825,56.59,45.74,72.7638351106,131.63
2019-12-15 10:30:00,74.69552,29.90536,80.45962506,21.75552,6.34536,22.662,52.94,23.56,57.9458126183,131.77,75.85552,12.11536,76.8169373407,21.75552,6.34536,22.662,54.1,5.77,54.4068276965,133.04,77.73552,44.65536,89.6488273565,21.75552,6.34536,22.662,55.98,38.31,67.833741604,131.77,79.16552,43.98536,90.5642945713,21.75552,6.34536,22.662,57.41,37.64,68.648945367,133.04
2019-12-15 11:00:00,77.09072,23.23021,80.5147301229,18.96072,5.53021,19.75075,58.13,17.7,60.7650137826,132.58,78.30072,7.46021,78.6553080584,18.96072,5.53021,19.75075,59.34,1.9300000000000002,59.3713777842,133.83,78.88072,48.62021,92.6611720634,18.96072,5.53021,19.75075,59.92,43.09,73.8048406272,132.58,80.39072,38.73021,89.2339454959,18.96072,5.53021,19.75075,61.43,33.2,69.8275368318,133.83
2019-12-15 11:30:00,77.17824,23.11907,80.5665695383,18.64824,5.43907,19.42525,58.53,17.68,61.1419929345,132.73,78.36824,7.41907,78.7186359153,18.64824,5.43907,19.42525,59.72,1.98,59.7528141597,134.05,79.03824,48.81907,92.8996500422,18.64824,5.43907,19.42525,60.39,43.38,74.3557428851,132.73,80.56824,38.52907,89.3069455964,18.64824,5.43907,19.42525,61.92,33.09,70.207082976,134.05
2019-12-15 12:00:00,76.3176,22.65055,79.6079360683,18.2076,5.31055,18.96625,58.11,17.34,60.6419631938,132.73,77.5376,7.64055,77.9131402144,18.2076,5.31055,18.96625,59.33,2.33,59.3757341007,133.99,78.4376,48.89055,92.4269602068,18.2076,5.31055,18.96625,60.23,43.58,74.3429169457,132.73,79.9276,38.24055,88.6045196706,18.2076,5.31055,18.96625,61.72,32.93,69.9552950105,133.99
2019-12-15 12:30:00,77.18704,22.11372,80.292314428,15.88704,4.63372,16.549,61.3,17.48,63.7435518308,132.37,78.41704,6.71372,78.7039147603,15.88704,4.63372,16.549,62.53,2.08,62.5645850302,133.68,79.11704,47.69372,92.3807173917,15.88704,4.63372,16.549,63.23,43.06,76.499650326,132.37,80.63704,37.63372,88.9866793458,15.88704,4.63372,16.549,64.75,33.0,72.6743593023,133.68
2019-12-15 13:00:00,77.46128,22.50954,80.66553967,17.38128,5.06954,18.1055,60.08,17.44,62.5600511509,132.96,78.69128,9.76954,79.2954062973,17.38128,5.06954,18.1055,61.31,4.7,61.4898861602,134.24,78.26128,25.399540000000002,82.2797944787,17.38128,5.06954,18.1055,60.88,20.33,64.1847590944,132.96,79.65128,12.51954,80.62918384459999,17.38128,5.06954,18.1055,62.27,7.45,62.7140765698,134.24
2019-12-15 13:30:00,79.51216,20.17563,82.0319427648,17.64216,5.14563,18.37725,61.87,15.03,63.6694416498,132.86,80.77216,9.85563,81.3712189522,17.64216,5.14563,18.37725,63.13,4.71,63.3054579006,134.19,79.13216,20.94563,81.8573036592,17.64216,5.14563,18.37725,61.49,15.8,63.4874798681,132.86,80.72216,5.24563,80.8924208388,17.64216,5.14563,18.37725,63.08,0.1,63.0800792644,134.19
2019-12-15 14:00:00,80.20624,20.82557,82.8658270988,19.11624,5.57557,19.91275,61.09,15.25,62.9646773993,132.95,81.45624,10.08557,82.0782416793,19.11624,5.57557,19.91275,62.34,4.51,62.5029255315,134.3,79.94624,21.57557,82.8064400331,19.11624,5.57557,19.91275,60.83,16.0,62.8990373535,132.95,81.51624,5.61557,81.7094364817,19.11624,5.57557,19.91275,62.4,0.04,62.4000128205,134.3
2019-12-15 14:30:00,80.50968,20.24574,83.016254805,18.25968,5.32574,19.0205,62.25,14.92,64.0130369534,132.81,81.76968,10.13574,82.3954719184,18.25968,5.32574,19.0205,63.51,4.8100000000000005,63.6918848834,134.15,80.51968,20.91574,83.1918688758,18.25968,5.32574,19.0205,62.26,15.59,64.1822070359,132.81,82.11968,5.64574,82.3135239402,18.25968,5.32574,19.0205,63.86,0.32,63.8608017488,134.15
2019-12-15 15:00:00,79.97368,19.04524,82.2101615337,13.66368,3.98524,14.233,66.31,15.06,67.9986742518,132.56,81.30368,8.57524,81.7546519936,13.66368,3.98524,14.233,67.64,4.59,67.7955581141,133.9,79.72368,19.31524,82.0301386626,13.66368,3.98524,14.233,66.06,15.33,67.8154296602,132.56,81.36368,4.49524,81.4877635342,13.66368,3.98524,14.233,67.7,0.51,67.7019209476,133.9
2019-12-15 15:30:00,79.7844,19.95545,82.2421453275,14.8644,4.33545,15.48375,64.92,15.62,66.7726800421,132.8,81.0744,8.43545,81.512055256,14.8644,4.33545,15.48375,66.21,4.1,66.3368231075,134.15,79.3644,19.64545,81.7597192575,14.8644,4.33545,15.48375,64.5,15.31,66.2921269835,132.8,80.9844,4.94545,81.1352606396,14.8644,4.33545,15.48375,66.12,0.61,66.1228137635,134.15
2019-12-15 16:00:00,81.48832,20.10076,83.930845635,16.52832,4.82076,17.217,64.96,15.28,66.7329004315,132.67,82.78832,9.23076,83.3013376759,16.52832,4.82076,17.217,66.26,4.41,66.4065937991,133.98,81.06832,19.79076,83.4490664358,16.52832,4.82076,17.217,64.54,14.97,66.2533961394,132.67,82.72832,5.72076,82.9258827207,16.52832,4.82076,17.217,66.2,0.9,66.2061175421,133.98
2019-12-15 16:30:00,86.22672,18.57571,88.2048992061,18.39672,5.36571,19.16325,67.83,13.21,69.1043631039,132.17,87.57672,11.71571,88.3568885077,18.39672,5.36571,19.16325,69.18,6.35,69.4708204932,133.5,85.83672,19.59571,88.0450699969,18.39672,5.36571,19.16325,67.44,14.23,68.9249338048,132.17,87.56672,6.9257100000000005,87.8401725326,18.39672,5.36571,19.16325,69.17,1.56,69.187589205,133.5
2019-12-15 17:00:00,88.49032,18.53426,90.4104835041,20.86032,6.0842600000000004,21.7295,67.63,12.45,68.7664118593,132.24,89.83032,13.21426,90.7970432264,20.86032,6.0842600000000004,21.7295,68.97,7.13,69.3375641337,133.54,88.23032,20.32426,90.5409570959,20.86032,6.0842600000000004,21.7295,67.37,14.24,68.8585107303,132.24,89.97032,7.64426,90.2944804063,20.86032,6.0842600000000004,21.7295,69.11,1.56,69.1276044717,133.54
2019-12-15 17:30:00,89.05312,19.05466,91.0688654231,22.71312,6.62466,23.6595,66.34,12.43,67.4944479198,132.12,90.38312,13.75466,91.4237335305,22.71312,6.62466,23.6595,67.67,7.13,68.044586853,133.45,88.81312,20.88466,91.2356252099,22.71312,6.62466,23.6595,66.1,14.26,67.6206891417,132.12,90.50312,8.16466,90.8706575449,22.71312,6.62466,23.6595,67.79,1.54,67.8074899993,133.45
2019-12-15 18:00:00,88.55416,18.14288,90.3936023621,19.72416,5.75288,20.546,68.83,12.39,69.9362638407,132.12,89.91416,12.94288,90.8409286126,19.72416,5.75288,20.546,70.19,7.19,70.5572972838,133.45,88.27416,20.01288,90.5143231185,19.72416,5.75288,20.546,68.55,14.26,70.0174985272,132.12,89.96416,7.31288,90.2608901928,19.72416,5.75288,20.546,70.24,1.56,70.2573213267,133.45
2019-12-15 18:30:00,87.1604,19.1747,89.2446326019,20.9304,6.1047,21.8025,66.23,13.07,67.5073166405,132.46,88.4704,12.6847,89.3751267985,20.9304,6.1047,21.8025,67.54,6.58,67.8597671673,133.81,86.9104,21.0247,89.4173117369,20.9304,6.1047,21.8025,65.98,14.92,67.6458927061,132.46,88.5704,7.0647,88.8517064679,20.9304,6.1047,21.8025,67.64,0.96,67.6468121939,133.81
2019-12-15 19:00:00,85.0136,20.6273,87.4802702914,23.6136,6.8873,24.5975,61.4,13.74,62.9185791321,132.56,86.2536,12.8273,87.202196866,23.6136,6.8873,24.5975,62.64,5.94,62.9210076207,133.89,84.9136,22.4973,87.8433148979,23.6136,6.8873,24.5975,61.3,15.61,63.2563206328,132.56,86.4836,7.2473,86.7867295515,23.6136,6.8873,24.5975,62.87,0.36,62.8710306898,133.89
2019-12-15 19:30:00,82.36288,21.42709,85.1044310701,23.61288,6.88709,24.59675,58.75,14.54,60.5225090359,133.4,83.61288,12.78709,84.5850067835,23.61288,6.88709,24.59675,60.0,5.9,60.2893854671,134.74,82.35288,24.32709,85.870857409,23.61288,6.88709,24.59675,58.74,17.44,61.2743110936,133.4,83.81288,8.41709,84.23447191,23.61288,6.88709,24.59675,60.2,1.53,60.2194395524,134.74
2019-12-15 20:00:00,79.608,15.73775,81.148693391,22.998,6.70775,23.95625,56.61,9.03,57.3256748761,134.65,80.748,17.57775,82.6390754974,22.998,6.70775,23.95625,57.75,10.87,58.7640995847,136.0,79.218,52.53775,95.0563343448,22.998,6.70775,23.95625,56.22,45.83,72.5332840839,134.65,79.818,18.35775,81.9018931958,22.998,6.70775,23.95625,56.82,11.65,58.0020249647,136.0
2019-12-15 20:30:00,78.73272,16.23121,80.3883908078,23.11272,6.74121,24.07575,55.62,9.49,56.4237937399,134.48,79.86272,17.10121,81.6731622338,23.11272,6.74121,24.07575,56.75,10.36,57.68788521,135.86,78.23272,52.95121,94.467926404,23.11272,6.74121,24.07575,55.12,46.21,71.9275920631,134.48,78.85272,17.87121,80.8525299435,23.11272,6.74121,24.07575,55.74,11.13,56.8403421876,135.86
2019-12-15 21:00:00,76.62248,15.56864,78.1881512302,19.09248,5.56864,19.888,57.53,10.0,58.392644228500004,134.62,77.79248,15.45864,79.3135517752,19.09248,5.56864,19.888,58.7,9.89,59.5273222983,135.93,76.22248,52.37864,92.4845305205,19.09248,5.56864,19.888,57.13,46.81,73.8580598175,134.62,76.79248,16.27864,78.498911488,19.09248,5.56864,19.888,57.7,10.71,58.6855527366,135.93
2019-12-15 21:30:00,73.76976,15.392430000000001,75.3585057692,16.25976,4.74243,16.93725,57.51,10.65,58.4877987276,134.62,74.89976,13.99243,76.1955520051,16.25976,4.74243,16.93725,58.64,9.25,59.3650747494,135.93,73.34976,52.17243,90.0119422308,16.25976,4.74243,16.93725,57.09,47.43,74.221782517,134.62,73.92976,14.84243,75.4049543595,16.25976,4.74243,16.93725,57.67,10.1,58.5477488893,135.93
2019-12-15 22:00:00,70.09824,18.62407,72.5301263922,21.40824,6.24407,22.30025,48.69,12.38,50.2392326773,135.24,71.13824,13.88407,72.4804566077,21.40824,6.24407,22.30025,49.73,7.64,50.3134425378,136.59,69.76824,54.83407,88.7377177161,21.40824,6.24407,22.30025,48.36,48.59,68.5541953494,135.24,70.35824,15.59407,72.0656433751,21.40824,6.24407,22.30025,48.95,9.35,49.8349776763,136.59
2019-12-15 22:30:00,65.95992,19.46456,68.7719429884,21.40992,6.24456,22.302,44.55,13.22,46.4701075962,135.73,66.94992,13.20456,68.239667297,21.40992,6.24456,22.302,45.54,6.96,46.0687876984,137.06,65.67992,55.80456,86.1858503932,21.40992,6.24456,22.302,44.27,49.56,66.4531902921,135.73,66.27992,15.10456,67.9792286511,21.40992,6.24456,22.302,44.87,8.86,45.7363804864,137.06
2019-12-15 23:00:00,62.0768,20.541150000000002,65.3870624938,19.5468,5.70115,20.36125,42.53,14.84,45.0447166713,135.86,62.9468,12.23115,64.1241035849,19.5468,5.70115,20.36125,43.4,6.53,43.8885053288,137.2,61.9068,54.63115,82.5652132351,19.5468,5.70115,20.36125,42.36,48.93,64.7187337639,135.86,62.4968,15.25115,64.3307670292,19.5468,5.70115,20.36125,42.95,9.55,43.9989204413,137.2
2019-12-15 23:30:00,57.97576,21.85793,61.9593241689,20.73576,6.04793,21.59975,37.24,15.81,40.4570599525,134.68,58.14576,21.80793,62.1008471509,20.73576,6.04793,21.59975,37.41,15.76,40.5941584468,135.95,59.63576,45.79793,75.19224869,20.73576,6.04793,21.59975,38.9,39.75,55.6171960818,134.68,60.26576,24.61793,65.0999562662,20.73576,6.04793,21.59975,39.53,18.57,43.6745440732,135.95
2019-12-16 00:00:00,55.5728,22.4279,59.9278466011,20.1528,5.8779,20.9925,35.42,16.55,39.0957657554,135.38,55.7228,22.3779,60.0483209445,20.1528,5.8779,20.9925,35.57,16.5,39.2106477886,136.63,57.1828,46.1779,73.5001432941,20.1528,5.8779,20.9925,37.03,40.3,54.7294335801,135.38,57.8628,24.3979,62.7961873703,20.1528,5.8779,20.9925,37.71,18.52,42.0123136711,136.63
2019-12-16 00:30:00,55.48232,22.93901,60.0373717976,20.84232,6.07901,21.71075,34.64,16.86,38.5251761839,135.24,55.63232,22.88901,60.1569763815,20.84232,6.07901,21.71075,34.79,16.81,38.6383255331,136.55,57.06232,46.57901,73.6594361665,20.84232,6.07901,21.71075,36.22,40.5,54.3335844575,135.24,57.72232,24.24901,62.6089507352,20.84232,6.07901,21.71075,36.88,18.17,41.1130551042,136.55
2019-12-16 01:00:00,58.80616,21.80138,62.7173391005,20.57616,6.00138,21.4335,38.23,15.8,41.3663256768,134.52,58.97616,21.75138,62.8594462293,20.57616,6.00138,21.4335,38.4,15.75,41.5044877092,135.81,60.43616,46.04138,75.9759047847,20.57616,6.00138,21.4335,39.86,40.04,56.497975185,134.52,61.05616,24.12138,65.648272232,20.57616,6.00138,21.4335,40.48,18.12,44.3504768858,135.81
2019-12-16 01:30:00,60.71384,21.68862,64.4714402278,20.22384,5.89862,21.0665,40.49,15.79,43.4599148642,134.31,60.89384,21.63862,64.6242185674,20.22384,5.89862,21.0665,40.67,15.74,43.6095918348,135.64,62.31384,45.22862,76.9976799823,20.22384,5.89862,21.0665,42.09,39.33,57.6057028427,134.31,62.94384,24.48862,67.5397623882,20.22384,5.89862,21.0665,42.72,18.59,46.5895535501,135.64
2019-12-16 02:00:00,59.6544,21.3667,63.3654741026,19.8744,5.7967,20.7025,39.78,15.57,42.7185357895,134.51,59.8144,21.3167,63.4993239826,19.8744,5.7967,20.7025,39.94,15.52,42.8494340686,135.86,61.2544,45.6667,76.4038546688,19.8744,5.7967,20.7025,41.38,39.87,57.4623468021,134.51,61.9144,24.0767,66.4310199399,19.8744,5.7967,20.7025,42.04,18.28,45.8423385093,135.86
2019-12-16 02:30:00,58.94536,21.20573,62.6437423081,18.70536,5.45573,19.48475,40.24,15.75,43.2124993491,134.69,59.11536,21.15573,62.7868672555,18.70536,5.45573,19.48475,40.41,15.7,43.3527173312,136.01,60.51536,45.42573,75.6677325018,18.70536,5.45573,19.48475,41.81,39.97,57.8418274262,134.69,61.18536,23.77573,65.6424680779,18.70536,5.45573,19.48475,42.48,18.32,46.262001686,136.01
2019-12-16 03:00:00,58.02136,22.22123,62.1310009493,21.74136,6.34123,22.64725,36.28,15.88,39.6031917906,134.79,58.17136,22.17123,62.2532775359,21.74136,6.34123,22.64725,36.43,15.83,39.7206973755,136.08,59.57136,46.09123,75.3203054638,21.74136,6.34123,22.64725,37.83,39.75,54.8741414511,134.79,60.28136,24.96123,65.2449643004,21.74136,6.34123,22.64725,38.54,18.62,42.8022896584,136.08
2019-12-16 03:30:00,57.14072,22.70271,61.485566789800004,22.26072,6.49271,23.18825,34.88,16.21,38.4626897135,135.31,57.29072,22.65271,61.606589489,22.26072,6.49271,23.18825,35.03,16.16,38.5777980191,136.61,58.62072,46.40271,74.7636295846,22.26072,6.49271,23.18825,36.36,39.91,53.9894221121,135.31,59.32072,25.32271,64.4995152157,22.26072,6.49271,23.18825,37.06,18.83,41.569369733,136.61
2019-12-16 04:00:00,56.27992,22.83206,60.7349352436,21.94992,6.40206,22.8645,34.33,16.43,38.0590830158,135.64,56.42992,22.78206,60.8552226933,21.94992,6.40206,22.8645,34.48,16.38,38.1729590155,136.94,57.76992,46.60206,74.2234171475,21.94992,6.40206,22.8645,35.82,40.2,53.8434062815,135.64,58.47992,25.22206,63.6871521883,21.94992,6.40206,22.8645,36.53,18.82,41.092983586,136.94
2019-12-16 04:30:00,56.3716,22.2613,60.6079430789,21.0216,6.1313,21.8975,35.35,16.13,38.8561372244,135.64,56.5216,22.2113,60.7291784421,21.0216,6.1313,21.8975,35.5,16.08,38.9719950734,136.86,57.8716,46.0113,73.9334958882,21.0216,6.1313,21.8975,36.85,39.88,54.2985902211,135.64,58.5716,25.2413,63.7789585385,21.0216,6.1313,21.8975,37.55,19.11,42.1330582797,136.86
2019-12-16 05:00:00,56.71856,21.93208,60.811275119,21.05856,6.14208,21.936,35.66,15.79,38.9994833299,135.43,56.87856,21.88208,60.942563228,21.05856,6.14208,21.936,35.82,15.74,39.125694882,136.71,58.26856,45.65208,74.0225471921,21.05856,6.14208,21.936,37.21,39.51,54.2736050028,135.43,58.96856,25.54208,64.2626557123,21.05856,6.14208,21.936,37.91,19.4,42.5855386252,136.71
2019-12-16 05:30:00,58.43632,21.53351,62.2775685786,21.40632,6.24351,22.29825,37.03,15.29,40.0625136505,134.71,58.58632,21.47351,62.3976644023,21.40632,6.24351,22.29825,37.18,15.23,40.1784183362,136.03,59.98632,45.53351,75.3104184032,21.40632,6.24351,22.29825,38.58,39.29,55.0646937701,134.71,60.67632,25.22351,65.7102827985,21.40632,6.24351,22.29825,39.27,18.98,43.6162045575,136.03
2019-12-16 06:00:00,61.59192,18.66556,64.3581210058,21.24192,6.19556,22.127,40.35,12.47,42.2329657969,133.66,61.78192,18.60556,64.5226510754,21.24192,6.19556,22.127,40.54,12.41,42.3969303134,134.94,62.77192,39.27556,74.0464958914,21.24192,6.19556,22.127,41.53,33.08,53.0945128992,133.66,63.41192,23.88556,67.7612837437,21.24192,6.19556,22.127,42.17,17.69,45.7301322981,134.94
2019-12-16 06:30:00,70.70032,13.63801,72.0036843839,20.53032,5.98801,21.38575,50.17,7.65,50.7498906403,133.33,70.92032,13.55801,72.2046496014,20.53032,5.98801,21.38575,50.39,7.57,50.9554413189,134.61,70.56032,13.20801,71.7858641145,20.53032,5.98801,21.38575,50.03,7.22,50.5482868157,133.33,70.99032,17.42801,73.098297287,20.53032,5.98801,21.38575,50.46,11.44,51.7405566263,134.61
2019-12-16 07:00:00,78.11552,10.54661,78.8242694058,18.60552,5.42661,19.38075,59.51,5.12,59.7298459733,132.82,78.37552,10.44661,79.0686650688,18.60552,5.42661,19.38075,59.77,5.02,59.9804409787,134.18,77.84552,9.64661,78.4409463773,18.60552,5.42661,19.38075,59.24,4.22,59.390117023,132.82,78.39552,13.82661,79.6054815962,18.60552,5.42661,19.38075,59.79,8.4,60.3771819481,134.18
2019-12-16 07:30:00,87.21736,6.67798,87.4726431649,18.26736,5.32798,19.0285,68.95,1.35,68.9632148323,132.11,87.52736,6.56798,87.7734419392,18.26736,5.32798,19.0285,69.26,1.24,69.2710993128,133.46,86.93736,6.20798,87.1587263528,18.26736,5.32798,19.0285,68.67,0.88,68.6756383298,132.11,87.49736,9.87798,88.0531799304,18.26736,5.32798,19.0285,69.23,4.55,69.3793586018,133.46
2019-12-16 08:00:00,91.9824,6.27445,92.1961530247,17.9124,5.22445,18.65875,74.07,1.05,74.0774419105,131.57,92.2824,6.35445,92.5009209931,17.9124,5.22445,18.65875,74.37,1.13,74.3785842834,132.92,91.5424,7.45445,91.8454126376,17.9124,5.22445,18.65875,73.63,2.23,73.6637617828,131.57,92.1524,7.11445,92.426620757,17.9124,5.22445,18.65875,74.24,1.8900000000000001,74.2640538888,132.92
2019-12-16 08:30:00,93.26952,8.59111,93.6643503798,17.72952,5.17111,18.46825,75.54,3.42,75.6173789548,130.61,93.59952,8.72111,94.0049355293,17.72952,5.17111,18.46825,75.87,3.55,75.9530078404,131.93,92.89952,7.9211100000000005,93.2366065441,17.72952,5.17111,18.46825,75.17,2.75,75.2202858277,130.61,93.57952,6.49111,93.8043766168,17.72952,5.17111,18.46825,75.85,1.32,75.8614849578,131.93
2019-12-16 09:00:00,94.04336,9.71598,94.5439253863,16.92336,4.93598,17.6285,77.12,4.78,77.2679933737,131.01,94.37336,9.84598,94.8855858382,16.92336,4.93598,17.6285,77.45,4.91,77.6054804766,132.34,93.62336,8.02598,93.9667488671,16.92336,4.93598,17.6285,76.7,3.09,76.76221792,131.01,94.30336,5.95598,94.4912557068,16.92336,4.93598,17.6285,77.38,1.02,77.3867223754,132.34
2019-12-16 09:30:00,96.33504,10.07522,96.8604665994,14.55504,4.24522,15.1615,81.78,5.83,81.9875435661,130.95,96.66504,10.21522,97.2032956121,14.55504,4.24522,15.1615,82.11,5.97,82.3267453505,132.27,95.49504,8.21522,95.8477569078,14.55504,4.24522,15.1615,80.94,3.9699999999999998,81.0373031387,130.95,96.26504,4.48522,96.3694719538,14.55504,4.24522,15.1615,81.71,0.24,81.7103524653,132.27
2019-12-16 10:00:00,97.03104,9.57072,97.5019046214,11.59104,3.38072,12.074,85.44,6.19,85.6639346516,130.82,97.39104,9.71072,97.8739636226,11.59104,3.38072,12.074,85.8,6.33,86.0331848765,132.21,96.07104,7.66072,96.3759895285,11.59104,3.38072,12.074,84.48,4.28,84.5883490795,130.82,96.88104,3.51072,96.9446288682,11.59104,3.38072,12.074,85.29,0.13,85.2900990737,132.21
2019-12-16 10:30:00,97.12616,8.93638,97.53640266,8.69616,2.5363800000000003,9.0585,88.43,6.4,88.6612931329,130.75,97.50616,9.07638,97.9276871566,8.69616,2.5363800000000003,9.0585,88.81,6.54,89.0504783816,132.18,96.08616,7.03638,96.3434522272,8.69616,2.5363800000000003,9.0585,87.39,4.5,87.5057832375,130.75,96.95616,2.90638,96.9997113741,8.69616,2.5363800000000003,9.0585,88.26,0.37,88.2607755461,132.18
2019-12-16 11:00:00,96.79,9.23,97.2290954396,8.4,2.45,8.75,88.39,6.78,88.6496503095,130.55,97.15,9.37,97.6008165949,8.4,2.45,8.75,88.75,6.92,89.019373734,131.93,95.73,7.32,96.009454222,8.4,2.45,8.75,87.33,4.87,87.4656835565,130.55,96.59,3.21,96.6433246531,8.4,2.45,8.75,88.19,0.76,88.1932746869,131.93
2019-12-16 11:30:00,95.63,8.97125,96.0498840528,7.65,2.23125,7.96875,87.98,6.74,88.2377923568,130.32,96.0,9.11125,96.4313998476,7.65,2.23125,7.96875,88.35,6.88,88.6174751389,131.71,94.88,7.13125,95.1476175559,7.65,2.23125,7.96875,87.23,4.9,87.3675162746,130.32,95.77,3.04125,95.8182764485,7.65,2.23125,7.96875,88.12,0.81,88.1237226858,131.71
2019-12-16 12:00:00,95.1468,8.9774,95.5693845381,8.1168,2.3674,8.455,87.03,6.61,87.2806565053,130.6,95.5168,9.1174,95.9509565612,8.1168,2.3674,8.455,87.4,6.75,87.6602675104,131.94,94.4368,7.1674,94.7083988725,8.1168,2.3674,8.455,86.32,4.8,86.4533538968,130.6,95.2968,3.0674,95.3461537399,8.1168,2.3674,8.455,87.18,0.7000000000000001,87.1828102323,131.94
2019-12-16 12:30:00,95.1304,8.7297,95.5301034557,7.3704,2.1497,7.6775,87.76,6.58,88.0063293178,130.6,95.4804,8.8697,95.8914926479,7.3704,2.1497,7.6775,88.11,6.72,88.3658899123,131.97,94.4104,6.9597,94.6665783276,7.3704,2.1497,7.6775,87.04,4.8100000000000005,87.1728036718,130.6,95.2804,2.8497,95.3230056925,7.3704,2.1497,7.6775,87.91,0.7000000000000001,87.912786897,131.97
2019-12-16 13:00:00,94.67912,8.04766,95.020527232,7.56912,2.20766,7.8845,87.11,5.84,87.3055422067,131.09,95.02912,8.18766,95.3811900966,7.56912,2.20766,7.8845,87.46,5.98,87.6642002188,132.47,94.00912,6.34766,94.2231788397,7.56912,2.20766,7.8845,86.44,4.14,86.5390848114,131.09,94.85912,2.2676600000000002,94.8862209652,7.56912,2.20766,7.8845,87.29,0.06,87.2900206209,132.47
2019-12-16 13:30:00,94.95032,8.26551,95.3094010246,7.87032,2.29551,8.19825,87.08,5.97,87.284404678,131.51,95.33032,8.40551,95.7001698518,7.87032,2.29551,8.19825,87.46,6.11,87.6731640811,132.83,94.23032,6.56551,94.4587694651,7.87032,2.29551,8.19825,86.36,4.27,86.4654988999,131.51,95.08032,2.35551,95.1094931049,7.87032,2.29551,8.19825,87.21,0.06,87.2100206398,132.83
2019-12-16 14:00:00,95.51376,8.47193,95.8887477615,7.34376,2.14193,7.64975,88.17,6.33,88.3969332047,131.43,95.87376,8.611930000000001,96.2597693476,7.34376,2.14193,7.64975,88.53,6.47,88.7661072707,132.76,94.61376,6.66193,94.8480094291,7.34376,2.14193,7.64975,87.27,4.52,87.3869744298,131.43,95.45376,2.48193,95.4860213574,7.34376,2.14193,7.64975,88.11,0.34,88.1106559957,132.76
2019-12-16 14:30:00,94.6408,8.2344,94.9983492909,7.1808,2.0944,7.48,87.46,6.14,87.6752599084,131.82,95.0008,8.3644,95.3683133331,7.1808,2.0944,7.48,87.82,6.27,88.0435420687,133.14,93.7908,6.5944,94.0223392391,7.1808,2.0944,7.48,86.61,4.5,86.72682457,131.82,94.6208,2.3944,94.651090559,7.1808,2.0944,7.48,87.44,0.30000000000000004,87.4405146371,133.14
2019-12-16 15:00:00,93.91704,7.62122,94.2257576072,7.06704,2.06122,7.3615,86.85,5.5600000000000005,87.02778924,131.44,94.28704,7.76122,94.6059324136,7.06704,2.06122,7.3615,87.22,5.7,87.4060547102,132.79,93.09704,6.12122,93.2980610251,7.06704,2.06122,7.3615,86.03,4.06,86.1257481825,131.44,93.93704,2.21122,93.9630617735,7.06704,2.06122,7.3615,86.87,0.15,86.8701295038,132.79
2019-12-16 15:30:00,94.04624,7.34682,94.3327674896,7.32624,2.13682,7.6315,86.72,5.21,86.8763632987,131.44,94.39624,7.48682,94.6926744783,7.32624,2.13682,7.6315,87.07,5.35,87.2342100325,132.79,93.24624,5.86682,93.4306205216,7.32624,2.13682,7.6315,85.92,3.73,86.0009261578,131.44,94.09624,2.5468200000000003,94.1306999562,7.32624,2.13682,7.6315,86.77,0.41000000000000003,86.7709686474,132.79
2019-12-16 16:00:00,97.198,8.084,97.5335955453,7.728,2.254,8.05,89.47,5.83,89.6597445903,131.01,97.578,8.214,97.9231120829,7.728,2.254,8.05,89.85,5.96,90.0474547114,132.38,96.338,6.574,96.5620407821,7.728,2.254,8.05,88.61,4.32,88.7152438987,131.01,97.198,2.384,97.2272320906,7.728,2.254,8.05,89.47,0.13,89.470094445,132.38
2019-12-16 16:30:00,99.856,7.9342500000000005,100.1707195695,8.106,2.36425,8.44375,91.75,5.57,91.9189175306,131.33,100.236,8.06425,100.5598718379,8.106,2.36425,8.44375,92.13,5.7,92.3061585161,132.71,98.856,6.37425,99.0612931425,8.106,2.36425,8.44375,90.75,4.01,90.8385523883,131.33,99.756,2.45425,99.7861858128,8.106,2.36425,8.44375,91.65,0.09,91.6500441898,132.71
2019-12-16 17:00:00,101.74048,8.05014,102.058463758,8.16048,2.38014,8.5005,93.58,5.67,93.7516149194,131.0,102.14048,8.19014,102.4683172881,8.16048,2.38014,8.5005,93.98,5.8100000000000005,94.1594206652,132.31,100.67048,6.51014,100.8807586522,8.16048,2.38014,8.5005,92.51,4.13,92.6021436037,131.0,101.60048,2.43014,101.629538603,8.16048,2.38014,8.5005,93.44,0.05,93.4400133776,132.31
2019-12-16 17:30:00,101.79856,7.18833,102.0520401867,8.18856,2.38833,8.52975,93.61,4.8,93.7329829889,131.43,102.18856,7.31833,102.4502793987,8.18856,2.38833,8.52975,94.0,4.93,94.1291926025,132.79,100.73856,5.66833,100.8979060034,8.18856,2.38833,8.52975,92.55,3.2800000000000002,92.6081038571,131.43,101.65856,3.29833,101.7120533765,8.18856,2.38833,8.52975,93.47,0.91,93.4744296586,132.79
2019-12-16 18:00:00,100.83216,6.44313,101.037806857,7.86216,2.29313,8.18975,92.97,4.15,93.062577871,131.14,101.21216,6.57313,101.4253783324,7.86216,2.29313,8.18975,93.35,4.28,93.4480652555,132.54,99.76216,4.94313,99.8845488655,7.86216,2.29313,8.18975,91.9,2.65,91.9381993515,131.14,100.69216,3.83313,100.7650930187,7.86216,2.29313,8.18975,92.83,1.54,92.842773009,132.54
2019-12-16 18:30:00,99.22776,5.61893,99.386723102,7.84776,2.28893,8.17475,91.38,3.33,91.4406545252,130.94,99.59776,5.73893,99.762964644,7.84776,2.28893,8.17475,91.75,3.45,91.8148408483,132.31,98.17776,4.13893,98.2649647645,7.84776,2.28893,8.17475,90.33,1.85,90.3489424399,130.94,99.09776,4.61893,99.205345377,7.84776,2.28893,8.17475,91.25,2.33,91.27974255,132.31
2019-12-16 19:00:00,97.29632,4.67476,97.4085584874,7.45632,2.17476,7.767,89.84,2.5,89.8747773293,131.21,97.66632,4.78476,97.7834545851,7.45632,2.17476,7.767,90.21,2.61,90.2477490024,132.59,96.32632,3.21476,96.3799491938,7.45632,2.17476,7.767,88.87,1.04,88.8760850848,131.21,97.19632,5.31476,97.3415188673,7.45632,2.17476,7.767,89.74,3.14,89.7949174508,132.59
2019-12-16 19:30:00,94.95984,4.06287,95.0467154901,6.96984,2.03287,7.26025,87.99,2.03,88.0134137504,131.14,95.32984,4.17287,95.4211257451,6.96984,2.03287,7.26025,88.36,2.14,88.3859106419,132.48,94.00984,2.62287,94.0464218557,6.96984,2.03287,7.26025,87.04,0.59,87.0419996324,131.14,94.89984,5.62287,95.0662731943,6.96984,2.03287,7.26025,87.93,3.59,88.0032556216,132.48
2019-12-16 20:00:00,92.71008,3.15794,92.7638481233,7.09008,2.06794,7.3855,85.62,1.09,85.6269379343,131.06,93.07008,3.26794,93.1274353939,7.09008,2.06794,7.3855,85.98,1.2,85.9883736327,132.45,91.84008,2.57794,91.8762541087,7.09008,2.06794,7.3855,84.75,0.51,84.7515344994,131.06,92.70008,6.62794,92.9367226701,7.09008,2.06794,7.3855,85.61,4.5600000000000005,85.7313577403,132.45
2019-12-16 20:30:00,91.07528,2.16904,91.1011051612,6.78528,1.9790400000000001,7.068,84.29,0.19,84.2902141414,130.62,91.41528,2.24904,91.4429417637,6.78528,1.9790400000000001,7.068,84.63,0.27,84.6304306972,132.01,90.25528,3.23904,90.3133818877,6.78528,1.9790400000000001,7.068,83.47,1.26,83.4795094619,130.62,91.12528,7.38904,91.4243652819,6.78528,1.9790400000000001,7.068,84.34,5.41,84.5133344508,132.01
2019-12-16 21:00:00,85.75072,18.32021,87.6858943899,6.72072,1.96021,7.00075,79.03,16.36,80.7055791132,132.49,86.07072,18.30021,87.9946960184,6.72072,1.96021,7.00075,79.35,16.34,81.0149251681,133.83,89.56072,5.78021,89.747052289,6.72072,1.96021,7.00075,82.84,3.8200000000000003,82.9280290372,132.49,91.03072,21.08021,93.439644891,6.72072,1.96021,7.00075,84.31,19.12,86.4508559819,133.83
2019-12-16 21:30:00,82.00336,15.18473,83.3974044948,6.63336,1.93473,6.90975,75.37,13.25,76.5258087184,131.98,82.31336,15.11473,83.6895710197,6.63336,1.93473,6.90975,75.68,13.18,76.8191043947,133.37,84.50336,25.13473,88.1621942981,6.63336,1.93473,6.90975,77.87,23.2,81.2525501138,131.98,86.66336,31.34473,92.1576370425,6.63336,1.93473,6.90975,80.03,29.41,85.2628230825,133.37
2019-12-16 22:00:00,78.61624,9.03807,79.1340628368,6.33624,1.84807,6.60025,72.28,7.19,72.6367296896,130.49,78.89624,8.97807,79.4054307152,6.33624,1.84807,6.60025,72.56,7.13,72.9094678351,131.85,78.69624,52.79807,94.7667367058,6.33624,1.84807,6.60025,72.36,50.95,88.497864946,130.49,81.82624,45.47807,93.6151077736,6.33624,1.84807,6.60025,75.49,43.63,87.1912667645,131.85
2019-12-16 22:30:00,73.66016,10.33963,74.3823038078,5.93016,1.7296300000000002,6.17725,67.73,8.61,68.2750686561,131.35,73.94016,10.279630000000001,74.6513097927,5.93016,1.7296300000000002,6.17725,68.01,8.55,68.545332445,132.73,73.86016,54.61963,91.8620009392,5.93016,1.7296300000000002,6.17725,67.93,52.89,86.0920263439,131.35,76.88016,44.59963,88.880177755,5.93016,1.7296300000000002,6.17725,70.95,42.87,82.8959552692,132.73
2019-12-16 23:00:00,68.82088,14.29359,70.2895457309,6.08088,1.77359,6.33425,62.74,12.52,63.9770114963,132.35,69.07088,14.24359,70.5242250582,6.08088,1.77359,6.33425,62.99,12.47,64.2124676367,133.7,70.24088,50.31359,86.4016120328,6.08088,1.77359,6.33425,64.16,48.54,80.4527016327,132.35,72.71088,43.86359,84.9169394059,6.08088,1.77359,6.33425,66.63,42.09,78.8106908991,133.7
2019-12-16 23:30:00,64.33272,15.47246,66.167181299,6.04272,1.76246,6.2945,58.29,13.71,59.8806162293,133.46,64.56272,15.41246,66.376868991,6.04272,1.76246,6.2945,58.52,13.65,60.090872019,134.79,66.13272,46.09246,80.6104926387,6.04272,1.76246,6.2945,60.09,44.33,74.6723308863,133.46,67.80272,35.82246,76.6841409931,6.04272,1.76246,6.2945,61.76,34.06,70.529293205,134.79
2019-12-17 00:00:00,61.84152,10.59961,62.7433289527,6.10152,1.77961,6.3557500000000005,55.74,8.82,56.4335006889,133.59,62.07152,10.51961,62.956618315,6.10152,1.77961,6.3557500000000005,55.97,8.74,56.6482877058,134.97,61.82152,53.01961,81.4431051696,6.10152,1.77961,6.3557500000000005,55.72,51.24,75.6984544096,133.59,63.67152,29.09961,70.0060694602,6.10152,1.77961,6.3557500000000005,57.57,27.32,63.7235223446,134.97
2019-12-17 00:30:00,61.79856,10.56833,62.6957065281,6.02856,1.75833,6.27975,55.77,8.81,56.4615710019,133.59,62.03856,10.49833,62.9205678587,6.02856,1.75833,6.27975,56.01,8.74,56.6878090951,134.97,61.80856,53.05833,81.4584831166,6.02856,1.75833,6.27975,55.78,51.3,75.7832329741,133.59,63.63856,29.11833,69.9838800072,6.02856,1.75833,6.27975,57.61,27.36,63.7768116168,134.97
2019-12-17 01:00:00,64.9024,9.92695,65.6571843903,6.0924,1.77695,6.34625,58.81,8.15,59.3720355049,133.22,65.1424,9.84695,65.8824309058,6.0924,1.77695,6.34625,59.05,8.07,59.5988875735,134.56,64.8924,52.17695,83.2673867073,6.0924,1.77695,6.34625,58.8,50.4,77.4441734413,133.22,66.7624,29.53695,73.0044482827,6.0924,1.77695,6.34625,60.67,27.76,66.7193112974,134.56
2019-12-17 01:30:00,66.73936,9.85898,67.4636321276,6.09936,1.7789800000000002,6.3535,60.64,8.08,61.1759429842,133.33,66.97936,9.78898,67.690906298,6.09936,1.7789800000000002,6.3535,60.88,8.01,61.4046781605,134.67,66.70936,52.17898,84.6922940146,6.09936,1.7789800000000002,6.3535,60.61,50.4,78.8272294325,133.33,68.59936,29.61898,74.7205203987,6.09936,1.7789800000000002,6.3535,62.5,27.84,68.4201403097,134.67
2019-12-17 02:00:00,65.7216,10.18505,66.5061196437,6.0516,1.76505,6.30375,59.67,8.42,60.2611425381,133.59,65.9716,10.11505,66.742536984,6.0516,1.76505,6.30375,59.92,8.35,60.4989991653,134.97,65.6916,52.60505,84.158645403,6.0516,1.76505,6.30375,59.64,50.84,78.36858554290001,133.59,67.5816,29.45505,73.7215886228,6.0516,1.76505,6.30375,61.53,27.69,67.4735281425,134.97
2019-12-17 02:30:00,64.876,10.328,65.6929445222,6.096,1.778,6.35,58.78,8.55,59.3985765823,133.86,65.106,10.248,65.9076076034,6.096,1.778,6.35,59.01,8.47,59.6147716594,135.19,64.836,52.928,83.696356432,6.096,1.778,6.35,58.74,51.15,77.8890884527,133.86,66.726,29.488,72.9513620161,6.096,1.778,6.35,60.63,27.71,66.6621406797,135.19
2019-12-17 03:00:00,63.92848,10.41664,64.7715751237,5.98848,1.7466400000000002,6.238,57.94,8.67,58.585087693,134.05,64.15848,10.35664,64.9890032852,5.98848,1.7466400000000002,6.238,58.17,8.61,58.8037498804,135.37,63.89848,53.14664,83.1118588987,5.98848,1.7466400000000002,6.238,57.91,51.4,77.4307955532,134.05,65.77848,29.45664,72.0728941503,5.98848,1.7466400000000002,6.238,59.79,27.71,65.8990758661,135.37
2019-12-17 03:30:00,62.84296,10.45378,63.706507814,5.77296,1.68378,6.0135,57.07,8.77,57.7399151368,134.58,63.08296,10.38378,63.93186005,5.77296,1.68378,6.0135,57.31,8.7,57.9665946904,135.93,62.89296,54.123780000000004,82.9753456097,5.77296,1.68378,6.0135,57.12,52.44,77.5412664328,134.58,64.77296,29.05378,70.9905520436,5.77296,1.68378,6.0135,59.0,27.37,65.039348859,135.93
2019-12-17 04:00:00,61.83416,10.32163,62.6897071995,6.07416,1.77163,6.32725,55.76,8.55,56.4117018002,134.72,62.04416,10.231630000000001,62.8821440678,6.07416,1.77163,6.32725,55.97,8.46,56.6057638408,136.03,61.91416,54.74163,82.6438700907,6.07416,1.77163,6.32725,55.84,52.97,76.967048144,134.72,63.76416,28.85163,69.9877464572,6.07416,1.77163,6.32725,57.69,27.08,63.7296045806,136.03
2019-12-17 04:30:00,61.77464,9.48802,62.4990293577,6.16464,1.7980200000000002,6.4215,55.61,7.69,56.1391859578,134.55,62.00464,9.39802,62.7128229428,6.16464,1.7980200000000002,6.4215,55.84,7.6,56.3548187824,135.86,61.99464,55.22802,83.026920826,6.16464,1.7980200000000002,6.4215,55.83,53.43,77.2771233937,134.55,63.85464,28.39802,69.8846377214,6.16464,1.7980200000000002,6.4215,57.69,26.6,63.5271288506,135.86
2019-12-17 05:00:00,61.71816,9.27613,62.4113600362,6.15816,1.7961300000000002,6.41475,55.56,7.48,56.0612522158,134.43,61.95816,9.19613,62.6369092274,6.15816,1.7961300000000002,6.41475,55.8,7.4,56.288542351,135.7,61.93816,55.00613,82.8372500857,6.15816,1.7961300000000002,6.41475,55.78,53.21,77.0889907834,134.43,63.79816,28.49613,69.8729893762,6.15816,1.7961300000000002,6.41475,57.64,26.7,63.5236932176,135.7
2019-12-17 05:30:00,63.39904,9.05597,64.0425551143,6.08904,1.77597,6.34275,57.31,7.28,57.7705331462,133.88,63.62904,8.97597,64.2590286945,6.08904,1.77597,6.34275,57.54,7.2,57.9887195927,135.18,63.50904,53.53597,83.0632183675,6.08904,1.77597,6.34275,57.42,51.76,77.3055884138,133.88,65.38904,29.17597,71.6028196202,6.08904,1.77597,6.34275,59.3,27.4,65.3241915373,135.18
2019-12-17 06:00:00,65.95352,8.09311,66.4482146477,5.63352,1.64311,5.86825,60.32,6.45,60.6638681589,133.18,66.21352,8.01311,66.6966278208,5.63352,1.64311,5.86825,60.58,6.37,60.9139827954,134.48,66.03352,52.12311,84.1263594818,5.63352,1.64311,5.86825,60.4,50.48,78.7171544201,133.18,67.92352,29.53311,74.066248423,5.63352,1.64311,5.86825,62.29,27.89,68.2487816741,134.48
2019-12-17 06:30:00,73.37192,6.60431,73.6685520087,5.67192,1.6543100000000002,5.90825,67.7,4.95,67.8807225949,132.14,73.67192,6.53431,73.9611317089,5.67192,1.6543100000000002,5.90825,68.0,4.88,68.1748810047,133.47,73.64192,44.92431,86.2631208006,5.67192,1.6543100000000002,5.90825,67.97,43.27,80.574275051,132.14,75.47192,29.70431,81.1070696121,5.67192,1.6543100000000002,5.90825,69.8,28.05,75.2252783312,133.47
2019-12-17 07:00:00,81.35144,8.56917,81.8015126056,6.03144,1.7591700000000001,6.28275,75.32,6.8100000000000005,75.6272338513,132.7,81.66144,8.59917,82.1129496947,6.03144,1.7591700000000001,6.28275,75.63,6.84,75.9386759168,134.05,81.42144,16.10917,82.9997364439,6.03144,1.7591700000000001,6.28275,75.39,14.35,76.7435638995,132.7,82.36144,4.36917,82.4772480467,6.03144,1.7591700000000001,6.28275,76.33,2.61,76.3746096553,134.05
2019-12-17 07:30:00,89.0548,9.17515,89.5262016427,5.9148,1.7251500000000002,6.16125,83.14,7.45,83.4731220214,131.72,89.3948,9.25515,89.8726213513,5.9148,1.7251500000000002,6.16125,83.48,7.53,83.8189197019,133.1,89.0548,13.09515,90.0124455648,5.9148,1.7251500000000002,6.16125,83.14,11.37,83.9138635745,131.72,90.4948,12.52515,91.3574748423,5.9148,1.7251500000000002,6.16125,84.58,10.8,85.2667367735,133.1
2019-12-17 08:00:00,91.2548,14.9964,92.4788112813,5.8848,1.7164000000000001,6.13,85.37,13.28,86.3967319984,133.03,91.6148,14.9364,92.8243913204,5.8848,1.7164000000000001,6.13,85.73,13.22,86.7433069464,134.36,95.4548,11.5164,96.1470036559,5.8848,1.7164000000000001,6.13,89.57,9.8,90.1045220841,133.03,96.9948,27.5764,100.8387279967,5.8848,1.7164000000000001,6.13,91.11,25.86,94.7088786757,134.36
2019-12-17 08:30:00,92.12568,14.08124,93.1956127476,5.93568,1.7312400000000001,6.183,86.19,12.35,87.070308372,133.18,92.48568,14.01124,93.5409848751,5.93568,1.7312400000000001,6.183,86.55,12.28,87.4168227517,134.59,96.35568,11.81124,97.0768894156,5.93568,1.7312400000000001,6.183,90.42,10.08,90.9801231039,133.18,97.92568,27.89124,101.8202341001,5.93568,1.7312400000000001,6.183,91.99,26.16,95.6373656057,134.59
2019-12-17 09:00:00,92.19088,13.16859,93.1266348461,5.96088,1.73859,6.20925,86.23,11.43,86.9842388022,132.77,92.53088,13.09859,93.4533938044,5.96088,1.73859,6.20925,86.57,11.36,87.3121669643,134.09,96.39088,12.65859,97.2185252303,5.96088,1.73859,6.20925,90.43,10.92,91.0869436308,132.77,97.97088,28.68859,102.0849084055,5.96088,1.73859,6.20925,92.01,26.95,95.8756621881,134.09
2019-12-17 09:30:00,93.09992,12.99331,94.0022404454,6.07992,1.77331,6.33325,87.02,11.22,87.740348757,132.24,93.46992,12.93331,94.360460217,6.07992,1.77331,6.33325,87.39,11.16,88.0997031777,133.57,97.22992,13.18331,98.1196056136,6.07992,1.77331,6.33325,91.15,11.41,91.8613661993,132.24,98.81992,29.05331,103.0022883763,6.07992,1.77331,6.33325,92.74,27.28,96.6690539935,133.57
2019-12-17 10:00:00,93.33464,12.66802,94.1904122225,5.92464,1.7280200000000001,6.1715,87.41,10.94,88.0919502565,132.38,93.67464,12.59802,94.5179786445,5.92464,1.7280200000000001,6.1715,87.75,10.87,88.4206955413,133.77,97.52464,12.93802,98.3791022964,5.92464,1.7280200000000001,6.1715,91.6,11.21,92.2833901631,132.38,99.08464,28.84802,103.1987119195,5.92464,1.7280200000000001,6.1715,93.16,27.12,97.0272126777,133.77
2019-12-17 10:30:00,93.28568,12.58749,94.1310947432,5.30568,1.54749,5.52675,87.98,11.04,88.6699610917,132.38,93.64568,12.52749,94.479899388,5.30568,1.54749,5.52675,88.34,10.98,89.0197506175,133.77,97.46568,12.73749,98.2944679489,5.30568,1.54749,5.52675,92.16,11.19,92.8368552893,132.38,99.06568,28.63749,103.1218443753,5.30568,1.54749,5.52675,93.76,27.09,97.5951110456,133.77
2019-12-17 11:00:00,93.1524,12.81445,94.0296748615,5.6724,1.6544500000000002,5.90875,87.48,11.16,88.1889789033,132.21,93.5124,12.74445,94.376850761,5.6724,1.6544500000000002,5.90875,87.84,11.09,88.5373011787,133.55,97.2624,13.37445,98.1776469802,5.6724,1.6544500000000002,5.90875,91.59,11.72,92.336810103,132.21,98.8824,29.22445,103.1106081233,5.6724,1.6544500000000002,5.90875,93.21,27.57,97.2018981296,133.55
2019-12-17 11:30:00,93.5508,12.68565,94.4069801263,5.7108,1.66565,5.94875,87.84,11.02,88.5285603633,132.21,93.9108,12.62565,94.7557143109,5.7108,1.66565,5.94875,88.2,10.96,88.87835282,133.64,97.7208,13.54565,98.6551538773,5.7108,1.66565,5.94875,92.01,11.88,92.7737813178,132.21,99.3308,29.39565,103.5891503371,5.7108,1.66565,5.94875,93.62,27.73,97.6404490977,133.64
2019-12-17 12:00:00,93.24976,12.56243,94.0921483842,5.69976,1.66243,5.93725,87.55,10.9,88.2259173939,132.21,93.60976,12.50243,94.4409758694,5.69976,1.66243,5.93725,87.91,10.84,88.5758076452,133.55,97.40976,13.67243,98.3646109399,5.69976,1.66243,5.93725,91.71,12.01,92.4930494686,132.21,98.99976,29.51243,103.3050628215,5.69976,1.66243,5.93725,93.3,27.85,97.3679233629,133.55
2019-12-17 12:30:00,93.31744,12.63467,94.1688881434,5.46744,1.59467,5.69525,87.85,11.04,88.5409741306,132.39,93.67744,12.56467,94.5163144497,5.46744,1.59467,5.69525,88.21,10.97,88.8895100673,133.74,97.50744,13.57467,98.4478162326,5.46744,1.59467,5.69525,92.04,11.98,92.8163886391,132.39,99.08744,29.57467,103.4068753583,5.46744,1.59467,5.69525,93.62,27.98,97.7117434089,133.74
2019-12-17 13:00:00,93.18768,12.60849,94.0367892043,5.61768,1.63849,5.85175,87.57,10.97,88.2544378488,132.55,93.53768,12.54849,94.3756440034,5.61768,1.63849,5.85175,87.92,10.91,88.594325439,133.89,97.43768,13.42849,98.3586591382,5.61768,1.63849,5.85175,91.82,11.79,92.573843498,132.55,99.00768,29.37849,103.2744710645,5.61768,1.63849,5.85175,93.39,27.74,97.4227884019,133.89
2019-12-17 13:30:00,94.36784,12.02937,95.1314615091,5.27784,1.53937,5.49775,89.09,10.49,89.7054524541,132.74,94.71784,11.95937,95.4698682573,5.27784,1.53937,5.49775,89.44,10.42,90.0449332278,134.09,98.61784,14.17937,99.6319873327,5.27784,1.53937,5.49775,93.34,12.64,94.1919593171,132.74,100.24784,30.14937,104.6833985695,5.27784,1.53937,5.49775,94.97,28.61,99.1858508054,134.09
2019-12-17 14:00:00,94.64816,11.82113,95.3835064666,5.55816,1.62113,5.78975,89.09,10.2,89.6720028772,132.74,95.02816,11.75113,95.7519725607,5.55816,1.62113,5.78975,89.47,10.13,90.0416448095,134.09,98.93816,14.55113,100.0024744117,5.55816,1.62113,5.78975,93.38,12.93,94.2709356058,132.74,100.56816,30.55113,105.1062621829,5.55816,1.62113,5.78975,95.01,28.93,99.316891816,134.09
2019-12-17 14:30:00,93.6112,12.1941,94.4020806987,5.4312000000000005,1.5841,5.6575,88.18,10.61,88.8160148847,132.83,93.9712,12.1341,94.7513736695,5.4312000000000005,1.5841,5.6575,88.54,10.55,89.166328286,134.17,97.8912,14.1441,98.90774793840001,5.4312000000000005,1.5841,5.6575,92.46,12.56,93.3091914015,132.83,99.5212,30.1441,103.9862299261,5.4312000000000005,1.5841,5.6575,94.09,28.56,98.3290480987,134.17
2019-12-17 15:00:00,93.51288,12.48834,94.3430832751,5.58288,1.6283400000000001,5.8155,87.93,10.86,88.5981066389,132.98,93.86288,12.41834,94.6808080355,5.58288,1.6283400000000001,5.8155,88.28,10.79,88.9369580096,134.36,97.79288,13.80834,98.7629365311,5.58288,1.6283400000000001,5.8155,92.21,12.18,93.0109482803,132.98,99.42288,29.84834,103.8067072412,5.58288,1.6283400000000001,5.8155,93.84,28.22,97.9913975816,134.36
2019-12-17 15:30:00,93.21128,12.33079,94.0233540205,5.59128,1.6307900000000002,5.82425,87.62,10.7,88.2709148021,132.87,93.59128,12.26079,94.390967065,5.59128,1.6307900000000002,5.82425,88.0,10.63,88.6397027296,134.2,97.57128,13.76079,98.5368663103,5.59128,1.6307900000000002,5.82425,91.98,12.13,92.7763833095,132.87,99.19128,29.78079,103.5654647122,5.59128,1.6307900000000002,5.82425,93.6,28.15,97.7414062719,134.2
2019-12-17 16:00:00,94.89248,12.29989,95.6863106957,5.86248,1.7098900000000001,6.10675,89.03,10.59,89.6576209812,132.34,95.24248,12.23989,96.0257512533,5.86248,1.7098900000000001,6.10675,89.38,10.53,89.9981405363,133.69,99.13248,13.77989,100.0856331316,5.86248,1.7098900000000001,6.10675,93.27,12.07,94.0477421313,132.34,100.78248,29.67989,105.0619062523,5.86248,1.7098900000000001,6.10675,94.92,27.97,98.9551782374,133.69
2019-12-17 16:30:00,97.10936,15.22523,98.2956531499,6.18936,1.8052300000000001,6.44725,90.92,13.42,91.9050749415,132.34,97.38936,14.56523,98.4725005581,6.18936,1.8052300000000001,6.44725,91.2,12.76,92.0883141338,133.69,101.01936,12.47523,101.7867499155,6.18936,1.8052300000000001,6.44725,94.83,10.67,95.4283909536,132.34,102.70936,27.92523,106.437921354,6.18936,1.8052300000000001,6.44725,96.52,26.12,99.9918236657,133.69
2019-12-17 17:00:00,99.90752,32.57261,105.083240694,6.55752,1.91261,6.83075,93.35,30.66,98.25608429,133.08,100.23752,35.41261,106.3090464766,6.55752,1.91261,6.83075,93.68,33.5,99.4896597642,134.44,101.69752,3.00261,101.7418362374,6.55752,1.91261,6.83075,95.14,1.09,95.1462437514,133.08,103.82752,18.54261,105.4702910537,6.55752,1.91261,6.83075,97.27,16.63,98.6813548752,134.44
2019-12-17 17:30:00,100.17768,31.61849,105.049019415,7.53768,2.19849,7.85175,92.64,29.42,97.1993106971,133.37,100.52768,36.60849,106.9859616317,7.53768,2.19849,7.85175,92.99,34.41,99.1523484341,134.78,101.92768,2.30849,101.9538183506,7.53768,2.19849,7.85175,94.39,0.11,94.3900640958,133.37,104.03768,18.27849,105.6311604427,7.53768,2.19849,7.85175,96.5,16.08,97.8305494209,134.78
2019-12-17 18:00:00,99.36088,31.28234,104.1689458056,7.79088,2.27234,8.1155,91.57,29.01,96.0554267077,133.66,99.72088,37.24234,106.4483245366,7.79088,2.27234,8.1155,91.93,34.97,98.356625603,135.02,101.15088,2.93234,101.1933749939,7.79088,2.27234,8.1155,93.36,0.66,93.3623328757,133.66,103.24088,17.70234,104.7475639079,7.79088,2.27234,8.1155,95.45,15.43,96.6891276204,135.02
2019-12-17 18:30:00,98.6316,30.2538,103.167266771,4.1616,1.2138,4.335,94.47,29.04,98.8326995483,133.77,99.0116,36.3338,105.4677294579,4.1616,1.2138,4.335,94.85,35.12,101.1431505343,135.13,100.7216,1.6638000000000002,100.7353410527,4.1616,1.2138,4.335,96.56,0.45,96.5610485651,133.77,102.6916,16.8538,104.0654375141,4.1616,1.2138,4.335,98.53,15.64,99.7635730114,135.13
2019-12-17 19:00:00,96.7744,30.23045,101.386215052,5.1444,1.50045,5.35875,91.63,28.73,96.0284843159,134.02,97.1144,37.18045,103.9884250749,5.1444,1.50045,5.35875,91.97,35.68,98.6485848859,135.38,98.8444,2.80045,98.8840630818,5.1444,1.50045,5.35875,93.7,1.3,93.7090177091,134.02,100.8044,16.37045,102.1250150187,5.1444,1.50045,5.35875,95.66,14.87,96.8088451537,135.38
2019-12-17 19:30:00,93.81024,30.06882,98.5113956101,6.51024,1.8988200000000002,6.7815,87.3,28.17,91.7324310154,133.83,94.47024,32.36882,99.8617381876,6.51024,1.8988200000000002,6.7815,87.96,30.47,93.0880362882,135.21,96.76024,6.27882,96.9637438708,6.51024,1.8988200000000002,6.7815,90.25,4.38,90.3562222539,133.83,98.65024,18.88882,100.4423086804,6.51024,1.8988200000000002,6.7815,92.14,16.99,93.6933279375,135.21
2019-12-17 20:00:00,89.3476,30.76305,94.4952849144,7.5876,2.21305,7.9037500000000005,81.76,28.55,86.6013862476,130.95,91.1076,10.88305,91.7553025992,7.5876,2.21305,7.9037500000000005,83.52,8.67,83.9687995627,132.28,95.2476,12.73305,96.094931542,7.5876,2.21305,7.9037500000000005,87.66,10.52,88.2889913862,130.95,97.1476,28.78305,101.3218641413,7.5876,2.21305,7.9037500000000005,89.56,26.57,93.4181914832,132.28
2019-12-17 20:30:00,90.02384,14.30112,91.1526949772,7.68384,2.24112,8.004,82.34,12.06,83.2185027503,131.76,90.95384,6.22112,91.1663498491,7.68384,2.24112,8.004,83.27,3.98,83.365060427,133.14,92.52384,32.01112,97.904916996,7.68384,2.24112,8.004,84.84,29.77,89.9115037134,131.76,94.37384,35.18112,100.7180861653,7.68384,2.24112,8.004,86.69,32.94,92.7372616589,133.14
2019-12-17 21:00:00,88.24064,2.49727,88.2759701451,7.19064,2.09727,7.49025,81.05,0.4,81.050987039,132.58,88.59064,2.43727,88.6241602536,7.19064,2.09727,7.49025,81.4,0.34,81.4007100706,133.99,88.39064,44.33727,98.8873032834,7.19064,2.09727,7.49025,81.2,42.24,91.5295449568,132.58,90.13064,35.77727,96.9718789932,7.19064,2.09727,7.49025,82.94,33.68,89.5175178387,133.99
2019-12-17 21:30:00,84.23336,4.49848,84.3533950662,7.02336,2.04848,7.316,77.21,2.45,77.2488614803,133.81,84.57336,4.40848,84.6881805071,7.02336,2.04848,7.316,77.55,2.36,77.5859014255,135.21,84.33336,46.05848,96.0910983848,7.02336,2.04848,7.316,77.31,44.01,88.9590703638,133.81,86.05336,35.19848,92.9737261897,7.02336,2.04848,7.316,79.03,33.15,85.7010116626,135.21
2019-12-17 22:00:00,79.49664,6.35027,79.7498695946,6.92664,2.02027,7.21525,72.57,4.33,72.6990632677,132.68,79.79664,6.27027,80.0426139076,6.92664,2.02027,7.21525,72.87,4.25,72.9938312462,134.08,79.53664,46.41027,92.0868626024,6.92664,2.02027,7.21525,72.61,44.39,85.1039611299,132.68,81.18664,33.43027,87.80007669,6.92664,2.02027,7.21525,74.26,31.41,80.6296204878,134.08
2019-12-17 22:30:00,74.08336,7.87598,74.5008408667,6.8433600000000006,1.99598,7.1285,67.24,5.88,67.4966073221,132.93,74.37336,7.79598,74.7808396707,6.8433600000000006,1.99598,7.1285,67.53,5.8,67.7786168345,134.32,74.22336,48.10598,88.4493780727,6.8433600000000006,1.99598,7.1285,67.38,46.11,81.6467788709,132.93,75.76336,31.98598,82.2386140146,6.8433600000000006,1.99598,7.1285,68.92,29.99,75.1622677944,134.32
