Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-17 23:00:00,69.09352,9.26686,69.7121883192,7.22352,2.10686,7.5245,61.87,7.16,62.2829230207,134.05,69.36352,9.19686,69.970566245,7.22352,2.10686,7.5245,62.14,7.09,62.5431666931,135.37,69.29352,49.95686,85.4241170575,7.22352,2.10686,7.5245,62.07,47.85,78.3728741338,134.05,70.82352,31.56686,77.5399099526,7.22352,2.10686,7.5245,63.6,29.46,70.0917370308,135.37
2019-12-17 23:30:00,64.22872,14.86671,65.9268347417,6.94872,2.02671,7.23825,57.28,12.84,58.7014820937,134.47,64.48872,14.46671,66.0914571292,6.94872,2.02671,7.23825,57.54,12.44,58.8693910279,135.8,65.64872,47.49671,81.0289571602,6.94872,2.02671,7.23825,58.7,45.47,74.2509993199,134.47,67.16872,34.87671,75.6836960439,6.94872,2.02671,7.23825,60.22,32.85,68.5971639355,135.8
2019-12-18 00:00:00,59.75,24.74125,64.669868962,6.93,2.02125,7.21875,52.82,22.72,57.4991373848,133.18,59.97,24.72125,64.8655617532,6.93,2.02125,7.21875,53.04,22.7,57.6934277019,134.49,63.69,38.78125,74.568099423,6.93,2.02125,7.21875,56.76,36.76,67.6239247604,133.18,65.15,43.37125,78.2661346085,6.93,2.02125,7.21875,58.22,41.35,71.4100196051,134.49
2019-12-18 00:30:00,60.59824,24.74032,65.454030623,7.57824,2.21032,7.894,53.02,22.53,57.6083440137,133.24,60.81824,24.72032,65.6502287704,7.57824,2.21032,7.894,53.24,22.51,57.8030942078,134.56,64.53824,38.99032,75.401786955,7.57824,2.21032,7.894,56.96,36.78,67.8027285587,133.24,66.02824,43.53032,79.0861380825,7.57824,2.21032,7.894,58.45,41.32,71.580338781,134.56
2019-12-18 01:00:00,63.72368,23.98399,68.0877314137,7.21368,2.10399,7.5142500000000005,56.51,21.88,60.5979743886,132.59,63.95368,23.96399,68.29601747,7.21368,2.10399,7.5142500000000005,56.74,21.86,60.8053221355,133.89,67.63368,37.67399,77.4186294949,7.21368,2.10399,7.5142500000000005,60.42,35.57,70.1127755833,132.59,69.19368,43.84399,81.91496085,7.21368,2.10399,7.5142500000000005,61.98,41.74,74.7244805937,133.89
2019-12-18 01:30:00,65.7288,23.14465,69.6846466093,7.5588,2.20465,7.87375,58.17,20.94,61.8242064243,132.43,65.9788,23.11465,69.9105792714,7.5588,2.20465,7.87375,58.42,20.91,62.0493714714,133.7,69.7688,37.44465,79.1819882742,7.5588,2.20465,7.87375,62.21,35.24,71.4978440234,132.43,71.6188,44.38465,84.2570452192,7.5588,2.20465,7.87375,64.06,42.18,76.6996479783,133.7
2019-12-18 02:00:00,64.588,23.7965,68.8322828057,7.908,2.3064999999999998,8.2375,56.68,21.49,60.617179908,132.7,64.818,23.7765,69.0412563345,7.908,2.3064999999999998,8.2375,56.91,21.47,60.8252332507,133.97,68.558,37.8765,78.3251467681,7.908,2.3064999999999998,8.2375,60.65,35.57,70.3110759411,132.7,70.158,44.2665,82.9558194839,7.908,2.3064999999999998,8.2375,62.25,41.96,75.07132675,133.97
2019-12-18 02:30:00,63.82936,24.06898,68.2165888641,7.05936,2.05898,7.3535,56.77,22.01,60.8873796447,132.93,64.06936,24.04898,68.4341751601,7.05936,2.05898,7.3535,57.01,21.99,61.104011325,134.18,67.76936,37.82898,77.612614198,7.05936,2.05898,7.3535,60.71,35.77,70.4641540076,132.93,69.33936,44.04898,82.1477905013,7.05936,2.05898,7.3535,62.28,41.99,75.1129715828,134.18
2019-12-18 03:00:00,62.95952,24.40736,67.5249611684,7.25952,2.11736,7.562,55.7,22.29,59.9944505767,133.16,63.17952,24.38736,67.7229287258,7.25952,2.11736,7.562,55.92,22.27,60.1913556917,134.4,66.84952,38.18736,76.987874292,7.25952,2.11736,7.562,59.59,36.07,69.6563923843,133.16,68.41952,44.06736,81.3828171938,7.25952,2.11736,7.562,61.16,41.95,74.1643317235,134.4
2019-12-18 03:30:00,61.8308,24.55565,66.5283982639,6.9108,2.01565,7.19875,54.92,22.54,59.3654613391,133.38,62.0708,24.53565,66.7441558008,6.9108,2.01565,7.19875,55.16,22.52,59.5799966432,134.61,65.7208,38.59565,76.2157972573,6.9108,2.01565,7.19875,58.81,36.58,69.2583027514,133.38,67.2808,43.76565,80.2629314725,6.9108,2.01565,7.19875,60.37,41.75,73.4002683919,134.61
2019-12-18 04:00:00,61.21824,24.29282,65.8620832669,7.03824,2.05282,7.3315,54.18,22.24,58.5669702136,133.62,61.43824,24.26282,66.0555960434,7.03824,2.05282,7.3315,54.4,22.21,58.7592043854,134.87,65.13824,39.06282,75.9532370387,7.03824,2.05282,7.3315,58.1,37.01,68.8865015805,133.62,66.70824,43.62282,79.7053304908,7.03824,2.05282,7.3315,59.67,41.57,72.7225810873,134.87
2019-12-18 04:30:00,61.24216,24.15813,65.8347735362,6.78216,1.9781300000000002,7.06475,54.46,22.18,58.8034352738,133.56,61.46216,24.13813,66.0321621012,6.78216,1.9781300000000002,7.06475,54.68,22.16,58.9997288129,134.8,65.21216,38.91813,75.9423903664,6.78216,1.9781300000000002,7.06475,58.43,36.94,69.1276247241,133.56,66.78216,43.56813,79.7373115045,6.78216,1.9781300000000002,7.06475,60.0,41.59,73.004986816,134.8
2019-12-18 05:00:00,61.09792,23.35981,65.4112876464,4.62792,1.34981,4.82075,56.47,22.01,60.6077635291,133.34,61.34792,23.33981,65.6377484315,4.62792,1.34981,4.82075,56.72,21.99,60.8335310499,134.58,65.09792,37.26981,75.011851902,4.62792,1.34981,4.82075,60.47,35.92,70.3339697444,133.34,66.69792,43.68981,79.7333809026,4.62792,1.34981,4.82075,62.07,42.34,75.1356140588,134.58
2019-12-18 05:30:00,62.58736,22.53673,66.5212885538,4.61736,1.34673,4.80975,57.97,21.19,61.7214468398,132.97,62.82736,22.49673,66.7336498722,4.61736,1.34673,4.80975,58.21,21.15,61.9332430929,134.2,66.61736,36.57673,75.9982225507,4.61736,1.34673,4.80975,62.0,35.23,71.3102580279,132.97,68.22736,43.90673,81.1342935624,4.61736,1.34673,4.80975,63.61,42.56,76.5348659109,134.2
2019-12-18 06:00:00,64.25272,20.99371,67.5954723851,4.8127200000000006,1.40371,5.01325,59.44,19.59,62.5849958057,132.05,64.51272,20.96371,67.833385429,4.8127200000000006,1.40371,5.01325,59.7,19.56,62.8226360478,133.31,68.45272,36.67371,77.6578127464,4.8127200000000006,1.40371,5.01325,63.64,35.27,72.7600336723,132.05,70.05272,43.04371,82.2200982118,4.8127200000000006,1.40371,5.01325,65.24,41.64,77.3960412424,133.31
2019-12-18 06:30:00,72.51384,19.89862,75.1944949411,5.10384,1.48862,5.3165,67.41,18.41,69.8787249454,131.8,72.83384,19.84862,75.4899726126,5.10384,1.48862,5.3165,67.73,18.36,70.1743721026,133.08,76.40384,12.02862,77.3449058817,5.10384,1.48862,5.3165,71.3,10.54,72.0748333331,131.8,78.09384,23.48862,81.5497585248,5.10384,1.48862,5.3165,72.99,22.0,76.2334578778,133.08
2019-12-18 07:00:00,81.20424,11.66082,82.0372069067,4.4942400000000005,1.31082,4.6815,76.71,10.35,77.4050812286,130.78,81.53424,11.59082,82.3539883712,4.4942400000000005,1.31082,4.6815,77.04,10.28,77.7228409157,132.14,83.15424,2.87082,83.2037813891,4.4942400000000005,1.31082,4.6815,78.66,1.56,78.6754675868,130.78,85.23424,15.95082,86.7139223369,4.4942400000000005,1.31082,4.6815,80.74,14.64,82.0565487941,132.14
2019-12-18 07:30:00,92.19152,7.2233600000000004,92.4740682008,5.53152,1.6133600000000001,5.7620000000000005,86.66,5.61,86.8413939317,134.25,93.65152,25.05336,96.9447164398,5.53152,1.6133600000000001,5.7620000000000005,88.12,23.44,91.1842530265,135.62,87.73152,20.97336,90.2036663956,5.53152,1.6133600000000001,5.7620000000000005,82.2,19.36,84.4490947258,134.25,89.79152,6.99336,90.0634451262,5.53152,1.6133600000000001,5.7620000000000005,84.26,5.38,84.4315817689,135.62
2019-12-18 08:00:00,95.79704,8.25622,96.1521608777,5.98704,1.74622,6.2365,89.81,6.51,90.0456339863,134.12,97.38704,27.75622,101.265212727,5.98704,1.74622,6.2365,91.4,26.01,95.0288382545,135.54,90.68704,20.43622,92.9611656115,5.98704,1.74622,6.2365,84.7,18.69,86.7375702911,134.12,92.85704,4.76622,92.9792811902,5.98704,1.74622,6.2365,86.87,3.02,86.9224786807,135.54
2019-12-18 08:30:00,96.63248,9.41989,97.0905274399,6.10248,1.77989,6.35675,90.53,7.64,90.8518051554,134.02,98.21248,28.91989,102.3818893426,6.10248,1.77989,6.35675,92.11,27.14,96.0251618067,135.41,91.47248,19.40989,93.5091355278,6.10248,1.77989,6.35675,85.37,17.63,87.1714047151,134.02,93.66248,3.69989,93.7355287272,6.10248,1.77989,6.35675,87.56,1.92,87.5810481782,135.41
2019-12-18 09:00:00,96.7204,9.6597,97.2015719022,6.4104,1.8697,6.6775,90.31,7.79,90.6453539902,133.86,98.2904,29.1097,102.5103768711,6.4104,1.8697,6.6775,91.88,27.24,95.8329379702,135.24,91.5404,18.8797,93.4670418075,6.4104,1.8697,6.6775,85.13,17.01,86.812769798,133.86,93.7304,3.2297000000000002,93.7860269243,6.4104,1.8697,6.6775,87.32,1.3599999999999999,87.3305902877,135.24
2019-12-18 09:30:00,98.00672,10.37196,98.554019296,7.20672,2.10196,7.507,90.8,8.27,91.1758350661,134.18,99.60672,29.91196,104.0010770146,7.20672,2.10196,7.507,92.4,27.81,96.4943319579,135.59,92.88672,19.13196,94.8365680832,7.20672,2.10196,7.507,85.68,17.03,87.3560719126,134.18,95.07672,3.39196,95.1372065945,7.20672,2.10196,7.507,87.87,1.29,87.8794685919,135.59
2019-12-18 10:00:00,98.3996,11.0453,99.0175738556,8.1096,2.3653,8.4475,90.29,8.68,90.7062649435,134.39,99.9596,30.6453,104.5516907766,8.1096,2.3653,8.4475,91.85,28.28,96.1050513761,135.79,93.3596,19.5653,95.3877134449,8.1096,2.3653,8.4475,85.25,17.2,86.96782451,134.39,95.4896,3.7653,95.5638069159,8.1096,2.3653,8.4475,87.38,1.4,87.3912146614,135.79
2019-12-18 10:30:00,97.8252,11.2286,98.4675134905,9.5952,2.7986,9.995,88.23,8.43,88.6318103166,134.64,99.3652,30.898600000000002,104.0584761228,9.5952,2.7986,9.995,89.77,28.1,94.0652055757,136.06,93.0552,20.3186,95.2476548425,9.5952,2.7986,9.995,83.46,17.52,85.2790830157,134.64,95.1152,4.4386,95.2187084611,9.5952,2.7986,9.995,85.52,1.6400000000000001,85.5357235312,136.06
2019-12-18 11:00:00,97.43352,11.79311,98.1446293134,11.63352,3.39311,12.11825,85.8,8.4,86.2102082123,134.5,98.97352,31.43311,103.845067603,11.63352,3.39311,12.11825,87.34,28.04,91.7306775294,135.89,92.67352,20.94311,95.0105002916,11.63352,3.39311,12.11825,81.04,17.55,82.9185389403,134.5,94.69352,5.10311,94.8309256607,11.63352,3.39311,12.11825,83.06,1.71,83.0776004709,135.89
2019-12-18 11:30:00,96.70984,11.69412,97.4142987215,12.69984,3.70412,13.229,84.01,7.99,84.3891000071,134.59,98.19984,31.34412,103.0808538702,12.69984,3.70412,13.229,85.5,27.64,89.8566614114,136.01,92.06984,21.47412,94.5409607916,12.69984,3.70412,13.229,79.37,17.77,81.3349236183,134.59,94.03984,5.60412,94.2066752847,12.69984,3.70412,13.229,81.34,1.9,81.3621877779,136.01
2019-12-18 12:00:00,97.27384,11.82237,97.9896340475,11.97384,3.49237,12.47275,85.3,8.33,85.7057693507,134.81,98.79384,31.53237,103.7039689682,11.97384,3.49237,12.47275,86.82,28.04,91.2357057297,136.19,92.53384,21.23237,94.9385331726,11.97384,3.49237,12.47275,80.56,17.74,82.4901278942,134.81,94.53384,5.32237,94.6835494031,11.97384,3.49237,12.47275,82.56,1.83,82.5802791228,136.19
2019-12-18 12:30:00,96.96848,11.50664,97.6488037694,12.46848,3.63664,12.988,84.5,7.87,84.8656991958,134.61,98.48848,31.17664,103.3051962604,12.46848,3.63664,12.988,86.02,27.54,90.3210495953,136.02,92.32848,21.69664,94.8435153629,12.46848,3.63664,12.988,79.86,18.06,81.8766340295,134.61,94.34848,5.82664,94.5282254779,12.46848,3.63664,12.988,81.88,2.19,81.9092821358,136.02
2019-12-18 13:00:00,94.83736,11.01173,95.4745151827,12.89736,3.76173,13.43475,81.94,7.25,82.2601124483,134.67,96.28736,30.67173,101.054493799,12.89736,3.76173,13.43475,83.39,26.91,87.6244269596,136.06,90.36736,22.43173,93.1098397816,12.89736,3.76173,13.43475,77.47,18.67,79.6879526654,134.67,92.28736,6.56173,92.5203389335,12.89736,3.76173,13.43475,79.39,2.8,79.4393611505,136.06
2019-12-18 13:30:00,94.83256,11.68033,95.54917344,14.81256,4.32033,15.42975,80.02,7.36,80.3577625373,135.07,96.27256,31.47033,101.2856726258,14.81256,4.32033,15.42975,81.46,27.15,85.8653253648,136.47,90.56256,23.77033,93.6301546622,14.81256,4.32033,15.42975,75.75,19.45,78.2071927638,135.07,92.45256,7.79033,92.7801977367,14.81256,4.32033,15.42975,77.64,3.47,77.7175044633,136.47
2019-12-18 14:00:00,95.10032,12.78551,95.9559280611,18.430320000000002,5.37551,19.19825,76.67,7.41,77.0272484255,135.14,96.51032,32.59551,101.8661334235,18.430320000000002,5.37551,19.19825,78.08,27.22,82.6886618588,136.5,91.00032,25.04551,94.383980692,18.430320000000002,5.37551,19.19825,72.57,19.67,75.1885217304,135.14,92.84032,9.02551,93.2779976654,18.430320000000002,5.37551,19.19825,74.41,3.65,74.4994671122,136.5
2019-12-18 14:30:00,94.11104,12.42822,94.9281228206,18.13104,5.28822,18.8865,75.98,7.14,76.3147430055,135.143,95.51104,32.13822,100.773131075,18.13104,5.28822,18.8865,77.38,26.85,81.9059637633,136.503,90.04104,25.45822,93.5708814207,18.13104,5.28822,18.8865,71.91,20.17,74.6851859474,135.143,91.88104,9.53822,92.3747971703,18.13104,5.28822,18.8865,73.75,4.25,73.8723561287,136.503
2019-12-18 15:00:00,94.07312,12.81216,94.9415786176,18.93312,5.52216,19.722,75.14,7.29,75.4928056175,135.143,95.45312,32.53216,100.8446307544,18.93312,5.52216,19.722,76.52,27.01,81.1470917532,136.503,90.07312,26.06216,93.7678150028,18.93312,5.52216,19.722,71.14,20.54,74.0458722685,135.143,91.89312,10.12216,92.4489244199,18.93312,5.52216,19.722,72.96,4.6,73.104867143,136.503
2019-12-18 15:30:00,93.39208,12.33269,94.2028441681,18.59208,5.42269,19.36675,74.8,6.91,75.1184937282,135.143,94.80208,23.50269,97.6719550821,18.59208,5.42269,19.36675,76.21,18.08,78.3252864661,136.503,91.60208,16.91269,93.150309411,18.59208,5.42269,19.36675,73.01,11.49,73.9085935464,135.143,93.52208,13.08269,94.4327073908,18.59208,5.42269,19.36675,74.93,7.66,75.3205184528,136.503
2019-12-18 16:00:00,96.34488,11.06809,96.9785466918,20.08488,5.85809,20.92175,76.26,5.21,76.4377635727,135.143,97.84488,20.16809,99.9018137796,20.08488,5.85809,20.92175,77.76,14.31,79.0657555456,136.503,95.90488,11.33809,96.5727616498,20.08488,5.85809,20.92175,75.82,5.48,76.0177794993,135.143,97.92488,16.15809,99.2490100478,20.08488,5.85809,20.92175,77.84,10.3,78.5185048253,136.503
2019-12-18 16:30:00,100.50816,11.25988,101.1369127678,21.66816,6.31988,22.571,78.84,4.94,78.9946150063,131.42,102.02816,20.86988,104.1407572673,21.66816,6.31988,22.571,80.36,14.55,81.6665910884,132.76,99.91816,10.21988,100.43945761,21.66816,6.31988,22.571,78.25,3.9,78.347128218,131.42,101.98816,18.12988,103.587051937,21.66816,6.31988,22.571,80.32,11.81,81.183609799,132.76
2019-12-18 17:00:00,101.27512,12.32816,102.0227105109,22.48512,6.55816,23.422,78.79,5.77,79.0009936646,131.42,102.79512,20.24816,104.7703425555,22.48512,6.55816,23.422,80.31,13.69,81.468473657,132.87,100.67512,11.28816,101.3059837482,22.48512,6.55816,23.422,78.19,4.73,78.3329368784,131.42,102.75512,17.51816,104.2377120624,22.48512,6.55816,23.422,80.27,10.96,81.0147795158,132.87
2019-12-18 17:30:00,101.30176,13.53843,102.2024249515,22.45176,6.54843,23.38725,78.85,6.99,79.1592230887,132.95,102.84176,19.44843,104.6645547899,22.45176,6.54843,23.38725,80.39,12.9,81.4184383294,134.32,100.65176,11.86843,101.3490819976,22.45176,6.54843,23.38725,78.2,5.32,78.3807527394,132.95,102.73176,17.26843,104.1729964404,22.45176,6.54843,23.38725,80.28,10.72,80.992572499,134.32
2019-12-18 18:00:00,100.2,14.0525,101.1805947613,22.5,6.5625,23.4375,77.7,7.49,78.060169741,132.34,101.71,18.7625,103.4260871649,22.5,6.5625,23.4375,79.21,12.2,80.1440209872,133.76,99.59,12.7125,100.3980864173,22.5,6.5625,23.4375,77.09,6.15,77.3349248399,132.34,101.64,16.2825,102.9359480757,22.5,6.5625,23.4375,79.14,9.72,79.7346725083,133.76
2019-12-18 18:30:00,98.74584,14.98837,99.8768849763,22.72584,6.62837,23.67275,76.02,8.36,76.4782975752,132.44,100.22584,17.98837,101.8273070397,22.72584,6.62837,23.67275,77.5,11.36,78.3281533039,133.84,98.18584,13.70837,99.1381792478,22.72584,6.62837,23.67275,75.46,7.08,75.7914111229,132.44,100.14584,15.45837,101.3318828028,22.72584,6.62837,23.67275,77.42,8.83,77.9219179692,133.84
2019-12-18 19:00:00,96.51744,15.98467,97.8321312206,22.50744,6.56467,23.44525,74.01,9.42,74.6070807632,132.51,97.98744,16.85467,99.4264466757,22.50744,6.56467,23.44525,75.48,10.29,76.1781760086,133.91,95.96744,14.34467,97.0335977771,22.50744,6.56467,23.44525,73.46,7.78,73.8708332158,132.51,97.88744,14.664670000000001,98.9798133761,22.50744,6.56467,23.44525,75.38,8.1,75.8139459466,133.91
2019-12-18 19:30:00,94.29048,16.32889,95.6939249235,22.83048,6.65889,23.78175,71.46,9.67,72.1113063257,132.41,95.69048,16.68889,97.1348908069,22.83048,6.65889,23.78175,72.86,10.03,73.54713114730001,133.76,93.84048,14.98889,95.0300084713,22.83048,6.65889,23.78175,71.01,8.33,71.4969160174,132.41,95.71048,14.20889,96.7594364228,22.83048,6.65889,23.78175,72.88,7.55,73.2700272963,133.76
2019-12-18 20:00:00,91.91152,17.25086,93.5164139574,22.87152,6.67086,23.8245,69.04,10.58,69.8459590814,132.62,93.30152,15.81086,94.6316909299,22.87152,6.67086,23.8245,70.43,9.14,71.0205920843,133.95,91.56152,15.52086,92.867696428,22.87152,6.67086,23.8245,68.69,8.85,69.2577692393,132.62,93.40152,13.73086,94.4054047958,22.87152,6.67086,23.8245,70.53,7.06,70.882469624,133.95
2019-12-18 20:30:00,90.69632,17.27851,92.3275114436,22.72632,6.62851,23.67325,67.97,10.65,68.7992979615,132.62,92.06632,15.71851,93.3984948217,22.72632,6.62851,23.67325,69.34,9.09,69.9332803463,134.02,90.51632,17.23851,92.1432060076,22.72632,6.62851,23.67325,67.79,10.61,68.6152767246,132.62,92.31632,11.92851,93.083791764,22.72632,6.62851,23.67325,69.59,5.3,69.7915331541,134.02
2019-12-18 21:00:00,87.34496,17.93978,89.1682552473,23.48496,6.84978,24.4635,63.86,11.09,64.8157982285,132.8,88.64496,15.53978,89.9967426958,23.48496,6.84978,24.4635,65.16,8.69,65.736912766,134.15,87.29496,18.48978,89.2316199889,23.48496,6.84978,24.4635,63.81,11.64,64.8629763424,132.8,88.99496,11.17978,89.6944278439,23.48496,6.84978,24.4635,65.51,4.33,65.6529435745,134.15
2019-12-18 21:30:00,82.7944,19.61045,85.085148061,23.8644,6.96045,24.85875,58.93,12.65,60.2724431229,132.57,84.0144,14.00045,85.1729534979,23.8644,6.96045,24.85875,60.15,7.04,60.5605820646,133.9,82.8444,20.12045,85.2527249979,23.8644,6.96045,24.85875,58.98,13.16,60.4303400619,132.57,84.4344,9.67045,84.9863842422,23.8644,6.96045,24.85875,60.57,2.71,60.6305945872,133.9
2019-12-18 22:00:00,78.05712,22.09541,81.1241093989,24.32712,7.09541,25.34075,53.73,15.0,55.7845220469,132.64,79.21712,11.77541,80.0875295022,24.32712,7.09541,25.34075,54.89,4.68,55.0891504745,133.97,78.84712,33.60541,85.7099289089,24.32712,7.09541,25.34075,54.52,26.51,60.6235144148,132.64,80.39712,23.14541,83.6624581779,24.32712,7.09541,25.34075,56.07,16.05,58.3219289804,133.97
2019-12-18 22:30:00,72.0416,25.8838,76.5503966874,24.8016,7.2338000000000005,25.835,47.24,18.65,50.7881885875,132.85,73.0816,8.3738,73.5597769505,24.8016,7.2338000000000005,25.835,48.28,1.1400000000000001,48.2934571138,134.17,73.8616,49.9938,89.1903357601,24.8016,7.2338000000000005,25.835,49.06,42.76,65.079191759,132.85,75.3516,40.9338,85.7521988348,24.8016,7.2338000000000005,25.835,50.55,33.7,60.7535389916,134.17
2019-12-18 23:00:00,67.2,28.05125,72.8197269053,25.41,7.41125,26.46875,41.79,20.64,46.6091589712,133.58,68.18,8.18125,68.6690996851,25.41,7.41125,26.46875,42.77,0.77,42.7769306987,134.89,68.9,51.44125,85.984953344,25.41,7.41125,26.46875,43.49,44.03,61.8871634509,133.58,70.34,40.52125,81.1768889621,25.41,7.41125,26.46875,44.93,33.11,55.8119790009,134.89
2019-12-18 23:30:00,63.35472,29.03596,69.6915168396,25.25472,7.36596,26.307,38.1,21.67,43.8314829774,133.81,64.28472,9.09596,64.925046891,25.25472,7.36596,26.307,39.03,1.73,39.0683222061,135.13,65.04472,52.48596,83.5798516211,25.25472,7.36596,26.307,39.79,45.12,60.1586111874,133.81,66.47472,39.64596,77.3995513127,25.25472,7.36596,26.307,41.22,32.28,52.3553894074,135.13
2019-12-19 00:00:00,60.00448,29.41964,66.8285331112,25.16448,7.33964,26.213,34.84,22.08,41.2474484059,134.24,60.87448,9.34964,61.5882950194,25.16448,7.33964,26.213,35.71,2.01,35.7665234542,135.56,61.78448,53.99964,82.0565846779,25.16448,7.33964,26.213,36.62,46.66,59.3142478668,134.24,63.19448,38.71964,74.1131083156,25.16448,7.33964,26.213,38.03,31.38,49.3050230707,135.56
2019-12-19 00:30:00,34.43912,22.33266,41.0463236971,0.24912,0.07266,0.2595,34.19,22.26,40.7978394036,133.31,35.30912,2.53266,35.399835054,0.24912,0.07266,0.2595,35.06,2.46,35.1461975184,134.63,36.27912,47.26266,59.5813190375,0.24912,0.07266,0.2595,36.03,47.19,59.3721904598,133.31,37.67912,29.94266,48.1277359934,0.24912,0.07266,0.2595,37.43,29.87,47.8875954711,134.63
2019-12-19 01:00:00,37.70504,21.72147,43.5142769716,0.24504,0.07147,0.25525000000000003,37.46,21.65,43.2663159976,132.83,38.62504,2.05147,38.679480919,0.24504,0.07147,0.25525000000000003,38.38,1.98,38.4310395384,134.15,39.59504,46.58147,61.1359185746,0.24504,0.07147,0.25525000000000003,39.35,46.51,60.9229234361,132.83,40.98504,30.14147,50.8751581576,0.24504,0.07147,0.25525000000000003,40.74,30.07,50.6354865682,134.15
2019-12-19 01:30:00,40.23504,21.67147,45.7002303688,0.24504,0.07147,0.25525000000000003,39.99,21.6,45.4506336589,133.36,41.16504,1.8414700000000002,41.2062074203,0.24504,0.07147,0.25525000000000003,40.92,1.77,40.9582629026,134.66,42.15504,46.73147,62.935504175,0.24504,0.07147,0.25525000000000003,41.91,46.66,62.7184478443,133.36,43.56504,30.58147,53.2272394321,0.24504,0.07147,0.25525000000000003,43.32,30.51,52.9856820283,134.66
2019-12-19 02:00:00,38.9648,22.0414,44.7669404025,0.24480000000000002,0.0714,0.255,38.72,21.97,44.5187522287,133.79,39.894800000000004,2.1214,39.951162749,0.24480000000000002,0.0714,0.255,39.65,2.05,39.7029595874,135.11,40.894800000000004,47.2014,62.4528368371,0.24480000000000002,0.0714,0.255,40.65,47.13,62.2387291001,133.79,42.2948,30.5314,52.1633635131,0.24480000000000002,0.0714,0.255,42.05,30.46,51.9231557207,135.11
2019-12-19 02:30:00,38.73504,22.19147,44.6415127943,0.24504,0.07147,0.25525000000000003,38.49,22.12,44.3934060419,134.06,39.65504,2.1714700000000002,39.7144492517,0.24504,0.07147,0.25525000000000003,39.41,2.1,39.4659106065,135.36,40.635040000000004,47.42147,62.4499983408,0.24504,0.07147,0.25525000000000003,40.39,47.35,62.2364410936,134.06,42.04504,30.63147,52.0199225582,0.24504,0.07147,0.25525000000000003,41.8,30.56,51.7798570875,135.36
2019-12-19 03:00:00,36.54528,22.26154,42.7917474924,0.24528000000000003,0.07154,0.2555,36.3,22.19,42.5451066516,134.43,37.44528,2.13154,37.5058989634,0.24528000000000003,0.07154,0.2555,37.2,2.06,37.2569939743,135.7,38.43528,48.04154,61.5244692318,0.24528000000000003,0.07154,0.2555,38.19,47.97,61.3155526763,134.43,39.82528,30.52154,50.1758640289,0.24528000000000003,0.07154,0.2555,39.58,30.45,49.9377502497,135.7
2019-12-19 03:30:00,35.05528,22.16154,41.4729612043,0.24528000000000003,0.07154,0.2555,34.81,22.09,41.2274689982,134.81,35.93528,1.92154,35.9866178551,0.24528000000000003,0.07154,0.2555,35.69,1.85,35.73791544,136.07,36.93528,48.64154,61.0754805323,0.24528000000000003,0.07154,0.2555,36.69,48.57,60.8703622463,134.81,38.35528,30.37154,48.9240017359,0.24528000000000003,0.07154,0.2555,38.11,30.3,48.6873915917,136.07
2019-12-19 04:00:00,35.22504,12.66147,37.4314876216,0.24504,0.07147,0.25525000000000003,34.98,12.59,37.1767198661,134.49,36.10504,9.09147,37.2320928792,0.24504,0.07147,0.25525000000000003,35.86,9.02,36.9770198907,135.78,34.76504,59.23147,68.6802376566,0.24504,0.07147,0.25525000000000003,34.52,59.16,68.4947881229,134.49,36.40504,20.80147,41.9288455787,0.24504,0.07147,0.25525000000000003,36.16,20.73,41.6806729792,135.78
2019-12-19 04:30:00,35.22456,8.48133,36.2312377067,0.24456000000000003,0.07133,0.25475000000000003,34.98,8.41,35.976777232,134.49,36.10456,11.98133,38.0406561637,0.24456000000000003,0.07133,0.25475000000000003,35.86,11.91,37.7860781241,135.82,33.904560000000004,63.64133,72.1092093492,0.24456000000000003,0.07133,0.25475000000000003,33.66,63.57,71.9314986637,134.49,35.58456,16.52133,39.2328338941,0.24456000000000003,0.07133,0.25475000000000003,35.34,16.45,38.9809966522,135.82
2019-12-19 05:00:00,35.83504,8.35147,36.7953413215,0.24504,0.07147,0.25525000000000003,35.59,8.28,36.5404775557,134.36,36.72504,12.08147,38.6612270933,0.24504,0.07147,0.25525000000000003,36.48,12.01,38.4061258135,135.64,34.46504,63.41147,72.1723874467,0.24504,0.07147,0.25525000000000003,34.22,63.34,71.9928051961,134.36,36.18504,16.62147,39.8199746957,0.24504,0.07147,0.25525000000000003,35.94,16.55,39.5674879162,135.64
2019-12-19 05:30:00,38.08528,8.721540000000001,39.0711378469,0.24528000000000003,0.07154,0.2555,37.84,8.65,38.8160804307,133.18,39.00528,11.36154,40.626302552,0.24528000000000003,0.07154,0.2555,38.76,11.29,40.3708025682,134.42,36.50528,60.56154,70.7130510942,0.24528000000000003,0.07154,0.2555,36.26,60.49,70.5253691944,133.18,38.21528,17.92154,42.2088760979,0.24528000000000003,0.07154,0.2555,37.97,17.85,41.9564464654,134.42
2019-12-19 06:00:00,40.49504,7.51147,41.1858039397,0.24504,0.07147,0.25525000000000003,40.25,7.44,40.9318470143,132.36,41.44504,12.34147,43.2435338792,0.24504,0.07147,0.25525000000000003,41.2,12.27,42.9882879399,133.61,38.86504,59.29147,70.8940741456,0.24504,0.07147,0.25525000000000003,38.62,59.22,70.7001612445,132.36,40.635040000000004,18.26147,44.5498345941,0.24504,0.07147,0.25525000000000003,40.39,18.19,44.2970450482,133.61
2019-12-19 06:30:00,46.98456,4.85133,47.2343548825,0.24456000000000003,0.07133,0.25475000000000003,46.74,4.78,46.9837844368,132.36,48.03456,15.03133,50.3314994408,0.24456000000000003,0.07133,0.25475000000000003,47.79,14.96,50.0767980206,133.61,45.26456,57.17133,72.9207882977,0.24456000000000003,0.07133,0.25475000000000003,45.02,57.1,72.7132065034,132.36,47.19456,20.38133,51.4074421282,0.24456000000000003,0.07133,0.25475000000000003,46.95,20.31,51.1546537472,133.61
2019-12-19 07:00:00,53.13456,2.58133,53.1972248427,0.24456000000000003,0.07133,0.25475000000000003,52.89,2.51,52.9495250215,132.36,54.28456,17.35133,56.9901930788,0.24456000000000003,0.07133,0.25475000000000003,54.04,17.28,56.7355267888,133.61,51.25456,55.11133,75.2614683298,0.24456000000000003,0.07133,0.25475000000000003,51.01,55.04,75.0427991216,132.36,53.29456,22.57133,57.8772413265,0.24456000000000003,0.07133,0.25475000000000003,53.05,22.5,57.6242353528,133.61
2019-12-19 07:30:00,59.14456,11.89133,60.3281253377,0.24456000000000003,0.07133,0.25475000000000003,58.9,11.82,60.0743073202,132.47,59.81456,13.72133,61.3682041856,0.24456000000000003,0.07133,0.25475000000000003,59.57,13.65,61.1138887652,133.7,61.30456,40.43133,73.4366497218,0.24456000000000003,0.07133,0.25475000000000003,61.06,40.36,73.1932592525,132.47,63.46456,47.22133,79.1050212247,0.24456000000000003,0.07133,0.25475000000000003,63.22,47.15,78.8662849385,133.7
2019-12-19 08:00:00,61.83456,15.36133,63.714074346,0.24456000000000003,0.07133,0.25475000000000003,61.59,15.29,63.4595319869,132.32,62.10456,15.30133,63.9617625817,0.24456000000000003,0.07133,0.25475000000000003,61.86,15.23,63.7072405618,133.56,66.45456,32.53133,73.9898369802,0.24456000000000003,0.07133,0.25475000000000003,66.21,32.46,73.738834409,132.32,68.77456,62.71133,93.0733636094,0.24456000000000003,0.07133,0.25475000000000003,68.53,62.64,92.8446578969,133.56
2019-12-19 08:30:00,64.78168,4.26299,64.9217925458,0.18168,0.05299,0.18925000000000003,64.6,4.21,64.73703808490001,131.59,65.07168,4.13299,65.2028001267,0.18168,0.05299,0.18925000000000003,64.89,4.08,65.0181397765,132.89,66.03168,12.38299,67.1827448454,0.18168,0.05299,0.18925000000000003,65.85,12.33,66.9944131999,131.59,68.04168,22.65299,71.7135145782,0.18168,0.05299,0.18925000000000003,67.86,22.6,71.5243986343,132.89
2019-12-19 09:00:00,65.57512,0.14191,65.5752735523,0.07512,0.021910000000000002,0.07825,65.5,0.12,65.5001099236,131.26,65.85512,0.11191000000000001,65.8552150863,0.07512,0.021910000000000002,0.07825,65.78,0.09,65.7800615688,132.61,65.78512,5.65191,66.0274647405,0.07512,0.021910000000000002,0.07825,65.71,5.63,65.9507467736,131.26,67.55512,10.26191,68.3300887974,0.07512,0.021910000000000002,0.07825,67.48,10.24,68.2525310886,132.61
2019-12-19 09:30:00,66.93,1.17,66.9402255748,0.0,0.0,0.0,66.93,1.17,66.9402255748,130.76,67.22,1.08,67.2286754295,0.0,0.0,0.0,67.22,1.08,67.2286754295,132.06,66.92,3.41,67.0068242793,0.0,0.0,0.0,66.92,3.41,67.0068242793,130.76,68.74,12.31,69.8335428,0.0,0.0,0.0,68.74,12.31,69.8335428,132.06
2019-12-19 10:00:00,67.81,1.53,67.8272585322,0.0,0.0,0.0,67.81,1.53,67.8272585322,131.46,68.11,1.43,68.1250100917,0.0,0.0,0.0,68.11,1.43,68.1250100917,132.79,68.03,3.87,68.1399867919,0.0,0.0,0.0,68.03,3.87,68.1399867919,131.46,69.68,11.92,70.6922117351,0.0,0.0,0.0,69.68,11.92,70.6922117351,132.79
2019-12-19 10:30:00,86.77,7.54,87.0969833002,0.0,0.0,0.0,86.77,7.54,87.0969833002,132.11,67.81,3.31,67.890737218,0.0,0.0,0.0,67.81,3.31,67.890737218,132.67,91.21,10.77,91.8436551973,0.0,0.0,0.0,91.21,10.77,91.8436551973,132.11,17.45,1.44,17.5093146639,0.0,0.0,0.0,17.45,1.44,17.5093146639,132.67
2019-12-19 11:00:00,98.73,8.73,99.1152147755,0.0,0.0,0.0,98.73,8.73,99.1152147755,132.01,69.72,3.17,69.7920289145,0.0,0.0,0.0,69.72,3.17,69.7920289145,132.27,103.72,11.17,104.3197359084,0.0,0.0,0.0,103.72,11.17,104.3197359084,132.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2019-12-19 11:30:00,82.71,7.11,83.0150359875,0.0,0.0,0.0,82.71,7.11,83.0150359875,131.93,69.0,5.52,69.220447846,0.0,0.0,0.0,69.0,5.52,69.220447846,132.74,87.23,12.0,88.0515354778,0.0,0.0,0.0,87.23,12.0,88.0515354778,131.93,30.62,4.23,30.9107958487,0.0,0.0,0.0,30.62,4.23,30.9107958487,132.74
2019-12-19 12:00:00,62.88,6.85,63.2520110352,0.0,0.0,0.0,62.88,6.85,63.2520110352,132.23,65.1,7.93,65.5812084366,0.0,0.0,0.0,65.1,7.93,65.5812084366,133.58,68.63,12.07,69.6832964203,0.0,0.0,0.0,68.63,12.07,69.6832964203,132.23,67.16,9.26,67.7953774235,0.0,0.0,0.0,67.16,9.26,67.7953774235,133.58
2019-12-19 12:30:00,63.33,7.75,63.8024403922,0.0,0.0,0.0,63.33,7.75,63.8024403922,132.15,65.56,8.46,66.103594456,0.0,0.0,0.0,65.56,8.46,66.103594456,133.5,69.1,11.51,70.0520527893,0.0,0.0,0.0,69.1,11.51,70.0520527893,132.15,67.64,8.32,68.1497762285,0.0,0.0,0.0,67.64,8.32,68.1497762285,133.5
2019-12-19 13:00:00,67.54,7.75,67.983189834,0.0,0.0,0.0,67.54,7.75,67.983189834,132.37,69.88,8.51,70.3962676567,0.0,0.0,0.0,69.88,8.51,70.3962676567,133.76,73.53,11.51,74.4254056086,0.0,0.0,0.0,73.53,11.51,74.4254056086,132.37,72.02,8.34,72.5012827473,0.0,0.0,0.0,72.02,8.34,72.5012827473,133.76
2019-12-19 13:30:00,71.266,7.43175,71.6524505098,0.006,0.00175,0.00625,71.26,7.43,71.64630137,132.73,73.916,8.17175,74.3663401954,0.006,0.00175,0.00625,73.91,8.17,74.3601842386,134.1,77.726,11.99175,78.6456174498,0.006,0.00175,0.00625,77.72,11.99,78.6394207761,132.73,75.906,8.76175,76.4100065375,0.006,0.00175,0.00625,75.9,8.76,76.403845453,134.1
2019-12-19 14:00:00,71.39448,7.79089,71.818310628,0.17448000000000002,0.050890000000000005,0.18175000000000002,71.22,7.74,71.6393467307,132.34,74.18448,8.71089,74.6941542389,0.17448000000000002,0.050890000000000005,0.18175000000000002,74.01,8.66,74.5149360867,133.79,77.96448,11.39089,78.7922110152,0.17448000000000002,0.050890000000000005,0.18175000000000002,77.79,11.34,78.6122108836,132.34,76.03448,8.36089,76.4927880945,0.17448000000000002,0.050890000000000005,0.18175000000000002,75.86,8.31,76.3137975729,133.79
2019-12-19 14:30:00,69.46744,8.34217,69.9665421502,0.24744000000000002,0.07217000000000001,0.25775000000000003,69.22,8.27,69.7122751027,132.2,72.17744,9.31217,72.7756783209,0.24744000000000002,0.07217000000000001,0.25775000000000003,71.93,9.24,72.5210486686,133.65,75.87744,10.77217,76.6382772997,0.24744000000000002,0.07217000000000001,0.25775000000000003,75.63,10.7,76.3831584841,132.2,73.98744,7.80217,74.3976823192,0.24744000000000002,0.07217000000000001,0.25775000000000003,73.74,7.73,74.1440523576,133.65
2019-12-19 15:00:00,63.79768,8.18224,64.3202380655,0.24768,0.07224000000000001,0.258,63.55,8.11,64.0653931542,132.2,66.23768,9.14224,66.8656175026,0.24768,0.07224000000000001,0.258,65.99,9.07,66.6103970863,133.54,69.76768,10.95224,70.6220980544,0.24768,0.07224000000000001,0.258,69.52,10.88,70.366219168,132.2,68.06768,8.00224,68.5364494674,0.24768,0.07224000000000001,0.258,67.82,7.93,68.2820422952,133.54
2019-12-19 15:30:00,61.99768,8.03224,62.5158316333,0.24768,0.07224000000000001,0.258,61.75,7.96,62.2609355856,131.95,64.23768,9.04224,64.8709614234,0.24768,0.07224000000000001,0.258,63.99,8.97,64.6156405215,133.35,67.69768,11.00224,68.5858962353,0.24768,0.07224000000000001,0.258,67.45,10.93,68.3298426751,131.95,66.20768,8.11224,66.7028134999,0.24768,0.07224000000000001,0.258,65.96,8.04,66.4481993736,133.35
2019-12-19 16:00:00,65.1572,7.1321,65.5463771863,0.2472,0.0721,0.2575,64.91,7.06,65.2928150718,132.11,67.4972,8.1921,67.9925180461,0.2472,0.0721,0.2575,67.25,8.12,67.738444771,133.53,71.0572,11.9121,72.0487598661,0.2472,0.0721,0.2575,70.81,11.84,71.7930477135,132.11,69.5272,9.0621,70.1152850401,0.2472,0.0721,0.2575,69.28,8.99,69.8608509825,133.53
2019-12-19 16:30:00,67.39744,6.86217,67.7458802855,0.24744000000000002,0.07217000000000001,0.25775000000000003,67.15,6.79,67.4924188335,131.81,69.77744,7.81217,70.2133971053,0.24744000000000002,0.07217000000000001,0.25775000000000003,69.53,7.74,69.9594775567,133.19,73.40744,12.22217,74.4179661564,0.24744000000000002,0.07217000000000001,0.25775000000000003,73.16,12.15,74.1620394811,131.81,71.83744,9.27217,72.4333550394,0.24744000000000002,0.07217000000000001,0.25775000000000003,71.59,9.2,72.1787233193,133.19
2019-12-19 17:00:00,68.37744,6.88217,68.7229114987,0.24744000000000002,0.07217000000000001,0.25775000000000003,68.13,6.8100000000000005,68.4695041606,131.52,70.83744,7.82217,71.2680099993,0.24744000000000002,0.07217000000000001,0.25775000000000003,70.59,7.75,71.0141577434,132.89,74.47744,12.13217,75.4591188516,0.24744000000000002,0.07217000000000001,0.25775000000000003,74.23,12.06,75.2033011244,131.52,72.85744,9.17217,73.4325218542,0.24744000000000002,0.07217000000000001,0.25775000000000003,72.61,9.1,73.1780165077,132.89
2019-12-19 17:30:00,69.46768,7.42224,69.8630675765,0.24768,0.07224000000000001,0.258,69.22,7.35,69.60912943,131.67,72.03768,8.37224,72.5225602306,0.24768,0.07224000000000001,0.258,71.79,8.3,72.26820947,133.06,75.71768,11.62224,76.6044615359,0.24768,0.07224000000000001,0.258,75.47,11.55,76.3486961251,131.67,74.00768,8.65224,74.5117303248,0.24768,0.07224000000000001,0.258,73.76,8.58,74.2573498046,133.06
2019-12-19 18:00:00,69.51696,8.24203,70.0038483668,0.24696,0.07203000000000001,0.25725000000000003,69.27,8.17,69.7501383511,132.36,72.08696,9.29203,72.6833655217,0.24696,0.07203000000000001,0.25725000000000003,71.84,9.22,72.4292344292,133.81,75.78696,10.83203,76.5571432328,0.24696,0.07203000000000001,0.25725000000000003,75.54,10.76,76.3024848875,132.36,74.06696,7.93203,74.4904803553,0.24696,0.07203000000000001,0.25725000000000003,73.82,7.86,74.2372682687,133.81
2019-12-19 18:30:00,67.61744,8.86217,68.1957201682,0.24744000000000002,0.07217000000000001,0.25775000000000003,67.37,8.79,67.9410111788,132.19,70.14744,9.86217,70.8373188063,0.24744000000000002,0.07217000000000001,0.25775000000000003,69.9,9.79,70.5822506017,133.58,73.78744,10.22217,74.4921409362,0.24744000000000002,0.07217000000000001,0.25775000000000003,73.54,10.15,74.2371477092,132.19,72.04744,7.28217,72.4145262393,0.24744000000000002,0.07217000000000001,0.25775000000000003,71.8,7.21,72.1610982455,133.58
2019-12-19 19:00:00,65.27744,9.41217,65.952506526,0.24744000000000002,0.07217000000000001,0.25775000000000003,65.03,9.34,65.6973096862,132.42,67.66744,10.47217,68.4729784708,0.24744000000000002,0.07217000000000001,0.25775000000000003,67.42,10.4,68.2174200626,133.81,71.22744,9.65217,71.8784570971,0.24744000000000002,0.07217000000000001,0.25775000000000003,70.98,9.58,71.6235771237,132.42,69.63744,6.7521700000000004,69.9640253949,0.24744000000000002,0.07217000000000001,0.25775000000000003,69.39,6.68,69.7107918475,133.81
2019-12-19 19:30:00,64.74744,9.87217,65.4957306018,0.24744000000000002,0.07217000000000001,0.25775000000000003,64.5,9.8,65.2402483134,132.42,67.05744,11.03217,67.9588775236,0.24744000000000002,0.07217000000000001,0.25775000000000003,66.81,10.96,67.7030110113,133.76,70.60744,9.08217,71.1891592538,0.24744000000000002,0.07217000000000001,0.25775000000000003,70.36,9.01,70.9345451808,132.42,69.07744,6.28217,69.3625142052,0.24744000000000002,0.07217000000000001,0.25775000000000003,68.83,6.21,69.1095724195,133.76
2019-12-19 20:00:00,64.06696,11.48203,65.08772831,0.24696,0.07203000000000001,0.25725000000000003,63.82,11.41,64.8319404306,132.73,66.11696,11.45203,67.1014261455,0.24696,0.07203000000000001,0.25725000000000003,65.87,11.38,66.8458024112,134.2,69.63696,8.73203,70.1822951033,0.24696,0.07203000000000001,0.25725000000000003,69.39,8.66,69.9283039977,132.73,68.34696,4.71203,68.5091976888,0.24696,0.07203000000000001,0.25725000000000003,68.1,4.64,68.2578903864,134.2
2019-12-19 20:30:00,64.0172,12.3221,65.1923004982,0.2472,0.0721,0.2575,63.77,12.25,64.9359330417,132.09,65.9672,11.7521,67.0058454931,0.2472,0.0721,0.2575,65.72,11.68,66.749837453,133.52,69.4672,8.2321,69.9532654438,0.2472,0.0721,0.2575,69.22,8.16,69.6993113309,132.09,68.3072,3.6921,68.4069088196,0.2472,0.0721,0.2575,68.06,3.62,68.1562029459,133.52
2019-12-19 21:00:00,59.46768,13.01224,60.8746528072,0.24768,0.07224000000000001,0.258,59.22,12.94,60.6172582686,131.46,61.28768,12.47224,62.543876522,0.24768,0.07224000000000001,0.258,61.04,12.4,62.2867690605,132.84,64.64768,7.33224,65.0621569947,0.24768,0.07224000000000001,0.258,64.4,7.26,64.8079285273,131.46,63.52768,2.8422400000000003,63.5912293827,0.24768,0.07224000000000001,0.258,63.28,2.77,63.3405975659,132.84
2019-12-19 21:30:00,55.58768,14.19224,57.3708100344,0.24768,0.07224000000000001,0.258,55.34,14.12,57.1129582494,132.17,57.25768,13.77224,58.8907167014,0.24768,0.07224000000000001,0.258,57.01,13.7,58.6330120325,133.54,60.51768,6.19224,60.8336537519,0.24768,0.07224000000000001,0.258,60.27,6.12,60.5799248927,132.17,59.49768,1.83224,59.5258853676,0.24768,0.07224000000000001,0.258,59.25,1.76,59.2761343207,133.54
2019-12-19 22:00:00,54.35744,15.36217,56.4865253885,0.24744000000000002,0.07217000000000001,0.25775000000000003,54.11,15.29,56.2287844436,132.08,56.07744,15.01217,58.0520845884,0.24744000000000002,0.07217000000000001,0.25775000000000003,55.83,14.94,57.7943985175,133.5,59.27744,4.90217,59.4797962645,0.24744000000000002,0.07217000000000001,0.25775000000000003,59.03,4.83,59.2272724342,132.08,58.20744,0.6121700000000001,58.2106590193,0.24744000000000002,0.07217000000000001,0.25775000000000003,57.96,0.54,57.9625154734,133.5
2019-12-19 22:30:00,50.1172,17.0621,52.9419398233,0.2472,0.0721,0.2575,49.87,16.99,52.684694172,133.27,51.7072,17.3521,54.5410845716,0.2472,0.0721,0.2575,51.46,17.28,54.2837913193,134.73,54.6972,5.9221,55.0168606543,0.2472,0.0721,0.2575,54.45,5.85,54.7633545357,133.27,53.7972,1.2621,53.812002604,0.2472,0.0721,0.2575,53.55,1.19,53.5632205903,134.73
2019-12-19 23:00:00,45.1972,13.8321,47.2664138501,0.2472,0.0721,0.2575,44.95,13.76,47.0089363845,132.29,47.4272,28.2521,55.2043517691,0.2472,0.0721,0.2575,47.18,28.18,54.9551162313,133.72,48.2772,51.9621,70.9277651999,0.2472,0.0721,0.2575,48.03,51.89,70.7068101388,132.29,48.6572,2.3321,48.7130557679,0.2472,0.0721,0.2575,48.41,2.26,48.4627248512,133.72
2019-12-19 23:30:00,41.80744,14.79217,44.3471569851,0.24744000000000002,0.07217000000000001,0.25775000000000003,41.56,14.72,44.0898174185,132.56,43.85744,27.89217,51.9754575801,0.24744000000000002,0.07217000000000001,0.25775000000000003,43.61,27.82,51.7279856557,133.97,44.61744,52.66217,69.0218813222,0.24744000000000002,0.07217000000000001,0.25775000000000003,44.37,52.59,68.807012724,132.56,45.13744,1.44217,45.1604732489,0.24744000000000002,0.07217000000000001,0.25775000000000003,44.89,1.37,44.9109006812,133.97
2019-12-20 00:00:00,40.36744,15.20217,43.1350922668,0.24744000000000002,0.07217000000000001,0.25775000000000003,40.12,15.13,42.8780981388,132.83,42.37744,27.26217,50.3892184308,0.24744000000000002,0.07217000000000001,0.25775000000000003,42.13,27.19,50.1421279963,134.24,43.14744,53.65217,68.8495237766,0.24744000000000002,0.07217000000000001,0.25775000000000003,42.9,53.58,68.6383741066,132.83,43.64744,1.09217,43.6611022978,0.24744000000000002,0.07217000000000001,0.25775000000000003,43.4,1.02,43.4119845204,134.24
2019-12-20 00:30:00,42.81768,15.40224,45.5036560905,0.24768,0.07224000000000001,0.258,42.57,15.33,45.2461467973,132.64,45.15768,26.94224,52.5842215802,0.24768,0.07224000000000001,0.258,44.91,26.87,52.3345488182,134.07,45.96768,53.83224,70.7879768605,0.24768,0.07224000000000001,0.258,45.72,53.76,70.5723458587,132.64,46.21768,0.8322400000000001,46.2251724497,0.24768,0.07224000000000001,0.258,45.97,0.76,45.9762819288,134.07
2019-12-20 01:00:00,46.60552,15.09161,48.9880718835,0.24552000000000002,0.07161000000000001,0.25575000000000003,46.36,15.02,48.7324327322,132.37,49.09552,27.58161,56.3126566081,0.24552000000000002,0.07161000000000001,0.25575000000000003,48.85,27.51,56.0635585742,133.77,49.95552,52.93161,72.7826168509,0.24552000000000002,0.07161000000000001,0.25575000000000003,49.71,52.86,72.5621368208,132.37,50.15552,1.10161,50.1676163582,0.24552000000000002,0.07161000000000001,0.25575000000000003,49.91,1.03,49.9206269993,133.77
2019-12-20 01:30:00,49.66792,14.86231,51.8439054823,0.24792000000000003,0.07231,0.25825000000000004,49.42,14.79,51.5856617676,132.37,52.29792,27.97231,59.3087056263,0.24792000000000003,0.07231,0.25825000000000004,52.05,27.9,59.0560115484,133.77,53.21792,52.47231,74.7361380181,0.24792000000000003,0.07231,0.25825000000000004,52.97,52.4,74.5089316794,132.37,53.34792,1.32231,53.3643052242,0.24792000000000003,0.07231,0.25825000000000004,53.1,1.25,53.1147107683,133.77
2019-12-20 02:00:00,50.14768,14.91224,52.3179195993,0.24768,0.07224000000000001,0.258,49.9,14.84,52.0599231655,132.81,52.92768,27.54224,59.6650173418,0.24768,0.07224000000000001,0.258,52.68,27.47,59.4119794318,134.23,53.84768,53.41224,75.8448417706,0.24768,0.07224000000000001,0.258,53.6,53.34,75.6182226715,132.81,53.84768,1.35224,53.8646562636,0.24768,0.07224000000000001,0.258,53.6,1.28,53.6152814037,134.23
2019-12-20 02:30:00,48.46792,15.20231,50.7961563355,0.24792000000000003,0.07231,0.25825000000000004,48.22,15.13,50.5379590011,133.34,51.22792,27.42231,58.1057903592,0.24792000000000003,0.07231,0.25825000000000004,50.98,27.35,57.8531148686,134.72,52.12792,54.17231,75.1795132617,0.24792000000000003,0.07231,0.25825000000000004,51.88,54.1,74.9556162005,133.34,52.09792,1.19231,52.111561783,0.24792000000000003,0.07231,0.25825000000000004,51.85,1.12,51.8620950213,134.72
2019-12-20 03:00:00,46.54744,16.11217,49.2571435699,0.24744000000000002,0.07217000000000001,0.25775000000000003,46.3,16.04,48.9997102032,133.95,49.13744,27.61217,56.3641725022,0.24744000000000002,0.07217000000000001,0.25775000000000003,48.89,27.54,56.1131330439,135.35,49.99744,54.63217,74.0568565729,0.24744000000000002,0.07217000000000001,0.25775000000000003,49.75,54.56,73.8366853265,133.95,50.11744,1.10217,50.1295578562,0.24744000000000002,0.07217000000000001,0.25775000000000003,49.87,1.03,49.8806355212,135.35
2019-12-20 03:30:00,46.75744,17.80217,50.0317444435,0.24744000000000002,0.07217000000000001,0.25775000000000003,46.51,17.73,49.774822953,134.33,49.13744,28.77217,56.94142408,0.24744000000000002,0.07217000000000001,0.25775000000000003,48.89,28.7,56.6914640841,135.77,50.13744,54.09217,73.7544964396,0.24744000000000002,0.07217000000000001,0.25775000000000003,49.89,54.02,73.5334787699,134.33,50.35744,1.32217,50.3747942612,0.24744000000000002,0.07217000000000001,0.25775000000000003,50.11,1.25,50.1255882758,135.77
2019-12-20 04:00:00,47.43768,17.62224,50.6051067225,0.24768,0.07224000000000001,0.258,47.19,17.55,50.347776515,134.61,49.83768,28.57224,57.44708214,0.24768,0.07224000000000001,0.258,49.59,28.5,57.196311944,136.01,50.77768,54.62224,74.5785618579,0.24768,0.07224000000000001,0.258,50.53,54.55,74.3571341567,134.61,51.05768,1.06224,51.0687285998,0.24768,0.07224000000000001,0.258,50.81,0.99,50.8196438398,136.01
2019-12-20 04:30:00,48.46792,17.06231,51.3834768351,0.24792000000000003,0.07231,0.25825000000000004,48.22,16.99,51.1256149107,134.53,50.95792,28.60231,58.4363050514,0.24792000000000003,0.07231,0.25825000000000004,50.71,28.53,58.1847488608,135.89,51.90792,54.51231,75.2729971521,0.24792000000000003,0.07231,0.25825000000000004,51.66,54.44,75.0497781476,134.53,52.14792,0.51231,52.1504364494,0.24792000000000003,0.07231,0.25825000000000004,51.9,0.44,51.9018650917,135.89
2019-12-20 05:00:00,48.61792,16.96231,51.4919615636,0.24792000000000003,0.07231,0.25825000000000004,48.37,16.89,51.2340609361,134.53,51.14792,28.57231,58.5874271415,0.24792000000000003,0.07231,0.25825000000000004,50.9,28.5,58.3357523308,135.95,52.09792,54.54231,75.4258367435,0.24792000000000003,0.07231,0.25825000000000004,51.85,54.47,75.2024161846,134.53,52.29792,0.41231,52.299545274,0.24792000000000003,0.07231,0.25825000000000004,52.05,0.34,52.0511104589,135.95
2019-12-20 05:30:00,49.36768,16.44224,52.0337879152,0.24768,0.07224000000000001,0.258,49.12,16.37,51.7759722265,134.08,51.93768,28.54224,59.2636656646,0.24768,0.07224000000000001,0.258,51.69,28.47,59.0118377955,135.46,52.85768,53.91224,75.5014169192,0.24768,0.07224000000000001,0.258,52.61,53.84,75.2765414987,134.08,53.05768,0.38224,53.0590568555,0.24768,0.07224000000000001,0.258,52.81,0.31,52.8109098577,135.46
2019-12-20 06:00:00,52.55768,15.32224,54.7456004223,0.24768,0.07224000000000001,0.258,52.31,15.25,54.4876004243,133.17,55.37768,28.75224,62.396945015,0.24768,0.07224000000000001,0.258,55.13,28.68,62.1438597128,134.53,56.35768,52.59224,77.0852242859,0.24768,0.07224000000000001,0.258,56.11,52.52,76.8549445384,133.17,56.39768,1.04224,56.407309576,0.24768,0.07224000000000001,0.258,56.15,0.97,56.1583778256,134.53
2019-12-20 06:30:00,59.2772,13.2321,60.7361087842,0.2472,0.0721,0.2575,59.03,13.16,60.4791410323,132.9,62.4672,31.2021,69.8263712379,0.2472,0.0721,0.2575,62.22,31.13,69.5730213517,134.29,63.5372,49.7121,80.6738413009,0.2472,0.0721,0.2575,63.29,49.64,80.4347791692,132.9,63.4072,3.1221,63.4840178332,0.2472,0.0721,0.2575,63.16,3.05,63.2335994547,134.29
2019-12-20 07:00:00,65.2072,10.7221,66.0828446743,0.2472,0.0721,0.2575,64.96,10.65,65.8272291685,132.04,68.8572,32.2121,76.0192960915,0.2472,0.0721,0.2575,68.61,32.14,75.7648447501,133.46,70.0172,47.6721,84.7055925795,0.2472,0.0721,0.2575,69.77,47.6,84.4607180884,132.04,69.5872,5.4721,69.8020220499,0.2472,0.0721,0.2575,69.34,5.4,69.5499503954,133.46
2019-12-20 07:30:00,71.42744,16.64217,73.340582267,0.24744000000000002,0.07217000000000001,0.25775000000000003,71.18,16.57,73.0832217407,132.04,77.74744,43.04217,88.8667138183,0.24744000000000002,0.07217000000000001,0.25775000000000003,77.5,42.97,88.6152972122,133.46,79.56744,34.92217,86.8938171889,0.24744000000000002,0.07217000000000001,0.25775000000000003,79.32,34.85,86.6382415565,132.04,76.01744,5.65217,76.2272799584,0.24744000000000002,0.07217000000000001,0.25775000000000003,75.77,5.58,75.9751887132,133.46
2019-12-20 08:00:00,75.31496,18.57978,77.5728781511,0.20496,0.05978000000000001,0.21350000000000002,75.11,18.52,77.3595663121,131.93,83.24496,47.97978,96.0821661613,0.20496,0.05978000000000001,0.21350000000000002,83.04,47.92,95.8747516294,133.34,85.49496,27.889780000000002,89.92901652890001,0.20496,0.05978000000000001,0.21350000000000002,85.29,27.83,89.7156229427,131.93,80.05496,3.27978,80.1221166561,0.20496,0.05978000000000001,0.21350000000000002,79.85,3.22,79.9148978602,133.34
2019-12-20 08:30:00,77.39528,16.64154,79.1641978413,0.24528000000000003,0.07154,0.2555,77.15,16.57,78.9093619287,132.18,85.58528,49.29154,98.7648523932,0.24528000000000003,0.07154,0.2555,85.34,49.22,98.5166178875,133.57,87.87528,26.92154,91.9066599929,0.24528000000000003,0.07154,0.2555,87.63,26.85,91.6511832984,132.18,82.22528,1.24154,82.2346526268,0.24528000000000003,0.07154,0.2555,81.98,1.17,81.9883485625,133.57
2019-12-20 09:00:00,76.79528,16.48154,78.5439761602,0.24528000000000003,0.07154,0.2555,76.55,16.41,78.289147396,132.08,84.93528,49.35154,98.2322568663,0.24528000000000003,0.07154,0.2555,84.69,49.28,97.9842563885,133.5,87.20528,26.69154,91.1986796365,0.24528000000000003,0.07154,0.2555,86.96,26.62,90.9432020549,132.08,81.58528,1.11154,81.59285161,0.24528000000000003,0.07154,0.2555,81.34,1.04,81.3466483637,133.5
