Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-20 09:30:00,77.16552,26.33161,81.5344783638,0.24552000000000002,0.07161000000000001,0.25575000000000003,76.92,26.26,81.2789886748,134.69,87.17552,30.00161,92.1936434352,0.24552000000000002,0.07161000000000001,0.25575000000000003,86.93,29.93,91.9381846677,136.13,90.83552,25.96161,94.4727309199,0.24552000000000002,0.07161000000000001,0.25575000000000003,90.59,25.89,94.2169846684,134.69,81.96552,11.04161,82.7058862492,0.24552000000000002,0.07161000000000001,0.25575000000000003,81.72,10.97,82.45301268,136.13
2019-12-20 10:00:00,77.71552,20.18161,80.2932091217,0.24552000000000002,0.07161000000000001,0.25575000000000003,77.47,20.11,80.037572427,134.05,85.65552,15.70161,87.0827690365,0.24552000000000002,0.07161000000000001,0.25575000000000003,85.41,15.63,86.828365181,135.46,89.07552,15.95161,90.4925528696,0.24552000000000002,0.07161000000000001,0.25575000000000003,88.83,15.88,90.238258516,134.05,82.58552,4.58161,82.7125097181,0.24552000000000002,0.07161000000000001,0.25575000000000003,82.34,4.51,82.4634203753,135.46
2019-12-20 10:30:00,78.46528,16.22154,80.1245188781,0.24528000000000003,0.07154,0.2555,78.22,16.15,79.8698372353,133.43,85.30528,11.23154,86.0414916575,0.24528000000000003,0.07154,0.2555,85.06,11.16,85.7889806444,134.87,88.49528,11.66154,89.2603276795,0.24528000000000003,0.07154,0.2555,88.25,11.59,89.0078120167,133.43,83.36528,0.55154,83.3671044588,0.24528000000000003,0.07154,0.2555,83.12,0.48,83.1213859365,134.87
2019-12-20 11:00:00,77.56528,16.75154,79.3535553951,0.24528000000000003,0.07154,0.2555,77.32,16.68,79.0987028971,133.56,84.36528,10.76154,85.0488754344,0.24528000000000003,0.07154,0.2555,84.12,10.69,84.7965241033,135.0,87.56528,11.19154,88.2775669638,0.24528000000000003,0.07154,0.2555,87.32,11.12,88.0252054812,133.56,82.41528,1.08154,82.4223762473,0.24528000000000003,0.07154,0.2555,82.17,1.01,82.1762070188,135.0
2019-12-20 11:30:00,76.32504,17.07147,78.2109124033,0.24504,0.07147,0.25525000000000003,76.08,17.0,77.9561825643,133.74,83.08504,10.20147,83.7089831617,0.24504,0.07147,0.25525000000000003,82.84,10.13,83.4570698024,135.21,86.35504,10.63147,87.0070174627,0.24504,0.07147,0.25525000000000003,86.11,10.56,86.7550903406,133.74,81.11504,1.39147,81.1269739542,0.24504,0.07147,0.25525000000000003,80.87,1.32,80.8807721279,135.21
2019-12-20 12:00:00,75.01504,17.46147,77.020511299,0.24504,0.07147,0.25525000000000003,74.77,17.39,76.7656498702,134.23,81.76504,9.41147,82.3049058912,0.24504,0.07147,0.25525000000000003,81.52,9.34,82.053311938,135.68,85.18504,9.85147,85.7527987938,0.24504,0.07147,0.25525000000000003,84.94,9.78,85.5011812784,134.23,79.77504,1.67147,79.7925486431,0.24504,0.07147,0.25525000000000003,79.53,1.6,79.5460929273,135.68
2019-12-20 12:30:00,77.38552,17.52161,79.3443477676,0.24552000000000002,0.07161000000000001,0.25575000000000003,77.14,17.45,79.0890769955,134.23,84.45552,9.37161,84.9738897101,0.24552000000000002,0.07161000000000001,0.25575000000000003,84.21,9.3,84.7219812091,135.62,87.90552,9.80161,88.4502798473,0.24552000000000002,0.07161000000000001,0.25575000000000003,87.66,9.73,88.1983474902,134.23,82.25552,1.72161,82.2735346965,0.24552000000000002,0.07161000000000001,0.25575000000000003,82.01,1.65,82.0265969061,135.62
2019-12-20 13:00:00,77.27528,17.95154,79.3330113348,0.24528000000000003,0.07154,0.2555,77.03,17.88,79.0779065226,134.4,84.33528,9.15154,84.8303609391,0.24528000000000003,0.07154,0.2555,84.09,9.08,84.578806447,135.85,87.65528,9.55154,88.1741460307,0.24528000000000003,0.07154,0.2555,87.41,9.48,87.9225710498,134.4,82.12528,2.13154,82.1529371225,0.24528000000000003,0.07154,0.2555,81.88,2.06,81.9059094327,135.85
2019-12-20 13:30:00,77.56528,19.13154,79.8898521982,0.24528000000000003,0.07154,0.2555,77.32,19.06,79.6345779169,134.55,84.42528,9.58154,84.9672514081,0.24528000000000003,0.07154,0.2555,84.18,9.51,84.7154796953,135.99,87.67528,9.99154,88.2427651122,0.24528000000000003,0.07154,0.2555,87.43,9.92,87.9909728324,134.55,82.43528,3.28154,82.5005690492,0.24528000000000003,0.07154,0.2555,82.19,3.21,82.2526607472,135.99
2019-12-20 14:00:00,77.23504,19.85147,79.7454215925,0.24504,0.07147,0.25525000000000003,76.99,19.78,79.4903044402,134.89,83.98504,9.58147,84.5298261631,0.24504,0.07147,0.25525000000000003,83.74,9.51,84.2782753739,136.36,87.26504,9.99147,87.8351676663,0.24504,0.07147,0.25525000000000003,87.02,9.92,87.5835989213,134.89,82.09504,3.93147,82.1891236659,0.24504,0.07147,0.25525000000000003,81.85,3.86,81.9409671654,136.36
2019-12-20 14:30:00,72.40504,21.54147,75.5415431876,0.24504,0.07147,0.25525000000000003,72.16,21.47,75.2862968939,135.27,79.36504,9.24147,79.9012787255,0.24504,0.07147,0.25525000000000003,79.12,9.17,79.6496283733,136.74,82.51504,9.62147,83.0740904925,0.24504,0.07147,0.25525000000000003,82.27,9.55,82.8224329515,135.27,77.03504,5.54147,77.2340940101,0.24504,0.07147,0.25525000000000003,76.79,5.47,76.9845763773,136.74
2019-12-20 15:00:00,68.50552,21.36161,71.7587949471,0.24552000000000002,0.07161000000000001,0.25575000000000003,68.26,21.29,71.5030887445,135.27,76.92552,9.10161,77.4620870611,0.24552000000000002,0.07161000000000001,0.25575000000000003,76.68,9.03,77.2098653023,136.66,80.03552,9.49161,80.5963716433,0.24552000000000002,0.07161000000000001,0.25575000000000003,79.79,9.42,80.3441379318,135.27,72.99552,5.35161,73.1914316683,0.24552000000000002,0.07161000000000001,0.25575000000000003,72.75,5.28,72.941352469,136.66
2019-12-20 15:30:00,72.33528,16.67154,74.2316171092,0.24528000000000003,0.07154,0.2555,72.09,16.6,73.9765374967,134.3,74.48528,6.92154,74.8061805779,0.24528000000000003,0.07154,0.2555,74.24,6.85,74.555349238,135.74,77.24528,7.06154,77.5673812208,0.24528000000000003,0.07154,0.2555,77.0,6.99,77.3166224042,134.3,77.01528,7.20154,77.3512477718,0.24528000000000003,0.07154,0.2555,76.77,7.13,77.1003878071,135.74
2019-12-20 16:00:00,79.03552,7.91161,79.4305167707,0.24552000000000002,0.07161000000000001,0.25575000000000003,78.79,7.84,79.1790988835,131.83,78.95552,2.87161,79.0077229292,0.24552000000000002,0.07161000000000001,0.25575000000000003,78.71,2.8,78.7597873283,133.21,81.42552,2.70161,81.4703259099,0.24552000000000002,0.07161000000000001,0.25575000000000003,81.18,2.63,81.2225910692,131.83,84.01552,8.30161,84.4246665937,0.24552000000000002,0.07161000000000001,0.25575000000000003,83.77,8.23,84.1733081208,133.21
2019-12-20 16:30:00,80.01528,14.74154,81.3618954736,0.24528000000000003,0.07154,0.2555,79.77,14.67,81.1077172654,132.4,81.79528,6.68154,82.0677208594,0.24528000000000003,0.07154,0.2555,81.55,6.61,81.8174467947,133.79,84.57528,6.44154,84.8202300436,0.24528000000000003,0.07154,0.2555,84.33,6.37,84.5702418112,132.4,84.96528,6.33154,85.2008638703,0.24528000000000003,0.07154,0.2555,84.72,6.26,84.9509623253,133.79
2019-12-20 17:00:00,76.32552,21.07161,79.1807915549,0.24552000000000002,0.07161000000000001,0.25575000000000003,76.08,21.0,78.925068261,133.62,79.81552,10.43161,80.4943210423,0.24552000000000002,0.07161000000000001,0.25575000000000003,79.57,10.36,80.2416008066,135.0,83.00552,10.85161,83.7118497589,0.24552000000000002,0.07161000000000001,0.25575000000000003,82.76,10.78,83.4591277213,133.62,81.09552,5.43161,81.2772154497,0.24552000000000002,0.07161000000000001,0.25575000000000003,80.85,5.36,81.0274774382,135.0
2019-12-20 17:30:00,76.11552,21.59161,79.1187083266,0.24552000000000002,0.07161000000000001,0.25575000000000003,75.87,21.52,78.8629653259,133.53,79.60552,10.29161,80.2680263297,0.24552000000000002,0.07161000000000001,0.25575000000000003,79.36,10.22,80.0153610252,134.91,82.75552,10.71161,83.4458787434,0.24552000000000002,0.07161000000000001,0.25575000000000003,82.51,10.64,83.1932070544,133.53,80.90552,5.99161,81.1270765951,0.24552000000000002,0.07161000000000001,0.25575000000000003,80.66,5.92,80.8769559269,134.91
2019-12-20 18:00:00,74.1748,22.2914,77.4519687871,0.24480000000000002,0.0714,0.255,73.93,22.22,77.1969772724,134.11,77.6248,9.0714,78.1530541502,0.24480000000000002,0.0714,0.255,77.38,9.0,77.9016328455,135.58,80.7548,9.4714,81.3083337734,0.24480000000000002,0.0714,0.255,80.51,9.4,81.0568942163,134.11,78.8748,6.6114,79.1514035567,0.24480000000000002,0.0714,0.255,78.63,6.54,78.9015113924,135.58
2019-12-20 18:30:00,72.75504,23.30147,76.3953817293,0.24504,0.07147,0.25525000000000003,72.51,23.23,76.1402193325,134.73,76.15504,8.35147,76.6115994387,0.24504,0.07147,0.25525000000000003,75.91,8.28,76.3602416183,136.2,79.36504,8.73147,79.8438985932,0.24504,0.07147,0.25525000000000003,79.12,8.66,79.5925247746,134.73,77.38504,7.49147,77.746810472,0.24504,0.07147,0.25525000000000003,77.14,7.42,77.4960386084,136.2
2019-12-20 19:00:00,70.84528,24.00154,74.8005856972,0.24528000000000003,0.07154,0.2555,70.6,23.93,74.5453211141,134.73,74.23528,7.60154,74.6234561452,0.24528000000000003,0.07154,0.2555,73.99,7.53,74.3721789381,136.14,77.40528,7.97154,77.8146697085,0.24528000000000003,0.07154,0.2555,77.16,7.9,77.5633650637,134.73,75.40528,8.21154,75.8510754113,0.24528000000000003,0.07154,0.2555,75.16,8.14,75.5995052894,136.14
2019-12-20 19:30:00,69.98528,24.12154,74.0255909038,0.24528000000000003,0.07154,0.2555,69.74,24.05,73.7703876905,134.09,73.42528,6.69154,73.7295629354,0.24528000000000003,0.07154,0.2555,73.18,6.62,73.4788187167,135.53,76.48528,7.04154,76.8087322005,0.24528000000000003,0.07154,0.2555,76.24,6.97,76.5579421092,134.09,74.49528,8.50154,74.9788165061,0.24528000000000003,0.07154,0.2555,74.25,8.43,74.7270192099,135.53
2019-12-20 20:00:00,67.8848,25.3614,72.4675560579,0.24480000000000002,0.0714,0.255,67.64,25.29,72.213251554,134.43,71.1948,6.0814,71.4540619769,0.24480000000000002,0.0714,0.255,70.95,6.01,71.2040911746,135.92,74.1848,6.4014,74.4604759117,0.24480000000000002,0.0714,0.255,73.94,6.33,74.2104608529,134.43,72.2948,9.6914,72.9414925882,0.24480000000000002,0.0714,0.255,72.05,9.62,72.689386433,135.92
2019-12-20 20:30:00,68.27528,23.11154,72.080906905,0.24528000000000003,0.07154,0.2555,68.03,23.04,71.8256395725,133.99,71.30528,10.78154,72.1157719272,0.24528000000000003,0.07154,0.2555,71.06,10.71,71.8625611845,135.4,74.02528,13.92154,75.3229802587,0.24528000000000003,0.07154,0.2555,73.78,13.85,75.0687078615,133.99,72.71528,8.53154,73.214063678,0.24528000000000003,0.07154,0.2555,72.47,8.46,72.9621305884,135.4
2019-12-20 21:00:00,66.47528,13.19154,67.7715248364,0.24528000000000003,0.07154,0.2555,66.23,13.12,67.5170148925,131.09,67.65528,31.77154,74.7440142476,0.24528000000000003,0.07154,0.2555,67.41,31.7,74.4915975127,132.51,68.83528,47.02154,83.3625875117,0.24528000000000003,0.07154,0.2555,68.59,46.95,83.1197365251,131.09,70.84528,2.69154,70.8963897942,0.24528000000000003,0.07154,0.2555,70.6,2.62,70.6485980045,132.51
2019-12-20 21:30:00,62.39552,14.38161,64.0314893022,0.24552000000000002,0.07161000000000001,0.25575000000000003,62.15,14.31,63.7761601227,131.81,63.44552,31.06161,70.6410477263,0.24552000000000002,0.07161000000000001,0.25575000000000003,63.2,30.99,70.3890623606,133.17,64.56552,48.62161,80.8255363846,0.24552000000000002,0.07161000000000001,0.25575000000000003,64.32,48.55,80.5863816038,131.81,66.57552,1.67161,66.5965024852,0.24552000000000002,0.07161000000000001,0.25575000000000003,66.33,1.6,66.3492946458,133.17
2019-12-20 22:00:00,60.15504,15.57147,62.137746301,0.24504,0.07147,0.25525000000000003,59.91,15.5,61.8826154909,132.4,61.14504,30.71147,68.4244861593,0.24504,0.07147,0.25525000000000003,60.9,30.64,68.173452311,133.79,62.29504,49.68147,79.6801133907,0.24504,0.07147,0.25525000000000003,62.05,49.61,79.444034389,132.4,64.26504,0.58147,64.2676705161,0.24504,0.07147,0.25525000000000003,64.02,0.51,64.0220313642,133.79
2019-12-20 22:30:00,56.66528,16.12154,58.9139882324,0.24528000000000003,0.07154,0.2555,56.42,16.05,58.6584938436,133.38,57.77528,28.89154,64.5964709767,0.24528000000000003,0.07154,0.2555,57.53,28.82,64.3451109254,134.78,58.84528,52.74154,79.021750296,0.24528000000000003,0.07154,0.2555,58.6,52.67,78.7914265641,133.38,60.64528,0.41154,60.646676343,0.24528000000000003,0.07154,0.2555,60.4,0.34,60.4009569461,134.78
2019-12-20 23:00:00,52.07552,16.33161,54.5763801334,0.24552000000000002,0.07161000000000001,0.25575000000000003,51.83,16.26,54.3206820649,133.6,53.21552,27.17161,59.7510498557,0.24552000000000002,0.07161000000000001,0.25575000000000003,52.97,27.1,59.4998394956,134.95,54.23552,54.75161,77.0664027139,0.24552000000000002,0.07161000000000001,0.25575000000000003,53.99,54.68,76.8428428678,133.6,55.85552,0.14161,55.855699511,0.24552000000000002,0.07161000000000001,0.25575000000000003,55.61,0.07,55.6100440568,134.95
2019-12-20 23:30:00,50.35528,16.78154,53.0780021162,0.24528000000000003,0.07154,0.2555,50.11,16.71,52.8226864141,133.6,51.51528,26.64154,57.9965147836,0.24528000000000003,0.07154,0.2555,51.27,26.57,57.7458033107,134.98,52.47528,55.29154,76.2286652556,0.24528000000000003,0.07154,0.2555,52.23,55.22,76.0080344437,133.6,54.05528,0.54154,54.057992577,0.24528000000000003,0.07154,0.2555,53.81,0.47000000000000003,53.8120525533,134.98
2019-12-21 00:00:00,46.72528,17.43154,49.8709372065,0.24528000000000003,0.07154,0.2555,46.48,17.36,49.6161264107,133.86,47.83528,26.00154,54.4453312512,0.24528000000000003,0.07154,0.2555,47.59,25.93,54.1956917107,135.25,48.73528,56.20154,74.3891162405,0.24528000000000003,0.07154,0.2555,48.49,56.13,74.1745037058,133.86,50.27528,1.13154,50.2880121088,0.24528000000000003,0.07154,0.2555,50.03,1.06,50.0412280025,135.25
2019-12-21 00:30:00,13.1256,3.8283,13.6725,13.1256,3.8283,13.6725,0.0,0.0,0.0,134.14,13.1256,3.8283,13.6725,13.1256,3.8283,13.6725,0.0,0.0,0.0,135.47,13.1256,3.8283,13.6725,13.1256,3.8283,13.6725,0.0,0.0,0.0,134.14,13.1256,3.8283,13.6725,13.1256,3.8283,13.6725,0.0,0.0,0.0,135.47
2019-12-21 01:00:00,14.76432,4.30626,15.3795,14.76432,4.30626,15.3795,0.0,0.0,0.0,133.77,14.76432,4.30626,15.3795,14.76432,4.30626,15.3795,0.0,0.0,0.0,135.11,14.76432,4.30626,15.3795,14.76432,4.30626,15.3795,0.0,0.0,0.0,133.77,14.76432,4.30626,15.3795,14.76432,4.30626,15.3795,0.0,0.0,0.0,135.11
2019-12-21 01:30:00,14.71656,4.29233,15.32975,14.71656,4.29233,15.32975,0.0,0.0,0.0,133.83,14.71656,4.29233,15.32975,14.71656,4.29233,15.32975,0.0,0.0,0.0,135.15,14.71656,4.29233,15.32975,14.71656,4.29233,15.32975,0.0,0.0,0.0,133.83,14.71656,4.29233,15.32975,14.71656,4.29233,15.32975,0.0,0.0,0.0,135.15
2019-12-21 02:00:00,13.80648,4.02689,14.38175,13.80648,4.02689,14.38175,0.0,0.0,0.0,133.76,13.80648,4.02689,14.38175,13.80648,4.02689,14.38175,0.0,0.0,0.0,135.08,13.80648,4.02689,14.38175,13.80648,4.02689,14.38175,0.0,0.0,0.0,133.76,13.80648,4.02689,14.38175,13.80648,4.02689,14.38175,0.0,0.0,0.0,135.08
2019-12-21 02:30:00,13.26696,3.86953,13.81975,13.26696,3.86953,13.81975,0.0,0.0,0.0,134.12,13.26696,3.86953,13.81975,13.26696,3.86953,13.81975,0.0,0.0,0.0,135.43,13.26696,3.86953,13.81975,13.26696,3.86953,13.81975,0.0,0.0,0.0,134.12,13.26696,3.86953,13.81975,13.26696,3.86953,13.81975,0.0,0.0,0.0,135.43
2019-12-21 03:00:00,12.9576,3.7793,13.4975,12.9576,3.7793,13.4975,0.0,0.0,0.0,133.9,12.9576,3.7793,13.4975,12.9576,3.7793,13.4975,0.0,0.0,0.0,135.23,12.9576,3.7793,13.4975,12.9576,3.7793,13.4975,0.0,0.0,0.0,133.9,12.9576,3.7793,13.4975,12.9576,3.7793,13.4975,0.0,0.0,0.0,135.23
2019-12-21 03:30:00,13.34976,3.89368,13.906,13.34976,3.89368,13.906,0.0,0.0,0.0,133.34,13.34976,3.89368,13.906,13.34976,3.89368,13.906,0.0,0.0,0.0,134.7,13.34976,3.89368,13.906,13.34976,3.89368,13.906,0.0,0.0,0.0,133.34,13.34976,3.89368,13.906,13.34976,3.89368,13.906,0.0,0.0,0.0,134.7
2019-12-21 04:00:00,12.88416,3.75788,13.421,12.88416,3.75788,13.421,0.0,0.0,0.0,133.43,12.88416,3.75788,13.421,12.88416,3.75788,13.421,0.0,0.0,0.0,134.79,12.88416,3.75788,13.421,12.88416,3.75788,13.421,0.0,0.0,0.0,133.43,12.88416,3.75788,13.421,12.88416,3.75788,13.421,0.0,0.0,0.0,134.79
2019-12-21 04:30:00,13.1712,3.8416,13.72,13.1712,3.8416,13.72,0.0,0.0,0.0,133.43,13.1712,3.8416,13.72,13.1712,3.8416,13.72,0.0,0.0,0.0,134.79,13.1712,3.8416,13.72,13.1712,3.8416,13.72,0.0,0.0,0.0,133.43,13.1712,3.8416,13.72,13.1712,3.8416,13.72,0.0,0.0,0.0,134.79
2019-12-21 05:00:00,14.5296,4.2378,15.135,14.5296,4.2378,15.135,0.0,0.0,0.0,133.56,14.5296,4.2378,15.135,14.5296,4.2378,15.135,0.0,0.0,0.0,134.94,14.5296,4.2378,15.135,14.5296,4.2378,15.135,0.0,0.0,0.0,133.56,14.5296,4.2378,15.135,14.5296,4.2378,15.135,0.0,0.0,0.0,134.94
2019-12-21 05:30:00,13.71216,3.99938,14.2835,13.71216,3.99938,14.2835,0.0,0.0,0.0,133.56,13.71216,3.99938,14.2835,13.71216,3.99938,14.2835,0.0,0.0,0.0,134.82,13.71216,3.99938,14.2835,13.71216,3.99938,14.2835,0.0,0.0,0.0,133.56,13.71216,3.99938,14.2835,13.71216,3.99938,14.2835,0.0,0.0,0.0,134.82
2019-12-21 06:00:00,13.15416,3.83663,13.70225,13.15416,3.83663,13.70225,0.0,0.0,0.0,133.27,13.15416,3.83663,13.70225,13.15416,3.83663,13.70225,0.0,0.0,0.0,134.63,13.15416,3.83663,13.70225,13.15416,3.83663,13.70225,0.0,0.0,0.0,133.27,13.15416,3.83663,13.70225,13.15416,3.83663,13.70225,0.0,0.0,0.0,134.63
2019-12-21 06:30:00,14.73576,4.29793,15.34975,14.73576,4.29793,15.34975,0.0,0.0,0.0,132.65,14.73576,4.29793,15.34975,14.73576,4.29793,15.34975,0.0,0.0,0.0,134.02,14.73576,4.29793,15.34975,14.73576,4.29793,15.34975,0.0,0.0,0.0,132.65,14.73576,4.29793,15.34975,14.73576,4.29793,15.34975,0.0,0.0,0.0,134.02
2019-12-21 07:00:00,15.55344,4.53642,16.2015,15.55344,4.53642,16.2015,0.0,0.0,0.0,131.93,15.55344,4.53642,16.2015,15.55344,4.53642,16.2015,0.0,0.0,0.0,133.27,15.55344,4.53642,16.2015,15.55344,4.53642,16.2015,0.0,0.0,0.0,131.93,15.55344,4.53642,16.2015,15.55344,4.53642,16.2015,0.0,0.0,0.0,133.27
2019-12-21 07:30:00,15.59112,4.54741,16.24075,15.59112,4.54741,16.24075,0.0,0.0,0.0,131.25,15.59112,4.54741,16.24075,15.59112,4.54741,16.24075,0.0,0.0,0.0,132.61,15.59112,4.54741,16.24075,15.59112,4.54741,16.24075,0.0,0.0,0.0,131.25,15.59112,4.54741,16.24075,15.59112,4.54741,16.24075,0.0,0.0,0.0,132.61
2019-12-21 08:00:00,14.36424,4.18957,14.96275,14.36424,4.18957,14.96275,0.0,0.0,0.0,131.98,14.36424,4.18957,14.96275,14.36424,4.18957,14.96275,0.0,0.0,0.0,133.27,14.36424,4.18957,14.96275,14.36424,4.18957,14.96275,0.0,0.0,0.0,131.98,14.36424,4.18957,14.96275,14.36424,4.18957,14.96275,0.0,0.0,0.0,133.27
2019-12-21 08:30:00,13.97088,4.07484,14.553,13.97088,4.07484,14.553,0.0,0.0,0.0,131.48,13.97088,4.07484,14.553,13.97088,4.07484,14.553,0.0,0.0,0.0,132.77,13.97088,4.07484,14.553,13.97088,4.07484,14.553,0.0,0.0,0.0,131.48,13.97088,4.07484,14.553,13.97088,4.07484,14.553,0.0,0.0,0.0,132.77
2019-12-21 09:00:00,14.01192,4.08681,14.59575,14.01192,4.08681,14.59575,0.0,0.0,0.0,131.17,14.01192,4.08681,14.59575,14.01192,4.08681,14.59575,0.0,0.0,0.0,132.5,14.01192,4.08681,14.59575,14.01192,4.08681,14.59575,0.0,0.0,0.0,131.17,14.01192,4.08681,14.59575,14.01192,4.08681,14.59575,0.0,0.0,0.0,132.5
2019-12-21 09:30:00,13.098,3.82025,13.64375,13.098,3.82025,13.64375,0.0,0.0,0.0,131.37,13.098,3.82025,13.64375,13.098,3.82025,13.64375,0.0,0.0,0.0,132.73,13.098,3.82025,13.64375,13.098,3.82025,13.64375,0.0,0.0,0.0,131.37,13.098,3.82025,13.64375,13.098,3.82025,13.64375,0.0,0.0,0.0,132.73
2019-12-21 10:00:00,13.68936,3.99273,14.25975,13.68936,3.99273,14.25975,0.0,0.0,0.0,131.49,13.68936,3.99273,14.25975,13.68936,3.99273,14.25975,0.0,0.0,0.0,132.83,13.68936,3.99273,14.25975,13.68936,3.99273,14.25975,0.0,0.0,0.0,131.49,13.68936,3.99273,14.25975,13.68936,3.99273,14.25975,0.0,0.0,0.0,132.83
2019-12-21 10:30:00,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,131.24,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,132.59,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,131.24,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,132.59
2019-12-21 11:00:00,15.70728,4.58129,16.36175,15.70728,4.58129,16.36175,0.0,0.0,0.0,131.24,15.70728,4.58129,16.36175,15.70728,4.58129,16.36175,0.0,0.0,0.0,132.55,15.70728,4.58129,16.36175,15.70728,4.58129,16.36175,0.0,0.0,0.0,131.24,15.70728,4.58129,16.36175,15.70728,4.58129,16.36175,0.0,0.0,0.0,132.55
2019-12-21 11:30:00,15.27984,4.45662,15.9165,15.27984,4.45662,15.9165,0.0,0.0,0.0,131.44,15.27984,4.45662,15.9165,15.27984,4.45662,15.9165,0.0,0.0,0.0,132.86,15.27984,4.45662,15.9165,15.27984,4.45662,15.9165,0.0,0.0,0.0,131.44,15.27984,4.45662,15.9165,15.27984,4.45662,15.9165,0.0,0.0,0.0,132.86
2019-12-21 12:00:00,14.98344,4.37017,15.60775,14.98344,4.37017,15.60775,0.0,0.0,0.0,131.71,14.98344,4.37017,15.60775,14.98344,4.37017,15.60775,0.0,0.0,0.0,133.03,14.98344,4.37017,15.60775,14.98344,4.37017,15.60775,0.0,0.0,0.0,131.71,14.98344,4.37017,15.60775,14.98344,4.37017,15.60775,0.0,0.0,0.0,133.03
2019-12-21 12:30:00,16.29888,4.75384,16.978,16.29888,4.75384,16.978,0.0,0.0,0.0,131.62,16.29888,4.75384,16.978,16.29888,4.75384,16.978,0.0,0.0,0.0,132.99,16.29888,4.75384,16.978,16.29888,4.75384,16.978,0.0,0.0,0.0,131.62,16.29888,4.75384,16.978,16.29888,4.75384,16.978,0.0,0.0,0.0,132.99
2019-12-21 13:00:00,14.37576,4.19293,14.97475,14.37576,4.19293,14.97475,0.0,0.0,0.0,131.73,14.37576,4.19293,14.97475,14.37576,4.19293,14.97475,0.0,0.0,0.0,133.1,14.37576,4.19293,14.97475,14.37576,4.19293,14.97475,0.0,0.0,0.0,131.73,14.37576,4.19293,14.97475,14.37576,4.19293,14.97475,0.0,0.0,0.0,133.1
2019-12-21 13:30:00,11.6796,3.40655,12.16625,11.6796,3.40655,12.16625,0.0,0.0,0.0,131.47,11.6796,3.40655,12.16625,11.6796,3.40655,12.16625,0.0,0.0,0.0,132.83,11.6796,3.40655,12.16625,11.6796,3.40655,12.16625,0.0,0.0,0.0,131.47,11.6796,3.40655,12.16625,11.6796,3.40655,12.16625,0.0,0.0,0.0,132.83
2019-12-21 14:00:00,10.5528,3.0779,10.9925,10.5528,3.0779,10.9925,0.0,0.0,0.0,131.47,10.5528,3.0779,10.9925,10.5528,3.0779,10.9925,0.0,0.0,0.0,132.89,10.5528,3.0779,10.9925,10.5528,3.0779,10.9925,0.0,0.0,0.0,131.47,10.5528,3.0779,10.9925,10.5528,3.0779,10.9925,0.0,0.0,0.0,132.89
2019-12-21 14:30:00,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,131.83,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,133.24,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,131.83,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,133.24
2019-12-21 15:00:00,9.91728,2.8925400000000003,10.3305,9.91728,2.8925400000000003,10.3305,0.0,0.0,0.0,131.98,9.91728,2.8925400000000003,10.3305,9.91728,2.8925400000000003,10.3305,0.0,0.0,0.0,133.39,9.91728,2.8925400000000003,10.3305,9.91728,2.8925400000000003,10.3305,0.0,0.0,0.0,131.98,9.91728,2.8925400000000003,10.3305,9.91728,2.8925400000000003,10.3305,0.0,0.0,0.0,133.39
2019-12-21 15:30:00,10.00512,2.9181600000000003,10.422,10.00512,2.9181600000000003,10.422,0.0,0.0,0.0,131.83,10.00512,2.9181600000000003,10.422,10.00512,2.9181600000000003,10.422,0.0,0.0,0.0,133.27,10.00512,2.9181600000000003,10.422,10.00512,2.9181600000000003,10.422,0.0,0.0,0.0,131.83,10.00512,2.9181600000000003,10.422,10.00512,2.9181600000000003,10.422,0.0,0.0,0.0,133.27
2019-12-21 16:00:00,11.052,3.2235,11.5125,11.052,3.2235,11.5125,0.0,0.0,0.0,131.33,11.052,3.2235,11.5125,11.052,3.2235,11.5125,0.0,0.0,0.0,132.72,11.052,3.2235,11.5125,11.052,3.2235,11.5125,0.0,0.0,0.0,131.33,11.052,3.2235,11.5125,11.052,3.2235,11.5125,0.0,0.0,0.0,132.72
2019-12-21 16:30:00,12.78408,3.7286900000000003,13.31675,12.78408,3.7286900000000003,13.31675,0.0,0.0,0.0,132.46,12.78408,3.7286900000000003,13.31675,12.78408,3.7286900000000003,13.31675,0.0,0.0,0.0,133.9,12.78408,3.7286900000000003,13.31675,12.78408,3.7286900000000003,13.31675,0.0,0.0,0.0,132.46,12.78408,3.7286900000000003,13.31675,12.78408,3.7286900000000003,13.31675,0.0,0.0,0.0,133.9
2019-12-21 17:00:00,10.54704,3.07622,10.9865,10.54704,3.07622,10.9865,0.0,0.0,0.0,133.06,10.54704,3.07622,10.9865,10.54704,3.07622,10.9865,0.0,0.0,0.0,134.44,10.54704,3.07622,10.9865,10.54704,3.07622,10.9865,0.0,0.0,0.0,133.06,10.54704,3.07622,10.9865,10.54704,3.07622,10.9865,0.0,0.0,0.0,134.44
2019-12-21 17:30:00,10.07784,2.9393700000000003,10.49775,10.07784,2.9393700000000003,10.49775,0.0,0.0,0.0,132.93,10.07784,2.9393700000000003,10.49775,10.07784,2.9393700000000003,10.49775,0.0,0.0,0.0,134.37,10.07784,2.9393700000000003,10.49775,10.07784,2.9393700000000003,10.49775,0.0,0.0,0.0,132.93,10.07784,2.9393700000000003,10.49775,10.07784,2.9393700000000003,10.49775,0.0,0.0,0.0,134.37
2019-12-21 18:00:00,10.75944,3.13817,11.20775,10.75944,3.13817,11.20775,0.0,0.0,0.0,133.28,10.75944,3.13817,11.20775,10.75944,3.13817,11.20775,0.0,0.0,0.0,134.72,10.75944,3.13817,11.20775,10.75944,3.13817,11.20775,0.0,0.0,0.0,133.28,10.75944,3.13817,11.20775,10.75944,3.13817,11.20775,0.0,0.0,0.0,134.72
2019-12-21 18:30:00,11.51304,3.35797,11.992750000000001,11.51304,3.35797,11.992750000000001,0.0,0.0,0.0,133.83,11.51304,3.35797,11.992750000000001,11.51304,3.35797,11.992750000000001,0.0,0.0,0.0,135.23,11.51304,3.35797,11.992750000000001,11.51304,3.35797,11.992750000000001,0.0,0.0,0.0,133.83,11.51304,3.35797,11.992750000000001,11.51304,3.35797,11.992750000000001,0.0,0.0,0.0,135.23
2019-12-21 19:00:00,12.20688,3.56034,12.7155,12.20688,3.56034,12.7155,0.0,0.0,0.0,134.42,12.20688,3.56034,12.7155,12.20688,3.56034,12.7155,0.0,0.0,0.0,135.86,12.20688,3.56034,12.7155,12.20688,3.56034,12.7155,0.0,0.0,0.0,134.42,12.20688,3.56034,12.7155,12.20688,3.56034,12.7155,0.0,0.0,0.0,135.86
2019-12-21 19:30:00,12.2892,3.58435,12.80125,12.2892,3.58435,12.80125,0.0,0.0,0.0,134.42,12.2892,3.58435,12.80125,12.2892,3.58435,12.80125,0.0,0.0,0.0,135.86,12.2892,3.58435,12.80125,12.2892,3.58435,12.80125,0.0,0.0,0.0,134.42,12.2892,3.58435,12.80125,12.2892,3.58435,12.80125,0.0,0.0,0.0,135.86
2019-12-21 20:00:00,11.39664,3.32402,11.8715,11.39664,3.32402,11.8715,0.0,0.0,0.0,134.33,11.39664,3.32402,11.8715,11.39664,3.32402,11.8715,0.0,0.0,0.0,135.74,11.39664,3.32402,11.8715,11.39664,3.32402,11.8715,0.0,0.0,0.0,134.33,11.39664,3.32402,11.8715,11.39664,3.32402,11.8715,0.0,0.0,0.0,135.74
2019-12-21 20:30:00,11.52,3.36,12.0,11.52,3.36,12.0,0.0,0.0,0.0,134.74,11.52,3.36,12.0,11.52,3.36,12.0,0.0,0.0,0.0,136.2,11.52,3.36,12.0,11.52,3.36,12.0,0.0,0.0,0.0,134.74,11.52,3.36,12.0,11.52,3.36,12.0,0.0,0.0,0.0,136.2
2019-12-21 21:00:00,12.11664,3.53402,12.6215,12.11664,3.53402,12.6215,0.0,0.0,0.0,134.74,12.11664,3.53402,12.6215,12.11664,3.53402,12.6215,0.0,0.0,0.0,136.14,12.11664,3.53402,12.6215,12.11664,3.53402,12.6215,0.0,0.0,0.0,134.74,12.11664,3.53402,12.6215,12.11664,3.53402,12.6215,0.0,0.0,0.0,136.14
2019-12-21 21:30:00,12.07512,3.52191,12.57825,12.07512,3.52191,12.57825,0.0,0.0,0.0,132.46,12.07512,3.52191,12.57825,12.07512,3.52191,12.57825,0.0,0.0,0.0,133.84,12.07512,3.52191,12.57825,12.07512,3.52191,12.57825,0.0,0.0,0.0,132.46,12.07512,3.52191,12.57825,12.07512,3.52191,12.57825,0.0,0.0,0.0,133.84
2019-12-21 22:00:00,11.7552,3.4286,12.245,11.7552,3.4286,12.245,0.0,0.0,0.0,132.65,11.7552,3.4286,12.245,11.7552,3.4286,12.245,0.0,0.0,0.0,134.03,11.7552,3.4286,12.245,11.7552,3.4286,12.245,0.0,0.0,0.0,132.65,11.7552,3.4286,12.245,11.7552,3.4286,12.245,0.0,0.0,0.0,134.03
2019-12-21 22:30:00,11.88768,3.46724,12.383,11.88768,3.46724,12.383,0.0,0.0,0.0,133.51,11.88768,3.46724,12.383,11.88768,3.46724,12.383,0.0,0.0,0.0,134.9,11.88768,3.46724,12.383,11.88768,3.46724,12.383,0.0,0.0,0.0,133.51,11.88768,3.46724,12.383,11.88768,3.46724,12.383,0.0,0.0,0.0,134.9
2019-12-21 23:00:00,12.0552,3.5161,12.5575,12.0552,3.5161,12.5575,0.0,0.0,0.0,134.35,12.0552,3.5161,12.5575,12.0552,3.5161,12.5575,0.0,0.0,0.0,135.72,12.0552,3.5161,12.5575,12.0552,3.5161,12.5575,0.0,0.0,0.0,134.35,12.0552,3.5161,12.5575,12.0552,3.5161,12.5575,0.0,0.0,0.0,135.72
2019-12-21 23:30:00,12.31848,3.59289,12.83175,12.31848,3.59289,12.83175,0.0,0.0,0.0,134.05,12.31848,3.59289,12.83175,12.31848,3.59289,12.83175,0.0,0.0,0.0,135.39,12.31848,3.59289,12.83175,12.31848,3.59289,12.83175,0.0,0.0,0.0,134.05,12.31848,3.59289,12.83175,12.31848,3.59289,12.83175,0.0,0.0,0.0,135.39
2019-12-22 00:00:00,10.7172,3.12585,11.16375,10.7172,3.12585,11.16375,0.0,0.0,0.0,133.96,10.7172,3.12585,11.16375,10.7172,3.12585,11.16375,0.0,0.0,0.0,135.28,10.7172,3.12585,11.16375,10.7172,3.12585,11.16375,0.0,0.0,0.0,133.96,10.7172,3.12585,11.16375,10.7172,3.12585,11.16375,0.0,0.0,0.0,135.28
2019-12-22 00:30:00,51.588,37.08775,63.5359972304,9.078,2.6477500000000003,9.45625,42.51,34.44,54.7102705166,133.55,55.648,42.13775,69.8017899417,9.078,2.6477500000000003,9.45625,46.57,39.49,61.0591925921,134.99,56.528,44.63775,72.0273802735,9.078,2.6477500000000003,9.45625,47.45,41.99,63.3613651999,133.55,55.608,21.30775,59.5505656905,9.078,2.6477500000000003,9.45625,46.53,18.66,50.1321902574,134.99
2019-12-22 01:00:00,54.91448,36.20839,65.7772576204,8.63448,2.51839,8.994250000000001,46.28,33.69,57.2438162599,133.17,59.14448,42.38839,72.7656864275,8.63448,2.51839,8.994250000000001,50.51,39.87,64.3496464637,134.53,60.09448,43.65839,74.2792134036,8.63448,2.51839,8.994250000000001,51.46,41.14,65.8834668183,133.17,59.14448,20.49839,62.5959543985,8.63448,2.51839,8.994250000000001,50.51,17.98,53.614741443,134.53
2019-12-22 01:30:00,56.5176,35.2218,66.5944014539,8.5776,2.5018000000000002,8.935,47.94,32.72,58.0417263699,133.17,60.9776,41.9218,73.9980068448,8.5776,2.5018000000000002,8.935,52.4,39.42,65.5720702739,134.53,61.9376,44.1418,76.0576413058,8.5776,2.5018000000000002,8.935,53.36,41.64,67.6844088399,133.17,60.8276,19.5018,63.8773600347,8.5776,2.5018000000000002,8.935,52.25,17.0,54.9459962145,134.53
2019-12-22 02:00:00,55.00688,35.69284,65.5723697498,9.02688,2.63284,9.403,45.98,33.06,56.6314753472,133.58,59.38688,41.92284,72.6933699164,9.02688,2.63284,9.403,50.36,39.29,63.8735759137,134.95,60.39688,44.91284,75.2658376064,9.02688,2.63284,9.403,51.37,42.28,66.531761588,133.58,59.20688,19.87284,62.4530576433,9.02688,2.63284,9.403,50.18,17.24,53.058929503,134.95
2019-12-22 02:30:00,53.9156,35.7808,64.7082496441,8.2656,2.4108,8.61,45.65,33.37,56.546258939,133.95,58.3256,41.7308,71.7170501624,8.2656,2.4108,8.61,50.06,39.32,63.6558402662,135.32,59.3056,45.0608,74.4824132799,8.2656,2.4108,8.61,51.04,42.65,66.5139391406,133.95,58.1156,19.9008,61.428534118900004,8.2656,2.4108,8.61,49.85,17.49,52.8291832229,135.32
2019-12-22 03:00:00,52.30272,35.65246,63.2982813625,7.24272,2.11246,7.5445,45.06,33.54,56.1723704324,134.4,56.78272,41.12246,70.1094430662,7.24272,2.11246,7.5445,49.54,39.01,63.0554652667,135.8,57.74272,45.60246,73.5785707326,7.24272,2.11246,7.5445,50.5,43.49,66.6455557408,134.4,56.47272,19.66246,59.7978297052,7.24272,2.11246,7.5445,49.23,17.55,52.264666841,135.8
2019-12-22 03:30:00,50.85408,36.38244,62.5285486238,7.65408,2.23244,7.973,43.2,34.15,55.0677991207,134.97,55.24408,41.21244,68.9229539834,7.65408,2.23244,7.973,47.59,38.98,61.5162458217,136.34,56.174080000000004,46.43244,72.8800298312,7.65408,2.23244,7.973,48.52,44.2,65.6340643264,134.97,54.924080000000004,20.27244,58.5459339955,7.65408,2.23244,7.973,47.27,18.04,50.5953999885,136.34
2019-12-22 04:00:00,49.51464,37.89177,62.3497057576,8.71464,2.54177,9.07775,40.8,35.35,53.9839096398,134.97,53.58464,42.02177,68.0965696483,8.71464,2.54177,9.07775,44.87,39.48,59.7661049425,136.34,54.45464,46.19177,71.4071945483,8.71464,2.54177,9.07775,45.74,43.65,63.2255494243,134.97,53.44464,21.79177,57.7166421794,8.71464,2.54177,9.07775,44.73,19.25,48.6963592068,136.34
2019-12-22 04:30:00,49.35728,38.48504,62.5878533966,9.85728,2.8750400000000003,10.268,39.5,35.61,53.1819715693,135.2,53.30728,42.85504,68.3975186275,9.85728,2.8750400000000003,10.268,43.45,39.98,59.0449227284,136.59,54.13728,46.28504,71.2260487013,9.85728,2.8750400000000003,10.268,44.28,43.41,62.0092452784,135.2,53.22728,22.32504,57.7195872057,9.85728,2.8750400000000003,10.268,43.37,19.45,47.5316673387,136.59
2019-12-22 05:00:00,49.37808,38.57569,62.6600242855,10.88808,3.17569,11.34175,38.49,35.4,52.2937864378,135.29,53.24808,43.50569,68.7612033494,10.88808,3.17569,11.34175,42.36,40.33,58.4882766031,136.64,54.12808,46.42569,71.3105443568,10.88808,3.17569,11.34175,43.24,43.25,61.1576659136,135.29,53.17808,22.36569,57.6899669064,10.88808,3.17569,11.34175,42.29,19.19,46.4402863902,136.64
2019-12-22 05:30:00,49.63248,38.71239,62.9446757912,12.28248,3.58239,12.79425,37.35,35.13,51.2751343245,135.11,53.40248,44.08239,69.2465304421,12.28248,3.58239,12.79425,41.12,40.5,57.7157205621,136.41,54.30248,46.57239,71.5384291445,12.28248,3.58239,12.79425,42.02,42.99,60.115060509,135.11,53.38248,22.50239,57.9313967263,12.28248,3.58239,12.79425,41.1,18.92,45.2457335005,136.41
2019-12-22 06:00:00,49.70776,38.51143,62.8807732527,13.30776,3.88143,13.86225,36.4,34.63,50.2413863264,134.95,53.45776,43.92143,69.1868782174,13.30776,3.88143,13.86225,40.15,40.04,56.7029461316,136.25,54.31776,47.12143,71.9086101706,13.30776,3.88143,13.86225,41.01,43.24,59.5946113336,134.95,53.39776,22.34143,57.8831604827,13.30776,3.88143,13.86225,40.09,18.46,44.1359230106,136.25
2019-12-22 06:30:00,51.82176,38.20093,64.3801666848,13.99176,4.08093,14.57475,37.83,34.12,50.943923092,134.75,55.63176,44.23093,71.0722722963,13.99176,4.08093,14.57475,41.64,40.15,57.8438596568,136.08,56.48176,46.82093,73.3647646951,13.99176,4.08093,14.57475,42.49,42.74,60.2669702242,134.75,55.60176,22.09093,59.829465177,13.99176,4.08093,14.57475,41.61,18.01,45.3404036153,136.08
2019-12-22 07:00:00,53.82664,37.34152,65.5110394483,13.61664,3.97152,14.184,40.21,33.37,52.253239134,134.53,57.68664,44.65152,72.9486577861,13.61664,3.97152,14.184,44.07,40.68,59.9752223839,135.9,58.54664,45.86152,74.3706129597,13.61664,3.97152,14.184,44.93,41.89,61.4286333887,134.53,57.72664,21.26152,61.517616976,13.61664,3.97152,14.184,44.11,17.29,47.3775917497,135.9
2019-12-22 07:30:00,56.27512,36.86691,67.275985195,13.87512,4.0469100000000005,14.45325,42.4,32.82,53.6182095934,133.67,60.15512,45.26691,75.2843383657,13.87512,4.0469100000000005,14.45325,46.28,41.22,61.9752111735,135.01,61.03512,44.33691,75.4390314212,13.87512,4.0469100000000005,14.45325,47.16,40.29,62.0270078272,133.67,60.29512,20.97691,63.8398954335,13.87512,4.0469100000000005,14.45325,46.42,16.93,49.4109431199,135.01
2019-12-22 08:00:00,58.2848,35.77265,68.3871362104,12.6948,3.70265,13.22375,45.59,32.07,55.7398690347,133.3,62.3248,45.30265,77.0500538096,12.6948,3.70265,13.22375,49.63,41.6,64.7587592531,134.68,63.2548,43.16265,76.5779607855,12.6948,3.70265,13.22375,50.56,39.46,64.1358339776,133.3,62.4748,19.95265,65.5836021965,12.6948,3.70265,13.22375,49.78,16.25,52.365168767,134.68
2019-12-22 08:30:00,60.92024,33.94257,69.7378928551,11.94024,3.48257,12.43775,48.98,30.46,57.6788696144,132.9,65.29024,44.44257,78.9807411175,11.94024,3.48257,12.43775,53.35,40.96,67.2602713346,134.31,66.28024,43.08257,79.0517428793,11.94024,3.48257,12.43775,54.34,39.6,67.2383491766,132.9,65.31024,18.19257,67.7967333436,11.94024,3.48257,12.43775,53.37,14.71,55.3601029623,134.31
2019-12-22 09:00:00,64.47592,32.05881,72.0063299888,11.99592,3.49881,12.49575,52.48,28.56,59.7480041508,132.23,69.01592,44.52881,82.1341106573,11.99592,3.49881,12.49575,57.02,41.03,70.2477138418,133.65,70.03592,42.22881,81.7820425537,11.99592,3.49881,12.49575,58.04,38.73,69.7757443529,132.23,69.03592,16.44881,70.9684549688,11.99592,3.49881,12.49575,57.04,12.95,58.4915728973,133.65
2019-12-22 09:30:00,67.62944,32.15192,74.8831564132,12.34944,3.60192,12.864,55.28,28.55,62.2172074269,131.32,72.09944,46.45192,85.7677685381,12.34944,3.60192,12.864,59.75,42.85,73.5267638347,132.66,73.15944,39.49192,83.1379300103,12.34944,3.60192,12.864,60.81,35.89,70.6112469795,131.32,72.34944,16.70192,74.2522430638,12.34944,3.60192,12.864,60.0,13.1,61.4134350122,132.66
2019-12-22 10:00:00,69.5676,30.8893,76.1170140261,13.1976,3.8493,13.7475,56.37,27.04,62.5199048304,130.98,74.1876,46.2593,87.4283868675,13.1976,3.8493,13.7475,60.99,42.41,74.2858546427,132.39,75.2776,39.6893,85.0996921043,13.1976,3.8493,13.7475,62.08,35.84,71.6828570859,130.98,74.3276,15.5093,75.9284565117,13.1976,3.8493,13.7475,61.13,11.66,62.2320857757,132.39
2019-12-22 10:30:00,71.91744,18.08092,74.1554977342,13.95744,4.07092,14.539,57.96,14.01,59.6292017387,132.2,72.99744,34.43092,80.7100644195,13.95744,4.07092,14.539,59.04,30.36,66.388637582,133.5,74.09744,53.71092,91.5166298647,13.95744,4.07092,14.539,60.14,49.64,77.9804411375,132.2,75.98744,7.07092,76.3157188749,13.95744,4.07092,14.539,62.03,3.0,62.1025031702,133.5
2019-12-22 11:00:00,72.76408,17.47869,74.833922404,15.18408,4.42869,15.81675,57.58,13.05,59.0403158867,132.09,73.61408,34.45869,81.2799734914,15.18408,4.42869,15.81675,58.43,30.03,65.6952494477,133.43,74.66408,54.25869,92.2969678958,15.18408,4.42869,15.81675,59.48,49.83,77.5944540544,132.09,76.77408,7.36869,77.1268886457,15.18408,4.42869,15.81675,61.59,2.94,61.6601305545,133.43
2019-12-22 11:30:00,72.81792,17.02606,74.7819242347,13.59792,3.96606,14.1645,59.22,13.06,60.642988053,132.17,73.70792,34.01606,81.1785058291,13.59792,3.96606,14.1645,60.11,30.05,67.2027871446,133.53,74.79792,53.79606,92.1343850462,13.59792,3.96606,14.1645,61.2,49.83,78.9206493891,132.17,76.88792,6.89606,77.1965535853,13.59792,3.96606,14.1645,63.29,2.93,63.3577856305,133.53
2019-12-22 12:00:00,72.65904,17.74972,74.7956459548,13.19904,3.84972,13.749,59.46,13.9,61.0630952376,132.0,73.42904,34.59972,81.172437067,13.19904,3.84972,13.749,60.23,30.75,67.6255528628,133.4,74.52904,52.78972,91.3308947783,13.19904,3.84972,13.749,61.33,48.94,78.4633194557,132.0,76.73904,5.8897200000000005,76.964726088,13.19904,3.84972,13.749,63.54,2.04,63.5727394407,133.4
2019-12-22 12:30:00,73.44584,17.47337,75.4957619503,12.04584,3.51337,12.54775,61.4,13.96,62.9669881763,131.82,74.29584,34.06337,81.7323988212,12.04584,3.51337,12.54775,62.25,30.55,69.3423752117,133.19,75.47584,52.51337,91.9470306887,12.04584,3.51337,12.54775,63.43,49.0,80.1521359665,131.82,77.62584,5.44337,77.8164591373,12.04584,3.51337,12.54775,65.58,1.9300000000000002,65.6083935179,133.19
2019-12-22 13:00:00,74.3624,17.0907,76.3011045808,11.7624,3.4307,12.2525,62.6,13.66,64.0730489364,131.65,75.3524,34.1907,82.7465295481,11.7624,3.4307,12.2525,63.59,30.76,70.6389814479,133.04,76.5624,52.0407,92.5744864974,11.7624,3.4307,12.2525,64.8,48.61,81.006000395,131.65,78.5824,5.6507000000000005,78.7853031996,11.7624,3.4307,12.2525,66.82,2.22,66.8568680092,133.04
2019-12-22 13:30:00,75.88752,16.46011,77.6521146715,10.93752,3.1901100000000002,11.39325,64.95,13.27,66.2917445841,131.72,77.01752,34.41011,84.3549290626,10.93752,3.1901100000000002,11.39325,66.08,31.22,73.0838887854,133.11,78.26752,51.36011,93.6144518019,10.93752,3.1901100000000002,11.39325,67.33,48.17,82.7869422071,131.72,80.20752,5.79011,80.416239892,10.93752,3.1901100000000002,11.39325,69.27,2.6,69.3187773983,133.11
2019-12-22 14:00:00,76.57032,15.60176,78.1436422238,9.16032,2.67176,9.542,67.41,12.93,68.6388592563,131.62,77.78032,34.25176,84.9880064621,9.16032,2.67176,9.542,68.62,31.58,75.5380751674,132.96,79.06032,50.41176,93.7650241017,9.16032,2.67176,9.542,69.9,47.74,84.6470176675,131.62,81.01032,5.62176,81.2051484328,9.16032,2.67176,9.542,71.85,2.95,71.9105346942,132.96
2019-12-22 14:30:00,76.96248,16.03739,78.6156549662,10.00248,2.91739,10.41925,66.96,13.12,68.2332470281,131.74,78.12248,34.38739,85.3558110052,10.00248,2.91739,10.41925,68.12,31.47,75.0379590607,133.11,79.39248,50.88739,94.3010728548,10.00248,2.91739,10.41925,69.39,47.97,84.3569380668,131.74,81.35248,5.68739,81.5510417295,10.00248,2.91739,10.41925,71.35,2.77,71.4037492013,133.11
2019-12-22 15:00:00,77.13648,16.93814,78.9742814684,12.33648,3.59814,12.8505,64.8,13.34,66.1588663748,131.89,78.21648,34.95814,85.6731538806,12.33648,3.59814,12.8505,65.88,31.36,72.9631687908,133.23,79.42648,51.87814,94.8678403625,12.33648,3.59814,12.8505,67.09,48.28,82.656073582,131.89,81.44648,6.18814,81.6812229405,12.33648,3.59814,12.8505,69.11,2.59,69.1585150217,133.23
2019-12-22 15:30:00,77.4876,16.8768,79.3041898767,11.8176,3.4468,12.31,65.67,13.43,67.0292010992,131.71,78.5876,34.5568,85.8497716945,11.8176,3.4468,12.31,66.77,31.11,73.6618286496,133.09,79.7876,51.7068,95.0770965059,11.8176,3.4468,12.31,67.97,48.26,83.3603532862,131.71,81.8476,5.8768,82.0583109989,11.8176,3.4468,12.31,70.03,2.43,70.0721471057,133.09
2019-12-22 16:00:00,78.04368,16.41649,79.751596422,10.03368,2.9264900000000003,10.45175,68.01,13.49,69.334985397,131.43,79.23368,33.76649,86.1286937859,10.03368,2.9264900000000003,10.45175,69.2,30.84,75.7611087564,132.82,80.52368,51.09649,95.3672602682,10.03368,2.9264900000000003,10.45175,70.49,48.17,85.3767474199,131.43,82.49368,5.21649,82.6584478917,10.03368,2.9264900000000003,10.45175,72.46,2.29,72.4961771406,132.82
2019-12-22 16:30:00,80.266,25.19675,84.1279202558,10.686,3.11675,11.13125,69.58,22.08,72.9993342435,132.49,83.866,44.29675,94.8457063686,10.686,3.11675,11.13125,73.18,41.18,83.9708568493,133.88,85.756,40.06675,94.6542972694,10.686,3.11675,11.13125,75.07,36.95,83.6708276522,132.49,84.756,11.20675,85.4936885481,10.686,3.11675,11.13125,74.07,8.09,74.5104891945,133.88
2019-12-22 17:00:00,82.286,28.5405,87.0950396765,11.556000000000001,3.3705,12.0375,70.73,25.17,75.0750411255,133.21,86.856,48.8005,99.626570433,11.556000000000001,3.3705,12.0375,75.3,45.43,87.9430207578,134.57,89.016,35.2705,95.7489238908,11.556000000000001,3.3705,12.0375,77.46,31.9,83.7714844085,133.21,86.806,13.1305,87.7934602704,11.556000000000001,3.3705,12.0375,75.25,9.76,75.8803011328,134.57
2019-12-22 17:30:00,83.28872,28.67296,88.0860347297,11.83872,3.45296,12.332,71.45,25.22,75.7703827363,133.06,87.79872,48.76296,100.4312775066,11.83872,3.45296,12.332,75.96,45.31,88.4472594262,134.44,90.02872,35.23296,96.6774632228,11.83872,3.45296,12.332,78.19,31.78,84.4016854097,133.06,87.83872,13.32296,88.8433565012,11.83872,3.45296,12.332,76.0,9.87,76.6382208823,134.44
2019-12-22 18:00:00,82.46616,29.11388,87.4544770369,11.63616,3.3938800000000002,12.121,70.83,25.72,75.3552075175,133.27,87.01616,48.39388,99.5679653433,11.63616,3.3938800000000002,12.121,75.38,45.0,87.7903434325,134.7,89.23616,35.75388,96.1323680484,11.63616,3.3938800000000002,12.121,77.6,32.36,84.0769266803,133.27,86.98616,13.72388,88.0621196304,11.63616,3.3938800000000002,12.121,75.35,10.33,76.054792091,134.7
2019-12-22 18:30:00,81.2436,28.9448,86.2457186648,11.1936,3.2648,11.66,70.05,25.68,74.6087454659,133.59,85.8536,47.6548,98.1927726261,11.1936,3.2648,11.66,74.66,44.39,86.8595861146,135.02,88.0336,36.6348,95.3521017073,11.1936,3.2648,11.66,76.84,33.37,83.7731609765,133.59,85.7436,13.4948,86.7990470455,11.1936,3.2648,11.66,74.55,10.23,75.2486239077,135.02
2019-12-22 19:00:00,79.49568,30.88124,85.2831409049,14.33568,4.18124,14.933,65.16,26.7,70.418148229,134.2,83.99568,47.39124,96.4427492733,14.33568,4.18124,14.933,69.66,43.21,81.9732865024,135.63,86.00568,39.41124,94.6056173311,14.33568,4.18124,14.933,71.67,35.23,79.8607650852,134.2,83.77568,15.34124,85.1687630778,14.33568,4.18124,14.933,69.44,11.16,70.3310685259,135.63
2019-12-22 19:30:00,77.8572,32.1196,84.2223978286,16.3872,4.7796,17.07,61.47,27.34,67.2758240381,134.56,82.2472,47.7396,95.0982193104,16.3872,4.7796,17.07,65.86,42.96,78.6326980333,135.92,84.1572,40.8096,93.5299832353,16.3872,4.7796,17.07,67.77,36.03,76.7524188544,134.56,81.9972,16.4496,83.6309162212,16.3872,4.7796,17.07,65.61,11.67,66.6397854138,135.92
2019-12-22 20:00:00,76.36584,32.38087,82.947346316,15.94584,4.65087,16.61025,60.42,27.73,66.4795404617,134.56,80.69584,46.99087,93.3807285079,15.94584,4.65087,16.61025,64.75,42.34,77.3643205877,136.0,82.58584,41.29087,92.3328593398,15.94584,4.65087,16.61025,66.64,36.64,76.0485318727,134.56,80.45584,16.74087,82.1790661815,15.94584,4.65087,16.61025,64.51,12.09,65.6331334007,136.0
2019-12-22 20:30:00,75.6044,32.54295,82.3108066663,15.1644,4.42295,15.79625,60.44,28.12,66.6612931168,134.84,80.0244,46.45295,92.5298933268,15.1644,4.42295,15.79625,64.86,42.03,77.2873890101,136.23,81.9044,41.69295,91.9055646795,15.1644,4.42295,15.79625,66.74,37.27,76.4413533371,134.84,79.7044,16.85295,81.4666392032,15.1644,4.42295,15.79625,64.54,12.43,65.7260716915,136.23
2019-12-22 21:00:00,73.33104,31.60947,79.8536162059,13.54104,3.94947,14.10525,59.79,27.66,65.8780669115,135.4,78.04104,44.06947,89.624338828,13.54104,3.94947,14.10525,64.5,40.12,75.9596234851,136.83,79.96104,43.77947,91.1614496998,13.54104,3.94947,14.10525,66.42,39.83,77.4470483621,135.4,77.40104,15.83947,79.005125169,13.54104,3.94947,14.10525,63.86,11.89,64.9574606954,136.83
2019-12-22 21:30:00,71.40192,25.77056,75.9101833906,15.84192,4.62056,16.502,55.56,21.15,59.4494415449,134.15,74.06192,32.54056,80.8953400339,15.84192,4.62056,16.502,58.22,27.92,64.5685279374,135.59,75.88192,48.54056,90.0791415812,15.84192,4.62056,16.502,60.04,43.92,74.3893003059,134.15,75.31192,12.76056,76.385320485,15.84192,4.62056,16.502,59.47,8.14,60.0244991649,135.59
2019-12-22 22:00:00,69.55488,17.49309,71.7209141713,15.64488,4.56309,16.29675,53.91,12.93,55.438912327,132.54,69.49488,17.21309,71.5948937674,15.64488,4.56309,16.29675,53.85,12.65,55.3158657168,133.95,71.34488,52.80309,88.7595528141,15.64488,4.56309,16.29675,55.7,48.24,73.6857353902,132.54,73.41488,7.77309,73.8252364274,15.64488,4.56309,16.29675,57.77,3.21,57.8591133703,133.95
2019-12-22 22:30:00,66.2332,18.4976,68.7677103589,17.6832,5.1576,18.42,48.55,13.34,50.3493604726,133.12,66.0932,17.1076,68.2713780731,17.6832,5.1576,18.42,48.41,11.95,49.8631186349,134.52,67.8132,54.7076,87.1295104543,17.6832,5.1576,18.42,50.13,49.55,70.4855971103,133.12,69.8632,8.1376,70.3355333242,17.6832,5.1576,18.42,52.18,2.98,52.2650246341,134.52
2019-12-22 23:00:00,62.93048,18.51389,65.5973279636,15.27048,4.45389,15.90675,47.66,14.06,49.6906349326,133.65,62.87048,15.85389,64.8385925477,15.27048,4.45389,15.90675,47.6,11.4,48.9460927961,135.05,64.55048,54.99389,84.8003089945,15.27048,4.45389,15.90675,49.28,50.54,70.5890218093,133.65,66.54048,6.79389,66.8864143153,15.27048,4.45389,15.90675,51.27,2.34,51.323371869,135.05
2019-12-22 23:30:00,59.9896,20.6378,63.4402939542,16.209600000000002,4.7278,16.885,43.78,15.91,46.5812891621,134.11,59.7096,16.7278,62.0085125205,16.209600000000002,4.7278,16.885,43.5,12.0,45.1248268695,135.52,61.3096,55.0778,82.4162065676,16.209600000000002,4.7278,16.885,45.1,50.35,67.5953585685,134.11,63.4396,5.5578,63.6825878007,16.209600000000002,4.7278,16.885,47.23,0.8300000000000001,47.2372924711,135.52
2019-12-23 00:00:00,55.67624,33.25307,64.8506774441,19.65624,5.73307,20.47525,36.02,27.52,45.3298003525,133.27,57.66624,28.08307,64.1408922324,19.65624,5.73307,20.47525,38.01,22.35,44.0940200027,134.63,59.11624,44.71307,74.1214439994,19.65624,5.73307,20.47525,39.46,38.98,55.4664943908,133.27,59.30624,16.88307,61.6625344562,19.65624,5.73307,20.47525,39.65,11.15,41.1879229872,134.63
2019-12-23 00:30:00,54.65472,42.28221,69.1008227213,19.58472,5.71221,20.40075,35.07,36.57,50.6682326512,132.04,59.13472,37.53221,70.0398593443,19.58472,5.71221,20.40075,39.55,31.82,50.7613524249,133.42,60.61472,33.82221,69.4124352689,19.58472,5.71221,20.40075,41.03,28.11,49.7356310908,132.04,58.73472,27.04221,64.6610273284,19.58472,5.71221,20.40075,39.15,21.33,44.5835328344,133.42
2019-12-23 01:00:00,57.70712,41.31541,70.9723523787,16.64712,4.85541,17.34075,41.06,36.46,54.9113394482,131.53,62.38712,37.69541,72.8909917408,16.64712,4.85541,17.34075,45.74,32.84,56.3081983374,132.9,64.01712,31.46541,71.3320662785,16.64712,4.85541,17.34075,47.37,26.61,54.3323936524,131.53,62.21712,26.19541,67.5068109613,16.64712,4.85541,17.34075,45.57,21.34,50.3191862017,132.9
2019-12-23 01:30:00,59.09648,40.17189,71.4575027171,12.96648,3.78189,13.50675,46.13,36.39,58.75550187,131.43,64.05648,37.05189,74.0005079885,12.96648,3.78189,13.50675,51.09,33.27,60.9678685867,132.82,65.80648,29.811890000000002,72.2443187757,12.96648,3.78189,13.50675,52.84,26.03,58.9035355475,131.43,63.94648,25.08189,68.6895444035,12.96648,3.78189,13.50675,50.98,21.3,55.2507954694,132.82
2019-12-23 02:00:00,57.91048,40.90889,70.9024750969,14.67048,4.27889,15.28175,43.24,36.63,56.6696964876,131.69,62.71048,37.65889,73.1491373692,14.67048,4.27889,15.28175,48.04,33.38,58.4984273293,133.05,64.40048,30.49889,71.2573092073,14.67048,4.27889,15.28175,49.73,26.22,56.218869608,131.69,62.56048,25.74889,67.6521913471,14.67048,4.27889,15.28175,47.89,21.47,52.4825018459,133.05
