Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-23 02:30:00,57.1248,41.39265,70.5449803251,15.0948,4.40265,15.72375,42.03,36.99,55.9891150135,131.89,61.8548,37.52265,72.3461508725,15.0948,4.40265,15.72375,46.76,33.12,57.3012390791,133.27,63.5248,30.99265,70.6819960744,15.0948,4.40265,15.72375,48.43,26.59,55.2493710371,131.89,61.6748,26.22265,67.0179701876,15.0948,4.40265,15.72375,46.58,21.82,51.4374260631,133.27
2019-12-23 03:00:00,56.24248,42.98739,70.7893512865,19.842480000000002,5.78739,20.66925,36.4,37.2,52.0461333818,132.28,60.55248,38.93739,71.9911326079,19.842480000000002,5.78739,20.66925,40.71,33.15,52.4997771424,133.61,62.07248,32.75739,70.1857490732,19.842480000000002,5.78739,20.66925,42.23,26.97,50.1074226038,132.28,60.40248,27.67739,66.441685013,19.842480000000002,5.78739,20.66925,40.56,21.89,46.089973964,133.61
2019-12-23 03:30:00,54.92776,43.16268,69.8575390591,20.71776,6.04268,21.581,34.21,37.12,50.4798821314,132.28,59.12776,38.67268,70.6517386976,20.71776,6.04268,21.581,38.41,32.63,50.3988591141,133.61,60.57776,33.56268,69.2540142909,20.71776,6.04268,21.581,39.86,27.52,48.4372790318,132.28,58.94776,27.86268,65.2009765709,20.71776,6.04268,21.581,38.23,21.82,44.0186926203,133.61
2019-12-23 04:00:00,53.78704,43.50872,69.1813153098,20.56704,5.9987200000000005,21.424,33.22,37.51,50.1055735423,132.243,57.96704,38.54872,69.6145210427,20.56704,5.9987200000000005,21.424,37.4,32.55,49.5808682861,133.633,59.40704,33.84872,68.3734761965,20.56704,5.9987200000000005,21.424,38.84,27.85,47.7929712405,132.243,57.73704,28.13872,64.2289136698,20.56704,5.9987200000000005,21.424,37.17,22.14,43.2641710888,133.633
2019-12-23 04:30:00,53.39832,42.41076,68.1912981443,17.72832,5.17076,18.467,35.67,37.24,51.5671067639,132.543,57.79832,37.99076,69.1660584405,17.72832,5.17076,18.467,40.07,32.82,51.795340524,133.893,59.30832,32.76076,67.755030935,17.72832,5.17076,18.467,41.58,27.59,49.9009468848,132.543,57.52832,27.03076,63.562328373,17.72832,5.17076,18.467,39.8,21.86,45.4081446439,133.893
2019-12-23 05:00:00,53.37584,42.31087,68.1115997159,17.86584,5.21087,18.61025,35.51,37.1,51.3553317583,132.34,57.73584,37.90087,69.0644855715,17.86584,5.21087,18.61025,39.87,32.69,51.5582486126,133.69,59.23584,32.70087,67.6626310401,17.86584,5.21087,18.61025,41.37,27.49,49.6706855197,132.34,57.48584,27.00087,63.5111705235,17.86584,5.21087,18.61025,39.62,21.79,45.2166838678,133.69
2019-12-23 05:30:00,54.73192,42.64431,69.3838615404,19.83192,5.78431,20.65825,34.9,36.86,50.7609062173,131.95,58.87192,39.02431,70.631435887,19.83192,5.78431,20.65825,39.04,33.24,51.2739622031,133.29,60.35192,32.39431,68.4963179161,19.83192,5.78431,20.65825,40.52,26.61,48.4764117897,131.95,58.80192,27.39431,64.8699777714,19.83192,5.78431,20.65825,38.97,21.61,44.5606665121,133.29
2019-12-23 06:00:00,57.11656,37.44608,68.2972205408,18.22656,5.31608,18.986,38.89,32.13,50.445703484,131.74,60.38656,34.16608,69.3819692081,18.22656,5.31608,18.986,42.16,28.85,51.0860851896,133.11,61.94656,36.21608,71.7563986443,18.22656,5.31608,18.986,43.72,30.9,53.5373551831,131.74,61.09656,21.61608,64.8077507587,18.22656,5.31608,18.986,42.87,16.3,45.8642224397,133.11
2019-12-23 06:30:00,63.37248,25.75739,68.4069759671,16.24248,4.73739,16.91925,47.13,21.02,51.6050123535,131.5,64.60248,26.11739,69.6821245555,16.24248,4.73739,16.91925,48.36,21.38,52.875268320800004,132.84,66.30248,43.09739,79.0784665947,16.24248,4.73739,16.91925,50.06,38.36,63.0673703273,131.5,66.99248,9.85739,67.7138133187,16.24248,4.73739,16.91925,50.75,5.12,51.007616098,132.84
2019-12-23 07:00:00,68.10432,23.88626,72.1716829473,15.24432,4.44626,15.8795,52.86,19.44,56.3213387625,131.42,69.43432,27.29626,74.6070412485,15.24432,4.44626,15.8795,54.19,22.85,58.8105313698,132.79,71.27432,41.18626,82.3185076653,15.24432,4.44626,15.8795,56.03,36.74,67.0014067017,131.42,71.98432,7.95626,72.4226787619,15.24432,4.44626,15.8795,56.74,3.51,56.8484626001,132.79
2019-12-23 07:30:00,72.90296,30.51878,79.0331418422,15.01296,4.37878,15.6385,57.89,26.14,63.5181210364,132.38,77.21296,43.64878,88.6964327775,15.01296,4.37878,15.6385,62.2,39.27,73.5593155216,133.8,79.06296,35.85878,86.8147668721,15.01296,4.37878,15.6385,64.05,31.48,71.3680103408,132.38,76.96296,15.01878,78.4146731464,15.01296,4.37878,15.6385,61.95,10.64,62.8570767694,133.8
2019-12-23 08:00:00,75.27408,35.71619,83.3176652815,16.44408,4.79619,17.12925,58.83,30.92,66.4606296991,134.16,81.56408,50.84619,96.114692861,16.44408,4.79619,17.12925,65.12,46.05,79.7572372892,135.51,83.48408,30.03619,88.7229638998,16.44408,4.79619,17.12925,67.04,25.24,71.6339249239,134.16,79.36408,20.09619,81.8688832632,16.44408,4.79619,17.12925,62.92,15.3,64.7535049244,135.51
2019-12-23 08:30:00,79.0376,25.67305,83.1026335928,16.7076,4.87305,17.40375,62.33,20.8,65.7089712292,132.76,82.0776,17.41305,83.9043904219,16.7076,4.87305,17.40375,65.37,12.54,66.5619147862,134.09,83.3976,11.99305,84.2555216829,16.7076,4.87305,17.40375,66.69,7.12,67.0689980542,132.76,83.3176,9.76305,83.8876606842,16.7076,4.87305,17.40375,66.61,4.89,66.7892521294,134.09
2019-12-23 09:00:00,81.40544,26.26117,85.5365109843,16.73544,4.88117,17.43275,64.67,21.38,68.1125047256,131.88,84.31544,19.56117,86.5547964827,16.73544,4.88117,17.43275,67.58,14.68,69.1560467349,133.27,85.59544,9.57117,86.1288955227,16.73544,4.88117,17.43275,68.86,4.69,69.0195312937,131.88,85.78544,10.52117,86.4282172335,16.73544,4.88117,17.43275,69.05,5.64,69.2799545323,133.27
2019-12-23 09:30:00,82.96488,25.81434,86.8881549065,16.57488,4.83434,17.2655,66.39,20.98,69.6260906557,131.67,85.83488,20.26434,88.1945015307,16.57488,4.83434,17.2655,69.26,15.43,70.9579629076,133.1,87.12488,8.69434,87.5576168192,16.57488,4.83434,17.2655,70.55,3.86,70.6555171236,131.67,87.40488,10.13434,87.9904420665,16.57488,4.83434,17.2655,70.83,5.3,71.0280148955,133.1
2019-12-23 10:00:00,83.39792,26.54356,87.520132757,19.41792,5.66356,20.227,63.98,20.88,67.3009271853,132.13,86.16792,21.42356,88.7912121789,19.41792,5.66356,20.227,66.75,15.76,68.5852761167,133.52,87.45792,9.33356,87.9545514058,19.41792,5.66356,20.227,68.04,3.67,68.1389059202,132.13,87.72792,10.71356,88.3796827071,19.41792,5.66356,20.227,68.31,5.05,68.4964130448,133.52
2019-12-23 10:30:00,82.5792,27.2956,86.9734100286,20.6592,6.0256,21.52,61.92,21.27,65.4713624419,132.88,85.1292,21.6056,87.8281426651,20.6592,6.0256,21.52,64.47,15.58,66.3258418718,134.28,86.4292,10.1056,87.0179852904,20.6592,6.0256,21.52,65.77,4.08,65.896428583,132.88,86.8392,11.2956,87.570755598,20.6592,6.0256,21.52,66.18,5.27,66.3894969103,134.28
2019-12-23 11:00:00,81.95824,26.87782,86.2529437866,19.39824,5.65782,20.2065,62.56,21.22,66.0608961489,132.96,84.58824,21.28782,87.2258082602,19.39824,5.65782,20.2065,65.19,15.63,67.0375491795,134.37,85.89824,9.71782,86.4461893935,19.39824,5.65782,20.2065,66.5,4.06,66.6238215656,132.96,86.25824,10.84782,86.9376740352,19.39824,5.65782,20.2065,66.86,5.19,67.0611340495,134.37
2019-12-23 11:30:00,81.17808,27.83569,85.8178670806,22.40808,6.53569,23.34175,58.77,21.3,62.510822263,133.06,83.61808,22.16569,86.506075602,22.40808,6.53569,23.34175,61.21,15.63,63.1740532181,134.37,84.97808,10.62569,85.6398234962,22.40808,6.53569,23.34175,62.57,4.09,62.7035325959,133.06,85.29808,11.74569,86.1029830219,22.40808,6.53569,23.34175,62.89,5.21,63.1054371667,134.37
2019-12-23 12:00:00,80.76808,27.81069,85.421994973,22.04808,6.43069,22.96675,58.72,21.38,62.4911417723,132.93,83.29808,21.95069,86.1417606226,22.04808,6.43069,22.96675,61.25,15.52,63.1857017054,134.27,84.67808,10.63069,85.3427724085,22.04808,6.43069,22.96675,62.63,4.2,62.7706691059,132.93,84.88808,11.76069,85.6988912143,22.04808,6.43069,22.96675,62.84,5.33,63.0656364433,134.27
2019-12-23 12:30:00,81.70544,27.56617,86.23034648,21.65544,6.31617,22.55775,60.05,21.25,63.6990188307,132.64,84.32544,21.82617,87.1043140611,21.65544,6.31617,22.55775,62.67,15.51,64.5607388434,133.98,85.69544,10.43617,86.3285704797,21.65544,6.31617,22.55775,64.04,4.12,64.1723928181,132.64,85.91544,11.58617,86.6931494737,21.65544,6.31617,22.55775,64.26,5.27,64.4757357461,133.98
2019-12-23 13:00:00,82.18728,26.18504,86.2577840754,17.29728,5.04504,18.018,64.89,21.14,68.246697356,132.57,85.07728,20.61504,87.5392680253,17.29728,5.04504,18.018,67.78,15.57,69.5453326975,133.92,86.47728,9.06504,86.9511064127,17.29728,5.04504,18.018,69.18,4.02,69.2967012202,132.57,86.58728,10.23504,87.1900974974,17.29728,5.04504,18.018,69.29,5.19,69.4841003396,133.92
2019-12-23 13:30:00,82.52608,26.26469,86.6047794349,16.57608,4.83469,17.266750000000002,65.95,21.43,69.3444114547,132.64,85.54608,20.15469,87.8882434252,16.57608,4.83469,17.266750000000002,68.97,15.32,70.6509964544,134.0,86.94608,9.13469,87.4246154625,16.57608,4.83469,17.266750000000002,70.37,4.3,70.5012545988,132.64,86.95608,10.32469,87.5668834238,16.57608,4.83469,17.266750000000002,70.38,5.49,70.5937993028,134.0
2019-12-23 14:00:00,81.7776,28.0018,86.4388608497,20.3376,5.9318,21.185,61.44,22.07,65.283677133,132.77,84.4976,20.6218,86.9776008004,20.3376,5.9318,21.185,64.16,14.69,65.8202225763,134.15,85.8476,10.8918,86.5357829629,20.3376,5.9318,21.185,65.51,4.96,65.6975014746,132.77,86.0076,12.0518,86.8478735549,20.3376,5.9318,21.185,65.67,6.12,65.9545548086,134.15
2019-12-23 14:30:00,81.41808,27.48569,85.9323391143,18.56808,5.41569,19.34175,62.85,22.07,66.6123667197,132.89,84.11808,20.18569,86.5061469704,18.56808,5.41569,19.34175,65.55,14.77,67.1934178324,134.28,85.50808,10.35569,86.1328744479,18.56808,5.41569,19.34175,66.94,4.94,67.1220321504,132.89,85.72808,11.48569,86.4940736424,18.56808,5.41569,19.34175,67.16,6.07,67.4337489689,134.28
2019-12-23 15:00:00,80.816,27.95925,85.5157618019,18.546,5.40925,19.31875,62.27,22.55,66.227301017,133.04,83.616,19.74925,85.9166359418,18.546,5.40925,19.31875,65.07,14.34,66.6313777435,134.44,84.986,10.79925,85.6693877448,18.546,5.40925,19.31875,66.44,5.39,66.6582755553,133.04,85.096,11.94925,85.9308663494,18.546,5.40925,19.31875,66.55,6.54,66.8705772369,134.44
2019-12-23 15:30:00,81.29064,27.10727,85.6911444577,15.59064,4.54727,16.24025,65.7,22.56,69.4654129765,132.92,84.23064,18.78727,86.3004184744,15.59064,4.54727,16.24025,68.64,14.24,70.1015491983,134.35,85.69064,10.00727,86.2730041001,15.59064,4.54727,16.24025,70.1,5.46,70.3123147109,132.92,85.74064,11.15727,86.4635300081,15.59064,4.54727,16.24025,70.15,6.61,70.4607309074,134.35
2019-12-23 16:00:00,82.698,25.29275,86.4793756139,12.318,3.59275,12.83125,70.38,21.7,73.6494018985,132.43,85.828,18.46275,87.7913362557,12.318,3.59275,12.83125,73.51,14.87,74.9989133255,133.79,87.328,8.29275,87.7208600423,12.318,3.59275,12.83125,75.01,4.7,75.1571027914,132.43,87.338,9.42275,87.8448317294,12.318,3.59275,12.83125,75.02,5.83,75.2461912657,133.79
2019-12-23 16:30:00,86.27648,23.74439,89.4842279827,10.74648,3.13439,11.19425,75.53,20.61,78.2914618589,131.78,89.56648,18.65439,91.4884725299,10.74648,3.13439,11.19425,78.82,15.52,80.3334475794,133.18,91.06648,6.98439,91.33392296,10.74648,3.13439,11.19425,80.32,3.85,80.4122185989,131.78,91.15648,8.02439,91.5089868858,10.74648,3.13439,11.19425,80.41,4.89,80.5585513772,133.18
2019-12-23 17:00:00,89.34272,22.99121,92.2535492773,12.79272,3.73121,13.32575,76.55,19.26,78.9357339866,131.45,92.71272,18.97121,94.6337955419,12.79272,3.73121,13.32575,79.92,15.24,81.3600884955,132.88,94.21272,7.76121,94.5318623029,12.79272,3.73121,13.32575,81.42,4.03,81.5196743124,131.45,94.21272,7.34121,94.4983067259,12.79272,3.73121,13.32575,81.42,3.61,81.4999907975,132.88
2019-12-23 17:30:00,90.60448,23.71714,93.6572182261,15.14448,4.41714,15.775500000000001,75.46,19.3,77.889033888,131.45,93.75448,19.38714,95.737995161,15.14448,4.41714,15.775500000000001,78.61,14.97,80.0227030286,132.92,95.21448,8.73714,95.6145115401,15.14448,4.41714,15.775500000000001,80.07,4.32,80.1864533447,131.45,95.44448,8.06714,95.7847979079,15.14448,4.41714,15.775500000000001,80.3,3.65,80.3829117412,132.92
2019-12-23 18:00:00,90.28424,22.65082,93.0822412657,13.61424,3.9708200000000002,14.1815,76.67,18.68,78.9128082126,131.29,93.62424,18.53082,95.440502961,13.61424,3.9708200000000002,14.1815,80.01,14.56,81.3240044513,132.73,95.06424,8.65082,95.4570396223,13.61424,3.9708200000000002,14.1815,81.45,4.68,81.5843422478,131.29,95.18424,7.05082,95.4450292422,13.61424,3.9708200000000002,14.1815,81.57,3.08,81.6281281177,132.73
2019-12-23 18:30:00,89.3496,23.3253,92.3440341346,13.8696,4.0453,14.4475,75.48,19.28,77.9034582031,131.96,92.7196,18.0153,94.4535613847,13.8696,4.0453,14.4475,78.85,13.97,80.0779832413,133.38,94.0796,9.4953,94.5575584406,13.8696,4.0453,14.4475,80.21,5.45,80.3949413831,131.96,94.1796,7.5853,94.4845692812,13.8696,4.0453,14.4475,80.31,3.54,80.3879823108,133.38
2019-12-23 19:00:00,87.3972,23.73585,90.5630230451,12.8772,3.75585,13.41375,74.52,19.98,77.1519980299,131.96,90.6972,17.41585,92.3541765112,12.8772,3.75585,13.41375,77.82,13.66,79.0097968609,133.44,92.0272,9.52585,92.5189027068,12.8772,3.75585,13.41375,79.15,5.77,79.3600365423,131.96,92.2072,8.01585,92.5549651994,12.8772,3.75585,13.41375,79.33,4.26,79.4442980962,133.44
2019-12-23 19:30:00,85.70072,24.06646,89.015773352,11.85072,3.45646,12.3445,73.85,20.61,76.6719935831,132.52,89.00072,16.73646,90.5606827152,11.85072,3.45646,12.3445,77.15,13.28,78.2846147081,133.97,90.33072,9.77646,90.8582310297,11.85072,3.45646,12.3445,78.48,6.32,78.7340637844,132.52,90.47072,8.23646,90.8448702495,11.85072,3.45646,12.3445,78.62,4.78,78.7651750458,133.97
2019-12-23 20:00:00,82.2472,24.9171,85.9387210764,11.6472,3.3971,12.1325,70.6,21.52,73.8069806997,131.79,85.9572,32.1071,91.757866705,11.6472,3.3971,12.1325,74.31,28.71,79.6632926761,133.24,88.5572,27.9371,92.8593518621,11.6472,3.3971,12.1325,76.91,24.54,80.7301659852,131.79,86.8572,9.2871,87.3522948654,11.6472,3.3971,12.1325,75.21,5.89,75.4402823431,133.24
2019-12-23 20:30:00,81.32976,24.96868,85.0762295979,11.54976,3.36868,12.031,69.78,21.6,73.0466179915,131.86,85.09976,34.62868,91.8755388044,11.54976,3.36868,12.031,73.55,31.26,79.9173954781,133.24,87.83976,30.67868,93.0430268392,11.54976,3.36868,12.031,76.29,27.31,81.0308595536,131.86,85.89976,9.32868,86.4048206907,11.54976,3.36868,12.031,74.35,5.96,74.5884984431,133.24
2019-12-23 21:00:00,79.01096,26.29653,83.2720798957,13.29096,3.87653,13.84475,65.72,22.42,69.4390005688,131.51,82.60096,34.03653,89.338703636,13.29096,3.87653,13.84475,69.31,30.16,75.5877086569,132.95,85.22096,31.99653,91.0296103219,13.29096,3.87653,13.84475,71.93,28.12,77.2312067755,131.51,83.38096,10.75653,84.0719181901,13.29096,3.87653,13.84475,70.09,6.88,70.4268592229,132.95
2019-12-23 21:30:00,76.50064,26.58352,80.9878475822,11.60064,3.38352,12.084,64.9,23.2,68.9220574272,131.77,80.16064,32.98352,86.6812597786,11.60064,3.38352,12.084,68.56,29.6,74.6768612088,133.15,82.76064,32.36352,88.8634962175,11.60064,3.38352,12.084,71.16,28.98,76.8347968046,131.77,80.86064,11.00352,81.6058855328,11.60064,3.38352,12.084,69.26,7.62,69.6779161571,133.15
2019-12-23 22:00:00,72.80568,27.36374,77.7781544333,10.19568,2.9737400000000003,10.6205,62.61,24.39,67.1928880165,132.11,76.41568,31.61374,82.6969449656,10.19568,2.9737400000000003,10.6205,66.22,28.64,72.1480283861,133.52,78.99568,33.23374,85.7018023909,10.19568,2.9737400000000003,10.6205,68.8,30.26,75.1605455009,132.11,77.05568,11.74374,77.9454504731,10.19568,2.9737400000000003,10.6205,66.86,8.77,67.4327257346,133.52
2019-12-23 22:30:00,68.50008,29.57419,74.6116188952,11.50008,3.35419,11.97925,57.0,26.22,62.7414408505,132.62,71.91008,30.894190000000002,78.2656411292,11.50008,3.35419,11.97925,60.41,27.54,66.3914128483,134.07,74.33008,35.16419,82.2282253923,11.50008,3.35419,11.97925,62.83,31.81,70.4236110974,132.62,72.50008,13.86419,73.813801991,11.50008,3.35419,11.97925,61.0,10.51,61.8987891642,134.07
2019-12-23 23:00:00,64.52784,30.43937,71.3470208282,11.27784,3.28937,11.74775,53.25,27.15,59.771941578,132.84,67.82784,30.17937,74.2388729216,11.27784,3.28937,11.74775,56.55,26.89,62.617686,134.23,70.12784,36.01937,78.8372307876,11.27784,3.28937,11.74775,58.85,32.73,67.3392560101,132.84,68.37784,14.68937,69.9378766768,11.27784,3.28937,11.74775,57.1,11.4,58.2268838253,134.23
2019-12-23 23:30:00,60.80168,31.49424,68.474312293,10.23168,2.9842400000000002,10.658,50.57,28.51,58.0529499681,133.88,64.08168,29.57424,70.5768898663,10.23168,2.9842400000000002,10.658,53.85,26.59,60.0570612002,135.28,66.25168,36.88424,75.8269890158,10.23168,2.9842400000000002,10.658,56.02,33.9,65.4786255201,133.88,64.55168,15.514240000000001,66.3898413434,10.23168,2.9842400000000002,10.658,54.32,12.53,55.746419616,135.28
2019-12-24 00:00:00,57.75712,31.47666,65.7773900018,9.17712,2.67666,9.5595,48.58,28.8,56.475272465,134.27,61.12712,28.53666,67.4601049766,9.17712,2.67666,9.5595,51.95,25.86,58.0305273111,135.7,63.28712,37.74666,73.6890079934,9.17712,2.67666,9.5595,54.11,35.07,64.4809816923,134.27,61.42712,15.40666,63.3297421742,9.17712,2.67666,9.5595,52.25,12.73,53.7783915713,135.7
2019-12-24 00:30:00,56.96848,31.36914,65.0340730529,9.28848,2.70914,9.6755,47.68,28.66,55.6307289185,134.273,60.39848,27.51914,66.3722792486,9.28848,2.70914,9.6755,51.11,24.81,56.8134508721,135.703,62.50848,38.60914,73.4709178073,9.28848,2.70914,9.6755,53.22,35.9,64.1964048838,134.273,60.60848,15.36914,62.5267807603,9.28848,2.70914,9.6755,51.32,12.66,52.8584714119,135.703
2019-12-24 01:00:00,59.56704,30.93872,67.1225494867,9.52704,2.77872,9.924,50.04,28.16,57.4193974193,134.053,63.01704,27.90872,68.9205628416,9.52704,2.77872,9.924,53.49,25.13,59.0990439855,135.463,65.20704,37.91872,75.4306793818,9.52704,2.77872,9.924,55.68,35.14,65.8413395976,134.053,63.30704,15.06872,65.0757069574,9.52704,2.77872,9.924,53.78,12.29,55.1664073509,135.463
2019-12-24 01:30:00,60.98256,30.27158,68.0826055601,8.06256,2.3515800000000002,8.3985,52.92,27.92,59.8335424323,134.053,64.60256,27.88158,70.3624421254,8.06256,2.3515800000000002,8.3985,56.54,25.53,62.036702846,135.463,66.89256,37.26158,76.5704899256,8.06256,2.3515800000000002,8.3985,58.83,34.91,68.4081647174,134.053,64.85256,14.36158,66.423712021,8.06256,2.3515800000000002,8.3985,56.79,12.01,58.0460524067,135.463
2019-12-24 02:00:00,59.70768,30.52974,67.0602123129,7.98768,2.32974,8.3205,51.72,28.2,58.9083898948,134.053,63.35768,27.72974,69.1602060108,7.98768,2.32974,8.3205,55.37,25.4,60.917952198,135.463,65.57768,37.98974,75.7868884402,7.98768,2.32974,8.3205,57.59,35.66,67.73657579179999,134.053,63.51768,14.42974,65.1361118662,7.98768,2.32974,8.3205,55.53,12.1,56.8330088945,135.463
2019-12-24 02:30:00,58.97976,30.95493,66.6094571436,8.75976,2.55493,9.12475,50.22,28.4,57.6940932852,134.053,62.60976,27.96493,68.5712720982,8.75976,2.55493,9.12475,53.85,25.41,59.54402237,135.463,64.79976,38.62493,75.4380150426,8.75976,2.55493,9.12475,56.04,36.07,66.6447784901,134.053,62.73976,14.74493,64.4491306812,8.75976,2.55493,9.12475,53.98,12.19,55.3392853225,135.463
2019-12-24 03:00:00,57.75424,32.70207,66.3700054261,9.02424,2.63207,9.40025,48.73,30.07,57.2609622692,134.053,61.07424,29.12207,67.6620850452,9.02424,2.63207,9.40025,52.05,26.49,58.4031043695,135.463,63.21424,37.91207,73.7113640524,9.02424,2.63207,9.40025,54.19,35.28,64.6624659289,134.053,61.45424,16.41207,63.6080156558,9.02424,2.63207,9.40025,52.43,13.78,54.2106382549,135.463
2019-12-24 03:30:00,55.60184,35.50137,65.9690221488,10.46184,3.05137,10.89775,45.14,32.45,55.5933638126,134.053,59.22184,30.84137,66.771374379,10.46184,3.05137,10.89775,48.76,27.79,56.1232723565,135.463,61.24184,37.14137,71.6243277948,10.46184,3.05137,10.89775,50.78,34.09,61.1615606407,134.053,59.31184,18.92137,62.2568277931,10.46184,3.05137,10.89775,48.85,15.87,51.3632105694,135.463
2019-12-24 04:00:00,52.2392,46.4731,69.9191178452,11.3592,3.3131,11.8325,40.88,43.16,59.4471193583,134.053,59.1392,41.7231,72.375838857,11.3592,3.3131,11.8325,47.78,38.41,61.3046205436,135.463,61.1292,25.5031,66.2358452973,11.3592,3.3131,11.8325,49.77,22.19,54.4926508806,134.053,56.7292,31.2531,64.768498456,11.3592,3.3131,11.8325,45.37,27.94,53.2830226245,135.463
2019-12-24 04:30:00,51.5472,47.01585,69.7682161092,13.1172,3.82585,13.66375,38.43,43.19,57.8121181068,134.473,58.2072,42.24585,71.9221104672,13.1172,3.82585,13.66375,45.09,38.42,59.2385389759,135.843,60.1272,26.07585,65.538005257,13.1172,3.82585,13.66375,47.01,22.25,52.0096394912,134.473,55.8672,31.77585,64.27167867,13.1172,3.82585,13.66375,42.75,27.95,51.0760707181,135.843
2019-12-24 05:00:00,50.88984,47.97412,69.9377723766,14.61984,4.26412,15.229,36.27,43.71,56.7985651227,134.31,57.28984,42.69412,71.4486784328,14.61984,4.26412,15.229,42.67,38.43,57.4246793635,135.6,59.10984,26.34412,64.7146493725,14.61984,4.26412,15.229,44.49,22.08,49.6677611736,134.31,55.06984,32.79412,64.0947859361,14.61984,4.26412,15.229,40.45,28.53,49.4991252448,135.6
2019-12-24 05:30:00,51.62384,47.20987,69.9556479619,12.75384,3.7198700000000002,13.28525,38.87,43.49,58.328869353,134.17,58.26384,42.28987,71.9938063736,12.75384,3.7198700000000002,13.28525,45.51,38.57,59.6557205974,135.46,60.17384,25.47987,65.3461153823,12.75384,3.7198700000000002,13.28525,47.42,21.76,52.1742656872,134.17,55.97384,32.05987,64.5050852938,12.75384,3.7198700000000002,13.28525,43.22,28.34,51.6829178743,135.46
2019-12-24 06:00:00,52.67048,47.03264,70.6133747161,14.34048,4.18264,14.938,38.33,42.85,57.4918376815,133.84,59.24048,42.37264,72.8345734607,14.34048,4.18264,14.938,44.9,38.19,58.9447716087,135.16,61.14048,26.07264,66.4675924884,14.34048,4.18264,14.938,46.8,21.89,51.666353655,133.84,56.97048,31.96264,65.3241605166,14.34048,4.18264,14.938,42.63,27.78,50.8826620766,135.16
2019-12-24 06:30:00,57.15208,46.08894,73.4203693715,16.76208,4.88894,17.4605,40.39,41.2,57.6956852806,132.61,63.64208,43.82894,77.2741245712,16.76208,4.88894,17.4605,46.88,38.94,60.9430717966,133.95,65.57208,24.86894,70.1296075296,16.76208,4.88894,17.4605,48.81,19.98,52.7410324131,132.61,61.59208,31.23894,69.0612459419,16.76208,4.88894,17.4605,44.83,26.35,52.0004942284,133.95
2019-12-24 07:00:00,61.5776,46.0418,76.8872432137,20.8176,6.0718,21.685,40.76,39.97,57.0874635975,132.87,67.9776,45.9118,82.0295524857,20.8176,6.0718,21.685,47.16,39.84,61.7356558238,134.23,69.8976,25.3118,74.3395029913,20.8176,6.0718,21.685,49.08,19.24,52.7164490458,132.87,66.0476,31.0618,72.9871282145,20.8176,6.0718,21.685,45.23,24.99,51.6744908054,134.23
2019-12-24 07:30:00,68.37352,33.41811,76.1032739977,22.31352,6.50811,23.24325,46.06,26.91,53.3448376134,133.11,72.18352,36.26811,80.7826488954,22.31352,6.50811,23.24325,49.87,29.76,58.0747320269,134.46,74.20352,36.35811,82.6321640958,22.31352,6.50811,23.24325,51.89,29.85,59.8631322268,133.11,72.19352,17.27811,74.2323205562,22.31352,6.50811,23.24325,49.88,10.77,51.029474816,134.46
2019-12-24 08:00:00,71.546,28.83175,77.1368908115,20.406,5.9517500000000005,21.25625,51.14,22.88,56.0249408746,132.79,74.886,33.43175,82.0097244482,20.406,5.9517500000000005,21.25625,54.48,27.48,61.0182005634,134.19,77.026,37.82175,85.8107769984,20.406,5.9517500000000005,21.25625,56.62,31.87,64.9732352588,132.79,75.326,13.03175,76.4449657209,20.406,5.9517500000000005,21.25625,54.92,7.08,55.3744778756,134.19
2019-12-24 08:30:00,74.41208,27.52769,79.3406035184,18.95208,5.52769,19.74175,55.46,22.0,59.6641567442,132.63,77.81208,34.13769,84.9711814232,18.95208,5.52769,19.74175,58.86,28.61,65.4448752768,134.01,80.09208,36.11769,87.8591418673,18.95208,5.52769,19.74175,61.14,30.59,68.3655446844,132.63,78.38208,11.73769,79.2560649519,18.95208,5.52769,19.74175,59.43,6.21,59.7535689311,134.01
2019-12-24 09:00:00,77.83752,28.26011,82.8088964844,21.49752,6.27011,22.39325,56.34,21.99,60.4793824373,131.83,80.96752,36.10011,88.6507599345,21.49752,6.27011,22.39325,59.47,29.83,66.5320208621,133.21,83.24752,34.87011,90.255604577,21.49752,6.27011,22.39325,61.75,28.6,68.0516164393,131.83,81.80752,12.63011,82.7767479861,21.49752,6.27011,22.39325,60.31,6.36,60.6444201885,133.21
2019-12-24 09:30:00,80.75656,26.88483,85.1141355308,21.13656,6.16483,22.01725,59.62,20.72,63.1178485058,131.27,83.99656,36.92483,91.7543740775,21.13656,6.16483,22.01725,62.86,30.76,69.9825492534,132.67,86.38656,33.32483,92.5914793227,21.13656,6.16483,22.01725,65.25,27.16,70.6769276355,131.27,84.87656,11.35483,85.6327192244,21.13656,6.16483,22.01725,63.74,5.19,63.9509476083,132.67
2019-12-24 10:00:00,81.40136,27.45373,85.9062785876,24.08136,7.02373,25.08475,57.32,20.43,60.8520114705,131.65,84.48136,38.46373,92.8254206183,24.08136,7.02373,25.08475,60.4,31.44,68.0928307533,133.02,86.79136,33.81373,93.1456306391,24.08136,7.02373,25.08475,62.71,26.79,68.1927283513,131.65,85.42136,11.80373,86.2330376721,24.08136,7.02373,25.08475,61.34,4.78,61.5259619998,133.02
2019-12-24 10:30:00,80.16856,28.60083,85.1175979993,25.64856,7.48083,26.71725,54.52,21.12,58.467809947,131.65,82.97856,39.04083,91.7040229584,25.64856,7.48083,26.71725,57.33,31.56,65.4428185518,133.02,85.20856,34.26083,91.838462365,25.64856,7.48083,26.71725,59.56,26.78,65.3036139888,131.65,84.05856,12.93083,85.0473272582,25.64856,7.48083,26.71725,58.41,5.45,58.6637076905,133.02
2019-12-24 11:00:00,78.78808,29.17694,84.0169945776,25.49808,7.43694,26.5605,53.29,21.74,57.553902561,131.93,81.54808,38.44694,90.1568441498,25.49808,7.43694,26.5605,56.05,31.01,64.0564017097,133.31,83.80808,34.93694,90.7985905719,25.49808,7.43694,26.5605,58.31,27.5,64.4694198826,131.93,82.63808,13.49694,83.7330260736,25.49808,7.43694,26.5605,57.14,6.06,57.4604490063,133.31
2019-12-24 11:30:00,76.59512,29.33316,82.0197944608,25.48512,7.43316,26.547,51.11,21.9,55.6043352626,132.14,79.07512,38.43316,87.9203184173,25.48512,7.43316,26.547,53.59,31.0,61.9103230487,133.52,81.25512,35.17316,88.5412091097,25.48512,7.43316,26.547,55.77,27.74,62.2880445993,132.14,80.32512,13.57316,81.4638298596,25.48512,7.43316,26.547,54.84,6.14,55.1826530714,133.52
2019-12-24 12:00:00,75.1824,29.22695,80.6635473808,24.8124,7.23695,25.84625,50.37,21.99,54.9608678971,132.14,77.6924,38.25695,86.600827023,24.8124,7.23695,25.84625,52.88,31.02,61.3068903142,133.52,79.8624,35.03695,87.2100384076,24.8124,7.23695,25.84625,55.05,27.8,61.6712453255,132.14,78.9124,13.45695,80.0515857248,24.8124,7.23695,25.84625,54.1,6.22,54.4563898914,133.52
2019-12-24 12:30:00,75.97712,28.72041,81.2242864792,23.00712,6.71041,23.96575,52.97,22.01,57.3607967169,132.14,78.59712,37.68041,87.1626099315,23.00712,6.71041,23.96575,55.59,30.97,63.6348096564,133.45,80.84712,34.52041,87.9085633989,23.00712,6.71041,23.96575,57.84,27.81,64.1783585019,132.14,79.81712,12.96041,80.8625059744,23.00712,6.71041,23.96575,56.81,6.25,57.1527654624,133.45
2019-12-24 13:00:00,75.3292,29.65685,80.9568843556,24.9492,7.27685,25.98875,50.38,22.38,55.1272056248,132.43,77.8292,38.13685,86.6706622829,24.9492,7.27685,25.98875,52.88,30.86,61.2260892104,133.75,79.9892,35.50685,87.5157615151,24.9492,7.27685,25.98875,55.04,28.23,61.8573722365,132.43,79.0592,13.82685,80.2591981368,24.9492,7.27685,25.98875,54.11,6.55,54.5049961013,133.75
2019-12-24 13:30:00,75.89016,30.12088,81.649150619,25.34016,7.39088,26.396,50.55,22.73,55.4252234998,132.71,78.34016,38.09088,87.1096768907,25.34016,7.39088,26.396,53.0,30.7,61.2494081604,134.03,80.50016,36.00088,88.1835535732,25.34016,7.39088,26.396,55.16,28.61,62.13821449,132.71,79.63016,14.23088,80.8917815801,25.34016,7.39088,26.396,54.29,6.84,54.7191895042,134.03
2019-12-24 14:00:00,75.58336,29.71723,81.2155038633,22.65336,6.60723,23.59725,52.93,23.11,57.7551469568,132.54,78.18336,36.72723,86.3801320001,22.65336,6.60723,23.59725,55.53,30.12,63.1727417483,133.9,80.42336,35.62723,87.9614480961,22.65336,6.60723,23.59725,57.77,29.02,64.6493101278,132.54,79.43336,13.91723,80.6433380495,22.65336,6.60723,23.59725,56.78,7.31,57.2486200707,133.9
2019-12-24 14:30:00,73.81376,30.24068,79.7682260816,21.29376,6.21068,22.181,52.52,24.03,57.756309612,132.87,76.38376,35.91068,84.4041215214,21.29376,6.21068,22.181,55.09,29.7,62.5859257341,134.23,78.59376,35.96068,86.430027288,21.29376,6.21068,22.181,57.3,29.75,64.562779525,132.87,77.63376,14.39068,78.956268672,21.29376,6.21068,22.181,56.34,8.18,56.930729839,134.23
2019-12-24 15:00:00,72.1568,29.92865,78.1173980433,17.6868,5.15865,18.42375,54.47,24.77,59.8375617819,132.73,74.7268,35.05865,82.5421321391,17.6868,5.15865,18.42375,57.04,29.9,64.4016428362,134.07,77.0268,34.58865,84.4363821292,17.6868,5.15865,18.42375,59.34,29.43,66.2371534714,132.73,76.0668,14.12865,77.3678021729,17.6868,5.15865,18.42375,58.38,8.97,59.0650937526,134.07
2019-12-24 15:30:00,71.09784,30.13812,77.2218177059,17.06784,4.9781200000000005,17.779,54.03,25.16,59.6008934497,132.73,73.80784,34.22812,81.3582291117,17.06784,4.9781200000000005,17.779,56.74,29.25,63.8356491312,134.07,76.07784,35.06812,83.7711810792,17.06784,4.9781200000000005,17.779,59.01,30.09,66.238872273,132.73,74.97784,14.35812,76.3402390683,17.06784,4.9781200000000005,17.779,57.91,9.38,58.6647466542,134.07
2019-12-24 16:00:00,71.84104,29.83197,77.7886975232,14.68104,4.28197,15.29275,57.16,25.55,62.6104472113,132.45,74.63104,33.53197,81.8180001195,14.68104,4.28197,15.29275,59.95,29.25,66.7050597781,133.82,77.02104,34.13197,84.2450709464,14.68104,4.28197,15.29275,62.34,29.85,69.1180012732,132.45,75.86104,14.13197,77.166119288,14.68104,4.28197,15.29275,61.18,9.85,61.9678537631,133.82
2019-12-24 16:30:00,74.6548,29.64015,80.3235809402,16.5948,4.84015,17.28625,58.06,24.8,63.1348049811,131.75,77.4048,34.16015,84.6074400456,16.5948,4.84015,17.28625,60.81,29.32,67.5093956424,133.12,79.8048,33.96015,86.7300287736,16.5948,4.84015,17.28625,63.21,29.12,69.5951039945,131.75,78.7148,14.11015,79.9694696247,16.5948,4.84015,17.28625,62.12,9.27,62.8078601769,133.12
2019-12-24 17:00:00,77.98048,28.34764,82.9731520108,15.42048,4.49764,16.063,62.56,23.85,66.9520432847,131.75,80.94048,34.82764,88.115411879,15.42048,4.49764,16.063,65.52,30.33,72.1995796387,133.12,83.51048,32.56764,89.6362172618,15.42048,4.49764,16.063,68.09,28.07,73.6489850575,131.75,82.23048,12.79764,83.2203786978,15.42048,4.49764,16.063,66.81,8.3,67.3235924472,133.12
2019-12-24 17:30:00,78.55928,27.55854,83.2528293877,13.46928,3.92854,14.0305,65.09,23.63,69.2465522607,131.41,81.61928,34.32854,88.5446527253,13.46928,3.92854,14.0305,68.15,30.4,74.6229354823,132.83,84.27928,31.68854,90.0397723489,13.46928,3.92854,14.0305,70.81,27.76,76.057042409,131.41,82.90928,12.09854,83.7873700521,13.46928,3.92854,14.0305,69.44,8.17,69.9189709592,132.83
2019-12-24 18:00:00,77.62488,28.90309,82.8312175847,16.12488,4.70309,16.79675,61.5,24.2,66.0900143743,131.74,80.39488,34.78309,87.5968040522,16.12488,4.70309,16.79675,64.27,30.08,70.9608293356,133.14,82.97488,33.09309,89.3307523575,16.12488,4.70309,16.79675,66.85,28.39,72.6286073114,131.74,81.80488,13.35309,82.8875346742,16.12488,4.70309,16.79675,65.68,8.65,66.2471501274,133.14
2019-12-24 18:30:00,75.90272,29.82871,81.5535090825,16.45272,4.79871,17.13825,59.45,25.03,64.5042897798,132.24,78.62272,34.45871,85.8424999348,16.45272,4.79871,17.13825,62.17,29.66,68.8826865039,133.65,81.04272,34.03871,87.9008318701,16.45272,4.79871,17.13825,64.59,29.24,70.9002517626,132.24,80.01272,14.16871,81.2575393724,16.45272,4.79871,17.13825,63.56,9.37,64.2469493439,133.65
2019-12-24 19:00:00,73.6552,29.73735,79.4317220767,14.6652,4.27735,15.27625,58.99,25.46,64.2497603108,131.7,76.4052,33.01735,83.2340074012,14.6652,4.27735,15.27625,61.74,28.74,68.1015065913,133.09,78.7852,33.93735,85.7837482514,14.6652,4.27735,15.27625,64.12,29.66,70.6476468115,131.7,77.7452,14.23735,79.0380810626,14.6652,4.27735,15.27625,63.08,9.96,63.8614750847,133.09
2019-12-24 19:30:00,71.67328,29.75054,77.6025366612,13.13328,3.83054,13.6805,58.54,25.92,64.0216994464,132.04,74.54328,32.44054,81.2963051353,13.13328,3.83054,13.6805,61.41,28.61,67.7474737536,133.42,76.97328,34.01054,84.1522588232,13.13328,3.83054,13.6805,63.84,30.18,70.6142903384,132.04,75.74328,14.17054,77.0574374675,13.13328,3.83054,13.6805,62.61,10.34,63.458078288,133.42
2019-12-24 20:00:00,69.84808,30.86819,76.3649097005,14.42808,4.20819,15.02925,55.42,26.66,61.4990406429,132.51,72.52808,32.33819,79.4108362943,14.42808,4.20819,15.02925,58.1,28.13,64.5515832494,133.9,74.83808,35.28819,82.7405255698,14.42808,4.20819,15.02925,60.41,31.08,67.9362532084,132.51,73.76808,15.18819,75.3154083994,14.42808,4.20819,15.02925,59.34,10.98,60.3472948855,133.9
2019-12-24 20:30:00,68.84824,31.930320000000002,75.892196479,17.17824,5.01032,17.894,51.67,26.92,58.2621257765,132.89,71.43824,32.30032,78.4011020739,17.17824,5.01032,17.894,54.26,27.29,60.7362470029,134.28,73.61824,37.30032,82.5285352639,17.17824,5.01032,17.894,56.44,32.29,65.0239778851,132.89,72.62824,16.16032,74.4044164549,17.17824,5.01032,17.894,55.45,11.15,56.5599239745,134.28
2019-12-24 21:00:00,66.19088,33.21109,74.0554460804,18.14088,5.29109,18.89675,48.05,27.92,55.5727352215,133.13,68.61088,31.60109,75.5386109454,18.14088,5.29109,18.89675,50.47,26.31,56.9160522173,134.53,70.71088,38.80109,80.6570092153,18.14088,5.29109,18.89675,52.57,33.51,62.3420002887,133.13,69.80088,17.41109,71.9396198472,18.14088,5.29109,18.89675,51.66,12.12,53.0626987629,134.53
2019-12-24 21:30:00,64.10784,34.69437,72.8938574858,20.27784,5.91437,21.12275,43.83,28.78,52.4343141464,133.06,66.24784,31.76437,73.4693916278,20.27784,5.91437,21.12275,45.97,25.85,52.7395809616,134.49,68.16784,39.83437,78.9533497932,20.27784,5.91437,21.12275,47.89,33.92,58.6857606239,133.06,67.52784,18.93437,70.1321576908,20.27784,5.91437,21.12275,47.25,13.02,49.0110487543,134.49
2019-12-24 22:00:00,61.6392,34.50935,70.6419578867,17.6892,5.15935,18.42625,43.95,29.35,52.84907757,133.22,63.9892,30.66935,70.9593316348,17.6892,5.15935,18.42625,46.3,25.51,52.8625585836,134.66,65.8992,39.59935,76.8818124205,17.6892,5.15935,18.42625,48.21,34.44,59.2479341412,133.22,65.0992,18.71935,67.7371382999,17.6892,5.15935,18.42625,47.41,13.56,49.3110707651,134.66
2019-12-24 22:30:00,58.16648,35.59314,68.1924556725,18.45648,5.38314,19.2255,39.71,30.21,49.8951721111,133.62,60.45648,29.96314,67.4742597785,18.45648,5.38314,19.2255,42.0,24.58,48.6639127075,135.05,62.28648,41.16314,74.6592906841,18.45648,5.38314,19.2255,43.83,35.78,56.5798312122,133.62,61.40648,19.71314,64.4931288949,18.45648,5.38314,19.2255,42.95,14.33,45.2774933052,135.05
2019-12-24 23:00:00,55.202,35.6335,65.7039353939,17.292,5.0435,18.0125,37.91,30.59,48.7125876956,133.99,57.562,28.9435,64.4291086098,17.292,5.0435,18.0125,40.27,23.9,46.8282275983,135.37,59.302,41.8535,72.5840386466,17.292,5.0435,18.0125,42.01,36.81,55.8553148769,133.99,58.402,19.6635,61.6234276574,17.292,5.0435,18.0125,41.11,14.62,43.632287357,135.37
2019-12-24 23:30:00,52.20008,35.34919,63.0429503249,14.50008,4.22919,15.10425,37.7,31.12,48.885012018,134.77,54.64008,27.53919,61.1877874111,14.50008,4.22919,15.10425,40.14,23.31,46.4174072951,136.15,56.40008,42.30919,70.5055783783,14.50008,4.22919,15.10425,41.9,38.08,56.6188696461,134.77,55.39008,19.23919,58.636229366,14.50008,4.22919,15.10425,40.89,15.01,43.5579177647,136.15
2019-12-25 00:00:00,49.48512,38.53441,62.719039019,18.97512,5.53441,19.76575,30.51,33.0,44.9428537145,135.34,51.37512,29.19441,59.0907482628,18.97512,5.53441,19.76575,32.4,23.66,40.1192671917,136.71,52.87512,43.71441,68.6055971234,18.97512,5.53441,19.76575,33.9,38.18,51.0580297309,135.34,52.37512,22.29441,56.9227012031,18.97512,5.53441,19.76575,33.4,16.76,37.3692065744,136.71
2019-12-25 00:30:00,49.08352,37.91811,62.0239873078,16.79352,4.89811,17.49325,32.29,33.02,46.1840286246,135.06,51.18352,28.31811,58.4950260583,16.79352,4.89811,17.49325,34.39,23.42,41.6073130591,136.4,52.76352,43.12811,68.1470682786,16.79352,4.89811,17.49325,35.97,38.23,52.4916545748,135.06,52.05352,21.73811,56.4102328551,16.79352,4.89811,17.49325,35.26,16.84,39.0749689699,136.4
2019-12-25 01:00:00,51.61144,37.23917,63.6435112259,15.87144,4.62917,16.53275,35.74,32.61,48.3813982849,134.76,53.82144,28.21917,60.7706257921,15.87144,4.62917,16.53275,37.95,23.59,44.6843440144,136.11,55.49144,42.40917,69.841517834,15.87144,4.62917,16.53275,39.62,37.78,54.7455276712,134.76,54.74144,21.12917,58.6776539933,15.87144,4.62917,16.53275,38.87,16.5,42.2270872782,136.11
2019-12-25 01:30:00,52.468,37.30275,64.3769072072,15.918,4.64275,16.58125,36.55,32.66,49.0161004161,134.76,54.778,27.84275,61.4479292699,15.918,4.64275,16.58125,38.86,23.2,45.2585859258,136.21,56.488,42.82275,70.8849917935,15.918,4.64275,16.58125,40.57,38.18,55.7102979708,134.76,55.618,21.21275,59.5259832893,15.918,4.64275,16.58125,39.7,16.57,43.0192387194,136.21
2019-12-25 02:00:00,50.88096,37.42028,63.1597137881,14.88096,4.34028,15.501,36.0,33.08,48.8905553251,135.21,53.14096,27.81028,59.9781068674,14.88096,4.34028,15.501,38.26,23.47,44.8850587612,136.57,54.83096,42.65028,69.4656789976,14.88096,4.34028,15.501,39.95,38.31,55.3503261056,135.21,54.02096,21.23028,58.0429918957,14.88096,4.34028,15.501,39.14,16.89,42.6287661093,136.57
2019-12-25 02:30:00,50.15496,36.76853,62.1887836427,12.47496,3.6385300000000003,12.99475,37.68,33.13,50.1734920052,135.42,52.59496,27.29853,59.2574008674,12.47496,3.6385300000000003,12.99475,40.12,23.66,46.5769256177,136.79,54.33496,41.99853,68.6743358203,12.47496,3.6385300000000003,12.99475,41.86,38.36,56.7780697101,135.42,53.38496,20.49853,57.1851701612,12.47496,3.6385300000000003,12.99475,40.91,16.86,44.2480248147,136.79
2019-12-25 03:00:00,49.41416,35.02663,60.5691672195,9.79416,2.85663,10.20225,39.62,32.17,51.0358040987,135.42,51.82416,26.57663,58.2414012697,9.79416,2.85663,10.20225,42.03,23.72,48.2613644648,136.76,53.54416,43.01663,68.6833861036,9.79416,2.85663,10.20225,43.75,40.16,59.387608977,135.42,52.71416,18.68663,55.9282826955,9.79416,2.85663,10.20225,42.92,15.83,45.7462053071,136.76
2019-12-25 03:30:00,49.35496,25.01478,55.3321904053,9.44496,2.7547800000000002,9.8385,39.91,22.26,45.698092958,133.71,50.15496,26.48478,56.7182826278,9.44496,2.7547800000000002,9.8385,40.71,23.73,47.1213009158,135.02,50.73496,62.73478,80.6826424199,9.44496,2.7547800000000002,9.8385,41.29,59.98,72.8180231811,133.71,52.69496,8.48478,53.3736854737,9.44496,2.7547800000000002,9.8385,43.25,5.73,43.6279199596,135.02
2019-12-25 04:00:00,48.23184,25.67762,54.6411068578,11.03184,3.21762,11.4915,37.2,22.46,43.4544773297,134.34,48.89184,26.71762,55.7157359913,11.03184,3.21762,11.4915,37.86,23.5,44.5604039479,135.67,49.45184,64.18762,81.0279892423,11.03184,3.21762,11.4915,38.42,60.97,72.0655070058,134.34,51.45184,8.97762,52.2292016046,11.03184,3.21762,11.4915,40.42,5.76,40.828347995,135.67
2019-12-25 04:30:00,47.56,25.71625,54.0673571951,11.61,3.38625,12.09375,35.95,22.33,42.3205789185,134.42,48.17,26.65625,55.0536516869,11.61,3.38625,12.09375,36.56,23.27,43.3373568645,135.77,48.69,64.66625,80.9471431804,11.61,3.38625,12.09375,37.08,61.28,71.6251687607,134.42,50.74,9.00625,51.5330975108,11.61,3.38625,12.09375,39.13,5.62,39.5315228647,135.77
2019-12-25 05:00:00,47.0444,25.29545,53.4138124652,10.5444,3.07545,10.98375,36.5,22.22,42.7314684981,134.31,47.7144,26.38545,54.5239024563,10.5444,3.07545,10.98375,37.17,23.31,43.8744230731,135.62,48.2644,64.18545,80.3070625727,10.5444,3.07545,10.98375,37.72,61.11,71.8138600829,134.31,50.2444,8.60545,50.9760090735,10.5444,3.07545,10.98375,39.7,5.53,40.0832995149,135.62
2019-12-25 05:30:00,47.4148,25.43765,53.8074093092,10.4148,3.03765,10.84875,37.0,22.4,43.2522831767,134.04,48.1448,26.40765,54.9116175828,10.4148,3.03765,10.84875,37.73,23.37,44.3814127761,135.37,48.6748,63.69765,80.1662445831,10.4148,3.03765,10.84875,38.26,60.66,71.7179419671,134.04,50.6248,8.83765,51.3904118738,10.4148,3.03765,10.84875,40.21,5.8,40.6261504452,135.37
2019-12-25 06:00:00,48.36184,25.08637,54.4811300173,9.86184,2.87637,10.27275,38.5,22.21,44.4469807749,133.68,49.12184,26.46637,55.7980636399,9.86184,2.87637,10.27275,39.26,23.59,45.8021364131,135.06,49.70184,62.91637,80.1794394677,9.86184,2.87637,10.27275,39.84,60.04,72.0557228817,133.68,51.64184,8.55637,52.3458795529,9.86184,2.87637,10.27275,41.78,5.68,42.1643308971,135.06
2019-12-25 06:30:00,50.80128,24.64579,56.4640152164,10.27128,2.99579,10.69925,40.53,21.65,45.9500097933,133.05,51.59128,26.79579,58.1349682529,10.27128,2.99579,10.69925,41.32,23.8,47.6841944464,134.44,52.20128,61.99579,81.045984548,10.27128,2.99579,10.69925,41.93,59.0,72.3817995079,133.05,54.15128,8.28579,54.7815246371,10.27128,2.99579,10.69925,43.88,5.29,44.1977205295,134.44
2019-12-25 07:00:00,53.4832,23.79385,58.5371675097,10.3332,3.01385,10.76375,43.15,20.78,47.8929107489,133.05,54.3232,27.95385,61.093598585,10.3332,3.01385,10.76375,43.99,24.94,50.5680106391,134.44,54.9232,60.90385,82.0111994978,10.3332,3.01385,10.76375,44.59,57.89,73.0720206372,133.05,56.9632,7.37385,57.4384872543,10.3332,3.01385,10.76375,46.63,4.36,46.8333908659,134.44
2019-12-25 07:30:00,57.69136,22.73123,62.0080787959,9.98136,2.91123,10.39725,47.71,19.82,51.6631057913,132.79,58.59136,28.58123,65.1907522196,9.98136,2.91123,10.39725,48.61,25.67,54.9716381419,134.18,59.24136,59.66123,84.0773518836,9.98136,2.91123,10.39725,49.26,56.75,75.1472561043,132.79,61.36136,6.38123,61.6922734008,9.98136,2.91123,10.39725,51.38,3.47,51.4970416626,134.18
2019-12-25 08:00:00,61.30856,22.19333,65.2018667353,10.70856,3.12333,11.15475,50.6,19.07,54.0742535778,132.34,62.22856,29.41333,68.8297730736,10.70856,3.12333,11.15475,51.52,26.29,57.8400769363,133.69,62.88856,58.70333,86.0293666835,10.70856,3.12333,11.15475,52.18,55.58,76.235744897,132.34,65.09856,5.9433300000000004,65.3693023182,10.70856,3.12333,11.15475,54.39,2.8200000000000003,54.4630562859,133.69
2019-12-25 08:30:00,64.5728,22.0429,68.2314878942,11.3928,3.3229,11.8675,53.18,18.72,56.3786377984,131.54,65.3828,30.7429,72.2498196278,11.3928,3.3229,11.8675,53.99,27.42,60.5539139941,132.88,66.0628,56.8129,87.132078767,11.3928,3.3229,11.8675,54.67,53.49,76.4852207946,131.54,68.4728,5.9329,68.7293506608,11.3928,3.3229,11.8675,57.08,2.61,57.1396403559,132.88
2019-12-25 09:00:00,68.38344,20.64642,71.4322722938,10.51344,3.06642,10.9515,57.87,17.58,60.4813467112,130.79,69.30344,30.49642,75.7165664082,10.51344,3.06642,10.9515,58.79,27.43,64.8742552944,132.15,70.11344,55.61642,89.4934670367,10.51344,3.06642,10.9515,59.6,52.55,79.4585583811,130.79,72.45344,4.75642,72.6093967683,10.51344,3.06642,10.9515,61.94,1.69,61.9630510869,132.15
2019-12-25 09:30:00,70.39296,26.43003,75.1911916607,11.38296,3.32003,11.85725,59.01,23.11,63.3739078801,131.65,72.69296,37.50003,81.7955908565,11.38296,3.32003,11.85725,61.31,34.18,70.1939349232,133.03,73.80296,49.04003,88.6103913046,11.38296,3.32003,11.85725,62.42,45.72,77.3729591007,131.65,74.49296,10.74003,75.2632003968,11.38296,3.32003,11.85725,63.11,7.42,63.5446968676,133.03
2019-12-25 10:00:00,70.77664,32.79277,78.0044776533,10.22664,2.98277,10.65275,60.55,29.81,67.4902852268,132.77,74.95664,45.21277,87.5368062655,10.22664,2.98277,10.65275,64.73,42.23,77.2874232977,134.19,76.56664,39.42277,86.1197140924,10.22664,2.98277,10.65275,66.34,36.44,75.6892938268,132.77,74.95664,17.25277,76.9165518777,10.22664,2.98277,10.65275,64.73,14.27,66.2842801877,134.19
2019-12-25 10:30:00,71.4688,31.6709,78.171831757,8.6088,2.5109,8.9675,62.86,29.16,69.2941931189,132.77,75.8688,45.0309,88.2261682736,8.6088,2.5109,8.9675,67.26,42.52,79.5729727986,134.08,77.5388,38.6409,86.6336231393,8.6088,2.5109,8.9675,68.93,36.13,77.8249433023,132.77,75.7188,16.1309,77.4179734186,8.6088,2.5109,8.9675,67.11,13.62,68.478146149,134.08
2019-12-25 11:00:00,70.7672,32.18335,77.7416530122,8.3772,2.44335,8.72625,62.39,29.74,69.1156979275,132.9,75.1672,44.45335,87.3281643118,8.3772,2.44335,8.72625,66.79,42.01,78.9033852252,134.31,76.8472,39.20335,86.2693155129,8.3772,2.44335,8.72625,68.47,36.76,77.7138243815,132.9,74.9972,16.65335,76.8239160292,8.3772,2.44335,8.72625,66.62,14.21,68.1186354825,134.31
2019-12-25 11:30:00,70.46672,32.18696,77.4697297117,8.28672,2.41696,8.632,62.18,29.77,68.9391420022,132.8,74.88672,44.35696,87.0376971938,8.28672,2.41696,8.632,66.6,41.94,78.7052958828,134.19,76.59672,39.22696,86.0570270553,8.28672,2.41696,8.632,68.31,36.81,77.5965991523,132.8,74.69672,16.66696,76.53357129,8.28672,2.41696,8.632,66.41,14.25,67.9216504511,134.19
2019-12-25 12:00:00,70.5132,31.95885,77.4175656267,8.0532,2.34885,8.38875,62.46,29.61,69.123105399,132.59,74.9432,44.33885,87.0770741674,8.0532,2.34885,8.38875,66.89,41.99,78.9774157592,133.97,76.7132,38.92885,86.025405646,8.0532,2.34885,8.38875,68.66,36.58,77.7964780694,132.59,74.7432,16.45885,76.5339120231,8.0532,2.34885,8.38875,66.69,14.11,68.1663274645,133.97
2019-12-25 12:30:00,71.84968,31.59324,78.4889121456,7.75968,2.26324,8.083,64.09,29.33,70.4824588107,132.17,76.25968,44.82324,88.4571175079,7.75968,2.26324,8.083,68.5,42.56,80.6449229648,133.52,78.08968,37.77324,86.7456960465,7.75968,2.26324,8.083,70.33,35.51,78.786223415,132.17,76.14968,16.19324,77.8523910089,7.75968,2.26324,8.083,68.39,13.93,69.794247614,133.52
2019-12-25 13:00:00,73.06952,31.15111,79.432653281,7.64952,2.23111,7.96825,65.42,28.92,71.5272171974,131.9,77.51952,44.87111,89.5694841654,7.64952,2.23111,7.96825,69.87,42.64,81.8534452543,133.3,79.39952,37.29111,87.7206398817,7.64952,2.23111,7.96825,71.75,35.06,79.8577867211,131.9,77.41952,15.821110000000001,79.0195520024,7.64952,2.23111,7.96825,69.77,13.59,71.081228183,133.3
2019-12-25 13:30:00,74.15296,30.82753,80.3056541139,7.12296,2.07753,7.41975,67.03,28.75,72.9354742221,131.9,78.66296,44.95753,90.6037569843,7.12296,2.07753,7.41975,71.54,42.88,83.4066304319,133.3,80.58296,36.91753,88.6369982776,7.12296,2.07753,7.41975,73.46,34.84,81.3031192514,131.9,78.57296,15.48753,80.0847902455,7.12296,2.07753,7.41975,71.45,13.41,72.6975281561,133.3
2019-12-25 14:00:00,73.46336,31.05973,79.7594639536,6.99336,2.03973,7.28475,66.47,29.02,72.5287618811,132.27,77.96336,45.02973,90.0331166092,6.99336,2.03973,7.28475,70.97,42.99,82.9751830369,133.59,79.85336,37.17973,88.0845697393,6.99336,2.03973,7.28475,72.86,35.14,80.8912801234,132.27,77.86336,15.63973,79.4185367843,6.99336,2.03973,7.28475,70.87,13.6,72.163127011,133.59
2019-12-25 14:30:00,70.04336,31.92723,76.9767516563,6.33336,1.8472300000000001,6.59725,63.71,30.08,70.4540311125,132.84,74.53336,43.80723,86.4540059983,6.33336,1.8472300000000001,6.59725,68.2,41.96,80.074225566,134.18,76.32336,38.75723,85.6001060686,6.33336,1.8472300000000001,6.59725,69.99,36.91,79.1261537041,132.84,74.32336,16.39723,76.1106496711,6.33336,1.8472300000000001,6.59725,67.99,14.55,69.5294369314,134.18
2019-12-25 15:00:00,66.62376,33.26568,74.4669783354,6.29376,1.83568,6.556,60.33,31.43,68.0261258635,133.49,71.04376,42.83568,82.9584915244,6.29376,1.83568,6.556,64.75,41.0,76.6391707941,134.86,72.75376,40.50568,83.2695605032,6.29376,1.83568,6.556,66.46,38.67,76.8914852243,133.49,70.76376,17.61568,72.9233975566,6.29376,1.83568,6.556,64.47,15.78,66.3731067527,134.86
2019-12-25 15:30:00,64.47104,33.20947,72.5216098578,6.10104,1.77947,6.35525,58.37,31.43,66.2940555404,133.98,69.01104,41.86947,80.7191189246,6.10104,1.77947,6.35525,62.91,40.09,74.598097831,135.36,70.68104,41.99947,82.2177894118,6.10104,1.77947,6.35525,64.58,40.22,76.0803838056,133.98,68.55104,17.45947,70.7395093124,6.10104,1.77947,6.35525,62.45,15.68,64.3883910344,135.36
2019-12-25 16:00:00,63.44424,33.44457,71.7196685133,6.08424,1.7745700000000002,6.33775,57.36,31.67,65.5221985284,134.26,68.01424,41.53457,79.6935213669,6.08424,1.7745700000000002,6.33775,61.93,39.76,73.5947178811,135.67,69.63424,42.68457,81.6755771113,6.08424,1.7745700000000002,6.33775,63.55,40.91,75.5793000761,134.26,67.48424,17.61457,69.7452200847,6.08424,1.7745700000000002,6.33775,61.4,15.84,63.410295694,135.67
2019-12-25 16:30:00,64.13248,32.98739,72.11894959,5.92248,1.7273900000000002,6.16925,58.21,31.26,66.0726244371,133.95,68.71248,41.57739,80.3124166425,5.92248,1.7273900000000002,6.16925,62.79,39.85,74.3680482465,135.34,70.40248,42.21739,82.0902991136,5.92248,1.7273900000000002,6.16925,64.48,40.49,76.1387581984,133.95,68.21248,17.22739,70.3542848302,5.92248,1.7273900000000002,6.16925,62.29,15.5,64.1895170569,135.34
