Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-25 17:00:00,64.22968,33.09199,72.2532462597,6.10968,1.78199,6.36425,58.12,31.31,66.0170470409,133.95,68.78968,41.50199,80.3394999266,6.10968,1.78199,6.36425,62.68,39.72,74.2055307912,135.34,70.41968,42.29199,82.1434340009,6.10968,1.78199,6.36425,64.31,40.51,76.0055011167,133.95,68.28968,17.36199,70.4621819933,6.10968,1.78199,6.36425,62.18,15.58,64.1021746901,135.34
2019-12-25 17:30:00,63.4152,33.6061,71.7694750451,6.0552,1.7661,6.3075,57.36,31.84,65.6045364285,134.09,67.9552,41.0361,79.3843228242,6.0552,1.7661,6.3075,61.9,39.27,73.3058176409,135.49,69.5452,42.8161,81.668557366,6.0552,1.7661,6.3075,63.49,41.05,75.6047789495,134.09,67.4552,17.8661,69.7810972703,6.0552,1.7661,6.3075,61.4,16.1,63.4757433986,135.49
2019-12-25 18:00:00,62.43576,33.83918,71.0162955233,6.06576,1.76918,6.3185,56.37,32.07,64.8541579238,133.78,66.90576,40.48918,78.2032890501,6.06576,1.76918,6.3185,60.84,38.72,72.1161840366,135.21,68.46576,43.00918,80.8538796636,6.06576,1.76918,6.3185,62.4,41.24,74.7963742437,133.78,66.39576,18.17918,68.839520128,6.06576,1.76918,6.3185,60.33,16.41,62.5219721378,135.21
2019-12-25 18:30:00,61.74312,34.02841,70.4992592476,6.06312,1.76841,6.31575,55.68,32.26,64.3503690743,134.1,66.22312,40.66841,77.71371304,6.06312,1.76841,6.31575,60.16,38.9,71.6410189766,135.48,67.73312,43.22841,80.352168459,6.06312,1.76841,6.31575,61.67,41.46,74.3109715991,134.1,65.70312,18.27841,68.1982422784,6.06312,1.76841,6.31575,59.64,16.51,61.883032407900004,135.48
2019-12-25 19:00:00,61.0144,34.2817,69.9856554034,6.0744,1.7717,6.3275,54.94,32.51,63.8381053917,134.39,65.4744,40.5817,77.0309770823,6.0744,1.7717,6.3275,59.4,38.81,70.9547468461,135.79,66.9744,43.7217,79.9822311907,6.0744,1.7717,6.3275,60.9,41.95,73.9500676132,134.39,64.9444,18.4617,67.5174752064,6.0744,1.7717,6.3275,58.87,16.69,61.1901380943,135.79
2019-12-25 19:30:00,60.45224,34.09357,69.4034929695,6.2522400000000005,1.8235700000000001,6.5127500000000005,54.2,32.27,63.0792588733,134.73,64.95224,40.26357,76.4195560715,6.2522400000000005,1.8235700000000001,6.5127500000000005,58.7,38.44,70.1663993661,136.11,66.47224,44.47357,79.9778539295,6.2522400000000005,1.8235700000000001,6.5127500000000005,60.22,42.65,73.7934339898,134.73,64.36224,18.21357,66.8897007764,6.2522400000000005,1.8235700000000001,6.5127500000000005,58.11,16.39,60.3771827763,136.11
2019-12-25 20:00:00,59.95304,34.51797,69.1798905619,6.47304,1.8879700000000001,6.74275,53.48,32.63,62.6484421195,134.86,64.41304,40.11797,75.884723357,6.47304,1.8879700000000001,6.74275,57.94,38.23,69.4159671834,136.3,65.97304,44.95797,79.8352119892,6.47304,1.8879700000000001,6.74275,59.5,43.07,73.4525350141,134.86,63.83304,18.61797,66.49275,6.47304,1.8879700000000001,6.74275,57.36,16.73,59.75,136.3
2019-12-25 20:30:00,60.678960000000004,34.60928,69.8551247139,6.64896,1.9392800000000001,6.926,54.03,32.67,63.1392888778,134.72,65.16896,39.98928,76.4600278734,6.64896,1.9392800000000001,6.926,58.52,38.05,69.8025278912,136.11,66.75896,45.03928,80.5313323074,6.64896,1.9392800000000001,6.926,60.11,43.1,73.965005915,134.72,64.57896,18.73928,67.2428634845,6.64896,1.9392800000000001,6.926,57.93,16.8,60.3168707743,136.11
2019-12-25 21:00:00,59.7412,34.84535,69.1607503868,7.0812,2.06535,7.37625,52.66,32.78,62.0290577069,134.64,64.1312,39.88535,75.5225261631,7.0812,2.06535,7.37625,57.05,37.82,68.4474608733,136.06,65.6212,45.23535,79.7018116423,7.0812,2.06535,7.37625,58.54,43.17,72.7363767313,134.64,63.5612,19.00535,66.3417626692,7.0812,2.06535,7.37625,56.48,16.94,58.9657018953,136.06
2019-12-25 21:30:00,58.20224,34.96732,67.8985582248,7.60224,2.21732,7.9190000000000005,50.6,32.75,60.2737297668,135.06,62.59224,39.29732,73.905804017,7.60224,2.21732,7.9190000000000005,54.99,37.08,66.3236496282,136.49,64.02224,46.67732,79.2314294772,7.60224,2.21732,7.9190000000000005,56.42,44.46,71.8324996085,135.06,61.94224,19.03732,64.8017025162,7.60224,2.21732,7.9190000000000005,54.34,16.82,56.8836356081,136.49
2019-12-25 22:00:00,56.99752,34.88761,66.8271099006,7.8775200000000005,2.29761,8.20575,49.12,32.59,58.9481339823,135.06,61.37752,39.17761,72.8154179186,7.8775200000000005,2.29761,8.20575,53.5,36.88,64.9798768851,136.49,62.79752,47.15761,78.5325964111,7.8775200000000005,2.29761,8.20575,54.92,44.86,70.9128056137,135.06,60.69752,18.91761,63.5772357237,7.8775200000000005,2.29761,8.20575,52.82,16.62,55.3730692666,136.49
2019-12-25 22:30:00,54.64872,36.34921,65.6334340505,7.84872,2.28921,8.17575,46.8,34.06,57.8819799247,135.26,58.80872,39.08921,70.6146718923,7.84872,2.28921,8.17575,50.96,36.8,62.858265964,136.69,60.15872,47.27921,76.5140202202,7.84872,2.28921,8.17575,52.31,44.99,68.9959143718,135.26,58.21872,20.38921,61.6858107093,7.84872,2.28921,8.17575,50.37,18.1,53.523330427,136.69
2019-12-25 23:00:00,52.51536,37.91073,64.7694872997,8.50536,2.48073,8.85975,44.01,35.43,56.4992477826,135.39,56.42536,39.48073,68.8661694336,8.50536,2.48073,8.85975,47.92,37.0,60.5419391827,136.86,57.73536,47.47073,74.7451804537,8.50536,2.48073,8.85975,49.23,44.99,66.6910263829,135.39,55.98536,21.94073,60.1311580403,8.50536,2.48073,8.85975,47.48,19.46,51.3131756959,136.86
2019-12-25 23:30:00,50.40608,39.44469,64.0051284677,10.57608,3.08469,11.01675,39.83,36.36,53.930311514,135.55,54.04608,40.37469,67.4617992345,10.57608,3.08469,11.01675,43.47,37.29,57.2728993504,136.95,55.23608,48.05469,73.2139178351,10.57608,3.08469,11.01675,44.66,44.97,63.3783598715,135.55,53.68608,23.38469,58.557996142,10.57608,3.08469,11.01675,43.11,20.3,47.6504155281,136.95
2019-12-26 00:00:00,48.14536,40.06823,62.6373590189,11.20536,3.26823,11.67225,36.94,36.8,52.1421480187,135.55,51.63536,39.98823,65.3090264884,11.20536,3.26823,11.67225,40.43,36.72,54.6163281446,136.89,52.72536,48.65823,71.7466858737,11.20536,3.26823,11.67225,41.52,45.39,61.5155468154,135.55,51.29536,24.02823,56.6442388462,11.20536,3.26823,11.67225,40.09,20.76,45.1462700563,136.89
2019-12-26 00:30:00,37.14528,36.77154,52.267752776,0.24528000000000003,0.07154,0.2555,36.9,36.7,52.0432512436,135.24,40.625280000000004,36.60154,54.6816797973,0.24528000000000003,0.07154,0.2555,40.38,36.53,54.4516785784,136.65,41.72528,45.32154,61.603903927,0.24528000000000003,0.07154,0.2555,41.48,45.25,61.3852824381,135.24,40.30528,20.81154,45.3611705432,0.24528000000000003,0.07154,0.2555,40.06,20.74,45.110433383,136.65
2019-12-26 01:00:00,39.24576,36.26168,53.433501798,0.24576000000000003,0.07168000000000001,0.256,39.0,36.19,53.2044744359,135.05,42.78576,36.92168,56.513995725,0.24576000000000003,0.07168000000000001,0.256,42.54,36.85,56.2812055663,136.41,43.99576,44.82168,62.8061294461,0.24576000000000003,0.07168000000000001,0.256,43.75,44.75,62.5829449611,135.05,42.50576,20.34168,47.1224317963,0.24576000000000003,0.07168000000000001,0.256,42.26,20.27,46.8698250477,136.41
2019-12-26 01:30:00,39.98576,35.59168,53.5315672104,0.24576000000000003,0.07168000000000001,0.256,39.74,35.52,53.3004502795,134.57,43.63576,36.34168,56.7872983686,0.24576000000000003,0.07168000000000001,0.256,43.39,36.27,56.552674561,135.94,44.78576,44.84168,63.3761829397,0.24576000000000003,0.07168000000000001,0.256,44.54,44.77,63.1519160438,134.57,43.25576,19.78168,47.5644366812,0.24576000000000003,0.07168000000000001,0.256,43.01,19.71,47.3111424508,135.94
2019-12-26 02:00:00,37.50504,36.24147,52.1543111656,0.24504,0.07147,0.25525000000000003,37.26,36.17,51.9285711338,134.97,40.98504,36.20147,54.6838178437,0.24504,0.07147,0.25525000000000003,40.74,36.13,54.4529567609,136.44,42.10504,45.38147,61.9056718949,0.24504,0.07147,0.25525000000000003,41.86,45.31,61.6867546561,134.97,40.66504,20.36147,45.477851079,0.24504,0.07147,0.25525000000000003,40.42,20.29,45.2267675166,136.44
2019-12-26 02:30:00,35.42912,36.72266,51.0272113823,0.24912,0.07266,0.2595,35.18,36.65,50.8021151134,135.28,38.74912,36.77266,53.4202473249,0.24912,0.07266,0.2595,38.5,36.7,53.1896606494,136.71,39.83912,45.29266,60.3206476445,0.24912,0.07266,0.2595,39.59,45.22,60.1017179455,135.28,38.50912,20.73266,43.7355177613,0.24912,0.07266,0.2595,38.26,20.66,43.4817570942,136.71
2019-12-26 03:00:00,35.01552,29.28161,45.6453647708,0.24552000000000002,0.07161000000000001,0.25575000000000003,34.77,29.21,45.4111990593,134.36,36.865520000000004,28.91161,46.8502695581,0.24552000000000002,0.07161000000000001,0.25575000000000003,36.62,28.84,46.6129810246,135.74,37.71552,53.43161,65.4018149294,0.24552000000000002,0.07161000000000001,0.25575000000000003,37.47,53.36,65.201920984,134.36,38.09552,13.00161,40.2530807102,0.24552000000000002,0.07161000000000001,0.25575000000000003,37.85,12.93,39.9975924275,135.74
2019-12-26 03:30:00,33.97576,22.84168,40.940134499,0.24576000000000003,0.07168000000000001,0.256,33.73,22.77,40.6962627277,132.98,34.47576,22.62168,41.23491765,0.24576000000000003,0.07168000000000001,0.256,34.23,22.55,40.9901866305,134.33,35.07576,60.35168,69.804256449,0.24576000000000003,0.07168000000000001,0.256,34.83,60.28,69.6190153622,132.98,37.03576,6.52168,37.6055824154,0.24576000000000003,0.07168000000000001,0.256,36.79,6.45,37.3511258197,134.33
2019-12-26 04:00:00,33.18552,23.44161,40.6298882236,0.24552000000000002,0.07161000000000001,0.25575000000000003,32.94,23.37,40.3881232542,133.46,33.59552,22.94161,40.681401567099996,0.24552000000000002,0.07161000000000001,0.25575000000000003,33.35,22.87,40.4383407177,134.87,34.17552,60.62161,69.5912765098,0.24552000000000002,0.07161000000000001,0.25575000000000003,33.93,60.55,69.4085542278,133.46,36.19552,6.99161,36.8645938329,0.24552000000000002,0.07161000000000001,0.25575000000000003,35.95,6.92,36.6099562961,134.87
2019-12-26 04:30:00,30.93552,23.18161,38.6573853211,0.24552000000000002,0.07161000000000001,0.25575000000000003,30.69,23.11,38.4180712686,133.24,31.285519999999998,22.56161,38.5721403018,0.24552000000000002,0.07161000000000001,0.25575000000000003,31.04,22.49,38.3312105209,134.63,31.81552,60.73161,68.5605992248,0.24552000000000002,0.07161000000000001,0.25575000000000003,31.57,60.66,68.3834811925,133.24,33.85552,6.78161,34.5280533576,0.24552000000000002,0.07161000000000001,0.25575000000000003,33.61,6.71,34.2732577967,134.63
2019-12-26 05:00:00,29.74552,23.07161,37.6443242477,0.24552000000000002,0.07161000000000001,0.25575000000000003,29.5,23.0,37.4065502285,133.11,30.08552,22.53161,37.587391009,0.24552000000000002,0.07161000000000001,0.25575000000000003,29.84,22.46,37.3480548356,134.5,30.60552,60.58161,67.8736276079,0.24552000000000002,0.07161000000000001,0.25575000000000003,30.36,60.51,67.6992592279,133.11,32.615520000000004,6.69161,33.2948913388,0.24552000000000002,0.07161000000000001,0.25575000000000003,32.37,6.62,33.03999546,134.5
2019-12-26 05:30:00,29.23624,22.82182,37.0889902458,0.24624000000000001,0.07182000000000001,0.2565,28.99,22.75,36.8508154591,132.62,29.51624,22.72182,37.2490204952,0.24624000000000001,0.07182000000000001,0.2565,29.27,22.65,37.0102067003,133.96,30.04624,59.98182,67.0864760488,0.24624000000000001,0.07182000000000001,0.2565,29.8,59.91,66.9122417798,132.62,32.07624,6.53182,32.7345359681,0.24624000000000001,0.07182000000000001,0.2565,31.83,6.46,32.4789239354,133.96
2019-12-26 06:00:00,32.22576,22.74168,39.4421553265,0.24576000000000003,0.07168000000000001,0.256,31.98,22.67,39.2001186223,132.62,32.64576,22.78168,39.8089260041,0.24576000000000003,0.07168000000000001,0.256,32.4,22.71,39.5664516984,133.96,33.22576,59.83168,68.4381549956,0.24576000000000003,0.07168000000000001,0.256,32.98,59.76,68.2564136181,132.62,35.20576,6.47168,35.795644696,0.24576000000000003,0.07168000000000001,0.256,34.96,6.4,35.5409847922,133.96
2019-12-26 06:30:00,32.09528,22.29154,39.0771001208,0.24528000000000003,0.07154,0.2555,31.85,22.22,38.8349185656,132.62,32.44528,23.16154,39.8641835417,0.24528000000000003,0.07154,0.2555,32.2,23.09,39.6230753476,133.99,33.02528,59.32154,67.8948762945,0.24528000000000003,0.07154,0.2555,32.78,59.25,67.7132992846,132.62,35.04528,6.02154,35.5588328584,0.24528000000000003,0.07154,0.2555,34.8,5.95,35.3049925648,133.99
2019-12-26 07:00:00,30.41552,21.94161,37.5038412201,0.24552000000000002,0.07161000000000001,0.25575000000000003,30.17,21.87,37.262927958,133.05,30.56552,23.82161,38.7520336997,0.24552000000000002,0.07161000000000001,0.25575000000000003,30.32,23.75,38.5144764991,134.44,31.10552,59.20161,66.8758850488,0.24552000000000002,0.07161000000000001,0.25575000000000003,30.86,59.13,66.6985494595,133.05,33.31552,5.54161,33.7732633049,0.24552000000000002,0.07161000000000001,0.25575000000000003,33.07,5.47,33.5193347189,134.44
2019-12-26 07:30:00,30.38528,21.39154,37.1599680335,0.24528000000000003,0.07154,0.2555,30.14,21.32,36.9183152378,132.5,30.45528,24.01154,38.7824461973,0.24528000000000003,0.07154,0.2555,30.21,23.94,38.5456573429,133.92,30.98528,58.36154,66.0769016211,0.24528000000000003,0.07154,0.2555,30.74,58.29,65.8989506745,132.5,33.27528,5.10154,33.6640753542,0.24528000000000003,0.07154,0.2555,33.03,5.03,33.4108036419,133.92
2019-12-26 08:00:00,32.95552,21.75161,39.4866918855,0.24552000000000002,0.07161000000000001,0.25575000000000003,32.71,21.68,39.2424069089,132.01,33.02552,25.16161,41.5185692078,0.24552000000000002,0.07161000000000001,0.25575000000000003,32.78,25.09,41.2799769864,133.37,33.58552,56.59161,65.8072752518,0.24552000000000002,0.07161000000000001,0.25575000000000003,33.34,56.52,65.6206217587,132.01,35.95552,5.58161,36.3861757906,0.24552000000000002,0.07161000000000001,0.25575000000000003,35.71,5.51,36.1325919358,133.37
2019-12-26 08:30:00,33.84576,21.71168,40.2110994428,0.24576000000000003,0.07168000000000001,0.256,33.6,21.64,39.9656052125,131.21,33.77576,26.14168,42.71053028,0.24576000000000003,0.07168000000000001,0.256,33.53,26.07,42.4724122225,132.56,34.33576,54.63168,64.5256915841,0.24576000000000003,0.07168000000000001,0.256,34.09,54.56,64.3344518901,131.21,36.87576,5.69168,37.3124228214,0.24576000000000003,0.07168000000000001,0.256,36.63,5.62,37.05861978,132.56
2019-12-26 09:00:00,36.77624,20.09182,41.9067185479,0.24624000000000001,0.07182000000000001,0.2565,36.53,20.02,41.6562276257,130.7,36.89624,25.45182,44.8232938041,0.24624000000000001,0.07182000000000001,0.2565,36.65,25.38,44.5798934499,132.03,37.49624,54.71182,66.327605579,0.24624000000000001,0.07182000000000001,0.2565,37.25,54.64,66.1293588355,130.7,39.91624,4.20182,40.1367849616,0.24624000000000001,0.07182000000000001,0.2565,39.67,4.13,39.8844054738,132.03
2019-12-26 09:30:00,39.53624,19.31182,44.0006893702,0.24624000000000001,0.07182000000000001,0.2565,39.29,19.24,43.7479336655,130.81,39.66624,25.87182,47.3578046984,0.24624000000000001,0.07182000000000001,0.2565,39.42,25.8,47.1123805385,132.11,40.31624,54.45182,67.7524900579,0.24624000000000001,0.07182000000000001,0.2565,40.07,54.38,67.5484218913,130.81,42.78624,3.3818200000000003,42.9196812645,0.24624000000000001,0.07182000000000001,0.2565,42.54,3.31,42.6685797748,132.11
2019-12-26 10:00:00,40.74624,20.16182,45.4615778416,0.24624000000000001,0.07182000000000001,0.2565,40.5,20.09,45.209048873,130.87,41.10624,27.88182,49.6701001957,0.24624000000000001,0.07182000000000001,0.2565,40.86,27.81,49.4260629628,132.21,41.77624,52.73182,67.2748026311,0.24624000000000001,0.07182000000000001,0.2565,41.53,52.66,67.0657625022,130.87,44.04624,4.32182,44.257760746,0.24624000000000001,0.07182000000000001,0.2565,43.8,4.25,44.0057098568,132.21
2019-12-26 10:30:00,41.61648,32.08189,52.5469225889,0.24648000000000003,0.07189000000000001,0.25675000000000003,41.37,32.01,52.3079057122,133.42,44.59648,40.49189,60.2365269929,0.24648000000000003,0.07189000000000001,0.25675000000000003,44.35,40.42,60.005823884,134.72,45.76648,39.21189,60.2672631614,0.24648000000000003,0.07189000000000001,0.25675000000000003,45.52,39.14,60.0334073662,133.42,44.95648,16.38189,47.848212233699996,0.24648000000000003,0.07189000000000001,0.25675000000000003,44.71,16.31,47.5920182384,134.72
2019-12-26 11:00:00,42.87624,31.34182,53.1100897895,0.24624000000000001,0.07182000000000001,0.2565,42.63,31.27,52.8689871286,133.18,45.92624,40.15182,61.0031816371,0.24624000000000001,0.07182000000000001,0.2565,45.68,40.08,60.7706244826,134.49,47.14624,39.25182,61.3471541267,0.24624000000000001,0.07182000000000001,0.2565,46.9,39.18,61.112047912,133.18,46.25624,15.70182,48.8486119583,0.24624000000000001,0.07182000000000001,0.2565,46.01,15.63,48.5923553658,134.49
2019-12-26 11:30:00,45.05648,30.91189,54.6409309343,0.24648000000000003,0.07189000000000001,0.25675000000000003,44.81,30.84,54.3970743699,133.12,48.19648,40.51189,62.9612096117,0.24648000000000003,0.07189000000000001,0.25675000000000003,47.95,40.44,62.7263588932,134.46,49.46648,38.86189,62.9061136771,0.24648000000000003,0.07189000000000001,0.25675000000000003,49.22,38.79,62.6679543307,133.12,48.52648,15.27189,50.8728796645,0.24648000000000003,0.07189000000000001,0.25675000000000003,48.28,15.2,50.6161871342,134.46
2019-12-26 12:00:00,49.05624,30.77182,57.9087177293,0.24624000000000001,0.07182000000000001,0.2565,48.81,30.7,57.6619987513,133.02,52.52624,40.55182,66.3585412276,0.24624000000000001,0.07182000000000001,0.2565,52.28,40.48,66.1198064123,134.37,53.90624,38.68182,66.3488199552,0.24624000000000001,0.07182000000000001,0.2565,53.66,38.61,66.1069413904,133.02,52.72624,15.18182,54.8684248275,0.24624000000000001,0.07182000000000001,0.2565,52.48,15.11,54.6119263531,134.37
2019-12-26 12:30:00,52.14624,30.63182,60.4775887635,0.24624000000000001,0.07182000000000001,0.2565,51.9,30.56,60.2289266051,133.18,55.76624,41.03182,69.2349895374,0.24624000000000001,0.07182000000000001,0.2565,55.52,40.96,68.9941446791,134.52,57.23624,38.351820000000004,68.8973821466,0.24624000000000001,0.07182000000000001,0.2565,56.99,38.28,68.6528841346,133.18,55.91624,15.00182,57.8936999945,0.24624000000000001,0.07182000000000001,0.2565,55.67,14.93,57.6372605178,134.52
2019-12-26 13:00:00,54.41624,31.18182,62.7170875779,0.24624000000000001,0.07182000000000001,0.2565,54.17,31.11,62.4677596845,134.01,58.29624,41.86182,71.76951701,0.24624000000000001,0.07182000000000001,0.2565,58.05,41.79,71.5276631801,135.31,59.81624,38.51182,71.1417096185,0.24624000000000001,0.07182000000000001,0.2565,59.57,38.44,70.8958285092,134.01,58.32624,15.34182,60.3102123479,0.24624000000000001,0.07182000000000001,0.2565,58.08,15.27,60.0538033766,135.31
2019-12-26 13:30:00,57.40624,30.21182,64.8708752727,0.24624000000000001,0.07182000000000001,0.2565,57.16,30.14,64.6195419359,134.27,61.69624,41.33182,74.2613316245,0.24624000000000001,0.07182000000000001,0.2565,61.45,41.26,74.0168230877,135.55,63.30624,39.34182,74.5349503512,0.24624000000000001,0.07182000000000001,0.2565,63.06,39.27,74.287929706,134.27,61.45624,14.34182,63.1075053845,0.24624000000000001,0.07182000000000001,0.2565,61.21,14.27,62.8513882106,135.55
2019-12-26 14:00:00,59.326,30.46175,66.6895230832,0.246,0.07175000000000001,0.25625000000000003,59.08,30.39,66.4379296788,134.52,63.786,41.30175,75.9900542773,0.246,0.07175000000000001,0.25625000000000003,63.54,41.23,75.7446004676,135.9,65.456,39.70175,76.5553191428,0.246,0.07175000000000001,0.25625000000000003,65.21,39.63,76.3078043191,134.52,63.456,14.54175,65.1008942263,0.246,0.07175000000000001,0.25625000000000003,63.21,14.47,64.8450846248,135.9
2019-12-26 14:30:00,59.736,30.61175,67.1227899753,0.246,0.07175000000000001,0.25625000000000003,59.49,30.54,66.8711574597,134.36,64.316,40.83175,76.1825417275,0.246,0.07175000000000001,0.25625000000000003,64.07,40.76,75.9364372354,135.75,65.996,40.00175,77.1726118455,0.246,0.07175000000000001,0.25625000000000003,65.75,39.93,76.9250765355,134.36,63.876,14.74175,65.5550346584,0.246,0.07175000000000001,0.25625000000000003,63.63,14.67,65.2992021391,135.75
2019-12-26 15:00:00,60.256,31.18175,67.8460541893,0.246,0.07175000000000001,0.25625000000000003,60.01,31.11,67.5946166496,134.58,64.936,40.40175,76.4786604162,0.246,0.07175000000000001,0.25625000000000003,64.69,40.33,76.2319158883,135.93,66.616,40.64175,78.0348851416,0.246,0.07175000000000001,0.25625000000000003,66.37,40.57,77.7875427045,134.58,64.416,15.31175,66.2108053422,0.246,0.07175000000000001,0.25625000000000003,64.17,15.24,65.954882306,135.93
2019-12-26 15:30:00,59.82624,30.77182,67.2761763082,0.24624000000000001,0.07182000000000001,0.2565,59.58,30.7,67.0243716867,134.83,64.52624,40.30182,76.0780674298,0.24624000000000001,0.07182000000000001,0.2565,64.28,40.23,75.8312026807,136.21,66.21624,41.11182,77.940824883,0.24624000000000001,0.07182000000000001,0.2565,65.97,41.04,77.6937738818,134.83,63.97624,14.81182,65.6684802341,0.24624000000000001,0.07182000000000001,0.2565,63.73,14.74,65.4123879705,136.21
2019-12-26 16:00:00,59.016,30.65175,66.501263402,0.246,0.07175000000000001,0.25625000000000003,58.77,30.58,66.2499003773,133.71,63.586,40.08175,75.1646597748,0.246,0.07175000000000001,0.25625000000000003,63.34,40.01,74.9183268633,135.13,65.216,39.98175,76.4961893761,0.246,0.07175000000000001,0.25625000000000003,64.97,39.91,76.248993436,133.71,63.096,14.94175,64.8410449412,0.246,0.07175000000000001,0.25625000000000003,62.85,14.87,64.5851329642,135.13
2019-12-26 16:30:00,60.33552,29.92161,67.3474403275,0.24552000000000002,0.07161000000000001,0.25575000000000003,60.09,29.85,67.0956824244,133.15,64.96552,39.80161,76.1884961622,0.24552000000000002,0.07161000000000001,0.25575000000000003,64.72,39.73,75.9417625553,134.6,66.60552,39.59161,77.4841330652,0.24552000000000002,0.07161000000000001,0.25575000000000003,66.36,39.52,77.2365198595,133.15,64.48552,14.35161,66.0632348532,0.24552000000000002,0.07161000000000001,0.25575000000000003,64.24,14.28,65.8080238269,134.6
2019-12-26 17:00:00,61.77552,29.33161,68.3853655138,0.24552000000000002,0.07161000000000001,0.25575000000000003,61.53,29.26,68.1328738569,132.63,66.42552,39.89161,77.4834837605,0.24552000000000002,0.07161000000000001,0.25575000000000003,66.18,39.82,77.2361625147,134.03,68.12552,38.86161,78.4302952121,0.24552000000000002,0.07161000000000001,0.25575000000000003,67.88,38.79,78.1815739161,132.63,65.97552,13.88161,67.4200885157,0.24552000000000002,0.07161000000000001,0.25575000000000003,65.73,13.81,67.1650876572,134.03
2019-12-26 17:30:00,62.44552,29.92161,69.2441023703,0.24552000000000002,0.07161000000000001,0.25575000000000003,62.2,29.85,68.991756754,132.35,67.00552,40.39161,78.2382378947,0.24552000000000002,0.07161000000000001,0.25575000000000003,66.76,40.32,77.9910251247,133.74,68.68552,37.95161,78.4730868468,0.24552000000000002,0.07161000000000001,0.25575000000000003,68.44,37.88,78.2235770085,132.35,66.65552,14.54161,68.2232861116,0.24552000000000002,0.07161000000000001,0.25575000000000003,66.41,14.47,67.9681469513,133.74
2019-12-26 18:00:00,61.96552,30.09161,68.8856346509,0.24552000000000002,0.07161000000000001,0.25575000000000003,61.72,30.02,68.6335107655,132.45,66.55552,40.16161,77.7341119475,0.24552000000000002,0.07161000000000001,0.25575000000000003,66.31,40.09,77.4869292204,133.9,68.23552,38.38161,78.2894256963,0.24552000000000002,0.07161000000000001,0.25575000000000003,67.99,38.31,78.0403498198,132.45,66.16552,14.69161,67.7769831231,0.24552000000000002,0.07161000000000001,0.25575000000000003,65.92,14.62,67.5217801898,133.9
2019-12-26 18:30:00,60.84576,30.15168,67.9067766633,0.24576000000000003,0.07168000000000001,0.256,60.6,30.08,67.6547588866,132.75,65.42576,39.81168,76.5865519266,0.24576000000000003,0.07168000000000001,0.256,65.18,39.74,76.3393738512,134.17,67.07576,39.08168,77.6307625314,0.24576000000000003,0.07168000000000001,0.256,66.83,39.01,77.3823558701,132.75,64.98576,14.68168,66.6235748846,0.24576000000000003,0.07168000000000001,0.256,64.74,14.61,66.3680623493,134.17
2019-12-26 19:00:00,59.49576,30.65168,66.9273557284,0.24576000000000003,0.07168000000000001,0.256,59.25,30.58,66.6760744195,133.09,64.03576,39.72168,75.3550955198,0.24576000000000003,0.07168000000000001,0.256,63.79,39.65,75.1084988533,134.51,65.65576,39.62168,76.6847856305,0.24576000000000003,0.07168000000000001,0.256,65.41,39.55,76.4373639001,133.09,63.59576,15.10168,65.3642213202,0.24576000000000003,0.07168000000000001,0.256,63.35,15.03,65.1085508977,134.51
2019-12-26 19:30:00,58.16552,30.99161,65.9068100219,0.24552000000000002,0.07161000000000001,0.25575000000000003,57.92,30.92,65.6564756898,133.36,62.69552,39.69161,74.2034509471,0.24552000000000002,0.07161000000000001,0.25575000000000003,62.45,39.62,73.9577372558,134.8,64.27552,40.01161,75.7117653081,0.24552000000000002,0.07161000000000001,0.25575000000000003,64.03,39.94,75.4655186161,133.36,62.20552,15.37161,64.076619078,0.24552000000000002,0.07161000000000001,0.25575000000000003,61.96,15.3,63.8210905579,134.8
2019-12-26 20:00:00,57.08576,31.51168,65.2055976984,0.24576000000000003,0.07168000000000001,0.256,56.84,31.44,64.955824989,133.9,61.58576,39.75168,73.3007632812,0.24576000000000003,0.07168000000000001,0.256,61.34,39.68,73.0554446978,135.32,63.15576,40.59168,75.0755253488,0.24576000000000003,0.07168000000000001,0.256,62.91,40.52,74.8300641454,133.9,61.09576,15.76168,63.096136541,0.24576000000000003,0.07168000000000001,0.256,60.85,15.69,62.8402625711,135.32
2019-12-26 20:30:00,56.06552,32.05161,64.5805561796,0.24552000000000002,0.07161000000000001,0.25575000000000003,55.82,31.98,64.3318956661,133.9,60.48552,39.14161,72.0455672687,0.24552000000000002,0.07161000000000001,0.25575000000000003,60.24,39.07,71.8005745102,135.36,62.04552,41.18161,74.4685944158,0.24552000000000002,0.07161000000000001,0.25575000000000003,61.8,41.11,74.2244710321,133.9,60.02552,16.34161,62.2102183621,0.24552000000000002,0.07161000000000001,0.25575000000000003,59.78,16.27,61.9545099246,135.36
2019-12-26 21:00:00,54.65576,32.35168,63.5128593279,0.24576000000000003,0.07168000000000001,0.256,54.41,32.28,63.2648915276,133.9,59.02576,38.86168,70.670152936,0.24576000000000003,0.07168000000000001,0.256,58.78,38.79,70.4255102928,135.36,60.51576,41.47168,73.3625071164,0.24576000000000003,0.07168000000000001,0.256,60.27,41.4,73.1193059322,133.9,58.55576,16.64168,60.8746461378,0.24576000000000003,0.07168000000000001,0.256,58.31,16.57,60.618652245,135.36
2019-12-26 21:30:00,52.74552,33.01161,62.2242418585,0.24552000000000002,0.07161000000000001,0.25575000000000003,52.5,32.94,61.9781703505,134.09,57.02552,38.28161,68.6832701279,0.24552000000000002,0.07161000000000001,0.25575000000000003,56.78,38.21,68.4395536222,135.57,58.50552,42.27161,72.1788395755,0.24552000000000002,0.07161000000000001,0.25575000000000003,58.26,42.2,71.9379427006,134.09,56.55552,17.28161,59.136967175,0.24552000000000002,0.07161000000000001,0.25575000000000003,56.31,17.21,58.8812380984,135.57
2019-12-26 22:00:00,50.13624,32.88182,59.9571234121,0.24624000000000001,0.07182000000000001,0.2565,49.89,32.81,59.7118765406,134.62,54.37624,38.07182,66.3795070383,0.24624000000000001,0.07182000000000001,0.2565,54.13,38.0,66.1366532265,136.0,55.78624,43.27182,70.6013808608,0.24624000000000001,0.07182000000000001,0.2565,55.54,43.2,70.3628566788,134.62,53.82624,16.98182,56.441530126800004,0.24624000000000001,0.07182000000000001,0.2565,53.58,16.91,56.1850914389,136.0
2019-12-26 22:30:00,46.72552,28.69161,54.8314025323,0.24552000000000002,0.07161000000000001,0.25575000000000003,46.48,28.62,54.5847487857,134.49,49.63552,31.62161,58.8524516453,0.24552000000000002,0.07161000000000001,0.25575000000000003,49.39,31.55,58.6069500998,135.94,50.77552,50.39161,71.536478734,0.24552000000000002,0.07161000000000001,0.25575000000000003,50.53,50.32,71.3118734854,134.49,50.32552,12.50161,51.8550693362,0.24552000000000002,0.07161000000000001,0.25575000000000003,50.08,12.43,51.5995280986,135.94
2019-12-26 23:00:00,46.04552,21.07161,50.6379567129,0.24552000000000002,0.07161000000000001,0.25575000000000003,45.8,21.0,50.3849183784,132.53,46.98552,23.44161,52.5085532943,0.24552000000000002,0.07161000000000001,0.25575000000000003,46.74,23.37,52.2569086342,133.98,47.70552,59.06161,75.9216070316,0.24552000000000002,0.07161000000000001,0.25575000000000003,47.46,58.99,75.7117672492,132.53,49.60552,4.85161,49.8422083586,0.24552000000000002,0.07161000000000001,0.25575000000000003,49.36,4.78,49.5909064245,133.98
2019-12-26 23:30:00,43.16576,21.50168,48.2245277758,0.24576000000000003,0.07168000000000001,0.256,42.92,21.43,47.9726098936,132.31,44.05576,22.89168,49.6481520542,0.24576000000000003,0.07168000000000001,0.256,43.81,22.82,49.397049507,133.75,44.72576,59.36168,74.3249800538,0.24576000000000003,0.07168000000000001,0.256,44.48,59.29,74.1200006746,132.31,46.58576,5.32168,46.8887333248,0.24576000000000003,0.07168000000000001,0.256,46.34,5.25,46.6364460481,133.75
2019-12-27 00:00:00,40.19576,21.88168,45.7657846169,0.24576000000000003,0.07168000000000001,0.256,39.95,21.81,45.5156961937,132.45,41.01576,22.56168,46.8115581112,0.24576000000000003,0.07168000000000001,0.256,40.77,22.49,46.5617117383,133.86,41.65576,59.83168,72.9042678641,0.24576000000000003,0.07168000000000001,0.256,41.41,59.76,72.7051972008,132.45,43.49576,5.69168,43.8665745095,0.24576000000000003,0.07168000000000001,0.256,43.25,5.62,43.6136091146,133.86
2019-12-27 00:30:00,49.37368,24.19524,54.9833603502,8.86368,2.58524,9.233,40.51,21.61,45.9135295964,132.25,50.20368,25.26524,56.2026853255,8.86368,2.58524,9.233,41.34,22.68,47.1527093601,133.63,50.85368,62.09524,80.2615449652,8.86368,2.58524,9.233,41.99,59.51,72.8326863434,132.25,52.71368,7.99524,53.316563297,8.86368,2.58524,9.233,43.85,5.41,44.1824693742,133.63
2019-12-27 01:00:00,52.38048,23.44889,57.3895907571,8.19048,2.38889,8.53175,44.19,21.06,48.9518099768,132.01,53.33048,25.44889,59.0913369223,8.19048,2.38889,8.53175,45.14,23.06,50.6890836374,133.4,54.01048,61.16889,81.6012564466,8.19048,2.38889,8.53175,45.82,58.78,74.5289259281,132.01,55.88048,7.32889,56.3590336473,8.19048,2.38889,8.53175,47.69,4.94,47.9451738969,133.4
2019-12-27 01:30:00,54.17936,22.74148,58.7586415993,7.71936,2.25148,8.041,46.46,20.49,50.7776693045,132.31,55.29936,25.47148,60.8836226731,7.71936,2.25148,8.041,47.58,23.22,52.9436001798,133.68,56.01936,61.20148,82.9686076116,7.71936,2.25148,8.041,48.3,58.95,76.210186327,132.31,57.77936,6.53148,58.147353104,7.71936,2.25148,8.041,50.06,4.28,50.2426313005,133.68
2019-12-27 02:00:00,53.05248,23.12489,57.873363231,8.38248,2.44489,8.73175,44.67,20.68,49.2247021322,132.95,54.18248,25.31489,59.8045549658,8.38248,2.44489,8.73175,45.8,22.87,51.1925473092,134.33,54.87248,62.45489,83.1360472134,8.38248,2.44489,8.73175,46.49,60.01,75.9112653036,132.95,56.58248,6.78489,56.987821289,8.38248,2.44489,8.73175,48.2,4.34,48.3949956091,134.33
2019-12-27 02:30:00,52.04872,22.98671,56.8986651009,8.14872,2.37671,8.48825,43.9,20.61,48.4972380657,132.95,53.18872,25.00671,58.7739353818,8.14872,2.37671,8.48825,45.04,22.63,50.4055403701,134.3,53.86872,62.65671,82.6299116692,8.14872,2.37671,8.48825,45.72,60.28,75.6571001295,132.95,55.53872,6.64671,55.9350352915,8.14872,2.37671,8.48825,47.39,4.27,47.5819818839,134.3
2019-12-27 03:00:00,50.8844,22.98795,55.8360816011,7.3644,2.14795,7.67125,43.52,20.84,48.2524196284,133.06,52.0344,24.62795,57.5683481139,7.3644,2.14795,7.67125,44.67,22.48,50.0075924236,134.43,52.7244,62.70795,81.9277080636,7.3644,2.14795,7.67125,45.36,60.56,75.6640152252,133.06,54.3744,6.62795,54.7768664361,7.3644,2.14795,7.67125,47.01,4.48,47.2229869873,134.43
2019-12-27 03:30:00,49.62224,23.07732,54.7259481508,6.64224,1.9373200000000002,6.9190000000000005,42.98,21.14,47.8975991048,133.33,50.78224,24.26732,56.2826680196,6.64224,1.9373200000000002,6.9190000000000005,44.14,22.33,49.4668424301,134.69,51.46224,62.97732,81.3296070334,6.64224,1.9373200000000002,6.9190000000000005,44.82,61.04,75.7278944643,133.33,53.07224,6.66732,53.4893990862,6.64224,1.9373200000000002,6.9190000000000005,46.43,4.73,46.6703096197,134.69
2019-12-27 04:00:00,48.32488,23.06309,53.5462430742,6.28488,1.83309,6.54675,42.04,21.23,47.0964382942,133.53,49.47488,24.26309,55.1040950145,6.28488,1.83309,6.54675,43.19,22.43,48.667042236,134.9,50.14488,63.10309,80.6009240503,6.28488,1.83309,6.54675,43.86,61.27,75.3505972106,133.53,51.75488,6.56309,52.1693564668,6.28488,1.83309,6.54675,45.47,4.73,45.7153562821,134.9
2019-12-27 04:30:00,47.55824,23.18032,52.9066482325,6.37824,1.8603200000000002,6.644,41.18,21.32,46.3717025782,133.45,48.70824,24.09032,54.3400051675,6.37824,1.8603200000000002,6.644,42.33,22.23,47.8121511752,134.8,49.35824,63.15032,80.1510996306,6.37824,1.8603200000000002,6.644,42.98,61.29,74.8581625476,133.45,50.94824,6.7403200000000005,51.3921693724,6.37824,1.8603200000000002,6.644,44.57,4.88,44.8363613599,134.8
2019-12-27 05:00:00,47.16696,23.28203,52.6001429329,6.24696,1.82203,6.50725,40.92,21.46,46.205822144,133.24,48.30696,23.73203,53.8216650835,6.24696,1.82203,6.50725,42.06,21.91,47.4245896134,134.67,48.95696,63.08203,79.8506508512,6.24696,1.82203,6.50725,42.71,61.26,74.678857115,133.24,50.53696,6.91203,51.0074551881,6.24696,1.82203,6.50725,44.29,5.09,44.5815230785,134.67
2019-12-27 05:30:00,47.58152,22.86336,52.7895280903,6.01152,1.75336,6.2620000000000005,41.57,21.11,46.6229235463,132.76,48.74152,23.783360000000002,54.2345276074,6.01152,1.75336,6.2620000000000005,42.73,22.03,48.0746690056,134.15,49.40152,62.44336,79.6221287482,6.01152,1.75336,6.2620000000000005,43.39,60.69,74.6054166934,132.76,50.97152,6.56336,51.392349096,6.01152,1.75336,6.2620000000000005,44.96,4.8100000000000005,45.2165644427,134.15
2019-12-27 06:00:00,48.60176,22.60968,53.6034393001,6.10176,1.77968,6.356,42.5,20.83,47.3301056411,132.43,49.79176,23.85968,55.2132565024,6.10176,1.77968,6.356,43.69,22.08,48.9524514197,133.88,50.46176,61.97968,79.9241512636,6.10176,1.77968,6.356,44.36,60.2,74.7786707558,132.43,52.03176,6.40968,52.4250707811,6.10176,1.77968,6.356,45.93,4.63,46.1627750466,133.88
2019-12-27 06:30:00,52.09528,22.09279,56.586301949,6.21528,1.8127900000000001,6.47425,45.88,20.28,50.1622647017,131.92,53.30528,24.96279,58.8607998626,6.21528,1.8127900000000001,6.47425,47.09,23.15,52.4727605525,133.39,54.01528,60.20279,80.8827941979,6.21528,1.8127900000000001,6.47425,47.8,58.39,75.4601358334,131.92,55.66528,6.01279,55.989079659,6.21528,1.8127900000000001,6.47425,49.45,4.2,49.6280414685,133.39
2019-12-27 07:00:00,54.4788,21.7259,58.651124288,6.0888,1.7759,6.3425,48.39,19.95,52.3411367855,131.69,55.6788,25.7559,61.3473320875,6.0888,1.7759,6.3425,49.59,23.98,55.0836500243,133.17,56.4188,59.0259,81.6525435259,6.0888,1.7759,6.3425,50.33,57.25,76.2277600353,131.69,58.1588,5.6959,58.4370541202,6.0888,1.7759,6.3425,52.07,3.92,52.2173467346,133.17
2019-12-27 07:30:00,56.24928,31.00604,64.2289344221,6.08928,1.77604,6.343,50.16,29.23,58.0553055284,132.43,59.49928,36.57604,69.842472913,6.08928,1.77604,6.343,53.41,34.8,63.7469065916,133.88,60.67928,46.64604,76.536449284,6.08928,1.77604,6.343,54.59,44.87,70.663887524,132.43,59.96928,15.41604,61.9190506468,6.08928,1.77604,6.343,53.88,13.64,55.5797085275,133.88
2019-12-27 08:00:00,57.6708,33.9719,66.9328855067,6.0408,1.7619,6.2925,51.63,32.21,60.8534386867,133.39,62.0608,40.2619,73.9767766819,6.0408,1.7619,6.2925,56.02,38.5,67.9741892191,134.87,63.4808,42.8019,76.5624882841,6.0408,1.7619,6.2925,57.44,41.04,70.5948666689,133.39,61.4508,18.3619,64.1354830983,6.0408,1.7619,6.2925,55.41,16.6,57.8431335597,134.87
2019-12-27 08:30:00,59.97824,32.48157,68.2088092783,5.86824,1.71157,6.11275,54.11,30.77,62.2469677976,132.79,64.49824,40.39157,76.1019177824,5.86824,1.71157,6.11275,58.63,38.68,70.2397273628,134.22,65.97824,41.88157,78.1485384327,5.86824,1.71157,6.11275,60.11,40.17,72.2968948158,132.79,63.85824,17.01157,66.0853109985,5.86824,1.71157,6.11275,57.99,15.3,59.9744120438,134.22
2019-12-27 09:00:00,63.52992,31.44581,70.8864564057,6.01992,1.75581,6.27075,57.51,29.69,64.721682611,132.79,68.12992,42.11581,80.0963635327,6.01992,1.75581,6.27075,62.11,40.36,74.071463466,134.22,69.70992,40.34581,80.5435120352,6.01992,1.75581,6.27075,63.69,38.59,74.4688136068,132.79,67.56992,15.88581,69.4121966816,6.01992,1.75581,6.27075,61.55,14.13,63.1510839179,134.22
2019-12-27 09:30:00,67.99928,25.38854,72.5842961242,6.02928,1.75854,6.2805,61.97,23.63,66.3223778223,132.15,69.99928,10.13854,70.7296910346,6.02928,1.75854,6.2805,63.97,8.38,64.5165505898,133.57,72.29928,9.56854,72.9297116836,6.02928,1.75854,6.2805,66.27,7.8100000000000005,66.7286220448,132.15,72.24928,9.60854,72.8854066426,6.02928,1.75854,6.2805,66.22,7.85,66.6836629168,133.57
2019-12-27 10:00:00,70.52888,23.60509,74.3742105031,5.94888,1.73509,6.19675,64.58,21.87,68.1826466192,132.45,72.12888,5.48509,72.3371380576,5.94888,1.73509,6.19675,66.18,3.75,66.2861591888,133.87,74.57888,5.31509,74.7680381163,5.94888,1.73509,6.19675,68.63,3.58,68.7233097282,132.45,74.90888,7.66509,75.3000259466,5.94888,1.73509,6.19675,68.96,5.93,69.214496314,133.87
2019-12-27 10:30:00,72.20328,22.67054,75.6787092031,6.17328,1.80054,6.4305,66.03,20.87,69.2496772556,133.14,73.92328,5.20054,74.1059845239,6.17328,1.80054,6.4305,67.75,3.4,67.8352600054,134.57,76.39328,5.0205400000000004,76.558076328,6.17328,1.80054,6.4305,70.22,3.22,70.2937891993,133.14,76.66328,6.55054,76.9426284621,6.17328,1.80054,6.4305,70.49,4.75,70.6498591648,134.57
2019-12-27 11:00:00,73.13872,22.09796,76.4041373186,6.91872,2.01796,7.207,66.22,20.08,69.1975057354,132.92,74.86872,5.42796,75.0652248661,6.91872,2.01796,7.207,67.95,3.41,68.035509846,134.37,77.38872,5.23796,77.5657798788,6.91872,2.01796,7.207,70.47,3.22,70.5435276974,132.92,77.59872,6.01796,77.8317235335,6.91872,2.01796,7.207,70.68,4.0,70.7930957086,134.37
2019-12-27 11:30:00,74.34096,21.76028,77.4602357303,6.96096,2.03028,7.251,67.38,19.73,70.2092394205,132.92,76.10096,5.07028,76.2696784587,6.96096,2.03028,7.251,69.14,3.04,69.2068002439,134.37,78.62096,4.89028,78.7729026366,6.96096,2.03028,7.251,71.66,2.86,71.7170495768,132.92,78.86096,5.67028,79.0645501309,6.96096,2.03028,7.251,71.9,3.64,71.99208012,134.37
2019-12-27 12:00:00,75.04016,21.93088,78.1792114977,7.34016,2.14088,7.646,67.7,19.79,70.5332127441,132.62,76.76016,4.70088,76.9039689223,7.34016,2.14088,7.646,69.42,2.56,69.4671864984,134.07,79.26016,4.51088,79.3884185609,7.34016,2.14088,7.646,71.92,2.37,71.9590390431,132.62,79.57016,5.90088,79.7886630243,7.34016,2.14088,7.646,72.23,3.76,72.3277989434,134.07
2019-12-27 12:30:00,75.30912,22.37141,78.5617180347,7.47912,2.18141,7.79075,67.83,20.19,70.7710745997,132.62,76.96912,4.9714100000000006,77.1295037645,7.47912,2.18141,7.79075,69.49,2.79,69.5459862249,134.13,79.47912,4.78141,79.6228132985,7.47912,2.18141,7.79075,72.0,2.6,72.0469291504,132.62,79.81912,6.36141,80.0722139994,7.47912,2.18141,7.79075,72.34,4.18,72.4606651915,134.13
2019-12-27 13:00:00,76.03176,21.97218,79.1429417109,7.72176,2.25218,8.0435,68.31,19.72,71.0994690557,132.77,77.74176,5.01218,77.9031655085,7.72176,2.25218,8.0435,70.02,2.76,70.0743747742,134.29,80.27176,4.82218,80.4164714064,7.72176,2.25218,8.0435,72.55,2.5700000000000003,72.5955053705,132.77,80.60176,5.9421800000000005,80.8204999876,7.72176,2.25218,8.0435,72.88,3.69,72.9733547262,134.29
2019-12-27 13:30:00,76.82904,21.90222,79.8899782717,7.61904,2.22222,7.9365,69.21,19.68,71.9536413255,132.77,78.55904,4.84222,78.7081308395,7.61904,2.22222,7.9365,70.94,2.62,70.9883652439,134.26,81.09904,4.65222,81.2323669472,7.61904,2.22222,7.9365,73.48,2.43,73.5201693415,132.77,81.41904,5.86222,81.6298088804,7.61904,2.22222,7.9365,73.8,3.64,73.8897124098,134.26
2019-12-27 14:00:00,76.69568,21.94249,79.7728036242,7.58568,2.21249,7.90175,69.11,19.73,71.8711694631,132.77,78.38568,4.59249,78.5200980225,7.58568,2.21249,7.90175,70.8,2.38,70.8399915302,134.17,80.91568,4.40249,81.0353576414,7.58568,2.21249,7.90175,73.33,2.19,73.3626948796,132.77,81.27568,5.8924900000000004,81.4890029259,7.58568,2.21249,7.90175,73.69,3.68,73.7818304191,134.17
2019-12-27 14:30:00,75.194,22.30325,78.4319615754,7.554,2.20325,7.86875,67.64,20.1,70.5633020769,133.05,76.924,5.60325,77.1278042379,7.554,2.20325,7.86875,69.37,3.4,69.4532713412,134.51,79.434,5.41325,79.6182368026,7.554,2.20325,7.86875,71.88,3.21,71.9516400091,133.05,79.714,6.20325,79.9550005101,7.554,2.20325,7.86875,72.16,4.0,72.2707797108,134.51
2019-12-27 15:00:00,74.91744,22.60467,78.2533955938,7.38744,2.15467,7.69525,67.53,20.45,70.5585104718,133.3,76.64744,5.62467,76.8535423462,7.38744,2.15467,7.69525,69.26,3.47,69.3468708739,134.79,79.16744,5.45467,79.3551320392,7.38744,2.15467,7.69525,71.78,3.3,71.8558167444,133.3,79.45744,6.45467,79.7191792241,7.38744,2.15467,7.69525,72.07,4.3,72.1981641041,134.79
2019-12-27 15:30:00,75.6508,22.70065,78.9833086865,7.2708,2.12065,7.57375,68.38,20.58,71.40980885,133.3,77.3308,5.09065,77.4981764048,7.2708,2.12065,7.57375,70.06,2.9699999999999998,70.1229242117,134.79,79.8808,4.91065,80.0315980851,7.2708,2.12065,7.57375,72.61,2.79,72.6635823504,133.3,80.2108,6.54065,80.4770311273,7.2708,2.12065,7.57375,72.94,4.42,73.0737983138,134.79
2019-12-27 16:00:00,76.28696,22.04453,79.4081958551,7.38696,2.15453,7.69475,68.9,19.89,71.713472235,132.94,78.04696,5.33453,78.2290558269,7.38696,2.15453,7.69475,70.66,3.18,70.7315205548,134.43,80.58696,5.14453,80.7510019192,7.38696,2.15453,7.69475,73.2,2.99,73.2610408061,132.94,80.86696,5.97453,81.0873617055,7.38696,2.15453,7.69475,73.48,3.8200000000000003,73.5792280471,134.43
2019-12-27 16:30:00,79.06568,22.14499,82.1083572845,8.48568,2.47499,8.83925,70.58,19.67,73.2696751733,132.23,80.71568,4.72499,80.8538590814,8.48568,2.47499,8.83925,72.23,2.25,72.2650358057,133.71,83.25568,4.52499,83.3785571161,8.48568,2.47499,8.83925,74.77,2.05,74.7980975694,132.23,83.72568,6.23499,83.9575165888,8.48568,2.47499,8.83925,75.24,3.76,75.3338914434,133.71
2019-12-27 17:00:00,81.49696,21.57953,84.3055787256,7.50696,2.18953,7.81975,73.99,19.39,76.4885102483,131.1,82.96696,2.58953,83.0073618257,7.50696,2.18953,7.81975,75.46,0.4,75.4610601569,132.55,85.55696,2.7195300000000002,85.6001708401,7.50696,2.18953,7.81975,78.05,0.53,78.0517994668,131.1,86.28696,5.90953,86.4890860795,7.50696,2.18953,7.81975,78.78,3.7199999999999998,78.8677804937,132.55
2019-12-27 17:30:00,83.72864,20.23377,86.1387868771,6.93864,2.02377,7.22775,76.79,18.21,78.9196312713,130.87,85.24864,2.51377,85.2856943541,6.93864,2.02377,7.22775,78.31,0.49,78.3115329948,132.34,87.86864,2.67377,87.9093108918,6.93864,2.02377,7.22775,80.93,0.65,80.9326102384,130.87,88.61864,4.62377,88.7391830279,6.93864,2.02377,7.22775,81.68,2.6,81.721370522,132.34
2019-12-27 18:00:00,82.66256,20.74283,85.2253707658,7.07256,2.06283,7.36725,75.59,18.68,77.8639229682,131.04,84.18256,2.31283,84.2143253299,7.07256,2.06283,7.36725,77.11,0.25,77.1104052641,132.52,86.75256,2.40283,86.7858298259,7.07256,2.06283,7.36725,79.68,0.34,79.6807253983,131.04,87.51256,5.09283,87.6606244283,7.07256,2.06283,7.36725,80.44,3.03,80.4970465297,132.52
2019-12-27 18:30:00,81.15176,21.53343,83.9600902731,7.21176,2.10343,7.51225,73.94,19.43,76.4503008496,131.55,82.64176,2.57343,82.6818180609,7.21176,2.10343,7.51225,75.43,0.47000000000000003,75.43146425730001,132.98,85.20176,2.38343,85.2350904596,7.21176,2.10343,7.51225,77.99,0.28,77.9905026269,131.55,85.93176,5.75343,86.1241506981,7.21176,2.10343,7.51225,78.72,3.65,78.8045741058,132.98
2019-12-27 19:00:00,79.60448,22.94214,82.8445231977,8.30448,2.42214,8.650500000000001,71.3,20.52,74.1940725395,132.4,81.01448,3.7721400000000003,81.1022503378,8.30448,2.42214,8.650500000000001,72.71,1.35,72.7225315841,133.86,83.56448,3.57214,83.6407944836,8.30448,2.42214,8.650500000000001,75.26,1.15,75.268785695,132.4,84.26448,7.00214,84.5549085166,8.30448,2.42214,8.650500000000001,75.96,4.58,76.0979500381,133.86
2019-12-27 19:30:00,77.60728,23.70004,81.1454361317,8.53728,2.49004,8.893,69.07,21.21,72.2532283016,131.94,79.00728,4.70004,79.1469561575,8.53728,2.49004,8.893,70.47,2.21,70.504645237,133.44,81.48728,4.50004,81.6114401405,8.53728,2.49004,8.893,72.95,2.01,72.9776856306,131.94,82.17728,7.91004,82.5570958852,8.53728,2.49004,8.893,73.64,5.42,73.8391901364,133.44
2019-12-27 20:00:00,74.6748,28.96515,80.0956033098,7.5948,2.21515,7.91125,67.08,26.75,72.21695715,132.44,77.9548,22.77515,81.2136583375,7.5948,2.21515,7.91125,70.36,20.56,73.3024092374,133.92,80.4948,15.19515,81.9164538451,7.5948,2.21515,7.91125,72.9,12.98,74.0465421205,132.44,79.1248,13.42515,80.255645456,7.5948,2.21515,7.91125,71.53,11.21,72.4030731392,133.92
2019-12-27 20:30:00,72.06288,36.55834,80.8057602987,7.26288,2.11834,7.5655,64.8,34.44,73.3836057986,133.97,78.53288,50.69834,93.4758520681,7.26288,2.11834,7.5655,71.27,48.58,86.2521263506,135.44,80.66288,31.79834,86.7042942227,7.26288,2.11834,7.5655,73.4,29.68,79.1736218699,133.97,76.39288,21.14834,79.2661617555,7.26288,2.11834,7.5655,69.13,19.03,71.7014490788,135.44
2019-12-27 21:00:00,69.49944,37.56817,79.0034148468,7.6394400000000005,2.22817,7.95775,61.86,35.34,71.2430712421,134.62,75.90944,50.07817,90.9399042866,7.6394400000000005,2.22817,7.95775,68.27,47.85,83.3691513691,136.07,77.94944,33.37817,84.7951497956,7.6394400000000005,2.22817,7.95775,70.31,31.15,76.9013562949,134.62,73.71944,22.03817,76.9430748727,7.6394400000000005,2.22817,7.95775,66.08,19.81,68.9855238438,136.07
2019-12-27 21:30:00,66.27944,37.86317,76.332062786,8.95944,2.61317,9.33275,57.32,35.25,67.2914920328,135.36,72.72944,48.29317,87.3029307146,8.95944,2.61317,9.33275,63.77,45.68,78.4428154773,136.82,74.62944,36.91317,83.2594465161,8.95944,2.61317,9.33275,65.67,34.3,74.0880482939,135.36,70.27944,22.17317,73.6942952647,8.95944,2.61317,9.33275,61.32,19.56,64.3640893667,136.82
2019-12-27 22:00:00,63.76144,38.80792,74.6429895275,9.42144,2.74792,9.814,54.34,36.06,65.2162495088,135.49,70.04144,47.67792,84.7289051788,9.42144,2.74792,9.814,60.62,44.93,75.4552138689,136.97,71.89144,37.93792,81.2875446744,9.42144,2.74792,9.814,62.47,35.19,71.6996304035,135.49,67.65144,23.13792,71.4988159063,9.42144,2.74792,9.814,58.23,20.39,61.696717903,136.97
2019-12-27 22:30:00,60.46752,31.13886,68.0143336147,9.28752,2.70886,9.6745,51.18,28.43,58.5461979978,133.97,64.50752,37.56886,74.6501130491,9.28752,2.70886,9.6745,55.22,34.86,65.3028942697,135.5,65.80752,48.18886,81.5646732149,9.28752,2.70886,9.6745,56.52,45.48,72.5461287734,133.97,64.23752,15.22886,66.0180062759,9.28752,2.70886,9.6745,54.95,12.52,56.358254941,135.5
2019-12-27 23:00:00,57.72424,27.06332,63.7535189068,8.514240000000001,2.48332,8.869,49.21,24.58,55.0072767913,133.13,60.57424,32.86332,68.9147034601,8.514240000000001,2.48332,8.869,52.06,30.38,60.2759321786,134.59,61.58424,53.36332,81.4878060681,8.514240000000001,2.48332,8.869,53.07,50.88,73.5200605277,133.13,61.41424,11.10332,62.4098757393,8.514240000000001,2.48332,8.869,52.9,8.62,53.5977089063,134.59
2019-12-27 23:30:00,54.92424,28.02207,61.659618444,7.82424,2.28207,8.15025,47.1,25.74,53.6745526297,133.47,57.64424,33.12207,66.482553548,7.82424,2.28207,8.15025,49.82,30.84,58.5929859284,134.91,58.64424,53.15207,79.1472642007,7.82424,2.28207,8.15025,50.82,50.87,71.9056972708,133.47,58.53424,11.97207,59.7460267504,7.82424,2.28207,8.15025,50.71,9.69,51.627513982400004,134.91
2019-12-28 00:00:00,52.506,28.5555,59.7686926095,7.356,2.1455,7.6625,45.15,26.41,52.3068886477,133.47,55.186,32.2555,63.9211379455,7.356,2.1455,7.6625,47.83,30.11,56.5183244621,135.02,56.136,53.6855,77.6748569761,7.356,2.1455,7.6625,48.78,51.54,70.9637935852,133.47,56.026,12.525500000000001,57.4090657148,7.356,2.1455,7.6625,48.67,10.38,49.7645787684,135.02
2019-12-28 00:30:00,52.1064,28.42395,59.354846934,7.3164,2.13395,7.62125,44.79,26.29,51.9356159105,132.79,54.7664,31.76395,63.3111924431,7.3164,2.13395,7.62125,47.45,29.63,55.9413925461,134.3,55.6964,53.29395,77.0865363054,7.3164,2.13395,7.62125,48.38,51.16,70.4128539402,132.79,55.5964,12.58395,57.0027673939,7.3164,2.13395,7.62125,48.28,10.45,49.3979847767,134.3
2019-12-28 01:00:00,54.76784,27.87812,61.4549092669,7.70784,2.24812,8.029,47.06,25.63,53.5867567595,132.34,57.46784,32.11812,65.8340813455,7.70784,2.24812,8.029,49.76,29.87,58.0368374397,133.84,58.44784,52.67812,78.6837615229,7.70784,2.24812,8.029,50.74,50.43,71.5383288874,132.34,58.34784,12.11812,59.5929464366,7.70784,2.24812,8.029,50.64,9.87,51.5928919523,133.84
