Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-28 01:30:00,55.9756,28.33955,62.7407195493,8.7756,2.5595499999999998,9.14125,47.2,25.78,53.7814875213,131.93,58.5956,32.74955,67.1265771849,8.7756,2.5595499999999998,9.14125,49.82,30.19,58.2534848743,133.4,59.5756,52.18955,79.2022805515,8.7756,2.5595499999999998,9.14125,50.8,49.63,71.0195529414,131.93,59.5556,12.65955,60.8862356987,8.7756,2.5595499999999998,9.14125,50.78,10.1,51.7746887967,133.4
2019-12-28 02:00:00,54.78904,28.89097,61.9397049691,9.32904,2.7209700000000003,9.71775,45.46,26.17,52.4545565228,132.59,57.38904,32.68097,66.0420147502,9.32904,2.7209700000000003,9.71775,48.06,29.96,56.633604865,134.09,58.32904,53.31097,79.021113822,9.32904,2.7209700000000003,9.71775,49.0,50.59,70.4297387472,132.59,58.30904,13.10097,59.7626937199,9.32904,2.7209700000000003,9.71775,48.98,10.38,50.0678020288,134.09
2019-12-28 02:30:00,53.36664,28.89902,60.6889744669,9.11664,2.65902,9.4965,44.25,26.24,51.4451173582,132.8,55.98664,32.36902,64.6703743166,9.11664,2.65902,9.4965,46.87,29.71,55.4930716396,134.22,56.91664,53.77902,78.3050886025,9.11664,2.65902,9.4965,47.8,51.12,69.9863872478,132.8,56.82664,13.02902,58.3011352878,9.11664,2.65902,9.4965,47.71,10.37,48.823979764,134.22
2019-12-28 03:00:00,52.38664,28.90902,59.8338657271,8.63664,2.5190200000000003,8.9965,43.75,26.39,51.0929995205,133.05,55.00664,32.29902,63.7883777584,8.63664,2.5190200000000003,8.9965,46.37,29.78,55.1092124785,134.5,55.92664,53.89902,77.671702818,8.63664,2.5190200000000003,8.9965,47.29,51.38,69.8301403407,133.05,55.84664,12.97902,57.3349994284,8.63664,2.5190200000000003,8.9965,47.21,10.46,48.3548932374,134.5
2019-12-28 03:30:00,51.314,29.00325,58.9433211362,8.274000000000001,2.41325,8.61875,43.04,26.59,50.5912018043,133.05,53.954,31.97325,62.7162086829,8.274000000000001,2.41325,8.61875,45.68,29.56,54.4100725969,134.5,54.864,54.01325,76.9901920478,8.274000000000001,2.41325,8.61875,46.59,51.6,69.5211341967,133.05,54.734,13.09325,56.2782724643,8.274000000000001,2.41325,8.61875,46.46,10.68,47.6717316656,134.5
2019-12-28 04:00:00,50.4068,29.28865,58.2981175087,8.3268,2.42865,8.67375,42.08,26.86,49.9217988458,133.43,53.0068,32.05865,61.9473799774,8.3268,2.42865,8.67375,44.68,29.63,53.6119324405,134.92,53.9168,54.42865,76.6126573293,8.3268,2.42865,8.67375,45.59,52.0,69.1552463664,133.43,53.7868,13.27865,55.4016461855,8.3268,2.42865,8.67375,45.46,10.85,46.7368601855,134.92
2019-12-28 04:30:00,49.39384,29.54362,57.5549903366,9.06384,2.6436200000000003,9.4415,40.33,26.9,48.4780249185,133.08,51.91384,31.93362,60.949182684,9.06384,2.6436200000000003,9.4415,42.85,29.29,51.9040133323,134.53,52.78384,54.57362,75.9237365061,9.06384,2.6436200000000003,9.4415,43.72,51.93,67.8834538013,133.08,52.69384,13.60362,54.421496222100004,9.06384,2.6436200000000003,9.4415,43.63,10.96,44.9855365645,134.53
2019-12-28 05:00:00,48.67272,29.59996,56.9665805907,8.98272,2.61996,9.357,39.69,26.98,47.9918378477,133.14,51.19272,31.87996,60.3077642646,8.98272,2.61996,9.357,42.21,29.26,51.3598257396,134.59,52.04272,54.66996,75.4801247442,8.98272,2.61996,9.357,43.06,52.05,67.5526912861,133.14,51.95272,13.64996,53.7159801493,8.98272,2.61996,9.357,42.97,11.03,44.3630679733,134.59
2019-12-28 05:30:00,48.78312,29.52716,57.0232055798,8.97312,2.61716,9.347,39.81,26.91,48.0518907016,133.02,51.27312,31.81716,60.3428910892,8.97312,2.61716,9.347,42.3,29.2,51.3997081704,134.49,52.12312,54.53716,75.4395218662,8.97312,2.61716,9.347,43.15,51.92,67.5100651755,133.02,52.06312,13.62716,53.8169857368,8.97312,2.61716,9.347,43.09,11.01,44.4743544079,134.49
2019-12-28 06:00:00,49.15232,29.62651,57.3905972801,10.10232,2.94651,10.52325,39.05,26.68,47.2940260498,132.52,51.55232,32.04651,60.7010749539,10.10232,2.94651,10.52325,41.45,29.1,50.6449651989,133.98,52.39232,54.36651,75.5027986538,10.10232,2.94651,10.52325,42.29,51.42,66.576726414,132.52,52.39232,13.82651,54.1860459322,10.10232,2.94651,10.52325,42.29,10.88,43.6671329492,133.98
2019-12-28 06:30:00,51.12736,29.20548,58.8809561964,10.64736,3.10548,11.091,40.48,26.1,48.1647215294,132.63,53.47736,33.06548,62.8741123214,10.64736,3.10548,11.091,42.83,29.96,52.2686378242,134.09,54.33736,53.73548,76.4202231258,10.64736,3.10548,11.091,43.69,50.63,66.8746065409,132.63,54.42736,13.36548,56.0443893017,10.64736,3.10548,11.091,43.78,10.26,44.9661650577,134.09
2019-12-28 07:00:00,52.97944,28.40192,60.1123125691,10.42944,3.04192,10.864,42.55,25.36,49.5341508457,133.12,55.45944,33.95192,65.0267818426,10.42944,3.04192,10.864,45.03,30.91,54.6180281592,134.53,56.37944,53.42192,77.6694456733,10.42944,3.04192,10.864,45.95,50.38,68.1875861136,133.12,56.39944,12.381920000000001,57.7426079702,10.42944,3.04192,10.864,45.97,9.34,46.9092368303,134.53
2019-12-28 07:30:00,55.52816,27.78988,62.0939126115,10.38816,3.02988,10.821,45.14,24.76,51.4847278326,133.05,58.08816,34.43988,67.5302870318,10.38816,3.02988,10.821,47.7,31.41,57.1128540698,134.46,59.03816,52.73988,79.1643813757,10.38816,3.02988,10.821,48.65,49.71,69.5550616418,133.05,59.04816,11.79988,60.2156322511,10.38816,3.02988,10.821,48.66,8.77,49.4439935685,134.46
2019-12-28 08:00:00,57.13504,27.20147,63.2797974551,10.56504,3.08147,11.00525,46.57,24.12,52.4455841802,132.59,59.72504,34.59147,69.0192016743,10.56504,3.08147,11.00525,49.16,31.51,58.3916577946,134.01,60.69504,52.14147,80.0163781632,10.56504,3.08147,11.00525,50.13,49.06,70.1420023951,132.59,60.71504,11.32147,61.761571913,10.56504,3.08147,11.00525,50.15,8.24,50.8224369742,134.01
2019-12-28 08:30:00,59.13048,27.28014,65.1200407206,11.28048,3.29014,11.7505,47.85,23.99,53.5270268182,133.02,61.69048,35.45014,71.1507396212,11.28048,3.29014,11.7505,50.41,32.16,59.7949303871,134.4,62.69048,52.17014,81.5586892382,11.28048,3.29014,11.7505,51.41,48.88,70.9383006563,133.02,62.77048,11.29014,63.7777423609,11.28048,3.29014,11.7505,51.49,8.0,52.1077738922,134.4
2019-12-28 09:00:00,61.62728,26.59379,67.1204239167,11.56728,3.37379,12.04925,50.06,23.22,55.1830771161,132.29,64.21728,35.81379,73.5288147923,11.56728,3.37379,12.04925,52.65,32.44,61.841540246,133.69,65.23728,51.07379,82.851884268,11.56728,3.37379,12.04925,53.67,47.7,71.8036134188,132.29,65.36728,10.75379,66.2459454907,11.56728,3.37379,12.04925,53.8,7.38,54.3038157039,133.69
2019-12-28 09:30:00,64.89832,26.63076,70.149763485,10.76832,3.14076,11.217,54.13,23.49,59.007092794,131.12,67.32832,37.08076,76.8640711659,10.76832,3.14076,11.217,56.56,33.94,65.9617859067,132.5,68.40832,47.86076,83.4886255307,10.76832,3.14076,11.217,57.64,44.72,72.9537387664,131.12,68.78832,11.07076,69.6734863158,10.76832,3.14076,11.217,58.02,7.93,58.5594168345,132.5
2019-12-28 10:00:00,66.76408,31.32619,73.7480342664,10.68408,3.11619,11.12925,56.08,28.21,62.7755565487,132.76,69.97408,27.60619,75.2228263107,10.68408,3.11619,11.12925,59.29,24.49,64.1487661612,134.15,72.02408,20.72619,74.9469349057,10.68408,3.11619,11.12925,61.34,17.61,63.817769469,132.76,70.72408,15.73619,72.4535931998,10.68408,3.11619,11.12925,60.04,12.62,61.351984483,134.15
2019-12-28 10:30:00,69.06488,25.50434,73.6235628603,11.05488,3.22434,11.5155,58.01,22.28,62.1414394748,131.79,70.30488,7.73434,70.7290334096,11.05488,3.22434,11.5155,59.25,4.51,59.4213985026,133.2,72.65488,7.57434,73.0486291059,11.05488,3.22434,11.5155,61.6,4.35,61.7534007161,131.79,73.13488,9.77434,73.785150234,11.05488,3.22434,11.5155,62.08,6.55,62.4245857015,133.2
2019-12-28 11:00:00,69.73432,26.06376,74.4459197754,10.74432,3.13376,11.192,58.99,22.93,63.2898491071,131.93,70.86432,6.25376,71.1397312562,10.74432,3.13376,11.192,60.12,3.12,60.2009036477,133.33,73.20432,6.08376,73.4566852124,10.74432,3.13376,11.192,62.46,2.95,62.5296257785,131.93,73.85432,10.26376,74.5641023013,10.74432,3.13376,11.192,63.11,7.13,63.51148715,133.33
2019-12-28 11:30:00,70.14392,26.13156,74.8533762832,11.11392,3.24156,11.577,59.03,22.89,63.3126606612,132.07,71.24392,6.30156,71.5220650946,11.11392,3.24156,11.577,60.13,3.06,60.2078109551,133.52,73.58392,6.13156,73.8389416947,11.11392,3.24156,11.577,62.47,2.89,62.5368131583,132.07,74.26392,10.31156,74.9763835044,11.11392,3.24156,11.577,63.15,7.07,63.5445308426,133.52
2019-12-28 12:00:00,70.01424,26.10707,74.7233089923,11.54424,3.36707,12.02525,58.47,22.74,62.7363411429,132.07,71.05424,6.26707,71.3300861374,11.54424,3.36707,12.02525,59.51,2.9,59.5806184929,133.45,73.40424,6.08707,73.6561937054,11.54424,3.36707,12.02525,61.86,2.7199999999999998,61.9197706714,132.07,74.10424,10.27707,74.8134784231,11.54424,3.36707,12.02525,62.56,6.91,62.940461549,133.45
2019-12-28 12:30:00,70.32912,26.28516,75.0805884114,11.46912,3.34516,11.947,58.86,22.94,63.1723293856,131.87,71.36912,6.51516,71.6658816969,11.46912,3.34516,11.947,59.9,3.17,59.9838219856,133.31,73.71912,6.34516,73.99168675600001,11.46912,3.34516,11.947,62.25,3.0,62.3222472316,131.87,74.42912,10.50516,75.166829723,11.46912,3.34516,11.947,62.96,7.16,63.3658204397,133.31
2019-12-28 13:00:00,70.16768,26.47599,74.9965423407,11.91768,3.47599,12.41425,58.25,23.0,62.6263722405,131.87,71.13768,6.71599,71.4539994504,11.91768,3.47599,12.41425,59.22,3.24,59.3085659918,133.31,73.48768,6.54599,73.7786493293,11.91768,3.47599,12.41425,61.57,3.07,61.6464905733,131.87,74.24768,10.70599,75.0155730983,11.91768,3.47599,12.41425,62.33,7.23,62.7479226748,133.31
2019-12-28 13:30:00,70.74336,26.44098,75.5231647076,12.00336,3.50098,12.5035,58.74,22.94,63.0605359952,131.87,71.74336,6.66098,72.0519143302,12.00336,3.50098,12.5035,59.74,3.16,59.8235171149,133.28,74.07336,6.49098,74.3572154068,12.00336,3.50098,12.5035,62.07,2.99,62.1419745422,131.87,74.84336,10.66098,75.5988427864,12.00336,3.50098,12.5035,62.84,7.16,63.2465904219,133.28
2019-12-28 14:00:00,70.81192,26.98681,75.7800496705,12.81192,3.73681,13.34575,58.0,23.25,62.4864985417,131.95,71.76192,7.20681,72.1228900729,12.81192,3.73681,13.34575,58.95,3.47,59.0520397616,133.39,74.07192,7.03681,74.405416654,12.81192,3.73681,13.34575,61.26,3.3,61.3488190595,131.95,74.87192,11.21681,75.7074714349,12.81192,3.73681,13.34575,62.06,7.48,62.50915133,133.39
2019-12-28 14:30:00,69.66944,27.41567,74.8695520987,12.73944,3.7156700000000003,13.27025,56.93,23.7,61.6661568447,132.26,70.59944,7.55567,71.0025990895,12.73944,3.7156700000000003,13.27025,57.86,3.84,57.9872848131,133.72,72.88944,7.39567,73.2636772095,12.73944,3.7156700000000003,13.27025,60.15,3.68,60.26246676,132.26,73.69944,11.56567,74.6014220968,12.73944,3.7156700000000003,13.27025,60.96,7.85,61.4633557496,133.72
2019-12-28 15:00:00,69.06672,28.05946,74.5489443725,13.50672,3.93946,14.0695,55.56,24.12,60.569695393,132.45,69.90672,8.14946,70.3801335566,13.50672,3.93946,14.0695,56.4,4.21,56.5569102763,133.91,72.15672,7.98946,72.5976839317,13.50672,3.93946,14.0695,58.65,4.05,58.7896674595,132.45,73.02672,12.18946,74.0370499753,13.50672,3.93946,14.0695,59.52,8.25,60.0890414302,133.91
2019-12-28 15:30:00,69.2584,27.53495,74.5311977769,11.9484,3.48495,12.44625,57.31,24.05,62.1517385115,132.65,70.2184,7.51495,70.6193894909,11.9484,3.48495,12.44625,58.27,4.03,58.4091927696,134.11,72.5084,7.36495,72.8814829642,11.9484,3.48495,12.44625,60.56,3.88,60.6841659743,132.65,73.3184,11.60495,74.2311433501,11.9484,3.48495,12.44625,61.37,8.12,61.9048568369,134.11
2019-12-28 16:00:00,70.6644,26.97545,75.6381671517,11.5044,3.3554500000000003,11.98375,59.16,23.62,63.7009419083,132.18,71.6344,7.13545,71.9889012978,11.5044,3.3554500000000003,11.98375,60.13,3.7800000000000002,60.2486954216,133.65,73.9544,6.95545,74.2807617359,11.5044,3.3554500000000003,11.98375,62.45,3.6,62.5536769503,132.18,74.7744,11.15545,75.6019507689,11.5044,3.3554500000000003,11.98375,63.27,7.8,63.7489835213,133.65
2019-12-28 16:30:00,73.87208,29.37519,79.4983395491,13.01208,3.79519,13.55425,60.86,25.58,66.0172401725,132.06,76.11208,11.82519,77.0252156145,13.01208,3.79519,13.55425,63.1,8.03,63.6088901019,133.56,78.17208,7.03519,78.4880117589,13.01208,3.79519,13.55425,65.16,3.24,65.2405027571,132.06,78.06208,13.84519,79.2803734859,13.01208,3.79519,13.55425,65.05,10.05,65.8217669164,133.56
2019-12-28 17:00:00,76.19256,34.61408,83.6865624434,14.24256,4.15408,14.836,61.95,30.46,69.0334274102,134.4,80.52256,20.70408,83.1416959028,14.24256,4.15408,14.836,66.28,16.55,68.3150122594,135.85,82.18256,7.31408,82.5073871505,14.24256,4.15408,14.836,67.94,3.16,68.0134486701,134.4,80.43256,18.86408,82.6150726103,14.24256,4.15408,14.836,66.19,14.71,67.8048685568,135.85
2019-12-28 17:30:00,77.4832,34.31885,84.7433168313,14.7732,4.30885,15.38875,62.71,30.01,69.5208184647,133.98,81.8132,20.81885,84.420520074,14.7732,4.30885,15.38875,67.04,16.51,69.0430423721,135.42,83.4932,7.39885,83.8203878991,14.7732,4.30885,15.38875,68.72,3.09,68.7894359622,133.98,81.7432,18.65885,83.8457120523,14.7732,4.30885,15.38875,66.97,14.35,68.4901700976,135.42
2019-12-28 18:00:00,77.37304,35.58047,85.1619466914,16.25304,4.74047,16.93025,61.12,30.84,68.4599152789,134.36,81.58304,20.98047,84.237595746,16.25304,4.74047,16.93025,65.33,16.24,67.3182478976,135.84,83.22304,8.18047,83.6241261614,16.25304,4.74047,16.93025,66.97,3.44,67.0582918065,134.36,81.56304,19.88047,83.950953428,16.25304,4.74047,16.93025,65.31,15.14,67.0418951104,135.84
2019-12-28 18:30:00,75.8364,36.36145,84.1030000123,15.7764,4.60145,16.43375,60.06,31.76,67.9404239021,134.36,79.9864,20.75145,82.6344169342,15.7764,4.60145,16.43375,64.21,16.15,66.2098678446,135.84,81.6164,8.13145,82.0204683482,15.7764,4.60145,16.43375,65.84,3.5300000000000002,65.9345622568,134.36,79.9964,20.65145,82.6190438099,15.7764,4.60145,16.43375,64.22,16.05,66.1952483189,135.84
2019-12-28 19:00:00,74.05296,35.93503,82.3114042273,13.66296,3.98503,14.23225,60.39,31.95,68.320967499,133.95,78.32296,19.735030000000002,80.7710187645,13.66296,3.98503,14.23225,64.66,15.75,66.5505679916,135.37,79.97296,7.82503,80.3548718228,13.66296,3.98503,14.23225,66.31,3.84,66.421093788,133.95,78.20296,20.33503,80.8035667397,13.66296,3.98503,14.23225,64.54,16.35,66.5787811544,135.37
2019-12-28 19:30:00,71.9668,36.3399,80.6213906742,11.8968,3.4699,12.3925,60.07,32.87,68.4751181087,134.45,76.2668,19.1899,78.6439892443,11.8968,3.4699,12.3925,64.37,15.72,66.2617182089,135.9,77.8968,7.4899000000000004,78.2560544127,11.8968,3.4699,12.3925,66.0,4.02,66.1223139341,134.45,76.1168,20.6099,78.857689671,11.8968,3.4699,12.3925,64.22,17.14,66.4679471625,135.9
2019-12-28 20:00:00,69.96664,37.49902,79.3820333189,13.19664,3.8490200000000003,13.7465,56.77,33.65,65.993601205,134.36,74.12664,18.50902,76.4025037486,13.19664,3.8490200000000003,13.7465,60.93,14.66,62.6688160092,135.9,75.71664,8.89902,76.2377998755,13.19664,3.8490200000000003,13.7465,62.52,5.05,62.7236231415,134.36,73.97664,21.85902,77.1385767373,13.19664,3.8490200000000003,13.7465,60.78,18.01,63.3921801171,135.9
2019-12-28 20:30:00,68.81544,37.69242,78.4619863874,12.62544,3.68242,13.1515,56.19,34.01,65.681018567,134.71,73.03544,17.74242,75.1596232258,12.62544,3.68242,13.1515,60.41,14.06,62.0246056013,136.24,74.63544,9.43242,75.2291130551,12.62544,3.68242,13.1515,62.01,5.75,62.2760194617,134.71,72.78544,21.97242,76.0296489315,12.62544,3.68242,13.1515,60.16,18.29,62.8788493851,136.24
2019-12-28 21:00:00,66.37808,38.45444,76.7124074723,13.55808,3.95444,14.123,52.82,34.5,63.0888452898,134.89,70.45808,17.21444,72.5305313768,13.55808,3.95444,14.123,56.9,13.26,58.4246317917,136.39,72.02808,10.58444,72.8016117857,13.55808,3.95444,14.123,58.47,6.63,58.844692199,134.89,70.19808,22.68444,73.7723135993,13.55808,3.95444,14.123,56.64,18.73,59.6565377809,136.39
2019-12-28 21:30:00,64.04448,29.98339,70.7156212895,13.31448,3.8833900000000003,13.869250000000001,50.73,26.1,57.0503540743,133.29,67.01448,30.16339,73.489935542,13.31448,3.8833900000000003,13.869250000000001,53.7,26.28,59.7856872504,134.8,68.16448,43.75339,80.9984905425,13.31448,3.8833900000000003,13.869250000000001,54.85,39.87,67.8095819188,133.29,67.79448,14.10339,69.2459177711,13.31448,3.8833900000000003,13.869250000000001,54.48,10.22,55.4303057902,134.8
2019-12-28 22:00:00,62.09736,28.49923,68.3248727007,13.19736,3.84923,13.74725,48.9,24.65,54.7615969453,132.11,64.42736,35.45923,73.540748628,13.19736,3.84923,13.74725,51.23,31.61,60.1972175437,133.59,65.44736,52.23923,83.7394416148,13.19736,3.84923,13.74725,52.25,48.39,71.2155502682,132.11,65.74736,12.73923,66.9701674476,13.19736,3.84923,13.74725,52.55,8.89,53.296665937,133.59
2019-12-28 22:30:00,59.05464,29.22552,65.8906785881,14.14464,4.12552,14.734,44.91,25.1,51.4482079377,132.11,61.20464,35.23552,70.622587231,14.14464,4.12552,14.734,47.06,31.11,56.4134354565,133.51,62.12464,53.01552,81.6707796951,14.14464,4.12552,14.734,47.98,48.89,68.5004562029,132.11,62.53464,13.47552,63.9700776864,14.14464,4.12552,14.734,48.39,9.35,49.2850342396,133.51
2019-12-28 23:00:00,56.05264,28.89202,63.0606634175,11.73264,3.42202,12.2215,44.32,25.47,51.1173483272,132.73,58.39264,34.11202,67.6264024967,11.73264,3.42202,12.2215,46.66,30.69,55.8482918271,134.16,59.33264,53.56202,79.9327977482,11.73264,3.42202,12.2215,47.6,50.14,69.1359501273,132.73,59.52264,12.98202,60.9218968504,11.73264,3.42202,12.2215,47.79,9.56,48.7368207826,134.16
2019-12-28 23:30:00,53.44736,30.04173,61.3117104015,12.65736,3.69173,13.18475,40.79,26.35,48.5607516416,132.87,55.73736,33.52173,65.0412152559,12.65736,3.69173,13.18475,43.08,29.83,52.3995734715,134.34,56.60736,54.75173,78.7536992411,12.65736,3.69173,13.18475,43.95,51.06,67.3700682796,132.87,56.75736,14.15173,58.4950371926,12.65736,3.69173,13.18475,44.1,10.46,45.3235214872,134.34
2019-12-29 00:00:00,51.11896,30.44803,59.4998369944,12.43896,3.62803,12.95725,38.68,26.82,47.0686179954,133.09,53.31896,33.18803,62.8041147598,12.43896,3.62803,12.95725,40.88,29.56,50.4476758632,134.58,54.14896,55.24803,77.3592572868,12.43896,3.62803,12.95725,41.71,51.62,66.3652657646,133.09,54.34896,14.49803,56.249465126,12.43896,3.62803,12.95725,41.91,10.87,43.2967088819,134.58
2019-12-29 00:30:00,51.1916,30.8463,59.7668313887,13.2216,3.8563,13.7725,37.97,26.99,46.5852015129,133.87,53.3816,33.6763,63.11646695,13.2216,3.8563,13.7725,40.16,29.82,50.0205757664,135.33,54.2016,56.1363,78.0326702109,13.2216,3.8563,13.7725,40.98,52.28,66.4270938699,133.87,54.4116,14.7163,56.3665831876,13.2216,3.8563,13.7725,41.19,10.86,42.5976020452,135.33
2019-12-29 01:00:00,53.85584,30.46712,61.876464857,13.63584,3.97712,14.204,40.22,26.49,48.1598224665,133.19,56.07584,33.71712,65.4319800465,13.63584,3.97712,14.204,42.44,29.74,51.8229794589,134.64,56.94584,55.49712,79.5157784443,13.63584,3.97712,14.204,43.31,51.52,67.3057686978,133.19,57.15584,14.49712,58.9657233857,13.63584,3.97712,14.204,43.52,10.52,44.7734385546,134.64
2019-12-29 01:30:00,55.046,30.393,62.8792220451,13.416,3.9130000000000003,13.975,41.63,26.48,49.338091775,133.39,57.376,33.833,66.6083873472,13.416,3.9130000000000003,13.975,43.96,29.92,53.1760096284,134.84,58.286,55.513,80.4919310552,13.416,3.9130000000000003,13.975,44.87,51.6,68.3803838831,133.39,58.426,14.383,60.170326283,13.416,3.9130000000000003,13.975,45.01,10.47,46.2116976533,134.84
2019-12-29 02:00:00,53.8648,30.50265,61.9017635941,13.1748,3.84265,13.72375,40.69,26.66,48.6459833902,133.89,56.1748,34.01265,65.6693879602,13.1748,3.84265,13.72375,43.0,30.17,52.5283628148,135.34,57.0648,55.81265,79.8213210807,13.1748,3.84265,13.72375,43.89,51.97,68.0236208975,133.89,57.1948,14.36265,58.9705931975,13.1748,3.84265,13.72375,44.02,10.52,45.2595934582,135.34
2019-12-29 02:30:00,52.63024,30.17007,60.6644482894,11.52024,3.36007,12.00025,41.11,26.81,49.0796108379,133.8,55.02024,33.32007,64.3230431064,11.52024,3.36007,12.00025,43.5,29.96,52.8190458074,135.25,55.90024,55.44007,78.7301606353,11.52024,3.36007,12.00025,44.38,52.08,68.4244897679,133.8,55.99024,14.06007,57.7286111357,11.52024,3.36007,12.00025,44.47,10.7,45.7391615577,135.25
2019-12-29 03:00:00,51.48344,30.66892,59.9260147866,11.89344,3.4689200000000002,12.389,39.59,27.2,48.0334060837,134.19,53.73344,33.43892,63.2885767339,11.89344,3.4689200000000002,12.389,41.84,29.97,51.4663628013,135.6,54.59344,55.99892,78.2069225338,11.89344,3.4689200000000002,12.389,42.7,52.53,67.6955751877,134.19,54.77344,14.45892,56.6497140063,11.89344,3.4689200000000002,12.389,42.88,10.99,44.265951927,135.6
2019-12-29 03:30:00,50.12424,31.50082,59.2008538473,11.69424,3.41082,12.1815,38.43,28.09,47.6016071157,133.77,52.28424,33.95082,62.3401951477,11.69424,3.41082,12.1815,40.59,30.54,50.7960598866,135.18,53.10424,54.92082,76.3960520934,11.69424,3.41082,12.1815,41.41,51.51,66.0913625219,133.77,53.37424,15.37082,55.54342088,11.69424,3.41082,12.1815,41.68,11.96,43.3620110235,135.18
2019-12-29 04:00:00,48.98784,31.25187,58.1075541248,10.73784,3.13187,11.18525,38.25,28.12,47.4741708722,134.05,51.17784,33.41187,61.1189362143,10.73784,3.13187,11.18525,40.44,30.28,50.5200158353,135.53,51.98784,55.20187,75.828635484,10.73784,3.13187,11.18525,41.25,52.07,66.4292661408,134.05,52.20784,15.07187,54.3398548283,10.73784,3.13187,11.18525,41.47,11.94,43.1546579178,135.53
2019-12-29 04:30:00,48.02296,31.66128,57.5207904883,11.35296,3.31128,11.826,36.67,28.35,46.3509589976,133.47,50.06296,33.27128,60.1105484653,11.35296,3.31128,11.826,38.71,29.96,48.9496241048,134.94,50.85296,54.98128,74.8930216455,11.35296,3.31128,11.826,39.5,51.67,65.0387492192,133.47,51.17296,15.63128,53.5070906479,11.35296,3.31128,11.826,39.82,12.32,41.6823079975,134.94
2019-12-29 05:00:00,47.18504,32.16272,57.1040152494,12.93504,3.77272,13.474,34.25,28.39,44.4865665117,133.39,49.13504,33.77272,59.6225525452,12.93504,3.77272,13.474,36.2,30.0,47.0153166532,134.85,49.86504,55.44272,74.5682064636,12.93504,3.77272,13.474,36.93,51.67,63.5107376748,133.39,50.23504,16.10272,52.7527898333,12.93504,3.77272,13.474,37.3,12.33,39.2850976835,134.85
2019-12-29 05:30:00,47.07968,32.07699,56.9686717097,12.70968,3.7069900000000002,13.23925,34.37,28.37,44.5662854633,133.18,49.05968,33.46699,59.3876386242,12.70968,3.7069900000000002,13.23925,36.35,29.76,46.9785067877,134.61,49.80968,55.26699,74.4005672382,12.70968,3.7069900000000002,13.23925,37.1,51.56,63.5204187644,133.18,50.12968,16.10699,52.6537742594,12.70968,3.7069900000000002,13.23925,37.42,12.4,39.4210147003,134.61
2019-12-29 06:00:00,47.39784,31.74562,57.0468195945,12.32784,3.5956200000000003,12.8415,35.07,28.15,44.9702946399,133.05,49.32784,33.46562,59.6085859675,12.32784,3.5956200000000003,12.8415,37.0,29.87,47.5522544155,134.5,50.08784,54.90562,74.319706831,12.32784,3.5956200000000003,12.8415,37.76,51.31,63.7066221048,133.05,50.46784,15.79562,52.8819863985,12.32784,3.5956200000000003,12.8415,38.14,12.2,40.0437211058,134.5
2019-12-29 06:30:00,48.88744,31.20092,57.995510159,11.79744,3.44092,12.289,37.09,27.76,46.3280228372,133.13,50.89744,33.75092,61.0710569697,11.79744,3.44092,12.289,39.1,30.31,49.4722760746,134.58,51.67744,54.33092,74.9827091602,11.79744,3.44092,12.289,39.88,50.89,64.6545164702,133.13,52.06744,15.23092,54.2494168835,11.79744,3.44092,12.289,40.27,11.79,41.9604218282,134.58
2019-12-29 07:00:00,50.4392,30.1056,58.7406166805,11.2992,3.2956,11.77,39.14,26.81,47.4417084431,132.46,52.5592,33.5256,62.3412813471,11.2992,3.2956,11.77,41.26,30.23,51.1491984297,133.91,53.3792,53.4756,75.5577844302,11.2992,3.2956,11.77,42.08,50.18,65.4886158046,132.46,53.6792,14.2856,55.5475911269,11.2992,3.2956,11.77,42.38,10.99,43.7817827412,133.91
2019-12-29 07:30:00,52.47168,29.40424,60.1488697483,11.91168,3.47424,12.408,40.56,25.93,48.1401963021,133.09,54.73168,34.22424,64.5511843362,11.91168,3.47424,12.408,42.82,30.75,52.7173111985,134.51,55.58168,53.92424,77.4412474796,11.91168,3.47424,12.408,43.67,50.45,66.7253430115,133.09,55.79168,13.39424,57.376974671,11.91168,3.47424,12.408,43.88,9.92,44.9873404415,134.51
2019-12-29 08:00:00,53.45656,29.74233,61.1736054264,13.27656,3.87233,13.82975,40.18,25.87,47.7879618733,133.09,55.65656,34.64233,65.5571788507,13.27656,3.87233,13.82975,42.38,30.77,52.3722951569,134.59,56.48656,54.26233,78.327082913,13.27656,3.87233,13.82975,43.21,50.39,66.3796369378,133.09,56.76656,13.76233,58.4109926406,13.27656,3.87233,13.82975,43.49,9.89,44.6003609851,134.59
2019-12-29 08:30:00,55.20136,29.74498,62.7052946812,13.97136,4.07498,14.5535,41.23,25.67,48.568115055,133.49,57.37136,35.36498,67.3955099294,13.97136,4.07498,14.5535,43.4,31.29,53.5034961474,134.95,58.21136,54.38498,79.6635957176,13.97136,4.07498,14.5535,44.24,50.31,66.9945796315,133.49,58.56136,13.63498,60.1277437183,13.97136,4.07498,14.5535,44.59,9.56,45.603307994,134.95
2019-12-29 09:00:00,57.90808,28.96069,64.7461759069,14.12808,4.12069,14.71675,43.78,24.84,50.3360109663,132.6,60.19808,35.35069,69.8103152776,14.12808,4.12069,14.71675,46.07,31.23,55.6575044356,134.02,61.08808,53.38069,81.1249134543,14.12808,4.12069,14.71675,46.96,49.26,68.0572494302,132.6,61.37808,13.08069,62.7564590729,14.12808,4.12069,14.71675,47.25,8.96,48.0920378025,134.02
2019-12-29 09:30:00,61.25136,28.83873,67.7008231107,13.40136,3.9087300000000003,13.95975,47.85,24.93,53.9548644702,131.26,63.35136,36.55873,73.1432536401,13.40136,3.9087300000000003,13.95975,49.95,32.65,59.674324462,132.67,64.29136,50.14873,81.5369492394,13.40136,3.9087300000000003,13.95975,50.89,46.24,68.7599425538,131.26,64.86136,13.23873,66.19864041700001,13.40136,3.9087300000000003,13.95975,51.46,9.33,52.2989531444,132.67
2019-12-29 10:00:00,64.33064,28.72477,70.4524212101,12.53064,3.65477,13.05275,51.8,25.07,57.5477619026,131.05,66.71064,38.76477,77.1557961683,12.53064,3.65477,13.05275,54.18,35.11,64.5614784527,132.44,67.75064,47.20477,82.5738428993,12.53064,3.65477,13.05275,55.22,43.55,70.3267438461,131.05,68.10064,13.20477,69.3690357376,12.53064,3.65477,13.05275,55.57,9.55,56.3846379788,132.44
2019-12-29 10:30:00,66.26752,33.62386,74.309812059,12.04752,3.51386,12.5495,54.22,30.11,62.0195170894,133.62,70.31752,44.92386,83.4428356197,12.04752,3.51386,12.5495,58.27,41.41,71.4855300043,135.05,71.79752,41.91386,83.136367122,12.04752,3.51386,12.5495,59.75,38.4,71.025505982,133.62,70.17752,17.87386,72.4179479456,12.04752,3.51386,12.5495,58.13,14.36,59.8774289695,135.05
2019-12-29 11:00:00,67.30872,33.35046,75.1180202764,12.61872,3.68046,13.1445,54.69,29.67,62.2198119573,133.81,71.42872,44.96046,84.4008590255,12.61872,3.68046,13.1445,58.81,41.28,71.8516144565,135.24,72.92872,42.40046,84.3587411538,12.61872,3.68046,13.1445,60.31,38.72,71.6696204818,133.81,71.23872,17.54046,73.3663612581,12.61872,3.68046,13.1445,58.62,13.86,60.2362349421,135.24
2019-12-29 11:30:00,68.2896,33.2128,75.9378663909,13.2096,3.8528000000000002,13.76,55.08,29.36,62.4164721848,133.9,72.4096,45.5228,85.5305529738,13.2096,3.8528000000000002,13.76,59.2,41.67,72.3949507908,135.34,73.8896,42.2528,85.11740184,13.2096,3.8528000000000002,13.76,60.68,38.4,71.8096260957,133.9,72.2296,17.3828,74.2918357022,13.2096,3.8528000000000002,13.76,59.02,13.53,60.5509809995,135.34
2019-12-29 12:00:00,68.84456,33.17383,76.420392818,14.34456,4.18383,14.94225,54.5,28.99,61.7306253006,133.67,72.99456,45.78383,86.1647542738,14.34456,4.18383,14.94225,58.65,41.6,71.9053718438,135.09,74.44456,42.37383,85.6594068533,14.34456,4.18383,14.94225,60.1,38.19,71.2073458289,133.67,72.75456,17.38383,74.802563768,14.34456,4.18383,14.94225,58.41,13.2,59.882953334,135.09
2019-12-29 12:30:00,69.81096,33.07778,77.2509525239,15.90096,4.63778,16.5635,53.91,28.44,60.9517981687,133.31,73.84096,45.89778,86.9430479259,15.90096,4.63778,16.5635,57.94,41.26,71.1296787565,134.7,75.31096,42.82778,86.6369403652,15.90096,4.63778,16.5635,59.41,38.19,70.6259456574,133.31,73.69096,17.35778,75.7076621766,15.90096,4.63778,16.5635,57.79,12.72,59.1733259163,134.7
2019-12-29 13:00:00,69.05256,33.22658,76.6306835481,15.62256,4.55658,16.2735,53.43,28.67,60.6360767201,133.5,73.06256,45.72658,86.1919821808,15.62256,4.55658,16.2735,57.44,41.17,70.6705207282,134.9,74.54256,43.02658,86.0690411115,15.62256,4.55658,16.2735,58.92,38.47,70.3669474967,133.5,72.91256,17.47658,74.9778117462,15.62256,4.55658,16.2735,57.29,12.92,58.7287876599,134.9
2019-12-29 13:30:00,68.94328,33.04304,76.4527197005,14.75328,4.30304,15.368,54.19,28.74,61.3395769467,133.81,73.00328,45.88304,86.2248934496,14.75328,4.30304,15.368,58.25,41.58,71.5678622009,135.17,74.51328,42.81304,85.9371007796,14.75328,4.30304,15.368,59.76,38.51,71.0934434389,133.81,72.83328,17.19304,74.8350673147,14.75328,4.30304,15.368,58.08,12.89,59.4931802814,135.17
2019-12-29 14:00:00,68.35688,33.96284,76.3291395484,15.50688,4.52284,16.153,52.85,29.44,60.4965792421,134.24,72.31688,46.53284,85.9943970931,15.50688,4.52284,16.153,56.81,42.01,70.6556169034,135.6,73.87688,43.12284,85.54164324,15.50688,4.52284,16.153,58.37,38.6,69.9786888988,134.24,72.20688,18.03284,74.4245714653,15.50688,4.52284,16.153,56.7,13.51,58.2873065084,135.6
2019-12-29 14:30:00,67.49344,34.09267,75.6153065904,14.20344,4.14267,14.79525,53.29,29.95,61.1295885803,134.45,71.52344,45.59267,84.8191843109,14.20344,4.14267,14.79525,57.32,41.45,70.7367294975,135.91,73.10344,43.47267,85.0528422615,14.20344,4.14267,14.79525,58.9,39.33,70.8241406584,134.45,71.37344,18.14267,73.6432238034,14.20344,4.14267,14.79525,57.17,14.0,58.8592295227,135.91
2019-12-29 15:00:00,67.8072,33.74335,75.739223927,13.6572,3.98335,14.22625,54.15,29.76,61.7889965932,134.45,71.9072,45.72335,85.2130867124,13.6572,3.98335,14.22625,58.25,41.74,71.6609384532,135.82,73.5172,43.14335,85.2415822534,13.6572,3.98335,14.22625,59.86,39.16,71.5312882591,134.45,71.7172,17.77335,73.8867291607,13.6572,3.98335,14.22625,58.06,13.79,59.6751849599,135.82
2019-12-29 15:30:00,68.60032,33.49176,76.3393862433,13.00032,3.79176,13.542,55.6,29.7,63.0353075665,134.45,72.77032,45.52176,85.8355992954,13.00032,3.79176,13.542,59.77,41.73,72.8961302128,135.82,74.38032,42.87176,85.8511491408,13.00032,3.79176,13.542,61.38,39.08,72.7650383082,134.45,72.58032,17.53176,74.6677002458,13.00032,3.79176,13.542,59.58,13.74,61.1437977231,135.82
2019-12-29 16:00:00,69.5744,33.40545,77.1785023505,14.1444,4.12545,14.73375,55.43,29.28,62.688143217,133.78,73.7444,45.41545,86.6071569217,14.1444,4.12545,14.73375,59.6,41.29,72.5053384241,135.14,75.3544,42.92545,86.7230065038,14.1444,4.12545,14.73375,61.21,38.8,72.4714019459,133.78,73.5244,17.59545,75.6005109511,14.1444,4.12545,14.73375,59.38,13.47,60.8886303016,135.14
2019-12-29 16:30:00,73.10192,32.09931,79.8389404374,13.71192,3.99931,14.28325,59.39,28.1,65.7022229457,132.26,77.27192,45.74931,89.7994932389,13.71192,3.99931,14.28325,63.56,41.75,76.0456185457,133.68,78.91192,40.48931,88.6931527366,13.71192,3.99931,14.28325,65.2,36.49,74.7165316379,132.26,77.21192,16.62931,78.98236854620001,13.71192,3.99931,14.28325,63.5,12.63,64.7438560792,133.68
2019-12-29 17:00:00,76.95616,33.09138,83.7692663944,17.45616,5.09138,18.1835,59.5,28.0,65.7590297982,131.7,80.71616,48.62138,94.2291731803,17.45616,5.09138,18.1835,63.26,43.53,76.7898984242,133.11,82.30616,39.06138,91.1048592637,17.45616,5.09138,18.1835,64.85,33.97,73.2084926767,131.7,81.06616,17.70138,82.9762686016,17.45616,5.09138,18.1835,63.61,12.61,64.8478542436,133.11
2019-12-29 17:30:00,78.4368,31.5474,84.5433027566,15.0768,4.3974,15.705,63.36,27.15,68.9319381709,132.43,82.6268,47.9474,95.5308392353,15.0768,4.3974,15.705,67.55,43.55,80.3716678936,133.94,84.3668,39.2274,93.0405602573,15.0768,4.3974,15.705,69.29,34.83,77.5514861237,132.43,82.7268,16.0074,84.2612621137,15.0768,4.3974,15.705,67.65,11.61,68.6390166013,133.94
2019-12-29 18:00:00,77.84504,31.09522,83.8257893458,12.87504,3.75522,13.4115,64.97,27.34,70.4881302064,132.83,82.21504,47.24522,94.8231175139,12.87504,3.75522,13.4115,69.34,43.49,81.8499584606,134.3,83.96504,39.02522,92.5910132694,12.87504,3.75522,13.4115,71.09,35.27,79.3584337043,132.83,82.21504,15.48522,83.660652882,12.87504,3.75522,13.4115,69.34,11.73,70.3251626376,134.3
2019-12-29 18:30:00,76.55456,29.83383,82.1623884102,11.94456,3.48383,12.44225,64.61,26.35,69.7766049618,132.64,80.16456,30.83383,85.8899397628,11.94456,3.48383,12.44225,68.22,27.35,73.4982373938,134.11,81.87456,26.67383,86.1100271865,11.94456,3.48383,12.44225,69.93,23.19,73.6748328807,132.64,80.90456,14.17383,82.1367474743,11.94456,3.48383,12.44225,68.96,10.69,69.783649231,134.11
2019-12-29 19:00:00,75.15472,28.15846,80.2566558477,11.75472,3.42846,12.2445,63.4,24.73,68.0524275834,132.83,77.89472,12.31846,78.8627406362,11.75472,3.42846,12.2445,66.14,8.89,66.7347862812,134.31,79.31472,14.25846,80.5861556984,11.75472,3.42846,12.2445,67.56,10.83,68.4225291845,132.83,79.45472,12.36846,80.4116368012,11.75472,3.42846,12.2445,67.7,8.94,68.2877265693,134.31
2019-12-29 19:30:00,72.5176,35.42055,80.7057474537,11.0076,3.21055,11.46625,61.51,32.21,69.433163546,133.34,77.5576,39.76055,87.1555084551,11.0076,3.21055,11.46625,66.55,36.55,75.926312962,134.88,79.3576,28.16055,84.2059692306,11.0076,3.21055,11.46625,68.35,24.95,72.7614252197,133.34,76.6976,20.02055,79.2675486442,11.0076,3.21055,11.46625,65.69,16.81,67.8067268049,134.88
2019-12-29 20:00:00,70.08792,39.09981,80.2565366307,12.06792,3.51981,12.57075,58.02,35.58,68.0606846865,133.98,75.92792,51.01981,91.4771558804,12.06792,3.51981,12.57075,63.86,47.5,79.5886273283,135.41,77.83792,34.27981,85.0520262167,12.06792,3.51981,12.57075,65.77,30.76,72.6076476688,133.98,74.12792,23.68981,77.8213057033,12.06792,3.51981,12.57075,62.06,20.17,65.2554403862,135.41
2019-12-29 20:30:00,69.73736,40.51923,80.6542458868,13.67736,3.98923,14.24725,56.06,36.53,66.9116170781,134.27,75.47736,51.46923,91.3559713941,13.67736,3.98923,14.24725,61.8,47.48,77.9332432278,135.76,77.28736,35.14923,84.9046782301,13.67736,3.98923,14.24725,63.61,31.16,70.8320386548,134.27,73.68736,25.04923,77.8285998034,13.67736,3.98923,14.24725,60.01,21.06,63.5981422685,135.76
2019-12-29 21:00:00,67.65424,41.08457,79.1519935445,13.764240000000001,4.01457,14.33775,53.89,37.07,65.4088449676,134.27,73.25424,50.68457,89.0792305426,13.764240000000001,4.01457,14.33775,59.49,46.67,75.6118310848,135.76,74.99424,35.92457,83.1547398701,13.764240000000001,4.01457,14.33775,61.23,31.91,69.046078817,134.27,71.49424,25.64457,75.9543963419,13.764240000000001,4.01457,14.33775,57.73,21.63,61.6490859624,135.76
2019-12-29 21:30:00,65.1028,41.0679,76.9736771777,12.9528,3.7779,13.4925,52.15,37.29,64.11058103,133.86,70.6128,49.3179,86.1302663658,12.9528,3.7779,13.4925,57.66,45.54,73.4749426676,135.33,72.3128,36.4179,80.9654524118,12.9528,3.7779,13.4925,59.36,32.64,67.7420046943,133.86,68.8628,25.7479,73.5189742737,12.9528,3.7779,13.4925,55.91,21.97,60.0716988273,135.33
2019-12-29 22:00:00,62.4788,42.0959,75.3370111316,12.5688,3.6659,13.0925,49.91,38.43,62.9910549205,134.31,67.9188,49.2759,83.9111298592,12.5688,3.6659,13.0925,55.35,45.61,71.7209495196,135.78,69.5688,36.7559,78.6817267112,12.5688,3.6659,13.0925,57.0,33.09,65.9086344874,134.31,66.1588,26.6859,71.3380969486,12.5688,3.6659,13.0925,53.59,23.02,58.3250246464,135.78
2019-12-29 22:30:00,59.1916,42.68255,72.9756506313,12.1116,3.53255,12.61625,47.08,39.15,61.2311105566,134.0,64.4916,48.04255,80.4192332783,12.1116,3.53255,12.61625,52.38,44.51,68.7372133564,135.53,66.0516,37.40255,75.9062883368,12.1116,3.53255,12.61625,53.94,33.87,63.6922326505,134.0,62.7216,27.35255,68.4263187528,12.1116,3.53255,12.61625,50.61,23.82,55.9353600149,135.53
2019-12-29 23:00:00,56.95216,32.88313,65.7635823786,11.70216,3.41313,12.18975,45.25,29.47,54.0004018504,133.23,60.08216,31.85313,68.003586972,11.70216,3.41313,12.18975,48.38,28.44,56.1200320741,134.7,61.67216,43.55313,75.5005327919,11.70216,3.41313,12.18975,49.97,40.14,64.0954015511,133.23,60.44216,17.10313,62.8153783819,11.70216,3.41313,12.18975,48.74,13.69,50.6261167778,134.7
2019-12-29 23:30:00,54.83464,26.79802,61.032545579,10.48464,3.05802,10.9215,44.35,23.74,50.304175771,131.51,55.91464,20.78802,59.6539080183,10.48464,3.05802,10.9215,45.43,17.73,48.7671795371,132.99,57.52464,45.29802,73.2188146794,10.48464,3.05802,10.9215,47.04,42.24,63.2216671719,131.51,58.30464,10.99802,59.3328533736,10.48464,3.05802,10.9215,47.82,7.94,48.4746944292,132.99
2019-12-30 00:00:00,52.4956,27.95705,59.4759166727,11.2356,3.27705,11.70375,41.26,24.68,48.0779575273,131.93,53.4656,21.01705,57.448122459,11.2356,3.27705,11.70375,42.23,17.74,45.8048086995,133.4,55.0256,45.85705,71.6288048906,11.2356,3.27705,11.70375,43.79,42.58,61.078805653,131.93,55.8156,12.05705,57.1030091857,11.2356,3.27705,11.70375,44.58,8.78,45.4363818982,133.4
2019-12-30 00:30:00,52.45,28.21,59.5550719922,12.48,3.64,13.0,39.97,24.57,46.9178622701,132.09,53.42,20.84,57.3411021868,12.48,3.64,13.0,40.94,17.2,44.4063463933,133.59,54.93,46.88,72.2152290033,12.48,3.64,13.0,42.45,43.24,60.5945550359,132.09,55.74,12.29,57.0788200649,12.48,3.64,13.0,43.26,8.65,44.1163246429,133.59
2019-12-30 01:00:00,55.48248,27.12489,61.7581188546,11.50248,3.35489,11.98175,43.98,23.77,49.9925324424,131.27,56.51248,20.95489,60.2724465296,11.50248,3.35489,11.98175,45.01,17.6,48.3286674759,132.76,58.12248,45.49489,73.8106204923,11.50248,3.35489,11.98175,46.62,42.14,62.8426924948,131.27,58.95248,11.37489,60.0398452751,11.50248,3.35489,11.98175,47.45,8.02,48.1229976207,132.76
2019-12-30 01:30:00,57.07176,27.23468,63.2369637491,11.74176,3.42468,12.231,45.33,23.81,51.2027831275,131.76,57.91176,21.34468,61.7200721856,11.74176,3.42468,12.231,46.17,17.92,49.5257034276,133.21,59.56176,45.65468,75.0463394191,11.74176,3.42468,12.231,47.82,42.23,63.7975336514,131.76,60.37176,11.25468,61.4118655261,11.74176,3.42468,12.231,48.63,7.83,49.2563275123,133.21
2019-12-30 02:00:00,55.74936,27.30148,62.0754536882,11.79936,3.44148,12.291,43.95,23.86,50.0090201864,132.43,56.81936,21.41148,60.7197755809,11.79936,3.44148,12.291,45.02,17.97,48.4739239179,133.91,58.45936,46.26148,74.5494554199,11.79936,3.44148,12.291,46.66,42.82,63.3301507972,132.43,59.22936,11.27148,60.2923158238,11.79936,3.44148,12.291,47.43,7.83,48.0719648028,133.91
2019-12-30 02:30:00,54.55416,27.57038,61.1251358007,11.86416,3.46038,12.3585,42.69,24.11,49.0278308719,132.85,55.65416,20.76038,59.4001591164,11.86416,3.46038,12.3585,43.79,17.3,47.0834801178,134.35,57.29416,47.33038,74.3154468536,11.86416,3.46038,12.3585,45.43,43.87,63.1542698477,132.85,57.98416,11.47038,59.1078034463,11.86416,3.46038,12.3585,46.12,8.01,46.810410167,134.35
2019-12-30 03:00:00,53.59272,27.03871,60.0272561047,11.17272,3.2587099999999998,11.63825,42.42,23.78,48.6306981237,133.17,54.82272,20.22871,58.4357025838,11.17272,3.2587099999999998,11.63825,43.65,16.97,46.8327171964,134.63,56.45272,47.80871,73.9769041476,11.17272,3.2587099999999998,11.63825,45.28,44.55,63.52149951,133.17,57.01272,10.828710000000001,58.0319843023,11.17272,3.2587099999999998,11.63825,45.84,7.57,46.4608491098,134.63
2019-12-30 03:30:00,52.49912,26.96891,59.0210107281,11.61912,3.38891,12.10325,40.88,23.58,47.1931223803,133.58,53.79912,19.67891,57.2852931525,11.61912,3.38891,12.10325,42.18,16.29,45.2163300147,135.05,55.36912,48.97891,73.923427101,11.61912,3.38891,12.10325,43.75,45.59,63.1863165567,133.58,55.85912,10.66891,56.868857275,11.61912,3.38891,12.10325,44.24,7.28,44.8349863388,135.05
2019-12-30 04:00:00,51.48192,27.42806,58.3325514807,12.78192,3.72806,13.3145,38.7,23.7,45.3803922416,134.01,52.69192,20.11806,56.4019039701,12.78192,3.72806,13.3145,39.91,16.39,43.1444109938,135.41,54.21192,49.61806,73.4907079041,12.78192,3.72806,13.3145,41.43,45.89,61.8250515568,134.01,54.76192,11.01806,55.8593369836,12.78192,3.72806,13.3145,41.98,7.29,42.608267977,135.41
2019-12-30 04:30:00,51.06064,27.06352,57.7894719824,11.60064,3.38352,12.084,39.46,23.68,46.019930465,133.77,52.33064,19.65352,55.8995235329,11.60064,3.38352,12.084,40.73,16.27,43.8593866806,135.24,53.87064,49.21352,72.9658578021,11.60064,3.38352,12.084,42.27,45.83,62.3469469982,133.77,54.36064,10.71352,55.4063055256,11.60064,3.38352,12.084,42.76,7.33,43.3837123815,135.24
2019-12-30 05:00:00,50.80984,26.72412,57.4092190384,10.77984,3.14412,11.229,40.03,23.58,46.4587698933,133.6,52.12984,19.48412,55.6520543251,10.77984,3.14412,11.229,41.35,16.34,44.4614226043,135.05,53.68984,48.73412,72.5094019517,10.77984,3.14412,11.229,42.91,45.59,62.6076369144,133.6,54.13984,10.40412,55.1304633411,10.77984,3.14412,11.229,43.36,7.26,43.9635894804,135.05
2019-12-30 05:30:00,51.5524,26.43195,57.9335647666,10.7724,3.14195,11.22125,40.78,23.29,46.9620325369,133.07,52.8824,19.39195,56.3258018546,10.7724,3.14195,11.22125,42.11,16.25,45.1366214952,134.53,54.4424,48.23195,72.7344204525,10.7724,3.14195,11.22125,43.67,45.09,62.7708292123,133.07,54.8924,10.27195,55.8452194423,10.7724,3.14195,11.22125,44.12,7.13,44.6924076326,134.53
2019-12-30 06:00:00,52.41664,25.83152,58.4360468752,10.49664,3.06152,10.934,41.92,22.77,47.7049190336,132.49,53.72664,19.631520000000002,57.2009477474,10.49664,3.06152,10.934,43.23,16.57,46.2968443849,133.95,55.28664,47.31152,72.7666990264,10.49664,3.06152,10.934,44.79,44.25,62.9619456497,132.49,55.79664,9.80152,56.6509914265,10.49664,3.06152,10.934,45.3,6.74,45.798663736,133.95
2019-12-30 06:30:00,55.72376,25.02318,61.08434305,11.15376,3.25318,11.618500000000001,44.57,21.77,49.6025987222,132.55,57.05376,20.74318,60.7075864011,11.15376,3.25318,11.618500000000001,45.9,17.49,49.1193454761,133.95,58.70376,46.57318,74.9345883651,11.15376,3.25318,11.618500000000001,47.55,43.32,64.3243725193,132.55,59.23376,8.95318,59.9065752305,11.15376,3.25318,11.618500000000001,48.08,5.7,48.4166954676,133.95
2019-12-30 07:00:00,58.7164,23.9552,63.4150395096,11.1264,3.2452,11.59,47.59,20.71,51.9009845764,132.05,60.1064,21.8152,63.9428046929,11.1264,3.2452,11.59,48.98,18.57,52.3821085868,133.48,61.8164,45.0052,76.4639479493,11.1264,3.2452,11.59,50.69,41.76,65.676279584,132.05,62.3364,7.9752,62.8444952243,11.1264,3.2452,11.59,51.21,4.73,51.4279787664,133.48
2019-12-30 07:30:00,61.86688,28.11534,67.9557443065,10.64688,3.10534,11.0905,51.22,25.01,56.9998991227,131.71,64.23688,31.21534,71.4197045881,10.64688,3.10534,11.0905,53.59,28.11,60.5149584814,133.13,65.93688,40.20534,77.2278544869,10.64688,3.10534,11.0905,55.29,37.1,66.583737504,131.71,65.62688,12.44534,66.7965108838,10.64688,3.10534,11.0905,54.98,9.34,55.7676967428,133.13
2019-12-30 08:00:00,62.61336,39.25973,73.9037160782,12.51336,3.64973,13.03475,50.1,35.61,61.4661052939,135.06,68.28336,50.41973,84.8808955311,12.51336,3.64973,13.03475,55.77,46.77,72.7854779472,136.49,69.93336,36.35973,78.8207130554,12.51336,3.64973,13.03475,57.42,32.71,66.0832845733,135.06,66.31336,23.59973,70.3875626127,12.51336,3.64973,13.03475,53.8,19.95,57.3798091666,136.49
2019-12-30 08:30:00,64.75656,38.34233,75.2565368115,11.59656,3.38233,12.07975,53.16,34.96,63.6253660107,135.06,70.63656,50.92233,87.0781677647,11.59656,3.38233,12.07975,59.04,47.54,75.8008786229,136.49,72.38656,35.35233,80.5580617013,11.59656,3.38233,12.07975,60.79,31.97,68.6840956845,135.06,68.60656,22.66233,72.2526212401,11.59656,3.38233,12.07975,57.01,19.28,60.1818785018,136.49
2019-12-30 09:00:00,67.48488,37.34309,77.1279158241,10.60488,3.09309,11.04675,56.88,34.25,66.3957596538,134.46,73.50488,51.42309,89.706753196,10.60488,3.09309,11.04675,62.9,48.33,79.3233817988,135.86,75.35488,33.52309,82.4751811333,10.60488,3.09309,11.04675,64.75,30.43,71.5440242089,134.46,71.48488,21.78309,74.7301216282,10.60488,3.09309,11.04675,60.88,18.69,63.6843034036,135.86
2019-12-30 09:30:00,70.0408,37.1444,79.2806414959,11.5008,3.3544,11.98,58.54,33.79,67.5921275002,134.33,76.0608,52.0944,92.1904106076,11.5008,3.3544,11.98,64.56,48.74,80.8924050823,135.77,77.9008,33.0744,84.6312624034,11.5008,3.3544,11.98,66.4,29.72,72.7477724745,134.33,74.1108,21.6244,77.201200457,11.5008,3.3544,11.98,62.61,18.27,65.2212005409,135.77
2019-12-30 10:00:00,71.44736,36.52423,80.2417885398,11.87736,3.46423,12.37225,59.57,33.06,68.1289108969,134.15,77.51736,52.47423,93.6081509029,11.87736,3.46423,12.37225,65.64,49.01,81.9181890669,135.62,79.36736,32.68423,85.833773796,11.87736,3.46423,12.37225,67.49,29.22,73.5439222506,134.15,75.55736,21.04423,78.4332472008,11.87736,3.46423,12.37225,63.68,17.58,66.0620829221,135.62
2019-12-30 10:30:00,72.52088,35.92109,80.9296159806,11.66088,3.40109,12.14675,60.86,32.52,69.0035506333,134.06,78.72088,52.89109,94.8390444351,11.66088,3.40109,12.14675,67.06,49.49,83.3444881201,135.56,80.68088,32.05109,86.8140355459,11.66088,3.40109,12.14675,69.02,28.65,74.7300669075,134.06,76.69088,20.44109,79.3683138007,11.66088,3.40109,12.14675,65.03,17.04,67.2254602067,135.56
2019-12-30 11:00:00,72.60768,35.29099,80.7299768993,10.59768,3.09099,11.03925,62.01,32.2,69.8718834725,134.13,78.92768,53.04099,95.0942968341,10.59768,3.09099,11.03925,68.33,49.95,84.6403650748,135.59,80.89768,31.38099,86.7709695852,10.59768,3.09099,11.03925,70.3,28.29,75.7787179886,134.13,76.82768,19.76099,79.3283627712,10.59768,3.09099,11.03925,66.23,16.67,68.2956938613,135.59
2019-12-30 11:30:00,72.67184,35.11387,80.7104714109,10.64184,3.10387,11.08525,62.03,32.01,69.8022993891,134.13,79.05184,53.31387,95.3496834906,10.64184,3.10387,11.08525,68.41,50.21,84.8585422925,135.59,81.04184,31.25387,86.8595660855,10.64184,3.10387,11.08525,70.4,28.15,75.8194071462,134.13,76.90184,19.57387,79.3538239921,10.64184,3.10387,11.08525,66.26,16.47,68.276266008,135.59
2019-12-30 12:00:00,72.78696,35.18828,80.846500205,10.41696,3.03828,10.850999999999999,62.37,32.15,70.1686496949,134.27,79.17696,53.15828,95.3666279544,10.41696,3.03828,10.850999999999999,68.76,50.12,85.087907484,135.76,81.19696,31.33828,87.0346718647,10.41696,3.03828,10.850999999999999,70.78,28.3,76.2279371359,134.27,77.02696,19.63828,79.490971866,10.41696,3.03828,10.850999999999999,66.61,16.6,68.6473022048,135.76
2019-12-30 12:30:00,72.78544,34.98742,80.7579088031,10.10544,2.94742,10.5265,62.68,32.04,70.3942043069,134.2,79.20544,53.20742,95.4176674869,10.10544,2.94742,10.5265,69.1,50.26,85.4451730644,135.64,81.23544,31.11742,86.9913245068,10.10544,2.94742,10.5265,71.13,28.17,76.5050704202,134.2,77.04544,19.41742,79.4546161293,10.10544,2.94742,10.5265,66.94,16.47,68.9363800906,135.64
2019-12-30 13:00:00,71.88456,35.06883,79.9825781278,9.90456,2.88883,10.31725,61.98,32.18,69.8360422704,133.87,78.28456,52.48883,94.2525840981,9.90456,2.88883,10.31725,68.38,49.6,84.4747559925,135.36,80.29456,31.23883,86.1573030298,9.90456,2.88883,10.31725,70.39,28.35,75.8846137237,133.87,76.09456,19.61883,78.5829533179,9.90456,2.88883,10.31725,66.19,16.73,68.271582668,135.36
2019-12-30 13:30:00,71.8052,34.73735,79.7663477418,9.6252,2.80735,10.02625,62.18,31.93,69.8990507804,133.4,78.1952,52.12735,93.977390478,9.6252,2.80735,10.02625,68.57,49.32,84.4648287751,134.88,80.2952,30.98735,86.067037843,9.6252,2.80735,10.02625,70.67,28.18,76.0812808778,133.4,76.0252,19.39735,78.4607431909,9.6252,2.80735,10.02625,66.4,16.59,68.4411287166,134.88
2019-12-30 14:00:00,71.88008,34.43169,79.7012369858,8.68008,2.53169,9.04175,63.2,31.9,70.7944206841,133.53,78.38008,52.02169,94.0728078207,8.68008,2.53169,9.04175,69.7,49.49,85.4830398383,135.02,80.55008,30.69169,86.1991602225,8.68008,2.53169,9.04175,71.87,28.16,77.1899119056,133.53,76.15008,19.05169,78.4971437433,8.68008,2.53169,9.04175,67.47,16.52,69.4630210976,135.02
2019-12-30 14:30:00,70.91,34.82375,78.9995042014,8.79,2.56375,9.15625,62.12,32.26,69.9971570851,133.71,77.36,51.97375,93.1978556033,8.79,2.56375,9.15625,68.57,49.41,84.5174124071,135.16,79.54,31.09375,85.4015976962,8.79,2.56375,9.15625,70.75,28.53,76.2858007758,133.71,75.12,19.39375,77.5830647697,8.79,2.56375,9.15625,66.33,16.83,68.4318478488,135.16
2019-12-30 15:00:00,70.75856,34.96333,78.9253334359,8.54856,2.4933300000000003,8.90475,62.21,32.47,70.1739624077,133.89,77.17856,51.89333,93.0024076149,8.54856,2.4933300000000003,8.90475,68.63,49.4,84.5602560308,135.32,79.37856,31.24333,85.3059286167,8.54856,2.4933300000000003,8.90475,70.83,28.75,76.4424711793,133.89,74.99856,19.50333,77.4929924778,8.54856,2.4933300000000003,8.90475,66.45,17.01,68.5925841473,135.32
2019-12-30 15:30:00,71.14472,34.91221,79.2491866896,8.30472,2.42221,8.65075,62.84,32.49,70.7422483386,133.4,77.58472,51.25221,92.9848256833,8.30472,2.42221,8.65075,69.28,48.83,84.7589953928,134.86,79.77472,31.21221,85.6633410752,8.30472,2.42221,8.65075,71.47,28.79,77.0507949343,133.4,75.37472,19.57221,77.8743848731,8.30472,2.42221,8.65075,67.07,17.15,69.2279380019,134.86
