Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-30 16:00:00,73.33688,34.20534,80.9215870621,8.00688,2.33534,8.3405,65.33,31.87,72.6891037226,133.18,79.91688,51.71534,95.1902521283,8.00688,2.33534,8.3405,71.91,49.38,87.2320611931,134.64,82.15688,30.26534,87.5542331167,8.00688,2.33534,8.3405,74.15,27.93,79.2357709624,133.18,77.68688,18.91534,79.9564969934,8.00688,2.33534,8.3405,69.68,16.58,71.6254061071,134.64
2019-12-30 16:30:00,77.54296,32.70878,84.1592237051,9.01296,2.62878,9.3885,68.53,30.08,74.8409466803,133.45,83.42296,36.41878,91.0259182423,9.01296,2.62878,9.3885,74.41,33.79,81.7227765069,134.9,85.56296,16.75878,87.1887425706,9.01296,2.62878,9.3885,76.55,14.13,77.8431718264,133.45,82.04296,17.25878,83.8386114666,9.01296,2.62878,9.3885,73.03,14.63,74.4809895208,134.9
2019-12-30 17:00:00,83.2676,30.6493,88.7292105242,11.7576,3.4293,12.2475,71.51,27.22,76.5154134799,133.05,88.0676,23.6593,91.1902661815,11.7576,3.4293,12.2475,76.31,20.23,78.9459878651,134.47,89.8976,4.4993,90.0101226877,11.7576,3.4293,12.2475,78.14,1.07,78.14732561,133.05,87.9176,15.0893,89.2030905532,11.7576,3.4293,12.2475,76.16,11.66,77.0473958028,134.47
2019-12-30 17:30:00,85.5444,30.73795,90.8992075959,12.8844,3.75795,13.42125,72.66,26.98,77.5073931957,133.66,90.3844,24.27795,93.5882397503,12.8844,3.75795,13.42125,77.5,20.52,80.1705706603,135.15,92.1444,4.83795,92.2713184666,12.8844,3.75795,13.42125,79.26,1.08,79.2673577206,133.66,90.2544,15.03795,91.4986156156,12.8844,3.75795,13.42125,77.37,11.28,78.1879485599,135.15
2019-12-30 18:00:00,85.1868,30.31865,90.4212996592,11.2068,3.26865,11.67375,73.98,27.05,78.7701904276,133.59,90.1068,23.61865,93.1508241191,11.2068,3.26865,11.67375,78.9,20.35,81.4820992611,135.1,91.8268,4.18865,91.9222823208,11.2068,3.26865,11.67375,80.62,0.92,80.6252491469,133.59,89.9568,14.63865,91.1400896426,11.2068,3.26865,11.67375,78.75,11.37,79.5665721267,135.1
2019-12-30 18:30:00,83.92384,31.33737,89.5837132456,11.85384,3.45737,12.34775,72.07,27.88,77.2747002582,134.06,88.73384,23.39737,91.766722095,11.85384,3.45737,12.34775,76.88,19.94,79.4237873688,135.54,90.43384,3.80737,90.5139518719,11.85384,3.45737,12.34775,78.58,0.35000000000000003,78.5807794566,134.06,88.63384,15.54737,89.9871007815,11.85384,3.45737,12.34775,76.78,12.09,77.7260348918,135.54
2019-12-30 19:00:00,81.8568,32.5249,88.0818075782,12.2568,3.5749,12.7675,69.6,28.95,75.3807833602,134.06,86.5568,22.6449,89.4699453574,12.2568,3.5749,12.7675,74.3,19.07,76.7082453195,135.54,88.1868,4.1549,88.2846243026,12.2568,3.5749,12.7675,75.93,0.58,75.9322151659,134.06,86.4268,16.7749,88.0397014321,12.2568,3.5749,12.7675,74.17,13.2,75.3354425221,135.54
2019-12-30 19:30:00,79.86992,33.02956,86.4300639512,12.64992,3.68956,13.177,67.22,29.34,73.3441476875,134.06,84.47992,21.99956,87.2974084575,12.64992,3.68956,13.177,71.83,18.31,74.1269519136,135.48,86.08992,4.94956,86.2320849209,12.64992,3.68956,13.177,73.44,1.26,73.4508080282,134.06,84.33992,17.30956,86.0978685741,12.64992,3.68956,13.177,71.69,13.62,72.9723269466,135.48
2019-12-30 20:00:00,77.27024,34.18382,84.4939260506,11.91024,3.47382,12.4065,65.36,30.71,72.2151902303,134.32,81.86024,21.14382,84.5467918791,11.91024,3.47382,12.4065,69.95,17.67,72.1472896234,135.79,83.46024,5.46382,83.6388963931,11.91024,3.47382,12.4065,71.55,1.99,71.5776683051,134.32,81.68024,18.43382,83.734504992,11.91024,3.47382,12.4065,69.77,14.96,71.3558301753,135.79
2019-12-30 20:30:00,74.88616,37.13638,83.5885618913,10.37616,3.02638,10.8085,64.51,34.11,72.9728182271,133.79,80.92616,37.29638,89.107033019,10.37616,3.02638,10.8085,70.55,34.27,78.4329994326,135.29,82.84616,16.80638,84.5336656927,10.37616,3.02638,10.8085,72.47,13.78,73.7684844632,133.79,79.18616,21.76638,82.1232198215,10.37616,3.02638,10.8085,68.81,18.74,71.3162232595,135.29
2019-12-30 21:00:00,71.366,42.7905,83.2113745004,8.196,2.3905,8.5375,63.17,40.4,74.9840576389,134.68,79.526,56.8005,97.7275881021,8.196,2.3905,8.5375,71.33,54.41,89.7129700768,136.12,82.056,24.9605,85.768372354,8.196,2.3905,8.5375,73.86,22.57,77.2314994028,134.68,75.606,27.6405,80.5000899145,8.196,2.3905,8.5375,67.41,25.25,71.9838217935,136.12
2019-12-30 21:30:00,69.08448,36.58589,78.1741179929,7.25448,2.11589,7.55675,61.83,34.47,70.7893339423,134.24,75.40448,49.08589,89.973663931,7.25448,2.11589,7.55675,68.15,46.97,82.7683719787,135.7,77.43448,34.11589,84.6167397349,7.25448,2.11589,7.55675,70.18,32.0,77.1312673304,134.24,73.29448,21.15589,76.2866468011,7.25448,2.11589,7.55675,66.04,19.04,68.729929434,135.7
2019-12-30 22:00:00,66.45216,31.08563,73.3635192801,6.84216,1.9956300000000002,7.12725,59.61,29.09,66.3293313701,133.39,71.23216,41.73563,82.5583637784,6.84216,1.9956300000000002,7.12725,64.39,39.74,75.6659745196,134.84,72.78216,41.75563,83.9093287481,6.84216,1.9956300000000002,7.12725,65.94,39.76,76.9996181809,133.39,70.58216,15.43563,72.2502594027,6.84216,1.9956300000000002,7.12725,63.74,13.44,65.1415474179,134.84
2019-12-30 22:30:00,62.47392,32.40156,70.3765001304,6.79392,1.98156,7.077,55.68,30.42,63.4479219518,133.98,67.11392,41.49156,78.9039150423,6.79392,1.98156,7.077,60.32,39.51,72.1078532478,135.41,68.61392,42.77156,80.8534251754,6.79392,1.98156,7.077,61.82,40.79,74.0644077813,133.98,66.43392,16.63156,68.4841187035,6.79392,1.98156,7.077,59.64,14.65,61.4129636152,135.41
2019-12-30 23:00:00,58.5092,33.45435,67.3982196988,6.7692,1.97435,7.05125,51.74,31.48,60.5641643218,134.62,63.0692,40.40435,74.9015052423,6.7692,1.97435,7.05125,56.3,38.43,68.1656431056,136.06,64.4392,44.51435,78.3194602418,6.7692,1.97435,7.05125,57.67,42.54,71.6622669192,134.62,62.3292,17.57435,64.7594545264,6.7692,1.97435,7.05125,55.56,15.6,57.7085227674,136.06
2019-12-30 23:30:00,55.24008,34.12419,64.930168501,6.94008,2.02419,7.22925,48.3,32.1,57.9939652033,134.52,59.63008,39.95419,71.7780171039,6.94008,2.02419,7.22925,52.69,37.93,64.9224229369,135.94,60.98008,45.11419,75.8542042089,6.94008,2.02419,7.22925,54.04,43.09,69.1163490066,134.52,58.88008,18.24419,61.6418225685,6.94008,2.02419,7.22925,51.94,16.22,54.4137115073,135.94
2019-12-31 00:00:00,52.36296,35.38003,63.1951430314,6.82296,1.99003,7.10725,45.54,33.39,56.4693164471,135.17,56.63296,39.67003,69.1448005172,6.82296,1.99003,7.10725,49.81,37.68,62.4565328849,136.59,57.90296,46.00003,73.9510347241,6.82296,1.99003,7.10725,51.08,44.01,67.4243761558,135.17,55.90296,19.39003,59.1702137918,6.82296,1.99003,7.10725,49.08,17.4,52.0730870988,136.59
2019-12-31 00:30:00,51.97832,36.13201,63.3029848954,6.65832,1.9420100000000002,6.9357500000000005,45.32,34.19,56.7702254708,135.1,56.13832,39.79201,68.8107188762,6.65832,1.9420100000000002,6.9357500000000005,49.48,37.85,62.2968129201,136.59,57.39832,45.69201,73.3643436327,6.65832,1.9420100000000002,6.9357500000000005,50.74,43.75,66.9970902353,135.1,55.49832,20.17201,59.0506012693,6.65832,1.9420100000000002,6.9357500000000005,48.84,18.23,52.1313581254,136.59
2019-12-31 01:00:00,54.6572,35.23835,65.031921566,7.2972,2.12835,7.60125,47.36,33.11,57.7861722214,134.72,58.9172,40.02835,71.2285424501,7.2972,2.12835,7.60125,51.62,37.9,64.0393191719,136.12,60.2072,45.39835,75.4050204865,7.2972,2.12835,7.60125,52.91,43.27,68.350281638,134.72,58.2572,19.34835,61.3861547872,7.2972,2.12835,7.60125,50.96,17.22,53.7907984696,136.12
2019-12-31 01:30:00,55.92576,34.88293,65.9128927977,7.17576,2.09293,7.47475,48.75,32.79,58.7515667876,134.95,60.26576,40.57293,72.6507018353,7.17576,2.09293,7.47475,53.09,38.48,65.5687311148,136.3,61.605760000000004,45.11293,76.3573579844,7.17576,2.09293,7.47475,54.43,43.02,69.3782768595,134.95,59.605760000000004,18.91293,62.5343549288,7.17576,2.09293,7.47475,52.43,16.82,55.061940576,136.3
2019-12-31 02:00:00,54.64288,36.10209,65.4920242248,7.89288,2.30209,8.22175,46.75,33.8,57.6888420754,135.56,58.81288,41.14209,71.7748314067,7.89288,2.30209,8.22175,50.92,38.84,64.0421111457,136.94,60.14288,45.65209,75.5068164874,7.89288,2.30209,8.22175,52.25,43.35,67.891715253,135.56,58.24288,19.98209,61.5752953015,7.89288,2.30209,8.22175,50.35,17.68,53.3638913499,136.94
2019-12-31 02:30:00,54.70368,24.45899,59.9227402358,8.29368,2.41899,8.63925,46.41,22.04,51.3775213493,133.42,55.98368,28.96899,63.0347111357,8.29368,2.41899,8.63925,47.69,26.55,54.5824019259,134.75,56.74368,58.25899,81.326226617,8.29368,2.41899,8.63925,48.45,55.84,73.9290747947,133.42,58.31368,8.06899,58.8692948383,8.29368,2.41899,8.63925,50.02,5.65,50.3380859787,134.75
2019-12-31 03:00:00,53.91096,23.91278,58.9763737055,9.30096,2.71278,9.6885,44.61,21.2,49.3912148059,133.64,54.79096,28.07278,61.5640339374,9.30096,2.71278,9.6885,45.49,25.36,52.0813757499,135.02,55.45096,60.89278,82.3573895959,9.30096,2.71278,9.6885,46.15,58.18,74.2612610989,133.64,57.47096,7.37278,57.9419461897,9.30096,2.71278,9.6885,48.17,4.66,48.3948809276,135.02
2019-12-31 03:30:00,52.42104,24.72072,57.9575657874,10.87104,3.17072,11.324,41.55,21.55,46.8060359356,133.83,53.10104,28.75072,60.3848023065,10.87104,3.17072,11.324,42.23,25.58,49.3731637633,135.14,53.74104,61.51072,81.6802794755,10.87104,3.17072,11.324,42.87,58.34,72.3974619721,133.83,55.84104,8.09072,56.4241216006,10.87104,3.17072,11.324,44.97,4.92,45.2383388289,135.14
2019-12-31 04:00:00,51.31624,25.54932,57.3247262549,12.546240000000001,3.65932,13.069,38.77,21.89,44.5228592972,134.12,51.95624,28.69932,59.3557229204,12.546240000000001,3.65932,13.069,39.41,25.04,46.6920732031,135.47,52.57624,62.85932,81.9484906719,12.546240000000001,3.65932,13.069,40.03,59.2,71.4635634432,134.12,54.61624,8.87932,55.3333172275,12.546240000000001,3.65932,13.069,42.07,5.22,42.3926090256,135.47
2019-12-31 04:30:00,50.65112,25.46616,56.6926914373,12.50112,3.64616,13.022,38.15,21.82,43.9492309375,134.12,51.31112,28.52616,58.7075194502,12.50112,3.64616,13.022,38.81,24.88,46.1002223422,135.51,51.93112,63.03616,81.6725087897,12.50112,3.64616,13.022,39.43,59.39,71.2874252586,134.12,53.93112,8.76616,54.6389171342,12.50112,3.64616,13.022,41.43,5.12,41.7451709782,135.51
2019-12-31 05:00:00,50.20776,25.36768,56.2524519714,11.71776,3.41768,12.206,38.49,21.95,44.3089449209,134.12,50.89776,28.39768,58.283876007,11.71776,3.41768,12.206,39.18,24.98,46.465824,135.43,51.50776,62.63768,81.0957970304,11.71776,3.41768,12.206,39.79,59.22,71.3460054944,134.12,53.48776,8.69768,54.1903137765,11.71776,3.41768,12.206,41.77,5.28,42.1023906685,135.43
2019-12-31 05:30:00,50.47056,25.66808,56.6226788275,12.37056,3.60808,12.886,38.1,22.06,44.0256016427,133.76,51.12056,28.59808,58.5761200012,12.37056,3.60808,12.886,38.75,24.99,46.1092463612,135.11,51.71056,62.40808,81.0478282547,12.37056,3.60808,12.886,39.34,58.8,70.7465589269,133.76,53.74056,9.06808,54.5002556324,12.37056,3.60808,12.886,41.37,5.46,41.7287490826,135.11
2019-12-31 06:00:00,51.29928,25.21479,57.1611910588,12.11928,3.53479,12.62425,39.18,21.68,44.7782849158,133.62,51.95928,28.42479,59.2261383568,12.11928,3.53479,12.62425,39.84,24.89,46.9759268136,134.99,52.55928,62.15479,81.3983773429,12.11928,3.53479,12.62425,40.44,58.62,71.2158549763,133.62,54.59928,8.68479,55.285684891,12.11928,3.53479,12.62425,42.48,5.15,42.791037613,134.99
2019-12-31 06:30:00,54.52208,23.05769,59.1972488859,10.55208,3.07769,10.99175,43.97,19.98,48.2965971886,132.61,55.33208,28.47769,62.2303616,10.55208,3.07769,10.99175,44.78,25.4,51.4821172836,133.97,55.98208,59.97769,82.0446011561,10.55208,3.07769,10.99175,45.43,56.9,72.8113651843,132.61,58.01208,6.73769,58.402036715,10.55208,3.07769,10.99175,47.46,3.66,47.6009159576,133.97
2019-12-31 07:00:00,57.66408,22.57744,61.9264638034,11.13408,3.24744,11.598,46.53,19.33,50.3854125715,132.12,58.47408,29.74744,65.6058550619,11.13408,3.24744,11.598,47.34,26.5,54.2524248306,133.54,59.15408,58.45744,83.1653622129,11.13408,3.24744,11.598,48.02,55.21,73.1714732666,132.12,61.26408,6.34744,61.5920245876,11.13408,3.24744,11.598,50.13,3.1,50.2257593273,133.54
2019-12-31 07:30:00,60.62936,22.09898,64.5312653762,11.37936,3.31898,11.8535,49.25,18.78,52.7091159099,131.43,61.42936,30.67898,68.6641542863,11.37936,3.31898,11.8535,50.05,27.36,57.0400920406,132.8,62.11936,56.77898,84.1585851631,11.37936,3.31898,11.8535,50.74,53.46,73.7056252941,131.43,64.33936,6.01898,64.6202860211,11.37936,3.31898,11.8535,52.96,2.7,53.0287808647,132.8
2019-12-31 08:00:00,62.39176,22.78468,66.4219343184,11.74176,3.42468,12.231,50.65,19.36,54.223907089,131.09,63.52176,32.80468,71.4923843734,11.74176,3.42468,12.231,51.78,29.38,59.5344673278,132.49,64.27176,54.91468,84.5368630421,11.74176,3.42468,12.231,52.53,51.49,73.5569235354,131.09,66.15176,6.8346800000000005,66.50389614,11.74176,3.42468,12.231,54.41,3.41,54.516751554,132.49
2019-12-31 08:30:00,61.86704,39.95622,73.6480152825,12.22704,3.56622,12.7365,49.64,36.39,61.5496685613,135.24,67.70704,49.91622,84.1182042405,12.22704,3.56622,12.7365,55.48,46.35,72.2935190733,136.66,69.35704,36.86622,78.5462740978,12.22704,3.56622,12.7365,57.13,33.3,66.1265975232,135.24,65.54704,24.30622,69.9085601586,12.22704,3.56622,12.7365,53.32,20.74,57.2116246929,136.66
2019-12-31 09:00:00,64.02392,39.13031,75.0349484764,11.86392,3.46031,12.35825,52.16,35.67,63.1903038448,134.62,69.93392,50.10031,86.0278689069,11.86392,3.46031,12.35825,58.07,46.64,74.4809673675,136.02,71.68392,35.75031,80.1041138248,11.86392,3.46031,12.35825,59.82,32.29,67.9785002777,134.62,67.81392,23.61031,71.8065072543,11.86392,3.46031,12.35825,55.95,20.15,59.4678484561,136.02
2019-12-31 09:30:00,67.45952,35.94361,76.43775205,15.74952,4.59361,16.40575,51.71,31.35,60.4710393494,134.07,72.29952,48.11361,86.845495332,15.74952,4.59361,16.40575,56.55,43.52,71.3575006569,135.43,73.83952,39.89361,83.9271995998,15.74952,4.59361,16.40575,58.09,35.3,67.9745400867,134.07,71.22952,20.29361,74.0639934534,15.74952,4.59361,16.40575,55.48,15.7,57.658654164,135.43
2019-12-31 10:00:00,70.63096,25.35403,75.0437162443,16.71096,4.87403,17.40725,53.92,20.48,57.678391101,132.54,73.25096,40.10403,83.5106961003,16.71096,4.87403,17.40725,56.54,35.23,66.6177491364,133.87,74.29096,50.01403,89.5575230484,16.71096,4.87403,17.40725,57.58,45.14,73.1647182732,132.54,74.54096,9.36403,75.1268246072,16.71096,4.87403,17.40725,57.83,4.49,58.0040429625,133.87
2019-12-31 10:30:00,71.78352,25.59811,76.2111342204,15.35352,4.47811,15.99325,56.43,21.12,60.2527949559,131.95,74.31352,40.91811,84.8339023078,15.35352,4.47811,15.99325,58.96,36.44,69.3120133887,133.3,75.40352,47.70811,89.2286646104,15.35352,4.47811,15.99325,60.05,43.23,73.9921306627,131.95,75.77352,9.728110000000001,76.395434794,15.35352,4.47811,15.99325,60.42,5.25,60.64766195,133.3
2019-12-31 11:00:00,72.62864,25.33127,76.9193901956,13.95864,4.07127,14.54025,58.67,21.26,62.4031770025,131.51,75.11864,41.52127,85.8302157626,13.95864,4.07127,14.54025,61.16,37.45,71.7150479328,132.88,76.26864,45.73127,88.9283672585,13.95864,4.07127,14.54025,62.31,41.66,74.9539305174,131.51,76.71864,9.55127,77.3109079113,13.95864,4.07127,14.54025,62.76,5.48,62.9987936392,132.88
2019-12-31 11:30:00,73.39984,24.94787,77.5237559046,13.56984,3.95787,14.13525,59.83,20.99,63.4051180899,131.37,75.99984,41.58787,86.6344424069,13.56984,3.95787,14.13525,62.43,37.63,72.8939078387,132.74,77.14984,45.28787,89.4599853631,13.56984,3.95787,14.13525,63.58,41.33,75.8326136962,131.37,77.54984,9.19787,78.0933959856,13.56984,3.95787,14.13525,63.98,5.24,64.1942209237,132.74
2019-12-31 12:00:00,73.85848,25.53164,78.146911065,14.988480000000001,4.37164,15.613,58.87,21.16,62.5573536844,131.44,76.34848,41.88164,87.0813537297,14.988480000000001,4.37164,15.613,61.36,37.51,71.9169639237,132.83,77.48848,45.90164,90.0634503414,14.988480000000001,4.37164,15.613,62.5,41.53,75.0399287047,131.44,77.96848,9.77164,78.5784246584,14.988480000000001,4.37164,15.613,62.98,5.4,63.211078143,132.83
2019-12-31 12:30:00,74.22944,25.591920000000002,78.5172346176,14.50944,4.23192,15.114,59.72,21.36,63.4249793063,131.44,76.77944,41.44192,87.2497285956,14.50944,4.23192,15.114,62.27,37.21,72.5405886384,132.83,77.92944,45.95192,90.468649655,14.50944,4.23192,15.114,63.42,41.72,75.9121518599,131.44,78.35944,9.87192,78.9788366691,14.50944,4.23192,15.114,63.85,5.64,64.0986123095,132.83
2019-12-31 13:00:00,74.31184,24.78512,78.3361457923,12.05184,3.51512,12.554,62.26,21.27,65.7930125469,131.29,76.98184,40.70512,87.0810569757,12.05184,3.51512,12.554,64.93,37.19,74.8264725882,132.76,78.19184,45.09512,90.2636897673,12.05184,3.51512,12.554,66.14,41.58,78.1242343962,131.29,78.55184,9.10512,79.0777767619,12.05184,3.51512,12.554,66.5,5.59,66.734534538,132.76
2019-12-31 13:30:00,75.09824,24.34282,78.9450349082,11.35824,3.31282,11.8315,63.74,21.03,67.1196580742,131.29,77.84824,40.95282,87.9629577552,11.35824,3.31282,11.8315,66.49,37.64,76.4047753743,132.67,79.07824,44.54282,90.7602933835,11.35824,3.31282,11.8315,67.72,41.23,79.2837391903,131.29,79.41824,8.63282,79.8860590206,11.35824,3.31282,11.8315,68.06,5.32,68.2676057878,132.67
2019-12-31 14:00:00,75.6752,24.26235,79.4694754139,11.1852,3.26235,11.651250000000001,64.49,21.0,67.8230056839,131.29,78.4152,40.98235,88.4787918236,11.1852,3.26235,11.651250000000001,67.23,37.72,77.0887235593,132.71,79.6652,44.37235,91.1890867131,11.1852,3.26235,11.651250000000001,68.48,41.11,79.8720382862,131.29,80.0152,8.56235,80.4720204081,11.1852,3.26235,11.651250000000001,68.83,5.3,69.0337518899,132.71
2019-12-31 14:30:00,75.06144,24.42167,78.9343888331,10.29144,3.00167,10.72025,64.77,21.42,68.2200065963,131.36,77.87144,40.34167,87.7006927342,10.29144,3.00167,10.72025,67.58,37.34,77.2096626077,132.8,79.11144,44.55167,90.7935638614,10.29144,3.00167,10.72025,68.82,41.55,80.3902662018,131.36,79.43144,8.72167,79.9088304761,10.29144,3.00167,10.72025,69.14,5.72,69.3762062958,132.8
2019-12-31 15:00:00,74.5076,24.77555,78.5188533765,10.1676,2.9655500000000004,10.59125,64.34,21.81,67.9360854039,131.53,77.2776,40.02555,87.0279961539,10.1676,2.9655500000000004,10.59125,67.11,37.06,76.6628704133,132.98,78.5176,44.97555,90.4865382671,10.1676,2.9655500000000004,10.59125,68.35,42.01,80.228190806,131.53,78.8476,9.06555,79.3670474603,10.1676,2.9655500000000004,10.59125,68.68,6.1,68.9503618555,132.98
2019-12-31 15:30:00,74.2176,24.7918,78.2488689822,9.7776,2.8518,10.185,64.44,21.94,68.0725877281,131.53,76.9876,39.7518,86.6446545206,9.7776,2.8518,10.185,67.21,36.9,76.6732945686,132.98,78.2276,44.9818,90.2381279338,9.7776,2.8518,10.185,68.45,42.13,80.3762365379,131.53,78.5776,9.0818,79.1006846557,9.7776,2.8518,10.185,68.8,6.23,69.0814946277,132.98
2019-12-31 16:00:00,75.29848,24.39039,79.1501877108,9.73848,2.84039,10.14425,65.56,21.55,69.0109853574,131.32,78.08848,40.02039,87.7464661651,9.73848,2.84039,10.14425,68.35,37.18,77.8079359706,132.76,79.32848,44.52039,90.9674274939,9.73848,2.84039,10.14425,69.59,41.68,81.1171406054,131.32,79.67848,8.71039,80.1531725452,9.73848,2.84039,10.14425,69.94,5.87,70.185899581,132.76
2019-12-31 16:30:00,78.09728,23.37004,81.5189788516,10.69728,3.12004,11.143,67.4,20.25,70.3762921729,130.75,81.00728,39.86004,90.2829009381,10.69728,3.12004,11.143,70.31,36.74,79.330471447,132.18,82.26728,44.57004,93.5649177,10.69728,3.12004,11.143,71.57,41.45,82.7065136492,130.75,82.55728,7.83004,82.9277637911,10.69728,3.12004,11.143,71.86,4.71,72.0141909626,132.18
2019-12-31 17:00:00,78.90424,34.54707,86.1358179596,11.06424,3.22707,11.52525,67.84,31.32,74.7208672327,132.75,85.10424,52.06707,99.7682887713,11.06424,3.22707,11.52525,74.04,48.84,88.6976166534,134.19,87.16424,31.94707,92.8343687239,11.06424,3.22707,11.52525,76.1,28.72,81.3390951511,132.75,83.35424,19.30707,85.5610441612,11.06424,3.22707,11.52525,72.29,16.08,74.0568058993,134.19
2019-12-31 17:30:00,81.37976,25.54118,85.2937114531,11.24976,3.28118,11.7185,70.13,22.26,73.5780164179,132.19,83.46976,7.57118,83.8124310651,11.24976,3.28118,11.7185,72.22,4.29,72.3473047183,133.66,85.96976,6.68118,86.2289846899,11.24976,3.28118,11.7185,74.72,3.4,74.7973154598,132.19,85.98976,9.85118,86.5522072061,11.24976,3.28118,11.7185,74.74,6.57,75.0282113608,133.66
2019-12-31 18:00:00,80.45704,23.91747,83.9367658226,10.75704,3.13747,11.20525,69.7,20.78,72.7316877296,131.95,81.78704,5.36747,81.9629772895,10.75704,3.13747,11.20525,71.03,2.23,71.0649970098,133.41,84.21704,5.17747,84.376039383,10.75704,3.13747,11.20525,73.46,2.04,73.4883201604,131.95,85.05704,8.11747,85.4435098341,10.75704,3.13747,11.20525,74.3,4.98,74.4667066547,133.41
2019-12-31 18:30:00,78.5808,24.7869,82.39740615,10.9608,3.1969,11.4175,67.62,21.59,70.9830437499,132.44,79.8508,6.0969,80.0832220272,10.9608,3.1969,11.4175,68.89,2.9,68.9510123203,133.91,82.3008,5.9069,82.5125029814,10.9608,3.1969,11.4175,71.34,2.71,71.3914539703,132.44,83.1008,8.8769,83.573574258,10.9608,3.1969,11.4175,72.14,5.68,72.3632641608,133.91
2019-12-31 19:00:00,75.43544,25.55617,79.6468670637,11.09544,3.23617,11.55775,64.34,22.32,68.1015271488,132.65,76.70544,7.37617,77.0592785423,11.09544,3.23617,11.55775,65.61,4.14,65.7404875248,134.13,79.13544,7.21617,79.4637714525,11.09544,3.23617,11.55775,68.04,3.98,68.1563056511,132.65,79.80544,9.62617,80.3839001446,11.09544,3.23617,11.55775,68.71,6.39,69.0064938973,134.13
2019-12-31 19:30:00,72.45904,25.50347,76.8162708009,9.74904,2.84347,10.15525,62.71,22.66,66.6784800367,132.55,73.75904,7.65347,74.1550509727,9.74904,2.84347,10.15525,64.01,4.8100000000000005,64.1904681397,134.02,76.12904,7.50347,76.4979267259,9.74904,2.84347,10.15525,66.38,4.66,66.5433693166,132.55,76.74904,9.62347,77.3500246656,9.74904,2.84347,10.15525,67.0,6.78,67.3421740071,134.02
2019-12-31 20:00:00,68.28768,30.33724,74.7231916516,9.24768,2.69724,9.633,59.04,27.64,65.1896556211,133.28,71.00768,21.977240000000002,74.3309471015,9.24768,2.69724,9.633,61.76,19.28,64.6994281273,134.76,73.10768,18.83724,75.4955262635,9.24768,2.69724,9.633,63.86,16.14,65.8680438453,133.28,72.40768,14.52724,73.8506115411,9.24768,2.69724,9.633,63.16,11.83,64.2583418709,134.76
2019-12-31 20:30:00,65.22464,40.30427,76.6726016473,10.33464,3.01427,10.76525,54.89,37.29,66.3585427809,134.3,71.12464,48.87427,86.2983701072,10.33464,3.01427,10.76525,60.79,45.86,76.1483007033,135.74,72.95464,35.81427,81.2714059997,10.33464,3.01427,10.76525,62.62,32.8,70.6902001695,134.3,69.11464,24.90427,73.4646590311,10.33464,3.01427,10.76525,58.78,21.89,62.7236837247,135.74
2019-12-31 21:00:00,62.49536,41.39198,74.9597627388,10.63536,3.10198,11.0785,51.86,38.29,64.4638169829,134.73,68.26536,48.48198,83.729694617,10.63536,3.10198,11.0785,57.63,45.38,73.3523094388,136.16,69.98536,36.88198,79.1089821894,10.63536,3.10198,11.0785,59.35,33.78,68.2899033533,134.73,66.27536,25.901980000000002,71.1571212954,10.63536,3.10198,11.0785,55.64,22.8,60.1302719102,136.16
2019-12-31 21:30:00,60.19704,38.26747,71.3307989929,11.47704,3.34747,11.95525,48.72,34.92,59.9420119782,134.73,65.09704,43.45747,78.2698940562,11.47704,3.34747,11.95525,53.62,40.11,66.9620526866,136.25,66.60704,42.97747,79.2689138639,11.47704,3.34747,11.95525,55.13,39.63,67.8959041475,134.73,63.85704,22.59747,67.7374874642,11.47704,3.34747,11.95525,52.38,19.25,55.8052587128,136.25
2019-12-31 22:00:00,58.93768,29.09849,65.7295385961,11.61768,3.38849,12.10175,47.32,25.71,53.8533796525,133.03,61.49768,33.74849,70.1493066442,11.61768,3.38849,12.10175,49.88,30.36,58.3930132807,134.5,62.47768,54.05849,82.6182839283,11.61768,3.38849,12.10175,50.86,50.67,71.7926772032,133.03,62.53768,13.17849,63.9111415832,11.61768,3.38849,12.10175,50.92,9.79,51.8525843136,134.5
2019-12-31 22:30:00,56.08328,29.71679,63.4698503501,11.30328,3.29679,11.77425,44.78,26.42,51.9929302886,133.3,58.60328,33.19679,67.3525893568,11.30328,3.29679,11.77425,47.3,29.9,55.9580199793,134.76,59.52328,54.78679,80.8987838009,11.30328,3.29679,11.77425,48.22,51.49,70.5435220272,133.3,59.59328,13.73679,61.1560170438,11.30328,3.29679,11.77425,48.29,10.44,49.4056444144,134.76
2019-12-31 23:00:00,54.02552,29.70661,61.654192793,9.96552,2.90661,10.38075,44.06,26.8,51.5705691262,134.0,56.62552,32.70661,65.3924449227,9.96552,2.90661,10.38075,46.66,29.8,55.3642086551,135.44,57.53552,55.40661,79.8763324982,9.96552,2.90661,10.38075,47.57,52.5,70.845994241,134.0,57.50552,13.54661,59.0795689978,9.96552,2.90661,10.38075,47.54,10.64,48.716128746,135.44
2019-12-31 23:30:00,52.47512,30.12941,60.5096650624,9.73512,2.83941,10.14075,42.74,27.29,50.709483334,134.52,55.03512,32.82941,64.0830289106,9.73512,2.83941,10.14075,45.3,29.99,54.3276182066,135.95,55.93512,55.83941,79.0365571022,9.73512,2.83941,10.14075,46.2,53.0,70.3096010514,134.52,55.91512,13.82941,57.5999411941,9.73512,2.83941,10.14075,46.18,10.99,47.4697008628,135.95
2020-01-01 00:00:00,50.96848,30.720390000000002,59.5107411755,8.77848,2.56039,9.14425,42.19,28.16,50.7245670262,134.18,53.38848,32.73039,62.6227452789,8.77848,2.56039,9.14425,44.61,30.17,53.8542570276,135.63,54.26848,54.93039,77.2166799795,8.77848,2.56039,9.14425,45.49,52.37,69.3682708448,134.18,54.38848,14.53039,56.2959944424,8.77848,2.56039,9.14425,45.61,11.97,47.1545649964,135.63
2020-01-01 00:30:00,51.40696,31.16078,60.1138066225,9.15696,2.67078,9.538499999999999,42.25,28.49,50.9582436903,134.01,53.74696,32.67078,62.8976595356,9.15696,2.67078,9.538499999999999,44.59,30.0,53.7426097245,135.49,54.62696,54.90078,77.4480497072,9.15696,2.67078,9.538499999999999,45.47,52.23,69.2495039693,134.01,54.80696,15.04078,56.8333346501,9.15696,2.67078,9.538499999999999,45.65,12.37,47.2962937237,135.49
2020-01-01 01:00:00,54.74592,30.30006,62.5716340897,8.84592,2.58006,9.2145,45.9,27.72,53.6209697786,133.33,57.17592,33.03006,66.0308313703,8.84592,2.58006,9.2145,48.33,30.45,57.1225997308,134.75,58.10592,53.52006,78.9980680868,8.84592,2.58006,9.2145,49.26,50.94,70.8620575485,133.33,58.29592,14.33006,60.0313660368,8.84592,2.58006,9.2145,49.45,11.75,50.8268137896,134.75
2020-01-01 01:30:00,56.12744,30.07592,63.677707911,8.55744,2.49592,8.914,47.57,27.58,54.9869193536,133.33,58.63744,33.19592,67.381885358,8.55744,2.49592,8.914,50.08,30.7,58.7409261078,134.75,59.58744,53.23592,79.9044816265,8.55744,2.49592,8.914,51.03,50.74,71.9625492878,133.33,59.74744,14.09592,61.3877149534,8.55744,2.49592,8.914,51.19,11.6,52.4878662169,134.75
2020-01-01 02:00:00,54.52928,30.494790000000002,62.4769925209,8.75928,2.55479,9.12425,45.77,27.94,53.6240291287,133.85,56.97928,33.36479,66.0291417562,8.75928,2.55479,9.12425,48.22,30.81,57.2225873235,135.25,57.91928,53.84479,79.0816312797,8.75928,2.55479,9.12425,49.16,51.29,71.0448428811,133.85,58.08928,14.37479,59.8414491675,8.75928,2.55479,9.12425,49.33,11.82,50.7263373407,135.25
2020-01-01 02:30:00,53.00808,30.66944,61.241089925,8.87808,2.58944,9.248,44.13,28.08,52.306245325,134.5,55.46808,33.23944,64.665046744,8.87808,2.58944,9.248,46.59,30.65,55.7678276428,135.93,56.36808,54.77944,78.6011926729,8.87808,2.58944,9.248,47.49,52.19,70.5627111157,134.5,56.51808,14.40944,58.3260261633,8.87808,2.58944,9.248,47.64,11.82,49.0844374522,135.93
2020-01-01 03:00:00,51.33376,32.66693,60.8463904547,7.94376,2.31693,8.274750000000001,43.39,30.35,52.9510585352,135.02,54.12376,34.71693,64.3012179135,7.94376,2.31693,8.274750000000001,46.18,32.4,56.4123426211,136.46,55.02376,53.33693,76.6318619529,7.94376,2.31693,8.274750000000001,47.08,51.02,69.423099902,135.02,54.93376,15.92693,57.1960233492,7.94376,2.31693,8.274750000000001,46.99,13.61,48.9212857558,136.46
2020-01-01 03:30:00,47.87256,45.33408,65.9314857287,7.28256,2.12408,7.586,40.59,43.21,59.2845021907,133.64,53.70256,47.52408,71.7112482837,7.28256,2.12408,7.586,46.42,45.4,64.9305505906,135.02,54.62256,38.33408,66.7317446977,7.28256,2.12408,7.586,47.34,36.21,59.6006686204,133.64,52.35256,30.11408,60.3957643614,7.28256,2.12408,7.586,45.07,27.99,53.0541704299,135.02
2020-01-01 04:00:00,46.57456,45.54508,65.1424896009,6.87456,2.00508,7.161,39.7,43.54,58.9221656085,134.08,52.41456,46.93508,70.3575712671,6.87456,2.00508,7.161,45.54,44.93,63.9734046304,135.53,53.31456,39.11508,66.1243660945,6.87456,2.00508,7.161,46.44,37.11,59.4459897722,134.08,50.99456,30.26508,59.2994116075,6.87456,2.00508,7.161,44.12,28.26,52.394675302,135.53
2020-01-01 04:30:00,45.75568,45.68999,64.6618700508,6.92568,2.01999,7.21425,38.83,43.67,58.4366135227,133.7,51.48568,46.84999,69.6110394123,6.92568,2.01999,7.21425,44.56,44.83,63.2085635021,135.15,52.37568,38.79999,65.1816774827,6.92568,2.01999,7.21425,45.45,36.78,58.4676910781,133.7,50.11568,30.51999,58.6775184501,6.92568,2.01999,7.21425,43.19,28.5,51.7457834031,135.15
2020-01-01 05:00:00,45.09312,45.84341,64.3040256264,7.14312,2.08341,7.44075,37.95,43.76,57.9235711952,133.59,50.74312,46.77341,69.011709951,7.14312,2.08341,7.44075,43.6,44.69,62.4352152235,135.04,51.61312,38.85341,64.6026441004,7.14312,2.08341,7.44075,44.47,36.77,57.7028058243,133.59,49.37312,30.69341,58.1359647375,7.14312,2.08341,7.44075,42.23,28.61,51.0088717774,135.04
2020-01-01 05:30:00,45.21744,45.80092,64.3610220009,7.71744,2.25092,8.039,37.5,43.55,57.4704489281,133.35,50.77744,46.91092,69.1301875319,7.71744,2.25092,8.039,43.06,44.66,62.0377240073,134.82,51.63744,38.82092,64.6025466944,7.71744,2.25092,8.039,43.92,36.57,57.1518267425,133.35,49.46744,30.69092,58.214776394,7.71744,2.25092,8.039,41.75,28.44,50.5162953907,134.82
2020-01-01 06:00:00,45.4588,44.67215,63.7346333092,7.6188,2.22215,7.93625,37.84,42.45,56.8671091229,133.14,51.1988,46.01215,68.8362918021,7.6188,2.22215,7.93625,43.58,43.79,61.7800979281,134.58,52.0388,39.40215,65.2730122644,7.6188,2.22215,7.93625,44.42,37.18,57.9265811178,133.14,49.7288,29.59215,57.8675115334,7.6188,2.22215,7.93625,42.11,27.37,50.223191854,134.58
2020-01-01 06:30:00,46.90552,43.74161,64.1362319743,7.925520000000001,2.31161,8.25575,38.98,41.43,56.8848424451,132.95,52.71552,45.89161,69.892531198,7.925520000000001,2.31161,8.25575,44.79,43.58,62.4928835949,134.39,53.60552,39.40161,66.5284799545,7.925520000000001,2.31161,8.25575,45.68,37.09,58.8415711891,132.95,51.25552,28.70161,58.7444529046,7.925520000000001,2.31161,8.25575,43.33,26.39,50.7338250086,134.39
2020-01-01 07:00:00,47.75832,43.21201,64.4060163142,7.37832,2.15201,7.6857500000000005,40.38,41.06,57.5887836301,132.55,53.60832,46.31201,70.8424607383,7.37832,2.15201,7.6857500000000005,46.23,44.16,63.9321398046,133.95,54.49832,38.22201,66.5656738211,7.37832,2.15201,7.6857500000000005,47.12,36.07,59.3408737718,132.55,52.18832,28.21201,59.3256963942,7.37832,2.15201,7.6857500000000005,44.81,26.06,51.8368565791,133.95
2020-01-01 07:30:00,48.87744,42.26717,64.61824665500001,7.32744,2.1371700000000002,7.63275,41.55,40.13,57.7652092526,132.55,54.87744,46.40717,71.8690395676,7.32744,2.1371700000000002,7.63275,47.55,44.27,64.9679567171,133.9,55.78744,38.09717,67.5546654478,7.32744,2.1371700000000002,7.63275,48.46,35.96,60.3447860217,132.55,53.39744,27.22717,59.9383465301,7.32744,2.1371700000000002,7.63275,46.07,25.09,52.459060228,133.9
2020-01-01 08:00:00,49.12056,42.21433,64.767886117,7.18056,2.09433,7.47975,41.94,40.12,58.0394520994,132.64,55.17056,46.41433,72.0977164691,7.18056,2.09433,7.47975,47.99,44.32,65.324593378,134.05,56.06056,38.04433,67.7507006064,7.18056,2.09433,7.47975,48.88,35.95,60.6766586094,132.64,53.68056,27.18433,60.1713413467,7.18056,2.09433,7.47975,46.5,25.09,52.8370901924,134.05
2020-01-01 08:30:00,49.4112,42.29535,65.0412432005,7.3212,2.13535,7.62625,42.09,40.16,58.1755421118,132.45,55.4212,46.15535,72.1236836487,7.3212,2.13535,7.62625,48.1,44.02,65.2025336931,133.85,56.3512,38.15535,68.0535706268,7.3212,2.13535,7.62625,49.03,36.02,60.8389784595,132.45,53.9612,27.31535,60.4809015398,7.3212,2.13535,7.62625,46.64,25.18,53.0030376488,133.85
2020-01-01 09:00:00,50.99184,41.23762,65.5797914746,6.7118400000000005,1.95762,6.9915,44.28,39.28,59.1915264206,132.15,57.28184,45.65762,73.2518085637,6.7118400000000005,1.95762,6.9915,50.57,43.7,66.8357307134,133.48,58.22184,37.99762,69.5241093337,6.7118400000000005,1.95762,6.9915,51.51,36.04,62.8662206594,132.15,55.70184,26.30762,61.6018331663,6.7118400000000005,1.95762,6.9915,48.99,24.35,54.7077928635,133.48
2020-01-01 09:30:00,53.48376,40.97568,67.3759522025,6.77376,1.97568,7.056,46.71,39.0,60.850834834,131.92,59.90376,45.84568,75.4339899303,6.77376,1.97568,7.056,53.13,43.87,68.901188669,133.32,60.91376,37.60568,71.586823687,6.77376,1.97568,7.056,54.14,35.63,64.8123175022,131.92,58.36376,26.08568,63.9280156301,6.77376,1.97568,7.056,51.59,24.11,56.9457654264,133.32
2020-01-01 10:00:00,56.79056,28.77183,63.6630654828,6.52056,1.90183,6.79225,50.27,26.87,57.0006122774,132.55,60.49056,37.06183,70.9414342402,6.52056,1.90183,6.79225,53.97,35.16,64.4126268677,133.92,61.51056,47.09183,77.4673443734,6.52056,1.90183,6.79225,54.99,45.19,71.1760928964,132.55,60.88056,12.76183,62.2037530288,6.52056,1.90183,6.79225,54.36,10.86,55.434188007,133.92
2020-01-01 10:30:00,58.0944,21.7092,62.0181318326,6.3744,1.8592,6.64,51.72,19.85,55.3983835504,132.37,61.1344,35.7092,70.7994479357,6.3744,1.8592,6.64,54.76,33.85,64.377636645,133.82,62.1844,48.1192,78.6279658391,6.3744,1.8592,6.64,55.81,46.26,72.4896109798,132.37,61.8844,5.7692,62.1527363195,6.3744,1.8592,6.64,55.51,3.91,55.6475354351,133.82
2020-01-01 11:00:00,60.19384,21.58737,63.9477358275,6.33384,1.8473700000000002,6.59775,53.86,19.74,57.3634657251,131.86,63.15384,36.84737,73.1172769095,6.33384,1.8473700000000002,6.59775,56.82,35.0,66.7346416788,133.25,64.25384,46.37737,79.2427687733,6.33384,1.8473700000000002,6.59775,57.92,44.53,73.0592040745,131.86,64.07384,5.73737,64.3301980944,6.33384,1.8473700000000002,6.59775,57.74,3.89,57.8708881909,133.25
2020-01-01 11:30:00,62.1332,21.42385,65.723024056,6.4932,1.89385,6.76375,55.64,19.53,58.9680464319,131.33,65.0932,37.43385,75.0893987994,6.4932,1.89385,6.76375,58.6,35.54,68.5350392135,132.71,66.2132,45.23385,80.1890830479,6.4932,1.89385,6.76375,59.72,43.34,73.789118439,131.33,66.0932,5.68385,66.3371482434,6.4932,1.89385,6.76375,59.6,3.79,59.7203826177,132.71
2020-01-01 12:00:00,63.44072,21.77271,67.0729144652,6.42072,1.87271,6.68825,57.02,19.9,60.3928008955,131.33,66.27072,38.84271,76.8151316439,6.42072,1.87271,6.68825,59.85,36.97,70.3477320175,132.67,67.42072,43.82271,80.4113387344,6.42072,1.87271,6.68825,61.0,41.95,74.0324422129,131.33,67.45072,6.00271,67.7172958399,6.42072,1.87271,6.68825,61.03,4.13,61.1695823102,132.67
2020-01-01 12:30:00,64.79368,21.78024,68.3564175656,6.58368,1.9202400000000002,6.858,58.21,19.86,61.5046640508,131.52,67.62368,39.27024,78.1991933871,6.58368,1.9202400000000002,6.858,61.04,37.35,71.5604925919,132.91,68.84368,43.65024,81.515616467,6.58368,1.9202400000000002,6.858,62.26,41.73,74.9513208689,131.52,68.85368,5.97024,69.1120323475,6.58368,1.9202400000000002,6.858,62.27,4.05,62.4015656855,132.91
2020-01-01 13:00:00,65.43376,21.54193,68.8885454619,6.86376,2.00193,7.14975,58.57,19.54,61.7434733393,131.29,68.26376,39.53193,78.8841835786,6.86376,2.00193,7.14975,61.4,37.53,71.9615237471,132.65,69.49376,43.35193,81.9070968455,6.86376,2.00193,7.14975,62.63,41.35,75.0489133832,131.29,69.51376,5.76193,69.7521516992,6.86376,2.00193,7.14975,62.65,3.76,62.7627285895,132.65
2020-01-01 13:30:00,66.10104,21.23447,69.4280217582,6.70104,1.9544700000000002,6.98025,59.4,19.28,62.4506076832,131.19,68.97104,39.70447,79.5829711475,6.70104,1.9544700000000002,6.98025,62.27,37.75,72.8190593183,132.58,70.20104,42.97447,82.3103340344,6.70104,1.9544700000000002,6.98025,63.5,41.02,75.5968941161,131.19,70.23104,5.48447,70.4448606405,6.70104,1.9544700000000002,6.98025,63.53,3.5300000000000002,63.6279954108,132.58
2020-01-01 14:00:00,66.24248,21.54114,69.6569226212,7.27248,2.12114,7.5755,58.97,19.42,62.0854032765,131.19,69.04248,39.66114,79.6233010535,7.27248,2.12114,7.5755,61.77,37.54,72.282670814,132.7,70.27248,43.29114,82.5369265714,7.27248,2.12114,7.5755,63.0,41.17,75.2593442703,131.19,70.34248,5.79114,70.5804632675,7.27248,2.12114,7.5755,63.07,3.67,63.1766871559,132.7
2020-01-01 14:30:00,65.63832,21.68201,69.126685224,7.61832,2.22201,7.9357500000000005,58.02,19.46,61.1965031681,131.09,68.40832,39.66201,79.0744793373,7.61832,2.22201,7.9357500000000005,60.79,37.44,71.3945214985,132.51,69.58832,43.39201,82.0085410934,7.61832,2.22201,7.9357500000000005,61.97,41.17,74.3992594049,131.09,69.68832,5.96201,69.9428874702,7.61832,2.22201,7.9357500000000005,62.07,3.74,62.1825739255,132.51
2020-01-01 15:00:00,65.64472,21.73346,69.1489157359,7.55472,2.20346,7.8695,58.09,19.53,61.285145019,131.09,68.43472,39.60346,79.0679767381,7.55472,2.20346,7.8695,60.88,37.4,71.4502232327,132.51,69.61472,43.45346,82.063465846,7.55472,2.20346,7.8695,62.06,41.25,74.5184950197,131.09,69.70472,6.00346,69.9627724025,7.55472,2.20346,7.8695,62.15,3.8,62.2660621848,132.51
2020-01-01 15:30:00,66.1008,21.5794,69.5340655003,7.3008,2.1294,7.605,58.8,19.45,61.9333714568,130.87,68.9308,39.3294,79.3615580303,7.3008,2.1294,7.605,61.63,37.2,71.9867828146,132.29,70.1208,43.3294,82.4279291078,7.3008,2.1294,7.605,62.82,41.2,75.1251782028,130.87,70.1908,5.8994,70.438280253,7.3008,2.1294,7.605,62.89,3.77,63.0028967588,132.29
2020-01-01 16:00:00,68.7444,29.3742,74.7571813072,7.6944,2.2442,8.015,61.05,27.13,66.8067316967,132.15,73.9244,48.6642,88.5043573899,7.6944,2.2442,8.015,66.23,46.42,80.8778665643,133.6,75.6544,33.6742,82.8102649736,7.6944,2.2442,8.015,67.96,31.43,74.8759407286,132.15,72.8944,13.9442,74.2161321075,7.6944,2.2442,8.015,65.2,11.7,66.2414522788,133.6
2020-01-01 16:30:00,72.39912,32.13516,79.2104859536,8.34912,2.43516,8.697,64.05,29.7,70.600938379,133.15,79.30912,53.56516,95.7035155101,8.34912,2.43516,8.697,70.96,51.13,87.4619831698,134.65,81.44912,28.34516,86.2404037804,8.34912,2.43516,8.697,73.1,25.91,77.5560320027,133.15,76.67912,16.77516,78.492633011,8.34912,2.43516,8.697,68.33,14.34,69.8185111557,134.65
2020-01-01 17:00:00,73.96168,32.59549,80.8257142051,8.04168,2.34549,8.37675,65.92,30.25,72.5293657769,133.09,80.44168,39.11549,89.4476687184,8.04168,2.34549,8.37675,72.4,36.77,81.2021730005,134.57,82.62168,19.23549,84.8312800891,8.04168,2.34549,8.37675,74.58,16.89,76.4686112075,133.09,78.33168,17.27549,80.2140551672,8.04168,2.34549,8.37675,70.29,14.93,71.8581171476,134.57
2020-01-01 17:30:00,75.43256,29.52783,81.0059494893,7.67256,2.23783,7.99225,67.76,27.29,73.0490362702,133.09,80.48256,23.00783,83.7066467221,7.67256,2.23783,7.99225,72.81,20.77,75.7145230455,134.48,82.19256,3.73783,82.2775078163,7.67256,2.23783,7.99225,74.52,1.5,74.5350950895,133.09,79.90256,13.94783,81.1107949429,7.67256,2.23783,7.99225,72.23,11.71,73.1730619832,134.48
2020-01-01 18:00:00,74.70048,29.90514,80.4641479831,8.28048,2.41514,8.6255,66.42,27.49,71.8840489956,133.5,79.75048,22.43514,82.8460896304,8.28048,2.41514,8.6255,71.47,20.02,74.2210300387,134.99,81.41048,3.03514,81.4670382956,8.28048,2.41514,8.6255,73.13,0.62,73.1326281491,133.5,79.14048,14.24514,80.4123099298,8.28048,2.41514,8.6255,70.86,11.83,71.8407161713,134.99
2020-01-01 18:30:00,73.7152,30.52735,79.786275819,8.9052,2.59735,9.27625,64.81,27.93,70.5720978858,133.5,78.7352,22.25735,81.8206657762,8.9052,2.59735,9.27625,69.83,19.66,72.5447758284,134.99,80.3952,2.83735,80.4452530487,8.9052,2.59735,9.27625,71.49,0.24,71.4904028524,133.5,78.0552,14.85735,79.4566239911,8.9052,2.59735,9.27625,69.15,12.26,70.2284137654,134.99
2020-01-01 19:00:00,71.08616,35.39513,79.4106880166,9.44616,2.7551300000000003,9.83975,61.64,32.64,69.7485426371,134.21,77.42616,41.01513,87.6187830392,9.44616,2.7551300000000003,9.83975,67.98,38.26,78.0071022408,135.69,79.33616,14.29513,80.6137520853,9.44616,2.7551300000000003,9.83975,69.89,11.54,70.8363162509,134.21,75.31616,19.82513,77.8817034782,9.44616,2.7551300000000003,9.83975,65.87,17.07,68.0458801104,135.69
2020-01-01 19:30:00,68.43536,42.04823,80.3209321688,9.76536,2.84823,10.17225,58.67,39.2,70.5606753086,135.33,76.55536,60.87823,97.8104392826,9.76536,2.84823,10.17225,66.79,58.03,88.4781611473,136.81,78.90536,22.38823,82.020050471,9.76536,2.84823,10.17225,69.14,19.54,71.8481120142,135.33,72.47536,26.61823,77.2088594364,9.76536,2.84823,10.17225,62.71,23.77,67.0638278061,136.81
2020-01-01 20:00:00,67.10672,33.56071,75.0308811415,9.39672,2.74071,9.78825,57.71,30.82,65.4241278123,134.12,73.37672,52.00071,89.9345143894,9.39672,2.74071,9.78825,63.98,49.26,80.7464426461,135.56,75.22672,32.53071,81.9591757832,9.39672,2.74071,9.78825,65.83,29.79,72.2567159508,134.12,71.13672,17.94071,73.3641738702,9.39672,2.74071,9.78825,61.74,15.2,63.5835481866,135.56
2020-01-01 20:30:00,67.26184,28.40512,73.0137381758,9.17184,2.67512,9.554,58.09,25.73,63.5333062259,133.57,72.21184,46.38512,85.8261568148,9.17184,2.67512,9.554,63.04,43.71,76.7111836697,135.0,73.78184,38.69512,83.3130975633,9.17184,2.67512,9.554,64.61,36.02,73.9722414153,133.57,71.35184,12.53512,72.4445602154,9.17184,2.67512,9.554,62.18,9.86,62.956905896,135.0
2020-01-01 21:00:00,65.51472,29.12846,71.6982964836,9.35472,2.72846,9.7445,56.16,26.4,62.0556653336,133.77,70.36472,46.00846,84.071232965,9.35472,2.72846,9.7445,61.01,43.28,74.8022626663,135.2,71.88472,39.39846,81.9734811988,9.35472,2.72846,9.7445,62.53,36.67,72.4892392014,133.77,69.50472,13.21846,70.7505037936,9.35472,2.72846,9.7445,60.15,10.49,61.0578627205,135.2
2020-01-01 21:30:00,63.13976,29.95493,69.885099443,9.47976,2.76493,9.87475,53.66,27.19,60.1555625026,133.42,67.82976,45.12493,81.4686175724,9.47976,2.76493,9.87475,58.35,42.36,72.1047300806,134.91,69.29976,39.93493,79.982844224,9.47976,2.76493,9.87475,59.82,37.17,70.4275606563,133.42,67.01976,14.17493,68.5023858779,9.47976,2.76493,9.87475,57.54,11.41,58.6603758938,134.91
2020-01-01 22:00:00,60.55816,30.47988,67.79611956,9.90816,2.8898800000000002,10.321,50.65,27.59,57.6769503355,133.24,65.13816,44.42988,78.847917696,9.90816,2.8898800000000002,10.321,55.23,41.54,69.1080639289,134.72,66.54816,40.71988,78.0177302067,9.90816,2.8898800000000002,10.321,56.64,37.83,68.111661997,133.24,64.29816,14.73988,65.9660324849,9.90816,2.8898800000000002,10.321,54.39,11.85,55.6659195559,134.72
2020-01-01 22:30:00,57.17744,31.36842,65.2168491898,10.17744,2.96842,10.6015,47.0,28.4,54.9141147611,133.31,61.58744,43.76842,75.5558558621,10.17744,2.96842,10.6015,51.41,40.8,65.6325231878,134.81,62.89744,41.65842,75.4421096964,10.17744,2.96842,10.6015,52.72,38.69,65.3935356132,133.31,60.74744,15.60842,62.7206046005,10.17744,2.96842,10.6015,50.57,12.64,52.1257565892,134.81
2020-01-01 23:00:00,54.07728,32.64504,63.1668492866,10.57728,3.0850400000000002,11.018,43.5,29.56,52.5931896732,133.89,58.30728,43.96504,73.0250891352,10.57728,3.0850400000000002,11.018,47.73,40.88,62.8436735082,135.34,59.53728,42.30504,73.0370051358,10.57728,3.0850400000000002,11.018,48.96,39.22,62.7318898169,133.89,57.51728,16.79504,59.9192028251,10.57728,3.0850400000000002,11.018,46.94,13.71,48.9012034617,135.34
2020-01-01 23:30:00,51.19056,33.68683,61.2803063681,11.44056,3.33683,11.91725,39.75,30.35,50.0118485961,134.61,55.24056,44.07683,70.6702654018,11.44056,3.33683,11.91725,43.8,40.74,59.8179538266,136.06,56.38056,43.61683,71.282504201,11.44056,3.33683,11.91725,44.94,40.28,60.3496644564,134.61,54.48056,17.64683,57.2672858355,11.44056,3.33683,11.91725,43.04,14.31,45.3565618186,136.06
2020-01-02 00:00:00,48.81608,35.25219,60.2140063969,12.55608,3.66219,13.07925,36.26,31.59,48.0907028437,134.38,52.53608,44.25219,68.6898538473,12.55608,3.66219,13.07925,39.98,40.59,56.9732261681,135.86,53.57608,43.73219,69.1585192898,12.55608,3.66219,13.07925,41.02,40.07,57.3432236624,134.38,51.94608,19.28219,55.409368148,12.55608,3.66219,13.07925,39.39,15.62,42.374007363,135.86
2020-01-02 00:30:00,48.79096,35.99028,60.6288547822,13.68096,3.9902800000000003,14.251,35.11,32.0,47.5048639615,133.36,52.27096,44.12028,68.4021371494,13.68096,3.9902800000000003,14.251,38.59,40.13,55.6740963106,134.82,53.28096,43.29028,68.650630303,13.68096,3.9902800000000003,14.251,39.6,39.3,55.791128327,133.36,51.84096,20.28028,55.6666407339,13.68096,3.9902800000000003,14.251,38.16,16.29,41.4915617927,134.82
2020-01-02 01:00:00,51.5016,34.8863,62.2050538964,14.1816,4.1363,14.7725,37.32,30.75,48.3564359729,132.87,55.0816,43.8363,70.3960500046,14.1816,4.1363,14.7725,40.9,39.7,56.9991228003,134.32,56.1416,43.2963,70.8974530167,14.1816,4.1363,14.7725,41.96,39.16,57.3946617727,132.87,54.6416,19.2863,57.9453692563,14.1816,4.1363,14.7725,40.46,15.15,43.2034038011,134.32
2020-01-02 01:30:00,52.8612,34.85785,63.3196349647,14.2212,4.14785,14.81375,38.64,30.71,49.357407752,133.26,56.5012,44.08785,71.6667574198,14.2212,4.14785,14.81375,42.28,39.94,58.1618603554,134.73,57.6012,43.52785,72.1981437924,14.2212,4.14785,14.81375,43.38,39.38,58.5884698554,133.26,56.0612,19.15785,59.2442517217,14.2212,4.14785,14.81375,41.84,15.01,44.4509358732,134.73
2020-01-02 02:00:00,52.04256,35.29658,62.8830391366,14.66256,4.27658,15.2735,37.38,31.02,48.5747341732,134.36,55.71256,44.87658,71.5387781154,14.66256,4.27658,15.2735,41.05,40.6,57.7361455243,135.79,56.79256,44.33658,72.0494774266,14.66256,4.27658,15.2735,42.13,40.06,58.1355356043,134.36,55.23256,19.31658,58.5129553778,14.66256,4.27658,15.2735,40.57,15.04,43.268077147,135.79
2020-01-02 02:30:00,51.07688,35.69784,62.3151943847,15.38688,4.48784,16.028,35.69,31.21,47.4113931455,133.8,54.64688,44.48784,70.4659449777,15.38688,4.48784,16.028,39.26,40.0,56.0477260913,135.27,55.67688,44.47784,71.2614427134,15.38688,4.48784,16.028,40.29,39.99,56.7669287526,133.8,54.16688,19.85784,57.6921545654,15.38688,4.48784,16.028,38.78,15.37,41.714809121,135.27
2020-01-02 03:00:00,50.19768,35.88099,61.7029376996,15.39768,4.49099,16.03925,34.8,31.39,46.8654680975,133.95,53.74768,44.51099,69.7856814552,15.39768,4.49099,16.03925,38.35,40.02,55.4285386782,135.44,54.74768,44.65099,70.6471469584,15.39768,4.49099,16.03925,39.35,40.16,56.2249775456,133.95,53.25768,20.01099,56.8930593286,15.39768,4.49099,16.03925,37.86,15.52,40.9176001251,135.44
2020-01-02 03:30:00,49.20424,35.56457,60.7115794002,14.48424,4.22457,15.08775,34.72,31.34,46.7725774359,134.21,52.74424,44.59457,69.0697511698,14.48424,4.22457,15.08775,38.26,40.37,55.6198211072,135.63,53.75424,44.41457,69.7292789742,14.48424,4.22457,15.08775,39.27,40.19,56.1904707224,134.21,52.25424,19.60457,55.8107943221,14.48424,4.22457,15.08775,37.77,15.38,40.7813351915,135.63
2020-01-02 04:00:00,48.3876,34.6818,59.5330755547,14.8176,4.3218,15.435,33.57,30.36,45.262285625,135.1,51.5376,43.6018,67.5073416526,14.8176,4.3218,15.435,36.72,39.28,53.7705941942,136.55,52.5176,46.2318,69.967689979,14.8176,4.3218,15.435,37.7,41.91,56.3714298204,135.1,51.4376,19.0218,54.8420966868,14.8176,4.3218,15.435,36.62,14.7,39.4602888991,136.55
2020-01-02 04:30:00,48.37696,32.84578,58.4737165114,15.75696,4.59578,16.4135,32.62,28.25,43.152368417,133.77,50.78696,41.63578,65.6723189955,15.75696,4.59578,16.4135,35.03,37.04,50.9810013633,135.2,51.70696,48.19578,70.6855213056,15.75696,4.59578,16.4135,35.95,43.6,56.5098442751,133.77,51.35696,18.12578,54.4617410762,15.75696,4.59578,16.4135,35.6,13.53,38.0843918161,135.2
2020-01-02 05:00:00,48.20416,36.42788,60.4204558291,16.00416,4.66788,16.671,32.2,31.76,45.2276198799,134.99,51.50416,46.11788,69.1341981439,16.00416,4.66788,16.671,35.5,41.45,54.5742842372,136.4,52.45416,44.64788,68.883031944,16.00416,4.66788,16.671,36.45,39.98,54.1017827802,134.99,51.17416,20.26788,55.0416352537,16.00416,4.66788,16.671,35.17,15.6,38.4745227391,136.4
2020-01-02 05:30:00,49.70368,35.65274,61.1684042219,15.88368,4.63274,16.5455,33.82,31.02,45.8915329881,134.99,53.11368,46.05274,70.2987756981,15.88368,4.63274,16.5455,37.23,41.42,55.692811924,136.4,54.10368,44.54274,70.0804100748,15.88368,4.63274,16.5455,38.22,39.91,55.2591757087,134.99,52.74368,19.50274,56.2339101206,15.88368,4.63274,16.5455,36.86,14.87,39.7464023529,136.4
2020-01-02 06:00:00,51.88728,33.45754,61.7389407801,17.23728,5.02754,17.9555,34.65,28.43,44.8206135612,134.06,54.42728,39.75754,67.4017121077,17.23728,5.02754,17.9555,37.19,34.73,50.8848602238,135.47,55.66728,37.49754,67.1186380125,17.23728,5.02754,17.9555,38.43,32.47,50.3106927005,134.06,54.93728,17.40754,57.6292216037,17.23728,5.02754,17.9555,37.7,12.38,39.6806552365,135.47
