Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-02 06:30:00,59.28544,20.44992,62.713336891,17.48544,5.09992,18.214,41.8,15.35,44.5293442575,133.46,58.53544,14.87992,60.3971005529,17.48544,5.09992,18.214,41.05,9.78,42.1989442996,134.78,61.02544,14.90992,62.8204587822,17.48544,5.09992,18.214,43.54,9.81,44.631465358,133.46,62.73544,6.52992,63.0743631533,17.48544,5.09992,18.214,45.25,1.43,45.2725899414,134.78
2020-01-02 07:00:00,64.0612,19.16535,66.8666432989,18.3612,5.35535,19.12625,45.7,13.81,47.7410316185,132.45,63.2612,13.23535,64.6309052626,18.3612,5.35535,19.12625,44.9,7.88,45.5862303772,133.79,65.8512,13.20535,67.1622052204,18.3612,5.35535,19.12625,47.49,7.85,48.1344221945,132.45,67.6312,8.11535,68.1163572063,18.3612,5.35535,19.12625,49.27,2.76,49.3472440973,133.79
2020-01-02 07:30:00,69.6036,17.35855,71.7354890627,18.5436,5.40855,19.31625,51.06,11.95,52.4397377949,131.69,68.7236,10.43855,69.5118444804,18.5436,5.40855,19.31625,50.18,5.03,50.431471325,133.01,71.4136,10.33855,72.1580756469,18.5436,5.40855,19.31625,52.87,4.93,53.0993578116,131.69,73.4236,9.92855,74.0918426148,18.5436,5.40855,19.31625,54.88,4.52,55.065822431,133.01
2020-01-02 08:00:00,72.71392,16.12031,74.479383431,19.30392,5.63031,20.10825,53.41,10.49,54.4303977571,131.32,71.87392,9.14031,72.4527821623,19.30392,5.63031,20.10825,52.57,3.51,52.6870477442,132.65,74.60392,9.00031,75.1448631608,19.30392,5.63031,20.10825,55.3,3.37,55.4025892897,131.32,76.63392,11.55031,77.4994668089,19.30392,5.63031,20.10825,57.33,5.92,57.6348444953,132.65
2020-01-02 08:30:00,75.4416,17.1713,77.3711092996,20.5416,5.9913,21.3975,54.9,11.18,56.0268007297,131.6,75.2716,12.4513,76.29448629,20.5416,5.9913,21.3975,54.73,6.46,55.109931047,132.95,77.7316,8.1413,78.156780923,20.5416,5.9913,21.3975,57.19,2.15,57.2303992647,131.6,79.4116,11.981300000000001,80.3103590096,20.5416,5.9913,21.3975,58.87,5.99,59.1739554196,132.95
2020-01-02 09:00:00,77.7956,22.754550000000002,81.0550734073,17.7756,5.18455,18.51625,60.02,17.57,62.5388303376,132.94,80.2456,24.99455,84.0481043752,17.7756,5.18455,18.51625,62.47,19.81,65.5357688595,134.24,81.5956,5.4845500000000005,81.7797177059,17.7756,5.18455,18.51625,63.82,0.30000000000000004,63.8207051042,132.94,81.9856,6.51455,82.2440147917,17.7756,5.18455,18.51625,64.21,1.33,64.2237728571,134.24
2020-01-02 09:30:00,80.22608,22.49594,83.320413037,19.66608,5.73594,20.485500000000002,60.56,16.76,62.8363843645,132.46,82.58608,26.09594,86.6109617442,19.66608,5.73594,20.485500000000002,62.92,20.36,66.1321102037,133.82,83.88608,6.56594,84.1426525958,19.66608,5.73594,20.485500000000002,64.22,0.8300000000000001,64.2253633699,132.46,84.45608,6.37594,84.6964111391,19.66608,5.73594,20.485500000000002,64.79,0.64,64.7931609045,133.82
2020-01-02 10:00:00,81.7136,21.5523,84.508070977,21.0936,6.1523,21.9725,60.62,15.4,62.5455386099,131.78,84.1036,26.5923,88.2075164158,21.0936,6.1523,21.9725,63.01,20.44,66.2423859776,133.12,85.4136,7.2722999999999995,85.722630689,21.0936,6.1523,21.9725,64.32,1.12,64.3297505047,131.78,85.9036,7.0723,86.1942336833,21.0936,6.1523,21.9725,64.81,0.92,64.8165295276,133.12
2020-01-02 10:30:00,82.51144,20.28292,84.9678443566,22.02144,6.42292,22.939,60.49,13.86,62.0575515147,132.14,85.06144,25.98292,88.9413329482,22.02144,6.42292,22.939,63.04,19.56,66.0048119458,133.49,86.35144,6.52292,86.5974576728,22.02144,6.42292,22.939,64.33,0.1,64.3300777242,132.14,86.71144,8.65292,87.1421072238,22.02144,6.42292,22.939,64.69,2.23,64.728424977,133.49
2020-01-02 11:00:00,83.36024,19.89882,85.7023491525,23.07024,6.72882,24.0315,60.29,13.17,61.7116925712,131.99,85.90024,26.95882,90.0312679454,23.07024,6.72882,24.0315,62.83,20.23,66.006528465,133.3,87.21024,7.55882,87.5372019238,23.07024,6.72882,24.0315,64.14,0.8300000000000001,64.145370059,131.99,87.56024,9.63882,88.0891734542,23.07024,6.72882,24.0315,64.49,2.91,64.5556209791,133.3
2020-01-02 11:30:00,83.56816,20.16488,85.9666199824,24.42816,7.12488,25.446,59.14,13.04,60.5605581216,132.23,86.01816,27.57488,90.329938873,24.42816,7.12488,25.446,61.59,20.45,64.8963065205,133.55,87.32816,8.11488,87.7043830512,24.42816,7.12488,25.446,62.9,0.99,62.9077904556,132.23,87.70816,10.22488,88.302148907,24.42816,7.12488,25.446,63.28,3.1,63.3558868614,133.55
2020-01-02 12:00:00,84.3712,20.16285,86.7469878991,24.9012,7.26285,25.93875,59.47,12.9,60.8530270406,132.09,86.8212,28.07285,91.2469488617,24.9012,7.26285,25.93875,61.92,20.81,65.3233687129,133.38,88.1112,8.65285,88.5350516946,24.9012,7.26285,25.93875,63.21,1.3900000000000001,63.2252813359,132.09,88.5412,10.482850000000001,89.1595998284,24.9012,7.26285,25.93875,63.64,3.22,63.7214092751,133.38
2020-01-02 12:30:00,85.4768,20.19865,87.8309102769,24.8868,7.25865,25.92375,60.59,12.94,61.9563693255,132.0,87.9068,28.57865,92.4356247453,24.8868,7.25865,25.92375,63.02,21.32,66.5286614926,133.3,89.2268,9.17865,89.6976557891,24.8868,7.25865,25.92375,64.34,1.92,64.3686414335,132.0,89.6768,10.42865,90.2811453132,24.8868,7.25865,25.92375,64.79,3.17,64.8675034204,133.3
2020-01-02 13:00:00,85.11864,20.28002,87.5012119153,24.30864,7.09002,25.3215,60.81,13.19,62.2240484057,132.1,87.59864,28.09002,91.9922331148,24.30864,7.09002,25.3215,63.29,21.0,66.6830120795,133.41,88.90864,8.66002,89.3294028473,24.30864,7.09002,25.3215,64.6,1.57,64.619075357,132.1,89.34864,10.03002,89.9098480204,24.30864,7.09002,25.3215,65.04,2.94,65.1064144305,133.41
2020-01-02 13:30:00,85.8628,20.2404,88.2161788789,24.1728,7.0504,25.18,61.69,13.19,63.084326104,131.81,88.3428,27.8604,92.6318098711,24.1728,7.0504,25.18,64.17,20.81,67.4599510821,133.14,89.6628,8.5304,90.067671381,24.1728,7.0504,25.18,65.49,1.48,65.5067210292,131.81,90.0928,9.8804,90.6329681518,24.1728,7.0504,25.18,65.92,2.83,65.9807191534,133.14
2020-01-02 14:00:00,86.41808,19.70569,88.6363287217,23.84808,6.95569,24.84175,62.57,12.75,63.8558329364,131.61,88.93808,28.26569,93.3216550714,23.84808,6.95569,24.84175,65.09,21.31,68.48959191,132.9,90.26808,8.98569,90.7142154883,23.84808,6.95569,24.84175,66.42,2.03,66.4510142887,131.61,90.71808,10.22569,91.2925778739,23.84808,6.95569,24.84175,66.87,3.27,66.949905153,132.9
2020-01-02 14:30:00,85.69248,20.02114,88.0002680419,23.59248,6.88114,24.5755,62.1,13.14,63.4749525404,131.61,88.18248,27.75114,92.4460683331,23.59248,6.88114,24.5755,64.59,20.87,67.8780155868,132.9,89.57248,8.49114,89.9740442119,23.59248,6.88114,24.5755,65.98,1.6099999999999999,65.9996401505,131.61,89.95248,9.71114,90.4751617752,23.59248,6.88114,24.5755,66.36,2.83,66.4203169219,132.9
2020-01-02 15:00:00,85.51424,20.56707,87.9527692069,24.50424,7.14707,25.52525,61.01,13.42,62.4685240741,131.55,87.93424,27.72707,92.2020660027,24.50424,7.14707,25.52525,63.43,20.58,66.6850905375,132.9,89.26424,8.46707,89.6649085047,24.50424,7.14707,25.52525,64.76,1.32,64.7734513516,131.55,89.73424,9.70707,90.2577477913,24.50424,7.14707,25.52525,65.23,2.56,65.2802152264,132.9
2020-01-02 15:30:00,85.51432,20.86251,88.02240197,24.69432,7.20251,25.72325,60.82,13.66,62.3351265339,131.55,87.92432,27.50251,92.1253173876,24.69432,7.20251,25.72325,63.23,20.3,66.4087561998,132.9,89.31432,8.24251,89.6938500019,24.69432,7.20251,25.72325,64.62,1.04,64.6283683842,131.55,89.72432,9.49251,90.2250594101,24.69432,7.20251,25.72325,65.03,2.29,65.070308129,132.9
2020-01-02 16:00:00,87.0832,20.7676,89.5252865508,24.6432,7.1876,25.67,62.44,13.58,63.8996870102,131.73,89.5532,27.6576,93.7268289659,24.6432,7.1876,25.67,64.91,20.47,68.0612150935,133.11,91.0632,8.3576,91.4459177438,24.6432,7.1876,25.67,66.42,1.17,66.4303040788,131.73,91.3532,9.5976,91.8559800775,24.6432,7.1876,25.67,66.71,2.41,66.7535182593,133.11
2020-01-02 16:30:00,89.81552,20.77411,92.1867196464,25.62552,7.47411,26.69325,64.19,13.3,65.5533835893,131.84,92.24552,28.19411,96.457989813,25.62552,7.47411,26.69325,66.62,20.72,69.7677776628,133.21,93.72552,8.85411,94.1428083454,25.62552,7.47411,26.69325,68.1,1.38,68.1139809437,131.84,94.17552,10.20411,94.7267249944,25.62552,7.47411,26.69325,68.55,2.73,68.6043395129,133.21
2020-01-02 17:00:00,91.79712,20.76291,94.1159373962,25.82712,7.53291,26.90325,65.97,13.23,67.2835329037,131.66,94.24712,28.29291,98.4022783505,25.82712,7.53291,26.90325,68.42,20.76,71.500167832,133.02,95.80712,9.03291,96.2319993857,25.82712,7.53291,26.90325,69.98,1.5,69.9960741756,131.66,96.21712,10.26291,96.7629138811,25.82712,7.53291,26.90325,70.39,2.73,70.4429201553,133.02
2020-01-02 17:30:00,90.54904,21.34972,93.0319256438,25.67904,7.48972,26.749,64.87,13.86,66.3341277172,131.66,92.85904,27.29972,96.7888217812,25.67904,7.48972,26.749,67.18,19.81,70.0399064819,133.09,94.35904,8.41972,94.7339438354,25.67904,7.48972,26.749,68.68,0.93,68.6862963043,131.66,94.93904,9.58972,95.4221360367,25.67904,7.48972,26.749,69.26,2.1,69.2918292441,133.09
2020-01-02 18:00:00,89.44968,21.54824,92.0085425338,25.39968,7.40824,26.458,64.05,14.14,65.592241157,131.47,91.68968,27.15824,95.6272315734,25.39968,7.40824,26.458,66.29,19.75,69.1695496588,132.88,93.10968,7.92824,93.4466130965,25.39968,7.40824,26.458,67.71,0.52,67.7119967214,131.47,93.78968,9.14824,94.2347832257,25.39968,7.40824,26.458,68.39,1.74,68.4121312342,132.88
2020-01-02 18:30:00,87.5224,22.3932,90.3417174289,24.6624,7.1932,25.69,62.86,15.2,64.6716290192,131.55,89.7424,25.9032,93.4059640922,24.6624,7.1932,25.69,65.08,18.71,67.716102221,133.02,91.0824,7.7132000000000005,91.4084079503,24.6624,7.1932,25.69,66.42,0.52,66.4220355003,131.55,91.8124,7.8632,92.1485035581,24.6624,7.1932,25.69,67.15,0.67,67.1533424336,133.02
2020-01-02 19:00:00,85.21032,22.73801,88.1919255559,24.13032,7.03801,25.13575,61.08,15.7,63.0654929419,131.76,87.41032,25.34801,91.0114589129,24.13032,7.03801,25.13575,63.28,18.31,65.8757504701,133.15,88.76032000000001,8.05801,89.1253383257,24.13032,7.03801,25.13575,64.63,1.02,64.6380483926,131.76,89.42032,7.25801,89.7143931488,24.13032,7.03801,25.13575,65.29,0.22,65.290370653,133.15
2020-01-02 19:30:00,82.76576,23.33293,85.9918406057,23.25576,6.78293,24.22475,59.51,16.55,61.768459589,132.73,85.00576,24.66293,88.5112385483,23.25576,6.78293,24.22475,61.75,17.88,64.2865219156,134.09,86.35576,8.52293,86.7753284117,23.25576,6.78293,24.22475,63.1,1.74,63.1239859324,132.73,86.91576,7.23293,87.2161946703,23.25576,6.78293,24.22475,63.66,0.45,63.6615904608,134.09
2020-01-02 20:00:00,80.08952,24.03111,83.6171361723,22.28952,6.50111,23.21825,57.8,17.53,60.3998418872,133.86,82.36952,23.43111,85.6373443123,22.28952,6.50111,23.21825,60.08,16.93,62.4197989423,135.24,83.70952,9.53111,84.2503756458,22.28952,6.50111,23.21825,61.42,3.03,61.494693267,133.86,84.19952,7.65111,84.5464289752,22.28952,6.50111,23.21825,61.91,1.15,61.9206799058,135.24
2020-01-02 20:30:00,78.12592,25.32006,82.1265171199,22.04592,6.43006,22.9645,56.08,18.89,59.1759959781,134.53,80.39592,22.31006,83.434062168,22.04592,6.43006,22.9645,58.35,15.88,60.4722820803,135.94,81.74592,10.72006,82.4458314474,22.04592,6.43006,22.9645,59.7,4.29,59.85393972,134.53,82.17592,8.83006,82.6489672497,22.04592,6.43006,22.9645,60.13,2.4,60.1778771643,135.94
2020-01-02 21:00:00,75.24904,25.41222,79.4241710454,21.29904,6.21222,22.1865,53.95,19.2,57.2646706094,133.86,77.52904,21.30222,80.4023421316,21.29904,6.21222,22.1865,56.23,15.09,58.219592922,135.21,78.87904,11.10222,79.6565266645,21.29904,6.21222,22.1865,57.58,4.89,57.7872693593,133.86,79.18904,9.08222,79.7081600355,21.29904,6.21222,22.1865,57.89,2.87,57.9610990234,135.21
2020-01-02 21:30:00,71.76256,27.38783,76.811185708,22.79256,6.64783,23.74225,48.97,20.74,53.1809035275,134.22,73.85256,20.89783,76.7523284159,22.79256,6.64783,23.74225,51.06,14.25,53.0111884417,135.6,75.13256,12.48783,76.1632947703,22.79256,6.64783,23.74225,52.34,5.84,52.6648003889,134.22,75.48256,10.98783,76.2781048025,22.79256,6.64783,23.74225,52.69,4.34,52.8684376542,135.6
2020-01-02 22:00:00,68.23496,28.40478,73.9110363413,22.88496,6.67478,23.8385,45.35,21.73,50.2873284238,134.15,70.20496,19.85478,72.9585409493,22.88496,6.67478,23.8385,47.32,13.18,49.1212255547,135.54,71.47496,13.57478,72.752625788,22.88496,6.67478,23.8385,48.59,6.9,49.0774703912,134.15,71.80496,12.05478,72.8098207761,22.88496,6.67478,23.8385,48.92,5.38,49.2149448847,135.54
2020-01-02 22:30:00,63.70848,29.24539,70.100379886,23.05848,6.72539,24.01925,40.65,22.52,46.4712050629,133.26,65.50848,18.76539,68.1432374764,23.05848,6.72539,24.01925,42.45,12.04,44.1244161434,134.64,66.72848,14.52539,68.2911194649,23.05848,6.72539,24.01925,43.67,7.8,44.3611192375,133.26,67.03848,13.12539,68.3112996755,23.05848,6.72539,24.01925,43.98,6.4,44.4432267055,134.64
2020-01-02 23:00:00,60.33256,29.29783,67.0699682336,22.07256,6.43783,22.99225,38.26,22.86,44.5691283289,133.64,62.15256,17.847830000000002,64.6644086825,22.07256,6.43783,22.99225,40.08,11.41,41.6724669296,134.95,63.36256,14.97783,65.1087505737,22.07256,6.43783,22.99225,41.29,8.54,42.1639146665,133.64,63.57256,13.07783,64.9037751018,22.07256,6.43783,22.99225,41.5,6.64,42.0278431519,134.95
2020-01-02 23:30:00,56.84024,25.22007,62.1841202725,21.60024,6.30007,22.50025,35.24,18.92,39.9977999395,132.02,57.61024,28.73007,64.3766780369,21.60024,6.30007,22.50025,36.01,22.43,42.4243444263,133.38,58.46024,37.28007,69.3354402889,21.60024,6.30007,22.50025,36.86,30.98,48.1499740395,132.02,59.94024,10.43007,60.8409297386,21.60024,6.30007,22.50025,38.34,4.13,38.5618010472,133.38
2020-01-03 00:00:00,54.4296,20.54905,58.1794191451,19.2996,5.62905,20.10375,35.13,14.92,38.1670446852,130.85,54.6396,36.13905,65.5096696913,19.2996,5.62905,20.10375,35.34,30.51,46.6880680688,132.23,55.2096,55.17905,78.0565659702,19.2996,5.62905,20.10375,35.91,49.55,61.1942039739,130.85,57.5196,6.85905,57.9271175794,19.2996,5.62905,20.10375,38.22,1.23,38.2397868718,132.23
2020-01-03 00:30:00,51.94128,36.88204,63.7038573604,18.52128,5.40204,19.293,33.42,31.48,45.9117283491,134.43,56.02128,51.89204,76.3620823983,18.52128,5.40204,19.293,37.5,46.49,59.7291394547,135.82,57.10128,39.40204,69.3763427531,18.52128,5.40204,19.293,38.58,34.0,51.42388939,134.43,54.93128,21.11204,58.8486512624,18.52128,5.40204,19.293,36.41,15.71,39.6546617688,135.82
2020-01-03 01:00:00,54.0148,38.18515,66.1491065666,16.4748,4.80515,17.16125,37.54,33.38,50.23421145,134.85,59.1648,53.62515,79.8506748347,16.4748,4.80515,17.16125,42.69,48.82,64.8523592478,136.25,60.5148,35.18515,70.0002557107,16.4748,4.80515,17.16125,44.04,30.38,53.5020186535,134.85,57.1748,22.42515,61.4153491203,16.4748,4.80515,17.16125,40.7,17.62,44.3503596378,136.25
2020-01-03 01:30:00,55.5784,37.1037,66.8254674525,14.1384,4.1237,14.7275,41.44,32.98,52.9618164341,135.39,61.0084,53.4537,81.1130255523,14.1384,4.1237,14.7275,46.87,49.33,68.0459095023,136.81,62.4784,34.5637,71.4016794218,14.1384,4.1237,14.7275,48.34,30.44,57.1257315052,135.39,58.9284,21.2137,62.6304829476,14.1384,4.1237,14.7275,44.79,17.09,47.9396725062,136.81
2020-01-03 02:00:00,56.99976,18.67618,59.9814332894,12.80976,3.73618,13.3435,44.19,14.94,46.6471831947,131.8,57.94976,35.29618,67.8527450193,12.80976,3.73618,13.3435,45.14,31.56,55.078609278,133.21,58.69976,52.29618,78.6164885164,12.80976,3.73618,13.3435,45.89,48.56,66.8129156676,131.8,60.48976,6.79618,60.8703468649,12.80976,3.73618,13.3435,47.68,3.06,47.7780912134,133.21
2020-01-03 02:30:00,56.03928,18.55604,59.0315807293,13.04928,3.8060400000000003,13.593,42.99,14.75,45.4500011001,132.24,56.65928,35.22604,66.7169236716,13.04928,3.8060400000000003,13.593,43.61,31.42,53.7498697673,133.6,57.32928,54.22604,78.9120381146,13.04928,3.8060400000000003,13.593,44.28,50.42,67.1036124214,132.24,59.50928,5.54604,59.7671562466,13.04928,3.8060400000000003,13.593,46.46,1.74,46.4925714496,133.6
2020-01-03 03:00:00,54.46504,18.55397,57.5385990876,12.90504,3.76397,13.44275,41.56,14.79,44.1132372424,131.81,55.09504,34.25397,64.875248696,12.90504,3.76397,13.44275,42.19,30.49,52.0541660196,133.19,55.73504,54.57397,78.0045696441,12.90504,3.76397,13.44275,42.83,50.81,66.4534799691,131.81,57.85504,5.32397,58.0994863141,12.90504,3.76397,13.44275,44.95,1.56,44.9770619316,133.19
2020-01-03 03:30:00,53.55648,18.49689,56.6606696895,11.64648,3.39689,12.13175,41.91,15.1,44.5472569301,132.33,54.22648,34.55689,64.3015534778,11.64648,3.39689,12.13175,42.58,31.16,52.7636427855,133.67,54.87648,54.16689,77.106938919,11.64648,3.39689,12.13175,43.23,50.77,66.6815251775,132.33,56.97648,4.78689,57.1772121484,11.64648,3.39689,12.13175,45.33,1.3900000000000001,45.3513064861,133.67
2020-01-03 04:00:00,52.27344,19.28642,55.7178474625,12.433440000000001,3.62642,12.9515,39.84,15.66,42.8072563942,132.52,52.89344,34.43642,63.1156321164,12.433440000000001,3.62642,12.9515,40.46,30.81,50.8553605827,133.88,53.52344,54.90642,76.6777254922,12.433440000000001,3.62642,12.9515,41.09,51.28,65.7116922625,132.52,55.60344,4.47642,55.783338694,12.433440000000001,3.62642,12.9515,43.17,0.85,43.1783672688,133.88
2020-01-03 04:30:00,51.7184,19.1512,55.1503523108,12.7584,3.7212,13.29,38.96,15.43,41.9042539607,131.59,52.3884,33.5612,62.216546030800004,12.7584,3.7212,13.29,39.63,29.84,49.6080890581,132.92,52.9984,54.8912,76.3012073299,12.7584,3.7212,13.29,40.24,51.17,65.0970544649,131.59,54.9884,4.5712,55.1780753923,12.7584,3.7212,13.29,42.23,0.85,42.238553479,132.92
2020-01-03 05:00:00,51.17384,18.93112,54.5632587443,13.20384,3.85112,13.754,37.97,15.08,40.8549544119,131.21,51.80384,33.57112,61.7305267821,13.20384,3.85112,13.754,38.6,29.72,48.7158947367,132.5,52.39384,54.71112,75.7523671023,13.20384,3.85112,13.754,39.19,50.86,64.207442715,131.21,54.39384,4.97112,54.6205260319,13.20384,3.85112,13.754,41.19,1.12,41.2052241833,132.5
2020-01-03 05:30:00,52.49768,18.80974,55.7656948692,13.74768,4.00974,14.3205,38.75,14.8,41.4801458532,130.86,53.12768,33.78974,62.9626628364,13.74768,4.00974,14.3205,39.38,29.78,49.3723890449,132.2,53.73768,54.33974,76.4234623336,13.74768,4.00974,14.3205,39.99,50.33,64.2830381983,130.86,55.74768,5.31974,56.0009237339,13.74768,4.00974,14.3205,42.0,1.31,42.0204247956,132.2
2020-01-03 06:00:00,53.48976,28.58493,60.6485997197,13.79976,4.02493,14.37475,39.69,24.56,46.6742937815,132.0,56.20976,44.60493,71.7574867144,13.79976,4.02493,14.37475,42.41,40.58,58.6970569961,133.37,57.17976,42.62493,71.319069057,13.79976,4.02493,14.37475,43.38,38.6,58.0670681195,132.0,56.72976,13.454930000000001,58.3035231437,13.79976,4.02493,14.37475,42.93,9.43,43.9534958792,133.37
2020-01-03 06:30:00,58.4964,30.72645,66.0752869276,14.4564,4.21645,15.05875,44.04,26.51,51.4033238225,132.07,62.0164,49.71645,79.484333485,14.4564,4.21645,15.05875,47.56,45.5,65.8194773604,133.46,63.2364,36.40645,72.967608475,14.4564,4.21645,15.05875,48.78,32.19,58.4438576756,132.07,61.9164,15.14645,63.7421017583,14.4564,4.21645,15.05875,47.46,10.93,48.7023254065,133.46
2020-01-03 07:00:00,64.3052,18.72235,66.9752576446,21.5052,6.27235,22.40125,42.8,12.45,44.5740114865,132.49,63.9352,16.15235,65.9439778112,21.5052,6.27235,22.40125,42.43,9.88,43.5651156317,133.84,66.2852,14.95235,67.950721185,21.5052,6.27235,22.40125,44.78,8.68,45.6134936176,132.49,67.7752,12.68235,68.9515753015,21.5052,6.27235,22.40125,46.27,6.41,46.7118935604,133.84
2020-01-03 07:30:00,69.50648,16.39064,71.4129108887,21.63648,6.31064,22.538,47.87,10.08,48.9197638997,131.11,68.45648,10.48064,69.2541223957,21.63648,6.31064,22.538,46.82,4.17,47.0053326762,132.45,71.05648,10.34064,71.8049593385,21.63648,6.31064,22.538,49.42,4.03,49.584042796,131.11,73.16648,12.59064,74.2418885212,21.63648,6.31064,22.538,51.53,6.28,51.9112637103,132.45
2020-01-03 08:00:00,72.71232,24.32276,76.6725383289,20.51232,5.98276,21.367,52.2,18.34,55.3280724407,132.37,74.46232,23.12276,77.9698603936,20.51232,5.98276,21.367,53.95,17.14,56.6072619016,133.75,75.82232,7.52276,76.1945938253,20.51232,5.98276,21.367,55.31,1.54,55.3314350076,132.37,76.54232,9.00276,77.0699451057,20.51232,5.98276,21.367,56.03,3.02,56.1113295155,133.75
2020-01-03 08:30:00,74.73552,23.41536,78.3177951273,20.55552,5.99536,21.412,54.18,17.42,56.9115875723,131.58,76.77552,24.51536,80.5945615237,20.55552,5.99536,21.412,56.22,18.52,59.1918812,132.93,78.03552,6.74536,78.3265106027,20.55552,5.99536,21.412,57.48,0.75,57.484892798,131.58,78.64552,7.52536,79.004739473,20.55552,5.99536,21.412,58.09,1.53,58.1101454137,132.93
2020-01-03 09:00:00,77.15488,22.97434,80.5027689353,24.73488,7.21434,25.7655,52.42,15.76,54.7378662354,131.58,79.15488,25.88434,83.2796138623,24.73488,7.21434,25.7655,54.42,18.67,57.5335145806,132.93,80.36488,7.82434,80.7448712542,24.73488,7.21434,25.7655,55.63,0.61,55.633344318,131.58,80.98488,7.42434,81.3244834785,24.73488,7.21434,25.7655,56.25,0.21,56.2503919986,132.93
2020-01-03 09:30:00,78.58312,21.95216,81.5916912289,22.53312,6.57216,23.472,56.05,15.38,58.1218280855,131.58,80.66312,26.17216,84.8028353724,22.53312,6.57216,23.472,58.13,19.6,61.3453902099,132.93,81.90312,6.91216,82.1942760878,22.53312,6.57216,23.472,59.37,0.34,59.3709735477,131.58,82.56312,7.10216,82.8680243568,22.53312,6.57216,23.472,60.03,0.53,60.0323396179,132.93
2020-01-03 10:00:00,79.96608,20.53094,82.5596357057,20.98608,6.12094,21.860500000000002,58.98,14.41,60.7148128549,131.68,82.16608,26.12094,86.2181431547,20.98608,6.12094,21.860500000000002,61.18,20.0,64.3660811297,133.04,83.54608,6.84094,83.8256878495,20.98608,6.12094,21.860500000000002,62.56,0.72,62.5641430853,131.68,84.09608,7.68094,84.4461219397,20.98608,6.12094,21.860500000000002,63.11,1.56,63.1292776768,133.04
2020-01-03 10:30:00,80.85248,19.59864,83.1939313412,19.81248,5.77864,20.638,61.04,13.82,62.5849342893,132.05,83.24248,25.38864,87.0281191202,19.81248,5.77864,20.638,63.43,19.61,66.3921456198,133.48,84.75248,6.03864,84.9673351306,19.81248,5.77864,20.638,64.94,0.26,64.9405204784,132.05,85.06248,7.99864,85.4377185182,19.81248,5.77864,20.638,65.25,2.22,65.2877545946,133.48
2020-01-03 11:00:00,81.01488,17.86309,82.9608387479,15.64488,4.56309,16.29675,65.37,13.3,66.7092714696,131.85,83.85488,24.97309,87.49454911,15.64488,4.56309,16.29675,68.21,20.41,71.1981193572,133.24,85.29488,5.63309,85.4806893817,15.64488,4.56309,16.29675,69.65,1.07,69.658218467,131.85,85.42488,7.28309,85.7347859562,15.64488,4.56309,16.29675,69.78,2.7199999999999998,69.8329922028,133.24
2020-01-03 11:30:00,79.82392,18.07781,81.8453750591,15.52392,4.52781,16.17075,64.3,13.55,65.7121944543,131.91,82.60392,24.57781,86.1828077041,15.52392,4.52781,16.17075,67.08,20.05,70.0123481966,133.32,84.00392,5.20781,84.1651938771,15.52392,4.52781,16.17075,68.48,0.68,68.483376085,131.91,84.19392,6.98781,84.4834046045,15.52392,4.52781,16.17075,68.67,2.46,68.7140487819,133.32
2020-01-03 12:00:00,79.20712,19.71291,81.6233219084,20.06712,5.85291,20.90325,59.14,13.86,60.7424003477,132.0,81.72712,25.29291,85.5514666137,20.06712,5.85291,20.90325,61.66,19.44,64.6519079378,133.41,83.01712,5.93291,83.2288509723,20.06712,5.85291,20.90325,62.95,0.08,62.950050834,132.0,83.35712,8.03291,83.7432809111,20.06712,5.85291,20.90325,63.29,2.18,63.3275335064,133.41
2020-01-03 12:30:00,79.32984,19.79912,81.7632476557,19.29984,5.62912,20.104,60.03,14.17,61.6797357322,132.29,81.94984,24.87912,85.6431368412,19.29984,5.62912,20.104,62.65,19.25,65.5407125381,133.69,83.25984,5.7891200000000005,83.4608582942,19.29984,5.62912,20.104,63.96,0.16,63.9602001248,132.29,83.50984,7.54912,83.8503583153,19.29984,5.62912,20.104,64.21,1.92,64.2386993953,133.69
2020-01-03 13:00:00,78.56768,20.70349,81.2497066995,20.37768,5.94349,21.22675,58.19,14.76,60.0327718834,132.65,81.11768000000001,24.85349,84.839695743,20.37768,5.94349,21.22675,60.74,18.91,63.6155303365,134.0,82.42768,6.62349,82.6933676298,20.37768,5.94349,21.22675,62.05,0.68,62.0537259155,132.65,82.66768,7.34349,82.9932055169,20.37768,5.94349,21.22675,62.29,1.4,62.3057308761,134.0
2020-01-03 13:30:00,78.68216,21.23563,81.4974495537,19.80216,5.77563,20.62725,58.88,15.46,60.8758244297,133.14,81.16216,25.05563,84.9416317866,19.80216,5.77563,20.62725,61.36,19.28,64.3177114021,134.46,82.49216,6.21563,82.725996626,19.80216,5.77563,20.62725,62.69,0.44,62.6915440869,133.14,82.83216,6.61563,83.095928243,19.80216,5.77563,20.62725,63.03,0.84,63.0355970861,134.46
2020-01-03 14:00:00,79.05712,21.61541,81.9588565816,20.72712,6.04541,21.59075,58.33,15.57,60.3722933141,133.14,81.50712,25.21541,85.3183890622,20.72712,6.04541,21.59075,60.78,19.17,63.731446712,134.46,82.84712,6.61541,83.1108232528,20.72712,6.04541,21.59075,62.12,0.5700000000000001,62.1226150448,133.14,83.16712,6.76541,83.4418397542,20.72712,6.04541,21.59075,62.44,0.72,62.4441510472,134.46
2020-01-03 14:30:00,78.77368,21.02024,81.5300138011,18.34368,5.35024,19.108,60.43,15.67,62.4286296502,132.62,81.28368,24.13024,84.7897701188,18.34368,5.35024,19.108,62.94,18.78,65.6820523431,133.99,82.64368,6.14024,82.8714691025,18.34368,5.35024,19.108,64.3,0.79,64.3048528495,132.62,82.98368,5.81024,83.1868381128,18.34368,5.35024,19.108,64.64,0.46,64.6416367367,133.99
2020-01-03 15:00:00,79.03696,20.66578,81.6940359454,17.19696,5.01578,17.9135,61.84,15.65,63.7895610582,132.39,81.64696,23.69578,85.0159753638,17.19696,5.01578,17.9135,64.45,18.68,67.1024954827,133.73,82.99696,5.84578,83.2025751588,17.19696,5.01578,17.9135,65.8,0.8300000000000001,65.8052345942,132.39,83.29696,5.46578,83.4760941602,17.19696,5.01578,17.9135,66.1,0.45,66.1015317523,133.73
2020-01-03 15:30:00,78.27208,20.48019,80.9070867722,15.29208,4.46019,15.92925,62.98,16.02,64.9855430077,132.2,80.99208,22.37019,84.024653664,15.29208,4.46019,15.92925,65.7,17.91,68.0974162505,133.58,82.34208,6.02019,82.5618606038,15.29208,4.46019,15.92925,67.05,1.56,67.0681451958,132.2,82.57208,4.79019,82.7109080821,15.29208,4.46019,15.92925,67.28,0.33,67.2808092995,133.58
2020-01-03 16:00:00,79.79832,18.75576,81.9728638514,12.08832,3.52576,12.592,67.71,15.23,69.4017074718,131.89,82.77832,21.52576,85.5313311343,12.08832,3.52576,12.592,70.69,18.0,72.945706522,133.29,84.15832,4.87576,84.2994416399,12.08832,3.52576,12.592,72.07,1.35,72.0826428483,131.89,84.29832,4.21576,84.4036692757,12.08832,3.52576,12.592,72.21,0.6900000000000001,72.2132965596,133.29
2020-01-03 16:30:00,82.7176,19.86305,85.0690431653,15.7476,4.59305,16.40375,66.97,15.27,68.6888185952,131.74,85.4876,22.91305,88.5050146266,15.7476,4.59305,16.40375,69.74,18.32,72.106102377,133.14,86.8476,5.59305,87.0275119377,15.7476,4.59305,16.40375,71.1,1.0,71.1070320011,131.74,87.2076,5.21305,87.3632725352,15.7476,4.59305,16.40375,71.46,0.62,71.462689566,133.14
2020-01-03 17:00:00,87.19784,18.67812,89.1758681898,15.86784,4.62812,16.529,71.33,14.05,72.7005598328,131.49,90.08784,24.46812,93.3515281728,15.86784,4.62812,16.529,74.22,19.84,76.8259982037,132.83,91.43784,5.19812,91.5854739323,15.86784,4.62812,16.529,75.57,0.5700000000000001,75.572149632,131.49,91.83784,6.45812,92.0646303952,15.86784,4.62812,16.529,75.97,1.83,75.9920377408,132.83
2020-01-03 17:30:00,88.48808,17.26694,90.157015917,11.33808,3.30694,11.8105,77.15,13.96,78.4028322193,131.4,91.63808,23.19694,94.5284916385,11.33808,3.30694,11.8105,80.3,19.89,82.7266710318,132.83,93.04808,3.97694,93.13302982,11.33808,3.30694,11.8105,81.71,0.67,81.7127468636,131.4,93.40808,5.18694,93.5519842433,11.33808,3.30694,11.8105,82.07,1.88,82.0915300138,132.83
2020-01-03 18:00:00,87.74312,18.31591,89.6344111737,13.32312,3.88591,13.87825,74.42,14.43,75.8060769332,131.51,90.69312,23.11591,93.5926669695,13.32312,3.88591,13.87825,77.37,19.23,79.723960012,132.98,92.04312,4.52591,92.1543260008,13.32312,3.88591,13.87825,78.72,0.64,78.722601583,131.51,92.56312,5.30591,92.7150681662,13.32312,3.88591,13.87825,79.24,1.42,79.2527223507,132.98
2020-01-03 18:30:00,86.01992,18.72206,88.0337558409,12.58992,3.67206,13.1145,73.43,15.05,74.9564366816,131.37,88.98992,22.29206,91.7395323765,12.58992,3.67206,13.1145,76.4,18.62,78.6362791592,132.82,90.37992,4.27206,90.4808291068,12.58992,3.67206,13.1145,77.79,0.6000000000000001,77.7923138877,131.37,90.76992,4.41206,90.877085397,12.58992,3.67206,13.1145,78.18,0.74,78.183502096,132.82
2020-01-03 19:00:00,82.44416,26.57413,86.6211515934,11.53416,3.36413,12.01475,70.91,23.21,74.6118770706,131.5,88.85416,64.46413,109.7756157166,11.53416,3.36413,12.01475,77.32,61.1,98.5474119396,132.96,90.08416,32.82413,95.8779400757,11.53416,3.36413,12.01475,78.55,29.46,83.8927535607,131.5,87.04416,11.24413,87.7673985576,11.53416,3.36413,12.01475,75.51,7.88,75.9200533456,132.96
2020-01-03 19:30:00,79.8784,28.35245,84.760959218,11.0484,3.22245,11.50875,68.83,25.13,73.2740458826,132.37,86.6784,58.42245,104.5290758142,11.0484,3.22245,11.50875,75.63,55.2,93.631922441,133.79,88.8784,24.63245,92.228670052,11.0484,3.22245,11.50875,77.83,21.41,80.7211062858,132.37,84.3684,13.04245,85.3705594486,11.0484,3.22245,11.50875,73.32,9.82,73.9746902663,133.79
2020-01-03 20:00:00,77.43456,29.77633,82.9622860742,11.64456,3.39633,12.12975,65.79,26.38,70.8817924435,133.43,84.09456,57.79633,102.0407310002,11.64456,3.39633,12.12975,72.45,54.4,90.6000137969,134.86,86.18456,26.33633,90.1187031657,11.64456,3.39633,12.12975,74.54,22.94,77.9900968072,133.43,81.83456,14.20633,83.0585036132,11.64456,3.39633,12.12975,70.19,10.81,71.0175485356,134.86
2020-01-03 20:30:00,75.83616,32.34513,82.4459252981,14.72616,4.29513,15.33975,61.11,28.05,67.2401264127,134.7,82.11616,58.90513,101.0587852364,14.72616,4.29513,15.33975,67.39,54.61,86.7390580996,136.12,84.08616,28.50513,88.7863995208,14.72616,4.29513,15.33975,69.36,24.21,73.463825792,134.7,80.04616,16.49513,81.7280676663,14.72616,4.29513,15.33975,65.32,12.2,66.4495477787,136.12
2020-01-03 21:00:00,73.16016,34.80213,81.016030906,15.95016,4.65213,16.61475,57.21,30.15,64.6684358865,134.7,79.04016,58.51213,98.34132524,15.95016,4.65213,16.61475,63.09,53.86,82.953286252,136.12,80.91016,29.63213,86.165637696,15.95016,4.65213,16.61475,64.96,24.98,69.5974281134,134.7,77.19016,18.98213,79.4898865275,15.95016,4.65213,16.61475,61.24,14.33,62.8942485447,136.12
2020-01-03 21:30:00,69.67832,35.47201,78.1877980983,16.25832,4.7420100000000005,16.93575,53.42,30.73,61.628153469,133.75,75.20832,57.13201,94.4476466825,16.25832,4.7420100000000005,16.93575,58.95,52.39,78.8658012069,135.15,76.90832,30.10201,82.5894708257,16.25832,4.7420100000000005,16.93575,60.65,25.36,65.738513065,133.75,73.52832,19.90201,76.1741678265,16.25832,4.7420100000000005,16.93575,57.27,15.16,59.2425396147,135.15
2020-01-03 22:00:00,65.88088,37.12109,75.6192149679,16.94088,4.94109,17.64675,48.94,32.18,58.5719728198,134.26,71.17088,56.61109,90.9401433414,16.94088,4.94109,17.64675,54.23,51.67,74.9044845119,135.69,72.76088,31.60109,79.3270102018,16.94088,4.94109,17.64675,55.82,26.66,61.859744584,134.26,69.54088,21.46109,72.7771418452,16.94088,4.94109,17.64675,52.6,16.52,55.1332059652,135.69
2020-01-03 22:30:00,61.64808,38.00444,72.4211517956,16.43808,4.79444,17.123,45.21,33.21,56.0967753084,134.46,66.75808,55.66444,86.9204873767,16.43808,4.79444,17.123,50.32,50.87,71.5531921021,135.86,68.24808,32.58444,75.6276811346,16.43808,4.79444,17.123,51.81,27.79,58.7925182315,134.46,65.13808,22.30444,68.8509804563,16.43808,4.79444,17.123,48.7,17.51,51.7521989871,135.86
2020-01-03 23:00:00,58.92984,37.23912,69.7099569703,13.77984,4.01912,14.354,45.15,33.22,56.0543566549,135.12,64.27984,53.99912,83.9511929111,13.77984,4.01912,14.354,50.5,49.98,71.0510408087,136.56,65.79984,33.42912,73.8046408297,13.77984,4.01912,14.354,52.02,29.41,59.7580831353,135.12,62.42984,21.42912,66.0052430221,13.77984,4.01912,14.354,48.65,17.41,51.6713711837,136.56
2020-01-03 23:30:00,56.14088,37.85734,67.7124552726,13.19088,3.84734,13.7405,42.95,34.01,54.7848756501,134.66,61.46088,52.88734,81.083355275,13.19088,3.84734,13.7405,48.27,49.04,68.8107150086,136.09,62.90088,33.68734,71.3537495935,13.19088,3.84734,13.7405,49.71,29.84,57.978527922,134.66,59.54088,22.17734,63.5370033968,13.19088,3.84734,13.7405,46.35,18.33,49.8428670925,136.09
2020-01-04 00:00:00,53.83888,38.06884,65.9383164677,12.81888,3.73884,13.353,41.02,34.33,53.4900859973,134.66,59.08888,52.16884,78.8231159407,12.81888,3.73884,13.353,46.27,48.43,66.9804284847,136.09,60.47888,34.17884,69.4686118315,12.81888,3.73884,13.353,47.66,30.44,56.5514738977,134.66,57.14888,22.41884,61.3889148967,12.81888,3.73884,13.353,44.33,18.68,48.1050028583,136.09
2020-01-04 00:30:00,53.18184,38.05512,65.3949559523,13.01184,3.79512,13.554,40.17,34.26,52.795610613,133.67,58.38184,51.47512,77.833972151,13.01184,3.79512,13.554,45.37,47.68,65.8165579471,135.11,59.73184,33.92512,68.6935693992,13.01184,3.79512,13.554,46.72,30.13,55.5929428975,133.67,56.43184,22.60512,60.7909863055,13.01184,3.79512,13.554,43.42,18.81,47.3192614059,135.11
2020-01-04 01:00:00,55.85848,38.19039,67.6659122178,13.818480000000001,4.03039,14.39425,42.04,34.16,54.1688766729,134.13,61.17848,52.59039,80.6756192134,13.818480000000001,4.03039,14.39425,47.36,48.56,67.8309899677,135.58,62.59848,33.79039,71.1362084642,13.818480000000001,4.03039,14.39425,48.78,29.76,57.1414560543,134.13,59.18848,22.62039,63.3636978755,13.818480000000001,4.03039,14.39425,45.37,18.59,49.0308576307,135.58
2020-01-04 01:30:00,57.36904,35.33847,67.3796275774,12.74904,3.71847,13.28025,44.62,31.62,54.6879218841,134.5,61.09904,18.91847,63.9609349217,12.74904,3.71847,13.28025,48.35,15.2,50.6829606475,135.95,63.91904,23.80847,68.2091410169,12.74904,3.71847,13.28025,51.17,20.09,54.972511312500004,134.5,60.85904,19.548470000000002,63.9215568417,12.74904,3.71847,13.28025,48.11,15.83,50.6474184929,135.95
2020-01-04 02:00:00,57.386,22.3655,61.5903286746,13.836,4.0355,14.4125,43.55,18.33,47.2503058191,133.67,58.586,5.6455,58.8573790297,13.836,4.0355,14.4125,44.75,1.6099999999999999,44.7789526452,135.12,60.356,22.6255,64.4574277043,13.836,4.0355,14.4125,46.52,18.59,50.0968911211,133.67,60.866,5.9355,61.1547227633,13.836,4.0355,14.4125,47.03,1.9,47.0683641101,135.12
2020-01-04 02:30:00,55.87664,21.83777,59.9923919865,12.98664,3.78777,13.52775,42.89,18.05,46.5333708214,133.18,56.68664,5.72777,56.9752797594,12.98664,3.78777,13.52775,43.7,1.94,43.7430405893,134.57,58.31664,22.31777,62.4412792843,12.98664,3.78777,13.52775,45.33,18.53,48.9711118926,133.18,59.33664,5.41777,59.5834631275,12.98664,3.78777,13.52775,46.35,1.63,46.3786524168,134.57
2020-01-04 03:00:00,54.87424,22.67957,59.3763009202,14.60424,4.25957,15.21275,40.27,18.42,44.2828330169,133.47,55.67424,6.02957,55.9997920886,14.60424,4.25957,15.21275,41.07,1.77,41.1081232848,134.83,57.28424,23.07957,61.7588107379,14.60424,4.25957,15.21275,42.68,18.82,46.6452012537,133.47,58.23424,6.17957,58.5611969974,14.60424,4.25957,15.21275,43.63,1.92,43.6722257276,134.83
2020-01-04 03:30:00,53.43408,23.00994,58.1778157398,14.67408,4.27994,15.2855,38.76,18.73,43.0482345747,133.31,54.174080000000004,5.66994,54.4699840596,14.67408,4.27994,15.2855,39.5,1.3900000000000001,39.5244493953,134.72,55.75408,23.41994,60.4732256974,14.67408,4.27994,15.2855,41.08,19.14,45.3200397175,133.31,56.70408,6.55994,57.0822695892,14.67408,4.27994,15.2855,42.03,2.2800000000000002,42.0917961128,134.72
2020-01-04 04:00:00,52.51744,18.49842,55.6800956056,14.25744,4.15842,14.8515,38.26,14.34,40.8590650896,132.36,52.41744,14.89842,54.493586179,14.25744,4.15842,14.8515,38.16,10.74,39.6425680298,133.75,53.68744,41.84842,68.0707827945,14.25744,4.15842,14.8515,39.43,37.69,54.5459531038,132.36,55.78744,8.86842,56.487939731,14.25744,4.15842,14.8515,41.53,4.71,41.7962318876,133.75
2020-01-04 04:30:00,50.89416,26.61288,57.4322287919,14.68416,4.2828800000000005,15.296,36.21,22.33,42.5416619327,133.21,52.74416,38.89288,65.533216988,14.68416,4.2828800000000005,15.296,38.06,34.61,51.4433251258,134.64,53.51416,50.61288,73.6575111065,14.68416,4.2828800000000005,15.296,38.83,46.33,60.4502919761,133.21,54.03416,10.73288,55.0897917949,14.68416,4.2828800000000005,15.296,39.35,6.45,39.8751175547,134.64
2020-01-04 05:00:00,49.96992,26.56456,56.5921262439,13.72992,4.00456,14.302,36.24,22.56,42.6883028475,133.44,52.15992,38.42456,64.7850605124,13.72992,4.00456,14.302,38.43,34.42,51.5907094349,134.87,52.90992,50.94456,73.4493555315,13.72992,4.00456,14.302,39.18,46.94,61.1427510012,133.44,53.10992,10.34456,54.1079802247,13.72992,4.00456,14.302,39.38,6.34,39.8870906435,134.87
2020-01-04 05:30:00,49.84912,26.76641,56.5806987325,14.55912,4.24641,15.16575,35.29,22.52,41.8632834355,133.77,51.97912,39.02641,64.9991507134,14.55912,4.24641,15.16575,37.42,34.78,51.0872273665,135.19,52.71912,51.25641,73.5290771033,14.55912,4.24641,15.16575,38.16,47.01,60.548540031900004,133.77,52.96912,10.44641,53.989398547,14.55912,4.24641,15.16575,38.41,6.2,38.9071728605,135.19
2020-01-04 06:00:00,50.29912,27.41266,57.2839890462,17.52912,5.11266,18.2595,32.77,22.3,39.6378972702,133.35,52.25912,39.75266,65.6604112099,17.52912,5.11266,18.2595,34.73,34.64,49.0520386936,134.75,52.95912,51.76266,74.0543135911,17.52912,5.11266,18.2595,35.43,46.65,58.579069641,133.35,53.27912,11.17266,54.4379735061,17.52912,5.11266,18.2595,35.75,6.06,36.259979316,134.75
2020-01-04 06:30:00,52.48,25.93,58.5364442036,16.32,4.76,17.0,36.16,21.17,41.9012469982,132.73,54.57,39.61,67.4302380242,16.32,4.76,17.0,38.25,34.85,51.7453862678,134.17,55.33,50.48,74.8975253263,16.32,4.76,17.0,39.01,45.72,60.1007362684,132.73,55.6,9.83,56.4622785583,16.32,4.76,17.0,39.28,5.07,39.6058493155,134.17
2020-01-04 07:00:00,54.87152,25.64336,60.5678596221,17.29152,5.04336,18.012,37.58,20.6,42.8557627397,132.3,56.79152,41.11336,70.1112338673,17.29152,5.04336,18.012,39.5,36.07,53.491073087,133.7,57.57152,49.03336,75.6224193477,17.29152,5.04336,18.012,40.28,43.99,59.6456075499,132.3,58.07152,9.59336,58.8585931806,17.29152,5.04336,18.012,40.78,4.55,41.0330464382,133.7
2020-01-04 07:30:00,57.90752,24.97011,63.0617734128,18.61752,5.43011,19.39325,39.29,19.54,43.8806984903,133.11,59.91752,42.46011,73.4368445956,18.61752,5.43011,19.39325,41.3,37.03,55.4699098611,134.52,60.72752,49.46011,78.3207135218,18.61752,5.43011,19.39325,42.11,44.03,60.9253067288,133.11,61.18752,8.69011,61.801542177900004,18.61752,5.43011,19.39325,42.57,3.26,42.694642521,134.52
2020-01-04 08:00:00,60.09176,23.41718,64.4932859998,16.00176,4.66718,16.6685,44.09,18.75,47.9112784217,132.8,62.34176,41.92718,75.1291119517,16.00176,4.66718,16.6685,46.34,37.26,59.4617793208,134.22,63.23176,47.97718,79.372950515,16.00176,4.66718,16.6685,47.23,43.31,64.0814247657,132.8,63.56176,7.24718,63.9735801112,16.00176,4.66718,16.6685,47.56,2.58,47.6299275666,134.22
2020-01-04 08:30:00,61.71992,22.87456,65.822443133,15.16992,4.42456,15.802,46.55,18.45,50.0729967148,132.74,64.00992,42.23456,76.6878602961,15.16992,4.42456,15.802,48.84,37.81,61.76521432,134.1,64.91992,47.09456,80.2028278454,15.16992,4.42456,15.802,49.75,42.67,65.542287113,132.74,65.28992,6.69456,65.6322389318,15.16992,4.42456,15.802,50.12,2.27,50.1713792914,134.1
2020-01-04 09:00:00,64.57504,21.73022,68.1332389678,12.51504,3.65022,13.0365,52.06,18.08,55.1101624022,131.95,67.05504,42.68022,79.4857192749,12.51504,3.65022,13.0365,54.54,39.03,67.0667764247,133.31,68.07504,44.15022,81.1384803718,12.51504,3.65022,13.0365,55.56,40.5,68.7543714974,131.95,68.38504,5.72022,68.6238632886,12.51504,3.65022,13.0365,55.87,2.07,55.9083339047,133.31
2020-01-04 09:30:00,67.62032,21.809260000000002,71.0503448172,12.34032,3.59926,12.8545,55.28,18.21,58.202083296,131.76,70.00032,44.64926,83.0277135579,12.34032,3.59926,12.8545,57.66,41.05,70.7797859562,133.06,71.05032,41.85926,82.4642081139,12.34032,3.59926,12.8545,58.71,38.26,70.076327672,131.76,71.58032,5.80926,71.8156648166,12.34032,3.59926,12.8545,59.24,2.21,59.2812086584,133.06
2020-01-04 10:00:00,69.43864,22.911270000000002,73.1207974386,12.03864,3.51127,12.54025,57.4,19.4,60.5897681131,131.12,72.41864,46.95127,86.3069010802,12.03864,3.51127,12.54025,60.38,43.44,74.3826458255,132.47,73.56864,38.55127,83.0574813612,12.03864,3.51127,12.54025,61.53,35.04,70.8077855889,131.12,73.45864,7.1412700000000005,73.8049424352,12.03864,3.51127,12.54025,61.42,3.63,61.5271752968,132.47
2020-01-04 10:30:00,69.70896,32.55553,76.9363479629,11.77896,3.43553,12.26975,57.93,29.12,64.8371752932,132.84,75.63896,57.25553,94.8654203884,11.77896,3.43553,12.26975,63.86,53.82,83.5146214743,134.32,77.46896,26.38553,81.8390857529,11.77896,3.43553,12.26975,65.69,22.95,69.583608702,132.84,73.71896,17.13553,75.6842880119,11.77896,3.43553,12.26975,61.94,13.7,63.4370049734,134.32
2020-01-04 11:00:00,70.47848,32.31664,77.5343882674,11.988480000000001,3.49664,12.488,58.49,28.82,65.2048502797,132.7,76.43848,57.35664,95.5647705841,11.988480000000001,3.49664,12.488,64.45,53.86,83.9922740495,134.2,78.31848,26.17664,82.5772413635,11.988480000000001,3.49664,12.488,66.33,22.68,70.1002945786,132.7,74.50848,16.93664,76.4091837831,11.988480000000001,3.49664,12.488,62.52,13.44,63.9482916113,134.2
2020-01-04 11:30:00,70.58576,33.01793,77.9264603088,13.29576,3.87793,13.84975,57.29,29.14,64.275062816,133.04,76.45576,57.78793,95.8380305039,13.29576,3.87793,13.84975,63.16,53.91,83.0389890353,134.54,78.28576,26.85793,82.7647788776,13.29576,3.87793,13.84975,64.99,22.98,68.9331596548,133.04,74.56576,17.55793,76.6050485951,13.29576,3.87793,13.84975,61.27,13.68,62.7786213611,134.54
2020-01-04 12:00:00,70.01344,32.00017,76.97981982740001,13.06344,3.8101700000000003,13.60775,56.95,28.19,63.5450910771,133.51,76.03344,56.64017,94.8113540451,13.06344,3.8101700000000003,13.60775,62.97,52.83,82.1962882374,135.0,77.89344,28.43017,82.9196150574,13.06344,3.8101700000000003,13.60775,64.83,24.62,69.3474822903,133.51,73.99344,16.46017,75.8021527363,13.06344,3.8101700000000003,13.60775,60.93,12.65,62.2293130285,135.0
2020-01-04 12:30:00,68.59464,31.51552,75.4880959993,12.22464,3.5655200000000002,12.734,56.37,27.95,62.9188318391,133.65,74.68464,55.83552,93.2491326801,12.22464,3.5655200000000002,12.734,62.46,52.27,81.44571505,135.07,76.52464,29.02552,81.844372674,12.22464,3.5655200000000002,12.734,64.3,25.46,69.1570791749,133.65,72.55464,15.92552,74.2818818609,12.22464,3.5655200000000002,12.734,60.33,12.36,61.5831023902,135.07
2020-01-04 13:00:00,67.7412,32.1641,74.9893292826,13.3512,3.8941,13.9075,54.39,28.27,61.298164736,133.65,73.7212,55.8841,92.5086372305,13.3512,3.8941,13.9075,60.37,51.99,79.6711804858,135.12,75.5012,29.6941,81.1305785524,13.3512,3.8941,13.9075,62.15,25.8,67.2923658374,133.65,71.6012,16.5641,73.4921849604,13.3512,3.8941,13.9075,58.25,12.67,59.6120071798,135.12
2020-01-04 13:30:00,68.44232,31.33526,75.2744955895,10.85232,3.16526,11.3045,57.59,28.17,64.1105061593,133.56,74.66232,55.16526,92.8313952209,10.85232,3.16526,11.3045,63.81,52.0,82.3147380485,135.03,76.59232,28.88526,81.8580584197,10.85232,3.16526,11.3045,65.74,25.72,70.5922516995,133.56,72.45232,15.76526,74.1477045919,10.85232,3.16526,11.3045,61.6,12.6,62.8754324041,135.03
2020-01-04 14:00:00,68.40328,31.62304,75.3593084735,11.63328,3.39304,12.118,56.77,28.23,63.4016230076,133.56,74.53328,55.25304,92.7798914464,11.63328,3.39304,12.118,62.9,51.86,81.5222031106,134.95,76.43328,29.18304,81.8150115517,11.63328,3.39304,12.118,64.8,25.79,69.7435595593,133.56,72.36328,16.06304,74.1246622009,11.63328,3.39304,12.118,60.73,12.67,62.0375837698,134.95
2020-01-04 14:30:00,67.87232,31.99026,75.0335162248,11.21232,3.27026,11.6795,56.66,28.72,63.5231768727,133.7,74.08232,54.91026,92.213484859,11.21232,3.27026,11.6795,62.87,51.64,81.3592434822,135.18,75.97232,29.56026,81.5205641384,11.21232,3.27026,11.6795,64.76,26.29,69.8929302576,133.7,71.84232,16.40026,73.6904842639,11.21232,3.27026,11.6795,60.63,13.13,62.0354237513,135.18
2020-01-04 15:00:00,67.70056,31.46058,74.6534253618,9.67056,2.82058,10.0735,58.03,28.64,64.7126765016,133.59,74.01056,54.34058,91.8175453073,9.67056,2.82058,10.0735,64.34,51.52,82.4253965717,135.05,75.96056,29.05058,81.3261512298,9.67056,2.82058,10.0735,66.29,26.23,71.2907918318,133.59,71.72056,15.91058,73.4641768663,9.67056,2.82058,10.0735,62.05,13.09,63.415696795,135.05
2020-01-04 15:30:00,69.03152,31.32961,75.8082793385,9.22152,2.68961,9.60575,59.81,28.64,66.3135408495,133.75,75.43152,54.40961,93.0070958038,9.22152,2.68961,9.60575,66.21,51.72,84.0162037943,135.23,77.42152,28.90961,82.6429507548,9.22152,2.68961,9.60575,68.2,26.22,73.0666024939,133.75,73.12152,15.74961,74.7984418438,9.22152,2.68961,9.60575,63.9,13.06,65.2209598212,135.23
2020-01-04 16:00:00,70.26672,30.81321,76.7259138105,9.09672,2.65321,9.47575,61.17,28.16,67.3405858305,133.42,76.73672,54.48321,94.1113402745,9.09672,2.65321,9.47575,67.64,51.83,85.2145439464,134.9,78.72672,28.36321,83.6801537012,9.09672,2.65321,9.47575,69.63,25.71,74.2249351633,133.42,74.43672,15.30321,75.9935097272,9.09672,2.65321,9.47575,65.34,12.65,66.5532726468,134.9
2020-01-04 16:30:00,73.29376,30.47693,79.3776953379,10.34376,3.01693,10.774750000000001,62.95,27.46,68.678629136,132.6,79.69376,55.39693,97.0562477966,10.34376,3.01693,10.774750000000001,69.35,52.38,86.9084972831,134.13,81.73376,27.19693,86.13988928,10.34376,3.01693,10.774750000000001,71.39,24.18,75.3737653299,132.6,77.50376,15.12693,78.9661751978,10.34376,3.01693,10.774750000000001,67.16,12.11,68.2430780373,134.13
2020-01-04 17:00:00,78.58752,19.94886,81.0799316419,10.72752,3.12886,11.1745,67.86,16.82,69.9134607926,132.76,82.24752,46.93886,94.6990555616,10.72752,3.12886,11.1745,71.52,43.81,83.871488004,134.35,84.32752,36.29886,91.8081579526,10.72752,3.12886,11.1745,73.6,33.17,80.7292320043,132.76,82.99752,7.84886,83.3678171086,10.72752,3.12886,11.1745,72.27,4.72,72.4239690986,134.35
2020-01-04 17:30:00,80.66232,15.91901,82.2181533918,10.04232,2.92901,10.46075,70.62,12.99,71.8047665549,132.56,83.43232,43.77901,94.2207712618,10.04232,2.92901,10.46075,73.39,40.85,83.9929437512,134.1,85.55232,38.96901,94.009484616,10.04232,2.92901,10.46075,75.51,36.04,83.6698374565,132.56,85.13232,5.43901,85.3058892361,10.04232,2.92901,10.46075,75.09,2.51,75.1319386147,134.1
2020-01-04 18:00:00,80.54496,15.92353,82.1038938727,9.23496,2.69353,9.61975,71.31,13.23,72.5268846704,132.56,83.36496,43.27353,93.9271789977,9.23496,2.69353,9.61975,74.13,40.58,84.5103147551,134.19,85.50496,38.96353,93.9641147176,9.23496,2.69353,9.61975,76.27,36.27,84.4548743413,132.56,85.07496,4.94353,85.218468115,9.23496,2.69353,9.61975,75.84,2.25,75.8733688457,134.19
2020-01-04 18:30:00,79.292,16.71975,81.0356175028,9.942,2.89975,10.35625,69.35,13.82,70.7136118438,132.96,82.072,43.18975,92.7424804988,9.942,2.89975,10.35625,72.13,40.29,82.6197373513,134.53,84.152,39.90975,93.1361758344,9.942,2.89975,10.35625,74.21,37.01,82.9268605459,132.96,83.742,4.63975,83.8704348627,9.942,2.89975,10.35625,73.8,1.74,73.8205093453,134.53
2020-01-04 19:00:00,77.32576,17.54418,79.2910550532,10.26576,2.99418,10.6935,67.06,14.55,68.6203038466,133.57,80.04576,43.02418,90.8757600169,10.26576,2.99418,10.6935,69.78,40.03,80.4465617662,135.11,82.04576,40.99418,91.7171168749,10.26576,2.99418,10.6935,71.78,38.0,81.218030018,133.57,81.68576,4.13418,81.7903101293,10.26576,2.99418,10.6935,71.42,1.1400000000000001,71.4290977123,135.11
2020-01-04 19:30:00,75.08608,19.32594,77.533291989,10.30608,3.00594,10.7355,64.78,16.32,66.8041226273,134.4,77.62608,43.36594,88.9180130696,10.30608,3.00594,10.7355,67.32,40.36,78.4914772443,135.97,79.56608,41.62594,89.7968817245,10.30608,3.00594,10.7355,69.26,38.62,79.2997604032,134.4,79.36608,3.49594,79.4430377758,10.30608,3.00594,10.7355,69.06,0.49,69.0617383216,135.97
2020-01-04 20:00:00,72.40256,19.63783,75.0184981299,9.59256,2.7978300000000003,9.99225,62.81,16.84,65.0283146022,135.28,74.94256,42.30783,86.0600939964,9.59256,2.7978300000000003,9.99225,65.35,39.51,76.3653232822,136.89,76.83256,43.28783,88.1877457602,9.59256,2.7978300000000003,9.99225,67.24,40.49,78.4898573065,135.28,76.60256,3.60783,76.6874737872,9.59256,2.7978300000000003,9.99225,67.01,0.81,67.0148953592,136.89
2020-01-04 20:30:00,71.27544,20.26992,74.1016734224,10.04544,2.92992,10.464,61.23,17.34,63.6379485842,135.09,73.78544,42.35992,85.0802796093,10.04544,2.92992,10.464,63.74,39.43,74.9500667111,136.6,75.61544,43.33992,87.1552834428,10.04544,2.92992,10.464,65.57,40.41,77.0220293163,135.09,75.40544,4.25992,75.5256731185,10.04544,2.92992,10.464,65.36,1.33,65.3735305762,136.6
