Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-04 21:00:00,67.9236,28.3398,73.5986392605,9.8736,2.8798,10.285,58.05,25.46,63.3878071872,134.93,72.4936,48.4198,87.1768264678,9.8736,2.8798,10.285,62.62,45.54,77.4283927251,136.49,74.3336,36.7598,82.9262743948,9.8736,2.8798,10.285,64.46,33.88,72.821329293,134.93,71.9536,12.4498,73.0227229909,9.8736,2.8798,10.285,62.08,9.57,62.8133051192,136.49
2020-01-04 21:30:00,64.17848,35.50039,73.3427227833,9.97848,2.91039,10.39425,54.2,32.59,63.2435617277,134.5,70.22848,53.53039,88.3036922029,9.97848,2.91039,10.39425,60.25,50.62,78.6921018909,136.05,71.98848,31.10039,78.4192292162,9.97848,2.91039,10.39425,62.01,28.19,68.1169303477,134.5,68.05848,19.82039,70.8858558505,9.97848,2.91039,10.39425,58.08,16.91,60.4916068558,136.05
2020-01-04 22:00:00,61.70296,36.436280000000004,71.6579219138,9.55296,2.78628,9.951,52.15,33.65,62.0640395076,135.0,67.62296,53.16628,86.0204513369,9.55296,2.78628,9.951,58.07,50.38,76.8782758652,136.57,69.33296,31.74628,76.2553974234,9.55296,2.78628,9.951,59.78,28.96,66.4253716587,135.0,65.48296,20.66628,68.666681727,9.55296,2.78628,9.951,55.93,17.88,58.7184749461,136.57
2020-01-04 22:30:00,58.72488,37.13809,69.4827263416,10.00488,2.9180900000000003,10.42175,48.72,34.22,59.5369364345,135.0,64.46488,52.50809,83.1433717675,10.00488,2.9180900000000003,10.42175,54.46,49.59,73.6550045822,136.53,66.06488,32.63809,73.6872667987,10.00488,2.9180900000000003,10.42175,56.06,29.72,63.4507840771,135.0,62.36488,21.40809,65.9369742623,10.00488,2.9180900000000003,10.42175,52.36,18.49,55.528818644,136.53
2020-01-04 23:00:00,55.8316,38.1188,67.6033318114,11.0016,3.2088,11.46,44.83,34.91,56.8193364974,135.25,61.3916,52.6088,80.8493314011,11.0016,3.2088,11.46,50.39,49.4,70.5656580781,136.74,62.8816,33.5388,71.2667294325,11.0016,3.2088,11.46,51.88,30.33,60.0952851728,135.25,59.3016,22.2788,63.3484387495,11.0016,3.2088,11.46,48.3,19.07,51.9283631554,136.74
2020-01-04 23:30:00,53.93032,31.70551,62.5597217038,13.15032,3.83551,13.69825,40.78,27.87,49.3937779482,133.95,57.26032,44.49551,72.5161682431,13.15032,3.83551,13.69825,44.11,40.66,59.9910635012,135.46,58.31032,43.21551,72.5787415368,13.15032,3.83551,13.69825,45.16,39.38,59.9183611258,133.95,57.24032,15.67551,59.3479220147,13.15032,3.83551,13.69825,44.09,11.84,45.6520941469,135.46
2020-01-05 00:00:00,52.24192,27.72306,59.1420853627,13.86192,4.04306,14.4395,38.38,23.68,45.0973036888,133.02,54.21192,39.66306,67.1720968755,13.86192,4.04306,14.4395,40.35,35.62,53.822921697,134.56,54.99192,49.32306,73.870667474,13.86192,4.04306,14.4395,41.13,45.28,61.1715236037,133.02,55.46192,11.58306,56.6585549502,13.86192,4.04306,14.4395,41.6,7.54,42.27779086,134.56
2020-01-05 00:30:00,51.79992,27.71581,58.7485985872,13.69992,3.99581,14.27075,38.1,23.72,44.8803787863,132.69,53.73992,39.35581,66.6097499047,13.69992,3.99581,14.27075,40.04,35.36,53.4184537403,134.19,54.52992,49.24581,73.4755876313,13.69992,3.99581,14.27075,40.83,45.25,60.94794008,132.69,54.98992,11.64581,56.2095738479,13.69992,3.99581,14.27075,41.29,7.65,41.9926969841,134.19
2020-01-05 01:00:00,54.4184,26.89995,60.7039501891,13.0284,3.79995,13.57125,41.39,23.1,47.3998111811,132.33,56.4184,39.52995,68.8886986781,13.0284,3.79995,13.57125,43.39,35.73,56.207873114,133.79,57.2484,48.27995,74.8888033992,13.0284,3.79995,13.57125,44.22,44.48,62.7206409406,132.33,57.7484,10.89995,58.7680747733,13.0284,3.79995,13.57125,44.72,7.1,45.2801104239,133.79
2020-01-05 01:30:00,55.76728,25.92629,61.4992848069,12.46728,3.63629,12.98675,43.3,22.29,48.70045277,131.76,58.20728,38.89629,70.0072054917,12.46728,3.63629,12.98675,45.74,35.26,57.7530535989,133.24,58.84728,48.03629,75.9637250295,12.46728,3.63629,12.98675,46.38,44.4,64.2064202397,131.76,59.17728,10.06629,60.0273326291,12.46728,3.63629,12.98675,46.71,6.43,47.1504931045,133.24
2020-01-05 02:00:00,54.54656,26.08483,60.4627617957,12.49656,3.64483,13.01725,42.05,22.44,47.6629426284,132.4,56.74656,39.00483,68.8589052713,12.49656,3.64483,13.01725,44.25,35.36,56.6426703113,133.87,57.57656,48.56483,75.3233229111,12.49656,3.64483,13.01725,45.08,44.92,63.639710873,132.4,57.90656,10.05483,58.7730320586,12.49656,3.64483,13.01725,45.41,6.41,45.8601809853,133.87
2020-01-05 02:30:00,53.04984,25.86537,59.019512784,11.94984,3.48537,12.44775,41.1,22.38,46.7982307358,132.2,55.27984,38.11537,67.1464231412,11.94984,3.48537,12.44775,43.33,34.63,55.4682413639,133.66,56.10984,48.96537,74.470944697,11.94984,3.48537,12.44775,44.16,45.48,63.3919237758,132.2,56.35984,9.88537,57.2202071375,11.94984,3.48537,12.44775,44.41,6.4,44.8687875923,133.66
2020-01-05 03:00:00,52.1084,25.9662,58.2196607084,11.6784,3.4062,12.165,40.43,22.56,46.298363902,132.31,54.3184,38.0662,66.3289089387,11.6784,3.4062,12.165,42.64,34.66,54.9498425839,133.76,55.1384,48.9762,73.7489750505,11.6784,3.4062,12.165,43.46,45.57,62.9713942993,132.31,55.4184,9.9662,56.3074080473,11.6784,3.4062,12.165,43.74,6.5600000000000005,44.2291894567,133.76
2020-01-05 03:30:00,50.79432,26.05126,57.0852966345,10.56432,3.08126,11.0045,40.23,22.97,46.3257358279,132.03,53.05432,36.94126,64.6484149926,10.56432,3.08126,11.0045,42.49,33.86,54.3313877975,133.57,53.86432,48.99126,72.811458751,10.56432,3.08126,11.0045,43.3,45.91,63.1079876085,132.03,54.06432,10.18126,55.0146230765,10.56432,3.08126,11.0045,43.5,7.1,44.075616842,133.57
2020-01-05 04:00:00,49.47144,25.92042,55.8506181582,9.84144,2.87042,10.2515,39.63,23.05,45.8458220561,132.58,51.81144,36.64042,63.4582200558,9.84144,2.87042,10.2515,41.97,33.77,53.8692286932,134.11,52.61144,49.50042,72.2374916442,9.84144,2.87042,10.2515,42.77,46.63,63.2742427849,132.58,52.72144,9.92042,53.6466678243,9.84144,2.87042,10.2515,42.88,7.05,43.4556889256,134.11
2020-01-05 04:30:00,48.4924,26.51945,55.2701916594,10.3524,3.01945,10.78375,38.14,23.5,44.7985446192,131.74,50.6824,36.74945,62.6037358715,10.3524,3.01945,10.78375,40.33,33.73,52.5758670875,133.25,51.4724,48.78945,70.9212125747,10.3524,3.01945,10.78375,41.12,45.77,61.5284267636,131.74,51.6824,10.68945,52.776271288,10.3524,3.01945,10.78375,41.33,7.67,42.0356729457,133.25
2020-01-05 05:00:00,47.91696,26.73203,54.8692672045,11.04696,3.22203,11.50725,36.87,23.51,43.7277600615,132.24,49.99696,37.46203,62.4747925244,11.04696,3.22203,11.50725,38.95,34.24,51.8601976471,133.69,50.74696,49.09203,70.6065249022,11.04696,3.22203,11.50725,39.7,45.87,60.6642143277,132.24,51.03696,10.76203,52.159299993,11.04696,3.22203,11.50725,39.99,7.54,40.6946151229,133.69
2020-01-05 05:30:00,47.88872,26.45796,54.711544948,11.71872,3.41796,12.207,36.17,23.04,42.8848516378,132.31,50.01872,37.51796,62.5257520786,11.71872,3.41796,12.207,38.3,34.1,51.2806006205,133.78,50.75872,49.55796,70.9396860396,11.71872,3.41796,12.207,39.04,46.14,60.4402283252,132.31,50.99872,10.45796,52.0599497599,11.71872,3.41796,12.207,39.28,7.04,39.9058892897,133.78
2020-01-05 06:00:00,47.87552,26.41036,54.6769835543,12.03552,3.51036,12.537,35.84,22.9,42.5313484385,132.59,50.02552,37.37036,62.4427454377,12.03552,3.51036,12.537,37.99,33.86,50.8894851615,134.07,50.75552,50.19036,71.3806349608,12.03552,3.51036,12.537,38.72,46.68,60.6486669268,132.59,50.97552,10.35036,52.0157052379,12.03552,3.51036,12.537,38.94,6.84,39.5361758393,134.07
2020-01-05 06:30:00,49.44832,26.02326,55.8779599829,12.14832,3.54326,12.6545,37.3,22.48,43.5504351299,132.31,51.58832,37.87326,63.9979576506,12.14832,3.54326,12.6545,39.44,34.33,52.2882635015,133.81,52.32832,49.44326,71.9922845411,12.14832,3.54326,12.6545,40.18,45.9,61.0019868529,132.31,52.59832,10.02326,53.5448317567,12.14832,3.54326,12.6545,40.45,6.48,40.9657527698,133.81
2020-01-05 07:00:00,51.24096,25.55028,57.2577749288,12.24096,3.57028,12.751,39.0,21.98,44.7674033198,132.31,53.40096,38.44028,65.7975505274,12.24096,3.57028,12.751,41.16,34.87,53.9449951339,133.91,54.18096,48.91028,72.9917249844,12.24096,3.57028,12.751,41.94,45.34,61.763089301,132.31,54.47096,9.52028,55.2966654926,12.24096,3.57028,12.751,42.23,5.95,42.6471030669,133.91
2020-01-05 07:30:00,52.96648,24.98189,58.5622987216,11.28648,3.29189,11.75675,41.68,21.69,46.9859393862,132.18,55.25648,38.72189,67.4734269706,11.28648,3.29189,11.75675,43.97,35.43,56.4680954168,133.75,56.06648,47.90189,73.7430759134,11.28648,3.29189,11.75675,44.78,44.61,63.2083894748,132.18,56.30648,8.99189,57.019941913,11.28648,3.29189,11.75675,45.02,5.7,45.3794050203,133.75
2020-01-05 08:00:00,54.00608,24.66094,59.3701830775,11.38608,3.3209400000000002,11.8605,42.62,21.34,47.6640325613,132.55,56.36608,38.88094,68.4752690382,11.38608,3.3209400000000002,11.8605,44.98,35.56,57.3385908442,134.15,57.21608,48.21094,74.8196133794,11.38608,3.3209400000000002,11.8605,45.83,44.89,64.152170657,132.55,57.39608,8.58094,58.0339773809,11.38608,3.3209400000000002,11.8605,46.01,5.26,46.3096933697,134.15
2020-01-05 08:30:00,55.58608,25.27844,61.0639977286,13.60608,3.96844,14.173,41.98,21.31,47.0790452325,132.55,57.80608,40.17844,70.397797734,13.60608,3.96844,14.173,44.2,36.21,57.1384642776,134.09,58.61608,48.30844,75.9575553174,13.60608,3.96844,14.173,45.01,44.34,63.1817671484,132.55,58.94608,9.15844,59.6533098042,13.60608,3.96844,14.173,45.34,5.19,45.6360789288,134.09
2020-01-05 09:00:00,59.18344,23.88767,63.8224125857,13.12344,3.82767,13.67025,46.06,20.06,50.2387022125,131.43,61.45344,40.01767,73.3344339316,13.12344,3.82767,13.67025,48.33,36.19,60.3780175229,132.98,62.31344,46.78767,77.9233653577,13.12344,3.82767,13.67025,49.19,42.96,65.3086341918,131.43,62.70344,8.03767,63.2164972682,13.12344,3.82767,13.67025,49.58,4.21,49.7584213978,132.98
2020-01-05 09:30:00,62.46712,25.68166,67.5402749584,11.93712,3.48166,12.4345,50.53,22.2,55.191674191,132.73,65.43712,34.89166,74.1582403476,11.93712,3.48166,12.4345,53.5,31.41,62.0390046664,134.32,66.52712,34.23166,74.8175396672,11.93712,3.48166,12.4345,54.59,30.75,62.6548529645,132.73,66.19712,9.69166,66.9028173536,11.93712,3.48166,12.4345,54.26,6.21,54.6142078584,134.32
2020-01-05 10:00:00,64.35104,32.33197,72.016752448,11.80104,3.44197,12.29275,52.55,28.89,59.9677796821,134.17,68.48104,22.49197,72.080105119,11.80104,3.44197,12.29275,56.68,19.05,59.7956929887,135.74,69.95104,4.06197,70.0688775232,11.80104,3.44197,12.29275,58.15,0.62,58.1533051511,134.17,68.15104,16.44197,70.106366548,11.80104,3.44197,12.29275,56.35,13.0,57.8301175859,135.74
2020-01-05 10:30:00,66.6796,31.6728,73.8196133558,12.0096,3.5028,12.51,54.67,28.17,61.5008764165,134.33,70.8996,23.2328,74.6090897679,12.0096,3.5028,12.51,58.89,19.73,62.1072057011,135.91,72.3996,3.5528,72.4867192526,12.0096,3.5028,12.51,60.39,0.05,60.3900206988,134.33,70.5896,15.7328,72.321591686,12.0096,3.5028,12.51,58.58,12.23,59.84303886,135.91
2020-01-05 11:00:00,67.88424,31.28332,74.7456764676,11.63424,3.39332,12.119,56.25,27.89,62.7846685107,134.33,72.19424,23.32332,75.8682116897,11.63424,3.39332,12.119,60.56,19.93,63.7551448904,135.91,73.71424,3.68332,73.8062058705,11.63424,3.39332,12.119,62.08,0.29,62.0806773481,134.33,71.85424,15.36332,73.4783193017,11.63424,3.39332,12.119,60.22,11.97,61.3981213068,135.91
2020-01-05 11:30:00,69.19592,31.09631,75.862084339,12.29592,3.58631,12.80825,56.9,27.51,63.2013457135,134.26,73.46592,24.02631,77.2949220432,12.29592,3.58631,12.80825,61.17,20.44,64.4946703224,135.84,75.02592,4.36631,75.1528664448,12.29592,3.58631,12.80825,62.73,0.78,62.734849167,134.26,73.19592,15.16631,74.7506499213,12.29592,3.58631,12.80825,60.9,11.58,61.9911800178,135.84
2020-01-05 12:00:00,70.09072,31.00646,76.6427399814,13.77072,4.01646,14.3445,56.32,26.99,62.4532024799,134.11,74.22072,24.48646,78.155626801,13.77072,4.01646,14.3445,60.45,20.47,63.821809751800004,135.69,75.76072,4.84646,75.9155772516,13.77072,4.01646,14.3445,61.99,0.8300000000000001,61.9955562924,134.11,74.07072,15.09646,75.5934829589,13.77072,4.01646,14.3445,60.3,11.08,61.3095131281,135.69
2020-01-05 12:30:00,71.35328,31.04054,77.8126319453,14.57328,4.25054,15.1805,56.78,26.79,62.7827404626,134.46,75.44328,25.33054,79.5821886722,14.57328,4.25054,15.1805,60.87,21.08,64.4167936178,135.99,76.99328,5.59054,77.1959798348,14.57328,4.25054,15.1805,62.42,1.34,62.4343815538,134.46,75.35328,15.02054,76.8357561858,14.57328,4.25054,15.1805,60.78,10.77,61.726828041,135.99
2020-01-05 13:00:00,71.62384,30.75487,77.9476522101,14.55384,4.24487,15.16025,57.07,26.51,62.9266636649,134.24,75.78384,24.80487,79.7400274697,14.55384,4.24487,15.16025,61.23,20.56,64.5896779679,135.81,77.31384,5.16487,77.4861648145,14.55384,4.24487,15.16025,62.76,0.92,62.7667427863,134.24,75.64384,14.82487,77.0828599655,14.55384,4.24487,15.16025,61.09,10.58,61.999391126,135.81
2020-01-05 13:30:00,72.5216,30.91005,78.8340894383,16.0116,4.67005,16.67875,56.51,26.24,62.305037517,134.24,76.6016,25.64005,80.7788170659,16.0116,4.67005,16.67875,60.59,20.97,64.1162147978,135.71,78.1316,5.98005,78.3601168744,16.0116,4.67005,16.67875,62.12,1.31,62.1338112464,134.24,76.5016,14.94005,77.9467760498,16.0116,4.67005,16.67875,60.49,10.27,61.3556272888,135.71
2020-01-05 14:00:00,72.56352,31.24811,79.0057517739,15.35352,4.47811,15.99325,57.21,26.77,63.1634150438,134.96,76.78352,25.54811,80.9222767114,15.35352,4.47811,15.99325,61.43,21.07,64.9429734459,136.47,78.35352,5.66811,78.5582686123,15.35352,4.47811,15.99325,63.0,1.19,63.0112378866,134.96,76.61352,15.11811,78.0909002174,15.35352,4.47811,15.99325,61.26,10.64,62.1771437105,136.47
2020-01-05 14:30:00,72.1788,22.65965,75.6520912306,13.918800000000001,4.05965,14.49875,58.26,18.6,61.1570731805,133.92,74.4988,15.76965,76.1495440732,13.918800000000001,4.05965,14.49875,60.58,11.71,61.7013816701,135.44,76.2588,12.48965,77.2748078908,13.918800000000001,4.05965,14.49875,62.34,8.43,62.9073962265,133.92,76.2688,10.14965,76.9411804469,13.918800000000001,4.05965,14.49875,62.35,6.09,62.6467126033,135.44
2020-01-05 15:00:00,73.08784,16.75187,74.9830481133,12.89784,3.76187,13.43525,60.19,12.99,61.5757760812,132.62,73.87784,10.71187,74.650381124,12.89784,3.76187,13.43525,60.98,6.95,61.374774134,134.07,75.76784,17.10187,77.6739308633,12.89784,3.76187,13.43525,62.87,13.34,64.2696857002,132.62,77.27784,7.22187,77.6145602407,12.89784,3.76187,13.43525,64.38,3.46,64.4729090394,134.07
2020-01-05 15:30:00,73.6492,16.82935,75.5475458375,12.8892,3.75935,13.42625,60.76,13.07,62.1498390987,132.62,74.4292,10.57935,75.17731346,12.8892,3.75935,13.42625,61.54,6.82,61.9167505607,134.11,76.3192,17.20935,78.2354268606,12.8892,3.75935,13.42625,63.43,13.45,64.8403223311,132.62,77.8792,7.11935,78.2039317238,12.8892,3.75935,13.42625,64.99,3.36,65.0767984769,134.11
2020-01-05 16:00:00,75.4036,16.08855,77.1008711628,12.0636,3.5185500000000003,12.56625,63.34,12.57,64.5752313198,132.2,76.2236,10.76855,76.9805096506,12.0636,3.5185500000000003,12.56625,64.16,7.25,64.56832118,133.73,78.1136,16.41855,79.8204440545,12.0636,3.5185500000000003,12.56625,66.05,12.9,67.2979383042,132.2,79.7136,7.27855,80.0452079457,12.0636,3.5185500000000003,12.56625,67.65,3.76,67.7544101886,133.73
2020-01-05 16:30:00,78.56208,24.47394,82.2859292531,11.36208,3.31394,11.8355,67.2,21.16,70.4527188971,131.95,81.48208,21.90394,84.3748300659,11.36208,3.31394,11.8355,70.12,18.59,72.5424186252,133.49,83.20208,10.40394,83.8500332967,11.36208,3.31394,11.8355,71.84,7.09,72.1890137071,131.95,83.01208,10.78394,83.7096098895,11.36208,3.31394,11.8355,71.65,7.47,72.0383467328,133.49
2020-01-05 17:00:00,81.1768,28.0774,85.8953622089,10.9968,3.2074,11.455,70.18,24.87,74.4563583584,132.07,85.6368,28.0274,90.1065850257,10.9968,3.2074,11.455,74.64,24.82,78.6585151144,133.6,87.2568,9.0174,87.7215061943,10.9968,3.2074,11.455,76.26,5.8100000000000005,76.4810022162,132.07,85.7268,12.5674,86.6430827072,10.9968,3.2074,11.455,74.73,9.36,75.3138931406,133.6
2020-01-05 17:30:00,82.31864,28.34502,87.0620390885,11.94864,3.48502,12.4465,70.37,24.86,74.6321411994,132.4,86.75864,28.51502,91.3245201479,11.94864,3.48502,12.4465,74.81,25.03,78.8862282024,133.98,88.36864,9.41502,88.8687748146,11.94864,3.48502,12.4465,76.42,5.93,76.6497312455,132.4,86.88864,12.73502,87.8169487938,11.94864,3.48502,12.4465,74.94,9.25,75.508715391,133.98
2020-01-05 18:00:00,80.99224,29.25482,86.113805127,12.22224,3.56482,12.7315,68.77,25.69,73.4117769844,132.68,85.38224,27.75482,89.7800475643,12.22224,3.56482,12.7315,73.16,24.19,77.055445622,134.32,86.99224,8.58482,87.4148096986,12.22224,3.56482,12.7315,74.77,5.02,74.9383299787,132.68,85.50224,13.62482,86.5809954034,12.22224,3.56482,12.7315,73.28,10.06,73.9673035875,134.32
2020-01-05 18:30:00,79.65656,29.91983,85.0903271721,12.61656,3.67983,13.14225,67.04,26.24,71.9923551497,132.29,83.95656,27.41983,88.320728282,12.61656,3.67983,13.14225,71.34,23.74,75.1863232244,133.92,85.56656,8.36983,85.9749396305,12.61656,3.67983,13.14225,72.95,4.69,73.1006060166,132.29,84.08656,14.40983,85.3123248614,12.61656,3.67983,13.14225,71.47,10.73,72.2709748101,133.92
2020-01-05 19:00:00,77.35896,31.10553,83.3784305973,13.45896,3.92553,14.01975,63.9,27.18,69.4403513816,132.99,81.54896,26.86553,85.8602910504,13.45896,3.92553,14.01975,68.09,22.94,71.8504815572,134.6,83.14896,7.62553,83.4978937271,13.45896,3.92553,14.01975,69.69,3.7,69.7881515732,132.99,81.63896,15.44553,83.0872083227,13.45896,3.92553,14.01975,68.18,11.52,69.1463867458,134.6
2020-01-05 19:30:00,74.448,30.7965,80.56630261,13.188,3.8465,13.7375,61.26,26.95,66.9260046619,133.81,78.838,24.6665,82.6066974661,13.188,3.8465,13.7375,65.65,20.82,68.8723086589,135.43,80.418,5.1465,80.5825116651,13.188,3.8465,13.7375,67.23,1.3,67.242567619,133.81,78.658,14.9865,80.0729426601,13.188,3.8465,13.7375,65.47,11.14,66.4109968303,135.43
2020-01-05 20:00:00,71.76928,31.96604,78.5662603476,13.28928,3.87604,13.843,58.48,28.09,64.8764864955,134.36,76.08928,24.09604,79.8135181194,13.28928,3.87604,13.843,62.8,20.22,65.9749073512,135.95,77.65928,4.41604,77.7847361595,13.28928,3.87604,13.843,64.37,0.54,64.3722649904,134.36,75.83928,16.02604,77.5140654914,13.28928,3.87604,13.843,62.55,12.15,63.7191101633,135.95
2020-01-05 20:30:00,71.03304,27.79922,76.2790233567,13.64304,3.97922,14.211500000000001,57.39,23.82,62.136981742,134.55,74.38304,18.80922,76.7243337974,13.64304,3.97922,14.211500000000001,60.74,14.83,62.524207312,136.12,76.06304,9.55922,76.6613640698,13.64304,3.97922,14.211500000000001,62.42,5.58,62.6689141441,134.55,75.10304,12.92922,76.2078168369,13.64304,3.97922,14.211500000000001,61.46,8.95,62.1082450243,136.12
2020-01-05 21:00:00,67.89208,28.48519,73.6256787817,13.73208,4.00519,14.30425,54.16,24.48,59.4354776207,133.16,71.81208,47.49519,86.0974326392,13.73208,4.00519,14.30425,58.08,43.49,72.5580216103,134.76,73.22208,39.14519,83.0290244412,13.73208,4.00519,14.30425,59.49,35.14,69.0932681236,133.16,71.78208,13.11519,72.9703721922,13.73208,4.00519,14.30425,58.05,9.11,58.7604850218,134.76
2020-01-05 21:30:00,65.21528,30.01529,71.7910187925,13.59528,3.96529,14.16175,51.62,26.05,57.8206442372,133.38,69.26528,48.32529,84.4571646876,13.59528,3.96529,14.16175,55.67,44.36,71.1825716029,134.93,70.66528,39.21529,80.8172058863,13.59528,3.96529,14.16175,57.07,35.25,67.0786657589,133.38,69.00528,14.12529,70.4361589346,13.59528,3.96529,14.16175,55.41,10.16,56.3337705111,134.93
2020-01-05 22:00:00,62.09008,31.24794,69.5097963502,13.33008,3.88794,13.8855,48.76,27.36,55.9116016583,134.28,66.05008,48.12794,81.724608758,13.33008,3.88794,13.8855,52.72,44.24,68.8227869241,135.84,67.38008,40.25794,78.4906167249,13.33008,3.88794,13.8855,54.05,36.37,65.1473667925,134.28,65.76008,15.14794,67.4822066018,13.33008,3.88794,13.8855,52.43,11.26,53.6254836808,135.84
2020-01-05 22:30:00,57.8248,32.3889,66.2778118095,13.7448,4.0089,14.3175,44.08,28.38,52.4258600311,134.18,61.5148,47.4889,77.7127160911,13.7448,4.0089,14.3175,47.77,43.48,64.5947621716,135.7,62.7648,41.1989,75.0784222014,13.7448,4.0089,14.3175,49.02,37.19,61.530939372,134.18,61.2948,16.3289,63.4325270051,13.7448,4.0089,14.3175,47.55,12.32,49.120106881,135.7
2020-01-05 23:00:00,54.44168,33.21549,63.7743310209,13.56168,3.95549,14.12675,40.88,29.26,50.2724775598,134.7,58.06168,46.85549,74.6096215482,13.56168,3.95549,14.12675,44.5,42.9,61.8114876055,136.24,59.21168,42.19549,72.7082005331,13.56168,3.95549,14.12675,45.65,38.24,59.5501477748,134.7,57.78168,17.07549,60.2519286194,13.56168,3.95549,14.12675,44.22,13.12,46.125294579,136.24
2020-01-05 23:30:00,51.08808,34.690690000000004,61.753023333,15.08808,4.40069,15.71675,36.0,30.29,47.0476790076,134.02,54.38808,46.67069,71.6674022912,15.08808,4.40069,15.71675,39.3,42.27,57.716920396,135.49,55.42808,42.49069,69.8407530684,15.08808,4.40069,15.71675,40.34,38.09,55.4812013208,134.02,54.18808,18.70069,57.3241992579,15.08808,4.40069,15.71675,39.1,14.3,41.632919667,135.49
2020-01-06 00:00:00,48.6504,35.2722,60.0915094918,15.7104,4.5822,16.365,32.94,30.69,45.0213249472,135.06,51.9304,46.7322,69.8617560687,15.7104,4.5822,16.365,36.22,42.15,55.574372691,136.55,52.8804,44.0022,68.7933885559,15.7104,4.5822,16.365,37.17,39.42,54.1806727533,135.06,51.6504,19.0522,55.0522492274,15.7104,4.5822,16.365,35.94,14.47,38.7435736607,136.55
2020-01-06 00:30:00,48.6484,35.09995,59.9889432526,17.3484,5.05995,18.07125,31.3,30.04,43.3830796509,134.83,51.9284,46.10995,69.4455629653,17.3484,5.05995,18.07125,34.58,41.05,53.6738195026,136.33,52.8684,45.34995,69.6540428372,17.3484,5.05995,18.07125,35.52,40.29,53.7117724526,134.83,51.5684,18.92995,54.9330764254,17.3484,5.05995,18.07125,34.22,13.87,36.9240477196,136.33
2020-01-06 01:00:00,51.596,35.06675,62.3844866258,18.366,5.35675,19.13125,33.23,29.71,44.5748471674,134.59,54.916,46.82675,72.1700185088,18.366,5.35675,19.13125,36.55,41.47,55.2780553204,136.1,55.856,44.92675,71.6819754301,18.366,5.35675,19.13125,37.49,39.57,54.5094945858,134.59,54.586,18.95675,57.7839923038,18.366,5.35675,19.13125,36.22,13.6,38.689125087,136.1
2020-01-06 01:30:00,53.4912,33.6591,63.2000276127,15.8712,4.6291,16.5325,37.62,29.03,47.5184732499,134.99,57.0512,46.4691,73.5813609296,15.8712,4.6291,16.5325,41.18,41.84,58.7058600141,136.47,58.1012,44.3191,73.0748388041,15.8712,4.6291,16.5325,42.23,39.69,57.9540248818,134.99,56.6712,17.4491,59.296677818,15.8712,4.6291,16.5325,40.8,12.82,42.7667207066,136.47
2020-01-06 02:00:00,52.67944,33.74317,62.5597707825,14.95944,4.36317,15.58275,37.72,29.38,47.8119524805,135.33,56.29944,46.13317,72.7866493154,14.95944,4.36317,15.58275,41.34,41.77,58.7684311514,136.89,57.37944,44.48317,72.602703448,14.95944,4.36317,15.58275,42.42,40.12,58.3872486079,135.33,55.88944,17.45317,58.5511967987,14.95944,4.36317,15.58275,40.93,13.09,42.9722352223,136.89
2020-01-06 02:30:00,51.942,34.4535,62.3298887072,17.052,4.9735,17.7625,34.89,29.48,45.6769361932,135.42,55.312,46.7935,72.4503208154,17.052,4.9735,17.7625,38.26,41.82,56.6810373935,136.97,56.312,45.2035,72.2107869799,17.052,4.9735,17.7625,39.26,40.23,56.2121027893,135.42,55.032,18.1335,57.9425995814,17.052,4.9735,17.7625,37.98,13.16,40.1953479895,136.97
2020-01-06 03:00:00,51.35592,32.37006,60.706270709500004,18.92592,5.52006,19.7145,32.43,26.85,42.1025818686,135.0,53.94592,44.09006,69.6713404166,18.92592,5.52006,19.7145,35.02,38.57,52.0964998824,136.52,54.83592,48.61006,73.2797110765,18.92592,5.52006,19.7145,35.91,43.09,56.0916767444,135.0,54.34592,16.11006,56.6834460301,18.92592,5.52006,19.7145,35.42,10.59,36.9692372115,136.52
2020-01-06 03:30:00,51.37232,22.93651,56.2600991215,21.38232,6.23651,22.27325,29.99,16.7,34.3262304951,132.82,51.55232,34.74651,62.1688157726,21.38232,6.23651,22.27325,30.17,28.51,41.5096253898,134.34,52.04232,60.37651,79.7102630203,21.38232,6.23651,22.27325,30.66,54.14,62.2187688724,132.82,54.27232,6.29651,54.6363501376,21.38232,6.23651,22.27325,32.89,0.06,32.8900547278,134.34
2020-01-06 04:00:00,50.74184,23.56137,55.9452632746,23.66184,6.90137,24.64775,27.08,16.66,31.7943705709,133.14,50.82184,35.68137,62.096856491,23.66184,6.90137,24.64775,27.16,28.78,39.5721366621,134.6,51.26184,61.17137,79.8104801881,23.66184,6.90137,24.64775,27.6,54.27,60.885079453,133.14,53.51184,6.91137,53.9563161776,23.66184,6.90137,24.64775,29.85,0.01,29.850001675,134.6
2020-01-06 04:30:00,50.86792,23.87356,56.1915665576,23.97792,6.99356,24.977,26.89,16.88,31.749118098,132.01,50.81792,36.05356,62.3082673632,23.97792,6.99356,24.977,26.84,29.06,39.5584276735,133.46,51.23792,59.59356,78.5920914558,23.97792,6.99356,24.977,27.26,52.6,59.2441355748,132.01,53.61792,7.45356,54.1335099712,23.97792,6.99356,24.977,29.64,0.46,29.6435692858,133.46
2020-01-06 05:00:00,50.97608,23.21469,56.0132356141,21.85608,6.37469,22.766750000000002,29.12,16.84,33.6386682257,131.86,50.98608,35.72469,62.2561951083,21.85608,6.37469,22.766750000000002,29.13,29.35,41.3518971753,133.34,51.44608,58.56469,77.9520497624,21.85608,6.37469,22.766750000000002,29.59,52.19,59.9947014327,131.86,53.81608,6.77469,54.2408231055,21.85608,6.37469,22.766750000000002,31.96,0.4,31.9625030309,133.34
2020-01-06 05:30:00,52.4592,22.69185,57.1566944554,21.4692,6.26185,22.36375,30.99,16.43,35.0759889383,131.97,52.5692,36.06185,63.7493357931,21.4692,6.26185,22.36375,31.1,29.8,43.0726131086,133.44,53.0292,58.05185,78.6264163056,21.4692,6.26185,22.36375,31.56,51.79,60.6484764854,131.97,55.3792,6.26185,55.7320963006,21.4692,6.26185,22.36375,33.91,0.0,33.91,133.44
2020-01-06 06:00:00,55.38152,21.28961,59.3326238377,19.54152,5.69961,20.35575,35.84,15.59,39.0839314809,131.17,55.53152,36.33961,66.3650282036,19.54152,5.69961,20.35575,35.99,30.64,47.2661580838,132.61,56.03152,55.64961,78.970946092,19.54152,5.69961,20.35575,36.49,49.95,61.8588926509,131.17,58.49152,6.42961,58.8438424702,19.54152,5.69961,20.35575,38.95,0.73,38.9568402209,132.61
2020-01-06 06:30:00,62.56448,22.81589,66.5948871473,19.49448,5.6858900000000006,20.30675,43.07,17.13,46.3515026725,132.2,63.51448,25.50589,68.4444270512,19.49448,5.6858900000000006,20.30675,44.02,19.82,48.2762136046,133.66,64.75448,32.13589,72.2900968748,19.49448,5.6858900000000006,20.30675,45.26,26.45,52.4220383045,132.2,65.98448,9.12589,66.6125623975,19.49448,5.6858900000000006,20.30675,46.49,3.44,46.6170966492,133.66
2020-01-06 07:00:00,68.8512,21.3041,72.0718559373,22.2312,6.4841,23.1575,46.62,14.82,48.9188797909,131.58,69.3312,14.594100000000001,70.8505684399,22.2312,6.4841,23.1575,47.1,8.11,47.7931177054,133.06,70.9612,18.2741,73.2764261973,22.2312,6.4841,23.1575,48.73,11.79,50.1359850806,131.58,72.4412,9.1641,73.0185468648,22.2312,6.4841,23.1575,50.21,2.68,50.281472731,133.06
2020-01-06 07:30:00,74.31808,28.28444,79.5184667923,22.43808,6.54444,23.373,51.88,21.74,56.2508844375,133.86,76.82808,16.31444,78.5411664607,22.43808,6.54444,23.373,54.39,9.77,55.2605193606,135.42,79.28808,16.71444,81.0306863762,22.43808,6.54444,23.373,56.85,10.17,57.7525012445,133.86,78.11808,12.11444,79.0518442505,22.43808,6.54444,23.373,55.68,5.57,55.9579065012,135.42
2020-01-06 08:00:00,77.96928,26.12354,82.2292403337,23.18928,6.76354,24.1555,54.78,19.36,58.1004130794,132.43,80.47928,18.79354,82.6444895625,23.18928,6.76354,24.1555,57.29,12.03,58.5394311554,133.95,82.92928,19.23354,85.1304560205,23.18928,6.76354,24.1555,59.74,12.47,61.0276044098,132.43,81.88928,10.18354,82.5200500839,23.18928,6.76354,24.1555,58.7,3.42,58.7995442159,133.95
2020-01-06 08:30:00,80.14184,24.63512,83.8427316826,22.85184,6.66512,23.804,57.29,17.97,60.0421934976,132.55,82.64184,20.28512,85.0950046242,22.85184,6.66512,23.804,59.79,13.62,61.3216805053,134.11,85.07184,20.73512,87.5623387216,22.85184,6.66512,23.804,62.22,14.07,63.7910126899,132.55,84.19184,8.62512,84.6324915006,22.85184,6.66512,23.804,61.34,1.96,61.3713059988,134.11
2020-01-06 09:00:00,81.50048,24.24389,85.0299620285,24.39048,7.11389,25.40675,57.11,17.13,59.623728498,132.29,83.95048,21.48389,86.65587471,24.39048,7.11389,25.40675,59.56,14.37,61.2690011343,133.81,86.34048,21.93389,89.0829614301,24.39048,7.11389,25.40675,61.95,14.82,63.6979976137,132.29,85.52048,8.27389,85.91978675,24.39048,7.11389,25.40675,61.13,1.16,61.1410050621,133.81
2020-01-06 09:30:00,83.52168,23.48424,86.76047809,24.63168,7.18424,25.658,58.89,16.3,61.1041905273,131.94,86.02168,22.41424,88.893911967,24.63168,7.18424,25.658,61.39,15.23,63.250968372,133.47,88.44168,22.89424,91.3568661153,24.63168,7.18424,25.658,63.81,15.71,65.7154487164,131.94,87.62168,7.64424,87.9544951165,24.63168,7.18424,25.658,62.99,0.46,62.9916796093,133.47
2020-01-06 10:00:00,84.45176,22.854680000000002,87.4896346146,24.22176,7.06468,25.231,60.23,15.79,62.2653756112,131.62,87.01176,22.37468,89.8424881857,24.22176,7.06468,25.231,62.79,15.31,64.6295613477,133.19,89.42176,22.854680000000002,92.2961947179,24.22176,7.06468,25.231,65.2,15.79,67.0847531113,131.62,88.61176,7.08468,88.8945257088,24.22176,7.06468,25.231,64.39,0.02,64.3900031061,133.19
2020-01-06 10:30:00,84.75832,22.88451,87.7933574205,25.07832,7.31451,26.12325,59.68,15.57,61.6776077681,131.7,87.27832,22.88451,90.2286314867,25.07832,7.31451,26.12325,62.2,15.57,64.1191461266,133.24,89.69832,23.35451,92.6888437093,25.07832,7.31451,26.12325,64.62,16.04,66.5809732581,131.7,88.88832,7.57451,89.2104625824,25.07832,7.31451,26.12325,63.81,0.26,63.8105296953,133.24
2020-01-06 11:00:00,85.21544,22.38867,88.1074557501,25.91544,7.55867,26.99525,59.3,14.83,61.1262537704,131.1,87.69544,23.56867,90.807336721,25.91544,7.55867,26.99525,61.78,16.01,63.8207528943,132.64,90.09544,24.04867,93.2498087803,25.91544,7.55867,26.99525,64.18,16.49,66.2645644368,131.1,89.31544,8.46867,89.7160308638,25.91544,7.55867,26.99525,63.4,0.91,63.4065304208,132.64
2020-01-06 11:30:00,87.92568,12.28749,88.780108211,25.94568,7.56749,27.02675,61.98,4.72,62.1594626746,132.36,87.77568,14.26749,88.9276743785,25.94568,7.56749,27.02675,61.83,6.7,62.1919520517,133.88,90.18568,14.63749,91.3658195966,25.94568,7.56749,27.02675,64.24,7.07,64.627877112,132.36,92.14568,19.35749,94.1569899782,25.94568,7.56749,27.02675,66.2,11.79,67.2416842442,133.88
2020-01-06 12:00:00,88.82104,8.45947,89.2229778665,25.54104,7.44947,26.60525,63.28,1.01,63.2880596953,133.53,87.80104,10.60947,88.4397166366,25.54104,7.44947,26.60525,62.26,3.16,62.3401411612,134.99,90.27104,10.84947,90.9206888555,25.54104,7.44947,26.60525,64.73,3.4,64.8192324854,133.53,93.10104,22.90947,95.878295066,25.54104,7.44947,26.60525,67.56,15.46,69.3063142867,134.99
2020-01-06 12:30:00,87.52632,19.76101,89.7293386188,25.78632,7.52101,26.86075,61.74,12.24,62.9416015049,133.88,89.24632,20.60101,91.593161571,25.78632,7.52101,26.86075,63.46,13.08,64.7939657684,135.37,91.75632,20.98101,94.1245188065,25.78632,7.52101,26.86075,65.97,13.46,67.3291355952,133.88,91.75632,11.65101,92.4930715998,25.78632,7.52101,26.86075,65.97,4.13,66.0991512805,135.37
2020-01-06 13:00:00,86.14224,23.70857,89.3452953639,25.33224,7.38857,26.38775,60.81,16.32,62.9618813251,133.34,88.81224,23.02857,91.7492725315,25.33224,7.38857,26.38775,63.48,15.64,65.3782838563,134.87,91.29224,23.50857,94.2704935155,25.33224,7.38857,26.38775,65.96,16.12,67.9012223749,133.34,90.37224,7.53857,90.6861169103,25.33224,7.38857,26.38775,65.04,0.15,65.0401729702,134.87
2020-01-06 13:30:00,87.13064,23.74977,90.3094679525,25.13064,7.32977,26.17775,62.0,16.42,64.1374804619,133.34,89.80064,22.84977,92.6621116393,25.13064,7.32977,26.17775,64.67,15.52,66.506235046,134.87,92.32064,23.32977,95.2227847643,25.13064,7.32977,26.17775,67.19,16.0,69.0687780404,133.34,91.39064,7.45977,91.694586798,25.13064,7.32977,26.17775,66.26,0.13,66.2601275278,134.87
2020-01-06 14:00:00,88.08696,22.43453,90.8989585109,24.42696,7.12453,25.44475,63.66,15.31,65.4751227567,133.21,90.83696,23.22453,93.7589040879,24.42696,7.12453,25.44475,66.41,16.1,68.3337259338,134.7,93.37696,23.70453,96.3387845126,24.42696,7.12453,25.44475,68.95,16.58,70.9154348502,133.21,92.43696,8.05453,92.7872137073,24.42696,7.12453,25.44475,68.01,0.93,68.0163583265,134.7
2020-01-06 14:30:00,87.8584,22.35495,90.6578305502,23.7084,6.91495,24.69625,64.15,15.44,65.9819376799,132.9,90.5784,23.27495,93.5209593838,23.7084,6.91495,24.69625,66.87,16.36,68.8421854679,134.4,93.0984,23.76495,96.0837391605,23.7084,6.91495,24.69625,69.39,16.85,71.406544518,132.9,92.2084,7.66495,92.5264312997,23.7084,6.91495,24.69625,68.5,0.75,68.5041057164,134.4
2020-01-06 15:00:00,88.16488,22.13934,90.9021256135,22.21488,6.47934,23.1405,65.95,15.66,67.7837598544,132.12,90.90488,23.07934,93.7888753672,22.21488,6.47934,23.1405,68.69,16.6,70.6673623393,133.65,93.44488,23.58934,96.3763589261,22.21488,6.47934,23.1405,71.23,17.11,73.2561601505,132.12,92.57488,6.79934,92.8242394607,22.21488,6.47934,23.1405,70.36,0.32,70.3607276824,133.65
2020-01-06 15:30:00,87.38168,22.28549,90.178717357,21.96168,6.40549,22.87675,65.42,15.88,67.3197652997,132.5,90.20168,22.16549,92.8851550129,21.96168,6.40549,22.87675,68.24,15.76,70.0362420465,134.03,92.76168,22.64549,95.4858497044,21.96168,6.40549,22.87675,70.8,16.24,72.6386784021,132.5,91.79168,6.52549,92.023336915,21.96168,6.40549,22.87675,69.83,0.12,69.8301031075,134.03
2020-01-06 16:00:00,88.63296,22.51378,91.4476456135,22.81296,6.65378,23.7635,65.82,15.86,67.703855134,132.43,91.52296,22.36378,94.2156614531,22.81296,6.65378,23.7635,68.71,15.71,70.4831057772,134.03,94.07296,22.84378,96.8068183955,22.81296,6.65378,23.7635,71.26,16.19,73.0760131644,132.43,93.05296,6.79378,93.3006367151,22.81296,6.65378,23.7635,70.24,0.14,70.2401395215,134.03
2020-01-06 16:30:00,91.38216,22.41063,94.0900393414,24.00216,7.00063,25.00225,67.38,15.41,69.1196969033,132.64,94.22216,23.23063,97.0436891573,24.00216,7.00063,25.00225,70.22,16.23,72.0712237998,134.2,96.77216,23.72063,99.63693712,24.00216,7.00063,25.00225,72.77,16.72,74.6661322153,132.64,95.86216,7.67063,96.1685618301,24.00216,7.00063,25.00225,71.86,0.67,71.8631233666,134.2
2020-01-06 17:00:00,94.77128,13.17204,95.6822770977,22.60128,6.59204,23.543,72.17,6.58,72.4693404137,132.01,95.25128,14.19204,96.3027535484,22.60128,6.59204,23.543,72.65,7.6,73.0464407073,133.56,97.85128,14.56204,98.9288936894,22.60128,6.59204,23.543,75.25,7.97,75.6708887221,132.01,99.43128,16.33204,100.7636589897,22.60128,6.59204,23.543,76.83,9.74,77.4449255923,133.56
2020-01-06 17:30:00,95.86688,7.88534,96.1906298339,18.56688,5.4153400000000005,19.3405,77.3,2.47,77.339452416,132.42,95.00688,7.88534,95.3335504125,18.56688,5.4153400000000005,19.3405,76.44,2.47,76.4798960512,134.03,97.70688,8.12534,98.0441510211,18.56688,5.4153400000000005,19.3405,79.14,2.71,79.1863858248,132.42,100.69688,19.02534,102.4784133554,18.56688,5.4153400000000005,19.3405,82.13,13.61,83.250039039,134.03
2020-01-06 18:00:00,94.86768000000001,7.7522400000000005,95.1838953479,17.04768,4.97224,17.758,77.82,2.7800000000000002,77.8696397834,132.87,94.07768,6.56224,94.306271626,17.04768,4.97224,17.758,77.03,1.5899999999999999,77.0464080928,134.5,96.77768,6.76224,97.0136445867,17.04768,4.97224,17.758,79.73,1.79,79.750090909,132.87,99.74768,18.35224,101.4219127132,17.04768,4.97224,17.758,82.7,13.38,83.7753806318,134.5
2020-01-06 18:30:00,92.8364,9.0027,93.2718916515,18.6264,5.4327,19.4025,74.21,3.5700000000000003,74.2958208784,133.65,92.1464,6.1227,92.3495884574,18.6264,5.4327,19.4025,73.52,0.6900000000000001,73.5232378232,135.25,94.8164,6.0427,95.0087571345,18.6264,5.4327,19.4025,76.19,0.61,76.1924418824,133.65,97.5664,18.1727,99.2443924575,18.6264,5.4327,19.4025,78.94,12.74,79.961435705,135.25
2020-01-06 19:00:00,90.77128,10.595790000000001,91.3876142514,21.55128,6.28579,22.44925,69.22,4.31,69.3540517922,133.65,90.03128,7.63579,90.3545055178,21.55128,6.28579,22.44925,68.48,1.35,68.4933055123,135.21,92.62128,7.46579,92.9216849243,21.55128,6.28579,22.44925,71.07,1.18,71.0797953008,133.65,95.30128,18.24579,97.0321741608,21.55128,6.28579,22.44925,73.75,11.96,74.7134800421,135.21
2020-01-06 19:30:00,87.94168,11.21674,88.6541275827,20.73168,6.04674,21.5955,67.21,5.17,67.4085528698,133.1,87.29168,7.72674,87.6329841341,20.73168,6.04674,21.5955,66.56,1.6800000000000002,66.5811985473,134.61,89.82168,7.56674,90.1398344366,20.73168,6.04674,21.5955,69.09,1.52,69.1067181973,133.1,92.35168,17.02674,93.908160848,20.73168,6.04674,21.5955,71.62,10.98,72.4567788409,134.61
2020-01-06 20:00:00,85.46664,12.46027,86.3701619853,21.08664,6.15027,21.96525,64.38,6.31,64.6884881567,133.41,84.76664,8.60027,85.2018069114,21.08664,6.15027,21.96525,63.68,2.45,63.7271127543,134.93,87.24664,8.45027,87.6549100414,21.08664,6.15027,21.96525,66.16,2.3,66.1999667674,133.41,89.76664,16.03027,91.1867271765,21.08664,6.15027,21.96525,68.68,9.88,69.3870074293,134.93
2020-01-06 20:30:00,83.51792,13.20356,84.5551710885,20.85792,6.08356,21.727,62.66,7.12,63.0632222456,133.65,82.79792,9.10356,83.29688086,20.85792,6.08356,21.727,61.94,3.02,62.0135791581,135.14,85.23792,8.96356,85.707925035,20.85792,6.08356,21.727,64.38,2.88,64.4443853256,133.65,87.71792,15.20356,89.0257363115,20.85792,6.08356,21.727,66.86,9.12,67.4791375167,135.14
2020-01-06 21:00:00,80.7344,11.5192,81.552040514,21.0144,6.1292,21.89,59.72,5.39,59.9627425991,132.58,79.3544,12.4392,80.3234367791,21.0144,6.1292,21.89,58.34,6.31,58.6802496586,134.05,82.1344,21.2492,84.8386006721,21.0144,6.1292,21.89,61.12,15.12,62.962439597,132.58,84.8444,16.8992,86.511011854,21.0144,6.1292,21.89,63.83,10.77,64.7322315389,134.05
2020-01-06 21:30:00,76.61216,9.97563,77.2588910985,22.92216,6.68563,23.87725,53.69,3.29,53.7907073759,131.35,74.38216,15.48563,75.9770390497,22.92216,6.68563,23.87725,51.46,8.8,52.2070071925,132.79,77.32216,37.08563,85.7558183423,22.92216,6.68563,23.87725,54.4,30.4,62.3178947013,131.35,80.43216,19.47563,82.7564651623,22.92216,6.68563,23.87725,57.51,12.79,58.9150591954,132.79
2020-01-06 22:00:00,72.90496,9.08478,73.4688125687,17.12496,4.99478,17.8385,55.78,4.09,55.9297461106,132.18,71.03496,12.61478,72.1463666213,17.12496,4.99478,17.8385,53.91,7.62,54.4458676118,133.66,74.03496,37.06478,82.7947656477,17.12496,4.99478,17.8385,56.91,32.07,65.3240614169,132.18,76.81496,17.13478,78.702851063,17.12496,4.99478,17.8385,59.69,12.14,60.9120324731,133.66
2020-01-06 22:30:00,67.88928,8.37104,68.4034257154,11.24928,3.28104,11.718,56.64,5.09,56.8682486103,131.94,66.20928,9.78104,66.9278529582,11.24928,3.28104,11.718,54.96,6.5,55.3430356956,133.46,69.27928,36.38104,78.2508703389,11.24928,3.28104,11.718,58.03,33.1,66.8063687084,131.94,71.85928,14.31104,73.2704714602,11.24928,3.28104,11.718,60.61,11.03,61.6054624201,133.46
2020-01-06 23:00:00,63.91304,9.08047,64.554872918,10.25304,2.99047,10.680250000000001,53.66,6.09,54.004478518,132.69,62.14304,9.72047,62.8986880425,10.25304,2.99047,10.680250000000001,51.89,6.73,52.3246117998,134.13,65.09304,36.32047,74.5404614787,10.25304,2.99047,10.680250000000001,54.84,33.33,64.174095241,132.69,67.76304,13.22047,69.040643226,10.25304,2.99047,10.680250000000001,57.51,10.23,58.4127811356,134.13
2020-01-06 23:30:00,57.89112,25.29866,63.1775590906,11.00112,3.20866,11.4595,46.89,22.09,51.8328100724,132.5,59.85112,23.14866,64.1717774808,11.00112,3.20866,11.4595,48.85,19.94,52.7629235354,133.92,62.67112,22.72866,66.6652928251,11.00112,3.20866,11.4595,51.67,19.52,55.2342221815,132.5,61.93112,14.39866,63.5828989135,11.00112,3.20866,11.4595,50.93,11.19,52.144807987,133.92
2020-01-07 00:00:00,54.04336,32.05848,62.8365411206,11.34336,3.30848,11.816,42.7,28.75,51.4767180384,131.7,57.23336,28.11848,63.7675969,11.34336,3.30848,11.816,45.89,24.81,52.1673096872,133.15,59.94336,17.18848,62.3590430716,11.34336,3.30848,11.816,48.6,13.88,50.5431934092,131.7,58.02336,16.40848,60.2988268675,11.34336,3.30848,11.816,46.68,13.1,48.4833208434,133.15
2020-01-07 00:30:00,53.83024,32.93382,63.1057147828,15.51024,4.52382,16.1565,38.32,28.41,47.7027305298,130.98,56.68024,28.58382,63.4797949922,15.51024,4.52382,16.1565,41.17,24.06,47.6849294851,132.41,59.20024,18.79382,62.1118031154,15.51024,4.52382,16.1565,43.69,14.27,45.961385966899996,130.98,57.55024,17.43382,60.1329211319,15.51024,4.52382,16.1565,42.04,12.91,43.9776045278,132.41
2020-01-07 01:00:00,58.71696,20.31453,62.1318076412,16.02696,4.67453,16.69475,42.69,15.64,45.4647742764,131.45,58.71696,16.38453,60.9601034691,16.02696,4.67453,16.69475,42.69,11.71,44.266919929,132.93,61.23696,31.96453,69.0774670074,16.02696,4.67453,16.69475,45.21,27.29,52.8080315861,131.45,62.08696,6.72453,62.4500592935,16.02696,4.67453,16.69475,46.06,2.05,46.1055972741,132.93
2020-01-07 01:30:00,60.5832,18.1601,63.246449341,12.5832,3.6701,13.1075,48.0,14.49,50.1394066578,130.79,60.4332,15.1301,62.29840759,12.5832,3.6701,13.1075,47.85,11.46,49.2031919696,132.26,63.1632,30.8901,70.3120765747,12.5832,3.6701,13.1075,50.58,27.22,57.4392270143,130.79,64.1332,4.9101,64.3208863764,12.5832,3.6701,13.1075,51.55,1.24,51.5649115194,132.26
2020-01-07 02:00:00,59.99928,19.26354,63.0158517664,15.98928,4.66354,16.6555,44.01,14.6,46.3685248849,132.01,59.66928,15.98354,61.7729433219,15.98928,4.66354,16.6555,43.68,11.32,45.1229963544,133.51,62.26928,32.71354,70.3394550096,15.98928,4.66354,16.6555,46.28,28.05,54.1169187963,132.01,63.42928,6.11354,63.7232212984,15.98928,4.66354,16.6555,47.44,1.45,47.462154397,133.51
2020-01-07 02:30:00,58.92216,19.82688,62.1685298974,15.69216,4.57688,16.346,43.23,15.25,45.8409794834,132.26,58.57216,15.93688,60.7015821145,15.69216,4.57688,16.346,42.88,11.36,44.359260589,133.75,61.12216,32.79688,69.3653644177,15.69216,4.57688,16.346,45.43,28.22,53.4813359968,132.26,62.30216,5.42688,62.5380697432,15.69216,4.57688,16.346,46.61,0.85,46.6177498384,133.75
2020-01-07 03:00:00,58.13088,19.59984,61.3461729662,14.57088,4.24984,15.178,43.56,15.35,46.1854533376,132.52,57.81088,15.61984,59.8838646715,14.57088,4.24984,15.178,43.24,11.37,44.7098926413,133.99,60.40088,32.59984,68.6368404926,14.57088,4.24984,15.178,45.83,28.35,53.8898079418,132.52,61.53088,5.06984,61.7393915681,14.57088,4.24984,15.178,46.96,0.8200000000000001,46.9671587388,133.99
2020-01-07 03:30:00,57.12888,20.01759,60.5343938556,15.00888,4.37759,15.63425,42.12,15.64,44.9299899844,132.44,56.79888,15.39759,58.8489468645,15.00888,4.37759,15.63425,41.79,11.02,43.218566612,133.94,59.32888,33.027590000000004,67.9024130887,15.00888,4.37759,15.63425,44.32,28.65,52.7739035888,132.44,60.46888,4.86759,60.6644779163,15.00888,4.37759,15.63425,45.46,0.49,45.4626407064,133.94
2020-01-07 04:00:00,56.13752,19.46511,59.4164258355,14.89752,4.34511,15.51825,41.24,15.12,43.9243895803,132.96,55.85752,14.83511,57.7939705269,14.89752,4.34511,15.51825,40.96,10.49,42.281931129,134.4,58.35752,33.88511,67.4818554892,14.89752,4.34511,15.51825,43.46,29.54,52.5488648783,132.96,59.45752,5.49511,59.7109112178,14.89752,4.34511,15.51825,44.56,1.15,44.5748370721,134.4
2020-01-07 04:30:00,55.57456,19.24508,58.8124546623,14.55456,4.24508,15.161,41.02,15.0,43.6765429035,132.27,55.31456,13.98508,57.0550875085,14.55456,4.24508,15.161,40.76,9.74,41.9075792668,133.76,57.83456,34.14508,67.1619149414,14.55456,4.24508,15.161,43.28,29.9,52.603881986,132.27,58.86456,5.31508,59.1040311603,14.55456,4.24508,15.161,44.31,1.07,44.3229173228,133.76
2020-01-07 05:00:00,55.3736,18.9173,58.5158082594,14.0136,4.0873,14.5975,41.36,14.83,43.9383488538,132.01,55.1936,13.6873,56.8654171026,14.0136,4.0873,14.5975,41.18,9.6,42.2841861693,133.48,57.7036,33.957300000000004,66.9537428099,14.0136,4.0873,14.5975,43.69,29.87,52.9247862537,132.01,58.6636,5.2673,58.8995960449,14.0136,4.0873,14.5975,44.65,1.18,44.6655896636,133.48
2020-01-07 05:30:00,56.96144,18.10167,59.7685210095,13.89144,4.05167,14.47025,43.07,14.05,45.3037239087,131.92,56.91144,13.85167,58.5728671371,13.89144,4.05167,14.47025,43.02,9.8,44.1221078372,133.4,59.48144,33.63167,68.3310392974,13.89144,4.05167,14.47025,45.59,29.58,54.3454183901,131.92,60.32144,5.99167,60.6182829934,13.89144,4.05167,14.47025,46.43,1.94,46.4705121556,133.4
2020-01-07 06:00:00,59.54752,18.14761,62.2514488736,15.55752,4.53761,16.20575,43.99,13.61,46.0472822216,131.48,59.35752,15.37761,61.3170944343,15.55752,4.53761,16.20575,43.8,10.84,45.1214538773,132.96,61.96752,32.79761,70.111744784,15.55752,4.53761,16.20575,46.41,28.26,54.3370564164,131.48,62.93752,6.82761,63.3067743773,15.55752,4.53761,16.20575,47.38,2.29,47.4353085792,132.96
2020-01-07 06:30:00,67.05616,14.21388,68.5460646471,14.27616,4.16388,14.871,52.78,10.05,53.7283063199,131.66,65.86616,6.68388,66.204420434,14.27616,4.16388,14.871,51.59,2.52,51.6515101425,133.11,67.63616,21.73388,71.042323156,14.27616,4.16388,14.871,53.36,17.57,56.1782386694,131.66,70.85616,10.96388,71.6993868495,14.27616,4.16388,14.871,56.58,6.8,56.9871599573,133.11
2020-01-07 07:00:00,72.62224,23.00607,76.1791900683,16.75224,4.88607,17.45025,55.87,18.12,58.7349240231,133.4,74.53224,19.91607,77.1472918751,16.75224,4.88607,17.45025,57.78,15.03,59.7028416409,134.94,76.33224,12.96607,77.4256406797,16.75224,4.88607,17.45025,59.58,8.08,60.1253923064,133.4,76.53224,13.47607,77.7096404706,16.75224,4.88607,17.45025,59.78,8.59,60.3940104646,134.94
2020-01-07 07:30:00,80.49368,10.19524,81.1367699542,18.94368,5.52524,19.733,61.55,4.67,61.726909853,131.33,79.91368,11.91524,80.7970865527,18.94368,5.52524,19.733,60.97,6.39,61.3039395145,132.83,81.75368,18.57524,83.837364788,18.94368,5.52524,19.733,62.81,13.05,64.1513725496,131.33,84.67368,18.29524,86.6276393041,18.94368,5.52524,19.733,65.73,12.77,66.9589859541,132.83
2020-01-07 08:00:00,83.04176,19.90593,85.3942618275,18.67176,5.44593,19.44975,64.37,14.46,65.9741502408,133.26,85.32176,25.635930000000002,89.0898627031,18.67176,5.44593,19.44975,66.65,20.19,69.6409261857,134.82,86.90176,6.59593,87.1517193385,18.67176,5.44593,19.44975,68.23,1.15,68.2396907965,133.26,87.33176,6.99593,87.6115251623,18.67176,5.44593,19.44975,68.66,1.55,68.6774934021,134.82
2020-01-07 08:30:00,82.95592,19.35631,85.1842203689,18.77592,5.47631,19.55825,64.18,13.88,65.6637403747,133.77,85.34592,26.10631,89.2494564827,18.77592,5.47631,19.55825,66.57,20.63,69.6933411453,135.32,86.91592,6.60631,87.1666248128,18.77592,5.47631,19.55825,68.14,1.13,68.149369036,133.77,87.25592,7.72631,87.5973255372,18.77592,5.47631,19.55825,68.48,2.25,68.5169533765,135.32
2020-01-07 09:00:00,83.1112,18.44535,85.1334393882,18.6012,5.42535,19.37625,64.51,13.02,65.8107931877,133.34,85.4612,26.67535,89.5275991137,18.6012,5.42535,19.37625,66.86,21.25,70.1556989845,134.89,87.0312,7.30535,87.3372653113,18.6012,5.42535,19.37625,68.43,1.88,68.4558200594,133.34,87.4012,8.43535,87.8073168424,18.6012,5.42535,19.37625,68.8,3.01,68.8658122729,134.89
2020-01-07 09:30:00,84.5212,18.50785,86.5238334857,20.7012,6.03785,21.56375,63.82,12.47,65.0268659863,133.83,86.8712,28.11785,91.3083724423,20.7012,6.03785,21.56375,66.17,22.08,69.7566864179,135.35,88.4912,8.60785,88.9088722179,20.7012,6.03785,21.56375,67.79,2.5700000000000003,67.8386983955,133.83,88.8212,9.78785,89.3588696049,20.7012,6.03785,21.56375,68.12,3.75,68.2231405023,135.35
2020-01-07 10:00:00,85.26928,18.66979,87.2892385713,22.55928,6.57979,23.49925,62.71,12.09,63.8647962496,133.61,87.44928,28.95979,92.1197373496,22.55928,6.57979,23.49925,64.89,22.38,68.6409243819,135.08,89.00928,9.51979,89.5169164335,22.55928,6.57979,23.49925,66.45,2.94,66.5150065775,133.61,89.49928,10.64979,90.130678171,22.55928,6.57979,23.49925,66.94,4.07,67.0636153216,135.08
2020-01-07 10:30:00,86.09168,18.12674,87.9792934062,21.69168,6.32674,22.5955,64.4,11.8,65.4721314759,133.4,88.29168,28.80674,92.8722188098,21.69168,6.32674,22.5955,66.6,22.48,70.2916097411,134.94,89.86168,9.41674,90.3537299985,21.69168,6.32674,22.5955,68.17,3.09,68.2399956038,133.4,90.40168,10.65674,91.0276323665,21.69168,6.32674,22.5955,68.71,4.33,68.846299828,134.94
2020-01-07 11:00:00,86.51296,18.18128,88.4027781826,22.87296,6.67128,23.826,63.64,11.51,64.672480237,133.67,88.64296,29.67128,93.4770518063,22.87296,6.67128,23.826,65.77,23.0,69.6756262979,135.2,90.20296,10.22128,90.7802211806,22.87296,6.67128,23.826,67.33,3.55,67.4235226015,133.67,90.78296,11.34128,91.488635679,22.87296,6.67128,23.826,67.91,4.67,68.0703826932,135.2
2020-01-07 11:30:00,86.4004,18.06345,88.2684391278,22.8804,6.67345,23.83375,63.52,11.39,64.533111656,133.25,88.5704,29.53345,93.3645565783,22.8804,6.67345,23.83375,65.69,22.86,69.5539768813,134.75,90.1404,10.20345,90.7160520749,22.8804,6.67345,23.83375,67.26,3.5300000000000002,67.3525686221,133.25,90.6804,11.38345,91.3921105898,22.8804,6.67345,23.83375,67.8,4.71,67.9634026517,134.75
