Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-07 12:00:00,86.36208,17.37019,88.0916134633,22.49208,6.56019,23.42925,63.87,10.81,64.7783374285,132.95,88.53208,28.97019,93.1514954135,22.49208,6.56019,23.42925,66.04,22.41,69.7387245367,134.47,90.07208,9.74019,90.5971903359,22.49208,6.56019,23.42925,67.58,3.18,67.6547766237,132.95,90.63208,11.77019,91.3931687697,22.49208,6.56019,23.42925,68.14,5.21,68.338888636,134.47
2020-01-07 12:30:00,86.73424,17.30207,88.4431456624,21.98424,6.41207,22.90025,64.75,10.89,65.6593831832,132.88,88.96424,28.70207,93.4796492348,21.98424,6.41207,22.90025,66.98,22.29,70.5915327784,134.39,90.54424,9.49207,91.0404239339,21.98424,6.41207,22.90025,68.56,3.08,68.6291483263,132.88,91.03424,11.51207,91.7592535283,21.98424,6.41207,22.90025,69.05,5.1,69.2380856177,134.39
2020-01-07 13:00:00,86.40328,18.13679,88.2862953479,23.54328,6.86679,24.52425,62.86,11.27,63.8622932567,133.21,88.56328,29.01679,93.1956472495,23.54328,6.86679,24.52425,65.02,22.15,68.6893215864,134.68,90.18328,9.70679,90.7041661869,23.54328,6.86679,24.52425,66.64,2.84,66.7004887538,133.21,90.65328,11.67679,91.4022133182,23.54328,6.86679,24.52425,67.11,4.8100000000000005,67.2821536516,134.68
2020-01-07 13:30:00,86.91688,18.71534,88.9089870612,23.60688,6.88534,24.5905,63.31,11.83,64.4057839018,133.27,89.07688,29.30534,93.7736290385,23.60688,6.88534,24.5905,65.47,22.42,69.2024370958,134.74,90.61688,9.96534,91.1631885261,23.60688,6.88534,24.5905,67.01,3.08,67.0807461199,133.27,91.16688,11.13534,91.844410858,23.60688,6.88534,24.5905,67.56,4.25,67.6935454826,134.74
2020-01-07 14:00:00,87.03768,18.10474,88.9007275012,22.98768,6.70474,23.9455,64.05,11.4,65.0566099639,133.27,89.24768,29.08474,93.8673025406,22.98768,6.70474,23.9455,66.26,22.38,69.9374863718,134.74,90.83768,9.76474,91.3610105847,22.98768,6.70474,23.9455,67.85,3.06,67.9189671594,133.27,91.31768,11.38474,92.0246216262,22.98768,6.70474,23.9455,68.33,4.68,68.4900817637,134.74
2020-01-07 14:30:00,85.974,18.31825,87.9038506498,22.074,6.43825,22.99375,63.9,11.88,64.9949567274,133.27,88.254,28.68825,92.7996993748,22.074,6.43825,22.99375,66.18,22.25,69.8201611284,134.79,89.814,9.34825,90.2991936512,22.074,6.43825,22.99375,67.74,2.91,67.8024756185,133.27,90.244,10.62825,90.8677018201,22.074,6.43825,22.99375,68.17,4.19,68.2986456674,134.79
2020-01-07 15:00:00,85.28752,18.94511,87.3663451259,23.29752,6.79511,24.26825,61.99,12.15,63.1694752234,133.53,87.48752,28.62511,92.0514154061,23.29752,6.79511,24.26825,64.19,21.83,67.8004793493,135.03,89.05752,9.21511,89.533011347,23.29752,6.79511,24.26825,65.76,2.42,65.804513523,133.53,89.49752,10.76511,90.1426296458,23.29752,6.79511,24.26825,66.2,3.9699999999999998,66.3189331941,135.03
2020-01-07 15:30:00,84.91304,19.65297,87.1576938191,24.11304,7.03297,25.11775,60.8,12.62,62.0959290131,133.76,87.00304,28.92297,91.6846070116,24.11304,7.03297,25.11775,62.89,21.89,66.5907215759,135.24,88.55304,9.45297,89.0561594448,24.11304,7.03297,25.11775,64.44,2.42,64.4854247098,133.76,89.06304,10.60297,89.6919621084,24.11304,7.03297,25.11775,64.95,3.5700000000000003,65.0480391711,135.24
2020-01-07 16:00:00,87.65376,17.34943,89.3542632641,24.92376,7.26943,25.96225,62.73,10.08,63.5347094115,134.25,88.95376,25.47943,92.530928728,24.92376,7.26943,25.96225,64.03,18.21,66.5690994381,135.65,91.96376,10.06943,92.5133859172,24.92376,7.26943,25.96225,67.04,2.8,67.0984470759,134.25,93.14376,12.24943,93.9457745844,24.92376,7.26943,25.96225,68.22,4.98,68.4015262988,135.65
2020-01-07 16:30:00,90.39328,9.74804,90.9173765185,24.95328,7.27804,25.993,65.44,2.47,65.4865978655,134.11,91.34328,29.38804,95.9544250996,24.95328,7.27804,25.993,66.39,22.11,69.9748826366,135.48,96.19328,8.01804,96.5268671542,24.95328,7.27804,25.993,71.24,0.74,71.2438432428,134.11,97.43328,11.12804,98.0666983527,24.95328,7.27804,25.993,72.48,3.85,72.58218032,135.48
2020-01-07 17:00:00,92.44984,10.18162,93.0088076574,24.75984,7.22162,25.7915,67.69,2.96,67.7546876607,133.42,93.50984,28.59162,97.78328543800001,24.75984,7.22162,25.7915,68.75,21.37,71.9947178618,134.79,98.44984,8.44162,98.8110922126,24.75984,7.22162,25.7915,73.69,1.22,73.7000983717,133.42,99.63984,10.44162,100.1854537518,24.75984,7.22162,25.7915,74.88,3.22,74.9492014634,134.79
2020-01-07 17:30:00,92.89784,28.16812,97.0744645156,24.74784,7.21812,25.779,68.15,20.95,71.2974403468,132.96,93.99784,33.11812,99.6614458906,24.74784,7.21812,25.779,69.25,25.9,73.9349207073,134.47,98.94784,11.51812,99.6159732623,24.74784,7.21812,25.779,74.2,4.3,74.3244912529,132.96,99.10784,15.73812,100.3496505754,24.74784,7.21812,25.779,74.36,8.52,74.8465096047,134.47
2020-01-07 18:00:00,99.00736,33.55173,104.5379161843,24.41736,7.12173,25.43475,74.59,26.43,79.134145601,132.48,105.70736,35.23173,111.4240582503,24.41736,7.12173,25.43475,81.29,28.11,86.0130001802,134.0,70.81736,10.31173,71.5641687785,24.41736,7.12173,25.43475,46.4,3.19,46.509526981,132.48,105.18736,17.12173,106.5717333159,24.41736,7.12173,25.43475,80.77,10.0,81.3866874863,134.0
2020-01-07 18:30:00,108.65496,33.51978,113.7078536595,24.92496,7.26978,25.9635,83.73,26.25,87.7483640873,132.31,124.53496,35.38978,129.4657977639,24.92496,7.26978,25.9635,99.61,28.12,103.5030748336,133.79,24.92496,7.26978,25.9635,24.92496,7.26978,25.9635,0.0,0.0,0.0,132.31,115.44496,17.35978,116.7428830852,24.92496,7.26978,25.9635,90.52,10.09,91.080615391,133.79
2020-01-07 19:00:00,106.01928,33.88229,111.3018297575,25.61928,7.47229,26.68675,80.4,26.41,84.6265212566,131.67,121.37928,34.17229,126.0978787179,25.61928,7.47229,26.68675,95.76,26.7,99.4126128819,133.13,25.61928,7.47229,26.68675,25.61928,7.47229,26.68675,0.0,0.0,0.0,131.67,112.57928,17.00229,113.8559271648,25.61928,7.47229,26.68675,86.96,9.53,87.4806407155,133.13
2020-01-07 19:30:00,104.41408,18.19369,105.9873127221,25.86408,7.54369,26.94175,78.55,10.65,79.2686886482,133.94,114.36408,13.60369,115.1703224614,25.86408,7.54369,26.94175,88.5,6.06,88.7072353306,135.4,25.86408,7.54369,26.94175,25.86408,7.54369,26.94175,0.0,0.0,0.0,133.94,109.55408,16.15369,110.7386027782,25.86408,7.54369,26.94175,83.69,8.61,84.1317312314,135.4
2020-01-07 20:00:00,99.10512,25.43066,102.3158994402,26.50512,7.73066,27.6095,72.6,17.7,74.7265013232,132.57,111.17512,27.51066,114.5283533482,26.50512,7.73066,27.6095,84.67,19.78,86.9497400801,133.98,26.50512,7.73066,27.6095,26.50512,7.73066,27.6095,0.0,0.0,0.0,132.57,103.83512,9.39066,104.2588923817,26.50512,7.73066,27.6095,77.33,1.6600000000000001,77.3478150952,133.98
2020-01-07 20:30:00,81.88376,19.40318,84.1512539767,26.27376,7.6631800000000005,27.3685,55.61,11.74,56.8357255606,132.51,114.99376,21.33318,116.955843838,26.27376,7.6631800000000005,27.3685,88.72,13.67,89.7669610714,133.98,26.27376,7.6631800000000005,27.3685,26.27376,7.6631800000000005,27.3685,0.0,0.0,0.0,132.51,110.86376,11.77318,111.487134005,26.27376,7.6631800000000005,27.3685,84.59,4.11,84.6897880503,133.98
2020-01-07 21:00:00,85.9808,12.22315,86.8452840663,25.4508,7.42315,26.51125,60.53,4.8,60.7200205863,132.73,97.3608,12.87315,98.2081634466,25.4508,7.42315,26.51125,71.91,5.45,72.1162297961,134.1,25.4508,7.42315,26.51125,25.4508,7.42315,26.51125,0.0,0.0,0.0,132.73,113.4108,12.20315,114.0654479962,25.4508,7.42315,26.51125,87.96,4.78,88.0897837436,134.1
2020-01-07 21:30:00,87.5268,14.97365,88.7983722405,25.9668,7.57365,27.04875,61.56,7.4,62.0031741123,134.05,87.7968,14.87365,89.0477599638,25.9668,7.57365,27.04875,61.83,7.3,62.259448279,135.4,25.9668,7.57365,27.04875,25.9668,7.57365,27.04875,0.0,0.0,0.0,134.05,103.7268,9.82365,104.1909455642,25.9668,7.57365,27.04875,77.76,2.25,77.7925452727,135.4
2020-01-07 22:00:00,82.34792,16.22231,83.9305860224,26.16792,7.63231,27.25825,56.18,8.59,56.8329173983,133.23,82.58792,16.13231,84.1487727532,26.16792,7.63231,27.25825,56.42,8.5,57.0566946116,134.62,26.16792,7.63231,27.25825,26.16792,7.63231,27.25825,0.0,0.0,0.0,133.23,97.44792,8.33231,97.8034994377,26.16792,7.63231,27.25825,71.28,0.7000000000000001,71.2834370664,134.62
2020-01-07 22:30:00,76.6264,17.2102,78.5353179213,26.1264,7.6202000000000005,27.215,50.5,9.59,51.4025106391,133.33,76.8564,17.1302,78.7423010395,26.1264,7.6202000000000005,27.215,50.73,9.51,51.6136900444,134.62,26.1264,7.6202000000000005,27.215,26.1264,7.6202000000000005,27.215,0.0,0.0,0.0,133.33,90.5364,8.6302,90.946798058,26.1264,7.6202000000000005,27.215,64.41,1.01,64.4179183147,134.62
2020-01-07 23:00:00,71.12152,18.63586,73.5225535809,26.11152,7.61586,27.1995,45.01,11.02,46.3394054774,134.27,71.31152,18.55586,73.6861779783,26.11152,7.61586,27.1995,45.2,10.94,46.5050921943,135.62,26.11152,7.61586,27.1995,26.11152,7.61586,27.1995,0.0,0.0,0.0,134.27,83.87152,9.82586,84.4451265133,26.11152,7.61586,27.1995,57.76,2.21,57.8022637965,135.62
2020-01-07 23:30:00,66.00752,19.77636,68.9064373727,26.14752,7.62636,27.237,39.86,12.15,41.670638344,133.98,66.18752,19.70636,69.0588765344,26.14752,7.62636,27.237,40.04,12.08,41.8225776346,135.36,26.14752,7.62636,27.237,26.14752,7.62636,27.237,0.0,0.0,0.0,133.98,77.69752,11.22636,78.5043678594,26.14752,7.62636,27.237,51.55,3.6,51.6755503115,135.36
2020-01-08 00:00:00,62.74528,13.75904,64.2361373683,25.98528,7.57904,27.068,36.76,6.18,37.2758635044,134.44,62.91528,13.63904,64.376671781,25.98528,7.57904,27.068,36.93,6.06,37.4239027895,135.83,25.98528,7.57904,27.068,25.98528,7.57904,27.068,0.0,0.0,0.0,134.44,72.29528,25.26904,76.5841490963,25.98528,7.57904,27.068,46.31,17.69,49.5737047234,135.83
2020-01-08 00:30:00,62.27248,9.54364,62.9995462666,25.69248,7.49364,26.763,36.58,2.05,36.6373975604,133.83,62.44248,9.42364,63.1495708568,25.69248,7.49364,26.763,36.75,1.9300000000000002,36.8006440161,135.16,25.69248,7.49364,26.763,25.69248,7.49364,26.763,0.0,0.0,0.0,133.83,70.68248,34.00364,78.436346882,25.69248,7.49364,26.763,44.99,26.51,52.219538489,135.16
2020-01-08 01:00:00,66.29072,9.20146,66.9262760375,25.89072,7.5514600000000005,26.9695,40.4,1.65,40.4336802678,132.78,66.48072,9.08146,67.0981299847,25.89072,7.5514600000000005,26.9695,40.59,1.53,40.6188256847,134.08,25.89072,7.5514600000000005,26.9695,25.89072,7.5514600000000005,26.9695,0.0,0.0,0.0,132.78,75.32072,32.56146,82.0576598414,25.89072,7.5514600000000005,26.9695,49.43,25.01,55.3969764518,134.08
2020-01-08 01:30:00,68.67544,8.86242,69.2449171236,25.34544,7.39242,26.4015,43.33,1.47,43.3549282089,133.0,68.87544,8.74242,69.4280645175,25.34544,7.39242,26.4015,43.53,1.35,43.5509288075,134.32,25.34544,7.39242,26.4015,25.34544,7.39242,26.4015,0.0,0.0,0.0,133.0,78.24544,32.25242,84.6319530476,25.34544,7.39242,26.4015,52.9,24.86,58.4502318216,134.32
2020-01-08 02:00:00,67.69672,8.83696,68.2710609321,24.36672,7.10696,25.382,43.33,1.73,43.3645223656,133.68,67.87672,8.72696,68.4354363528,24.36672,7.10696,25.382,43.51,1.62,43.5401481394,134.99,24.36672,7.10696,25.382,24.36672,7.10696,25.382,0.0,0.0,0.0,133.68,77.18672,32.35696,83.6944598214,24.36672,7.10696,25.382,52.82,25.25,58.5449818516,134.99
2020-01-08 02:30:00,66.58496,9.00603,67.1912604031,23.33496,6.80603,24.30725,43.25,2.2,43.3059176095,134.48,66.78496,8.88603,67.3735290108,23.33496,6.80603,24.30725,43.45,2.08,43.4997574706,135.81,23.33496,6.80603,24.30725,23.33496,6.80603,24.30725,0.0,0.0,0.0,134.48,76.03496,32.98603,82.8818032946,23.33496,6.80603,24.30725,52.7,26.18,58.844561346,135.81
2020-01-08 03:00:00,65.6096,8.6378,66.1757599201,21.7296,6.3378,22.635,43.88,2.3,43.9402366858,134.73,65.8096,8.5178,66.3585440543,21.7296,6.3378,22.635,44.08,2.18,44.133873612,136.02,21.7296,6.3378,22.635,21.7296,6.3378,22.635,0.0,0.0,0.0,134.73,75.1696,32.8378,82.0292013432,21.7296,6.3378,22.635,53.44,26.5,59.6496739304,136.02
2020-01-08 03:30:00,64.00816,9.54113,64.7153591372,22.11816,6.45113,23.03975,41.89,3.09,42.0038117318,134.93,64.18816,9.43113,64.87731573720001,22.11816,6.45113,23.03975,42.07,2.98,42.1754110828,136.27,22.11816,6.45113,23.03975,22.11816,6.45113,23.03975,0.0,0.0,0.0,134.93,73.15816,33.64113,80.5223074822,22.11816,6.45113,23.03975,51.04,27.19,57.8305948439,136.27
2020-01-08 04:00:00,62.902,9.9185,63.6791822046,21.252,6.1985,22.1375,41.65,3.7199999999999998,41.8157972541,135.2,63.092,9.8085,63.8498796886,21.252,6.1985,22.1375,41.84,3.61,41.9954485629,136.54,21.252,6.1985,22.1375,21.252,6.1985,22.1375,0.0,0.0,0.0,135.2,71.772,32.4885,78.7827558305,21.252,6.1985,22.1375,50.52,26.29,56.9511588995,136.54
2020-01-08 04:30:00,62.99016,9.19588,63.6578704152,19.70016,5.74588,20.521,43.29,3.45,43.4272564181,134.99,63.18016,9.08588,63.8301326413,19.70016,5.74588,20.521,43.48,3.34,43.6080955787,136.29,19.70016,5.74588,20.521,19.70016,5.74588,20.521,0.0,0.0,0.0,134.99,72.11016,32.25588,78.9956769058,19.70016,5.74588,20.521,52.41,26.51,58.7331950433,136.29
2020-01-08 05:00:00,64.15704,7.96997,64.6501833204,15.97704,4.65997,16.64275,48.18,3.31,48.293565824,134.74,64.37704,7.84997,64.8538765855,15.97704,4.65997,16.64275,48.4,3.19,48.5050110813,136.05,15.97704,4.65997,16.64275,15.97704,4.65997,16.64275,0.0,0.0,0.0,134.74,74.11704,31.29997,80.4551038801,15.97704,4.65997,16.64275,58.14,26.64,63.952710654,136.05
2020-01-08 05:30:00,67.22632,6.79101,67.5684535679,14.02632,4.09101,14.61075,53.2,2.7,53.2684709749,134.01,67.45632,6.68101,67.7863629542,14.02632,4.09101,14.61075,53.43,2.59,53.4927378249,135.4,14.02632,4.09101,14.61075,14.02632,4.09101,14.61075,0.0,0.0,0.0,134.01,78.01632,29.77101,83.5036479608,14.02632,4.09101,14.61075,63.99,25.68,68.9505801281,135.4
2020-01-08 06:00:00,69.52992,6.09831,69.7968420494,15.55992,4.53831,16.20825,53.97,1.56,53.9925411515,132.45,69.76992,5.9783100000000005,70.0255805207,15.55992,4.53831,16.20825,54.21,1.44,54.2291222499,133.79,15.55992,4.53831,16.20825,15.55992,4.53831,16.20825,0.0,0.0,0.0,132.45,80.54992,28.55831,85.4626625028,15.55992,4.53831,16.20825,64.99,24.02,69.2867988869,133.79
2020-01-08 06:30:00,78.42904,6.20847,78.6743885586,15.62904,4.55847,16.28025,62.8,1.65,62.8216722159,131.84,78.72904,6.30847,78.9813809265,15.62904,4.55847,16.28025,63.1,1.75,63.1242623719,133.22,15.62904,4.55847,16.28025,15.62904,4.55847,16.28025,0.0,0.0,0.0,131.84,91.00904,24.52847,94.256518089,15.62904,4.55847,16.28025,75.38,19.97,77.9804161312,133.22
2020-01-08 07:00:00,86.8112,9.32285,87.3103658082,16.2612,4.74285,16.93875,70.55,4.58,70.6985070564,131.43,87.1212,9.46285,87.633606679,16.2612,4.74285,16.93875,70.86,4.72,71.0170261275,132.87,16.2612,4.74285,16.93875,16.2612,4.74285,16.93875,0.0,0.0,0.0,131.43,101.0112,22.26285,103.435472714,16.2612,4.74285,16.93875,84.75,17.52,86.541971898,132.87
2020-01-08 07:30:00,94.0876,12.88055,94.96517805,17.2476,5.03055,17.96625,76.84,7.85,77.2399385033,131.83,94.4476,12.78055,95.308402589,17.2476,5.03055,17.96625,77.2,7.75,77.5880306491,133.27,17.2476,5.03055,17.96625,17.2476,5.03055,17.96625,0.0,0.0,0.0,131.83,114.7176,21.53055,116.7205737351,17.2476,5.03055,17.96625,97.47,16.5,98.8567190433,133.27
2020-01-08 08:00:00,103.29952,7.74861,103.589728203,14.42952,4.20861,15.03075,88.87,3.54,88.9404772868,131.68,103.69952,7.61861,103.9790058933,14.42952,4.20861,15.03075,89.27,3.41,89.3351050819,133.1,14.42952,4.20861,15.03075,14.42952,4.20861,15.03075,0.0,0.0,0.0,131.68,126.14952,25.65861,128.7325353722,14.42952,4.20861,15.03075,111.72,21.45,113.7605419291,133.1
2020-01-08 08:30:00,104.9248,5.49265,105.0684674822,11.7348,3.42265,12.22375,93.19,2.07,93.2129872925,131.55,105.3148,5.38265,105.452264177,11.7348,3.42265,12.22375,93.58,1.96,93.6005235028,133.01,11.7348,3.42265,12.22375,11.7348,3.42265,12.22375,0.0,0.0,0.0,131.55,128.6348,26.18265,131.2723997345,11.7348,3.42265,12.22375,116.9,22.76,119.0950360007,133.01
2020-01-08 09:00:00,104.45744,5.63717,104.609437705,14.04744,4.09717,14.63275,90.41,1.54,90.4231148546,131.92,104.85744,5.50717,105.0019601949,14.04744,4.09717,14.63275,90.81,1.4100000000000001,90.820945822,133.36,14.04744,4.09717,14.63275,14.04744,4.09717,14.63275,0.0,0.0,0.0,131.92,127.54744,27.687170000000002,130.5179253327,14.04744,4.09717,14.63275,113.5,23.59,115.925571381,133.36
2020-01-08 09:30:00,105.8864,4.87645,105.9986295645,11.8164,3.44645,12.30875,94.07,1.43,94.0808684059,131.92,106.2964,4.75645,106.4027653286,11.8164,3.44645,12.30875,94.48,1.31,94.4890813798,133.32,11.8164,3.44645,12.30875,11.8164,3.44645,12.30875,0.0,0.0,0.0,131.92,129.8164,27.14645,132.624384849,11.8164,3.44645,12.30875,118.0,23.7,120.3565120797,133.32
2020-01-08 10:00:00,105.44768,4.25599,105.5335333828,11.19768,3.26599,11.66425,94.25,0.99,94.2551993261,131.64,105.84768,4.13599,105.928455925,11.19768,3.26599,11.66425,94.65,0.87,94.6539983308,133.06,11.19768,3.26599,11.66425,11.19768,3.26599,11.66425,0.0,0.0,0.0,131.64,129.43768,27.38599,132.3030817935,11.19768,3.26599,11.66425,118.24,24.12,120.6750678475,133.06
2020-01-08 10:30:00,105.10632,4.50226,105.2027036204,10.156320000000001,2.96226,10.5795,94.95,1.54,94.962487857,132.17,105.53632,4.37226,105.6268502638,10.156320000000001,2.96226,10.5795,95.38,1.4100000000000001,95.3904214269,133.64,10.156320000000001,2.96226,10.5795,10.156320000000001,2.96226,10.5795,0.0,0.0,0.0,132.17,129.23632,27.03226,132.0332135784,10.156320000000001,2.96226,10.5795,119.08,24.07,121.4883175454,133.64
2020-01-08 11:00:00,103.93968,4.53324,104.0384897209,8.71968,2.54324,9.083,95.22,1.99,95.2407922059,131.57,104.34968,4.42324,104.4433854689,8.71968,2.54324,9.083,95.63,1.88,95.6484777715,133.04,8.71968,2.54324,9.083,8.71968,2.54324,9.083,0.0,0.0,0.0,131.57,128.26968,25.53324,130.7863033815,8.71968,2.54324,9.083,119.55,22.99,121.7404723171,133.04
2020-01-08 11:30:00,103.1812,3.2241,103.2315593908,9.0312,2.6341,9.4075,94.15,0.59,94.1518486276,131.14,103.5812,3.1041,103.6277010758,9.0312,2.6341,9.4075,94.55,0.47000000000000003,94.5511681578,132.63,9.0312,2.6341,9.4075,9.0312,2.6341,9.4075,0.0,0.0,0.0,131.14,127.3612,27.1141,130.2153972626,9.0312,2.6341,9.4075,118.33,24.48,120.8356706441,132.63
2020-01-08 12:00:00,102.24832,3.3995100000000003,102.304817145,8.87832,2.58951,9.24825,93.37,0.81,93.373513375,131.21,102.64832,3.26951,102.7003763112,8.87832,2.58951,9.24825,93.77,0.68,93.7724655749,132.72,8.87832,2.58951,9.24825,8.87832,2.58951,9.24825,0.0,0.0,0.0,131.21,126.23832,26.83951,129.0599579012,8.87832,2.58951,9.24825,117.36,24.25,119.8391926708,132.72
2020-01-08 12:30:00,102.61112,3.94991,102.6871157286,8.81112,2.56991,9.17825,93.8,1.38,93.8101508367,131.08,103.02112,3.83991,103.0926577156,8.81112,2.56991,9.17825,94.21,1.27,94.2185597428,132.58,8.81112,2.56991,9.17825,8.81112,2.56991,9.17825,0.0,0.0,0.0,131.08,126.69112,26.09991,129.3516338856,8.81112,2.56991,9.17825,117.88,23.53,120.2054711733,132.58
2020-01-08 13:00:00,100.57888,5.19884,100.7131522662,9.45888,2.75884,9.853,91.12,2.44,91.1526631536,131.33,100.96888,5.08884,101.097037647,9.45888,2.75884,9.853,91.51,2.33,91.5396580723,132.86,9.45888,2.75884,9.853,9.45888,2.75884,9.853,0.0,0.0,0.0,131.33,124.13888,25.07884,126.6467912874,9.45888,2.75884,9.853,114.68,22.32,116.8318655162,132.86
2020-01-08 13:30:00,102.0364,4.68395,102.1438510756,8.2764,2.41395,8.62125,93.76,2.27,93.7874751766,131.33,102.4464,4.56395,102.5480107684,8.2764,2.41395,8.62125,94.17,2.15,94.1945401815,132.86,8.2764,2.41395,8.62125,8.2764,2.41395,8.62125,0.0,0.0,0.0,131.33,126.1764,24.92395,128.6144906321,8.2764,2.41395,8.62125,117.9,22.51,120.0296217606,132.86
2020-01-08 14:00:00,103.48432,3.85876,103.5562384147,7.50432,2.18876,7.817,95.98,1.67,95.9945274482,131.15,103.91432,3.73876,103.9815571503,7.50432,2.18876,7.817,96.41,1.55,96.422459002,132.63,7.50432,2.18876,7.817,7.50432,2.18876,7.817,0.0,0.0,0.0,131.15,128.00432,25.89876,130.5980539985,7.50432,2.18876,7.817,120.5,23.71,122.810480416,132.63
2020-01-08 14:30:00,102.9984,3.6662,103.0636280411,7.1184,2.0762,7.415,95.88,1.5899999999999999,95.8931827608,131.59,103.4084,3.5562,103.4695305344,7.1184,2.0762,7.415,96.29,1.48,96.3013733028,133.05,7.1184,2.0762,7.415,7.1184,2.0762,7.415,0.0,0.0,0.0,131.59,127.5684,25.5362,130.0991705931,7.1184,2.0762,7.415,120.45,23.46,122.7133819109,133.05
2020-01-08 15:00:00,102.85856,4.53958,102.9586866265,7.43856,2.16958,7.7485,95.42,2.37,95.449427971,132.42,103.26856,4.42958,103.3635170815,7.43856,2.16958,7.7485,95.83,2.26,95.8566455704,133.92,7.43856,2.16958,7.7485,7.43856,2.16958,7.7485,0.0,0.0,0.0,132.42,127.27856,25.87958,129.882964613,7.43856,2.16958,7.7485,119.84,23.71,122.1629637001,133.92
2020-01-08 15:30:00,103.45664,4.76902,103.5664999498,7.67664,2.23902,7.9965,95.78,2.5300000000000002,95.8134087693,132.89,103.87664,4.64902,103.9806218709,7.67664,2.23902,7.9965,96.2,2.41,96.230182895,134.36,7.67664,2.23902,7.9965,7.67664,2.23902,7.9965,0.0,0.0,0.0,132.89,127.91664,26.71902,130.6773615384,7.67664,2.23902,7.9965,120.24,24.48,122.7066746351,134.36
2020-01-08 16:00:00,106.5072,4.22085,106.5908027297,6.9972,2.04085,7.28875,99.51,2.18,99.5338761427,132.67,106.9372,4.09085,107.0154185039,6.9972,2.04085,7.28875,99.94,2.05,99.9610229039,134.13,6.9972,2.04085,7.28875,6.9972,2.04085,7.28875,0.0,0.0,0.0,132.67,131.6972,27.13085,134.4627662573,6.9972,2.04085,7.28875,124.7,25.09,127.1990491317,134.13
2020-01-08 16:30:00,110.54448,3.34464,110.5950662335,6.80448,1.9846400000000002,7.088,103.74,1.3599999999999999,103.7489142112,132.21,111.00448,3.22464,111.0513074358,6.80448,1.9846400000000002,7.088,104.2,1.24,104.2073778578,133.69,6.80448,1.9846400000000002,7.088,6.80448,1.9846400000000002,7.088,0.0,0.0,0.0,132.21,136.79448,26.87464,139.409382875,6.80448,1.9846400000000002,7.088,129.99,24.89,132.3514722245,133.69
2020-01-08 17:00:00,114.61464,2.46427,114.6411284355,6.73464,1.96427,7.01525,107.88,0.5,107.8811586886,131.31,115.09464,2.35427,115.1187158718,6.73464,1.96427,7.01525,108.36,0.39,108.360701825,132.77,6.73464,1.96427,7.01525,6.73464,1.96427,7.01525,0.0,0.0,0.0,131.31,141.77464,27.01427,144.3253939221,6.73464,1.96427,7.01525,135.04,25.05,137.343744306,132.77
2020-01-08 17:30:00,115.60608,3.41344,115.6564624463,6.7660800000000005,1.97344,7.048,108.84,1.44,108.8495254928,131.31,116.06608,3.30344,116.1130812717,6.7660800000000005,1.97344,7.048,109.3,1.33,109.3080916492,132.83,6.7660800000000005,1.97344,7.048,6.7660800000000005,1.97344,7.048,0.0,0.0,0.0,131.31,143.05608,25.45344,145.302854868,6.7660800000000005,1.97344,7.048,136.29,23.48,138.2977747471,132.83
2020-01-08 18:00:00,114.89504,4.03272,114.9657907693,6.93504,2.02272,7.224,107.96,2.01,107.9787094755,131.84,115.34504,3.92272,115.4117237754,6.93504,2.02272,7.224,108.41,1.9,108.4266484772,133.29,6.93504,2.02272,7.224,6.93504,2.02272,7.224,0.0,0.0,0.0,131.84,142.24504,25.10272,144.4430612941,6.93504,2.02272,7.224,135.31,23.08,137.2642797672,133.29
2020-01-08 18:30:00,112.2612,5.85535,112.4137987485,7.8012,2.27535,8.12625,104.46,3.58,104.5213279671,132.01,112.7112,5.74535,112.857536975,7.8012,2.27535,8.12625,104.91,3.47,104.9673711207,133.47,7.8012,2.27535,8.12625,7.8012,2.27535,8.12625,0.0,0.0,0.0,132.01,138.9312,23.73535,140.9441207467,7.8012,2.27535,8.12625,131.13,21.46,132.8744087475,133.47
2020-01-08 19:00:00,109.9968,6.64115,110.1971001595,8.2668,2.41115,8.61125,101.73,4.23,101.8179051051,132.18,110.4468,6.54115,110.6403284231,8.2668,2.41115,8.61125,102.18,4.13,102.2634309027,133.6,8.2668,2.41115,8.61125,8.2668,2.41115,8.61125,0.0,0.0,0.0,132.18,136.0668,23.11115,138.0155763549,8.2668,2.41115,8.61125,127.8,20.7,129.4655552647,133.6
2020-01-08 19:30:00,107.6648,6.8639,107.8833735209,7.6248000000000005,2.2239,7.9425,100.04,4.64,100.1475471492,131.43,108.0848,6.7639,108.2962341647,7.6248000000000005,2.2239,7.9425,100.46,4.54,100.5625337787,132.83,7.6248000000000005,2.2239,7.9425,7.6248000000000005,2.2239,7.9425,0.0,0.0,0.0,131.43,133.3048,21.7939,135.0745859896,7.6248000000000005,2.2239,7.9425,125.68,19.57,127.1945254325,132.83
2020-01-08 20:00:00,104.68552,8.00661,104.9912563091,7.08552,2.06661,7.38075,97.6,5.94,97.7805890757,132.13,105.11552,7.92661,105.4139634534,7.08552,2.06661,7.38075,98.03,5.86,98.2049922356,133.52,7.08552,2.06661,7.38075,7.08552,2.06661,7.38075,0.0,0.0,0.0,132.13,129.73552,21.15661,131.4492574964,7.08552,2.06661,7.38075,122.65,19.09,124.1267521528,133.52
2020-01-08 20:30:00,102.29448,9.24714,102.7115876455,7.94448,2.31714,8.2755,94.35,6.93,94.6041616421,132.07,102.68448,9.16714,103.0928653625,7.94448,2.31714,8.2755,94.74,6.85,94.987315469,133.43,7.94448,2.31714,8.2755,7.94448,2.31714,8.2755,0.0,0.0,0.0,132.07,126.64448,20.40714,128.2781184671,7.94448,2.31714,8.2755,118.7,18.09,120.0705546752,133.43
2020-01-08 21:00:00,97.6428,11.5329,98.3215346415,9.7128,2.8329,10.1175,87.93,8.7,88.3593509483,131.84,98.0028,11.4629,98.6709019126,9.7128,2.8329,10.1175,88.29,8.63,88.710771612,133.23,9.7128,2.8329,10.1175,9.7128,2.8329,10.1175,0.0,0.0,0.0,131.84,120.6028,18.7129,122.0459257585,9.7128,2.8329,10.1175,110.89,15.88,112.0212769968,133.23
2020-01-08 21:30:00,91.6016,14.5513,92.7501668691,11.6616,3.4013,12.1475,79.94,11.15,80.71385321,132.69,91.9516,14.4813,93.0849332183,11.6616,3.4013,12.1475,80.29,11.08,81.0509130115,134.1,11.6616,3.4013,12.1475,11.6616,3.4013,12.1475,0.0,0.0,0.0,132.69,112.9916,16.0913,114.1316415647,11.6616,3.4013,12.1475,101.33,12.69,102.1215207486,134.1
2020-01-08 22:00:00,86.22488,15.98809,87.6946346869,11.92488,3.47809,12.42175,74.3,12.51,75.3458034664,133.35,86.52488,15.928090000000001,87.9787412394,11.92488,3.47809,12.42175,74.6,12.45,75.6317558966,134.7,11.92488,3.47809,12.42175,11.92488,3.47809,12.42175,0.0,0.0,0.0,133.35,106.66488,13.52809,107.5193277716,11.92488,3.47809,12.42175,94.74,10.05,95.2715597647,134.7
2020-01-08 22:30:00,81.29664,17.65527,83.1916596424,10.88664,3.17527,11.34025,70.41,14.48,71.8835064531,133.84,81.60664,17.59527,83.4819574427,10.88664,3.17527,11.34025,70.72,14.42,72.1751674747,135.19,10.88664,3.17527,11.34025,10.88664,3.17527,11.34025,0.0,0.0,0.0,133.84,100.59664,12.93527,101.4248746081,10.88664,3.17527,11.34025,89.71,9.76,90.2393578213,135.19
2020-01-08 23:00:00,76.87504,12.25147,77.8451687143,11.04504,3.22147,11.50525,65.83,9.03,66.4464430952,134.18,77.15504,12.181470000000001,78.1107445155,11.04504,3.22147,11.50525,66.11,8.96,66.7144189812,135.5,11.04504,3.22147,11.50525,11.04504,3.22147,11.50525,0.0,0.0,0.0,134.18,93.23504,18.38147,95.029738099,11.04504,3.22147,11.50525,82.19,15.16,83.576442255,135.5
2020-01-08 23:30:00,69.75848,6.90289,70.0991827503,20.23848,5.90289,21.08175,49.52,1.0,49.5300959014,134.62,69.95848,6.79289,70.2874973126,20.23848,5.90289,21.08175,49.72,0.89,49.7279649694,135.93,20.23848,5.90289,21.08175,20.23848,5.90289,21.08175,0.0,0.0,0.0,134.62,80.32848,31.41289,86.2521556673,20.23848,5.90289,21.08175,60.09,25.51,65.2806878027,135.93
2020-01-09 00:00:00,64.65216,18.94438,67.3705523671,22.47216,6.55438,23.4085,42.18,12.39,43.9620802511,134.25,65.33216,7.90438,65.8085887514,22.47216,6.55438,23.4085,42.86,1.35,42.8812558118,135.54,22.47216,6.55438,23.4085,22.47216,6.55438,23.4085,0.0,0.0,0.0,134.25,75.24216,23.46438,78.8159867682,22.47216,6.55438,23.4085,52.77,16.91,55.4131843517,135.54
2020-01-09 00:30:00,65.06184,26.22012,70.1465445835,18.41184,5.37012,19.179,46.65,20.85,51.0974069792,133.05,66.25184,5.65012,66.4923315834,18.41184,5.37012,19.179,47.84,0.28,47.840819391,134.38,18.41184,5.37012,19.179,18.41184,5.37012,19.179,0.0,0.0,0.0,133.05,78.08184,15.98012,79.7003009593,18.41184,5.37012,19.179,59.67,10.61,60.6059485529,134.38
2020-01-09 01:00:00,68.00008,26.01419,72.8062425988,19.66008,5.73419,20.47925,48.34,20.28,52.4216939825,132.53,69.22008,5.90419,69.4714253111,19.66008,5.73419,20.47925,49.56,0.17,49.5602915649,133.92,19.66008,5.73419,20.47925,19.66008,5.73419,20.47925,0.0,0.0,0.0,132.53,81.59008,16.06419,83.1564751223,19.66008,5.73419,20.47925,61.93,10.33,62.7856177799,133.92
2020-01-09 01:30:00,69.2232,26.1001,73.9801773332,23.1432,6.7501,24.1075,46.08,19.35,49.9778841089,132.13,70.4032,7.7701,70.8306785528,23.1432,6.7501,24.1075,47.26,1.02,47.2710059127,133.49,23.1432,6.7501,24.1075,23.1432,6.7501,24.1075,0.0,0.0,0.0,132.13,82.6132,17.0401,84.3522721819,23.1432,6.7501,24.1075,59.47,10.29,60.353666003,133.49
2020-01-09 02:00:00,67.1104,26.2622,72.066004031,23.6304,6.8922,24.615,43.48,19.37,47.599446425400004,132.3,68.2304,7.9422,68.6910913074,23.6304,6.8922,24.615,44.6,1.05,44.6123581533,133.63,23.6304,6.8922,24.615,23.6304,6.8922,24.615,0.0,0.0,0.0,132.3,80.1004,17.8622,82.0678516168,23.6304,6.8922,24.615,56.47,10.97,57.5256620996,133.63
2020-01-09 02:30:00,65.09912,26.88516,70.4322884265,24.90912,7.26516,25.947,40.19,19.62,44.7233775558,132.3,66.17912,8.06516,66.6687537742,24.90912,7.26516,25.947,41.27,0.8,41.2777530881,133.63,24.90912,7.26516,25.947,24.90912,7.26516,25.947,0.0,0.0,0.0,132.3,77.47912,19.09516,79.7974885031,24.90912,7.26516,25.947,52.57,11.83,53.8846341734,133.63
2020-01-09 03:00:00,63.35248,27.14864,68.9244903935,25.81248,7.52864,26.888,37.54,19.62,42.3579508475,132.23,64.38248,8.32864,64.9189492768,25.81248,7.52864,26.888,38.57,0.8,38.5782957114,133.54,25.81248,7.52864,26.888,25.81248,7.52864,26.888,0.0,0.0,0.0,132.23,75.14248,19.39864,77.6060534649,25.81248,7.52864,26.888,49.33,11.87,50.7380113919,133.54
2020-01-09 03:30:00,61.8508,27.23815,67.5828253039,25.8108,7.52815,26.88625,36.04,19.71,41.0775571328,132.29,62.8608,8.25815,63.4009244259,25.8108,7.52815,26.88625,37.05,0.73,37.0571909351,133.58,25.8108,7.52815,26.88625,25.8108,7.52815,26.88625,0.0,0.0,0.0,132.29,73.3308,19.49815,75.8787459178,25.8108,7.52815,26.88625,47.52,11.97,49.0044008228,133.58
2020-01-09 04:00:00,60.42352,27.52186,66.3961937693,26.30352,7.67186,27.3995,34.12,19.85,39.4740028373,132.54,61.39352,8.33186,61.9563087107,26.30352,7.67186,27.3995,35.09,0.66,35.0962063477,133.84,26.30352,7.67186,27.3995,26.30352,7.67186,27.3995,0.0,0.0,0.0,132.54,71.46352,19.80186,74.1562428272,26.30352,7.67186,27.3995,45.16,12.13,46.7606939641,133.84
2020-01-09 04:30:00,59.62168,27.48424,65.6515664276,26.31168,7.67424,27.408,33.31,19.81,38.7555441195,132.18,60.58168,8.264240000000001,61.1427642031,26.31168,7.67424,27.408,34.27,0.59,34.2750784098,133.47,26.31168,7.67424,27.408,26.31168,7.67424,27.408,0.0,0.0,0.0,132.18,70.51168,19.80424,73.2400500983,26.31168,7.67424,27.408,44.2,12.13,45.8342328397,133.47
2020-01-09 05:00:00,59.99576,27.26418,65.9001269274,26.34576,7.68418,27.4435,33.65,19.58,38.9319778588,132.18,60.96576,8.51418,61.5574134727,26.34576,7.68418,27.4435,34.62,0.8300000000000001,34.6299480219,133.42,26.34576,7.68418,27.4435,26.34576,7.68418,27.4435,0.0,0.0,0.0,132.18,70.92576,19.53418,73.5666202829,26.34576,7.68418,27.4435,44.58,11.85,46.1280706295,133.42
2020-01-09 05:30:00,61.98376,26.59193,67.4471440823,26.30376,7.67193,27.39975,35.68,18.92,40.3859975734,131.61,62.99376,8.99193,63.6322921484,26.30376,7.67193,27.39975,36.69,1.32,36.713737211,132.93,26.30376,7.67193,27.39975,26.30376,7.67193,27.39975,0.0,0.0,0.0,131.61,73.33376,18.75193,75.6932971568,26.30376,7.67193,27.39975,47.03,11.08,48.3175671987,132.93
2020-01-09 06:00:00,65.30112,25.86366,70.236494658,26.00112,7.58366,27.0845,39.3,18.28,43.3433778102,131.24,66.36112,9.41366,67.0254820367,26.00112,7.58366,27.0845,40.36,1.83,40.4014665575,132.6,26.00112,7.58366,27.0845,26.00112,7.58366,27.0845,0.0,0.0,0.0,131.24,77.46112,18.25366,79.5827947175,26.00112,7.58366,27.0845,51.46,10.67,52.5545478527,132.6
2020-01-09 06:30:00,75.25264,15.87827,76.9095526262,25.98264,7.57827,27.06525,49.27,8.3,49.9642161952,132.66,76.37264,19.01827,78.704985448,25.98264,7.57827,27.06525,50.39,11.44,51.6722914143,134.06,25.98264,7.57827,27.06525,25.98264,7.57827,27.06525,0.0,0.0,0.0,132.66,86.12264,28.48827,90.7121306561,25.98264,7.57827,27.06525,60.14,20.91,63.6714040995,134.06
2020-01-09 07:00:00,83.36952,11.61736,84.1750552028,26.45952,7.71736,27.562,56.91,3.9,57.0434755253,132.95,84.58952,23.77736,87.8677969588,26.45952,7.71736,27.562,58.13,16.06,60.3077150952,134.37,26.45952,7.71736,27.562,26.45952,7.71736,27.562,0.0,0.0,0.0,132.95,94.82952,29.82736,99.4098046875,26.45952,7.71736,27.562,68.37,22.11,71.8561688375,134.37
2020-01-09 07:30:00,91.45336,18.53223,93.3121675028,26.13336,7.62223,27.22225,65.32,10.91,66.2248480557,132.61,92.80336,16.50223,94.2591492761,26.13336,7.62223,27.22225,66.67,8.88,67.2587786092,133.99,26.13336,7.62223,27.22225,26.13336,7.62223,27.22225,0.0,0.0,0.0,132.61,108.22336,22.54223,110.5461341842,26.13336,7.62223,27.22225,82.09,14.92,83.4348518306,133.99
2020-01-09 08:00:00,95.76792,20.44231,97.9253927195,25.92792,7.56231,27.00825,69.84,12.88,71.0177442616,132.89,97.17792,14.522310000000001,98.2570385431,25.92792,7.56231,27.00825,71.25,6.96,71.589133952,134.29,25.92792,7.56231,27.00825,25.92792,7.56231,27.00825,0.0,0.0,0.0,132.89,114.90792,23.27231,117.2409079266,25.92792,7.56231,27.00825,88.98,15.71,90.3562089732,134.29
2020-01-09 08:30:00,96.51792,20.02606,98.5735865242,25.35792,7.39606,26.4145,71.16,12.63,72.2721419359,134.52,97.94792,15.08606,99.1028972263,25.35792,7.39606,26.4145,72.59,7.69,72.9961930514,136.0,25.35792,7.39606,26.4145,25.35792,7.39606,26.4145,0.0,0.0,0.0,134.52,116.06792,24.25606,118.5753705449,25.35792,7.39606,26.4145,90.71,16.86,92.2635556436,136.0
2020-01-09 09:00:00,95.99384,19.60112,97.9745947846,25.20384,7.35112,26.254,70.79,12.25,71.8420949026,134.15,97.40384,15.31112,98.5998906815,25.20384,7.35112,26.254,72.2,7.96,72.6374669162,135.57,25.20384,7.35112,26.254,25.20384,7.35112,26.254,0.0,0.0,0.0,134.15,115.44384,24.32112,117.977951635,25.20384,7.35112,26.254,90.24,16.97,91.8217757397,135.57
2020-01-09 09:30:00,98.156,18.3805,99.8621205275,24.276,7.0805,25.2875,73.88,11.3,74.7391758049,133.7,99.626,15.8905,100.8853203705,24.276,7.0805,25.2875,75.35,8.81,75.863288882,135.21,24.276,7.0805,25.2875,24.276,7.0805,25.2875,0.0,0.0,0.0,133.7,118.296,24.3505,120.7761999164,24.276,7.0805,25.2875,94.02,17.27,95.5929563305,135.21
2020-01-09 10:00:00,98.57664,18.37027,100.2737292294,25.16664,7.34027,26.21525,73.41,11.03,74.2340151144,133.7,100.03664,16.38027,101.3688442657,25.16664,7.34027,26.21525,74.87,9.04,75.4137818969,135.15,25.16664,7.34027,26.21525,25.16664,7.34027,26.21525,0.0,0.0,0.0,133.7,118.61664,24.88027,121.1979171445,25.16664,7.34027,26.21525,93.45,17.54,95.0818284427,135.15
2020-01-09 10:30:00,98.61208,18.35644,100.3060377614,24.98208,7.28644,26.023,73.63,11.07,74.4575167461,133.94,100.06208,16.39644,101.3965635443,24.98208,7.28644,26.023,75.08,9.11,75.6306716881,135.41,24.98208,7.28644,26.023,24.98208,7.28644,26.023,0.0,0.0,0.0,133.94,118.70208,24.94644,121.2951304258,24.98208,7.28644,26.023,93.72,17.66,95.3693556652,135.41
2020-01-09 11:00:00,98.72064,18.02602,100.352888145,24.98064,7.28602,26.0215,73.74,10.74,74.5180192973,133.94,100.19064,16.71602,101.5755367608,24.98064,7.28602,26.0215,75.21,9.43,75.7988720233,135.41,24.98064,7.28602,26.0215,24.98064,7.28602,26.0215,0.0,0.0,0.0,133.94,118.78064,25.31602,121.4485129899,24.98064,7.28602,26.0215,93.8,18.03,95.5171235957,135.41
2020-01-09 11:30:00,98.65792,17.72731,100.2379304383,23.64792,6.89731,24.63325,75.01,10.83,75.7877892539,133.86,100.14792,16.23731,101.4556854807,23.64792,6.89731,24.63325,76.5,9.34,77.0680582343,135.34,23.64792,6.89731,24.63325,23.64792,6.89731,24.63325,0.0,0.0,0.0,133.86,118.93792,24.82731,121.5015396436,23.64792,6.89731,24.63325,95.29,17.93,96.9622039766,135.34
2020-01-09 12:00:00,99.36824,16.71907,100.7649463969,20.80824,6.06907,21.67525,78.56,10.65,79.2785979947,133.86,100.89824,15.56907,102.0923639444,20.80824,6.06907,21.67525,80.09,9.5,80.6514606191,135.34,20.80824,6.06907,21.67525,20.80824,6.06907,21.67525,0.0,0.0,0.0,133.86,120.30824,24.14907,122.7079874897,20.80824,6.06907,21.67525,99.5,18.08,101.1293053472,135.34
2020-01-09 12:30:00,100.02728,16.02629,101.3030044735,18.70728,5.45629,19.48675,81.32,10.57,82.0040688015,133.55,101.60728,14.97629,102.705056405,18.70728,5.45629,19.48675,82.9,9.52,83.4448344716,135.0,18.70728,5.45629,19.48675,18.70728,5.45629,19.48675,0.0,0.0,0.0,133.55,121.49728,23.50629,123.7502917854,18.70728,5.45629,19.48675,102.79,18.05,104.3627644325,135.0
2020-01-09 13:00:00,99.24696,15.99203,100.5271311277,16.08696,4.69203,16.75725,83.16,11.3,83.9242253464,133.7,100.83696,13.50203,101.7369024305,16.08696,4.69203,16.75725,84.75,8.81,85.2066816629,135.17,16.08696,4.69203,16.75725,16.08696,4.69203,16.75725,0.0,0.0,0.0,133.7,121.04696,21.86203,123.0053449284,16.08696,4.69203,16.75725,104.96,17.17,106.3551150627,135.17
2020-01-09 13:30:00,101.10568,15.22999,102.2463257221,14.36568,4.18999,14.96425,86.74,11.04,87.4397461113,133.7,102.75568,13.25999,103.6077077589,14.36568,4.18999,14.96425,88.39,9.07,88.8541332747,135.1,14.36568,4.18999,14.96425,14.36568,4.18999,14.96425,0.0,0.0,0.0,133.7,123.63568,21.64999,125.5169448165,14.36568,4.18999,14.96425,109.27,17.46,110.6561543702,135.1
2020-01-09 14:00:00,102.77544,13.47117,103.6545391595,10.49544,3.06117,10.93275,92.28,10.41,92.8653137614,133.19,104.50544,12.64117,105.2672131699,10.49544,3.06117,10.93275,94.01,9.58,94.4968597362,134.7,10.49544,3.06117,10.93275,10.49544,3.06117,10.93275,0.0,0.0,0.0,133.19,126.18544,22.00117,128.0890969184,10.49544,3.06117,10.93275,115.69,18.94,117.2301143052,134.7
2020-01-09 14:30:00,102.43848,13.09789,103.2724402111,9.31848,2.71789,9.70675,93.12,10.38,93.6967384705,133.19,104.17848,12.33789,104.9065261305,9.31848,2.71789,9.70675,94.86,9.62,95.3465468698,134.7,9.31848,2.71789,9.70675,9.31848,2.71789,9.70675,0.0,0.0,0.0,133.19,125.98848,21.74789,127.8517415296,9.31848,2.71789,9.70675,116.67,19.03,118.2118005954,134.7
2020-01-09 15:00:00,103.65096,12.33778,104.3826725288,8.22096,2.39778,8.5635,95.43,9.94,95.94627924,133.0,105.42096,12.37778,106.145128221,8.22096,2.39778,8.5635,97.2,9.98,97.711004498,134.5,8.22096,2.39778,8.5635,8.22096,2.39778,8.5635,0.0,0.0,0.0,133.0,127.61096,21.81778,129.4626302693,8.22096,2.39778,8.5635,119.39,19.42,120.9591191271,134.5
2020-01-09 15:30:00,104.55344,12.32892,105.2778423231,7.81344,2.27892,8.139,96.74,10.05,97.2606297533,133.46,106.33344,12.30892,107.0434957099,7.81344,2.27892,8.139,98.52,10.03,99.0292446705,134.9,7.81344,2.27892,8.139,7.81344,2.27892,8.139,0.0,0.0,0.0,133.46,128.81344,21.78892,130.6432522536,7.81344,2.27892,8.139,121.0,19.51,122.5628006371,134.9
2020-01-09 16:00:00,107.51808,10.77319,108.0564627853,7.10808,2.07319,7.40425,100.41,8.7,100.7861999482,132.52,109.36808,13.16319,110.1573714913,7.10808,2.07319,7.40425,102.26,11.09,102.8595921633,133.97,7.10808,2.07319,7.40425,7.10808,2.07319,7.40425,0.0,0.0,0.0,132.52,132.76808,20.84319,134.3942023908,7.10808,2.07319,7.40425,125.66,18.77,127.0541164229,133.97
2020-01-09 16:30:00,111.22248,9.33614,111.6136352219,6.43248,1.87614,6.7005,104.79,7.46,105.0552031077,131.52,113.12248,13.93614,113.9776797424,6.43248,1.87614,6.7005,106.69,12.06,107.3694542223,132.99,6.43248,1.87614,6.7005,6.43248,1.87614,6.7005,0.0,0.0,0.0,131.52,137.42248,20.65614,138.966233773,6.43248,1.87614,6.7005,130.99,18.78,132.329393938,132.99
2020-01-09 17:00:00,113.67328,9.66679,114.0835720639,6.26328,1.82679,6.52425,107.41,7.84,107.6957459698,131.4,115.62328,13.46679,116.4048852534,6.26328,1.82679,6.52425,109.36,11.64,109.9777213803,132.91,6.26328,1.82679,6.52425,6.26328,1.82679,6.52425,0.0,0.0,0.0,131.4,140.35328,19.93679,141.7621910181,6.26328,1.82679,6.52425,134.09,18.11,135.3074284731,132.91
2020-01-09 17:30:00,113.0392,11.64185,113.6371128112,8.7492,2.55185,9.11375,104.29,9.09,104.6853963072,131.89,114.9192,13.04185,115.6568734666,8.7492,2.55185,9.11375,106.17,10.49,106.686967339,133.38,8.7492,2.55185,9.11375,8.7492,2.55185,9.11375,0.0,0.0,0.0,131.89,139.2992,19.01185,140.5906026769,8.7492,2.55185,9.11375,130.55,16.46,131.5835631832,133.38
2020-01-09 18:00:00,110.10992,15.43581,111.1865941234,14.17992,4.13581,14.77075,95.93,11.3,96.5932445878,132.36,111.85992,12.49581,112.5557060746,14.17992,4.13581,14.77075,97.68,8.36,98.0370950202,133.84,14.17992,4.13581,14.77075,14.17992,4.13581,14.77075,0.0,0.0,0.0,132.36,134.82992,18.93581,136.1531205208,14.17992,4.13581,14.77075,120.65,14.8,121.5543602673,133.84
2020-01-09 18:30:00,108.6032,16.00385,109.7760368435,14.1732,4.13385,14.76375,94.43,11.87,95.1731149012,131.68,110.3432,11.73385,110.9653325236,14.1732,4.13385,14.76375,96.17,7.6,96.4698341452,133.15,14.1732,4.13385,14.76375,14.1732,4.13385,14.76375,0.0,0.0,0.0,131.68,132.9732,17.28385,134.0917722646,14.1732,4.13385,14.76375,118.8,13.15,119.5255725776,133.15
2020-01-09 19:00:00,106.72632,16.60976,108.0110712288,14.53632,4.23976,15.142,92.19,12.37,93.0161975142,131.42,108.43632,11.23976,109.0172816575,14.53632,4.23976,15.142,93.9,7.0,94.1605543739,132.85,14.53632,4.23976,15.142,14.53632,4.23976,15.142,0.0,0.0,0.0,131.42,130.64632,16.61976,131.6991926779,14.53632,4.23976,15.142,116.11,12.38,116.7681313544,132.85
2020-01-09 19:30:00,106.69912,14.85891,107.7287770986,9.45912,2.75891,9.85325,97.24,12.1,97.989936218,131.33,108.47912,10.02891,108.9417207123,9.45912,2.75891,9.85325,99.02,7.27,99.2865212403,132.79,9.45912,2.75891,9.85325,9.45912,2.75891,9.85325,0.0,0.0,0.0,131.33,131.48912,15.35891,132.3830985993,9.45912,2.75891,9.85325,122.03,12.6,122.6787711872,132.79
2020-01-09 20:00:00,104.37592,15.23381,105.4817597642,7.79592,2.27381,8.12075,96.58,12.96,97.4456669124,131.56,106.14592,8.71381,106.5029897109,7.79592,2.27381,8.12075,98.35,6.44,98.5606214469,133.0,7.79592,2.27381,8.12075,7.79592,2.27381,8.12075,0.0,0.0,0.0,131.56,128.91592,13.91381,129.6646001735,7.79592,2.27381,8.12075,121.12,11.64,121.6780341722,133.0
2020-01-09 20:30:00,102.09088,17.67609,103.609806181,11.06088,3.22609,11.52175,91.03,14.45,92.1697531732,131.56,103.75088,8.13609,104.0694050202,11.06088,3.22609,11.52175,92.69,4.91,92.8199558285,133.0,11.06088,3.22609,11.52175,11.06088,3.22609,11.52175,0.0,0.0,0.0,131.56,125.29088,13.34609,125.9996933705,11.06088,3.22609,11.52175,114.23,10.12,114.6774053596,133.0
2020-01-09 21:00:00,97.34168,20.56799,99.490928621,14.70168,4.28799,15.31425,82.64,16.28,84.2283087804,132.35,98.90168,7.59799,99.1931033836,14.70168,4.28799,15.31425,84.2,3.31,84.2650348603,133.74,14.70168,4.28799,15.31425,14.70168,4.28799,15.31425,0.0,0.0,0.0,132.35,118.79168,13.357990000000001,119.5403661282,14.70168,4.28799,15.31425,104.09,9.07,104.4844151058,133.74
2020-01-09 21:30:00,92.52584,21.70587,95.0377601807,13.18584,3.84587,13.73525,79.34,17.86,81.3253662765,133.33,94.03584,5.84587,94.2173731355,13.18584,3.84587,13.73525,80.85,2.0,80.8747333844,134.69,13.18584,3.84587,13.73525,13.18584,3.84587,13.73525,0.0,0.0,0.0,133.33,113.56584,10.23587,114.0261945763,13.18584,3.84587,13.73525,100.38,6.39,100.5831819938,134.69
2020-01-09 22:00:00,87.75848,23.54039,90.8608869276,11.17848,3.26039,11.64425,76.58,20.28,79.2197879321,133.87,89.23848,3.8803900000000002,89.3228063781,11.17848,3.26039,11.64425,78.06,0.62,78.0624621697,135.21,11.17848,3.26039,11.64425,11.17848,3.26039,11.64425,0.0,0.0,0.0,133.87,108.06848,10.10039,108.5394594038,11.17848,3.26039,11.64425,96.89,6.84,97.1311366144,135.21
2020-01-09 22:30:00,82.14544,25.15742,85.9114025834,10.82544,3.15742,11.2765,71.32,22.0,74.6360663486,134.43,83.55544,5.01742,83.7059499501,10.82544,3.15742,11.2765,72.73,1.8599999999999999,72.7537799705,135.82,10.82544,3.15742,11.2765,10.82544,3.15742,11.2765,0.0,0.0,0.0,134.43,101.34544,7.71742,101.638854678,10.82544,3.15742,11.2765,90.52,4.5600000000000005,90.6347836098,135.82
2020-01-09 23:00:00,78.12592,11.05256,78.9038557892,11.18592,3.26256,11.652,66.94,7.79,67.3917480112,133.95,79.47592,15.82256,81.0356419411,11.18592,3.26256,11.652,68.29,12.56,69.435421076,135.27,11.18592,3.26256,11.652,11.18592,3.26256,11.652,0.0,0.0,0.0,133.95,91.48592,30.87256,96.5545882866,11.18592,3.26256,11.652,80.3,27.61,84.9140865817,135.27
2020-01-09 23:30:00,73.48968,11.22074,74.341361789,11.41968,3.33074,11.8955,62.07,7.89,62.5694574054,134.74,74.76968,15.88074,76.4375755126,11.41968,3.33074,11.8955,63.35,12.55,64.5811505007,136.08,11.41968,3.33074,11.8955,11.41968,3.33074,11.8955,0.0,0.0,0.0,134.74,85.81968,33.89074,92.269170003,11.41968,3.33074,11.8955,74.4,30.56,80.4317947083,136.08
2020-01-10 00:00:00,69.33168,11.75424,70.321006887,11.91168,3.47424,12.408,57.42,8.28,58.0139190195,134.0,69.86168,12.05424,70.8939985782,11.91168,3.47424,12.408,57.95,8.58,58.5817283801,135.35,11.91168,3.47424,12.408,11.91168,3.47424,12.408,0.0,0.0,0.0,134.0,82.14168,22.53424,85.1765669982,11.91168,3.47424,12.408,70.23,19.06,72.770436992,135.35
2020-01-10 00:30:00,68.7004,11.84095,69.7133635472,12.8604,3.75095,13.39625,55.84,8.09,56.4229891091,133.37,68.9304,11.74095,69.9231717749,12.8604,3.75095,13.39625,56.07,7.99,56.6364282066,134.72,12.8604,3.75095,13.39625,12.8604,3.75095,13.39625,0.0,0.0,0.0,133.37,81.9304,18.56095,84.0065432515,12.8604,3.75095,13.39625,69.07,14.81,70.6399391279,134.72
2020-01-10 01:00:00,72.05624,10.77182,72.8569408433,13.92624,4.06182,14.5065,58.13,6.71,58.5159892679,132.61,72.31624,10.68182,73.1008881358,13.92624,4.06182,14.5065,58.39,6.62,58.7640749098,133.93,13.92624,4.06182,14.5065,13.92624,4.06182,14.5065,0.0,0.0,0.0,132.61,85.94624,18.931820000000002,88.0066473549,13.92624,4.06182,14.5065,72.02,14.87,73.5390868858,133.93
2020-01-10 01:30:00,74.75056000000001,10.87558,75.537569862,13.15056,3.83558,13.6985,61.6,7.04,62.0009806374,132.61,75.01056,10.78558,75.782008732,13.15056,3.83558,13.6985,61.86,6.95,62.2491935691,133.97,13.15056,3.83558,13.6985,13.15056,3.83558,13.6985,0.0,0.0,0.0,132.61,88.98056,16.63558,90.522276705,13.15056,3.83558,13.6985,75.83,12.8,76.9027236189,133.97
2020-01-10 02:00:00,73.81472,10.62971,74.5761598861,11.72472,3.4197100000000002,12.21325,62.09,7.21,62.5072171833,132.9,74.08472,10.53971,74.830683709,11.72472,3.4197100000000002,12.21325,62.36,7.12,62.7651495657,134.21,11.72472,3.4197100000000002,12.21325,11.72472,3.4197100000000002,12.21325,0.0,0.0,0.0,132.9,88.08472,16.11971,89.5475457395,11.72472,3.4197100000000002,12.21325,76.36,12.7,77.4089116317,134.21
2020-01-10 02:30:00,72.20672,11.41321,73.103158452,12.21672,3.56321,12.72575,59.99,7.85,60.5014264295,133.23,72.46672,11.33321,73.3475777137,12.21672,3.56321,12.72575,60.25,7.77,60.7489539005,134.58,12.21672,3.56321,12.72575,12.21672,3.56321,12.72575,0.0,0.0,0.0,133.23,86.11672,16.99321,87.7773242339,12.21672,3.56321,12.72575,73.9,13.43,75.1104180524,134.58
2020-01-10 03:00:00,70.4028,12.2854,71.4666726594,13.7328,4.0054,14.305,56.67,8.28,57.2716971985,133.48,70.6328,12.1954,71.6778921077,13.7328,4.0054,14.305,56.9,8.19,57.486399261,134.76,13.7328,4.0054,14.305,13.7328,4.0054,14.305,0.0,0.0,0.0,133.48,83.7428,17.9654,85.6481882412,13.7328,4.0054,14.305,70.01,13.96,71.3882462314,134.76
2020-01-10 03:30:00,68.78384,12.87237,69.9779576335,14.61384,4.26237,15.22275,54.17,8.61,54.8499863263,133.48,69.00384,12.79237,70.1795886634,14.61384,4.26237,15.22275,54.39,8.53,55.0548181361,134.8,14.61384,4.26237,15.22275,14.61384,4.26237,15.22275,0.0,0.0,0.0,133.48,81.60384,18.63237,83.703953996,14.61384,4.26237,15.22275,66.99,14.37,68.513918294,134.8
2020-01-10 04:00:00,66.92888,13.74259,68.3252058757,16.32888,4.76259,17.00925,50.6,8.98,51.3906645219,133.48,67.14888,13.66259,68.5247287537,16.32888,4.76259,17.00925,50.82,8.9,51.5934336907,134.8,16.32888,4.76259,17.00925,16.32888,4.76259,17.00925,0.0,0.0,0.0,133.48,79.07888,19.60259,81.4722701093,16.32888,4.76259,17.00925,62.75,14.84,64.4809126796,134.8
2020-01-10 04:30:00,66.5196,13.70405,67.9165529938,15.8196,4.61405,16.47875,50.7,9.09,51.5084274658,133.63,66.7296,13.61405,68.1041986486,15.8196,4.61405,16.47875,50.91,9.0,51.6994013505,134.92,15.8196,4.61405,16.47875,15.8196,4.61405,16.47875,0.0,0.0,0.0,133.63,78.7196,19.58405,81.1191126589,15.8196,4.61405,16.47875,62.9,14.97,64.6568704779,134.92
2020-01-10 05:00:00,66.61256,13.68283,68.003330702,15.95256,4.65283,16.61725,50.66,9.03,51.4584929822,133.71,66.84256,13.60283,68.2126440725,15.95256,4.65283,16.61725,50.89,8.95,51.6710228271,135.02,15.95256,4.65283,16.61725,15.95256,4.65283,16.61725,0.0,0.0,0.0,133.71,78.89256,19.57283,81.2842647599,15.95256,4.65283,16.61725,62.94,14.92,64.6842330093,135.02
