Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-10 05:30:00,68.79352,12.92811,69.9977458363,16.07352,4.68811,16.74325,52.72,8.24,53.36005997,133.5,69.02352,12.84811,70.2091179532,16.07352,4.68811,16.74325,52.95,8.16,53.575069762,134.85,16.07352,4.68811,16.74325,16.07352,4.68811,16.74325,0.0,0.0,0.0,133.5,81.41352,18.61811,83.5152396797,16.07352,4.68811,16.74325,65.34,13.93,66.8083864496,134.85
2020-01-10 06:00:00,73.30232,10.47151,74.0464897147,13.34232,3.8915100000000002,13.89825,59.96,6.58,60.3199635278,132.51,73.55232,10.37151,74.2799569,13.34232,3.8915100000000002,13.89825,60.21,6.48,60.5576956299,133.82,13.34232,3.8915100000000002,13.89825,13.34232,3.8915100000000002,13.89825,0.0,0.0,0.0,132.51,87.34232,16.45151,88.8781921748,13.34232,3.8915100000000002,13.89825,74.0,12.56,75.0583346471,133.82
2020-01-10 06:30:00,80.90888,18.670090000000002,83.035047561,12.78888,3.73009,13.32175,68.12,14.94,69.7390708283,131.45,81.21888,18.63009,83.3281868389,12.78888,3.73009,13.32175,68.43,14.9,70.0333841821,132.8,12.78888,3.73009,13.32175,12.78888,3.73009,13.32175,0.0,0.0,0.0,131.45,100.85888,23.15009,103.4815942178,12.78888,3.73009,13.32175,88.07,19.42,90.1857045213,132.8
2020-01-10 07:00:00,88.95,18.00375,90.7537190095,13.11,3.82375,13.65625,75.84,14.18,77.1542481008,130.93,89.32,17.70375,91.0575925668,13.11,3.82375,13.65625,76.21,13.88,77.4636592216,132.32,13.11,3.82375,13.65625,13.11,3.82375,13.65625,0.0,0.0,0.0,130.93,111.05,25.38375,113.9141662133,13.11,3.82375,13.65625,97.94,21.56,100.2849799322,132.32
2020-01-10 07:30:00,99.79392,10.39406,100.3337577899,12.49392,3.64406,13.0145,87.3,6.75,87.5605647538,134.14,100.70392,7.41406,100.9764714627,12.49392,3.64406,13.0145,88.21,3.77,88.2905261056,135.57,12.49392,3.64406,13.0145,12.49392,3.64406,13.0145,0.0,0.0,0.0,134.14,119.78392,10.62406,120.25413981,12.49392,3.64406,13.0145,107.29,6.98,107.5168103136,135.57
2020-01-10 08:00:00,104.28488,14.04059,105.225825557,10.42488,3.04059,10.85925,93.86,11.0,94.502378806,131.96,106.01488,11.63059,106.6509512623,10.42488,3.04059,10.85925,95.59,8.59,95.9751853345,133.36,10.42488,3.04059,10.85925,10.42488,3.04059,10.85925,0.0,0.0,0.0,131.96,128.17488,18.60059,129.5174961593,10.42488,3.04059,10.85925,117.75,15.56,118.7736338587,133.36
2020-01-10 08:30:00,105.59672,11.98446,106.2746185891,9.30672,2.71446,9.6945,96.29,9.27,96.735190081,131.52,107.37672,12.92446,108.1517529412,9.30672,2.71446,9.6945,98.07,10.21,98.6000456389,132.98,9.30672,2.71446,9.6945,9.30672,2.71446,9.6945,0.0,0.0,0.0,131.52,129.94672,19.98446,131.4744411673,9.30672,2.71446,9.6945,120.64,17.27,121.8698588659,132.98
2020-01-10 09:00:00,105.17456,11.59633,105.8119224883,9.24456,2.69633,9.62975,95.93,8.9,96.3419685288,131.6,106.94456,13.28633,107.7667178607,9.24456,2.69633,9.62975,97.7,10.59,98.2722651616,133.04,9.24456,2.69633,9.62975,9.24456,2.69633,9.62975,0.0,0.0,0.0,131.6,129.41456,20.43633,131.0182121839,9.24456,2.69633,9.62975,120.17,17.74,121.4723692862,133.04
2020-01-10 09:30:00,105.87888,11.32259,106.4825726322,9.84888,2.87259,10.25925,96.03,8.45,96.4010549735,131.3,107.62888,13.84259,108.5154049339,9.84888,2.87259,10.25925,97.78,10.97,98.3934413465,132.7,9.84888,2.87259,10.25925,9.84888,2.87259,10.25925,0.0,0.0,0.0,131.3,130.03888,21.33259,131.7770454509,9.84888,2.87259,10.25925,120.19,18.46,121.5993737648,132.7
2020-01-10 10:00:00,105.28232,11.580259999999999,105.9172758631,9.53232,2.78026,9.9295,95.75,8.8,96.1535360764,131.41,107.05232,13.40026,107.8877480785,9.53232,2.78026,9.9295,97.52,10.62,98.0965585533,132.84,9.53232,2.78026,9.9295,9.53232,2.78026,9.9295,0.0,0.0,0.0,131.41,129.35232,21.12026,131.0652054202,9.53232,2.78026,9.9295,119.82,18.34,121.21546106,132.84
2020-01-10 10:30:00,104.4576,11.33555,105.0708565282,8.7276,2.54555,9.09125,95.73,8.79,96.1327051528,131.62,106.2276,13.23555,107.0489737716,8.7276,2.54555,9.09125,97.5,10.69,98.0842805958,133.05,8.7276,2.54555,9.09125,8.7276,2.54555,9.09125,0.0,0.0,0.0,131.62,128.6076,20.44555,130.2226374044,8.7276,2.54555,9.09125,119.88,17.9,121.2090112162,133.05
2020-01-10 11:00:00,104.36224,10.97607,104.9378447009,8.35224,2.43607,8.70025,96.01,8.54,96.3890642137,131.46,106.11224,13.33607,106.9469879934,8.35224,2.43607,8.70025,97.76,10.9,98.3657847018,132.9,8.35224,2.43607,8.70025,8.35224,2.43607,8.70025,0.0,0.0,0.0,131.46,128.53224,20.58607,130.1703614402,8.35224,2.43607,8.70025,120.18,18.15,121.5428109762,132.9
2020-01-10 11:30:00,103.65152,11.17336,104.2520099183,8.41152,2.45336,8.762,95.24,8.72,95.6383605046,131.71,105.42152,13.25336,106.2513455463,8.41152,2.45336,8.762,97.01,10.8,97.6093238374,133.12,8.41152,2.45336,8.762,8.41152,2.45336,8.762,0.0,0.0,0.0,131.71,127.65152,20.49336,129.2860718036,8.41152,2.45336,8.762,119.24,18.04,120.5969286508,133.12
2020-01-10 12:00:00,53.86424,2.76332,53.9350747492,7.79424,2.27332,8.119,46.07,0.49,46.0726057435,132.16,92.77424,12.22332,93.5760073919,7.79424,2.27332,8.119,84.98,9.95,85.5605218544,133.66,89.67424,11.20332,90.3713654793,7.79424,2.27332,8.119,81.88,8.93,82.36552252,132.16,105.64424,19.36332,107.404113546,7.79424,2.27332,8.119,97.85,17.09,99.3312166441,133.66
2020-01-10 12:30:00,84.03984,2.73912,84.0844663752,8.01984,2.33912,8.354,76.02,0.4,76.0210523474,132.34,83.21984,11.66912,84.0339820025,8.01984,2.33912,8.354,75.2,9.33,75.7765722371,133.82,85.27984,12.57912,86.2025833163,8.01984,2.33912,8.354,77.26,10.24,77.9356478128,132.34,88.84984,18.99912,90.8584648164,8.01984,2.33912,8.354,80.83,16.66,82.5290524603,133.82
2020-01-10 13:00:00,84.2844,2.6117,84.3248543447,8.7144,2.5417,9.0775,75.57,0.07,75.5700324203,132.49,83.4344,11.5517,84.2302847926,8.7144,2.5417,9.0775,74.72,9.01,75.2612682593,133.98,85.4444,13.1617,86.4521592457,8.7144,2.5417,9.0775,76.73,10.62,77.4614568673,132.49,89.0744,18.8917,91.0557250493,8.7144,2.5417,9.0775,80.36,16.35,82.006414993,133.98
2020-01-10 13:30:00,84.71128,2.86454,84.7596988471,9.34128,2.72454,9.7305,75.37,0.14,75.3701300251,132.89,83.90128,10.86454,84.6017908501,9.34128,2.72454,9.7305,74.56,8.14,75.0030212725,134.4,85.92128,14.35454,87.1121069396,9.34128,2.72454,9.7305,76.58,11.63,77.4580744661,132.89,89.50128,18.86454,91.4677538319,9.34128,2.72454,9.7305,80.16,16.14,81.7687299645,134.4
2020-01-10 14:00:00,84.42808,2.58569,84.4676653239,8.48808,2.47569,8.84175,75.94,0.11,75.9400796681,132.89,83.63808,10.53569,84.2990461978,8.48808,2.47569,8.84175,75.15,8.06,75.5809903349,134.35,85.64808,14.17569,86.8132696923,8.48808,2.47569,8.84175,77.16,11.7,78.0420117629,132.89,89.24808,18.69569,91.185243369,8.48808,2.47569,8.84175,80.76,16.22,82.3727260688,134.35
2020-01-10 14:30:00,83.16608,3.25969,83.2299371708,8.05608,2.34969,8.39175,75.11,0.91,75.1155123793,132.69,82.43608,9.61969,82.995456029,8.05608,2.34969,8.39175,74.38,7.27,74.7344452043,134.21,84.40608,14.79969,85.6937405244,8.05608,2.34969,8.39175,76.35,12.45,77.3584190635,132.69,87.94608,17.70969,89.7114602894,8.05608,2.34969,8.39175,79.89,15.36,81.3531910868,134.21
2020-01-10 15:00:00,81.97048,4.09264,82.0725855179,8.58048,2.50264,8.938,73.39,1.5899999999999999,73.4072217156,132.83,81.20048,9.23264,81.7236782922,8.58048,2.50264,8.938,72.62,6.73,72.9311819457,134.36,83.15048,15.53264,84.5888008521,8.58048,2.50264,8.938,74.57,13.03,75.6998401584,132.83,86.67048,17.20264,88.3612071353,8.58048,2.50264,8.938,78.09,14.7,79.4615510798,134.36
2020-01-10 15:30:00,80.7324,4.3757,80.8508946163,8.2824,2.4157,8.6275,72.45,1.96,72.4765072282,132.64,79.9624,8.8057,80.4457939625,8.2824,2.4157,8.6275,71.68,6.39,71.9642584899,134.16,81.8524,15.7657,83.356899428,8.2824,2.4157,8.6275,73.57,13.35,74.7714343851,132.64,85.3824,16.7057,87.0013485082,8.2824,2.4157,8.6275,77.1,14.29,78.4130990333,134.16
2020-01-10 16:00:00,82.90072,3.80521,82.9880051553,7.08072,2.06521,7.37575,75.82,1.74,75.8399630802,132.02,82.13072,9.00521,82.6229324998,7.08072,2.06521,7.37575,75.05,6.94,75.3701937108,133.55,84.00072,14.68521,85.2747111004,7.08072,2.06521,7.37575,76.92,12.62,77.9483854868,132.02,87.68072,16.45521,89.2114487937,7.08072,2.06521,7.37575,80.6,14.39,81.8744899221,133.55
2020-01-10 16:30:00,86.75736,3.66298,86.8346528562,9.02736,2.63298,9.4035,77.73,1.03,77.7368239639,132.53,85.92736,9.88298,86.4938407648,9.02736,2.63298,9.4035,76.9,7.25,77.2410027123,134.13,87.68736,15.04298,88.9683334173,9.02736,2.63298,9.4035,78.66,12.41,79.6329310022,132.53,91.63736,17.82298,93.3545090708,9.02736,2.63298,9.4035,82.61,15.19,83.9949296089,134.13
2020-01-10 17:00:00,90.92736,3.91798,91.0117320121,11.54736,3.36798,12.0285,79.38,0.55,79.3819053689,131.24,89.87736,12.15798,90.6959553577,11.54736,3.36798,12.0285,78.33,8.79,78.8216531164,132.75,91.53736,13.85798,92.580407676,11.54736,3.36798,12.0285,79.99,10.49,80.6749044003,131.24,95.85736,18.78798,97.6812246988,11.54736,3.36798,12.0285,84.31,15.42,85.7085322474,132.75
2020-01-10 17:30:00,92.74832,4.47326,92.8561302115,12.86832,3.75326,13.4045,79.88,0.72,79.8832448014,131.03,91.65832,12.45326,92.5004395117,12.86832,3.75326,13.4045,78.79,8.7,79.2688722009,132.59,93.23832,14.26326,94.322981835,12.86832,3.75326,13.4045,80.37,10.51,81.0542842791,131.03,97.69832,18.94326,99.5178819622,12.86832,3.75326,13.4045,84.83,15.19,86.1792608462,132.59
2020-01-10 18:00:00,92.01088,5.92359,92.2013609274,14.72088,4.29359,15.33425,77.29,1.63,77.3071859532,131.37,90.84088,12.28359,91.6676173055,14.72088,4.29359,15.33425,76.12,7.99,76.538189814,132.95,92.32088,15.59359,93.6285476394,14.72088,4.29359,15.33425,77.6,11.3,78.4184289565,131.37,96.85088,18.63359,98.6270938083,14.72088,4.29359,15.33425,82.13,14.34,83.372492466,132.95
2020-01-10 18:30:00,90.52544,6.75367,90.7770199206,15.47544,4.51367,16.12025,75.05,2.24,75.0834209396,131.68,89.33544,11.54367,90.0781724785,15.47544,4.51367,16.12025,73.86,7.03,74.1938036496,133.25,90.73544,16.84367,92.2855854999,15.47544,4.51367,16.12025,75.26,12.33,76.2633365386,131.68,95.26544,18.28367,97.0041063412,15.47544,4.51367,16.12025,79.79,13.77,80.9694819052,133.25
2020-01-10 19:00:00,88.62696,7.44078,88.9387612116,15.87696,4.63078,16.5385,72.75,2.81,72.8042485024,131.92,87.46696,10.87078,88.1399055448,15.87696,4.63078,16.5385,71.59,6.24,71.8614340241,133.49,88.85696,17.85078,90.6322772915,15.87696,4.63078,16.5385,72.98,13.22,74.1677072586,131.92,93.27696,17.89078,94.9772145088,15.87696,4.63078,16.5385,77.4,13.26,78.5276231654,133.49
2020-01-10 19:30:00,86.00112,7.83491,86.3572721661,16.13112,4.70491,16.80325,69.87,3.13,69.9400729196,132.56,84.95112,9.71491,85.5048084353,16.13112,4.70491,16.80325,68.82,5.01,69.0021195327,134.1,86.33112,19.35491,88.4741477583,16.13112,4.70491,16.80325,70.2,14.65,71.7123594647,132.56,90.54112,17.78491,92.2713250938,16.13112,4.70491,16.80325,74.41,13.08,75.5508735886,134.1
2020-01-10 20:00:00,83.41976,7.99118,83.8016426823,15.80976,4.61118,16.4685,67.61,3.38,67.6944347786,132.7,82.51976,7.84118,82.891464544,15.80976,4.61118,16.4685,66.71,3.23,66.7881501466,134.24,83.88976,21.09118,86.5004607309,15.80976,4.61118,16.4685,68.08,16.48,70.0462475797,132.7,87.85976,17.42118,89.5702793333,15.80976,4.61118,16.4685,72.05,12.81,73.1799057119,134.24
2020-01-10 20:30:00,81.66264,11.36827,82.4501324108,18.30264,5.33827,19.06525,63.36,6.03,63.6462921151,134.11,80.95264,9.52827,81.5114584102,18.30264,5.33827,19.06525,62.65,4.19,62.7899562032,135.66,82.30264,21.34827,85.0263087695,18.30264,5.33827,19.06525,64.0,16.01,65.9721160794,134.11,85.96264,16.46827,87.5258784164,18.30264,5.33827,19.06525,67.66,11.13,68.5693262327,135.66
2020-01-10 21:00:00,76.73072,24.94021,80.6822004321,19.44072,5.67021,20.25075,57.29,19.27,60.443998875,132.73,79.16072,21.00021,81.8988913903,19.44072,5.67021,20.25075,59.72,15.33,61.6562024455,134.24,80.46072,9.98021,81.0773214565,19.44072,5.67021,20.25075,61.02,4.31,61.1720238344,132.73,80.78072,8.88021,81.2673541674,19.44072,5.67021,20.25075,61.34,3.21,61.4239342602,134.24
2020-01-10 21:30:00,73.19832,26.97451,78.0103726472,21.95832,6.40451,22.87325,51.24,20.57,55.2146946021,133.23,75.39832,20.25451,78.0714533883,21.95832,6.40451,22.87325,53.44,13.85,55.2055803339,134.71,76.69832,12.36451,77.6885667158,21.95832,6.40451,22.87325,54.74,5.96,55.0635015232,133.23,76.98832,10.81451,77.7441640444,21.95832,6.40451,22.87325,55.03,4.41,55.2064217279,134.71
2020-01-10 22:00:00,69.78176,28.49718,75.3762780764,22.96176,6.69718,23.9185,46.82,21.8,51.6464171071,133.57,71.83176,19.57718,74.4517811839,22.96176,6.69718,23.9185,48.87,12.88,50.5388098396,135.09,73.08176,13.74718,74.3634897154,22.96176,6.69718,23.9185,50.12,7.05,50.6134063268,133.57,73.37176,12.26718,74.3901799342,22.96176,6.69718,23.9185,50.41,5.57,50.716792091,135.09
2020-01-10 22:30:00,65.2228,29.97165,71.7796171873,23.4228,6.83165,24.39875,41.8,23.14,47.7776056328,133.86,67.0528,18.43165,69.5399432669,23.4228,6.83165,24.39875,43.63,11.6,45.1457295876,135.38,68.2828,15.24165,69.963195114,23.4228,6.83165,24.39875,44.86,8.41,45.6415129022,133.86,68.5928,13.73165,69.9537734762,23.4228,6.83165,24.39875,45.17,6.9,45.6939700617,135.38
2020-01-10 23:00:00,61.19904,31.17722,68.6829057616,22.85904,6.66722,23.8115,38.34,24.51,45.5048975386,134.71,62.97904,17.97722,65.4945793043,22.85904,6.66722,23.8115,40.12,11.31,41.6836958534,136.18,64.20904,15.63722,66.0857281646,22.85904,6.66722,23.8115,41.35,8.97,42.3117406874,134.71,64.45904,14.75722,66.1267221315,22.85904,6.66722,23.8115,41.6,8.09,42.3793357664,136.18
2020-01-10 23:30:00,57.86704,31.94622,66.099586161,22.54704,6.57622,23.4865,35.32,25.37,43.4872314594,134.57,59.53704,17.36622,62.0181000116,22.54704,6.57622,23.4865,36.99,10.79,38.5316000187,135.94,60.71704,16.01622,62.7939348142,22.54704,6.57622,23.4865,38.17,9.44,39.3200012716,134.57,60.96704,15.55622,62.9203937293,22.54704,6.57622,23.4865,38.42,8.98,39.455504052,135.94
2020-01-11 00:00:00,55.12176,32.45468,63.9665121716,22.06176,6.43468,22.981,33.06,26.02,42.0714154742,134.28,56.78176,16.36468,59.0929016059,22.06176,6.43468,22.981,34.72,9.93,36.1120935422,135.7,57.96176,16.62468,60.2988027029,22.06176,6.43468,22.981,35.9,10.19,37.3181738567,134.28,58.13176,16.19468,60.3454155757,22.06176,6.43468,22.981,36.07,9.76,37.3671312787,135.7
2020-01-11 00:30:00,54.9268,32.9049,64.0287888551,24.0168,7.0049,25.0175,30.91,25.9,40.326642558,133.51,56.3868,16.7049,58.8092246017,24.0168,7.0049,25.0175,32.37,9.7,33.7921129851,134.94,57.5468,17.2149,60.0665212265,24.0168,7.0049,25.0175,33.53,10.21,35.0500356633,133.51,57.8168,16.8249,60.215111245,24.0168,7.0049,25.0175,33.8,9.82,35.1976192377,134.94
2020-01-11 01:00:00,57.32656,32.20858,65.7550538518,25.12656,7.32858,26.1735,32.2,24.88,40.692190897,133.12,58.83656,17.04858,61.2567945019,25.12656,7.32858,26.1735,33.71,9.72,35.0833650039,134.49,59.95656,17.39858,62.4299581375,25.12656,7.32858,26.1735,34.83,10.07,36.2565001069,133.12,60.25656,16.19858,62.3958894243,25.12656,7.32858,26.1735,35.13,8.87,36.2324964638,134.49
2020-01-11 01:30:00,58.5472,31.772100000000002,66.6126186713,24.9672,7.2821,26.0075,33.58,24.49,41.5617191656,133.61,60.1672,16.6521,62.4290348336,24.9672,7.2821,26.0075,35.2,9.37,36.425772469500004,135.06,61.3372,17.8321,63.8767241979,24.9672,7.2821,26.0075,36.37,10.55,37.8692408163,133.61,61.5472,15.6721,63.5112001638,24.9672,7.2821,26.0075,36.58,8.39,37.5298347985,135.06
2020-01-11 02:00:00,57.24728,32.30129,65.731456724,24.58728,7.17129,25.61175,32.66,25.13,41.2091312697,134.62,58.81728,16.98129,61.2195772336,24.58728,7.17129,25.61175,34.23,9.81,35.6079906763,136.01,59.99728,17.60129,62.5258268003,24.58728,7.17129,25.61175,35.41,10.43,36.9141300859,134.62,60.24728,15.94129,62.320618372,24.58728,7.17129,25.61175,35.66,8.77,36.7225884164,136.01
2020-01-11 02:30:00,55.85728,33.33129,65.046219122,25.06728,7.31129,26.11175,30.79,26.02,40.3120887576,135.0,57.32728,17.17129,59.8437150623,25.06728,7.31129,26.11175,32.26,9.86,33.7331765477,136.39,58.49728,17.81129,61.1487842795,25.06728,7.31129,26.11175,33.43,10.5,35.0401897826,135.0,58.77728,16.86129,61.1479496358,25.06728,7.31129,26.11175,33.71,9.55,35.036646529,136.39
2020-01-11 03:00:00,54.22048,34.05639,64.0288852883,25.53048,7.44639,26.59425,28.69,26.61,39.1306555018,134.7,55.57048,17.22639,58.1792640024,25.53048,7.44639,26.59425,30.04,9.78,31.5919293491,136.06,56.73048,17.94639,59.5014308657,25.53048,7.44639,26.59425,31.2,10.5,32.91944714,134.7,57.05048,17.656390000000002,59.7202258541,25.53048,7.44639,26.59425,31.52,10.21,33.1323784235,136.06
2020-01-11 03:30:00,53.46064,33.81102,63.2552377487,25.34064,7.39102,26.3965,28.12,26.42,38.5843336083,135.11,54.87064,16.70102,57.3560040715,25.34064,7.39102,26.3965,29.53,9.31,30.9628325578,136.46,56.02064,18.48102,58.9903399401,25.34064,7.39102,26.3965,30.68,11.09,32.6228524197,135.11,56.27064,17.33102,58.8791064831,25.34064,7.39102,26.3965,30.93,9.94,32.4879746983,136.46
2020-01-11 04:00:00,52.5076,34.01055,62.5600956606,25.1676,7.34055,26.21625,27.34,26.67,38.1937756709,135.44,53.8976,16.72055,56.4316230323,25.1676,7.34055,26.21625,28.73,9.38,30.2224634999,136.76,55.0576,18.49055,58.0795984582,25.1676,7.34055,26.21625,29.89,11.15,31.9019529183,135.44,55.2776,17.41055,57.954640134,25.1676,7.34055,26.21625,30.11,10.07,31.7492834565,136.76
2020-01-11 04:30:00,51.4572,34.5621,61.986951758000004,25.6872,7.4921,26.7575,25.77,27.07,37.3748284277,135.53,52.7872,16.8621,55.4149700013,25.6872,7.4921,26.7575,27.1,9.37,28.6741503797,136.88,53.9372,18.6621,57.0744734557,25.6872,7.4921,26.7575,28.25,11.17,30.3781401669,135.53,54.1772,17.9521,57.0740474669,25.6872,7.4921,26.7575,28.49,10.46,30.3494925822,136.88
2020-01-11 05:00:00,50.858,33.879,61.1091057454,25.848,7.539,26.925,25.01,26.34,36.3221103462,135.53,52.268,16.199,54.7206672565,25.848,7.539,26.925,26.42,8.66,27.8030933531,136.88,53.408,19.429,56.8322136204,25.848,7.539,26.925,27.56,11.89,30.0154243681,135.53,53.528,17.289,56.250833816,25.848,7.539,26.925,27.68,9.75,29.3469742904,136.88
2020-01-11 05:30:00,51.03232,33.35901,60.9681985363,24.68232,7.19901,25.71075,26.35,26.16,37.1304201431,135.53,52.53232,16.07901,54.9379577993,24.68232,7.19901,25.71075,27.85,8.88,29.2314368446,136.88,53.68232,18.87901,56.9052589763,24.68232,7.19901,25.71075,29.0,11.68,31.2637553726,135.53,53.78232,16.72901,56.3240421149,24.68232,7.19901,25.71075,29.1,9.53,30.6207592982,136.88
2020-01-11 06:00:00,51.49056,32.59933,60.9425474161,24.34056,7.09933,25.35475,27.15,25.5,37.2474495771,135.17,53.03056,15.65933,55.2942574773,24.34056,7.09933,25.35475,28.69,8.56,29.9397678682,136.51,54.17056,18.97933,57.3991684431,24.34056,7.09933,25.35475,29.83,11.88,32.1086172234,135.17,54.25056,16.07933,56.5832847541,24.34056,7.09933,25.35475,29.91,8.98,31.2289689231,136.51
2020-01-11 06:30:00,53.80072,32.04146,62.6192672542,24.69072,7.20146,25.7195,29.11,24.84,38.2677109323,134.73,55.35072,16.67146,57.8069181245,24.69072,7.20146,25.7195,30.66,9.47,32.0891960011,136.08,56.50072,18.04146,59.3112606463,24.69072,7.20146,25.7195,31.81,10.84,33.6062747117,134.73,56.64072,15.60146,58.7501209892,24.69072,7.20146,25.7195,31.95,8.4,33.0357760617,136.08
2020-01-11 07:00:00,56.49192,31.68681,64.7718376554,25.05192,7.3068100000000005,26.09575,31.44,24.38,39.7851479826,133.78,58.04192,17.84681,60.7237441571,25.05192,7.3068100000000005,26.09575,32.99,10.54,34.632812476,135.19,59.18192,16.77681,61.5139090667,25.05192,7.3068100000000005,26.09575,34.13,9.47,35.4194551059,133.78,59.41192,15.46681,61.3921692862,25.05192,7.3068100000000005,26.09575,34.36,8.16,35.3156509214,135.19
2020-01-11 07:30:00,60.31864,31.63377,68.1104524714,25.41864,7.41377,26.47775,34.9,24.22,42.4808003691,133.68,61.76864,19.90377,64.8962629715,25.41864,7.41377,26.47775,36.35,12.49,38.4359545218,135.12,62.92864,14.88377,64.6648307944,25.41864,7.41377,26.47775,37.51,7.47,38.2465815466,133.68,63.38864,15.40377,65.2333949083,25.41864,7.41377,26.47775,37.97,7.99,38.801559247,135.12
2020-01-11 08:00:00,62.7244,30.0842,69.5658640786,25.4544,7.4242,26.515,37.27,22.66,43.6179836765,132.74,64.2644,19.9842,67.2999357875,25.4544,7.4242,26.515,38.81,12.56,40.7917847121,134.21,65.4444,14.5242,67.0367203628,25.4544,7.4242,26.515,39.99,7.1,40.6153924024,132.74,65.8844,14.0742,67.3708933368,25.4544,7.4242,26.515,40.43,6.65,40.9732522507,134.21
2020-01-11 08:30:00,65.99528,27.88404,71.6442368164,24.66528,7.19404,25.693,41.33,20.69,46.2195305039,132.48,67.70528,20.36404,70.7014785206,24.66528,7.19404,25.693,43.04,13.17,45.0098933569,133.91,68.87528,13.63404,70.2117599965,24.66528,7.19404,25.693,44.21,6.44,44.6765900668,132.48,69.30528,11.89404,70.3184899113,24.66528,7.19404,25.693,44.64,4.7,44.8867419179,133.91
2020-01-11 09:00:00,68.65176,27.47093,73.9440068306,24.31176,7.09093,25.32475,44.34,20.38,48.799385242,132.17,70.37176,21.65093,73.6270831648,24.31176,7.09093,25.32475,46.06,14.56,48.3064923173,133.6,71.57176,12.04093,72.5775504186,24.31176,7.09093,25.32475,47.26,4.95,47.5185237565,132.17,72.11176,11.51093,73.0247043114,24.31176,7.09093,25.32475,47.8,4.42,48.0039206732,133.6
2020-01-11 09:30:00,71.53776,27.55518,76.661196512,24.25776,7.07518,25.2685,47.28,20.48,51.5250308103,132.17,73.20776,23.54518,76.9009208362,24.25776,7.07518,25.2685,48.95,16.47,51.6465236003,133.65,74.42776,10.10518,75.1106258891,24.25776,7.07518,25.2685,50.17,3.03,50.2614146239,132.17,75.11776,11.56518,76.0028371566,24.25776,7.07518,25.2685,50.86,4.49,51.0578074343,133.65
2020-01-11 10:00:00,72.85832,27.04826,77.7170712408,24.26832,7.07826,25.2795,48.59,19.97,52.5336939497,131.84,74.54832,23.84826,78.2699911834,24.26832,7.07826,25.2795,50.28,16.77,53.0029367111,133.32,75.77832,9.68826,76.3951318073,24.26832,7.07826,25.2795,51.51,2.61,51.5760816658,131.84,76.49832,11.14826,77.3063817796,24.26832,7.07826,25.2795,52.23,4.07,52.3883364882,133.32
2020-01-11 10:30:00,73.62152,26.94086,78.3960339855,24.55152,7.16086,25.5745,49.07,19.78,52.9066470304,132.31,75.32152,24.38086,79.1691714587,24.55152,7.16086,25.5745,50.77,17.22,53.6108319279,133.76,76.56152,9.45086,77.1426282897,24.55152,7.16086,25.5745,52.01,2.29,52.0603899332,132.31,77.29152,10.92086,78.0592355013,24.55152,7.16086,25.5745,52.74,3.76,52.8738612171,133.76
2020-01-11 11:00:00,73.18088,26.95984,77.9889362051,24.65088,7.18984,25.678,48.53,19.77,52.4024216998,132.16,74.88088,24.32984,78.7342829014,24.65088,7.18984,25.678,50.23,17.14,53.0738400721,133.63,76.12088,9.50984,76.7126158386,24.65088,7.18984,25.678,51.47,2.32,51.5222602377,132.16,76.82088,10.97984,77.6015753088,24.65088,7.18984,25.678,52.17,3.79,52.307485124,133.63
2020-01-11 11:30:00,73.33808,27.10569,78.1869068864,25.28808,7.37569,26.34175,48.05,19.73,51.9430014535,132.58,75.02808,24.83569,79.0317928828,25.28808,7.37569,26.34175,49.74,17.46,52.7154550393,134.02,76.26808,9.52569,76.8606453061,25.28808,7.37569,26.34175,50.98,2.15,51.0253162656,132.58,76.97808,10.98569,77.7580232855,25.28808,7.37569,26.34175,51.69,3.61,51.8159068241,134.02
2020-01-11 12:00:00,73.20768,27.26349,78.1195385161,25.41768,7.41349,26.47675,47.79,19.85,51.7484936979,133.0,74.90768,24.60349,78.8447350377,25.41768,7.41349,26.47675,49.49,17.19,52.3904208802,134.43,76.16768,9.93349,76.8126923116,25.41768,7.41349,26.47675,50.75,2.52,50.8125269988,133.0,76.83768,11.06349,77.6300835937,25.41768,7.41349,26.47675,51.42,3.65,51.5493831195,134.43
2020-01-11 12:30:00,73.3684,27.5112,78.3568008791,25.9584,7.5712,27.04,47.41,19.94,51.4325937514,132.77,75.0484,24.1612,78.8417778085,25.9584,7.5712,27.04,49.09,16.59,51.8175279225,134.19,76.2984,10.6412,77.0368806482,25.9584,7.5712,27.04,50.34,3.07,50.4335255559,132.77,76.9784,11.3712,77.8137407917,25.9584,7.5712,27.04,51.02,3.8,51.1613174185,134.19
2020-01-11 13:00:00,73.04872,27.89921,78.1951495443,25.84872,7.53921,26.92575,47.2,20.36,51.4039842814,133.1,74.71872,23.80921,78.420441208,25.84872,7.53921,26.92575,48.87,16.27,51.5071820235,134.58,75.98872,11.01921,76.7835174778,25.84872,7.53921,26.92575,50.14,3.48,50.2606207682,133.1,76.64872,11.70921,77.5379383042,25.84872,7.53921,26.92575,50.8,4.17,50.9708632456,134.58
2020-01-11 13:30:00,72.9616,28.17005,78.2109122282,25.8516,7.54005,26.92875,47.11,20.63,51.4290676563,133.26,74.6016,23.61005,78.2485347055,25.8516,7.54005,26.92875,48.75,16.07,51.330375023,134.71,75.9216,11.27005,76.7535235254,25.8516,7.54005,26.92875,50.07,3.73,50.2087422667,133.26,76.5616,11.950050000000001,77.4885945773,25.8516,7.54005,26.92875,50.71,4.41,50.9013968374,134.71
2020-01-11 14:00:00,72.94816,28.09113,78.1699790972,25.71816,7.50113,26.78975,47.23,20.59,51.5230142752,133.26,74.62816,23.29113,78.178251462,25.71816,7.50113,26.78975,48.91,15.79,51.3956437843,134.71,75.96816,11.51113,76.8353268208,25.71816,7.50113,26.78975,50.25,4.01,50.4097470734,133.26,76.55816,11.88113,77.4745965634,25.71816,7.50113,26.78975,50.84,4.38,51.0283254673,134.71
2020-01-11 14:30:00,71.77896,27.68928,76.9344872317,25.36896,7.39928,26.426,46.41,20.29,50.6514777672,133.48,73.61896,21.18928,76.6076814582,25.36896,7.39928,26.426,48.25,13.79,50.1819349966,134.99,74.92896,13.48928,76.133499339,25.36896,7.39928,26.426,49.56,6.09,49.9327718037,133.48,75.33896,11.46928,76.2069765678,25.36896,7.39928,26.426,49.97,4.07,50.1354744667,134.99
2020-01-11 15:00:00,70.972,27.511,76.1175400614,25.032,7.301,26.075,45.94,20.21,50.188920092,133.48,72.962,21.161,75.96868674,25.032,7.301,26.075,47.93,13.86,49.8937320713,134.91,74.262,13.301,75.4437621345,25.032,7.301,26.075,49.23,6.0,49.5942829366,133.48,74.522,11.281,75.3710119675,25.032,7.301,26.075,49.49,3.98,49.6497784486,134.91
2020-01-11 15:30:00,71.23288,27.66959,76.4181222215,25.71288,7.49959,26.78425,45.52,20.17,49.7885458715,133.48,73.24288,21.41959,76.3106696764,25.71288,7.49959,26.78425,47.53,13.92,49.5264303176,134.91,74.53288,13.45959,75.7384365039,25.71288,7.49959,26.78425,48.82,5.96,49.1824562217,133.48,74.77288,11.43959,75.642896579,25.71288,7.49959,26.78425,49.06,3.94,49.217956073,134.91
2020-01-11 16:00:00,72.4704,27.53595,77.5253985386,25.7004,7.49595,26.77125,46.77,20.04,50.88255595,133.83,74.5304,21.73595,77.6352500258,25.7004,7.49595,26.77125,48.83,14.24,50.8640000393,135.25,75.8104,13.22595,76.9554579063,25.7004,7.49595,26.77125,50.11,5.73,50.4365442908,133.83,76.0504,11.20595,76.8715594714,25.7004,7.49595,26.77125,50.35,3.71,50.4864991854,135.25
2020-01-11 16:30:00,74.73184,26.97262,79.4504256719,25.31184,7.38262,26.3665,49.42,19.59,53.1611183103,133.83,76.87184,22.04262,79.9697247804,25.31184,7.38262,26.3665,51.56,14.66,53.6036304741,135.25,78.16184,12.67262,79.1825014119,25.31184,7.38262,26.3665,52.85,5.29,53.1140904092,133.83,78.43184,10.65262,79.1519541051,25.31184,7.38262,26.3665,53.12,3.27,53.2205533605,135.25
2020-01-11 17:00:00,77.81368,26.28524,82.1333223302,25.18368,7.34524,26.233,52.63,18.94,55.9342515817,132.3,79.97368,23.03524,83.2250669847,25.18368,7.34524,26.233,54.79,15.69,56.9922819336,133.76,81.25368,11.15524,82.015851474,25.18368,7.34524,26.233,56.07,3.81,56.1992971486,132.3,81.63368,10.32524,82.2840707027,25.18368,7.34524,26.233,56.45,2.98,56.5286024947,133.76
2020-01-11 17:30:00,80.45408,25.84994,84.504901554,25.23408,7.35994,26.2855,55.22,18.49,58.2333967754,132.09,82.53408,24.55994,86.1107717667,25.23408,7.35994,26.2855,57.3,17.2,59.8258305417,133.55,83.81408,9.63994,84.3666311373,25.23408,7.35994,26.2855,58.58,2.2800000000000002,58.6243533013,132.09,84.38408,9.86994,84.9593354085,25.23408,7.35994,26.2855,59.15,2.51,59.2032313307,133.55
2020-01-11 18:00:00,80.04576,25.56918,84.030391287,24.78576,7.22918,25.8185,55.26,18.34,58.2239057433,133.63,82.36576,23.08918,85.5408011036,24.78576,7.22918,25.8185,57.58,15.86,59.7243333994,135.14,83.68576,11.28918,84.4437801845,24.78576,7.22918,25.8185,58.9,4.06,59.0397628722,133.63,84.01576,9.25918,84.524436364,24.78576,7.22918,25.8185,59.23,2.03,59.2647770602,135.14
2020-01-11 18:30:00,78.73752,25.62136,82.8012750143,24.82752,7.24136,25.862,53.91,18.38,56.9571110574,133.95,81.12752,22.18136,84.1052152533,24.82752,7.24136,25.862,56.3,14.94,58.2485501965,135.43,82.46752,12.31136,83.3814214319,24.82752,7.24136,25.862,57.64,5.07,57.8625483366,133.95,82.64752,9.24136,83.1625835145,24.82752,7.24136,25.862,57.82,2.0,57.8545797669,135.43
2020-01-11 19:00:00,76.82728,27.27629,81.5256214227,24.94728,7.27629,25.98675,51.88,20.0,55.6015683232,134.55,79.09728,22.45629,82.2232610881,24.94728,7.27629,25.98675,54.15,15.18,56.2374866081,136.04,80.41728,12.30629,81.3534491965,24.94728,7.27629,25.98675,55.47,5.03,55.6975924076,134.55,80.67728,10.75629,81.3911621908,24.94728,7.27629,25.98675,55.73,3.48,55.8385467218,136.04
2020-01-11 19:30:00,74.36376,28.76943,79.7348662999,25.16376,7.33943,26.21225,49.2,21.43,53.6645590683,134.55,76.18376,22.33943,79.3915324229,25.16376,7.33943,26.21225,51.02,15.0,53.1793230495,136.04,77.49376,12.58943,78.5097228798,25.16376,7.33943,26.21225,52.33,5.25,52.5926934089,134.55,78.08376,12.22943,79.0356409088,25.16376,7.33943,26.21225,52.92,4.89,53.1454466535,136.04
2020-01-11 20:00:00,71.71,29.3775,77.4942682155,25.02,7.2975,26.0625,46.69,22.08,51.6476766176,135.11,73.51,21.4875,76.5861133382,25.02,7.2975,26.0625,48.49,14.19,50.5236202187,136.55,74.8,13.5075,76.0098188147,25.02,7.2975,26.0625,49.78,6.21,50.165849938,135.11,75.34,12.7475,76.4108261718,25.02,7.2975,26.0625,50.32,5.45,50.6142756542,136.55
2020-01-11 20:30:00,70.0904,29.4972,76.0443882216,24.9504,7.2772,25.99,45.14,22.22,50.3125034161,133.34,71.8104,20.1372,74.5804288805,24.9504,7.2772,25.99,46.86,12.86,48.5925837963,134.78,73.0504,14.2872,74.434434397,24.9504,7.2772,25.99,48.1,7.01,48.6081279212,133.34,73.5904,13.3472,74.791006946,24.9504,7.2772,25.99,48.64,6.07,49.0172877667,134.78
2020-01-11 21:00:00,67.91368,30.23524,74.3400139158,24.94368,7.27524,25.983,42.97,22.96,48.7194263103,133.56,69.59368,19.53524,72.2835105525,24.94368,7.27524,25.983,44.65,12.26,46.3025928,135.02,70.82368,14.93524,72.3813169444,24.94368,7.27524,25.983,45.88,7.66,46.5150513275,133.56,71.34368,14.05524,72.7149946531,24.94368,7.27524,25.983,46.4,6.78,46.8927329125,135.02
2020-01-11 21:30:00,65.30536,31.19573,72.3737771224,25.18536,7.34573,26.23475,40.12,23.85,46.6737281562,134.56,66.90536,19.18573,69.6018637133,25.18536,7.34573,26.23475,41.72,11.84,43.3675454689,136.01,68.13536,15.73573,69.9288243928,25.18536,7.34573,26.23475,42.95,8.39,43.7617938389,134.56,68.62536,14.785730000000001,70.2001271136,25.18536,7.34573,26.23475,43.44,7.44,44.0725220517,136.01
2020-01-11 22:00:00,62.4808,31.7319,70.0768424392,24.7608,7.2219,25.7925,37.72,24.51,44.98375818,134.76,64.0708,18.1919,66.6033980984,24.7608,7.2219,25.7925,39.31,10.97,40.8119712829,136.18,65.2908,16.5619,67.3586304511,24.7608,7.2219,25.7925,40.53,9.34,41.5922649059,134.76,65.6908,15.2819,67.4449232504,24.7608,7.2219,25.7925,40.93,8.06,41.7160460734,136.18
2020-01-11 22:30:00,59.22968,32.20199,67.4175285283,24.34968,7.10199,25.36425,34.88,25.1,42.9723678659,133.83,60.73968,17.31199,63.1586393478,24.34968,7.10199,25.36425,36.39,10.21,37.7951875243,135.22,61.92968,16.91199,64.1973571938,24.34968,7.10199,25.36425,37.58,9.81,38.8393164203,133.83,62.29968,16.01199,64.3244428803,24.34968,7.10199,25.36425,37.95,8.91,38.9819265814,135.22
2020-01-11 23:00:00,56.3784,32.84995,65.2506183998,23.8284,6.94995,24.82125,32.55,25.9,41.597025134,134.4,57.8384,17.10995,60.3160915806,23.8284,6.94995,24.82125,34.01,10.16,35.495150373,135.77,59.0184,16.98995,61.4152256331,23.8284,6.94995,24.82125,35.19,10.04,36.5942304196,134.4,59.3684,16.50995,61.621306117,23.8284,6.94995,24.82125,35.54,9.56,36.803331371,135.77
2020-01-11 23:30:00,53.53632,33.30351,63.0496735714,23.56632,6.8735100000000005,24.54825,29.97,26.43,39.9593017957,135.0,54.98632,16.59351,57.4355287367,23.56632,6.8735100000000005,24.54825,31.42,9.72,32.889128903,136.34,56.14632,17.54351,58.8233286432,23.56632,6.8735100000000005,24.54825,32.58,10.67,34.282725971,135.0,56.41632,16.83351,58.8741727862,23.56632,6.8735100000000005,24.54825,32.85,9.96,34.3267257396,136.34
2020-01-12 00:00:00,52.12704,26.14497,58.3162735046,23.05704,6.72497,24.01775,29.07,19.42,34.9599957094,134.26,52.16704,13.85497,53.9755523924,23.05704,6.72497,24.01775,29.11,7.13,29.9704687985,135.6,53.63704,25.34497,59.3236846821,23.05704,6.72497,24.01775,30.58,18.62,35.8028043594,134.26,54.99704,13.60497,56.6548287215,23.05704,6.72497,24.01775,31.94,6.88,32.6725878987,135.6
2020-01-12 00:30:00,52.51576,19.66418,56.0765996067,23.22576,6.77418,24.1935,29.29,12.89,32.000878113,133.09,51.03576,11.83418,52.3898522144,23.22576,6.77418,24.1935,27.81,5.06,28.2665827436,134.42,52.77576,33.15418,62.3256006393,23.22576,6.77418,24.1935,29.55,26.38,39.6119540038,133.09,55.40576,10.79418,56.4474318552,23.22576,6.77418,24.1935,32.18,4.02,32.4301218006,134.42
2020-01-12 01:00:00,54.9608,20.0769,58.5130024033,23.6808,6.9069,24.6675,31.28,13.17,33.9394652286,132.61,53.3908,11.0269,54.5176122758,23.6808,6.9069,24.6675,29.71,4.12,29.9943077933,133.91,55.1608,32.1669,63.8547046994,23.6808,6.9069,24.6675,31.48,25.26,40.3615906525,132.61,57.9108,10.5269,58.8598027541,23.6808,6.9069,24.6675,34.23,3.62,34.4208846487,133.91
2020-01-12 01:30:00,56.58376,19.98693,60.0099930558,23.30376,6.79693,24.27475,33.28,13.19,35.798526506,132.72,55.00376,10.63693,56.0228336838,23.30376,6.79693,24.27475,31.7,3.84,31.9317334324,134.02,56.85376,31.79693,65.1413446558,23.30376,6.79693,24.27475,33.55,25.0,41.8402019594,132.72,59.63376,10.43693,60.5401919353,23.30376,6.79693,24.27475,36.33,3.64,36.5118953219,134.02
2020-01-12 02:00:00,55.19672,19.68571,58.6020910631,22.23672,6.48571,23.16325,32.96,13.2,35.5049517673,133.09,53.64672,10.71571,54.7064622103,22.23672,6.48571,23.16325,31.41,4.23,31.6935482393,134.36,55.48672,31.99571,64.0507732566,22.23672,6.48571,23.16325,33.25,25.51,41.9085027172,133.09,58.24672,10.18571,59.1306103382,22.23672,6.48571,23.16325,36.01,3.7,36.1995870142,134.36
2020-01-12 02:30:00,53.9748,19.16265,57.2755287192,19.8948,5.80265,20.72375,34.08,13.36,36.6051362516,133.27,52.4848,10.56265,53.5371254931,19.8948,5.80265,20.72375,32.59,4.76,32.9357814542,134.59,54.3448,31.91265,63.0220161298,19.8948,5.80265,20.72375,34.45,26.11,43.226549712,133.27,57.0748,9.37265,57.8392545168,19.8948,5.80265,20.72375,37.18,3.5700000000000003,37.3510013253,134.59
2020-01-12 03:00:00,52.57512,18.94066,55.8828403381,18.10512,5.28066,18.8595,34.47,13.66,37.0779786396,133.55,51.17512,10.31066,52.203473224,18.10512,5.28066,18.8595,33.07,5.03,33.4503482792,134.84,53.07512,31.75066,61.8471727199,18.10512,5.28066,18.8595,34.97,26.47,43.8584290644,133.55,55.68512,8.60066,56.3453985863,18.10512,5.28066,18.8595,37.58,3.32,37.7263674371,134.84
2020-01-12 03:30:00,51.4788,18.90965,54.8419703563,17.5188,5.10965,18.24875,33.96,13.8,36.6568083717,133.87,50.1288,10.05965,51.1282030543,17.5188,5.10965,18.24875,32.61,4.95,32.9835504456,135.12,52.0188,31.59965,60.8645498921,17.5188,5.10965,18.24875,34.5,26.49,43.4967826396,133.87,54.5888,8.38965,55.2297321428,17.5188,5.10965,18.24875,37.07,3.2800000000000002,37.2148263465,135.12
2020-01-12 04:00:00,48.7148,28.16265,56.2695885365,19.1748,5.59265,19.97375,29.54,22.57,37.175482512,133.34,49.2148,12.77265,50.8452271808,19.1748,5.59265,19.97375,30.04,7.18,30.8861457615,134.62,51.0248,23.23265,56.0650179797,19.1748,5.59265,19.97375,31.85,17.64,36.408681657,133.34,52.1048,13.90265,53.9276724888,19.1748,5.59265,19.97375,32.93,8.31,33.9623467976,134.62
2020-01-12 04:30:00,47.22512,33.73191,58.0349352654,21.91512,6.39191,22.82825,25.31,27.34,37.2568342724,132.88,48.89512,14.36191,50.960741936,21.91512,6.39191,22.82825,26.98,7.97,28.1325665377,134.18,50.62512,19.27191,54.1692651793,21.91512,6.39191,22.82825,28.71,12.88,31.4667840746,132.88,50.67512,17.35191,53.5635750082,21.91512,6.39191,22.82825,28.76,10.96,30.7775762529,134.18
2020-01-12 05:00:00,46.48216,33.81938,57.48340336,22.59216,6.58938,23.5335,23.89,27.23,36.2243702499,132.88,48.06216,14.48938,50.1987385962,22.59216,6.58938,23.5335,25.47,7.9,26.6670377058,134.21,49.72216,19.55938,53.4309137209,22.59216,6.58938,23.5335,27.13,12.97,30.0708796014,132.88,49.81216,17.43938,52.7767302762,22.59216,6.58938,23.5335,27.22,10.85,29.3027456051,134.21
2020-01-12 05:30:00,46.22616,33.78763,57.2578536915,22.58616,6.58763,23.52725,23.64,27.2,36.0373361946,132.8,47.81616,14.46763,49.956956222,22.58616,6.58763,23.52725,25.23,7.88,26.4319371216,134.1,49.48616,19.54763,53.2070471851,22.58616,6.58763,23.52725,26.9,12.96,29.8591962383,132.8,49.54616,17.42763,52.5218455327,22.58616,6.58763,23.52725,26.96,10.84,29.0576530367,134.1
2020-01-12 06:00:00,46.01272,33.12871,56.6981642389,19.81272,5.77871,20.63825,26.2,27.35,37.8742986734,132.45,47.77272,13.72871,49.7062395929,19.81272,5.77871,20.63825,27.96,7.95,29.0682662022,133.73,49.50272,18.57871,52.8742636134,19.81272,5.77871,20.63825,29.69,12.8,32.3316578604,132.45,49.50272,16.86871,52.2979221811,19.81272,5.77871,20.63825,29.69,11.09,31.6935987228,133.73
2020-01-12 06:30:00,48.16216,33.09563,58.4372687671,20.28216,5.91563,21.12725,27.88,27.18,38.9364456519,131.92,49.81216,15.04563,52.0348178239,20.28216,5.91563,21.12725,29.53,9.13,30.9091863368,133.24,51.57216,17.32563,54.4046426508,20.28216,5.91563,21.12725,31.29,11.41,33.3054379944,131.92,51.77216,16.93563,54.4717551999,20.28216,5.91563,21.12725,31.49,11.02,33.3625613525,133.24
2020-01-12 07:00:00,49.97704,32.05122,59.3715860547,18.82704,5.49122,19.6115,31.15,26.56,40.9360000489,131.46,51.66704,15.24122,53.8681520887,18.82704,5.49122,19.6115,32.84,9.75,34.256796406,132.79,53.51704,16.12122,55.8924619663,18.82704,5.49122,19.6115,34.69,10.63,36.2821305879,131.46,53.78704,15.99122,56.1138555889,18.82704,5.49122,19.6115,34.96,10.5,36.5027615394,132.79
2020-01-12 07:30:00,52.18336,31.96098,61.1931965454,20.88336,6.09098,21.7535,31.3,25.87,40.6072271893,130.87,53.79336,16.39098,56.2351296384,20.88336,6.09098,21.7535,32.91,10.3,34.4841717314,132.26,55.63336,15.99098,57.8859411796,20.88336,6.09098,21.7535,34.75,9.9,36.1327067904,130.87,56.01336,16.02098,58.2594910607,20.88336,6.09098,21.7535,35.13,9.93,36.5064624416,132.26
2020-01-12 08:00:00,54.27768,32.35724,63.1906442964,23.88768,6.96724,24.883,30.39,25.39,39.6005580769,130.76,55.77768,17.52724,58.4666890477,23.88768,6.96724,24.883,31.89,10.56,33.5929412228,132.1,57.60768,16.54724,59.9370999182,23.88768,6.96724,24.883,33.72,9.58,35.0544547811,130.76,58.03768,16.38724,60.3068315749,23.88768,6.96724,24.883,34.15,9.42,35.4253990803,132.1
2020-01-12 08:30:00,55.64328,41.21554,69.2451828408,23.33328,6.80554,24.3055,32.31,34.41,47.2015275177,131.99,59.12328,26.83554,64.9284871613,23.33328,6.80554,24.3055,35.79,20.03,41.0137172175,133.4,60.52328,13.90554,62.100172823,23.33328,6.80554,24.3055,37.19,7.1,37.8616705918,131.99,59.51328,25.77554,64.855292449,23.33328,6.80554,24.3055,36.18,18.97,40.8516009478,133.4
2020-01-12 09:00:00,57.78864,45.03127,73.2621470533,21.63864,6.31127,22.54025,36.15,38.72,52.9722653848,132.18,62.54864,32.36127,70.4243151324,21.63864,6.31127,22.54025,40.91,26.05,48.4997999996,133.56,63.70864,12.94127,65.0097475757,21.63864,6.31127,22.54025,42.07,6.63,42.5892216412,132.18,61.88864,29.97127,68.763949759,21.63864,6.31127,22.54025,40.25,23.66,46.6889505129,133.56
2020-01-12 09:30:00,60.87896,44.51053,75.4150850398,22.21896,6.48053,23.14475,38.66,38.03,54.229848792,132.07,65.79896,32.93053,73.5793649277,22.21896,6.48053,23.14475,43.58,26.45,50.978612182,133.51,66.98896,13.57053,68.3496894387,22.21896,6.48053,23.14475,44.77,7.09,45.3279273738,132.07,65.17896,29.49053,71.5401159236,22.21896,6.48053,23.14475,42.96,23.01,48.7341943608,133.51
2020-01-12 10:00:00,65.68624,31.963070000000002,73.0501195698,23.01624,6.71307,23.97525,42.67,25.25,49.5811597283,132.59,67.73624,21.27307,70.9981810793,23.01624,6.71307,23.97525,44.72,14.56,47.0305432671,134.05,68.92624,13.39307,70.2153892289,23.01624,6.71307,23.97525,45.91,6.68,46.3934316472,132.59,69.19624,15.75307,70.9667446383,23.01624,6.71307,23.97525,46.18,9.04,47.0564979572,134.05
2020-01-12 10:30:00,67.69248,29.28489,73.7555193247,22.30248,6.50489,23.23175,45.39,22.78,50.7856328109,132.59,69.59248,19.96489,72.3996554223,22.30248,6.50489,23.23175,47.29,13.46,49.1682387319,134.01,70.82248,12.65489,71.944213904,22.30248,6.50489,23.23175,48.52,6.15,48.9082089224,132.59,71.19248,13.34489,72.4324188307,22.30248,6.50489,23.23175,48.89,6.84,49.3661594617,134.01
2020-01-12 11:00:00,67.84208,28.89394,73.7387794003,21.68208,6.32394,22.5855,46.16,22.57,51.3823948449,132.66,69.79208,20.04394,72.6133180722,21.68208,6.32394,22.5855,48.11,13.72,50.0280971055,134.14,71.08208,12.23394,72.1271889446,21.68208,6.32394,22.5855,49.4,5.91,49.752267285,132.66,71.37208,12.93394,72.5345476821,21.68208,6.32394,22.5855,49.69,6.61,50.1277188789,134.14
2020-01-12 11:30:00,68.24096,29.30653,74.2677677217,23.61096,6.8865300000000005,24.59475,44.63,22.42,49.9449026428,132.52,70.00096,20.68653,72.9936087912,23.61096,6.8865300000000005,24.59475,46.39,13.8,48.3990919336,134.04,71.26096,12.68653,72.3814372858,23.61096,6.8865300000000005,24.59475,47.65,5.8,48.0016926785,132.52,71.72096,13.35653,72.9540471596,23.61096,6.8865300000000005,24.59475,48.11,6.47,48.5431045567,134.04
2020-01-12 12:00:00,70.00184,29.04637,75.7888462345,24.98184,7.28637,26.02275,45.02,21.76,50.0029799112,132.02,71.58184,21.75637,74.8151017734,24.98184,7.28637,26.02275,46.6,14.47,48.7948860025,133.53,72.87184,12.28637,73.9003379746,24.98184,7.28637,26.02275,47.89,5.0,48.1503073718,132.02,73.46184,13.17637,74.634165518,24.98184,7.28637,26.02275,48.48,5.89,48.8364873839,133.53
2020-01-12 12:30:00,71.2716,28.9238,76.9170148472,23.8416,6.9538,24.835,47.43,21.97,52.2712712683,132.11,72.9016,21.8338,76.1009730884,23.8416,6.9538,24.835,49.06,14.88,51.2669289113,133.61,74.2116,11.5638,75.1071437681,23.8416,6.9538,24.835,50.37,4.61,50.5805199657,132.11,74.8516,13.0438,75.9796205637,23.8416,6.9538,24.835,51.01,6.09,51.3722512647,133.61
2020-01-12 13:00:00,70.74632,28.90101,76.421922068,23.86632,6.96101,24.86075,46.88,21.94,51.760003864,132.81,72.44632,22.01101,75.7162719814,23.86632,6.96101,24.86075,48.58,15.05,50.8578302722,134.28,73.75632,11.61101,74.6646522336,23.86632,6.96101,24.86075,49.89,4.65,50.1062331452,132.81,74.31632,12.81101,75.4124485451,23.86632,6.96101,24.86075,50.45,5.85,50.7880399307,134.28
2020-01-12 13:30:00,71.35952,28.32611,76.7759702144,22.40952,6.53611,23.34325,48.95,21.79,53.5808417254,132.88,73.22952,21.23611,76.2465406911,22.40952,6.53611,23.34325,50.82,14.7,52.903330708,134.4,74.51952,11.56611,75.4117614273,22.40952,6.53611,23.34325,52.11,5.03,52.3522014819,132.88,75.02952,12.25611,76.023950856,22.40952,6.53611,23.34325,52.62,5.72,52.9299801625,134.4
2020-01-12 14:00:00,71.39,28.49375,76.8662857764,22.47,6.55375,23.40625,48.92,21.94,53.6146435221,132.88,73.29,21.10375,76.2678986472,22.47,6.55375,23.40625,50.82,14.55,52.8618473003,134.4,74.6,11.72375,75.5156031166,22.47,6.55375,23.40625,52.13,5.17,52.3857404262,132.88,75.05,12.43375,76.0729954653,22.47,6.55375,23.40625,52.58,5.88,52.9077574652,134.4
2020-01-12 14:30:00,70.6608,27.72315,75.9046882779,18.9708,5.53315,19.76125,51.69,22.19,56.2516861969,132.88,72.7308,19.87315,75.3970248721,18.9708,5.53315,19.76125,53.76,14.34,55.6396728962,134.4,74.0808,10.94315,74.8846944346,18.9708,5.53315,19.76125,55.11,5.41,55.374905869,132.88,74.4408,11.66315,75.3489334534,18.9708,5.53315,19.76125,55.47,6.13,55.8076858506,134.4
2020-01-12 15:00:00,69.85104,27.03947,74.9019407423,16.18104,4.71947,16.85525,53.67,22.32,58.1261670851,132.96,72.03104,18.93947,74.4793545042,16.18104,4.71947,16.85525,55.85,14.22,57.631856642,134.4,73.37104,10.25947,74.0848583407,16.18104,4.71947,16.85525,57.19,5.54,57.457703574,132.96,73.72104,10.97947,74.5341566006,16.18104,4.71947,16.85525,57.54,6.26,57.8795231494,134.4
2020-01-12 15:30:00,69.95536,25.83073,74.5719719805,12.34536,3.60073,12.85975,57.61,22.23,61.750182186,132.41,72.35536,17.63073,74.4724161087,12.34536,3.60073,12.85975,60.01,14.03,61.6282483931,133.98,73.78536,9.17073,74.3530876229,12.34536,3.60073,12.85975,61.44,5.57,61.6919646307,132.41,73.98536,9.92073,74.6475343067,12.34536,3.60073,12.85975,61.64,6.32,61.9631503395,133.98
2020-01-12 16:00:00,71.40432,25.60251,75.855556375,12.45432,3.63251,12.97325,58.95,21.97,62.9109163818,131.74,73.77432,18.25251,75.998713231,12.45432,3.63251,12.97325,61.32,14.62,63.0387721962,133.33,75.16432,8.43251,75.6358527814,12.45432,3.63251,12.97325,62.71,4.8,62.8934344745,131.74,75.47432,9.83251,76.1120964917,12.45432,3.63251,12.97325,63.02,6.2,63.3242481203,133.33
2020-01-12 16:30:00,74.56,24.8325,78.5865551876,14.1,4.1125,14.6875,60.46,20.72,63.9118924771,131.05,76.98,19.1425,79.3243701913,14.1,4.1125,14.6875,62.88,15.03,64.6513364131,132.64,78.36,8.2925,78.7975580602,14.1,4.1125,14.6875,64.26,4.18,64.3958073169,131.05,78.69,9.2025,79.226271566,14.1,4.1125,14.6875,64.59,5.09,64.7902477229,132.64
2020-01-12 17:00:00,78.74512,32.91191,85.3462813699,12.31512,3.59191,12.82825,66.43,29.32,72.6127213372,132.86,84.36512,31.16191,89.9363002767,12.31512,3.59191,12.82825,72.05,27.57,77.1447172527,134.48,86.51512,13.42191,87.5500637159,12.31512,3.59191,12.82825,74.2,9.83,74.8483059261,132.86,83.11512,17.53191,84.9440465298,12.31512,3.59191,12.82825,70.8,13.94,72.1592932338,134.48
2020-01-12 17:30:00,80.6,33.10875,87.1352358496,10.35,3.01875,10.78125,70.25,30.09,76.4229716774,133.4,87.18,32.68875,93.1069641679,10.35,3.01875,10.78125,76.83,29.67,82.3599283633,135.12,89.41,13.86875,90.4792259392,10.35,3.01875,10.78125,79.06,10.85,79.80104072,133.4,85.14,17.73875,86.9682864702,10.35,3.01875,10.78125,74.79,14.72,76.2248155131,135.12
2020-01-12 18:00:00,80.32752,33.63261,87.0842289095,10.63752,3.10261,11.08075,69.69,30.53,76.0840127754,133.98,86.88752,32.64261,92.8169225915,10.63752,3.10261,11.08075,76.25,29.54,81.7720863131,135.72,89.02752,13.65261,90.0682689806,10.63752,3.10261,11.08075,78.39,10.55,79.0967420315,133.98,84.85752,18.14261,86.7753017751,10.63752,3.10261,11.08075,74.22,15.04,75.72852831,135.72
2020-01-12 18:30:00,78.72928,34.35729,85.8994930454,10.85928,3.16729,11.31175,67.87,31.19,74.693727983,134.3,85.21928,32.37729,91.1625723171,10.85928,3.16729,11.31175,74.36,29.21,79.891386895,136.02,87.31928,13.26729,88.3214449817,10.85928,3.16729,11.31175,76.46,10.1,77.1241959439,134.3,83.19928,18.78729,85.2940939225,10.85928,3.16729,11.31175,72.34,15.62,74.0071618156,136.02
2020-01-12 19:00:00,77.252,32.496,83.8084811937,14.832,4.326,15.45,62.42,28.17,68.4821531496,134.84,82.672,28.016,87.2900672471,14.832,4.326,15.45,67.84,23.69,71.8573705336,136.52,84.562,12.246,85.4441124947,14.832,4.326,15.45,69.73,7.92,70.1783392508,134.84,81.512,16.626,83.1903240768,14.832,4.326,15.45,66.68,12.3,67.8049585207,136.52
2020-01-12 19:30:00,76.1836,24.39105,79.9929011167,16.3236,4.76105,17.00375,59.86,19.63,62.9964800604,132.17,78.7236,18.67105,80.9074366487,16.3236,4.76105,17.00375,62.4,13.91,63.9315892185,133.76,80.0136,10.40105,80.6867896626,16.3236,4.76105,17.00375,63.69,5.64,63.939234434,132.17,80.3136,8.49105,80.7612052601,16.3236,4.76105,17.00375,63.99,3.73,64.0986193299,133.76
2020-01-12 20:00:00,73.84088,25.07234,77.981393885,14.99088,4.37234,15.6155,58.85,20.7,62.3843930803,132.05,76.39088,17.762340000000002,78.4287400731,14.99088,4.37234,15.6155,61.4,13.39,62.8430751953,133.67,77.66088,10.48234,78.3651180963,14.99088,4.37234,15.6155,62.67,6.11,62.9671422251,132.05,77.92088,9.23234,78.4659138853,14.99088,4.37234,15.6155,62.93,4.86,63.1173866696,133.67
2020-01-12 20:30:00,72.8404,25.5022,77.1756831975,14.9904,4.3722,15.615,57.85,21.13,61.5881433394,131.94,75.3504,17.2622,77.3024341725,14.9904,4.3722,15.615,60.36,12.89,61.7209988578,133.57,76.6204,10.9422,77.3977870291,14.9904,4.3722,15.615,61.63,6.57,61.979204577,131.94,76.8804,9.7222,77.4926904747,14.9904,4.3722,15.615,61.89,5.35,62.1208064983,133.57
2020-01-12 21:00:00,70.53736,25.81423,75.1125397405,14.27736,4.16423,14.87225,56.26,21.65,60.281921834,132.71,73.04736,16.82423,74.9597993465,14.27736,4.16423,14.87225,58.77,12.66,60.1181212281,134.24,74.28736,11.21423,75.1290277474,14.27736,4.16423,14.87225,60.01,7.05,60.422699377,132.71,74.53736,9.82423,75.1820027059,14.27736,4.16423,14.87225,60.26,5.66,60.525227798,134.24
