Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-12 21:30:00,67.40264,26.63702,72.4751454876,14.49264,4.22702,15.0965,52.91,22.41,57.4602140616,133.64,69.86264,15.45702,71.552134385,14.49264,4.22702,15.0965,55.37,11.23,56.4973433004,135.22,71.13264,12.96702,72.3048828299,14.49264,4.22702,15.0965,56.64,8.74,57.310358575,133.64,71.25264,10.48702,72.0202492043,14.49264,4.22702,15.0965,56.76,6.26,57.1041609692,135.22
2020-01-12 22:00:00,63.95232,28.307760000000002,69.937318433,17.75232,5.17776,18.492,46.2,23.13,51.6665936559,133.49,66.15232,15.34776,67.9093747461,17.75232,5.17776,18.492,48.4,10.17,49.4569398568,135.0,67.37232,14.94776,69.0106153516,17.75232,5.17776,18.492,49.62,9.77,50.572693224700004,133.49,67.52232,12.18776,68.6134476032,17.75232,5.17776,18.492,49.77,7.01,50.2612474975,135.0
2020-01-12 22:30:00,60.09736,29.57173,66.9789511277,18.65736,5.44173,19.43475,41.44,24.13,47.9534201074,133.67,62.16736,14.82173,63.9098140317,18.65736,5.44173,19.43475,43.51,9.38,44.5096000881,135.23,63.35736,16.05173,65.3591087926,18.65736,5.44173,19.43475,44.7,10.61,45.9419427103,133.67,63.44736,13.43173,64.8535184995,18.65736,5.44173,19.43475,44.79,7.99,45.4970790271,135.23
2020-01-12 23:00:00,56.42464,30.12552,63.9631687333,17.02464,4.96552,17.734,39.4,25.16,46.7481079831,134.05,58.56464,14.01552,60.2183681214,17.02464,4.96552,17.734,41.54,9.05,42.5143987374,135.6,59.75464,16.01552,61.8636717501,17.02464,4.96552,17.734,42.73,11.05,44.1356477238,134.05,59.69464,13.91552,61.2951200472,17.02464,4.96552,17.734,42.67,8.95,43.5985252044,135.6
2020-01-12 23:30:00,52.85376,30.53568,61.0405414393,16.13376,4.70568,16.806,36.72,25.83,44.8948471431,133.75,54.93376,12.91568,56.4316646715,16.13376,4.70568,16.806,38.8,8.21,39.6590985778,135.3,56.10376,16.50568,58.4813590677,16.13376,4.70568,16.806,39.97,11.8,41.6754232132,133.75,55.99376,14.42568,57.8221532148,16.13376,4.70568,16.806,39.86,9.72,41.0280148191,135.3
2020-01-13 00:00:00,50.63368,30.72024,59.2241732403,14.98368,4.37024,15.608,35.65,26.35,44.3310839028,134.06,52.69368,12.20024,54.0876119643,14.98368,4.37024,15.608,37.71,7.83,38.5143220114,135.64,53.85368,16.63024,56.3629641875,14.98368,4.37024,15.608,38.87,12.26,40.7576311873,134.06,53.74368,14.57024,55.683705279,14.98368,4.37024,15.608,38.76,10.2,40.079640717,135.64
2020-01-13 00:30:00,50.6688,30.5809,59.1820812261,14.6088,4.2609,15.2175,36.06,26.32,44.6437677621,134.06,52.7188,12.1409,54.0987368268,14.6088,4.2609,15.2175,38.11,7.88,38.9161470344,135.58,53.8688,16.4809,56.3335395502,14.6088,4.2609,15.2175,39.26,12.22,41.1178306821,134.06,53.7788,14.4109,55.6761472109,14.6088,4.2609,15.2175,39.17,10.15,40.4637047241,135.58
2020-01-13 01:00:00,53.71544,30.09617,61.5721360931,14.69544,4.28617,15.30775,39.02,25.81,46.7837204592,133.51,55.83544,12.40617,57.1971101898,14.69544,4.28617,15.30775,41.14,8.12,41.9336857431,135.06,56.99544,16.09617,59.2247150222,14.69544,4.28617,15.30775,42.3,11.81,43.9177196585,133.51,56.94544,14.05617,58.6545740063,14.69544,4.28617,15.30775,42.25,9.77,43.3649097774,135.06
2020-01-13 01:30:00,55.18232,30.04401,62.8309714827,15.20232,4.43401,15.83575,39.98,25.61,47.4791796475,133.65,57.35232,12.87401,58.7794925366,15.20232,4.43401,15.83575,42.15,8.44,42.9866967794,135.18,58.52232,16.00401,60.6711650973,15.20232,4.43401,15.83575,43.32,11.57,44.8384578236,133.65,58.64232,13.98401,60.2866007556,15.20232,4.43401,15.83575,43.44,9.55,44.477366154,135.18
2020-01-13 02:00:00,54.71536,30.78198,62.7797810816,15.67536,4.57198,16.3285,39.04,26.21,47.0221830629,134.48,56.82536,13.41198,58.3866658292,15.67536,4.57198,16.3285,41.15,8.84,42.0888120526,136.0,58.01536,15.96198,60.171145921,15.67536,4.57198,16.3285,42.34,11.39,43.8452699843,134.48,57.97536,14.50198,59.7616080025,15.67536,4.57198,16.3285,42.3,9.93,43.4499125431,136.0
2020-01-13 02:30:00,53.59752,30.75011,61.792098323,13.57752,3.9601100000000002,14.14325,40.02,26.79,48.1591580076,133.93,55.68752,13.01011,57.1870863566,13.57752,3.9601100000000002,14.14325,42.11,9.05,43.0715056621,135.47,56.85752,15.00011,58.8028985728,13.57752,3.9601100000000002,14.14325,43.28,11.04,44.6658706397,133.93,56.88752,14.59011,58.7287088362,13.57752,3.9601100000000002,14.14325,43.31,10.63,44.5954369863,135.47
2020-01-13 03:00:00,52.81832,31.11201,61.3003433421,14.09832,4.11201,14.68575,38.72,27.0,47.2042201503,134.38,54.88832,13.19201,56.451366682,14.09832,4.11201,14.68575,40.79,9.08,41.7884015009,135.9,56.08832,15.25201,58.1250673072,14.09832,4.11201,14.68575,41.99,11.14,43.4426023622,134.38,56.05832,14.85201,57.9923912446,14.09832,4.11201,14.68575,41.96,10.74,43.3126909808,135.9
2020-01-13 03:30:00,52.07,31.75625,60.989706623800004,16.17,4.7162500000000005,16.84375,35.9,27.04,44.9440941615,134.48,54.0,13.83625,55.744433032,16.17,4.7162500000000005,16.84375,37.83,9.12,38.9137931844,135.95,55.16,15.86625,57.3965459681,16.17,4.7162500000000005,16.84375,38.99,11.15,40.5529604345,134.48,55.19,15.42625,57.305368763,16.17,4.7162500000000005,16.84375,39.02,10.71,40.4631251883,135.95
2020-01-13 04:00:00,51.3476,31.9293,60.4653307628,16.3176,4.7593,16.9975,35.03,27.17,44.331814761,134.79,53.2076,13.6793,54.9378917165,16.3176,4.7593,16.9975,36.89,8.92,37.953109227,136.28,54.3776,16.1793,56.7335273912,16.3176,4.7593,16.9975,38.06,11.42,39.7363813149,134.79,54.4476,15.5593,56.6271398028,16.3176,4.7593,16.9975,38.13,10.8,39.63,136.28
2020-01-13 04:30:00,51.10704,31.44247,60.0046536301,14.95704,4.36247,15.58025,36.15,27.08,45.1680074832,134.79,53.08704,12.88247,54.6277571319,14.95704,4.36247,15.58025,38.13,8.52,39.0702866639,136.37,54.24704,16.17247,56.6064495854,14.95704,4.36247,15.58025,39.29,11.81,41.0265791896,134.79,54.23704,15.07247,56.2924138749,14.95704,4.36247,15.58025,39.28,10.71,40.7139103993,136.37
2020-01-13 05:00:00,51.42904,31.30347,60.2067553466,14.78904,4.31347,15.40525,36.64,26.99,45.5076883614,134.58,53.42904,13.10347,55.0123917073,14.78904,4.31347,15.40525,38.64,8.79,39.6271838515,136.13,54.58904,15.79347,56.8277835461,14.78904,4.31347,15.40525,39.8,11.48,41.4225832125,134.58,54.59904,14.97347,56.6150154355,14.78904,4.31347,15.40525,39.81,10.66,41.2125187291,136.13
2020-01-13 05:30:00,53.35312,30.78716,61.5987389043,15.45312,4.50716,16.097,37.9,26.28,46.1199349523,134.11,55.28312,14.41716,57.1321088303,15.45312,4.50716,16.097,39.83,9.91,41.0443296936,135.6,56.46312,14.73716,58.3546725207,15.45312,4.50716,16.097,41.01,10.23,42.2666890116,134.11,56.55312,14.53716,58.3916466851,15.45312,4.50716,16.097,41.1,10.03,42.3061567623,135.6
2020-01-13 06:00:00,56.34144,29.96167,63.8126909828,15.33144,4.47167,15.97025,41.01,25.49,48.2862319922,134.41,58.49144,15.33167,60.4674181544,15.33144,4.47167,15.97025,43.16,10.86,44.5053390056,135.95,59.66144,13.84167,61.2460549853,15.33144,4.47167,15.97025,44.33,9.37,45.3094449315,134.41,59.72144,13.62167,61.2552062217,15.33144,4.47167,15.97025,44.39,9.15,45.3232236276,135.95
2020-01-13 06:30:00,64.29752,27.01011,69.7403550347,15.25752,4.4501100000000005,15.89325,49.04,22.56,53.9803223406,133.55,66.56752,18.05011,68.9713070049,15.25752,4.4501100000000005,15.89325,51.31,13.6,53.0817868953,135.1,67.76752,10.83011,68.6274584227,15.25752,4.4501100000000005,15.89325,52.51,6.38,52.8961671579,133.55,68.00752,10.760110000000001,68.8534875207,15.25752,4.4501100000000005,15.89325,52.75,6.31,53.1260632835,135.1
2020-01-13 07:00:00,71.63304,23.61547,75.4253461574,15.65304,4.56547,16.30525,55.98,19.05,59.1325874624,132.94,74.15304,20.10547,76.8303538008,15.65304,4.56547,16.30525,58.5,15.54,60.52884932,134.54,75.42304,8.80547,75.9353097364,15.65304,4.56547,16.30525,59.77,4.24,59.9202011011,132.94,75.65304,7.44547,76.0185338241,15.65304,4.56547,16.30525,60.0,2.88,60.0690802327,134.54
2020-01-13 07:30:00,79.3152,20.30235,81.8723785325,15.0252,4.38235,15.651250000000001,64.29,15.92,66.2317937248,132.24,82.0352,22.70235,85.1185686825,15.0252,4.38235,15.651250000000001,67.01,18.32,69.4691478284,133.85,83.2952,6.22235,83.5272888496,15.0252,4.38235,15.651250000000001,68.27,1.8399999999999999,68.294791163,132.24,83.6752,4.802350000000001,83.8128967437,15.0252,4.38235,15.651250000000001,68.65,0.42,68.6512847658,133.85
2020-01-13 08:00:00,83.53512,23.22066,86.7024528156,15.22512,4.44066,15.8595,68.31,18.78,70.8445093144,133.36,86.76512,48.61066,99.4544233016,15.22512,4.44066,15.8595,71.54,44.17,84.0771104404,135.05,88.04512,19.88066,90.2617515776,15.22512,4.44066,15.8595,72.82,15.44,74.4388742526,133.36,87.98512,10.06066,88.5584452271,15.22512,4.44066,15.8595,72.76,5.62,72.9767223161,135.05
2020-01-13 08:30:00,83.00848,28.04164,87.6170150473,16.18848,4.72164,16.863,66.82,23.32,70.7724155303,134.72,87.83848,69.07164,111.7429640783,16.18848,4.72164,16.863,71.65,64.35,96.3049583355,136.45,89.15848,26.14164,92.9118931989,16.18848,4.72164,16.863,72.97,21.42,76.0489138647,134.72,87.47848,11.97164,88.2938538484,16.18848,4.72164,16.863,71.29,7.25,71.6577044009,136.45
2020-01-13 09:00:00,83.8584,27.44745,88.2360117076,17.6484,5.14745,18.38375,66.21,22.3,69.8645410777,134.13,88.7284,70.67745,113.4373435208,17.6484,5.14745,18.38375,71.08,65.53,96.6775428939,135.81,90.0084,24.51745,93.2878203468,17.6484,5.14745,18.38375,72.36,19.37,74.9077198959,134.13,88.2884,11.46745,89.0300173204,17.6484,5.14745,18.38375,70.64,6.32,70.9221545076,135.81
2020-01-13 09:30:00,85.17144,27.41542,89.4750213493,17.88144,5.21542,18.6265,67.29,22.2,70.8574914882,133.71,89.92144,71.88542,115.1233207489,17.88144,5.21542,18.6265,72.04,66.67,98.1562555317,135.42,91.20144,22.98542,94.0533475781,17.88144,5.21542,18.6265,73.32,17.77,75.4426623337,133.71,89.65144,11.53542,90.3905227812,17.88144,5.21542,18.6265,71.77,6.32,72.0477293188,135.42
2020-01-13 10:00:00,85.79992,25.67956,89.5604046094,16.48992,4.80956,17.177,69.31,20.87,72.3839277741,133.42,90.64992,71.56956,115.4972290343,16.48992,4.80956,17.177,74.16,66.76,99.78278007750001,135.1,91.95992,22.05956,94.568763732,16.48992,4.80956,17.177,75.47,17.25,77.4162993174,133.42,90.35992,9.82956,90.8929886856,16.48992,4.80956,17.177,73.87,5.02,74.0403761471,135.1
2020-01-13 10:30:00,84.99776,27.34893,89.289322862,20.56776,5.99893,21.42475,64.43,21.35,67.8752340696,133.59,89.62776,72.53893,115.3040837445,20.56776,5.99893,21.42475,69.06,66.54,95.9002356619,135.3,90.94776,23.72893,93.9923250482,20.56776,5.99893,21.42475,70.38,17.73,72.5789039598,133.59,89.32776,11.46893,90.0610074447,20.56776,5.99893,21.42475,68.76,5.47,68.9772317508,135.3
2020-01-13 11:00:00,85.25664,27.85652,89.6921421898,23.33664,6.80652,24.309,61.92,21.05,65.4002209476,133.75,89.40664,73.68652,115.8587523919,23.33664,6.80652,24.309,66.07,66.88,94.0115913066,135.39,90.73664,24.23652,93.9177658391,23.33664,6.80652,24.309,67.4,17.43,69.6172744367,133.75,89.49664,11.89652,90.2838621205,23.33664,6.80652,24.309,66.16,5.09,66.3555099445,135.39
2020-01-13 11:30:00,85.27768,28.50849,89.9167209604,23.85768,6.95849,24.85175,61.42,21.55,65.0908511236,134.68,89.39768,74.98849,116.6842698133,23.85768,6.95849,24.85175,65.54,68.03,94.4646627052,136.31,90.78768,24.42849,94.0167749046,23.85768,6.95849,24.85175,66.93,17.47,69.1724352615,134.68,89.50768,12.32849,90.3527334654,23.85768,6.95849,24.85175,65.65,5.37,65.8692599017,136.31
2020-01-13 12:00:00,85.25048,28.26514,89.8140438876,24.12048,7.03514,25.1255,61.13,21.23,64.7115893793,134.27,89.34048,74.57514,116.3751385505,24.12048,7.03514,25.1255,65.22,67.54,93.8898290551,135.91,90.70048,24.46514,93.9421106185,24.12048,7.03514,25.1255,66.58,17.43,68.823697227,134.27,89.47048,12.19514,90.2977753383,24.12048,7.03514,25.1255,65.35,5.16,65.553398844,135.91
2020-01-13 12:30:00,85.2744,28.45545,89.8968071183,24.7044,7.20545,25.73375,60.57,21.25,64.1894648677,133.88,89.3244,73.99545,115.9921335956,24.7044,7.20545,25.73375,64.62,66.79,92.9335703608,135.51,90.6644,24.85545,94.0097166364,24.7044,7.20545,25.73375,65.96,17.65,68.2806275601,133.88,89.4444,12.46545,90.3088485978,24.7044,7.20545,25.73375,64.74,5.26,64.9533309385,135.51
2020-01-13 13:00:00,84.59504,29.13897,89.4729029666,25.26504,7.36897,26.31775,59.33,21.77,63.1979572455,134.18,88.55504,74.07897,115.4542719247,25.26504,7.36897,26.31775,63.29,66.71,91.9556860667,135.84,89.89504,25.51897,93.4469691668,25.26504,7.36897,26.31775,64.63,18.15,67.1301675851,134.18,88.72504,13.09897,89.6867645646,25.26504,7.36897,26.31775,63.46,5.73,63.7181646001,135.84
2020-01-13 13:30:00,85.2756,29.9083,90.3683261118,25.3656,7.3983,26.4225,59.91,22.51,63.9992828085,134.4,89.2456,74.4583,116.2274303177,25.3656,7.3983,26.4225,63.88,67.06,92.6158625722,136.09,90.5956,25.5383,94.1263380051,25.3656,7.3983,26.4225,65.23,18.14,67.7053358311,134.4,89.4356,13.8283,90.4983338424,25.3656,7.3983,26.4225,64.07,6.43,64.3918457571,136.09
2020-01-13 14:00:00,86.25584,29.90087,91.2914670759,25.78584,7.52087,26.86025,60.47,22.38,64.4785646552,134.4,90.21584,74.65087,117.0967556283,25.78584,7.52087,26.86025,64.43,67.13,93.0465571636,136.01,91.54584,25.44087,95.0151497797,25.78584,7.52087,26.86025,65.76,17.92,68.157934241,134.4,90.44584,13.82087,91.4957180466,25.78584,7.52087,26.86025,64.66,6.3,64.9661881289,136.01
2020-01-13 14:30:00,86.48504,30.05272,91.557785705,26.13504,7.62272,27.224,60.35,22.43,64.3834404175,134.49,90.42504,74.72272,117.3037626984,26.13504,7.62272,27.224,64.29,67.1,92.9280049285,136.08,91.77504,25.65272,95.2928119556,26.13504,7.62272,27.224,65.64,18.03,68.071216384,134.49,90.66504,13.94272,91.7308504223,26.13504,7.62272,27.224,64.53,6.32,64.8387484457,136.08
2020-01-13 15:00:00,86.21464,30.09677,91.3169191046,25.87464,7.54677,26.95275,60.34,22.55,64.4159770554,135.3,90.26464,74.63677,117.1253715911,25.87464,7.54677,26.95275,64.39,67.09,92.9900005377,136.89,91.59464,26.64677,95.3919725562,25.87464,7.54677,26.95275,65.72,19.1,68.4392314393,135.3,90.40464,13.81677,91.4543715017,25.87464,7.54677,26.95275,64.53,6.27,64.8338939136,136.89
2020-01-13 15:30:00,85.94568,25.56124,89.6662528547,26.09568,7.6112400000000004,27.183,59.85,17.95,62.4837978999,134.59,88.42568,63.40124,108.806333074,26.09568,7.6112400000000004,27.183,62.33,55.79,83.6513777531,136.2,90.55568,27.80124,94.7271878913,26.09568,7.6112400000000004,27.183,64.46,20.19,67.5479659205,134.59,90.14568,12.81124,91.0514771599,26.09568,7.6112400000000004,27.183,64.05,5.2,64.2607384022,136.2
2020-01-13 16:00:00,89.16688,19.94159,91.3695764501,26.09688,7.61159,27.18425,63.07,12.33,64.2639385659,132.19,89.67688,52.90159,104.117822831,26.09688,7.61159,27.18425,63.58,45.29,78.0615174077,133.76,92.70688,25.12159,96.0502987162,26.09688,7.61159,27.18425,66.61,17.51,68.8730150349,132.19,93.49688,11.52159,94.2041060987,26.09688,7.61159,27.18425,67.4,3.91,67.5133179454,133.76
2020-01-13 16:30:00,92.39008,20.17919,94.5681055719,26.02008,7.58919,27.10425,66.37,12.59,67.5535713342,132.31,92.74008,54.56919,107.6035265949,26.02008,7.58919,27.10425,66.72,46.98,81.6007279379,133.89,95.85008,23.48919,98.6862699815,26.02008,7.58919,27.10425,69.83,15.9,71.6173086621,132.31,96.84008,11.29919,97.497039899,26.02008,7.58919,27.10425,70.82,3.71,70.9171100652,133.89
2020-01-13 17:00:00,95.86912,16.53766,97.2850572691,26.04912,7.59766,27.1345,69.82,8.94,70.3900277028,133.5,96.36912,58.25766,112.6097786085,26.04912,7.59766,27.1345,70.32,50.66,86.6679756311,135.12,98.30912,34.63766,104.2326751333,26.04912,7.59766,27.1345,72.26,27.04,77.1535430165,133.5,100.44912,15.17766,101.5893058931,26.04912,7.59766,27.1345,74.4,7.58,74.7851348866,135.12
2020-01-13 17:30:00,96.86408,15.33619,98.0706312714,26.28408,7.66619,27.37925,70.58,7.67,70.995530141,134.8,96.61408,59.45619,113.4430208676,26.28408,7.66619,27.37925,70.33,51.79,87.341359046,136.49,98.34408,41.81619,106.865110383,26.28408,7.66619,27.37925,72.06,34.15,79.7424987068,134.8,101.00408,12.21619,101.740156648,26.28408,7.66619,27.37925,74.72,4.55,74.8584056736,136.49
2020-01-13 18:00:00,96.51952,11.34611,97.1841136872,26.24952,7.65611,27.34325,70.27,3.69,70.3668174639,134.39,95.26952,56.93611,110.9864949576,26.24952,7.65611,27.34325,69.02,49.28,84.8073039307,136.05,97.27952,44.47611,106.9646173843,26.24952,7.65611,27.34325,71.03,36.82,80.0060828937,134.39,99.97952,7.84611,100.286917699,26.24952,7.65611,27.34325,73.73,0.19,73.7302448117,136.05
2020-01-13 18:30:00,94.0952,16.74485,95.5735144512,26.2452,7.65485,27.33875,67.85,9.09,68.4561947526,134.7,94.2052,61.24485,112.3634787578,26.2452,7.65485,27.33875,67.96,53.59,86.5473841315,136.36,96.2352,40.56485,104.4352468018,26.2452,7.65485,27.33875,69.99,32.91,77.3412451413,134.7,97.9852,10.61485,98.5584824333,26.2452,7.65485,27.33875,71.74,2.96,71.8010389897,136.36
2020-01-13 19:00:00,90.09112,32.09366,95.6368805171,25.52112,7.44366,26.5845,64.57,24.65,69.1151748895,133.46,94.32112,72.32366,118.857837242,25.52112,7.44366,26.5845,68.8,64.88,94.5666664317,135.12,96.33112,27.24366,100.1094485583,25.52112,7.44366,26.5845,70.81,19.8,73.5261592904,133.46,95.35112,16.06366,96.6947633424,25.52112,7.44366,26.5845,69.83,8.62,70.3600262933,135.12
2020-01-13 19:30:00,87.69088,32.25484,93.4348175928,25.25088,7.36484,26.303,62.44,24.89,67.2180459401,133.11,91.88088,71.14484,116.2053543009,25.25088,7.36484,26.303,66.63,63.78,92.2358135433,134.75,93.85088,27.76484,97.8717222542,25.25088,7.36484,26.303,68.6,20.4,71.5689876972,133.11,92.82088,16.31484,94.2437784058,25.25088,7.36484,26.303,67.57,8.95,68.1601599177,134.75
2020-01-13 20:00:00,85.132,33.18975,91.3729551293,24.342,7.09975,25.35625,60.79,26.09,66.1521896841,133.69,89.332,70.71975,113.936338646,24.342,7.09975,25.35625,64.99,63.62,90.9461626458,135.33,91.292,28.42975,95.6163163328,24.342,7.09975,25.35625,66.95,21.33,70.2657199493,133.69,90.182,17.15975,91.8000552509,24.342,7.09975,25.35625,65.84,10.06,66.6041229955,135.33
2020-01-13 20:30:00,83.186,34.11925,89.9112552274,23.826,6.94925,24.81875,59.36,27.17,65.2826048806,133.53,87.356,69.70925,111.760683031,23.826,6.94925,24.81875,63.53,62.76,89.3021752255,135.12,89.266,28.85925,93.8151110779,23.826,6.94925,24.81875,65.44,21.91,69.0104463107,133.53,88.136,18.17925,89.9913308412,23.826,6.94925,24.81875,64.31,11.23,65.2831448385,135.12
2020-01-13 21:00:00,80.652,26.40225,84.8635605491,23.082,6.7322500000000005,24.04375,57.57,19.67,60.8376018594,132.86,83.542,46.45225,95.5880604158,23.082,6.7322500000000005,24.04375,60.46,39.72,72.3400995299,134.47,85.662,23.05225,88.7095511998,23.082,6.7322500000000005,24.04375,62.58,16.32,64.6730144651,132.86,85.012,18.81225,87.0685987832,23.082,6.7322500000000005,24.04375,61.93,12.08,63.0971576222,134.47
2020-01-13 21:30:00,77.41584,16.17212,79.0869758443,23.59584,6.8821200000000005,24.579,53.82,9.29,54.6158996996,131.97,78.50584,14.52212,79.8377033951,23.59584,6.8821200000000005,24.579,54.91,7.64,55.438954716,133.55,80.66584,14.85212,82.0217240211,23.59584,6.8821200000000005,24.579,57.07,7.97,57.62383014,131.97,80.92584,20.42212,83.4628933419,23.59584,6.8821200000000005,24.579,57.33,13.54,58.9072194217,133.55
2020-01-13 22:00:00,72.75736,16.68423,74.6458100958,22.43736,6.54423,23.37225,50.32,10.14,51.3314913089,131.55,73.85736,12.81423,74.9607505076,22.43736,6.54423,23.37225,51.42,6.27,51.8008619619,133.03,75.96736,13.14423,77.0961125328,22.43736,6.54423,23.37225,53.53,6.6,53.9353399915,131.55,76.10736,20.92423,78.9313223458,22.43736,6.54423,23.37225,53.67,14.38,55.5630569713,133.03
2020-01-13 22:30:00,67.75656,26.10733,72.6122861695,22.75656,6.63733,23.70475,45.0,19.47,49.0314276765,133.98,69.51656,19.23733,72.1292380368,22.75656,6.63733,23.70475,46.76,12.6,48.4278597504,135.49,71.02656,12.58733,72.1333009224,22.75656,6.63733,23.70475,48.27,5.95,48.6353307792,133.98,71.13656,13.28733,72.3668660864,22.75656,6.63733,23.70475,48.38,6.65,48.8348942868,135.49
2020-01-13 23:00:00,63.52992,28.69956,69.7116595657,23.68992,6.90956,24.677,39.84,21.79,45.4095771837,135.45,65.24992,19.68956,68.1559302849,23.68992,6.90956,24.677,41.56,12.78,43.4805933722,136.95,66.62992,14.18956,68.1240768906,23.68992,6.90956,24.677,42.94,7.28,43.5527496262,135.45,66.76992,12.40956,67.9133226709,23.68992,6.90956,24.677,43.08,5.5,43.4296718846,136.95
2020-01-13 23:30:00,59.3644,29.5242,66.3009077841,24.4944,7.1442,25.515,34.87,22.38,41.4340596611,134.67,60.9744,18.6542,63.7640700787,24.4944,7.1442,25.515,36.48,11.51,38.2527188576,136.14,62.2844,15.4842,64.1802690318,24.4944,7.1442,25.515,37.79,8.34,38.6993501237,134.67,62.3744,13.4342,63.8047294877,24.4944,7.1442,25.515,37.88,6.29,38.3986783627,136.14
2020-01-14 00:00:00,57.12936,24.00398,61.9673690732,23.25936,6.78398,24.2285,33.87,17.22,37.9961221706,134.67,57.68936,14.723980000000001,59.5387087889,23.25936,6.78398,24.2285,34.43,7.94,35.3336737405,136.14,59.07936,21.48398,62.8643951267,23.25936,6.78398,24.2285,35.82,14.7,38.7190185826,134.67,60.13936,13.39398,61.6128340644,23.25936,6.78398,24.2285,36.88,6.61,37.4676727326,136.14
2020-01-14 00:30:00,57.84984,16.72787,60.2198108828,23.16984,6.7578700000000005,24.13525,34.68,9.97,36.0846684895,133.17,56.58984,9.38787,57.3632468952,23.16984,6.7578700000000005,24.13525,33.42,2.63,33.5233247158,134.62,58.04984,29.94787,65.3196665757,23.16984,6.7578700000000005,24.13525,34.88,23.19,41.885444966,133.17,60.91984,13.38787,62.3735678694,23.16984,6.7578700000000005,24.13525,37.75,6.63,38.3277888744,134.62
2020-01-14 01:00:00,61.33272,16.61621,63.5436934507,22.75272,6.63621,23.70075,38.58,9.98,39.8499284817,132.58,59.97272,7.69621,60.4645250751,22.75272,6.63621,23.70075,37.22,1.06,37.2350909761,134.01,61.46272,28.07621,67.5717360866,22.75272,6.63621,23.70075,38.71,21.44,44.2508497094,132.58,64.57272,13.16621,65.9013296828,22.75272,6.63621,23.70075,41.82,6.53,42.3267445004,134.01
2020-01-14 01:30:00,63.42512,15.92066,65.3927615402,21.22512,6.19066,22.1095,42.2,9.73,43.3071922433,132.58,62.03512,6.78066,62.4045948905,21.22512,6.19066,22.1095,40.81,0.59,40.8142646632,134.04,63.60512,27.15066,69.1575710147,21.22512,6.19066,22.1095,42.38,20.96,47.2798688661,132.58,66.78512,12.95066,68.0291984948,21.22512,6.19066,22.1095,45.56,6.76,46.0587798362,134.04
2020-01-14 02:00:00,62.18344,16.00392,64.2098564521,21.13344,6.16392,22.014,41.05,9.84,42.2128902114,133.04,60.91344,7.14392,61.3309282956,21.13344,6.16392,22.014,39.78,0.98,39.7920695617,134.47,62.48344,27.64392,68.3254461178,21.13344,6.16392,22.014,41.35,21.48,46.5962756022,133.04,65.51344,12.92392,66.7760325925,21.13344,6.16392,22.014,44.38,6.76,44.8918923638,134.47
2020-01-14 02:30:00,60.83128,16.85079,63.1220543872,23.35128,6.81079,24.32425,37.48,10.04,38.8014432721,133.74,59.43128,8.37079,60.0178903966,23.35128,6.81079,24.32425,36.08,1.56,36.1137093082,135.17,60.95128,29.11079,67.5462554703,23.35128,6.81079,24.32425,37.6,22.3,43.7155578713,133.74,64.02128,13.55079,65.4396531353,23.35128,6.81079,24.32425,40.67,6.74,41.2247073974,135.17
2020-01-14 03:00:00,57.94824,25.14157,63.1672150816,21.46824,6.26157,22.36275,36.48,18.88,41.0760855,133.09,58.51824,13.64157,60.087243611,21.46824,6.26157,22.36275,37.05,7.38,37.7778625653,134.51,60.03824,20.63157,63.484265318,21.46824,6.26157,22.36275,38.57,14.37,41.1599538387,133.09,61.38824,13.51157,62.8576052213,21.46824,6.26157,22.36275,39.92,7.25,40.5730070367,134.51
2020-01-14 03:30:00,55.99616,30.69263,63.8561466976,21.50616,6.27263,22.40225,34.49,24.42,42.2598686699,132.31,57.81616,17.53263,60.4160696492,21.50616,6.27263,22.40225,36.31,11.26,38.0158348586,133.77,59.31616,15.11263,61.2110972183,21.50616,6.27263,22.40225,37.81,8.84,38.8296497538,132.31,59.52616,14.55263,61.2792196773,21.50616,6.27263,22.40225,38.02,8.28,38.9111654927,133.77
2020-01-14 04:00:00,55.57464,30.56302,63.4242761303,20.92464,6.10302,21.7965,34.65,24.46,42.4136074863,132.45,57.40464,17.64302,60.0547154539,20.92464,6.10302,21.7965,36.48,11.54,38.2617563632,133.86,58.89464,14.68302,60.6973615329,20.92464,6.10302,21.7965,37.97,8.58,38.9273335845,132.45,59.14464,14.37302,60.8660179792,20.92464,6.10302,21.7965,38.22,8.27,39.1044920693,133.86
2020-01-14 04:30:00,55.95408,29.54369,63.2747081184,18.90408,5.51369,19.69175,37.05,24.03,44.1604279871,131.76,57.91408,17.11369,60.389726342,18.90408,5.51369,19.69175,39.01,11.6,40.698158435,133.2,59.44408,13.83369,61.0325292452,18.90408,5.51369,19.69175,40.54,8.32,41.3849489549,131.76,59.62408,13.53369,61.1407530283,18.90408,5.51369,19.69175,40.72,8.02,41.5022746365,133.2
2020-01-14 05:00:00,55.866,28.75425,62.8316548331,16.266,4.74425,16.94375,39.6,24.01,46.3102591226,131.2,57.886,16.80425,60.2757979131,16.266,4.74425,16.94375,41.62,12.06,43.3320666482,132.66,59.436,12.44425,60.7247680445,16.266,4.74425,16.94375,43.17,7.7,43.8513272319,131.2,59.696,12.87425,61.0684757388,16.266,4.74425,16.94375,43.43,8.13,44.1844067517,132.66
2020-01-14 05:30:00,56.97112,34.78241,66.7497158006,16.91112,4.93241,17.61575,40.06,29.85,49.958243564,133.53,60.29112,17.13241,62.6780553564,16.91112,4.93241,17.61575,43.38,12.2,45.0628938263,134.99,62.33112,15.12241,64.1393467745,16.91112,4.93241,17.61575,45.42,10.19,46.5490332875,133.53,60.43112,18.802410000000002,63.288631572,16.91112,4.93241,17.61575,43.52,13.87,45.676769807,134.99
2020-01-14 06:00:00,58.76496,38.16103,70.0684289424,20.33496,5.93103,21.18225,38.43,32.23,50.1561342211,135.3,62.68496,17.52103,65.0875618107,20.33496,5.93103,21.18225,42.35,11.59,43.9072955214,136.8,64.98496,17.98103,67.4267192296,20.33496,5.93103,21.18225,44.65,12.05,46.2474323612,135.3,61.99496,22.21103,65.853662913,20.33496,5.93103,21.18225,41.66,16.28,44.7280001789,136.8
2020-01-14 06:30:00,65.56968,34.74324,74.2056309252,19.51968,5.69324,20.333,46.05,29.05,54.4472680674,134.99,69.96968,18.64324,72.4108176794,19.51968,5.69324,20.333,50.45,12.95,52.0855546193,136.52,72.43968,19.11324,74.9187772311,19.51968,5.69324,20.333,52.92,13.42,54.5950803644,134.99,69.11968,18.79324,71.6290166971,19.51968,5.69324,20.333,49.6,13.1,51.3007797212,136.52
2020-01-14 07:00:00,72.69624,32.08307,79.4611017465,20.85624,6.08307,21.72525,51.84,26.0,57.9947032064,134.32,77.16624,21.64307,80.1439397257,20.85624,6.08307,21.72525,56.31,15.56,58.4202850044,135.91,79.76624,22.17307,82.790688347,20.85624,6.08307,21.72525,58.91,16.09,61.0678000259,134.32,76.49624,16.21307,78.1955137649,20.85624,6.08307,21.72525,55.64,10.13,56.5546328783,135.91
2020-01-14 07:30:00,80.10144,30.70167,85.7836419771,22.29144,6.50167,23.22025,57.81,24.2,62.6708552678,133.4,84.55144,25.92167,88.4357336243,22.29144,6.50167,23.22025,62.26,19.42,65.2184329772,135.03,87.27144,26.53167,91.2153153405,22.29144,6.50167,23.22025,64.98,20.03,67.9970683192,133.4,84.15144,14.94167,85.4676450855,22.29144,6.50167,23.22025,61.86,8.44,62.4331098056,135.03
2020-01-14 08:00:00,84.7356,28.3533,89.3534080394,21.1656,6.1733,22.0475,63.57,22.18,67.3282800909,134.09,89.4656,28.5733,93.9176610455,21.1656,6.1733,22.0475,68.3,22.4,71.879412908,135.73,92.3256,29.2533,96.8492228996,21.1656,6.1733,22.0475,71.16,23.08,74.8093042342,134.09,89.0756,12.3333,89.9253735286,21.1656,6.1733,22.0475,67.91,6.16,68.1888091992,135.73
2020-01-14 08:30:00,85.33496,27.33478,89.6060578078,20.24496,5.90478,21.0885,65.09,21.43,68.5270238665,133.99,90.06496,29.36478,94.7311317585,20.24496,5.90478,21.0885,69.82,23.46,73.6559841425,135.56,92.97496,30.06478,97.7150663074,20.24496,5.90478,21.0885,72.73,24.16,76.6378398704,133.99,89.71496,11.31478,90.4256506432,20.24496,5.90478,21.0885,69.47,5.41,69.680334385,135.56
2020-01-14 09:00:00,85.61952,27.18611,89.8319919737,21.44952,6.25611,22.34325,64.17,20.93,67.4970651214,133.99,90.29952,30.17611,95.2081977929,21.44952,6.25611,22.34325,68.85,23.92,72.8868225402,135.5,93.17952,30.88611,98.165038269,21.44952,6.25611,22.34325,71.73,24.63,75.8408188247,133.99,89.95952,11.15611,90.648629493,21.44952,6.25611,22.34325,68.51,4.9,68.6850063697,135.5
2020-01-14 09:30:00,86.9076,26.6993,90.9163547347,22.7976,6.6493,23.7475,64.11,20.05,67.1721266598,133.73,91.5476,30.5193,96.500729211,22.7976,6.6493,23.7475,68.75,23.87,72.7759534462,135.31,94.4276,31.2393,99.4608742484,22.7976,6.6493,23.7475,71.63,24.59,75.733248973,133.73,91.2376,10.7093,91.8639687813,22.7976,6.6493,23.7475,68.44,4.06,68.5603179689,135.31
2020-01-14 10:00:00,86.29752,26.39136,90.2428160066,22.18752,6.47136,23.112,64.11,19.92,67.1334380171,133.42,90.96752,30.33136,95.89098547,22.18752,6.47136,23.112,68.78,23.86,72.8010164764,134.97,93.84752,31.04136,98.8479794472,22.18752,6.47136,23.112,71.66,24.57,75.7551351395,133.42,90.63752,10.46136,91.2392464064,22.18752,6.47136,23.112,68.45,3.99,68.5661913774,134.97
2020-01-14 10:30:00,85.72464,27.02927,89.8849005109,21.01464,6.12927,21.89025,64.71,20.9,68.0014271909,133.93,90.44464,29.92927,95.2680119844,21.01464,6.12927,21.89025,69.43,23.8,73.3959460733,135.57,93.36464,30.65927,98.2697656416,21.01464,6.12927,21.89025,72.35,24.53,76.3953100655,133.93,90.07464,11.02927,90.7473722367,21.01464,6.12927,21.89025,69.06,4.9,69.2336161124,135.57
2020-01-14 11:00:00,86.21736,25.89798,90.0229889164,22.10736,6.44798,23.0285,64.11,19.45,66.9954819372,133.47,87.74736,30.05798,92.7527969856,22.10736,6.44798,23.0285,65.64,23.61,69.7570190017,135.21,90.62736,30.78798,95.7142522984,22.10736,6.44798,23.0285,68.52,24.34,72.714689025,133.47,90.56736,9.96798,91.1142542232,22.10736,6.44798,23.0285,68.46,3.52,68.5504339884,135.21
2020-01-14 11:30:00,88.58088,23.70234,91.697182198,22.43088,6.54234,23.3655,66.15,17.16,68.339506144,133.15,86.90088,29.87234,91.891891056,22.43088,6.54234,23.3655,64.47,23.33,68.5614308485,0.0,89.76088,30.61234,94.8373920911,22.43088,6.54234,23.3655,67.33,24.07,71.5031034292,133.15,93.02088,7.8223400000000005,93.3491998844,22.43088,6.54234,23.3655,70.59,1.28,70.6016040894,0.0
2020-01-14 12:00:00,87.05008,24.98044,90.5634518479,23.59008,6.88044,24.573,63.46,18.1,65.9907690514,134.15,90.85008,30.10044,95.7067057431,23.59008,6.88044,24.573,67.26,23.22,71.1552949541,135.77,93.74008,30.82044,98.6767557239,23.59008,6.88044,24.573,70.15,23.94,74.122507378,134.15,91.37008,8.88044,91.8006194631,23.59008,6.88044,24.573,67.78,2.0,67.8095008093,135.77
2020-01-14 12:30:00,88.04448,25.75089,91.732975501,25.13448,7.33089,26.18175,62.91,18.42,65.5512356863,134.51,92.77448,31.07089,97.8391759198,25.13448,7.33089,26.18175,67.64,23.74,71.6851253748,136.11,95.69448,31.81089,100.843275557,25.13448,7.33089,26.18175,70.56,24.48,74.6859022842,134.51,92.33448,9.56089,92.8281574441,25.13448,7.33089,26.18175,67.2,2.23,67.2369905632,136.11
2020-01-14 13:00:00,87.55704,25.52122,91.2007013342,25.06704,7.3112200000000005,26.1115,62.49,18.21,65.0892018694,134.08,94.98704,31.831220000000002,100.1786620726,25.06704,7.3112200000000005,26.1115,69.92,24.52,74.0947825424,135.68,97.91704,32.58122,103.1953614222,25.06704,7.3112200000000005,26.1115,72.85,25.27,77.1083354768,134.08,91.81704,9.40122,92.2970843085,25.06704,7.3112200000000005,26.1115,66.75,2.09,66.7827118347,135.68
2020-01-14 13:30:00,86.52944,25.32817,90.1601917825,25.15944,7.33817,26.20775,61.37,17.99,63.952458905,134.15,95.80944,32.09817,101.0432645477,25.15944,7.33817,26.20775,70.65,24.76,74.8630756782,135.68,98.77944,32.84817,104.0979348453,25.15944,7.33817,26.20775,73.62,25.51,77.9144691312,134.15,90.73944,9.17817,91.2024384327,25.15944,7.33817,26.20775,65.58,1.8399999999999999,65.6058076697,135.68
2020-01-14 14:00:00,88.13936,26.44398,92.020817533,25.41936,7.4139800000000005,26.4785,62.72,19.03,65.5434153825,134.99,92.81936,30.61398,97.737655805,25.41936,7.4139800000000005,26.4785,67.4,23.2,71.2811335488,136.58,95.75936,31.34398,100.7586230049,25.41936,7.4139800000000005,26.4785,70.34,23.93,74.2991285279,134.99,92.42936,10.17398,92.9876145465,25.41936,7.4139800000000005,26.4785,67.01,2.76,67.066815192,136.58
2020-01-14 14:30:00,86.59872,26.96421,90.6995420416,25.48872,7.43421,26.55075,61.11,19.53,64.1549140752,134.77,91.16872,30.61421,96.1715413226,25.48872,7.43421,26.55075,65.68,23.18,69.6503754477,136.34,94.05872,31.34421,99.1438465492,25.48872,7.43421,26.55075,68.57,23.91,72.6190952849,134.77,90.81872,10.74421,91.4520527433,25.48872,7.43421,26.55075,65.33,3.31,65.4137982386,136.34
2020-01-14 15:00:00,86.296,27.58425,90.597408705,25.386,7.40425,26.44375,60.91,20.18,64.1658826792,134.53,91.446,30.21425,96.3082126252,25.386,7.40425,26.44375,66.06,22.81,69.8871926751,136.12,94.416,30.97425,99.3669221575,25.386,7.40425,26.44375,69.03,23.57,72.9430311956,134.53,90.506,11.44425,91.2266786311,25.386,7.40425,26.44375,65.12,4.04,65.2451990571,136.12
2020-01-14 15:30:00,88.6872,31.0396,93.9620998701,25.0272,7.2996,26.07,63.66,23.74,67.9424992181,134.9,93.2972,27.1496,97.1672182786,25.0272,7.2996,26.07,68.27,19.85,71.097224981,136.47,96.2572,27.8296,100.1994769847,25.0272,7.2996,26.07,71.23,20.53,74.1295743951,134.9,93.0372,14.9396,94.2290413408,25.0272,7.2996,26.07,68.01,7.64,68.4377797711,136.47
2020-01-14 16:00:00,91.24256,30.74033,96.2817357751,25.13256,7.33033,26.17975,66.11,23.41,70.1324475546,134.28,95.91256,27.59033,99.8020314185,25.13256,7.33033,26.17975,70.78,20.26,73.6225237275,135.91,98.93256,28.28033,102.8952306624,25.13256,7.33033,26.17975,73.8,20.95,76.7159859482,134.28,95.67256,14.79033,96.8090522547,25.13256,7.33033,26.17975,70.54,7.46,70.9333715539,135.91
2020-01-14 16:30:00,94.00424,30.34332,98.7801306266,25.31424,7.38332,26.369,68.69,22.96,72.4256701729,133.66,98.68424,27.63332,102.4801424599,25.31424,7.38332,26.369,73.37,20.25,76.1132012203,135.29,101.73424,28.31332,105.6006613511,25.31424,7.38332,26.369,76.42,20.93,79.2343441949,133.66,98.53424,14.55332,99.6031905885,25.31424,7.38332,26.369,73.22,7.17,73.5702201981,135.29
2020-01-14 17:00:00,97.13544,29.64617,101.5587962693,25.73544,7.50617,26.80775,71.4,22.14,74.753860101,133.28,101.91544,27.69617,105.6117168834,25.73544,7.50617,26.80775,76.18,20.19,78.8100786702,134.95,105.00544,28.36617,108.7693984081,25.73544,7.50617,26.80775,79.27,20.86,81.9687287934,133.28,101.76544,13.93617,102.7152452787,25.73544,7.50617,26.80775,76.03,6.43,76.3014141415,134.95
2020-01-14 17:30:00,97.92928,30.18229,102.4749457719,25.85928,7.54229,26.93675,72.07,22.64,75.5424020005,133.28,102.70928,27.21229,106.2530231342,25.85928,7.54229,26.93675,76.85,19.67,79.3273685433,134.95,105.83928,27.88229,109.4503325101,25.85928,7.54229,26.93675,79.98,20.34,82.5258504955,133.28,102.60928,14.50229,103.6290536354,25.85928,7.54229,26.93675,76.75,6.96,77.0649343087,134.95
2020-01-14 18:00:00,97.29488,30.99809,102.1135410113,25.84488,7.53809,26.92175,71.45,23.46,75.2028862478,133.39,102.02488,26.38809,105.3821969446,25.84488,7.53809,26.92175,76.18,18.85,78.4774802093,135.13,105.14488,27.03809,108.5656672298,25.84488,7.53809,26.92175,79.3,19.5,81.6623536276,133.39,101.91488,15.33809,103.0626012201,25.84488,7.53809,26.92175,76.07,7.8,76.4688492133,135.13
2020-01-14 18:30:00,95.40376,32.35318,100.7402882577,26.27376,7.6631800000000005,27.3685,69.13,24.69,73.4067639935,133.71,100.05376,26.05318,103.3901498125,26.27376,7.6631800000000005,27.3685,73.78,18.39,76.0373625266,135.4,103.09376,26.68318,106.4909171988,26.27376,7.6631800000000005,27.3685,76.82,19.02,79.139577962,133.71,99.94376,16.62318,101.3167571345,26.27376,7.6631800000000005,27.3685,73.67,8.96,74.2128728726,135.4
2020-01-14 19:00:00,94.23784,32.41937,99.6583465599,26.15784,7.62937,27.24775,68.08,24.79,72.452953701,133.71,98.85784,25.49937,102.0935375029,26.15784,7.62937,27.24775,72.7,17.87,74.8640561284,135.33,101.88784,26.12937,105.1849605051,26.15784,7.62937,27.24775,75.73,18.5,77.9569297754,133.71,98.71784,16.71937,100.1236698661,26.15784,7.62937,27.24775,72.56,9.09,73.1271611646,135.33
2020-01-14 19:30:00,91.61296,33.50628,97.5479637891,26.11296,7.61628,27.201,65.5,25.89,70.4311159929,133.65,96.12296,25.08628,99.3425633019,26.11296,7.61628,27.201,70.01,17.47,72.1567806932,135.33,99.09296,25.68628,102.3679622822,26.11296,7.61628,27.201,72.98,18.07,75.1838100923,133.65,95.99296,17.81628,97.6323112632,26.11296,7.61628,27.201,69.88,10.2,70.6204956086,135.33
2020-01-14 20:00:00,88.77464,34.41552,95.212208902,25.90464,7.55552,26.984,62.87,26.86,68.3673642903,134.03,93.22464,23.91552,96.2433665247,25.90464,7.55552,26.984,67.32,16.36,69.2793764406,135.72,96.11464,24.51552,99.1919086579,25.90464,7.55552,26.984,70.21,16.96,72.2293963702,134.03,93.01464,18.65552,94.8670210389,25.90464,7.55552,26.984,67.11,11.1,68.0217766601,135.72
2020-01-14 20:30:00,86.94592,34.86756,93.6767833831,24.98592,7.28756,26.027,61.96,27.58,67.8210734212,134.96,91.51592,22.21756,94.1742193267,24.98592,7.28756,26.027,66.53,14.93,68.184644899,136.64,94.41592,22.76756,97.1222309145,24.98592,7.28756,26.027,69.43,15.48,71.1347685735,134.96,91.18592,18.92756,93.1296114767,24.98592,7.28756,26.027,66.2,11.64,67.2155458209,136.64
2020-01-14 21:00:00,84.03776,28.03268,88.5899331403,25.27776,7.37268,26.331,58.76,20.66,62.2862199848,133.97,86.42776,13.11268,87.4168180352,25.27776,7.37268,26.331,61.15,5.74,61.4188090083,135.58,88.92776,13.24268,89.9083704234,25.27776,7.37268,26.331,63.65,5.87,63.9201016895,133.97,88.15776,12.05268,88.9778497346,25.27776,7.37268,26.331,62.88,4.68,63.053919783,135.58
2020-01-14 21:30:00,80.52408,25.12369,84.352399249,25.86408,7.54369,26.94175,54.66,17.58,57.4175234576,133.97,81.38408,8.16369,81.7925076756,25.86408,7.54369,26.94175,55.52,0.62,55.5234617076,135.51,83.58408,8.08369,83.9740702447,25.86408,7.54369,26.94175,57.72,0.54,57.7225259323,133.97,84.49408,8.57369,84.927956029,25.86408,7.54369,26.94175,58.63,1.03,58.639046718,135.51
2020-01-14 22:00:00,76.09032,26.63051,80.6158846665,24.55032,7.16051,25.57325,51.54,19.47,55.0949407841,133.49,76.86032,8.66051,77.3467079064,24.55032,7.16051,25.57325,52.31,1.5,52.3315019849,135.04,79.03032,8.45051,79.4808316424,24.55032,7.16051,25.57325,54.48,1.29,54.495270437,133.49,79.90032,10.28051,80.5589847377,24.55032,7.16051,25.57325,55.35,3.12,55.4378652186,135.04
2020-01-14 22:30:00,70.8668,27.25615,75.9276040387,21.3468,6.22615,22.23625,49.52,21.03,53.8004767637,132.9,71.7268,9.04615,72.2949975314,21.3468,6.22615,22.23625,50.38,2.8200000000000003,50.4588624525,134.48,73.8368,8.85615,74.3660166142,21.3468,6.22615,22.23625,52.49,2.63,52.5558464873,132.9,74.5768,11.10615,75.3992418136,21.3468,6.22615,22.23625,53.23,4.88,53.453225347,134.48
2020-01-14 23:00:00,66.27808,27.38819,71.7139933344,18.50808,5.39819,19.27925,47.77,21.99,52.5883352085,133.41,67.20808,9.14819,67.8278364505,18.50808,5.39819,19.27925,48.7,3.75,48.8441654653,134.94,69.32808,8.96819,69.905730154,18.50808,5.39819,19.27925,50.82,3.5700000000000003,50.9452382466,133.41,69.90808,11.15819,70.7929717794,18.50808,5.39819,19.27925,51.4,5.76,51.7217323762,134.94
2020-01-14 23:30:00,62.27928,27.25604,67.9823538413,16.64928,4.85604,17.343,45.63,22.4,50.8316525405,132.87,63.24928,9.31604,63.9316824571,16.64928,4.85604,17.343,46.6,4.46,46.8129426548,134.39,65.31928,9.15604,65.9578760134,16.64928,4.85604,17.343,48.67,4.3,48.8595835021,132.87,65.81928,11.14604,66.7563616998,16.64928,4.85604,17.343,49.17,6.29,49.5706869026,134.39
2020-01-15 00:00:00,59.27336,26.49598,64.9258666623,12.60336,3.67598,13.1285,46.67,22.82,51.9503734347,132.95,60.49336,8.755980000000001,61.1237579821,12.60336,3.67598,13.1285,47.89,5.08,48.1586804221,134.46,62.57336,8.59598,63.1610343,12.60336,3.67598,13.1285,49.97,4.92,50.211625148,132.95,62.86336,10.40598,63.718807665,12.60336,3.67598,13.1285,50.26,6.73,50.7085840859,134.46
2020-01-15 00:30:00,59.07064,26.20727,64.6232273325,9.83064,2.86727,10.24025,49.24,23.34,54.4915883417,133.31,60.36064,7.87727,60.8724752566,9.83064,2.86727,10.24025,50.53,5.01,50.7777608801,134.85,62.47064,7.72727,62.9467359254,9.83064,2.86727,10.24025,52.64,4.86,52.8638742432,133.31,62.79064,10.02727,63.586245488,9.83064,2.86727,10.24025,52.96,7.16,53.4418113465,134.85
2020-01-15 01:00:00,62.31128,25.31329,67.2566596395,9.13128,2.66329,9.51175,53.18,22.65,57.8025509818,132.92,63.68128,7.09329,64.0751136204,9.13128,2.66329,9.51175,54.55,4.43,54.7295843215,134.44,65.87128,6.92329,66.2341111004,9.13128,2.66329,9.51175,56.74,4.26,56.8996941995,132.92,66.19128,9.22329,66.8307910058,9.13128,2.66329,9.51175,57.06,6.5600000000000005,57.4358529144,134.44
2020-01-15 01:30:00,64.35096,25.70528,69.2950753864,12.12096,3.53528,12.626,52.23,22.17,56.7404776152,132.83,65.63096,8.28528,66.1518614644,12.12096,3.53528,12.626,53.51,4.75,53.7204113908,134.36,67.78096,8.12528,68.2662340663,12.12096,3.53528,12.626,55.66,4.59,55.8489364268,132.83,68.16096,9.64528,68.8400166647,12.12096,3.53528,12.626,56.04,6.11,56.3721003689,134.36
2020-01-15 02:00:00,63.44616,27.00138,68.9528080694,14.09616,4.11138,14.6835,49.35,22.89,54.400134191,133.31,64.56616,8.77138,65.1592366764,14.09616,4.11138,14.6835,50.47,4.66,50.6846771717,134.83,66.67616,8.62138,67.2312316223,14.09616,4.11138,14.6835,52.58,4.51,52.773066047,133.31,67.14616,10.81138,68.0109751456,14.09616,4.11138,14.6835,53.05,6.7,53.4714175986,134.83
2020-01-15 02:30:00,62.34824,27.35157,68.083855741,13.78824,4.02157,14.36275,48.56,23.33,53.8735788676,133.89,63.46824,8.88157,64.086658318,13.78824,4.02157,14.36275,49.68,4.86,49.917151361,135.4,65.56824,8.71157,66.1444294598,13.78824,4.02157,14.36275,51.78,4.69,51.9919657255,133.89,66.03824,11.03157,66.953302226,13.78824,4.02157,14.36275,52.25,7.01,52.718142987,135.4
2020-01-15 03:00:00,61.42288,28.52334,67.7226041455,16.26288,4.74334,16.9405,45.16,23.78,51.0383581241,133.81,62.45288,10.13334,63.2696356861,16.26288,4.74334,16.9405,46.19,5.39,46.5034213795,135.36,64.50288,9.98334,65.2708863572,16.26288,4.74334,16.9405,48.24,5.24,48.5237591289,133.81,64.95288,12.26334,66.1004245694,16.26288,4.74334,16.9405,48.69,7.52,49.2672964552,135.36
2020-01-15 03:30:00,60.2076,28.53555,66.6275672043,15.9276,4.64555,16.59125,44.28,23.89,50.3135220393,133.81,61.1176,10.29555,61.9787010154,15.9276,4.64555,16.59125,45.19,5.65,45.541833516,135.4,63.1376,10.14555,63.9475466188,15.9276,4.64555,16.59125,47.21,5.5,47.5292972807,133.81,63.7076,12.24555,64.8738143827,15.9276,4.64555,16.59125,47.78,7.6,48.3806614258,135.4
2020-01-15 04:00:00,59.26696,27.91203,65.5107164238,12.96696,3.7820300000000002,13.50725,46.3,24.13,52.2106014139,134.27,60.30696,9.32203,61.0231895902,12.96696,3.7820300000000002,13.50725,47.34,5.54,47.6630590709,135.78,62.36696,9.17203,63.0377968679,12.96696,3.7820300000000002,13.50725,49.4,5.39,49.6931796125,134.27,62.86696,11.52203,63.9140973101,12.96696,3.7820300000000002,13.50725,49.9,7.74,50.4967088036,135.78
2020-01-15 04:30:00,58.666,28.40675,65.1816155182,13.086,3.81675,13.63125,45.58,24.59,51.7900038617,133.31,59.686,9.34675,60.4134118517,13.086,3.81675,13.63125,46.6,5.53,46.9269741194,134.86,61.716,9.18675,62.3960017274,13.086,3.81675,13.63125,48.63,5.37,48.9255945288,133.31,62.206,12.26675,63.4039398741,13.086,3.81675,13.63125,49.12,8.45,49.841517834,134.86
2020-01-15 05:00:00,58.43656,28.74858,65.1253590904,14.32656,4.17858,14.9235,44.11,24.57,50.4913556958,132.93,59.35656,9.75858,60.1533964016,14.32656,4.17858,14.9235,45.03,5.58,45.3744123929,134.47,61.34656,9.60858,62.094486337,14.32656,4.17858,14.9235,47.02,5.43,47.3324972931,132.93,61.90656,12.66858,63.1895172497,14.32656,4.17858,14.9235,47.58,8.49,48.3315269777,134.47
2020-01-15 05:30:00,60.21152,28.02336,66.4133709911,13.93152,4.06336,14.512,46.28,23.96,52.114489348,133.14,61.19152,8.97336,61.845964376,13.93152,4.06336,14.512,47.26,4.91,47.5143736147,134.66,63.23152,8.823360000000001,63.8441602905,13.93152,4.06336,14.512,49.3,4.76,49.5292600389,133.14,63.78152,11.88336,64.8790916891,13.93152,4.06336,14.512,49.85,7.82,50.4596363443,134.66
2020-01-15 06:00:00,62.57464,27.68552,68.4256793083,15.34464,4.47552,15.984,47.23,23.21,52.6248705462,133.02,63.62464,8.95552,64.2518182902,15.34464,4.47552,15.984,48.28,4.48,48.4874086748,134.57,65.65464,8.78552,66.2398453742,15.34464,4.47552,15.984,50.31,4.31,50.4942788838,133.02,66.20464,11.56552,67.2072586139,15.34464,4.47552,15.984,50.86,7.09,51.351803279,134.57
2020-01-15 06:30:00,69.18896,24.41553,73.3705001418,13.69896,3.99553,14.26975,55.49,20.42,59.127967156,132.54,70.45896,6.36553,70.7459187265,13.69896,3.99553,14.26975,56.76,2.37,56.8094578393,134.11,72.58896,6.16553,72.8503320107,13.69896,3.99553,14.26975,58.89,2.17,58.9299669099,132.54,73.17896,8.33553,73.6521638994,13.69896,3.99553,14.26975,59.48,4.34,59.6381253897,134.11
2020-01-15 07:00:00,76.95648,21.31689,79.8543024092,12.84648,3.74689,13.38175,64.11,17.57,66.474032524,132.06,78.30648,5.05689,78.4695924958,12.84648,3.74689,13.38175,65.46,1.31,65.4731066927,133.66,80.56648,5.20689,80.7345613914,12.84648,3.74689,13.38175,67.72,1.46,67.7357365059,132.06,81.33648,5.26689,81.5068286039,12.84648,3.74689,13.38175,68.49,1.52,68.5068646195,133.66
2020-01-15 07:30:00,83.77792,22.67481,86.7922052264,12.90792,3.76481,13.44575,70.87,18.91,73.3494717091,131.9,86.39792,12.25481,87.2627122456,12.90792,3.76481,13.44575,73.49,8.49,73.9787820932,133.53,88.90792,12.09481,89.7268224538,12.90792,3.76481,13.44575,76.0,8.33,76.4551430579,131.9,88.41792,7.6048100000000005,88.7443615801,12.90792,3.76481,13.44575,75.51,3.84,75.6075770013,133.53
2020-01-15 08:00:00,86.44192,28.22681,90.9338129414,11.37192,3.3168100000000003,11.84575,75.07,24.91,79.0949619129,132.94,91.84192,22.40681,94.5357255415,11.37192,3.3168100000000003,11.84575,80.47,19.09,82.7033796166,134.58,94.96192,23.01681,97.7115131019,11.37192,3.3168100000000003,11.84575,83.59,19.7,85.8800215417,132.94,91.24192,12.67681,92.118344954,11.37192,3.3168100000000003,11.84575,79.87,9.36,80.4165810017,134.58
2020-01-15 08:30:00,85.9072,27.59835,90.2314575664,11.8572,3.4583500000000003,12.35125,74.05,24.14,77.8854421571,133.55,91.4472,21.87835,94.0279351393,11.8572,3.4583500000000003,12.35125,79.59,18.42,81.6937237491,135.23,94.5572,22.49835,97.1969126288,11.8572,3.4583500000000003,12.35125,82.7,19.04,84.8634880264,133.55,90.6672,11.88835,91.4432830861,11.8572,3.4583500000000003,12.35125,78.81,8.43,79.2595798626,135.23
2020-01-15 09:00:00,85.53968,27.78449,89.9389500665,13.00968,3.79449,13.55175,72.53,23.99,76.394508965,133.26,90.94968,22.12449,93.6020157361,13.00968,3.79449,13.55175,77.94,18.33,80.0664255478,134.95,94.00968,22.72449,96.7172289691,13.00968,3.79449,13.55175,81.0,18.93,83.182599743,133.26,90.22968,12.14449,91.0433072239,13.00968,3.79449,13.55175,77.22,8.35,77.6701416247,134.95
2020-01-15 09:30:00,87.07648,27.33189,91.2652484803,13.44648,3.9218900000000003,14.00675,73.63,23.41,77.261924646,132.36,92.45648,23.10189,95.2989927311,13.44648,3.9218900000000003,14.00675,79.01,19.18,81.3046892867,134.04,95.50648,23.72189,98.408413193,13.44648,3.9218900000000003,14.00675,82.06,19.8,84.4149489131,132.36,91.81648,11.89189,92.5833842942,13.44648,3.9218900000000003,14.00675,78.37,7.97,78.7742204024,134.04
2020-01-15 10:00:00,87.72088,26.35109,91.5933006948,11.42088,3.33109,11.89675,76.3,23.02,79.6969911603,133.38,93.34088,23.11109,96.1594631857,11.42088,3.33109,11.89675,81.92,19.78,84.2741644871,135.02,96.50088,23.75109,99.3807532521,11.42088,3.33109,11.89675,85.08,20.42,87.4961873455,133.38,92.58088,10.67109,93.1938383337,11.42088,3.33109,11.89675,81.16,7.34,81.4912338844,135.02
2020-01-15 10:30:00,87.53064,26.94227,91.5832891502,11.87064,3.46227,12.36525,75.66,23.48,79.2196061591,133.64,93.13064,22.70227,95.8577548765,11.87064,3.46227,12.36525,81.26,19.24,83.5066775773,135.28,96.29064,23.33227,99.0771526385,11.87064,3.46227,12.36525,84.42,19.87,86.7268891406,133.64,92.36064,11.22227,93.0399224267,11.87064,3.46227,12.36525,80.49,7.76,80.8632036219,135.28
2020-01-15 11:00:00,87.48352,27.34311,91.6570342967,13.55352,3.95311,14.11825,73.93,23.39,77.5418403186,133.92,93.02352,23.47311,95.939367135,13.55352,3.95311,14.11825,79.47,19.52,81.83221431690001,135.52,96.14352,24.10311,99.1187991738,13.55352,3.95311,14.11825,82.59,20.15,85.0125320173,133.92,92.23352,11.54311,92.9530289989,13.55352,3.95311,14.11825,78.68,7.59,79.0452433737,135.52
2020-01-15 11:30:00,86.65504,27.79272,91.0029188675,13.41504,3.91272,13.974,73.24,23.88,77.0347454075,134.19,92.22504,23.40272,95.1480178795,13.41504,3.91272,13.974,78.81,19.49,81.1842115192,135.78,95.36504,24.04272,98.3490886546,13.41504,3.91272,13.974,81.95,20.13,84.386132747,134.19,91.39504,11.93272,92.1707282341,13.41504,3.91272,13.974,77.98,8.02,78.3913311534,135.78
