Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-15 12:00:00,83.91128,30.08329,89.1409403611,15.13128,4.41329,15.76175,68.78,25.67,73.4141491812,135.24,89.27128,23.32329,92.2677478281,15.13128,4.41329,15.76175,74.14,18.91,76.5135785335,136.84,92.32128,23.94329,95.3755727472,15.13128,4.41329,15.76175,77.19,19.53,79.62233983,135.24,88.46128,14.01329,89.5643364061,15.13128,4.41329,15.76175,73.33,9.6,73.9557225642,136.84
2020-01-15 12:30:00,83.02824,31.17157,88.686839011,17.62824,5.14157,18.36275,65.4,26.03,70.3897783773,135.08,88.19824,23.51157,91.2782748685,17.62824,5.14157,18.36275,70.57,18.37,72.9217512132,136.61,91.17824,24.12157,94.3150125312,17.62824,5.14157,18.36275,73.55,18.98,75.9594819624,135.08,87.42824,15.13157,88.7280201524,17.62824,5.14157,18.36275,69.8,9.99,70.5112764031,136.61
2020-01-15 13:00:00,82.5832,32.37635,88.7029478741,19.3932,5.65635,20.20125,63.19,26.72,68.607102402,135.33,87.5232,23.41635,90.6015230863,19.3932,5.65635,20.20125,68.13,17.76,70.406778793,136.9,90.4532,24.02635,93.5897798083,19.3932,5.65635,20.20125,71.06,18.37,73.3960523462,135.33,86.8932,16.30635,88.409983919,19.3932,5.65635,20.20125,67.5,10.65,68.3350020121,136.9
2020-01-15 13:30:00,83.76736,27.58923,88.1937424842,20.87736,6.08923,21.74725,62.89,21.5,66.4635396289,134.58,87.11736,18.22923,89.0041529355,20.87736,6.08923,21.74725,66.24,12.14,67.3432788035,136.13,89.77736,18.45923,91.6554283213,20.87736,6.08923,21.74725,68.9,12.37,70.0016206955,134.58,88.08736,13.38923,89.0991272222,20.87736,6.08923,21.74725,67.21,7.3,67.6052815984,136.13
2020-01-15 14:00:00,85.17344,20.03392,87.4978447277,19.93344,5.81392,20.764,65.24,14.22,66.7717455216,131.83,86.34344,11.09392,87.0532290728,19.93344,5.81392,20.764,66.41,5.28,66.6195654444,133.45,88.68344,11.38392,89.4111076142,19.93344,5.81392,20.764,68.75,5.57,68.9752665816,131.83,89.58344,7.74392,89.9175234267,19.93344,5.81392,20.764,69.65,1.9300000000000002,69.6767349981,133.45
2020-01-15 14:30:00,85.42416,20.32163,87.8080620306,20.23416,5.90163,21.07725,65.19,14.42,66.7658033727,131.57,86.44416,11.32163,87.1824070783,20.23416,5.90163,21.07725,66.21,5.42,66.4314722101,133.2,88.78416,11.64163,89.5441489767,20.23416,5.90163,21.07725,68.55,5.74,68.7898982409,131.57,89.82416,7.56163,90.1418768828,20.23416,5.90163,21.07725,69.59,1.6600000000000001,69.609796006,133.2
2020-01-15 15:00:00,84.3264,20.8852,86.874238506,20.0064,5.8352,20.84,64.32,15.05,66.0572849881,132.02,85.3764,10.9852,86.0802201205,20.0064,5.8352,20.84,65.37,5.15,65.5725506596,133.63,87.7064,11.2852,88.4294540298,20.0064,5.8352,20.84,67.7,5.45,67.9190142744,132.02,88.7164,6.9652,88.9894018409,20.0064,5.8352,20.84,68.71,1.13,68.7192913235,133.63
2020-01-15 15:30:00,84.1016,20.3738,86.5342177927,18.3216,5.3438,19.085,65.78,15.03,67.4752495364,132.12,85.1916,10.3338,85.8160598781,18.3216,5.3438,19.085,66.87,4.99,67.0559244213,133.72,87.5216,10.6338,88.1652322007,18.3216,5.3438,19.085,69.2,5.29,69.4019027117,132.12,88.5516,6.5438,88.7930581802,18.3216,5.3438,19.085,70.23,1.2,70.2402512809,133.72
2020-01-15 16:00:00,86.8276,19.69305,89.0328497806,14.5476,4.24305,15.15375,72.28,15.45,73.9127925328,131.34,88.8176,12.293050000000001,89.6642913766,14.5476,4.24305,15.15375,74.27,8.05,74.7049891239,132.94,91.3176,12.10305,92.1161651886,14.5476,4.24305,15.15375,76.77,7.86,77.1713191542,131.34,91.5376,7.94305,91.881577354,14.5476,4.24305,15.15375,76.99,3.7,77.0788563745,132.94
2020-01-15 16:30:00,89.14184,29.92262,94.0299464333,19.55184,5.70262,20.3665,69.59,24.22,73.6843029417,133.37,94.25184,22.55262,96.9124863588,19.55184,5.70262,20.3665,74.7,16.85,76.5768404937,135.07,97.31184,23.14262,100.0258719765,19.55184,5.70262,20.3665,77.76,17.44,79.6917260448,133.37,93.69184,14.30262,94.7772431623,19.55184,5.70262,20.3665,74.14,8.6,74.6371194514,135.07
2020-01-15 17:00:00,94.75256,28.98283,99.0860840954,20.51256,5.98283,21.36725,74.24,23.0,77.7211528479,132.73,99.84256,24.66283,102.8435314979,20.51256,5.98283,21.36725,79.33,18.68,81.4996398765,134.35,102.97256,25.28283,106.030984178,20.51256,5.98283,21.36725,82.46,19.3,84.688497448,132.73,99.52256,13.45283,100.4276783758,20.51256,5.98283,21.36725,79.01,7.47,79.3623399353,134.35
2020-01-15 17:30:00,97.22904,29.860970000000002,101.711178091,21.56904,6.29097,22.46775,75.66,23.57,79.2463279906,133.05,102.39904,24.69097,105.3337903641,21.56904,6.29097,22.46775,80.83,18.4,82.8978220462,134.7,105.55904,25.30097,108.5488369752,21.56904,6.29097,22.46775,83.99,19.01,86.1144598775,133.05,102.04904,14.29097,103.044836787,21.56904,6.29097,22.46775,80.48,8.0,80.8766369232,134.7
2020-01-15 18:00:00,96.69656,30.45108,101.3779709256,21.94656,6.40108,22.861,74.75,24.05,78.5236588552,133.68,101.97656,23.82108,104.7218345991,21.94656,6.40108,22.861,80.03,17.42,81.9039516751,135.32,105.12656,24.42108,107.9258206631,21.94656,6.40108,22.861,83.18,18.02,85.109534131,133.68,101.47656,14.77108,102.5459752199,21.94656,6.40108,22.861,79.53,8.37,79.9692303327,135.32
2020-01-15 18:30:00,94.8908,31.11065,99.8605851578,21.910800000000002,6.39065,22.82375,72.98,24.72,77.0529610073,133.27,100.0408,22.89065,102.6262321342,21.910800000000002,6.39065,22.82375,78.13,16.5,79.8532835893,134.9,103.1008,23.45065,105.7341380353,21.910800000000002,6.39065,22.82375,81.19,17.06,82.9630019949,133.27,99.5808,15.54065,100.7861475157,21.910800000000002,6.39065,22.82375,77.67,9.15,78.2071058153,134.9
2020-01-15 19:00:00,93.27848,30.42039,98.1135819286,19.09848,5.57039,19.89425,74.18,24.85,78.2316745315,132.95,98.49848,21.75039,100.8713538497,19.09848,5.57039,19.89425,79.4,16.18,81.0317986966,134.62,101.60848,22.30039,104.0268744222,19.09848,5.57039,19.89425,82.51,16.73,84.1890313521,132.95,98.03848,14.95039,99.1718595261,19.09848,5.57039,19.89425,78.94,9.38,79.4953331964,134.62
2020-01-15 19:30:00,90.94432,32.08876,96.4393999287,21.42432,6.24876,22.317,69.52,25.84,74.166946816,133.4,95.97432,21.68876,98.3944734718,21.42432,6.24876,22.317,74.55,15.44,76.1320963852,135.06,98.98432,22.23876,101.4517523368,21.42432,6.24876,22.317,77.56,15.99,79.1911213458,133.4,95.47432,16.50876,96.8910983331,21.42432,6.24876,22.317,74.05,10.26,74.7574083285,135.06
2020-01-15 20:00:00,87.68112,34.11866,94.0853961285,21.08112,6.14866,21.9595,66.6,27.97,72.2349008444,134.16,92.57112,20.72866,94.8635314726,21.08112,6.14866,21.9595,71.49,14.58,72.9616097684,135.82,95.52112,21.24866,97.8559651623,21.08112,6.14866,21.9595,74.44,15.1,75.9560636158,134.16,92.10112,18.40866,93.9228144183,21.08112,6.14866,21.9595,71.02,12.26,72.0704377675,135.82
2020-01-15 20:30:00,85.71752,35.42386,92.7488172014,18.76752,5.47386,19.5495,66.95,29.95,73.3437454729,134.49,90.60752,19.40386,92.6619256407,18.76752,5.47386,19.5495,71.84,13.93,73.178073902,136.18,93.57752,19.91386,95.6729536988,18.76752,5.47386,19.5495,74.81,14.44,76.1908767504,134.49,90.16752,19.68386,92.2910396921,18.76752,5.47386,19.5495,71.4,14.21,72.800302884,136.18
2020-01-15 21:00:00,82.71808,36.73819,90.5095318923,20.18808,5.88819,21.02925,62.53,30.85,69.7260596908,133.77,87.29808,19.55819,89.4621571826,20.18808,5.88819,21.02925,67.11,13.67,68.4881084569,135.37,90.11808,20.04819,92.3211691063,20.18808,5.88819,21.02925,69.93,14.16,71.3492151323,133.77,86.94808,21.17819,89.4901354752,20.18808,5.88819,21.02925,66.76,15.29,68.4885515981,135.37
2020-01-15 21:30:00,78.43752,37.06761,86.7551281185,16.51752,4.81761,17.20575,61.92,32.25,69.8151050991,134.36,83.14752,17.12761,84.8932571319,16.51752,4.81761,17.20575,66.63,12.31,67.7576047392,135.97,85.96752,17.60761,87.7521647873,16.51752,4.81761,17.20575,69.45,12.79,70.6178915007,134.36,82.64752,21.42761,85.3800622655,16.51752,4.81761,17.20575,66.13,16.61,68.18408172,135.97
2020-01-15 22:00:00,74.29424,37.42332,83.1873727016,14.03424,4.09332,14.619,60.26,33.33,68.863317521,134.8,79.06424,15.27332,80.5259483061,14.03424,4.09332,14.619,65.03,11.18,65.9840382214,136.43,81.88424,15.71332,83.3782776615,14.03424,4.09332,14.619,67.85,11.62,68.8378304423,134.8,78.43424,21.72332,81.3869316058,14.03424,4.09332,14.619,64.4,17.63,66.7695806487,136.43
2020-01-15 22:30:00,69.15352,39.55061,79.6646727211,17.93352,5.23061,18.68075,51.22,34.32,61.655095491,134.99,73.46352,14.16061,74.8158515715,17.93352,5.23061,18.68075,55.53,8.93,56.2434511743,136.61,76.06352,14.53061,77.4389934191,17.93352,5.23061,18.68075,58.13,9.3,58.8692355989,134.99,72.88352,23.83061,76.6805416032,17.93352,5.23061,18.68075,54.95,18.6,58.0126063886,136.61
2020-01-15 23:00:00,65.19744,30.13592,71.8253427197,18.15744,5.29592,18.914,47.04,24.84,53.1957441907,133.81,67.69744,11.85592,68.7277689264,18.15744,5.29592,18.914,49.54,6.5600000000000005,49.9724444069,135.39,68.89744,18.60592,71.3655203694,18.15744,5.29592,18.914,50.74,13.31,52.4566840355,133.81,68.76744,14.07592,70.1932498749,18.15744,5.29592,18.914,50.61,8.78,51.3659468909,135.39
2020-01-15 23:30:00,61.28744,31.84592,69.0674519756,19.35744,5.64592,20.164,41.93,26.2,49.4425413991,133.53,63.47744,12.38592,64.6745421569,19.35744,5.64592,20.164,44.12,6.74,44.6318496144,135.07,64.63744,18.86592,67.3344012166,19.35744,5.64592,20.164,45.28,13.22,47.1704017367,133.53,64.65744,15.85592,66.5732284511,19.35744,5.64592,20.164,45.3,10.21,46.436344602,135.07
2020-01-16 00:00:00,58.46128,33.22454,67.2427789242,20.86128,6.08454,21.7305,37.6,27.14,46.3717543339,134.11,60.45128,12.74454,61.7800983606,20.86128,6.08454,21.7305,39.59,6.66,40.1462787815,135.63,61.60128,19.55454,64.6304706176,20.86128,6.08454,21.7305,40.74,13.47,42.9090724673,134.11,61.64128,17.09454,63.9677316922,20.86128,6.08454,21.7305,40.78,11.01,42.2401290244,135.63
2020-01-16 00:30:00,58.03192,33.96556,67.2410812302,21.24192,6.19556,22.127,36.79,27.77,46.0942187264,134.44,60.01192,12.39556,61.2787112283,21.24192,6.19556,22.127,38.77,6.2,39.2626145334,135.97,61.14192,20.22556,64.4003700191,21.24192,6.19556,22.127,39.9,14.03,42.2948093742,134.44,61.19192,17.75556,63.7158613235,21.24192,6.19556,22.127,39.95,11.56,41.5888939502,135.97
2020-01-16 01:00:00,60.924,32.9645,69.2704268519,20.004,5.8345,20.8375,40.92,27.13,49.0966730034,133.56,63.094,12.2645,64.2749624368,20.004,5.8345,20.8375,43.09,6.43,43.5671091536,135.07,64.234,19.3845,67.0951980119,20.004,5.8345,20.8375,44.23,13.55,46.259003448,133.56,64.264,16.9645,66.4654493421,20.004,5.8345,20.8375,44.26,11.13,45.6379721285,135.07
2020-01-16 01:30:00,62.99944,32.78567,71.0199239486,19.45944,5.67567,20.27025,43.54,27.11,51.29019107,133.78,65.20944,12.16567,66.3345655874,19.45944,5.67567,20.27025,45.75,6.49,46.2080360976,135.34,66.37944,19.20567,69.1020102085,19.45944,5.67567,20.27025,46.92,13.53,48.8318267117,133.78,66.43944,16.77567,68.524610845,19.45944,5.67567,20.27025,46.98,11.1,48.2734958336,135.34
2020-01-16 02:00:00,62.27712,32.86791,70.4183156804,18.74712,5.46791,19.52825,43.53,27.4,51.4355995396,133.95,64.51712,11.75791,65.5797775283,18.74712,5.46791,19.52825,45.77,6.29,46.2001839823,135.53,65.68712,19.23791,68.4462921937,18.74712,5.46791,19.52825,46.94,13.77,48.9180590375,133.95,65.72712,16.81791,67.8446490172,18.74712,5.46791,19.52825,46.98,11.35,48.3315931871,135.53
2020-01-16 02:30:00,61.28056,33.11808,69.6571192112,18.85056,5.49808,19.636,42.43,27.62,50.6277522709,133.66,63.49056,11.42808,64.5108690191,18.85056,5.49808,19.636,44.64,5.93,45.0321496267,135.26,64.63056,19.54808,67.5221202096,18.85056,5.49808,19.636,45.78,14.05,47.8874816627,133.66,64.66056,17.13808,66.8932119546,18.85056,5.49808,19.636,45.81,11.64,47.2656926322,135.26
2020-01-16 03:00:00,60.00856,33.69958,68.8236076172,20.15856,5.87958,20.9985,39.85,27.82,48.6001532919,133.76,62.00856,11.65958,63.0952242174,20.15856,5.87958,20.9985,41.85,5.78,42.2472590827,135.36,63.16856,20.11958,66.2952824253,20.15856,5.87958,20.9985,43.01,14.24,45.3060448505,133.76,63.28856,17.69958,65.7169457526,20.15856,5.87958,20.9985,43.13,11.82,44.7203454817,135.36
2020-01-16 03:30:00,59.14104,33.40197,67.9216770417,19.48104,5.68197,20.29275,39.66,27.72,48.3871263871,133.23,61.22104,11.32197,62.2591579076,19.48104,5.68197,20.29275,41.74,5.64,42.1193209822,134.79,62.35104,19.92197,65.456375379,19.48104,5.68197,20.29275,42.87,14.24,45.1731612797,133.23,62.40104,17.51197,64.8117187425,19.48104,5.68197,20.29275,42.92,11.83,44.5205042649,134.79
2020-01-16 04:00:00,58.12752,33.43511,67.0575511189,19.21752,5.60511,20.01825,38.91,27.83,47.8382378438,133.45,60.21752,11.25511,61.2603233428,19.21752,5.60511,20.01825,41.0,5.65,41.38746791,134.99,61.34752,19.90511,64.4959813807,19.21752,5.60511,20.01825,42.13,14.3,44.4907507242,133.45,61.35752,17.49511,63.8030103871,19.21752,5.60511,20.01825,42.14,11.89,43.7852909092,134.99
2020-01-16 04:30:00,57.8356,33.8108,66.9934834443,20.0256,5.8408,20.86,37.81,27.97,47.0310216772,133.53,59.9056,11.3708,60.9752081095,20.0256,5.8408,20.86,39.88,5.53,40.2615859101,135.1,61.0456,20.2608,64.3200225124,20.0256,5.8408,20.86,41.02,14.42,43.4807635628,133.53,61.0256,17.8508,63.5828193461,20.0256,5.8408,20.86,41.0,12.01,42.7228287921,135.1
2020-01-16 05:00:00,57.7632,34.1901,67.1233954166,21.9432,6.4001,22.8575,35.82,27.79,45.3360397476,133.53,59.6032,12.1201,60.8230077705,21.9432,6.4001,22.8575,37.66,5.72,38.0919151527,135.1,60.7332,20.6501,64.1478621019,21.9432,6.4001,22.8575,38.79,14.25,41.3246488188,133.53,60.8532,18.2201,63.5223109958,21.9432,6.4001,22.8575,38.91,11.82,40.665716519,135.1
2020-01-16 05:30:00,59.3616,33.80255,68.3111406804,22.9116,6.68255,23.86625,36.45,27.12,45.4323332,133.53,61.1616,12.95255,62.5180763145,22.9116,6.68255,23.86625,38.25,6.27,38.760487613,135.04,62.3216,20.38255,65.5700401942,22.9116,6.68255,23.86625,39.41,13.7,41.7233519746,133.53,62.5016,17.81255,64.9902834281,22.9116,6.68255,23.86625,39.59,11.13,41.1247492394,135.04
2020-01-16 06:00:00,62.38904,33.03222,70.5940498219,22.97904,6.7022200000000005,23.9365,39.41,26.33,47.3963817184,133.98,64.29904,14.14222,65.8359243229,22.97904,6.7022200000000005,23.9365,41.32,7.44,41.9844733205,135.51,65.47904,19.38222,68.2874449035,22.97904,6.7022200000000005,23.9365,42.5,12.68,44.3512389906,133.98,65.68904,16.88222,67.8237372035,22.97904,6.7022200000000005,23.9365,42.71,10.18,43.9064516899,135.51
2020-01-16 06:30:00,69.78368,29.84899,75.8994347697,22.21368,6.47899,23.13925,47.57,23.37,53.0005830157,132.87,71.89368,16.33899,73.7269544886,22.21368,6.47899,23.13925,49.68,9.86,50.6490078876,134.46,73.10368,16.39899,74.92045717,22.21368,6.47899,23.13925,50.89,9.92,51.8478398779,132.87,73.41368,13.87899,74.7140868549,22.21368,6.47899,23.13925,51.2,7.4,51.7320017011,134.46
2020-01-16 07:00:00,76.81,27.61875,81.6245762719,23.31,6.79875,24.28125,53.5,20.82,57.4083826632,132.37,79.11,19.10875,81.3851118237,23.31,6.79875,24.28125,55.8,12.31,57.1417194351,133.98,80.36,14.10875,81.5891317919,23.31,6.79875,24.28125,57.05,7.31,57.5164202641,132.37,80.7,11.70875,81.5449865201,23.31,6.79875,24.28125,57.39,4.91,57.5996545129,133.98
2020-01-16 07:30:00,84.70928,25.37104,88.4270987243,23.00928,6.71104,23.968,61.7,18.66,64.4599534595,131.89,87.05928,22.80104,89.9955868874,23.00928,6.71104,23.968,64.05,16.09,66.0400681405,133.51,88.32928,10.07104,88.9015610212,23.00928,6.71104,23.968,65.32,3.36,65.406360547,131.89,88.96928,9.47104,89.471969814,23.00928,6.71104,23.968,65.96,2.76,66.0177188337,133.51
2020-01-16 08:00:00,89.4088,17.19215,91.0467107537,22.9788,6.70215,23.93625,66.43,10.49,67.2531411906,131.89,90.2188,18.41215,92.0784401533,22.9788,6.70215,23.93625,67.24,11.71,68.2520453906,133.51,91.4788,14.42215,92.6086889015,22.9788,6.70215,23.93625,68.5,7.72,68.9336521592,131.89,93.8488,14.30215,94.9323377783,22.9788,6.70215,23.93625,70.87,7.6,71.2763417973,133.51
2020-01-16 08:30:00,90.82648,8.84814,91.2564466252,23.61648,6.88814,24.6005,67.21,1.96,67.2385730069,132.9,89.64648,11.78814,90.4182040357,23.61648,6.88814,24.6005,66.03,4.9,66.2115616792,134.53,90.91648,21.80814,93.4954614185,23.61648,6.88814,24.6005,67.3,14.92,68.9340003191,132.9,95.26648,21.27814,97.6138384321,23.61648,6.88814,24.6005,71.65,14.39,73.0807402809,134.53
2020-01-16 09:00:00,90.2424,8.1482,90.6095134133,22.8624,6.6682,23.815,67.38,1.48,67.3962521213,132.56,89.0724,12.0282,89.8808658002,22.8624,6.6682,23.815,66.21,5.36,66.4266038572,134.19,90.3224,21.0182,92.7356494181,22.8624,6.6682,23.815,67.46,14.35,68.969370738,132.56,94.7024,21.4582,97.1030324604,22.8624,6.6682,23.815,71.84,14.79,73.3466406865,134.19
2020-01-16 09:30:00,91.84184,7.24012,92.1267763042,21.77184,6.35012,22.679,70.07,0.89,70.075651977,132.1,90.72184,12.49012,91.5775919677,21.77184,6.35012,22.679,68.95,6.14,69.2228437728,133.73,91.96184,19.77012,94.0629452069,21.77184,6.35012,22.679,70.19,13.42,71.4614056677,132.1,96.39184,21.63012,98.7889108645,21.77184,6.35012,22.679,74.62,15.28,76.1683845175,133.73
2020-01-16 10:00:00,91.99808,7.6706900000000005,92.3173126167,23.00808,6.71069,23.96675,68.99,0.96,68.9966789056,132.18,90.76808,13.19069,91.7215277324,23.00808,6.71069,23.96675,67.76,6.48,68.0691413197,133.8,92.04808,19.80069,94.1536847721,23.00808,6.71069,23.96675,69.04,13.09,70.2699772307,132.18,96.50808,21.95069,98.97293719379999,23.00808,6.71069,23.96675,73.5,15.24,75.0633572391,133.8
2020-01-16 10:30:00,91.37088,7.50859,91.678877806,22.76088,6.63859,23.70925,68.61,0.87,68.6155157381,132.26,90.19088,12.68859,91.079059895,22.76088,6.63859,23.70925,67.43,6.05,67.700867055,133.87,91.52088,20.21859,93.7275992308,22.76088,6.63859,23.70925,68.76,13.58,70.0881873071,132.26,95.86088,21.97859,98.348191304,22.76088,6.63859,23.70925,73.1,15.34,74.6922057513,133.87
2020-01-16 11:00:00,91.15592,7.37506,91.4537766363,22.16592,6.46506,23.0895,68.99,0.91,68.9960013334,131.59,89.94592,13.66506,90.9780324554,22.16592,6.46506,23.0895,67.78,7.2,68.1613409493,133.18,91.25592,18.69506,93.1512114975,22.16592,6.46506,23.0895,69.09,12.23,70.1641005073,131.59,95.67592,21.64506,98.0937831376,22.16592,6.46506,23.0895,73.51,15.18,75.0609918666,133.18
2020-01-16 11:30:00,90.90512,7.68191,91.2291213564,23.11512,6.74191,24.07825,67.79,0.9400000000000001,67.7965168722,131.65,89.64512,14.10191,90.7475145966,23.11512,6.74191,24.07825,66.53,7.36,66.9358685609,133.24,91.00512,18.84191,92.935189453,23.11512,6.74191,24.07825,67.89,12.1,68.9598586135,131.65,95.33512,21.91191,97.8208408534,23.11512,6.74191,24.07825,72.22,15.17,73.7960520624,133.24
2020-01-16 12:00:00,91.0152,7.81985,91.3505155161,23.4852,6.84985,24.46375,67.53,0.97,67.5369661741,131.73,89.7052,14.16985,90.8174408143,23.4852,6.84985,24.46375,66.22,7.32,66.623350261,133.33,91.0752,18.98985,93.0338995101,23.4852,6.84985,24.46375,67.59,12.14,68.6715931081,131.73,95.4452,21.99985,97.9478412374,23.4852,6.84985,24.46375,71.96,15.15,73.5375013174,133.33
2020-01-16 12:30:00,91.76008,8.28544,92.1333859011,24.67008,7.19544,25.698,67.09,1.09,67.0988539395,131.79,90.40008,14.41544,91.5422272746,24.67008,7.19544,25.698,65.73,7.22,66.1253453677,133.37,91.80008,19.47544,93.8432067398,24.67008,7.19544,25.698,67.13,12.28,68.2439396577,131.79,96.18008,22.24544,98.7191338576,24.67008,7.19544,25.698,71.51,15.05,73.0765530112,133.37
2020-01-16 13:00:00,91.84952,8.91736,92.2813829199,25.25952,7.36736,26.312,66.59,1.55,66.6080370526,132.12,90.46952,14.15736,91.5705459807,25.25952,7.36736,26.312,65.21,6.79,65.5625518112,133.69,91.84952,20.16736,94.0375283257,25.25952,7.36736,26.312,66.59,12.8,67.8090561798,132.12,96.26952,22.00736,98.7529461596,25.25952,7.36736,26.312,71.01,14.64,72.503446125,133.69
2020-01-16 13:30:00,92.68,8.59125,93.0773440562,24.69,7.20125,25.71875,67.99,1.3900000000000001,68.0042072228,132.29,91.29,14.14125,92.37878031,24.69,7.20125,25.71875,66.6,6.94,66.9606123031,133.85,92.64,19.91125,94.7556197624,24.69,7.20125,25.71875,67.95,12.71,69.128478936,132.29,97.14,22.07125,99.6158605673,24.69,7.20125,25.71875,72.45,14.87,73.9602555431,133.85
2020-01-16 14:00:00,92.812,8.621,93.2115281765,24.792,7.231,25.825,68.02,1.3900000000000001,68.034200958,132.11,91.442,13.961,92.5016155805,24.792,7.231,25.825,66.65,6.73,66.9889199794,133.71,92.802,20.071,94.9476500236,24.792,7.231,25.825,68.01,12.84,69.2114564216,132.11,97.282,22.021,99.7432301713,24.792,7.231,25.825,72.49,14.79,73.983404896,133.71
2020-01-16 14:30:00,92.65776,8.81393,93.0760218867,25.24776,7.36393,26.29975,67.41,1.45,67.4255930638,132.38,91.25776,13.48393,92.2485508204,25.24776,7.36393,26.29975,66.01,6.12,66.29309541719999,134.01,92.61776,20.90393,94.947478939,25.24776,7.36393,26.29975,67.37,13.54,68.7171630672,132.38,97.08776,22.15393,99.5832805056,25.24776,7.36393,26.29975,71.84,14.79,73.3466406865,134.01
2020-01-16 15:00:00,92.65848,8.89789,93.0847267943,25.39848,7.40789,26.45675,67.26,1.49,67.2765018413,132.68,91.27848,13.20789,92.2291129165,25.39848,7.40789,26.45675,65.88,5.8,66.1348198758,134.3,92.61848,21.34789,95.0469107597,25.39848,7.40789,26.45675,67.22,13.94,68.6502148576,132.68,97.10848,22.21789,99.6177269564,25.39848,7.40789,26.45675,71.71,14.81,73.223358295,134.3
2020-01-16 15:30:00,92.90192,8.90806,93.3280251192,25.74192,7.50806,26.8145,67.16,1.4,67.1745904342,132.98,91.57192,13.00806,92.4912220562,25.74192,7.50806,26.8145,65.83,5.5,66.059358913,134.6,92.89192,21.84806,95.426655223,25.74192,7.50806,26.8145,67.15,14.34,68.6640961493,132.98,97.35192,22.47806,99.913259926,25.74192,7.50806,26.8145,71.61,14.97,73.158000246,134.6
2020-01-16 16:00:00,95.89544,8.74242,96.293121874,25.82544,7.53242,26.9015,70.07,1.21,70.080446631,132.06,94.51544,13.87242,95.5280714505,25.82544,7.53242,26.9015,68.69,6.34,68.981966484,133.66,95.82544,20.76242,98.0489318425,25.82544,7.53242,26.9015,70.0,13.23,71.2392651562,132.06,100.44544,22.49242,102.9329654399,25.82544,7.53242,26.9015,74.62,14.96,76.1048355888,133.66
2020-01-16 16:30:00,98.30888,8.84509,98.7059851476,25.86888,7.54509,26.94675,72.44,1.3,72.451663887,132.24,96.85888,14.28509,97.9066209771,25.86888,7.54509,26.94675,70.99,6.74,71.3092399342,133.79,98.18888,20.41509,100.288743413,25.86888,7.54509,26.94675,72.32,12.87,73.4562407151,132.24,102.97888,22.43509,105.3944163102,25.86888,7.54509,26.94675,77.11,14.89,78.5344777789,133.79
2020-01-16 17:00:00,100.00704,8.93497,100.4053869992,25.69704,7.49497,26.76775,74.31,1.44,74.3239510521,131.2,98.55704,14.26497,99.584032368,25.69704,7.49497,26.76775,72.86,6.77,73.1738512038,132.69,99.90704,19.99497,101.888249896,25.69704,7.49497,26.76775,74.21,12.5,75.2553924978,131.2,104.72704,21.97497,107.0077203461,25.69704,7.49497,26.76775,79.03,14.48,80.3455742403,132.69
2020-01-16 17:30:00,100.61504,10.10772,101.1214728819,25.77504,7.51772,26.849,74.84,2.59,74.8848028641,131.96,99.08504,14.32772,100.115576771,25.77504,7.51772,26.849,73.31,6.8100000000000005,73.6256218989,133.45,100.42504,20.21772,102.4399573458,25.77504,7.51772,26.849,74.65,12.7,75.722602306,131.96,105.35504,21.02772,107.43299987340001,25.77504,7.51772,26.849,79.58,13.51,80.7186254838,133.45
2020-01-16 18:00:00,99.48688,10.35534,100.0243588265,25.76688,7.51534,26.8405,73.72,2.84,73.7746840047,132.71,97.99688,13.05534,98.8626845288,25.76688,7.51534,26.8405,72.23,5.54,72.4421458821,134.23,99.35688,21.69534,101.6979713714,25.76688,7.51534,26.8405,73.59,14.18,74.9437155471,132.71,104.19688,20.91534,106.275308746,25.76688,7.51534,26.8405,78.43,13.4,79.566481008,134.23
2020-01-16 18:30:00,97.34776,10.40143,97.901869865,25.78776,7.5214300000000005,26.86225,71.56,2.88,71.6179307157,132.82,96.07776,10.71143,96.6730091559,25.78776,7.5214300000000005,26.86225,70.29,3.19,70.362349307,134.33,97.43776,24.11143,100.3766812086,25.78776,7.5214300000000005,26.86225,71.65,16.59,73.5455681873,132.82,101.96776,20.87143,104.081894053,25.78776,7.5214300000000005,26.86225,76.18,13.35,77.3409005637,134.33
2020-01-16 19:00:00,94.706,15.353,95.9423839864,25.896,7.553,26.975,68.81,7.8,69.250675809,131.89,93.926,11.333,94.6072426667,25.896,7.553,26.975,68.03,3.7800000000000002,68.134934505,133.4,95.746,19.923000000000002,97.7968427149,25.896,7.553,26.975,69.85,12.37,70.9368691161,131.89,99.146,15.473,100.3461162427,25.896,7.553,26.975,73.25,7.92,73.6769224384,133.4
2020-01-16 19:30:00,91.17272,22.351210000000002,93.8724744569,25.51272,7.44121,26.57575,65.66,14.91,67.3315951096,133.79,91.87272,9.66121,92.3793031954,25.51272,7.44121,26.57575,66.36,2.22,66.3971234317,135.34,94.78272,9.91121,95.2995073138,25.51272,7.44121,26.57575,69.27,2.47,69.3140231122,133.79,95.47272,8.27121,95.8303353801,25.51272,7.44121,26.57575,69.96,0.8300000000000001,69.9649233545,135.34
2020-01-16 20:00:00,88.1732,22.6326,91.0315757361,25.4832,7.4326,26.545,62.69,15.2,64.5064035581,134.45,88.9632,8.0226,89.3242020115,25.4832,7.4326,26.545,63.48,0.59,63.4827417492,135.97,91.8032,8.2226,92.1707040279,25.4832,7.4326,26.545,66.32,0.79,66.3247050502,134.45,92.3632,8.4226,92.7464333816,25.4832,7.4326,26.545,66.88,0.99,66.8873269013,135.97
2020-01-16 20:30:00,86.09688,24.79534,89.5962143812,25.52688,7.44534,26.5905,60.57,17.35,63.0059314668,135.22,86.72688,8.35534,87.1284306128,25.52688,7.44534,26.5905,61.2,0.91,61.206765149,136.73,89.50688,8.56534,89.9157751268,25.52688,7.44534,26.5905,63.98,1.12,63.9898023126,135.22,90.21688,8.74534,90.639761742,25.52688,7.44534,26.5905,64.69,1.3,64.7030609786,136.73
2020-01-16 21:00:00,81.79536,31.41948,87.6222839294,25.09536,7.31948,26.141,56.7,24.1,61.6092525519,134.84,83.72536,12.42948,84.6429434755,25.09536,7.31948,26.141,58.63,5.11,58.8522641875,136.34,86.44536,12.58948,87.3572851696,25.09536,7.31948,26.141,61.35,5.27,61.5759319865,134.84,85.76536,15.25948,87.1122764356,25.09536,7.31948,26.141,60.67,7.94,61.18735572,136.34
2020-01-16 21:30:00,76.24944,41.00817,86.5774052918,23.23944,6.77817,24.20775,53.01,34.23,63.1011331119,134.84,80.26944,19.07817,82.505512352,23.23944,6.77817,24.20775,57.03,12.3,58.3413309756,136.39,82.93944,19.55817,85.2142753373,23.23944,6.77817,24.20775,59.7,12.78,61.0525871688,134.84,80.07944,25.27817,83.9744162782,23.23944,6.77817,24.20775,56.84,18.5,59.7748743202,136.39
2020-01-16 22:00:00,72.08832,41.18826,83.0252891729,19.70832,5.74826,20.5295,52.38,35.44,63.2428493982,135.09,76.31832,17.19826,78.2321296824,19.70832,5.74826,20.5295,56.61,11.45,57.7563381803,136.56,78.97832,17.64826,80.9261151363,19.70832,5.74826,20.5295,59.27,11.9,60.4528154845,135.09,75.89832,25.39826,80.0351584608,19.70832,5.74826,20.5295,56.19,19.65,59.5267889273,136.56
2020-01-16 22:30:00,68.16368,29.92024,74.4413059585,19.06368,5.56024,19.858,49.1,24.36,54.810761717,133.46,69.75368,16.50024,71.6786843741,19.06368,5.56024,19.858,50.69,10.94,51.8571084809,134.95,72.34368,16.88024,74.2869472949,19.06368,5.56024,19.858,53.28,11.32,54.4692647279,133.46,71.85368,15.12024,73.4273313365,19.06368,5.56024,19.858,52.79,9.56,53.6486504956,134.95
2020-01-16 23:00:00,64.89416,22.16663,68.5755895903,19.15416,5.58663,19.95225,45.74,16.58,48.6522764113,131.05,64.05416,16.88663,66.2426877932,19.15416,5.58663,19.95225,44.9,11.3,46.3001079912,132.5,66.58416,16.94663,68.7069038108,19.15416,5.58663,19.95225,47.43,11.36,48.7714516905,131.05,68.42416,6.16663,68.7014774023,19.15416,5.58663,19.95225,49.27,0.58,49.2734137238,132.5
2020-01-16 23:30:00,61.44288,22.23959,65.3439122341,15.15288,4.41959,15.78425,46.29,17.82,49.6015775959,131.27,60.67288,16.03959,62.7572052824,15.15288,4.41959,15.78425,45.52,11.62,46.9797275428,132.76,63.19288,16.10959,65.213947685,15.15288,4.41959,15.78425,48.04,11.69,49.4418618177,131.27,65.01288,6.13959,65.3021372641,15.15288,4.41959,15.78425,49.86,1.72,49.889658247,132.76
2020-01-17 00:00:00,58.62632,22.58101,62.824735649,14.02632,4.09101,14.61075,44.6,18.49,48.2808460986,131.98,57.88632,16.20101,60.1107209087,14.02632,4.09101,14.61075,43.86,12.11,45.5011175687,133.44,60.39632,16.27101,62.5496701507,14.02632,4.09101,14.61075,46.37,12.18,47.9429796738,131.98,62.12632,6.31101,62.4460445822,14.02632,4.09101,14.61075,48.1,2.22,48.1512035156,133.44
2020-01-17 00:30:00,58.29176,23.47843,62.842389827,14.77176,4.30843,15.38725,43.52,19.17,47.5550134055,132.19,57.54176,16.55843,59.8768381594,14.77176,4.30843,15.38725,42.77,12.25,44.4897224087,133.69,60.02176,16.66843,62.2932438725,14.77176,4.30843,15.38725,45.25,12.36,46.9076976625,132.19,61.76176,7.16843,62.1763732214,14.77176,4.30843,15.38725,46.99,2.86,47.0769550842,133.69
2020-01-17 01:00:00,61.63336,22.24723,65.525646182,13.77336,4.01723,14.34725,47.86,18.23,51.214377864,131.93,60.91336,15.33723,62.8145528565,13.77336,4.01723,14.34725,47.14,11.32,48.4801196368,133.34,63.48336,15.39723,65.3238982958,13.77336,4.01723,14.34725,49.71,11.38,50.9959655267,131.93,65.30336,5.96723,65.5754272663,13.77336,4.01723,14.34725,51.53,1.9500000000000002,51.5668827834,133.34
2020-01-17 01:30:00,63.63472,21.71346,67.2372808392,12.35472,3.60346,12.8695,51.28,18.11,54.3839176595,132.31,62.95472,14.79346,64.6694922591,12.35472,3.60346,12.8695,50.6,11.19,51.8225443219,133.76,65.88472,14.90346,67.5493112433,12.35472,3.60346,12.8695,53.53,11.3,54.7096965811,132.31,67.46472,5.37346,67.6783755497,12.35472,3.60346,12.8695,55.11,1.77,55.1384167346,133.76
2020-01-17 02:00:00,62.69824,21.14532,66.1679216615,11.53824,3.36532,12.019,51.16,17.78,54.1615546306,132.7,62.07824,14.93532,63.8496019173,11.53824,3.36532,12.019,50.54,11.57,51.8474348449,134.1,64.75824,15.02532,66.4784919278,11.53824,3.36532,12.019,53.22,11.66,54.4823274099,132.7,66.50824,4.69532,66.6737730881,11.53824,3.36532,12.019,54.97,1.33,54.9860873313,134.1
2020-01-17 02:30:00,61.46904,20.64972,64.8448441636,11.99904,3.49972,12.499,49.47,17.15,52.3584128866,133.36,61.04904,17.11972,63.4040227257,11.99904,3.49972,12.499,49.05,13.62,50.9058631201,134.83,63.71904,17.22972,66.0074185967,11.99904,3.49972,12.499,51.72,13.73,53.5114128014,133.36,65.19904,4.06972,65.3259323531,11.99904,3.49972,12.499,53.2,0.5700000000000001,53.2030534838,134.83
2020-01-17 03:00:00,60.33472,20.92221,63.859355687,12.62472,3.68221,13.15075,47.71,17.24,50.7292982408,133.62,59.93472,17.47221,62.4295505651,12.62472,3.68221,13.15075,47.31,13.79,49.2788007159,135.01,62.54472,17.60221,64.9744549555,12.62472,3.68221,13.15075,49.92,13.92,51.8244421099,133.62,64.01472,4.25221,64.1557921513,12.62472,3.68221,13.15075,51.39,0.5700000000000001,51.3931610236,135.01
2020-01-17 03:30:00,59.24208,21.73769,63.1042883587,13.67208,3.98769,14.24175,45.57,17.75,48.904881147,134.03,58.81208,17.87769,61.4692813823,13.67208,3.98769,14.24175,45.14,13.89,47.2287168998,135.37,61.39208,18.00769,63.9786244449,13.67208,3.98769,14.24175,47.72,14.02,49.7368957616,134.03,62.84208,4.97769,63.0389119232,13.67208,3.98769,14.24175,49.17,0.99,49.1799654331,135.37
2020-01-17 04:00:00,58.29088,22.75359,62.574376138,11.84088,3.45359,12.33425,46.45,19.3,50.3000248509,134.18,57.65088,16.37359,59.9309470496,11.84088,3.45359,12.33425,45.81,12.92,47.5970849948,135.57,60.25088,16.48359,62.4650084452,11.84088,3.45359,12.33425,48.41,13.03,50.1329133404,134.18,61.93088,5.94359,62.2154334523,11.84088,3.45359,12.33425,50.09,2.49,50.1518514115,135.57
2020-01-17 04:30:00,57.29504,23.69647,62.0019701224,13.80504,4.02647,14.38025,43.49,19.67,47.7314257068,134.26,56.55504,17.13647,59.0942565184,13.80504,4.02647,14.38025,42.75,13.11,44.715037739,135.61,59.06504,17.25647,61.5342563704,13.80504,4.02647,14.38025,45.26,13.23,47.1540083132,134.26,60.80504,6.86647,61.1915132977,13.80504,4.02647,14.38025,47.0,2.84,47.0857260749,135.61
2020-01-17 05:00:00,57.18856,22.72708,61.5390246933,11.81856,3.44708,12.311,45.37,19.28,49.2966053598,133.9,56.51856,16.74708,58.9475386509,11.81856,3.44708,12.311,44.7,13.3,46.6366808424,135.31,59.07856,16.86708,61.4391946513,11.81856,3.44708,12.311,47.26,13.42,49.1284438996,133.9,60.77856,5.99708,61.0737122189,11.81856,3.44708,12.311,48.96,2.55,49.0263612764,135.31
2020-01-17 05:30:00,58.79776,22.46893,62.9446534375,12.64776,3.68893,13.17475,46.15,18.78,49.8248020568,133.41,58.15776,16.58893,60.4774143525,12.64776,3.68893,13.17475,45.51,12.9,47.3029607953,134.82,60.71776,16.68893,62.9695701427,12.64776,3.68893,13.17475,48.07,13.0,49.7968362449,133.41,62.40776,5.85893,62.6821790381,12.64776,3.68893,13.17475,49.76,2.17,49.8072936426,134.82
2020-01-17 06:00:00,61.5196,22.03655,65.3473084378,13.5996,3.9665500000000002,14.16625,47.92,18.07,51.2137803721,132.73,60.7796,16.14655,62.8877639375,13.5996,3.9665500000000002,14.16625,47.18,12.18,48.7268386005,134.2,63.3796,16.22655,65.4238077542,13.5996,3.9665500000000002,14.16625,49.78,12.26,51.267494575,132.73,65.1996,5.58655,65.438500755,13.5996,3.9665500000000002,14.16625,51.6,1.62,51.6254239692,134.2
2020-01-17 06:30:00,68.78072,19.52646,71.498741834,13.53072,3.94646,14.0945,55.25,15.58,57.4046940589,131.29,67.98072,12.51646,69.1233684267,13.53072,3.94646,14.0945,54.45,8.57,55.1202993461,132.74,70.74072,12.49646,71.8360005753,13.53072,3.94646,14.0945,57.21,8.55,57.8453680082,131.29,72.78072,4.78646,72.9379421361,13.53072,3.94646,14.0945,59.25,0.84,59.2559541312,132.74
2020-01-17 07:00:00,75.06216,23.41438,78.629263348,14.79216,4.31438,15.4085,60.27,19.1,63.2240689927,131.95,75.95216,13.33438,77.1137879931,14.79216,4.31438,15.4085,61.16,9.02,61.8215658165,133.47,78.74216,13.06438,79.8185804575,14.79216,4.31438,15.4085,63.95,8.75,64.5458364265,131.95,79.25216,10.89438,79.997452336,14.79216,4.31438,15.4085,64.46,6.58,64.7949689405,133.47
2020-01-17 07:30:00,80.8104,33.16345,87.3506448978,15.9204,4.64345,16.58375,64.89,28.52,70.8809036342,133.13,85.7604,19.55345,87.9612620138,15.9204,4.64345,16.58375,69.84,14.91,71.4138200911,134.64,88.6604,20.07345,90.9043999104,15.9204,4.64345,16.58375,72.74,15.43,74.3585401955,133.13,85.1604,17.69345,86.9790313872,15.9204,4.64345,16.58375,69.24,13.05,70.4590668403,134.64
2020-01-17 08:00:00,84.23216,31.32313,89.8676540879,16.74216,4.88313,17.43975,67.49,26.44,72.4842996793,132.95,89.37216,21.25313,91.8644573155,16.74216,4.88313,17.43975,72.63,16.37,74.4519563208,134.49,92.32216,21.80313,94.8617821088,16.74216,4.88313,17.43975,75.58,16.92,77.4507766262,132.95,88.69216,15.85313,90.0978411299,16.74216,4.88313,17.43975,71.95,10.97,72.7814770391,134.49
2020-01-17 08:30:00,83.5224,30.72695,88.9951501941,15.9324,4.64695,16.59625,67.59,26.08,72.4470461786,132.95,88.6424,21.38695,91.1859457815,15.9324,4.64695,16.59625,72.71,16.74,74.6121417733,134.42,91.5924,21.93695,94.182787775,15.9324,4.64695,16.59625,75.66,17.29,77.6104355097,132.95,87.9724,15.22695,89.2804747303,15.9324,4.64695,16.59625,72.04,10.58,72.8127598708,134.42
2020-01-17 09:00:00,83.25704,30.08372,88.5255043397,15.16704,4.42372,15.799,68.09,25.66,72.7645772337,132.75,88.38704,21.42372,90.9463832079,15.16704,4.42372,15.799,73.22,17.0,75.1676020637,134.29,91.36704,22.00372,93.979251392,15.16704,4.42372,15.799,76.2,17.58,78.201639369,132.75,87.73704,14.64372,88.9506982738,15.16704,4.42372,15.799,72.57,10.22,73.2861057773,134.29
2020-01-17 09:30:00,84.23664,29.97652,89.4114269532,16.61664,4.84652,17.309,67.62,25.13,72.138625576,132.31,89.28664,22.34652,92.0405945146,16.61664,4.84652,17.309,72.67,17.5,74.7474340697,133.85,92.23664,22.91652,95.0408577792,16.61664,4.84652,17.309,75.62,18.07,77.7490147848,132.31,88.68664,14.61652,89.8830505234,16.61664,4.84652,17.309,72.07,9.77,72.7292087129,133.85
2020-01-17 10:00:00,84.69568,29.27874,89.6136308083,16.55568,4.82874,17.2455,68.14,24.45,72.3937987676,132.16,89.83568,22.18874,92.5353423501,16.55568,4.82874,17.2455,73.28,17.36,75.3082200029,133.73,92.77568,22.75874,95.5263683275,16.55568,4.82874,17.2455,76.22,17.93,78.3005319267,132.16,89.16568,13.95874,90.2516753986,16.55568,4.82874,17.2455,72.61,9.13,73.1817531903,133.73
2020-01-17 10:30:00,85.27832,30.07076,90.4247890183,16.28832,4.75076,16.967,68.99,25.32,73.4896081089,132.163,90.23832,23.34076,93.2080762263,16.28832,4.75076,16.967,73.95,18.59,76.2508399954,133.733,93.18832,23.93076,96.2119756506,16.28832,4.75076,16.967,76.9,19.18,79.255803573,132.163,89.77832,14.79076,90.9885340216,16.28832,4.75076,16.967,73.49,10.04,74.1726479236,133.733
2020-01-17 11:00:00,88.46032,17.52176,90.1789348351,18.04032,5.26176,18.792,70.42,12.26,71.479255732,133.12,89.81032,11.57176,90.5527426862,18.04032,5.26176,18.792,71.77,6.31,72.0468528112,134.72,92.73032,11.85176,93.4846322258,18.04032,5.26176,18.792,74.69,6.59,74.9801587088,133.12,93.03032,9.69176,93.5337941666,18.04032,5.26176,18.792,74.99,4.43,75.1207361519,134.72
2020-01-17 11:30:00,89.80136,16.75123,91.3503583155,17.42136,5.08123,18.14725,72.38,11.67,73.3147549952,132.96,90.91136,11.03123,91.5781819669,17.42136,5.08123,18.14725,73.49,5.95,73.730472669,134.56,93.88136,11.32123,94.5615143923,17.42136,5.08123,18.14725,76.46,6.24,76.7142046821,132.96,94.38136,9.04123,94.8134218102,17.42136,5.08123,18.14725,76.96,3.96,77.0618141494,134.56
2020-01-17 12:00:00,91.038,17.9765,92.7958619565,22.068,6.4365,22.9875,68.97,11.54,69.9287673279,133.05,91.868,12.5265,92.7180814418,22.068,6.4365,22.9875,69.8,6.09,70.0651703773,134.62,94.718,12.8165,95.5811811825,22.068,6.4365,22.9875,72.65,6.38,72.9296023573,133.05,95.488,10.5665,96.0708544057,22.068,6.4365,22.9875,73.42,4.13,73.5360680211,134.62
2020-01-17 12:30:00,91.0936,18.71855,92.9969250839,23.8236,6.94855,24.81625,67.27,11.77,68.2919160663,133.95,91.9936,12.07855,92.7831547807,23.8236,6.94855,24.81625,68.17,5.13,68.3627515538,135.47,94.8736,12.35855,95.6751469038,23.8236,6.94855,24.81625,71.05,5.41,71.2556706515,133.95,95.5036,11.04855,96.1405641239,23.8236,6.94855,24.81625,71.68,4.1,71.7971615038,135.47
2020-01-17 13:00:00,90.60192,18.74556,92.5208296947,23.64192,6.89556,24.627,66.96,11.85,68.0004713219,134.58,91.63192,11.08556,92.3000455222,23.64192,6.89556,24.627,67.99,4.19,68.1189856061,136.05,94.47192,11.34556,95.1507509177,23.64192,6.89556,24.627,70.83,4.45,70.9696512602,134.58,94.99192,11.04556,95.631946864,23.64192,6.89556,24.627,71.35,4.15,71.4705883563,136.05
2020-01-17 13:30:00,89.85096,19.41028,91.9236312523,21.36096,6.23028,22.251,68.49,13.18,69.746630743,135.2,90.99096,9.59028,91.4949630974,21.36096,6.23028,22.251,69.63,3.36,69.7110213668,136.7,93.91096,9.84028,94.4251000455,21.36096,6.23028,22.251,72.55,3.61,72.6397590855,135.2,94.33096,9.17028,94.7756511442,21.36096,6.23028,22.251,72.97,2.94,73.0292030629,136.7
2020-01-17 14:00:00,88.85592,19.22756,90.9124500968,14.18592,4.13756,14.777,74.67,15.09,76.1795051178,135.2,90.63592,8.92756,91.0745371759,14.18592,4.13756,14.777,76.45,4.79,76.5999125326,136.79,93.69592,9.21756,94.1482280078,14.18592,4.13756,14.777,79.51,5.08,79.6721187116,135.2,93.61592,7.8075600000000005,93.9409307523,14.18592,4.13756,14.777,79.43,3.67,79.5147395141,136.79
2020-01-17 14:30:00,85.20072,32.97271,91.3584275985,16.26072,4.74271,16.93825,68.94,28.23,74.496016672,133.91,90.23072,21.89271,92.8486595642,16.26072,4.74271,16.93825,73.97,17.15,75.9320972975,135.4,93.19072,22.46271,95.8597080877,16.26072,4.74271,16.93825,76.93,17.72,78.9444317226,133.91,89.73072,17.31271,91.3856227164,16.26072,4.74271,16.93825,73.47,12.57,74.5375462435,135.4
2020-01-17 15:00:00,83.06496,33.86353,89.7024316497,16.43496,4.7935300000000005,17.11975,66.63,29.07,72.6954042564,134.67,88.11496,20.87353,90.553577679,16.43496,4.7935300000000005,17.11975,71.68,16.08,73.4614783407,136.18,91.04496,21.40353,93.5269791978,16.43496,4.7935300000000005,17.11975,74.61,16.61,76.4365370749,134.67,87.50496,18.04353,89.3458840656,16.43496,4.7935300000000005,17.11975,71.07,13.25,72.2945876259,136.18
2020-01-17 15:30:00,81.68296,35.17003,88.9327665406,17.86296,5.21003,18.60725,63.82,29.96,70.5024396741,134.92,86.58296,20.42003,88.9583418661,17.86296,5.21003,18.60725,68.72,15.21,70.3831123211,136.43,89.49296,20.95003,91.9124237879,17.86296,5.21003,18.60725,71.63,15.74,73.3389698591,134.92,86.00296,19.32003,88.1463140918,17.86296,5.21003,18.60725,68.14,14.11,69.5855710618,136.43
2020-01-17 16:00:00,83.74568,33.47124,90.1868217968,15.29568,4.46124,15.933,68.45,29.01,74.3436789512,133.77,88.83568,20.20124,91.1036121051,15.29568,4.46124,15.933,73.54,15.74,75.2055795802,135.26,91.82568,20.73124,94.1368143682,15.29568,4.46124,15.933,76.53,16.27,78.2403591505,133.77,88.25568,17.86124,90.0449273785,15.29568,4.46124,15.933,72.96,13.4,74.180331625,135.26
2020-01-17 16:30:00,86.60832,33.31201,92.7938096182,15.53832,4.53201,16.18575,71.07,28.78,76.6761586153,133.56,91.69832,20.70201,94.0061439953,15.53832,4.53201,16.18575,76.16,16.17,77.8576553718,135.09,94.72832,21.24201,97.0807787302,15.53832,4.53201,16.18575,79.19,16.71,80.9338013441,133.56,91.23832,17.75201,92.9492597898,15.53832,4.53201,16.18575,75.7,13.22,76.8456791238,135.09
2020-01-17 17:00:00,91.22312,30.47341,96.1784089053,15.06312,4.39341,15.69075,76.16,26.08,80.5016273127,132.63,96.57312,20.90341,98.8095139962,15.06312,4.39341,15.69075,81.51,16.51,83.1652583715,134.17,99.70312,21.44341,101.9829984368,15.06312,4.39341,15.69075,84.64,17.05,86.3402113734,132.63,96.06312,15.09341,97.2416271437,15.06312,4.39341,15.69075,81.0,10.7,81.7036718881,134.17
2020-01-17 17:30:00,95.42312,22.80841,98.1111379878,15.90312,4.63841,16.56575,79.52,18.17,81.5694752956,132.63,98.16312,13.79841,99.1281708026,15.90312,4.63841,16.56575,82.26,9.16,82.76843118,134.21,101.27312,14.14841,102.2566493685,15.90312,4.63841,16.56575,85.37,9.51,85.8980616778,132.63,100.36312,9.82841,100.84321246,15.90312,4.63841,16.56575,84.46,5.19,84.6193104439,134.21
2020-01-17 18:00:00,95.07312,17.29091,96.6326741592,17.52312,5.11091,18.25325,77.55,12.18,78.50066815,133.68,97.37312,11.71091,98.0748179278,17.52312,5.11091,18.25325,79.85,6.6,80.1222971463,135.22,100.47312,12.03091,101.1908624233,17.52312,5.11091,18.25325,82.95,6.92,83.2381457026,133.68,100.18312,18.97091,101.9634883631,17.52312,5.11091,18.25325,82.66,13.86,83.8139320161,135.22
2020-01-17 18:30:00,91.85296,12.37378,92.6826666225,18.49296,5.39378,19.2635,73.36,6.98,73.6913156349,134.68,97.25296,18.53378,99.0032283809,18.49296,5.39378,19.2635,78.76,13.14,79.8485892173,136.18,100.36296,18.98378,102.1425848657,18.49296,5.39378,19.2635,81.87,13.59,82.9902705141,134.68,97.49296,47.64378,108.5117828729,18.49296,5.39378,19.2635,79.0,42.25,89.5882944363,136.18
2020-01-17 19:00:00,90.47128,24.00329,93.6013377878,18.01128,5.25329,18.76175,72.46,18.75,74.8466037974,133.99,94.42128,15.63329,95.7067284629,18.01128,5.25329,18.76175,76.41,10.38,77.1118181604,135.57,97.45128,16.03329,98.76142142489999,18.01128,5.25329,18.76175,79.44,10.78,80.1680859195,133.99,95.47128,23.95329,98.4303073584,18.01128,5.25329,18.76175,77.46,18.7,79.6852658903,135.57
2020-01-17 19:30:00,88.58072,26.72521,92.5244875979,14.52072,4.23521,15.12575,74.06,22.49,77.3995071044,133.36,91.62072,12.50521,92.4701930919,14.52072,4.23521,15.12575,77.1,8.27,77.5422652493,134.88,94.64072,12.85521,95.5098021475,14.52072,4.23521,15.12575,80.12,8.62,80.5823727623,133.36,93.24072,11.21521,93.9127935984,14.52072,4.23521,15.12575,78.72,6.98,79.0288478975,134.88
2020-01-17 20:00:00,85.72088,28.29609,90.2703604583,14.42088,4.20609,15.02175,71.3,24.09,75.2596711393,134.72,88.82088,11.17609,89.5212472638,14.42088,4.20609,15.02175,74.4,6.97,74.7257713242,136.27,91.82088,11.49609,92.5377441332,14.42088,4.20609,15.02175,77.4,7.29,77.7425501254,134.72,90.28088,12.51609,91.1443349993,14.42088,4.20609,15.02175,75.86,8.31,76.3137975729,136.27
2020-01-17 20:30:00,83.46736,29.36673,88.4827950297,15.41736,4.49673,16.05975,68.05,24.87,72.4521869925,134.92,86.46736,10.42673,87.0937485923,15.41736,4.49673,16.05975,71.05,5.93,71.297036404,136.41,89.38736,10.73673,90.0298700369,15.41736,4.49673,16.05975,73.97,6.24,74.2327319988,134.92,87.87736,13.54673,88.915377153,15.41736,4.49673,16.05975,72.46,9.05,73.0229696739,136.41
2020-01-17 21:00:00,80.5824,29.59195,85.8440836317,13.1724,3.84195,13.72125,67.41,25.75,72.1607275462,134.92,83.7224,8.87195,84.1911619979,13.1724,3.84195,13.72125,70.55,5.03,70.7290845409,136.41,86.6324,9.14195,87.1134202036,13.1724,3.84195,13.72125,73.46,5.3,73.6509443252,134.92,84.9724,13.81195,86.0876223656,13.1724,3.84195,13.72125,71.8,9.97,72.4889019092,136.41
2020-01-17 21:30:00,78.01016,25.15463,81.9654834285,13.73016,4.00463,14.30225,64.28,21.15,67.6700886655,134.43,79.64016,10.56463,80.3378272787,13.73016,4.00463,14.30225,65.91,6.5600000000000005,66.2356527861,135.94,82.21016,10.86463,82.9249696549,13.73016,4.00463,14.30225,68.48,6.86,68.8227433339,134.43,82.29016,11.09463,83.0346990581,13.73016,4.00463,14.30225,68.56,7.09,68.9256244078,135.94
2020-01-17 22:00:00,75.13584,18.81712,77.4563003093,14.59584,4.2571200000000005,15.204,60.54,14.56,62.2662444668,133.43,74.59584,15.03712,76.0963489479,14.59584,4.2571200000000005,15.204,60.0,10.78,60.9607119381,134.89,76.79584,14.97712,78.2426684412,14.59584,4.2571200000000005,15.204,62.2,10.72,63.117021476,133.43,79.26584,5.93712,79.4878782256,14.59584,4.2571200000000005,15.204,64.67,1.6800000000000002,64.6918178752,134.89
2020-01-17 22:30:00,70.78776,20.21143,73.6166344549,14.267759999999999,4.16143,14.86225,56.52,16.05,58.7546840686,133.59,70.24776,16.38143,72.1325102423,14.267759999999999,4.16143,14.86225,55.98,12.22,57.2982443012,135.07,72.38776,16.33143,74.2071654469,14.267759999999999,4.16143,14.86225,58.12,12.17,59.3804959562,133.59,74.74776,4.45143,74.8801899975,14.267759999999999,4.16143,14.86225,60.48,0.29,60.4806952672,135.07
2020-01-17 23:00:00,67.13184,21.44637,70.4743267294,15.14184,4.41637,15.77275,51.99,17.03,54.7081438179,134.2,66.53184,17.56637,68.8117946922,15.14184,4.41637,15.77275,51.39,13.15,53.0457783429,135.64,68.60184,17.52637,70.8052688489,15.14184,4.41637,15.77275,53.46,13.11,55.0440160235,134.2,70.90184,5.06637,71.0826210853,15.14184,4.41637,15.77275,55.76,0.65,55.7637884294,135.64
2020-01-17 23:30:00,64.89064,21.79477,68.4529558088,15.65064,4.56477,16.30275,49.24,17.23,52.1675234221,133.59,64.28064,17.93477,66.7357224713,15.65064,4.56477,16.30275,48.63,13.37,50.4344505274,135.08,66.32064,17.91477,68.6976438764,15.65064,4.56477,16.30275,50.67,13.35,52.3991545733,133.59,68.54064,5.56477,68.7661689842,15.65064,4.56477,16.30275,52.89,1.0,52.8994527382,135.08
2020-01-18 00:00:00,61.6668,22.7149,65.7172801039,15.3768,4.4849,16.0175,46.29,18.23,49.7503467325,134.2,61.0668,18.4449,63.7916013144,15.3768,4.4849,16.0175,45.69,13.96,47.7750740449,135.67,63.0468,18.4249,65.6839092187,15.3768,4.4849,16.0175,47.67,13.94,49.6664121917,134.2,65.2068,6.3549,65.5157349058,15.3768,4.4849,16.0175,49.83,1.87,49.865075955,135.67
2020-01-18 00:30:00,60.20336,23.25973,64.5403718223,13.71336,3.99973,14.28475,46.49,19.26,50.3216424613,134.41,59.58336,18.27973,62.3243557348,13.71336,3.99973,14.28475,45.87,14.28,48.0413915286,135.87,61.62336,18.25973,64.2717374696,13.71336,3.99973,14.28475,47.91,14.26,49.9871553501,134.41,63.75336,6.84973,64.1202753609,13.71336,3.99973,14.28475,50.04,2.85,50.1210943616,135.87
2020-01-18 01:00:00,63.15024,22.51007,67.0421961414,14.88024,4.34007,15.50025,48.27,18.17,51.5765625066,133.67,62.50024,18.42007,65.1581075451,14.88024,4.34007,15.50025,47.62,14.08,49.6579379354,135.12,64.53024,18.41007,67.1050113767,14.88024,4.34007,15.50025,49.65,14.07,51.6051102121,133.67,66.76024,6.2700700000000005,67.0540336047,14.88024,4.34007,15.50025,51.88,1.9300000000000002,51.9158867785,135.12
2020-01-18 01:30:00,64.18664,22.49652,68.0148378415,14.69664,4.28652,15.309,49.49,18.21,52.7338999127,133.26,63.55664,18.47652,66.1878257643,14.69664,4.28652,15.309,48.86,14.19,50.8788335165,134.74,65.57664,18.45652,68.1244364689,14.69664,4.28652,15.309,50.88,14.17,52.8163166077,133.26,67.84664,6.38652,68.146564088,14.69664,4.28652,15.309,53.15,2.1,53.1914701808,134.74
2020-01-18 02:00:00,63.2312,23.26285,67.3746602482,15.7812,4.60285,16.43875,47.45,18.66,50.9872346769,133.84,62.5212,19.07285,65.365694799,15.7812,4.60285,16.43875,46.74,14.47,48.9286061522,135.36,64.5112,19.05285,67.2659350531,15.7812,4.60285,16.43875,48.73,14.45,50.8273095884,133.84,66.8012,7.02285,67.169343778,15.7812,4.60285,16.43875,51.02,2.42,51.0773609342,135.36
2020-01-18 02:30:00,62.09792,23.84231,66.5177225592,16.08792,4.69231,16.75825,46.01,19.15,49.8361575565,134.4,61.26792,18.88231,64.1116186979,16.08792,4.69231,16.75825,45.18,14.19,47.3559763916,135.86,63.27792,18.86231,66.0294017697,16.08792,4.69231,16.75825,47.19,14.17,49.2715435114,134.4,65.61792,7.41231,66.0352463815,16.08792,4.69231,16.75825,49.53,2.7199999999999998,49.6046298242,135.86
