Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-18 03:00:00,59.904560000000004,29.73883,66.8801489125,12.78456,3.7288300000000003,13.31725,47.12,26.01,53.8220633198,134.09,60.80456,11.51883,61.8860077995,12.78456,3.7288300000000003,13.31725,48.02,7.79,48.6477594551,135.53,62.82456,11.52883,63.87361944,12.78456,3.7288300000000003,13.31725,50.04,7.8,50.6442652232,134.09,63.80456,13.26883,65.169653416,12.78456,3.7288300000000003,13.31725,51.02,9.54,51.9042580142,135.53
2020-01-18 03:30:00,57.62816,35.95738,67.925974424,11.64816,3.39738,12.1335,45.98,32.56,56.3410507534,132.45,60.53816,4.34738,60.6940567852,11.64816,3.39738,12.1335,48.89,0.9500000000000001,48.8992290328,133.92,62.55816,4.11738,62.6935100361,11.64816,3.39738,12.1335,50.91,0.72,50.9150910831,132.45,61.78816,20.38738,65.0647522046,11.64816,3.39738,12.1335,50.14,16.99,52.9403409509,133.92
2020-01-18 04:00:00,56.23792,36.32106,66.9471660748,12.03792,3.51106,12.5395,44.2,32.81,55.0466720157,133.01,59.13792,5.06106,59.3540892462,12.03792,3.51106,12.5395,47.1,1.55,47.1254973449,134.48,61.11792,4.84106,61.3093468164,12.03792,3.51106,12.5395,49.08,1.33,49.0980172716,133.01,60.31792,20.63106,63.7486635927,12.03792,3.51106,12.5395,48.28,17.12,51.2255092703,134.48
2020-01-18 04:30:00,55.49488,36.72809,66.5479849527,13.60488,3.96809,14.17175,41.89,32.76,53.1788463583,132.9,58.20488,5.6980900000000005,58.483128212,13.60488,3.96809,14.17175,44.6,1.73,44.6335400792,134.36,60.14488,5.47809,60.3938412445,13.60488,3.96809,14.17175,46.54,1.51,46.564489689,132.9,59.42488,21.05809,63.0456938852,13.60488,3.96809,14.17175,45.82,17.09,48.9033792288,134.36
2020-01-18 05:00:00,54.84216,37.14188,66.2358042406,14.372160000000001,4.19188,14.971,40.47,32.95,52.1873873651,133.21,57.45216,5.98188,57.7627351932,14.372160000000001,4.19188,14.971,43.08,1.79,43.1171717533,134.64,59.39216,5.77188,59.6719638373,14.372160000000001,4.19188,14.971,45.02,1.58,45.0477169233,133.21,58.71216,21.40188,62.4912649848,14.372160000000001,4.19188,14.971,44.34,17.21,47.5627974367,134.64
2020-01-18 05:30:00,55.26256,37.67283,66.8819307284,14.992560000000001,4.37283,15.61725,40.27,33.3,52.2547882973,133.31,57.80256,5.73283,58.0861539643,14.992560000000001,4.37283,15.61725,42.81,1.3599999999999999,42.8315969817,134.76,59.73256,5.51283,59.9864152852,14.992560000000001,4.37283,15.61725,44.74,1.1400000000000001,44.7545215593,133.31,59.11256,21.90283,63.0398977772,14.992560000000001,4.37283,15.61725,44.12,17.53,47.4749965771,134.76
2020-01-18 06:00:00,55.70288,37.63584,67.2254958539,15.48288,4.51584,16.128,40.22,33.12,52.1016583229,133.13,58.21288,5.96584,58.5177805868,15.48288,4.51584,16.128,42.73,1.45,42.7545950747,134.59,60.13288,5.73584,60.4058202295,15.48288,4.51584,16.128,44.65,1.22,44.6666643035,133.13,59.54288,21.92584,63.4515328294,15.48288,4.51584,16.128,44.06,17.41,47.3750113456,134.59
2020-01-18 06:30:00,58.72536,36.36698,69.0740554872,16.27536,4.74698,16.9535,42.45,31.62,52.9322859888,132.61,61.28536,5.31698,61.5155722289,16.27536,4.74698,16.9535,45.01,0.5700000000000001,45.0136090533,134.05,63.24536,5.18698,63.4577049936,16.27536,4.74698,16.9535,46.97,0.44,46.9720608447,132.61,62.71536,20.69698,66.0422695026,16.27536,4.74698,16.9535,46.44,15.95,49.1027097012,134.05
2020-01-18 07:00:00,61.60432,35.67126,71.1865930681,15.36432,4.48126,16.0045,46.24,31.19,55.7759240174,132.03,64.20432,5.67126,64.4543085965,15.36432,4.48126,16.0045,48.84,1.19,48.8544951872,133.54,66.22432,5.94126,66.490293501,15.36432,4.48126,16.0045,50.86,1.46,50.880951249,132.03,65.79432,20.13126,68.8052336196,15.36432,4.48126,16.0045,50.43,15.65,52.8025321363,133.54
2020-01-18 07:30:00,65.51392,34.00906,73.8152414874,13.09392,3.8190600000000003,13.6395,52.42,30.19,60.4920862593,131.79,68.33392,6.69906,68.661503242,13.09392,3.8190600000000003,13.6395,55.24,2.88,55.3150250836,133.3,70.42392,6.9790600000000005,70.7688899634,13.09392,3.8190600000000003,13.6395,57.33,3.16,57.4170227372,131.79,70.06392,18.46906,72.4572913036,13.09392,3.8190600000000003,13.6395,56.97,14.65,58.8234936059,133.3
2020-01-18 08:00:00,68.31992,32.91081,75.8335867783,12.13992,3.54081,12.64575,56.18,29.37,63.3939216329,132.09,71.25992,7.39081,71.6421682451,12.13992,3.54081,12.64575,59.12,3.85,59.245226812,133.59,73.41992,7.68081,73.8205899127,12.13992,3.54081,12.64575,61.28,4.14,61.4196873974,132.09,73.07992,17.27081,75.0929796004,12.13992,3.54081,12.64575,60.94,13.73,62.467563583,133.59
2020-01-18 08:30:00,71.25656,31.92983,78.08336178,13.09656,3.81983,13.64225,58.16,28.11,64.5968861479,131.41,74.23656,8.18983,74.6869476954,13.09656,3.81983,13.64225,61.14,4.37,61.2959745823,132.9,76.40656,8.48983,76.8767820897,13.09656,3.81983,13.64225,63.31,4.67,63.4820053243,131.41,76.13656,16.42983,77.8891204371,13.09656,3.81983,13.64225,63.04,12.61,64.2888302896,132.9
2020-01-18 09:00:00,75.90976,24.07118,79.6348753364,12.92976,3.77118,13.4685,62.98,20.3,66.1707669594,131.78,77.28976,9.65118,77.8900011314,12.92976,3.77118,13.4685,64.36,5.88,64.6280434486,133.28,79.49976,9.77118,80.0979887304,12.92976,3.77118,13.4685,66.57,6.0,66.8398451524,131.78,80.62976,11.14118,81.3958481094,12.92976,3.77118,13.4685,67.7,7.37,68.0999772394,133.28
2020-01-18 09:30:00,79.69816,16.16988,81.3219633715,11.58816,3.37988,12.071,68.11,12.79,69.3004776318,132.71,79.09816,11.17988,79.8843453513,11.58816,3.37988,12.071,67.51,7.8,67.9591060859,134.21,81.40816,11.06988,82.1573536441,11.58816,3.37988,12.071,69.82,7.69,70.2422130916,132.71,84.18816,6.75988,84.4591159189,11.58816,3.37988,12.071,72.6,3.38,72.6786378518,134.21
2020-01-18 10:00:00,80.64936,14.71023,81.9799373936,9.42936,2.75023,9.82225,71.22,11.96,72.2172417086,132.52,80.34936,9.880230000000001,80.9545464891,9.42936,2.75023,9.82225,70.92,7.13,71.2775090754,133.98,82.68936,9.74023,83.2610493428,9.42936,2.75023,9.82225,73.26,6.99,73.5927149927,132.52,85.24936,6.9002300000000005,85.528162347,9.42936,2.75023,9.82225,75.82,4.15,75.9334899764,133.98
2020-01-18 10:30:00,81.06664,14.39527,82.3348281061,8.48664,2.47527,8.84025,72.58,11.92,73.5523133559,132.92,80.86664,9.50527,81.4233604235,8.48664,2.47527,8.84025,72.38,7.03,72.7205974948,134.4,83.27664,9.38527,83.8038308352,8.48664,2.47527,8.84025,74.79,6.91,75.1085361327,132.92,85.74664,6.76527,86.0131103348,8.48664,2.47527,8.84025,77.26,4.29,77.3790133046,134.4
2020-01-18 11:00:00,80.67056,14.74058,82.0062433565,8.23056,2.40058,8.5735,72.44,12.34,73.4835301275,133.21,80.46056,9.31058,80.9974605494,8.23056,2.40058,8.5735,72.23,6.91,72.559775358,134.65,82.98056,9.20058,83.4890652137,8.23056,2.40058,8.5735,74.75,6.8,75.0586603931,133.21,85.32056,6.33058,85.5550945406,8.23056,2.40058,8.5735,77.09,3.93,77.1901094701,134.65
2020-01-18 11:30:00,79.426,15.03175,80.8359015788,8.886,2.59175,9.25625,70.54,12.44,71.628522252,133.77,79.286,10.64175,79.9969789371,8.886,2.59175,9.25625,70.4,8.05,70.8587503418,135.27,81.816,10.54175,82.492341154,8.886,2.59175,9.25625,72.93,7.95,73.3620296884,133.77,84.026,6.55175,84.2810423765,8.886,2.59175,9.25625,75.14,3.96,75.2442768588,135.27
2020-01-18 12:00:00,78.3736,15.2623,79.8458450907,9.3336,2.7223,9.7225,69.04,12.54,70.1696031056,134.36,78.3536,11.8723,79.2479535398,9.3336,2.7223,9.7225,69.02,9.15,69.6238673157,135.88,80.8936,11.8023,81.7500385703,9.3336,2.7223,9.7225,71.56,9.08,72.1337646321,134.36,82.8936,6.7023,83.1641133317,9.3336,2.7223,9.7225,73.56,3.98,73.6675912461,135.88
2020-01-18 12:30:00,77.3336,16.20355,79.0129149036,10.0236,2.92355,10.44125,67.31,13.28,68.6075396731,134.43,77.2636,12.66355,78.2945041721,10.0236,2.92355,10.44125,67.24,9.74,67.9417780162,135.94,79.7736,12.58355,80.7599714435,10.0236,2.92355,10.44125,69.75,9.66,70.4157517889,134.43,81.8036,6.16355,82.0354698991,10.0236,2.92355,10.44125,71.78,3.24,71.8530862246,135.94
2020-01-18 13:00:00,76.27088,17.52109,78.2574963231,10.70088,3.12109,11.14675,65.57,14.4,67.1325919357,134.56,76.02088,12.67109,77.069648486,10.70088,3.12109,11.14675,65.32,9.55,66.0144294833,136.03,78.50088,12.61109,79.5074068987,10.70088,3.12109,11.14675,67.8,9.49,68.4609384978,134.56,80.66088,5.29109,80.834232821,10.70088,3.12109,11.14675,69.96,2.17,69.9936461402,136.03
2020-01-18 13:30:00,75.80016,23.33463,79.3105870188,10.85016,3.16463,11.30225,64.95,20.17,68.0097890013,134.15,77.44016,10.29463,78.1214297595,10.85016,3.16463,11.30225,66.59,7.13,66.9706278901,135.64,79.92016,10.37463,80.5907247893,10.85016,3.16463,11.30225,69.07,7.21,69.445295017,134.15,80.55016,9.73463,81.1362514371,10.85016,3.16463,11.30225,69.7,6.57,70.0089629976,135.64
2020-01-18 14:00:00,74.61904,31.44472,80.9738942277,11.39904,3.32472,11.874,63.22,28.12,69.1917827491,132.99,78.42904,7.04472,78.7447928132,11.39904,3.32472,11.874,67.03,3.7199999999999998,67.1331460606,134.49,80.88904,7.34472,81.2218055943,11.39904,3.32472,11.874,69.49,4.02,69.6061814784,132.99,79.79904,15.60472,81.3104794673,11.39904,3.32472,11.874,68.4,12.28,69.4935853155,134.49
2020-01-18 14:30:00,73.50176,32.18718,80.2404092677,12.64176,3.68718,13.1685,60.86,28.5,67.2026011401,132.93,77.19176,7.11718,77.5191722289,12.64176,3.68718,13.1685,64.55,3.43,64.6410658947,134.4,79.60176,7.40718,79.9456472277,12.64176,3.68718,13.1685,66.96,3.7199999999999998,67.0632537236,132.93,78.54176,16.32718,80.2208505979,12.64176,3.68718,13.1685,65.9,12.64,67.1012637735,134.4
2020-01-18 15:00:00,73.01136,31.93873,79.6915375875,11.48136,3.34873,11.95975,61.53,28.59,67.8478371063,132.76,76.77136,6.59873,77.0544285156,11.48136,3.34873,11.95975,65.29,3.25,65.3708390645,134.25,79.17136,6.88873,79.4704904053,11.48136,3.34873,11.95975,67.69,3.54,67.7825029045,132.76,78.08136,16.13873,79.7317840354,11.48136,3.34873,11.95975,66.6,12.79,67.8169897592,134.25
2020-01-18 15:30:00,72.9292,32.20435,79.7231984529,11.3292,3.30435,11.80125,61.6,28.9,68.0424132435,132.65,76.6692,6.15435,76.9158127602,11.3292,3.30435,11.80125,65.34,2.85,65.4021261122,134.16,79.0792,6.44435,79.3413481078,11.3292,3.30435,11.80125,67.75,3.14,67.8227255424,132.65,78.0092,16.46435,79.7277248237,11.3292,3.30435,11.80125,66.68,13.16,67.9662269072,134.16
2020-01-18 16:00:00,74.09448,31.71964,80.5985578543,10.52448,3.06964,10.963,63.57,28.65,69.7278093733,132.42,77.87448,6.15964,78.1177047807,10.52448,3.06964,10.963,67.35,3.09,67.4208469244,133.91,80.30448,6.43964,80.5622645623,10.52448,3.06964,10.963,69.78,3.37,69.8613290741,132.42,79.28448,16.04964,80.8926431327,10.52448,3.06964,10.963,68.76,12.98,69.9744096081,133.91
2020-01-18 16:30:00,77.46544,30.96867,83.4263322696,10.55544,3.07867,10.99525,66.91,27.89,72.4900006898,131.83,81.21544,7.68867,81.5785715783,10.55544,3.07867,10.99525,70.66,4.61,70.810223132,133.34,83.68544,7.99867,84.0668281176,10.55544,3.07867,10.99525,73.13,4.92,73.2953156757,131.83,82.84544,15.38867,84.2625545136,10.55544,3.07867,10.99525,72.29,12.31,73.3306225257,133.34
2020-01-18 17:00:00,84.50864,16.58627,86.120930018,9.75864,2.84627,10.16525,74.75,13.74,76.0023032546,131.5,85.04864,10.56627,85.70249254,9.75864,2.84627,10.16525,75.29,7.72,75.6847573822,132.96,87.57864000000001,10.52627,88.208959547,9.75864,2.84627,10.16525,77.82,7.68,78.198048569,131.5,89.41864,8.09627,89.7844238572,9.75864,2.84627,10.16525,79.66,5.25,79.8328134291,132.96
2020-01-18 17:30:00,89.36912,13.38391,90.3657493548,9.09912,2.65391,9.47825,80.27,10.73,80.9839848365,131.11,89.24912,9.84391,89.7903557453,9.09912,2.65391,9.47825,80.15,7.19,80.4718497364,132.65,91.82912,9.72391,92.3425238212,9.09912,2.65391,9.47825,82.73,7.07,83.0315470168,131.11,94.32912,7.64391,94.638323316,9.09912,2.65391,9.47825,85.23,4.99,85.3759509464,132.65
2020-01-18 18:00:00,89.6676,13.5918,90.691871284,9.0576,2.6418,9.435,80.61,10.95,81.3503202206,131.11,89.5476,9.7418,90.0759420323,9.0576,2.6418,9.435,80.49,7.1,80.8025377077,132.59,92.0776,9.6218,92.5789579602,9.0576,2.6418,9.435,83.02,6.98,83.3129089637,131.11,94.6376,7.3718,94.9242791334,9.0576,2.6418,9.435,85.58,4.73,85.7106136952,132.59
2020-01-18 18:30:00,88.73864,13.26627,89.7248023055,8.79864,2.5662700000000003,9.16525,79.94,10.7,80.6529205919,130.7,88.63864,10.14627,89.2174607124,8.79864,2.5662700000000003,9.16525,79.84,7.58,80.1990149565,132.24,91.14864,10.03627,91.6995162984,8.79864,2.5662700000000003,9.16525,82.35,7.47,82.6881091814,130.7,93.67864,7.48627,93.9772942298,8.79864,2.5662700000000003,9.16525,84.88,4.92,85.0224723235,132.24
2020-01-18 19:00:00,86.66152,14.00586,87.7860077863,8.35152,2.43586,8.6995,78.31,11.57,79.1600972713,131.25,86.59152,10.67586,87.2471507996,8.35152,2.43586,8.6995,78.24,8.24,78.6727093724,132.82,89.06152,10.56586,89.6860732904,8.35152,2.43586,8.6995,80.71,8.13,81.1184381013,131.25,91.53152,6.56586,91.7667133064,8.35152,2.43586,8.6995,83.18,4.13,83.2824669423,132.82
2020-01-18 19:30:00,84.122,14.921,85.435046234,8.472,2.471,8.825,75.65,12.45,76.6676268056,131.86,84.022,11.501,84.8054802769,8.472,2.471,8.825,75.55,9.03,76.0877348855,133.38,86.462,11.411,87.2117444213,8.472,2.471,8.825,77.99,8.94,78.5007242005,131.86,88.882,5.861,89.0750315464,8.472,2.471,8.825,80.41,3.39,80.4814276712,133.38
2020-01-18 20:00:00,81.40824,16.95032,83.1541633834,9.01824,2.63032,9.394,72.39,14.32,73.7927808122,132.17,81.11824,12.30032,82.0455162261,9.01824,2.63032,9.394,72.1,9.67,72.7455764978,133.71,83.49824,12.21032,84.3863021918,9.01824,2.63032,9.394,74.48,9.58,75.0935869432,132.17,86.03824,4.19032,86.1402201297,9.01824,2.63032,9.394,77.02,1.56,77.0357968739,133.71
2020-01-18 20:30:00,80.51408,17.01869,82.293091372,8.94408,2.60869,9.31675,71.57,14.41,73.0062531568,132.39,80.19408,12.43869,81.153012735,8.94408,2.60869,9.31675,71.25,9.83,71.9249011122,133.86,82.58408,12.36869,83.5051780536,8.94408,2.60869,9.31675,73.64,9.76,74.2839632761,132.39,85.10408,4.15869,85.2056285416,8.94408,2.60869,9.31675,76.16,1.55,76.1757710824,133.86
2020-01-18 21:00:00,78.074,18.3145,80.1933313078,8.484,2.4745,8.8375,69.59,15.84,71.3699775816,132.88,77.754,12.9245,78.8208552114,8.484,2.4745,8.8375,69.27,10.45,70.0538036084,134.38,80.114,12.8445,81.1371319203,8.484,2.4745,8.8375,71.63,10.37,72.376749029,132.88,82.584,2.9345,82.6361201065,8.484,2.4745,8.8375,74.1,0.46,74.1014277865,134.38
2020-01-18 21:30:00,75.0368,18.88615,77.3770509651,8.1468,2.37615,8.48625,66.89,16.51,68.8974034344,132.88,74.9468,14.72615,76.379855486,8.1468,2.37615,8.48625,66.8,12.35,67.9320432491,134.47,77.2668,14.68615,78.6501200512,8.1468,2.37615,8.48625,69.12,12.31,70.2076242299,132.88,79.4268,2.86615,79.4784962997,8.1468,2.37615,8.48625,71.28,0.49,71.2816841832,134.47
2020-01-18 22:00:00,71.8536,19.17605,74.3684121557,8.2836,2.4160500000000003,8.62875,63.57,16.76,65.7422428884,133.48,71.8036,15.87605,73.5377857741,8.2836,2.4160500000000003,8.62875,63.52,13.46,64.9304397028,134.98,74.0836,15.82605,75.7551559141,8.2836,2.4160500000000003,8.62875,65.8,13.41,67.152573294,133.48,76.1236,3.01605,76.183325174,8.2836,2.4160500000000003,8.62875,67.84,0.6000000000000001,67.84265325,134.98
2020-01-18 22:30:00,67.67208,26.22394,72.575515435,8.48208,2.47394,8.8355,59.19,23.75,63.7771009062,133.77,69.01208,10.91394,69.8697450421,8.48208,2.47394,8.8355,60.53,8.44,61.1155831192,135.22,71.24208,10.90394,72.0716995099,8.48208,2.47394,8.8355,62.76,8.43,63.3236330291,133.77,72.08208,9.83394,72.7497947286,8.48208,2.47394,8.8355,63.6,7.36,64.0244453315,135.22
2020-01-18 23:00:00,62.94072,35.678960000000004,72.3499994527,8.91072,2.59896,9.282,54.03,33.08,63.352405637,133.31,66.42072,3.26896,66.5011138613,8.91072,2.59896,9.282,57.51,0.67,57.5139026671,134.82,68.59072,3.03896,68.6580086224,8.91072,2.59896,9.282,59.68,0.44,59.6816219619,133.31,67.58072,19.94896,70.4635701679,8.91072,2.59896,9.282,58.67,17.35,61.1816263269,134.82
2020-01-18 23:30:00,61.21312,36.15716,71.0942070734,8.97312,2.61716,9.347,52.24,33.54,62.0801836337,133.87,64.63312,2.83716,64.6953605585,8.97312,2.61716,9.347,55.66,0.22,55.6604347809,135.34,66.78312,2.67716,66.8367586183,8.97312,2.61716,9.347,57.81,0.06,57.8100311365,133.87,65.77312,20.25716,68.821913994,8.97312,2.61716,9.347,56.8,17.64,59.4761263029,135.34
2020-01-19 00:00:00,59.03128,36.75954,69.5410368017,9.46128,2.7595400000000003,9.8555,49.57,34.0,60.1097737477,134.4,62.35128,3.38954,62.4433431124,9.46128,2.7595400000000003,9.8555,52.89,0.63,52.893751994,135.86,64.47128,3.13954,64.5476773885,9.46128,2.7595400000000003,9.8555,55.01,0.38,55.011312473,134.4,63.44128,20.71954,66.7390091764,9.46128,2.7595400000000003,9.8555,53.98,17.96,56.8893838954,135.86
2020-01-19 00:30:00,58.82432,36.48626,69.2210068711,9.24432,2.69626,9.6295,49.58,33.79,59.9995041646,134.61,62.17432,4.26626,62.3205186263,9.24432,2.69626,9.6295,52.93,1.57,52.9532794074,136.09,64.30432,4.05626,64.4321256506,9.24432,2.69626,9.6295,55.06,1.3599999999999999,55.0767936612,134.61,63.25432,20.43626,66.4736769064,9.24432,2.69626,9.6295,54.01,17.74,56.8488144116,136.09
2020-01-19 01:00:00,61.75728,35.69254,71.3296505294,8.95728,2.61254,9.3305,52.8,33.08,62.306712319,133.96,65.21728,3.67254,65.3206028803,8.95728,2.61254,9.3305,56.26,1.06,56.2699848943,135.44,67.38728,3.43254,67.4746458801,8.95728,2.61254,9.3305,58.43,0.8200000000000001,58.4357536103,133.96,66.36728,19.81254,69.2614798849,8.95728,2.61254,9.3305,57.41,17.2,59.9311947153,135.44
2020-01-19 01:30:00,63.15224,35.54107,72.4663582206,9.19224,2.68107,9.57525,53.96,32.86,63.1780119978,134.02,66.67224,3.3810700000000002,66.7579150436,9.19224,2.68107,9.57525,57.48,0.7000000000000001,57.4842621941,135.44,68.86224,3.16107,68.9347551048,9.19224,2.68107,9.57525,59.67,0.48,59.6719305872,134.02,67.82224,19.61107,70.6006395521,9.19224,2.68107,9.57525,58.63,16.93,61.0254192939,135.44
2020-01-19 02:00:00,62.17776,35.57518,71.6356564195,8.65776,2.52518,9.0185,53.52,33.05,62.9022487674,134.44,65.74776,3.25518,65.8282928675,8.65776,2.52518,9.0185,57.09,0.73,57.0946670014,135.88,67.95776,3.01518,68.0246165344,8.65776,2.52518,9.0185,59.3,0.49,59.3020244174,134.44,66.82776,19.52518,69.621707539,8.65776,2.52518,9.0185,58.17,17.0,60.6032086609,135.88
2020-01-19 02:30:00,61.17688,35.42034,70.690955095,8.84688,2.58034,9.2155,52.33,32.84,61.7810205484,134.82,64.81688,4.44034,64.9687967585,8.84688,2.58034,9.2155,55.97,1.8599999999999999,56.0008973142,136.28,67.00688,4.23034,67.1402840614,8.84688,2.58034,9.2155,58.16,1.65,58.1834005538,134.82,65.75688,19.32034,68.5364341431,8.84688,2.58034,9.2155,56.91,16.74,59.3209549822,136.28
2020-01-19 03:00:00,60.24664,35.28277,69.8178450696,8.54664,2.49277,8.90275,51.7,32.79,61.2215166424,134.82,63.91664,4.39277,64.067412131,8.54664,2.49277,8.90275,55.37,1.9,55.4025892897,136.22,66.09664,4.17277,66.2282253179,8.54664,2.49277,8.90275,57.55,1.6800000000000002,57.574516064,134.82,64.79664,19.15277,67.5679891218,8.54664,2.49277,8.90275,56.25,16.66,58.6653057607,136.22
2020-01-19 03:30:00,59.29696,35.36953,69.044428578,8.46696,2.4695300000000002,8.81975,50.83,32.9,60.5483187215,134.76,62.95696,4.49953,63.1175457592,8.46696,2.4695300000000002,8.81975,54.49,2.03,54.527800249,136.16,65.11696,4.29953,65.258749895,8.46696,2.4695300000000002,8.81975,56.65,1.83,56.6795501041,134.76,63.78696,19.25953,66.631117069,8.46696,2.4695300000000002,8.81975,55.32,16.79,57.8118197257,136.16
2020-01-19 04:00:00,58.22136,35.68623,68.2878742667,8.42136,2.45623,8.77225,49.8,33.23,59.8687973823,134.99,61.87136,4.70623,62.0500909674,8.42136,2.45623,8.77225,53.45,2.25,53.4973363823,136.4,64.04136,4.49623,64.1990021329,8.42136,2.45623,8.77225,55.62,2.04,55.65739843,134.99,62.67136,19.52623,65.6427682404,8.42136,2.45623,8.77225,54.25,17.07,56.8722023488,136.4
2020-01-19 04:30:00,57.53968,35.61699,67.6711515431,7.90968,2.30699,8.23925,49.63,33.31,59.772008499,134.99,61.20968,4.59699,61.3820596165,7.90968,2.30699,8.23925,53.3,2.29,53.3491715025,136.47,63.35968,4.39699,63.5120663399,7.90968,2.30699,8.23925,55.45,2.09,55.4893737575,134.99,61.98968,19.43699,64.9655062842,7.90968,2.30699,8.23925,54.08,17.13,56.7281526228,136.47
2020-01-19 05:00:00,56.84968,35.83699,67.2024997181,8.14968,2.37699,8.48925,48.7,33.46,59.0868987171,135.18,60.46968,4.64699,60.6479737119,8.14968,2.37699,8.48925,52.32,2.27,52.3692209222,136.57,62.59968,4.42699,62.7560210383,8.14968,2.37699,8.48925,54.45,2.05,54.4885767845,135.18,61.22968,19.61699,64.2954120413,8.14968,2.37699,8.48925,53.08,17.24,55.809533235800004,136.57
2020-01-19 05:30:00,56.37368,36.55524,67.1883722693,7.90368,2.30524,8.233,48.47,34.25,59.3498390899,135.24,59.87368,4.37524,60.0333264262,7.90368,2.30524,8.233,51.97,2.07,52.0112084074,136.65,62.00368,4.17524,62.1440983731,7.90368,2.30524,8.233,54.1,1.87,54.1323092062,135.24,60.74368,20.35524,64.0634876931,7.90368,2.30524,8.233,52.84,18.05,55.8378733478,136.65
2020-01-19 06:00:00,55.36352,37.30186,66.7573824101,7.34352,2.14186,7.6495,48.02,35.16,59.5159306405,135.15,58.78352,4.36186,58.9451274174,7.34352,2.14186,7.6495,51.44,2.22,51.4878820695,136.59,60.89352,4.16186,61.0355786132,7.34352,2.14186,7.6495,53.55,2.02,53.5880854295,135.15,59.71352,21.14186,63.3457395177,7.34352,2.14186,7.6495,52.37,19.0,55.7101148805,136.59
2020-01-19 06:30:00,57.3904,36.62095,68.0790128532,7.1004,2.07095,7.39625,50.29,34.55,61.0146425049,134.42,60.8804,3.49095,60.9804053452,7.1004,2.07095,7.39625,53.78,1.42,53.7987434798,135.85,63.0304,3.27095,63.1152155828,7.1004,2.07095,7.39625,55.93,1.2,55.9428717532,134.42,61.8604,20.64095,65.2131727879,7.1004,2.07095,7.39625,54.76,18.57,57.8230274199,135.85
2020-01-19 07:00:00,59.38624,35.976820000000004,69.4338323777,6.84624,1.99682,7.1315,52.54,33.98,62.5706960166,133.8,62.92624,2.5468200000000003,62.9777577614,6.84624,1.99682,7.1315,56.08,0.55,56.0826969751,135.21,65.10624,2.38682,65.149976183,6.84624,1.99682,7.1315,58.26,0.39,58.2613053407,133.8,63.96624,20.10682,67.0519505328,6.84624,1.99682,7.1315,57.12,18.11,59.9221703546,135.21
2020-01-19 07:30:00,61.88704,34.98247,71.089935485,7.03704,2.05247,7.33025,54.85,32.93,63.9758345002,133.23,65.49704,2.32247,65.5382034821,7.03704,2.05247,7.33025,58.46,0.27,58.4606234999,134.63,67.68704,2.41247,67.7300184221,7.03704,2.05247,7.33025,60.65,0.36,60.651068416,133.23,66.58704,19.23247,69.3088868635,7.03704,2.05247,7.33025,59.55,17.18,61.9786648775,134.63
2020-01-19 08:00:00,63.2648,33.57015,71.6197590757,7.2348,2.11015,7.53625,56.03,31.46,64.2580150643,132.65,66.9948,2.89015,67.0571114354,7.2348,2.11015,7.53625,59.76,0.78,59.7650901447,134.13,69.1848,2.65015,69.2355388949,7.2348,2.11015,7.53625,61.95,0.54,61.9523534662,132.65,68.0248,17.99015,70.3634771175,7.2348,2.11015,7.53625,60.79,15.88,62.8299172369,134.13
2020-01-19 08:30:00,65.98704,33.46622,73.9883594159,7.18704,2.09622,7.4865,58.8,31.37,66.6447064665,131.93,69.59704,3.11622,69.6667697245,7.18704,2.09622,7.4865,62.41,1.02,62.4183346462,133.41,71.81704,3.23622,71.8899183074,7.18704,2.09622,7.4865,64.63,1.1400000000000001,64.6400533725,131.93,70.89704,18.02622,73.1528187307,7.18704,2.09622,7.4865,63.71,15.93,65.6713712359,133.41
2020-01-19 09:00:00,69.97056,31.90808,76.9025671613,7.09056,2.06808,7.386,62.88,29.84,69.6011494158,131.17,73.69056,3.89808,73.7935882093,7.09056,2.06808,7.386,66.6,1.83,66.6251371481,132.62,75.95056,4.17808,76.0653923726,7.09056,2.06808,7.386,68.86,2.11,68.892319601,131.17,75.09056,16.60808,76.905269796,7.09056,2.06808,7.386,68.0,14.54,69.537123898,132.62
2020-01-19 09:30:00,74.74696,23.44328,78.337062789,7.41696,2.16328,7.726,67.33,21.28,70.612798415,131.43,76.44696,9.06328,76.9823404269,7.41696,2.16328,7.726,69.03,6.9,69.3739929657,132.95,78.73696,9.14328,79.2660610804,7.41696,2.16328,7.726,71.32,6.98,71.6607479727,131.43,79.57696,8.62328,80.0428230437,7.41696,2.16328,7.726,72.16,6.46,72.4485831469,132.95
2020-01-19 10:00:00,78.12216,16.75688,79.8990920499,7.53216,2.19688,7.846,70.59,14.56,72.0759439758,132.65,78.07216,12.63688,79.088260211,7.53216,2.19688,7.846,70.54,10.44,71.3083809941,134.12,80.44216,12.54688,81.4147732491,7.53216,2.19688,7.846,72.91,10.35,73.6409573539,132.65,82.69216,3.64688,82.7725380739,7.53216,2.19688,7.846,75.16,1.45,75.1739855269,134.12
2020-01-19 10:30:00,79.42264,16.34452,81.0869846437,7.59264,2.21452,7.909,71.83,14.13,73.2065966973,134.05,79.49264,13.01452,80.5509624089,7.59264,2.21452,7.909,71.9,10.8,72.7066021761,135.48,81.93264,12.92452,82.9457697209,7.59264,2.21452,7.909,74.34,10.71,75.1075209283,134.05,84.06264,4.42452,84.1789986933,7.59264,2.21452,7.909,76.47,2.21,76.5019280803,135.48
2020-01-19 11:00:00,79.79208,15.95269,81.3711518228,7.79208,2.27269,8.11675,72.0,13.68,73.2880781574,133.96,79.84208,12.60269,80.8305977583,7.79208,2.27269,8.11675,72.05,10.33,72.7867529156,135.35,82.37208,12.53269,83.3200328982,7.79208,2.27269,8.11675,74.58,10.26,75.2824282286,133.96,84.44208,4.9526900000000005,84.5871976895,7.79208,2.27269,8.11675,76.65,2.68,76.6968376141,135.35
2020-01-19 11:30:00,79.86592,16.02756,81.458258372,8.18592,2.38756,8.527,71.68,13.64,72.9662387684,134.11,79.92592,12.66756,80.9235427067,8.18592,2.38756,8.527,71.74,10.28,72.4727948957,135.57,82.48592,12.58756,83.4408393115,8.18592,2.38756,8.527,74.3,10.2,74.9968666012,134.11,84.49592,5.13756,84.6519640611,8.18592,2.38756,8.527,76.31,2.75,76.3595350955,135.57
2020-01-19 12:00:00,79.66864,15.84002,81.2280643192,8.22864,2.40002,8.5715,71.44,13.44,72.693240401,134.03,79.72864,12.49002,80.7010324336,8.22864,2.40002,8.5715,71.5,10.09,72.2084351028,135.39,82.26864,12.41002,83.1993853574,8.22864,2.40002,8.5715,74.04,10.01,74.7135978253,134.03,84.29864,5.3600200000000005,84.468873085,8.22864,2.40002,8.5715,76.07,2.96,76.1275672802,135.39
2020-01-19 12:30:00,80.14296,15.68253,81.6629400938,8.202960000000001,2.39253,8.54475,71.94,13.29,73.1572805673,134.03,80.23296,12.32253,81.1737187516,8.202960000000001,2.39253,8.54475,72.03,9.93,72.7112494735,135.31,82.80296,12.25253,83.7045678333,8.202960000000001,2.39253,8.54475,74.6,9.86,75.2487847078,134.03,84.78296,5.47253,84.9593955426,8.202960000000001,2.39253,8.54475,76.58,3.08,76.6419128154,135.31
2020-01-19 13:00:00,80.31624,15.91682,81.8782240077,8.04624,2.34682,8.3815,72.27,13.57,73.5329708362,134.16,80.42624,12.54682,81.3990342243,8.04624,2.34682,8.3815,72.38,10.2,73.0951735753,135.55,82.99624,12.46682,83.9273343736,8.04624,2.34682,8.3815,74.95,10.12,75.6301322225,134.16,84.98624,5.15682,85.142549773,8.04624,2.34682,8.3815,76.94,2.81,76.9912962613,135.55
2020-01-19 13:30:00,80.56576,16.00543,82.1402183699,7.8357600000000005,2.28543,8.16225,72.73,13.72,74.0127779508,134.23,80.67576,12.64543,81.6607932331,7.8357600000000005,2.28543,8.16225,72.84,10.36,73.573060287,135.64,83.24576,12.57543,84.1902488277,7.8357600000000005,2.28543,8.16225,75.41,10.29,76.1088181488,134.23,85.25576,4.95543,85.3996539786,7.8357600000000005,2.28543,8.16225,77.42,2.67,77.4660267472,135.64
2020-01-19 14:00:00,80.23552,16.07661,81.8302881503,7.32552,2.13661,7.63075,72.91,13.94,74.2306654961,134.06,80.33552,12.71661,81.3357728405,7.32552,2.13661,7.63075,73.01,10.58,73.7725999271,135.48,82.91552,12.65661,83.8759395391,7.32552,2.13661,7.63075,75.59,10.52,76.3185331358,134.06,84.93552,4.54661,85.057123277,7.32552,2.13661,7.63075,77.61,2.41,77.6474094867,135.48
2020-01-19 14:30:00,79.63872,15.84921,81.2005121958,7.12872,2.07921,7.42575,72.51,13.77,73.8059143972,133.9,79.71872,12.48921,80.6911066033,7.12872,2.07921,7.42575,72.59,10.41,73.3326407543,135.29,82.25872,12.41921,83.1909477832,7.12872,2.07921,7.42575,75.13,10.34,75.8381994776,133.9,84.29872,4.63921,84.4262782732,7.12872,2.07921,7.42575,77.17,2.56,77.2124504209,135.29
2020-01-19 15:00:00,79.55544,16.16742,81.1816081576,6.9854400000000005,2.03742,7.2765,72.57,14.13,73.9328195053,133.99,79.61544,12.81742,80.640588675,6.9854400000000005,2.03742,7.2765,72.63,10.78,73.4256447027,135.36,82.16544,12.74742,83.1483989446,6.9854400000000005,2.03742,7.2765,75.18,10.71,75.939031466,133.99,84.22544,4.24742,84.3324689538,6.9854400000000005,2.03742,7.2765,77.24,2.21,77.2716099224,135.36
2020-01-19 15:30:00,80.22256,16.17283,81.8365417351,6.59256,1.92283,6.86725,73.63,14.25,74.9962625735,133.69,80.30256,12.85283,81.3246357604,6.59256,1.92283,6.86725,73.71,10.93,74.5159647324,135.16,82.86256,12.79283,83.8442624701,6.59256,1.92283,6.86725,76.27,10.87,77.0407022294,133.69,84.95256,3.90283,85.0421632637,6.59256,1.92283,6.86725,78.36,1.98,78.3850113223,135.16
2020-01-19 16:00:00,81.65896,15.60303,83.1362754366,6.31896,1.8430300000000002,6.58225,75.34,13.76,76.5862468071,133.33,81.73896,12.31303,82.6611655474,6.31896,1.8430300000000002,6.58225,75.42,10.47,76.1432682514,134.79,84.31896,12.24303,85.2031619077,6.31896,1.8430300000000002,6.58225,78.0,10.4,78.6902789422,133.33,86.44896,4.25303,86.5535149446,6.31896,1.8430300000000002,6.58225,80.13,2.41,80.1662335401,134.79
2020-01-19 16:30:00,84.84912,14.80141,86.1304528187,6.27912,1.83141,6.54075,78.57,12.97,79.6333209153,133.23,84.88912,11.34141,85.6433901429,6.27912,1.83141,6.54075,78.61,9.51,79.1831560371,134.71,87.49912,11.25141,88.2195569461,6.27912,1.83141,6.54075,81.22,9.42,81.7644470415,133.23,89.77912,5.04141,89.9205549514,6.27912,1.83141,6.54075,83.5,3.21,83.5616784178,134.71
2020-01-19 17:00:00,88.7672,13.38835,89.7711741683,6.3372,1.84835,6.60125,82.43,11.54,83.2338663045,131.78,88.6572,8.55835,89.0693239368,6.3372,1.84835,6.60125,82.32,6.71,82.5930172593,133.21,91.2872,8.42835,91.6754600074,6.3372,1.84835,6.60125,84.95,6.58,85.2044535221,131.78,93.8372,6.19835,94.0416910022,6.3372,1.84835,6.60125,87.5,4.35,87.6080618436,133.21
2020-01-19 17:30:00,93.63832,12.51326,94.4707184701,6.62832,1.9332600000000002,6.9045000000000005,87.01,10.58,87.6508784896,131.44,93.33832,6.03326,93.533107543,6.62832,1.9332600000000002,6.9045000000000005,86.71,4.1,86.8068781837,132.94,96.00832,5.87326,96.1877990821,6.62832,1.9332600000000002,6.9045000000000005,89.38,3.94,89.4667983109,131.44,98.92832,7.21326,99.1909452412,6.62832,1.9332600000000002,6.9045000000000005,92.3,5.28,92.4508972374,132.94
2020-01-19 18:00:00,93.04272,12.96871,93.9421906497,6.85272,1.99871,7.13825,86.19,10.97,86.8853094602,132.1,92.72272,6.83871,92.9745704946,6.85272,1.99871,7.13825,85.87,4.84,86.0062933744,133.58,95.34272,6.67871,95.5763538971,6.85272,1.99871,7.13825,88.49,4.68,88.6136699387,132.1,98.28272,7.01871,98.5330165004,6.85272,1.99871,7.13825,91.43,5.02,91.5677088279,133.58
2020-01-19 18:30:00,91.49592,13.66631,92.5109258718,6.53592,1.90631,6.80825,84.96,11.76,85.7700367261,132.45,91.23592,7.75631,91.5650230332,6.53592,1.90631,6.80825,84.7,5.85,84.901781489,133.95,93.81592,7.62631,94.1253815379,6.53592,1.90631,6.80825,87.28,5.72,87.4672327217,132.45,96.68592,6.22631,96.8861912889,6.53592,1.90631,6.80825,90.15,4.32,90.2534481336,133.95
2020-01-19 19:00:00,89.45472,14.59096,90.6368746372,6.41472,1.8709600000000002,6.682,83.04,12.72,84.0085709913,131.48,89.14472,7.83096,89.488016172,6.41472,1.8709600000000002,6.682,82.73,5.96,82.9444060802,132.93,91.68472,7.6909600000000005,92.0067320754,6.41472,1.8709600000000002,6.682,85.27,5.82,85.4683877232,131.48,94.55472,4.96096,94.6847727906,6.41472,1.8709600000000002,6.682,88.14,3.09,88.194147765,132.93
2020-01-19 19:30:00,87.1044,15.2342,88.4265647246,6.7344,1.9642,7.015,80.37,13.27,81.458147536,132.27,86.8144,9.1742,87.2978006195,6.7344,1.9642,7.015,80.08,7.21,80.4039209243,133.77,89.3044,9.0542,89.7622102948,6.7344,1.9642,7.015,82.57,7.09,82.8738378501,132.27,92.0944,4.6942,92.2139578643,6.7344,1.9642,7.015,85.36,2.73,85.4036445358,133.77
2020-01-19 20:00:00,84.83632,15.72726,86.2817935503,6.6763200000000005,1.94726,6.9545,78.16,13.78,79.3654458817,133.92,84.76632,11.47726,85.5397948527,6.6763200000000005,1.94726,6.9545,78.09,9.53,78.6693650667,135.39,87.38632,11.39726,88.1264231582,6.6763200000000005,1.94726,6.9545,80.71,9.45,81.2613475153,133.92,89.74632,4.49726,89.8589300017,6.6763200000000005,1.94726,6.9545,83.07,2.55,83.1091294624,135.39
2020-01-19 20:30:00,83.42232,16.06901,84.9558506317,7.64232,2.22901,7.96075,75.78,13.84,77.0334602624,132.7,83.36232,12.18901,84.2487291332,7.64232,2.22901,7.96075,75.72,9.96,76.3722462679,134.11,85.87232,12.10901,86.7218742035,7.64232,2.22901,7.96075,78.23,9.88,78.8514254786,132.7,88.21232,4.40901,88.3224363849,7.64232,2.22901,7.96075,80.57,2.18,80.5994869711,134.11
2020-01-19 21:00:00,80.68816,17.26988,82.5156222748,8.22816,2.39988,8.571,72.46,14.87,73.9700513722,133.14,80.57816,13.45988,81.6946034852,8.22816,2.39988,8.571,72.35,11.06,73.1904782058,134.59,83.05816,13.40988,84.1337198999,8.22816,2.39988,8.571,74.83,11.01,75.6356331368,133.14,85.32816,3.61988,85.4049086423,8.22816,2.39988,8.571,77.1,1.22,77.1096517953,134.59
2020-01-19 21:30:00,78.142,17.78225,80.1397565448,7.962,2.32225,8.29375,70.18,15.46,71.8626745954,133.56,78.062,14.16225,79.336279022,7.962,2.32225,8.29375,70.1,11.84,71.0928660275,135.05,80.512,14.11225,81.7394503533,7.962,2.32225,8.29375,72.55,11.79,73.5017455575,133.56,82.702,3.05225,82.758304925,7.962,2.32225,8.29375,74.74,0.73,74.7435649404,135.05
2020-01-19 22:00:00,74.47504,18.46897,76.7309222925,7.50504,2.18897,7.81775,66.97,16.28,68.9203837772,134.37,74.45504,15.18897,75.9885372347,7.50504,2.18897,7.81775,66.95,13.0,68.2004582096,135.78,76.89504,15.15897,78.3750058888,7.50504,2.18897,7.81775,69.39,12.97,70.5917346437,134.37,78.90504,2.51897,78.9452376478,7.50504,2.18897,7.81775,71.4,0.33,71.400762601,135.78
2020-01-19 22:30:00,68.89424,26.79832,73.9227046313,7.43424,2.16832,7.744,61.46,24.63,66.2115435555,134.12,70.42424,13.26832,71.6632534511,7.43424,2.16832,7.744,62.99,11.1,63.9605354887,135.5,72.79424,13.34832,74.0079659496,7.43424,2.16832,7.744,65.36,11.18,66.3092904501,134.12,73.57424,10.26832,74.2873285776,7.43424,2.16832,7.744,66.14,8.1,66.6341474021,135.5
2020-01-19 23:00:00,62.32936,42.06648,75.1966612131,7.83936,2.28648,8.166,54.49,39.78,67.4656097579,132.52,67.71936,10.22648,68.4871711491,7.83936,2.28648,8.166,59.88,7.94,60.4041223759,133.95,70.01936,10.59648,70.8166376157,7.83936,2.28648,8.166,62.18,8.31,62.7328343055,132.52,67.77936,26.97648,72.9504771417,7.83936,2.28648,8.166,59.94,24.69,64.8259184277,133.95
2020-01-19 23:30:00,59.12992,43.69581,73.523270131,8.17992,2.38581,8.52075,50.95,41.31,65.5928243027,132.1,64.14992,10.35581,64.9804204108,8.17992,2.38581,8.52075,55.97,7.97,56.5346071004,133.63,66.36992,10.72581,67.2310142788,8.17992,2.38581,8.52075,58.19,8.34,58.7846212882,132.1,64.30992,28.75581,70.4461668167,8.17992,2.38581,8.52075,56.13,26.37,62.01575445,133.63
2020-01-20 00:00:00,56.68168,44.08299,71.8061477519,8.58168,2.50299,8.93925,48.1,41.58,63.5807077658,132.1,61.55168,10.26299,62.4014284657,8.58168,2.50299,8.93925,52.97,7.76,53.5353948337,133.59,63.74168,10.63299,64.6224592968,8.58168,2.50299,8.93925,55.16,8.13,55.7559189683,132.1,61.66168,29.11299,68.1889211468,8.58168,2.50299,8.93925,53.08,26.61,59.3765820842,133.59
2020-01-20 00:30:00,56.7276,44.68055,72.210609678,10.0476,2.93055,10.46625,46.68,41.75,62.6265510786,131.86,61.4776,10.31055,62.3362073202,10.0476,2.93055,10.46625,51.43,7.38,51.9568022496,133.37,63.6276,10.68055,64.5177931277,10.0476,2.93055,10.46625,53.58,7.75,54.1375922996,131.86,61.6076,29.80055,68.4366068567,10.0476,2.93055,10.46625,51.56,26.87,58.1414697097,133.37
2020-01-20 01:00:00,61.71272,34.16621,70.5392778214,10.99272,3.20621,11.45075,50.72,30.96,59.4225546405,132.29,64.10272,10.22621,64.9132812479,10.99272,3.20621,11.45075,53.11,7.02,53.5719376166,133.79,66.29272,10.24621,67.0798743616,10.99272,3.20621,11.45075,55.3,7.04,55.7463146764,132.29,65.89272,18.17621,68.3536769967,10.99272,3.20621,11.45075,54.9,14.97,56.9044014115,133.79
2020-01-20 01:30:00,64.15376,29.76943,70.7242807292,11.24376,3.27943,11.712250000000001,52.91,26.49,59.1708391017,132.86,65.51376,10.48943,66.3481792596,11.24376,3.27943,11.712250000000001,54.27,7.21,54.7468446579,134.38,67.74376,10.36943,68.5327811887,11.24376,3.27943,11.712250000000001,56.5,7.09,56.9431128408,132.86,68.00376,13.81943,69.3937174365,11.24376,3.27943,11.712250000000001,56.76,10.54,57.7303143937,134.38
2020-01-20 02:00:00,63.22024,30.05882,70.0023671418,10.83024,3.15882,11.2815,52.39,26.9,58.8924621662,133.22,64.60024,10.67882,65.4769287967,10.83024,3.15882,11.2815,53.77,7.52,54.2933080591,134.75,66.80024,10.55882,67.6295848268,10.83024,3.15882,11.2815,55.97,7.4,56.457071302,133.22,67.05024,14.03882,68.5041834566,10.83024,3.15882,11.2815,56.22,10.88,57.2631015576,134.75
2020-01-20 02:30:00,62.38424,29.85332,69.1593385986,9.95424,2.90332,10.369,52.43,26.95,58.9508897304,133.06,63.77424,10.51332,64.6350027849,9.95424,2.90332,10.369,53.82,7.61,54.3553539221,134.6,65.96424,10.40332,66.7795629351,9.95424,2.90332,10.369,56.01,7.5,56.50991152,133.06,66.21424,13.88332,67.654062354,9.95424,2.90332,10.369,56.26,10.98,57.3214445038,134.6
2020-01-20 03:00:00,61.94104,30.06947,68.8539429689,10.42104,3.03947,10.85525,51.52,27.03,58.1801624267,133.06,63.35104,10.71947,64.251547111,10.42104,3.03947,10.85525,52.93,7.68,53.4842715198,134.65,65.54104,10.58947,66.3909993837,10.42104,3.03947,10.85525,55.12,7.55,55.6346735409,133.06,65.73104,14.08947,67.2241235299,10.42104,3.03947,10.85525,55.31,11.05,56.4030016932,134.65
2020-01-20 03:30:00,60.98776,29.78018,67.8702143112,10.21776,2.98018,10.6435,50.77,26.8,57.4093450581,133.61,62.54776,11.46018,63.5889770845,10.21776,2.98018,10.6435,52.33,8.48,53.0126334,135.11,64.74776,11.36018,65.7367942225,10.21776,2.98018,10.6435,54.53,8.38,55.1701486313,133.61,64.75776,13.67018,66.1849023679,10.21776,2.98018,10.6435,54.54,10.69,55.5777626394,135.11
2020-01-20 04:00:00,60.31568,29.22874,67.0246260404,10.07568,2.93874,10.4955,50.24,26.29,56.7029249686,134.12,62.00568,12.18874,63.192323387,10.07568,2.93874,10.4955,51.93,9.25,52.7473923526,135.59,64.21568,12.10874,65.3473422738,10.07568,2.93874,10.4955,54.14,9.17,54.9110963285,134.12,64.06568,13.00874,65.3730729754,10.07568,2.93874,10.4955,53.99,10.07,54.9210797418,135.59
2020-01-20 04:30:00,59.27216,29.33813,66.1355791005,10.14216,2.95813,10.56475,49.13,26.38,55.7643371699,134.01,60.94216,12.67813,62.2469424612,10.14216,2.95813,10.56475,50.8,9.72,51.7215467673,135.51,63.14216,12.58813,64.3847294501,10.14216,2.95813,10.56475,53.0,9.63,53.867772369,134.01,62.98216,13.13813,64.3378810512,10.14216,2.95813,10.56475,52.84,10.18,53.8116901797,135.51
2020-01-20 05:00:00,59.58512,28.55691,66.0748335916,9.07512,2.64691,9.45325,50.51,25.91,56.7678447715,133.55,61.28512,12.01691,62.4521581642,9.07512,2.64691,9.45325,52.21,9.37,53.0441419951,135.03,63.50512,11.91691,64.6135667655,9.07512,2.64691,9.45325,54.43,9.27,55.2137464768,133.55,63.33512,12.48691,64.5543208992,9.07512,2.64691,9.45325,54.26,9.84,55.1450197207,135.03
2020-01-20 05:30:00,61.36792,27.60981,67.2928169522,8.70792,2.53981,9.07075,52.66,25.07,58.3230700495,133.72,63.16792,11.05981,64.1288196863,8.70792,2.53981,9.07075,54.46,8.52,55.1224273776,135.21,65.40792,10.959810000000001,66.3197816188,8.70792,2.53981,9.07075,56.7,8.42,57.321779456,133.72,65.23792,11.43981,66.2333409905,8.70792,2.53981,9.07075,56.53,8.9,57.2263130037,135.21
2020-01-20 06:00:00,64.3296,26.59405,69.6099197785,8.3796,2.44405,8.72875,55.95,24.15,60.9395191973,133.59,66.1496,10.04405,66.9077911798,8.3796,2.44405,8.72875,57.77,7.6,58.2677689636,135.12,68.4696,9.91405,69.1836289274,8.3796,2.44405,8.72875,60.09,7.47,60.5525309132,133.59,68.3496,10.45405,69.144450114,8.3796,2.44405,8.72875,59.97,8.01,60.5025701933,135.12
2020-01-20 06:30:00,73.34968,23.77699,77.1072033572,8.14968,2.37699,8.48925,65.2,21.4,68.6221538572,132.11,75.19968,5.33699,75.3888276495,8.14968,2.37699,8.48925,67.05,2.96,67.1153045139,133.63,77.65968,5.13699,77.8293939586,8.14968,2.37699,8.48925,69.51,2.76,69.564773413,132.11,77.75968,7.87699,78.1576279397,8.14968,2.37699,8.48925,69.61,5.5,69.82694394,133.63
2020-01-20 07:00:00,81.53896,21.17803,84.2443526449,7.87896,2.29803,8.20725,73.66,18.88,76.0411073039,131.93,83.42896,3.57803,83.5056504996,7.87896,2.29803,8.20725,75.55,1.28,75.5608423722,133.46,85.94896,3.73803,86.0302074469,7.87896,2.29803,8.20725,78.07,1.44,78.08327926,131.93,86.32896,5.20803,86.485911634,7.87896,2.29803,8.20725,78.45,2.91,78.5039527667,133.46
2020-01-20 07:30:00,89.59728,19.56129,91.7077785679,8.02728,2.34129,8.36175,81.57,17.22,83.367819331,131.53,91.47728,6.16129,91.6845365951,8.02728,2.34129,8.36175,83.45,3.8200000000000003,83.5373862411,133.03,94.16728,6.45129,94.3880064694,8.02728,2.34129,8.36175,86.14,4.11,86.2379945268,131.53,94.65728,5.2712900000000005,94.8039406104,8.02728,2.34129,8.36175,86.63,2.93,86.6795350703,133.03
2020-01-20 08:00:00,95.76264,40.67202,104.041801362,8.61264,2.51202,8.9715,87.15,38.16,95.1383629247,132.86,93.48264,14.46202,94.5946827462,8.61264,2.51202,8.9715,84.87,11.95,85.7071723953,134.36,98.15264,15.94202,99.4388693653,8.61264,2.51202,8.9715,89.54,13.43,90.5415733241,132.86,100.54264,26.15202,103.8881639469,8.61264,2.51202,8.9715,91.93,23.64,94.9208854784,134.36
2020-01-20 08:30:00,96.48224,32.87607,101.9296748453,9.07224,2.64607,9.45025,87.41,30.23,92.4897886256,131.2,94.26224,21.08607,96.5918849483,9.07224,2.64607,9.45025,85.19,18.44,87.1628917602,132.65,100.62224,26.30607,104.0040600239,9.07224,2.64607,9.45025,91.55,23.66,94.5579087121,131.2,103.02224,19.40607,104.8340473676,9.07224,2.64607,9.45025,93.95,16.76,95.4332232506,132.65
2020-01-20 09:00:00,96.43248,28.12739,100.4508500072,8.80248,2.56739,9.16925,87.63,25.56,91.2816000079,131.97,96.96248,34.37739,102.8762726335,8.80248,2.56739,9.16925,88.16,31.81,93.7233252718,133.48,101.78248,26.26739,105.1173107169,8.80248,2.56739,9.16925,92.98,23.7,95.9529593082,131.97,102.95248,24.49739,105.8269117709,8.80248,2.56739,9.16925,94.15,21.93,96.6703025753,133.48
2020-01-20 09:30:00,97.79328,25.15804,100.9774855589,8.39328,2.44804,8.743,89.4,22.71,92.2393847551,132.95,100.15328,43.70804,109.2752133624,8.39328,2.44804,8.743,91.76,41.26,100.6095681335,134.44,104.01328,25.05804,106.989101244,8.39328,2.44804,8.743,95.62,22.61,98.2567885695,132.95,104.40328,27.76804,108.0329066544,8.39328,2.44804,8.743,96.01,25.32,99.2926105005,134.44
2020-01-20 10:00:00,97.33336,25.26098,100.5579438903,9.12336,2.66098,9.5035,88.21,22.6,91.0591241996,133.12,99.63336,43.97098,108.9047910197,9.12336,2.66098,9.5035,90.51,41.31,99.4915885892,134.62,103.47336,25.42098,106.550281341,9.12336,2.66098,9.5035,94.35,22.76,97.0563758854,133.12,103.89336,28.30098,107.6790403052,9.12336,2.66098,9.5035,94.77,25.64,98.1771994915,134.62
2020-01-20 10:30:00,96.34936,25.38273,99.6367510242,8.88936,2.59273,9.25975,87.46,22.79,90.3805050882,133.31,98.75936,43.65273,107.9767198245,8.88936,2.59273,9.25975,89.87,41.06,98.805569175,134.8,102.67936,25.76273,105.8620292034,8.88936,2.59273,9.25975,93.79,23.17,96.6095906212,133.31,102.85936,28.05273,106.6161507468,8.88936,2.59273,9.25975,93.97,25.46,97.3579606401,134.8
2020-01-20 11:00:00,95.60624,25.81557,99.0302821432,9.03624,2.63557,9.41275,86.57,23.18,89.6196256408,133.39,98.00624,43.95557,107.4118951186,9.03624,2.63557,9.41275,88.97,41.32,98.0969076985,134.8,101.95624,25.46557,105.0883919868,9.03624,2.63557,9.41275,92.92,22.83,95.6835163442,133.39,102.06624,27.53557,105.7153014609,9.03624,2.63557,9.41275,93.03,24.9,96.3046774565,134.8
2020-01-20 11:30:00,95.20384,25.17612,98.4764345872,8.04384,2.34612,8.379,87.16,22.83,90.1003579349,133.47,97.49384,44.20612,107.04779252,8.04384,2.34612,8.379,89.45,41.86,98.760124038,134.94,101.40384,24.75612,104.382011114,8.04384,2.34612,8.379,93.36,22.41,96.0119664417,133.47,101.72384,27.82612,105.461047684,8.04384,2.34612,8.379,93.68,25.48,97.0833291559,134.94
2020-01-20 12:00:00,93.66504,25.19647,96.9948545989,7.80504,2.27647,8.13025,85.86,22.92,88.8665628907,133.66,98.22504,44.59647,107.8749443544,7.80504,2.27647,8.13025,90.42,42.32,99.8336556478,135.15,102.16504,24.49647,105.0608035409,7.80504,2.27647,8.13025,94.36,22.22,96.9408995213,133.66,100.09504,27.94647,103.9231553508,7.80504,2.27647,8.13025,92.29,25.67,95.7934914282,135.15
2020-01-20 12:30:00,94.43584,24.40212,97.5376406163,7.99584,2.33212,8.329,86.44,22.07,89.2129951296,133.04,96.92584,43.20212,106.1180551659,7.99584,2.33212,8.329,88.93,40.87,97.8718641899,134.53,100.81584,25.40212,103.9668278606,7.99584,2.33212,8.329,92.82,23.07,95.6440134039,133.04,100.86584,28.35212,104.7748079807,7.99584,2.33212,8.329,92.87,26.02,96.4462404659,134.53
2020-01-20 13:00:00,93.31312,24.19591,96.3990685892,8.04312,2.34591,8.37825,85.27,21.85,88.0249703209,133.24,95.87312,43.03591,105.0892225115,8.04312,2.34591,8.37825,87.83,40.69,96.7976497649,134.73,99.75312,25.76591,103.0270210569,8.04312,2.34591,8.37825,91.71,23.42,94.6531589542,133.24,99.69312,28.73591,103.7519672048,8.04312,2.34591,8.37825,91.65,26.39,95.3737626394,134.73
2020-01-20 13:30:00,93.64264,23.87452,96.6381742967,7.83264,2.28452,8.159,85.81,21.59,88.4843726316,133.24,95.95264,42.75452,105.0469328605,7.83264,2.28452,8.159,88.12,40.47,96.9688367467,134.57,99.84264,25.55452,103.0610802127,7.83264,2.28452,8.159,92.01,23.27,94.9069702393,133.24,100.07264,28.50452,104.0530678885,7.83264,2.28452,8.159,92.24,26.22,95.8942438314,134.57
2020-01-20 14:00:00,93.59768,23.98349,96.6215995208,7.89768,2.30349,8.22675,85.7,21.68,88.3997307688,133.05,95.93768,42.80349,105.0532112787,7.89768,2.30349,8.22675,88.04,40.5,96.9086765981,134.5,99.81768,25.52349,103.0292083943,7.89768,2.30349,8.22675,91.92,23.22,94.8074617317,133.05,100.00768,28.46349,103.9793552681,7.89768,2.30349,8.22675,92.11,26.16,95.7527947373,134.5
2020-01-20 14:30:00,92.38696,23.42703,95.3109443488,7.56696,2.20703,7.88225,84.82,21.22,87.4340940366,133.05,94.68696,42.23703,103.6802155537,7.56696,2.20703,7.88225,87.12,40.03,95.8764585287,134.53,98.54696,25.97703,101.9132445409,7.56696,2.20703,7.88225,90.98,23.77,94.0338944211,133.05,98.73696,28.91703,102.8843131583,7.56696,2.20703,7.88225,91.17,26.71,95.0020683985,134.53
2020-01-20 15:00:00,92.82768,23.60599,95.7821535468,7.59768,2.21599,7.91425,85.23,21.39,87.8731187565,133.35,93.88768,42.31599,102.9831999185,7.59768,2.21599,7.91425,86.29,40.1,95.1523730655,134.79,97.72768,26.13599,101.1621935876,7.59768,2.21599,7.91425,90.13,23.92,93.2501115281,133.35,99.22768,28.83599,103.3326995557,7.59768,2.21599,7.91425,91.63,26.62,95.4184536659,134.79
2020-01-20 15:30:00,93.14944,23.14442,95.9816771548,7.48944,2.1844200000000003,7.8015,85.66,20.96,88.1870580074,133.42,93.54944,41.77442,102.4529154815,7.48944,2.1844200000000003,7.8015,86.06,39.59,94.7295714125,134.93,97.33944,26.85442,100.9758706476,7.48944,2.1844200000000003,7.8015,89.85,24.67,93.1752724708,133.42,99.54944,29.52442,103.8353618988,7.48944,2.1844200000000003,7.8015,92.06,27.34,96.0339481642,134.93
2020-01-20 16:00:00,95.68592,23.35506,98.4949446106,7.52592,2.19506,7.8395,88.16,21.16,90.6638362303,132.89,95.99592,41.85506,104.7237447012,7.52592,2.19506,7.8395,88.47,39.66,96.9528571008,134.37,99.83592,26.17506,103.2101966293,7.52592,2.19506,7.8395,92.31,23.98,95.3738774508,132.89,102.23592,28.80506,106.2163585322,7.52592,2.19506,7.8395,94.71,26.61,98.3772138252,134.37
2020-01-20 16:30:00,97.9444,24.3017,100.9142116565,7.9944,2.3317,8.3275,89.95,21.97,92.5941866426,133.98,98.2244,41.8517,106.7688978507,7.9944,2.3317,8.3275,90.23,39.52,98.505245038,135.46,102.1344,27.4517,105.7593092652,7.9944,2.3317,8.3275,94.14,25.12,97.4338442226,133.98,104.6244,28.7017,108.4898735286,7.9944,2.3317,8.3275,96.63,26.37,100.1635352811,135.46
2020-01-20 17:00:00,100.18408,24.58869,103.1574212617,8.94408,2.60869,9.31675,91.24,21.98,93.8501891314,133.55,100.32408,41.15869,108.438732888,8.94408,2.60869,9.31675,91.38,38.55,99.1786615155,135.03,104.18408,28.33869,107.969458072,8.94408,2.60869,9.31675,95.24,25.73,98.6543992937,133.55,106.93408,28.64869,110.7052162464,8.94408,2.60869,9.31675,97.99,26.04,101.3909349991,135.03
2020-01-20 17:30:00,101.1644,23.8867,103.9461892724,9.5544,2.7867,9.9525,91.61,21.1,94.0085214223,134.89,100.8844,41.3767,109.0398709934,9.5544,2.7867,9.9525,91.33,38.59,99.1481568159,136.42,104.6744,29.8667,108.8519627028,9.5544,2.7867,9.9525,95.12,27.08,98.899650151,134.89,107.9344,30.8667,112.2612483106,9.5544,2.7867,9.9525,98.38,28.08,102.3088989287,136.42
