Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-20 18:00:00,100.75096,23.29653,103.40930447,10.65096,3.1065300000000002,11.09475,90.1,20.19,92.3344253245,133.61,100.22096,41.72653,108.5603248391,10.65096,3.1065300000000002,11.09475,89.57,38.62,97.5412184669,135.11,103.89096,28.80653,107.8107032737,10.65096,3.1065300000000002,11.09475,93.24,25.7,96.7170491692,133.61,107.41096,31.24653,111.8635774735,10.65096,3.1065300000000002,11.09475,96.76,28.14,100.7688304983,135.11
2020-01-20 18:30:00,99.584,22.93325,102.1905426718,11.874,3.46325,12.36875,87.71,19.47,89.845005426,133.96,98.994,41.47325,107.330529215,11.874,3.46325,12.36875,87.12,38.01,95.0507995758,135.42,102.674,30.10325,106.9960557056,11.874,3.46325,12.36875,90.8,26.64,94.6273195224,133.96,106.104,32.56325,110.9883960897,11.874,3.46325,12.36875,94.23,29.1,98.621006383,135.42
2020-01-20 19:00:00,97.45928,22.38979,99.9980697532,11.75928,3.42979,12.24925,85.7,18.96,87.7722712478,134.49,96.89928,40.98979,105.2123250801,11.75928,3.42979,12.24925,85.14,37.56,93.0568277989,135.93,100.58928,31.03979,105.2695198724,11.75928,3.42979,12.24925,88.83,27.61,93.0219382726,134.49,103.87928,33.38979,109.1136237578,11.75928,3.42979,12.24925,92.12,29.96,96.8694791975,135.93
2020-01-20 19:30:00,95.81784,22.06687,98.3260149394,11.57784,3.3768700000000003,12.06025,84.24,18.69,86.2884331762,135.1,95.33784,40.72687,103.6724730865,11.57784,3.3768700000000003,12.06025,83.76,37.35,91.7101962706,136.53,98.99784,31.79687,103.9789077961,11.57784,3.3768700000000003,12.06025,87.42,28.42,91.9236248197,135.1,102.16784,34.06687,107.6978140997,11.57784,3.3768700000000003,12.06025,90.59,30.69,95.6473951553,136.53
2020-01-20 20:00:00,94.57752,17.75761,96.2301408201,12.67752,3.69761,13.20575,81.9,14.06,83.0980962477,133.04,92.78752,37.66761,100.1417630705,12.67752,3.69761,13.20575,80.11,33.97,87.0147860998,134.57,96.25752,33.74761,102.0020163392,12.67752,3.69761,13.20575,83.58,30.05,88.8178974081,133.04,100.08752,16.99761,101.5205910417,12.67752,3.69761,13.20575,87.41,13.3,88.4160511446,134.57
2020-01-20 20:30:00,92.35072,19.32146,94.350274515,12.93072,3.7714600000000003,13.4695,79.42,15.55,80.9279858887,133.36,91.21072,23.36146,94.1549428137,12.93072,3.7714600000000003,13.4695,78.28,19.59,80.6940301385,134.9,94.41072,23.89146,97.3867850986,12.93072,3.7714600000000003,13.4695,81.48,20.12,83.9273781313,133.36,97.28072,9.33146,97.7272460957,12.93072,3.7714600000000003,13.4695,84.35,5.5600000000000005,84.5330473838,134.9
2020-01-20 21:00:00,88.06088,25.84984,91.7765373851,13.37088,3.89984,13.928,74.69,21.95,77.8485619649,134.45,89.42088,10.76984,90.0671040591,13.37088,3.89984,13.928,76.05,6.87,76.3596712932,136.01,92.54088,11.09984,93.2041893865,13.37088,3.89984,13.928,79.17,7.2,79.496722574,134.45,92.78088,10.09984,93.3289797523,13.37088,3.89984,13.928,79.41,6.2,79.651667277,136.01
2020-01-20 21:30:00,83.83504,29.00897,88.7120863934,14.94504,4.35897,15.56775,68.89,24.65,73.1673055401,135.06,85.08504,9.85897,85.6543245917,14.94504,4.35897,15.56775,70.14,5.5,70.3553096788,136.64,88.07504,10.15897,88.658994707,14.94504,4.35897,15.56775,73.13,5.8,73.3596408116,135.06,88.29504,13.16897,89.2716968555,14.94504,4.35897,15.56775,73.35,8.81,73.8771859237,136.64
2020-01-20 22:00:00,79.82152,22.84211,83.0255204402,14.921520000000001,4.35211,15.54325,64.9,18.49,67.4825169951,134.42,78.96152,11.62211,79.8122489444,14.921520000000001,4.35211,15.54325,64.04,7.27,64.4513343539,135.99,81.49152,11.84211,82.3474553411,14.921520000000001,4.35211,15.54325,66.57,7.49,66.9900365726,134.42,84.15152,10.14211,84.7604902862,14.921520000000001,4.35211,15.54325,69.23,5.79,69.4716992739,135.99
2020-01-20 22:30:00,75.19504,18.14397,77.353071613,12.66504,3.69397,13.19275,62.53,14.45,64.1779042974,133.18,73.15504,14.22397,74.5250374033,12.66504,3.69397,13.19275,60.49,10.53,61.3996824096,134.75,75.43504,14.17397,76.7551085294,12.66504,3.69397,13.19275,62.77,10.48,63.6388505553,133.18,79.42504,5.43397,79.6107091349,12.66504,3.69397,13.19275,66.76,1.74,66.7826714051,134.75
2020-01-20 23:00:00,70.22672,18.75821,72.6888068712,11.85672,3.4582100000000002,12.35075,58.37,15.3,60.3419166086,133.31,68.40672,15.21821,70.0790500561,11.85672,3.4582100000000002,12.35075,56.55,11.76,57.7598485109,134.83,70.65672,15.18821,72.2706981021,11.85672,3.4582100000000002,12.35075,58.8,11.73,59.9585932123,133.31,74.28672,4.36821,74.4150389838,11.85672,3.4582100000000002,12.35075,62.43,0.91,62.4366318758,134.83
2020-01-20 23:30:00,66.30112,19.44116,69.0926712134,11.42112,3.33116,11.897,54.88,16.11,57.1956860261,133.76,64.66112,15.89116,66.5852041057,11.42112,3.33116,11.897,53.24,12.56,54.7014734719,135.26,66.84112,15.86116,68.6972468109,11.42112,3.33116,11.897,55.42,12.53,56.8188111456,133.76,70.20112,3.50116,70.2883729403,11.42112,3.33116,11.897,58.78,0.17,58.7802458314,135.26
2020-01-21 00:00:00,63.56032,19.98926,66.6294589041,11.62032,3.38926,12.1045,51.94,16.6,54.5281908741,133.96,62.01032,16.39926,64.1421508452,11.62032,3.38926,12.1045,50.39,13.01,52.0424077076,135.45,64.14032,16.37926,66.1986465711,11.62032,3.38926,12.1045,52.52,12.99,54.1025923593,133.96,67.35032,3.62926,67.4480328271,11.62032,3.38926,12.1045,55.73,0.24,55.7305167749,135.45
2020-01-21 00:30:00,63.19264,21.11077,66.6256284035,12.96264,3.78077,13.50275,50.23,17.33,53.135504138,133.8,61.60264,17.48077,64.0348543745,12.96264,3.78077,13.50275,48.64,13.7,50.5325598006,135.34,63.71264,17.47077,66.0645767425,12.96264,3.78077,13.50275,50.75,13.69,52.564042843,133.8,66.90264,4.82077,67.0760990395,12.96264,3.78077,13.50275,53.94,1.04,53.9500250232,135.34
2020-01-21 01:00:00,66.71648,20.67189,69.8456565562,13.92648,4.06189,14.50675,52.79,16.61,55.341451011,132.95,64.99648,17.12189,67.2138492393,13.92648,4.06189,14.50675,51.07,13.06,52.7134565363,134.44,67.13648,17.09189,69.277988211,13.92648,4.06189,14.50675,53.21,13.03,54.7821595047,132.95,70.52648,4.57189,70.674511384,13.92648,4.06189,14.50675,56.6,0.51,56.6022976565,134.44
2020-01-21 01:30:00,68.6616,19.7963,71.4584411266,11.781600000000001,3.4363,12.2725,56.88,16.36,59.1860118609,133.32,66.9616,16.2363,68.9019108026,11.781600000000001,3.4363,12.2725,55.18,12.8,56.6451445404,134.83,69.1816,16.2063,71.0544716274,11.781600000000001,3.4363,12.2725,57.4,12.77,58.8033408915,133.32,72.6616,3.5663,72.7490660438,11.781600000000001,3.4363,12.2725,60.88,0.13,60.8801387975,134.83
2020-01-21 02:00:00,68.23336,19.05473,70.8440128187,9.993360000000001,2.91473,10.40975,58.24,16.14,60.4350659799,133.71,66.63336,15.44473,68.3998855969,9.993360000000001,2.91473,10.40975,56.64,12.53,58.0094001003,135.18,68.84336,15.40473,70.5458285263,9.993360000000001,2.91473,10.40975,58.85,12.49,60.1608061781,133.71,72.29336,3.01473,72.3561918364,9.993360000000001,2.91473,10.40975,62.3,0.1,62.3000802568,135.18
2020-01-21 02:30:00,67.45976,19.07243,70.1040427177,9.29976,2.71243,9.68725,58.16,16.36,60.4171763657,134.43,65.93976,15.52243,67.7421418466,9.29976,2.71243,9.68725,56.64,12.81,58.0705235038,135.89,68.15976,15.49243,69.8982708696,9.29976,2.71243,9.68725,58.86,12.78,60.231453577,134.43,71.52976,2.76243,71.5830816965,9.29976,2.71243,9.68725,62.23,0.05,62.2300200868,135.89
2020-01-21 03:00:00,66.61568,20.29124,69.6375131851,8.81568,2.57124,9.183,57.8,17.72,60.45525949,134.61,65.31568,14.34124,66.8715875286,8.81568,2.57124,9.183,56.5,11.77,57.7129352918,136.03,67.55568,14.29124,69.0507743693,8.81568,2.57124,9.183,58.74,11.72,59.8977962867,134.61,70.71568,4.10124,70.8345083092,8.81568,2.57124,9.183,61.9,1.53,61.9189058366,136.03
2020-01-21 03:30:00,63.22848,32.60164,71.1386506324,8.50848,2.48164,8.863,54.72,30.12,62.4619308059,133.58,65.54848,2.80164,65.6083258207,8.50848,2.48164,8.863,57.04,0.32,57.0408976086,135.02,67.72848,3.09164,67.7990061948,8.50848,2.48164,8.863,59.22,0.61,59.2231415918,133.58,67.92848,16.65164,69.939656203,8.50848,2.48164,8.863,59.42,14.17,61.0862120286,135.02
2020-01-21 04:00:00,62.25448,32.75464,70.345481174,8.00448,2.3346400000000003,8.338,54.25,30.42,62.1967756399,133.77,64.62448,2.47464,64.6718428561,8.00448,2.3346400000000003,8.338,56.62,0.14,56.6201730835,135.24,66.80448,2.76464,66.8616615289,8.00448,2.3346400000000003,8.338,58.8,0.43,58.8015722579,133.77,66.93448,16.78464,69.0068746778,8.00448,2.3346400000000003,8.338,58.93,14.45,60.6757562788,135.24
2020-01-21 04:30:00,61.81296,33.48253,70.2988039668,8.68296,2.53253,9.04475,53.13,30.95,61.4873922036,133.97,64.07296,2.8525300000000002,64.136425926,8.68296,2.53253,9.04475,55.39,0.32,55.3909243469,135.41,66.27296,3.10253,66.3455418213,8.68296,2.53253,9.04475,57.59,0.5700000000000001,57.5928207331,133.97,66.44296,17.47253,68.7019376594,8.68296,2.53253,9.04475,57.76,14.94,59.6608850085,135.41
2020-01-21 05:00:00,61.8536,33.4973,70.3415733422,8.9736,2.6173,9.3475,52.88,30.88,61.2361723167,133.89,64.0536,2.9573,64.1218316664,8.9736,2.6173,9.3475,55.08,0.34,55.0810493727,135.36,66.2436,3.2173,66.3216824293,8.9736,2.6173,9.3475,57.27,0.6000000000000001,57.2731429206,133.89,66.4736,17.5073,68.7404178795,8.9736,2.6173,9.3475,57.5,14.89,59.396650579,135.36
2020-01-21 05:30:00,63.30248,32.04614,70.9518080323,8.59248,2.5061400000000003,8.9505,54.71,29.54,62.1755233191,132.96,65.55248,3.13614,65.6274562074,8.59248,2.5061400000000003,8.9505,56.96,0.63,56.9634839173,134.46,67.77248,3.39614,67.8575184652,8.59248,2.5061400000000003,8.9505,59.18,0.89,59.1866919163,132.96,68.00248,16.24614,69.9161951986,8.59248,2.5061400000000003,8.9505,59.41,13.74,60.9781575648,134.46
2020-01-21 06:00:00,66.33144,31.20417,73.3045711935,8.31144,2.42417,8.65775,58.02,28.78,64.7657996168,132.24,68.51144,4.58417,68.6646344595,8.31144,2.42417,8.65775,60.2,2.16,60.2387383666,133.76,70.77144,4.86417,70.9384019376,8.31144,2.42417,8.65775,62.46,2.44,62.5076411329,132.24,71.23144,15.55417,72.9098775809,8.31144,2.42417,8.65775,62.92,13.13,64.2753708663,133.76
2020-01-21 06:30:00,76.65504,12.87897,77.7294218791,8.46504,2.46897,8.81775,68.19,10.41,68.9800275442,132.75,74.46504,14.89897,75.9409078775,8.46504,2.46897,8.81775,66.0,12.43,67.1602925842,134.29,76.81504,14.99897,78.2656979223,8.46504,2.46897,8.81775,68.35,12.53,69.4890163983,132.75,81.37504,13.62897,82.5084599193,8.46504,2.46897,8.81775,72.91,11.16,73.7591601091,134.29
2020-01-21 07:00:00,85.07408,4.59494,85.1980783906,8.31408,2.42494,8.6605,76.76,2.17,76.7906667506,132.75,81.35408,15.77494,82.8693855694,8.31408,2.42494,8.6605,73.04,13.35,74.2500107744,134.29,83.86408,15.74494,85.3292860034,8.31408,2.42494,8.6605,75.55,13.32,76.7152194809,132.75,89.94408,16.55494,91.4549264143,8.31408,2.42494,8.6605,81.63,14.13,82.8439122688,134.29
2020-01-21 07:30:00,92.24168,13.85174,93.2759252447,8.37168,2.4417400000000002,8.7205,83.87,11.41,84.6425720309,132.58,89.04168,18.63174,90.9701187899,8.37168,2.4417400000000002,8.7205,80.67,16.19,82.2785816601,134.1,92.50168,16.42174,93.9480406791,8.37168,2.4417400000000002,8.7205,84.13,13.98,85.2836285579,132.58,97.97168,19.98174,99.9885994274,8.37168,2.4417400000000002,8.7205,89.6,17.54,91.300665934,134.1
2020-01-21 08:00:00,95.30736,26.26673,98.8606796207,8.45736,2.46673,8.80975,86.85,23.8,90.0519988673,132.87,93.25736,28.53673,97.5257922463,8.45736,2.46673,8.80975,84.8,26.07,88.7168805809,134.41,98.47736,19.73673,100.4356955652,8.45736,2.46673,8.80975,90.02,17.27,91.6616239219,132.87,101.78736,26.92673,105.2887242028,8.45736,2.46673,8.80975,93.33,24.46,96.4820216413,134.41
2020-01-21 08:30:00,95.95592,26.92131,99.6609026407,7.85592,2.29131,8.18325,88.1,24.63,91.4781225212,132.49,93.91592,29.24131,98.3628702304,7.85592,2.29131,8.18325,86.06,26.95,90.1810739568,134.0,99.19592,18.35131,100.8791411708,7.85592,2.29131,8.18325,91.34,16.06,92.7411408168,132.49,102.51592,25.56131,105.6545996271,7.85592,2.29131,8.18325,94.66,23.27,97.4782462912,134.0
2020-01-21 09:00:00,96.17976,27.90868,100.1470950802,7.46976,2.17868,7.781,88.71,25.73,92.3661030898,132.09,94.21976,28.81868,98.5285719545,7.46976,2.17868,7.781,86.75,26.64,90.748289791,133.57,99.52976,18.19868,101.17986499,7.46976,2.17868,7.781,92.06,16.02,93.4434802434,132.09,102.77976,23.80868,105.5013379489,7.46976,2.17868,7.781,95.31,21.63,97.7335817414,133.57
2020-01-21 09:30:00,97.82728,28.56504,101.9124046542,7.21728,2.10504,7.518,90.61,26.46,94.3944050249,131.83,95.84728,29.50504,100.2858338391,7.21728,2.10504,7.518,88.63,27.4,92.7687280284,133.3,101.23728,17.15504,102.680486263,7.21728,2.10504,7.518,94.02,15.05,95.2169254912,131.83,104.51728,22.75504,106.9656658185,7.21728,2.10504,7.518,97.3,20.65,99.4671428161,133.3
2020-01-21 10:00:00,97.74024,28.72507,101.8738639778,7.08024,2.06507,7.37525,90.66,26.66,94.4986306779,132.16,95.80024,29.68507,100.2940146019,7.08024,2.06507,7.37525,88.72,27.62,92.919873009,133.64,101.29024,17.18507,102.7377211649,7.08024,2.06507,7.37525,94.21,15.12,95.41560931,132.16,104.44024,22.82507,106.9053205026,7.08024,2.06507,7.37525,97.36,20.76,99.5487177215,133.64
2020-01-21 10:30:00,96.61656,28.25483,100.6632757492,6.97656,2.03483,7.26725,89.64,26.22,93.3960277528,132.46,94.67656,29.26483,99.0963232838,6.97656,2.03483,7.26725,87.7,27.23,91.8300762278,133.91,100.18656,17.65483,101.7302306444,6.97656,2.03483,7.26725,93.21,15.62,94.5097270126,132.46,103.26656,23.34483,105.8723925391,6.97656,2.03483,7.26725,96.29,21.31,98.6198773068,133.91
2020-01-21 11:00:00,96.09752,28.58136,100.2578051306,7.5475200000000005,2.20136,7.862,88.55,26.38,92.3959246937,132.3,94.22752,29.61136,98.7707353744,7.5475200000000005,2.20136,7.862,86.68,27.41,90.9105631926,133.76,99.67752,17.51136,101.2040301688,7.5475200000000005,2.20136,7.862,92.13,15.31,93.3934312465,132.3,102.67752,23.22136,105.2706258821,7.5475200000000005,2.20136,7.862,95.13,21.02,97.4246236842,133.76
2020-01-21 11:30:00,95.7144,28.23545,99.7922191559,7.4244,2.16545,7.73375,88.29,26.07,92.0585085693,132.56,92.7144,29.73545,97.36609756,7.4244,2.16545,7.73375,85.29,27.57,89.6353111223,134.01,98.0044,17.47545,99.5502575188,7.4244,2.16545,7.73375,90.58,15.31,91.864751129,132.56,102.3044,23.73545,105.0217208298,7.4244,2.16545,7.73375,94.88,21.57,97.3009727598,134.01
2020-01-21 12:00:00,93.972,28.02725,98.0625490519,8.082,2.35725,8.41875,85.89,25.67,89.6439680068,133.02,91.002,29.35725,95.6201450091,8.082,2.35725,8.41875,82.92,27.0,87.2050824207,134.52,96.232,18.71725,98.0353674526,8.082,2.35725,8.41875,88.15,16.36,89.6552959953,133.02,100.382,24.80725,103.4018644733,8.082,2.35725,8.41875,92.3,22.45,94.9910127328,134.52
2020-01-21 12:30:00,92.14032,27.58176,96.1799982034,7.72032,2.25176,8.042,84.42,25.33,88.138217023,133.49,90.44032,28.52176,94.8311250339,7.72032,2.25176,8.042,82.72,26.27,86.7911936777,134.92,95.67032,19.45176,97.6277680581,7.72032,2.25176,8.042,87.95,17.2,89.6160839359,133.49,98.50032,25.14176,101.6583549739,7.72032,2.25176,8.042,90.78,22.89,93.6213677533,134.92
2020-01-21 13:00:00,91.2172,26.7871,95.0690606993,8.0472,2.3471,8.3825,83.17,24.44,86.6865762388,133.15,89.4072,27.8471,93.6435176093,8.0472,2.3471,8.3825,81.36,25.5,85.2625333895,134.56,94.5772,20.0771,96.6847283921,8.0472,2.3471,8.3825,86.53,17.73,88.3277634722,133.15,97.5072,25.8671,100.8799331594,8.0472,2.3471,8.3825,89.46,23.52,92.5001729728,134.56
2020-01-21 13:30:00,92.02072,26.92396,95.8786343843,8.79072,2.56396,9.157,83.23,24.36,86.721638015,132.91,90.11072,27.97396,94.3529771496,8.79072,2.56396,9.157,81.32,25.41,85.1974794228,134.26,95.31072,19.99396,97.3852749824,8.79072,2.56396,9.157,86.52,17.43,88.2582307776,132.91,98.30072,25.76396,101.6209288848,8.79072,2.56396,9.157,89.51,23.2,92.4677246395,134.26
2020-01-21 14:00:00,92.61128,27.36454,96.569494317,8.86128,2.58454,9.2305,83.75,24.78,87.339057128,132.84,90.66128,28.37454,94.9978010874,8.86128,2.58454,9.2305,81.8,25.79,85.7692491514,134.26,95.83128,19.81454,97.8583170806,8.86128,2.58454,9.2305,86.97,17.23,88.6603282196,132.84,98.92128,25.54454,102.1662525526,8.86128,2.58454,9.2305,90.06,22.96,92.9406541832,134.26
2020-01-21 14:30:00,91.5488,27.1659,95.4943396451,8.4888,2.4759,8.8425,83.06,24.69,86.651945737,132.92,89.5388,28.1759,93.8673428102,8.4888,2.4759,8.8425,81.05,25.7,85.0270104143,134.34,94.6588,19.8359,96.7147938335,8.4888,2.4759,8.8425,86.17,17.36,87.9012997629,132.92,97.8188,25.5659,101.1045640723,8.4888,2.4759,8.8425,89.33,23.09,92.2659037782,134.34
2020-01-21 15:00:00,91.16232,26.97776,95.0703325039,9.11232,2.65776,9.492,82.05,24.32,85.5784137502,133.05,89.20232,28.00776,93.4959277915,9.11232,2.65776,9.492,80.09,25.35,84.0061342998,134.46,94.25232,20.46776,96.4491006946,9.11232,2.65776,9.492,85.14,17.81,86.9828471597,133.05,97.37232,26.23776,100.8453705036,9.11232,2.65776,9.492,88.26,23.58,91.3555909619,134.46
2020-01-21 15:30:00,91.30584,26.65212,95.1162021876,8.95584,2.61212,9.329,82.35,24.04,85.7872024255,133.21,89.32584,27.69212,93.5198332002,8.95584,2.61212,9.329,80.37,25.08,84.1922995291,134.65,94.42584,20.92212,96.7159467978,8.95584,2.61212,9.329,85.47,18.31,87.4092500826,133.21,97.53584,26.74212,101.1354589973,8.95584,2.61212,9.329,88.58,24.13,91.807806313,134.65
2020-01-21 16:00:00,93.64568,26.61124,97.3533331581,7.85568,2.29124,8.183,85.79,24.32,89.1705472676,132.64,91.63568,27.85124,95.7746804672,7.85568,2.29124,8.183,83.78,25.56,87.5922485155,134.08,96.85568,19.71124,98.8410629779,7.85568,2.29124,8.183,89.0,17.42,90.6887887228,132.64,100.07568,25.69124,103.3207701297,7.85568,2.29124,8.183,92.22,23.4,95.1424637058,134.08
2020-01-21 16:30:00,96.43752,26.52261,100.0182188652,7.03752,2.05261,7.33075,89.4,24.47,92.6884075815,132.18,94.28752,27.84261,98.3124984901,7.03752,2.05261,7.33075,87.25,25.79,90.981792684,133.6,99.69752,18.84261,101.4625026587,7.03752,2.05261,7.33075,92.66,16.79,94.1688892363,132.18,103.06752,24.91261,106.03561579,7.03752,2.05261,7.33075,96.03,22.86,98.7134261385,133.6
2020-01-21 17:00:00,99.48352,26.82686,103.0371349032,6.26352,1.82686,6.5245,93.22,25.0,96.5140839463,132.54,97.23352,27.96686,101.1756031356,6.26352,1.82686,6.5245,90.97,26.14,94.6511516042,133.92,102.74352,18.38686,104.3757995066,6.26352,1.82686,6.5245,96.48,16.56,97.8908780224,132.54,106.36352,24.31686,109.1077818813,6.26352,1.82686,6.5245,100.1,22.49,102.5953707533,133.92
2020-01-21 17:30:00,101.02144,26.42917,104.4214171833,6.7514400000000006,1.96917,7.03275,94.27,24.46,97.3916038476,132.54,98.67144,27.51917,102.4370918621,6.7514400000000006,1.96917,7.03275,91.92,25.55,95.4048683244,133.99,104.18144,19.31917,105.9575517364,6.7514400000000006,1.96917,7.03275,97.43,17.35,98.9627576414,132.54,107.92144,25.17917,110.8197988338,6.7514400000000006,1.96917,7.03275,101.17,23.21,103.7982321622,133.99
2020-01-21 18:00:00,100.13208,25.79269,103.4006591012,7.07208,2.06269,7.36675,93.06,23.73,96.0378909598,132.74,97.73208,26.93269,101.3751905141,7.07208,2.06269,7.36675,90.66,24.87,94.0093213463,134.16,103.20208,20.18269,105.1570743791,7.07208,2.06269,7.36675,96.13,18.12,97.822856736,132.74,106.97208,26.12269,110.1154886125,7.07208,2.06269,7.36675,99.9,24.06,102.7564771681,134.16
2020-01-21 18:30:00,98.51432,25.13626,101.6705602023,7.32432,2.13626,7.6295,91.19,23.0,94.0458191522,131.8,96.22432,25.53626,99.5551120448,7.32432,2.13626,7.6295,88.9,23.4,91.9280697067,133.21,101.59432,21.16626,103.77579881,7.32432,2.13626,7.6295,94.27,19.03,96.1715852006,131.8,105.23432,26.23626,108.4555367174,7.32432,2.13626,7.6295,97.91,24.1,100.8324258361,133.21
2020-01-21 19:00:00,96.54128,24.67204,99.644007857,6.52128,1.90204,6.793,90.02,22.77,92.855119945,131.87,94.36128,24.85204,97.5790707857,6.52128,1.90204,6.793,87.84,22.95,90.7885901422,133.27,99.66128,21.32204,101.9166331911,6.52128,1.90204,6.793,93.14,19.42,95.1430291719,131.87,103.18128,26.15204,106.4439088844,6.52128,1.90204,6.793,96.66,24.25,99.6554970887,133.27
2020-01-21 19:30:00,94.80208,23.94144,97.778458372,5.90208,1.72144,6.148,88.9,22.22,91.6348099796,132.43,92.69208,24.25144,95.8120766751,5.90208,1.72144,6.148,86.79,22.53,89.6666325898,133.84,98.00208,22.08144,100.4589352761,5.90208,1.72144,6.148,92.1,20.36,94.3235898384,132.43,101.39208,27.09144,104.9490352886,5.90208,1.72144,6.148,95.49,25.37,98.802717574,133.84
2020-01-21 20:00:00,94.32808,14.65569,95.459813146,6.08808,1.77569,6.34175,88.24,12.88,89.1750637791,132.71,90.38808,20.26569,92.6320851393,6.08808,1.77569,6.34175,84.3,18.49,86.3039402345,134.15,95.41808,25.26569,98.7064591709,6.08808,1.77569,6.34175,89.33,23.49,92.3668176349,132.71,100.33808,22.25569,102.7766804069,6.08808,1.77569,6.34175,94.25,20.48,96.4494318283,134.15
2020-01-21 20:30:00,91.61624,15.46557,92.9124280555,5.91624,1.72557,6.16275,85.7,13.74,86.7944560442,134.74,91.41624,4.06557,91.5065997356,5.91624,1.72557,6.16275,85.5,2.34,85.5320150587,136.28,94.79624,4.24557,94.891263996,5.91624,1.72557,6.16275,88.88,2.52,88.9157173957,134.74,96.82624,3.90557,96.904975257,5.91624,1.72557,6.16275,90.91,2.18,90.93613418219999,136.28
2020-01-21 21:00:00,87.5432,19.3601,89.6583813051,5.8632,1.7101000000000002,6.1075,81.68,17.65,83.5652134563,134.95,88.0132,5.1901,88.1660961609,5.8632,1.7101000000000002,6.1075,82.15,3.48,82.2236760307,136.51,91.3332,5.5001,91.4986585817,5.8632,1.7101000000000002,6.1075,85.47,3.79,85.5539888024,134.95,92.6632,4.6401,92.7793035232,5.8632,1.7101000000000002,6.1075,86.8,2.93,86.8494381099,136.51
2020-01-21 21:30:00,80.05712,36.91791,88.1593701285,5.78712,1.68791,6.02825,74.27,35.23,82.2021033794,133.31,86.43712,20.41791,88.8159150303,5.78712,1.68791,6.02825,80.65,18.73,82.7963489533,134.92,89.68712,21.06791,92.1283687344,5.78712,1.68791,6.02825,83.9,19.38,86.1092004376,133.31,85.81712,21.89791,88.5669043575,5.78712,1.68791,6.02825,80.03,20.21,82.5423830526,134.92
2020-01-21 22:00:00,75.87232,38.36276,85.0194701054,6.11232,1.7827600000000001,6.367,69.76,36.58,78.7689913608,134.19,82.23232,19.34276,84.476605146,6.11232,1.7827600000000001,6.367,76.12,17.56,78.119190984,135.82,85.38232,19.97276,87.6872380144,6.11232,1.7827600000000001,6.367,79.27,18.19,81.3302465261,134.19,81.38232,23.17276,84.6171307396,6.11232,1.7827600000000001,6.367,75.27,21.39,78.250271565,135.82
2020-01-21 22:30:00,70.396,40.728,81.3287575216,6.336,1.8479999999999999,6.6,64.06,38.88,74.9355589824,134.33,76.526,18.358,78.6971717408,6.336,1.8479999999999999,6.6,70.19,16.51,72.1055906293,135.96,79.576,18.958,81.8030900394,6.336,1.8479999999999999,6.6,73.24,17.11,75.2120316173,134.33,75.576,25.578,79.7870030769,6.336,1.8479999999999999,6.6,69.24,23.73,73.1935140569,135.96
2020-01-21 23:00:00,65.622,42.391,78.1232600766,5.832,1.701,6.075,59.79,40.69,72.3223354158,134.42,71.612,17.491,73.7171189413,5.832,1.701,6.075,65.78,15.79,67.6485956987,136.01,74.562,18.081,76.7229718207,5.832,1.701,6.075,68.73,16.38,70.6549170263,134.42,70.562,27.251,75.6413434902,5.832,1.701,6.075,64.73,25.55,69.59005245,136.01
2020-01-21 23:30:00,61.90544,43.72117,75.7880215322,5.93544,1.73117,6.18275,55.97,41.99,69.9700007146,135.39,67.90544,16.65117,69.917167019,5.93544,1.73117,6.18275,61.97,14.92,63.7407820787,136.98,70.77544,17.23117,72.8428179491,5.93544,1.73117,6.18275,64.84,15.5,66.6669003329,135.39,66.63544,28.39117,72.4316256753,5.93544,1.73117,6.18275,60.7,26.66,66.2966484824,136.98
2020-01-22 00:00:00,59.3832,44.46885,74.187890269,6.6132,1.9288500000000002,6.88875,52.77,42.54,67.7814465765,135.33,65.2332,16.41885,67.2677412848,6.6132,1.9288500000000002,6.88875,58.62,14.49,60.3843067361,136.98,68.0132,16.97885,70.1004759011,6.6132,1.9288500000000002,6.88875,61.4,15.05,63.2175806244,135.33,63.9432,29.16885,70.2819652298,6.6132,1.9288500000000002,6.88875,57.33,27.24,63.4724073909,136.98
2020-01-22 00:30:00,59.72504,37.07897,70.2988649927,6.78504,1.9789700000000001,7.06775,52.94,35.1,63.5189231647,134.24,63.89504,8.66897,64.4804402704,6.78504,1.9789700000000001,7.06775,57.11,6.69,57.5005060847,135.83,66.34504,8.71897,66.915504709,6.78504,1.9789700000000001,7.06775,59.56,6.74,59.9401468133,134.24,64.32504,21.43897,67.803688732,6.78504,1.9789700000000001,7.06775,57.54,19.46,60.7416101202,135.83
2020-01-22 01:00:00,63.67,30.23125,70.4826033611,6.69,1.95125,6.96875,56.98,28.28,63.611939131,132.19,66.18,2.95125,66.2457717637,6.69,1.95125,6.96875,59.49,1.0,59.4984041803,133.78,68.47,3.21125,68.5452626121,6.69,1.95125,6.96875,61.78,1.26,61.7928474825,132.19,68.49,14.60125,70.0291125287,6.69,1.95125,6.96875,61.8,12.65,63.0813958311,133.78
2020-01-22 01:30:00,65.37144,30.15792,71.9925364632,7.02144,2.04792,7.314,58.35,28.11,64.7680059906,132.62,67.88144,3.22792,67.9581442066,7.02144,2.04792,7.314,60.86,1.18,60.8714382942,134.21,70.23144,3.48792,70.3179973435,7.02144,2.04792,7.314,63.21,1.44,63.2264003404,132.62,70.27144,14.42792,71.7372996091,7.02144,2.04792,7.314,63.25,12.38,64.4501892937,134.21
2020-01-22 02:00:00,64.38816,30.20613,71.1213430537,7.35816,2.14613,7.66475,57.03,28.06,63.5592990836,133.18,66.90816,3.09613,66.9797573567,7.35816,2.14613,7.66475,59.55,0.9500000000000001,59.5575771838,134.73,69.22816,3.35613,69.3094636075,7.35816,2.14613,7.66475,61.87,1.21,61.8818309361,133.18,69.22816,14.31613,70.6929254959,7.35816,2.14613,7.66475,61.87,12.17,63.0555770729,134.73
2020-01-22 02:30:00,63.23128,30.86704,70.3631219376,7.12128,2.07704,7.418,56.11,28.79,63.0650156584,133.6,65.78128,2.53704,65.8301858603,7.12128,2.07704,7.418,58.66,0.46,58.6618035863,135.15,68.11128,2.80704,68.1690981076,7.12128,2.07704,7.418,60.99,0.73,60.9943685925,133.6,68.02128,14.90704,69.6355826744,7.12128,2.07704,7.418,60.9,12.83,62.2367969934,135.15
2020-01-22 03:00:00,62.0336,31.1398,69.4107677021,6.9936,2.0398,7.285,55.04,29.1,62.2592290347,133.6,64.5536,2.1798,64.5903924822,6.9936,2.0398,7.285,57.56,0.14,57.5601702569,135.09,66.8736,2.4398,66.9180917316,6.9936,2.0398,7.285,59.88,0.4,59.8813359904,133.6,66.7636,15.2098,68.4742017186,6.9936,2.0398,7.285,59.77,13.17,61.2037727595,135.09
2020-01-22 03:30:00,60.87424,31.48832,68.5360298821,6.95424,2.02832,7.244,53.92,29.46,61.4431281756,133.77,63.37424,2.08832,63.408638023500004,6.95424,2.02832,7.244,56.42,0.06,56.4200319036,135.28,65.66424,2.38832,65.7076592735,6.95424,2.02832,7.244,58.71,0.36,58.7111037198,133.77,65.54424,15.49832,67.3516541742,6.95424,2.02832,7.244,58.59,13.47,60.1184580641,135.28
2020-01-22 04:00:00,59.86632,32.43476,68.088104149,7.21632,2.10476,7.517,52.65,30.33,60.7612656221,133.95,62.29632,2.32476,62.3396823428,7.21632,2.10476,7.517,55.08,0.22,55.0804393592,135.5,64.56632,2.52476,64.6156644429,7.21632,2.10476,7.517,57.35,0.42,57.3515379044,133.95,64.45632,16.43476,66.5185577429,7.21632,2.10476,7.517,57.24,14.33,59.0064954052,135.5
2020-01-22 04:30:00,59.24696,32.84828,67.7437212456,8.25696,2.40828,8.600999999999999,50.99,30.44,59.3849619011,133.65,61.56696,2.42828,61.6148286324,8.25696,2.40828,8.600999999999999,53.31,0.02,53.3100037516,135.19,63.81696,2.51828,63.866627575,8.25696,2.40828,8.600999999999999,55.56,0.11,55.5601088912,133.65,63.74696,16.91828,65.9537952464,8.25696,2.40828,8.600999999999999,55.49,14.51,57.3557338023,135.19
2020-01-22 05:00:00,59.31184,32.73887,67.7475311215,8.36184,2.43887,8.71025,50.95,30.3,59.2789380809,133.53,61.62184,2.47887,61.6716787631,8.36184,2.43887,8.71025,53.26,0.04,53.2600150207,135.08,63.87184,2.59887,63.9246906153,8.36184,2.43887,8.71025,55.51,0.16,55.5102305886,133.53,63.811840000000004,16.84887,65.9987525978,8.36184,2.43887,8.71025,55.45,14.41,57.2918022059,135.08
2020-01-22 05:30:00,61.07936,30.75148,68.3837827281,7.23936,2.11148,7.541,53.84,28.64,60.9835649991,132.86,63.54936,2.62148,63.6034064638,7.23936,2.11148,7.541,56.31,0.51,56.3123094891,134.39,65.80936,2.87148,65.8719762949,7.23936,2.11148,7.541,58.57,0.76,58.5749306444,132.86,65.73936,14.96148,67.4203925901,7.23936,2.11148,7.541,58.5,12.85,59.8946783947,134.39
2020-01-22 06:00:00,63.02128,30.22579,69.8947788748,6.91128,2.01579,7.19925,56.11,28.21,62.802358236,132.36,65.39128,3.29579,65.4742829801,6.91128,2.01579,7.19925,58.48,1.28,58.4940065306,133.9,67.69128,3.56579,67.7851329302,6.91128,2.01579,7.19925,60.78,1.55,60.7997606903,132.36,67.80128,14.54579,69.3440233644,6.91128,2.01579,7.19925,60.89,12.53,62.1658507543,133.9
2020-01-22 06:30:00,69.60176,25.77218,74.2200125104,7.00176,2.04218,7.2935,62.6,23.73,66.9467915587,132.36,70.76176,8.10218,71.2240970392,7.00176,2.04218,7.2935,63.76,6.06,64.0473356198,133.9,73.14176,8.37218,73.6193619495,7.00176,2.04218,7.2935,66.14,6.33,66.4422192585,132.36,74.61176,12.64218,75.6752234582,7.00176,2.04218,7.2935,67.61,10.6,68.4358977438,133.9
2020-01-22 07:00:00,75.66368,26.15899,80.0580116476,6.85368,1.99899,7.13925,68.81,24.16,72.9281955076,131.53,77.87368,8.56899,78.3437146577,6.85368,1.99899,7.13925,71.02,6.57,71.3232451589,133.03,80.34368,8.90899,80.8361120958,6.85368,1.99899,7.13925,73.49,6.91,73.8141463407,131.53,81.17368,10.45899,81.8447114758,6.85368,1.99899,7.13925,74.32,8.46,74.799959893,133.03
2020-01-22 07:30:00,86.03752,7.65261,86.3771803636,6.7975200000000005,1.9826100000000002,7.08075,79.24,5.67,79.4425987742,132.11,83.30752,11.93261,84.1577689222,6.7975200000000005,1.9826100000000002,7.08075,76.51,9.95,77.1542779112,133.64,85.89752,11.96261,86.7265125562,6.7975200000000005,1.9826100000000002,7.08075,79.1,9.98,79.7270995333,132.11,91.25752,15.28261,92.5283368756,6.7975200000000005,1.9826100000000002,7.08075,84.46,13.3,85.5007695872,133.64
2020-01-22 08:00:00,91.2872,2.77335,91.3293181517,6.4572,1.88335,6.72625,84.83,0.89,84.8346686208,132.33,87.0772,10.58335,87.7179916383,6.4572,1.88335,6.72625,80.62,8.7,81.0880657064,133.91,89.7172,10.49335,90.3287682306,6.4572,1.88335,6.72625,83.26,8.61,83.7040005018,132.33,96.5072,19.01335,98.3623257658,6.4572,1.88335,6.72625,90.05,17.13,91.6648209511,133.91
2020-01-22 08:30:00,91.89336,3.50098,91.9600264955,6.24336,1.82098,6.5035,85.65,1.6800000000000002,85.6664747728,132.09,87.61336,9.32098,88.1077835305,6.24336,1.82098,6.5035,81.37,7.5,81.7149123477,133.64,90.24336,9.22098,90.7132322004,6.24336,1.82098,6.5035,84.0,7.4,84.3253224127,132.09,97.14336,19.78098,99.136872867,6.24336,1.82098,6.5035,90.9,17.96,92.65728034,133.64
2020-01-22 09:00:00,92.11352,4.33436,92.2154392897,5.84352,1.70436,6.087,86.27,2.63,86.310079365,131.82,87.83352,7.96436,88.1938675068,5.84352,1.70436,6.087,81.99,6.26,82.2286306587,133.34,90.47352,7.84436,90.8129495447,5.84352,1.70436,6.087,84.63,6.14,84.8524395642,131.82,97.41352,20.61436,99.5708075542,5.84352,1.70436,6.087,91.57,18.91,93.5021550554,133.34
2020-01-22 09:30:00,93.47776,5.6151800000000005,93.6462591941,5.29776,1.54518,5.5185,88.18,4.07,88.2738766567,131.59,89.13776,7.32518,89.4382385775,5.29776,1.54518,5.5185,83.84,5.78,84.0390028499,133.12,91.79776,7.21518,92.0808751232,5.29776,1.54518,5.5185,86.5,5.67,86.6856326043,131.59,98.84776,20.90518,101.0341833631,5.29776,1.54518,5.5185,93.55,19.36,95.532256856,133.12
2020-01-22 10:00:00,91.57784,27.58437,95.6420318028,4.67784,1.36437,4.87275,86.9,26.22,90.7694794521,132.15,91.78784,5.85437,91.9743508809,4.67784,1.36437,4.87275,87.11,4.49,87.2256395792,133.71,94.52784,6.09437,94.7240934544,4.67784,1.36437,4.87275,89.85,4.73,89.9744152523,132.15,98.00784,22.23437,100.4982781482,4.67784,1.36437,4.87275,93.33,20.87,95.6349611805,133.71
2020-01-22 10:30:00,90.80808,26.37694,94.5613576312,4.61808,1.34694,4.8105,86.19,25.03,89.7508607201,132.54,91.36808,5.63694,91.5417999356,4.61808,1.34694,4.8105,86.75,4.29,86.8560107304,134.05,94.11808,5.92694,94.3045152718,4.61808,1.34694,4.8105,89.5,4.58,89.6171099735,132.54,97.26808,23.96694,100.1773108036,4.61808,1.34694,4.8105,92.65,22.62,95.3713106757,134.05
2020-01-22 11:00:00,90.75112,26.64116,94.5807442739,4.94112,1.44116,5.147,85.81,25.2,89.433752577,132.42,91.25112,6.06116,91.4521982338,4.94112,1.44116,5.147,86.31,4.62,86.4335611901,133.96,94.01112,6.36116,94.2260847122,4.94112,1.44116,5.147,89.07,4.92,89.2057806423,132.42,97.19112,23.86116,100.0773139298,4.94112,1.44116,5.147,92.25,22.42,94.9353406272,133.96
2020-01-22 11:30:00,90.65992,26.59831,94.4811684372,4.75992,1.3883100000000002,4.95825,85.9,25.21,89.5229249969,132.54,91.22992,6.04831,91.4301939026,4.75992,1.3883100000000002,4.95825,86.47,4.66,86.5954762098,134.05,94.02992,6.34831,94.2439753781,4.75992,1.3883100000000002,4.95825,89.27,4.96,89.4076870297,132.54,97.09992,23.828310000000002,99.9809122856,4.75992,1.3883100000000002,4.95825,92.34,22.44,95.0275181198,134.05
2020-01-22 12:00:00,90.41768,26.66224,94.2668122851,4.80768,1.40224,5.008,85.61,25.26,89.258835417,132.54,90.93768,6.10224,91.1421909809,4.80768,1.40224,5.008,86.13,4.7,86.2581410651,134.05,93.75768,6.40224,93.9760141525,4.80768,1.40224,5.008,88.95,5.0,89.0904175543,132.54,96.83768,23.78224,99.715250625,4.80768,1.40224,5.008,92.03,22.38,94.7121180209,134.05
2020-01-22 12:30:00,90.45192,26.25681,94.1858264447,4.6519200000000005,1.35681,4.84575,85.8,24.9,89.340080591,132.66,90.91192,5.59681,91.0840352656,4.6519200000000005,1.35681,4.84575,86.26,4.24,86.3641430224,134.2,93.75192,5.8868100000000005,93.9365585683,4.6519200000000005,1.35681,4.84575,89.1,4.53,89.2150822451,132.66,96.90192,24.25681,99.8918161366,4.6519200000000005,1.35681,4.84575,92.25,22.9,95.0498421882,134.2
2020-01-22 13:00:00,89.75432,26.29876,93.5278714405,4.62432,1.34876,4.817,85.13,24.95,88.7108753198,133.25,90.25432,4.72876,90.3781137765,4.62432,1.34876,4.817,85.63,3.38,85.6966819661,134.77,93.09432,4.99876,93.2284292359,4.62432,1.34876,4.817,88.47,3.65,88.5452618721,133.25,96.16432,24.54876,99.2482647637,4.62432,1.34876,4.817,91.54,23.2,94.4341654276,134.77
2020-01-22 13:30:00,89.66032,25.85926,93.3149200838,4.6603200000000005,1.35926,4.8545,85.0,24.5,88.460443137,132.84,90.22032,4.58926,90.3369661227,4.6603200000000005,1.35926,4.8545,85.56,3.23,85.6209466194,134.33,93.05032,4.87926,93.1781585472,4.6603200000000005,1.35926,4.8545,88.39,3.52,88.4600616097,132.84,96.05032,24.54926,99.1379349122,4.6603200000000005,1.35926,4.8545,91.39,23.19,94.2863097167,134.33
2020-01-22 14:00:00,90.09896,25.92678,93.7551092701,4.54896,1.32678,4.7385,85.55,24.6,89.0166417025,132.43,90.58896,5.19678,90.737898346,4.54896,1.32678,4.7385,86.04,3.87,86.126990543,133.95,93.40896,5.48678,93.5699661379,4.54896,1.32678,4.7385,88.86,4.16,88.9573223518,132.43,96.51896,24.25678,99.5203547796,4.54896,1.32678,4.7385,91.97,22.93,94.7853670141,133.95
2020-01-22 14:30:00,89.14056,25.49433,92.7146175059,4.54056,1.32433,4.72975,84.6,24.17,87.9849356424,132.29,89.60056,5.13433,89.7475442386,4.54056,1.32433,4.72975,85.06,3.81,85.1452858354,133.82,92.40056,5.41433,92.5590538935,4.54056,1.32433,4.72975,87.86,4.09,87.9551459552,132.29,95.52056,24.55433,98.6260234647,4.54056,1.32433,4.72975,90.98,23.23,93.8988461058,133.82
2020-01-22 15:00:00,88.46656,25.38733,92.0372140102,4.51656,1.3173300000000001,4.70475,83.95,24.07,87.3325105559,132.73,88.95656,4.22733,89.0569474323,4.51656,1.3173300000000001,4.70475,84.44,2.91,84.4901278257,134.31,91.73656,4.49733,91.8467332994,4.51656,1.3173300000000001,4.70475,87.22,3.18,87.2779513967,132.73,94.78656,25.10733,98.0554433796,4.51656,1.3173300000000001,4.70475,90.27,23.79,93.3522201129,134.31
2020-01-22 15:30:00,88.18552,25.49911,91.7980966495,4.38552,1.27911,4.56825,83.8,24.22,87.2298595665,133.26,88.69552,3.97911,88.784731708,4.38552,1.27911,4.56825,84.31,2.7,84.3532222265,134.8,91.51552,4.24911,91.6141110128,4.38552,1.27911,4.56825,87.13,2.9699999999999998,87.1806044943,133.26,94.52552,25.10911,97.803585498,4.38552,1.27911,4.56825,90.14,23.83,93.2367336408,134.8
2020-01-22 16:00:00,90.33992,25.74331,93.936250486,4.15992,1.21331,4.33325,86.18,24.53,89.6030875584,132.82,90.81992,4.3533100000000005,90.9241946721,4.15992,1.21331,4.33325,86.66,3.14,86.7168680246,134.36,93.64992,4.62331,93.7639723527,4.15992,1.21331,4.33325,89.49,3.41,89.5549451454,132.82,96.79992,24.39331,99.8261392861,4.15992,1.21331,4.33325,92.64,23.18,95.4959789729,134.36
2020-01-22 16:30:00,92.41264,25.55077,95.8798095501,2.8826400000000003,0.84077,3.00275,89.53,24.71,92.8773653804,132.54,92.91264,4.33077,93.0135164402,2.8826400000000003,0.84077,3.00275,90.03,3.49,90.0976192804,134.04,95.79264,4.6107700000000005,95.9035404882,2.8826400000000003,0.84077,3.00275,92.91,3.77,92.986456003,132.54,99.09264,23.57077,101.8574125951,2.8826400000000003,0.84077,3.00275,96.21,22.73,98.8585706957,134.04
2020-01-22 17:00:00,95.47384,26.07612,98.9707944729,4.20384,1.22612,4.379,91.27,24.85,94.592470102,132.17,95.85384,4.95612,95.9818824998,4.20384,1.22612,4.379,91.65,3.73,91.7258709416,133.69,98.75384,5.24612,98.8930871689,4.20384,1.22612,4.379,94.55,4.02,94.6354209585,132.17,102.22384,23.57612,104.9073252857,4.20384,1.22612,4.379,98.02,22.35,100.5357792032,133.69
2020-01-22 17:30:00,98.14744,26.05342,101.5465443639,4.77744,1.39342,4.9765,93.37,24.66,96.571592614,131.82,98.46744,4.99342,98.5939703199,4.77744,1.39342,4.9765,93.69,3.6,93.7591387546,133.37,101.34744,5.26342,101.4840242829,4.77744,1.39342,4.9765,96.57,3.87,96.6475131599,131.82,105.00744,23.80342,107.6715619792,4.77744,1.39342,4.9765,100.23,22.41,102.7047272524,133.37
2020-01-22 18:00:00,97.45728,25.16004,100.652615653,4.45728,1.30004,4.643,93.0,23.86,96.0119763363,132.18,97.74728,3.9600400000000002,97.8274637523,4.45728,1.30004,4.643,93.29,2.66,93.3279149022,133.75,100.64728,4.23004,100.7361316003,4.45728,1.30004,4.643,96.19,2.93,96.2346143547,132.18,104.30728,24.88004,107.23350713,4.45728,1.30004,4.643,99.85,23.58,102.5964858073,133.75
2020-01-22 18:30:00,95.81384,24.45612,98.885761063,4.68384,1.36612,4.879,91.13,23.09,94.0097069456,132.64,96.08384,3.17612,96.1363201262,4.68384,1.36612,4.879,91.4,1.81,91.4179200157,134.19,98.93384,3.4161200000000003,98.992800612,4.68384,1.36612,4.879,94.25,2.05,94.2722917935,132.64,102.55384,26.02612,105.8047684228,4.68384,1.36612,4.879,97.87,24.66,100.9289477801,134.19
2020-01-22 19:00:00,94.0076,23.88305,96.993963395,4.4676,1.30305,4.6537500000000005,89.54,22.58,92.3432076549,132.99,94.4776,3.12305,94.5292036519,4.4676,1.30305,4.6537500000000005,90.01,1.82,90.0283982974,134.55,97.2676,3.39305,97.3267630103,4.4676,1.30305,4.6537500000000005,92.8,2.09,92.8235320379,132.99,100.6476,25.17305,103.7478762774,4.4676,1.30305,4.6537500000000005,96.18,23.87,99.0977764635,134.55
2020-01-22 19:30:00,92.67496,13.04978,93.5892353268,4.52496,1.31978,4.7135,88.15,11.73,88.9270228896,131.62,92.24496,7.48978,92.5485248389,4.52496,1.31978,4.7135,87.72,6.17,87.936723273,133.25,94.96496,7.52978,95.2630107369,4.52496,1.31978,4.7135,90.44,6.21,90.6529519652,131.62,98.54496,8.88978,98.9451228199,4.52496,1.31978,4.7135,94.02,7.57,94.3242561593,133.25
2020-01-22 20:00:00,91.30648,8.52314,91.7034198133,4.53648,1.32314,4.7255,86.77,7.2,87.0682083197,131.04,89.11648,5.63314,89.2943406597,4.53648,1.32314,4.7255,84.58,4.31,84.6897425902,132.66,91.75648,5.48314,91.9201634368,4.53648,1.32314,4.7255,87.22,4.16,87.3191502478,131.04,96.59648,9.90314,97.1027915678,4.53648,1.32314,4.7255,92.06,8.58,92.4589638705,132.66
2020-01-22 20:30:00,88.36136,16.61748,89.9103474724,4.55136,1.32748,4.741,83.81,15.29,85.1933107703,132.41,88.41136,9.86748,88.9603042857,4.55136,1.32748,4.741,83.86,8.54,84.2937198135,134.02,91.33136,9.56748,91.8311166925,4.55136,1.32748,4.741,86.78,8.24,87.1703275203,132.41,93.47136,10.61748,94.0724509184,4.55136,1.32748,4.741,88.92,9.29,89.4039736253,134.02
2020-01-22 21:00:00,83.5816,25.2038,87.2989999542,4.4016,1.2838,4.585,79.18,23.92,82.7141995065,134.71,86.1016,10.3138,86.7171262958,4.4016,1.2838,4.585,81.7,9.03,82.1975115195,136.31,89.3616,10.3538,89.9594171224,4.4016,1.2838,4.585,84.96,9.07,85.4427673943,134.71,88.5016,9.713799999999999,89.0330899891,4.4016,1.2838,4.585,84.1,8.43,84.5214463908,136.31
2020-01-22 21:30:00,80.29416,18.22413,82.3363288249,4.57416,1.33413,4.76475,75.72,16.89,77.5808642643,133.83,80.52416,3.29413,80.5915109435,4.57416,1.33413,4.76475,75.95,1.96,75.9752861133,135.43,83.27416,3.15413,83.3338722235,4.57416,1.33413,4.76475,78.7,1.82,78.7210416598,133.83,85.07416,2.28413,85.1048174286,4.57416,1.33413,4.76475,80.5,0.9500000000000001,80.5056053949,135.43
2020-01-22 22:00:00,75.6592,19.4456,78.1181534856,4.5792,1.3356,4.77,71.08,18.11,73.3507907251,133.65,75.9592,4.8256,76.1123280422,4.5792,1.3356,4.77,71.38,3.49,71.4652677879,135.21,78.6292,4.6956,78.7692817791,4.5792,1.3356,4.77,74.05,3.36,74.1261903783,133.65,80.2292,3.5556,80.3079499427,4.5792,1.3356,4.77,75.65,2.22,75.6825666848,135.21
2020-01-22 22:30:00,70.74872,21.10421,73.8293238582,4.36872,1.27421,4.55075,66.38,19.83,69.2786641037,134.09,71.09872,5.73421,71.3295811705,4.36872,1.27421,4.55075,66.73,4.46,66.8788793267,135.69,73.67872,5.62421,73.8930681388,4.36872,1.27421,4.55075,69.31,4.35,69.4463721155,134.09,75.12872,5.14421,75.3046311017,4.36872,1.27421,4.55075,70.76,3.87,70.8657498373,135.69
2020-01-22 23:00:00,66.56144,23.15542,70.474099996,4.9214400000000005,1.4354200000000001,5.1265,61.64,21.72,65.3547855937,134.85,66.88144,6.48542,67.1951463206,4.9214400000000005,1.4354200000000001,5.1265,61.96,5.05,62.1654574503,136.42,69.41144,6.38542,69.7045306379,4.9214400000000005,1.4354200000000001,5.1265,64.49,4.95,64.6796923307,134.85,70.75144,7.04542,71.1013657045,4.9214400000000005,1.4354200000000001,5.1265,65.83,5.61,66.0686082796,136.42
2020-01-22 23:30:00,60.97504,30.60147,68.2232033048,4.56504,1.33147,4.75525,56.41,29.27,63.5517190956,134.85,63.23504,7.7014700000000005,63.7022992047,4.56504,1.33147,4.75525,58.67,6.37,59.0147930607,136.42,65.69504,7.83147,66.1601859351,4.56504,1.33147,4.75525,61.13,6.5,61.4746036994,134.85,65.32504,14.31147,66.874352517,4.56504,1.33147,4.75525,60.76,12.98,62.1309745618,136.42
2020-01-23 00:00:00,57.54464,37.51177,68.6914731336,4.39464,1.28177,4.57775,53.15,36.23,64.3236768228,134.31,61.93464,7.45177,62.3813153762,4.39464,1.28177,4.57775,57.54,6.17,57.8698583029,135.94,64.34464,7.78177,64.8134911964,4.39464,1.28177,4.57775,59.95,6.5,60.3013474145,134.31,62.13464,21.96177,65.9016906419,4.39464,1.28177,4.57775,57.74,20.68,61.3316394694,135.94
2020-01-23 00:30:00,57.46832,37.92701,68.855398417,4.85832,1.41701,5.06075,52.61,36.51,64.0374281182,134.25,61.83832,7.25701,62.2626855714,4.85832,1.41701,5.06075,56.98,5.84,57.278495092,135.87,64.22832,7.57701,64.6737054031,4.85832,1.41701,5.06075,59.37,6.16,59.6887133385,134.25,62.02832,22.39701,65.9479987487,4.85832,1.41701,5.06075,57.17,20.98,60.8980237775,135.87
2020-01-23 01:00:00,60.502,37.564750000000004,71.2151841012,5.022,1.46475,5.23125,55.48,36.1,66.1909389569,133.42,64.832,8.14475,65.3416037189,5.022,1.46475,5.23125,59.81,6.68,60.1818785018,135.07,67.262,8.48475,67.7950413125,5.022,1.46475,5.23125,62.24,7.02,62.6346389788,133.42,65.232,22.21475,68.9108768016,5.022,1.46475,5.23125,60.21,20.75,63.6852149247,135.07
2020-01-23 01:30:00,62.32536,37.70448,72.8428329433,4.81536,1.40448,5.016,57.51,36.3,68.0080149688,133.42,66.57536,9.05448,67.188259147,4.81536,1.40448,5.016,61.76,7.65,62.2319861486,135.13,69.05536,9.40448,69.6928044263,4.81536,1.40448,5.016,64.24,8.0,64.7362155211,133.42,67.16536,22.34448,70.7846125256,4.81536,1.40448,5.016,62.35,20.94,65.7723809817,135.13
2020-01-23 02:00:00,61.2708,37.89065,72.040351818,4.6308,1.35065,4.82375,56.64,36.54,67.4037179983,133.87,65.5308,9.02065,66.1487556577,4.6308,1.35065,4.82375,60.9,7.67,61.381095624,135.5,68.0108,9.38065,68.6546830964,4.6308,1.35065,4.82375,63.38,8.03,63.8866597969,133.87,66.0508,22.42065,69.7523743471,4.6308,1.35065,4.82375,61.42,21.07,64.933514459,135.5
2020-01-23 02:30:00,59.96176,38.46843,71.240667943,4.69176,1.36843,4.88725,55.27,37.1,66.5671307779,134.03,64.19176,8.58843,64.7637489786,4.69176,1.36843,4.88725,59.5,7.22,59.9364530148,135.67,66.63176,8.92843,67.2272883803,4.69176,1.36843,4.88725,61.94,7.5600000000000005,62.3996570503,134.03,64.68176,22.97843,68.6421031289,4.69176,1.36843,4.88725,59.99,21.61,63.7635648313,135.67
2020-01-23 03:00:00,59.00984,38.84412,70.6472000535,4.53984,1.32412,4.729,54.47,37.52,66.1417515643,134.21,63.20984,8.49412,63.7780052009,4.53984,1.32412,4.729,58.67,7.17,59.1064954129,135.84,65.63984,8.83412,66.2316410139,4.53984,1.32412,4.729,61.1,7.51,61.559809129,134.21,63.66984,23.33412,67.8109849641,4.53984,1.32412,4.729,59.13,22.01,63.0935575158,135.84
2020-01-23 03:30:00,57.89176,39.41593,70.0362150153,4.51176,1.31593,4.69975,53.38,38.1,65.5822719948,134.48,62.05176,8.57593,62.6415795974,4.51176,1.31593,4.69975,57.54,7.26,57.9961998755,136.08,64.46176,8.90593,65.0740661974,4.51176,1.31593,4.69975,59.95,7.59,60.4285578183,134.48,62.52176,23.83593,66.9112997368,4.51176,1.31593,4.69975,58.01,22.52,62.2278916564,136.08
2020-01-23 04:00:00,56.72088,39.40359,69.0644708433,4.40088,1.28359,4.58425,52.32,38.12,64.7342011614,135.0,60.91088,7.93359,61.4253787344,4.40088,1.28359,4.58425,56.51,6.65,56.8999349736,136.61,63.32088,8.27359,63.8591116088,4.40088,1.28359,4.58425,58.92,6.99,59.3331821159,135.0,61.27088,23.69359,65.6925181665,4.40088,1.28359,4.58425,56.87,22.41,61.1261400712,136.61
2020-01-23 04:30:00,55.92096,39.52403,68.4784835898,4.47096,1.30403,4.65725,51.45,38.22,64.0926743084,134.67,60.06096,7.47403,60.5242103671,4.47096,1.30403,4.65725,55.59,6.17,55.9313597189,136.31,62.44096,7.79403,62.9255146134,4.47096,1.30403,4.65725,57.97,6.49,58.3321609406,134.67,60.42096,23.924030000000002,64.9850107237,4.47096,1.30403,4.65725,55.95,22.62,60.349539352,136.31
2020-01-23 05:00:00,56.07104,39.14072,68.380973149,4.39104,1.28072,4.574,51.68,37.86,64.0640460789,135.11,60.29104,7.7807200000000005,60.7910281867,4.39104,1.28072,4.574,55.9,6.5,56.276638137,136.69,62.71104,8.11072,63.2333639529,4.39104,1.28072,4.574,58.32,6.83,58.7185771285,135.11,60.62104,23.40072,64.9807986039,4.39104,1.28072,4.574,56.23,22.12,60.4243932531,136.69
2020-01-23 05:30:00,57.67552,38.10536,69.1265800398,4.71552,1.3753600000000001,4.912,52.96,36.73,64.4504034122,134.81,62.04552,7.70536,62.5221490737,4.71552,1.3753600000000001,4.912,57.33,6.33,57.6783997698,136.42,64.46552,8.02536,64.9631408723,4.71552,1.3753600000000001,4.912,59.75,6.65,60.1189238094,134.81,62.27552,22.40536,66.1833857399,4.71552,1.3753600000000001,4.912,57.56,21.03,61.2814368304,136.42
2020-01-23 06:00:00,60.57296,37.23253,71.100947767,5.08296,1.4825300000000001,5.29475,55.49,35.75,66.0091099773,134.64,64.95296,8.73253,65.5373488399,5.08296,1.4825300000000001,5.29475,59.87,7.25,60.3073743418,136.25,67.43296,9.08253,68.041872737,5.08296,1.4825300000000001,5.29475,62.35,7.6,62.8114838226,134.64,65.33296,21.55253,68.7961278835,5.08296,1.4825300000000001,5.29475,60.25,20.07,63.5048612312,136.25
2020-01-23 06:30:00,67.58688,34.01784,75.6650499663,4.58688,1.33784,4.7780000000000005,63.0,32.68,70.9717014027,133.68,72.00688,11.41784,72.9065006539,4.58688,1.33784,4.7780000000000005,67.42,10.08,68.1693684876,135.28,74.63688,11.81784,75.5666937109,4.58688,1.33784,4.7780000000000005,70.05,10.48,70.8296046862,133.68,72.76688,18.46784,75.0738299223,4.58688,1.33784,4.7780000000000005,68.18,17.13,70.2989992816,135.28
2020-01-23 07:00:00,75.91408,28.54744,81.1042777713,4.65408,1.35744,4.848,71.26,27.19,76.2711196981,133.78,78.46408,35.75744,86.2276427,4.65408,1.35744,4.848,73.81,34.4,81.4326476298,135.35,81.66408,19.47744,83.9547058312,4.65408,1.35744,4.848,77.01,18.12,79.1130488605,133.78,81.61408,12.56744,82.5760171139,4.65408,1.35744,4.848,76.96,11.21,77.7721396131,135.35
2020-01-23 07:30:00,84.16928,22.59104,87.148280442,4.52928,1.32104,4.718,79.64,21.27,82.4314412103,132.66,85.51928,43.58104,95.9836147434,4.52928,1.32104,4.718,80.99,42.26,91.3525462152,134.25,89.03928,22.60104,91.8629435191,4.52928,1.32104,4.718,84.51,21.28,87.1480263689,132.66,90.10928,9.64104,90.6235730613,4.52928,1.32104,4.718,85.58,8.32,85.9834798086,134.25
2020-01-23 08:00:00,90.27208,9.11019,90.7306121955,4.49208,1.31019,4.67925,85.78,7.8,86.133898089,133.55,87.99208,35.14019,94.7493487891,4.49208,1.31019,4.67925,83.5,33.83,90.0928348982,135.17,91.58208,32.04019,97.0250027177,4.49208,1.31019,4.67925,87.09,30.73,92.3525906513,133.55,95.55208,9.82019,96.055380505,4.49208,1.31019,4.67925,91.06,8.51,91.4567859702,135.17
