Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-23 08:30:00,90.60216,8.63688,91.0128952006,4.41216,1.28688,4.596,86.19,7.35,86.5028242314,133.99,88.30216,35.93688,95.3348352115,4.41216,1.28688,4.596,83.89,34.65,90.7642804191,135.62,91.89216,31.62688,97.1824501029,4.41216,1.28688,4.596,87.48,30.34,92.5919326939,133.99,95.90216,10.38688,96.463006219,4.41216,1.28688,4.596,91.49,9.1,91.9414493033,135.62
2020-01-23 09:00:00,90.83208,8.33394,91.2136026755,4.88208,1.42394,5.0855,85.95,6.91,86.2273193367,133.99,88.55208,36.53394,95.7924821907,4.88208,1.42394,5.0855,83.67,35.11,90.7379799202,135.62,92.13208,31.31394,97.308185696,4.88208,1.42394,5.0855,87.25,29.89,92.227840699,133.99,96.14208,10.95394,96.7640860457,4.88208,1.42394,5.0855,91.26,9.53,91.7562450191,135.62
2020-01-23 09:30:00,91.8152,7.4611,92.1178536672,4.9752,1.4511,5.1825,86.84,6.01,87.0477208202,133.59,89.4452,37.0211,96.8039547139,4.9752,1.4511,5.1825,84.47,35.57,91.6537276929,135.15,93.0252,30.3211,97.8419998786,4.9752,1.4511,5.1825,88.05,28.87,92.6621789081,133.59,97.1552,11.8311,97.8729166534,4.9752,1.4511,5.1825,92.18,10.38,92.762582974,135.15
2020-01-23 10:00:00,92.4284,7.2512,92.7123995375,4.8384,1.4112,5.04,87.59,5.84,87.7844730006,133.59,90.0184,37.1612,97.3872020545,4.8384,1.4112,5.04,85.18,35.75,92.3780000866,135.21,93.6284,30.1512,98.3634695809,4.8384,1.4112,5.04,88.79,28.74,93.325514732,133.59,97.7884,11.9712,98.5184287532,4.8384,1.4112,5.04,92.95,10.56,93.5479347714,135.21
2020-01-23 10:30:00,92.8612,7.14285,93.1355075767,4.7412,1.38285,4.93875,88.12,5.76,88.308051728,133.59,90.5312,37.23285,97.8886269827,4.7412,1.38285,4.93875,85.79,35.85,92.9792804876,135.21,94.1312,30.02285,98.8031089367,4.7412,1.38285,4.93875,89.39,28.64,93.8659773294,133.59,98.2612,12.02285,98.9940015736,4.7412,1.38285,4.93875,93.52,10.64,94.1233233582,135.21
2020-01-23 11:00:00,93.32648,6.95314,93.5851378428,4.77648,1.39314,4.9755,88.55,5.5600000000000005,88.7243827817,133.51,90.96648,37.47314,98.3826036708,4.77648,1.39314,4.9755,86.19,36.08,93.4370510023,135.11,94.56648,29.80314,99.151632833,4.77648,1.39314,4.9755,89.79,28.41,94.1773444094,133.51,98.72648,12.18314,99.4753575186,4.77648,1.39314,4.9755,93.95,10.79,94.5675768961,135.11
2020-01-23 11:30:00,93.37448,6.9096400000000004,93.6297850056,5.00448,1.45964,5.213,88.37,5.45,88.5378981002,133.51,90.98448,37.63964,98.4627752006,5.00448,1.45964,5.213,85.98,36.18,93.2821140412,135.08,94.58448,29.69964,99.1377449461,5.00448,1.45964,5.213,89.58,28.24,93.9258963226,133.51,98.77448,12.36964,99.5459988799,5.00448,1.45964,5.213,93.77,10.91,94.4025476351,135.08
2020-01-23 12:00:00,93.83008,6.66919,94.0667954597,4.90008,1.42919,5.10425,88.93,5.24,89.0842438369,133.39,91.42008,37.65919,98.8728760513,4.90008,1.42919,5.10425,86.52,36.23,93.7993779297,134.97,95.04008,29.44919,99.4980984646,4.90008,1.42919,5.10425,90.14,28.02,94.394597303,133.39,99.26008,12.53919,100.048961851,4.90008,1.42919,5.10425,94.36,11.11,95.0117976885,134.97
2020-01-23 12:30:00,93.99688,6.63159,94.2305228451,4.73688,1.38159,4.9342500000000005,89.26,5.25,89.4142611668,133.39,91.58688,37.58159,98.9976388358,4.73688,1.38159,4.9342500000000005,86.85,36.2,94.0923083998,134.97,95.19688,29.39159,99.630876361,4.73688,1.38159,4.9342500000000005,90.46,28.01,94.697263424,133.39,99.43688,12.49159,100.2184260746,4.73688,1.38159,4.9342500000000005,94.7,11.11,95.3494735172,134.97
2020-01-23 13:00:00,93.58136,7.35123,93.8696517622,4.94136,1.44123,5.14725,88.64,5.91,88.8368037471,133.62,91.18136,37.16123,98.4631780239,4.94136,1.44123,5.14725,86.24,35.72,93.3448231023,135.19,94.80136,30.19123,99.4927546446,4.94136,1.44123,5.14725,89.86,28.75,94.3471361516,133.62,98.98136,11.91123,99.6954714496,4.94136,1.44123,5.14725,94.04,10.47,94.6210468131,135.19
2020-01-23 13:30:00,94.57752,7.37636,94.86473515590001,4.5475200000000005,1.32636,4.737,90.03,6.05,90.2330504859,133.8,92.17752,37.05636,99.3472144038,4.5475200000000005,1.32636,4.737,87.63,35.73,94.6342950521,135.39,95.84752,30.29636,100.5217216297,4.5475200000000005,1.32636,4.737,91.3,28.97,95.7859640031,133.8,100.06752,11.68636,100.7476032916,4.5475200000000005,1.32636,4.737,95.52,10.36,96.0801748541,135.39
2020-01-23 14:00:00,94.62152,7.13461,94.8901191219,4.06152,1.18461,4.2307500000000005,90.56,5.95,90.7552538424,133.8,92.23152,37.04461,99.3929394452,4.06152,1.18461,4.2307500000000005,88.17,35.86,95.183446565,135.39,95.98152,30.07461,100.5829724564,4.06152,1.18461,4.2307500000000005,91.92,28.89,96.3530928409,133.8,100.12152,11.64461,100.7964072235,4.06152,1.18461,4.2307500000000005,96.06,10.46,96.6278179408,135.39
2020-01-23 14:30:00,93.68696,7.42203,93.9804926746,4.08696,1.19203,4.25725,89.6,6.23,89.8163286936,133.91,91.30696,36.87203,98.4708461463,4.08696,1.19203,4.25725,87.22,35.68,94.2358254593,135.51,94.98696,30.38203,99.727580523,4.08696,1.19203,4.25725,90.9,29.19,95.4718078807,133.91,99.16696,11.39203,99.8191579967,4.08696,1.19203,4.25725,95.08,10.2,95.6255530703,135.51
2020-01-23 15:00:00,93.26352,7.30436,93.54911992,4.16352,1.21436,4.337,89.1,6.09,89.3078837505,134.2,90.88352,36.89436,98.0867371636,4.16352,1.21436,4.337,86.72,35.68,93.7732413858,135.74,94.52352,30.52436,99.329916876,4.16352,1.21436,4.337,90.36,29.31,94.994766698,134.2,98.70352,11.634360000000001,99.3868361153,4.16352,1.21436,4.337,94.54,10.42,95.1125018071,135.74
2020-01-23 15:30:00,93.07272,7.56621,93.3797555253,4.03272,1.17621,4.20075,89.04,6.39,89.2689962977,134.33,90.68272,36.70621,97.8299624817,4.03272,1.17621,4.20075,86.65,35.53,93.651499721,135.87,94.34272,30.71621,99.2171072636,4.03272,1.17621,4.20075,90.31,29.54,95.0184597855,134.33,98.52272,11.33621,99.1727584237,4.03272,1.17621,4.20075,94.49,10.16,95.034655258,135.87
2020-01-23 16:00:00,95.27312,7.94966,95.604207484,4.11312,1.19966,4.2845,91.16,6.75,91.4095624101,134.16,92.75312,37.29966,99.9720256164,4.11312,1.19966,4.2845,88.64,36.1,95.7092451125,135.72,96.47312,30.07966,101.0536927987,4.11312,1.19966,4.2845,92.36,28.88,96.7699540147,134.16,100.81312,10.96966,101.4081781941,4.11312,1.19966,4.2845,96.7,9.77,97.1922985632,135.72
2020-01-23 16:30:00,97.32968,8.05699,97.6625910816,4.06968,1.18699,4.23925,93.26,6.87,93.5126969989,134.35,94.68968,37.21699,101.7410430611,4.06968,1.18699,4.23925,90.62,36.03,97.5199738515,135.91,98.44968,30.31699,103.0119380206,4.06968,1.18699,4.23925,94.38,29.13,98.7731810766,134.35,102.95968,10.84699,103.5294783999,4.06968,1.18699,4.23925,98.89,9.66,99.3606949452,135.91
2020-01-23 17:00:00,98.52952,14.26736,99.5571387335,4.13952,1.20736,4.312,94.39,13.06,95.2892213212,133.33,98.65952,17.05736,100.1231961975,4.13952,1.20736,4.312,94.52,15.85,95.8397250622,134.91,102.36952,13.95736,103.3166323648,4.13952,1.20736,4.312,98.23,12.75,99.0540024431,133.33,104.15952,5.96736,104.3303167445,4.13952,1.20736,4.312,100.02,4.76,100.1332012871,134.91
2020-01-23 17:30:00,98.75616,17.89388,100.3641872353,3.95616,1.15388,4.121,94.8,16.74,96.2666484303,134.67,100.67616,13.36388,101.5592560085,3.95616,1.15388,4.121,96.72,12.21,97.4876530644,136.33,104.23616,13.79388,105.14489135,3.95616,1.15388,4.121,100.28,12.64,101.0734782225,134.67,104.39616,1.97388,104.4148189914,3.95616,1.15388,4.121,100.44,0.8200000000000001,100.4433472162,136.33
2020-01-23 18:00:00,97.73648,18.62564,99.4953968191,3.99648,1.16564,4.163,93.74,17.46,95.3521850825,135.22,99.68648,12.16564,100.4260777458,3.99648,1.16564,4.163,95.69,11.0,96.3201749375,136.91,103.21648,12.56564,103.9785413064,3.99648,1.16564,4.163,99.22,11.4,99.8727610512,135.22,103.33648,2.61564,103.369578075,3.99648,1.16564,4.163,99.34,1.45,99.3505817799,136.91
2020-01-23 18:30:00,96.03504,18.90397,97.8779290216,3.78504,1.10397,3.94275,92.25,17.8,93.9515965804,135.69,98.08504,11.06397,98.7070742346,3.78504,1.10397,3.94275,94.3,9.96,94.8245305815,137.33,101.61504,11.45397,102.258543814,3.78504,1.10397,3.94275,97.83,10.35,98.3759696267,135.69,101.57504,2.78397,101.6131843806,3.78504,1.10397,3.94275,97.79,1.6800000000000002,97.8044298588,137.33
2020-01-23 19:00:00,94.64736,19.26548,96.5882056703,3.92736,1.14548,4.091,90.72,18.12,92.5119062608,135.58,96.71736,10.75548,97.3135554555,3.92736,1.14548,4.091,92.79,9.61,93.2863130368,137.21,100.20736,11.12548,100.8230693016,3.92736,1.14548,4.091,96.28,9.98,96.7958614818,135.58,100.09736,3.16548,100.1474000791,3.92736,1.14548,4.091,96.17,2.02,96.1912121766,137.21
2020-01-23 19:30:00,92.96064,18.61102,94.8053303072,3.98064,1.16102,4.1465,88.98,17.45,90.6749298318,135.32,94.67064,10.01102,95.198480027,3.98064,1.16102,4.1465,90.69,8.85,91.1207912608,136.97,97.79064,10.731020000000001,98.37766038,3.98064,1.16102,4.1465,93.81,9.57,94.2968769366,135.32,98.35064,4.61102,98.4586709937,3.98064,1.16102,4.1465,94.37,3.45,94.4330418868,136.97
2020-01-23 20:00:00,91.55136,11.03373,92.2138531651,4.16136,1.21373,4.33475,87.39,9.82,87.9400051171,133.93,91.28136,9.19373,91.7431815165,4.16136,1.21373,4.33475,87.12,7.98,87.4847118073,135.63,92.68136,13.33373,93.6355853678,4.16136,1.21373,4.33475,88.52,12.12,89.3458717569,133.93,96.90136,7.69373,97.2063117866,4.16136,1.21373,4.33475,92.74,6.48,92.9661121054,135.63
2020-01-23 20:30:00,88.802,12.171,89.632184203,4.872,1.421,5.075,83.93,10.75,84.6156451255,133.62,88.512,8.591,88.9279451298,4.872,1.421,5.075,83.64,7.17,83.9467599137,135.2,89.882,14.281,91.0094549209,4.872,1.421,5.075,85.01,12.86,85.977204537,133.62,93.972,6.881,94.2235901725,4.872,1.421,5.075,89.1,5.46,89.26713617,135.2
2020-01-23 21:00:00,85.66264,14.21077,86.8333684465,5.52264,1.61077,5.75275,80.14,12.6,81.124469798,133.09,85.27264,8.72077,85.7174134115,5.52264,1.61077,5.75275,79.75,7.11,80.0663137655,134.73,86.59264,14.35077,87.7737426669,5.52264,1.61077,5.75275,81.07,12.74,82.0649285627,133.09,90.65264,5.08077,90.7949082425,5.52264,1.61077,5.75275,85.13,3.47,85.2006913117,134.73
2020-01-23 21:30:00,81.52448,15.66339,83.0155565275,6.11448,1.78339,6.36925,75.41,13.88,76.6767402802,133.49,81.16448,7.81339,81.5396950998,6.11448,1.78339,6.36925,75.05,6.03,75.2918548052,135.11,82.50448,15.74339,83.9931160796,6.11448,1.78339,6.36925,76.39,13.96,77.6550944884,133.49,86.31448,4.05339,86.4096026386,6.11448,1.78339,6.36925,80.2,2.27,80.2321188802,135.11
2020-01-23 22:00:00,77.13352,17.00186,78.9850818259,5.90352,1.72186,6.1495,71.23,15.28,72.8504722016,134.07,76.88352,6.42186,77.1512536091,5.90352,1.72186,6.1495,70.98,4.7,71.1354370198,135.71,78.19352,17.18186,80.0589962656,5.90352,1.72186,6.1495,72.29,15.46,73.9246623259,134.07,81.74352,2.68186,81.7875017044,5.90352,1.72186,6.1495,75.84,0.96,75.846075706,135.71
2020-01-23 22:30:00,72.30296,18.31378,74.5862759672,5.77296,1.68378,6.0135,66.53,16.63,68.5769480219,134.07,72.12296,4.92378,72.2908359936,5.77296,1.68378,6.0135,66.35,3.24,66.4290606587,135.71,73.39296,18.59378,75.7116584962,5.77296,1.68378,6.0135,67.62,16.91,69.702313448,134.07,76.69296,2.13378,76.7226376674,5.77296,1.68378,6.0135,70.92,0.45,70.9214276506,135.71
2020-01-23 23:00:00,66.80296,23.68878,70.8787257409,5.41296,1.57878,5.6385000000000005,61.39,22.11,65.2501662833,134.27,67.69296,7.65878,68.1248394101,5.41296,1.57878,5.6385000000000005,62.28,6.08,62.5760721043,135.94,68.96296,16.48878,70.9067677859,5.41296,1.57878,5.6385000000000005,63.55,14.91,65.2756508968,134.27,71.27296,7.13878,71.6295819271,5.41296,1.57878,5.6385000000000005,65.86,5.5600000000000005,66.0942750925,135.94
2020-01-23 23:30:00,60.232,41.1135,72.9260838538,5.292,1.5434999999999999,5.5125,54.94,39.57,67.7066355685,133.8,66.082,24.0235,70.3132937377,5.292,1.5434999999999999,5.5125,60.79,22.48,64.8133821059,135.45,67.332,4.0235,67.4521072781,5.292,1.5434999999999999,5.5125,62.04,2.48,62.0895482348,133.8,65.732,25.8335,70.6262383697,5.292,1.5434999999999999,5.5125,60.44,24.29,65.1382967232,135.45
2020-01-24 00:00:00,57.37288,41.74209,70.9510354897,5.01288,1.4620900000000001,5.22175,52.36,40.28,66.0609415616,133.74,63.14288,23.10209,67.2363730213,5.01288,1.4620900000000001,5.22175,58.13,21.64,62.0273044715,135.37,64.37288,3.15209,64.450006601,5.01288,1.4620900000000001,5.22175,59.36,1.69,59.3840525731,133.74,62.68288,26.52209,68.0629466234,5.01288,1.4620900000000001,5.22175,57.67,25.06,62.8795077907,135.37
2020-01-24 00:30:00,56.8712,42.26035,70.8538677248,5.2812,1.54035,5.50125,51.59,40.72,65.72401768,133.9,62.5912,22.92035,66.6558381656,5.2812,1.54035,5.50125,57.31,21.38,61.1681330433,135.54,63.8412,2.90035,63.9070484967,5.2812,1.54035,5.50125,58.56,1.3599999999999999,58.5757902209,133.9,62.1312,26.99035,67.7404237259,5.2812,1.54035,5.50125,56.85,25.45,62.2866358058,135.54
2020-01-24 01:00:00,60.17112,41.34366,73.0059032151,5.36112,1.56366,5.5845,54.81,39.78,67.7243272392,133.23,66.01112,23.24366,69.9838245157,5.36112,1.56366,5.5845,60.65,21.68,64.4084225859,134.87,67.28112,3.43366,67.3686806272,5.36112,1.56366,5.5845,61.92,1.87,61.9482308061,133.23,65.66112,26.23366,70.7077619265,5.36112,1.56366,5.5845,60.3,24.67,65.1513537849,134.87
2020-01-24 01:30:00,61.9572,40.98085,74.2840810575,5.3172,1.55085,5.53875,56.64,39.43,69.0131472982,133.42,67.8972,23.78085,71.9413552455,5.3172,1.55085,5.53875,62.58,22.23,66.4110630844,135.05,69.1472,3.92085,69.2582726652,5.3172,1.55085,5.53875,63.83,2.37,63.8739837493,133.42,67.5672,25.79085,72.3221574593,5.3172,1.55085,5.53875,62.25,24.24,66.8029946934,135.05
2020-01-24 02:00:00,61.03696,41.17703,73.6278363505,5.40696,1.5770300000000002,5.63225,55.63,39.6,68.2851147762,133.67,66.93696,23.89703,71.0747821443,5.40696,1.5770300000000002,5.63225,61.53,22.32,65.4532145887,135.27,68.20696,3.95703,68.3216472201,5.40696,1.5770300000000002,5.63225,62.8,2.38,62.8450825443,133.67,66.57696,25.92703,71.4472006972,5.40696,1.5770300000000002,5.63225,61.17,24.35,65.8383733092,135.27
2020-01-24 02:30:00,59.6468,41.5774,72.7077777201,5.4768,1.5974,5.705,54.17,39.98,67.3259927517,133.67,65.4768,23.4074,69.5350106996,5.4768,1.5974,5.705,60.0,21.81,63.8410220783,135.21,66.7268,3.5074,66.8189171792,5.4768,1.5974,5.705,61.25,1.9100000000000001,61.2797731719,133.67,65.0868,26.3774,70.2286178491,5.4768,1.5974,5.705,59.61,24.78,64.5554064351,135.21
2020-01-24 03:00:00,58.58128,41.95204,72.0537301366,5.56128,1.6220400000000001,5.793,53.02,40.33,66.6155334738,133.76,64.34128,23.22204,68.4036801188,5.56128,1.6220400000000001,5.793,58.78,21.6,62.623066038,135.37,65.63128,3.27204,65.7127929721,5.56128,1.6220400000000001,5.793,60.07,1.65,60.0926567893,133.76,63.94128,26.73204,69.3043234625,5.56128,1.6220400000000001,5.793,58.38,25.11,63.5510542792,135.37
2020-01-24 03:30:00,57.41168,42.04549,71.1612551165,5.40168,1.57549,5.62675,52.01,40.47,65.9003869488,133.66,63.11168,22.95549,67.1568214969,5.40168,1.57549,5.62675,57.71,21.38,61.5430621598,135.26,64.39168,3.02549,64.4627182406,5.40168,1.57549,5.62675,58.99,1.45,59.0078181261,133.66,62.69168,26.85549,68.2016428274,5.40168,1.57549,5.62675,57.29,25.28,62.6196654415,135.26
2020-01-24 04:00:00,56.20024,42.59757,70.5196422705,5.82024,1.69757,6.06275,50.38,40.9,64.8918669788,133.82,61.83024,22.73757,65.8784916947,5.82024,1.69757,6.06275,56.01,21.04,59.8314440742,135.43,63.06024,2.77757,63.121381195,5.82024,1.69757,6.06275,57.24,1.08,57.2501877726,133.82,61.37024,27.39757,67.2081334331,5.82024,1.69757,6.06275,55.55,25.7,61.206964473,135.43
2020-01-24 04:30:00,55.96152,42.31086,70.156258414,5.59152,1.6308600000000002,5.8245000000000005,50.37,40.68,64.7456508192,133.57,61.58152,22.73086,65.6427878891,5.59152,1.6308600000000002,5.8245000000000005,55.99,21.1,59.8338541296,135.18,62.80152,2.82086,62.8648404551,5.59152,1.6308600000000002,5.8245000000000005,57.21,1.19,57.2223749944,133.57,61.12152,27.13086,66.8724440368,5.59152,1.6308600000000002,5.8245000000000005,55.53,25.5,61.1050808035,135.18
2020-01-24 05:00:00,55.77824,42.35782,70.0385391956,5.71824,1.66782,5.9565,50.06,40.69,64.5110819937,133.57,61.37824,22.71782,65.4475949982,5.71824,1.66782,5.9565,55.66,21.05,59.5074625572,135.23,62.61824,2.81782,62.6816088678,5.71824,1.66782,5.9565,56.9,1.15,56.9116200789,133.57,60.92824,27.18782,66.7190226686,5.71824,1.66782,5.9565,55.21,25.52,60.8228123322,135.23
2020-01-24 05:30:00,57.4324,41.4857,70.8487393977,5.6424,1.6457000000000002,5.8775,51.79,39.84,65.3408731194,133.41,63.1124,23.4357,67.3231540278,5.6424,1.6457000000000002,5.8775,57.47,21.79,61.4622241706,135.0,64.3424,3.5857,64.4422352363,5.6424,1.6457000000000002,5.8775,58.7,1.94,58.7320491725,133.41,62.7024,26.3157,68.0007869973,5.6424,1.6457000000000002,5.8775,57.06,24.67,62.1647207023,135.0
2020-01-24 06:00:00,60.35768,40.56849,72.7244932321,5.61768,1.63849,5.85175,54.74,38.93,67.1715155404,133.16,66.09768,23.96849,70.3092583823,5.61768,1.63849,5.85175,60.48,22.33,64.4706080319,134.75,67.34768,4.20849,67.4790440764,5.61768,1.63849,5.85175,61.73,2.5700000000000003,61.783475137,133.16,65.83768,25.43849,70.5812785465,5.61768,1.63849,5.85175,60.22,23.8,64.7525165534,134.75
2020-01-24 06:30:00,69.88672,25.56196,74.4148334097,5.52672,1.61196,5.757,64.36,23.95,68.671770765,133.77,72.50672,14.16196,73.8768269229,5.52672,1.61196,5.757,66.98,12.55,68.1456007384,135.36,73.82672,9.98196,74.4984839537,5.52672,1.61196,5.757,68.3,8.37,68.8109504367,133.77,74.58672,9.18196,75.1497650682,5.52672,1.61196,5.757,69.06,7.57,69.4736532795,135.36
2020-01-24 07:00:00,76.85104,21.03197,79.6770111837,5.32104,1.55197,5.54275,71.53,19.48,74.1350881837,133.1,78.74104,14.37197,80.0418946675,5.32104,1.55197,5.54275,73.42,12.82,74.5308580388,134.7,80.09104,8.53197,80.5442064978,5.32104,1.55197,5.54275,74.77,6.98,75.0950950462,133.1,81.56104,4.99197,81.7136647713,5.32104,1.55197,5.54275,76.24,3.44,76.3175680954,134.7
2020-01-24 07:30:00,85.82264,12.72952,86.7615480268,5.31264,1.54952,5.534,80.51,11.18,81.2825473272,131.71,86.05264,12.83952,87.0052304451,5.31264,1.54952,5.534,80.74,11.29,81.5255279038,133.29,87.40264,9.68952,87.938093434,5.31264,1.54952,5.534,82.09,8.14,82.4925917886,131.71,90.90264,7.83952,91.2400571723,5.31264,1.54952,5.534,85.59,6.29,85.8208144916,133.29
2020-01-24 08:00:00,90.65408,3.10244,90.7071516177,5.49408,1.60244,5.723,85.16,1.5,85.173209403,133.23,88.11408,6.78244,88.3747282123,5.49408,1.60244,5.723,82.62,5.18,82.7822251453,134.82,89.45408,16.32244,90.9310424234,5.49408,1.60244,5.723,83.96,14.72,85.2406006549,133.23,95.89408,16.46244,97.2968987676,5.49408,1.60244,5.723,90.4,14.86,91.6132064716,134.82
2020-01-24 08:30:00,91.12768,2.08599,91.1515519147,5.6776800000000005,1.65599,5.91425,85.45,0.43,85.4510819124,133.57,88.69768,6.85599,88.9622562453,5.6776800000000005,1.65599,5.91425,83.02,5.2,83.1826929114,135.14,90.04768,16.47599,91.5425743568,5.6776800000000005,1.65599,5.91425,84.37,14.82,85.6617143186,133.57,96.38768,17.74599,98.0076783567,5.6776800000000005,1.65599,5.91425,90.71,16.09,92.1259583397,135.14
2020-01-24 09:00:00,91.59368,1.99774,91.6154636568,5.68368,1.65774,5.9205000000000005,85.91,0.34,85.9106727945,133.25,89.20368,7.31774,89.5033286769,5.68368,1.65774,5.9205000000000005,83.52,5.66,83.7115643146,134.86,90.55368,15.88774,91.936876409,5.68368,1.65774,5.9205000000000005,84.87,14.23,86.0546907495,133.25,96.87368,18.40774,98.6070726097,5.68368,1.65774,5.9205000000000005,91.19,16.75,92.7155790577,134.86
2020-01-24 09:30:00,92.96272,2.45496,92.9951296488,5.50272,1.6049600000000002,5.732,87.46,0.85,87.4641303621,133.25,90.54272,7.76496,90.8750722079,5.50272,1.6049600000000002,5.732,85.04,6.16,85.2628125269,134.86,91.89272,15.37496,93.1700669958,5.50272,1.6049600000000002,5.732,86.39,13.77,87.4805406933,133.25,98.30272,18.88496,100.1002820855,5.50272,1.6049600000000002,5.732,92.8,17.28,94.3951185179,134.86
2020-01-24 10:00:00,93.1196,2.72905,93.1595814614,5.3796,1.56905,5.60375,87.74,1.16,87.7476677753,133.25,90.6896,8.00905,91.0425638373,5.3796,1.56905,5.60375,85.31,6.44,85.5527305233,134.76,92.0396,15.02905,93.2585669634,5.3796,1.56905,5.60375,86.66,13.46,87.6990718309,133.25,98.4796,19.13905,100.322155335,5.3796,1.56905,5.60375,93.1,17.57,94.7434161301,134.76
2020-01-24 10:30:00,93.27208,2.53644,93.3065615881,5.30208,1.54644,5.523,87.97,0.99,87.9755704727,133.65,90.81208,7.83644,91.1495675568,5.30208,1.54644,5.523,85.51,6.29,85.7410298515,135.23,92.18208,15.25644,93.4360467625,5.30208,1.54644,5.523,86.88,13.71,87.9550936558,133.65,98.64208,19.02644,100.4602675977,5.30208,1.54644,5.523,93.34,17.48,94.962655818,135.23
2020-01-24 11:00:00,93.12736,2.55923,93.1625184222,4.79736,1.39923,4.99725,88.33,1.16,88.3376165628,133.58,90.73736,7.86923,91.0779516709,4.79736,1.39923,4.99725,85.94,6.47,86.1832031199,135.16,92.08736,14.92923,93.2896767074,4.79736,1.39923,4.99725,87.29,13.53,88.3323553405,133.58,98.51736,19.05923,100.3440305627,4.79736,1.39923,4.99725,93.72,17.66,95.3693556652,135.16
2020-01-24 11:30:00,93.94624,2.6855700000000002,93.984617339,4.95624,1.44557,5.16275,88.99,1.24,88.9986387536,133.43,89.58624,8.30557,89.9704223085,4.95624,1.44557,5.16275,84.63,6.86,84.9075762226,134.98,90.97624,14.52557,92.1285429623,4.95624,1.44557,5.16275,86.02,13.08,87.0087742702,133.43,99.36624,19.13557,101.1919942039,4.95624,1.44557,5.16275,94.41,17.69,96.0530280626,134.98
2020-01-24 12:00:00,95.11648,2.45314,95.1481090902,4.77648,1.39314,4.9755,90.34,1.06,90.3462185152,133.23,88.00648,8.52314,88.4182358875,4.77648,1.39314,4.9755,83.23,7.13,83.5348418326,134.78,89.39648,14.13314,90.5067747887,4.77648,1.39314,4.9755,84.62,12.74,85.573664173,133.23,100.59648,18.83314,102.3442179639,4.77648,1.39314,4.9755,95.82,17.44,97.3941784708,134.78
2020-01-24 12:30:00,92.7808,1.8444,92.7991307071,4.7808,1.3944,4.98,88.0,0.45,88.0011505607,133.42,90.3808,7.1444,90.6627346819,4.7808,1.3944,4.98,85.6,5.75,85.7929047183,135.03,91.7608,15.5744,93.0731236824,4.7808,1.3944,4.98,86.98,14.18,88.1282746909,133.42,98.1508,18.2544,99.8338753129,4.7808,1.3944,4.98,93.37,16.86,94.8800110666,135.03
2020-01-24 13:00:00,91.8664,1.7439500000000001,91.8829516862,4.9164,1.43395,5.12125,86.95,0.31,86.9505526147,134.01,89.5064,6.65395,89.7533881899,4.9164,1.43395,5.12125,84.59,5.22,84.7509085497,135.6,90.8964,16.31395,92.3487980299,4.9164,1.43395,5.12125,85.98,14.88,87.2580930344,134.01,97.1964,17.653950000000002,98.7866495209,4.9164,1.43395,5.12125,92.28,16.22,93.694646592,135.6
2020-01-24 13:30:00,92.19328,2.07179,92.2165559483,5.42328,1.58179,5.64925,86.77,0.49,86.7713835317,134.01,89.83328,6.64179,90.0784745095,5.42328,1.58179,5.64925,84.41,5.06,84.5615261215,135.6,91.22328,16.64179,92.7288304054,5.42328,1.58179,5.64925,85.8,15.06,87.1116731558,134.01,97.51328,17.63179,99.0944993174,5.42328,1.58179,5.64925,92.09,16.05,93.4781824813,135.6
2020-01-24 14:00:00,92.02168,2.49299,92.0554430176,5.94168,1.73299,6.18925,86.08,0.76,86.0833549532,134.08,89.60168,6.27299,89.8209967789,5.94168,1.73299,6.18925,83.66,4.54,83.7830961471,135.66,90.98168,17.34299,92.6198974182,5.94168,1.73299,6.18925,85.04,15.61,86.4608217634,134.08,97.32168,17.50299,98.8830827643,5.94168,1.73299,6.18925,91.38,15.77,92.7307786013,135.66
2020-01-24 14:30:00,90.7016,3.36755,90.7640933165,5.9916,1.74755,6.24125,84.71,1.62,84.7254890809,134.08,88.2616,6.09755,88.4719738141,5.9916,1.74755,6.24125,82.27,4.35,82.3849221642,135.7,89.6616,17.57755,91.3683357546,5.9916,1.74755,6.24125,83.67,15.83,85.1543175652,134.08,95.9416,16.66755,97.3786312985,5.9916,1.74755,6.24125,89.95,14.92,91.1789937431,135.7
2020-01-24 15:00:00,90.08424,4.09207,90.1771330952,5.90424,1.72207,6.15025,84.18,2.37,84.2133558291,134.43,87.64424,6.86207,87.9124610613,5.90424,1.72207,6.15025,81.74,5.14,81.9014480946,135.98,89.01424,16.81207,90.5879717207,5.90424,1.72207,6.15025,83.11,15.09,84.4688119959,134.43,95.22424,15.67207,96.5052830764,5.90424,1.72207,6.15025,89.32,13.95,90.4027925454,135.98
2020-01-24 15:30:00,88.20704,5.60497,88.3849398612,6.25704,1.82497,6.51775,81.95,3.7800000000000002,82.0371312273,133.5,88.06704,16.19497,89.5437356137,6.25704,1.82497,6.51775,81.81,14.37,83.0624644469,135.16,89.42704,7.37497,89.7306283588,6.25704,1.82497,6.51775,83.17,5.55,83.3549722572,133.5,91.96704,9.69497,92.4766396971,6.25704,1.82497,6.51775,85.71,7.87,86.0705582647,135.16
2020-01-24 16:00:00,89.7744,5.5017,89.9428240509,6.5544,1.9117000000000002,6.8275,83.22,3.59,83.2973979185,133.5,89.5544,16.5117,91.063861088,6.5544,1.9117000000000002,6.8275,83.0,14.6,84.274313999,135.04,90.9244,7.2317,91.2115343597,6.5544,1.9117000000000002,6.8275,84.37,5.32,84.5375614742,133.5,93.5744,9.5817,94.0636875221,6.5544,1.9117000000000002,6.8275,87.02,7.67,87.3573654594,135.04
2020-01-24 16:30:00,91.21832,5.35076,91.375119897,6.20832,1.8107600000000001,6.467,85.01,3.54,85.0836746973,133.23,90.95832,16.47076,92.4375568273,6.20832,1.8107600000000001,6.467,84.75,14.66,86.0085931753,134.77,92.32832,7.02076,92.5948688913,6.20832,1.8107600000000001,6.467,86.12,5.21,86.2774507041,133.23,95.06832,9.43076,95.5349396912,6.20832,1.8107600000000001,6.467,88.86,7.62,89.1861199963,134.77
2020-01-24 17:00:00,94.03696,3.51078,94.1024729869,6.03696,1.76078,6.2885,88.0,1.75,88.0173988482,132.34,93.85696,16.30078,95.2619775621,6.03696,1.76078,6.2885,87.82,14.54,89.0155267355,133.9,95.25696,6.80078,95.4994190404,6.03696,1.76078,6.2885,89.22,5.04,89.3622403479,132.34,97.97696,7.48078,98.2621328908,6.03696,1.76078,6.2885,91.94,5.72,92.1177615881,133.9
2020-01-24 17:30:00,96.21944,4.32942,96.3167924687,6.16944,1.79942,6.4265,90.05,2.5300000000000002,90.0855337998,131.86,95.75944,17.24942,97.3006312387,6.16944,1.79942,6.4265,89.59,15.45,90.9124336931,133.46,97.16944,5.80942,97.3429475137,6.16944,1.79942,6.4265,91.0,4.01,91.0883093487,131.86,100.22944,8.34942,100.5766049191,6.16944,1.79942,6.4265,94.06,6.55,94.287783408,133.46
2020-01-24 18:00:00,95.52672,4.69196,95.6418774523,6.00672,1.75196,6.257,89.52,2.94,89.5682644691,132.23,95.06672,16.82196,96.5435631712,6.00672,1.75196,6.257,89.06,15.07,90.326012311,133.8,96.42672,6.24196,96.6285381996,6.00672,1.75196,6.257,90.42,4.49,90.5314116757,132.23,99.49672,8.73196,99.8791490562,6.00672,1.75196,6.257,93.49,6.98,93.7502026664,133.8
2020-01-24 18:30:00,93.81984,5.78537,93.9980472332,5.94984,1.73537,6.19775,87.87,4.05,87.9632843862,132.81,93.34984,15.83537,94.6834281755,5.94984,1.73537,6.19775,87.4,14.1,88.530051395,134.43,94.72984,7.36537,95.0157421781,5.94984,1.73537,6.19775,88.78,5.63,88.9583346292,132.81,97.74984,9.88537,98.2484186135,5.94984,1.73537,6.19775,91.8,8.15,92.1610682447,134.43
2020-01-24 19:00:00,92.02176,6.19093,92.2297778798,5.59176,1.6309300000000002,5.82475,86.43,4.5600000000000005,86.550207972,132.81,91.64176,15.24093,92.9004742892,5.59176,1.6309300000000002,5.82475,86.05,13.61,87.1196567945,134.34,93.02176,7.75093,93.3441200578,5.59176,1.6309300000000002,5.82475,87.43,6.12,87.6439347588,132.81,95.90176,10.29093,96.452324033,5.59176,1.6309300000000002,5.82475,90.31,8.66,90.7242619149,134.34
2020-01-24 19:30:00,89.43152,6.69211,89.6815538768,5.32152,1.5521099999999999,5.5432500000000005,84.11,5.14,84.2669075023,131.82,89.14152,13.88211,90.2159828742,5.32152,1.5521099999999999,5.5432500000000005,83.82,12.33,84.722023701,133.39,90.48152,8.67211,90.8961547776,5.32152,1.5521099999999999,5.5432500000000005,85.16,7.12,85.4571237522,131.82,93.22152,10.76211,93.840688418,5.32152,1.5521099999999999,5.5432500000000005,87.9,9.21,88.3811863464,133.39
2020-01-24 20:00:00,86.59672,7.65321,86.9342483608,5.49672,1.60321,5.72575,81.1,6.05,81.3253496765,131.9,86.36672,12.88321,87.3223191599,5.49672,1.60321,5.72575,80.87,11.28,81.6528952334,133.48,87.67672,9.79321,88.2219598063,5.49672,1.60321,5.72575,82.18,8.19,82.5870964497,131.9,90.26672,11.73321,91.0260894275,5.49672,1.60321,5.72575,84.77,10.13,85.3731210628,133.48
2020-01-24 20:30:00,84.87768,8.97849,85.351238098,5.61768,1.63849,5.85175,79.26,7.34,79.5991406989,132.66,84.67768,12.53849,85.6009533923,5.61768,1.63849,5.85175,79.06,10.9,79.8078542501,134.26,86.00768,10.41849,86.6364008536,5.61768,1.63849,5.85175,80.39,8.78,80.8680437503,132.66,88.50768,13.138490000000001,89.4775353844,5.61768,1.63849,5.85175,82.89,11.5,83.6839417093,134.26
2020-01-24 21:00:00,81.14512,10.17191,81.7801825191,5.35512,1.5619100000000001,5.57825,75.79,8.61,76.277494715,132.91,80.99512,11.30191,81.7798424642,5.35512,1.5619100000000001,5.57825,75.64,9.74,76.2645212402,134.47,82.29512,11.58191,83.1061214055,5.35512,1.5619100000000001,5.57825,76.94,10.02,77.5897158134,132.91,84.65512,14.35191,85.8630692607,5.35512,1.5619100000000001,5.57825,79.3,12.79,80.3248037657,134.47
2020-01-24 21:30:00,77.61096,11.16153,78.4094437173,5.73096,1.6715300000000002,5.96975,71.88,9.49,72.5037550752,133.37,77.63096,9.37153,78.1945747802,5.73096,1.6715300000000002,5.96975,71.9,7.7,72.311133306,134.98,78.92096,13.87153,80.1307511001,5.73096,1.6715300000000002,5.96975,73.19,12.2,74.1998389486,133.37,81.00096,15.37153,82.4465854688,5.73096,1.6715300000000002,5.96975,75.27,13.7,76.506619975,134.98
2020-01-24 22:00:00,73.25624,12.30557,74.2825938694,5.91624,1.72557,6.16275,67.34,10.58,68.166061937,132.86,73.42624,7.44557,73.8027725303,5.91624,1.72557,6.16275,67.51,5.72,67.7518892726,134.44,74.68624,15.74557,76.3279596214,5.91624,1.72557,6.16275,68.77,14.02,70.1845659672,132.86,76.49624,16.49557,78.2545753535,5.91624,1.72557,6.16275,70.58,14.77,72.1088711602,134.44
2020-01-24 22:30:00,68.73504,13.40647,70.03027318,5.88504,1.7164700000000002,6.13025,62.85,11.69,63.9279172193,133.37,68.98504,5.88647,69.2357297417,5.88504,1.7164700000000002,6.13025,63.1,4.17,63.2376383177,134.97,70.24504,17.44647,72.3791749059,5.88504,1.7164700000000002,6.13025,64.36,15.73,66.2543772139,133.37,71.81504,17.61647,73.9441680287,5.88504,1.7164700000000002,6.13025,65.93,15.9,67.8201658801,134.97
2020-01-24 23:00:00,64.77256,14.77408,66.4361194592,6.08256,1.77408,6.336,58.69,13.0,60.1125286442,133.98,65.03256,5.45408,65.2608676682,6.08256,1.77408,6.336,58.95,3.68,59.064751756,135.55,66.28256,18.19408,68.7342877114,6.08256,1.77408,6.336,60.2,16.42,62.3991698663,133.98,67.74256,19.06408,70.3739552789,6.08256,1.77408,6.336,61.66,17.29,64.0382674656,135.55
2020-01-24 23:30:00,63.18904,7.86347,63.6764394149,6.14904,1.7934700000000001,6.40525,57.04,6.07,57.3620649907,132.88,59.95904,18.38347,62.7139414083,6.14904,1.7934700000000001,6.40525,53.81,16.59,56.3093615663,134.38,62.65904,23.25347,66.8347152366,6.14904,1.7934700000000001,6.40525,56.51,21.46,60.4475946585,132.88,66.15904,8.92347,66.7581222816,6.14904,1.7934700000000001,6.40525,60.01,7.13,60.4320858485,134.38
2020-01-25 00:00:00,61.01968,3.17199,61.1020692601,6.10968,1.78199,6.36425,54.91,1.3900000000000001,54.927590517,131.45,55.97968,24.12199,60.9556804118,6.10968,1.78199,6.36425,49.87,22.34,54.6451507455,132.91,59.27968,24.73199,64.2320153059,6.10968,1.78199,6.36425,53.17,22.95,57.9115826066,131.45,63.92968,4.19199,64.0669709372,6.10968,1.78199,6.36425,57.82,2.41,57.8702039049,132.91
2020-01-25 00:30:00,60.8488,2.74215,60.91055613,5.9388000000000005,1.73215,6.18625,54.91,1.01,54.9192880507,131.68,55.8088,24.44215,60.9265201211,5.9388000000000005,1.73215,6.18625,49.87,22.71,54.7974543204,133.21,59.1288,25.05215,64.217016507,5.9388000000000005,1.73215,6.18625,53.19,23.32,58.0775214692,131.68,63.7688,4.55215,63.9310716558,5.9388000000000005,1.73215,6.18625,57.83,2.8200000000000003,57.8987158752,133.21
2020-01-25 01:00:00,63.46304,3.03672,63.5356523095,6.02304,1.75672,6.274,57.44,1.28,57.4542600683,130.98,58.33304,23.91672,63.0456426028,6.02304,1.75672,6.274,52.31,22.16,56.810225312,132.53,61.73304,24.50672,66.4194817264,6.02304,1.75672,6.274,55.71,22.75,60.1761298191,130.98,66.46304,4.26672,66.5998542461,6.02304,1.75672,6.274,60.44,2.51,60.4920961779,132.53
2020-01-25 01:30:00,64.6768,3.58865,64.7762832143,6.1668,1.79865,6.42375,58.51,1.79,58.5373743859,130.98,59.4968,24.07865,64.1845043298,6.1668,1.79865,6.42375,53.33,22.28,57.7969488814,132.49,62.9468,24.66865,67.6080019159,6.1668,1.79865,6.42375,56.78,22.87,61.2127870628,130.98,67.6768,3.77865,67.7822060283,6.1668,1.79865,6.42375,61.51,1.98,61.5418597379,132.49
2020-01-25 02:00:00,63.47608,2.99969,63.5469186685,6.13608,1.7896900000000002,6.39175,57.34,1.21,57.3527654085,131.27,58.29608,24.00969,63.046793394,6.13608,1.7896900000000002,6.39175,52.16,22.22,56.6956259336,132.8,61.70608,24.60969,66.4325007121,6.13608,1.7896900000000002,6.39175,55.57,22.82,60.073099637,131.27,66.46608,4.38969,66.6108787576,6.13608,1.7896900000000002,6.39175,60.33,2.6,60.3859992051,132.8
2020-01-25 02:30:00,62.49496,3.05103,62.5693919538,6.1749600000000004,1.80103,6.43225,56.32,1.25,56.3338699185,131.49,57.35496,24.08103,62.2052043037,6.1749600000000004,1.80103,6.43225,51.18,22.28,55.8192690744,132.99,60.72496,24.68103,65.5490198925,6.1749600000000004,1.80103,6.43225,54.55,22.88,59.1540100078,131.49,65.45496,4.36103,65.6000790492,6.1749600000000004,1.80103,6.43225,59.28,2.56,59.3352509053,132.99
2020-01-25 03:00:00,61.1804,2.8172,61.245228059,6.4704,1.8872,6.74,54.71,0.93,54.7179038341,131.86,56.0904,24.6072,61.2506919471,6.4704,1.8872,6.74,49.62,22.72,54.5741953674,133.35,59.4004,25.2272,64.53540997,6.4704,1.8872,6.74,52.93,23.34,57.8475626107,131.86,64.0904,4.7972,64.2696857002,6.4704,1.8872,6.74,57.62,2.91,57.6934355018,133.35
2020-01-25 03:30:00,59.9576,2.5042999999999997,60.0098768225,6.8376,1.9943,7.1225,53.12,0.51,53.122448174,132.08,54.9276,25.2143,60.4384163116,6.8376,1.9943,7.1225,48.09,23.22,53.4024016314,133.6,58.1976,25.8643,63.6861261206,6.8376,1.9943,7.1225,51.36,23.87,56.6359117522,132.08,62.8176,5.3343,63.0436803038,6.8376,1.9943,7.1225,55.98,3.34,56.0795506401,133.6
2020-01-25 04:00:00,58.24456,2.23258,58.2873329554,6.93456,2.02258,7.2235,51.31,0.21,51.310429739,132.36,53.27456,25.61258,59.1116147424,6.93456,2.02258,7.2235,46.34,23.59,51.9988817187,133.84,56.45456,26.27258,62.2684976906,6.93456,2.02258,7.2235,49.52,24.25,55.1388510943,132.36,61.04456,5.70258,61.3103394563,6.93456,2.02258,7.2235,54.11,3.68,54.2349933161,133.84
2020-01-25 04:30:00,57.19384,2.10862,57.2326970555,7.02384,2.04862,7.3165,50.17,0.06,50.170035878,132.14,52.22384,25.76862,58.2353092295,7.02384,2.04862,7.3165,45.2,23.72,51.0458460602,133.63,55.37384,26.42862,61.3574291464,7.02384,2.04862,7.3165,48.35,24.38,54.1489325841,132.14,59.96384,5.91862,60.2552252527,7.02384,2.04862,7.3165,52.94,3.87,53.0812631726,133.63
2020-01-25 05:00:00,56.7524,2.07945,56.7904835167,6.9924,2.03945,7.28375,49.76,0.04,49.7600160772,132.23,51.8124,25.78945,57.8759062569,6.9924,2.03945,7.28375,44.82,23.75,50.7237114178,133.72,54.9324,26.43945,60.9640310844,6.9924,2.03945,7.28375,47.94,24.4,53.7922262042,132.23,59.5024,5.8694500000000005,59.7911870518,6.9924,2.03945,7.28375,52.51,3.83,52.6494919254,133.72
2020-01-25 05:30:00,57.03344,2.20142,57.0759102271,7.51344,2.19142,7.8265,49.52,0.01,49.5200010097,131.76,52.09344,25.82142,58.1418285045,7.51344,2.19142,7.8265,44.58,23.63,50.4554585749,133.28,55.20344,26.47142,61.2221844159,7.51344,2.19142,7.8265,47.69,24.28,53.5149932262,131.76,59.78344,6.06142,60.0899368501,7.51344,2.19142,7.8265,52.27,3.87,52.4130689809,133.28
2020-01-25 06:00:00,57.49624,2.43057,57.5475914758,7.71624,2.25057,8.03775,49.78,0.18,49.7803254308,131.34,52.53624,25.52057,58.4068147262,7.71624,2.25057,8.03775,44.82,23.27,50.5007455391,132.8,55.64624,26.15057,61.4846024421,7.71624,2.25057,8.03775,47.93,23.9,53.5583317515,131.34,60.24624,5.85057,60.5296506141,7.71624,2.25057,8.03775,52.53,3.6,52.6532135771,132.8
2020-01-25 06:30:00,59.69592,10.77506,60.6605702467,7.76592,2.26506,8.0895,51.93,8.51,52.622666219,133.18,57.15592,15.22506,59.1489783771,7.76592,2.26506,8.0895,49.39,12.96,51.062057342,134.68,59.60592,15.88506,61.6863099095,7.76592,2.26506,8.0895,51.84,13.62,53.5993470109,133.18,62.49592,14.53506,64.1639149823,7.76592,2.26506,8.0895,54.73,12.27,56.0885531994,134.68
2020-01-25 07:00:00,62.27128,12.89329,63.592053276,7.45128,2.17329,7.76175,54.82,10.72,55.8583100353,134.44,60.90128,11.21329,61.9249850889,7.45128,2.17329,7.76175,53.45,9.04,54.2090776531,135.98,63.11128,11.13329,64.0857535609,7.45128,2.17329,7.76175,55.66,8.96,56.3765660536,134.44,65.17128,17.12329,67.383253092,7.45128,2.17329,7.76175,57.72,14.95,59.6246668754,135.98
2020-01-25 07:30:00,65.98256,11.61783,66.9975536722,7.19256,2.09783,7.49225,58.79,9.52,59.5558099601,134.25,64.50256,10.19783,65.3037210522,7.19256,2.09783,7.49225,57.31,8.1,57.8795827559,135.82,66.73256,10.09783,67.4922272181,7.19256,2.09783,7.49225,59.54,8.0,60.0750497295,134.25,69.00256,15.81783,70.792351511,7.19256,2.09783,7.49225,61.81,13.72,63.3144098922,135.82
2020-01-25 08:00:00,68.6068,10.7499,69.443886385,7.3368,2.1399,7.6425,61.27,8.61,61.872004978,133.63,67.0468,9.3199,67.6914612507,7.3368,2.1399,7.6425,59.71,7.18,60.1401405053,135.21,69.2768,9.1999,69.8849996655,7.3368,2.1399,7.6425,61.94,7.06,62.3410554931,133.63,71.6968,14.9099,73.2307056381,7.3368,2.1399,7.6425,64.36,12.77,65.614651565,135.21
2020-01-25 08:30:00,84.77576,12.44918,85.6849553087,8.46576,2.46918,8.8185,76.31,9.98,76.9598369281,133.49,56.40576,7.83918,56.9478928868,8.46576,2.46918,8.8185,47.94,5.37,48.2398227609,135.11,85.75576,10.72918,86.4243349795,8.46576,2.46918,8.8185,77.29,8.26,77.7301209313,133.49,61.35576,12.329180000000001,62.5822495972,8.46576,2.46918,8.8185,52.89,9.86,53.8012239638,135.11
2020-01-25 09:00:00,117.50424,18.12832,118.894417043,8.63424,2.51832,8.994,108.87,15.61,109.9834032934,133.33,8.63424,2.51832,8.994,8.63424,2.51832,8.994,0.0,0.0,0.0,133.17,119.42424,17.21832,120.6591050986,8.63424,2.51832,8.994,110.79,14.7,111.7609685892,133.33,56.68424,6.46832,57.0521009955,8.63424,2.51832,8.994,48.05,3.95,48.2120835476,133.17
2020-01-25 09:30:00,114.69088,16.52234,115.8748707626,7.31088,2.13234,7.6155,107.38,14.39,108.3399118515,133.8,7.31088,2.13234,7.6155,7.31088,2.13234,7.6155,0.0,0.0,0.0,132.84,118.09088,16.48234,119.2355797195,7.31088,2.13234,7.6155,110.78,14.35,111.7055544725,133.8,75.37088,9.21234,75.931790182,7.31088,2.13234,7.6155,68.06,7.08,68.4272606495,132.84
2020-01-25 10:00:00,117.9308,16.8319,119.1259268432,6.5208,1.9019,6.7925,111.41,14.93,112.4059295589,133.49,6.5208,1.9019,6.7925,6.5208,1.9019,6.7925,0.0,0.0,0.0,135.63,121.4008,16.8119,122.5593497953,6.5208,1.9019,6.7925,114.88,14.91,115.8435259305,133.49,78.0708,13.5019,79.2297363131,6.5208,1.9019,6.7925,71.55,11.6,72.4842224212,135.63
2020-01-25 10:30:00,119.4816,16.16005,120.5694818541,6.6516,1.94005,6.92875,112.83,14.22,113.7225452582,133.18,6.6516,1.94005,6.92875,6.6516,1.94005,6.92875,0.0,0.0,0.0,136.31,122.9616,16.11005,124.0124541551,6.6516,1.94005,6.92875,116.31,14.17,117.1699833575,133.18,79.4016,13.55005,80.5494750918,6.6516,1.94005,6.92875,72.75,11.61,73.6705816456,136.31
2020-01-25 11:00:00,119.95984,15.34662,120.9375126181,6.63984,1.93662,6.9165,113.32,13.41,114.110694065,132.97,6.63984,1.93662,6.9165,6.63984,1.93662,6.9165,0.0,0.0,0.0,136.2,123.42984,15.29662,124.3740808442,6.63984,1.93662,6.9165,116.79,13.36,117.551663961,132.97,79.68984,13.22662,80.7800351315,6.63984,1.93662,6.9165,73.05,11.29,73.9172956756,136.2
2020-01-25 11:30:00,119.85088,15.66734,120.8705877352,7.19088,2.09734,7.4905,112.66,13.57,113.4743164773,133.15,7.19088,2.09734,7.4905,7.19088,2.09734,7.4905,0.0,0.0,0.0,136.35,123.34088,15.63734,124.3281910166,7.19088,2.09734,7.4905,116.15,13.54,116.9365387721,133.15,80.26088,13.37734,81.3680655039,7.19088,2.09734,7.4905,73.07,11.28,73.9355347583,136.35
2020-01-25 12:00:00,119.02728,16.26379,120.1332770275,7.48728,2.18379,7.79925,111.54,14.08,112.4251662218,133.15,7.48728,2.18379,7.79925,7.48728,2.18379,7.79925,0.0,0.0,0.0,136.35,122.48728,16.23379,123.5583655588,7.48728,2.18379,7.79925,115.0,14.05,115.8550926805,133.15,80.01728,12.96379,81.0606251503,7.48728,2.18379,7.79925,72.53,10.78,73.3267297784,136.35
2020-01-25 12:30:00,118.87032,16.73051,120.0419216014,7.27032,2.12051,7.57325,111.6,14.61,112.55226386,133.15,7.27032,2.12051,7.57325,7.27032,2.12051,7.57325,0.0,0.0,0.0,136.38,122.33032,16.70051,123.4650324001,7.27032,2.12051,7.57325,115.06,14.58,115.9800844973,133.15,79.26032,12.51051,80.2415801624,7.27032,2.12051,7.57325,71.99,10.39,72.7359072261,136.38
2020-01-25 13:00:00,117.81504,16.89147,119.0197689838,6.96504,2.03147,7.25525,110.85,14.86,111.8415937834,133.48,6.96504,2.03147,7.25525,6.96504,2.03147,7.25525,0.0,0.0,0.0,136.6,121.27504,16.88147,122.4443520803,6.96504,2.03147,7.25525,114.31,14.85,115.2705452403,133.48,78.16504,12.66147,79.1838765202,6.96504,2.03147,7.25525,71.2,10.63,71.9891443205,136.6
2020-01-25 13:30:00,118.5616,14.0338,119.3892814996,6.0816,1.7738,6.335,112.48,12.26,113.1461797853,134.43,6.0816,1.7738,6.335,6.0816,1.7738,6.335,0.0,0.0,0.0,134.93,122.1116,13.9438,122.9051358284,6.0816,1.7738,6.335,116.03,12.17,116.6664896189,134.43,76.0516,4.5138,76.1854333387,6.0816,1.7738,6.335,69.97,2.74,70.0236281551,134.93
2020-01-25 14:00:00,117.49872,14.52296,118.3928442466,6.79872,1.98296,7.082,110.7,12.54,111.4079961224,134.15,6.79872,1.98296,7.082,6.79872,1.98296,7.082,0.0,0.0,0.0,134.15,121.01872,14.48296,121.8822658175,6.79872,1.98296,7.082,114.22,12.5,114.9019512454,134.15,75.87872,2.6929600000000002,75.9264919669,6.79872,1.98296,7.082,69.08,0.71,69.0836485719,134.15
2020-01-25 14:30:00,124.52104,17.58947,125.7572218903,7.30104,2.12947,7.60525,117.22,15.46,118.2351047701,133.28,7.30104,2.12947,7.60525,7.30104,2.12947,7.60525,0.0,0.0,0.0,133.16,126.62104,16.37947,127.676054169,7.30104,2.12947,7.60525,119.32,14.25,120.1679029525,133.28,57.75104,6.17947,58.080706526,7.30104,2.12947,7.60525,50.45,4.05,50.6123008764,133.16
2020-01-25 15:00:00,85.71904,10.05097,86.306290712,7.64904,2.23097,7.9677500000000006,78.07,7.82,78.4606735887,132.8,68.56904,6.12097,68.8416989931,7.64904,2.23097,7.9677500000000006,60.92,3.89,61.0440701461,134.43,86.02904,7.21097,86.3307234515,7.64904,2.23097,7.9677500000000006,78.38,4.98,78.5380468308,132.8,74.76904,12.26097,75.7676760094,7.64904,2.23097,7.9677500000000006,67.12,10.03,67.865273152,134.43
2020-01-25 15:30:00,78.50376,9.15318,79.0355681845,7.31376,2.13318,7.6185,71.19,7.02,71.535281505,132.98,76.50376,6.5831800000000005,76.7864802752,7.31376,2.13318,7.6185,69.19,4.45,69.3329546464,134.6,78.85376,6.47318,79.1190086228,7.31376,2.13318,7.6185,71.54,4.34,71.6715229362,132.98,81.92376,13.28318,82.9936462836,7.31376,2.13318,7.6185,74.61,11.15,75.4385485014,134.6
2020-01-25 16:00:00,79.37416,8.63788,79.8427845619,6.64416,1.93788,6.921,72.73,6.7,73.0379552014,132.98,77.33416,6.08788,77.5734141688,6.64416,1.93788,6.921,70.69,4.15,70.8117123081,134.6,79.72416,5.95788,79.9464697269,6.64416,1.93788,6.921,73.08,4.02,73.1904829879,132.98,82.83416,12.74788,83.8093461817,6.64416,1.93788,6.921,76.19,10.81,76.9530519213,134.6
2020-01-25 16:30:00,81.08992,8.06331,81.4898281613,6.31992,1.8433100000000002,6.58325,74.77,6.22,75.0282700054,132.91,78.98992,5.53331,79.1834893217,6.31992,1.8433100000000002,6.58325,72.67,3.69,72.7636241538,134.53,81.39992,5.40331,81.5790581887,6.31992,1.8433100000000002,6.58325,75.08,3.56,75.1643532534,132.91,84.61992,12.18331,85.4924786362,6.31992,1.8433100000000002,6.58325,78.3,10.34,78.9797796908,134.53
2020-01-25 17:00:00,84.458,6.90025,84.7394076806,6.618,1.93025,6.89375,77.84,4.97,77.9985031908,131.67,82.308,4.62025,82.4375738002,6.618,1.93025,6.89375,75.69,2.69,75.737785814,133.27,84.748,4.47025,84.8658154916,6.618,1.93025,6.89375,78.13,2.54,78.1712766942,131.67,88.058,10.92025,88.73253757250001,6.618,1.93025,6.89375,81.44,8.99,81.9346916757,133.27
2020-01-25 17:30:00,87.91344,5.11017,88.0618349233,6.58344,1.9201700000000002,6.85775,81.33,3.19,81.3925365129,132.68,84.23344,34.15017,90.8928298892,6.58344,1.9201700000000002,6.85775,77.65,32.23,84.0731550496,134.29,88.36344,27.09017,92.4228047576,6.58344,1.9201700000000002,6.85775,81.78,25.17,85.5657484044,132.68,91.65344,8.99017,92.0933017133,6.58344,1.9201700000000002,6.85775,85.07,7.07,85.3632813334,134.29
2020-01-25 18:00:00,88.38576,2.16543,88.4122822795,6.87576,2.00543,7.16225,81.51,0.16,81.5101570358,131.93,83.69576,39.69543,92.6321078507,6.87576,2.00543,7.16225,76.82,37.69,85.5678006028,133.57,88.12576,25.08543,91.6265702395,6.87576,2.00543,7.16225,81.25,23.08,84.4644830683,131.93,92.11576,5.98543,92.3100136099,6.87576,2.00543,7.16225,85.24,3.98,85.3328658841,133.57
2020-01-25 18:30:00,87.11896,2.58303,87.1572443086,7.03896,2.05303,7.33225,80.08,0.53,80.0817538519,132.13,82.50896,40.12303,91.7474033238,7.03896,2.05303,7.33225,75.47,38.07,84.5283727514,133.73,86.86896,24.80303,90.3405031459,7.03896,2.05303,7.33225,79.83,22.75,83.0083815045,132.13,90.81896,6.5130300000000005,91.0521996179,7.03896,2.05303,7.33225,83.78,4.46,83.8986293094,133.73
2020-01-25 19:00:00,83.19952,13.56236,84.2976733783,7.37952,2.15236,7.687,75.82,11.41,76.6737275734,133.63,83.20952,21.05236,85.8313816748,7.37952,2.15236,7.687,75.83,18.9,78.1498490082,135.26,85.45952,11.42236,86.2194865828,7.37952,2.15236,7.687,78.08,9.27,78.6283619313,133.63,86.70952,17.68236,88.4941055314,7.37952,2.15236,7.687,79.33,15.53,80.8358200305,135.26
2020-01-25 19:30:00,80.12664,17.82902,82.0862497124,7.43664,2.16902,7.7465,72.69,15.66,74.3577279104,133.96,81.71664,15.91902,83.2527744321,7.43664,2.16902,7.7465,74.28,13.75,75.5419148553,135.61,83.30664,8.05902,83.6955439163,7.43664,2.16902,7.7465,75.87,5.89,76.0982851318,133.96,83.53664,22.19902,86.4359110061,7.43664,2.16902,7.7465,76.1,20.03,78.6918731509,135.61
2020-01-25 20:00:00,77.37528,19.45154,79.7828074428,7.92528,2.31154,8.2555,69.45,17.14,71.5337829281,134.65,78.89528,15.71154,80.444500716,7.92528,2.31154,8.2555,70.97,13.4,72.2239634747,136.3,80.47528,8.77154,80.9519030354,7.92528,2.31154,8.2555,72.55,6.46,72.8370379683,134.65,80.66528,23.89154,84.1290263883,7.92528,2.31154,8.2555,72.74,21.58,75.8736054238,136.3
2020-01-25 20:30:00,75.9508,20.79815,78.7469813013,8.5308,2.48815,8.88625,67.42,18.31,69.8620963041,134.3,77.3008,15.75815,78.8906393184,8.5308,2.48815,8.88625,68.77,13.27,70.0386022134,135.89,78.8608,8.96815,79.3690965746,8.5308,2.48815,8.88625,70.33,6.48,70.6278932151,134.3,79.1808,25.26815,83.1148512184,8.5308,2.48815,8.88625,70.65,22.78,74.2317378215,135.89
2020-01-25 21:00:00,73.71336,21.76098,76.8583091998,9.36336,2.73098,9.7535,64.35,19.03,67.1048686758,134.46,75.04336,15.29098,76.5853768643,9.36336,2.73098,9.7535,65.68,12.56,66.8701428143,136.02,76.60336,9.97098,77.2495644353,9.36336,2.73098,9.7535,67.24,7.24,67.6286566479,134.46,76.84336,26.24098,81.2003140847,9.36336,2.73098,9.7535,67.48,23.51,71.4581730805,136.02
2020-01-25 21:30:00,70.70032,22.62926,74.2335413156,9.70032,2.82926,10.1045,61.0,19.8,64.1329868321,135.07,72.04032,14.57926,73.5007654916,9.70032,2.82926,10.1045,62.34,11.75,63.437670985,136.53,73.56032,11.05926,74.3870143926,9.70032,2.82926,10.1045,63.86,8.23,64.3881394358,135.07,73.74032,27.14926,78.5793682352,9.70032,2.82926,10.1045,64.04,24.32,68.5024379128,136.53
2020-01-25 22:00:00,67.26824,22.85657,71.04532993,10.06824,2.93657,10.48775,57.2,19.92,60.569351986,135.49,68.81824,12.16657,69.8854461405,10.06824,2.93657,10.48775,58.75,9.23,59.4706263629,137.05,70.31824,13.80657,71.6608418305,10.06824,2.93657,10.48775,60.25,10.87,61.2227033052,135.49,70.17824,27.35657,75.3217584212,10.06824,2.93657,10.48775,60.11,24.42,64.8810334381,137.05
2020-01-25 22:30:00,63.76096,23.86528,68.0809195708,10.920960000000001,3.18528,11.376,52.84,20.68,56.7426471007,135.11,65.27096,11.80528,66.3299544339,10.920960000000001,3.18528,11.376,54.35,8.62,55.0293276354,136.64,66.72096,14.585280000000001,68.2965364861,10.920960000000001,3.18528,11.376,55.8,11.4,56.9526118804,135.11,66.52096,28.37528,72.3200845851,10.920960000000001,3.18528,11.376,55.6,25.19,61.0401187745,136.64
2020-01-25 23:00:00,61.15808,16.80319,63.4244270251,11.66808,3.40319,12.15425,49.49,13.4,51.272020635,134.01,60.37808,8.97319,61.041221181,11.66808,3.40319,12.15425,48.71,5.57,49.0274310973,135.48,61.95808,23.87319,66.3982897224,11.66808,3.40319,12.15425,50.29,20.47,54.2964547646,134.01,63.84808,21.02319,67.2201743338,11.66808,3.40319,12.15425,52.18,17.62,55.074647525,135.48
