Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-25 23:30:00,58.75456,12.78133,60.1287012779,11.04456,3.22133,11.50475,47.71,9.56,48.6583774904,133.14,56.88456,8.08133,57.4557313152,11.04456,3.22133,11.50475,45.84,4.86,46.0969109594,134.6,58.54456,28.69133,65.197069894,11.04456,3.22133,11.50475,47.5,25.47,53.8977819581,133.14,61.404560000000004,16.90133,63.6881067748,11.04456,3.22133,11.50475,50.36,13.68,52.1849786816,134.6
2020-01-26 00:00:00,56.19368,13.06149,57.6916995153,9.19368,2.68149,9.57675,47.0,10.38,48.1325710928,132.99,54.48368,8.35149,55.1200396549,9.19368,2.68149,9.57675,45.29,5.67,45.6435428073,134.55,56.10368,28.88149,63.1012153145,9.19368,2.68149,9.57675,46.91,26.2,53.7306997907,132.99,58.81368,17.19149,61.2747605753,9.19368,2.68149,9.57675,49.62,14.51,51.6980125343,134.55
2020-01-26 00:30:00,56.306,12.96425,57.7792126466,8.826,2.57425,9.19375,47.48,10.39,48.6035235348,132.38,54.516,7.65425,55.0507202411,8.826,2.57425,9.19375,45.69,5.08,45.9715401091,133.93,56.136,27.98425,62.7245465832,8.826,2.57425,9.19375,47.31,25.41,53.7019943764,132.38,58.946,17.08425,61.3718381187,8.826,2.57425,9.19375,50.12,14.51,52.1781036451,133.93
2020-01-26 01:00:00,59.41072,12.26146,60.6628144109,8.85072,2.58146,9.2195,50.56,9.68,51.4783061104,131.79,57.60072,7.23146,58.0528807059,8.85072,2.58146,9.2195,48.75,4.65,48.9712670859,133.33,59.24072,27.38146,65.2626022914,8.85072,2.58146,9.2195,50.39,24.8,56.1621945796,131.79,62.13072,16.33146,64.2412869847,8.85072,2.58146,9.2195,53.28,13.75,55.0256385697,133.33
2020-01-26 01:30:00,61.2284,12.93495,62.5797882552,10.9884,3.20495,11.44625,50.24,9.73,51.1735331983,132.23,59.0884,7.82495,59.6042687822,10.9884,3.20495,11.44625,48.1,4.62,48.3213658747,133.75,60.7184,28.12495,66.9158943082,10.9884,3.20495,11.44625,49.73,24.92,55.6244487613,132.23,63.6984,16.98495,65.9240069251,10.9884,3.20495,11.44625,52.71,13.78,54.4814876816,133.75
2020-01-26 02:00:00,59.52272,12.61621,60.84507335,11.712720000000001,3.41621,12.20075,47.81,9.2,48.6871245814,133.46,57.85272,9.37621,58.6075978467,11.712720000000001,3.41621,12.20075,46.14,5.96,46.5233403788,134.99,59.46272,30.02621,66.6137249879,11.712720000000001,3.41621,12.20075,47.75,26.61,54.6640155861,133.46,62.18272,16.71621,64.3903901476,11.712720000000001,3.41621,12.20075,50.47,13.3,52.1930158163,134.99
2020-01-26 02:30:00,58.26984,12.56287,59.6087238268,11.52984,3.36287,12.01025,46.74,9.2,47.6368302892,133.08,56.66984,9.33287,57.4332066671,11.52984,3.36287,12.01025,45.14,5.97,45.5330703994,134.56,58.28984,29.90287,65.5124956131,11.52984,3.36287,12.01025,46.76,26.54,53.7668038849,133.08,60.88984,16.65287,63.1259906414,11.52984,3.36287,12.01025,49.36,13.29,51.1178413081,134.56
2020-01-26 03:00:00,57.2636,13.08105,58.7386904354,12.9636,3.78105,13.50375,44.3,9.3,45.2656602735,133.53,55.6436,9.83105,56.5053958933,12.9636,3.78105,13.50375,42.68,6.05,43.1066688576,134.98,57.2136,30.55105,64.8595612155,12.9636,3.78105,13.50375,44.25,26.77,51.7174574008,133.53,59.8336,17.19105,62.2542519758,12.9636,3.78105,13.50375,46.87,13.41,48.7506410214,134.98
2020-01-26 03:30:00,55.7868,14.0399,57.5263926059,14.0568,4.0999,14.6425,41.73,9.94,42.8975115828,133.53,54.0768,10.4299,55.0734338157,14.0568,4.0999,14.6425,40.02,6.33,40.5175184334,135.04,55.5968,31.1399,63.7236027093,14.0568,4.0999,14.6425,41.54,27.04,49.5654436074,133.53,58.2568,18.1599,61.0216085846,14.0568,4.0999,14.6425,44.2,14.06,46.3823630273,135.04
2020-01-26 04:00:00,54.15376,15.48568,56.3243819957,14.93376,4.35568,15.556000000000001,39.22,11.13,40.7686803809,134.2,52.24376,10.53568,53.2955064898,14.93376,4.35568,15.556000000000001,37.31,6.18,37.8183619423,135.65,53.75376,31.45568,62.2810285593,14.93376,4.35568,15.556000000000001,38.82,27.1,47.3434515007,134.2,56.55376,19.65568,59.8721431586,14.93376,4.35568,15.556000000000001,41.62,15.3,44.3431437767,135.65
2020-01-26 04:30:00,53.33008,15.35419,55.4963835161,15.10008,4.40419,15.72925,38.23,10.95,39.7672654328,134.02,51.43008,10.43419,52.4778567566,15.10008,4.40419,15.72925,36.33,6.03,36.8270254025,135.46,52.91008,31.29419,61.4719683544,15.10008,4.40419,15.72925,37.81,26.89,46.3968554969,134.02,55.70008,19.52419,59.0228168352,15.10008,4.40419,15.72925,40.6,15.12,43.3240625981,135.46
2020-01-26 05:00:00,52.81232,15.81901,55.1305924253,15.08232,4.39901,15.71075,37.73,11.42,39.4204172987,134.54,50.87232,10.19901,51.8846099259,15.08232,4.39901,15.71075,35.79,5.8,36.2569179606,135.98,52.37232,31.21901,60.9711939162,15.08232,4.39901,15.71075,37.29,26.82,45.9331742861,134.54,55.17232,20.01901,58.6919556291,15.08232,4.39901,15.71075,40.09,15.62,43.0254866329,135.98
2020-01-26 05:30:00,52.6948,15.54765,54.9406167381,14.2548,4.15765,14.84875,38.44,11.39,40.0919655293,134.27,50.7848,10.02765,51.7653327582,14.2548,4.15765,14.84875,36.53,5.87,36.9986188931,135.72,52.2748,30.95765,60.7538542692,14.2548,4.15765,14.84875,38.02,26.8,46.516238025,134.27,55.0648,19.74765,58.4987339997,14.2548,4.15765,14.84875,40.81,15.59,43.6864303875,135.72
2020-01-26 06:00:00,52.7604,14.9672,54.8422910171,13.6704,3.9872,14.24,39.09,10.98,40.6028139419,133.82,50.9704,10.2672,51.9942022922,13.6704,3.9872,14.24,37.3,6.28,37.8249705882,135.31,52.5004,31.0672,61.0037942754,13.6704,3.9872,14.24,38.83,27.08,47.3402080688,133.82,55.1504,19.1272,58.3730794117,13.6704,3.9872,14.24,41.48,15.14,44.1566529529,135.31
2020-01-26 06:30:00,54.61232,14.37276,56.471955215,13.79232,4.02276,14.367,40.82,10.35,42.1116955251,133.14,52.69232,9.722760000000001,53.581831333,13.79232,4.02276,14.367,38.9,5.7,39.3153913881,134.66,54.20232,30.30276,62.0978965586,13.79232,4.02276,14.367,40.41,26.28,48.2038017173,133.14,57.03232,18.49276,59.955547674900004,13.79232,4.02276,14.367,43.24,14.47,45.5969132727,134.66
2020-01-26 07:00:00,56.72096,13.98778,58.4202472834,13.50096,3.93778,14.0635,43.22,10.05,44.3730875644,134.25,54.74096,8.74778,55.4355153007,13.50096,3.93778,14.0635,41.24,4.8100000000000005,41.519558042,135.79,56.32096,29.66778,63.6571104076,13.50096,3.93778,14.0635,42.82,25.73,49.9558334932,134.25,59.26096,18.15778,61.9803707205,13.50096,3.93778,14.0635,45.76,14.22,47.918535036,135.79
2020-01-26 07:30:00,59.35432,13.44626,60.8583372321,13.80432,4.02626,14.3795,45.55,9.42,46.5138570751,134.37,57.28432,8.07626,57.8508365838,13.80432,4.02626,14.3795,43.48,4.05,43.6682138403,135.91,58.89432,29.02626,65.6586985696,13.80432,4.02626,14.3795,45.09,25.0,51.5568433867,134.37,61.94432,17.61626,64.4005543194,13.80432,4.02626,14.3795,48.14,13.59,50.0214723894,135.91
2020-01-26 08:00:00,60.5176,13.1043,61.9201307189,14.2776,4.1643,14.8725,46.24,8.94,47.0962970944,134.46,58.3976,8.0243,58.9463236873,14.2776,4.1643,14.8725,44.12,3.86,44.2885312468,135.97,60.0176,29.0243,66.6672505827,14.2776,4.1643,14.8725,45.74,24.86,52.0592662261,134.46,63.1576,17.2643,65.474716435,14.2776,4.1643,14.8725,48.88,13.1,50.6049839443,135.97
2020-01-26 08:30:00,63.02896,13.00428,64.3565155753,14.92896,4.35428,15.551,48.1,8.65,48.8715919528,134.29,60.69896,7.76428,61.1935273456,14.92896,4.35428,15.551,45.77,3.41,45.8968517439,135.82,62.35896,28.69428,68.6440208394,14.92896,4.35428,15.551,47.43,24.34,53.3107915904,134.29,65.70896,17.16428,67.9137683552,14.92896,4.35428,15.551,50.78,12.81,52.37083635,135.82
2020-01-26 09:00:00,66.50744,12.17967,67.6134893099,16.14744,4.70967,16.82025,50.36,7.47,50.9110056864,133.34,63.54744,7.71967,64.0146111092,16.14744,4.70967,16.82025,47.4,3.01,47.4954745213,134.87,65.89744,28.38967,71.7526721542,16.14744,4.70967,16.82025,49.75,23.68,55.098138807,133.34,69.25744,16.24967,71.1382089349,16.14744,4.70967,16.82025,53.11,11.54,54.3492750642,134.87
2020-01-26 09:30:00,69.68,11.385,70.6039703204,16.92,4.9350000000000005,17.625,52.76,6.45,53.15279955,133.06,67.24,6.765,67.579455643,16.92,4.9350000000000005,17.625,50.32,1.83,50.3532650381,134.59,68.89,27.325,74.1113198169,16.92,4.9350000000000005,17.625,51.97,22.39,56.5879227398,133.06,72.5,15.425,74.1227402691,16.92,4.9350000000000005,17.625,55.58,10.49,56.5612632461,134.59
2020-01-26 10:00:00,72.08104,11.12947,72.9351865012,17.86104,5.20947,18.60525,54.22,5.92,54.5422295107,132.8,69.52104,5.73947,69.7575552794,17.86104,5.20947,18.60525,51.66,0.53,51.662718666399996,134.32,71.21104,26.20947,75.8811474318,17.86104,5.20947,18.60525,53.35,21.0,57.3343047398,132.8,74.94104,15.14947,76.456954671,17.86104,5.20947,18.60525,57.08,9.94,57.9390196672,134.32
2020-01-26 10:30:00,74.67296,10.22878,75.3702785947,18.85296,5.49878,19.6385,55.82,4.73,56.0200437344,133.89,71.98296,5.59878,72.2003661199,18.85296,5.49878,19.6385,53.13,0.1,53.1300941087,135.44,73.70296,26.27878,78.2476874486,18.85296,5.49878,19.6385,54.85,20.78,58.6543340257,133.89,77.60296,14.25878,78.9020418484,18.85296,5.49878,19.6385,58.75,8.76,59.3994957891,135.44
2020-01-26 11:00:00,75.75048,9.76889,76.3777875567,18.75048,5.46889,19.53175,57.0,4.3,57.1619628774,133.43,73.03048,6.10889,73.2855343575,18.75048,5.46889,19.53175,54.28,0.64,54.2837728976,134.94,74.76048,25.49889,78.9893838504,18.75048,5.46889,19.53175,56.01,20.03,59.4837877072,133.43,78.72048,13.78889,79.9190056173,18.75048,5.46889,19.53175,59.97,8.32,60.5443911523,134.94
2020-01-26 11:30:00,77.30552,9.45786,77.8819269038,19.29552,5.62786,20.0995,58.01,3.83,58.1362967517,133.8,74.50552,6.41786,74.78142441439999,19.29552,5.62786,20.0995,55.21,0.79,55.2156517665,135.34,76.29552,25.60786,80.4783751442,19.29552,5.62786,20.0995,57.0,19.98,60.4003344362,133.8,80.31552,13.47786,81.4385379476,19.29552,5.62786,20.0995,61.02,7.85,61.5228648553,135.34
2020-01-26 12:00:00,78.91456,9.78133,79.5184393494,21.12456,6.16133,22.00475,57.79,3.62,57.9032684742,133.93,75.97456,7.12133,76.3075822456,21.12456,6.16133,22.00475,54.85,0.96,54.8584004506,135.5,77.79456,26.01133,82.0279394716,21.12456,6.16133,22.00475,56.67,19.85,60.0459107683,133.93,81.90456,13.78133,83.05589687290001,21.12456,6.16133,22.00475,60.78,7.62,61.2557980929,135.5
2020-01-26 12:30:00,81.30192,9.57056,81.8632873418,21.36192,6.23056,22.252,59.94,3.34,60.032984267,133.08,78.23192,8.02056,78.6419906259,21.36192,6.23056,22.252,56.87,1.79,56.898163415,134.64,80.05192,24.98056,83.8590381152,21.36192,6.23056,22.252,58.69,18.75,61.6123250657,133.08,84.35192,13.55056,85.433389749,21.36192,6.23056,22.252,62.99,7.32,63.4138983189,134.64
2020-01-26 13:00:00,82.23648,9.01064,82.7286545037,21.15648,6.17064,22.038,61.08,2.84,61.1459892389,132.81,79.15648,7.81064,79.5408978023,21.15648,6.17064,22.038,58.0,1.6400000000000001,58.0231815743,134.41,80.99648,24.97064,84.7582599774,21.15648,6.17064,22.038,59.84,18.8,62.7237243792,132.81,85.33648,12.97064,86.3165819574,21.15648,6.17064,22.038,64.18,6.8,64.5392314798,134.41
2020-01-26 13:30:00,83.11016,8.685880000000001,83.5628099492,20.18016,5.88588,21.021,62.93,2.8,62.9922606357,132.73,80.03016,7.50588,80.381370629,20.18016,5.88588,21.021,59.85,1.62,59.8719207976,134.32,81.90016,24.68588,85.5396333836,20.18016,5.88588,21.021,61.72,18.8,64.5197520144,132.73,86.25016,12.63588,87.1708412452,20.18016,5.88588,21.021,66.07,6.75,66.4139096877,134.32
2020-01-26 14:00:00,82.94864,7.70127,83.3053806033,18.51864,5.40127,19.29025,64.43,2.3,64.4710392347,132.5,79.97864,6.67127,80.2563935127,18.51864,5.40127,19.29025,61.46,1.27,61.4731201421,134.06,81.82864000000001,24.49127,85.4151545714,18.51864,5.40127,19.29025,63.31,19.09,66.1255185235,132.5,86.12864,11.62127,86.909128086,18.51864,5.40127,19.29025,67.61,6.22,67.8955116337,134.06
2020-01-26 14:30:00,81.81024,7.99382,82.1998572204,18.15024,5.29382,18.9065,63.66,2.7,63.7172315783,132.76,78.98024,5.8638200000000005,79.197617991,18.15024,5.29382,18.9065,60.83,0.5700000000000001,60.8326704987,134.4,80.82024,25.16382,84.647085187,18.15024,5.29382,18.9065,62.67,19.87,65.744549584,132.76,84.98024,11.95382,85.8168689889,18.15024,5.29382,18.9065,66.83,6.66,67.1610340897,134.4
2020-01-26 15:00:00,81.0804,8.71595,81.5475263179,20.4204,5.95595,21.27125,60.66,2.76,60.722756854400004,133.07,78.1904,6.47595,78.4581199148,20.4204,5.95595,21.27125,57.77,0.52,57.7723402676,134.62,79.9904,25.97595,84.1024022877,20.4204,5.95595,21.27125,59.57,20.02,62.844134969,133.07,84.1704,12.66595,85.1180505273,20.4204,5.95595,21.27125,63.75,6.71,64.10215753,134.62
2020-01-26 15:30:00,81.58032,9.06926,82.0828854771,20.50032,5.97926,21.3545,61.08,3.09,61.1581106641,133.15,78.64032,6.77926,78.9319852522,20.50032,5.97926,21.3545,58.14,0.8,58.1455036955,134.76,80.43032,25.74926,84.4515290912,20.50032,5.97926,21.3545,59.93,19.77,63.1067175505,133.15,84.67032,13.04926,85.6699846822,20.50032,5.97926,21.3545,64.17,7.07,64.5582976851,134.76
2020-01-26 16:00:00,82.73592,8.62256,83.1840188931,21.02592,6.13256,21.902,61.71,2.49,61.7602153494,133.02,79.73592,7.14256,80.0551878494,21.02592,6.13256,21.902,58.71,1.01,58.7186869744,134.55,81.54592,25.64256,85.4826178354,21.02592,6.13256,21.902,60.52,19.51,63.5870309104,133.02,85.83592,12.58256,86.7532476533,21.02592,6.13256,21.902,64.81,6.45,65.1301665897,134.55
2020-01-26 16:30:00,84.74528,8.18029,85.139177978,21.15528,6.17029,22.03675,63.59,2.01,63.6217588565,133.02,81.64528,7.37029,81.9772707582,21.15528,6.17029,22.03675,60.49,1.2,60.501901623,134.64,83.48528,25.46029,87.2812599792,21.15528,6.17029,22.03675,62.33,19.29,65.2467087293,133.02,87.90528,12.12029,88.736912734,21.15528,6.17029,22.03675,66.75,5.95,67.0146625747,134.64
2020-01-26 17:00:00,87.07864,5.12002,87.2290327188,14.46864,4.22002,15.0715,72.61,0.9,72.6155775299,132.35,84.19864,6.38002,84.4400120384,14.46864,4.22002,15.0715,69.73,2.16,69.7634467325,133.91,86.18864,22.33002,89.034327415,14.46864,4.22002,15.0715,71.72,18.11,73.9711464018,132.35,90.50864,8.81002,90.936408369,14.46864,4.22002,15.0715,76.04,4.59,76.1784070456,133.91
2020-01-26 17:30:00,89.52808,8.72194,89.9519279718,10.49808,3.06194,10.9355,79.03,5.66,79.2324207632,131.83,88.23808,12.06194,89.0586837914,10.49808,3.06194,10.9355,77.74,9.0,78.2592333211,133.47,90.15808,13.48194,91.1605292627,10.49808,3.06194,10.9355,79.66,10.42,80.3386084022,131.83,93.14808,12.68194,94.0074274185,10.49808,3.06194,10.9355,82.65,9.62,83.2079737766,133.47
2020-01-26 18:00:00,87.822,15.9585,89.2601669629,8.772,2.5585,9.1375,79.05,13.4,80.1776932819,133.56,89.192,19.3085,91.2580464192,8.772,2.5585,9.1375,80.42,16.75,82.145839213,135.15,90.872,5.3185,91.0275058773,8.772,2.5585,9.1375,82.1,2.76,82.1463791046,133.56,91.432,20.2785,93.6537676031,8.772,2.5585,9.1375,82.66,17.72,84.5380032885,135.15
2020-01-26 18:30:00,85.99048,16.45389,87.5505176841,8.31048,2.42389,8.65675,77.68,14.03,78.936831074,133.94,87.43048,18.55389,89.3774897117,8.31048,2.42389,8.65675,79.12,16.13,80.7474538298,135.53,89.08048,5.92389,89.2772333227,8.31048,2.42389,8.65675,80.77,3.5,80.845797046,133.94,89.56048,20.80389,91.9449912554,8.31048,2.42389,8.65675,81.25,18.38,83.3029825396,135.53
2020-01-26 19:00:00,83.36736,17.20923,85.1250510165,8.39736,2.44923,8.74725,74.97,14.76,76.4091519388,134.2,84.88736,17.25923,86.6241589163,8.39736,2.44923,8.74725,76.49,14.81,77.9105653939,135.79,86.53736,7.34923,86.8488679107,8.39736,2.44923,8.74725,78.14,4.9,78.2934837646,134.2,86.85736,21.56923,89.4954337883,8.39736,2.44923,8.74725,78.46,19.12,80.7560895537,135.79
2020-01-26 19:30:00,81.40008,18.18544,83.4067338528,9.31008,2.71544,9.698,72.09,15.47,73.7311942125,134.2,82.85008,16.83544,84.5432894794,9.31008,2.71544,9.698,73.54,14.12,74.8832825135,135.73,84.48008,8.32544,84.8893212837,9.31008,2.71544,9.698,75.17,5.61,75.3790488133,134.2,84.79008,22.55544,87.7388485222,9.31008,2.71544,9.698,75.48,19.84,78.0439363436,135.73
2020-01-26 20:00:00,78.87984,20.13162,81.4082998364,8.43984,2.46162,8.7915,70.44,17.67,72.6224655324,134.73,80.21984,16.73162,81.9461398569,8.43984,2.46162,8.7915,71.78,14.27,73.1847067358,136.31,81.82984,8.04162,82.2240254831,8.43984,2.46162,8.7915,73.39,5.58,73.6018240263,134.73,82.21984,24.59162,85.8187034617,8.43984,2.46162,8.7915,73.78,22.13,77.0274321265,136.31
2020-01-26 20:30:00,77.73328,20.82804,80.4752761399,9.59328,2.7980400000000003,9.993,68.14,18.03,70.4850374193,134.25,79.01328,16.29804,80.6766665412,9.59328,2.7980400000000003,9.993,69.42,13.5,70.7204807676,135.84,80.59328,9.01804,81.0962503856,9.59328,2.7980400000000003,9.993,71.0,6.22,71.2719327646,134.25,80.99328,25.28804,84.8492567569,9.59328,2.7980400000000003,9.993,71.4,22.49,74.8582667446,135.84
2020-01-26 21:00:00,74.74848,21.68289,77.8298334899,8.95848,2.61289,9.33175,65.79,19.07,68.498094864,134.84,76.09848,15.74289,77.7098272026,8.95848,2.61289,9.33175,67.14,13.13,68.4118155,136.37,77.66848,9.38289,78.2331861186,8.95848,2.61289,9.33175,68.71,6.77,69.0427186603,134.84,77.93848,26.19289,82.2221025714,8.95848,2.61289,9.33175,68.98,23.58,72.898949238,136.37
2020-01-26 21:30:00,72.03656,21.81858,75.2682961801,8.32656,2.42858,8.6735,63.71,19.39,66.5953166521,135.23,73.51656,14.31858,74.897972786,8.32656,2.42858,8.6735,65.19,11.89,66.2654374467,136.79,75.06656,10.56858,75.8068817025,8.32656,2.42858,8.6735,66.74,8.14,67.2345684897,135.23,75.16656,26.34858,79.6508594445,8.32656,2.42858,8.6735,66.84,23.92,70.9912107236,136.79
2020-01-26 22:00:00,69.4388,10.3484,70.2056716227,9.1488,2.6684,9.53,60.29,7.68,60.7771873321,133.49,67.6988,6.1484,67.9774252528,9.1488,2.6684,9.53,58.55,3.48,58.6533281238,135.02,69.4888,24.8384,73.7945759524,9.1488,2.6684,9.53,60.34,22.17,64.2839365627,133.49,72.5088,14.4984,73.9440983446,9.1488,2.6684,9.53,63.36,11.83,64.4549338686,135.02
2020-01-26 22:30:00,65.74712,10.61291,66.5981805079,11.18712,3.26291,11.65325,54.56,7.35,55.052848246,133.75,63.85712,7.15291,64.2564852459,11.18712,3.26291,11.65325,52.67,3.89,52.8134547251,135.25,65.59712,27.90291,71.2850232431,11.18712,3.26291,11.65325,54.41,24.64,59.7292030752,133.75,68.63712,14.70291,70.1942291386,11.18712,3.26291,11.65325,57.45,11.44,58.5779489228,135.25
2020-01-26 23:00:00,61.76912,11.79516,62.885212769,12.42912,3.62516,12.947,49.34,8.17,50.0118435973,134.12,59.99912,8.32516,60.5739439842,12.42912,3.62516,12.947,47.57,4.7,47.8016202654,135.6,61.64912,29.20516,68.2169727223,12.42912,3.62516,12.947,49.22,25.58,55.4702154313,134.12,64.51912,15.91516,66.4530598498,12.42912,3.62516,12.947,52.09,12.29,53.5202036618,135.6
2020-01-26 23:30:00,57.66696,20.82703,61.3126696064,13.08696,3.81703,13.63225,44.58,17.01,47.7149504872,134.36,56.91696,8.81703,57.5958362528,13.08696,3.81703,13.63225,43.83,5.0,44.1142709336,135.83,58.53696,25.96703,64.0379757102,13.08696,3.81703,13.63225,45.45,22.15,50.5601127372,134.36,60.77696,17.63703,63.2843084347,13.08696,3.81703,13.63225,47.69,13.82,49.6520744783,135.83
2020-01-27 00:00:00,53.72464,35.08177,64.1643789767,13.27464,3.87177,13.82775,40.45,31.21,51.0907682463,133.9,54.89464,9.14177,55.6506375477,13.27464,3.87177,13.82775,41.62,5.27,41.9523217474,135.37,56.48464,19.25177,59.6753316209,13.27464,3.87177,13.82775,43.21,15.38,45.8655480726,133.9,57.64464,18.96177,60.6832204342,13.27464,3.87177,13.82775,44.37,15.09,46.8658191009,135.37
2020-01-27 00:30:00,53.68336,34.91473,64.0385939248,14.07336,4.10473,14.65975,39.61,30.81,50.1817516633,133.31,54.79336,9.03473,55.5332211047,14.07336,4.10473,14.65975,40.72,4.93,41.0173536445,134.79,56.36336,19.65473,59.6920158971,14.07336,4.10473,14.65975,42.29,15.55,45.0582578447,133.31,57.53336,18.90473,60.5596922818,14.07336,4.10473,14.65975,43.46,14.8,45.9109093789,134.79
2020-01-27 01:00:00,57.12072,34.522710000000004,66.7427461157,16.02072,4.67271,16.68825,41.1,29.85,50.7959890149,132.65,58.18072,9.97271,59.0292395721,16.02072,4.67271,16.68825,42.16,5.3,42.4918298029,134.12,59.76072,19.66271,62.9123661887,16.02072,4.67271,16.68825,43.74,14.99,46.2372977152,132.65,61.03072,18.66271,63.8204162339,16.02072,4.67271,16.68825,45.01,13.99,47.1340662366,134.12
2020-01-27 01:30:00,58.61208,34.13394,67.8269989153,17.12208,4.99394,17.8355,41.49,29.14,50.7006873721,131.92,59.75208,9.63394,60.523746284,17.12208,4.99394,17.8355,42.63,4.64,42.8817735174,133.46,61.29208,20.40394,64.5990699488,17.12208,4.99394,17.8355,44.17,15.41,46.7809469763,131.92,62.55208,18.45394,65.2174103584,17.12208,4.99394,17.8355,45.43,13.46,47.3820271833,133.46
2020-01-27 02:00:00,57.81528,34.68529,67.4216281609,18.15528,5.29529,18.91175,39.66,29.39,49.362816978,132.45,58.81528,10.01529,59.6619074055,18.15528,5.29529,18.91175,40.66,4.72,40.9330428871,133.95,60.34528,20.79529,63.8278693398,18.15528,5.29529,18.91175,42.19,15.5,44.9471478517,132.45,61.63528,18.85529,64.4548656167,18.15528,5.29529,18.91175,43.48,13.56,45.5454059154,133.95
2020-01-27 02:30:00,56.8468,35.0474,66.7823248847,18.9168,5.5174,19.705,37.93,29.53,48.069801331,132.33,57.8268,10.0174,58.6880490475,18.9168,5.5174,19.705,38.91,4.5,39.1693515392,133.82,59.3068,21.2174,62.9878924,18.9168,5.5174,19.705,40.39,15.7,43.3340755065,132.33,60.5968,19.2474,63.5801429457,18.9168,5.5174,19.705,41.68,13.73,43.8832006581,133.82
2020-01-27 03:00:00,56.12968,35.43324,66.3781249645,19.75968,5.76324,20.583,36.37,29.67,46.93704081,132.73,57.04968,9.96324,57.9131430627,19.75968,5.76324,20.583,37.29,4.2,37.5257791391,134.26,58.52968,21.87324,62.4832943194,19.75968,5.76324,20.583,38.77,16.11,41.9838659487,132.73,59.77968,19.55324,62.8962585167,19.75968,5.76324,20.583,40.02,13.79,42.3292393033,134.26
2020-01-27 03:30:00,54.9604,35.64845,65.5092173328,20.3604,5.9384500000000005,21.20875,34.6,29.71,45.6053078051,132.73,55.8804,9.89845,56.7503164446,20.3604,5.9384500000000005,21.20875,35.52,3.96,35.7400615556,134.26,57.3304,22.26845,61.5033221018,20.3604,5.9384500000000005,21.20875,36.97,16.33,40.4159597189,132.73,58.5104,19.76845,61.759683642,20.3604,5.9384500000000005,21.20875,38.15,13.83,40.5794455359,134.26
2020-01-27 04:00:00,54.42376,35.33443,64.8881159841,19.52376,5.6944300000000005,20.33725,34.9,29.64,45.7879853237,133.02,55.43376,9.57443,56.2545238853,19.52376,5.6944300000000005,20.33725,35.91,3.88,36.1190046928,134.52,56.88376,22.21443,61.0675286217,19.52376,5.6944300000000005,20.33725,37.36,16.52,40.8494798008,133.02,57.99376,19.384430000000002,61.1476273077,19.52376,5.6944300000000005,20.33725,38.47,13.69,40.8332829932,134.52
2020-01-27 04:30:00,54.34272,33.97496,64.0892278312,15.82272,4.61496,16.482,38.52,29.36,48.4334595089,131.71,55.47272,8.94496,56.1892781018,15.82272,4.61496,16.482,39.65,4.33,39.8857292775,133.24,56.98272,20.28496,60.4856179666,15.82272,4.61496,16.482,41.16,15.67,44.0419629444,131.71,58.09272,18.34496,60.9204536621,15.82272,4.61496,16.482,42.27,13.73,44.4439624696,133.24
2020-01-27 05:00:00,54.33088,33.77359,63.9726496486,16.16088,4.71359,16.83425,38.17,29.06,47.9732477533,131.47,55.52088,9.40359,56.3115940181,16.16088,4.71359,16.83425,39.36,4.69,39.6384371539,133.0,57.00088,19.95359,60.392433919,16.16088,4.71359,16.83425,40.84,15.24,43.5908614276,131.47,58.04088,18.17359,60.8195949071,16.16088,4.71359,16.83425,41.88,13.46,43.989839736,133.0
2020-01-27 05:30:00,56.99608,34.52094,66.635189156,20.50608,5.98094,21.360500000000002,36.49,28.54,46.325497299,131.55,57.70608,11.94094,58.9285814953,20.50608,5.98094,21.360500000000002,37.2,5.96,37.6744157221,133.09,59.14608,19.94094,62.4171440187,20.50608,5.98094,21.360500000000002,38.64,13.96,41.0844398769,131.55,60.65608,18.86094,63.5208241339,20.50608,5.98094,21.360500000000002,40.15,12.88,42.1653518899,133.09
2020-01-27 06:00:00,60.44248,32.20989,68.4891991657,16.18248,4.71989,16.85675,44.26,27.49,52.1022811401,132.31,61.35248,12.05989,62.5265363583,16.18248,4.71989,16.85675,45.17,7.34,45.7624791724,133.82,62.97248,17.53989,65.3695722685,16.18248,4.71989,16.85675,46.79,12.82,48.5144978331,132.31,64.50248,16.31989,66.535018868,16.18248,4.71989,16.85675,48.32,11.6,49.6928807778,133.82
2020-01-27 06:30:00,68.34304,27.17297,73.5468654333,11.39304,3.32297,11.867750000000001,56.95,23.85,61.7424084402,131.8,69.68304,13.45297,70.9697714908,11.39304,3.32297,11.867750000000001,58.29,10.13,59.1636797368,133.31,71.47304,13.17297,72.6768366501,11.39304,3.32297,11.867750000000001,60.08,9.85,60.8820901415,131.8,73.14304,11.26297,74.0051268066,11.39304,3.32297,11.867750000000001,61.75,7.94,62.258381765,133.31
2020-01-27 07:00:00,76.14576,24.52168,79.9968096614,11.52576,3.3616800000000002,12.006,64.62,21.16,67.9962498966,131.04,77.57576,16.35168,79.2803631324,11.52576,3.3616800000000002,12.006,66.05,12.99,67.3152479012,132.58,79.45576,10.10168,80.0953290523,11.52576,3.3616800000000002,12.006,67.93,6.74,68.2635517681,131.04,81.40576,8.66168,81.8652701797,11.52576,3.3616800000000002,12.006,69.88,5.3,70.0806991974,132.58
2020-01-27 07:30:00,86.52696,8.32703,86.9267176158,10.92696,3.18703,11.38225,75.6,5.14,75.7745313413,131.2,84.31696,6.34703,84.5555115499,10.92696,3.18703,11.38225,73.39,3.16,73.4579995644,132.76,86.25696,19.95703,88.5355645764,10.92696,3.18703,11.38225,75.33,16.77,77.1741005778,131.2,91.43696,15.06703,92.6700223754,10.92696,3.18703,11.38225,80.51,11.88,81.3817823594,132.76
2020-01-27 08:00:00,89.5252,5.56735,89.6981427961,11.3052,3.29735,11.776250000000001,78.22,2.27,78.2529315745,131.2,86.8552,6.41735,87.0919522577,11.3052,3.29735,11.776250000000001,75.55,3.12,75.6143961161,132.76,88.8052,20.04735,91.0398802123,11.3052,3.29735,11.776250000000001,77.5,16.75,79.2894223715,131.2,94.4352,17.22735,95.9936903503,11.3052,3.29735,11.776250000000001,83.13,13.93,84.2890372468,132.76
2020-01-27 08:30:00,90.45104,4.34322,90.5552549389,11.77104,3.43322,12.2615,78.68,0.91,78.6852622795,130.83,87.72104,7.85322,88.0718679435,11.77104,3.43322,12.2615,75.95,4.42,76.0785048486,132.37,89.70104,18.79322,91.6485771578,11.77104,3.43322,12.2615,77.93,15.36,79.4293050454,130.83,95.40104,18.71322,97.2190466722,11.77104,3.43322,12.2615,83.63,15.28,85.0144417143,132.37
2020-01-27 09:00:00,91.13896,7.03803,91.4103051967,11.95896,3.48803,12.45725,79.18,3.55,79.2595413815,131.37,89.40896,11.96803,90.2064070361,11.95896,3.48803,12.45725,77.45,8.48,77.9128545235,132.92,91.29896,14.43803,92.433526425,11.95896,3.48803,12.45725,79.34,10.95,80.0920601558,131.37,96.10896,16.04803,97.43957850460001,11.95896,3.48803,12.45725,84.15,12.56,85.0821726333,132.92
2020-01-27 09:30:00,90.50168,16.82424,92.0522087426,12.87168,3.7542400000000002,13.408,77.63,13.07,78.7225622042,133.76,91.80168,22.36424,94.4865476224,12.87168,3.7542400000000002,13.408,78.93,18.61,81.0942476382,135.34,93.40168,4.73424,93.5215849695,12.87168,3.7542400000000002,13.408,80.53,0.98,80.5359627744,133.76,95.39168,6.73424,95.6290886791,12.87168,3.7542400000000002,13.408,82.52,2.98,82.5737900305,135.34
2020-01-27 10:00:00,90.28896,16.62053,91.8059819149,13.33896,3.89053,13.89475,76.95,12.73,77.9958678393,133.66,91.69896,22.34053,94.3811344802,13.33896,3.89053,13.89475,78.36,18.45,80.5027459159,135.2,93.29896,4.97053,93.4312694207,13.33896,3.89053,13.89475,79.96,1.08,79.9672933142,133.66,95.14896,7.19053,95.4202720116,13.33896,3.89053,13.89475,81.81,3.3,81.876529604,135.2
2020-01-27 10:30:00,90.45032,16.60801,91.9624183254,13.57032,3.95801,14.13575,76.88,12.65,77.9137786274,133.73,91.79032,22.49801,94.5072658565,13.57032,3.95801,14.13575,78.22,18.54,80.3871880339,135.27,93.43032,4.96801,93.562309819,13.57032,3.95801,14.13575,79.86,1.01,79.8663865465,133.73,95.29032,7.35801,95.5739786598,13.57032,3.95801,14.13575,81.72,3.4,81.7906987377,135.27
2020-01-27 11:00:00,90.6824,14.9157,91.9009019338,10.9224,3.1857,11.3775,79.76,11.73,80.6179291473,133.5,92.2924,21.6857,94.8058894914,10.9224,3.1857,11.3775,81.37,18.5,83.446551157,135.12,93.9824,4.1457,94.073791984,10.9224,3.1857,11.3775,83.06,0.96,83.0655476115,133.5,95.6524,7.4457,95.94175355,10.9224,3.1857,11.3775,84.73,4.26,84.837023168,135.12
2020-01-27 11:30:00,90.84952,13.78486,91.8893772394,8.99952,2.62486,9.3745,81.85,11.16,82.6073126303,132.92,92.47952,21.48486,94.9424079569,8.99952,2.62486,9.3745,83.48,18.86,85.5839354085,134.5,94.19952,3.06486,94.249365701,8.99952,2.62486,9.3745,85.2,0.44,85.2011361427,132.92,95.90952,7.31486,96.1880616472,8.99952,2.62486,9.3745,86.91,4.69,87.0364532825,134.5
2020-01-27 12:00:00,90.39928,14.21729,91.5104428984,9.65928,2.81729,10.06175,80.74,11.4,81.5408339423,132.79,91.99928,21.82729,94.5531496528,9.65928,2.81729,10.06175,82.34,19.01,84.505950678,134.35,93.71928,3.21729,93.7744869283,9.65928,2.81729,10.06175,84.06,0.4,84.0609516958,132.79,95.39928,7.25729,95.6749229561,9.65928,2.81729,10.06175,85.74,4.44,85.8548845436,134.35
2020-01-27 12:30:00,90.49072,14.20146,91.5983180645,10.05072,2.93146,10.4695,80.44,11.27,81.2256517364,133.05,92.09072,21.79146,94.6338651808,10.05072,2.93146,10.4695,82.04,18.86,84.1799334759,134.6,93.83072,3.42146,93.8930796398,10.05072,2.93146,10.4695,83.78,0.49,83.7814329073,133.05,95.48072,7.56146,95.7796615626,10.05072,2.93146,10.4695,85.43,4.63,85.5553727126,134.6
2020-01-27 13:00:00,90.118,14.34525,91.2526170669,8.418,2.45525,8.76875,81.7,11.89,82.5606570953,133.34,91.778,20.80525,94.1066401035,8.418,2.45525,8.76875,83.36,18.35,85.3557971083,134.96,93.528,3.5252499999999998,93.5944131429,8.418,2.45525,8.76875,85.11,1.07,85.1167257359,133.34,95.188,6.50525,95.410028936,8.418,2.45525,8.76875,86.77,4.05,86.8644656922,134.96
2020-01-27 13:30:00,91.28304,14.03422,92.3555776478,7.76304,2.26422,8.0865,83.52,11.77,84.3452624633,133.58,92.91304,21.38422,95.3421096214,7.76304,2.26422,8.0865,85.15,19.12,87.2702520908,135.17,94.72304,2.65422,94.7602194523,7.76304,2.26422,8.0865,86.96,0.39,86.9608745356,133.58,96.41304,6.50422,96.6321849067,7.76304,2.26422,8.0865,88.65,4.24,88.7513385815,135.17
2020-01-27 14:00:00,91.81008,13.74544,92.8333340476,7.39008,2.15544,7.698,84.42,11.59,85.2118800403,133.76,93.43008,21.55544,95.8843931117,7.39008,2.15544,7.698,86.04,19.4,88.2000090703,135.34,95.28008,2.34544,95.3089436181,7.39008,2.15544,7.698,87.89,0.19,87.8902053701,133.76,96.99008,6.61544,97.2154291499,7.39008,2.15544,7.698,89.6,4.46,89.7109335588,135.34
2020-01-27 14:30:00,91.0936,13.99855,92.1629175052,6.7836,1.97855,7.06625,84.31,12.02,85.1625299061,134.17,92.7336,21.44855,95.1817254837,6.7836,1.97855,7.06625,85.95,19.47,88.1276540026,135.74,94.5236,2.24855,94.5503407401,6.7836,1.97855,7.06625,87.74,0.27,87.740415431,134.17,96.2836,6.10855,96.4771787111,6.7836,1.97855,7.06625,89.5,4.13,89.5952392708,135.74
2020-01-27 15:00:00,90.88832,14.75826,92.0787323471,6.74832,1.9682600000000001,7.0295,84.14,12.79,85.1065432267,133.46,92.39832,21.56826,94.8822395301,6.74832,1.9682600000000001,7.0295,85.65,19.6,87.8640000228,135.06,94.19832,2.3682600000000003,94.2280857614,6.74832,1.9682600000000001,7.0295,87.45,0.4,87.4509148037,133.46,96.05832,5.12826,96.1951136589,6.74832,1.9682600000000001,7.0295,89.31,3.16,89.3658866682,135.06
2020-01-27 15:30:00,91.3964,10.75895,92.0274792552,6.7164,1.9589500000000002,6.99625,84.68,8.8,85.136022928,133.12,90.6564,25.94895,94.2970353037,6.7164,1.9589500000000002,6.99625,83.94,23.99,87.3008802934,134.63,93.4864,13.45895,94.4502531498,6.7164,1.9589500000000002,6.99625,86.77,11.5,87.5287547038,133.12,96.5964,9.51895,97.0642823188,6.7164,1.9589500000000002,6.99625,89.88,7.5600000000000005,90.1973835541,134.63
2020-01-27 16:00:00,95.94064,2.30102,95.9682296213,7.10064,2.07102,7.3965,88.84,0.23,88.8402977258,131.42,90.60064,34.63102,96.9937292543,7.10064,2.07102,7.3965,83.5,32.56,89.623677675,132.92,95.37064,29.76102,99.9063425687,7.10064,2.07102,7.3965,88.27,27.69,92.5112371553,131.42,101.35064,18.67102,103.0560974239,7.10064,2.07102,7.3965,94.25,16.6,95.700692265,132.92
2020-01-27 16:30:00,98.39488,2.89809,98.4375504361,8.08488,2.35809,8.42175,90.31,0.54,90.3116144247,131.53,92.90488,34.88809,99.2395866157,8.08488,2.35809,8.42175,84.82,32.53,90.8440053058,133.03,97.71488,30.19809,102.2747398582,8.08488,2.35809,8.42175,89.63,27.84,93.8541554754,131.53,103.88488,19.12809,105.6312080763,8.08488,2.35809,8.42175,95.8,16.77,97.2567370417,133.03
2020-01-27 17:00:00,101.09632,6.33101,101.2943611716,9.94632,2.9010100000000003,10.36075,91.15,3.43,91.2145130996,131.89,96.59632,29.19101,100.9106738773,9.94632,2.9010100000000003,10.36075,86.65,26.29,90.5504643831,133.39,100.70632,31.35101,105.4734502895,9.94632,2.9010100000000003,10.36075,90.76,28.45,95.114563028,131.89,106.58632,16.10101,107.7955756706,9.94632,2.9010100000000003,10.36075,96.64,13.2,97.537324138,133.39
2020-01-27 17:30:00,102.19008,13.48044,103.0753836423,8.47008,2.47044,8.823,93.72,11.01,94.3644980912,133.26,100.64008,14.70044,101.7080559179,8.47008,2.47044,8.823,92.17,12.23,92.9778565036,134.77,103.02008,32.45044,108.0100362902,8.47008,2.47044,8.823,94.55,29.98,99.1892277417,133.26,107.78008,7.55044,108.044226079,8.47008,2.47044,8.823,99.31,5.08,99.4398436242,134.77
2020-01-27 18:00:00,101.4812,14.23535,102.4747732033,8.0412,2.34535,8.37625,93.44,11.89,94.193448286,133.74,100.0312,16.14535,101.325778063,8.0412,2.34535,8.37625,91.99,13.8,93.0193533626,135.28,102.4212,31.14535,107.0520202334,8.0412,2.34535,8.37625,94.38,28.8,98.676361911,133.74,107.0812,6.57535,107.282890626,8.0412,2.34535,8.37625,99.04,4.23,99.1302905272,135.28
2020-01-27 18:30:00,98.7464,15.72395,99.9904701287,9.4764,2.76395,9.87125,89.27,12.96,90.2058451543,134.02,97.4464,18.75395,99.2346286009,9.4764,2.76395,9.87125,87.97,15.99,89.4114142601,135.56,99.7664,29.54395,104.0489286373,9.4764,2.76395,9.87125,90.29,26.78,94.1777707317,134.02,104.1764,5.95395,104.3464030888,9.4764,2.76395,9.87125,94.7,3.19,94.753712856,135.56
2020-01-27 19:00:00,96.40992,16.16456,97.7556426729,9.64992,2.81456,10.052,86.76,13.35,87.7810919276,134.39,95.24992,20.54456,97.440372565,9.64992,2.81456,10.052,85.6,17.73,87.4168913883,135.93,97.50992,28.01456,101.4544236118,9.64992,2.81456,10.052,87.86,25.2,91.4025141886,134.39,101.70992,5.67456,101.8680934228,9.64992,2.81456,10.052,92.06,2.86,92.1044146608,135.93
2020-01-27 19:30:00,93.94344,16.89267,95.450155677,9.88344,2.88267,10.29525,84.06,14.01,85.2195030495,134.3,92.86344,21.24267,95.2621095576,9.88344,2.88267,10.29525,82.98,18.36,84.9868813406,135.83,95.09344,27.27267,98.9270481717,9.88344,2.88267,10.29525,85.21,24.39,88.6319141168,134.3,99.12344,5.05267,99.2521326298,9.88344,2.88267,10.29525,89.24,2.17,89.2663794494,135.83
2020-01-27 20:00:00,91.4068,18.5574,93.2715400377,10.0368,2.9274,10.455,81.37,15.63,82.8575512552,134.75,90.3168,22.0174,92.9617677597,10.0368,2.9274,10.455,80.28,19.09,82.5185221632,136.26,92.4868,26.8574,96.3074665278,10.0368,2.9274,10.455,82.45,23.93,85.8524746294,134.75,96.4868,3.6774,96.5568529158,10.0368,2.9274,10.455,86.45,0.75,86.4532532644,136.26
2020-01-27 20:30:00,89.036,18.953,91.0309041205,12.216,3.563,12.725,76.82,15.39,78.3464389746,133.0,88.366,15.853,89.7767651734,12.216,3.563,12.725,76.15,12.29,77.1353783941,134.49,90.396,17.713,92.1150757748,12.216,3.563,12.725,78.18,14.15,79.4502039016,133.0,93.896,10.543,94.4860501079,12.216,3.563,12.725,81.68,6.98,81.9776969669,134.49
2020-01-27 21:00:00,84.20984,29.83912,89.3401938391,11.13984,3.24912,11.604,73.07,26.59,77.7576555717,134.8,87.11984,22.64912,90.0158272661,11.13984,3.24912,11.604,75.98,19.4,78.4176026157,136.35,89.14984,3.5491200000000003,89.2204585552,11.13984,3.24912,11.604,78.01,0.30000000000000004,78.010576847,134.8,88.84984,14.25912,89.9867577547,11.13984,3.24912,11.604,77.71,11.01,78.4860764722,136.35
2020-01-27 21:30:00,81.16456,21.18633,83.884124713,11.64456,3.39633,12.12975,69.52,17.79,71.7601177535,133.46,81.19456,12.59633,82.1658329421,11.64456,3.39633,12.12975,69.55,9.2,70.1558443752,134.93,83.10456,14.96633,84.4414526549,11.64456,3.39633,12.12975,71.46,11.57,72.3905829511,133.46,85.69456,12.67633,86.6270567194,11.64456,3.39633,12.12975,74.05,9.28,74.6292228286,134.93
2020-01-27 22:00:00,78.2404,13.6572,79.4234178564,13.1904,3.8472,13.74,65.05,9.81,65.7855500851,132.28,75.5304,6.0272,75.770498639,13.1904,3.8472,13.74,62.34,2.18,62.3781051331,133.7,77.3404,26.3072,81.6921430983,13.1904,3.8472,13.74,64.15,22.46,67.9681844689,132.28,82.6204,10.3072,83.2608483502,13.1904,3.8472,13.74,69.43,6.46,69.7298824035,133.7
2020-01-27 22:30:00,72.77984000000001,14.79037,74.2674905673,12.78984,3.73037,13.32275,59.99,11.06,61.001013926,133.65,70.36984,8.70037,70.9056473052,12.78984,3.73037,13.32275,57.58,4.97,57.7940939889,135.14,72.12984,29.43037,77.9028914532,12.78984,3.73037,13.32275,59.34,25.7,64.666263229,133.65,76.95984,9.18037,77.5054589443,12.78984,3.73037,13.32275,64.17,5.45,64.4010201783,135.14
2020-01-27 23:00:00,68.20448,16.74714,70.2304619823,15.38448,4.48714,16.0255,52.82,12.26,54.224164355,133.84,65.91448,10.45714,66.7388226645,15.38448,4.48714,16.0255,50.53,5.97,50.8814484857,135.28,67.56448,31.22714,74.431802546,15.38448,4.48714,16.0255,52.18,26.74,58.6325847972,133.84,72.06448,8.78714,72.5982307432,15.38448,4.48714,16.0255,56.68,4.3,56.8428746634,135.28
2020-01-27 23:30:00,63.22392,24.35156,67.751476254,17.59392,5.13156,18.327,45.63,19.22,49.5126781744,133.84,61.88392,11.39156,62.9236616369,17.59392,5.13156,18.327,44.29,6.26,44.7302101493,135.17,63.45392,26.78156,68.8741745461,17.59392,5.13156,18.327,45.86,21.65,50.7135297529,133.84,66.99392,10.65156,67.8353967144,17.59392,5.13156,18.327,49.4,5.52,49.7074481341,135.17
2020-01-28 00:00:00,58.84688,34.21909,68.0727655246,17.27688,5.03909,17.99675,41.57,29.18,50.7891454939,133.0,59.81688,12.44909,61.0986004321,17.27688,5.03909,17.99675,42.54,7.41,43.1805477038,134.44,61.38688,17.95909,63.9599714647,17.27688,5.03909,17.99675,44.11,12.92,45.9632298691,133.0,62.80688,18.19909,65.390450772,17.27688,5.03909,17.99675,45.53,13.16,47.393739038,134.44
2020-01-28 00:30:00,58.8312,31.76535,66.8591620802,10.6812,3.11535,11.12625,48.15,28.65,56.0289657231,132.43,60.2512,9.58535,61.0089012855,10.6812,3.11535,11.12625,49.57,6.47,49.9904570893,133.94,61.9112,16.80535,64.1515118611,10.6812,3.11535,11.12625,51.23,13.69,53.0276248761,132.43,63.1512,15.92535,65.1282644791,10.6812,3.11535,11.12625,52.47,12.81,54.0110821962,133.94
2020-01-28 01:00:00,62.59968,30.69199,69.7188510108,9.94968,2.90199,10.36425,52.65,27.79,59.534079316,131.45,63.92968,11.03199,64.8745619504,9.94968,2.90199,10.36425,53.98,8.13,54.5888019652,132.92,65.62968,14.61199,67.2366354651,9.94968,2.90199,10.36425,55.68,11.71,56.8980359942,131.45,67.14968,15.05199,68.8160005163,9.94968,2.90199,10.36425,57.2,12.15,58.4761703602,132.92
2020-01-28 01:30:00,64.58712,30.29416,71.3388547707,12.59712,3.67416,13.122,51.99,26.62,58.4087707455,131.45,65.86712,11.50416,66.8642146024,12.59712,3.67416,13.122,53.27,7.83,53.8423792193,132.82,67.54712,15.71416,69.3509065896,12.59712,3.67416,13.122,54.95,12.04,56.2535696645,131.45,69.12712,14.62416,70.6570928867,12.59712,3.67416,13.122,56.53,10.95,57.5807554657,132.82
2020-01-28 02:00:00,63.86352,32.01186,71.4374437354,15.26352,4.45186,15.8995,48.6,27.56,55.8705074257,132.05,64.94352,12.21186,66.0816942477,15.26352,4.45186,15.8995,49.68,7.76,50.2824024883,133.48,66.56352,16.72186,68.6317914428,15.26352,4.45186,15.8995,51.3,12.27,52.7469705291,132.05,68.22352,16.21186,70.1232706443,15.26352,4.45186,15.8995,52.96,11.76,54.2499695852,133.48
2020-01-28 02:30:00,62.69824,33.82282,71.2394023827,19.03824,5.5528200000000005,19.8315,43.66,28.27,52.0133492481,132.74,63.55824,13.09282,64.8927716117,19.03824,5.5528200000000005,19.8315,44.52,7.54,45.1539809984,134.11,65.13824,18.28282,67.6553901581,19.03824,5.5528200000000005,19.8315,46.1,12.73,47.8253374269,132.74,66.76824,17.84282,69.1112443691,19.03824,5.5528200000000005,19.8315,47.73,12.29,49.2868846652,134.11
2020-01-28 03:00:00,61.61416,33.37788,70.0741577602,16.72416,4.87788,17.421,44.89,28.5,53.1729451883,133.01,62.70416,12.05788,63.8529885863,16.72416,4.87788,17.421,45.98,7.18,46.537219513,134.37,64.31416,18.04788,66.7984816369,16.72416,4.87788,17.421,47.59,13.17,49.3787099872,133.01,65.77416,17.34788,68.0234449598,16.72416,4.87788,17.421,49.05,12.47,50.6103092265,134.37
2020-01-28 03:30:00,60.51,33.52,69.1740594443,16.56,4.83,17.25,43.95,28.69,52.4854132117,133.37,61.65,11.38,62.6915217553,16.56,4.83,17.25,45.09,6.55,45.5632593215,134.8,63.26,18.74,65.9773840039,16.56,4.83,17.25,46.7,13.91,48.7275907469,133.37,64.62,17.43,66.9294352285,16.56,4.83,17.25,48.06,12.6,49.6842389496,134.8
2020-01-28 04:00:00,59.48376,33.73318,68.3830763907,17.63376,5.14318,18.3685,41.85,28.59,50.6834351638,133.27,60.65376,10.80318,61.6083379118,17.63376,5.14318,18.3685,43.02,5.66,43.3907363385,134.73,62.21376,19.89318,65.3168473202,17.63376,5.14318,18.3685,44.58,14.75,46.9567769337,133.27,63.46376,17.71318,65.8893434407,17.63376,5.14318,18.3685,45.83,12.57,47.5225609579,134.73
2020-01-28 04:30:00,59.22592,33.76381,68.174074732,19.31592,5.63381,20.12075,39.91,28.13,48.827297693,133.09,60.26592,10.97381,61.2568822204,19.31592,5.63381,20.12075,40.95,5.34,41.2967081013,134.54,61.78592,20.66381,65.1497732457,19.31592,5.63381,20.12075,42.47,15.03,45.0511020953,133.09,63.09592,17.74381,65.543404809,19.31592,5.63381,20.12075,43.78,12.11,45.4240079694,134.54
2020-01-28 05:00:00,59.33136,33.43248,68.1024301945,19.07136,5.56248,19.866,40.26,27.87,48.9653397823,132.74,60.37136,11.30248,61.4202504261,19.07136,5.56248,19.866,41.3,5.74,41.6969735113,134.15,61.90136,20.09248,65.0806124925,19.07136,5.56248,19.866,42.83,14.53,45.2275336493,132.74,63.20136,17.47248,65.5720936314,19.07136,5.56248,19.866,44.13,11.91,45.7089159793,134.15
2020-01-28 05:30:00,61.79256,32.91408,70.011835668,19.76256,5.76408,20.586,42.03,27.15,50.0364207353,132.74,62.82256,12.40408,64.0354218039,19.76256,5.76408,20.586,43.06,6.64,43.5689476577,134.15,64.36256,19.37408,67.2152817862,19.76256,5.76408,20.586,44.6,13.61,46.6303774379,132.74,65.77256,16.92408,67.9150508562,19.76256,5.76408,20.586,46.01,11.16,47.3441200151,134.15
2020-01-28 06:00:00,64.5188,31.8784,71.9646297844,18.7488,5.4684,19.53,45.77,26.41,52.8429843972,132.34,65.5288,13.1184,66.8290060378,18.7488,5.4684,19.53,46.78,7.65,47.4013807816,133.72,67.1388,17.9584,69.4990834184,18.7488,5.4684,19.53,48.39,12.49,49.9759161997,132.34,68.6988,15.9484,70.5257157638,18.7488,5.4684,19.53,49.95,10.48,51.0375636174,133.72
2020-01-28 06:30:00,73.9868,20.1224,76.6743604864,19.2768,5.6224,20.08,54.71,14.5,56.5988877983,132.16,72.3368,9.9624,73.0196004371,19.2768,5.6224,20.08,53.06,4.34,53.237197522,133.61,74.0368,24.6524,78.03325304,19.2768,5.6224,20.08,54.76,19.03,57.9723942925,132.16,78.1168,12.7224,79.1460289844,19.2768,5.6224,20.08,58.84,7.1,59.2668170227,133.61
2020-01-28 07:00:00,82.08928,14.72354,83.3992357342,22.46928,6.55354,23.4055,59.62,8.17,60.1771825529,132.16,78.94928,7.20354,79.2772338131,22.46928,6.55354,23.4055,56.48,0.65,56.4837401382,133.61,80.68928,26.95354,85.0720472626,22.46928,6.55354,23.4055,58.22,20.4,61.6905859917,132.16,86.19928,14.71354,87.446006952,22.46928,6.55354,23.4055,63.73,8.16,64.250280155,133.61
2020-01-28 07:30:00,89.66248,17.74614,91.4017822838,21.31248,6.21614,22.2005,68.35,11.53,69.3156793229,132.16,88.00248,9.476140000000001,88.5112067224,21.31248,6.21614,22.2005,66.69,3.26,66.76963157,133.61,90.29248,14.44614,91.4408164085,21.31248,6.21614,22.2005,68.98,8.23,69.4692255607,132.16,94.12248,10.65614,94.7237803355,21.31248,6.21614,22.2005,72.81,4.44,72.9452513876,133.61
2020-01-28 08:00:00,92.48776,18.21643,94.2646491096,19.18776,5.59643,19.98725,73.3,12.62,74.3784538694,132.63,91.67776,10.30643,92.2552663969,19.18776,5.59643,19.98725,72.49,4.71,72.6428537435,134.17,94.21776,10.58643,94.8106470791,19.18776,5.59643,19.98725,75.03,4.99,75.1957512098,132.63,97.15776,8.88643,97.5633074796,19.18776,5.59643,19.98725,77.97,3.29,78.0393810842,134.17
2020-01-28 08:30:00,92.83144,17.27542,94.4251893758,18.60144,5.42542,19.3765,74.23,11.85,75.1699102035,132.4,91.98144,11.29542,92.6723897256,18.60144,5.42542,19.3765,73.38,5.87,73.6144095949,133.93,94.53144,11.58542,95.2387269185,18.60144,5.42542,19.3765,75.93,6.16,76.1794624554,132.4,97.56144,9.46542,98.0195324956,18.60144,5.42542,19.3765,78.96,4.04,79.0632860435,133.93
2020-01-28 09:00:00,93.63744,17.39342,95.2391790654,20.61744,6.01342,21.4765,73.02,11.38,73.901453301,133.02,92.63744,12.59342,93.4895155461,20.61744,6.01342,21.4765,72.02,6.58,72.3199612832,134.63,95.15744,12.89342,96.0269684341,20.61744,6.01342,21.4765,74.54,6.88,74.8568366951,133.02,98.32744,10.71342,98.9093667205,20.61744,6.01342,21.4765,77.71,4.7,77.8520012588,134.63
2020-01-28 09:30:00,94.62008,15.86169,95.9403603749,19.24008,5.61169,20.04175,75.38,10.25,76.0736938764,132.79,93.80008,12.63169,94.6467886421,19.24008,5.61169,20.04175,74.56,7.02,74.8897456265,134.39,96.38008,12.95169,97.2464194439,19.24008,5.61169,20.04175,77.14,7.34,77.48841978,132.79,99.41008,11.45169,100.0675032639,19.24008,5.61169,20.04175,80.17,5.84,80.382426562,134.39
2020-01-28 10:00:00,93.91,16.2025,95.2974769144,18.18,5.3025,18.9375,75.73,10.9,76.5104104028,133.52,93.25,12.5125,94.0857330112,18.18,5.3025,18.9375,75.07,7.21,75.4154427157,135.15,95.86,12.8125,96.7124591573,18.18,5.3025,18.9375,77.68,7.51,78.0421841058,133.52,98.73,10.6225,99.2998006355,18.18,5.3025,18.9375,80.55,5.32,80.7254910174,135.15
2020-01-28 10:30:00,92.88552,16.39286,94.3209716057,19.89552,5.80286,20.7245,72.99,10.59,73.7542419119,134.29,92.38552,11.51286,93.1001087596,19.89552,5.80286,20.7245,72.49,5.71,72.7145391239,135.88,94.99552,11.81286,95.7271773398,19.89552,5.80286,20.7245,75.1,6.01,75.3400962304,134.29,97.61552,11.60286,98.3026759811,19.89552,5.80286,20.7245,77.72,5.8,77.9361174296,135.88
2020-01-28 11:00:00,92.37256000000001,16.55908,93.8450476658,21.32256,6.21908,22.211,71.05,10.34,71.7984547187,133.73,91.91256,12.08908,92.7041775812,21.32256,6.21908,22.211,70.59,5.87,70.8336431366,135.32,94.54256,12.39908,95.3521517125,21.32256,6.21908,22.211,73.22,6.18,73.4803429497,133.73,96.99256,12.17908,97.7542156891,21.32256,6.21908,22.211,75.67,5.96,75.9043509952,135.32
2020-01-28 11:30:00,91.44664,17.07777,93.0276206052,22.10664,6.44777,23.02775,69.34,10.63,70.1500712758,133.73,90.97664,12.00777,91.7656557001,22.10664,6.44777,23.02775,68.87,5.5600000000000005,69.0940699337,135.32,93.61664,12.31777,94.4235285438,22.10664,6.44777,23.02775,71.51,5.87,71.7505191619,133.73,96.00664,12.08777,96.7646066889,22.10664,6.44777,23.02775,73.9,5.64,74.114908082,135.32
2020-01-28 12:00:00,90.85992,17.609560000000002,92.5506437892,23.20992,6.76956,24.177,67.65,10.84,68.5129776028,134.02,90.32992,12.16956,91.1459962796,23.20992,6.76956,24.177,67.12,5.4,67.3368725142,135.61,92.94992,12.47956,93.7839381014,23.20992,6.76956,24.177,69.74,5.71,69.9733642181,134.02,95.32992,12.25956,96.1149856089,23.20992,6.76956,24.177,72.12,5.49,72.3286561468,135.61
2020-01-28 12:30:00,91.3284,17.5137,92.9925068715,23.0184,6.7137,23.9775,68.31,10.8,69.1584853796,133.84,90.7884,12.1237,91.5943102832,23.0184,6.7137,23.9775,67.77,5.41,67.9855940623,135.42,93.4484,12.4337,94.2719489469,23.0184,6.7137,23.9775,70.43,5.72,70.6618942571,133.84,95.83840000000001,12.223700000000001,96.6147905667,23.0184,6.7137,23.9775,72.82,5.51,73.0281623759,135.42
2020-01-28 13:00:00,91.34832,17.62826,93.0337095759,22.34832,6.51826,23.2795,69.0,11.11,69.8887122503,133.84,90.82832,11.628260000000001,91.5696464154,22.34832,6.51826,23.2795,68.48,5.11,68.6703902712,135.45,93.49832,11.91826,94.2548713025,22.34832,6.51826,23.2795,71.15,5.4,71.3546249377,133.84,95.87832,11.69826,96.5893448215,22.34832,6.51826,23.2795,73.53,5.18,73.7122330417,135.45
2020-01-28 13:30:00,91.20576,18.13668,92.9915577813,22.92576,6.68668,23.881,68.28,11.45,69.233379955,134.14,90.61576,11.516680000000001,91.3446762466,22.92576,6.68668,23.881,67.69,4.83,67.8621028262,135.7,93.30576,11.82668,94.0523003919,22.92576,6.68668,23.881,70.38,5.14,70.5674429181,134.14,95.71576,11.58668,96.41451066,22.92576,6.68668,23.881,72.79,4.9,72.954740079,135.7
2020-01-28 14:00:00,90.82512,17.83816,92.5602634784,22.48512,6.55816,23.422,68.34,11.28,69.264666317,134.14,90.16512,11.48816,90.8940409752,22.48512,6.55816,23.422,67.68,4.93,67.85931992,135.7,92.86512,11.78816,93.6103158247,22.48512,6.55816,23.422,70.38,5.23,70.5740554312,134.14,95.32512,11.61816,96.0305167371,22.48512,6.55816,23.422,72.84,5.06,73.0155408115,135.7
