Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-28 14:30:00,90.12088,18.85484,92.0721347825,24.05088,7.01484,25.053,66.07,11.84,67.122503678,134.2,89.35088,11.38484,90.0732720545,24.05088,7.01484,25.053,65.3,4.37,65.4460609968,135.83,91.97088,11.68484,92.7101841968,24.05088,7.01484,25.053,67.92,4.67,68.0803591354,134.2,94.54088,11.51484,95.239537648,24.05088,7.01484,25.053,70.49,4.5,70.6334913479,135.83
2020-01-28 15:00:00,89.80128,18.10079,91.6073604481,22.39128,6.53079,23.32425,67.41,11.57,68.3957089297,134.12,89.05128,11.18079,89.7504347324,22.39128,6.53079,23.32425,66.66,4.65,66.8219881476,135.7,91.68128,11.470790000000001,92.396082848,22.39128,6.53079,23.32425,69.29,4.94,69.4658743557,134.12,94.26128,11.33079,94.9398531138,22.39128,6.53079,23.32425,71.87,4.8,72.0301110647,135.7
2020-01-28 15:30:00,89.88528,18.10904,91.6913348709,21.18528,6.17904,22.068,68.7,11.93,69.7281499826,134.22,89.14528,10.47904,89.7590732216,21.18528,6.17904,22.068,67.96,4.3,68.0959000234,135.82,91.84528,10.76904,92.4744704272,21.18528,6.17904,22.068,70.66,4.59,70.8089238726,134.22,94.39528,10.59904,94.9884652745,21.18528,6.17904,22.068,73.21,4.42,73.3433057613,135.82
2020-01-28 16:00:00,92.8296,17.1728,94.4046592918,19.9296,5.8128,20.76,72.9,11.36,73.7798048249,133.55,92.0296,10.4728,92.6235759189,19.9296,5.8128,20.76,72.1,4.66,72.2504366769,135.2,94.78960000000001,10.7728,95.3997981549,19.9296,5.8128,20.76,74.86,4.96,75.0241374492,133.55,97.5096,10.6228,98.0865228867,19.9296,5.8128,20.76,77.58,4.8100000000000005,77.7289682165,135.2
2020-01-28 16:30:00,95.112,17.40225,96.6909036521,20.202,5.89225,21.04375,74.91,11.51,75.7891034384,133.55,94.272,10.462250000000001,94.8507704716,20.202,5.89225,21.04375,74.07,4.57,74.2108469161,135.28,97.072,10.75225,97.6656749532,20.202,5.89225,21.04375,76.87,4.86,77.0234801862,133.55,99.892,10.57225,100.4499085817,20.202,5.89225,21.04375,79.69,4.68,79.8273042261,135.28
2020-01-28 17:00:00,97.54672,16.77071,98.9778727629,18.03672,5.2607099999999996,18.78825,79.51,11.51,80.3387839091,134.09,96.70672,9.88071,97.2101749986,18.03672,5.2607099999999996,18.78825,78.67,4.62,78.8055410488,135.66,99.63672,10.18071,100.1554932516,18.03672,5.2607099999999996,18.78825,81.6,4.92,81.7481889708,134.09,102.51672,10.02071,103.0053033026,18.03672,5.2607099999999996,18.78825,84.48,4.76,84.6139941144,135.66
2020-01-28 17:30:00,100.99496,15.73728,102.2137169229,17.78496,5.18728,18.526,83.21,10.55,83.8761384423,132.89,100.10496,9.85728,100.5891096769,17.78496,5.18728,18.526,82.32,4.67,82.4523577589,134.48,103.02496,10.15728,103.5244546955,17.78496,5.18728,18.526,85.24,4.97,85.3847673769,132.89,106.10496,10.60728,106.6338451225,17.78496,5.18728,18.526,88.32,5.42,88.4861503287,134.48
2020-01-28 18:00:00,101.5368,15.38365,102.695561937,16.8468,4.9136500000000005,17.54875,84.69,10.47,85.3347350145,133.24,100.3168,13.55365,101.2282657688,16.8468,4.9136500000000005,17.54875,83.47,8.64,83.9159728538,134.81,103.3368,14.45365,104.3427152827,16.8468,4.9136500000000005,17.54875,86.49,9.54,87.0145487835,133.24,106.7268,11.05365,107.2976841156,16.8468,4.9136500000000005,17.54875,89.88,6.14,90.089477743,134.81
2020-01-28 18:30:00,102.1364,7.9352,102.4441877512,19.0464,5.5552,19.84,83.09,2.38,83.1240789423,132.64,96.4764,42.3452,105.3603897107,19.0464,5.5552,19.84,77.43,36.79,85.7257779201,134.18,100.9264,30.1652,105.3379205605,19.0464,5.5552,19.84,81.88,24.61,85.4984590504,132.64,107.3264,19.685200000000002,109.1167413186,19.0464,5.5552,19.84,88.28,14.13,89.4036649137,134.18
2020-01-28 19:00:00,99.86632,9.04101,100.2747312744,20.74632,6.05101,21.61075,79.12,2.99,79.176476936,132.91,94.31632,44.00101,104.0752472943,20.74632,6.05101,21.61075,73.57,37.95,82.7813227727,134.4,98.58632,29.60101,102.9343591041,20.74632,6.05101,21.61075,77.84,23.55,81.3244618796,132.91,104.86632,19.64101,106.6898043121,20.74632,6.05101,21.61075,84.12,13.59,85.2106947513,134.4
2020-01-28 19:30:00,97.57552,9.51911,98.0387451902,20.22552,5.89911,21.06825,77.35,3.62,77.4346621352,132.68,92.15552,44.33911,102.2672799192,20.22552,5.89911,21.06825,71.93,38.44,81.5570873683,134.18,96.35552,28.70911,100.5415298842,20.22552,5.89911,21.06825,76.13,22.81,79.4737252178,132.68,102.49552,18.77911,104.2016630984,20.22552,5.89911,21.06825,82.27,12.88,83.2721279901,134.18
2020-01-28 20:00:00,94.88592,9.38756,95.3491693566,18.02592,5.25756,18.777,76.86,4.13,76.9708808576,133.01,89.64592,44.34756,100.0154840542,18.02592,5.25756,18.777,71.62,39.09,81.5932135658,134.48,93.82592,27.61756,97.8060983998,18.02592,5.25756,18.777,75.8,22.36,79.0291692984,133.01,99.79592,17.70756,101.354740046,18.02592,5.25756,18.777,81.77,12.45,82.7123654601,134.48
2020-01-28 20:30:00,93.7068,10.24865,94.2655779861,16.9668,4.94865,17.67375,76.74,5.3,76.9228028611,132.2,88.4868,43.71865,98.6976906116,16.9668,4.94865,17.67375,71.52,38.77,81.3524633923,133.68,92.6268,26.95865,96.4701657927,16.9668,4.94865,17.67375,75.66,22.01,78.7964193349,132.2,98.5668,15.96865,99.8519496308,16.9668,4.94865,17.67375,81.6,11.02,82.3407578299,133.68
2020-01-28 21:00:00,90.31704,15.31372,91.6061009682,17.32704,5.05372,18.049,72.99,10.26,73.7075823779,132.37,86.68704,29.21372,91.4772339995,17.32704,5.05372,18.049,69.36,24.16,73.4473634653,133.85,90.09704,19.60372,92.2051107835,17.32704,5.05372,18.049,72.77,14.55,74.2103456399,132.37,95.02704,11.683720000000001,95.742611434,17.32704,5.05372,18.049,77.7,6.63,77.9823499261,133.85
2020-01-28 21:30:00,84.57032,22.51676,87.516532757,16.48032,4.80676,17.167,68.09,17.71,70.3554702919,133.86,83.98032,6.18676,84.2078983623,16.48032,4.80676,17.167,67.5,1.38,67.5141051929,135.4,86.46032,6.11676,86.6764194427,16.48032,4.80676,17.167,69.98,1.31,69.9922602864,133.86,89.03032,6.50676,89.2677758488,16.48032,4.80676,17.167,72.55,1.7000000000000002,72.5699145652,135.4
2020-01-28 22:00:00,80.07264,24.10077,83.621018836,17.04264,4.97077,17.75275,63.03,19.13,65.8690959404,134.48,79.62264,7.56077,79.9808104708,17.04264,4.97077,17.75275,62.58,2.59,62.6335732655,136.03,82.00264,7.41077,82.3368233475,17.04264,4.97077,17.75275,64.96,2.44,65.0058089712,134.48,84.34264,7.97077,84.7184401212,17.04264,4.97077,17.75275,67.3,3.0,67.3668316013,136.03
2020-01-28 22:30:00,74.27968,27.51574,79.2122895052,20.65968,6.02574,21.5205,53.62,21.49,57.7661189626,134.85,73.70968,9.87574,74.3683209858,20.65968,6.02574,21.5205,53.05,3.85,53.1895196444,136.35,75.94968,9.74574,76.5724058669,20.65968,6.02574,21.5205,55.29,3.7199999999999998,55.4150024813,134.85,78.14968,11.31574,78.9646658693,20.65968,6.02574,21.5205,57.49,5.29,57.7328693207,136.35
2020-01-28 23:00:00,70.10016,21.39963,73.2937691497,19.85016,5.78963,20.67725,50.25,15.61,52.6187666142,133.64,67.84016,17.59963,70.0859064646,19.85016,5.78963,20.67725,47.99,11.81,49.4218190681,135.14,70.18016,18.03963,72.4615974718,19.85016,5.78963,20.67725,50.33,12.25,51.7993378336,133.64,73.82016,12.30963,74.839448242,19.85016,5.78963,20.67725,53.97,6.52,54.3624070475,135.14
2020-01-28 23:30:00,66.83656,15.18733,68.5403585135,17.23656,5.02733,17.95475,49.6,10.16,50.629888406,131.61,63.06656,22.76733,67.0502968343,17.23656,5.02733,17.95475,45.83,17.74,49.143631327,133.06,65.54656,22.96733,69.4539399542,17.23656,5.02733,17.95475,48.31,17.94,51.5334813495,131.61,70.52656,11.13733,71.400530705,17.23656,5.02733,17.95475,53.29,6.11,53.639129374,133.06
2020-01-29 00:00:00,64.0236,16.88605,66.212989976,19.5636,5.70605,20.37875,44.46,11.18,45.8441272139,132.62,60.2836,23.78605,64.8065475362,19.5636,5.70605,20.37875,40.72,18.08,44.5533926879,134.06,62.6436,23.98605,67.0786941999,19.5636,5.70605,20.37875,43.08,18.28,46.7979144834,132.62,67.5236,11.05605,68.4227505919,19.5636,5.70605,20.37875,47.96,5.35,48.2574771409,134.06
2020-01-29 00:30:00,63.5148,17.2414,65.81333978,18.4848,5.3914,19.255,45.03,11.85,46.5631120094,132.46,59.7848,24.0614,64.4451183644,18.4848,5.3914,19.255,41.3,18.67,45.3239329714,133.93,62.1948,24.2914,66.7702423314,18.4848,5.3914,19.255,43.71,18.9,47.621151813,132.46,67.0048,9.9914,67.7456367377,18.4848,5.3914,19.255,48.52,4.6,48.7375666196,133.93
2020-01-29 01:00:00,66.71632,15.47601,68.4877670819,15.34632,4.4760100000000005,15.98575,51.37,11.0,52.534530549,131.74,62.96632,22.46601,66.8541626203,15.34632,4.4760100000000005,15.98575,47.62,17.99,50.9048573321,133.16,65.54632,22.68601,69.3611931505,15.34632,4.4760100000000005,15.98575,50.2,18.21,53.4007874474,131.74,70.46632,9.75601,71.1384705027,15.34632,4.4760100000000005,15.98575,55.12,5.28,55.3723107699,133.16
2020-01-29 01:30:00,68.54448,14.14589,69.988941572,13.01448,3.79589,13.556750000000001,55.53,10.35,56.4863116162,131.16,64.84448,21.67589,68.3714179593,13.01448,3.79589,13.556750000000001,51.83,17.88,54.8273955245,132.64,67.50448,21.86589,70.9575363549,13.01448,3.79589,13.556750000000001,54.49,18.07,57.4080569258,131.16,72.47448,9.56589,73.1030539907,13.01448,3.79589,13.556750000000001,59.46,5.77,59.7393044821,132.64
2020-01-29 02:00:00,67.81576,14.21793,69.2901640773,12.57576,3.66793,13.09975,55.24,10.55,56.2384219195,131.62,64.11576,21.60793,67.6589485527,12.57576,3.66793,13.09975,51.54,17.94,54.5730263042,133.07,66.76576,21.81793,70.2402219377,12.57576,3.66793,13.09975,54.19,18.15,57.1487410185,131.62,71.73576,9.34793,72.342263291,12.57576,3.66793,13.09975,59.16,5.68,59.4320452281,133.07
2020-01-29 02:30:00,66.9488,15.2134,68.6555850678,13.3488,3.8934,13.905,53.6,11.32,54.7823183153,132.39,63.1988,22.0434,66.932800666,13.3488,3.8934,13.905,49.85,18.15,53.0513430556,133.88,65.8288,22.2534,69.4884502705,13.3488,3.8934,13.905,52.48,18.36,55.5989208528,132.39,70.8088,8.9834,71.3763800777,13.3488,3.8934,13.905,57.46,5.09,57.6850041172,133.88
2020-01-29 03:00:00,66.00208,15.40894,67.77691344589999,13.64208,3.97894,14.2105,52.36,11.43,53.5930452578,132.67,62.24208,22.34894,66.1328333118,13.64208,3.97894,14.2105,48.6,18.37,51.9559130417,134.1,64.81208,22.56894,68.6291684829,13.64208,3.97894,14.2105,51.17,18.59,54.4422354427,132.67,69.83208,9.02894,70.4133592058,13.64208,3.97894,14.2105,56.19,5.05,56.4164745442,134.1
2020-01-29 03:30:00,64.9392,16.59935,67.0271446286,16.9692,4.94935,17.67625,47.97,11.65,49.3643940508,133.09,61.1592,24.29935,65.8096205358,16.9692,4.94935,17.67625,44.19,19.35,48.2408395449,134.57,63.6592,24.55935,68.232363414,16.9692,4.94935,17.67625,46.69,19.61,50.6409735293,133.09,68.5992,9.87935,69.3069390253,16.9692,4.94935,17.67625,51.63,4.93,51.864841656,134.57
2020-01-29 04:00:00,63.85672,17.82196,66.297080987,20.40672,5.95196,21.257,43.45,11.87,45.0421957724,133.49,60.05672,25.50196,65.246912425,20.40672,5.95196,21.257,39.65,19.55,44.2077481897,134.89,62.43672,25.76196,67.5427463715,20.40672,5.95196,21.257,42.03,19.81,46.4645779062,133.49,67.31672,10.79196,68.1762949433,20.40672,5.95196,21.257,46.91,4.84,47.1590256473,134.89
2020-01-29 04:30:00,63.18368,17.68649,65.612417627,19.63368,5.72649,20.45175,43.55,11.96,45.1624191115,132.9,59.39368,24.84649,64.3813427109,19.63368,5.72649,20.45175,39.76,19.12,44.1183861899,134.28,61.75368,25.07649,66.6509365595,19.63368,5.72649,20.45175,42.12,19.35,46.3520970399,132.9,66.63368,10.33649,67.4306335122,19.63368,5.72649,20.45175,47.0,4.61,47.2255449942,134.28
2020-01-29 05:00:00,63.4812,17.80535,65.9309733135,18.8412,5.49535,19.62625,44.64,12.31,46.3062166453,132.74,59.6312,24.38535,64.4245706859,18.8412,5.49535,19.62625,40.79,18.89,44.9517096449,134.17,62.0212,24.62535,66.7310805552,18.8412,5.49535,19.62625,43.18,19.13,47.2278445411,132.74,66.9712,9.71535,67.6722221821,18.8412,5.49535,19.62625,48.13,4.22,48.3146489173,134.17
2020-01-29 05:30:00,65.36768000000001,16.68224,67.4628099029,16.80768,4.90224,17.508,48.56,11.78,49.9684100207,132.21,61.42768,23.36224,65.7202718193,16.80768,4.90224,17.508,44.62,18.46,48.2878452615,133.69,63.92768,23.58224,68.1386110337,16.80768,4.90224,17.508,47.12,18.68,50.6876395189,132.21,68.98768,9.47224,69.6349288964,16.80768,4.90224,17.508,52.18,4.57,52.3797413128,133.69
2020-01-29 06:00:00,68.38664,14.87902,69.9865541847,16.07664,4.68902,16.7465,52.31,10.19,53.2932659911,131.67,64.34664,22.12902,68.0454524965,16.07664,4.68902,16.7465,48.27,17.44,51.3239369106,133.09,66.89664,22.30902,70.5184572764,16.07664,4.68902,16.7465,50.82,17.62,53.7878871122,131.67,72.18664,10.76902,72.9854970953,16.07664,4.68902,16.7465,56.11,6.08,56.4384487739,133.09
2020-01-29 06:30:00,76.1336,12.2948,77.1199530342,17.4336,5.0848,18.16,58.7,7.21,59.1411371213,131.09,71.8636,19.7048,74.5161468945,17.4336,5.0848,18.16,54.43,14.62,56.3592876108,132.54,74.5736,19.8048,77.1586153323,17.4336,5.0848,18.16,57.14,14.72,59.0055760077,131.09,80.1836,14.0948,81.4129786705,17.4336,5.0848,18.16,62.75,9.01,63.3935533,132.54
2020-01-29 07:00:00,84.32064,12.28352,85.2106518787,16.16064,4.71352,16.834,68.16,7.57,68.5790820878,131.52,81.04064,14.15352,82.2672927718,16.16064,4.71352,16.834,64.88,9.44,65.5631603875,132.96,83.83064,14.43352,85.064109367,16.16064,4.71352,16.834,67.67,9.72,68.3645178437,131.52,88.78064,13.35352,89.7792767581,16.16064,4.71352,16.834,72.62,8.64,73.1321680247,132.96
2020-01-29 07:30:00,91.63256,17.19158,93.2313063035,13.82256,4.03158,14.3985,77.81,13.16,78.9150283533,132.88,91.00256,8.81158,91.4281678076,13.82256,4.03158,14.3985,77.18,4.78,77.3278785433,134.38,93.67256,9.10158,94.1136932409,13.82256,4.03158,14.3985,79.85,5.07,80.0107955216,132.88,96.51256,6.82158,96.7533368492,13.82256,4.03158,14.3985,82.69,2.79,82.7370545765,134.38
2020-01-29 08:00:00,93.87048,16.73014,95.3496963805,17.28048,5.04014,18.0005,76.59,11.69,77.4769914233,132.62,93.08048,10.96014,93.7235318682,17.28048,5.04014,18.0005,75.8,5.92,76.0308253276,134.16,95.70048,11.25014,96.3594703299,17.28048,5.04014,18.0005,78.42,6.21,78.6654975196,132.62,98.70048,9.31014,99.1386073084,17.28048,5.04014,18.0005,81.42,4.27,81.5318913064,134.16
2020-01-29 08:30:00,94.65336,15.33473,95.8874992033,17.19336,5.01473,17.90975,77.46,10.32,78.1444431806,132.76,93.82336,11.73473,94.5543588094,17.19336,5.01473,17.90975,76.63,6.72,76.9240879049,134.28,96.44336,12.03473,97.1913391937,17.19336,5.01473,17.90975,79.25,7.02,79.5603098285,132.76,99.53336,10.724730000000001,100.1094879942,17.19336,5.01473,17.90975,82.34,5.71,82.5377471222,134.28
2020-01-29 09:00:00,94.77832,14.64076,95.9024597985,16.28832,4.75076,16.967,78.49,9.89,79.1106326609,132.51,93.99832,12.14076,94.7791233142,16.28832,4.75076,16.967,77.71,7.39,78.0605931312,134.04,96.63832,12.46076,97.4383673519,16.28832,4.75076,16.967,80.35,7.71,80.7190597071,132.51,99.67832,10.85076,100.2671754394,16.28832,4.75076,16.967,83.39,6.1,83.6128106213,134.04
2020-01-29 09:30:00,95.70768,12.35849,96.5022916104,12.09768,3.52849,12.60175,83.61,8.83,84.0749724948,131.79,95.37768,11.39849,96.0563762405,12.09768,3.52849,12.60175,83.28,7.87,83.6510328687,133.47,98.09768,11.72849,98.7963172343,12.09768,3.52849,12.60175,86.0,8.2,86.3900457229,131.79,100.83768,10.51849,101.384793434,12.09768,3.52849,12.60175,88.74,6.99,89.0148734763,133.47
2020-01-29 10:00:00,94.94224,12.31607,95.7377382042,12.19224,3.55607,12.70025,82.75,8.76,83.2123794877,132.41,94.79224,10.64607,95.3881940843,12.19224,3.55607,12.70025,82.6,7.09,82.9037279017,134.15,97.54224,10.96607,98.1567281212,12.19224,3.55607,12.70025,85.35,7.41,85.671060458,132.41,100.04224,10.73607,100.6166635467,12.19224,3.55607,12.70025,87.85,7.18,88.1429231419,134.15
2020-01-29 10:30:00,93.11592,12.63256,93.9689104417,12.14592,3.54256,12.652,80.97,9.09,81.4786413731,132.24,93.10592,10.05256,93.6470303939,12.14592,3.54256,12.652,80.96,6.51,81.2213130896,133.97,95.86592,10.37256,96.4254355365,12.14592,3.54256,12.652,83.72,6.83,83.9981386699,132.24,98.14592,10.35256,98.6904104318,12.14592,3.54256,12.652,86.0,6.8100000000000005,86.2692071367,133.97
2020-01-29 11:00:00,92.24272,12.97121,93.1502639924,12.79272,3.73121,13.32575,79.45,9.24,79.9854993108,132.06,92.25272,10.83121,92.8863792892,12.79272,3.73121,13.32575,79.46,7.1,79.7765730024,133.72,95.10272,11.17121,95.7565835035,12.79272,3.73121,13.32575,82.31,7.44,82.6455667293,132.06,97.20272,10.37121,97.7544411895,12.79272,3.73121,13.32575,84.41,6.64,84.6707605966,133.72
2020-01-29 11:30:00,91.76152,13.37836,92.7316400642,15.49152,4.51836,16.137,76.27,8.86,76.7828919747,132.7,91.71152,11.34836,92.4109743234,15.49152,4.51836,16.137,76.22,6.83,76.5254029718,134.34,94.51152,11.67836,95.2303077019,15.49152,4.51836,16.137,79.02,7.16,79.3437206085,132.7,96.59152,11.71836,97.2997517828,15.49152,4.51836,16.137,81.1,7.2,81.4189781316,134.34
2020-01-29 12:00:00,91.34616,15.13763,92.5919477534,17.30616,5.04763,18.02725,74.04,10.09,74.7243581438,132.81,91.08616,12.37763,91.923306446,17.30616,5.04763,18.02725,73.78,7.33,74.1432215378,134.44,93.84616,12.71763,94.703959049,17.30616,5.04763,18.02725,76.54,7.67,76.9233417111,132.81,96.07616,11.03763,96.7081061564,17.30616,5.04763,18.02725,78.77,5.99,78.9974240086,134.44
2020-01-29 12:30:00,92.32336,14.65973,93.4800004566,16.11336,4.69973,16.78475,76.21,9.96,76.8580880584,132.45,91.91336,12.58973,92.7715853479,16.11336,4.69973,16.78475,75.8,7.89,76.2095276196,134.06,94.72336,12.94973,95.6044477876,16.11336,4.69973,16.78475,78.61,8.25,79.0417269548,132.45,97.15336,10.74973,97.7462636338,16.11336,4.69973,16.78475,81.04,6.05,81.2655160569,134.06
2020-01-29 13:00:00,91.9992,14.30935,93.1053720151,13.6092,3.96935,14.17625,78.39,10.34,79.0690059379,132.17,91.5592,11.41935,92.2685680991,13.6092,3.96935,14.17625,77.95,7.45,78.3052041693,133.78,94.3892,11.74935,95.1176550492,13.6092,3.96935,14.17625,80.78,7.78,81.1537848778,132.17,96.8992,9.53935,97.3676237723,13.6092,3.96935,14.17625,83.29,5.57,83.4760384781,133.78
2020-01-29 13:30:00,93.89032,13.31426,94.8296457288,11.26032,3.28426,11.7295,82.63,10.03,83.2365172265,132.27,93.47032,11.03426,94.1193689665,11.26032,3.28426,11.7295,82.21,7.75,82.5744912185,133.87,96.39032,11.38426,97.0602656366,11.26032,3.28426,11.7295,85.13,8.1,85.5144835686,132.27,98.98032,9.17426,99.4045813524,11.26032,3.28426,11.7295,87.72,5.89,87.9175210069,133.87
2020-01-29 14:00:00,93.9908,12.72565,94.848366631,10.5108,3.06565,10.94875,83.48,9.66,84.0370513524,132.27,93.6708,11.14565,94.3315656955,10.5108,3.06565,10.94875,83.16,8.08,83.5516127911,133.94,96.5708,11.48565,97.2514245066,10.5108,3.06565,10.94875,86.06,8.42,86.4709199674,132.27,99.1508,9.36565,99.5921509988,10.5108,3.06565,10.94875,88.64,6.3,88.8636010974,133.94
2020-01-29 14:30:00,91.67848,14.72289,92.853148493,14.23848,4.15289,14.83175,77.44,10.57,78.1580354154,132.45,91.05848,10.75289,91.6911741841,14.23848,4.15289,14.83175,76.82,6.6,77.1029986447,134.07,93.86848,11.08289,94.5204844902,14.23848,4.15289,14.83175,79.63,6.93,79.9309814778,132.45,96.53848,9.54289,97.0089937597,14.23848,4.15289,14.83175,82.3,5.39,82.4763123569,134.07
2020-01-29 15:00:00,91.66664,15.52277,92.971658463,15.50664,4.52277,16.15275,76.16,11.0,76.9502800515,132.52,91.01664,11.09277,91.6901210773,15.50664,4.52277,16.15275,75.51,6.57,75.7952834944,134.13,93.76664,11.40277,94.4574292502,15.50664,4.52277,16.15275,78.26,6.88,78.5618355183,132.52,96.49664,9.49277,96.9624371268,15.50664,4.52277,16.15275,80.99,4.97,81.1423502248,134.13
2020-01-29 15:30:00,91.7576,15.00805,92.9768719767,14.6676,4.27805,15.27875,77.09,10.73,77.8331613132,132.65,91.1476,10.72805,91.7767728925,14.6676,4.27805,15.27875,76.48,6.45,76.7515009625,134.18,93.9976,11.05805,94.6458096038,14.6676,4.27805,15.27875,79.33,6.78,79.6192018297,132.65,96.5976,9.52805,97.0663693694,14.6676,4.27805,15.27875,81.93,5.25,82.0980352993,134.18
2020-01-29 16:00:00,93.79792,16.10356,95.170239261,12.93792,3.77356,13.477,80.86,12.33,81.7946728094,132.77,93.32792,14.41356,94.4343759624,12.93792,3.77356,13.477,80.39,10.64,81.0910704085,134.34,96.23792,22.24356,98.7750636922,12.93792,3.77356,13.477,83.3,18.47,85.3230971074,132.77,98.82792,9.09356,99.2454059642,12.93792,3.77356,13.477,85.89,5.32,86.0546018525,134.34
2020-01-29 16:30:00,96.31496,15.49603,97.5535671596,15.89496,4.63603,16.55725,80.42,10.86,81.1499599507,133.37,94.89496,19.65603,96.9093026946,15.89496,4.63603,16.55725,79.0,15.02,80.4151751848,134.92,97.16496,31.99603,102.2974847568,15.89496,4.63603,16.55725,81.27,27.36,85.7518658689,133.37,101.31496,9.85603,101.7932337985,15.89496,4.63603,16.55725,85.42,5.22,85.579347976,134.92
2020-01-29 17:00:00,99.70096,13.97778,100.6760138198,14.94096,4.35778,15.5635,84.76,9.62,85.3041734032,132.9,98.15096,18.47778,99.8751185364,14.94096,4.35778,15.5635,83.21,14.12,84.3995171787,134.4,100.49096,32.09778,105.4926562499,14.94096,4.35778,15.5635,85.55,27.74,89.9350326625,132.9,104.89096,10.73778,105.439145525,14.94096,4.35778,15.5635,89.95,6.38,90.1759773997,134.4
2020-01-29 17:30:00,103.72352,14.44561,104.72461147920001,16.85352,4.91561,17.55575,86.87,9.53,87.3911769002,133.02,102.09352,18.97561,103.8419982515,16.85352,4.91561,17.55575,85.24,14.06,86.3917889617,134.6,104.43352,32.99561,109.5220086506,16.85352,4.91561,17.55575,87.58,28.08,91.9714238228,133.02,109.00352,11.415610000000001,109.5996511129,16.85352,4.91561,17.55575,92.15,6.5,92.3789613494,134.6
2020-01-29 18:00:00,103.79112,14.75491,104.8346505692,18.05112,5.26491,18.80325,85.74,9.49,86.263594291,133.45,102.08112,19.75491,103.9750524384,18.05112,5.26491,18.80325,84.03,14.49,85.2701647706,135.01,104.40112,33.12491,109.5301489078,18.05112,5.26491,18.80325,86.35,27.86,90.7331367252,133.45,109.06112,11.89491,109.7078701806,18.05112,5.26491,18.80325,91.01,6.63,91.2511753349,135.01
2020-01-29 18:30:00,102.02368,16.97649,103.426459349,19.15368,5.58649,19.95175,82.87,11.39,83.6490824815,134.28,100.27368,21.21649,102.4936600413,19.15368,5.58649,19.95175,81.12,15.63,82.6120529947,135.86,102.57368,32.90649,107.7227780595,19.15368,5.58649,19.95175,83.42,27.32,87.7797174751,134.28,107.15368,10.48649,107.665582291,19.15368,5.58649,19.95175,88.0,4.9,88.1363148764,135.86
2020-01-29 19:00:00,100.13256,18.53408,101.8334016598,19.28256,5.62408,20.086,80.85,12.91,81.874236485,135.26,98.41256,22.03408,100.8490587323,19.28256,5.62408,20.086,79.13,16.41,80.8136436501,136.81,100.69256,32.78408,105.895172415,19.28256,5.62408,20.086,81.41,27.16,85.8210562741,135.26,105.21256,9.20408,105.6143828766,19.28256,5.62408,20.086,85.93,3.58,86.0045423219,136.81
2020-01-29 19:30:00,97.72584,19.43337,99.6393279447,19.24584,5.61337,20.04775,78.48,13.82,79.6875322745,134.89,95.98584,22.27337,98.5362090384,19.24584,5.61337,20.04775,76.74,16.66,78.5275951497,136.48,98.26584,32.35337,103.4548977152,19.24584,5.61337,20.04775,79.02,26.74,83.421747764,134.89,102.69584,8.19337,103.0221668636,19.24584,5.61337,20.04775,83.45,2.58,83.4898730386,136.48
2020-01-29 20:00:00,94.89528,20.17279,97.0157493537,19.17528,5.59279,19.97425,75.72,14.58,77.110925296,134.89,93.23528,23.17279,96.0718253863,19.17528,5.59279,19.97425,74.06,17.58,76.1179348117,136.48,95.45528,31.31279,100.4599487232,19.17528,5.59279,19.97425,76.28,25.72,80.4994211159,134.89,99.73528,7.38279,100.0081579915,19.17528,5.59279,19.97425,80.56,1.79,80.5798839662,136.48
2020-01-29 20:30:00,92.69944,20.57192,94.9546737596,18.10944,5.28192,18.864,74.59,15.29,76.1410020948,134.4,90.99944,22.83192,93.8200119974,18.10944,5.28192,18.864,72.89,17.55,74.973025816,135.94,93.15944,29.841920000000002,97.8223974885,18.10944,5.28192,18.864,75.05,24.56,78.9664238775,134.4,97.45944,6.20192,97.6565730343,18.10944,5.28192,18.864,79.35,0.92,79.3553331541,135.94
2020-01-29 21:00:00,88.06848,24.27789,91.3535610273,19.63848,5.72789,20.45675,68.43,18.55,70.8996995762,134.03,88.59848,20.35789,90.9072843262,19.63848,5.72789,20.45675,68.96,14.63,70.4948118658,135.51,90.24848,10.62789,90.8721089673,19.63848,5.72789,20.45675,70.61,4.9,70.7798142128,134.03,92.55848,8.40789,92.9395762534,19.63848,5.72789,20.45675,72.92,2.68,72.9692318721,135.51
2020-01-29 21:30:00,83.3872,25.19835,87.111319394,16.1772,4.71835,16.85125,67.21,20.48,70.261045395,135.02,84.1372,17.93835,86.0282094697,16.1772,4.71835,16.85125,67.96,13.22,69.23387899,136.55,85.8072,11.44835,86.5675475543,16.1772,4.71835,16.85125,69.63,6.73,69.9544837734,135.02,87.8372,9.08835,88.3061255495,16.1772,4.71835,16.85125,71.66,4.37,71.7931229297,136.55
2020-01-29 22:00:00,78.45704,25.11497,82.3788130751,16.09704,4.69497,16.76775,62.36,20.42,65.6181834555,135.19,78.61704,15.46497,80.1236811153,16.09704,4.69497,16.76775,62.52,10.77,63.4408645906,136.7,80.28704,14.87497,81.6533742381,16.09704,4.69497,16.76775,64.19,10.18,64.992218765,135.19,82.70704,10.83497,83.4137341237,16.09704,4.69497,16.76775,66.61,6.14,66.8923889542,136.7
2020-01-29 22:30:00,73.84928,14.75979,75.3098104988,15.59928,4.54979,16.24925,58.25,10.21,59.1380300653,133.1,71.15928,7.67979,71.5724968445,15.59928,4.54979,16.24925,55.56,3.13,55.6480952055,134.57,72.98928,28.27979,78.2763151749,15.59928,4.54979,16.24925,57.39,23.73,62.1025361801,133.1,77.93928,10.80979,78.6853412445,15.59928,4.54979,16.24925,62.34,6.26,62.6535170601,134.57
2020-01-29 23:00:00,69.41144,15.25542,71.0681070681,13.56144,3.95542,14.1265,55.85,11.3,56.9816856543,133.54,66.91144,8.04542,67.3933942301,13.56144,3.95542,14.1265,53.35,4.09,53.5065472629,134.99,68.70144,28.76542,74.480448749,13.56144,3.95542,14.1265,55.14,24.81,60.4644995018,133.54,73.41144,9.20542,73.9863452284,13.56144,3.95542,14.1265,59.85,5.25,60.0798219039,134.99
2020-01-29 23:30:00,65.05496,15.99603,66.9926921116,12.29496,3.58603,12.80725,52.76,12.41,54.199868081,132.74,62.79496,8.64603,63.3873870432,12.29496,3.58603,12.80725,50.5,5.06,50.7528678993,134.21,64.51496,29.12603,70.7849255658,12.29496,3.58603,12.80725,52.22,25.54,58.131058824,132.74,68.89496,7.47603,69.2993978182,12.29496,3.58603,12.80725,56.6,3.89,56.7335183115,134.21
2020-01-30 00:00:00,61.88216,18.32813,64.5393064385,18.06216,5.26813,18.81475,43.82,13.06,45.7247854014,133.36,59.51216,11.13813,60.5454798293,18.06216,5.26813,18.81475,41.45,5.87,41.8635808311,134.8,61.09216,31.82813,68.8860063639,18.06216,5.26813,18.81475,43.03,26.56,50.5669308936,133.36,65.36216,8.67813,65.9357406887,18.06216,5.26813,18.81475,47.3,3.41,47.4227593039,134.8
2020-01-30 00:30:00,61.23568,18.41374,63.9443064381,16.915680000000002,4.93374,17.6205,44.32,13.48,46.3246457083,132.99,58.80568,10.983740000000001,59.8226591239,16.915680000000002,4.93374,17.6205,41.89,6.05,42.3246334893,134.39,60.41568,31.55374,68.1593199632,16.915680000000002,4.93374,17.6205,43.5,26.62,50.9987686126,132.99,64.69568,7.80374,65.1646328053,16.915680000000002,4.93374,17.6205,47.78,2.87,47.8661184973,134.39
2020-01-30 01:00:00,64.46768,17.17349,66.7158940835,15.57768,4.54349,16.22675,48.89,12.63,50.4950393603,132.45,62.09768,10.61349,62.9981589522,15.57768,4.54349,16.22675,46.52,6.07,46.9143400252,133.87,63.79768,31.01349,70.9364542063,15.57768,4.54349,16.22675,48.22,26.47,55.0075385743,132.45,68.10768,8.12349,68.5904305626,15.57768,4.54349,16.22675,52.53,3.58,52.65184992,133.87
2020-01-30 01:30:00,67.91104,15.35947,69.6263073311,13.06104,3.80947,13.60525,54.85,11.55,56.0528768218,132.45,65.69104,8.61947,66.2541168484,13.06104,3.80947,13.60525,52.63,4.8100000000000005,52.8493424746,133.87,67.46104,29.02947,73.441827635,13.06104,3.80947,13.60525,54.4,25.22,59.9617244582,132.45,71.83104,8.51947,72.3344985229,13.06104,3.80947,13.60525,58.77,4.71,58.9584345111,133.87
2020-01-30 02:00:00,66.48016,16.17463,68.4195171662,15.17016,4.42463,15.80225,51.31,11.75,52.638185759,133.36,64.23016,10.07463,65.0154721836,15.17016,4.42463,15.80225,49.06,5.65,49.3842697627,134.8,65.96016,30.75463,72.7776749674,15.17016,4.42463,15.80225,50.79,26.33,57.209203805,133.36,70.26016,9.13463,70.8514752737,15.17016,4.42463,15.80225,55.09,4.71,55.2909775642,134.8
2020-01-30 02:30:00,64.99192,16.27181,66.9979213555,16.05192,4.6818100000000005,16.72075,48.94,11.59,50.2936546694,133.86,62.72192,11.08181,63.6933729784,16.05192,4.6818100000000005,16.72075,46.67,6.4,47.1067818897,135.23,64.41192,31.951810000000002,71.9014158439,16.05192,4.6818100000000005,16.72075,48.36,27.27,55.5188481509,133.86,68.68192,9.69181,69.3623623874,16.05192,4.6818100000000005,16.72075,52.63,5.01,52.8679203298,135.23
2020-01-30 03:00:00,64.03816,16.76488,66.1962773697,14.10816,4.11488,14.696,49.93,12.65,51.5075470198,133.99,61.69816,10.04488,62.5104996109,14.10816,4.11488,14.696,47.59,5.93,47.9580337378,135.34,63.40816,30.92488,70.5474518151,14.10816,4.11488,14.696,49.3,26.81,56.1183223199,133.99,67.77816,8.07488,68.2574732905,14.10816,4.11488,14.696,53.67,3.96,53.8158944922,135.34
2020-01-30 03:30:00,62.8856,17.6483,65.3150915199,15.5256,4.5283,16.1725,47.36,13.12,49.1437076338,133.99,60.5756,10.8583,61.5410919163,15.5256,4.5283,16.1725,45.05,6.33,45.492542246,135.38,62.2256,31.7383,69.8523083531,15.5256,4.5283,16.1725,46.7,27.21,54.0488121979,133.99,66.5156,8.0083,66.9959544469,15.5256,4.5283,16.1725,50.99,3.48,51.1086147337,135.38
2020-01-30 04:00:00,61.76832,19.19076,64.6808366133,16.28832,4.75076,16.967,45.48,14.44,47.7173343765,134.34,59.32832,10.81076,60.305240948,16.28832,4.75076,16.967,43.04,6.06,43.464528066,135.75,60.97832,31.73076,68.7400657564,16.28832,4.75076,16.967,44.69,26.98,52.2026484002,134.34,65.32832,7.42076,65.7484377989,16.28832,4.75076,16.967,49.04,2.67,49.1126307583,135.75
2020-01-30 04:30:00,59.71272,31.163710000000002,67.3556660628,13.69272,3.99371,14.26325,46.02,27.17,53.4420181131,132.63,60.95272,11.32371,61.9956489083,13.69272,3.99371,14.26325,47.26,7.33,47.8250614218,134.1,62.63272,16.88371,64.8684613504,13.69272,3.99371,14.26325,48.94,12.89,50.6090476101,132.63,63.91272,15.10371,65.6731134755,13.69272,3.99371,14.26325,50.22,11.11,51.434234708,134.1
2020-01-30 05:00:00,60.08248,30.51864,67.3891073572,13.09248,3.8186400000000003,13.638,46.99,26.7,54.0458148241,132.38,61.53248,11.09864,62.5254020763,13.09248,3.8186400000000003,13.638,48.44,7.28,48.9839973869,133.84,63.21248,16.67864,65.3757956739,13.09248,3.8186400000000003,13.638,50.12,12.86,51.7435406597,132.38,64.35248,14.62864,65.9942330087,13.09248,3.8186400000000003,13.638,51.26,10.81,52.3874383798,133.84
2020-01-30 05:30:00,61.17696,29.40828,67.8783276709,13.05696,3.80828,13.600999999999999,48.12,25.6,54.505911606,131.55,62.41696,11.69828,63.5037530434,13.05696,3.80828,13.600999999999999,49.36,7.89,49.9866152085,133.04,64.10696,15.82828,66.032088928,13.05696,3.80828,13.600999999999999,51.05,12.02,52.4459998475,131.55,65.47696,13.65828,66.8863282248,13.05696,3.80828,13.600999999999999,52.42,9.85,53.3374061987,133.04
2020-01-30 06:00:00,63.2056,28.86705,69.4856420209,12.9156,3.7670500000000002,13.45375,50.29,25.1,56.2058190938,131.62,64.3356,12.47705,65.5343131807,12.9156,3.7670500000000002,13.45375,51.42,8.71,52.1524735751,133.09,66.0656,14.95705,67.737558622,12.9156,3.7670500000000002,13.45375,53.15,11.19,54.3151783574,131.62,67.6256,13.09705,68.8821783487,12.9156,3.7670500000000002,13.45375,54.71,9.33,55.4998468466,133.09
2020-01-30 06:30:00,71.80504,20.41147,74.649794889,12.48504,3.64147,13.00525,59.32,16.77,61.6449130099,133.11,71.43504,8.52147,71.9415067313,12.48504,3.64147,13.00525,58.95,4.88,59.151643257,134.62,72.81504,18.57147,75.1460547744,12.48504,3.64147,13.00525,60.33,14.93,62.149930008,133.11,76.00504,5.4514700000000005,76.2002928509,12.48504,3.64147,13.00525,63.52,1.81,63.5457827082,134.62
2020-01-30 07:00:00,79.43656,16.32108,81.0958982748,11.86656,3.46108,12.361,67.57,12.86,68.7828794105,133.11,78.84656,10.03108,79.4820897423,11.86656,3.46108,12.361,66.98,6.57,67.3014509502,134.62,80.18656,16.71108,81.9093682029,11.86656,3.46108,12.361,68.32,13.25,69.5929946187,133.11,83.86656,6.72108,84.1354432008,11.86656,3.46108,12.361,72.0,3.26,72.0737649912,134.62
2020-01-30 07:30:00,88.17368,13.74899,89.2391874165,13.33368,3.88899,13.88925,74.84,9.86,75.4867220112,132.76,87.32368,14.55899,88.5290307106,13.33368,3.88899,13.88925,73.99,10.67,74.7553944542,134.24,88.64368,12.92899,89.5815873177,13.33368,3.88899,13.88925,75.31,9.04,75.8506275518,132.76,92.93368,10.18899,93.4905577883,13.33368,3.88899,13.88925,79.6,6.3,79.8489198424,134.24
2020-01-30 08:00:00,91.29896,12.04678,92.090308966,14.38896,4.19678,14.9885,76.91,7.85,77.3095763796,133.62,90.36896,15.82678,91.7444052608,14.38896,4.19678,14.9885,75.98,11.63,76.8649289338,135.2,91.71896,12.52678,92.5704479877,14.38896,4.19678,14.9885,77.33,8.33,77.7773604592,133.62,96.18896,12.76678,97.032503304,14.38896,4.19678,14.9885,81.8,8.57,82.2477045272,135.2
2020-01-30 08:30:00,91.9116,10.3113,92.488189096,12.6216,3.6813000000000002,13.1475,79.29,6.63,79.566707862,132.69,91.0616,15.7713,92.4172543319,12.6216,3.6813000000000002,13.1475,78.44,12.09,79.3662503839,134.27,92.4116,11.2513,93.0940146639,12.6216,3.6813000000000002,13.1475,79.79,7.57,80.1482938059,132.69,96.8916,13.2413,97.792198954,12.6216,3.6813000000000002,13.1475,84.27,9.56,84.8105329543,134.27
2020-01-30 09:00:00,91.9208,10.74315,92.5464680286,14.6508,4.27315,15.26125,77.27,6.47,77.5404010823,132.24,90.9508,16.86315,92.5008856637,14.6508,4.27315,15.26125,76.3,12.59,77.3317405727,133.81,92.2508,11.20315,92.9285783307,14.6508,4.27315,15.26125,77.6,6.93,77.9088242756,132.24,96.8008,13.92315,97.7969784122,14.6508,4.27315,15.26125,82.15,9.65,82.7148414736,133.81
2020-01-30 09:30:00,94.2056,10.2533,94.7619397873,14.4456,4.2133,15.0475,79.76,6.04,79.9883691545,131.36,93.1556,18.7933,95.0323836187,14.4456,4.2133,15.0475,78.71,14.58,80.048988126,132.9,94.4956,8.9033,94.9141041692,14.4456,4.2133,15.0475,80.05,4.69,80.1872720574,131.36,99.1656,14.1133,100.1648713884,14.4456,4.2133,15.0475,84.72,9.9,85.2964735496,132.9
2020-01-30 10:00:00,94.1564,8.35145,94.5260513195,9.0564,2.64145,9.43375,85.1,5.71,85.2913483303,131.26,93.4164,17.55145,95.0509189122,9.0564,2.64145,9.43375,84.36,14.91,85.6674833294,132.8,94.7864,6.97145,95.0424260005,9.0564,2.64145,9.43375,85.73,4.33,85.8392788879,131.26,99.3764,12.84145,100.2026532336,9.0564,2.64145,9.43375,90.32,10.2,90.8941274231,132.8
2020-01-30 10:30:00,93.87128,8.87329,94.2897262922,8.89128,2.59329,9.26175,84.98,6.28,85.2117292396,131.67,93.06128,17.05329,94.6108690112,8.89128,2.59329,9.26175,84.17,14.46,85.4030473695,133.24,94.40128,7.49329,94.6982104407,8.89128,2.59329,9.26175,85.51,4.9,85.6502778746,131.67,99.07128,12.29329,99.8310748207,8.89128,2.59329,9.26175,90.18,9.7,90.7001786106,133.24
2020-01-30 11:00:00,93.72768,7.14474,93.9996027005,8.10768,2.36474,8.4455,85.62,4.78,85.7533253,131.01,93.12768,16.50474,94.5789153282,8.10768,2.36474,8.4455,85.02,14.14,86.1878181647,132.56,94.49768,7.39474,94.7865692229,8.10768,2.36474,8.4455,86.39,5.03,86.536310298,131.01,98.96768,13.41474,99.8727036474,8.10768,2.36474,8.4455,90.86,11.05,91.5294602847,132.56
2020-01-30 11:30:00,93.7584,6.9737,94.0173923391,10.2984,3.0037,10.7275,83.46,3.9699999999999998,83.5543685273,131.01,93.1984,16.3737,94.6257883151,10.2984,3.0037,10.7275,82.9,13.37,83.9712266196,132.56,94.5384,8.7737,94.944651699,10.2984,3.0037,10.7275,84.24,5.77,84.4373762027,131.01,98.8884,14.8537,99.9977402657,10.2984,3.0037,10.7275,88.59,11.85,89.3790277414,132.56
2020-01-30 12:00:00,93.67888,8.21134,94.0380702835,13.47888,3.93134,14.0405,80.2,4.28,80.314123291,131.39,92.87888,17.28134,94.4729117909,13.47888,3.93134,14.0405,79.4,13.35,80.5144862742,132.9,94.20888,9.86134,94.7235931405,13.47888,3.93134,14.0405,80.73,5.93,80.9475002702,131.39,98.68888,15.59134,99.9128866496,13.47888,3.93134,14.0405,85.21,11.66,86.004067927,132.9
2020-01-30 12:30:00,93.77984000000001,8.30912,94.1472244179,13.29984,3.8791200000000003,13.854,80.48,4.43,80.601831865,131.59,92.94984,17.10912,94.5113471664,13.29984,3.8791200000000003,13.854,79.65,13.23,80.7412868364,133.08,94.30984,9.97912,94.8363261456,13.29984,3.8791200000000003,13.854,81.01,6.1,81.2393383774,131.59,98.78984,15.41912,99.985907751,13.29984,3.8791200000000003,13.854,85.49,11.54,86.2653563141,133.08
2020-01-30 13:00:00,92.1648,8.9564,92.5989603613,12.1248,3.5364,12.63,80.04,5.42,80.2233008546,131.98,91.4648,15.9264,92.8410461811,12.1248,3.5364,12.63,79.34,12.39,80.3016045917,133.52,92.8548,10.6064,93.4585983417,12.1248,3.5364,12.63,80.73,7.07,81.0389893817,131.98,97.1748,14.1364,98.1976555728,12.1248,3.5364,12.63,85.05,10.6,85.7080072105,133.52
2020-01-30 13:30:00,92.41568,10.11374,92.9674440148,14.27568,4.16374,14.8705,78.14,5.95,78.3662050887,132.36,91.63568,16.06374,93.0330134514,14.27568,4.16374,14.8705,77.36,11.9,78.2699150376,133.9,93.02568,11.83374,93.7753407984,14.27568,4.16374,14.8705,78.75,7.67,79.1226351937,132.36,97.33568,14.33374,98.3854191608,14.27568,4.16374,14.8705,83.06,10.17,83.6802993541,133.9
2020-01-30 14:00:00,93.04944,10.27192,93.6146923554,15.70944,4.58192,16.364,77.34,5.69,77.549027718,132.5,92.18944,16.73192,93.6955174723,15.70944,4.58192,16.364,76.48,12.15,77.4390915494,134.02,93.60944,12.04192,94.3807983353,15.70944,4.58192,16.364,77.9,7.46,78.2563837652,132.5,97.95944,15.03192,99.1060568482,15.70944,4.58192,16.364,82.25,10.45,82.9111874237,134.02
2020-01-30 14:30:00,93.09496,9.87353,93.6170826936,15.47496,4.51353,16.11975,77.62,5.36,77.8048456075,132.42,92.15496,17.01353,93.7123089869,15.47496,4.51353,16.11975,76.68,12.5,77.6921643411,133.96,93.60496,11.59353,94.3201912342,15.47496,4.51353,16.11975,78.13,7.08,78.4501325684,132.42,97.97496,15.30353,99.1629508308,15.47496,4.51353,16.11975,82.5,10.79,83.2026087331,133.96
2020-01-30 15:00:00,92.40536,9.93323,92.937719011,15.64536,4.56323,16.29725,76.76,5.37,76.9476087998,132.67,91.54536,16.51323,93.0227913071,15.64536,4.56323,16.29725,75.9,11.95,76.8349692523,134.21,93.01536,12.27323,93.8215826479,15.64536,4.56323,16.29725,77.37,7.71,77.7532057217,132.67,97.28536,15.37323,98.4925249497,15.64536,4.56323,16.29725,81.64,10.81,82.3525694803,134.21
2020-01-30 15:30:00,91.71408,12.49244,92.560971945,17.73408,5.17244,18.473,73.98,7.32,74.3412590692,132.96,90.59408,17.19244,92.2109935105,17.73408,5.17244,18.473,72.86,12.02,73.844837328,134.53,92.05408,12.90244,92.9538950373,17.73408,5.17244,18.473,74.32,7.73,74.7209160811,132.96,96.46408,14.10244,97.4894740175,17.73408,5.17244,18.473,78.73,8.93,79.2348269387,134.53
2020-01-30 16:00:00,93.5672,11.2546,94.2416412049,14.3472,4.1846,14.945,79.22,7.07,79.5348558809,132.45,92.5672,16.8746,94.0927130069,14.3472,4.1846,14.945,78.22,12.69,79.2426936695,133.98,94.0572,11.0946,94.7092763197,14.3472,4.1846,14.945,79.71,6.91,80.0089507493,132.45,98.5272,13.2346,99.4120906983,14.3472,4.1846,14.945,84.18,9.05,84.6650748538,133.98
2020-01-30 16:30:00,95.06144,11.56042,95.7617913651,14.16144,4.13042,14.7515,80.9,7.43,81.2404757495,132.58,94.08144,16.47042,95.5122614508,14.16144,4.13042,14.7515,79.92,12.34,80.8670637528,134.13,95.60144,11.44042,96.2835320283,14.16144,4.13042,14.7515,81.44,7.31,81.7674122129,132.58,100.10144,12.83042,100.9203545745,14.16144,4.13042,14.7515,85.94,8.7,86.379242877,134.13
2020-01-30 17:00:00,96.7276,11.91305,97.4584494134,15.5076,4.52305,16.15375,81.22,7.39,81.5555056388,132.21,95.6276,16.83305,97.0978344458,15.5076,4.52305,16.15375,80.12,12.31,81.0601659263,133.71,97.1076,11.77305,97.8186622484,15.5076,4.52305,16.15375,81.6,7.25,81.9214410274,132.21,101.7776,13.19305,102.6291207702,15.5076,4.52305,16.15375,86.27,8.67,86.7045662004,133.71
2020-01-30 17:30:00,98.98768,19.70099,100.9291325573,18.99768,5.54099,19.78925,79.99,14.16,81.2336488162,133.88,98.99768,16.31099,100.332392776,18.99768,5.54099,19.78925,80.0,10.77,80.7217003042,135.38,100.54768,30.21099,104.9882844424,18.99768,5.54099,19.78925,81.55,24.67,85.1998321595,133.88,103.97768,9.72099,104.4311044889,18.99768,5.54099,19.78925,84.98,4.18,85.0827409055,135.38
2020-01-30 18:00:00,99.21424,24.54957,102.2063931756,21.56424,6.28957,22.46275,77.65,18.26,79.7681020208,135.32,99.75424,16.76957,101.1539760759,21.56424,6.28957,22.46275,78.19,10.48,78.8892039509,136.84,101.28424,40.23957,108.984954311,21.56424,6.28957,22.46275,79.72,33.95,86.6480288293,135.32,104.10424,8.50957,104.4514507681,21.56424,6.28957,22.46275,82.54,2.22,82.5698492187,136.84
2020-01-30 18:30:00,98.0812,18.04285,99.7269583892,24.1812,7.05285,25.18875,73.9,10.99,74.7127171237,134.16,95.4312,26.20285,98.9631410251,24.1812,7.05285,25.18875,71.25,19.15,73.7786215648,135.66,97.8812,30.84285,102.6255850632,24.1812,7.05285,25.18875,73.7,23.79,77.4445227243,134.16,102.8312,14.77285,103.886923097,24.1812,7.05285,25.18875,78.65,7.72,79.0279754264,135.66
2020-01-30 19:00:00,97.36592,13.92881,98.3571762784,24.23592,7.06881,25.24575,73.13,6.86,73.4510483247,133.55,93.27592,30.20881,98.0457518379,24.23592,7.06881,25.24575,69.04,23.14,72.8147045589,134.96,96.18592,25.15881,99.4218131341,24.23592,7.06881,25.24575,71.95,18.09,74.1892889843,133.55,102.10592,16.75881,103.4721054761,24.23592,7.06881,25.24575,77.87,9.69,78.4705868463,134.96
2020-01-30 19:30:00,95.48448,14.11964,96.522796036,22.04448,6.42964,22.963,73.44,7.69,73.8415174546,133.93,91.63448,30.21964,96.4888831244,22.04448,6.42964,22.963,69.59,23.79,73.5440833786,135.36,94.58448,24.01964,97.5867150928,22.04448,6.42964,22.963,72.54,17.59,74.6422112481,133.93,100.24448,15.36964,101.4158843781,22.04448,6.42964,22.963,78.2,8.94,78.7093615779,135.36
2020-01-30 20:00:00,92.85912,12.82766,93.7409463802,15.96912,4.65766,16.6345,76.89,8.17,77.3228362129,132.58,89.34912,28.41766,93.759418965,15.96912,4.65766,16.6345,73.38,23.76,77.1308109642,134.03,92.36912,21.47766,94.8332442166,15.96912,4.65766,16.6345,76.4,16.82,78.2296133187,132.58,97.72912,12.72766,98.554422656,15.96912,4.65766,16.6345,81.76,8.07,82.1573033881,134.03
2020-01-30 20:30:00,90.70304,13.62922,91.7213012503,15.32304,4.46922,15.961500000000001,75.38,9.16,75.9345112581,132.89,87.29304,29.18922,92.0439318839,15.32304,4.46922,15.961500000000001,71.97,24.72,76.0970387072,134.33,90.27304,20.52922,92.5779165063,15.32304,4.46922,15.961500000000001,74.95,16.06,76.6513281033,132.89,95.50304,11.57922,96.2024375214,15.32304,4.46922,15.961500000000001,80.18,7.11,80.4946240441,134.33
2020-01-30 21:00:00,87.22456,16.07258,88.6930194268,15.33456,4.47258,15.9735,71.89,11.6,72.8198606151,132.77,85.15456,19.65258,87.3929229941,15.33456,4.47258,15.9735,69.82,15.18,71.4511357502,134.22,87.19456,18.57258,89.1506142517,15.33456,4.47258,15.9735,71.86,14.1,73.2302505799,132.77,91.90456,9.03258,92.3473640677,15.33456,4.47258,15.9735,76.57,4.5600000000000005,76.7056614599,134.22
2020-01-30 21:30:00,81.71168,19.43174,83.9904230722,16.29168,4.75174,16.9705,65.42,14.68,67.0468403432,133.31,80.89168,10.41174,81.5589861576,16.29168,4.75174,16.9705,64.6,5.66,64.8474795193,134.76,82.21168,18.99174,84.3768126718,16.29168,4.75174,16.9705,65.92,14.24,67.4405219434,133.31,86.07168,6.17174,86.2926675486,16.29168,4.75174,16.9705,69.78,1.42,69.7944467705,134.76
2020-01-30 22:00:00,76.57096,19.98278,79.1354750529,13.86096,4.04278,14.4385,62.71,15.94,64.7041551989,133.67,75.95096,7.96278,76.3672324381,13.86096,4.04278,14.4385,62.09,3.92,62.2136198915,135.1,77.27096,20.13278,79.8506736969,13.86096,4.04278,14.4385,63.41,16.09,65.4195398944,133.67,80.83096,4.63278,80.9636137104,13.86096,4.04278,14.4385,66.97,0.59,66.9725988745,135.1
2020-01-30 22:30:00,71.17792,21.52481,74.3613726411,13.62792,3.97481,14.19575,57.55,17.55,60.1664773774,134.0,70.63792,6.38481,70.9258876621,13.62792,3.97481,14.19575,57.01,2.41,57.0609165717,135.44,71.93792,21.67481,75.1322948036,13.62792,3.97481,14.19575,58.31,17.7,60.9372308199,134.0,75.19792,5.34481,75.3876260819,13.62792,3.97481,14.19575,61.57,1.37,61.5852401148,135.44
2020-01-30 23:00:00,65.61496,23.95603,69.8513732804,13.25496,3.8660300000000003,13.80725,52.36,20.09,56.0818838842,134.45,65.09496,5.37603,65.3165791814,13.25496,3.8660300000000003,13.80725,51.84,1.51,51.8619870425,135.93,66.34496,22.59603,70.0873333004,13.25496,3.8660300000000003,13.80725,53.09,18.73,56.2970780769,134.45,69.43496,7.71603,69.8623703374,13.25496,3.8660300000000003,13.80725,56.18,3.85,56.3117652005,135.93
2020-01-30 23:30:00,60.93744,24.80717,65.7933680333,12.36744,3.60717,12.88275,48.57,21.2,52.9951403432,134.62,60.50744,4.14717,60.6493966529,12.36744,3.60717,12.88275,48.14,0.54,48.1430285711,136.04,61.75744,23.39717,66.0409642522,12.36744,3.60717,12.88275,49.39,19.79,53.2072946127,134.62,64.58744,8.51717,65.1466007598,12.36744,3.60717,12.88275,52.22,4.91,52.4503241172,136.04
2020-01-31 00:00:00,56.49032,34.59801,66.2433283408,15.01032,4.37801,15.63575,41.48,30.22,51.3209391964,134.36,57.83032,11.79801,59.0215126142,15.01032,4.37801,15.63575,42.82,7.42,43.458126973,135.81,59.04032,17.16801,61.4857703299,15.01032,4.37801,15.63575,44.03,12.79,45.8500272628,134.36,60.18032,18.19801,62.8716031549,15.01032,4.37801,15.63575,45.17,13.82,47.2368637824,135.81
2020-01-31 00:30:00,55.07976,40.37368,68.2921225208,15.50976,4.52368,16.156,39.57,35.85,53.394825592,133.46,57.79976,17.30368,60.3343152576,15.50976,4.52368,16.156,42.29,12.78,44.1788693835,134.91,58.97976,11.64368,60.1181118599,15.50976,4.52368,16.156,43.47,7.12,44.0492372238,133.46,58.90976,24.80368,63.9185604093,15.50976,4.52368,16.156,43.4,20.28,47.9044716076,134.91
2020-01-31 01:00:00,58.37392,40.19031,70.8715426251,18.58392,5.42031,19.35825,39.79,34.77,52.8412433616,133.02,60.97392,18.29031,63.6581052189,18.58392,5.42031,19.35825,42.39,12.87,44.3006659092,134.46,62.17392,12.33031,63.3848000144,18.58392,5.42031,19.35825,43.59,6.91,44.1342973208,133.02,62.18392,24.69031,66.9062875555,18.58392,5.42031,19.35825,43.6,19.27,47.668573505,134.46
2020-01-31 01:30:00,60.52768,39.72349,72.398589102,19.65768,5.73349,20.47675,40.87,33.99,53.1570973624,132.76,63.12768,18.31349,65.7304183629,19.65768,5.73349,20.47675,43.47,12.58,45.2536992963,134.22,64.30768,12.84349,65.5776863145,19.65768,5.73349,20.47675,44.65,7.11,45.2125491429,132.76,64.39768,24.29349,68.8275732956,19.65768,5.73349,20.47675,44.74,18.56,48.4369817392,134.22
2020-01-31 02:00:00,60.65448,39.15589,72.1952191337,18.77448,5.47589,19.55675,41.88,33.68,53.7426906658,133.09,63.39448,18.40589,66.0123994501,18.77448,5.47589,19.55675,44.62,12.93,46.4556702675,134.55,64.58448,12.31589,65.7482790905,18.77448,5.47589,19.55675,45.81,6.84,46.3178334986,133.09,64.59448,23.64589,68.7864445975,18.77448,5.47589,19.55675,45.82,18.17,49.2911888678,134.55
2020-01-31 02:30:00,59.80552,38.22786,70.9793596946,15.93552,4.64786,16.5995,43.87,33.58,55.2466587225,133.5,62.69552,17.23786,65.0220889041,15.93552,4.64786,16.5995,46.76,12.59,48.4252589048,134.95,63.92552,11.95786,65.0343180409,15.93552,4.64786,16.5995,47.99,7.31,48.54354952,133.5,63.865520000000004,22.62786,67.7556248075,15.93552,4.64786,16.5995,47.93,17.98,51.1914572951,134.95
2020-01-31 03:00:00,57.86392,38.16531,69.3168386841,13.42392,3.91531,13.98325,44.44,34.25,56.1068275703,133.7,60.89392,15.90531,62.9368602582,13.42392,3.91531,13.98325,47.47,11.99,48.9608108593,135.18,62.12392,11.865310000000001,63.2468735794,13.42392,3.91531,13.98325,48.7,7.95,49.3446299003,133.7,61.95392,22.55531,65.932012047,13.42392,3.91531,13.98325,48.53,18.64,51.9866377062,135.18
2020-01-31 03:30:00,56.64008,38.76294,68.6342784609,14.17008,4.13294,14.7605,42.47,34.63,54.7990675103,133.81,59.59008,15.80294,61.6499030579,14.17008,4.13294,14.7605,45.42,11.67,46.8952588222,135.27,60.79008,12.43294,62.048463506,14.17008,4.13294,14.7605,46.62,8.3,47.353082265,133.81,60.63008,23.14294,64.8968587271,14.17008,4.13294,14.7605,46.46,19.01,50.1987220953,135.27
2020-01-31 04:00:00,55.55648,39.57314,68.2096465278,15.33648,4.47314,15.9755,40.22,35.1,53.3821917871,134.24,58.42648,15.95314,60.5653055887,15.33648,4.47314,15.9755,43.09,11.48,44.5930319669,135.73,59.61648,13.08314,61.0351803458,15.33648,4.47314,15.9755,44.28,8.61,45.1093172194,134.24,59.41648,23.86314,64.0294271898,15.33648,4.47314,15.9755,44.08,19.39,48.156188595,135.73
2020-01-31 04:30:00,55.04856,39.64458,67.8383127845,15.47856,4.5145800000000005,16.1235,39.57,35.13,52.9140983104,134.11,57.90856,15.86458,60.0423702051,15.47856,4.5145800000000005,16.1235,42.43,11.35,43.9218328397,135.59,59.09856,13.22458,60.560129708,15.47856,4.5145800000000005,16.1235,43.62,8.71,44.4811027291,134.11,58.87856,23.97458,63.5725201156,15.47856,4.5145800000000005,16.1235,43.4,19.46,47.5631327816,135.59
