Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-31 05:00:00,55.13408,39.33119,67.7252484991,14.64408,4.27119,15.25425,40.49,35.06,53.5597208731,134.21,58.06408,15.76119,60.1652100176,14.64408,4.27119,15.25425,43.42,11.49,44.9145466414,135.67,59.24408,12.86119,60.6240152354,14.64408,4.27119,15.25425,44.6,8.59,45.4196884622,134.21,59.01408,23.64119,63.5733238305,14.64408,4.27119,15.25425,44.37,19.37,48.4137769648,135.67
2020-01-31 05:30:00,56.42792,38.79481,68.4773498207,15.30792,4.46481,15.94575,41.12,34.33,53.5668115534,133.56,59.25792,16.23481,61.4415994133,15.30792,4.46481,15.94575,43.95,11.77,45.4987406419,135.0,60.45792,12.584810000000001,61.753846305,15.30792,4.46481,15.94575,45.15,8.12,45.874359941,133.56,60.33792,23.21481,64.6497640619,15.30792,4.46481,15.94575,45.03,18.75,48.7776936724,135.0
2020-01-31 06:00:00,58.92624,38.85307,70.5823122954,17.49624,5.10307,18.22525,41.43,33.75,53.4369478919,133.15,61.55624,17.55307,64.0100066346,17.49624,5.10307,18.22525,44.06,12.45,45.7852170466,134.62,62.74624,12.40307,63.9603531851,17.49624,5.10307,18.22525,45.25,7.3,45.8350575433,133.15,62.82624,23.36307,67.0296163823,17.49624,5.10307,18.22525,45.33,18.26,48.8695866567,134.62
2020-01-31 06:30:00,66.26472,36.59596,75.6985957928,18.29472,5.33596,19.057,47.97,31.26,57.2565149132,133.15,69.01472,20.64596,72.0367075941,18.29472,5.33596,19.057,50.72,15.31,52.9803218186,134.62,70.24472,9.80596,70.9258594548,18.29472,5.33596,19.057,51.95,4.47,52.141954317,133.15,70.54472,20.95596,73.5915061634,18.29472,5.33596,19.057,52.25,15.62,54.5348228199,134.62
2020-01-31 07:00:00,73.21624,34.04307,80.7437205903,19.89624,5.80307,20.72525,53.32,28.24,60.3367218201,132.56,75.94624,22.46307,79.1986166796,19.89624,5.80307,20.72525,56.05,16.66,58.4735675327,134.07,77.19624,8.72307,77.687524226,19.89624,5.80307,20.72525,57.3,2.92,57.3743531554,132.56,77.80624,18.47307,79.9691521661,19.89624,5.80307,20.72525,57.91,12.67,59.2798195004,134.07
2020-01-31 07:30:00,83.36872,14.08421,84.5500351612,19.48872,5.68421,20.30075,63.88,8.4,64.4299185162,132.82,81.70872,9.83421,82.2983998044,19.48872,5.68421,20.30075,62.22,4.15,62.3582464474,134.29,82.99872,22.87421,86.0930717582,19.48872,5.68421,20.30075,63.51,17.19,65.7952597077,132.82,87.80872,17.20421,89.4782440025,19.48872,5.68421,20.30075,68.32,11.52,69.2844340382,134.29
2020-01-31 08:00:00,86.45864,9.21377,86.9482029042,20.85864,6.08377,21.72775,65.6,3.13,65.6746290435,133.01,83.52864,6.32377,83.7676773419,20.85864,6.08377,21.72775,62.67,0.24,62.6704595483,134.48,84.80864,25.95377,88.691057023,20.85864,6.08377,21.72775,63.95,19.87,66.9658076932,133.01,90.84864,19.14377,92.8437360281,20.85864,6.08377,21.72775,69.99,13.06,71.1980596646,134.48
2020-01-31 08:30:00,87.6036,8.5823,88.0229890781,21.3336,6.2223,22.2225,66.27,2.36,66.3120087164,133.01,84.6336,6.8523,84.9105427156,21.3336,6.2223,22.2225,63.3,0.63,63.3031349935,134.54,85.9136,25.3823,89.5846405264,21.3336,6.2223,22.2225,64.58,19.16,67.3623188437,133.01,91.9936,20.0323,94.1494316725,21.3336,6.2223,22.2225,70.66,13.81,71.9968867382,134.54
2020-01-31 09:00:00,87.56256,7.57533,87.8896327126,20.69256,6.03533,21.55475,66.87,1.54,66.887730564,132.62,84.61256,7.46533,84.9412530033,20.69256,6.03533,21.55475,63.92,1.43,63.935993775,134.12,85.89256,24.29533,89.2625056962,20.69256,6.03533,21.55475,65.2,18.26,67.7086966349,132.62,91.97256,20.63533,94.259050691,20.69256,6.03533,21.55475,71.28,14.6,72.7598680593,134.12
2020-01-31 09:30:00,89.00832,7.27451,89.3050923798,19.55832,5.70451,20.37325,69.45,1.57,69.4677435937,132.83,85.96832,8.81451,86.4190235432,19.55832,5.70451,20.37325,66.41,3.11,66.4827812294,134.34,87.28832,22.35451,90.1053545898,19.55832,5.70451,20.37325,67.73,16.65,69.7465081563,132.83,93.53832,20.35451,95.7273387584,19.55832,5.70451,20.37325,73.98,14.65,75.4165956537,134.34
2020-01-31 10:00:00,90.17584,6.23587,90.3911953365,19.18584,5.59587,19.98525,70.99,0.64,70.9928848548,133.9,87.35584,8.37587,87.7564697351,19.18584,5.59587,19.98525,68.17,2.7800000000000002,68.226661211,135.42,88.70584,22.87587,91.608031735,19.18584,5.59587,19.98525,69.52,17.28,71.6353879029,133.9,94.81584,21.41587,97.2043363372,19.18584,5.59587,19.98525,75.63,15.82,77.2668706497,135.42
2020-01-31 10:30:00,90.42312,6.07216,90.6267717487,20.13312,5.87216,20.972,70.29,0.2,70.2902845349,133.9,87.57312,8.74216,88.0083899864,20.13312,5.87216,20.972,67.44,2.87,67.5010407327,135.36,88.92312,23.09216,91.8725700305,20.13312,5.87216,20.972,68.79,17.22,70.9125694077,133.9,95.02312,22.22216,97.5869752047,20.13312,5.87216,20.972,74.89,16.35,76.6539927205,135.36
2020-01-31 11:00:00,90.48952,6.69611,90.7369335991,22.64952,6.60611,23.59325,67.84,0.09,67.8400596993,133.9,87.55952,9.74611,88.1002622173,22.64952,6.60611,23.59325,64.91,3.14,64.9859038561,135.36,88.85952,23.52611,91.9211191531,22.64952,6.60611,23.59325,66.21,16.92,68.3377677423,133.9,94.99952,23.24611,97.8023027866,22.64952,6.60611,23.59325,72.35,16.64,74.2388853634,135.36
2020-01-31 11:30:00,90.30072,7.29646,90.595023931,24.09072,7.02646,25.0945,66.21,0.27,66.2105505188,133.72,87.27072,10.30646,87.8771966272,24.09072,7.02646,25.0945,63.18,3.2800000000000002,63.265083577,135.14,88.60072,23.78646,91.738123285,24.09072,7.02646,25.0945,64.51,16.76,66.651614384,133.72,94.73072,23.81646,97.6787237767,24.09072,7.02646,25.0945,70.64,16.79,72.6079451575,135.14
2020-01-31 12:00:00,90.31072,7.23771,90.6002792102,24.06072,7.01771,25.06325,66.25,0.22,66.250365282,133.99,87.23072,9.83771,87.7837060608,24.06072,7.01771,25.06325,63.17,2.8200000000000003,63.232913107,135.45,88.62072,24.29771,91.8912984159,24.06072,7.01771,25.06325,64.56,17.28,66.8325669116,133.99,94.72072,23.37771,97.5629649107,24.06072,7.01771,25.06325,70.66,16.36,72.5292023946,135.45
2020-01-31 12:30:00,90.04304,7.49047,90.3540601925,23.69304,6.91047,24.68025,66.35,0.58,66.352534993,134.15,87.03304,9.33047,87.5317526505,23.69304,6.91047,24.68025,63.34,2.42,63.386213012,135.57,88.39304,24.66047,91.7685583469,23.69304,6.91047,24.68025,64.7,17.75,67.0906290029,134.15,94.48304,22.88047,97.2139946462,23.69304,6.91047,24.68025,70.79,15.97,72.5690360967,135.57
2020-01-31 13:00:00,87.13088,21.64109,89.7782101958,22.94088,6.69109,23.89675,64.19,14.95,65.9079555137,133.59,87.37088,21.35109,89.9418685383,22.94088,6.69109,23.89675,64.43,14.66,66.0767773125,135.04,88.71088,11.91109,89.5069511008,22.94088,6.69109,23.89675,65.77,5.22,65.9768239611,133.59,91.52088,8.69109,91.9326194632,22.94088,6.69109,23.89675,68.58,2.0,68.6091568233,135.04
2020-01-31 13:30:00,86.53376,23.39693,89.6409948247,22.10376,6.44693,23.02475,64.43,16.95,66.6222740531,133.81,87.20376,22.21693,89.9893756883,22.10376,6.44693,23.02475,65.1,15.77,66.9828552691,135.29,88.56376,10.64693,89.2014389108,22.10376,6.44693,23.02475,66.46,4.2,66.5925791662,133.81,90.94376,7.06693,91.2179202929,22.10376,6.44693,23.02475,68.84,0.62,68.8427919248,135.29
2020-01-31 14:00:00,86.17496,23.47603,89.3154394019,21.65496,6.31603,22.55725,64.52,17.16,66.762983756,134.41,86.85496,22.16603,89.6388139288,21.65496,6.31603,22.55725,65.2,15.85,67.0989008852,135.85,88.21496,10.63603,88.8538367318,21.65496,6.31603,22.55725,66.56,4.32,66.7000449775,134.41,90.59496,6.99603,90.8646862822,21.65496,6.31603,22.55725,68.94,0.68,68.9433535593,135.85
2020-01-31 14:30:00,84.94664,23.90402,88.2458714017,22.19664,6.47402,23.1215,62.75,17.43,65.1257813773,134.67,85.61664,21.58402,88.2954073791,22.19664,6.47402,23.1215,63.42,15.11,65.1951570287,136.13,86.95664,11.59402,87.7261565318,22.19664,6.47402,23.1215,64.76,5.12,64.9620812474,134.67,89.28664,7.39402,89.5922743,22.19664,6.47402,23.1215,67.09,0.92,67.096307648,136.13
2020-01-31 15:00:00,83.8356,24.1533,87.2455713962,22.1256,6.4533000000000005,23.0475,61.71,17.7,64.1982406301,134.99,84.5656,21.2433,87.1929956949,22.1256,6.4533000000000005,23.0475,62.44,14.79,64.1677309868,136.39,85.9056,12.0133,86.7415211318,22.1256,6.4533000000000005,23.0475,63.78,5.5600000000000005,64.0218868825,134.99,88.1356,7.5433,88.4578168522,22.1256,6.4533000000000005,23.0475,66.01,1.09,66.0189987807,136.39
2020-01-31 15:30:00,83.17168,25.83174,87.0907982823,22.53168,6.57174,23.4705,60.64,19.26,63.6251302553,134.44,83.76168,21.03174,86.3617572995,22.53168,6.57174,23.4705,61.23,14.46,62.9142630887,135.89,85.07168,12.29174,85.9550906593,22.53168,6.57174,23.4705,62.54,5.72,62.8010350233,134.44,87.42168,9.40174,87.9257803437,22.53168,6.57174,23.4705,64.89,2.83,64.9516820413,135.89
2020-01-31 16:00:00,84.32216,26.26063,88.3167444773,22.80216,6.65063,23.75225,61.52,19.61,64.5698265446,133.83,84.81216,21.10063,87.397591902,22.80216,6.65063,23.75225,62.01,14.45,63.6713640501,135.31,86.12216,12.17063,86.9778746444,22.80216,6.65063,23.75225,63.32,5.52,63.5601510382,133.83,88.58216,10.01063,89.1460138383,22.80216,6.65063,23.75225,65.78,3.36,65.8657574161,135.31
2020-01-31 16:30:00,85.59728,25.49754,89.314158393,21.07728,6.14754,21.9555,64.52,19.35,67.3591337533,133.13,86.18728,20.37754,88.5634877941,21.07728,6.14754,21.9555,65.11,14.23,66.6468678934,134.6,87.51728,11.70754,88.296890044,21.07728,6.14754,21.9555,66.44,5.5600000000000005,66.6722371006,133.13,89.97728,9.42754,90.4698260563,21.07728,6.14754,21.9555,68.9,3.2800000000000002,68.9780283859,134.6
2020-01-31 17:00:00,88.63752,24.21011,91.8843804896,22.21752,6.48011,23.14325,66.42,17.73,68.7456856828,132.38,89.18752,20.70011,91.5582234306,22.21752,6.48011,23.14325,66.97,14.22,68.4630506186,133.83,90.50752,11.81011,91.2748041617,22.21752,6.48011,23.14325,68.29,5.33,68.4976860923,132.38,93.08752,8.29011,93.4559377651,22.21752,6.48011,23.14325,70.87,1.81,70.8931096793,133.83
2020-01-31 17:30:00,91.62128,24.49579,94.8393519409,22.75128,6.63579,23.69925,68.87,17.86,71.1481306852,131.11,91.88128,21.90579,94.4565151271,22.75128,6.63579,23.69925,69.13,15.27,70.796396801,132.62,93.18128,10.53579,93.77501700010001,22.75128,6.63579,23.69925,70.43,3.9,70.5378969066,131.11,96.14128,8.89579,96.5519590674,22.75128,6.63579,23.69925,73.39,2.26,73.4247894107,132.62
2020-01-31 18:00:00,91.21688,24.44534,94.4356598148,22.16688,6.46534,23.0905,69.05,17.98,71.3525255334,131.11,91.50688,21.34534,93.9634643202,22.16688,6.46534,23.0905,69.34,14.88,70.9186153277,132.59,92.79688,10.73534,93.4157827278,22.16688,6.46534,23.0905,70.63,4.27,70.7589556169,131.11,95.75688,8.86534,96.1663887263,22.16688,6.46534,23.0905,73.59,2.4,73.6291253513,132.59
2020-01-31 18:30:00,89.66416,25.16038,93.1273660652,22.18416,6.4703800000000005,23.1085,67.48,18.69,70.0204720064,131.54,89.95416,20.91038,92.352557588,22.18416,6.4703800000000005,23.1085,67.77,14.44,69.2913161947,133.01,91.24416,11.34038,91.9461850902,22.18416,6.4703800000000005,23.1085,69.06,4.87,69.2314993338,131.54,94.13416,9.48038,94.6103466004,22.18416,6.4703800000000005,23.1085,71.95,3.01,72.0129335606,133.01
2020-01-31 19:00:00,88.06112,24.96366,91.531115891,20.00112,5.83366,20.8345,68.06,19.13,70.6973867975,132.4,88.46112,19.59366,90.6050840949,20.00112,5.83366,20.8345,68.46,13.76,69.8291429133,133.9,89.78112,11.623660000000001,90.5304312386,20.00112,5.83366,20.8345,69.78,5.79,70.0198007709,132.4,92.58112,9.09366,93.0266544204,20.00112,5.83366,20.8345,72.58,3.26,72.6531761178,133.9
2020-01-31 19:30:00,85.09096,25.84778,88.9301928742,18.54096,5.40778,19.3135,66.55,20.44,69.6182167252,133.49,85.69096,18.23778,87.6102576474,18.54096,5.40778,19.3135,67.15,12.83,68.3646941045,134.97,87.05096,12.47778,87.9406881406,18.54096,5.40778,19.3135,68.51,7.07,68.8738339284,133.49,89.56096,9.74778,90.0898705241,18.54096,5.40778,19.3135,71.02,4.34,71.152484145,134.97
2020-01-31 20:00:00,82.15032,26.25801,86.2447573204,17.89032,5.21801,18.63575,64.26,21.04,67.6167819406,133.9,83.08032,16.48801,84.7006141953,17.89032,5.21801,18.63575,65.19,11.27,66.1570026528,135.4,84.39032,13.97801,85.5401126564,17.89032,5.21801,18.63575,66.5,8.76,67.0744929165,133.9,86.53032,10.10801,87.118701468,17.89032,5.21801,18.63575,68.64,4.89,68.8139644258,135.4
2020-01-31 20:30:00,80.49552,27.36161,85.0187417095,19.68552,5.74161,20.50575,60.81,21.62,64.5389843428,133.66,81.29552,16.44161,82.9414740131,19.68552,5.74161,20.50575,61.61,10.7,62.5322484803,135.09,82.57552,14.99161,83.925352985,19.68552,5.74161,20.50575,62.89,9.25,63.5666154518,133.66,84.73552,11.26161,85.4805955142,19.68552,5.74161,20.50575,65.05,5.52,65.2837874208,135.09
2020-01-31 21:00:00,77.14976,28.67368,82.3059256239,20.78976,6.06368,21.656,56.36,22.61,60.7261204096,132.89,77.78976,15.83368,79.3848359777,20.78976,6.06368,21.656,57.0,9.77,57.8312450151,134.3,79.04976,16.03368,80.6594287756,20.78976,6.06368,21.656,58.26,9.97,59.1069242983,132.89,81.14976,12.78368,82.1505083514,20.78976,6.06368,21.656,60.36,6.72,60.7329235259,134.3
2020-01-31 21:30:00,73.81856,30.59833,79.9089331631,23.06856,6.72833,24.02975,50.75,23.87,56.0833255077,133.08,74.40856,15.32833,75.9709911865,23.06856,6.72833,24.02975,51.34,8.6,52.0553128893,134.51,75.62856,17.91833,77.7222338695,23.06856,6.72833,24.02975,52.56,11.19,53.7379726078,133.08,77.57856,14.69833,78.9586846171,23.06856,6.72833,24.02975,54.51,7.97,55.089572516,134.51
2020-01-31 22:00:00,70.73512,31.72441,77.5235150858,22.81512,6.65441,23.76575,47.92,25.07,54.0817094774,134.11,71.34512,14.80441,72.8649209377,22.81512,6.65441,23.76575,48.53,8.15,49.2095864644,135.54,72.58512,18.60441,74.9314601277,22.81512,6.65441,23.76575,49.77,11.95,51.1845230514,134.11,74.40512,15.58441,76.0197061114,22.81512,6.65441,23.76575,51.59,8.93,52.3571676086,135.54
2020-01-31 22:30:00,66.71672,33.47571,74.644114889,21.75672,6.34571,22.66325,44.96,27.13,52.5113178277,134.45,67.27672,14.37571,68.795480171,21.75672,6.34571,22.66325,45.52,8.03,46.2228439194,135.85,68.48672,18.52571,70.9480989693,21.75672,6.34571,22.66325,46.73,12.18,48.2912549019,134.45,70.23672,17.26571,72.327737267,21.75672,6.34571,22.66325,48.48,10.92,49.6946355254,135.85
2020-01-31 23:00:00,63.89256,33.74533,72.2565327162,20.93256,6.10533,21.80475,42.96,27.64,51.0835707444,135.25,64.63256,13.38533,66.0040519314,20.93256,6.10533,21.80475,43.7,7.28,44.3022392211,136.65,65.84256,19.27533,68.6059840973,20.93256,6.10533,21.80475,44.91,13.17,46.8012499833,135.25,67.36256,17.36533,69.5648558955,20.93256,6.10533,21.80475,46.43,11.26,47.7758568735,136.65
2020-01-31 23:30:00,61.65936,24.03398,66.1778578548,18.93936,5.52398,19.7285,42.72,18.51,46.55769002,132.36,59.71936,18.21398,62.4351745913,18.93936,5.52398,19.7285,40.78,12.69,42.7088339808,133.75,62.06936,18.90398,64.884250097,18.93936,5.52398,19.7285,43.13,13.38,45.1577379859,132.36,65.09936,7.76398,65.5607051354,18.93936,5.52398,19.7285,46.16,2.24,46.2143181276,133.75
2020-02-01 00:00:00,59.08064,24.56477,63.9839819639,18.05064,5.26477,18.80275,41.03,19.3,45.3425947647,132.07,56.92064,17.83477,59.6492940357,18.05064,5.26477,18.80275,38.87,12.57,40.8519497699,133.47,59.27064,17.92477,61.9217744058,18.05064,5.26477,18.80275,41.22,12.66,43.1203432268,132.07,62.44064,8.30477,62.9904971274,18.05064,5.26477,18.80275,44.39,3.04,44.4939737493,133.47
2020-02-01 00:30:00,58.5552,25.35235,63.8079391421,18.8652,5.50235,19.65125,39.69,19.85,44.3770053068,132.19,56.3352,18.15235,59.187520387,18.8652,5.50235,19.65125,37.47,12.65,39.5477357127,133.57,58.6652,18.25235,61.4390264536,18.8652,5.50235,19.65125,39.8,12.75,41.7923737062,132.19,61.8552,9.08235,62.5184360694,18.8652,5.50235,19.65125,42.99,3.58,43.1388050368,133.57
2020-02-01 01:00:00,61.67288,24.65334,66.4178537793,19.86288,5.79334,20.6905,41.81,18.86,45.8669347134,132.08,59.41288,18.25334,62.153638116,19.86288,5.79334,20.6905,39.55,12.46,41.4663007754,133.44,61.81288,18.33334,64.4743630403,19.86288,5.79334,20.6905,41.95,12.54,43.7841763654,132.08,65.06288,8.38334,65.6007526134,19.86288,5.79334,20.6905,45.2,2.59,45.2741438351,133.44
2020-02-01 01:30:00,62.98016,25.49213,67.9437211636,21.95016,6.40213,22.86475,41.03,19.09,45.253607591,132.46,60.57016,18.61213,63.3652559812,21.95016,6.40213,22.86475,38.62,12.21,40.5041787968,133.83,62.93016,18.70213,65.6503975933,21.95016,6.40213,22.86475,40.98,12.3,42.7861005468,132.46,66.35016,9.11213,66.9729396485,21.95016,6.40213,22.86475,44.4,2.71,44.4826269458,133.83
2020-02-01 02:00:00,61.35456,26.19133,66.7110770409,22.56456,6.58133,23.50475,38.79,19.61,43.4651147473,132.79,58.92456,19.19133,61.9710490339,22.56456,6.58133,23.50475,36.36,12.61,38.4845644382,134.17,61.22456,19.28133,64.188912078,22.56456,6.58133,23.50475,38.66,12.7,40.6925742612,132.79,64.63456,9.75133,65.3660063272,22.56456,6.58133,23.50475,42.07,3.17,42.1892616669,134.17
2020-02-01 02:30:00,59.69456,26.35383,65.2530830633,22.74456,6.63383,23.69225,36.95,19.72,41.8829428288,133.26,57.35456,20.19383,60.8057260697,22.74456,6.63383,23.69225,34.61,13.56,37.1715711263,134.65,59.63456,20.31383,62.9994637728,22.74456,6.63383,23.69225,36.89,13.68,39.3448154145,133.26,62.91456,9.81383,63.6753729417,22.74456,6.63383,23.69225,40.17,3.18,40.295673465,134.65
2020-02-01 03:00:00,58.23016,26.16088,63.8368481052,23.18016,6.76088,24.146,35.05,19.4,40.0607351405,133.88,56.07016,21.62088,60.094303344,23.18016,6.76088,24.146,32.89,14.86,36.091158197,135.27,58.33016,21.78088,62.2640690864,23.18016,6.76088,24.146,35.15,15.02,38.2246373429,133.88,61.35016,9.46088,62.0753605096,23.18016,6.76088,24.146,38.17,2.7,38.2653746878,135.27
2020-02-01 03:30:00,56.62136,26.83873,62.6601614765,22.76136,6.63873,23.70975,33.86,20.2,39.4276501963,134.53,54.65136,22.07873,58.9426964794,22.76136,6.63873,23.70975,31.89,15.44,35.4311402583,135.94,56.76136,22.18873,60.9441689423,22.76136,6.63873,23.70975,34.0,15.55,37.3871970065,134.53,59.73136,9.99873,60.562446855,22.76136,6.63873,23.70975,36.97,3.36,37.1223719609,135.94
2020-02-01 04:00:00,53.424080000000004,38.42994,65.810277406,23.55408,6.86994,24.5355,29.87,31.56,43.4540044185,133.42,54.05408,15.93994,56.3553480324,23.55408,6.86994,24.5355,30.5,9.07,31.8200392834,134.8,56.25408,16.25994,58.5568712061,23.55408,6.86994,24.5355,32.7,9.39,34.0214946762,133.42,57.04408,22.28994,61.2443343359,23.55408,6.86994,24.5355,33.49,15.42,36.869452125,134.8
2020-02-01 04:30:00,53.94152,28.34836,60.9369928254,24.13152,7.03836,25.137,29.81,21.31,36.6435833401,133.99,52.50152,22.25836,57.0249435966,24.13152,7.03836,25.137,28.37,15.22,32.1948023755,135.35,54.65152,22.44836,59.0822943444,24.13152,7.03836,25.137,30.52,15.41,34.1897426138,133.99,57.00152,11.32836,58.1163059958,24.13152,7.03836,25.137,32.87,4.29,33.1487707163,135.35
2020-02-01 05:00:00,53.606,25.85675,59.5161722271,23.406,6.8267500000000005,24.38125,30.2,19.03,35.6956706058,134.33,51.746,23.95675,57.0225778667,23.406,6.8267500000000005,24.38125,28.34,17.13,33.1148380639,135.7,53.906,24.17675,59.0793709899,23.406,6.8267500000000005,24.38125,30.5,17.35,35.0894927293,134.33,56.536,9.05675,57.2568250653,23.406,6.8267500000000005,24.38125,33.13,2.23,33.204966496,135.7
2020-02-01 05:30:00,54.00312,24.73966,59.4002335572,20.19312,5.88966,21.0345,33.81,18.85,38.7096706263,133.5,52.34312,22.84966,57.1131261047,20.19312,5.88966,21.0345,32.15,16.96,36.3491966899,134.86,54.59312,23.05966,59.26345139,20.19312,5.88966,21.0345,34.4,17.17,38.4469621687,133.5,57.05312,8.17966,57.6364931224,20.19312,5.88966,21.0345,36.86,2.29,36.9310668679,134.86
2020-02-01 06:00:00,54.5648,25.2389,60.1192105092,20.2248,5.8989,21.0675,34.34,19.34,39.4115617554,132.84,52.6648,21.6789,56.9522244012,20.2248,5.8989,21.0675,32.44,15.78,36.0743953518,134.21,54.9048,21.8689,59.099795687,20.2248,5.8989,21.0675,34.68,15.97,38.18040466,132.84,57.6548,8.8389,58.328398883,20.2248,5.8989,21.0675,37.43,2.94,37.5452859891,134.21
2020-02-01 06:30:00,57.46192,25.20806,62.7480560579,22.38192,6.52806,23.3145,35.08,18.68,39.7435378395,132.54,55.33192,21.25806,59.2750072615,22.38192,6.52806,23.3145,32.95,14.73,36.0925948084,133.95,57.58192,21.41806,61.4362336496,22.38192,6.52806,23.3145,35.2,14.89,38.2197867603,132.54,60.56192,8.83806,61.2034105149,22.38192,6.52806,23.3145,38.18,2.31,38.249816993,133.95
2020-02-01 07:00:00,59.83728,24.57004,64.6852915538,23.17728,6.76004,24.143,36.66,17.81,40.7572288067,132.12,57.61728,20.49004,61.1522092307,23.17728,6.76004,24.143,34.44,13.73,37.0759558205,133.53,59.89728,20.62004,63.3472193628,23.17728,6.76004,24.143,36.72,13.86,39.2486687672,132.12,62.99728,8.28004,63.5390930829,23.17728,6.76004,24.143,39.82,1.52,39.8489999875,133.53
2020-02-01 07:30:00,63.66376,23.79318,67.964621325,23.39376,6.82318,24.3685,40.27,16.97,43.6995858104,132.24,61.29376,19.62318,64.3583266427,23.39376,6.82318,24.3685,37.9,12.8,40.0031248779,133.62,63.66376,19.72318,66.6489172204,23.39376,6.82318,24.3685,40.27,12.9,42.2857292712,132.24,66.99376,7.45318,67.4070750816,23.39376,6.82318,24.3685,43.6,0.63,43.6045513679,133.62
2020-02-01 08:00:00,65.68072,22.39146,69.3926109946,23.25072,6.78146,24.2195,42.43,15.61,45.2103638561,131.77,63.34072,19.72146,66.3399034869,23.25072,6.78146,24.2195,40.09,12.94,42.1266151026,133.15,65.75072,19.81146,68.6705987148,23.25072,6.78146,24.2195,42.5,13.03,44.4525691046,131.77,69.09072,7.40146,69.486036009,23.25072,6.78146,24.2195,45.84,0.62,45.8441926529,133.15
2020-02-01 08:30:00,84.16576,27.42293,88.5205752702,22.53576,6.57293,23.47475,61.63,20.85,65.0613510465,131.62,76.19576,16.25293,77.9098939517,22.53576,6.57293,23.47475,53.66,9.68,54.5261221801,133.02,78.21576,18.71293,80.4231239232,22.53576,6.57293,23.47475,55.68,12.14,56.9880864743,131.62,40.36576,7.06293,40.9790136602,22.53576,6.57293,23.47475,17.83,0.49,17.8367317634,133.02
2020-02-01 09:00:00,96.8456,34.29955,102.7401059449,21.9756,6.40955,22.89125,74.87,27.89,79.8959886352,133.01,86.1356,14.60955,87.3657858579,21.9756,6.40955,22.89125,64.16,8.2,64.6818799974,134.42,87.4356,17.97955,89.2650455977,21.9756,6.40955,22.89125,65.46,11.57,66.4746304992,133.01,21.9756,6.40955,22.89125,21.9756,6.40955,22.89125,0.0,0.0,0.0,134.42
2020-02-01 09:30:00,99.59032,31.92676,104.5827416059,23.20032,6.76676,24.167,76.39,25.16,80.4267225492,133.3,88.96032,14.79676,90.1824963116,23.20032,6.76676,24.167,65.76,8.03,66.2484603595,134.77,90.27032,18.57676,92.1619589907,23.20032,6.76676,24.167,67.07,11.81,68.1018428532,133.3,23.20032,6.76676,24.167,23.20032,6.76676,24.167,0.0,0.0,0.0,134.77
2020-02-01 10:00:00,99.54088,32.19234,104.6170805646,24.59088,7.17234,25.6155,74.95,25.02,79.0158395513,133.15,88.96088,15.76234,90.3464970691,24.59088,7.17234,25.6155,64.37,8.59,64.9406267293,134.61,90.25088,18.34234,92.0959433279,24.59088,7.17234,25.6155,65.66,11.17,66.6033370035,133.15,24.59088,7.17234,25.6155,24.59088,7.17234,25.6155,0.0,0.0,0.0,134.61
2020-02-01 10:30:00,97.92584,32.63087,103.2193965137,24.58584,7.17087,25.61025,73.34,25.46,77.6335442963,133.08,87.62584,15.37087,88.9637649848,24.58584,7.17087,25.61025,63.04,8.2,63.5710751836,134.56,88.91584,18.71087,90.8632118025,24.58584,7.17087,25.61025,64.33,11.54,65.3568703351,133.08,24.58584,7.17087,25.61025,24.58584,7.17087,25.61025,0.0,0.0,0.0,134.56
2020-02-01 11:00:00,97.87528,31.86779,102.932630757,24.81528,7.23779,25.84925,73.06,24.63,77.0999383917,133.63,87.75528,16.23779,89.2449157765,24.81528,7.23779,25.84925,62.94,9.0,63.5802139034,135.03,89.03528,18.18779,90.8739610106,24.81528,7.23779,25.84925,64.22,10.95,65.1468410593,133.63,24.81528,7.23779,25.84925,24.81528,7.23779,25.84925,0.0,0.0,0.0,135.03
2020-02-01 11:30:00,97.87256000000001,32.61658,103.1643314903,25.22256,7.35658,26.2735,72.65,25.26,76.9161237973,134.7,87.70256,16.92658,89.3210397446,25.22256,7.35658,26.2735,62.48,9.57,63.2086647541,136.09,89.03256,18.03658,90.8411523388,25.22256,7.35658,26.2735,63.81,10.68,64.6975926909,134.7,25.22256,7.35658,26.2735,25.22256,7.35658,26.2735,0.0,0.0,0.0,136.09
2020-02-01 12:00:00,97.93816,34.00363,103.6731886138,25.41816,7.41363,26.47725,72.52,26.59,77.2410415518,134.77,87.56816,17.08363,89.219017366,25.41816,7.41363,26.47725,62.15,9.67,62.8977853346,136.15,88.89816,18.02363,90.7068580084,25.41816,7.41363,26.47725,63.48,10.61,64.3605663431,134.77,25.41816,7.41363,26.47725,25.41816,7.41363,26.47725,0.0,0.0,0.0,136.15
2020-02-01 12:30:00,98.7408,34.2569,104.5145003444,24.8808,7.2569,25.9175,73.86,27.0,78.6403179037,134.96,88.0408,16.6669,89.6045089281,24.8808,7.2569,25.9175,63.16,9.41,63.8571350751,136.3,89.3808,18.1969,91.2143331843,24.8808,7.2569,25.9175,64.5,10.94,65.4212014564,134.96,24.8808,7.2569,25.9175,24.8808,7.2569,25.9175,0.0,0.0,0.0,136.3
2020-02-01 13:00:00,98.36528,34.42404,104.2148878011,24.66528,7.19404,25.693,73.7,27.23,78.56947817060001,135.11,87.67528,16.40404,89.1966773563,24.66528,7.19404,25.693,63.01,9.21,63.679543026,136.51,89.00528,18.37404,90.8820401058,24.66528,7.19404,25.693,64.34,11.18,65.3041193188,135.11,24.66528,7.19404,25.693,24.66528,7.19404,25.693,0.0,0.0,0.0,136.51
2020-02-01 13:30:00,96.30184,50.76887,108.8646983575,24.68184,7.19887,25.71025,71.62,43.57,83.8317917022,134.31,88.94184,24.39887,92.2277385598,24.68184,7.19887,25.71025,64.26,17.2,66.5220835513,135.7,90.27184,14.51887,91.4319565746,24.68184,7.19887,25.71025,65.59,7.32,65.9972006982,134.31,24.68184,7.19887,25.71025,24.68184,7.19887,25.71025,0.0,0.0,0.0,135.7
2020-02-01 14:00:00,94.09072,63.80146,113.6824079981,24.69072,7.20146,25.7195,69.4,56.6,89.5540060522,133.33,89.61072,30.90146,94.78914162,24.69072,7.20146,25.7195,64.92,23.7,69.11075459,134.71,90.92072,11.14146,91.6008158056,24.69072,7.20146,25.7195,66.23,3.94,66.3470911194,133.33,24.69072,7.20146,25.7195,24.69072,7.20146,25.7195,0.0,0.0,0.0,134.71
2020-02-01 14:30:00,91.22744,65.12217,112.0863186766,24.96744,7.28217,26.00775,66.26,57.84,87.9536991831,133.44,87.15744,30.08217,92.202799845,24.96744,7.28217,26.00775,62.19,22.8,66.2377241457,134.83,88.44744,10.28217,89.043094412,24.96744,7.28217,26.00775,63.48,3.0,63.5508489322,133.44,24.96744,7.28217,26.00775,24.96744,7.28217,26.00775,0.0,0.0,0.0,134.83
2020-02-01 15:00:00,90.29848,65.48164,111.5421923193,24.58848,7.17164,25.613,65.71,58.31,87.8513528638,133.53,86.18848,29.58164,91.12369346,24.58848,7.17164,25.613,61.6,22.41,65.5497376044,134.88,87.47848,9.78164,88.0236612747,24.58848,7.17164,25.613,62.89,2.61,62.9441355489,133.53,24.58848,7.17164,25.613,24.58848,7.17164,25.613,0.0,0.0,0.0,134.88
2020-02-01 15:30:00,91.00208,65.69519,112.237411559,24.29208,7.08519,25.30425,66.71,58.61,88.7995281519,133.45,86.66208,29.33519,91.4924558762,24.29208,7.08519,25.30425,62.37,22.25,66.2199320447,134.88,87.94208,9.53519,88.4574998689,24.29208,7.08519,25.30425,63.65,2.45,63.6971349434,133.45,24.29208,7.08519,25.30425,24.29208,7.08519,25.30425,0.0,0.0,0.0,134.88
2020-02-01 16:00:00,91.99088,64.99609,112.635756838,23.54088,6.86609,24.52175,68.45,58.13,89.80255787,132.91,87.44088,28.92609,92.1011735966,23.54088,6.86609,24.52175,63.9,22.06,67.6006923041,134.35,88.71088,9.27609,89.194540618,23.54088,6.86609,24.52175,65.17,2.41,65.2145459234,132.91,23.54088,6.86609,24.52175,23.54088,6.86609,24.52175,0.0,0.0,0.0,134.35
2020-02-01 16:30:00,95.6816,62.8238,114.4630876091,22.6416,6.6038,23.585,73.04,56.22,92.1711994063,132.34,90.7416,28.8638,95.2216200293,22.6416,6.6038,23.585,68.1,22.26,71.6457786614,133.82,92.0616,9.3838,92.5386076024,22.6416,6.6038,23.585,69.42,2.7800000000000002,69.4756417747,132.34,22.6416,6.6038,23.585,22.6416,6.6038,23.585,0.0,0.0,0.0,133.82
2020-02-01 17:00:00,101.54152,49.93336,113.1548528557,23.77152,6.93336,24.762,77.77,43.0,88.8660390701,132.77,94.34152,24.56336,97.4868250093,23.77152,6.93336,24.762,70.57,17.63,72.7388603155,134.21,95.64152,11.92336,96.3818803593,23.77152,6.93336,24.762,71.87,4.99,72.0430218689,132.77,23.77152,6.93336,24.762,23.77152,6.93336,24.762,0.0,0.0,0.0,134.21
2020-02-01 17:30:00,110.0956,37.7758,116.3961004716,23.5056,6.8558,24.485,86.59,30.92,91.9449536408,132.43,100.0356,20.4158,102.0976305161,23.5056,6.8558,24.485,76.53,13.56,77.7220335555,133.89,101.3456,12.8658,102.1589910336,23.5056,6.8558,24.485,77.84,6.01,78.071670278,132.43,23.5056,6.8558,24.485,23.5056,6.8558,24.485,0.0,0.0,0.0,133.89
2020-02-01 18:00:00,113.95952,36.69236,119.7209316745,22.73952,6.63236,23.687,91.22,30.06,96.0452601642,132.29,103.38952,20.79236,105.4595423857,22.73952,6.63236,23.687,80.65,14.16,81.8836253472,133.75,104.69952,11.97236,105.3818148079,22.73952,6.63236,23.687,81.96,5.34,82.1337762434,132.29,22.73952,6.63236,23.687,22.73952,6.63236,23.687,0.0,0.0,0.0,133.75
2020-02-01 18:30:00,112.43192,37.58306,118.5471342288,22.98192,6.70306,23.9395,89.45,30.88,94.6302113492,132.04,102.03192,20.51306,104.0735236717,22.98192,6.70306,23.9395,79.05,13.81,80.2472342203,133.49,103.34192,12.33306,104.0752458477,22.98192,6.70306,23.9395,80.36,5.63,80.5569767308,132.04,22.98192,6.70306,23.9395,22.98192,6.70306,23.9395,0.0,0.0,0.0,133.49
2020-02-01 19:00:00,110.81184,39.71262,117.7130242218,22.67184,6.61262,23.6165,88.14,33.1,94.1502501324,131.62,100.40184,20.61262,102.4959003017,22.67184,6.61262,23.6165,77.73,14.0,78.9807122024,133.11,101.65184,11.91262,102.3474820924,22.67184,6.61262,23.6165,78.98,5.3,79.1576300807,131.62,22.67184,6.61262,23.6165,22.67184,6.61262,23.6165,0.0,0.0,0.0,133.11
2020-02-01 19:30:00,107.02176,40.72593,114.5087703535,22.51176,6.56593,23.44975,84.51,34.16,91.1528699493,132.1,97.08176,19.25593,98.9730213991,22.51176,6.56593,23.44975,74.57,12.69,75.6420584067,133.54,98.34176,13.33593,99.2418701399,22.51176,6.56593,23.44975,75.83,6.77,76.131608416,132.1,22.51176,6.56593,23.44975,22.51176,6.56593,23.44975,0.0,0.0,0.0,133.54
2020-02-01 20:00:00,103.24136,42.11498,111.5008966558,22.61136,6.59498,23.5535,80.63,35.52,88.1071353524,132.43,93.77136,18.32498,95.5451351365,22.61136,6.59498,23.5535,71.16,11.73,72.1203057398,133.88,94.99136,14.40498,96.0773746698,22.61136,6.59498,23.5535,72.38,7.8100000000000005,72.8001407966,132.43,22.61136,6.59498,23.5535,22.61136,6.59498,23.5535,0.0,0.0,0.0,133.88
2020-02-01 20:30:00,103.15856,42.35083,111.5135924583,18.68856,5.45083,19.46725,84.47,36.9,92.1780391417,132.85,93.50856,16.82083,95.0094264542,18.68856,5.45083,19.46725,74.82,11.37,75.6789884975,134.24,94.74856,13.76083,95.7426240729,18.68856,5.45083,19.46725,76.06,8.31,76.5126113788,132.85,18.68856,5.45083,19.46725,18.68856,5.45083,19.46725,0.0,0.0,0.0,134.24
2020-02-01 21:00:00,100.51824,43.77657,109.6371499705,16.30824,4.75657,16.98775,84.21,39.02,92.8110149713,132.85,90.80824,15.796570000000001,92.1719484207,16.30824,4.75657,16.98775,74.5,11.04,75.3135552208,134.24,92.04824,13.39657,93.0179905979,16.30824,4.75657,16.98775,75.74,8.64,76.2312088321,132.85,16.30824,4.75657,16.98775,16.30824,4.75657,16.98775,0.0,0.0,0.0,134.24
2020-02-01 21:30:00,97.07736,44.47548,106.7805326162,14.24736,4.15548,14.841,82.83,40.32,92.1222627816,133.01,87.61736,14.57548,88.8214297937,14.24736,4.15548,14.841,73.37,10.42,74.1062298326,134.37,88.83736,13.47548,89.8535758498,14.24736,4.15548,14.841,74.59,9.32,75.1700106425,133.01,14.24736,4.15548,14.841,14.24736,4.15548,14.841,0.0,0.0,0.0,134.37
2020-02-01 22:00:00,92.7584,45.40495,103.2750224162,13.6284,3.97495,14.19625,79.13,41.43,89.3196607696,133.59,83.8284,13.16495,84.8558575177,13.6284,3.97495,14.19625,70.2,9.19,70.7989837498,135.02,85.0584,14.70495,86.3201422906,13.6284,3.97495,14.19625,71.43,10.73,72.2314183718,133.59,13.6284,3.97495,14.19625,13.6284,3.97495,14.19625,0.0,0.0,0.0,135.02
2020-02-01 22:30:00,88.70944,46.55692,100.1843877308,11.98944,3.4969200000000003,12.489,76.72,43.06,87.9779631499,134.51,80.30944,11.83692,81.1770831467,11.98944,3.4969200000000003,12.489,68.32,8.34,68.8271603366,135.89,81.55944,15.35692,82.9926336791,11.98944,3.4969200000000003,12.489,69.57,11.86,70.573681355,134.51,11.98944,3.4969200000000003,12.489,11.98944,3.4969200000000003,12.489,0.0,0.0,0.0,135.89
2020-02-01 23:00:00,84.74816,47.08238,96.948445732,10.80816,3.15238,11.2585,73.94,43.93,86.0056306296,135.24,76.72816,10.75238,77.4778949937,10.80816,3.15238,11.2585,65.92,7.6,66.3566605549,136.61,77.97816,15.97238,79.5971755771,10.80816,3.15238,11.2585,67.17,12.82,68.3824633952,135.24,10.80816,3.15238,11.2585,10.80816,3.15238,11.2585,0.0,0.0,0.0,136.61
2020-02-01 23:30:00,77.2912,70.55285,104.6500560944,11.7012,3.41285,12.18875,65.59,67.14,93.8606823968,134.88,73.4112,21.35285,76.4535708032,11.7012,3.41285,12.18875,61.71,17.94,64.2648247488,136.25,74.6312,5.7528500000000005,74.8525971264,11.7012,3.41285,12.18875,62.93,2.34,62.9734904543,134.88,11.7012,3.41285,12.18875,11.7012,3.41285,12.18875,0.0,0.0,0.0,136.25
2020-02-02 00:00:00,73.91056,71.79308,103.0389111715,11.53056,3.36308,12.011,62.38,68.43,92.5955144702,135.33,70.56056,21.15308,73.6630532968,11.53056,3.36308,12.011,59.03,17.79,61.652453317,136.68,71.78056,5.98308,72.0294803549,11.53056,3.36308,12.011,60.25,2.62,60.3069390701,135.33,11.53056,3.36308,12.011,11.53056,3.36308,12.011,0.0,0.0,0.0,136.68
2020-02-02 00:30:00,74.9972,71.18085,103.3987108941,9.3972,2.74085,9.78875,65.6,68.44,94.8018649606,135.43,71.4172,20.61085,74.3318477744,9.3972,2.74085,9.78875,62.02,17.87,64.5431429356,136.79,72.6472,5.31085,72.8410653105,9.3972,2.74085,9.78875,63.25,2.5700000000000003,63.3021911153,135.43,9.3972,2.74085,9.78875,9.3972,2.74085,9.78875,0.0,0.0,0.0,136.79
2020-02-02 01:00:00,79.948,69.90025,106.1966461526,8.298,2.4202500000000002,8.64375,71.65,67.48,98.4239447492,134.95,75.788,21.17025,78.6892650179,8.298,2.4202500000000002,8.64375,67.49,18.75,70.046146218,136.32,77.028,3.97025,77.1302513224,8.298,2.4202500000000002,8.64375,68.73,1.55,68.74747559,134.95,8.298,2.4202500000000002,8.64375,8.298,2.4202500000000002,8.64375,0.0,0.0,0.0,136.32
2020-02-02 01:30:00,82.24984,69.43537,107.6397082264,7.14984,2.08537,7.44775,75.1,67.35,100.8763227918,134.95,77.79984,21.24537,80.6485018488,7.14984,2.08537,7.44775,70.65,19.16,73.2019678697,136.32,79.08984,3.21537,79.1551728914,7.14984,2.08537,7.44775,71.94,1.13,71.9488742094,134.95,7.14984,2.08537,7.44775,7.14984,2.08537,7.44775,0.0,0.0,0.0,136.32
2020-02-02 02:00:00,80.13024,69.83507,106.2910737756,6.84024,1.9950700000000001,7.12525,73.29,67.84,99.868361857,135.49,75.95024,20.57507,78.6878164747,6.84024,1.9950700000000001,7.12525,69.11,18.58,71.5640167962,136.85,77.23024,3.85507,77.3263961087,6.84024,1.9950700000000001,7.12525,70.39,1.8599999999999999,70.4145702252,135.49,6.84024,1.9950700000000001,7.12525,6.84024,1.9950700000000001,7.12525,0.0,0.0,0.0,136.85
2020-02-02 02:30:00,79.02272,68.89621,104.8392962041,7.39272,2.15621,7.70075,71.63,66.74,97.9034447811,135.55,74.76272,19.01621,77.1432469148,7.39272,2.15621,7.70075,67.37,16.86,69.4476529481,136.9,76.17272,4.15621,76.2860233186,7.39272,2.15621,7.70075,68.78,2.0,68.8090720763,135.55,7.39272,2.15621,7.70075,7.39272,2.15621,7.70075,0.0,0.0,0.0,136.9
2020-02-02 03:00:00,77.87224,54.62982,95.1236195477,7.78224,2.26982,8.1065,70.09,52.36,87.4881574843,133.59,70.85224,2.8898200000000003,70.911148437,7.78224,2.26982,8.1065,63.07,0.62,63.073047334,134.94,73.82224,2.66982,73.8705019439,7.78224,2.26982,8.1065,66.04,0.4,66.0412113759,133.59,7.78224,2.26982,8.1065,7.78224,2.26982,8.1065,0.0,0.0,0.0,134.94
2020-02-02 03:30:00,75.91944,54.93567,93.7106675265,7.45944,2.17567,7.77025,68.46,52.76,86.4314132709,133.78,69.13944,2.9656700000000003,69.2030155561,7.45944,2.17567,7.77025,61.68,0.79,61.6850589689,135.1,72.04944,2.74567,72.1017372056,7.45944,2.17567,7.77025,64.59,0.5700000000000001,64.5925150462,133.78,7.45944,2.17567,7.77025,7.45944,2.17567,7.77025,0.0,0.0,0.0,135.1
2020-02-02 04:00:00,74.49168,56.28549,93.3652332175,8.76168,2.55549,9.12675,65.73,53.73,84.8960882491,134.21,67.91168,3.04549,67.9799329932,8.76168,2.55549,9.12675,59.15,0.49,59.152029551,135.5,70.81168,2.7854900000000002,70.8664446615,8.76168,2.55549,9.12675,62.05,0.23,62.0504262677,134.21,8.76168,2.55549,9.12675,8.76168,2.55549,9.12675,0.0,0.0,0.0,135.5
2020-02-02 04:30:00,72.0528,57.4004,92.121723323,11.4528,3.3404,11.93,60.6,54.06,81.2086423972,134.69,65.9728,4.4704,66.1240865041,11.4528,3.3404,11.93,54.52,1.13,54.5317091241,136.01,68.7728,4.2604,68.9046372024,11.4528,3.3404,11.93,57.32,0.92,57.3273826369,134.69,11.4528,3.3404,11.93,11.4528,3.3404,11.93,0.0,0.0,0.0,136.01
2020-02-02 05:00:00,70.70152,58.08461,91.5015128244,12.46152,3.63461,12.98075,58.24,54.45,79.7289163353,134.69,64.88152,4.65461,65.048266939,12.46152,3.63461,12.98075,52.42,1.02,52.4299227541,135.98,67.60152,4.44461,67.7474727526,12.46152,3.63461,12.98075,55.14,0.81,55.1459490806,134.69,12.46152,3.63461,12.98075,12.46152,3.63461,12.98075,0.0,0.0,0.0,135.98
2020-02-02 05:30:00,70.2084,58.2112,91.20177211,12.0384,3.5112,12.54,58.17,54.7,79.8488503361,134.55,64.3684,4.6212,64.5340716831,12.0384,3.5112,12.54,52.33,1.11,52.341771082,135.87,67.0984,4.4112,67.243244776,12.0384,3.5112,12.54,55.06,0.9,55.0673551208,134.55,12.0384,3.5112,12.54,12.0384,3.5112,12.54,0.0,0.0,0.0,135.87
2020-02-02 06:00:00,68.61112,59.05741,90.5276944562,13.91112,4.05741,14.49075,54.7,55.0,77.5699039577,134.67,63.12112,5.81741,63.3886271279,13.91112,4.05741,14.49075,49.21,1.76,49.2414632195,135.99,65.77112,5.61741,66.0105712834,13.91112,4.05741,14.49075,51.86,1.56,51.8834578647,134.67,13.91112,4.05741,14.49075,13.91112,4.05741,14.49075,0.0,0.0,0.0,135.99
2020-02-02 06:30:00,71.33672,58.21321,92.074455952,12.93672,3.77321,13.47575,58.4,54.44,79.8390480905,133.89,65.36672,5.25321,65.5774679205,12.93672,3.77321,13.47575,52.43,1.48,52.4508846446,135.24,68.05672,5.04321,68.2433227815,12.93672,3.77321,13.47575,55.12,1.27,55.1346288643,133.89,12.93672,3.77321,13.47575,12.93672,3.77321,13.47575,0.0,0.0,0.0,135.24
2020-02-02 07:00:00,74.65432,56.04001,93.3474703217,11.31432,3.30001,11.78575,63.34,52.74,82.4224678107,133.27,68.17432,4.20001,68.3035723185,11.31432,3.30001,11.78575,56.86,0.9,56.8671223116,134.65,70.97432,3.98001,71.0858254441,11.31432,3.30001,11.78575,59.66,0.68,59.6638751675,133.27,11.31432,3.30001,11.78575,11.31432,3.30001,11.78575,0.0,0.0,0.0,134.65
2020-02-02 07:30:00,79.49976,52.04868,95.0225074906,9.14976,2.66868,9.531,70.35,49.38,85.9506073277,132.8,72.50976,2.98868,72.5713270059,9.14976,2.66868,9.531,63.36,0.32,63.3608080757,134.14,75.45976,2.83868,75.5131345092,9.14976,2.66868,9.531,66.31,0.17,66.3102179155,132.8,9.14976,2.66868,9.531,9.14976,2.66868,9.531,0.0,0.0,0.0,134.14
2020-02-02 08:00:00,81.80608,50.58219,96.181041116,8.71608,2.54219,9.07925,73.09,48.04,87.4642195415,132.39,74.56608,2.56219,74.6100871475,8.71608,2.54219,9.07925,65.85,0.02,65.8500030372,133.73,77.58608,2.74219,77.634524638,8.71608,2.54219,9.07925,68.87,0.2,68.8702904016,132.39,8.71608,2.54219,9.07925,8.71608,2.54219,9.07925,0.0,0.0,0.0,133.73
2020-02-02 08:30:00,84.98656,50.90733,99.0670057505,10.75656,3.13733,11.20475,74.23,47.77,88.2726786724,131.57,77.28656,4.2173300000000005,77.4015389315,10.75656,3.13733,11.20475,66.53,1.08,66.5387653928,132.94,80.30656,4.42733,80.4285075702,10.75656,3.13733,11.20475,69.55,1.29,69.561962307,131.57,10.75656,3.13733,11.20475,10.75656,3.13733,11.20475,0.0,0.0,0.0,132.94
2020-02-02 09:00:00,91.16224,32.80607,96.8854593356,14.59224,4.25607,15.20025,76.57,28.55,81.7194432189,131.76,79.90224,12.17607,80.8246536501,14.59224,4.25607,15.20025,65.31,7.92,65.7884678344,133.08,82.91224,12.33607,83.8249256776,14.59224,4.25607,15.20025,68.32,8.08,68.7961394266,131.76,14.59224,4.25607,15.20025,14.59224,4.25607,15.20025,0.0,0.0,0.0,133.08
2020-02-02 09:30:00,97.51656,19.44358,99.4360713094,14.68656,4.28358,15.2985,82.83,15.16,84.2059053749,131.62,82.89656,16.36358,84.4961916908,14.68656,4.28358,15.2985,68.21,12.08,69.2714262882,132.94,85.95656,16.41358,87.5096327009,14.68656,4.28358,15.2985,71.27,12.13,72.2948808699,131.62,14.68656,4.28358,15.2985,14.68656,4.28358,15.2985,0.0,0.0,0.0,132.94
2020-02-02 10:00:00,102.34752,17.66261,103.8603997786,15.19752,4.43261,15.83075,87.15,13.23,88.1484849558,131.08,87.08752,14.91261,88.3550908367,15.19752,4.43261,15.83075,71.89,10.48,72.6498623536,132.42,90.24752,14.94261,91.4762070692,15.19752,4.43261,15.83075,75.05,10.51,75.7823369922,131.08,15.19752,4.43261,15.83075,15.19752,4.43261,15.83075,0.0,0.0,0.0,132.42
2020-02-02 10:30:00,101.85064,22.16727,104.2350263955,20.63064,6.01727,21.49025,81.22,16.15,82.8100893611,131.15,87.76064,15.42727,89.106288178,20.63064,6.01727,21.49025,67.13,9.41,67.7863186786,132.52,90.72064,15.51727,92.0381453,20.63064,6.01727,21.49025,70.09,9.5,70.7308850503,131.15,20.63064,6.01727,21.49025,20.63064,6.01727,21.49025,0.0,0.0,0.0,132.52
2020-02-02 11:00:00,98.18272,50.56371,110.4379249876,23.05272,6.7237100000000005,24.01325,75.13,43.84,86.9854154442,135.53,89.17272,12.01371,89.9783486188,23.05272,6.7237100000000005,24.01325,66.12,5.29,66.3312784439,136.91,92.05272,12.30371,92.8713332475,23.05272,6.7237100000000005,24.01325,69.0,5.58,69.2252583961,135.53,23.05272,6.7237100000000005,24.01325,23.05272,6.7237100000000005,24.01325,0.0,0.0,0.0,136.91
2020-02-02 11:30:00,99.21656,49.60858,110.9276204912,21.52656,6.27858,22.4235,77.69,43.33,88.9563095008,135.32,89.93656,12.23858,90.765454139,21.52656,6.27858,22.4235,68.41,5.96,68.6691320755,136.68,92.88656,12.53858,93.7290190765,21.52656,6.27858,22.4235,71.36,6.26,71.6340505626,135.32,21.52656,6.27858,22.4235,21.52656,6.27858,22.4235,0.0,0.0,0.0,136.68
2020-02-02 12:00:00,101.57672,48.30196,112.4762614324,19.20672,5.60196,20.007,82.37,42.7,92.7798841344,135.04,91.81672,11.93196,92.5887776191,19.20672,5.60196,20.007,72.61,6.33,72.8853963425,136.42,94.92672,12.25196,95.7141196157,19.20672,5.60196,20.007,75.72,6.65,76.0114524266,135.04,19.20672,5.60196,20.007,19.20672,5.60196,20.007,0.0,0.0,0.0,136.42
2020-02-02 12:30:00,101.384,48.13575,112.2308597671,17.574,5.12575,18.30625,83.81,43.01,94.2017844842,134.81,91.524,11.01575,92.1845395067,17.574,5.12575,18.30625,73.95,5.89,74.1841937342,136.23,94.684,11.32575,95.35896638,17.574,5.12575,18.30625,77.11,6.2,77.3588527578,134.81,17.574,5.12575,18.30625,17.574,5.12575,18.30625,0.0,0.0,0.0,136.23
2020-02-02 13:00:00,100.18552,48.96286,111.5100895751,20.37552,5.94286,21.2245,79.81,43.02,90.6661816776,134.81,90.68552,11.88286,91.4607341948,20.37552,5.94286,21.2245,70.31,5.94,70.5604683941,136.28,93.73552,12.18286,94.5239111942,20.37552,5.94286,21.2245,73.36,6.24,73.6249088285,134.81,20.37552,5.94286,21.2245,20.37552,5.94286,21.2245,0.0,0.0,0.0,136.28
2020-02-02 13:30:00,100.58208,50.07269,112.3567047441,23.15208,6.75269,24.11675,77.43,43.32,88.7244458985,135.2,91.30208,12.72269,92.1842538244,23.15208,6.75269,24.11675,68.15,5.97,68.4109888834,136.65,94.30208,13.04269,95.1997586907,23.15208,6.75269,24.11675,71.15,6.29,71.4274919061,135.2,23.15208,6.75269,24.11675,23.15208,6.75269,24.11675,0.0,0.0,0.0,136.65
2020-02-02 14:00:00,101.09952,49.90111,112.7441072671,22.04952,6.43111,22.96825,79.05,43.47,90.2138758728,135.38,91.70952,12.40111,92.5441710096,22.04952,6.43111,22.96825,69.66,5.97,69.9153523913,136.79,94.73952,12.70111,95.5871060607,22.04952,6.43111,22.96825,72.69,6.27,72.9599136513,135.38,22.04952,6.43111,22.96825,22.04952,6.43111,22.96825,0.0,0.0,0.0,136.79
2020-02-02 14:30:00,98.69072,50.51271,110.8665507972,21.06072,6.14271,21.93825,77.63,44.37,89.4154002396,135.38,89.59072,11.01271,90.2650369283,21.06072,6.14271,21.93825,68.53,4.87,68.7028223583,136.83,92.61072,11.31271,93.2991043176,21.06072,6.14271,21.93825,71.55,5.17,71.7365415949,135.38,21.06072,6.14271,21.93825,21.06072,6.14271,21.93825,0.0,0.0,0.0,136.83
2020-02-02 15:00:00,98.62456,50.66133,110.8754895933,21.36456,6.23133,22.25475,77.26,44.43,89.1242531526,135.32,89.48456,10.95133,90.1521941339,21.36456,6.23133,22.25475,68.12,4.72,68.283327394,136.75,92.48456,11.23133,93.1640306769,21.36456,6.23133,22.25475,71.12,5.0,71.2955426377,135.32,21.36456,6.23133,22.25475,21.36456,6.23133,22.25475,0.0,0.0,0.0,136.75
2020-02-02 15:30:00,101.26648,49.33314,112.643946459,17.25648,5.03314,17.9755,84.01,44.3,94.9745760717,134.97,91.30648,10.01314,91.8538853977,17.25648,5.03314,17.9755,74.05,4.98,74.2172682063,136.45,94.42648,10.29314,94.9858350295,17.25648,5.03314,17.9755,77.17,5.26,77.3490562321,134.97,17.25648,5.03314,17.9755,17.25648,5.03314,17.9755,0.0,0.0,0.0,136.45
2020-02-02 16:00:00,103.72776,47.88643,114.2477937326,16.06776,4.68643,16.73725,87.66,43.2,97.7267394319,134.49,93.43776,9.97643,93.9688466959,16.06776,4.68643,16.73725,77.37,5.29,77.5506350715,135.92,96.64776,10.27643,97.1925641526,16.06776,4.68643,16.73725,80.58,5.59,80.7736621678,134.49,16.06776,4.68643,16.73725,16.06776,4.68643,16.73725,0.0,0.0,0.0,135.92
2020-02-02 16:30:00,107.20152,46.73461,116.9456697025,13.66152,3.98461,14.23075,93.54,42.75,102.845972697,134.68,96.23152,9.46461,96.6958338501,13.66152,3.98461,14.23075,82.57,5.48,82.751648322,136.16,99.56152,9.76461,100.039211678,13.66152,3.98461,14.23075,85.9,5.78,86.094241387,134.68,13.66152,3.98461,14.23075,13.66152,3.98461,14.23075,0.0,0.0,0.0,136.16
2020-02-02 17:00:00,111.23208,45.79519,120.2903780369,15.41208,4.49519,16.05425,95.82,41.3,104.3415660224,134.68,99.89208,11.16519,100.5141239551,15.41208,4.49519,16.05425,84.48,6.67,84.7429011776,136.12,103.25208,11.48519,103.8888907134,15.41208,4.49519,16.05425,87.84,6.99,88.1176809727,134.68,15.41208,4.49519,16.05425,15.41208,4.49519,16.05425,0.0,0.0,0.0,136.12
2020-02-02 17:30:00,117.59592,43.84881,125.5050538387,16.31592,4.75881,16.99575,101.28,39.09,108.5618095833,133.89,105.49592,12.76881,106.2658536194,16.31592,4.75881,16.99575,89.18,8.01,89.5389998827,135.39,108.95592,13.11881,109.7428616306,16.31592,4.75881,16.99575,92.64,8.36,93.0164458577,133.89,16.31592,4.75881,16.99575,16.31592,4.75881,16.99575,0.0,0.0,0.0,135.39
2020-02-02 18:00:00,116.53424,45.63332,125.1504254352,19.31424,5.63332,20.119,97.22,40.0,105.1272010471,134.44,104.76424,13.38332,105.615620232,19.31424,5.63332,20.119,85.45,7.75,85.8007284351,135.96,108.15424,13.72332,109.0214159778,19.31424,5.63332,20.119,88.84,8.09,89.2075876818,134.44,19.31424,5.63332,20.119,19.31424,5.63332,20.119,0.0,0.0,0.0,135.96
2020-02-02 18:30:00,114.25336,46.44973,123.3345356677,19.71336,5.74973,20.53475,94.54,40.7,102.9286238128,135.37,102.70336,13.31973,103.5634846969,19.71336,5.74973,20.53475,82.99,7.57,83.334536658,136.85,105.94336,13.65973,106.8203339808,19.71336,5.74973,20.53475,86.23,7.91,86.5920377402,135.37,19.71336,5.74973,20.53475,19.71336,5.74973,20.53475,0.0,0.0,0.0,136.85
2020-02-02 19:00:00,111.86,32.8325,116.5788688239,20.58,6.0025,21.4375,91.28,26.83,95.1414068637,133.46,98.93,14.5825,99.998971026,20.58,6.0025,21.4375,78.35,8.58,78.8183918892,134.95,100.32,17.3325,101.8062766054,20.58,6.0025,21.4375,79.74,11.33,80.540899548,133.46,20.58,6.0025,21.4375,20.58,6.0025,21.4375,0.0,0.0,0.0,134.95
2020-02-02 19:30:00,109.09232,33.65901,114.1668219631,20.36232,5.93901,21.21075,88.73,27.72,92.9591915843,134.09,96.54232,13.69901,97.5093966034,20.36232,5.93901,21.21075,76.18,7.76,76.5742123694,135.54,97.92232,18.26901,99.6119344284,20.36232,5.93901,21.21075,77.56,12.33,78.5339576234,134.09,20.36232,5.93901,21.21075,20.36232,5.93901,21.21075,0.0,0.0,0.0,135.54
2020-02-02 20:00:00,104.8564,35.8002,110.7994537035,22.0464,6.4302,22.965,82.81,29.37,87.8640597742,134.3,92.9164,13.3202,93.8663151349,22.0464,6.4302,22.965,70.87,6.89,71.2041361158,135.74,94.2764,19.6802,96.3086178335,22.0464,6.4302,22.965,72.23,13.25,73.4352463058,134.3,22.0464,6.4302,22.965,22.0464,6.4302,22.965,0.0,0.0,0.0,135.74
2020-02-02 20:30:00,102.30232,37.06026,108.8082145274,23.21232,6.77026,24.1795,79.09,30.29,84.6918661974,134.09,90.82232,12.94026,91.7395451212,23.21232,6.77026,24.1795,67.61,6.17,67.8909493232,135.58,92.13232,20.70026,94.4291541456,23.21232,6.77026,24.1795,68.92,13.93,70.3136636793,134.09,23.21232,6.77026,24.1795,23.21232,6.77026,24.1795,0.0,0.0,0.0,135.58
2020-02-02 21:00:00,97.82416,38.47913,105.1199777648,23.41416,6.82913,24.38975,74.41,31.65,80.8614283821,134.3,86.97416,11.96913,87.7938755305,23.41416,6.82913,24.38975,63.56,5.14,63.7674932862,135.8,88.26416,21.85913,90.9306521744,23.41416,6.82913,24.38975,64.85,15.03,66.5689372005,134.3,23.41416,6.82913,24.38975,23.41416,6.82913,24.38975,0.0,0.0,0.0,135.8
