Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-02 21:30:00,90.6292,59.7731,108.5655349374,23.3592,6.8131,24.3325,67.27,52.96,85.615503853,133.75,84.3192,20.9231,86.8763696424,23.3592,6.8131,24.3325,60.96,14.11,62.571668509,135.24,85.5792,12.6831,86.5139323939,23.3592,6.8131,24.3325,62.22,5.87,62.4962822894,133.75,23.3592,6.8131,24.3325,23.3592,6.8131,24.3325,0.0,0.0,0.0,135.24
2020-02-02 22:00:00,84.22448,69.08089,108.9308606156,23.93448,6.9808900000000005,24.93175,60.29,62.1,86.5522622466,132.9,80.47448,24.66089,84.1682922891,23.93448,6.9808900000000005,24.93175,56.54,17.68,59.2398008099,134.37,81.68448,8.97089,82.1756115904,23.93448,6.9808900000000005,24.93175,57.75,1.99,57.784276408,132.9,23.93448,6.9808900000000005,24.93175,23.93448,6.9808900000000005,24.93175,0.0,0.0,0.0,134.37
2020-02-02 22:30:00,78.30848,69.68039,104.8216332179,24.13848,7.04039,25.14425,54.17,62.64,82.8139994204,132.78,75.26848,23.68039,78.9056712288,24.13848,7.04039,25.14425,51.13,16.64,53.7695685309,134.25,76.43848,10.05039,77.0963784095,24.13848,7.04039,25.14425,52.3,3.01,52.3865450283,132.78,24.13848,7.04039,25.14425,24.13848,7.04039,25.14425,0.0,0.0,0.0,134.25
2020-02-02 23:00:00,72.7384,71.86245,102.2501176262,24.2484,7.07245,25.25875,48.49,64.79,80.9260415441,134.49,70.4184,23.38245,74.1989893904,24.2484,7.07245,25.25875,46.17,16.31,48.9661617855,135.93,71.5984,10.92245,72.4267270872,24.2484,7.07245,25.25875,47.35,3.85,47.506262745,134.49,24.2484,7.07245,25.25875,24.2484,7.07245,25.25875,0.0,0.0,0.0,135.93
2020-02-02 23:30:00,67.77808,73.01319,99.6232605492,24.38808,7.11319,25.40425,43.39,65.9,78.9018510556,133.93,65.85808,22.71319,69.6647378611,24.38808,7.11319,25.40425,41.47,15.6,44.3071201953,135.37,67.03808,11.51319,68.019539208,24.38808,7.11319,25.40425,42.65,4.4,42.8763629521,133.93,24.38808,7.11319,25.40425,24.38808,7.11319,25.40425,0.0,0.0,0.0,135.37
2020-02-03 00:00:00,64.06216,74.41188,98.1890433246,24.45216,7.13188,25.471,39.61,67.28,78.0740065579,134.96,62.59216,22.65188,66.5649018703,24.45216,7.13188,25.471,38.14,15.52,41.1768138641,136.43,63.75216,11.91188,64.8554607554,24.45216,7.13188,25.471,39.3,4.78,39.5896249035,134.96,24.45216,7.13188,25.471,24.45216,7.13188,25.471,0.0,0.0,0.0,136.43
2020-02-03 00:30:00,64.15728,74.08004,98.0000454255,23.65728,6.90004,24.643,40.5,67.18,78.4436256174,134.3,62.58728,21.92004,66.314823165,23.65728,6.90004,24.643,38.93,15.02,41.7270332039,135.75,63.72728,12.01004,64.849111613,23.65728,6.90004,24.643,40.07,5.11,40.3945169547,134.3,23.65728,6.90004,24.643,23.65728,6.90004,24.643,0.0,0.0,0.0,135.75
2020-02-03 01:00:00,69.57872,71.98546,100.1154569897,22.57872,6.58546,23.5195,47.0,65.4,80.5366997089,133.41,67.48872,22.07546,71.0074169468,22.57872,6.58546,23.5195,44.91,15.49,47.5062964248,134.85,68.63872,10.96546,69.5091015353,22.57872,6.58546,23.5195,46.06,4.38,46.2677857694,133.41,22.57872,6.58546,23.5195,22.57872,6.58546,23.5195,0.0,0.0,0.0,134.85
2020-02-03 01:30:00,72.31176,71.95593,102.012972197,22.27176,6.49593,23.19975,50.04,65.46,82.395468322,133.59,69.92176,21.97593,73.2938880185,22.27176,6.49593,23.19975,47.65,15.48,50.1014261274,135.07,71.07176,10.90593,71.9036464907,22.27176,6.49593,23.19975,48.8,4.41,48.99885815,133.59,22.27176,6.49593,23.19975,22.27176,6.49593,23.19975,0.0,0.0,0.0,135.07
2020-02-03 02:00:00,70.53296,72.94128,101.4658995643,23.11296,6.74128,24.076,47.42,66.2,81.4315442565,134.37,68.37296,22.53128,71.9897231388,23.11296,6.74128,24.076,45.26,15.79,47.9352865851,135.81,69.52296,11.08128,70.4005449808,23.11296,6.74128,24.076,46.41,4.34,46.6124843792,134.37,23.11296,6.74128,24.076,23.11296,6.74128,24.076,0.0,0.0,0.0,135.81
2020-02-03 02:30:00,69.08592,73.22631,100.6725226587,23.33592,6.80631,24.30825,45.75,66.42,80.651589569,134.37,67.11592,22.53631,70.7985309584,23.33592,6.80631,24.30825,43.78,15.73,46.5201171538,135.81,68.25592,11.24631,69.1762249885,23.33592,6.80631,24.30825,44.92,4.44,45.1388967521,134.37,23.33592,6.80631,24.30825,23.33592,6.80631,24.30825,0.0,0.0,0.0,135.81
2020-02-03 03:00:00,67.91008,73.54419,100.1025816269,23.98008,6.99419,24.97925,43.93,66.55,79.7417544327,134.71,66.07008,22.92419,69.934068653,23.98008,6.99419,24.97925,42.09,15.93,45.0036998479,136.16,67.21008,11.31419,68.1557462652,23.98008,6.99419,24.97925,43.23,4.32,43.4453139015,134.71,23.98008,6.99419,24.97925,23.98008,6.99419,24.97925,0.0,0.0,0.0,136.16
2020-02-03 03:30:00,66.47944,73.78317,99.3150145646,24.31944,7.09317,25.33275,42.16,66.69,78.8988067083,134.83,64.76944,23.06317,68.753110245,24.31944,7.09317,25.33275,40.45,15.97,43.4884283459,136.27,65.89944,11.40317,66.8787595456,24.31944,7.09317,25.33275,41.58,4.31,41.802781008,134.83,24.31944,7.09317,25.33275,24.31944,7.09317,25.33275,0.0,0.0,0.0,136.27
2020-02-03 04:00:00,64.99248,74.16489,98.6126430295,23.98248,6.99489,24.98175,41.01,67.17,78.6996124514,135.09,63.42248,22.78489,67.3911135215,23.98248,6.99489,24.98175,39.44,15.79,42.4833814568,136.51,64.56248,11.56489,65.5900945606,23.98248,6.99489,24.98175,40.58,4.57,40.8365191954,135.09,23.98248,6.99489,24.98175,23.98248,6.99489,24.98175,0.0,0.0,0.0,136.51
2020-02-03 04:30:00,64.71136,74.06248,98.3504502115,23.39136,6.8224800000000005,24.366,41.32,67.24,78.921226549,134.67,63.06136,22.81248,67.0607513289,23.39136,6.8224800000000005,24.366,39.67,15.99,42.7713572382,136.06,64.19136,11.07248,65.1393161769,23.39136,6.8224800000000005,24.366,40.8,4.25,41.0207569408,134.67,23.39136,6.8224800000000005,24.366,23.39136,6.8224800000000005,24.366,0.0,0.0,0.0,136.06
2020-02-03 05:00:00,65.31376,73.56693,98.3767271003,23.78376,6.93693,24.77475,41.53,66.63,78.5130422287,134.59,63.64376,23.11693,67.7120420572,23.78376,6.93693,24.77475,39.86,16.18,43.0187401024,136.01,64.76376,10.96693,65.6857531202,23.78376,6.93693,24.77475,40.98,4.03,41.1776796335,134.59,23.78376,6.93693,24.77475,23.78376,6.93693,24.77475,0.0,0.0,0.0,136.01
2020-02-03 05:30:00,67.59064,71.99977,98.7545517719,23.69064,6.90977,24.67775,43.9,65.09,78.5106241218,134.03,65.75064,23.39977,69.790371087,23.69064,6.90977,24.67775,42.06,16.49,45.1770262412,135.44,66.87064,10.45977,67.6837445955,23.69064,6.90977,24.67775,43.18,3.55,43.3256840685,134.03,23.69064,6.90977,24.67775,23.69064,6.90977,24.67775,0.0,0.0,0.0,135.44
2020-02-03 06:00:00,72.76256,70.22283,101.1218868048,22.91256,6.68283,23.86725,49.85,63.54,80.7610927365,134.03,70.43256,24.41283,74.5434891641,22.91256,6.68283,23.86725,47.52,17.73,50.7198511433,135.44,71.60256,8.98283,72.1638263492,22.91256,6.68283,23.86725,48.69,2.3,48.7442929993,134.03,22.91256,6.68283,23.86725,22.91256,6.68283,23.86725,0.0,0.0,0.0,135.44
2020-02-03 06:30:00,84.1772,65.6796,106.768960171,23.1072,6.7396,24.07,61.07,58.94,84.8732496138,133.26,80.6772,27.5196,85.2416505237,23.1072,6.7396,24.07,57.57,20.78,61.2055005698,134.67,81.8472,8.0896,82.2460076599,23.1072,6.7396,24.07,58.74,1.35,58.7555112309,133.26,23.1072,6.7396,24.07,23.1072,6.7396,24.07,0.0,0.0,0.0,134.67
2020-02-03 07:00:00,97.73424,58.46457,113.8862924748,22.16424,6.46457,23.08775,75.57,52.0,91.7323547065,132.89,93.29424,30.74457,98.22954648,22.16424,6.46457,23.08775,71.13,24.28,75.1597984297,134.36,94.57424,11.07457,95.2204440877,22.16424,6.46457,23.08775,72.41,4.61,72.5565999755,132.89,22.16424,6.46457,23.08775,22.16424,6.46457,23.08775,0.0,0.0,0.0,134.36
2020-02-03 07:30:00,112.32968,32.98199,117.0716390646,22.42968,6.54199,23.36425,89.9,26.44,93.7074362044,132.96,102.57968,24.21199,105.3983453791,22.42968,6.54199,23.36425,80.15,17.67,82.0746696612,134.43,103.85968,13.19199,104.6941341712,22.42968,6.54199,23.36425,81.43,6.65,81.7010856721,132.96,22.42968,6.54199,23.36425,22.42968,6.54199,23.36425,0.0,0.0,0.0,134.43
2020-02-03 08:00:00,117.0036,20.6848,118.8179420963,22.7136,6.6248000000000005,23.66,94.29,14.06,95.3325112435,133.05,104.6736,20.4048,106.6438859007,22.7136,6.6248000000000005,23.66,81.96,13.78,83.1103483328,134.55,105.9636,12.5748,106.7071230987,22.7136,6.6248000000000005,23.66,83.25,5.95,83.4623567844,133.05,22.7136,6.6248000000000005,23.66,22.7136,6.6248000000000005,23.66,0.0,0.0,0.0,134.55
2020-02-03 08:30:00,118.9024,17.89195,120.2410187938,20.3724,5.94195,21.22125,98.53,11.95,99.2520196268,132.86,106.2624,21.10195,108.3373894256,20.3724,5.94195,21.22125,85.89,15.16,87.217645577,134.35,107.5324,10.46195,108.0401288761,20.3724,5.94195,21.22125,87.16,4.52,87.2771218591,132.86,20.3724,5.94195,21.22125,20.3724,5.94195,21.22125,0.0,0.0,0.0,134.35
2020-02-03 09:00:00,118.49744,17.19717,119.7388238733,20.52744,5.98717,21.38275,97.97,11.21,98.6092541296,132.47,105.96744,22.24717,108.2775826899,20.52744,5.98717,21.38275,85.44,16.26,86.9734511216,133.91,107.23744,9.29717,107.6397041419,20.52744,5.98717,21.38275,86.71,3.31,86.7731536825,132.47,20.52744,5.98717,21.38275,20.52744,5.98717,21.38275,0.0,0.0,0.0,133.91
2020-02-03 09:30:00,119.97888,18.32509,121.370262295,19.62888,5.72509,20.44675,100.35,12.6,101.1379379857,132.22,106.89888,23.90509,109.5391431095,19.62888,5.72509,20.44675,87.27,18.18,89.1435095787,133.68,108.16888,7.05509,108.3987126093,19.62888,5.72509,20.44675,88.54,1.33,88.5499887069,132.22,19.62888,5.72509,20.44675,19.62888,5.72509,20.44675,0.0,0.0,0.0,133.68
2020-02-03 10:00:00,120.87456,17.49758,122.1344528012,18.57456,5.41758,19.3485,102.3,12.08,103.0107586614,132.14,107.59456,23.98758,110.2360800095,18.57456,5.41758,19.3485,89.02,18.57,90.9362705415,133.6,108.89456,6.30758,109.0770863337,18.57456,5.41758,19.3485,90.32,0.89,90.3243848581,132.14,18.57456,5.41758,19.3485,18.57456,5.41758,19.3485,0.0,0.0,0.0,133.6
2020-02-03 10:30:00,118.87576,18.45418,120.2996387154,21.06576,6.14418,21.9435,97.81,12.31,98.5816017318,132.59,106.15576,24.09418,108.8557526778,21.06576,6.14418,21.9435,85.09,17.95,86.9626966003,134.1,107.47576,7.78418,107.7572848853,21.06576,6.14418,21.9435,86.41,1.6400000000000001,86.4255616123,132.59,21.06576,6.14418,21.9435,21.06576,6.14418,21.9435,0.0,0.0,0.0,134.1
2020-02-03 11:00:00,117.13904,18.110970000000002,118.5308479952,20.84904,6.08097,21.71775,96.29,12.03,97.038574804,132.36,104.59904,24.21097,107.3644738136,20.84904,6.08097,21.71775,83.75,18.13,85.6899025557,133.81,105.93904,7.46097,106.2014419368,20.84904,6.08097,21.71775,85.09,1.38,85.1011897684,132.36,20.84904,6.08097,21.71775,20.84904,6.08097,21.71775,0.0,0.0,0.0,133.81
2020-02-03 11:30:00,116.84352,19.00936,118.3797446086,21.08352,6.14936,21.962,95.76,12.86,96.6196522453,132.36,104.18352,24.02936,106.9187354097,21.08352,6.14936,21.962,83.1,17.88,85.0017905694,133.89,105.53352,7.79936,105.8213298915,21.08352,6.14936,21.962,84.45,1.65,84.4661174673,132.36,21.08352,6.14936,21.962,21.08352,6.14936,21.962,0.0,0.0,0.0,133.89
2020-02-03 12:00:00,116.92576,19.17168,118.4870738334,22.08576,6.44168,23.006,94.84,12.73,95.6905350596,132.36,104.61576,24.52168,107.4512448993,22.08576,6.44168,23.006,82.53,18.08,84.4872019894,133.8,105.93576,7.90168,106.2300418601,22.08576,6.44168,23.006,83.85,1.46,83.8627098298,132.36,22.08576,6.44168,23.006,22.08576,6.44168,23.006,0.0,0.0,0.0,133.8
2020-02-03 12:30:00,118.02008,19.49169,119.6188332256,22.60008,6.59169,23.54175,95.42,12.9,96.2880387172,132.43,105.48008,24.53169,108.2952034536,22.60008,6.59169,23.54175,82.88,17.94,84.7993985828,133.83,106.80008,8.21169,107.1153067524,22.60008,6.59169,23.54175,84.2,1.62,84.2155828811,132.43,22.60008,6.59169,23.54175,22.60008,6.59169,23.54175,0.0,0.0,0.0,133.83
2020-02-03 13:00:00,116.7412,20.49035,118.5257871544,21.8412,6.37035,22.75125,94.9,14.12,95.9446944859,132.43,104.3612,23.24035,106.9176034784,21.8412,6.37035,22.75125,82.52,16.87,84.2267611867,133.83,105.6512,9.04035,106.0372764152,21.8412,6.37035,22.75125,83.81,2.67,83.852519342,132.43,21.8412,6.37035,22.75125,21.8412,6.37035,22.75125,0.0,0.0,0.0,133.83
2020-02-03 13:30:00,119.18792,18.94981,120.6849434394,20.70792,6.03981,21.57075,98.48,12.91,99.3225981336,132.33,106.27792,23.52981,108.8514962606,20.70792,6.03981,21.57075,85.57,17.49,87.3391378478,133.76,107.60792000000001,8.06981,107.9100842376,20.70792,6.03981,21.57075,86.9,2.03,86.9237073531,132.33,20.70792,6.03981,21.57075,20.70792,6.03981,21.57075,0.0,0.0,0.0,133.76
2020-02-03 14:00:00,120.79624,18.07057,122.1403991244,19.95624,5.82057,20.78775,100.84,12.25,101.5813373608,132.07,107.59624,24.16057,110.2754914061,19.95624,5.82057,20.78775,87.64,18.34,89.5384007005,133.52,108.98624,6.91057,109.2051120006,19.95624,5.82057,20.78775,89.03,1.09,89.0366722199,132.07,19.95624,5.82057,20.78775,19.95624,5.82057,20.78775,0.0,0.0,0.0,133.52
2020-02-03 14:30:00,118.91608,18.95344,120.4170543171,22.36608,6.52344,23.298,96.55,12.43,97.3468407294,132.07,106.06608,24.72344,108.909420217,22.36608,6.52344,23.298,83.7,18.2,85.6558812925,133.47,107.36608,7.77344,107.6471156325,22.36608,6.52344,23.298,85.0,1.25,85.0091906796,132.07,22.36608,6.52344,23.298,22.36608,6.52344,23.298,0.0,0.0,0.0,133.47
2020-02-03 15:00:00,120.08112,18.61241,121.5150080709,21.23112,6.19241,22.11575,98.85,12.42,99.6271995993,132.0,107.04112,24.38241,109.7829826898,21.23112,6.19241,22.11575,85.81,18.19,87.7167726264,133.43,108.35112,7.42241,108.6050522557,21.23112,6.19241,22.11575,87.12,1.23,87.1286824186,132.0,21.23112,6.19241,22.11575,21.23112,6.19241,22.11575,0.0,0.0,0.0,133.43
2020-02-03 15:30:00,122.26784,17.94812,123.5781522349,18.50784,5.3981200000000005,19.279,103.76,12.55,104.5162193155,131.42,108.77784,23.15812,111.2156328805,18.50784,5.3981200000000005,19.279,90.27,17.76,92.0004918465,132.91,110.09784,6.90812,110.3143530761,18.50784,5.3981200000000005,19.279,91.59,1.51,91.6024464739,131.42,18.50784,5.3981200000000005,19.279,18.50784,5.3981200000000005,19.279,0.0,0.0,0.0,132.91
2020-02-03 16:00:00,128.7732,19.5926,130.2551611761,17.8032,5.1926,18.545,110.97,14.4,111.9004061655,131.49,111.8232,17.4026,113.1692473466,17.8032,5.1926,18.545,94.02,12.21,94.8095169274,132.99,113.1532,12.2726,113.8167974466,17.8032,5.1926,18.545,95.35,7.08,95.6124934305,131.49,17.8032,5.1926,18.545,17.8032,5.1926,18.545,0.0,0.0,0.0,132.99
2020-02-03 16:30:00,134.28944,22.94192,136.2350373025,17.86944,5.21192,18.614,116.42,17.73,117.7623424529,132.8,113.00944,9.15192,113.3794124557,17.86944,5.21192,18.614,95.14,3.94,95.2215479815,134.33,114.36944,21.02192,116.2853813959,17.86944,5.21192,18.614,96.5,15.81,97.7865333264,132.8,17.86944,5.21192,18.614,17.86944,5.21192,18.614,0.0,0.0,0.0,134.33
2020-02-03 17:00:00,138.90456,20.58258,140.4212212888,15.09456,4.40258,15.7235,123.81,16.18,124.8627586593,133.28,116.31456,8.26258,116.6076631112,15.09456,4.40258,15.7235,101.22,3.86,101.2935733401,134.82,117.70456,20.44258,119.4665749147,15.09456,4.40258,15.7235,102.61,16.04,103.8561201856,133.28,15.09456,4.40258,15.7235,15.09456,4.40258,15.7235,0.0,0.0,0.0,134.82
2020-02-03 17:30:00,146.07064,20.40477,147.488936903,13.49064,3.9347700000000003,14.05275,132.58,16.47,133.5990916885,132.22,121.90064,9.84477,122.2975287108,13.49064,3.9347700000000003,14.05275,108.41,5.91,108.5709731005,133.76,123.27064,17.60477,124.5213982124,13.49064,3.9347700000000003,14.05275,109.78,13.67,110.6278323931,132.22,13.49064,3.9347700000000003,14.05275,13.49064,3.9347700000000003,14.05275,0.0,0.0,0.0,133.76
2020-02-03 18:00:00,144.62928,19.89229,145.9908621619,16.01928,4.67229,16.68675,128.61,15.22,129.5074534535,132.69,120.68928,10.07229,121.1088491101,16.01928,4.67229,16.68675,104.67,5.4,104.8092023632,134.21,122.03928,18.98229,123.5067334058,16.01928,4.67229,16.68675,106.02,14.31,106.9813838946,132.69,16.01928,4.67229,16.68675,16.01928,4.67229,16.68675,0.0,0.0,0.0,134.21
2020-02-03 18:30:00,141.55176,18.26843,142.7257380214,15.97176,4.65843,16.63725,125.58,13.61,126.3153533819,133.26,117.96176,8.31843,118.2546958897,15.97176,4.65843,16.63725,101.99,3.66,102.0556500151,134.8,119.32176,20.88843,121.136323691,15.97176,4.65843,16.63725,103.35,16.23,104.6166114917,133.26,15.97176,4.65843,16.63725,15.97176,4.65843,16.63725,0.0,0.0,0.0,134.8
2020-02-03 19:00:00,135.5632,13.05135,136.1900103938,17.1132,4.99135,17.82625,118.45,8.06,118.723907028,132.86,115.8632,12.84135,116.5726442355,17.1132,4.99135,17.82625,98.75,7.85,99.0615212885,134.43,117.1932,16.88135,118.402812906,17.1132,4.99135,17.82625,100.08,11.89,100.7838206261,132.86,17.1132,4.99135,17.82625,17.1132,4.99135,17.82625,0.0,0.0,0.0,134.43
2020-02-03 19:30:00,131.62136,11.95873,132.1635109683,15.56136,4.53873,16.20975,116.06,7.42,116.2969475094,132.24,113.81136,15.32873,114.8389987263,15.56136,4.53873,16.20975,98.25,10.79,98.8407132714,133.75,115.15136,13.29873,115.9167456818,15.56136,4.53873,16.20975,99.59,8.76,99.9745252552,132.24,15.56136,4.53873,16.20975,15.56136,4.53873,16.20975,0.0,0.0,0.0,133.75
2020-02-03 20:00:00,127.4472,14.08335,128.2229680481,15.8172,4.6133500000000005,16.47625,111.63,9.47,112.0309680401,133.0,110.3372,14.02335,111.2247816319,15.8172,4.6133500000000005,16.47625,94.52,9.41,94.9872544082,134.56,111.6772,14.96335,112.6751917818,15.8172,4.6133500000000005,16.47625,95.86,10.35,96.4171255535,133.0,15.8172,4.6133500000000005,16.47625,15.8172,4.6133500000000005,16.47625,0.0,0.0,0.0,134.56
2020-02-03 20:30:00,125.3108,13.8894,126.0781980717,14.7408,4.2994,15.355,110.57,9.59,110.9851026039,133.45,108.5108,12.2694,109.2022522341,14.7408,4.2994,15.355,93.77,7.97,94.1080963573,134.95,109.8508,16.2194,111.0417362842,14.7408,4.2994,15.355,95.11,11.92,95.8540479062,133.45,14.7408,4.2994,15.355,14.7408,4.2994,15.355,0.0,0.0,0.0,134.95
2020-02-03 21:00:00,119.09416,16.21288,120.1926637695,16.60416,4.84288,17.296,102.49,11.37,103.1187519319,133.45,103.33416,11.03288,103.9214754707,16.60416,4.84288,17.296,86.73,6.19,86.9506124188,134.95,104.65416,18.56288,106.2876931691,16.60416,4.84288,17.296,88.05,13.72,89.1125182003,133.45,16.60416,4.84288,17.296,16.60416,4.84288,17.296,0.0,0.0,0.0,134.95
2020-02-03 21:30:00,110.06584,20.02587,111.8728054719,18.22584,5.31587,18.98525,91.84,14.71,93.0105891821,134.11,95.76584,8.68587,96.1589332749,18.22584,5.31587,18.98525,77.54,3.37,77.6131979756,135.61,97.04584,22.05587,99.5206333519,18.22584,5.31587,18.98525,78.82,16.74,80.5780367098,134.11,18.22584,5.31587,18.98525,18.22584,5.31587,18.98525,0.0,0.0,0.0,135.61
2020-02-03 22:00:00,102.65256,23.53408,105.3157205549,19.28256,5.62408,20.086,83.37,17.91,85.2720645933,134.36,89.42256,7.4840800000000005,89.7351976116,19.28256,5.62408,20.086,70.14,1.8599999999999999,70.1646577701,135.89,90.67256,23.94408,93.780766173,19.28256,5.62408,20.086,71.39,18.32,73.7031512216,134.36,19.28256,5.62408,20.086,19.28256,5.62408,20.086,0.0,0.0,0.0,135.89
2020-02-03 22:30:00,91.66888,48.48009,103.6990968469,19.98888,5.83009,20.82175,71.68,42.65,83.4089018031,133.52,83.49888,17.33009,85.2783382851,19.98888,5.83009,20.82175,63.51,11.5,64.5427772876,135.01,84.69888,14.25009,85.8892620661,19.98888,5.83009,20.82175,64.71,8.42,65.2555016838,133.52,19.98888,5.83009,20.82175,19.98888,5.83009,20.82175,0.0,0.0,0.0,135.01
2020-02-03 23:00:00,84.79528,58.02904,102.750226246,18.30528,5.33904,19.068,66.49,52.69,84.8360548352,132.93,78.97528,19.66904,81.3877508327,18.30528,5.33904,19.068,60.67,14.33,62.3393759994,134.4,80.14528,10.67904,80.8536195949,18.30528,5.33904,19.068,61.84,5.34,62.0701313032,132.93,18.30528,5.33904,19.068,18.30528,5.33904,19.068,0.0,0.0,0.0,134.4
2020-02-03 23:30:00,79.2304,58.8697,98.7071317699,17.6904,5.1597,18.4275,61.54,53.71,81.6819178276,132.93,74.0404,18.5497,76.3287115197,17.6904,5.1597,18.4275,56.35,13.39,57.9190348676,134.4,75.1904,11.4697,76.0601753236,17.6904,5.1597,18.4275,57.5,6.31,57.8451908113,132.93,17.6904,5.1597,18.4275,17.6904,5.1597,18.4275,0.0,0.0,0.0,134.4
2020-02-04 00:00:00,77.3496,58.0178,96.6903601038,13.3296,3.8878,13.885,64.02,54.13,83.8368492967,133.54,72.2196,16.7978,74.1473985316,13.3296,3.8878,13.885,58.89,12.91,60.2884748522,134.99,73.3896,10.8478,74.1869810209,13.3296,3.8878,13.885,60.06,6.96,60.4619318249,133.54,13.3296,3.8878,13.885,13.3296,3.8878,13.885,0.0,0.0,0.0,134.99
2020-02-04 00:30:00,75.79824,59.86282,96.5863883032,17.11824,4.99282,17.8315,58.68,54.87,80.337160144,133.54,71.03824,17.33282,73.1222140765,17.11824,4.99282,17.8315,53.92,12.34,55.3140307698,134.99,72.18824,12.52282,73.2663839359,17.11824,4.99282,17.8315,55.07,7.53,55.5824234808,133.54,17.11824,4.99282,17.8315,17.11824,4.99282,17.8315,0.0,0.0,0.0,134.99
2020-02-04 01:00:00,79.388,59.8365,99.4125810763,21.588,6.2965,22.4875,57.8,53.54,78.7868745414,132.73,74.438,19.5365,76.95901946,21.588,6.2965,22.4875,52.85,13.24,54.4832093401,134.21,75.548,12.6765,76.6041379839,21.588,6.2965,22.4875,53.96,6.38,54.3358629268,132.73,21.588,6.2965,22.4875,21.588,6.2965,22.4875,0.0,0.0,0.0,134.21
2020-02-04 01:30:00,82.1768,59.5324,101.4747905048,22.8768,6.6724,23.83,59.3,52.86,79.4397230609,133.5,77.0068,20.7324,79.7488536344,22.8768,6.6724,23.83,54.13,14.06,55.9262058431,134.94,78.1368,12.4424,79.121253984,22.8768,6.6724,23.83,55.26,5.77,55.5604220646,133.5,22.8768,6.6724,23.83,22.8768,6.6724,23.83,0.0,0.0,0.0,134.94
2020-02-04 02:00:00,80.34488,60.44309,100.5418662596,24.04488,7.01309,25.04675,56.3,53.43,77.6173621041,134.07,75.49488,21.16309,78.4050590495,24.04488,7.01309,25.04675,51.45,14.15,53.3603317081,135.51,76.62488,12.88309,77.700361923,24.04488,7.01309,25.04675,52.58,5.87,52.9066470304,134.07,24.04488,7.01309,25.04675,24.04488,7.01309,25.04675,0.0,0.0,0.0,135.51
2020-02-04 02:30:00,78.69672,61.05321,99.6025511223,24.21672,7.06321,25.22575,54.48,53.99,76.7006551471,134.2,74.02672,20.87321,76.9132379351,24.21672,7.06321,25.22575,49.81,13.81,51.6889949602,135.62,75.13672,13.31321,76.3070655501,24.21672,7.06321,25.22575,50.92,6.25,51.3021334839,134.2,24.21672,7.06321,25.22575,24.21672,7.06321,25.22575,0.0,0.0,0.0,135.62
2020-02-04 03:00:00,77.08504,61.79647,98.7973030819,21.72504,6.33647,22.63025,55.36,55.46,78.3616053945,134.27,72.42504,19.58647,75.0267700628,21.72504,6.33647,22.63025,50.7,13.25,52.4027909562,135.7,73.56504,13.14647,74.7304809543,21.72504,6.33647,22.63025,51.84,6.8100000000000005,52.2853870599,134.27,21.72504,6.33647,22.63025,21.72504,6.33647,22.63025,0.0,0.0,0.0,135.7
2020-02-04 03:30:00,74.7448,62.79015,97.6185846244,21.1548,6.17015,22.03625,53.59,56.62,77.9596850943,134.53,70.2148,18.75015,72.6752107948,21.1548,6.17015,22.03625,49.06,12.58,50.6472111769,135.94,71.3548,13.75015,72.667558842,21.1548,6.17015,22.03625,50.2,7.58,50.7690496267,134.53,21.1548,6.17015,22.03625,21.1548,6.17015,22.03625,0.0,0.0,0.0,135.94
2020-02-04 04:00:00,72.46232,62.74901,95.855234994,23.48232,6.84901,24.46075,48.98,55.9,74.3226102879,134.93,68.42232,18.90901,70.9870730018,23.48232,6.84901,24.46075,44.94,12.06,46.5300676982,136.36,69.55232,15.06901,71.166005085,23.48232,6.84901,24.46075,46.07,8.22,46.7975779288,134.93,23.48232,6.84901,24.46075,23.48232,6.84901,24.46075,0.0,0.0,0.0,136.36
2020-02-04 04:30:00,73.0132,61.33385,95.3560094072,24.0132,7.00385,25.01375,49.0,54.33,73.162482872,134.18,68.9932,19.38385,71.6644632092,24.0132,7.00385,25.01375,44.98,12.38,46.6525969266,135.59,70.1532,14.69385,71.6755237027,24.0132,7.00385,25.01375,46.14,7.69,46.776443858,134.18,24.0132,7.00385,25.01375,24.0132,7.00385,25.01375,0.0,0.0,0.0,135.59
2020-02-04 05:00:00,73.91904,60.14597,95.297230714,23.84904,6.95597,24.84275,50.07,53.19,73.0491683731,133.47,69.78904,19.62597,72.4961295695,23.84904,6.95597,24.84275,45.94,12.67,47.6551413805,134.87,70.94904,14.16597,72.3494366458,23.84904,6.95597,24.84275,47.1,7.21,47.6486526567,133.47,23.84904,6.95597,24.84275,23.84904,6.95597,24.84275,0.0,0.0,0.0,134.87
2020-02-04 05:30:00,77.18248,59.04989,97.1803721333,23.86248,6.95989,24.85675,53.32,52.09,74.5412000172,133.38,72.72248,20.40989,75.5322626906,23.86248,6.95989,24.85675,48.86,13.45,50.6774318607,134.76,73.86248,13.34989,75.0592133902,23.86248,6.95989,24.85675,50.0,6.39,50.4066672177,133.38,23.86248,6.95989,24.85675,23.86248,6.95989,24.85675,0.0,0.0,0.0,134.76
2020-02-04 06:00:00,81.45936,57.41648,99.6608223285,24.15936,7.04648,25.166,57.3,50.37,76.2917223557,133.26,76.53936,21.80648,79.5851506199,24.15936,7.04648,25.166,52.38,14.76,54.4198676955,134.63,77.73936,12.08648,78.6733188063,24.15936,7.04648,25.166,53.58,5.04,53.8165216267,133.26,24.15936,7.04648,25.166,24.15936,7.04648,25.166,0.0,0.0,0.0,134.63
2020-02-04 06:30:00,92.62184,53.05762,106.7422891128,23.75184,6.92762,24.7415,68.87,46.13,82.8918198618,133.26,86.54184,24.51762,89.9477835249,23.75184,6.92762,24.7415,62.79,17.59,65.2073017384,134.71,87.75184,9.14762,88.227344826,23.75184,6.92762,24.7415,64.0,2.22,64.03849155,133.26,23.75184,6.92762,24.7415,23.75184,6.92762,24.7415,0.0,0.0,0.0,134.71
2020-02-04 07:00:00,104.10912,47.35141,114.3716087854,23.31912,6.80141,24.29075,80.79,40.55,90.3953903692,131.89,96.61912,27.83141,100.5477087365,23.31912,6.80141,24.29075,73.3,21.03,76.2571367152,133.29,97.82912,8.99141,98.2414483493,23.31912,6.80141,24.29075,74.51,2.19,74.5421773226,131.89,23.31912,6.80141,24.29075,23.31912,6.80141,24.29075,0.0,0.0,0.0,133.29
2020-02-04 07:30:00,117.87336,20.41723,119.6285596276,23.85336,6.95723,24.84725,94.02,13.46,94.9785870605,132.99,105.84336,19.64723,107.6514305653,23.85336,6.95723,24.84725,81.99,12.69,82.9662353009,134.32,107.09336,14.31723,108.0461513936,23.85336,6.95723,24.84725,83.24,7.36,83.5647485487,132.99,23.85336,6.95723,24.84725,23.85336,6.95723,24.84725,0.0,0.0,0.0,134.32
2020-02-04 08:00:00,118.89752,22.73261,121.0511950357,24.55752,7.16261,25.580750000000002,94.34,15.57,95.6162146291,132.99,109.31752,23.90261,111.9002008209,24.55752,7.16261,25.580750000000002,84.76,16.74,86.3972522711,134.37,110.58752,10.11261,111.0489282288,24.55752,7.16261,25.580750000000002,86.03,2.95,86.0805634275,132.99,24.55752,7.16261,25.580750000000002,24.55752,7.16261,25.580750000000002,0.0,0.0,0.0,134.37
2020-02-04 08:30:00,120.3508,20.57315,122.0965583527,23.7708,6.93315,24.76125,96.58,13.64,97.5384334506,132.43,110.6608,25.03315,113.4569136526,23.7708,6.93315,24.76125,86.89,18.1,88.7551806939,133.81,111.9208,8.38315,112.2343204041,23.7708,6.93315,24.76125,88.15,1.45,88.1619248882,132.43,23.7708,6.93315,24.76125,23.7708,6.93315,24.76125,0.0,0.0,0.0,133.81
2020-02-04 09:00:00,120.3084,19.80245,121.9272247554,24.2484,7.07245,25.25875,96.06,12.73,96.8998271412,132.71,110.7384,25.66245,113.6730160353,24.2484,7.07245,25.25875,86.49,18.59,88.4652937598,134.12,112.0284,8.07245,112.3188624211,24.2484,7.07245,25.25875,87.78,1.0,87.7856958735,132.71,24.2484,7.07245,25.25875,24.2484,7.07245,25.25875,0.0,0.0,0.0,134.12
2020-02-04 09:30:00,121.25472,19.34971,122.7889180641,24.44472,7.12971,25.46325,96.81,12.22,97.5781968475,132.61,111.61472,26.67971,114.7591070302,24.44472,7.12971,25.46325,87.17,19.55,89.3353871654,133.94,112.91472,7.46971,113.161524204,24.44472,7.12971,25.46325,88.47,0.34,88.4706533264,132.61,24.44472,7.12971,25.46325,24.44472,7.12971,25.46325,0.0,0.0,0.0,133.94
2020-02-04 10:00:00,121.64952,19.16486,123.1498988024,24.59952,7.17486,25.6245,97.05,11.99,97.7878448479,132.9,111.99952,26.44486,115.0792035976,24.59952,7.17486,25.6245,87.4,19.27,89.4991223421,134.29,113.35952,7.50486,113.607674469,24.59952,7.17486,25.6245,88.76,0.33,88.7606134499,132.9,24.59952,7.17486,25.6245,24.59952,7.17486,25.6245,0.0,0.0,0.0,134.29
2020-02-04 10:30:00,121.72408,19.02369,123.2016738241,23.94408,6.98369,24.94175,97.78,12.04,98.5184754247,132.79,112.02408,26.60369,115.1397013261,23.94408,6.98369,24.94175,88.08,19.62,90.2387433423,134.14,113.42408,7.48369,113.6706978067,23.94408,6.98369,24.94175,89.48,0.5,89.4813969493,132.79,23.94408,6.98369,24.94175,23.94408,6.98369,24.94175,0.0,0.0,0.0,134.14
2020-02-04 11:00:00,122.60312,18.65841,124.0147624175,24.06312,7.01841,25.06575,98.54,11.64,99.2251036785,132.65,112.77312,27.62841,116.10816351,24.06312,7.01841,25.06575,88.71,20.61,91.0726973357,133.96,114.17312,8.03841,114.4557441366,24.06312,7.01841,25.06575,90.11,1.02,90.1157727593,132.65,24.06312,7.01841,25.06575,24.06312,7.01841,25.06575,0.0,0.0,0.0,133.96
2020-02-04 11:30:00,122.87424,18.36832,124.239583206,23.99424,6.99832,24.994,98.88,11.37,99.5315593166,132.65,113.03424,27.74832,116.3903289591,23.99424,6.99832,24.994,89.04,20.75,91.4258393453,133.96,114.46424,8.16832,114.7553209677,23.99424,6.99832,24.994,90.47,1.17,90.477565175,132.65,23.99424,6.99832,24.994,23.99424,6.99832,24.994,0.0,0.0,0.0,133.96
2020-02-04 12:00:00,120.76704,19.10997,122.2696565128,23.41704,6.82997,24.39275,97.35,12.28,98.1214599361,132.83,111.07704,26.87997,114.2831641247,23.41704,6.82997,24.39275,87.66,20.05,89.9237349091,134.16,112.50704,7.20997,112.737827356,23.41704,6.82997,24.39275,89.09,0.38,89.0908104127,132.83,23.41704,6.82997,24.39275,23.41704,6.82997,24.39275,0.0,0.0,0.0,134.16
2020-02-04 12:30:00,120.3776,20.0543,122.0366401137,23.1576,6.7543,24.1225,97.22,13.3,98.1255236929,132.48,110.6376,25.5043,113.5391908208,23.1576,6.7543,24.1225,87.48,18.75,89.4668256953,133.87,112.1276,7.5243,112.3797747473,23.1576,6.7543,24.1225,88.97,0.77,88.9733319596,132.48,23.1576,6.7543,24.1225,23.1576,6.7543,24.1225,0.0,0.0,0.0,133.87
2020-02-04 13:00:00,119.27608,20.63969,121.0486681606,23.65608,6.89969,24.641750000000002,95.62,13.74,96.6021324816,132.79,109.75608,25.17969,112.6073438345,23.65608,6.89969,24.641750000000002,86.1,18.28,88.0191365556,134.12,111.21608,8.26969,111.5231107137,23.65608,6.89969,24.641750000000002,87.56,1.37,87.5707171376,132.79,23.65608,6.89969,24.641750000000002,23.65608,6.89969,24.641750000000002,0.0,0.0,0.0,134.12
2020-02-04 13:30:00,119.71152,20.59961,121.4709510659,23.14152,6.7496100000000006,24.10575,96.57,13.85,97.5581231882,133.15,110.15152,24.689610000000002,112.8846056832,23.14152,6.7496100000000006,24.10575,87.01,17.94,88.8402144302,134.51,111.62152,8.53961,111.9477050504,23.14152,6.7496100000000006,24.10575,88.48,1.79,88.4981044995,133.15,23.14152,6.7496100000000006,24.10575,23.14152,6.7496100000000006,24.10575,0.0,0.0,0.0,134.51
2020-02-04 14:00:00,120.28128,20.48579,122.0133349694,22.99128,6.70579,23.94925,97.29,13.78,98.2610426364,133.31,110.62128,24.85579,113.3793538761,22.99128,6.70579,23.94925,87.63,18.15,89.4898843445,134.68,112.08128,8.35579,112.3923153644,22.99128,6.70579,23.94925,89.09,1.65,89.1052781826,133.31,22.99128,6.70579,23.94925,22.99128,6.70579,23.94925,0.0,0.0,0.0,134.68
2020-02-04 14:30:00,119.464,20.157,121.1525977641,21.864,6.377,22.775,97.6,13.78,98.5679887184,133.12,109.904,24.407,112.581485445,21.864,6.377,22.775,88.04,18.03,89.8672493181,134.49,111.344,8.087,111.6372962096,21.864,6.377,22.775,89.48,1.71,89.4963379139,133.12,21.864,6.377,22.775,21.864,6.377,22.775,0.0,0.0,0.0,134.49
2020-02-04 15:00:00,119.05216,20.09938,120.7369118251,21.87216,6.37938,22.7835,97.18,13.72,98.1437252197,133.21,109.56216,24.44938,112.2570224362,21.87216,6.37938,22.7835,87.69,18.07,89.5324578016,134.59,110.98216,8.07938,111.2758564085,21.87216,6.37938,22.7835,89.11,1.7000000000000002,89.1262144377,133.21,21.87216,6.37938,22.7835,21.87216,6.37938,22.7835,0.0,0.0,0.0,134.59
2020-02-04 15:30:00,122.00456,15.04008,122.928095516,20.67456,6.03008,21.536,101.33,9.01,101.7297842325,132.68,108.62456,20.78008,110.5943342129,20.67456,6.03008,21.536,87.95,14.75,89.1782765027,134.19,110.03456,11.97008,110.6837260378,20.67456,6.03008,21.536,89.36,5.94,89.5572062985,132.68,20.67456,6.03008,21.536,20.67456,6.03008,21.536,0.0,0.0,0.0,134.19
2020-02-04 16:00:00,126.56264,8.96327,126.8796360842,20.58264,6.00327,21.44025,105.98,2.96,106.021328043,131.74,110.62264,19.02327,112.2463954079,20.58264,6.00327,21.44025,90.04,13.02,90.976491469,133.23,112.02264,12.36327,112.7028052786,20.58264,6.00327,21.44025,91.44,6.36,91.6609142437,131.74,20.58264,6.00327,21.44025,20.58264,6.00327,21.44025,0.0,0.0,0.0,133.23
2020-02-04 16:30:00,128.86672,9.66821,129.2288892166,20.73672,6.04821,21.60075,108.13,3.62,108.1905786102,131.43,112.46672,18.52821,113.9827077822,20.73672,6.04821,21.60075,91.73,12.48,92.575068458,132.96,113.84672,12.86821,114.5716652727,20.73672,6.04821,21.60075,93.11,6.82,93.3594371234,131.43,20.73672,6.04821,21.60075,20.73672,6.04821,21.60075,0.0,0.0,0.0,132.96
2020-02-04 17:00:00,133.40184,9.12637,133.7136550423,18.74184,5.46637,19.52275,114.66,3.66,114.7183995704,130.95,116.12184,18.01637,117.5111539938,18.74184,5.46637,19.52275,97.38,12.55,98.1853700915,132.5,117.51184,12.06637,118.129716097,18.74184,5.46637,19.52275,98.77,6.6,98.9902666932,130.95,18.74184,5.46637,19.52275,18.74184,5.46637,19.52275,0.0,0.0,0.0,132.5
2020-02-04 17:30:00,138.5752,20.38735,140.0668772232,17.0652,4.97735,17.77625,121.51,15.41,122.483256815,132.17,122.8852,24.80735,125.3641774713,17.0652,4.97735,17.77625,105.82,19.83,107.6619770393,133.78,125.0452,10.04735,125.4482016015,17.0652,4.97735,17.77625,107.98,5.07,108.0989606796,132.17,17.0652,4.97735,17.77625,17.0652,4.97735,17.77625,0.0,0.0,0.0,133.78
2020-02-04 18:00:00,139.50024,26.52132,141.9989344136,16.05024,4.68132,16.719,123.45,21.84,125.3670136041,133.24,124.81024,27.60132,127.8257754704,16.05024,4.68132,16.719,108.76,22.92,111.1488371509,134.9,127.30024,8.72132,127.5986384199,16.05024,4.68132,16.719,111.25,4.04,111.3233313371,133.24,16.05024,4.68132,16.719,16.05024,4.68132,16.719,0.0,0.0,0.0,134.9
2020-02-04 18:30:00,137.804,27.5345,140.5279015223,14.244,4.1545,14.8375,123.56,23.38,125.7525268136,133.45,123.054,26.6245,125.9013539095,14.244,4.1545,14.8375,108.81,22.47,111.1058819325,135.07,125.584,7.6745,125.8182777113,14.244,4.1545,14.8375,111.34,3.52,111.3956282805,133.45,14.244,4.1545,14.8375,14.244,4.1545,14.8375,0.0,0.0,0.0,135.07
2020-02-04 19:00:00,135.76712,29.52166,138.9396965674,13.13712,3.8316600000000003,13.6845,122.63,25.69,125.2920308719,133.73,120.91712,26.45166,123.7765738169,13.13712,3.8316600000000003,13.6845,107.78,22.62,110.1280745314,135.31,123.61712,7.41166,123.8391095779,13.13712,3.8316600000000003,13.6845,110.48,3.58,110.5379880403,133.73,13.13712,3.8316600000000003,13.6845,13.13712,3.8316600000000003,13.6845,0.0,0.0,0.0,135.31
2020-02-04 19:30:00,131.992,28.87475,135.1134310554,12.942,3.77475,13.48125,119.05,25.1,121.6672203184,134.7,118.012,24.29475,120.4867918967,12.942,3.77475,13.48125,105.07,20.52,107.0550106254,136.3,120.562,4.95475,120.6637700039,12.942,3.77475,13.48125,107.62,1.18,107.6264688634,134.7,12.942,3.77475,13.48125,12.942,3.77475,13.48125,0.0,0.0,0.0,136.3
2020-02-04 20:00:00,128.14096,24.92028,130.5416637898,12.72096,3.71028,13.251,115.42,21.21,117.3526331192,134.59,112.88096,15.39028,113.925290647,12.72096,3.71028,13.251,100.16,11.68,100.838722721,136.15,115.67096,4.93028,115.7759847645,12.72096,3.71028,13.251,102.95,1.22,102.9572284981,134.59,12.72096,3.71028,13.251,12.72096,3.71028,13.251,0.0,0.0,0.0,136.15
2020-02-04 20:30:00,127.2528,17.36915,128.4327157681,12.2028,3.55915,12.71125,115.05,13.81,115.8758758327,132.61,110.1328,5.11915,110.251708978,12.2028,3.55915,12.71125,97.93,1.56,97.9424244135,134.14,113.2128,5.3191500000000005,113.3376876443,12.2028,3.55915,12.71125,101.01,1.76,101.0253319717,132.61,12.2028,3.55915,12.71125,12.2028,3.55915,12.71125,0.0,0.0,0.0,134.14
2020-02-04 21:00:00,122.97768,19.18099,124.4645337257,10.83768,3.16099,11.28925,112.14,16.02,113.2785063461,132.41,106.24768,4.07099,106.3256434966,10.83768,3.16099,11.28925,95.41,0.91,95.4143395932,133.92,109.23768,4.26099,109.32075177,10.83768,3.16099,11.28925,98.4,1.1,98.4061481819,132.41,10.83768,3.16099,11.28925,10.83768,3.16099,11.28925,0.0,0.0,0.0,133.92
2020-02-04 21:30:00,118.61448,20.98714,120.4568591283,9.62448,2.80714,10.0255,108.99,18.18,110.4958483383,133.32,102.42448,3.45714,102.4828079253,9.62448,2.80714,10.0255,92.8,0.65,92.8022763729,134.81,105.38448,3.37714,105.438577852,9.62448,2.80714,10.0255,95.76,0.5700000000000001,95.7616964135,133.32,9.62448,2.80714,10.0255,9.62448,2.80714,10.0255,0.0,0.0,0.0,134.81
2020-02-04 22:00:00,112.67784,21.62062,114.7333728095,7.88784,2.30062,8.2165,104.79,19.32,106.5561190172,134.22,97.46784,5.57062,97.6269001938,7.88784,2.30062,8.2165,89.58,3.27,89.639663654,135.77,100.75784,5.44062,100.9046216357,7.88784,2.30062,8.2165,92.87,3.14,92.923067642,134.22,7.88784,2.30062,8.2165,7.88784,2.30062,8.2165,0.0,0.0,0.0,135.77
2020-02-04 22:30:00,101.24816,46.20488,111.2927708308,8.10816,2.36488,8.446,93.14,43.84,102.9417563479,134.02,91.04816,8.08488,91.406415114,8.10816,2.36488,8.446,82.94,5.72,83.1370074034,135.53,94.04816,8.39488,94.4220864502,8.10816,2.36488,8.446,85.94,6.03,86.1512884407,134.02,8.10816,2.36488,8.446,8.10816,2.36488,8.446,0.0,0.0,0.0,135.53
2020-02-04 23:00:00,94.59304,47.83797,106.0014839055,8.15304,2.37797,8.492750000000001,86.44,45.46,97.6651688167,133.67,85.39304,6.83797,85.6663826373,8.15304,2.37797,8.492750000000001,77.24,4.46,77.3686577368,135.16,88.18304,7.12797,88.4706533262,8.15304,2.37797,8.492750000000001,80.03,4.75,80.1708388381,133.67,8.15304,2.37797,8.492750000000001,8.15304,2.37797,8.492750000000001,0.0,0.0,0.0,135.16
2020-02-04 23:30:00,88.73544,49.92992,101.8183442372,7.64544,2.22992,7.964,81.09,47.7,94.0791055442,134.47,80.15544,6.17992,80.3933204489,7.64544,2.22992,7.964,72.51,3.95,72.617508908,135.92,82.88544,6.44992,83.1360188607,7.64544,2.22992,7.964,75.24,4.22,75.3582510413,134.47,7.64544,2.22992,7.964,7.64544,2.22992,7.964,0.0,0.0,0.0,135.92
2020-02-05 00:00:00,84.40208,50.53269,98.3730850739,7.55208,2.20269,7.86675,76.85,48.33,90.7838719157,135.24,76.45208,5.19269,76.6282230367,7.55208,2.20269,7.86675,68.9,2.99,68.9648468424,136.65,79.08208,5.44269,79.2691506928,7.55208,2.20269,7.86675,71.53,3.24,71.6033414025,135.24,7.55208,2.20269,7.86675,7.55208,2.20269,7.86675,0.0,0.0,0.0,136.65
2020-02-05 00:30:00,83.44512,50.25941,97.411992821,7.33512,2.13941,7.64075,76.11,48.12,90.0459132887,135.56,75.66512,4.21941,75.7826748364,7.33512,2.13941,7.64075,68.33,2.08,68.3616507993,136.95,78.27512,4.45941,78.4020455636,7.33512,2.13941,7.64075,70.94,2.32,70.9779261461,135.56,7.33512,2.13941,7.64075,7.33512,2.13941,7.64075,0.0,0.0,0.0,136.95
2020-02-05 01:00:00,88.66312,49.50466,101.5473299002,6.87312,2.00466,7.1595,81.79,47.5,94.5825253416,134.93,80.19312,4.75466,80.3339485339,6.87312,2.00466,7.1595,73.32,2.75,73.3715537521,136.35,82.83312,4.98466,82.9829657475,6.87312,2.00466,7.1595,75.96,2.98,76.0184319754,134.93,6.87312,2.00466,7.1595,6.87312,2.00466,7.1595,0.0,0.0,0.0,136.35
2020-02-05 01:30:00,92.15448,48.94589,104.3462904562,6.53448,1.90589,6.80675,85.62,47.04,97.6910743108,134.71,83.21448,5.25589,83.3802978009,6.53448,1.90589,6.80675,76.68,3.35,76.7531426067,136.13,85.90448,5.51589,86.0813843207,6.53448,1.90589,6.80675,79.37,3.61,79.4520547248,134.71,6.53448,1.90589,6.80675,6.53448,1.90589,6.80675,0.0,0.0,0.0,136.13
2020-02-05 02:00:00,90.7132,49.4026,103.2932792635,7.0032,2.0426,7.295,83.71,47.36,96.1786551164,134.87,81.9732,5.0826,82.1306175613,7.0032,2.0426,7.295,74.97,3.04,75.0316100054,136.25,84.7732,5.3326,84.9407561834,7.0032,2.0426,7.295,77.77,3.29,77.8395593513,134.87,7.0032,2.0426,7.295,7.0032,2.0426,7.295,0.0,0.0,0.0,136.25
2020-02-05 02:30:00,89.01032,49.84551,102.016723794,7.87032,2.29551,8.19825,81.14,47.55,94.046276375,135.09,80.56032,4.75551,80.7005578287,7.87032,2.29551,8.19825,72.69,2.46,72.7316141716,136.48,83.29032,4.98551,83.4393954656,7.87032,2.29551,8.19825,75.42,2.69,75.4679567764,135.09,7.87032,2.29551,8.19825,7.87032,2.29551,8.19825,0.0,0.0,0.0,136.48
2020-02-05 03:00:00,87.548,50.18525,100.9119002971,8.418,2.45525,8.76875,79.13,47.73,92.4105502635,135.34,79.288,4.76525,79.4310679241,8.418,2.45525,8.76875,70.87,2.31,70.9076371063,136.71,81.988,5.01525,82.1412495435,8.418,2.45525,8.76875,73.57,2.56,73.6145264197,135.34,8.418,2.45525,8.76875,8.418,2.45525,8.76875,0.0,0.0,0.0,136.71
2020-02-05 03:30:00,86.04496,50.66103,99.8512648997,7.85496,2.29103,8.18225,78.19,48.37,91.9420088969,135.65,77.94496,4.20103,78.0580901794,7.85496,2.29103,8.18225,70.09,1.9100000000000001,70.1160195676,137.03,80.62496,4.43103,80.7466296626,7.85496,2.29103,8.18225,72.77,2.14,72.8014594634,135.65,7.85496,2.29103,8.18225,7.85496,2.29103,8.18225,0.0,0.0,0.0,137.03
2020-02-05 04:00:00,85.00064,42.54977,95.0557295878,7.85064,2.28977,8.17775,77.15,40.26,87.0229285878,134.44,75.83064,5.17977,76.0073416195,7.85064,2.28977,8.17775,67.98,2.89,68.0414028368,135.86,78.10064,12.51977,79.0977535033,7.85064,2.28977,8.17775,70.25,10.23,70.9909529447,134.44,7.85064,2.28977,8.17775,7.85064,2.28977,8.17775,0.0,0.0,0.0,135.86
2020-02-05 04:30:00,85.13216,35.90438,92.3937723521,7.59216,2.2143800000000002,7.9085,77.54,33.69,84.5426974966,133.3,75.02216,5.94438,75.2572929665,7.59216,2.2143800000000002,7.9085,67.43,3.73,67.5330867057,134.74,77.00216,18.95438,79.3007009165,7.59216,2.2143800000000002,7.9085,69.41,16.74,71.4001099439,133.3,7.59216,2.2143800000000002,7.9085,7.59216,2.2143800000000002,7.9085,0.0,0.0,0.0,134.74
2020-02-05 05:00:00,84.62176,35.38968,91.7238884697,7.30176,2.12968,7.606,77.32,33.26,84.1701253415,133.21,74.54176,6.22968,74.8016236241,7.30176,2.12968,7.606,67.24,4.1,67.3648840272,134.64,76.54176,18.50968,78.7480112612,7.30176,2.12968,7.606,69.24,16.38,71.1511208626,133.21,7.30176,2.12968,7.606,7.30176,2.12968,7.606,0.0,0.0,0.0,134.64
2020-02-05 05:30:00,86.82712,33.75541,93.1578041377,7.04712,2.05541,7.34075,79.78,31.7,85.8471805012,132.91,76.53712,6.42541,76.8063580152,7.04712,2.05541,7.34075,69.49,4.37,69.6272719558,134.35,78.55712,18.06541,80.6075687585,7.04712,2.05541,7.34075,71.51,16.01,73.2802852069,132.91,7.04712,2.05541,7.34075,7.04712,2.05541,7.34075,0.0,0.0,0.0,134.35
2020-02-05 06:00:00,91.52672,31.47321,96.7868969523,6.45672,1.88321,6.72575,85.07,29.59,90.0692677887,132.27,80.69672,7.03321,81.0026336711,6.45672,1.88321,6.72575,74.24,5.15,74.4184123722,133.74,82.73672,16.89321,84.4437409194,6.45672,1.88321,6.72575,76.28,15.01,77.7427713681,132.27,6.45672,1.88321,6.72575,6.45672,1.88321,6.72575,0.0,0.0,0.0,133.74
2020-02-05 06:30:00,102.3584,30.8537,106.9074031779,5.9784,1.7437,6.2275,96.38,29.11,100.6801693483,131.39,90.5984,10.0737,91.1567304934,5.9784,1.7437,6.2275,84.62,8.33,85.0290144598,132.89,92.9284,12.0937,93.7120328787,5.9784,1.7437,6.2275,86.95,10.35,87.5638338585,131.39,5.9784,1.7437,6.2275,5.9784,1.7437,6.2275,0.0,0.0,0.0,132.89
2020-02-05 07:00:00,111.39328,37.26554,117.4614119643,6.77328,1.97554,7.0555,104.62,35.29,110.4116320865,132.08,100.49328,11.62554,101.1634939365,6.77328,1.97554,7.0555,93.72,9.65,94.2155024399,133.59,103.54328,11.99554,104.235808689,6.77328,1.97554,7.0555,96.77,10.02,97.2873748233,132.08,6.77328,1.97554,7.0555,6.77328,1.97554,7.0555,0.0,0.0,0.0,133.59
2020-02-05 07:30:00,126.69672,9.11946,127.024499249,7.02672,2.04946,7.3195,119.67,7.07,119.878662822,132.31,108.36672,7.61946,108.6342587504,7.02672,2.04946,7.3195,101.34,5.57,101.4929578838,133.83,111.83672,8.59946,112.1668518443,7.02672,2.04946,7.3195,104.81,6.55,105.014468527,132.31,7.02672,2.04946,7.3195,7.02672,2.04946,7.3195,0.0,0.0,0.0,133.83
2020-02-05 08:00:00,131.716,13.2205,132.3778164054,6.756,1.9705,7.0375,124.96,11.25,125.4653900484,132.31,109.046,19.4905,110.7741382555,6.756,1.9705,7.0375,102.29,17.52,103.7795475997,133.8,114.926,27.5505,118.1821286246,6.756,1.9705,7.0375,108.17,25.58,111.153431346,132.31,6.756,1.9705,7.0375,6.756,1.9705,7.0375,0.0,0.0,0.0,133.8
2020-02-05 08:30:00,132.8052,16.30485,133.8023515509,7.0452,2.05485,7.33875,125.76,14.25,126.5647664242,132.24,111.5952,20.79485,113.5161418018,7.0452,2.05485,7.33875,104.55,18.74,106.2162421666,133.69,117.5452,26.28485,120.4481937704,7.0452,2.05485,7.33875,110.5,24.23,113.1253415464,132.24,7.0452,2.05485,7.33875,7.0452,2.05485,7.33875,0.0,0.0,0.0,133.69
2020-02-05 09:00:00,133.76376,17.59693,134.9162534121,6.98376,2.03693,7.27475,126.78,15.56,127.7312882578,132.16,112.46376,22.13693,114.6217299781,6.98376,2.03693,7.27475,105.48,20.1,107.378025685,133.59,118.40376,24.78693,120.9704190328,6.98376,2.03693,7.27475,111.42,22.75,113.718859034,132.16,6.98376,2.03693,7.27475,6.98376,2.03693,7.27475,0.0,0.0,0.0,133.59
2020-02-05 09:30:00,135.22344,18.82017,136.5268381098,7.06344,2.06017,7.35775,128.16,16.76,129.251240613,131.71,113.82344,22.47017,116.0201880418,7.06344,2.06017,7.35775,106.76,20.41,108.6934482846,133.12,119.78344,24.15017,122.1937118237,7.06344,2.06017,7.35775,112.72,22.09,114.8641219006,131.71,7.06344,2.06017,7.35775,7.06344,2.06017,7.35775,0.0,0.0,0.0,133.12
2020-02-05 10:00:00,134.50168,18.48424,135.7658611404,7.11168,2.07424,7.408,127.39,16.41,128.4425949598,132.07,113.30168,22.45424,115.5052534944,7.11168,2.07424,7.408,106.19,20.38,108.1279820398,133.52,119.30168,24.63424,121.8184576786,7.11168,2.07424,7.408,112.19,22.56,114.4357885454,132.07,7.11168,2.07424,7.408,7.11168,2.07424,7.408,0.0,0.0,0.0,133.52
2020-02-05 10:30:00,133.01448,18.40964,134.2824140928,6.92448,2.01964,7.213,126.09,16.39,127.1507774259,132.67,111.90448,22.32964,114.1105843759,6.92448,2.01964,7.213,104.98,20.31,106.9265939792,134.1,117.90448,24.91964,120.5091484569,6.92448,2.01964,7.213,110.98,22.9,113.3180056302,132.67,6.92448,2.01964,7.213,6.92448,2.01964,7.213,0.0,0.0,0.0,134.1
2020-02-05 11:00:00,132.81256,18.64658,134.1151409776,6.50256,1.8965800000000002,6.7735,126.31,16.75,127.4157706095,132.94,111.69256,22.21658,113.8806585257,6.50256,1.8965800000000002,6.7735,105.19,20.32,107.1346745923,134.36,117.80256,25.02658,120.431610672,6.50256,1.8965800000000002,6.7735,111.3,23.13,113.6779965517,132.94,6.50256,1.8965800000000002,6.7735,6.50256,1.8965800000000002,6.7735,0.0,0.0,0.0,134.36
2020-02-05 11:30:00,132.22496,19.26978,133.6217215435,7.16496,2.08978,7.4635,125.06,17.18,126.2345277648,132.94,111.19496,22.75978,113.5003379513,7.16496,2.08978,7.4635,104.03,20.67,106.0636120448,134.43,117.23496,24.83978,119.8376005962,7.16496,2.08978,7.4635,110.07,22.75,112.396474144,132.94,7.16496,2.08978,7.4635,7.16496,2.08978,7.4635,0.0,0.0,0.0,134.43
2020-02-05 12:00:00,131.18312,18.92966,132.5418537695,7.23312,2.10966,7.5344999999999995,123.95,16.82,125.0860299954,133.15,110.30312,22.42966,112.5605078589,7.23312,2.10966,7.5344999999999995,103.07,20.32,105.0539256763,134.59,116.26312,25.36966,118.9988769722,7.23312,2.10966,7.5344999999999995,109.03,23.26,111.483489809,133.15,7.23312,2.10966,7.5344999999999995,7.23312,2.10966,7.5344999999999995,0.0,0.0,0.0,134.59
2020-02-05 12:30:00,130.59056,18.78308,131.9344475692,7.93056,2.3130800000000002,8.261,122.66,16.47,123.7608035688,133.43,109.95056,22.29308,112.1878204628,7.93056,2.3130800000000002,8.261,102.02,19.98,103.9580723176,134.83,115.87056,26.02308,118.7568413499,7.93056,2.3130800000000002,8.261,107.94,23.71,110.5133824476,133.43,7.93056,2.3130800000000002,8.261,7.93056,2.3130800000000002,8.261,0.0,0.0,0.0,134.83
2020-02-05 13:00:00,130.00224,18.27982,131.2811266872,7.06224,2.05982,7.3565000000000005,122.94,16.22,124.0053708514,133.62,109.37224,21.87982,111.5392908613,7.06224,2.05982,7.3565000000000005,102.31,19.82,104.2121322112,135.03,115.31224,26.09982,118.229071289,7.06224,2.05982,7.3565000000000005,108.25,24.04,110.8872585106,133.62,7.06224,2.05982,7.3565000000000005,7.06224,2.05982,7.3565000000000005,0.0,0.0,0.0,135.03
2020-02-05 13:30:00,130.09856,17.94583,131.3304539262,8.24856,2.40583,8.59225,121.85,15.54,122.8369411049,133.54,109.59856,21.71583,111.7292335365,8.24856,2.40583,8.59225,101.35,19.31,103.1731486386,134.91,115.49856,26.72583,118.5503578707,8.24856,2.40583,8.59225,107.25,24.32,109.9728371008,133.54,8.24856,2.40583,8.59225,8.24856,2.40583,8.59225,0.0,0.0,0.0,134.91
2020-02-05 14:00:00,129.44992,16.36581,130.4803491908,7.45992,2.1758100000000002,7.77075,121.99,14.19,122.8125246056,133.4,108.78992,21.28581,110.8527509851,7.45992,2.1758100000000002,7.77075,101.33,19.11,103.1162499318,134.78,114.69992,26.56581,117.7362047501,7.45992,2.1758100000000002,7.77075,107.24,24.39,109.9785874614,133.4,7.45992,2.1758100000000002,7.77075,7.45992,2.1758100000000002,7.77075,0.0,0.0,0.0,134.78
2020-02-05 14:30:00,129.02592,15.98256,130.0120388887,6.86592,2.00256,7.152,122.16,13.98,122.9573340635,133.4,108.34592,20.93256,110.3494922906,6.86592,2.00256,7.152,101.48,18.93,103.2304959787,134.78,114.22592,26.65256,117.2941590805,6.86592,2.00256,7.152,107.36,24.65,110.1534933627,133.4,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0.0,0.0,0.0,134.78
