Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-05 15:00:00,129.02864,15.62377,129.9711203663,6.45864,1.8837700000000002,6.72775,122.57,13.74,123.3377172644,133.69,108.32864000000001,20.67377,110.2837205133,6.45864,1.8837700000000002,6.72775,101.87,18.79,103.5884211676,135.08,114.19864,26.85377,117.3134874644,6.45864,1.8837700000000002,6.72775,107.74,24.97,110.5956983793,133.69,6.45864,1.8837700000000002,6.72775,6.45864,1.8837700000000002,6.72775,0.0,0.0,0.0,135.08
2020-02-05 15:30:00,126.17984,12.41412,126.7890468369,6.93984,2.02412,7.229,119.24,10.39,119.6918113323,133.69,108.35984,25.26412,111.2660356272,6.93984,2.02412,7.229,101.42,23.24,104.048613638,135.04,114.18984,22.40412,116.366937539,6.93984,2.02412,7.229,107.25,20.38,109.1691664345,133.69,6.93984,2.02412,7.229,6.93984,2.02412,7.229,0.0,0.0,0.0,135.04
2020-02-05 16:00:00,127.11072,8.82021,127.4163696052,6.72072,1.96021,7.00075,120.39,6.86,120.5852880745,132.33,111.61072,30.73021,115.7639781001,6.72072,1.96021,7.00075,104.89,28.77,108.7640795484,133.73,117.53072,15.66021,118.5694409237,6.72072,1.96021,7.00075,110.81,13.7,111.6536882508,132.33,6.72072,1.96021,7.00075,6.72072,1.96021,7.00075,0.0,0.0,0.0,133.73
2020-02-05 16:30:00,130.70624,9.76057,131.0701716702,7.2362400000000004,2.11057,7.53775,123.47,7.65,123.7067637601,132.02,114.50624,31.42057,118.7389204013,7.2362400000000004,2.11057,7.53775,107.27,29.31,111.2021987193,133.41,120.50624,14.99057,121.4350487621,7.2362400000000004,2.11057,7.53775,113.27,12.88,113.9999442982,132.02,7.2362400000000004,2.11057,7.53775,7.2362400000000004,2.11057,7.53775,0.0,0.0,0.0,133.41
2020-02-05 17:00:00,132.81272,10.91246,133.2602730638,8.20272,2.39246,8.5445,124.61,8.52,124.9009307411,132.02,116.27272,30.92246,120.3143547074,8.20272,2.39246,8.5445,108.07,28.53,111.7724733555,133.36,122.32272,16.05246,123.3715092728,8.20272,2.39246,8.5445,114.12,13.66,114.9346335967,132.02,8.20272,2.39246,8.5445,8.20272,2.39246,8.5445,0.0,0.0,0.0,133.36
2020-02-05 17:30:00,138.23608,9.88844,138.5893035533,8.80608,2.56844,9.173,129.43,7.32,129.6368284864,131.36,121.16608,30.78844,125.0165868203,8.80608,2.56844,9.173,112.36,28.22,115.8496353037,132.8,127.41608,16.33844,128.4593401205,8.80608,2.56844,9.173,118.61,13.77,119.406637169,131.36,8.80608,2.56844,9.173,8.80608,2.56844,9.173,0.0,0.0,0.0,132.8
2020-02-05 18:00:00,139.85592,14.805060000000001,140.6373640277,8.72592,2.5450600000000003,9.0895,131.13,12.26,131.7018773594,131.93,124.70592,38.40506,130.4856893174,8.72592,2.5450600000000003,9.0895,115.98,35.86,121.3972816829,133.37,129.61592,17.82506,130.8358493741,8.72592,2.5450600000000003,9.0895,120.89,15.28,121.8518383119,131.93,8.72592,2.5450600000000003,9.0895,8.72592,2.5450600000000003,9.0895,0.0,0.0,0.0,133.37
2020-02-05 18:30:00,137.8228,26.4929,140.3459937093,8.7528,2.5529,9.1175,129.07,23.94,131.2714306313,133.86,125.3628,49.3529,134.7276525523,8.7528,2.5529,9.1175,116.61,46.8,125.6508340601,135.27,128.4828,19.8729,130.0106228362,8.7528,2.5529,9.1175,119.73,17.32,120.9762592412,133.86,8.7528,2.5529,9.1175,8.7528,2.5529,9.1175,0.0,0.0,0.0,135.27
2020-02-05 19:00:00,135.0184,27.12995,137.717110504,8.2284,2.39995,8.57125,126.79,24.73,129.1792436888,134.34,122.9884,48.11995,132.0669380374,8.2284,2.39995,8.57125,114.76,45.72,123.532084901,135.76,126.0684,21.31995,127.8584441739,8.2284,2.39995,8.57125,117.84,18.92,119.3492019244,134.34,8.2284,2.39995,8.57125,8.2284,2.39995,8.57125,0.0,0.0,0.0,135.76
2020-02-05 19:30:00,132.1812,24.9916,134.5230452525,8.1312,2.3716,8.47,124.05,22.62,126.0954674047,133.78,120.8612,36.5916,126.278956505,8.1312,2.3716,8.47,112.73,34.22,117.809427891,135.2,124.0012,19.4116,125.5113852047,8.1312,2.3716,8.47,115.87,17.04,117.1162606131,133.78,8.1312,2.3716,8.47,8.1312,2.3716,8.47,0.0,0.0,0.0,135.2
2020-02-05 20:00:00,129.19872,21.08796,130.9084080821,8.35872,2.43796,8.707,120.84,18.65,122.2707164451,131.63,118.39872,10.97796,118.9065704804,8.35872,2.43796,8.707,110.04,8.54,110.3708892779,133.1,121.76872,11.30796,122.2926454444,8.35872,2.43796,8.707,113.41,8.87,113.7563404826,131.63,8.35872,2.43796,8.707,8.35872,2.43796,8.707,0.0,0.0,0.0,133.1
2020-02-05 20:30:00,127.554,21.707,129.3878540088,7.944,2.317,8.275,119.61,19.39,121.1714661131,131.97,116.964,9.947,117.3862006583,7.944,2.317,8.275,109.02,7.63,109.2866748511,133.42,120.314,10.257,120.7504229599,7.944,2.317,8.275,112.37,7.94,112.6501686639,131.97,7.944,2.317,8.275,7.944,2.317,8.275,0.0,0.0,0.0,133.42
2020-02-05 21:00:00,122.58264,22.64827,124.6573213388,7.50264,2.18827,7.81525,115.08,20.46,116.8846354317,132.4,112.56264,8.15827,112.8578986742,7.50264,2.18827,7.81525,105.06,5.97,105.2294849365,133.85,115.82264,8.43827,116.1296186903,7.50264,2.18827,7.81525,108.32,6.25,108.5001608294,132.4,7.50264,2.18827,7.81525,7.50264,2.18827,7.81525,0.0,0.0,0.0,133.85
2020-02-05 21:30:00,118.54352,19.46436,120.130876315,7.28352,2.12436,7.587,111.26,17.34,112.6031225144,133.09,105.28352,8.12436,105.5965189246,7.28352,2.12436,7.587,98.0,6.0,98.1835016691,134.65,108.57352,8.27436,108.8883569469,7.28352,2.12436,7.587,101.29,6.15,101.4765322624,133.09,7.28352,2.12436,7.587,7.28352,2.12436,7.587,0.0,0.0,0.0,134.65
2020-02-05 22:00:00,115.03584,9.79462,115.4520639289,7.6958400000000005,2.24462,8.0165,107.34,7.55,107.6051955065,133.52,97.72584,9.97462,98.2335627362,7.6958400000000005,2.24462,8.0165,90.03,7.73,90.3612405847,135.09,100.79584,9.92462,101.2832633926,7.6958400000000005,2.24462,8.0165,93.1,7.68,93.4162319942,133.52,7.6958400000000005,2.24462,8.0165,7.6958400000000005,2.24462,8.0165,0.0,0.0,0.0,135.09
2020-02-05 22:30:00,104.92936,28.90398,108.8375424651,7.89936,2.30398,8.2285,97.03,26.6,100.6100437332,133.42,91.69936,9.44398,92.1843879551,7.89936,2.30398,8.2285,83.8,7.14,84.1036241787,134.96,94.58936,9.58398,95.073654068,7.89936,2.30398,8.2285,86.69,7.28,86.9951406689,133.42,7.89936,2.30398,8.2285,7.89936,2.30398,8.2285,0.0,0.0,0.0,134.96
2020-02-05 23:00:00,96.05672,45.70321,106.375170324,8.61672,2.51321,8.97575,87.44,43.19,97.5250208921,132.97,86.86672,7.23321,87.167346928,8.61672,2.51321,8.97575,78.25,4.72,78.392224742,134.49,89.63672,7.52321,89.9518774738,8.61672,2.51321,8.97575,81.02,5.01,81.1747528484,132.97,8.61672,2.51321,8.97575,8.61672,2.51321,8.97575,0.0,0.0,0.0,134.49
2020-02-05 23:30:00,89.97096,48.24903,102.091833852,8.43096,2.4590300000000003,8.78225,81.54,45.79,93.5173550738,134.67,81.58096,5.93903,81.7968527014,8.43096,2.4590300000000003,8.78225,73.15,3.48,73.2327310702,136.16,84.33096,6.21903,84.5599618535,8.43096,2.4590300000000003,8.78225,75.9,3.76,75.9930760004,134.67,8.43096,2.4590300000000003,8.78225,8.43096,2.4590300000000003,8.78225,0.0,0.0,0.0,136.16
2020-02-06 00:00:00,85.79352,46.88686,97.7696564106,8.66352,2.52686,9.0245,77.13,44.36,88.9766626706,134.99,77.43352,5.33686,77.6172151926,8.66352,2.52686,9.0245,68.77,2.81,68.827385538,136.53,79.92352,7.93686,80.3166408402,8.66352,2.52686,9.0245,71.26,5.41,71.4650662912,134.99,8.66352,2.52686,9.0245,8.66352,2.52686,9.0245,0.0,0.0,0.0,136.53
2020-02-06 00:30:00,86.61776,33.20893,92.765669184,8.32776,2.4289300000000003,8.67475,78.29,30.78,84.1233172194,132.86,76.69776,6.29893,76.9559803275,8.32776,2.4289300000000003,8.67475,68.37,3.87,68.4794407103,134.38,78.67776,18.89893,80.9157554112,8.32776,2.4289300000000003,8.67475,70.35,16.47,72.2522207271,132.86,8.32776,2.4289300000000003,8.67475,8.32776,2.4289300000000003,8.67475,0.0,0.0,0.0,134.38
2020-02-06 01:00:00,91.53776,32.51768,97.1419632208,8.35776,2.43768,8.706,83.18,30.08,88.4517879978,132.16,80.94776,7.10768,81.2592084874,8.35776,2.43768,8.706,72.59,4.67,72.7400646137,133.67,82.95776,17.88768,84.8643567112,8.35776,2.43768,8.706,74.6,15.45,76.183085393,132.16,8.35776,2.43768,8.706,8.35776,2.43768,8.706,0.0,0.0,0.0,133.67
2020-02-06 01:30:00,95.04272,31.45996,100.1141733632,7.78272,2.26996,8.107,87.26,29.19,92.0128452989,131.68,83.76272,8.53996,84.1969368718,7.78272,2.26996,8.107,75.98,6.27,76.2382666382,133.15,85.83272,15.94996,87.3021021889,7.78272,2.26996,8.107,78.05,13.68,79.2397936645,131.68,7.78272,2.26996,8.107,7.78272,2.26996,8.107,0.0,0.0,0.0,133.15
2020-02-06 02:00:00,93.72912,31.75391,98.9619054802,7.89912,2.30391,8.22825,85.83,29.45,90.7418944039,131.99,82.64912,8.51391,83.0864832585,7.89912,2.30391,8.22825,74.75,6.21,75.0075102906,133.49,84.68912,16.13391,86.2122386803,7.89912,2.30391,8.22825,76.79,13.83,78.0254637923,131.99,7.89912,2.30391,8.22825,7.89912,2.30391,8.22825,0.0,0.0,0.0,133.49
2020-02-06 02:30:00,92.61736,32.63048,98.1973706287,8.60736,2.5104800000000003,8.966,84.01,30.12,89.2462576246,132.08,81.74736,8.20048,82.1576456527,8.60736,2.5104800000000003,8.966,73.14,5.69,73.3609957675,133.54,83.75736,16.91048,85.4474089016,8.60736,2.5104800000000003,8.966,75.15,14.4,76.5172039479,132.08,8.60736,2.5104800000000003,8.966,8.60736,2.5104800000000003,8.966,0.0,0.0,0.0,133.54
2020-02-06 03:00:00,91.94192,32.78306,97.6117087047,8.10192,2.36306,8.4395,83.84,30.42,89.1881270125,132.08,81.15192,7.82306,81.5281202252,8.10192,2.36306,8.4395,73.05,5.46,73.2537650909,133.57,83.20192,17.01306,84.9235167798,8.10192,2.36306,8.4395,75.1,14.65,76.5155703109,132.08,8.10192,2.36306,8.4395,8.10192,2.36306,8.4395,0.0,0.0,0.0,133.57
2020-02-06 03:30:00,90.73512,33.13316,96.5953844291,7.72512,2.25316,8.047,83.01,30.88,88.5676831581,132.54,80.07512,7.38316,80.4147741065,7.72512,2.25316,8.047,72.35,5.13,72.53164412859999,133.99,82.11512,17.36316,83.930758711,7.72512,2.25316,8.047,74.39,15.11,75.90905216109999,132.54,7.72512,2.25316,8.047,7.72512,2.25316,8.047,0.0,0.0,0.0,133.99
2020-02-06 04:00:00,89.18376,33.09568,95.1265845198,7.97376,2.32568,8.306,81.21,30.77,86.843865644,132.54,78.79376,7.14568,79.1171116611,7.97376,2.32568,8.306,70.82,4.82,70.9838347795,134.02,80.79376,17.74568,82.719651919,7.97376,2.32568,8.306,72.82,15.42,74.4347284539,132.54,7.97376,2.32568,8.306,7.97376,2.32568,8.306,0.0,0.0,0.0,134.02
2020-02-06 04:30:00,89.0332,32.6926,94.8457526566,7.2432,2.1126,7.545,81.79,30.58,87.3197600775,132.85,78.6532,6.7226,78.9399722637,7.2432,2.1126,7.545,71.41,4.61,71.5586486737,134.29,80.6332,17.8226,82.5794042907,7.2432,2.1126,7.545,73.39,15.71,75.0526228722,132.85,7.2432,2.1126,7.545,7.2432,2.1126,7.545,0.0,0.0,0.0,134.29
2020-02-06 05:00:00,89.65344,32.20392,95.261911419,6.97344,2.03392,7.264,82.68,30.17,88.0125633077,132.55,79.15344,7.24392,79.4842213323,6.97344,2.03392,7.264,72.18,5.21,72.3677863417,133.98,81.14344,17.05392,82.916186854,6.97344,2.03392,7.264,74.17,15.02,75.6755528556,132.55,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0.0,0.0,0.0,133.98
2020-02-06 05:30:00,92.44552,31.24411,97.582624364,6.66552,1.9441100000000002,6.94325,85.78,29.3,90.6460059793,132.15,81.52552,8.14411,81.9312940149,6.66552,1.9441100000000002,6.94325,74.86,6.2,75.116307151,133.55,83.53552,15.824110000000001,85.0210889072,6.66552,1.9441100000000002,6.94325,76.87,13.88,78.1130674087,132.15,6.66552,1.9441100000000002,6.94325,6.66552,1.9441100000000002,6.94325,0.0,0.0,0.0,133.55
2020-02-06 06:00:00,96.92984,29.95537,101.4530338347,6.42984,1.8753700000000002,6.69775,90.5,28.08,94.7561945205,131.54,85.35984,9.00537,85.8335538916,6.42984,1.8753700000000002,6.69775,78.93,7.13,79.2513835841,132.98,87.42984,14.64537,88.6479767669,6.42984,1.8753700000000002,6.69775,81.0,12.77,82.000444511,131.54,6.42984,1.8753700000000002,6.69775,6.42984,1.8753700000000002,6.69775,0.0,0.0,0.0,132.98
2020-02-06 06:30:00,107.50472,35.08346,113.0845435409,6.59472,1.92346,6.8695,100.91,33.16,106.2187069211,132.04,96.28472,10.91346,96.9012431017,6.59472,1.92346,6.8695,89.69,8.99,90.1394264459,133.55,99.00472,11.28346,99.6456273594,6.59472,1.92346,6.8695,92.41,9.36,92.8828170331,132.04,6.59472,1.92346,6.8695,6.59472,1.92346,6.8695,0.0,0.0,0.0,133.55
2020-02-06 07:00:00,117.72608,34.92844,122.7983136407,6.88608,2.00844,7.173,110.84,32.92,115.6253951345,131.75,106.10608,13.558440000000001,106.9688342846,6.88608,2.00844,7.173,99.22,11.55,99.8899939934,133.27,109.23608,13.97844,110.1268266981,6.88608,2.00844,7.173,102.35,11.97,103.0475783316,131.75,6.88608,2.00844,7.173,6.88608,2.00844,7.173,0.0,0.0,0.0,133.27
2020-02-06 07:30:00,134.63616,6.90013,134.8128605644,6.68616,1.9501300000000001,6.96475,127.95,4.95,128.0457144929,132.22,114.02616,10.21013,114.4823651003,6.68616,1.9501300000000001,6.96475,107.34,8.26,107.6573415982,133.76,117.50616,10.91013,118.0115611903,6.68616,1.9501300000000001,6.96475,110.82,8.96,111.1816261799,132.22,6.68616,1.9501300000000001,6.96475,6.68616,1.9501300000000001,6.96475,0.0,0.0,0.0,133.76
2020-02-06 08:00:00,140.6492,14.4781,141.3924072935,6.9192,2.0181,7.2075,133.73,12.46,134.3092122678,131.74,115.3492,30.3581,119.2772072789,6.9192,2.0181,7.2075,108.43,28.34,112.0723895525,133.25,119.8992,27.5381,123.0209945995,6.9192,2.0181,7.2075,112.98,25.52,115.8263821415,131.74,6.9192,2.0181,7.2075,6.9192,2.0181,7.2075,0.0,0.0,0.0,133.25
2020-02-06 08:30:00,140.1692,5.0981,140.2618809665,6.9192,2.0181,7.2075,133.25,3.08,133.2855914944,132.92,117.9392,18.4081,119.36713552,6.9192,2.0181,7.2075,111.02,16.39,112.2233153137,134.42,120.5092,27.7281,123.6580560022,6.9192,2.0181,7.2075,113.59,25.71,116.46326545310001,132.92,6.9192,2.0181,7.2075,6.9192,2.0181,7.2075,0.0,0.0,0.0,134.42
2020-02-06 09:00:00,139.51632,5.93976,139.6427022626,6.85632,1.9997600000000002,7.142,132.66,3.94,132.7184960735,132.58,117.53632,18.08976,118.9202503193,6.85632,1.9997600000000002,7.142,110.68,16.09,111.843419565,134.12,120.06632,27.93976,123.2742932943,6.85632,1.9997600000000002,7.142,113.21,25.94,116.1438233399,132.58,6.85632,1.9997600000000002,7.142,6.85632,1.9997600000000002,7.142,0.0,0.0,0.0,134.12
2020-02-06 09:30:00,140.23888,12.28509,140.7759457434,7.38888,2.15509,7.69675,132.85,10.13,133.2356536367,132.36,114.64888,9.12509,115.011447051,7.38888,2.15509,7.69675,107.26,6.97,107.4862246988,133.84,119.99888,11.50509,120.5491530338,7.38888,2.15509,7.69675,112.61,9.35,112.9974982024,132.36,7.38888,2.15509,7.69675,7.38888,2.15509,7.69675,0.0,0.0,0.0,133.84
2020-02-06 10:00:00,139.71984,15.31037,140.5561849196,7.5098400000000005,2.19037,7.82275,132.21,13.12,132.8593937213,132.3,112.31984,3.72037,112.3814380161,7.5098400000000005,2.19037,7.82275,104.81,1.53,104.8211667556,133.72,119.16984,4.13037,119.2413968467,7.5098400000000005,2.19037,7.82275,111.66,1.94,111.6768516748,132.3,7.5098400000000005,2.19037,7.82275,7.5098400000000005,2.19037,7.82275,0.0,0.0,0.0,133.72
2020-02-06 10:30:00,138.12424,15.48332,138.9893480588,7.55424,2.20332,7.869,130.57,13.28,131.2436028917,132.81,111.08424,3.32332,111.133940955,7.55424,2.20332,7.869,103.53,1.12,103.5360579702,134.2,117.87424,4.60332,117.9640920391,7.55424,2.20332,7.869,110.32,2.4,110.3461027857,132.81,7.55424,2.20332,7.869,7.55424,2.20332,7.869,0.0,0.0,0.0,134.2
2020-02-06 11:00:00,136.52496,15.32853,137.3827810716,7.19496,2.0985300000000002,7.49475,129.33,13.23,130.0049299065,132.96,109.82496,2.73853,109.8590978734,7.19496,2.0985300000000002,7.49475,102.63,0.64,102.6319954985,134.37,116.60496,4.98853,116.7116195079,7.19496,2.0985300000000002,7.49475,109.41,2.89,109.4481621591,132.96,7.19496,2.0985300000000002,7.49475,7.19496,2.0985300000000002,7.49475,0.0,0.0,0.0,134.37
2020-02-06 11:30:00,134.46368,14.94274,135.2914140581,7.24368,2.11274,7.5455,127.22,12.83,127.8653092125,133.08,108.16368,2.32274,108.1886167406,7.24368,2.11274,7.5455,100.92,0.21,100.9202184897,134.47,114.82368,5.42274,114.9516576559,7.24368,2.11274,7.5455,107.58,3.31,107.6309086648,133.08,7.24368,2.11274,7.5455,7.24368,2.11274,7.5455,0.0,0.0,0.0,134.47
2020-02-06 12:00:00,132.76648,14.46189,133.5518044579,7.44648,2.17189,7.75675,125.32,12.29,125.921191624,133.49,106.81648,2.39189,106.8432568643,7.44648,2.17189,7.75675,99.37,0.22,99.370243534,134.9,113.40648,6.04189,113.5673110572,7.44648,2.17189,7.75675,105.96,3.87,106.030648871,133.49,7.44648,2.17189,7.75675,7.44648,2.17189,7.75675,0.0,0.0,0.0,134.9
2020-02-06 12:30:00,131.65456,13.96008,132.392624426,7.47456,2.1800800000000002,7.786,124.18,11.78,124.7374875489,133.66,105.89456,3.07008,105.9390543133,7.47456,2.1800800000000002,7.786,98.42,0.89,98.4240239982,134.99,112.42456,6.71008,112.624628145,7.47456,2.1800800000000002,7.786,104.95,4.53,105.0477196326,133.66,7.47456,2.1800800000000002,7.786,7.47456,2.1800800000000002,7.786,0.0,0.0,0.0,134.99
2020-02-06 13:00:00,128.96704,12.19997,129.5427986202,7.33704,2.13997,7.64275,121.63,10.06,122.0453214998,133.14,104.34704,12.85997,105.1364997761,7.33704,2.13997,7.64275,97.01,10.72,97.6005046094,134.53,110.06704,17.03997,111.3782468526,7.33704,2.13997,7.64275,102.73,14.9,103.804927147,133.14,7.33704,2.13997,7.64275,7.33704,2.13997,7.64275,0.0,0.0,0.0,134.53
2020-02-06 13:30:00,126.69608,3.57719,126.7465698773,7.39608,2.15719,7.70425,119.3,1.42,119.3084506647,134.32,106.91608,45.90719,116.3551385039,7.39608,2.15719,7.70425,99.52,43.75,108.7119722018,135.76,109.36608,44.18719,117.9552763324,7.39608,2.15719,7.70425,101.97,42.03,110.2923469693,134.32,7.39608,2.15719,7.70425,7.39608,2.15719,7.70425,0.0,0.0,0.0,135.76
2020-02-06 14:00:00,126.35976,3.22118,126.4008107088,7.16976,2.09118,7.4685,119.19,1.13,119.1953564532,134.14,106.57976,45.76118,115.988494415,7.16976,2.09118,7.4685,99.41,43.67,108.5790817791,135.54,109.06976,43.85118,117.5548320311,7.16976,2.09118,7.4685,101.9,41.76,110.1249635641,134.14,7.16976,2.09118,7.4685,7.16976,2.09118,7.4685,0.0,0.0,0.0,135.54
2020-02-06 14:30:00,125.506,3.143,125.5453483208,7.176,2.093,7.475,118.33,1.05,118.3346584902,134.14,105.826,45.733,115.285079542,7.176,2.093,7.475,98.65,43.64,107.8715537109,135.54,108.266,43.813,116.7951442698,7.176,2.093,7.475,101.09,41.72,109.3606259126,134.14,7.176,2.093,7.475,7.176,2.093,7.475,0.0,0.0,0.0,135.54
2020-02-06 15:00:00,124.8776,3.3193,124.9217064175,6.9576,2.0293,7.2475,117.92,1.29,117.9270558439,134.31,105.2376,45.4493,114.6324182954,6.9576,2.0293,7.2475,98.28,43.42,107.4441938869,135.71,107.7476,44.2093,116.4646191435,6.9576,2.0293,7.2475,100.79,42.18,109.2601322533,134.31,6.9576,2.0293,7.2475,6.9576,2.0293,7.2475,0.0,0.0,0.0,135.71
2020-02-06 15:30:00,124.5592,3.8881,124.6198685052,6.6792,1.9481000000000002,6.9575,117.88,1.94,117.8959626111,134.49,104.8292,45.0781,114.1104564545,6.6792,1.9481000000000002,6.9575,98.15,43.13,107.2082991191,135.89,107.3292,44.6781,116.2569988958,6.6792,1.9481000000000002,6.9575,100.65,42.73,109.3447547896,134.49,6.6792,1.9481000000000002,6.9575,6.6792,1.9481000000000002,6.9575,0.0,0.0,0.0,135.89
2020-02-06 16:00:00,128.77224,2.59482,128.7983807563,6.46224,1.88482,6.7315000000000005,122.31,0.71,122.3120607299,133.86,108.31224,45.63482,117.533306472,6.46224,1.88482,6.7315000000000005,101.85,43.75,110.8489287273,135.26,110.85224,43.13482,118.9488621612,6.46224,1.88482,6.7315000000000005,104.39,41.25,112.244530379,133.86,6.46224,1.88482,6.7315000000000005,6.46224,1.88482,6.7315000000000005,0.0,0.0,0.0,135.26
2020-02-06 16:30:00,132.69032,2.94801,132.7230642528,6.13032,1.78801,6.38575,126.56,1.16,126.565315944,133.7,111.45032,45.24801,120.2853118093,6.13032,1.78801,6.38575,105.32,43.46,113.9345162802,135.16,113.98032,43.28801,121.9236037733,6.13032,1.78801,6.38575,107.85,41.5,115.5589568143,133.7,6.13032,1.78801,6.38575,6.13032,1.78801,6.38575,0.0,0.0,0.0,135.16
2020-02-06 17:00:00,136.69928,2.77854,136.7275152888,6.02928,1.75854,6.2805,130.67,1.02,130.6739809603,133.7,114.73928,45.35854,123.3794939439,6.02928,1.75854,6.2805,108.71,43.6,117.1273840739,135.1,117.33928,43.02854,124.9798459171,6.02928,1.75854,6.2805,111.31,41.27,118.7144852156,133.7,6.02928,1.75854,6.2805,6.02928,1.75854,6.2805,0.0,0.0,0.0,135.1
2020-02-06 17:30:00,142.88472,3.14346,142.9192938348,6.11472,1.78346,6.3695,136.77,1.3599999999999999,136.7767615496,132.82,119.95472,46.16346,128.5309296996,6.11472,1.78346,6.3695,113.84,44.38,122.1848190243,134.28,122.57472,41.21346,129.3178690988,6.11472,1.78346,6.3695,116.46,39.43,122.9538795647,132.82,6.11472,1.78346,6.3695,6.11472,1.78346,6.3695,0.0,0.0,0.0,134.28
2020-02-06 18:00:00,146.76792,3.20231,146.8028512341,6.24792,1.82231,6.50825,140.52,1.38,140.5267760962,131.7,123.21792,46.59231,131.7326806843,6.24792,1.82231,6.50825,116.97,44.77,125.2450949139,133.15,125.81792,39.43231,131.852402576,6.24792,1.82231,6.50825,119.57,37.61,125.34551049,131.7,6.24792,1.82231,6.50825,6.24792,1.82231,6.50825,0.0,0.0,0.0,133.15
2020-02-06 18:30:00,146.26248,2.40364,146.2822290676,6.4924800000000005,1.89364,6.763,139.77,0.51,139.7709304541,131.95,122.75248,46.19364,131.1564856292,6.4924800000000005,1.89364,6.763,116.26,44.3,124.4141374603,133.41,125.36248,40.32364,131.6880683076,6.4924800000000005,1.89364,6.763,118.87,38.43,124.9277463176,131.95,6.4924800000000005,1.89364,6.763,6.4924800000000005,1.89364,6.763,0.0,0.0,0.0,133.41
2020-02-06 19:00:00,144.35936,2.61023,144.3829564743,6.54936,1.91023,6.82225,137.81,0.7000000000000001,137.8117777986,132.4,121.18936,45.72023,129.526832774,6.54936,1.91023,6.82225,114.64,43.81,122.7258966152,133.85,123.70936,41.37023,130.4434807948,6.54936,1.91023,6.82225,117.16,39.46,123.6266848217,132.4,6.54936,1.91023,6.82225,6.54936,1.91023,6.82225,0.0,0.0,0.0,133.85
2020-02-06 19:30:00,140.49952,3.98611,140.5560535628,6.3295200000000005,1.84611,6.59325,134.17,2.14,134.187065323,133.29,117.87952,44.68611,126.0651802139,6.3295200000000005,1.84611,6.59325,111.55,42.84,119.4933809882,134.73,120.39952,43.41611,127.9882925262,6.3295200000000005,1.84611,6.59325,114.07,41.57,121.4085244124,133.29,6.3295200000000005,1.84611,6.59325,6.3295200000000005,1.84611,6.59325,0.0,0.0,0.0,134.73
2020-02-06 20:00:00,136.45472,5.28596,136.557064934,6.77472,1.9759600000000002,7.057,129.68,3.31,129.7222359505,133.72,114.63472,43.66596,122.669617641,6.77472,1.9759600000000002,7.057,107.86,41.69,115.6366537911,135.17,117.11472,45.30596,125.5726389473,6.77472,1.9759600000000002,7.057,110.34,43.33,118.5428382485,133.72,6.77472,1.9759600000000002,7.057,6.77472,1.9759600000000002,7.057,0.0,0.0,0.0,135.17
2020-02-06 20:30:00,135.39192,4.8243100000000005,135.4778430898,7.35192,2.14431,7.65825,128.04,2.68,128.0680444139,134.63,114.06192,43.27431,121.9950306368,7.35192,2.14431,7.65825,106.71,41.13,114.3621484583,136.06,116.54192,47.18431,125.7313732823,7.35192,2.14431,7.65825,109.19,45.04,118.1145956265,134.63,7.35192,2.14431,7.65825,7.35192,2.14431,7.65825,0.0,0.0,0.0,136.06
2020-02-06 21:00:00,125.8904,32.44845,130.0049795953,7.4004,2.15845,7.70875,118.49,30.29,122.300303352,133.56,112.0204,28.69845,115.6381037918,7.4004,2.15845,7.70875,104.62,26.54,107.933850112,135.04,115.1404,20.97845,117.0359221631,7.4004,2.15845,7.70875,107.74,18.82,109.3713856546,133.56,7.4004,2.15845,7.70875,7.4004,2.15845,7.70875,0.0,0.0,0.0,135.04
2020-02-06 21:30:00,118.63784,37.42187,124.3998932241,7.37784,2.15187,7.68525,111.26,35.27,116.716581941,133.93,106.60784,11.24187,107.1989327865,7.37784,2.15187,7.68525,99.23,9.09,99.6454765657,135.4,110.17784,11.61187,110.7880496803,7.37784,2.15187,7.68525,102.8,9.46,103.2343528095,133.93,7.37784,2.15187,7.68525,7.37784,2.15187,7.68525,0.0,0.0,0.0,135.4
2020-02-06 22:00:00,112.13496,40.72228,119.3002654758,8.30496,2.42228,8.651,103.83,38.3,110.6686897907,134.59,100.96496,9.36228,101.3981037032,8.30496,2.42228,8.651,92.66,6.94,92.919530778,136.1,104.41496,9.69228,104.8638362993,8.30496,2.42228,8.651,96.11,7.27,96.3845682669,134.59,8.30496,2.42228,8.651,8.30496,2.42228,8.651,0.0,0.0,0.0,136.1
2020-02-06 22:30:00,103.74792,42.69981,112.1913752405,10.14792,2.95981,10.57075,93.6,39.74,101.6869096787,134.86,93.24792,8.709810000000001,93.6538059801,10.14792,2.95981,10.57075,83.1,5.75,83.2986944676,136.34,96.20792,9.91981,96.7179740336,10.14792,2.95981,10.57075,86.06,6.96,86.340982158,134.86,10.14792,2.95981,10.57075,10.14792,2.95981,10.57075,0.0,0.0,0.0,136.34
2020-02-06 23:00:00,97.05096,33.23903,102.5851936308,12.27096,3.57903,12.78225,84.78,29.66,89.8185058883,134.04,85.87096,9.65903,86.4124911796,12.27096,3.57903,12.78225,73.6,6.08,73.8507034496,135.51,87.18096,17.57903,88.9356063805,12.27096,3.57903,12.78225,74.91,14.0,76.2070082079,134.04,12.27096,3.57903,12.78225,12.27096,3.57903,12.78225,0.0,0.0,0.0,135.51
2020-02-06 23:30:00,91.41488,34.47184,97.6984546367,11.59488,3.38184,12.078,79.82,31.09,85.6610792601,134.78,80.94488,8.56184,81.3964292976,11.59488,3.38184,12.078,69.35,5.18,69.5431873011,136.24,82.28488,18.51184,84.3415063702,11.59488,3.38184,12.078,70.69,15.13,72.2910298723,134.78,11.59488,3.38184,12.078,11.59488,3.38184,12.078,0.0,0.0,0.0,136.24
2020-02-07 00:00:00,84.02304,54.31547,100.0501950631,11.57304,3.37547,12.05525,72.45,50.94,88.5657162789,134.05,78.30304,17.01547,80.1304704377,11.57304,3.37547,12.05525,66.73,13.64,68.1097827041,135.51,79.60304,13.13547,80.679517533,11.57304,3.37547,12.05525,68.03,9.76,68.7265487275,134.05,11.57304,3.37547,12.05525,11.57304,3.37547,12.05525,0.0,0.0,0.0,135.51
2020-02-07 00:30:00,80.97824,73.25532,109.1962328187,11.53824,3.36532,12.019,69.44,69.89,98.5217016702,132.83,79.55824,26.46532,83.8446582353,11.53824,3.36532,12.019,68.02,23.1,71.8354397216,134.28,80.80824,6.84532,81.0976575358,11.53824,3.36532,12.019,69.27,3.48,69.3573593788,132.83,11.53824,3.36532,12.019,11.53824,3.36532,12.019,0.0,0.0,0.0,134.28
2020-02-07 01:00:00,88.61688,54.26784,103.9131843377,11.30688,3.29784,11.778,77.31,50.97,92.6000917926,133.36,83.18688,18.24784,85.1647853799,11.30688,3.29784,11.778,71.88,14.95,73.4182327491,134.81,84.46688,9.16784,84.96295138,11.30688,3.29784,11.778,73.16,5.87,73.3951122351,133.36,11.30688,3.29784,11.778,11.30688,3.29784,11.778,0.0,0.0,0.0,134.81
2020-02-07 01:30:00,90.67792,51.84231,104.4514733341,12.24792,3.57231,12.75825,78.43,48.27,92.0937446301,133.43,84.54792,17.33231,86.3061976121,12.24792,3.57231,12.75825,72.3,13.76,73.5977418132,134.87,85.86792,9.66231,86.4098369381,12.24792,3.57231,12.75825,73.62,6.09,73.871459306,133.43,12.24792,3.57231,12.75825,12.24792,3.57231,12.75825,0.0,0.0,0.0,134.87
2020-02-07 02:00:00,89.8752,52.04735,103.8579713699,10.8252,3.15735,11.27625,79.05,48.89,92.9469450816,133.73,83.7752,16.59735,85.4034903389,10.8252,3.15735,11.27625,72.95,13.44,74.1777331819,135.21,85.1052,9.63735,85.6491306556,10.8252,3.15735,11.27625,74.28,6.48,74.5621137039,133.73,10.8252,3.15735,11.27625,10.8252,3.15735,11.27625,0.0,0.0,0.0,135.21
2020-02-07 02:30:00,88.19352,52.74936,102.7647407937,11.24352,3.27936,11.712,76.95,49.47,91.4799617403,133.67,82.24352,16.17936,83.8198560724,11.24352,3.27936,11.712,71.0,12.9,72.1623863242,135.15,83.56352,10.29936,84.1958353554,11.24352,3.27936,11.712,72.32,7.02,72.6599119185,133.67,11.24352,3.27936,11.712,11.24352,3.27936,11.712,0.0,0.0,0.0,135.15
2020-02-07 03:00:00,86.97744,53.18842,101.9513761116,12.33744,3.59842,12.8515,74.64,49.59,89.6119283355,133.76,81.19744,16.48842,82.8546453535,12.33744,3.59842,12.8515,68.86,12.89,70.0560611225,135.24,82.48744,10.63842,83.17063026,12.33744,3.59842,12.8515,70.15,7.04,70.5023694637,133.76,12.33744,3.59842,12.8515,12.33744,3.59842,12.8515,0.0,0.0,0.0,135.24
2020-02-07 03:30:00,84.574,54.232,100.4682601621,14.064,4.102,14.65,70.51,50.13,86.5140277643,133.76,79.124,16.632,80.8531434145,14.064,4.102,14.65,65.06,12.53,66.2555997633,135.24,80.374,11.522,81.1956671258,14.064,4.102,14.65,66.31,7.42,66.7238525566,133.76,14.064,4.102,14.65,14.064,4.102,14.65,0.0,0.0,0.0,135.24
2020-02-07 04:00:00,83.50328,54.71429,99.8321155789,14.00328,4.08429,14.58675,69.5,50.63,85.9863180977,134.13,78.21328,16.45429,79.9253453403,14.00328,4.08429,14.58675,64.21,12.37,65.390679764,135.61,79.46328,11.74429,80.3264664725,14.00328,4.08429,14.58675,65.46,7.66,65.9066552026,134.13,14.00328,4.08429,14.58675,14.00328,4.08429,14.58675,0.0,0.0,0.0,135.61
2020-02-07 04:30:00,82.44112,55.30616,99.273911985,15.62112,4.55616,16.272,66.82,50.75,83.907537802,133.96,77.32112,16.74616,79.1137754933,15.62112,4.55616,16.272,61.7,12.19,62.8926553741,135.43,78.56112,12.37616,79.5299875016,15.62112,4.55616,16.272,62.94,7.82,63.4239386983,133.96,15.62112,4.55616,16.272,15.62112,4.55616,16.272,0.0,0.0,0.0,135.43
2020-02-07 05:00:00,82.4316,55.12755,99.1666044975,15.8316,4.61755,16.49125,66.6,50.51,83.5872005752,133.83,77.3016,16.91755,79.131162386,15.8316,4.61755,16.49125,61.47,12.3,62.688522873,135.3,78.5316,12.28755,79.4870812369,15.8316,4.61755,16.49125,62.7,7.67,63.1673879466,133.83,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,135.3
2020-02-07 05:30:00,83.53584,54.50087,99.7425756398,15.22584,4.44087,15.86025,68.31,50.06,84.6891947063,133.77,78.27584,17.25087,80.1542241149,15.22584,4.44087,15.86025,63.05,12.81,64.3381581956,135.2,79.49584,11.58087,80.3349558241,15.22584,4.44087,15.86025,64.27,7.14,64.6653887331,133.77,15.22584,4.44087,15.86025,15.22584,4.44087,15.86025,0.0,0.0,0.0,135.2
2020-02-07 06:00:00,87.0928,53.3004,102.1082193166,14.0928,4.1104,14.68,73.0,49.19,88.0264511383,133.37,81.3428,17.3804,83.1789000649,14.0928,4.1104,14.68,67.25,13.27,68.5467387992,134.88,82.6028,10.6604,83.2878544327,14.0928,4.1104,14.68,68.51,6.55,68.8223989701,133.37,14.0928,4.1104,14.68,14.0928,4.1104,14.68,0.0,0.0,0.0,134.88
2020-02-07 06:30:00,99.78472,47.04221,110.3175410674,9.744720000000001,2.84221,10.15075,90.04,44.2,100.3037466897,132.61,92.42472,19.69221,94.4992698478,9.744720000000001,2.84221,10.15075,82.68,16.85,84.3795289155,134.16,93.76472,5.60221,93.9319300002,9.744720000000001,2.84221,10.15075,84.02,2.76,84.0653198412,132.61,9.744720000000001,2.84221,10.15075,9.744720000000001,2.84221,10.15075,0.0,0.0,0.0,134.16
2020-02-07 07:00:00,115.48344,20.49767,117.2884452521,9.28344,2.7076700000000002,9.67025,106.2,17.79,107.6797292902,132.42,101.05344,12.94767,101.8795361899,9.28344,2.7076700000000002,9.67025,91.77,10.24,92.3395392018,133.95,102.49344,12.44767,103.2465482787,9.28344,2.7076700000000002,9.67025,93.21,9.74,93.7175101035,132.42,9.28344,2.7076700000000002,9.67025,9.28344,2.7076700000000002,9.67025,0.0,0.0,0.0,133.95
2020-02-07 07:30:00,126.46048,12.72139,127.0987284176,10.77048,3.14139,11.21925,115.69,9.58,116.0859702979,132.8,108.49048,21.33139,110.5676826652,10.77048,3.14139,11.21925,97.72,18.19,99.3985638729,134.37,111.08048,23.58139,113.555955332,10.77048,3.14139,11.21925,100.31,20.44,102.3713324129,132.8,10.77048,3.14139,11.21925,10.77048,3.14139,11.21925,0.0,0.0,0.0,134.37
2020-02-07 08:00:00,130.69248,8.75239,130.9852230569,10.60248,3.09239,11.04425,120.09,5.66,120.2233076404,132.39,110.42248,31.81239,114.9136730196,10.60248,3.09239,11.04425,99.82,28.72,103.8694892642,133.92,114.53248,36.30239,120.1480440734,10.60248,3.09239,11.04425,103.93,33.21,109.1070529343,132.39,10.60248,3.09239,11.04425,10.60248,3.09239,11.04425,0.0,0.0,0.0,133.92
2020-02-07 08:30:00,134.06344,7.45892,134.2707765383,9.25344,2.69892,9.639,124.81,4.76,124.9007353861,131.76,113.03344,28.68892,116.6173773029,9.25344,2.69892,9.639,103.78,25.99,106.984898467,133.29,117.23344,38.10892,123.2719320762,9.25344,2.69892,9.639,107.98,35.41,113.6377952092,131.76,9.25344,2.69892,9.639,9.25344,2.69892,9.639,0.0,0.0,0.0,133.29
2020-02-07 09:00:00,133.7828,7.3529,133.9847107481,11.6328,3.3929,12.1175,122.15,3.96,122.2141730733,131.83,113.0828,28.7829,116.6883669791,11.6328,3.3929,12.1175,101.45,25.39,104.5789395624,133.35,117.2528,39.4629,123.7155591842,11.6328,3.3929,12.1175,105.62,36.07,111.6092706723,131.83,11.6328,3.3929,12.1175,11.6328,3.3929,12.1175,0.0,0.0,0.0,133.35
2020-02-07 09:30:00,134.0632,8.06885,134.3058000779,14.5332,4.23885,15.13875,119.53,3.83,119.5913450046,131.65,113.7032,29.46885,117.4599115041,14.5332,4.23885,15.13875,99.17,25.23,102.3290857968,133.17,117.7532,40.33885,124.4710365087,14.5332,4.23885,15.13875,103.22,36.1,109.3507128463,131.65,14.5332,4.23885,15.13875,14.5332,4.23885,15.13875,0.0,0.0,0.0,133.17
2020-02-07 10:00:00,132.39928,7.15479,132.5924596818,14.27928,4.16479,14.87425,118.12,2.99,118.1578372348,131.51,112.65928,29.95479,116.5735939828,14.27928,4.16479,14.87425,98.38,25.79,101.7042206597,133.02,116.68928,39.52479,123.2014492263,14.27928,4.16479,14.87425,102.41,35.36,108.3426864168,131.51,14.27928,4.16479,14.87425,14.27928,4.16479,14.87425,0.0,0.0,0.0,133.02
2020-02-07 10:30:00,129.70128,7.57454,129.9222678753,13.18128,3.8445400000000003,13.7305,116.52,3.73,116.579686481,132.17,110.35128,30.62454,114.5219081567,13.18128,3.8445400000000003,13.7305,97.17,26.78,100.7927442825,133.68,114.37128,38.74454,120.7556585368,13.18128,3.8445400000000003,13.7305,101.19,34.9,107.0393670572,132.17,13.18128,3.8445400000000003,13.7305,13.18128,3.8445400000000003,13.7305,0.0,0.0,0.0,133.68
2020-02-07 11:00:00,126.94072,7.72521,127.1755686587,14.04072,4.09521,14.62575,112.9,3.63,112.9583414361,132.68,108.24072,31.57521,112.7521501022,14.04072,4.09521,14.62575,94.2,27.48,98.1264001174,134.2,112.16072,38.73521,118.6610450176,14.04072,4.09521,14.62575,98.12,34.64,104.055100788,132.68,14.04072,4.09521,14.62575,14.04072,4.09521,14.62575,0.0,0.0,0.0,134.2
2020-02-07 11:30:00,126.4192,8.5206,126.7060170355,14.2992,4.1706,14.895,112.12,4.35,112.2043533024,132.91,107.8092,31.8106,112.4043499025,14.2992,4.1706,14.895,93.51,27.64,97.5094339026,134.4,111.7192,38.7906,118.2619562539,14.2992,4.1706,14.895,97.42,34.62,103.3885912468,132.91,14.2992,4.1706,14.895,14.2992,4.1706,14.895,0.0,0.0,0.0,134.4
2020-02-07 12:00:00,125.48672,8.99446,125.8086531485,14.34672,4.18446,14.9445,111.14,4.8100000000000005,111.2440366941,133.19,106.93672,32.03446,111.6318445241,14.34672,4.18446,14.9445,92.59,27.85,96.687799644,134.66,110.84672,38.81446,117.445977538,14.34672,4.18446,14.9445,96.5,34.63,102.5255426711,133.19,14.34672,4.18446,14.9445,14.34672,4.18446,14.9445,0.0,0.0,0.0,134.66
2020-02-07 12:30:00,123.64536,10.62448,124.1009855916,14.65536,4.27448,15.266,108.99,6.35,109.1748258528,134.1,105.39536,34.18448,110.8005441431,14.65536,4.27448,15.266,90.74,29.91,95.5424287948,135.6,109.24536,37.73448,115.5787163037,14.65536,4.27448,15.266,94.59,33.46,100.3336419154,134.1,14.65536,4.27448,15.266,14.65536,4.27448,15.266,0.0,0.0,0.0,135.6
2020-02-07 13:00:00,120.72,11.71,121.2866130288,15.12,4.41,15.75,105.6,7.3,105.8520193478,134.1,102.96,35.68,108.9670775969,15.12,4.41,15.75,87.84,31.27,93.2398975761,135.6,106.77,36.46,112.8235990385,15.12,4.41,15.75,91.65,32.05,97.092352943,134.1,15.12,4.41,15.75,15.12,4.41,15.75,0.0,0.0,0.0,135.6
2020-02-07 13:30:00,118.5068,13.88365,119.3172970845,18.7668,5.47365,19.54875,99.74,8.41,100.0939343817,134.92,101.4268,38.09365,108.3444596118,18.7668,5.47365,19.54875,82.66,32.62,88.8636033481,136.35,105.1568,36.82365,111.4178342348,18.7668,5.47365,19.54875,86.39,31.35,91.9024189018,134.92,18.7668,5.47365,19.54875,18.7668,5.47365,19.54875,0.0,0.0,0.0,136.35
2020-02-07 14:00:00,115.1456,29.1908,118.7880970636,19.3056,5.6308,20.11,95.84,23.56,98.6933594524,134.17,101.2556,30.5908,105.7756757293,19.3056,5.6308,20.11,81.95,24.96,85.6668202982,135.61,104.9456,44.0808,113.8274830083,19.3056,5.6308,20.11,85.64,38.45,93.8755138468,134.17,19.3056,5.6308,20.11,19.3056,5.6308,20.11,0.0,0.0,0.0,135.61
2020-02-07 14:30:00,113.75072,34.70521,118.9271958034,17.88072,5.21521,18.62575,95.87,29.49,100.3031255744,133.25,101.03072,27.63521,104.742117677,17.88072,5.21521,18.62575,83.15,22.42,86.119561657,134.69,104.72072,45.39521,114.1365598231,17.88072,5.21521,18.62575,86.84,40.18,95.6849935988,133.25,17.88072,5.21521,18.62575,17.88072,5.21521,18.62575,0.0,0.0,0.0,134.69
2020-02-07 15:00:00,112.93864,35.00127,118.2380028022,18.75864,5.47127,19.54025,94.18,29.53,98.7010298832,133.35,100.36864,27.97127,104.1933579498,18.75864,5.47127,19.54025,81.61,22.5,84.654840972,134.76,104.03864,45.55127,113.5735744426,18.75864,5.47127,19.54025,85.28,40.08,94.2288957804,133.35,18.75864,5.47127,19.54025,18.75864,5.47127,19.54025,0.0,0.0,0.0,134.76
2020-02-07 15:30:00,112.4004,36.28845,118.1130878589,17.4804,5.09845,18.20875,94.92,31.19,99.91307472,133.87,99.7404,28.05845,103.6118912508,17.4804,5.09845,18.20875,82.26,22.96,85.4041521239,135.28,103.4204,45.18845,112.8617523768,17.4804,5.09845,18.20875,85.94,40.09,94.83085837429999,133.87,17.4804,5.09845,18.20875,17.4804,5.09845,18.20875,0.0,0.0,0.0,135.28
2020-02-07 16:00:00,114.60248,35.45239,119.9608285186,16.36248,4.77239,17.04425,98.24,30.68,102.919191602,133.09,101.58248,27.62239,105.2710628438,16.36248,4.77239,17.04425,85.22,22.85,88.230215346,134.53,105.33248,44.31239,114.2738782507,16.36248,4.77239,17.04425,88.97,39.54,97.3605284497,133.09,16.36248,4.77239,17.04425,16.36248,4.77239,17.04425,0.0,0.0,0.0,134.53
2020-02-07 16:30:00,117.71376,35.46318,122.9396861435,15.47376,4.51318,16.1185,102.24,30.95,106.8219083335,133.3,104.07376,27.19318,107.5677301009,15.47376,4.51318,16.1185,88.6,22.68,91.456778863,134.73,107.90376,44.38318,116.6751391216,15.47376,4.51318,16.1185,92.43,39.87,100.6624150316,133.3,15.47376,4.51318,16.1185,15.47376,4.51318,16.1185,0.0,0.0,0.0,134.73
2020-02-07 17:00:00,120.826,35.82425,126.0249942038,18.186,5.30425,18.94375,102.64,30.52,107.0814643157,132.29,106.846,27.12425,110.2351697693,18.186,5.30425,18.94375,88.66,21.82,91.3055748572,133.74,110.656,45.16425,119.5180313344,18.186,5.30425,18.94375,92.47,39.86,100.6951860816,132.29,18.186,5.30425,18.94375,18.186,5.30425,18.94375,0.0,0.0,0.0,133.74
2020-02-07 17:30:00,129.51776,24.86393,131.8827705595,19.24776,5.61393,20.04975,110.27,19.25,111.9376406755,132.88,112.12776,31.68393,116.5182645891,19.24776,5.61393,20.04975,92.88,26.07,96.4693697502,134.31,116.08776,41.60393,123.3176995133,19.24776,5.61393,20.04975,96.84,35.99,103.311498392,132.88,19.24776,5.61393,20.04975,19.24776,5.61393,20.04975,0.0,0.0,0.0,134.31
2020-02-07 18:00:00,127.8656,32.34455,131.8930687264,20.8956,6.09455,21.76625,106.97,26.25,110.1437397222,132.59,113.5456,22.32455,115.7194400784,20.8956,6.09455,21.76625,92.65,16.23,94.0608069283,134.14,116.4656,25.35455,119.1934947431,20.8956,6.09455,21.76625,95.57,19.26,97.4913970564,132.59,20.8956,6.09455,21.76625,20.8956,6.09455,21.76625,0.0,0.0,0.0,134.14
2020-02-07 18:30:00,125.31752,35.08261,130.1355844624,21.67752,6.32261,22.580750000000002,103.64,28.76,107.5564372783,132.44,113.25752,24.71261,115.9222969474,21.67752,6.32261,22.580750000000002,91.58,18.39,93.4081821898,134.0,114.57752,7.5126100000000005,114.8235489713,21.67752,6.32261,22.580750000000002,92.9,1.19,92.9076213235,132.44,21.67752,6.32261,22.580750000000002,21.67752,6.32261,22.580750000000002,0.0,0.0,0.0,134.0
2020-02-07 19:00:00,122.41184,36.51512,127.7419765026,21.65184,6.31512,22.554,100.76,30.2,105.1884860619,132.8,110.71184,23.72512,113.2254071982,21.65184,6.31512,22.554,89.06,17.41,90.7457530687,134.34,112.05184,8.58512,112.3802435164,21.65184,6.31512,22.554,90.4,2.27,90.4284960618,132.8,21.65184,6.31512,22.554,21.65184,6.31512,22.554,0.0,0.0,0.0,134.34
2020-02-07 19:30:00,117.9124,39.4832,124.3473246837,23.2224,6.7732,24.19,94.69,32.71,100.1805380301,133.01,106.6824,23.4232,109.2235357787,23.2224,6.7732,24.19,83.46,16.65,85.1046068083,134.56,107.9624,9.8832,108.4138250225,23.2224,6.7732,24.19,84.74,3.11,84.7970500666,133.01,23.2224,6.7732,24.19,23.2224,6.7732,24.19,0.0,0.0,0.0,134.56
2020-02-07 20:00:00,113.18048,41.31889,120.4868114105,23.07048,6.72889,24.03175,90.11,34.59,96.5208796064,131.88,102.41048,22.33889,104.8185690623,23.07048,6.72889,24.03175,79.34,15.61,80.8610394442,133.37,103.67048,10.54889,104.2057940024,23.07048,6.72889,24.03175,80.6,3.8200000000000003,80.6904727957,131.88,23.07048,6.72889,24.03175,23.07048,6.72889,24.03175,0.0,0.0,0.0,133.37
2020-02-07 20:30:00,111.31888000000001,41.80009,118.9081181773,21.18888,6.18009,22.07175,90.13,35.62,96.9133700786,131.48,100.67888,20.70009,102.7848753663,21.18888,6.18009,22.07175,79.49,14.52,80.8052628237,132.96,101.91888,10.94009,102.5043592715,21.18888,6.18009,22.07175,80.73,4.76,80.8702077406,131.48,21.18888,6.18009,22.07175,21.18888,6.18009,22.07175,0.0,0.0,0.0,132.96
2020-02-07 21:00:00,106.69864,43.23752,115.1263780096,21.72864,6.33752,22.634,84.97,36.9,92.636444772,132.12,96.62864,19.85752,98.6479354513,21.72864,6.33752,22.634,74.9,13.52,76.1104486914,133.55,97.83864,12.30752,98.6097080697,21.72864,6.33752,22.634,76.11,5.97,76.3437816721,132.12,21.72864,6.33752,22.634,21.72864,6.33752,22.634,0.0,0.0,0.0,133.55
2020-02-07 21:30:00,99.91416,46.01663,110.0016800102,23.23416,6.77663,24.20225,76.68,39.24,86.1371000208,133.34,90.83416,18.29663,92.6585737655,23.23416,6.77663,24.20225,67.6,11.52,68.5745608808,134.79,92.07416,15.11663,93.3068241999,23.23416,6.77663,24.20225,68.84,8.34,69.3433572882,133.34,23.23416,6.77663,24.20225,23.23416,6.77663,24.20225,0.0,0.0,0.0,134.79
2020-02-07 22:00:00,93.60112,47.58616,105.0029156205,24.26112,7.07616,25.272,69.34,40.51,80.3062618978,134.2,85.59112,16.62616,87.1909916173,24.26112,7.07616,25.272,61.33,9.55,62.0690857029,135.6,86.85112,17.63616,88.6236491282,24.26112,7.07616,25.272,62.59,10.56,63.474575225,134.2,24.26112,7.07616,25.272,24.26112,7.07616,25.272,0.0,0.0,0.0,135.6
2020-02-07 22:30:00,86.63416,49.73413,99.8947514425,24.25416,7.07413,25.26475,62.38,42.66,75.5720847933,133.93,79.41416,14.98413,80.8154252625,24.25416,7.07413,25.26475,55.16,7.91,55.7242649122,135.37,80.62416,19.18413,82.875123044,24.25416,7.07413,25.26475,56.37,12.11,57.6561271679,133.93,24.25416,7.07413,25.26475,24.25416,7.07413,25.26475,0.0,0.0,0.0,135.37
2020-02-07 23:00:00,80.66312,51.91841,95.9273695306,24.78312,7.22841,25.81575,55.88,44.69,71.552571582,134.78,74.13312,14.71841,75.580097075,24.78312,7.22841,25.81575,49.35,7.49,49.9151540116,136.21,75.30312,20.00841,77.9159569823,24.78312,7.22841,25.81575,50.52,12.78,52.1114075803,134.78,24.78312,7.22841,25.81575,24.78312,7.22841,25.81575,0.0,0.0,0.0,136.21
2020-02-07 23:30:00,75.79416,52.61538,92.266640248,23.26416,6.78538,24.2335,52.53,45.83,69.7121926208,134.59,69.74416,13.57538,71.0530702802,23.26416,6.78538,24.2335,46.48,6.79,46.9733381824,135.97,70.91416,20.21538,73.7392682161,23.26416,6.78538,24.2335,47.65,13.43,49.5064379652,134.59,23.26416,6.78538,24.2335,23.26416,6.78538,24.2335,0.0,0.0,0.0,135.97
2020-02-08 00:00:00,71.62096,53.14028,89.1821241606,23.28096,6.79028,24.251,48.34,46.35,66.9707256941,135.24,66.20096,12.72028,67.4119620557,23.28096,6.79028,24.251,42.92,5.93,43.3277197646,136.65,67.35096,21.26028,70.6268455943,23.28096,6.79028,24.251,44.07,14.47,46.3847582725,135.24,23.28096,6.79028,24.251,23.28096,6.79028,24.251,0.0,0.0,0.0,136.65
2020-02-08 00:30:00,70.65384,54.05987,88.9631083717,24.27384,7.07987,25.28525,46.38,46.98,66.0168523939,134.64,65.33384,12.87987,66.591303489,24.27384,7.07987,25.28525,41.06,5.8,41.4676211037,136.02,66.49384,21.52987,69.8925322203,24.27384,7.07987,25.28525,42.22,14.45,44.6243308073,134.64,24.27384,7.07987,25.28525,24.27384,7.07987,25.28525,0.0,0.0,0.0,136.02
2020-02-08 01:00:00,74.82664,53.50777,91.989714121,24.50664,7.14777,25.52775,50.32,46.36,68.4204063127,134.31,68.95664,13.27777,70.223339256,24.50664,7.14777,25.52775,44.45,6.13,44.870696451,135.74,70.14664,21.18777,73.2766859299,24.50664,7.14777,25.52775,45.64,14.04,47.7507193663,134.31,24.50664,7.14777,25.52775,24.50664,7.14777,25.52775,0.0,0.0,0.0,135.74
2020-02-08 01:30:00,76.6656,53.36205,93.4083647409,23.8356,6.95205,24.82875,52.83,46.41,70.3199616041,134.74,70.5056,13.28205,71.7457488884,23.8356,6.95205,24.82875,46.67,6.33,47.0973226415,136.08,71.7056,20.90205,74.6899509008,23.8356,6.95205,24.82875,47.87,13.95,49.8612013493,134.74,23.8356,6.95205,24.82875,23.8356,6.95205,24.82875,0.0,0.0,0.0,136.08
2020-02-08 02:00:00,73.92392,54.07406,91.5901190798,25.21392,7.3540600000000005,26.2645,48.71,46.72,67.493870092,135.17,68.21392,13.334060000000001,69.5049353489,25.21392,7.3540600000000005,26.2645,43.0,5.98,43.4138272904,136.53,69.36392,21.78406,72.7041860408,25.21392,7.3540600000000005,26.2645,44.15,14.43,46.4483304329,135.17,25.21392,7.3540600000000005,26.2645,25.21392,7.3540600000000005,26.2645,0.0,0.0,0.0,136.53
2020-02-08 02:30:00,70.6504,67.6772,97.8349754433,24.9504,7.2772,25.99,45.7,60.4,75.7406759938,134.64,67.3504,19.7872,70.1969348619,24.9504,7.2772,25.99,42.4,12.51,44.2070141493,136.04,68.4804,18.9272,71.0478999267,24.9504,7.2772,25.99,43.53,11.65,45.0619950735,134.64,24.9504,7.2772,25.99,24.9504,7.2772,25.99,0.0,0.0,0.0,136.04
2020-02-08 03:00:00,66.98656,93.16108,114.7440022284,21.94656,6.40108,22.861,45.04,86.76,97.7542797017,133.45,68.16656,31.63108,75.1478883549,21.94656,6.40108,22.861,46.22,25.23,52.6577753043,134.87,69.32656,11.85108,70.3322118136,21.94656,6.40108,22.861,47.38,5.45,47.6924197331,133.45,21.94656,6.40108,22.861,21.94656,6.40108,22.861,0.0,0.0,0.0,134.87
2020-02-08 03:30:00,65.63608,92.99594,113.8259190793,21.34608,6.22594,22.2355,44.29,86.77,97.4199004311,133.37,66.93608,31.45594,73.9588734842,21.34608,6.22594,22.2355,45.59,25.23,52.1056714763,134.76,68.09608,11.68594,69.0915139872,21.34608,6.22594,22.2355,46.75,5.46,47.0677607285,133.37,21.34608,6.22594,22.2355,21.34608,6.22594,22.2355,0.0,0.0,0.0,134.76
2020-02-08 04:00:00,64.5968,93.0749,113.2946758689,18.9768,5.5349,19.7675,45.62,87.54,98.7139098608,133.49,65.9568,30.4149,72.6317121391,18.9768,5.5349,19.7675,46.98,24.88,53.1614032922,134.9,67.1168,10.6049,67.9494572918,18.9768,5.5349,19.7675,48.14,5.07,48.4062444319,133.49,18.9768,5.5349,19.7675,18.9768,5.5349,19.7675,0.0,0.0,0.0,134.9
2020-02-08 04:30:00,63.8848,93.55015,113.2823827259,17.7948,5.19015,18.53625,46.09,88.36,99.6583047217,133.62,65.2648,30.31015,71.9597061699,17.7948,5.19015,18.53625,47.47,25.12,53.7067528343,135.03,66.4548,10.46015,67.2729899816,17.7948,5.19015,18.53625,48.66,5.27,48.9445451506,133.62,17.7948,5.19015,18.53625,17.7948,5.19015,18.53625,0.0,0.0,0.0,135.03
2020-02-08 05:00:00,64.30104,92.95822,113.0303251816,15.25104,4.44822,15.8865,49.05,88.51,101.1925026867,133.8,65.60104,29.78822,72.0474461716,15.25104,4.44822,15.8865,50.35,25.34,56.3669947753,135.18,66.77104,9.85822,67.4948611692,15.25104,4.44822,15.8865,51.52,5.41,51.8032672715,133.8,15.25104,4.44822,15.8865,15.25104,4.44822,15.8865,0.0,0.0,0.0,135.18
2020-02-08 05:30:00,65.43528,91.99904,112.8964092857,13.50528,3.9390400000000003,14.068,51.93,88.06,102.2315435666,133.8,66.64528,29.52904,72.894153055,13.50528,3.9390400000000003,14.068,53.14,25.59,58.9805705296,135.13,67.86528,9.62904,68.5449826085,13.50528,3.9390400000000003,14.068,54.36,5.69,54.6569821706,133.8,13.50528,3.9390400000000003,14.068,13.50528,3.9390400000000003,14.068,0.0,0.0,0.0,135.13
2020-02-08 06:00:00,67.276,89.75675,112.171004928,11.166,3.2567500000000003,11.63125,56.11,86.5,103.1047142472,133.3,68.266,28.86675,74.1183918576,11.166,3.2567500000000003,11.63125,57.1,25.61,62.5802053368,134.65,69.466,9.10675,70.0603886056,11.166,3.2567500000000003,11.63125,58.3,5.85,58.5927683251,133.3,11.166,3.2567500000000003,11.63125,11.166,3.2567500000000003,11.63125,0.0,0.0,0.0,134.65
2020-02-08 06:30:00,75.71736,60.53423,96.9407633922,9.95736,2.90423,10.37225,65.76,57.63,87.4390902286,133.8,71.08736,16.13423,72.895309379,9.95736,2.90423,10.37225,61.13,13.23,62.5452620108,135.17,72.33736,13.44423,73.5760896764,9.95736,2.90423,10.37225,62.38,10.54,63.2641762769,133.8,9.95736,2.90423,10.37225,9.95736,2.90423,10.37225,0.0,0.0,0.0,135.17
2020-02-08 07:00:00,83.65104,45.69072,95.3159922951,10.63104,3.10072,11.074,73.02,42.59,84.533002431,133.56,75.68104,11.47072,76.5453932827,10.63104,3.10072,11.074,65.05,8.37,65.5862744787,134.97,76.97104,14.67072,78.356690997,10.63104,3.10072,11.074,66.34,11.57,67.3413728699,133.56,10.63104,3.10072,11.074,10.63104,3.10072,11.074,0.0,0.0,0.0,134.97
2020-02-08 07:30:00,90.81536,42.37323,100.2143713874,10.60536,3.09323,11.04725,80.21,39.28,89.3116033895,133.11,82.08536,12.78323,83.0747693079,10.60536,3.09323,11.04725,71.48,9.69,72.1338096873,134.5,83.35536,13.17323,84.3898692342,10.60536,3.09323,11.04725,72.75,10.08,73.4450059568,133.11,10.60536,3.09323,11.04725,10.60536,3.09323,11.04725,0.0,0.0,0.0,134.5
