Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-08 08:00:00,93.22176,41.44843,102.0209237704,11.41176,3.32843,11.88725,81.81,38.12,90.2552519247,132.89,84.28176,13.36843,85.3353970481,11.41176,3.32843,11.88725,72.87,10.04,73.5584019674,134.28,85.53176,12.98843,86.5123186752,11.41176,3.32843,11.88725,74.12,9.66,74.7468393981,132.89,11.41176,3.32843,11.88725,11.41176,3.32843,11.88725,0.0,0.0,0.0,134.28
2020-02-08 08:30:00,98.412,40.62475,106.4673285875,13.662,3.98475,14.23125,84.75,36.64,92.3312087,131.97,88.862,15.86475,90.2670778111,13.662,3.98475,14.23125,75.2,11.88,76.1326106212,133.35,90.122,11.524750000000001,90.8559010002,13.662,3.98475,14.23125,76.46,7.54,76.8308740026,131.97,13.662,3.98475,14.23125,13.662,3.98475,14.23125,0.0,0.0,0.0,133.35
2020-02-08 09:00:00,102.69528,37.94779,109.4822145381,13.29528,3.87779,13.84925,89.4,34.07,95.6719650681,131.7,92.98528,16.79779,94.4903595377,13.29528,3.87779,13.84925,79.69,12.92,80.7305549343,133.05,94.24528,10.297789999999999,94.8062090855,13.29528,3.87779,13.84925,80.95,6.42,81.2041803111,131.7,13.29528,3.87779,13.84925,13.29528,3.87779,13.84925,0.0,0.0,0.0,133.05
2020-02-08 09:30:00,104.19888,37.03634,110.5852479938,12.87888,3.75634,13.4155,91.32,33.28,97.1951686042,132.21,97.67888,18.29634,99.3776617528,12.87888,3.75634,13.4155,84.8,14.54,86.037501126,133.48,98.97888,8.67634,99.3584297473,12.87888,3.75634,13.4155,86.1,4.92,86.2404568634,132.21,12.87888,3.75634,13.4155,12.87888,3.75634,13.4155,0.0,0.0,0.0,133.48
2020-02-08 10:00:00,106.1524,36.2057,112.1569647336,12.1224,3.5357000000000003,12.6275,94.03,32.67,99.5438084463,132.09,99.3824,19.1057,101.2022193544,12.1224,3.5357000000000003,12.6275,87.26,15.57,88.6382112861,133.35,100.7124,7.3657,100.9813896233,12.1224,3.5357000000000003,12.6275,88.59,3.83,88.6727522974,132.09,12.1224,3.5357000000000003,12.6275,12.1224,3.5357000000000003,12.6275,0.0,0.0,0.0,133.35
2020-02-08 10:30:00,107.42464,35.37677,113.0998193401,10.99464,3.20677,11.45275,96.43,32.17,101.6545808117,132.23,100.47464,19.42677,102.3354907926,10.99464,3.20677,11.45275,89.48,16.22,90.9382141896,133.55,101.81464,6.41677,102.0166449927,10.99464,3.20677,11.45275,90.82,3.21,90.8767104378,132.23,10.99464,3.20677,11.45275,10.99464,3.20677,11.45275,0.0,0.0,0.0,133.55
2020-02-08 11:00:00,107.67,35.1275,113.2553316902,10.86,3.1675,11.3125,96.81,31.96,101.9490936693,132.61,100.8,19.6175,102.6912182528,10.86,3.1675,11.3125,89.94,16.45,91.4319752603,133.9,102.15,6.2475,102.3408704099,10.86,3.1675,11.3125,91.29,3.08,91.3419427207,132.61,10.86,3.1675,11.3125,10.86,3.1675,11.3125,0.0,0.0,0.0,133.9
2020-02-08 11:30:00,105.36096,36.56778,111.52638444,12.54096,3.65778,13.0635,92.82,32.91,98.4815744188,132.61,98.86096,19.40778,100.7479594664,12.54096,3.65778,13.0635,86.32,15.75,87.7451132542,133.79,100.30096,7.44778,100.5770948271,12.54096,3.65778,13.0635,87.76,3.79,87.8417992757,132.61,12.54096,3.65778,13.0635,12.54096,3.65778,13.0635,0.0,0.0,0.0,133.79
2020-02-08 12:00:00,101.47552,38.65536,108.5887563977,14.55552,4.24536,15.162,86.92,34.41,93.4833380876,132.96,95.59552,19.55536,97.5751789586,14.55552,4.24536,15.162,81.04,15.31,82.4734969551,134.2,97.08552,8.59536,97.4652676968,14.55552,4.24536,15.162,82.53,4.35,82.6445606196,132.96,14.55552,4.24536,15.162,14.55552,4.24536,15.162,0.0,0.0,0.0,134.2
2020-02-08 12:30:00,97.42896,40.87553,105.6560987329,18.01896,5.25553,18.76975,79.41,35.62,87.0329391667,134.16,92.13896,18.58553,93.9947332315,18.01896,5.25553,18.76975,74.12,13.33,75.3091183058,135.41,93.58896,11.93553,94.3469676792,18.01896,5.25553,18.76975,75.57,6.68,75.8646643702,134.16,18.01896,5.25553,18.76975,18.01896,5.25553,18.76975,0.0,0.0,0.0,135.41
2020-02-08 13:00:00,94.90768,41.62974,103.6363979278,19.50768,5.6897400000000005,20.3205,75.4,35.94,83.5275020577,134.3,89.89768,17.91974,91.666296702,19.50768,5.6897400000000005,20.3205,70.39,12.23,71.4445589251,135.53,91.33768,13.49974,92.3299234693,19.50768,5.6897400000000005,20.3205,71.83,7.8100000000000005,72.2533390232,134.3,19.50768,5.6897400000000005,20.3205,19.50768,5.6897400000000005,20.3205,0.0,0.0,0.0,135.53
2020-02-08 13:30:00,94.88728,42.416290000000004,103.9362187265,20.86728,6.08629,21.73675,74.02,36.33,82.4550137954,133.51,89.79728,18.27629,91.6382795101,20.86728,6.08629,21.73675,68.93,12.19,69.9995785702,134.72,91.20728,13.71629,92.2328820777,20.86728,6.08629,21.73675,70.34,7.63,70.7526147927,133.51,20.86728,6.08629,21.73675,20.86728,6.08629,21.73675,0.0,0.0,0.0,134.72
2020-02-08 14:00:00,93.95032,43.47301,103.5208444062,23.05032,6.72301,24.01075,70.9,36.75,79.8584529026,133.82,89.09032,18.44301,90.9792819029,23.05032,6.72301,24.01075,66.04,11.72,67.0719017175,135.03,90.48032,14.91301,91.7010696479,23.05032,6.72301,24.01075,67.43,8.19,67.9255548376,133.82,23.05032,6.72301,24.01075,23.05032,6.72301,24.01075,0.0,0.0,0.0,135.03
2020-02-08 14:30:00,91.05864,44.01877,101.1401405524,24.33864,7.09877,25.35275,66.72,36.92,76.2538182651,133.97,86.49864,18.41877,88.4379206572,24.33864,7.09877,25.35275,62.16,11.32,63.1823393046,135.15,87.87864,15.75877,89.2804245071,24.33864,7.09877,25.35275,63.54,8.66,64.1274293887,133.97,24.33864,7.09877,25.35275,24.33864,7.09877,25.35275,0.0,0.0,0.0,135.15
2020-02-08 15:00:00,90.8744,44.55795,101.2105107366,24.4044,7.11795,25.42125,66.47,37.44,76.2890195244,134.09,86.2744,17.98795,88.1296683334,24.4044,7.11795,25.42125,61.87,10.87,62.8176233234,135.26,87.6044,16.22795,89.0947656182,24.4044,7.11795,25.42125,63.2,9.11,63.8532074371,134.09,24.4044,7.11795,25.42125,24.4044,7.11795,25.42125,0.0,0.0,0.0,135.26
2020-02-08 15:30:00,89.95632,45.00351,100.585562683,25.24632,7.36351,26.29825,64.71,37.64,74.8608956666,133.6,85.49632,17.76351,87.3221794338,25.24632,7.36351,26.29825,60.25,10.4,61.1410050621,134.8,86.80632,16.83351,88.423437226,25.24632,7.36351,26.29825,61.56,9.47,62.2841432469,133.6,25.24632,7.36351,26.29825,25.24632,7.36351,26.29825,0.0,0.0,0.0,134.8
2020-02-08 16:00:00,92.13216,44.62563,102.3708052091,23.88216,6.96563,24.87725,68.25,37.66,77.9508697835,133.29,87.22216,17.78563,89.0170423546,23.88216,6.96563,24.87725,63.34,10.82,64.2575131794,134.5,88.53216,15.90563,89.9496104492,23.88216,6.96563,24.87725,64.65,8.94,65.26519823,133.29,23.88216,6.96563,24.87725,23.88216,6.96563,24.87725,0.0,0.0,0.0,134.5
2020-02-08 16:30:00,98.6788,42.59965,107.481327446,21.8388,6.36965,22.74875,76.84,36.23,84.9529193142,133.13,92.8988,18.37965,94.6995172932,21.8388,6.36965,22.74875,71.06,12.01,72.0677715765,134.35,94.2288,14.04965,95.2704540483,21.8388,6.36965,22.74875,72.39,7.68,72.7962533377,133.13,21.8388,6.36965,22.74875,21.8388,6.36965,22.74875,0.0,0.0,0.0,134.35
2020-02-08 17:00:00,103.46952,41.26986,111.3963325853,20.87952,6.08986,21.7495,82.59,35.18,89.7704879122,132.26,97.06952,18.59986,98.8354516611,20.87952,6.08986,21.7495,76.19,12.51,77.2102078743,133.5,98.40952,13.01986,99.2670659436,20.87952,6.08986,21.7495,77.53,6.93,77.8391019989,132.26,20.87952,6.08986,21.7495,20.87952,6.08986,21.7495,0.0,0.0,0.0,133.5
2020-02-08 17:30:00,109.4256,40.42455,116.6537876713,22.3356,6.51455,23.26625,87.09,33.91,93.4588476282,131.93,102.5056,20.57455,104.5500365331,22.3356,6.51455,23.26625,80.17,14.06,81.3935654705,133.2,103.8256,11.80455,104.4945099805,22.3356,6.51455,23.26625,81.49,5.29,81.6615221509,131.93,22.3356,6.51455,23.26625,22.3356,6.51455,23.26625,0.0,0.0,0.0,133.2
2020-02-08 18:00:00,112.98048,40.56389,120.0417345466,23.91048,6.97389,24.90675,89.07,33.59,95.1932403062,131.86,105.73048,21.78389,107.9512494812,23.91048,6.97389,24.90675,81.82,14.81,83.1495550199,133.13,107.02048,11.49389,107.6359263757,23.91048,6.97389,24.90675,83.11,4.52,83.2328210504,131.86,23.91048,6.97389,24.90675,23.91048,6.97389,24.90675,0.0,0.0,0.0,133.13
2020-02-08 18:30:00,110.93808,41.03444,118.2839078666,24.11808,7.03444,25.123,86.82,34.0,93.240079365,132.34,103.90808,21.38444,106.0857359092,24.11808,7.03444,25.123,79.79,14.35,81.0701338348,133.6,105.19808,12.15444,105.8979057744,24.11808,7.03444,25.123,81.08,5.12,81.2414967858,132.34,24.11808,7.03444,25.123,24.11808,7.03444,25.123,0.0,0.0,0.0,133.6
2020-02-08 19:00:00,108.26024,42.68757,116.3722827711,24.30024,7.08757,25.31275,83.96,35.6,91.195622702,133.04,101.49024,20.69757,103.5792364287,24.30024,7.08757,25.31275,77.19,13.61,78.3806621559,134.27,102.72024,13.16757,103.560767694,24.30024,7.08757,25.31275,78.42,6.08,78.6553418402,133.04,24.30024,7.08757,25.31275,24.30024,7.08757,25.31275,0.0,0.0,0.0,134.27
2020-02-08 19:30:00,104.58432,44.42626,113.6291008829,24.12432,7.03626,25.1295,80.46,37.39,88.7232985185,133.18,98.11432,19.71626,100.075724816,24.12432,7.03626,25.1295,73.99,12.68,75.0686519128,134.41,99.34432,14.07626,100.3366085327,24.12432,7.03626,25.1295,75.22,7.04,75.5487259985,133.18,24.12432,7.03626,25.1295,24.12432,7.03626,25.1295,0.0,0.0,0.0,134.41
2020-02-08 20:00:00,104.7844,28.1967,108.5118628273,24.4344,7.1267,25.4525,80.35,21.07,83.0666443285,133.18,92.1544,9.2967,92.622146759,24.4344,7.1267,25.4525,67.72,2.17,67.7547585045,134.61,93.3744,25.0467,96.6753109964,24.4344,7.1267,25.4525,68.94,17.92,71.2309623689,133.18,24.4344,7.1267,25.4525,24.4344,7.1267,25.4525,0.0,0.0,0.0,134.61
2020-02-08 20:30:00,103.94848,26.17539,107.193458457,24.49848,7.14539,25.51925,79.45,19.03,81.6972667841,133.49,90.93848,7.49539,91.246852088,24.49848,7.14539,25.51925,66.44,0.35000000000000003,66.440921878,134.86,92.14848,27.29539,96.106090762,24.49848,7.14539,25.51925,67.65,20.15,70.587144722,133.49,24.49848,7.14539,25.51925,24.49848,7.14539,25.51925,0.0,0.0,0.0,134.86
2020-02-08 21:00:00,100.58344,27.57017,104.2935409125,24.34344,7.10017,25.35775,76.24,20.47,78.9402210537,134.18,87.97344,8.02017,88.3382661832,24.34344,7.10017,25.35775,63.63,0.92,63.6366506032,135.54,89.21344,28.10017,93.5342580591,24.34344,7.10017,25.35775,64.87,21.0,68.1844329741,134.18,24.34344,7.10017,25.35775,24.34344,7.10017,25.35775,0.0,0.0,0.0,135.54
2020-02-08 21:30:00,93.14248,48.23239,104.8898709393,24.52248,7.1523900000000005,25.54425,68.62,41.08,79.9766891038,133.83,84.67248,15.73239,86.1216405119,24.52248,7.1523900000000005,25.54425,60.15,8.58,60.7588586134,135.16,85.90248,19.11239,88.0029517781,24.52248,7.1523900000000005,25.54425,61.38,11.96,62.5343585559,133.83,24.52248,7.1523900000000005,25.54425,24.52248,7.1523900000000005,25.54425,0.0,0.0,0.0,135.16
2020-02-08 22:00:00,86.95944,60.02817,105.666103357,25.63944,7.47817,26.70775,61.32,52.55,80.7567018891,133.72,81.34944,20.70817,83.9437888891,25.63944,7.47817,26.70775,55.71,13.23,57.2593835105,135.05,82.53944,14.16817,83.7466190163,25.63944,7.47817,26.70775,56.9,6.69,57.2919374781,133.72,25.63944,7.47817,26.70775,25.63944,7.47817,26.70775,0.0,0.0,0.0,135.05
2020-02-08 22:30:00,82.0712,61.57535,102.6021715027,25.5612,7.45535,26.62625,56.51,54.12,78.2454759076,134.17,77.0112,19.68535,79.4873444648,25.5612,7.45535,26.62625,51.45,12.23,52.8836023735,135.57,78.1912,15.26535,79.6674002843,25.5612,7.45535,26.62625,52.63,7.8100000000000005,53.206324812,134.17,25.5612,7.45535,26.62625,25.5612,7.45535,26.62625,0.0,0.0,0.0,135.57
2020-02-08 23:00:00,78.12448,62.96464,100.3393256186,24.80448,7.23464,25.838,53.32,55.73,77.1288227578,134.95,73.49448,18.57464,75.8053813499,24.80448,7.23464,25.838,48.69,11.34,49.9931165262,136.35,74.67448,16.16464,76.4040152715,24.80448,7.23464,25.838,49.87,8.93,50.6632194003,134.95,24.80448,7.23464,25.838,24.80448,7.23464,25.838,0.0,0.0,0.0,136.35
2020-02-08 23:30:00,72.952,63.36475,96.6285974573,25.422,7.41475,26.48125,47.53,55.95,73.413237226,135.71,69.082,18.24475,71.4506376918,25.422,7.41475,26.48125,43.66,10.83,44.9831579594,137.08,70.242,17.11475,72.2969794083,25.422,7.41475,26.48125,44.82,9.7,45.8576318621,135.71,25.422,7.41475,26.48125,25.422,7.41475,26.48125,0.0,0.0,0.0,137.08
2020-02-09 00:00:00,68.51928,73.29854,100.3372697349,25.46928,7.42854,26.5305,43.05,65.87,78.6902751298,135.82,66.26928,22.33854,69.9330239661,25.46928,7.42854,26.5305,40.8,14.91,43.4390158728,137.18,67.42928,13.81854,68.8306606757,25.46928,7.42854,26.5305,41.96,6.39,42.4437710389,135.82,25.46928,7.42854,26.5305,25.46928,7.42854,26.5305,0.0,0.0,0.0,137.18
2020-02-09 00:30:00,67.13904,86.43097,109.4438818174,25.16904,7.34097,26.21775,41.97,79.09,89.5360765278,135.1,66.77904,28.37097,72.555855188,25.16904,7.34097,26.21775,41.61,21.03,46.622451673,136.49,67.90904,8.07097,68.386974421,25.16904,7.34097,26.21775,42.74,0.73,42.7462337522,135.1,25.16904,7.34097,26.21775,25.16904,7.34097,26.21775,0.0,0.0,0.0,136.49
2020-02-09 01:00:00,71.11856,83.72333,109.8519256215,25.34856,7.39333,26.40475,45.77,76.33,89.0009089841,134.37,70.61856,28.33333,76.090463301,25.34856,7.39333,26.40475,45.27,20.94,49.8784171762,135.76,71.74856,8.25333,72.2216956195,25.34856,7.39333,26.40475,46.4,0.86,46.4079691432,134.37,25.34856,7.39333,26.40475,25.34856,7.39333,26.40475,0.0,0.0,0.0,135.76
2020-02-09 01:30:00,72.84344,83.99642,111.18257653,25.39344,7.40642,26.4515,47.45,76.59,90.0973395834,134.75,72.22344,28.14642,77.5141680227,25.39344,7.40642,26.4515,46.83,20.74,51.2171504479,136.16,73.37344,8.04642,73.8133224577,25.39344,7.40642,26.4515,47.98,0.64,47.9842682553,134.75,25.39344,7.40642,26.4515,25.39344,7.40642,26.4515,0.0,0.0,0.0,136.16
2020-02-09 02:00:00,69.68056,85.04183,109.9431366283,25.48056,7.43183,26.54225,44.2,77.61,89.3137844904,135.32,69.35056,27.56183,74.626768959,25.48056,7.43183,26.54225,43.87,20.13,48.2679375984,136.73,70.51056,7.62183,70.9213040212,25.48056,7.43183,26.54225,45.03,0.19,45.0304008421,135.32,25.48056,7.43183,26.54225,25.48056,7.43183,26.54225,0.0,0.0,0.0,136.73
2020-02-09 02:30:00,68.60552,86.16911,110.1445999251,25.26552,7.36911,26.31825,43.34,78.8,89.9321722188,135.92,68.35552,27.83911,73.8071348859,25.26552,7.36911,26.31825,43.09,20.47,47.7050207001,137.28,69.51552,7.44911,69.9134948394,25.26552,7.36911,26.31825,44.25,0.08,44.2500723163,135.92,25.26552,7.36911,26.31825,25.26552,7.36911,26.31825,0.0,0.0,0.0,137.28
2020-02-09 03:00:00,66.64888,86.65634,109.322433505,25.35888,7.39634,26.4155,41.29,79.26,89.3700828018,136.17,66.58888,27.62634,72.0922575694,25.35888,7.39634,26.4155,41.23,20.23,45.9256551396,137.5,67.73888,7.76634,68.1826363574,25.35888,7.39634,26.4155,42.38,0.37,42.3816151179,136.17,25.35888,7.39634,26.4155,25.35888,7.39634,26.4155,0.0,0.0,0.0,137.5
2020-02-09 03:30:00,64.60344,87.21642,108.5371290271,25.39344,7.40642,26.4515,39.21,79.81,88.9216520314,136.3,64.72344,27.34642,70.2634355284,25.39344,7.40642,26.4515,39.33,19.94,44.0959465257,137.64,65.89344,8.13642,66.3938759635,25.39344,7.40642,26.4515,40.5,0.73,40.5065784781,136.3,25.39344,7.40642,26.4515,25.39344,7.40642,26.4515,0.0,0.0,0.0,137.64
2020-02-09 04:00:00,62.78528,88.44154,108.461501844,24.96528,7.28154,26.0055,37.82,81.16,89.5393656444,136.75,63.01528,27.43154,68.7271045531,24.96528,7.28154,26.0055,38.05,20.15,43.0560680973,138.1,64.17528,7.92154,64.662333387,24.96528,7.28154,26.0055,39.21,0.64,39.2152228095,136.75,24.96528,7.28154,26.0055,24.96528,7.28154,26.0055,0.0,0.0,0.0,138.1
2020-02-09 04:30:00,61.74216,88.82438,108.1751579793,25.35216,7.39438,26.4085,36.39,81.43,89.1912383589,136.65,62.00216,27.61438,67.8735723787,25.35216,7.39438,26.4085,36.65,20.22,41.8577459976,138.04,63.14216,7.93438,63.6387205674,25.35216,7.39438,26.4085,37.79,0.54,37.7938579666,136.65,25.35216,7.39438,26.4085,25.35216,7.39438,26.4085,0.0,0.0,0.0,138.04
2020-02-09 05:00:00,61.02888,88.91884,107.8475048436,25.05888,7.30884,26.103,35.97,81.61,89.1853855741,136.65,61.32888,27.39884,67.1708862187,25.05888,7.30884,26.103,36.27,20.09,41.4622840664,138.09,62.47888,7.98884,62.9875544104,25.05888,7.30884,26.103,37.42,0.68,37.4261780042,136.65,25.05888,7.30884,26.103,25.05888,7.30884,26.103,0.0,0.0,0.0,138.09
2020-02-09 05:30:00,60.70744,88.81217,107.5778546517,24.72744,7.21217,25.75775,35.98,81.6,89.1802691182,136.07,60.94744,27.59217,66.902304055,24.72744,7.21217,25.75775,36.22,20.38,41.5599903754,137.38,62.08744,7.51217,62.5402502702,24.72744,7.21217,25.75775,37.36,0.30000000000000004,37.3612044774,136.07,24.72744,7.21217,25.75775,24.72744,7.21217,25.75775,0.0,0.0,0.0,137.38
2020-02-09 06:00:00,60.94744,88.44342,107.4096317089,23.97744,6.99342,24.9765,36.97,81.45,89.4476573198,135.85,61.07744,27.05342,66.8007575604,23.97744,6.99342,24.9765,37.1,20.06,42.1759836874,137.19,62.22744,7.47342,62.6746064643,23.97744,6.99342,24.9765,38.25,0.48,38.2530116461,135.85,23.97744,6.99342,24.9765,23.97744,6.99342,24.9765,0.0,0.0,0.0,137.19
2020-02-09 06:30:00,64.26016,86.66963,107.8934331994,22.25016,6.48963,23.17725,42.01,80.18,90.5189068648,135.47,63.98016,26.989630000000002,69.4399092825,22.25016,6.48963,23.17725,41.73,20.5,46.4934715847,136.88,65.17016,6.80963,65.5249632977,22.25016,6.48963,23.17725,42.92,0.32,42.9211929005,135.47,22.25016,6.48963,23.17725,22.25016,6.48963,23.17725,0.0,0.0,0.0,136.88
2020-02-09 07:00:00,65.93456,84.45508,107.1448866731,24.87456,7.25508,25.911,41.06,77.2,87.440057182,134.57,65.76456,28.50508,71.6764740888,24.87456,7.25508,25.911,40.89,21.25,46.0820420554,135.93,66.94456,8.33508,67.4614532322,24.87456,7.25508,25.911,42.07,1.08,42.0838603267,134.57,24.87456,7.25508,25.911,24.87456,7.25508,25.911,0.0,0.0,0.0,135.93
2020-02-09 07:30:00,69.99392,82.41281,108.1250206431,24.04392,7.01281,25.04575,45.95,75.4,88.2981455071,134.12,69.51392,28.45281,75.1115668234,24.04392,7.01281,25.04575,45.47,21.44,50.2712094543,135.48,70.69392,8.42281,71.1939186536,24.04392,7.01281,25.04575,46.65,1.4100000000000001,46.6713038172,134.12,24.04392,7.01281,25.04575,24.04392,7.01281,25.04575,0.0,0.0,0.0,135.48
2020-02-09 08:00:00,73.93488,80.59684,109.3719209788,18.91488,5.51684,19.703,55.02,75.08,93.0817210842,133.99,72.89488,27.09684,77.7682600307,18.91488,5.51684,19.703,53.98,21.58,58.1337836374,135.34,74.12488,7.12684,74.4667018432,18.91488,5.51684,19.703,55.21,1.6099999999999999,55.2334699254,133.99,18.91488,5.51684,19.703,18.91488,5.51684,19.703,0.0,0.0,0.0,135.34
2020-02-09 08:30:00,80.06384,76.13987,110.4875480729,14.43384,4.2098700000000004,15.03525,65.63,71.93,97.3715656647,132.93,78.30384,26.65987,82.7178337915,14.43384,4.2098700000000004,15.03525,63.87,22.45,67.7006602627,134.28,79.58384,6.99987,79.8910869194,14.43384,4.2098700000000004,15.03525,65.15,2.79,65.2097124668,132.93,14.43384,4.2098700000000004,15.03525,14.43384,4.2098700000000004,15.03525,0.0,0.0,0.0,134.28
2020-02-09 09:00:00,92.2848,35.6964,98.9480534624,11.8848,3.4664,12.38,80.4,32.23,86.6194718294,134.11,81.5648,7.8064,81.9375157056,11.8848,3.4664,12.38,69.68,4.34,69.8150270357,135.4,82.9248,19.2464,85.1289983966,11.8848,3.4664,12.38,71.04,15.78,72.7714916708,134.11,11.8848,3.4664,12.38,11.8848,3.4664,12.38,0.0,0.0,0.0,135.4
2020-02-09 09:30:00,97.03536,34.11448,102.8574685475,12.49536,3.64448,13.016,84.54,30.47,89.8634102402,133.88,85.45536,8.49448,85.8765086808,12.49536,3.64448,13.016,72.96,4.85,73.1210236526,135.22,86.83536,18.83448,88.8544730624,12.49536,3.64448,13.016,74.34,15.19,75.8760284939,133.88,12.49536,3.64448,13.016,12.49536,3.64448,13.016,0.0,0.0,0.0,135.22
2020-02-09 10:00:00,101.82904,30.55722,106.3150839789,12.29904,3.5872200000000003,12.8115,89.53,26.97,93.5040202344,132.73,89.70904,9.70722,90.2327101325,12.29904,3.5872200000000003,12.8115,77.41,6.12,77.6515453806,134.01,91.07904,17.14722,92.6791167472,12.29904,3.5872200000000003,12.8115,78.78,13.56,79.9384888524,132.73,12.29904,3.5872200000000003,12.8115,12.29904,3.5872200000000003,12.8115,0.0,0.0,0.0,134.01
2020-02-09 10:30:00,106.268,29.41525,110.2639776018,11.538,3.36525,12.01875,94.73,26.05,98.2465032457,132.35,93.368,10.34525,93.9393826974,11.538,3.36525,12.01875,81.83,6.98,82.1271532442,133.76,94.758,15.93525,96.088556845,11.538,3.36525,12.01875,83.22,12.57,84.1639667554,132.35,11.538,3.36525,12.01875,11.538,3.36525,12.01875,0.0,0.0,0.0,133.76
2020-02-09 11:00:00,108.6516,29.08005,112.4758618129,12.6516,3.6900500000000003,13.17875,96.0,25.39,99.3008162101,132.05,95.4316,11.53005,96.1256070543,12.6516,3.6900500000000003,13.17875,82.78,7.84,83.1504299448,133.5,96.8316,15.29005,98.0313439037,12.6516,3.6900500000000003,13.17875,84.18,11.6,84.9754811696,132.05,12.6516,3.6900500000000003,13.17875,12.6516,3.6900500000000003,13.17875,0.0,0.0,0.0,133.5
2020-02-09 11:30:00,110.0052,29.73235,113.9524315825,13.5852,3.96235,14.15125,96.42,25.77,99.8043551154,132.22,96.4152,13.45235,97.3491474619,13.5852,3.96235,14.15125,82.83,9.49,83.3718717554,133.61,97.7852,14.00235,98.7826459686,13.5852,3.96235,14.15125,84.2,10.04,84.7964716247,132.22,13.5852,3.96235,14.15125,13.5852,3.96235,14.15125,0.0,0.0,0.0,133.61
2020-02-09 12:00:00,109.18768,31.43724,113.6232789643,16.68768,4.86724,17.383,92.5,26.57,96.2404015993,132.08,96.08768,13.81724,97.0760442591,16.68768,4.86724,17.383,79.4,8.95,79.9028316144,133.46,97.45768,15.40724,98.6680416113,16.68768,4.86724,17.383,80.77,10.54,81.4548003496,132.08,16.68768,4.86724,17.383,16.68768,4.86724,17.383,0.0,0.0,0.0,133.46
2020-02-09 12:30:00,109.628,31.8715,114.1669430976,18.348,5.3515,19.1125,91.28,26.52,95.0544517632,132.36,96.688,14.4715,97.7649919769,18.348,5.3515,19.1125,78.34,9.12,78.8690687152,133.76,98.068,15.7915,99.3312845797,18.348,5.3515,19.1125,79.72,10.44,80.4006965144,132.36,18.348,5.3515,19.1125,18.348,5.3515,19.1125,0.0,0.0,0.0,133.76
2020-02-09 13:00:00,109.238,33.29775,114.2001786297,20.838,6.07775,21.70625,88.4,27.22,92.4958831516,132.99,96.588,14.84775,97.722553303,20.838,6.07775,21.70625,75.75,8.77,76.2559859945,134.41,97.968,17.05775,99.4419220403,20.838,6.07775,21.70625,77.13,10.98,77.9076202948,132.99,20.838,6.07775,21.70625,20.838,6.07775,21.70625,0.0,0.0,0.0,134.41
2020-02-09 13:30:00,110.91808,33.16069,115.7689588455,19.40808,5.66069,20.21675,91.51,27.5,95.5527608183,133.24,97.91808,14.27069,98.9525289417,19.40808,5.66069,20.21675,78.51,8.61,78.9807077709,134.66,99.31808,16.88069,100.7424374817,19.40808,5.66069,20.21675,79.91,11.22,80.693844251,133.24,19.40808,5.66069,20.21675,19.40808,5.66069,20.21675,0.0,0.0,0.0,134.66
2020-02-09 14:00:00,111.34088,32.32734,115.9389859825,17.75088,5.17734,18.4905,93.59,27.15,97.4485022974,133.18,98.10088,14.04734,99.1015157192,17.75088,5.17734,18.4905,80.35,8.87,80.8381061134,134.66,99.50088,16.09734,100.7945905089,17.75088,5.17734,18.4905,81.75,10.92,82.4761110868,133.18,17.75088,5.17734,18.4905,17.75088,5.17734,18.4905,0.0,0.0,0.0,134.66
2020-02-09 14:30:00,110.87592,31.46381,115.2538111108,17.39592,5.07381,18.12075,93.48,26.39,97.1336321775,133.96,97.89592,13.32381,98.7984567975,17.39592,5.07381,18.12075,80.5,8.25,80.9216441998,135.44,99.30592,16.86381,100.7276220049,17.39592,5.07381,18.12075,81.91,11.79,82.7541672667,133.96,17.39592,5.07381,18.12075,17.39592,5.07381,18.12075,0.0,0.0,0.0,135.44
2020-02-09 15:00:00,110.47888,30.13509,114.5150932208,14.34888,4.18509,14.94675,96.13,25.95,99.570976695,133.96,97.24888,11.95509,97.9809616107,14.34888,4.18509,14.94675,82.9,7.77,83.2633346678,135.44,98.67888,16.44509,100.0398037941,14.34888,4.18509,14.94675,84.33,12.26,85.2165271529,133.96,14.34888,4.18509,14.94675,14.34888,4.18509,14.94675,0.0,0.0,0.0,135.44
2020-02-09 15:30:00,105.7964,32.6702,110.7258787321,17.0064,4.9602,17.715,88.79,27.71,93.0134839687,134.15,93.6664,11.2802,94.3431894786,17.0064,4.9602,17.715,76.66,6.32,76.920075403,135.6,95.0464,18.7202,96.8724111448,17.0064,4.9602,17.715,78.04,13.76,79.2437959717,134.15,17.0064,4.9602,17.715,17.0064,4.9602,17.715,0.0,0.0,0.0,135.6
2020-02-09 16:00:00,105.14624,32.81682,110.1484246871,16.44624,4.79682,17.1315,88.7,28.02,93.0204837657,133.77,92.91624,10.79682,93.5414292057,16.44624,4.79682,17.1315,76.47,6.0,76.7050252591,135.23,94.27624,18.77682,96.1279272524,16.44624,4.79682,17.1315,77.83,13.98,79.0755923152,133.77,16.44624,4.79682,17.1315,16.44624,4.79682,17.1315,0.0,0.0,0.0,135.23
2020-02-09 16:30:00,106.81,32.15625,111.5455087131,16.65,4.85625,17.34375,90.16,27.3,94.2025243823,133.3,94.32,11.03625,94.9634730518,16.65,4.85625,17.34375,77.67,6.18,77.91547535629999,134.76,95.68,18.50625,97.4532897806,16.65,4.85625,17.34375,79.03,13.65,80.2001458852,133.3,16.65,4.85625,17.34375,16.65,4.85625,17.34375,0.0,0.0,0.0,134.76
2020-02-09 17:00:00,108.5976,32.15805,113.2589021029,17.5476,5.11805,18.27875,91.05,27.04,94.9803353332,132.64,95.8176,11.77805,96.538774239,17.5476,5.11805,18.27875,78.27,6.66,78.5528389048,134.11,97.1676,18.08805,98.836835454,17.5476,5.11805,18.27875,79.62,12.97,80.6694818379,132.64,17.5476,5.11805,18.27875,17.5476,5.11805,18.27875,0.0,0.0,0.0,134.11
2020-02-09 17:30:00,114.79896,30.25678,118.7193074148,17.98896,5.24678,18.7385,96.81,25.01,99.9883803249,131.98,101.08896,13.65678,102.0072814747,17.98896,5.24678,18.7385,83.1,8.41,83.5244760534,133.44,102.43896,16.27678,103.724028523,17.98896,5.24678,18.7385,84.45,11.03,85.1672671864,131.98,17.98896,5.24678,18.7385,17.98896,5.24678,18.7385,0.0,0.0,0.0,133.44
2020-02-09 18:00:00,119.02728,29.82629,122.7073794006,17.98728,5.24629,18.73675,101.04,24.58,103.9868164721,131.12,104.61728,15.24629,105.7223941905,17.98728,5.24629,18.73675,86.63,10.0,87.2052572956,132.6,105.96728,14.41629,106.9434142337,17.98728,5.24629,18.73675,87.98,9.17,88.4565955709,131.12,17.98728,5.24629,18.73675,17.98728,5.24629,18.73675,0.0,0.0,0.0,132.6
2020-02-09 18:30:00,117.96048,29.16764,121.5130695234,17.82048,5.19764,18.563,100.14,23.97,102.9688326631,131.01,103.76048,14.75764,104.8047000291,17.82048,5.19764,18.563,85.94,9.56,86.4700942523,132.45,105.12048,14.78764,106.1554973244,17.82048,5.19764,18.563,87.3,9.59,87.8251564189,131.01,17.82048,5.19764,18.563,17.82048,5.19764,18.563,0.0,0.0,0.0,132.45
2020-02-09 19:00:00,114.7796,30.23155,118.6941582032,18.0396,5.26155,18.79125,96.74,24.97,99.9106025405,132.01,101.0996,13.90155,102.0508805085,18.0396,5.26155,18.79125,83.06,8.64,83.5081624753,133.47,102.4396,16.05155,103.6895554314,18.0396,5.26155,18.79125,84.4,10.79,85.0869208516,132.01,18.0396,5.26155,18.79125,18.0396,5.26155,18.79125,0.0,0.0,0.0,133.47
2020-02-09 19:30:00,111.69312,31.75216,116.1187009917,18.21312,5.31216,18.972,93.48,26.44,97.1472284731,133.29,98.48312,13.24216,99.3694104159,18.21312,5.31216,18.972,80.27,7.93,80.6607574971,134.73,99.83312,17.22216,101.3077225289,18.21312,5.31216,18.972,81.62,11.91,82.4843773087,133.29,18.21312,5.31216,18.972,18.21312,5.31216,18.972,0.0,0.0,0.0,134.73
2020-02-09 20:00:00,108.03176,33.31343,113.0515182873,18.25176,5.32343,19.01225,89.78,27.99,94.0419507454,133.55,95.44176,11.66343,96.1517818413,18.25176,5.32343,19.01225,77.19,6.34,77.4499302776,135.01,96.78176,18.90343,98.6105913909,18.25176,5.32343,19.01225,78.53,13.58,79.6955287328,133.55,18.25176,5.32343,19.01225,18.25176,5.32343,19.01225,0.0,0.0,0.0,135.01
2020-02-09 20:30:00,104.92816,34.98238,110.6059929274,20.88816,6.09238,21.7585,84.04,28.89,88.8670563257,133.07,93.06816,11.32238,93.7543529371,20.88816,6.09238,21.7585,72.18,5.23,72.3692289582,134.5,94.35816,20.63238,96.587563708,20.88816,6.09238,21.7585,73.47,14.54,74.894943087,133.07,20.88816,6.09238,21.7585,20.88816,6.09238,21.7585,0.0,0.0,0.0,134.5
2020-02-09 21:00:00,100.4684,36.25995,106.8114383976,21.6684,6.31995,22.57125,78.8,29.94,84.2961659864,133.84,89.3684,10.31995,89.9622825775,21.6684,6.31995,22.57125,67.7,4.0,67.8180654398,135.23,90.6584,22.32995,93.3679396665,21.6684,6.31995,22.57125,68.99,16.01,70.8233026623,133.84,21.6684,6.31995,22.57125,21.6684,6.31995,22.57125,0.0,0.0,0.0,135.23
2020-02-09 21:30:00,95.41744,37.65092,102.5771886581,21.63744,6.31092,22.539,73.78,31.34,80.1603642706,133.68,85.00744,9.07092,85.4900371096,21.63744,6.31092,22.539,63.37,2.76,63.4300756739,135.05,86.25744,23.50092,89.4015614864,21.63744,6.31092,22.539,64.62,17.19,66.8673350748,133.68,21.63744,6.31092,22.539,21.63744,6.31092,22.539,0.0,0.0,0.0,135.05
2020-02-09 22:00:00,91.12912,39.78891,99.4367832895,20.97912,6.11891,21.85325,70.15,33.67,77.8118975479,134.14,81.17912,8.308910000000001,81.6032322237,20.97912,6.11891,21.85325,60.2,2.19,60.239821546900004,135.51,82.43912,24.01891,85.8668535814,20.97912,6.11891,21.85325,61.46,17.9,64.013604804,134.14,20.97912,6.11891,21.85325,20.97912,6.11891,21.85325,0.0,0.0,0.0,135.51
2020-02-09 22:30:00,85.84416,41.22288,95.2289117947,20.92416,6.10288,21.796,64.92,35.12,73.8107092501,133.73,76.53416,7.83288,76.933943458,20.92416,6.10288,21.796,55.61,1.73,55.6369032208,135.09,77.75416,24.36288,81.4816501993,20.92416,6.10288,21.796,56.83,18.26,59.6915111218,133.73,20.92416,6.10288,21.796,20.92416,6.10288,21.796,0.0,0.0,0.0,135.09
2020-02-09 23:00:00,78.3524,50.21695,93.0636376522,22.6524,6.60695,23.59625,55.7,43.61,70.7412333791,134.35,71.5324,12.26695,72.576596173,22.6524,6.60695,23.59625,48.88,5.66,49.2066052477,135.72,72.7124,21.59695,75.8519700671,22.6524,6.60695,23.59625,50.06,14.99,52.2561355249,134.35,22.6524,6.60695,23.59625,22.6524,6.60695,23.59625,0.0,0.0,0.0,135.72
2020-02-09 23:30:00,72.19952,56.70861,91.8076093598,23.06952,6.72861,24.03075,49.13,49.98,70.0839303978,133.46,67.59952,17.18861,69.7505800547,23.06952,6.72861,24.03075,44.53,10.46,45.7420211622,134.87,68.79952,18.84861,71.3347324321,23.06952,6.72861,24.03075,45.73,12.12,47.3088501234,133.46,23.06952,6.72861,24.03075,23.06952,6.72861,24.03075,0.0,0.0,0.0,134.87
2020-02-10 00:00:00,67.98648,63.37439,92.9433955193,22.98648,6.70439,23.94425,45.0,56.67,72.3635882195,134.01,64.44648,17.15439,66.6904931805,22.98648,6.70439,23.94425,41.46,10.45,42.7566848575,135.4,65.62648,16.28439,67.6166860683,22.98648,6.70439,23.94425,42.64,9.58,43.7029289636,134.01,22.98648,6.70439,23.94425,22.98648,6.70439,23.94425,0.0,0.0,0.0,135.4
2020-02-10 00:30:00,68.556,64.1805,93.9098595263,22.596,6.5905000000000005,23.5375,45.96,57.59,73.681271026,134.29,64.886,17.0905,67.0990177741,22.596,6.5905000000000005,23.5375,42.29,10.5,43.5740071602,135.73,66.036,16.2405,68.0037288408,22.596,6.5905000000000005,23.5375,43.44,9.65,44.4989449313,134.29,22.596,6.5905000000000005,23.5375,22.596,6.5905000000000005,23.5375,0.0,0.0,0.0,135.73
2020-02-10 01:00:00,73.25024,62.29257,96.1559251282,22.98024,6.70257,23.93775,50.27,55.59,74.948789183,133.55,69.14024,17.34257,71.2820981836,22.98024,6.70257,23.93775,46.16,10.64,47.3704042626,134.95,70.28024,15.95257,72.0680000004,22.98024,6.70257,23.93775,47.3,9.25,48.1959801228,133.55,22.98024,6.70257,23.93775,22.98024,6.70257,23.93775,0.0,0.0,0.0,134.95
2020-02-10 01:30:00,76.81608,62.84469,99.2479985076,22.57608,6.58469,23.516750000000002,54.24,56.26,78.1483537894,134.46,72.25608,18.04469,74.4751766306,22.57608,6.58469,23.516750000000002,49.68,11.46,50.9846447472,135.91,73.42608,15.28469,75.0000731504,22.57608,6.58469,23.516750000000002,50.85,8.7,51.5888796157,134.46,22.57608,6.58469,23.516750000000002,22.57608,6.58469,23.516750000000002,0.0,0.0,0.0,135.91
2020-02-10 02:00:00,75.73752,62.73511,98.345645366,23.29752,6.79511,24.26825,52.44,55.94,76.6761840469,134.89,71.41752,18.27511,73.7186666216,23.29752,6.79511,24.26825,48.12,11.48,49.4704437013,136.3,72.60752,15.61511,74.2676485481,23.29752,6.79511,24.26825,49.31,8.82,50.0925992538,134.89,23.29752,6.79511,24.26825,23.29752,6.79511,24.26825,0.0,0.0,0.0,136.3
2020-02-10 02:30:00,75.2928,62.55665,97.8894283928,23.3028,6.79665,24.27375,51.99,55.76,76.2373773159,135.05,71.0328,18.62665,73.4343977034,23.3028,6.79665,24.27375,47.73,11.83,49.1741985191,136.44,72.2128,15.32665,73.8213701042,23.3028,6.79665,24.27375,48.91,8.53,49.6482527386,135.05,23.3028,6.79665,24.27375,23.3028,6.79665,24.27375,0.0,0.0,0.0,136.44
2020-02-10 03:00:00,74.5428,63.63165,98.0082441102,23.1828,6.76165,24.14875,51.36,56.87,76.6292796521,135.32,70.2528,18.94165,72.7615421261,23.1828,6.76165,24.14875,47.07,12.18,48.620338337,136.7,71.4228,15.01165,72.9833268327,23.1828,6.76165,24.14875,48.24,8.25,48.9403729042,135.32,23.1828,6.76165,24.14875,23.1828,6.76165,24.14875,0.0,0.0,0.0,136.7
2020-02-10 03:30:00,72.95448,64.04214,97.0760106713,23.18448,6.7621400000000005,24.1505,49.77,57.28,75.8818245695,134.84,68.74448,18.68214,71.2378121888,23.18448,6.7621400000000005,24.1505,45.56,11.92,47.0935239709,136.24,69.92448,15.12214,71.5409814124,23.18448,6.7621400000000005,24.1505,46.74,8.36,47.4817564966,134.84,23.18448,6.7621400000000005,24.1505,23.18448,6.7621400000000005,24.1505,0.0,0.0,0.0,136.24
2020-02-10 04:00:00,72.06928,63.79604,96.2492381237,23.12928,6.74604,24.093,48.94,57.05,75.1653251174,134.84,67.98928,19.00604,70.5958338105,23.12928,6.74604,24.093,44.86,12.26,46.5051308997,136.27,69.15928,14.80604,70.726408297,23.12928,6.74604,24.093,46.03,8.06,46.7303381113,134.84,23.12928,6.74604,24.093,23.12928,6.74604,24.093,0.0,0.0,0.0,136.27
2020-02-10 04:30:00,72.1488,63.8159,96.3219519853,22.8888,6.6759,23.8425,49.26,57.14,75.4422109962,134.23,67.9488,19.0359,70.5648985704,22.8888,6.6759,23.8425,45.06,12.36,46.7244390014,135.62,69.1288,14.4259,70.6179692447,22.8888,6.6759,23.8425,46.24,7.75,46.8849666738,134.23,22.8888,6.6759,23.8425,22.8888,6.6759,23.8425,0.0,0.0,0.0,135.62
2020-02-10 05:00:00,72.4372,63.55335,96.3648080995,23.0172,6.71335,23.97625,49.42,56.84,75.3201301114,134.1,68.1972,19.32335,70.8819437026,23.0172,6.71335,23.97625,45.18,12.61,46.9067639046,135.48,69.3472,14.18335,70.7827773195,23.0172,6.71335,23.97625,46.33,7.47,46.9283475098,134.1,23.0172,6.71335,23.97625,23.0172,6.71335,23.97625,0.0,0.0,0.0,135.48
2020-02-10 05:30:00,74.4848,63.1689,97.6641969109,22.8648,6.6689,23.8175,51.62,56.5,76.5302188681,134.01,70.0048,19.4589,72.6589348411,22.8648,6.6689,23.8175,47.14,12.79,48.8442801155,135.4,71.1648,13.8989,72.5093661553,22.8648,6.6689,23.8175,48.3,7.23,48.8381295711,134.01,22.8648,6.6689,23.8175,22.8648,6.6689,23.8175,0.0,0.0,0.0,135.4
2020-02-10 06:00:00,79.00304,59.83047,99.1017934735,22.97304,6.70047,23.93025,56.03,53.13,77.2150101988,132.98,74.12304,19.75047,76.7092310225,22.97304,6.70047,23.93025,51.15,13.05,52.7884930643,134.4,75.30304,13.35047,76.4773357438,22.97304,6.70047,23.93025,52.33,6.65,52.7508426473,132.98,22.97304,6.70047,23.93025,22.97304,6.70047,23.93025,0.0,0.0,0.0,134.4
2020-02-10 06:30:00,90.1128,54.8679,105.5026216463,23.0328,6.7179,23.9925,67.08,48.15,82.5720830547,132.61,84.1528,22.4579,87.0979392423,23.0328,6.7179,23.9925,61.12,15.74,63.1141980857,134.04,85.3328,10.5579,85.9834635744,23.0328,6.7179,23.9925,62.3,3.84,62.4182313111,132.61,23.0328,6.7179,23.9925,23.0328,6.7179,23.9925,0.0,0.0,0.0,134.04
2020-02-10 07:00:00,102.35024,43.29257,111.1297360982,22.98024,6.70257,23.93775,79.37,36.59,87.398083503,132.46,93.83024,22.56257,96.5048366843,22.98024,6.70257,23.93775,70.85,15.86,72.6034579066,133.86,95.05024,10.55257,95.634224301,22.98024,6.70257,23.93775,72.07,3.85,72.1727607896,132.46,22.98024,6.70257,23.93775,22.98024,6.70257,23.93775,0.0,0.0,0.0,133.86
2020-02-10 07:30:00,116.40344,23.59517,118.7707577275,23.26344,6.78517,24.23275,93.14,16.81,94.6447869668,133.54,102.35344,25.45517,105.4712868963,23.26344,6.78517,24.23275,79.09,18.67,81.2637496058,135.0,104.06344,22.14517,106.3936468919,23.26344,6.78517,24.23275,80.8,15.36,82.2470035928,133.54,23.26344,6.78517,24.23275,23.26344,6.78517,24.23275,0.0,0.0,0.0,135.0
2020-02-10 08:00:00,121.59296,14.36128,122.438124311,22.63296,6.60128,23.576,98.96,7.76,99.2637859443,133.81,104.17296,38.96128,111.2204429698,22.63296,6.60128,23.576,81.54,32.36,87.7265136661,135.27,107.59296,38.90128,114.4095915,22.63296,6.60128,23.576,84.96,32.3,90.8927477855,133.81,22.63296,6.60128,23.576,22.63296,6.60128,23.576,0.0,0.0,0.0,135.27
2020-02-10 08:30:00,123.70048,12.553889999999999,124.335871358,21.99048,6.41389,22.90675,101.71,6.14,101.8951603365,133.06,105.92048,40.05389,113.2407267177,21.99048,6.41389,22.90675,83.93,33.64,90.4206530611,134.57,109.35048,36.78389,115.3714957854,21.99048,6.41389,22.90675,87.36,30.37,92.4884127878,133.06,21.99048,6.41389,22.90675,21.99048,6.41389,22.90675,0.0,0.0,0.0,134.57
2020-02-10 09:00:00,125.7812,10.9716,126.2588067423,23.2512,6.7816,24.22,102.53,4.19,102.6155787393,132.81,107.8712,41.6616,115.6368656787,23.2512,6.7816,24.22,84.62,34.88,91.526820113,134.32,111.3412,35.6916,116.9219959118,23.2512,6.7816,24.22,88.09,28.91,92.7126539368,132.81,23.2512,6.7816,24.22,23.2512,6.7816,24.22,0.0,0.0,0.0,134.32
2020-02-10 09:30:00,126.7788,10.9484,127.2506644069,21.6288,6.3084,22.53,105.15,4.64,105.252325865,132.31,108.4588,42.2084,116.3823883927,21.6288,6.3084,22.53,86.83,35.9,93.9588149138,133.8,111.9588,33.6684,116.9116506427,21.6288,6.3084,22.53,90.33,27.36,94.3826175734,132.31,21.6288,6.3084,22.53,21.6288,6.3084,22.53,0.0,0.0,0.0,133.8
2020-02-10 10:00:00,124.37896,11.55053,124.9141322428,23.17896,6.76053,24.14475,101.2,4.79,101.3132967581,132.42,106.67896,42.91053,114.985712554,23.17896,6.76053,24.14475,83.5,36.15,90.9894087243,133.89,110.14896,33.96053,115.2653937093,23.17896,6.76053,24.14475,86.97,27.2,91.124205895,132.42,23.17896,6.76053,24.14475,23.17896,6.76053,24.14475,0.0,0.0,0.0,133.89
2020-02-10 10:30:00,123.2732,11.57385,123.8153295924,24.0132,7.00385,25.01375,99.26,4.57,99.3651473103,133.33,105.8532,43.82385,114.5662680681,24.0132,7.00385,25.01375,81.84,36.82,89.7412836993,134.72,109.3332,34.16385,114.5465724894,24.0132,7.00385,25.01375,85.32,27.16,89.5386397038,133.33,24.0132,7.00385,25.01375,24.0132,7.00385,25.01375,0.0,0.0,0.0,134.72
2020-02-10 11:00:00,123.88912,10.64766,124.3458351448,24.12912,7.03766,25.1345,99.76,3.61,99.8252958924,133.06,106.27912,44.49766,115.2184581282,24.12912,7.03766,25.1345,82.15,37.46,90.2877295096,134.43,109.81912,33.18766,114.72427770030001,24.12912,7.03766,25.1345,85.69,26.15,89.5912864067,133.06,24.12912,7.03766,25.1345,24.12912,7.03766,25.1345,0.0,0.0,0.0,134.43
2020-02-10 11:30:00,125.89096,9.84028,126.2749576131,24.24096,7.07028,25.251,101.65,2.77,101.687734757,132.73,107.93096,44.38028,116.6991918541,24.24096,7.07028,25.251,83.69,37.31,91.6299743534,134.12,111.51096,33.11028,116.3227614949,24.24096,7.07028,25.251,87.27,26.04,91.0721389888,132.73,24.24096,7.07028,25.251,24.24096,7.07028,25.251,0.0,0.0,0.0,134.12
2020-02-10 12:00:00,128.08168,9.62549,128.4428542557,23.40168,6.82549,24.37675,104.68,2.8,104.7174407632,132.4,109.56168,44.57549,118.2824417788,23.40168,6.82549,24.37675,86.16,37.75,94.0670404552,133.79,113.16168,32.05549,117.6142859501,23.40168,6.82549,24.37675,89.76,25.23,93.238460412,132.4,23.40168,6.82549,24.37675,23.40168,6.82549,24.37675,0.0,0.0,0.0,133.79
2020-02-10 12:30:00,130.70912,9.42391,131.0484037708,24.21912,7.06391,25.22825,106.49,2.36,106.5161476021,131.99,111.75912,45.02391,120.4875652292,24.21912,7.06391,25.22825,87.54,37.96,95.4160007546,133.4,115.35912,31.73391,119.6443379816,24.21912,7.06391,25.22825,91.14,24.67,94.4198522558,131.99,24.21912,7.06391,25.22825,24.21912,7.06391,25.22825,0.0,0.0,0.0,133.4
2020-02-10 13:00:00,135.01792,7.50731,135.2264708722,19.80792,5.77731,20.63325,115.21,1.73,115.2229881577,131.99,114.89792,44.44731,123.1953545657,19.80792,5.77731,20.63325,95.09,38.67,102.6522138095,133.4,118.68792,29.75731,122.3614312288,19.80792,5.77731,20.63325,98.88,23.98,101.7462274485,131.99,19.80792,5.77731,20.63325,19.80792,5.77731,20.63325,0.0,0.0,0.0,133.4
2020-02-10 13:30:00,134.46904,6.36847,134.6197612859,12.98904,3.7884700000000002,13.53025,121.48,2.58,121.5073940137,132.12,114.02904,41.92847,121.4932860691,12.98904,3.7884700000000002,13.53025,101.04,38.14,107.9988018452,133.51,117.91904,28.43847,121.2998209828,12.98904,3.7884700000000002,13.53025,104.93,24.65,107.786489877,132.12,12.98904,3.7884700000000002,13.53025,12.98904,3.7884700000000002,13.53025,0.0,0.0,0.0,133.51
2020-02-10 14:00:00,133.95072,6.06021,134.0877381932,12.48072,3.64021,13.00075,121.47,2.42,121.4941039722,132.12,113.26072,41.91021,120.7661227214,12.48072,3.64021,13.00075,100.78,38.27,107.8016757755,133.51,117.17072,28.22021,120.5211926499,12.48072,3.64021,13.00075,104.69,24.58,107.5368425239,132.12,12.48072,3.64021,13.00075,12.48072,3.64021,13.00075,0.0,0.0,0.0,133.51
2020-02-10 14:30:00,132.06256,7.83783,132.2949406926,14.63256,4.26783,15.24225,117.43,3.5700000000000003,117.484253413,132.18,111.91256,41.75783,119.4493091318,14.63256,4.26783,15.24225,97.28,37.49,104.2540095152,133.64,115.73256,29.90783,119.5345294861,14.63256,4.26783,15.24225,101.1,25.64,104.3006212829,132.18,14.63256,4.26783,15.24225,14.63256,4.26783,15.24225,0.0,0.0,0.0,133.64
2020-02-10 15:00:00,129.42736,10.30923,129.837289481,21.11736,6.15923,21.99725,108.31,4.15,108.3894764265,132.52,110.49736,43.13923,118.6198117178,21.11736,6.15923,21.99725,89.38,36.98,96.7279938797,133.96,114.10736,32.61923,118.6781520414,21.11736,6.15923,21.99725,92.99,26.46,96.6812892963,132.52,21.11736,6.15923,21.99725,21.11736,6.15923,21.99725,0.0,0.0,0.0,133.96
2020-02-10 15:30:00,128.22512,11.36566,128.7278510123,23.02512,6.71566,23.9845,105.2,4.65,105.3027183885,132.86,109.66512,43.17566,117.8582884699,23.02512,6.71566,23.9845,86.64,36.46,93.9990489314,134.29,113.21512,33.94566,118.1946328284,23.02512,6.71566,23.9845,90.19,27.23,94.2109813132,132.86,23.02512,6.71566,23.9845,23.02512,6.71566,23.9845,0.0,0.0,0.0,134.29
2020-02-10 16:00:00,135.5324,6.7057,135.6981866579,12.8424,3.7457000000000003,13.3775,122.69,2.96,122.7257010573,131.83,115.0524,41.7857,122.4054715699,12.8424,3.7457000000000003,13.3775,102.21,38.04,109.0592760842,133.26,118.8324,29.1857,122.3639831578,12.8424,3.7457000000000003,13.3775,105.99,25.44,109.0003380729,131.83,12.8424,3.7457000000000003,13.3775,12.8424,3.7457000000000003,13.3775,0.0,0.0,0.0,133.26
2020-02-10 16:30:00,138.60768,17.07224,139.6551120926,8.40768,2.45224,8.758,130.2,14.62,131.0182597961,131.833,121.52768,58.16224,134.7287020942,8.40768,2.45224,8.758,113.12,55.71,126.09416521,133.263,122.89768,29.98224,126.5020729664,8.40768,2.45224,8.758,114.49,27.53,117.7533906094,131.833,8.40768,2.45224,8.758,8.40768,2.45224,8.758,0.0,0.0,0.0,133.263
2020-02-10 17:00:00,141.54208,18.56519,142.7544279189,10.85208,3.16519,11.30425,130.69,15.4,131.594209979,132.71,124.18208,58.09519,137.099380357,10.85208,3.16519,11.30425,113.33,54.93,125.9404375092,134.2,125.54208,31.14519,129.3477356233,10.85208,3.16519,11.30425,114.69,27.98,118.0537017632,132.71,10.85208,3.16519,11.30425,10.85208,3.16519,11.30425,0.0,0.0,0.0,134.2
2020-02-10 17:30:00,143.88392,19.68531,145.2242881352,17.26392,5.03531,17.98325,126.62,14.65,127.4646888358,132.89,125.87392,51.68531,136.0720948834,17.26392,5.03531,17.98325,108.61,46.65,118.204714796,134.34,127.78392,29.19531,131.0766811319,17.26392,5.03531,17.98325,110.52,24.16,113.1299076284,132.89,17.26392,5.03531,17.98325,17.26392,5.03531,17.98325,0.0,0.0,0.0,134.34
2020-02-10 18:00:00,141.31744,27.41217,143.9515401525,21.84744,6.37217,22.75775,119.47,21.04,121.3085425681,132.67,125.86744,30.60217,129.5341856842,21.84744,6.37217,22.75775,104.02,24.23,106.8047438085,133.98,130.59744,12.89217,131.2322345381,21.84744,6.37217,22.75775,108.75,6.52,108.9452747943,132.67,21.84744,6.37217,22.75775,21.84744,6.37217,22.75775,0.0,0.0,0.0,133.98
2020-02-10 18:30:00,137.0416,30.21755,140.3335329084,23.7516,6.92755,24.74125,113.29,23.29,115.659189864,132.86,124.2016,33.48755,128.6369054648,23.7516,6.92755,24.74125,100.45,26.56,103.9020505091,134.18,128.7716,9.60755,129.1295085701,23.7516,6.92755,24.74125,105.02,2.68,105.054189826,132.86,23.7516,6.92755,24.74125,23.7516,6.92755,24.74125,0.0,0.0,0.0,134.18
2020-02-10 19:00:00,134.6772,29.05335,137.7753437523,23.7372,6.92335,24.72625,110.94,22.13,113.1256845283,132.48,121.8072,30.81335,125.6441662397,23.7372,6.92335,24.72625,98.07,23.89,100.9378868414,133.81,126.1372,12.01335,126.7079863389,23.7372,6.92335,24.72625,102.4,5.09,102.5264263495,132.48,23.7372,6.92335,24.72625,23.7372,6.92335,24.72625,0.0,0.0,0.0,133.81
2020-02-10 19:30:00,131.44024,31.48007,135.1574322724,24.00024,7.00007,25.00025,107.44,24.48,110.1935751303,133.55,118.89024,22.31007,120.9654016265,24.00024,7.00007,25.00025,94.89,15.31,96.1171587179,134.96,122.26024,22.86007,124.3790540455,24.00024,7.00007,25.00025,98.26,15.86,99.5317396613,133.55,24.00024,7.00007,25.00025,24.00024,7.00007,25.00025,0.0,0.0,0.0,134.96
2020-02-10 20:00:00,124.08848,39.14539,130.1165340261,24.49848,7.14539,25.51925,99.59,32.0,104.6048187227,134.25,115.98848,19.46539,117.6104965578,24.49848,7.14539,25.51925,91.49,12.32,92.3157760082,135.63,119.29848,19.90539,120.9477237544,24.49848,7.14539,25.51925,94.8,12.76,95.6548880089,134.25,24.49848,7.14539,25.51925,24.49848,7.14539,25.51925,0.0,0.0,0.0,135.63
2020-02-10 20:30:00,122.37376,39.90318,128.7151930063,24.35376,7.10318,25.3685,98.02,32.8,103.3622774517,134.07,113.47376,18.28318,114.9372388717,24.35376,7.10318,25.3685,89.12,11.18,89.8185214753,135.42,116.75376,18.68318,118.2391715509,24.35376,7.10318,25.3685,92.4,11.58,93.1228027929,134.07,24.35376,7.10318,25.3685,24.35376,7.10318,25.3685,0.0,0.0,0.0,135.42
2020-02-10 21:00:00,121.4124,32.1707,125.6022484363,23.0424,6.7207,24.0025,98.37,25.45,101.6088549291,134.17,107.9024,11.8607,108.5523105708,23.0424,6.7207,24.0025,84.86,5.14,85.0155232884,135.61,111.0724,12.1507,111.7350327885,23.0424,6.7207,24.0025,88.03,5.43,88.1973117504,134.17,23.0424,6.7207,24.0025,23.0424,6.7207,24.0025,0.0,0.0,0.0,135.61
2020-02-10 21:30:00,112.1396,45.47655,121.009943757,24.6396,7.18655,25.66625,87.5,38.29,95.511120295,135.07,101.6596,14.89655,102.7452260403,24.6396,7.18655,25.66625,77.02,7.71,77.4049384729,136.52,104.7696,15.23655,105.8717220983,24.6396,7.18655,25.66625,80.13,8.05,80.5333434051,135.07,24.6396,7.18655,25.66625,24.6396,7.18655,25.66625,0.0,0.0,0.0,136.52
2020-02-10 22:00:00,102.2144,66.3892,121.8823590353,25.0944,7.3192,26.14,77.12,59.07,97.1429837919,133.87,96.9144,23.5292,99.7297557402,25.0944,7.3192,26.14,71.82,16.21,73.6266018501,135.29,99.8444,24.0892,102.7092681699,25.0944,7.3192,26.14,74.75,16.77,76.6080635443,133.87,25.0944,7.3192,26.14,25.0944,7.3192,26.14,0.0,0.0,0.0,135.29
2020-02-10 22:30:00,95.25952,68.70861,117.4531789215,24.74952,7.21861,25.78075,70.51,61.49,93.5557598441,134.39,90.68952,21.75861,93.2632089678,24.74952,7.21861,25.78075,65.94,14.54,67.5240342397,135.83,93.45952,22.26861,96.0758703836,24.74952,7.21861,25.78075,68.71,15.05,70.3389408507,134.39,24.74952,7.21861,25.78075,24.74952,7.21861,25.78075,0.0,0.0,0.0,135.83
2020-02-10 23:00:00,88.61624,70.64932,113.3320978726,25.02624,7.29932,26.069,63.59,63.35,89.7602952312,134.67,84.81624,20.63932,87.2913288809,25.02624,7.29932,26.069,59.79,13.34,61.2600987593,136.08,87.46624,21.11932,89.9798244997,25.02624,7.29932,26.069,62.44,13.82,63.9511219604,134.67,25.02624,7.29932,26.069,25.02624,7.29932,26.069,0.0,0.0,0.0,136.08
2020-02-10 23:30:00,82.3208,72.2244,109.5129127911,24.9408,7.2744,25.98,57.38,64.95,86.6658346755,135.11,79.2508,19.6144,81.6419866735,24.9408,7.2744,25.98,54.31,12.34,55.6942699027,136.5,81.7708,20.0744,84.1988436263,24.9408,7.2744,25.98,56.83,12.8,58.2536599709,135.11,24.9408,7.2744,25.98,24.9408,7.2744,25.98,0.0,0.0,0.0,136.5
2020-02-11 00:00:00,78.28392,61.97406,99.8456621163,24.97392,7.28406,26.0145,53.31,54.69,76.3737664385,134.15,74.37392,20.14406,77.0536380027,24.97392,7.28406,26.0145,49.4,12.86,51.0464455178,135.54,75.84392,15.04406,77.3215619491,24.97392,7.28406,26.0145,50.87,7.76,51.4584735491,134.15,24.97392,7.28406,26.0145,24.97392,7.28406,26.0145,0.0,0.0,0.0,135.54
2020-02-11 00:30:00,78.48432,58.40126,97.8289101209,24.48432,7.14126,25.5045,54.0,51.26,74.4552724795,133.26,74.13432,20.20126,76.8374147629,24.48432,7.14126,25.5045,49.65,13.06,51.338933569,134.66,75.26432,13.86126,76.5300750937,24.48432,7.14126,25.5045,50.78,6.72,51.2227176163,133.26,24.48432,7.14126,25.5045,24.48432,7.14126,25.5045,0.0,0.0,0.0,134.66
2020-02-11 01:00:00,83.74408,57.18369,101.4053516194,24.66408,7.19369,25.69175,59.08,49.99,77.3915143927,132.52,78.72408,21.38369,81.5766079821,24.66408,7.19369,25.69175,54.06,14.19,55.8913204353,133.87,79.88408,12.56369,80.8660160009,24.66408,7.19369,25.69175,55.22,5.37,55.4804947707,132.52,24.66408,7.19369,25.69175,24.66408,7.19369,25.69175,0.0,0.0,0.0,133.87
