Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-11 01:30:00,86.40056,57.80058,103.9517379203,24.55056,7.16058,25.5735,61.85,50.64,79.9364253642,132.52,80.96056,22.22058,83.9545499127,24.55056,7.16058,25.5735,56.41,15.06,58.3857148625,133.91,82.11056,11.69058,82.938614193,24.55056,7.16058,25.5735,57.56,4.53,57.7379814334,132.52,24.55056,7.16058,25.5735,24.55056,7.16058,25.5735,0.0,0.0,0.0,133.91
2020-02-11 02:00:00,85.70536,58.55573,103.7987584153,24.22536,7.06573,25.23475,61.48,51.49,80.193581414,133.1,80.27536,22.13573,83.2713874375,24.22536,7.06573,25.23475,56.05,15.07,58.0405668477,134.46,81.44536,11.72573,82.2851104974,24.22536,7.06573,25.23475,57.22,4.66,57.4094417322,133.1,24.22536,7.06573,25.23475,24.22536,7.06573,25.23475,0.0,0.0,0.0,134.46
2020-02-11 02:30:00,83.95752,58.77386,102.4852759368,24.76752,7.22386,25.7995,59.19,51.55,78.4911370793,133.18,78.79752,21.78386,81.753200027,24.76752,7.22386,25.7995,54.03,14.56,55.957434716,134.56,79.94752,12.41386,80.9055614544,24.76752,7.22386,25.7995,55.18,5.19,55.4235374187,133.18,24.76752,7.22386,25.7995,24.76752,7.22386,25.7995,0.0,0.0,0.0,134.56
2020-02-11 03:00:00,83.21448,58.69714,101.8332162207,23.54448,6.86714,24.5255,59.67,51.83,79.0370659881,133.35,78.09448,21.36714,80.964822474,23.54448,6.86714,24.5255,54.55,14.5,56.444242399,134.7,79.23448,12.18714,80.1662597497,23.54448,6.86714,24.5255,55.69,5.32,55.9435295633,133.35,23.54448,6.86714,24.5255,23.54448,6.86714,24.5255,0.0,0.0,0.0,134.7
2020-02-11 03:30:00,81.45176,59.53718,100.8913525008,23.92176,6.97718,24.9185,57.53,52.56,77.9246719595,133.59,76.56176,20.99718,79.3888195041,23.92176,6.97718,24.9185,52.64,14.02,54.475040156,134.96,77.72176,12.82718,78.7731459588,23.92176,6.97718,24.9185,53.8,5.85,54.1171183638,133.59,23.92176,6.97718,24.9185,23.92176,6.97718,24.9185,0.0,0.0,0.0,134.96
2020-02-11 04:00:00,79.78944,59.92567,99.7869764071,24.739440000000002,7.21567,25.77025,55.05,52.71,76.2157897027,133.87,75.16944,20.98567,78.0438534112,24.739440000000002,7.21567,25.77025,50.43,13.77,52.2761685666,135.25,76.31944,13.38567,77.4844054198,24.739440000000002,7.21567,25.77025,51.58,6.17,51.9477169854,133.87,24.739440000000002,7.21567,25.77025,24.739440000000002,7.21567,25.77025,0.0,0.0,0.0,135.25
2020-02-11 04:30:00,78.65208,59.13269,98.4013450872,24.35208,7.10269,25.36675,54.3,52.03,75.2037957819,133.49,74.25208,19.92269,76.878377722,24.35208,7.10269,25.36675,49.9,12.82,51.5205046559,134.87,75.40208,14.12269,76.7132585748,24.35208,7.10269,25.36675,51.05,7.02,51.530407528,133.49,24.35208,7.10269,25.36675,24.35208,7.10269,25.36675,0.0,0.0,0.0,134.87
2020-02-11 05:00:00,78.2584,59.00495,98.0100060966,24.9084,7.26495,25.94625,53.35,51.74,74.3185717032,133.13,73.8784,19.99495,76.536370518,24.9084,7.26495,25.94625,48.97,12.73,50.5975671352,134.52,75.0084,14.27495,76.3546610762,24.9084,7.26495,25.94625,50.1,7.01,50.5880430537,133.13,24.9084,7.26495,25.94625,24.9084,7.26495,25.94625,0.0,0.0,0.0,134.52
2020-02-11 05:30:00,81.96352,58.07811,100.4543949858,23.27352,6.78811,24.24325,58.69,51.29,77.9434423156,132.21,76.84352,20.83811,79.6188005082,23.27352,6.78811,24.24325,53.57,14.05,55.3818327613,133.59,77.97352,12.19811,78.921883586,23.27352,6.78811,24.24325,54.7,5.41,54.9668818472,132.21,23.27352,6.78811,24.24325,23.27352,6.78811,24.24325,0.0,0.0,0.0,133.59
2020-02-11 06:00:00,85.80176,56.13468,102.5331376571,23.98176,6.99468,24.981,61.82,49.14,78.9712099439,132.21,80.41176,22.00468,83.368201901,23.98176,6.99468,24.981,56.43,15.01,58.3921655704,133.59,81.55176,11.42468,82.3481200283,23.98176,6.99468,24.981,57.57,4.43,57.7401922408,132.21,23.98176,6.99468,24.981,23.98176,6.99468,24.981,0.0,0.0,0.0,133.59
2020-02-11 06:30:00,98.57752,43.40261,107.7093960811,24.79752,7.23261,25.830750000000002,73.78,36.17,82.169077517,132.52,90.10752,22.07261,92.7715757803,24.79752,7.23261,25.830750000000002,65.31,14.84,66.9747840609,133.9,91.31752,13.44261,92.3016425778,24.79752,7.23261,25.830750000000002,66.52,6.21,66.8092396305,132.52,24.79752,7.23261,25.830750000000002,24.79752,7.23261,25.830750000000002,0.0,0.0,0.0,133.9
2020-02-11 07:00:00,111.1852,28.8486,114.8668377775,24.7152,7.2086,25.745,86.47,21.64,89.136695586,132.04,99.1952,19.8086,101.1536867198,24.7152,7.2086,25.745,74.48,12.6,75.5382710949,133.42,100.5152,14.0486,101.4922095188,24.7152,7.2086,25.745,75.8,6.84,76.1079864403,132.04,24.7152,7.2086,25.745,24.7152,7.2086,25.745,0.0,0.0,0.0,133.42
2020-02-11 07:30:00,123.00384,34.97737,127.8802606615,21.93384,6.3973700000000004,22.84775,101.07,28.58,105.0331438166,133.76,110.47384,52.06737,122.1289496518,21.93384,6.3973700000000004,22.84775,88.54,45.67,99.624698243,135.21,111.91384,27.79737,115.3143588737,21.93384,6.3973700000000004,22.84775,89.98,21.4,92.489785382,133.76,21.93384,6.3973700000000004,22.84775,21.93384,6.3973700000000004,22.84775,0.0,0.0,0.0,135.21
2020-02-11 08:00:00,125.98488,37.10684,131.3358578736,21.55488,6.28684,22.453,104.43,30.82,108.8829522928,134.3,113.54488,64.60684,130.6387520952,21.55488,6.28684,22.453,91.99,58.32,108.9191557992,135.78,114.96488,32.936840000000004,119.5899622151,21.55488,6.28684,22.453,93.41,26.65,97.1372770876,134.3,21.55488,6.28684,22.453,21.55488,6.28684,22.453,0.0,0.0,0.0,135.78
2020-02-11 08:30:00,124.48768,34.10349,129.0745153079,23.01768,6.71349,23.97675,101.47,27.39,105.1017269125,133.58,111.93768,59.46349,126.7515319306,23.01768,6.71349,23.97675,88.92,52.75,103.3892107524,135.03,113.65768,29.83349,117.507894835,23.01768,6.71349,23.97675,90.64,23.12,93.5422043786,133.58,23.01768,6.71349,23.97675,23.01768,6.71349,23.97675,0.0,0.0,0.0,135.03
2020-02-11 09:00:00,125.96848,21.16164,127.7336015346,23.62848,6.89164,24.613,102.34,14.27,103.3300948417,133.17,108.80848,28.28164,112.4239141864,23.62848,6.89164,24.613,85.18,21.39,87.8246235403,134.59,112.94848,9.71164,113.3652287335,23.62848,6.89164,24.613,89.32,2.8200000000000003,89.364505258,133.17,23.62848,6.89164,24.613,23.62848,6.89164,24.613,0.0,0.0,0.0,134.59
2020-02-11 09:30:00,122.68376,18.59693,124.0852560668,23.54376,6.86693,24.52475,99.14,11.73,99.8315205734,132.65,108.51376,31.16693,112.9009018341,23.54376,6.86693,24.52475,84.97,24.3,88.3764159717,134.1,112.67376,8.69693,113.0089057728,23.54376,6.86693,24.52475,89.13,1.83,89.1487846244,132.65,23.54376,6.86693,24.52475,23.54376,6.86693,24.52475,0.0,0.0,0.0,134.1
2020-02-11 10:00:00,117.30728,17.80254,118.6504461494,23.83728,6.95254,24.8305,93.47,10.85,94.0976269626,132.57,107.81728,32.52254,112.6156360132,23.83728,6.95254,24.8305,83.98,25.57,87.7864756099,133.94,111.96728,8.68254,112.3034206578,23.83728,6.95254,24.8305,88.13,1.73,88.146978394,132.57,23.83728,6.95254,24.8305,23.83728,6.95254,24.8305,0.0,0.0,0.0,133.94
2020-02-11 10:30:00,115.72296,18.26378,117.1553205409,24.01296,7.00378,25.0135,91.71,11.26,92.3986563755,132.96,106.93296,32.49378,111.7609219408,24.01296,7.00378,25.0135,82.92,25.49,86.7494466841,134.3,111.09296,8.50378,111.4179520358,24.01296,7.00378,25.0135,87.08,1.5,87.0929181966,132.96,24.01296,7.00378,25.0135,24.01296,7.00378,25.0135,0.0,0.0,0.0,134.3
2020-02-11 11:00:00,114.52872,18.60296,116.0297281976,25.03872,7.30296,26.082,89.49,11.3,90.2006103084,132.85,105.74872,32.70296,110.6899967224,25.03872,7.30296,26.082,80.71,25.4,84.6124346654,134.2,109.75872,8.76296,110.1079746612,25.03872,7.30296,26.082,84.72,1.46,84.7325793305,132.85,25.03872,7.30296,26.082,25.03872,7.30296,26.082,0.0,0.0,0.0,134.2
2020-02-11 11:30:00,112.83808,18.94694,114.4177382815,25.25808,7.36694,26.3105,87.58,11.58,88.3422481036,133.15,104.21808,32.54694,109.1820108912,25.25808,7.36694,26.3105,78.96,25.18,82.8777050841,134.49,108.18808,8.49694,108.5212359101,25.25808,7.36694,26.3105,82.93,1.13,82.9376983042,133.15,25.25808,7.36694,26.3105,25.25808,7.36694,26.3105,0.0,0.0,0.0,134.49
2020-02-11 12:00:00,111.63544,17.76492,113.0400984014,24.80544,7.23492,25.839,86.83,10.53,87.4661637435,132.33,103.39544,31.76492,108.1648147754,24.80544,7.23492,25.839,78.59,24.53,82.3292718296,133.63,107.31544,7.97492,107.6113516847,24.80544,7.23492,25.839,82.51,0.74,82.5133183189,132.33,24.80544,7.23492,25.839,24.80544,7.23492,25.839,0.0,0.0,0.0,133.63
2020-02-11 12:30:00,112.29488,16.37934,113.4831390694,25.33488,7.38934,26.3905,86.96,8.99,87.4234619539,132.02,104.41488,31.43934,109.0454000178,25.33488,7.38934,26.3905,79.08,24.05,82.6562090832,133.27,108.35488,7.79934,108.6352140158,25.33488,7.38934,26.3905,83.02,0.41000000000000003,83.0210124005,132.02,25.33488,7.38934,26.3905,25.33488,7.38934,26.3905,0.0,0.0,0.0,133.27
2020-02-11 13:00:00,111.66032,17.77176,113.0657442199,25.24032,7.36176,26.292,86.42,10.41,87.0447270086,132.64,104.04032,30.57176,108.4390183246,25.24032,7.36176,26.292,78.8,23.21,82.1470882016,133.96,107.97032,8.06176,108.2708731617,25.24032,7.36176,26.292,82.73,0.7000000000000001,82.7329613878,132.64,25.24032,7.36176,26.292,25.24032,7.36176,26.292,0.0,0.0,0.0,133.96
2020-02-11 13:30:00,114.16712,17.02041,115.4288770008,24.92712,7.27041,25.96575,89.24,9.75,89.7710426585,132.8,106.06712,30.98041,110.4989581347,24.92712,7.27041,25.96575,81.14,23.71,84.5332106335,134.08,110.06712,7.54041,110.3251045232,24.92712,7.27041,25.96575,85.14,0.27,85.1404281173,132.8,24.92712,7.27041,25.96575,24.92712,7.27041,25.96575,0.0,0.0,0.0,134.08
2020-02-11 14:00:00,112.63712,16.97791,113.90948261610001,25.22712,7.35791,26.27825,87.41,9.62,87.9377762967,132.8,104.60712,31.11791,109.1374082405,25.22712,7.35791,26.27825,79.38,23.76,82.859652425,134.13,108.52712,7.82791,108.809061895,25.22712,7.35791,26.27825,83.3,0.47000000000000003,83.30132591980001,132.8,25.22712,7.35791,26.27825,25.22712,7.35791,26.27825,0.0,0.0,0.0,134.13
2020-02-11 14:30:00,111.17848,17.49914,112.5472092762,25.12848,7.32914,26.1755,86.05,10.17,86.6488972809,132.71,103.38848,30.60914,107.8243815111,25.12848,7.32914,26.1755,78.26,23.28,81.6491641108,134.01,107.27848,7.99914,107.5762915881,25.12848,7.32914,26.1755,82.15,0.67,82.1527321518,132.71,25.12848,7.32914,26.1755,25.12848,7.32914,26.1755,0.0,0.0,0.0,134.01
2020-02-11 15:00:00,111.738,17.749,113.1388865289,25.368,7.399,26.425,86.37,10.35,86.9879267485,132.64,103.788,30.409,108.151080554,25.368,7.399,26.425,78.42,23.01,81.7261066,133.95,107.658,8.339,107.9804791849,25.368,7.399,26.425,82.29,0.9400000000000001,82.2953686425,132.64,25.368,7.399,26.425,25.368,7.399,26.425,0.0,0.0,0.0,133.95
2020-02-11 15:30:00,111.71928,18.16479,113.1863822174,25.07928,7.31479,26.12425,86.64,10.85,87.316734364,132.8,103.53928,29.96479,107.7880844187,25.07928,7.31479,26.12425,78.46,22.65,81.6639094092,134.15,107.40928,8.69479,107.7606273333,25.07928,7.31479,26.12425,82.33,1.38,82.3415648382,132.8,25.07928,7.31479,26.12425,25.07928,7.31479,26.12425,0.0,0.0,0.0,134.15
2020-02-11 16:00:00,115.23072,17.29271,116.5210566845,24.66072,7.19271,25.68825,90.57,10.1,91.1314155492,132.15,106.44072,30.13271,110.6237184607,24.66072,7.19271,25.68825,81.78,22.94,84.9365174704,133.47,110.43072,8.02271,110.7217584554,24.66072,7.19271,25.68825,85.77,0.8300000000000001,85.7740158789,132.15,24.66072,7.19271,25.68825,24.66072,7.19271,25.68825,0.0,0.0,0.0,133.47
2020-02-11 16:30:00,118.5756,17.15455,119.8100642728,24.0156,7.00455,25.01625,94.56,10.15,95.1031865922,131.46,109.3656,29.66455,113.3173419652,24.0156,7.00455,25.01625,85.35,22.66,88.3068406184,132.82,113.4456,7.87455,113.718567952,24.0156,7.00455,25.01625,89.43,0.87,89.4342317013,131.46,24.0156,7.00455,25.01625,24.0156,7.00455,25.01625,0.0,0.0,0.0,132.82
2020-02-11 17:00:00,122.94,29.5175,126.4338815597,21.9,6.3875,22.8125,101.04,23.13,103.6536468244,133.17,115.14,27.6975,118.424537602,21.9,6.3875,22.8125,93.24,21.31,95.6442036926,134.45,119.01,22.3075,121.0826356512,21.9,6.3875,22.8125,97.11,15.92,98.4062929898,133.17,21.9,6.3875,22.8125,21.9,6.3875,22.8125,0.0,0.0,0.0,134.45
2020-02-11 17:30:00,126.70272,31.57496,130.5777827749,21.10272,6.15496,21.982,105.6,25.42,108.6164646819,133.53,119.00272,26.14496,121.8409056959,21.10272,6.15496,21.982,97.9,19.99,99.9200185148,134.87,122.93272,24.37496,125.3259443276,21.10272,6.15496,21.982,101.83,18.22,103.4471715418,133.53,21.10272,6.15496,21.982,21.10272,6.15496,21.982,0.0,0.0,0.0,134.87
2020-02-11 18:00:00,128.66272,25.59996,131.1848065509,24.34272,7.09996,25.357,104.32,18.5,105.9476870913,132.02,123.04272,33.78996,127.5980890993,24.34272,7.09996,25.357,98.7,26.69,102.245029708,133.3,127.50272,15.73996,128.4705800882,24.34272,7.09996,25.357,103.16,8.64,103.5211823735,132.02,24.34272,7.09996,25.357,24.34272,7.09996,25.357,0.0,0.0,0.0,133.3
2020-02-11 18:30:00,127.00296,26.02753,129.6425245306,22.72296,6.62753,23.66975,104.28,19.4,106.069215138,131.85,122.08296,35.34753,127.0971950889,22.72296,6.62753,23.66975,99.36,28.72,103.42750117840001,133.13,126.65296,11.87753,127.2086789321,22.72296,6.62753,23.66975,103.93,5.25,104.0625167868,131.85,22.72296,6.62753,23.66975,22.72296,6.62753,23.66975,0.0,0.0,0.0,133.13
2020-02-11 19:00:00,124.30856,27.94833,127.411644833,23.30856,6.79833,24.27975,101.0,21.15,103.1907093686,132.63,119.58856,34.46833,124.4567774605,23.30856,6.79833,24.27975,96.28,27.67,100.1771795371,133.92,124.06856,10.68833,124.5281011606,23.30856,6.79833,24.27975,100.76,3.89,100.8350618585,132.63,23.30856,6.79833,24.27975,23.30856,6.79833,24.27975,0.0,0.0,0.0,133.92
2020-02-11 19:30:00,119.82256,28.47533,123.1596131188,24.05256,7.01533,25.05475,95.77,21.46,98.1449158133,132.95,115.69256,32.60533,120.1993177342,24.05256,7.01533,25.05475,91.64,25.59,95.1458758959,134.22,120.05256,8.63533,120.3627271491,24.05256,7.01533,25.05475,96.0,1.62,96.013667777,132.95,24.05256,7.01533,25.05475,24.05256,7.01533,25.05475,0.0,0.0,0.0,134.22
2020-02-11 20:00:00,115.52144,29.55292,119.2416797106,24.66144,7.19292,25.689,90.86,22.36,93.5708779482,133.67,112.02144,30.74292,116.1633769731,24.66144,7.19292,25.689,87.36,23.55,90.4785726015,134.92,116.08144,18.50292,117.5468364568,24.66144,7.19292,25.689,91.42,11.31,92.1169501232,133.67,24.66144,7.19292,25.689,24.66144,7.19292,25.689,0.0,0.0,0.0,134.92
2020-02-11 20:30:00,114.55184,24.22262,117.0848383312,24.83184,7.24262,25.8665,89.72,16.98,91.3126431553,132.95,109.72184,24.36262,112.3940364354,24.83184,7.24262,25.8665,84.89,17.12,86.5991137368,134.37,111.84184,18.39262,113.3441028243,24.83184,7.24262,25.8665,87.01,11.15,87.721505915,132.95,24.83184,7.24262,25.8665,24.83184,7.24262,25.8665,0.0,0.0,0.0,134.37
2020-02-11 21:00:00,111.37376,24.28318,113.9902945318,24.83376,7.24318,25.8685,86.54,17.04,88.2016621159,133.28,104.91376,22.65318,107.3315592053,24.83376,7.24318,25.8685,80.08,15.41,81.5492152016,134.71,106.59376,11.23318,107.1840193492,24.83376,7.24318,25.8685,81.76,3.99,81.8573008351,133.28,24.83376,7.24318,25.8685,24.83376,7.24318,25.8685,0.0,0.0,0.0,134.71
2020-02-11 21:30:00,105.33184,26.49762,108.6136289029,24.23184,7.06762,25.2415,81.1,19.43,83.3950532106,133.54,99.22184,20.30762,101.27868958,24.23184,7.06762,25.2415,74.99,13.24,76.1498371633,134.94,100.81184,13.28762,101.6837643356,24.23184,7.06762,25.2415,76.58,6.22,76.832185964,133.54,24.23184,7.06762,25.2415,24.23184,7.06762,25.2415,0.0,0.0,0.0,134.94
2020-02-11 22:00:00,100.55896,27.49053,104.2489025168,21.73896,6.34053,22.64475,78.82,21.15,81.608301661,134.7,94.67896,17.52053,96.2864187628,21.73896,6.34053,22.64475,72.94,11.18,73.7918423676,136.12,96.24896,14.97053,97.4062578563,21.73896,6.34053,22.64475,74.51,8.63,75.0081128945,134.7,21.73896,6.34053,22.64475,21.73896,6.34053,22.64475,0.0,0.0,0.0,136.12
2020-02-11 22:30:00,89.396,52.488,103.6659778327,21.696,6.328,22.6,67.7,46.16,81.939218937,134.5,88.366,27.068,92.418756646,21.696,6.328,22.6,66.67,20.74,69.8214616003,135.92,89.926,12.198,90.7495271613,21.696,6.328,22.6,68.23,5.87,68.4820399813,134.5,21.696,6.328,22.6,21.696,6.328,22.6,0.0,0.0,0.0,135.92
2020-02-11 23:00:00,81.04872,59.75296,100.6941470116,23.35872,6.81296,24.332,57.69,52.94,78.2992956546,133.43,82.26872,29.12296,87.2713532014,23.35872,6.81296,24.332,58.91,22.31,62.9930488229,134.81,83.73872,9.77296,84.3070814013,23.35872,6.81296,24.332,60.38,2.96,60.452510287,133.43,23.35872,6.81296,24.332,23.35872,6.81296,24.332,0.0,0.0,0.0,134.81
2020-02-11 23:30:00,75.33656,62.04983,97.6000956745,23.89656,6.96983,24.89225,51.44,55.08,75.3649786041,134.64,76.94656,28.59983,82.089727566,23.89656,6.96983,24.89225,53.05,21.63,57.290133531,135.99,78.35656,8.91983,78.862626524,23.89656,6.96983,24.89225,54.46,1.9500000000000002,54.4948997614,134.64,23.89656,6.96983,24.89225,23.89656,6.96983,24.89225,0.0,0.0,0.0,135.99
2020-02-12 00:00:00,71.4948,64.52765,96.3084837466,22.6548,6.60765,23.59875,48.84,57.92,75.7632628653,135.19,73.0948,27.80765,78.2055956154,22.6548,6.60765,23.59875,50.44,21.2,54.7141078699,136.53,74.4748,7.95765,74.8987318221,22.6548,6.60765,23.59875,51.82,1.35,51.8375819266,135.19,22.6548,6.60765,23.59875,22.6548,6.60765,23.59875,0.0,0.0,0.0,136.53
2020-02-12 00:30:00,70.18936,64.80773,95.533178137,23.40936,6.82773,24.38475,46.78,57.98,74.4986496522,134.01,71.71936,26.77773,76.5552965037,23.40936,6.82773,24.38475,48.31,19.95,52.2671847338,135.37,73.04936,7.21773,73.4050721869,23.40936,6.82773,24.38475,49.64,0.39,49.641532007,134.01,23.40936,6.82773,24.38475,23.40936,6.82773,24.38475,0.0,0.0,0.0,135.37
2020-02-12 01:00:00,74.63072,62.31646,97.2269795615,24.81072,7.23646,25.8445,49.82,55.08,74.2686932698,132.89,76.06072,27.29646,80.8104563497,24.81072,7.23646,25.8445,51.25,20.06,55.0360436441,134.26,77.42072,8.08646,77.841882818,24.81072,7.23646,25.8445,52.61,0.85,52.6168661172,132.89,24.81072,7.23646,25.8445,24.81072,7.23646,25.8445,0.0,0.0,0.0,134.26
2020-02-12 01:30:00,77.59728,61.83379,99.220741023,24.28728,7.08379,25.29925,53.31,54.75,76.4167429298,133.65,78.87728,27.45379,83.5184763125,24.28728,7.08379,25.29925,54.59,20.37,58.266671434,135.0,80.26728,8.04379,80.6693175635,24.28728,7.08379,25.29925,55.98,0.96,55.9882309061,133.65,24.28728,7.08379,25.29925,24.28728,7.08379,25.29925,0.0,0.0,0.0,135.0
2020-02-12 02:00:00,76.80408,62.21119,98.8387518429,22.80408,6.65119,23.75425,54.0,55.56,77.4784718486,134.21,78.10408,26.81119,82.577764694,22.80408,6.65119,23.75425,55.3,20.16,58.8601359156,135.55,79.53408,7.23119,79.8621311403,22.80408,6.65119,23.75425,56.73,0.58,56.7329648441,134.21,22.80408,6.65119,23.75425,22.80408,6.65119,23.75425,0.0,0.0,0.0,135.55
2020-02-12 02:30:00,75.93712,64.15541,99.4100740678,23.12712,6.74541,24.09075,52.81,57.41,78.0051549579,135.01,77.15712,27.39541,81.8763070477,23.12712,6.74541,24.09075,54.03,20.65,57.8417098641,136.36,78.57712,7.57541,78.9414379408,23.12712,6.74541,24.09075,55.45,0.8300000000000001,55.4562115547,135.01,23.12712,6.74541,24.09075,23.12712,6.74541,24.09075,0.0,0.0,0.0,136.36
2020-02-12 03:00:00,73.9012,65.67035,98.8634524512,24.2412,7.07035,25.25125,49.66,58.6,76.8119495912,135.27,75.1012,27.74035,80.0607098367,24.2412,7.07035,25.25125,50.86,20.67,54.8998041891,136.6,76.4712,7.86035,76.8741148343,24.2412,7.07035,25.25125,52.23,0.79,52.235974194,135.27,24.2412,7.07035,25.25125,24.2412,7.07035,25.25125,0.0,0.0,0.0,136.6
2020-02-12 03:30:00,72.43536,65.31198,97.5322311334,25.27536,7.37198,26.3285,47.16,57.94,74.706821643,135.46,73.62536,26.79198,78.3486045023,25.27536,7.37198,26.3285,48.35,19.42,52.1043078833,136.79,75.02536,8.31198,75.4843934509,25.27536,7.37198,26.3285,49.75,0.9400000000000001,49.7588796096,135.46,25.27536,7.37198,26.3285,25.27536,7.37198,26.3285,0.0,0.0,0.0,136.79
2020-02-12 04:00:00,72.67392,50.91031,88.731946403,24.34392,7.10031,25.35825,48.33,43.81,65.2311658642,133.43,71.38392,9.12031,71.9641861558,24.34392,7.10031,25.35825,47.04,2.02,47.0833516224,134.77,73.38392,9.38031,73.9810106058,24.34392,7.10031,25.35825,49.04,2.2800000000000002,49.0929730206,133.43,24.34392,7.10031,25.35825,24.34392,7.10031,25.35825,0.0,0.0,0.0,134.77
2020-02-12 04:30:00,73.59784,50.15437,89.0623539031,22.19784,6.47437,23.12275,51.4,43.68,67.4529643529,132.43,71.85784,9.42437,72.4732220849,22.19784,6.47437,23.12275,49.66,2.95,49.747543658,133.76,73.84784,9.70437,74.4827380657,22.19784,6.47437,23.12275,51.65,3.23,51.7508975768,132.43,22.19784,6.47437,23.12275,22.19784,6.47437,23.12275,0.0,0.0,0.0,133.76
2020-02-12 05:00:00,75.50448,48.84089,89.9241849341,18.17448,5.30089,18.93175,57.33,43.54,71.9893082339,132.0,73.30448,8.66089,73.8143468688,18.17448,5.30089,18.93175,55.13,3.36,55.232295806,133.31,75.37448,8.94089,75.90291001840001,18.17448,5.30089,18.93175,57.2,3.64,57.3157011647,132.0,18.17448,5.30089,18.93175,18.17448,5.30089,18.93175,0.0,0.0,0.0,133.31
2020-02-12 05:30:00,79.62704,46.51247,92.2164592937,15.91704,4.64247,16.58025,63.71,41.87,76.2368742801,131.63,76.83704,8.62247,77.3193229721,15.91704,4.64247,16.58025,60.92,3.98,61.0498714167,132.98,79.00704,8.902470000000001,79.5070207067,15.91704,4.64247,16.58025,63.09,4.26,63.2336595493,131.63,15.91704,4.64247,16.58025,15.91704,4.64247,16.58025,0.0,0.0,0.0,132.98
2020-02-12 06:00:00,87.05744,12.55467,87.9580445335,18.42744,5.37467,19.19525,68.63,7.18,69.0045599942,132.36,78.19744,18.05467,80.2546617422,18.42744,5.37467,19.19525,59.77,12.68,61.1002070373,133.68,80.36744,18.08467,82.3770641694,18.42744,5.37467,19.19525,61.94,12.71,63.2305914886,132.36,18.42744,5.37467,19.19525,18.42744,5.37467,19.19525,0.0,0.0,0.0,133.68
2020-02-12 06:30:00,96.92504,8.96022,97.3383219572,21.15504,6.17022,22.0365,75.77,2.79,75.8213492362,133.37,86.43504,17.12022,88.1142330878,21.15504,6.17022,22.0365,65.28,10.95,66.1920002719,134.69,88.69504,17.06022,90.320879242,21.15504,6.17022,22.0365,67.54,10.89,68.4123066414,133.37,21.15504,6.17022,22.0365,21.15504,6.17022,22.0365,0.0,0.0,0.0,134.69
2020-02-12 07:00:00,109.70408,12.04869,110.3637444968,18.06408,5.26869,18.81675,91.64,6.78,91.8904674055,132.27,97.39408,11.89869,98.1182227864,18.06408,5.26869,18.81675,79.33,6.63,79.6065688244,133.63,99.84408,11.78869,100.5376224255,18.06408,5.26869,18.81675,81.78,6.52,82.0394953666,132.27,18.06408,5.26869,18.81675,18.06408,5.26869,18.81675,0.0,0.0,0.0,133.63
2020-02-12 07:30:00,120.68008,16.04294,121.7417661801,16.33008,4.76294,17.0105,104.35,11.28,104.9579006078,131.9,107.15008,7.48294,107.4110517361,16.33008,4.76294,17.0105,90.82,2.7199999999999998,90.860721987,133.29,109.72008,7.31294,109.9635168892,16.33008,4.76294,17.0105,93.39,2.55,93.4248071981,131.9,16.33008,4.76294,17.0105,16.33008,4.76294,17.0105,0.0,0.0,0.0,133.29
2020-02-12 08:00:00,121.70096,18.82653,123.1485359099,20.25096,5.90653,21.09475,101.45,12.92,102.2693937598,131.56,108.61096,7.02653,108.8380115399,20.25096,5.90653,21.09475,88.36,1.12,88.3670979494,132.98,111.13096,6.82653,111.34043193,20.25096,5.90653,21.09475,90.88,0.92,90.8846565708,131.56,20.25096,5.90653,21.09475,20.25096,5.90653,21.09475,0.0,0.0,0.0,132.98
2020-02-12 08:30:00,122.63824,19.98782,124.2563916209,20.11824,5.86782,20.9565,102.52,14.12,103.4878002472,131.08,109.56824,6.21782,109.7445237916,20.11824,5.86782,20.9565,89.45,0.35000000000000003,89.4506847375,132.57,112.06824,6.29782,112.2450575903,20.11824,5.86782,20.9565,91.95,0.43,91.9510054322,131.08,20.11824,5.86782,20.9565,20.11824,5.86782,20.9565,0.0,0.0,0.0,132.57
2020-02-12 09:00:00,122.16968,21.04199,123.9685284839,20.26968,5.91199,21.11425,101.9,15.13,103.0171194511,131.43,109.38968,6.85199,109.6040686173,20.26968,5.91199,21.11425,89.12,0.9400000000000001,89.124957223,132.9,111.89968,7.07199,112.1229299772,20.26968,5.91199,21.11425,91.63,1.16,91.6373422792,131.43,20.26968,5.91199,21.11425,20.26968,5.91199,21.11425,0.0,0.0,0.0,132.9
2020-02-12 09:30:00,122.18992,21.68331,124.0989221636,20.23992,5.90331,21.08325,101.95,15.78,103.1640000194,131.99,109.39992,7.21331,109.6374677615,20.23992,5.90331,21.08325,89.16,1.31,89.1696231909,133.39,111.97992,7.44331,112.2270259205,20.23992,5.90331,21.08325,91.74,1.54,91.752924749,131.99,20.23992,5.90331,21.08325,20.23992,5.90331,21.08325,0.0,0.0,0.0,133.39
2020-02-12 10:00:00,116.024,40.727,122.9644546404,20.424,5.957,21.275,95.6,34.77,101.7266577648,133.38,111.114,49.237,121.5343703032,20.424,5.957,21.275,90.69,43.28,100.4879818685,134.83,113.074,11.137,113.6211346757,20.424,5.957,21.275,92.65,5.18,92.7946921973,133.38,20.424,5.957,21.275,20.424,5.957,21.275,0.0,0.0,0.0,134.83
2020-02-12 10:30:00,112.91744,50.44342,123.6724984685,19.17744,5.59342,19.9765,93.74,44.85,103.9168422345,134.44,113.26744,79.85342,138.5860081316,19.17744,5.59342,19.9765,94.09,74.26,119.8644054755,135.89,114.72744,16.30342,115.8800543349,19.17744,5.59342,19.9765,95.55,10.71,96.1483572403,134.44,19.17744,5.59342,19.9765,19.17744,5.59342,19.9765,0.0,0.0,0.0,135.89
2020-02-12 11:00:00,117.94256,9.73783,118.3438751793,18.71256,5.45783,19.49225,99.23,4.28,99.3222598414,135.31,108.97256,59.56783,124.1907613467,18.71256,5.45783,19.49225,90.26,54.11,105.2366841933,136.66,110.43256,37.29783,116.5610502306,18.71256,5.45783,19.49225,91.72,31.84,97.0893609002,135.31,18.71256,5.45783,19.49225,18.71256,5.45783,19.49225,0.0,0.0,0.0,136.66
2020-02-12 11:30:00,114.36792,27.87606,117.7161664609,21.27792,6.20606,22.1645,93.09,21.67,95.5789568891,134.68,109.12792,68.22606,128.7000318052,21.27792,6.20606,22.1645,87.85,62.02,107.5365189133,136.05,110.56792,29.33606,114.3934847334,21.27792,6.20606,22.1645,89.29,23.13,92.2371996539,134.68,21.27792,6.20606,22.1645,21.27792,6.20606,22.1645,0.0,0.0,0.0,136.05
2020-02-12 12:00:00,113.04192,31.52681,117.3559347714,21.69192,6.32681,22.59575,91.35,25.2,94.7621364259,134.49,108.63192,69.66681,129.051766584,21.69192,6.32681,22.59575,86.94,63.34,107.5663478975,135.91,110.10192,28.00681,113.6081607723,21.69192,6.32681,22.59575,88.41,21.68,91.0293936045,134.49,21.69192,6.32681,22.59575,21.69192,6.32681,22.59575,0.0,0.0,0.0,135.91
2020-02-12 12:30:00,111.93344,32.21017,116.4757058002,22.18344,6.47017,23.10775,89.75,25.74,93.368142854,134.49,107.76344,69.34017,128.1445206642,22.18344,6.47017,23.10775,85.58,62.87,106.1912110299,135.91,109.19344,28.49017,112.8490014385,22.18344,6.47017,23.10775,87.01,22.02,89.7531085813,134.49,22.18344,6.47017,23.10775,22.18344,6.47017,23.10775,0.0,0.0,0.0,135.91
2020-02-12 13:00:00,109.70936,33.67523,114.7613383817,22.02936,6.42523,22.94725,87.68,27.25,91.8169096627,135.03,105.99936,68.66523,126.2963900171,22.02936,6.42523,22.94725,83.97,62.24,104.5216652183,136.38,107.40936,29.69523,111.4386705788,22.02936,6.42523,22.94725,85.38,23.27,88.4942783461,135.03,22.02936,6.42523,22.94725,22.02936,6.42523,22.94725,0.0,0.0,0.0,136.38
2020-02-12 13:30:00,110.71776,33.48893,115.6716508569,20.56776,5.99893,21.42475,90.15,27.49,94.2481967997,135.32,106.53776,68.27893,126.5397431156,20.56776,5.99893,21.42475,85.97,62.28,106.1585573564,136.69,107.99776,29.63893,111.9909922117,20.56776,5.99893,21.42475,87.43,23.64,90.5696113495,135.32,20.56776,5.99893,21.42475,20.56776,5.99893,21.42475,0.0,0.0,0.0,136.69
2020-02-12 14:00:00,109.18528,33.57779,114.2317528096,21.21528,6.18779,22.09925,87.97,27.39,92.1354057895,135.25,105.36528,68.55779,125.70605713,21.21528,6.18779,22.09925,84.15,62.37,104.7436842965,136.63,106.81528,29.65779,110.85616153,21.21528,6.18779,22.09925,85.6,23.47,88.7592299426,135.25,21.21528,6.18779,22.09925,21.21528,6.18779,22.09925,0.0,0.0,0.0,136.63
2020-02-12 14:30:00,110.05704,32.80872,114.8432155663,19.12704,5.57872,19.924,90.93,27.23,94.9196386424,134.93,105.87704,67.61872,125.627381146,19.12704,5.57872,19.924,86.75,62.04,106.6514139616,136.32,107.35704,28.98872,111.2019780615,19.12704,5.57872,19.924,88.23,23.41,91.2828625756,134.93,19.12704,5.57872,19.924,19.12704,5.57872,19.924,0.0,0.0,0.0,136.32
2020-02-12 15:00:00,111.78584,33.39962,116.6687989166,18.37584,5.35962,19.1415,93.41,28.04,97.5277893731,134.93,107.31584,66.68962,126.3494951737,18.37584,5.35962,19.1415,88.94,61.33,108.035607556,136.37,108.81584,29.51962,112.7488137403,18.37584,5.35962,19.1415,90.44,24.16,93.6114266529,134.93,18.37584,5.35962,19.1415,18.37584,5.35962,19.1415,0.0,0.0,0.0,136.37
2020-02-12 15:30:00,114.05856,32.04458,118.4745129412,17.63856,5.14458,18.3735,96.42,26.9,100.1020798985,134.71,109.32856,67.31458,128.389979018,17.63856,5.14458,18.3735,91.69,62.17,110.7798041161,136.16,110.78856,28.18458,114.317433389,17.63856,5.14458,18.3735,93.15,23.04,95.9570950998,134.71,17.63856,5.14458,18.3735,17.63856,5.14458,18.3735,0.0,0.0,0.0,136.16
2020-02-12 16:00:00,119.26888,30.28259,123.0532445471,16.56888,4.83259,17.25925,102.7,25.45,105.8063915839,134.23,113.79888,67.50259,132.3132069975,16.56888,4.83259,17.25925,97.23,62.67,115.6771446743,135.65,115.26888,26.66259,118.3123341075,16.56888,4.83259,17.25925,98.7,21.83,101.0853050646,134.23,16.56888,4.83259,17.25925,16.56888,4.83259,17.25925,0.0,0.0,0.0,135.65
2020-02-12 16:30:00,122.97872,29.82671,126.5440563688,14.38872,4.19671,14.98825,108.59,25.63,111.5736752106,134.23,116.64872,66.57671,134.3107672231,14.38872,4.19671,14.98825,102.26,62.38,119.7846901737,135.65,118.11872,26.42671,121.0388492008,14.38872,4.19671,14.98825,103.73,22.23,106.0852760754,134.23,14.38872,4.19671,14.98825,14.38872,4.19671,14.98825,0.0,0.0,0.0,135.65
2020-02-12 17:00:00,128.34648,28.03564,131.3728131639,11.91648,3.4756400000000003,12.413,116.43,24.56,118.9921783144,133.59,121.13648,66.09564,137.9952188078,11.91648,3.4756400000000003,12.413,109.22,62.62,125.8978665427,135.08,122.64648,24.74564,125.1179673564,11.91648,3.4756400000000003,12.413,110.73,21.27,112.7543604478,133.59,11.91648,3.4756400000000003,12.413,11.91648,3.4756400000000003,12.413,0.0,0.0,0.0,135.08
2020-02-12 17:30:00,133.33416,25.865380000000002,135.8197927603,10.06416,2.9353800000000003,10.4835,123.27,22.93,125.3845197782,132.98,125.67416,65.39538,141.6705693398,10.06416,2.9353800000000003,10.4835,115.61,62.46,131.403666996,134.47,127.14416,23.56538,129.3095686972,10.06416,2.9353800000000003,10.4835,117.08,20.63,118.8836544694,132.98,10.06416,2.9353800000000003,10.4835,10.06416,2.9353800000000003,10.4835,0.0,0.0,0.0,134.47
2020-02-12 18:00:00,135.2632,23.8376,137.3476044494,9.0432,2.6376,9.42,126.22,21.2,127.9880010001,132.46,127.7132,63.9576,142.8328955528,9.0432,2.6376,9.42,118.67,61.32,133.5766120996,133.96,129.1132,23.7776,131.2843961634,9.0432,2.6376,9.42,120.07,21.14,121.9167933469,132.46,9.0432,2.6376,9.42,9.0432,2.6376,9.42,0.0,0.0,0.0,133.96
2020-02-12 18:30:00,134.2748,25.48515,136.6719239111,10.4748,3.05515,10.91125,123.8,22.43,125.815519313,132.89,126.8348,63.82515,141.988437077,10.4748,3.05515,10.91125,116.36,60.77,131.2731598614,134.41,128.1648,25.36515,130.650705293,10.4748,3.05515,10.91125,117.69,22.31,119.7859432488,132.89,10.4748,3.05515,10.91125,10.4748,3.05515,10.91125,0.0,0.0,0.0,134.41
2020-02-12 19:00:00,131.2408,27.9144,134.1766049354,12.7008,3.7044,13.23,118.54,24.21,120.9870063271,133.63,124.5008,63.8144,139.902561978,12.7008,3.7044,13.23,111.8,60.11,126.9348340685,135.11,125.8308,27.5244,128.8059890844,12.7008,3.7044,13.23,113.13,23.82,115.6105068755,133.63,12.7008,3.7044,13.23,12.7008,3.7044,13.23,0.0,0.0,0.0,135.11
2020-02-12 19:30:00,128.8708,27.42815,131.7573015247,13.0908,3.81815,13.63625,115.78,23.61,118.1627712099,133.63,122.1008,60.22815,136.1471094554,13.0908,3.81815,13.63625,109.01,56.41,122.7406542267,135.04,123.6908,26.59815,126.5182816357,13.0908,3.81815,13.63625,110.6,22.78,112.9216028933,133.63,13.0908,3.81815,13.63625,13.0908,3.81815,13.63625,0.0,0.0,0.0,135.04
2020-02-12 20:00:00,124.82192,35.10806,129.6652906118,12.54192,3.65806,13.0645,112.28,31.45,116.6014618262,133.18,118.65192,13.28806,119.3936793061,12.54192,3.65806,13.0645,106.11,9.63,106.546088619,134.72,123.96192,33.01806,128.2838645203,12.54192,3.65806,13.0645,111.42,29.36,115.2233743648,133.18,12.54192,3.65806,13.0645,12.54192,3.65806,13.0645,0.0,0.0,0.0,134.72
2020-02-12 20:30:00,120.97392,37.57531,126.6751484774,12.94392,3.77531,13.48325,108.03,33.8,113.1941734366,133.38,115.16392,11.33531,115.7204291496,12.94392,3.77531,13.48325,102.22,7.5600000000000005,102.4991804845,134.9,120.33392,31.32531,124.3443900993,12.94392,3.77531,13.48325,107.39,27.55,110.8675543159,133.38,12.94392,3.77531,13.48325,12.94392,3.77531,13.48325,0.0,0.0,0.0,134.9
2020-02-12 21:00:00,116.37872,39.18546,122.798643088,12.49872,3.64546,13.0195,103.88,35.54,109.7913748889,133.26,110.84872,9.55546,111.2598109896,12.49872,3.64546,13.0195,98.35,5.91,98.5274103993,134.73,115.86872,29.45546,119.5541065721,12.49872,3.64546,13.0195,103.37,25.81,106.5434793875,133.26,12.49872,3.64546,13.0195,12.49872,3.64546,13.0195,0.0,0.0,0.0,134.73
2020-02-12 21:30:00,110.40896,40.32053,117.5409868419,12.85896,3.75053,13.39475,97.55,36.57,104.1794960633,134.53,105.76896,6.91053,105.994473084,12.85896,3.75053,13.39475,92.91,3.16,92.9637224943,136.01,110.61896,27.10053,113.8902675287,12.85896,3.75053,13.39475,97.76,23.35,100.5099005074,134.53,12.85896,3.75053,13.39475,12.85896,3.75053,13.39475,0.0,0.0,0.0,136.01
2020-02-12 22:00:00,105.25416,36.16913,111.2953016181,15.01416,4.37913,15.63975,90.24,31.79,95.6758156485,133.89,99.32416,8.84913,99.7175805035,15.01416,4.37913,15.63975,84.31,4.47,84.4284134637,135.36,103.58416,21.86913,105.8675448372,15.01416,4.37913,15.63975,88.57,17.49,90.2803688517,133.89,15.01416,4.37913,15.63975,15.01416,4.37913,15.63975,0.0,0.0,0.0,135.36
2020-02-12 22:30:00,97.32976,46.47868,107.8580079373,13.94976,4.06868,14.531,83.38,42.41,93.5458844632,135.09,93.37976,4.55868,93.4909682322,13.94976,4.06868,14.531,79.43,0.49,79.4315113793,136.56,97.81976,24.57868,100.8603834863,13.94976,4.06868,14.531,83.87,20.51,86.3413979502,135.09,13.94976,4.06868,14.531,13.94976,4.06868,14.531,0.0,0.0,0.0,136.56
2020-02-12 23:00:00,93.60632,26.64351,97.3243020477,13.96632,4.07351,14.54825,79.64,22.57,82.7764127031,132.7,86.58632,14.91351,87.8612746986,13.96632,4.07351,14.54825,72.62,10.84,73.4245871626,134.09,90.32632,13.01351,91.2589476559,13.96632,4.07351,14.54825,76.36,8.94,76.881553054,132.7,13.96632,4.07351,14.54825,13.96632,4.07351,14.54825,0.0,0.0,0.0,134.09
2020-02-12 23:30:00,88.07904,19.42097,90.1947413271,15.56904,4.54097,16.21775,72.51,14.88,74.0210409276,131.83,80.10904,21.69097,82.9937134322,15.56904,4.54097,16.21775,64.54,17.15,66.7797431861,133.24,83.48904,7.49097,83.8244262233,15.56904,4.54097,16.21775,67.92,2.95,67.9840341551,131.83,15.56904,4.54097,16.21775,15.56904,4.54097,16.21775,0.0,0.0,0.0,133.24
2020-02-13 00:00:00,84.02464,20.92302,86.5904896224,16.84464,4.91302,17.5465,67.18,16.01,69.0613676378,132.32,76.62464,22.65302,79.9030335485,16.84464,4.91302,17.5465,59.78,17.74,62.3566836835,133.73,79.89464,7.40302,80.2368880619,16.84464,4.91302,17.5465,63.05,2.49,63.0991489642,132.32,16.84464,4.91302,17.5465,16.84464,4.91302,17.5465,0.0,0.0,0.0,133.73
2020-02-13 00:30:00,84.51896,22.32053,87.4165925838,16.45896,4.80053,17.14475,68.06,17.52,70.278830383,132.52,76.55896,22.29053,79.737958865,16.45896,4.80053,17.14475,60.1,17.49,62.5932112932,133.92,79.80896,7.60053,80.1700577059,16.45896,4.80053,17.14475,63.35,2.8,63.411848262,132.52,16.45896,4.80053,17.14475,16.45896,4.80053,17.14475,0.0,0.0,0.0,133.92
2020-02-13 01:00:00,89.24504,21.73772,91.8542630225,17.37504,5.06772,18.099,71.87,16.67,73.7779492803,131.97,80.84504,21.92772,83.7660157642,17.37504,5.06772,18.099,63.47,16.86,65.671154246,133.39,84.24504,8.34772,84.6576115527,17.37504,5.06772,18.099,66.87,3.2800000000000002,66.950394323,131.97,17.37504,5.06772,18.099,17.37504,5.06772,18.099,0.0,0.0,0.0,133.39
2020-02-13 01:30:00,90.1368,22.42865,92.8853435966,19.1268,5.57865,19.92375,71.01,16.85,72.9817963605,132.17,81.8968,22.54865,84.9442609425,19.1268,5.57865,19.92375,62.77,16.97,65.023486526,133.56,85.2568,8.78865,85.7085895057,19.1268,5.57865,19.92375,66.13,3.21,66.2078620709,132.17,19.1268,5.57865,19.92375,19.1268,5.57865,19.92375,0.0,0.0,0.0,133.56
2020-02-13 02:00:00,86.30224,24.39607,89.684139403,22.75224,6.63607,23.70025,63.55,17.76,65.9849990528,132.77,78.90224,24.46607,82.608426073,22.75224,6.63607,23.70025,56.15,17.83,58.9129136947,134.17,82.08224,9.15607,82.5913296979,22.75224,6.63607,23.70025,59.33,2.52,59.3834934978,132.77,22.75224,6.63607,23.70025,22.75224,6.63607,23.70025,0.0,0.0,0.0,134.17
2020-02-13 02:30:00,84.91608,24.49719,88.3790300946,22.99608,6.70719,23.954250000000002,61.92,17.79,64.4249214202,132.69,77.71608,24.62719,81.5247666532,22.99608,6.70719,23.954250000000002,54.72,17.92,57.579551926,134.08,80.86608,9.12719,81.3795336179,22.99608,6.70719,23.954250000000002,57.87,2.42,57.9205775178,132.69,22.99608,6.70719,23.954250000000002,22.99608,6.70719,23.954250000000002,0.0,0.0,0.0,134.08
2020-02-13 03:00:00,83.19984,24.90287,86.8467979275,24.72984,7.21287,25.76025,58.47,17.69,61.0874537037,132.69,76.31984,25.05287,80.3266099923,24.72984,7.21287,25.76025,51.59,17.84,54.5874866613,134.02,79.34984,9.70287,79.9408706124,24.72984,7.21287,25.76025,54.62,2.49,54.6767272247,132.69,24.72984,7.21287,25.76025,24.72984,7.21287,25.76025,0.0,0.0,0.0,134.02
2020-02-13 03:30:00,81.86688,25.16409,85.6470517091,25.07688,7.31409,26.12175,56.79,17.85,59.5292079571,132.69,75.03688,25.29409,79.1853796421,25.07688,7.31409,26.12175,49.96,17.98,53.0969113979,134.11,78.01688,9.68409,78.6156165406,25.07688,7.31409,26.12175,52.94,2.37,52.9930231257,132.69,25.07688,7.31409,26.12175,25.07688,7.31409,26.12175,0.0,0.0,0.0,134.11
2020-02-13 04:00:00,80.84912,25.38016,84.7392041879,25.02912,7.30016,26.072,55.82,18.08,58.6750270558,132.79,74.10912,25.52016,78.3801010053,25.02912,7.30016,26.072,49.08,18.22,52.3527917116,134.24,77.07912,9.45016,77.6562699594,25.02912,7.30016,26.072,52.05,2.15,52.094385494,132.79,25.02912,7.30016,26.072,25.02912,7.30016,26.072,0.0,0.0,0.0,134.24
2020-02-13 04:30:00,79.69728,25.38754,83.6431923509,25.87728,7.54754,26.9555,53.82,17.84,56.6997178123,132.36,73.28728,25.49754,77.5960692036,25.87728,7.54754,26.9555,47.41,17.95,50.694285674,133.74,76.17728,9.84754,76.8111452346,25.87728,7.54754,26.9555,50.3,2.3,50.3525570354,132.36,25.87728,7.54754,26.9555,25.87728,7.54754,26.9555,0.0,0.0,0.0,133.74
2020-02-13 05:00:00,80.34528,25.20779,84.2068684548,25.53528,7.44779,26.59925,54.81,17.76,57.6155682086,132.36,73.85528,25.32779,78.077521286,25.53528,7.44779,26.59925,48.32,17.88,51.5220030667,133.79,76.76528,9.82779,77.3918191398,25.53528,7.44779,26.59925,51.23,2.38,51.285254216,132.36,25.53528,7.44779,26.59925,25.53528,7.44779,26.59925,0.0,0.0,0.0,133.79
2020-02-13 05:30:00,83.63736,23.84673,86.9705382268,24.53736,7.15673,25.55975,59.1,16.69,61.4114492583,131.69,76.66736,24.02673,80.3440591697,24.53736,7.15673,25.55975,52.13,16.87,54.791731128,133.13,79.66736,10.35673,80.3377252955,24.53736,7.15673,25.55975,55.13,3.2,55.2227933013,131.69,24.53736,7.15673,25.55975,24.53736,7.15673,25.55975,0.0,0.0,0.0,133.13
2020-02-13 06:00:00,88.4984,21.5787,91.0912020793,21.9384,6.3987,22.8525,66.56,15.18,68.2690705957,131.26,80.6084,22.0287,83.5642134783,21.9384,6.3987,22.8525,58.67,15.63,60.7162729423,132.68,83.7784,10.7387,84.463838323,21.9384,6.3987,22.8525,61.84,4.34,61.9921059491,131.26,21.9384,6.3987,22.8525,21.9384,6.3987,22.8525,0.0,0.0,0.0,132.68
2020-02-13 06:30:00,97.87832,25.87201,101.2399448215,20.81832,6.07201,21.68575,77.06,19.8,79.5630793773,132.16,91.31832,14.38201,92.4439169403,20.81832,6.07201,21.68575,70.5,8.31,70.9880701245,133.61,94.16832,12.01201,94.9313482252,20.81832,6.07201,21.68575,73.35,5.94,73.5901222991,132.16,20.81832,6.07201,21.68575,20.81832,6.07201,21.68575,0.0,0.0,0.0,133.61
2020-02-13 07:00:00,107.8584,26.3787,111.0372471932,19.2984,5.6287,20.1025,88.56,20.75,90.9584306153,132.3,101.6984,14.0087,102.6586978207,19.2984,5.6287,20.1025,82.4,8.38,82.825022789,133.74,104.3584,14.3587,105.3415773389,19.2984,5.6287,20.1025,85.06,8.73,85.5068213653,132.3,19.2984,5.6287,20.1025,19.2984,5.6287,20.1025,0.0,0.0,0.0,133.74
2020-02-13 07:30:00,119.08648,21.02939,120.929007945,18.06648,5.26939,18.81925,101.02,15.76,102.241958119,131.47,110.36648,13.59939,111.2011839683,18.06648,5.26939,18.81925,92.3,8.33,92.6751255732,132.94,113.20648,13.82939,114.0480562823,18.06648,5.26939,18.81925,95.14,8.56,95.5243068543,131.47,18.06648,5.26939,18.81925,18.06648,5.26939,18.81925,0.0,0.0,0.0,132.94
2020-02-13 08:00:00,124.0836,24.09605,126.4015799528,16.2036,4.72605,16.87875,107.88,19.37,109.6051609186,133.09,114.2636,9.08605,114.624284467,16.2036,4.72605,16.87875,98.06,4.36,98.1568805535,134.53,117.2036,9.03605,117.5514102534,16.2036,4.72605,16.87875,101.0,4.31,101.0919190638,133.09,16.2036,4.72605,16.87875,16.2036,4.72605,16.87875,0.0,0.0,0.0,134.53
2020-02-13 08:30:00,126.82488,20.16059,128.4172869055,13.06488,3.81059,13.60925,113.76,16.35,114.928934999,132.54,117.38488,26.22059,120.2777177725,13.06488,3.81059,13.60925,104.32,22.41,106.6999086223,133.93,120.96488,13.78059,121.7473073795,13.06488,3.81059,13.60925,107.9,9.97,108.359636858,132.54,13.06488,3.81059,13.60925,13.06488,3.81059,13.60925,0.0,0.0,0.0,133.93
2020-02-13 09:00:00,124.29288,8.38834,124.5756166617,12.30288,3.58834,12.8155,111.99,4.8,112.0928191277,131.67,118.19288,49.43834,128.1159878573,12.30288,3.58834,12.8155,105.89,45.85,115.3902708204,133.04,122.26288,19.96834,123.882793108,12.30288,3.58834,12.8155,109.96,16.38,111.1733151435,131.67,12.30288,3.58834,12.8155,12.30288,3.58834,12.8155,0.0,0.0,0.0,133.04
2020-02-13 09:30:00,126.21232,7.04401,126.4087330712,11.60232,3.38401,12.08575,114.61,3.66,114.668425035,131.05,120.08232,49.78401,129.9931199266,11.60232,3.38401,12.08575,108.48,46.4,117.9867382378,132.42,124.14232,18.59401,125.527099954,11.60232,3.38401,12.08575,112.54,15.21,113.563179332,131.05,11.60232,3.38401,12.08575,11.60232,3.38401,12.08575,0.0,0.0,0.0,132.42
2020-02-13 10:00:00,124.65648,7.52939,124.8836647435,12.786480000000001,3.72939,13.31925,111.87,3.8,111.9345205913,131.35,119.38648,50.49939,129.6276205026,12.786480000000001,3.72939,13.31925,106.6,46.77,116.4087320608,132.66,123.42648,18.70939,124.8364419525,12.786480000000001,3.72939,13.31925,110.64,14.98,111.6494961923,131.35,12.786480000000001,3.72939,13.31925,12.786480000000001,3.72939,13.31925,0.0,0.0,0.0,132.66
2020-02-13 10:30:00,123.24152,8.40836,123.5280242285,13.81152,4.02836,14.387,109.43,4.38,109.5176209566,131.91,117.78152,50.64836,128.2097610332,13.81152,4.02836,14.387,103.97,46.62,113.9437813134,133.24,121.78152,19.75836,123.3739494521,13.81152,4.02836,14.387,107.97,15.73,109.1098244889,131.91,13.81152,4.02836,14.387,13.81152,4.02836,14.387,0.0,0.0,0.0,133.24
2020-02-13 11:00:00,121.03864,8.86377,121.3627570207,15.09864,4.40377,15.72775,105.94,4.46,106.0338398814,131.98,115.76864,51.02377,126.5140431433,15.09864,4.40377,15.72775,100.67,46.62,110.9408549634,133.32,119.77864,20.223770000000002,121.4739621205,15.09864,4.40377,15.72775,104.68,15.82,105.8686676973,131.98,15.09864,4.40377,15.72775,15.09864,4.40377,15.72775,0.0,0.0,0.0,133.32
2020-02-13 11:30:00,118.51104,10.13697,118.9437882475,15.28104,4.45697,15.91775,103.23,5.68,103.3861465575,132.42,113.32104,50.04697,123.8804153725,15.28104,4.45697,15.91775,98.04,45.59,108.1216430693,133.75,117.35104,21.74697,119.3490565244,15.28104,4.45697,15.91775,102.07,17.29,103.5240503458,132.42,15.28104,4.45697,15.91775,15.28104,4.45697,15.91775,0.0,0.0,0.0,133.75
2020-02-13 12:00:00,116.31608,11.41094,116.8744626437,15.94608,4.65094,16.610500000000002,100.37,6.76,100.5973881371,132.84,111.55608,49.53094,122.0576626118,15.94608,4.65094,16.610500000000002,95.61,44.88,105.6195365451,134.14,115.47608,23.00094,117.7445043008,15.94608,4.65094,16.610500000000002,99.53,18.35,101.207427593,132.84,15.94608,4.65094,16.610500000000002,15.94608,4.65094,16.610500000000002,0.0,0.0,0.0,134.14
2020-02-13 12:30:00,118.01712,11.13291,118.5410574365,14.30712,4.17291,14.90325,103.71,6.96,103.9432811681,133.06,112.69712,49.01291,122.8938818777,14.30712,4.17291,14.90325,98.39,44.84,108.1259344468,134.39,116.68712,22.85291,118.9039085538,14.30712,4.17291,14.90325,102.38,18.68,104.0702013066,133.06,14.30712,4.17291,14.90325,14.30712,4.17291,14.90325,0.0,0.0,0.0,134.39
2020-02-13 13:00:00,118.68224,11.97482,119.2848288989,14.86224,4.33482,15.4815,103.82,7.64,104.1007300647,133.48,113.32224,49.20482,123.5436942537,14.86224,4.33482,15.4815,98.46,44.87,108.202072531,134.84,117.34224,23.43482,119.6594838559,14.86224,4.33482,15.4815,102.48,19.1,104.2447140147,133.48,14.86224,4.33482,15.4815,14.86224,4.33482,15.4815,0.0,0.0,0.0,134.84
2020-02-13 13:30:00,118.32848,13.84414,119.1355924627,15.64848,4.56414,16.3005,102.68,9.28,103.0985004741,132.83,112.51848,48.89414,122.6827015836,15.64848,4.56414,16.3005,96.87,44.33,106.5314310427,134.18,116.46848,23.55414,118.826362162,15.64848,4.56414,16.3005,100.82,18.99,102.5928481913,132.83,15.64848,4.56414,16.3005,15.64848,4.56414,16.3005,0.0,0.0,0.0,134.18
2020-02-13 14:00:00,117.72296,13.65378,118.512113387,17.29296,5.04378,18.0135,100.43,8.61,100.7983978047,132.65,112.37296,49.90378,122.9555586277,17.29296,5.04378,18.0135,95.08,44.86,105.1314700744,133.94,116.25296,23.20378,118.5460506092,17.29296,5.04378,18.0135,98.96,18.16,100.6124604609,132.65,17.29296,5.04378,18.0135,17.29296,5.04378,18.0135,0.0,0.0,0.0,133.94
2020-02-13 14:30:00,118.03656,14.15858,118.8826937962,19.12656,5.5785800000000005,19.9235,98.91,8.58,99.2814408638,132.73,112.84656,50.50858,123.6343914833,19.12656,5.5785800000000005,19.9235,93.72,44.93,103.9333598995,134.1,116.67656,23.89858,119.0989579276,19.12656,5.5785800000000005,19.9235,97.55,18.32,99.2553519968,132.73,19.12656,5.5785800000000005,19.9235,19.12656,5.5785800000000005,19.9235,0.0,0.0,0.0,134.1
2020-02-13 15:00:00,118.1592,14.57185,119.0543378339,18.8292,5.49185,19.61375,99.33,9.08,99.7441492018,133.02,112.8392,50.17185,123.4904837996,18.8292,5.49185,19.61375,94.01,44.68,104.0873791581,134.36,116.6692,24.34185,119.1814913905,18.8292,5.49185,19.61375,97.84,18.85,99.6392899413,133.02,18.8292,5.49185,19.61375,18.8292,5.49185,19.61375,0.0,0.0,0.0,134.36
2020-02-13 15:30:00,116.866,14.933,117.8161977192,18.216,5.313,18.975,98.65,9.62,99.1179443895,133.18,111.706,49.723,122.2726754635,18.216,5.313,18.975,93.49,44.41,103.501827037,134.48,115.486,24.463,118.0485263144,18.216,5.313,18.975,97.27,19.15,99.1371544881,133.18,18.216,5.313,18.975,18.216,5.313,18.975,0.0,0.0,0.0,134.48
2020-02-13 16:00:00,119.23128,15.56079,120.242406479,18.31128,5.34079,19.07425,100.92,10.22,101.436161205,133.57,112.53128,49.46079,122.9213517899,18.31128,5.34079,19.07425,94.22,44.12,104.0383717673,134.87,116.08128,24.95079,118.7324955017,18.31128,5.34079,19.07425,97.77,19.61,99.717225192,133.57,18.31128,5.34079,19.07425,18.31128,5.34079,19.07425,0.0,0.0,0.0,134.87
2020-02-13 16:30:00,122.62824,18.55157,124.0235703202,15.46824,4.51157,16.11275,107.16,14.04,108.0758400384,133.32,114.80824,19.14157,116.3930052622,15.46824,4.51157,16.11275,99.34,14.63,100.4115157738,134.77,118.32824,18.07157,119.700267434,15.46824,4.51157,16.11275,102.86,13.56,103.7499551807,133.32,15.46824,4.51157,16.11275,15.46824,4.51157,16.11275,0.0,0.0,0.0,134.77
2020-02-13 17:00:00,123.92464,20.76177,125.6517707502,18.07464,5.27177,18.82775,105.85,15.49,106.9773929389,132.63,116.20464,18.20177,117.6215234924,18.07464,5.27177,18.82775,98.13,12.93,98.9781885064,134.06,119.70464,18.66177,121.1505777826,18.07464,5.27177,18.82775,101.63,13.39,102.5082874698,132.63,18.07464,5.27177,18.82775,18.07464,5.27177,18.82775,0.0,0.0,0.0,134.06
2020-02-13 17:30:00,129.3328,19.52165,130.7978133401,16.2228,4.73165,16.89875,113.11,14.79,114.0728547903,131.62,119.1028,14.84165,120.0239623682,16.2228,4.73165,16.89875,102.88,10.11,103.375560458,133.08,122.6628,15.16165,123.5962707146,16.2228,4.73165,16.89875,106.44,10.43,106.9497942962,131.62,16.2228,4.73165,16.89875,16.2228,4.73165,16.89875,0.0,0.0,0.0,133.08
2020-02-13 18:00:00,132.50112,20.03616,134.0074419904,19.46112,5.67616,20.272,113.04,14.36,113.948458524,133.23,119.23112,8.78616,119.5544084674,19.46112,5.67616,20.272,99.77,3.11,99.8184602165,134.68,122.78112,8.75616,123.0929476713,19.46112,5.67616,20.272,103.32,3.08,103.3658976646,133.23,19.46112,5.67616,20.272,19.46112,5.67616,20.272,0.0,0.0,0.0,134.68
