Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-13 18:30:00,127.43528,21.66029,129.262982913,18.51528,5.40029,19.28675,108.92,16.26,110.1269903339,133.23,119.57528,17.66029,120.872384894,18.51528,5.40029,19.28675,101.06,12.26,101.8009390919,134.68,123.09528,18.09029,124.417468832,18.51528,5.40029,19.28675,104.58,12.69,105.3471048487,133.23,18.51528,5.40029,19.28675,18.51528,5.40029,19.28675,0.0,0.0,0.0,134.68
2020-02-13 19:00:00,126.41904,21.06972,128.1628135436,16.31904,4.75972,16.999,110.1,16.31,111.301509873,133.48,118.92904,17.21972,120.1691945226,16.31904,4.75972,16.999,102.61,12.46,103.363744611,134.88,122.47904,17.64972,123.7442033204,16.31904,4.75972,16.999,106.16,12.89,106.93969188290001,133.48,16.31904,4.75972,16.999,16.31904,4.75972,16.999,0.0,0.0,0.0,134.88
2020-02-13 19:30:00,124.90448,22.00464,126.8279673637,15.68448,4.5746400000000005,16.338,109.22,17.43,110.6020492577,133.94,116.57448,15.81464,117.6423062746,15.68448,4.5746400000000005,16.338,100.89,11.24,101.5141847231,135.38,120.10448,16.23464,121.1967394446,15.68448,4.5746400000000005,16.338,104.42,11.66,105.068986861,133.94,15.68448,4.5746400000000005,16.338,15.68448,4.5746400000000005,16.338,0.0,0.0,0.0,135.38
2020-02-13 20:00:00,122.29224,22.72857,124.3864134802,13.57224,3.95857,14.13775,108.72,18.77,110.3283793953,134.37,114.01224,14.17857,114.8904814032,13.57224,3.95857,14.13775,100.44,10.22,100.9586152837,135.79,117.52224,14.56857,118.4217890697,13.57224,3.95857,14.13775,103.95,10.61,104.4900693846,134.37,13.57224,3.95857,14.13775,13.57224,3.95857,14.13775,0.0,0.0,0.0,135.79
2020-02-13 20:30:00,120.36232,22.92151,122.5254410172,12.14232,3.54151,12.64825,108.22,19.38,109.9415881275,132.96,111.93232,12.62151,112.6416742385,12.14232,3.54151,12.64825,99.79,9.08,100.2022479788,134.43,115.46232,12.99151,116.1909061496,12.14232,3.54151,12.64825,103.32,9.45,103.7512645706,132.96,12.14232,3.54151,12.64825,12.14232,3.54151,12.64825,0.0,0.0,0.0,134.43
2020-02-13 21:00:00,117.78368,23.77649,120.1595470658,10.99368,3.20649,11.45175,106.79,20.57,108.7530643246,133.36,109.57368,11.37649,110.1626791316,10.99368,3.20649,11.45175,98.58,8.17,98.9179725833,134.8,113.10368,11.73649,113.7109828779,10.99368,3.20649,11.45175,102.11,8.53,102.4656674208,133.36,10.99368,3.20649,11.45175,10.99368,3.20649,11.45175,0.0,0.0,0.0,134.8
2020-02-13 21:30:00,112.3544,25.6892,115.2538337584,10.4544,3.0492,10.89,101.9,22.64,104.3847670879,134.29,104.6244,9.7992,105.0822982048,10.4544,3.0492,10.89,94.17,6.75,94.411606278,135.7,108.0344,10.1192,108.5072799032,10.4544,3.0492,10.89,97.58,7.07,97.8357874195,134.29,10.4544,3.0492,10.89,10.4544,3.0492,10.89,0.0,0.0,0.0,135.7
2020-02-13 22:00:00,105.91072,28.13521,109.5840802884,11.88072,3.46521,12.37575,94.03,24.67,97.2123953002,134.58,98.68072,8.45521,99.0422893307,11.88072,3.46521,12.37575,86.8,4.99,86.9433154417,135.97,101.93072,8.74521,102.3051825552,11.88072,3.46521,12.37575,90.05,5.28,90.2046611878,134.58,11.88072,3.46521,12.37575,11.88072,3.46521,12.37575,0.0,0.0,0.0,135.97
2020-02-13 22:30:00,100.59256,29.53658,104.8392707217,11.06256,3.2265800000000002,11.5235,89.53,26.31,93.315791804,134.92,93.68256,6.92658,93.9382752591,11.06256,3.2265800000000002,11.5235,82.62,3.7,82.7028076912,136.34,96.94256,7.20658,97.2100546993,11.06256,3.2265800000000002,11.5235,85.88,3.98,85.9721745683,134.92,11.06256,3.2265800000000002,11.5235,11.06256,3.2265800000000002,11.5235,0.0,0.0,0.0,136.34
2020-02-13 23:00:00,91.77544,49.20617,104.1344253994,10.61544,3.09617,11.05775,81.16,46.11,93.3438680364,134.92,89.04544,14.44617,90.2096569801,10.61544,3.09617,11.05775,78.43,11.35,79.247002467,136.28,92.13544,14.87617,93.3286651456,10.61544,3.09617,11.05775,81.52,11.78,82.3667335761,134.92,10.61544,3.09617,11.05775,10.61544,3.09617,11.05775,0.0,0.0,0.0,136.28
2020-02-13 23:30:00,85.33144,61.49167,105.179276152,8.85144,2.58167,9.22025,76.48,58.91,96.5379640349,134.92,85.39144,18.90167,87.4583967042,8.85144,2.58167,9.22025,76.54,16.32,78.2605520042,136.28,88.41144,19.45167,90.5259641686,8.85144,2.58167,9.22025,79.56,16.87,81.3289032263,134.92,8.85144,2.58167,9.22025,8.85144,2.58167,9.22025,0.0,0.0,0.0,136.28
2020-02-14 00:00:00,82.07352,61.98936,102.8530186159,8.36352,2.43936,8.712,73.71,59.55,94.7595198384,135.43,82.15352,17.56936,84.0112091283,8.36352,2.43936,8.712,73.79,15.13,75.3251684366,136.78,85.16352,18.75936,87.2051530954,8.36352,2.43936,8.712,76.8,16.32,78.5148546455,135.43,8.36352,2.43936,8.712,8.36352,2.43936,8.712,0.0,0.0,0.0,136.78
2020-02-14 00:30:00,83.53272,47.08996,95.8914993281,8.02272,2.33996,8.357,75.51,44.75,87.7742707176,133.2,80.39272,4.92996,80.5437392638,8.02272,2.33996,8.357,72.37,2.59,72.4163310311,134.6,84.08272,20.18996,86.4727603781,8.02272,2.33996,8.357,76.06,17.85,78.1264750261,133.2,8.02272,2.33996,8.357,8.02272,2.33996,8.357,0.0,0.0,0.0,134.6
2020-02-14 01:00:00,88.4788,45.5984,99.5374910875,7.7088,2.2484,8.03,80.77,43.35,91.6679627787,132.59,84.8588,3.8784,84.9473832675,7.7088,2.2484,8.03,77.15,1.63,77.1672171327,133.97,88.6588,20.9184,91.0931516416,7.7088,2.2484,8.03,80.95,18.67,83.0750949443,132.59,7.7088,2.2484,8.03,7.7088,2.2484,8.03,0.0,0.0,0.0,133.97
2020-02-14 01:30:00,90.80344,43.88642,100.8527767404,7.39344,2.15642,7.7015,83.41,41.73,93.266398022,132.66,87.31344,4.05642,87.4076160746,7.39344,2.15642,7.7015,79.92,1.9,79.9425818948,133.97,91.20344,20.55642,93.4913571997,7.39344,2.15642,7.7015,83.81,18.4,85.8060376664,132.66,7.39344,2.15642,7.7015,7.39344,2.15642,7.7015,0.0,0.0,0.0,133.97
2020-02-14 02:00:00,89.37176,44.54343,99.857041022,6.49176,1.89343,6.76225,82.88,42.65,93.2100686621,133.04,85.78176,4.64343,85.9073442196,6.49176,1.89343,6.76225,79.29,2.75,79.3376745311,134.41,89.65176,19.53343,91.7550704793,6.49176,1.89343,6.76225,83.16,17.64,85.0103240789,133.04,6.49176,1.89343,6.76225,6.49176,1.89343,6.76225,0.0,0.0,0.0,134.41
2020-02-14 02:30:00,87.10392,45.63531,98.3345025826,6.70392,1.95531,6.98325,80.4,43.68,91.4991934391,133.26,83.55392,5.60531,83.7417282337,6.70392,1.95531,6.98325,76.85,3.65,76.9366297676,134.6,87.36392,18.71531,89.3460538925,6.70392,1.95531,6.98325,80.66,16.76,82.3828453017,133.26,6.70392,1.95531,6.98325,6.70392,1.95531,6.98325,0.0,0.0,0.0,134.6
2020-02-14 03:00:00,85.0428,46.3279,96.842925143,7.9128,2.3079,8.2425,77.13,44.02,88.8076421261,133.33,81.6828,6.2079,81.9183608128,7.9128,2.3079,8.2425,73.77,3.9,73.8730187552,134.69,85.4828,18.8579,87.5381601831,7.9128,2.3079,8.2425,77.57,16.55,79.3158710474,133.33,7.9128,2.3079,8.2425,7.9128,2.3079,8.2425,0.0,0.0,0.0,134.69
2020-02-14 03:30:00,83.98832,46.91451,96.2029580884,7.55832,2.20451,7.8732500000000005,76.43,44.71,88.5467616573,133.71,80.70832,6.50451,80.9700041223,7.55832,2.20451,7.8732500000000005,73.15,4.3,73.276275151,135.12,84.47832,18.46451,86.4726816952,7.55832,2.20451,7.8732500000000005,76.92,16.26,78.6198066647,133.71,7.55832,2.20451,7.8732500000000005,7.55832,2.20451,7.8732500000000005,0.0,0.0,0.0,135.12
2020-02-14 04:00:00,83.59024,46.93257,95.8644582213,6.42024,1.87257,6.68775,77.17,45.06,89.3622543359,133.86,80.35024,6.47257,80.610515632,6.42024,1.87257,6.68775,73.93,4.6,74.0729701038,135.27,84.15024,17.87257,86.0272727131,6.42024,1.87257,6.68775,77.73,16.0,79.3596427663,133.86,6.42024,1.87257,6.68775,6.42024,1.87257,6.68775,0.0,0.0,0.0,135.27
2020-02-14 04:30:00,83.91776,46.85768,96.1136442884,6.43776,1.8776800000000002,6.7059999999999995,77.48,44.98,89.589903449,133.62,80.62776,6.50768,80.8899597082,6.43776,1.8776800000000002,6.7059999999999995,74.19,4.63,74.3343325792,135.03,84.39776,17.76768,86.2477382057,6.43776,1.8776800000000002,6.7059999999999995,77.96,15.89,79.5628914759,133.62,6.43776,1.8776800000000002,6.7059999999999995,6.43776,1.8776800000000002,6.7059999999999995,0.0,0.0,0.0,135.03
2020-02-14 05:00:00,84.35888,46.00884,96.0897184562,6.81888,1.9888400000000002,7.103,77.54,44.02,89.1639613297,133.7,81.03888,5.71884,81.2404160661,6.81888,1.9888400000000002,7.103,74.22,3.73,74.3136683256,135.06,84.82888,18.83884,86.8955739644,6.81888,1.9888400000000002,7.103,78.01,16.85,79.8090383353,133.7,6.81888,1.9888400000000002,7.103,6.81888,1.9888400000000002,7.103,0.0,0.0,0.0,135.06
2020-02-14 05:30:00,85.57208,44.81394,96.5964289912,8.48208,2.47394,8.8355,77.09,42.34,87.9519397171,132.27,82.34208,5.35394,82.5159548951,8.48208,2.47394,8.8355,73.86,2.88,73.9161281454,133.64,86.05208,19.77394,88.294785664,8.48208,2.47394,8.8355,77.57,17.3,79.4757503897,132.27,8.48208,2.47394,8.8355,8.48208,2.47394,8.8355,0.0,0.0,0.0,133.64
2020-02-14 06:00:00,89.10752,44.07886,99.4137617206,10.00752,2.91886,10.4245,79.1,41.16,89.1681310783,132.39,85.82752,4.58886,85.9501066052,10.00752,2.91886,10.4245,75.82,1.67,75.8383893553,133.8,89.60752,21.48886,92.1481347866,10.00752,2.91886,10.4245,79.6,18.57,81.7374143217,132.39,10.00752,2.91886,10.4245,10.00752,2.91886,10.4245,0.0,0.0,0.0,133.8
2020-02-14 06:30:00,99.63848,33.05789,104.9792874236,11.95848,3.48789,12.45675,87.68,29.57,92.5319798772,132.89,93.89848,8.26789,94.261776725,11.95848,3.48789,12.45675,81.94,4.78,82.0793031159,134.35,97.84848,20.09789,99.8911919078,11.95848,3.48789,12.45675,85.89,16.61,87.4813362952,132.89,11.95848,3.48789,12.45675,11.95848,3.48789,12.45675,0.0,0.0,0.0,134.35
2020-02-14 07:00:00,112.93008,8.40169,113.2421801435,12.76008,3.72169,13.29175,100.17,4.68,100.279266551,133.09,99.90008,18.80169,101.6539695775,12.76008,3.72169,13.29175,87.14,15.08,88.4352079208,134.51,103.97008,8.73169,104.336091289,12.76008,3.72169,13.29175,91.21,5.01,91.3474914817,133.09,12.76008,3.72169,13.29175,12.76008,3.72169,13.29175,0.0,0.0,0.0,134.51
2020-02-14 07:30:00,122.15904,10.42222,122.6028291821,13.85904,4.04222,14.4365,108.3,6.38,108.4877615217,131.49,108.12904,14.76222,109.132087081,13.85904,4.04222,14.4365,94.27,10.72,94.8775595175,132.96,112.33904,13.02222,113.091282254,13.85904,4.04222,14.4365,98.48,8.98,98.8885777024,131.49,13.85904,4.04222,14.4365,13.85904,4.04222,14.4365,0.0,0.0,0.0,132.96
2020-02-14 08:00:00,123.89808,9.58069,124.2679518161,14.12808,4.12069,14.71675,109.77,5.46,109.9057073131,133.99,113.45808,12.46069,114.1402852308,14.12808,4.12069,14.71675,99.33,8.34,99.6795089274,135.47,116.96808,12.95069,117.6828454379,14.12808,4.12069,14.71675,102.84,8.83,103.2183825682,133.99,14.12808,4.12069,14.71675,14.12808,4.12069,14.71675,0.0,0.0,0.0,135.47
2020-02-14 08:30:00,124.87096,7.89903,125.1205471786,14.43096,4.20903,15.03225,110.44,3.69,110.5016275898,133.36,114.72096,13.86903,115.5562575392,14.43096,4.20903,15.03225,100.29,9.66,100.754154753,134.88,118.19096,14.24903,119.0467886239,14.43096,4.20903,15.03225,103.76,10.04,104.2446123308,133.36,14.43096,4.20903,15.03225,14.43096,4.20903,15.03225,0.0,0.0,0.0,134.88
2020-02-14 09:00:00,123.27368,8.23524,123.5484494383,16.54368,4.82524,17.233,106.73,3.41,106.78446048,134.14,113.45368,14.76524,114.4104445311,16.54368,4.82524,17.233,96.91,9.94,97.4184361402,135.57,116.89368,15.15524,117.8720226491,16.54368,4.82524,17.233,100.35,10.33,100.8802825135,134.14,16.54368,4.82524,17.233,16.54368,4.82524,17.233,0.0,0.0,0.0,135.57
2020-02-14 09:30:00,124.20784,8.35312,124.4884015931,17.90784,5.22312,18.654,106.3,3.13,106.3460713896,134.34,114.51784,15.47312,115.5584402837,17.90784,5.22312,18.654,96.61,10.25,97.1522238551,135.82,118.02784,15.88312,119.091748312,17.90784,5.22312,18.654,100.12,10.66,100.6858977216,134.34,17.90784,5.22312,18.654,17.90784,5.22312,18.654,0.0,0.0,0.0,135.82
2020-02-14 10:00:00,124.43776,8.26393,124.7118625186,17.56776,5.12393,18.29975,106.87,3.14,106.9161189905,134.34,114.61776,15.36393,115.6429040299,17.56776,5.12393,18.29975,97.05,10.24,97.5887293697,135.79,118.32776,15.80393,119.3784862949,17.56776,5.12393,18.29975,100.76,10.68,101.3244294334,134.34,17.56776,5.12393,18.29975,17.56776,5.12393,18.29975,0.0,0.0,0.0,135.79
2020-02-14 10:30:00,120.0732,9.9426,120.484142745,20.2032,5.8926,21.045,99.87,4.05,99.952085521,134.51,111.1832,15.2926,112.2299762853,20.2032,5.8926,21.045,90.98,9.4,91.464312166,135.99,114.7932,15.7226,115.8649166789,20.2032,5.8926,21.045,94.59,9.83,95.0994058867,134.51,20.2032,5.8926,21.045,20.2032,5.8926,21.045,0.0,0.0,0.0,135.99
2020-02-14 11:00:00,119.10216,10.41313,119.5565046037,23.70216,6.91313,24.68975,95.4,3.5,95.4641817647,134.51,110.79216,16.96313,112.0832302214,23.70216,6.91313,24.68975,87.09,10.05,87.6679565178,135.99,114.31216,17.39313,115.6278119445,23.70216,6.91313,24.68975,90.61,10.48,91.214047712,134.51,23.70216,6.91313,24.68975,23.70216,6.91313,24.68975,0.0,0.0,0.0,135.99
2020-02-14 11:30:00,119.2068,10.75115,119.6906361942,22.9068,6.68115,23.86125,96.3,4.07,96.3859683771,135.28,110.7368,16.22115,111.9185622744,22.9068,6.68115,23.86125,87.83,9.54,88.34659303,136.76,114.2368,16.64115,115.442515338,22.9068,6.68115,23.86125,91.33,9.96,91.8714890486,135.28,22.9068,6.68115,23.86125,22.9068,6.68115,23.86125,0.0,0.0,0.0,136.76
2020-02-14 12:00:00,114.63984,30.30412,118.5775383629,22.29984,6.50412,23.229,92.34,23.8,95.3578292538,134.67,110.14984,24.18412,112.7734849697,22.29984,6.50412,23.229,87.85,17.68,89.6114105458,136.13,113.61984,24.79412,116.293664609,22.29984,6.50412,23.229,91.32,18.29,93.1335949054,134.67,22.29984,6.50412,23.229,22.29984,6.50412,23.229,0.0,0.0,0.0,136.13
2020-02-14 12:30:00,112.33136,42.97373,120.2708439713,22.40136,6.53373,23.33475,89.93,36.44,97.0323580049,134.3,110.26136,29.65373,114.1792941472,22.40136,6.53373,23.33475,87.86,23.12,90.8510539289,135.71,113.72136,30.41373,117.7180644284,22.40136,6.53373,23.33475,91.32,23.88,94.390660555,134.3,22.40136,6.53373,23.33475,22.40136,6.53373,23.33475,0.0,0.0,0.0,135.71
2020-02-14 13:00:00,108.70656,44.72233,117.5465992178,23.83656,6.95233,24.82975,84.87,37.77,92.8950472307,134.15,107.02656,28.73233,110.8162051898,23.83656,6.95233,24.82975,83.19,21.78,85.9938631531,135.57,110.39656,29.46233,114.2603577312,23.83656,6.95233,24.82975,86.56,22.51,89.4389942922,134.15,23.83656,6.95233,24.82975,23.83656,6.95233,24.82975,0.0,0.0,0.0,135.57
2020-02-14 13:30:00,111.41904,46.26472,120.6425579603,23.87904,6.96472,24.874,87.54,39.3,95.9569778599,134.15,107.77904,27.39472,111.2060796324,23.87904,6.96472,24.874,83.9,20.43,86.3515772873,135.57,111.22904,28.10472,114.7247777318,23.87904,6.96472,24.874,87.35,21.14,89.8716979922,134.15,23.87904,6.96472,24.874,23.87904,6.96472,24.874,0.0,0.0,0.0,135.57
2020-02-14 14:00:00,119.52744,47.66092,128.6793386997,24.75744,7.22092,25.789,94.77,40.44,103.0375975069,134.36,109.13744,25.40092,112.0543954809,24.75744,7.22092,25.789,84.38,18.18,86.3162603453,135.81,112.54744,26.03092,115.5185484959,24.75744,7.22092,25.789,87.79,18.81,89.7825161153,134.36,24.75744,7.22092,25.789,24.75744,7.22092,25.789,0.0,0.0,0.0,135.81
2020-02-14 14:30:00,123.21456,46.07758,131.5483605928,24.57456,7.16758,25.5985,98.64,38.91,106.0369638381,134.15,106.08456,25.55758,109.1197679884,24.57456,7.16758,25.5985,81.51,18.39,83.5587948692,135.56,109.43456,26.19758,112.5266018337,24.57456,7.16758,25.5985,84.86,19.03,86.967583041,134.15,24.57456,7.16758,25.5985,24.57456,7.16758,25.5985,0.0,0.0,0.0,135.56
2020-02-14 15:00:00,121.55112,47.79616,130.6106721673,24.26112,7.07616,25.272,97.29,40.72,105.4678268478,135.21,106.21112,25.24616,109.1703742157,24.26112,7.07616,25.272,81.95,18.17,83.9401655943,136.66,109.59112,25.86616,112.6022726946,24.26112,7.07616,25.272,85.33,18.79,87.374326893,135.21,24.26112,7.07616,25.272,24.26112,7.07616,25.272,0.0,0.0,0.0,136.66
2020-02-14 15:30:00,117.71576,35.87168,123.060056795,23.76576,6.93168,24.756,93.95,28.94,98.3062871845,132.71,105.86576,8.15168,106.1791364968,23.76576,6.93168,24.756,82.1,1.22,82.1090640551,134.2,109.98576,26.17168,113.0567301703,23.76576,6.93168,24.756,86.22,19.24,88.3406248563,132.71,23.76576,6.93168,24.756,23.76576,6.93168,24.756,0.0,0.0,0.0,134.2
2020-02-14 16:00:00,120.2072,35.36835,125.3023986744,22.1772,6.46835,23.10125,98.03,28.9,102.2012274877,131.68,107.6672,6.67835,107.8741225437,22.1772,6.46835,23.10125,85.49,0.21,85.4902579245,133.11,111.8072,26.81835,114.9785800424,22.1772,6.46835,23.10125,89.63,20.35,91.9111494869,131.68,22.1772,6.46835,23.10125,22.1772,6.46835,23.10125,0.0,0.0,0.0,133.11
2020-02-14 16:30:00,121.40656,35.98608,126.6276066456,23.50656,6.85608,24.486,97.9,29.13,102.1418959096,131.87,108.76656,6.99608,108.9913285982,23.50656,6.85608,24.486,85.26,0.14,85.2601149425,133.3,112.89656,26.76608,116.0261017978,23.50656,6.85608,24.486,89.39,19.91,91.5804575223,131.87,23.50656,6.85608,24.486,23.50656,6.85608,24.486,0.0,0.0,0.0,133.3
2020-02-14 17:00:00,122.17928,35.97229,127.3647600758,24.41928,7.12229,25.43675,97.76,28.85,101.9281124126,132.18,109.58928,7.8722900000000005,109.8716671429,24.41928,7.12229,25.43675,85.17,0.75,85.1733021551,133.58,113.70928,26.57229,116.7728005743,24.41928,7.12229,25.43675,89.29,19.45,91.3838421166,132.18,24.41928,7.12229,25.43675,24.41928,7.12229,25.43675,0.0,0.0,0.0,133.58
2020-02-14 17:30:00,127.0588,29.09965,130.3484878607,23.9988,6.99965,24.99875,103.06,22.1,105.4029107757,132.18,112.3388,10.82965,112.8595911058,23.9988,6.99965,24.99875,88.34,3.83,88.4229862649,133.63,116.5788,23.34965,118.8941662344,23.9988,6.99965,24.99875,92.58,16.35,94.0126528718,132.18,23.9988,6.99965,24.99875,23.9988,6.99965,24.99875,0.0,0.0,0.0,133.63
2020-02-14 18:00:00,133.31384,7.87112,133.5460013089,23.04384,6.72112,24.004,110.27,1.15,110.2759964816,132.02,112.90384,21.16112,114.8697962321,23.04384,6.72112,24.004,89.86,14.44,91.0128188773,133.44,117.18384,12.06112,117.8028988302,23.04384,6.72112,24.004,94.14,5.34,94.291331521,132.02,23.04384,6.72112,24.004,23.04384,6.72112,24.004,0.0,0.0,0.0,133.44
2020-02-14 18:30:00,132.15584,6.8508700000000005,132.333293112,22.42584,6.54087,23.36025,109.73,0.31,109.7304378921,132.73,111.79584,22.18087,113.9750009224,22.42584,6.54087,23.36025,89.37,15.64,90.7282012386,134.23,116.12584,10.86087,116.6326249934,22.42584,6.54087,23.36025,93.7,4.32,93.7995330479,132.73,22.42584,6.54087,23.36025,22.42584,6.54087,23.36025,0.0,0.0,0.0,134.23
2020-02-14 19:00:00,129.30272,7.43746,129.5164437848,23.68272,6.90746,24.6695,105.62,0.53,105.6213297587,133.11,109.53272,23.34746,111.9933955153,23.68272,6.90746,24.6695,85.85,16.44,87.4099313579,134.59,113.72272,10.50746,114.20710906,23.68272,6.90746,24.6695,90.04,3.6,90.1119392755,133.11,23.68272,6.90746,24.6695,23.68272,6.90746,24.6695,0.0,0.0,0.0,134.59
2020-02-14 19:30:00,125.58776,10.893930000000001,126.059363685,22.84776,6.66393,23.79975,102.74,4.23,102.8270416768,133.4,105.91776,23.28393,108.4468223585,22.84776,6.66393,23.79975,83.07,16.62,84.7162870999,134.89,110.00776,10.16393,110.4762994188,22.84776,6.66393,23.79975,87.16,3.5,87.2302447549,133.4,22.84776,6.66393,23.79975,22.84776,6.66393,23.79975,0.0,0.0,0.0,134.89
2020-02-14 20:00:00,120.68384,13.07362,121.3899039338,21.78384,6.35362,22.6915,98.9,6.72,99.1280404326,133.16,101.66384,24.32362,104.5331280191,21.78384,6.35362,22.6915,79.88,17.97,81.8763415157,134.63,105.64384,8.39362,105.9767605971,21.78384,6.35362,22.6915,83.86,2.04,83.8848091135,133.16,21.78384,6.35362,22.6915,21.78384,6.35362,22.6915,0.0,0.0,0.0,134.63
2020-02-14 20:30:00,118.1824,11.9757,118.7876132442,17.8824,5.2157,18.6275,100.3,6.76,100.5275464736,133.1,99.0724,23.0757,101.7242762189,17.8824,5.2157,18.6275,81.19,17.86,83.131195709,134.52,103.0624,7.3457,103.3238481777,17.8824,5.2157,18.6275,85.18,2.13,85.2066270897,133.1,17.8824,5.2157,18.6275,17.8824,5.2157,18.6275,0.0,0.0,0.0,134.52
2020-02-14 21:00:00,114.22432,12.04126,114.8572471455,15.36432,4.48126,16.0045,98.86,7.5600000000000005,99.1486419473,133.55,95.56432,24.11126,98.5590793172,15.36432,4.48126,16.0045,80.2,19.63,82.567408219,135.0,99.61432,5.18126,99.7489759559,15.36432,4.48126,16.0045,84.25,0.7000000000000001,84.2529079617,133.55,15.36432,4.48126,16.0045,15.36432,4.48126,16.0045,0.0,0.0,0.0,135.0
2020-02-14 21:30:00,105.45112,33.30741,110.5862661914,14.15112,4.12741,14.74075,91.3,29.18,95.8496864888,132.83,92.51112,15.36741,93.7788068476,14.15112,4.12741,14.74075,78.36,11.24,79.1620313029,134.26,96.46112,13.717410000000001,97.4315914309,14.15112,4.12741,14.74075,82.31,9.59,82.8667858674,132.83,14.15112,4.12741,14.74075,14.15112,4.12741,14.74075,0.0,0.0,0.0,134.26
2020-02-14 22:00:00,98.68512,42.59441,107.4850532524,14.41512,4.20441,15.01575,84.27,38.39,92.6025107651,132.7,88.19512,13.00441,89.1487177208,14.41512,4.20441,15.01575,73.78,8.8,74.3029501433,134.11,91.97512,15.55441,93.2810933119,14.41512,4.20441,15.01575,77.56,11.35,78.3860708289,132.7,14.41512,4.20441,15.01575,14.41512,4.20441,15.01575,0.0,0.0,0.0,134.11
2020-02-14 22:30:00,92.04456,44.45383,102.217141553,14.10456,4.11383,14.69225,77.94,40.34,87.760806742,133.28,82.47456,14.75383,83.7838203167,14.10456,4.11383,14.69225,68.37,10.64,69.1929656829,134.75,86.09456,13.75383,87.1862437616,14.10456,4.11383,14.69225,71.99,9.64,72.6325663873,133.28,14.10456,4.11383,14.69225,14.10456,4.11383,14.69225,0.0,0.0,0.0,134.75
2020-02-14 23:00:00,87.32456,44.78883,98.1408073737,11.58456,3.3788300000000002,12.06725,75.74,41.41,86.3211196637,133.28,78.16456,15.15883,79.6209053388,11.58456,3.3788300000000002,12.06725,66.58,11.78,67.6140872896,134.75,81.75456,11.85883,82.6101684405,11.58456,3.3788300000000002,12.06725,70.17,8.48,70.680543999,133.28,11.58456,3.3788300000000002,12.06725,11.58456,3.3788300000000002,12.06725,0.0,0.0,0.0,134.75
2020-02-14 23:30:00,83.40952,46.05986,95.2819958326,10.07952,2.93986,10.4995,73.33,43.12,85.0683448763,134.02,74.62952,15.20986,76.1636730775,10.07952,2.93986,10.4995,64.55,12.27,65.7058247038,135.47,78.16952,11.11986,78.9564762603,10.07952,2.93986,10.4995,68.09,8.18,68.5795924456,134.02,10.07952,2.93986,10.4995,10.07952,2.93986,10.4995,0.0,0.0,0.0,135.47
2020-02-15 00:00:00,79.91736,46.69548,92.5594526874,9.44736,2.75548,9.841,70.47,43.94,83.04664051,134.54,71.56736,15.64548,73.2575461082,9.44736,2.75548,9.841,62.12,12.89,63.4432541725,135.98,75.04736,10.45548,75.7721802841,9.44736,2.75548,9.841,65.6,7.7,66.0503595751,134.54,9.44736,2.75548,9.841,9.44736,2.75548,9.841,0.0,0.0,0.0,135.98
2020-02-15 00:30:00,79.466,47.738,92.7025447331,8.736,2.548,9.1,70.73,45.19,83.9337178969,134.48,70.896,15.538,72.5787314576,8.736,2.548,9.1,62.16,12.99,63.5028007256,135.93,74.396,10.128,75.0822295886,8.736,2.548,9.1,65.66,7.58,66.0960815783,134.48,8.736,2.548,9.1,8.736,2.548,9.1,0.0,0.0,0.0,135.93
2020-02-15 01:00:00,82.74952,47.23986,95.2842454609,9.83952,2.86986,10.2495,72.91,44.37,85.3496631511,133.81,73.85952,15.41986,75.4519766279,9.83952,2.86986,10.2495,64.02,12.55,65.2385078002,135.24,77.37952,10.68986,78.1144239065,9.83952,2.86986,10.2495,67.54,7.82,67.9912053136,133.81,9.83952,2.86986,10.2495,9.83952,2.86986,10.2495,0.0,0.0,0.0,135.24
2020-02-15 01:30:00,84.50584,47.86587,97.1204329941,10.54584,3.07587,10.98525,73.96,44.79,86.4651704445,134.15,75.45584,15.90587,77.1140745296,10.54584,3.07587,10.98525,64.91,12.83,66.1658295497,135.64,79.00584,10.68587,79.7252191704,10.54584,3.07587,10.98525,68.46,7.61,68.8816644689,134.15,10.54584,3.07587,10.98525,10.54584,3.07587,10.98525,0.0,0.0,0.0,135.64
2020-02-15 02:00:00,82.3716,48.4613,95.5697550706,10.7016,3.1213,11.1475,71.67,45.34,84.8074554506,134.47,73.5916,16.2813,75.3711106476,10.7016,3.1213,11.1475,62.89,13.16,64.2521415985,135.95,77.0916,10.5013,77.8035480698,10.7016,3.1213,11.1475,66.39,7.38,66.7989258896,134.47,10.7016,3.1213,11.1475,10.7016,3.1213,11.1475,0.0,0.0,0.0,135.95
2020-02-15 02:30:00,80.3732,48.7951,94.0255979096,11.0232,3.2151,11.4825,69.35,45.58,82.987703306,134.75,71.8932,16.8451,73.8402979426,11.0232,3.2151,11.4825,60.87,13.63,62.3773500559,136.18,75.3432,10.2051,76.0311899963,11.0232,3.2151,11.4825,64.32,6.99,64.6987055512,134.75,11.0232,3.2151,11.4825,11.0232,3.2151,11.4825,0.0,0.0,0.0,136.18
2020-02-15 03:00:00,78.74664,49.34527,92.9300219663,10.64664,3.10527,11.09025,68.1,46.24,82.3149293871,135.22,70.54664,16.90527,72.5438940853,10.64664,3.10527,11.09025,59.9,13.8,61.4690979273,136.65,73.98664,10.06527,74.6681495597,10.64664,3.10527,11.09025,63.34,6.96,63.7212460644,135.22,10.64664,3.10527,11.09025,10.64664,3.10527,11.09025,0.0,0.0,0.0,136.65
2020-02-15 03:30:00,74.50512,69.32816,101.7713450594,9.28512,2.70816,9.672,65.22,66.62,93.2302139867,134.15,70.22512,6.69816,70.5438362042,9.28512,2.70816,9.672,60.94,3.99,61.0704814129,135.61,73.66512,19.42816,76.1840095138,9.28512,2.70816,9.672,64.38,16.72,66.5157334771,134.15,9.28512,2.70816,9.672,9.28512,2.70816,9.672,0.0,0.0,0.0,135.61
2020-02-15 04:00:00,72.51872,70.26546,100.9762329435,9.37872,2.7354600000000002,9.7695,63.14,67.53,92.4497728499,134.36,68.42872,7.31546,68.8186433741,9.37872,2.7354600000000002,9.7695,59.05,4.58,59.2273492569,135.84,71.80872,18.89546,74.2531526378,9.37872,2.7354600000000002,9.7695,62.43,16.16,64.4875995832,134.36,9.37872,2.7354600000000002,9.7695,9.37872,2.7354600000000002,9.7695,0.0,0.0,0.0,135.84
2020-02-15 04:30:00,70.6088,71.14215,100.2337674841,10.7388,3.13215,11.18625,59.87,68.01,90.6078197508,134.46,66.7588,7.84215,67.2178301797,10.7388,3.13215,11.18625,56.02,4.71,56.2176529215,135.93,70.0688,19.21215,72.6549615722,10.7388,3.13215,11.18625,59.33,16.08,61.4704424907,134.46,10.7388,3.13215,11.18625,10.7388,3.13215,11.18625,0.0,0.0,0.0,135.93
2020-02-15 05:00:00,68.72904,72.07097,99.5886823693,12.20904,3.56097,12.71775,56.52,68.51,88.8151479197,134.93,65.23904,8.59097,65.8022576031,12.20904,3.56097,12.71775,53.03,5.03,53.2680185477,136.38,68.46904,19.46097,71.1810283142,12.20904,3.56097,12.71775,56.26,15.9,58.4636434034,134.93,12.20904,3.56097,12.71775,12.20904,3.56097,12.71775,0.0,0.0,0.0,136.38
2020-02-15 05:30:00,66.6284,73.6762,99.3354223477,18.3984,5.3662,19.165,48.23,68.31,83.6205058583,134.8,63.6384,10.3162,64.4691394157,18.3984,5.3662,19.165,45.24,4.95,45.51,136.25,66.6384,21.2962,69.9585912451,18.3984,5.3662,19.165,48.24,15.93,50.8021899134,134.8,18.3984,5.3662,19.165,18.3984,5.3662,19.165,0.0,0.0,0.0,136.25
2020-02-15 06:00:00,65.3808,74.6644,99.2442524079,23.7408,6.9244,24.73,41.64,67.74,79.5147608938,135.03,62.7708,11.1444,63.7524194364,23.7408,6.9244,24.73,39.03,4.22,39.2574744475,136.44,65.5708,23.6844,69.7171472164,23.7408,6.9244,24.73,41.83,16.76,45.0626952146,135.03,23.7408,6.9244,24.73,23.7408,6.9244,24.73,0.0,0.0,0.0,136.44
2020-02-15 06:30:00,68.32768,73.38849,100.2723407459,24.57768,7.16849,25.60175,43.75,66.22,79.3671903245,134.26,65.46768,10.40849,66.2899222255,24.57768,7.16849,25.60175,40.89,3.24,41.01816305,135.67,68.30768,24.70849,72.6391672933,24.57768,7.16849,25.60175,43.73,17.54,47.1164992333,134.26,24.57768,7.16849,25.60175,24.57768,7.16849,25.60175,0.0,0.0,0.0,135.67
2020-02-15 07:00:00,71.96096,71.16278,101.2053408741,24.66096,7.19278,25.6885,47.3,63.97,79.5578462504,133.31,68.70096,9.78278,69.3939816515,24.66096,7.19278,25.6885,44.04,2.59,44.1160934354,134.75,71.60096,25.12278,75.8805083526,24.66096,7.19278,25.6885,46.94,17.93,50.2478706016,133.31,24.66096,7.19278,25.6885,24.66096,7.19278,25.6885,0.0,0.0,0.0,134.75
2020-02-15 07:30:00,77.06176,67.79968,102.6416653333,25.06176,7.30968,26.106,52.0,60.49,79.7686661541,132.77,73.37176,8.91968,73.9119466446,25.06176,7.30968,26.106,48.31,1.6099999999999999,48.336820334,134.2,76.39176,26.06968,80.7175892306,25.06176,7.30968,26.106,51.33,18.76,54.6507685216,132.77,25.06176,7.30968,26.106,25.06176,7.30968,26.106,0.0,0.0,0.0,134.2
2020-02-15 08:00:00,80.20144,64.80792,103.1132264688,25.26144,7.36792,26.314,54.94,57.44,79.4843204664,132.45,75.82144,9.40792,76.4028777102,25.26144,7.36792,26.314,50.56,2.04,50.6011383271,133.89,78.89144,25.58792,82.9373314931,25.26144,7.36792,26.314,53.63,18.22,56.6404916998,132.45,25.26144,7.36792,26.314,25.26144,7.36792,26.314,0.0,0.0,0.0,133.89
2020-02-15 08:30:00,87.60616,44.66013,98.3329369111,26.12616,7.62013,27.21475,61.48,37.04,71.7757061965,133.36,79.56616,17.63013,81.4959833425,26.12616,7.62013,27.21475,53.44,10.01,54.369418794,134.77,82.73616,17.92013,84.6546113969,26.12616,7.62013,27.21475,56.61,10.3,57.5393960691,133.36,26.12616,7.62013,27.21475,26.12616,7.62013,27.21475,0.0,0.0,0.0,134.77
2020-02-15 09:00:00,92.69856,43.17083,102.2582201535,26.12856,7.62083,27.21725,66.57,35.55,75.4676579735,133.01,83.91856,16.06083,85.4416465944,26.12856,7.62083,27.21725,57.79,8.44,58.4030624197,134.39,87.20856,19.45083,89.3513722612,26.12856,7.62083,27.21725,61.08,11.83,62.2150729325,133.01,26.12856,7.62083,27.21725,26.12856,7.62083,27.21725,0.0,0.0,0.0,134.39
2020-02-15 09:30:00,97.16928,42.22104,105.9456709564,26.36928,7.69104,27.468,70.8,34.53,78.7715741876,132.82,87.76928,15.18104,89.0725012964,26.36928,7.69104,27.468,61.4,7.49,61.8551541911,134.24,91.14928,20.40104,93.4044628356,26.36928,7.69104,27.468,64.78,12.71,66.0150929712,132.82,26.36928,7.69104,27.468,26.36928,7.69104,27.468,0.0,0.0,0.0,134.24
2020-02-15 10:00:00,99.63144,40.85542,107.6828174773,26.04144,7.59542,27.1265,73.59,33.26,80.7571402416,132.21,89.89144,14.10542,90.9913944208,26.04144,7.59542,27.1265,63.85,6.51,64.1810143267,133.65,93.32144,21.14542,95.6870939607,26.04144,7.59542,27.1265,67.28,13.55,68.6309033891,132.21,26.04144,7.59542,27.1265,26.04144,7.59542,27.1265,0.0,0.0,0.0,133.65
2020-02-15 10:30:00,103.62616,40.37763,111.2148103481,26.42616,7.70763,27.52725,77.2,32.67,83.8282106453,132.02,93.23616,11.97763,94.0023677998,26.42616,7.70763,27.52725,66.81,4.27,66.9463143123,133.42,96.75616,23.50763,99.5708951761,26.42616,7.70763,27.52725,70.33,15.8,72.0829307118,132.02,26.42616,7.70763,27.52725,26.42616,7.70763,27.52725,0.0,0.0,0.0,133.42
2020-02-15 11:00:00,103.92888,40.10759,111.3994204368,26.28888,7.66759,27.38425,77.64,32.44,84.144656396,131.68,93.48888,11.65759,94.2128976747,26.28888,7.66759,27.38425,67.2,3.99,67.3183489102,133.1,97.01888,23.64759,99.859258906,26.28888,7.66759,27.38425,70.73,15.98,72.5127112995,131.68,26.28888,7.66759,27.38425,26.28888,7.66759,27.38425,0.0,0.0,0.0,133.1
2020-02-15 11:30:00,104.57792,40.02356,111.9751164616,26.37792,7.69356,27.477,78.2,32.33,84.6195538868,131.57,94.06792,11.61356,94.7821098573,26.37792,7.69356,27.477,67.69,3.92,67.8034106812,132.98,97.59792,23.72356,100.4398391446,26.37792,7.69356,27.477,71.22,16.03,73.0017075143,131.57,26.37792,7.69356,27.477,26.37792,7.69356,27.477,0.0,0.0,0.0,132.98
2020-02-15 12:00:00,104.77664,40.68402,112.3981039567,26.27664,7.66402,27.3715,78.5,33.02,85.1620244006,131.69,94.20664,12.14402,94.9861476314,26.27664,7.66402,27.3715,67.93,4.48,68.0775682586,133.15,97.75664,23.12402,100.4543725532,26.27664,7.66402,27.3715,71.48,15.46,73.1327696727,131.69,26.27664,7.66402,27.3715,26.27664,7.66402,27.3715,0.0,0.0,0.0,133.15
2020-02-15 12:30:00,105.15624,40.89057,112.8267411825,26.19624,7.64057,27.28775,78.96,33.25,85.6752245401,131.89,94.51624,12.23057,95.3042835672,26.19624,7.64057,27.28775,68.32,4.59,68.4740133189,133.32,98.07624,23.07057,100.7531639834,26.19624,7.64057,27.28775,71.88,15.43,73.5174761536,131.89,26.19624,7.64057,27.28775,26.19624,7.64057,27.28775,0.0,0.0,0.0,133.32
2020-02-15 13:00:00,103.86632,41.61226,111.8918791184,26.23632,7.65226,27.3295,77.63,33.96,84.7331015601,132.51,93.40632,12.54226,94.2446226681,26.23632,7.65226,27.3295,67.17,4.89,67.3477616555,133.9,96.93632,22.95226,99.616546689,26.23632,7.65226,27.3295,70.7,15.3,72.3365744282,132.51,26.23632,7.65226,27.3295,26.23632,7.65226,27.3295,0.0,0.0,0.0,133.9
2020-02-15 13:30:00,104.0804,42.3847,112.379679917,25.4904,7.4347,26.5525,78.59,34.95,86.0109911581,132.84,93.4804,12.3047,94.2867478825,25.4904,7.4347,26.5525,67.99,4.87,68.1641914791,134.24,97.0604,22.8447,99.7125948226,25.4904,7.4347,26.5525,71.57,15.41,73.2101973771,132.84,25.4904,7.4347,26.5525,25.4904,7.4347,26.5525,0.0,0.0,0.0,134.24
2020-02-15 14:00:00,103.1564,43.0127,111.7646420933,25.5864,7.4627,26.6525,77.57,35.55,85.3282333111,132.39,92.6764,13.3027,93.6262620436,25.5864,7.4627,26.6525,67.09,5.84,67.3436982946,133.83,96.2364,21.7227,98.6575915997,25.5864,7.4627,26.6525,70.65,14.26,72.0747535549,132.39,25.5864,7.4627,26.6525,25.5864,7.4627,26.6525,0.0,0.0,0.0,133.83
2020-02-15 14:30:00,101.12952,43.99486,110.2847565253,25.79952,7.52486,26.8745,75.33,36.47,83.6939053934,132.86,90.90952,13.67486,91.9322719324,25.79952,7.52486,26.8745,65.11,6.15,65.3998058101,134.29,94.41952,21.63486,96.866469556,25.79952,7.52486,26.8745,68.62,14.11,70.0556671512,132.86,25.79952,7.52486,26.8745,25.79952,7.52486,26.8745,0.0,0.0,0.0,134.29
2020-02-15 15:00:00,101.61632,43.73101,110.626749595,21.94632,6.40101,22.86075,79.67,37.33,87.98203112,133.31,90.96632,13.56101,91.9715845605,21.94632,6.40101,22.86075,69.02,7.16,69.3903883834,134.69,94.60632,19.60101,96.6155027776,21.94632,6.40101,22.86075,72.66,13.2,73.8492762321,133.31,21.94632,6.40101,22.86075,21.94632,6.40101,22.86075,0.0,0.0,0.0,134.69
2020-02-15 15:30:00,100.05704,43.53747,109.118845978,22.51704,6.56747,23.45525,77.54,36.97,85.9024592197,133.64,89.73704,14.57747,90.9133597419,22.51704,6.56747,23.45525,67.22,8.01,67.6955574613,135.07,93.31704,19.01747,95.2351517013,22.51704,6.56747,23.45525,70.8,12.45,71.8863165004,133.64,22.51704,6.56747,23.45525,22.51704,6.56747,23.45525,0.0,0.0,0.0,135.07
2020-02-15 16:00:00,97.33576,44.59293,107.0643712015,25.65576,7.48293,26.72475,71.68,37.11,80.7166308762,134.11,87.81576,16.64293,89.37893948440001,25.65576,7.48293,26.72475,62.16,9.16,62.8312915672,135.55,91.25576,18.87293,93.1869154976,25.65576,7.48293,26.72475,65.6,11.39,66.5814696443,134.11,25.65576,7.48293,26.72475,25.65576,7.48293,26.72475,0.0,0.0,0.0,135.55
2020-02-15 16:30:00,98.686,44.33675,108.1881416633,25.566,7.45675,26.63125,73.12,36.88,81.8942537667,133.7,88.936,16.46675,90.4475867647,25.566,7.45675,26.63125,63.37,9.01,64.0073198939,135.15,92.396,18.87675,94.3045730946,25.566,7.45675,26.63125,66.83,11.42,67.7987116397,133.7,25.566,7.45675,26.63125,25.566,7.45675,26.63125,0.0,0.0,0.0,135.15
2020-02-15 17:00:00,102.08688,42.88534,110.7288736286,24.32688,7.09534,25.3405,77.76,35.79,85.6010613252,132.76,91.68688,15.04534,92.91311113,24.32688,7.09534,25.3405,67.36,7.95,67.8275172773,134.18,95.23688,19.33534,97.1798265333,24.32688,7.09534,25.3405,70.91,12.24,71.9586388143,132.76,24.32688,7.09534,25.3405,24.32688,7.09534,25.3405,0.0,0.0,0.0,134.18
2020-02-15 17:30:00,108.8984,40.4987,116.1852237776,22.1784,6.4687,23.1025,86.72,34.03,93.1579266622,132.07,97.3484,13.4887,98.2784615786,22.1784,6.4687,23.1025,75.17,7.02,75.4970814005,133.54,101.1284,19.4487,102.9815770818,22.1784,6.4687,23.1025,78.95,12.98,80.0098925134,132.07,22.1784,6.4687,23.1025,22.1784,6.4687,23.1025,0.0,0.0,0.0,133.54
2020-02-15 18:00:00,113.11456,39.90258,119.9463195544,19.65456,5.7325800000000005,20.4735,93.46,34.17,99.5106049625,131.83,100.58456,11.47258,101.2367216096,19.65456,5.7325800000000005,20.4735,80.93,5.74,81.133300808,133.27,104.49456,19.94258,106.380541297,19.65456,5.7325800000000005,20.4735,84.84,14.21,86.0217978189,131.83,19.65456,5.7325800000000005,20.4735,19.65456,5.7325800000000005,20.4735,0.0,0.0,0.0,133.27
2020-02-15 18:30:00,112.7524,40.29445,119.7361532978,18.8724,5.50445,19.65875,93.88,34.79,100.118921788,132.11,100.2224,11.65445,100.8977485703,18.8724,5.50445,19.65875,81.35,6.15,81.5821365251,133.6,104.1624,19.39445,105.9525849829,18.8724,5.50445,19.65875,85.29,13.89,86.4136343409,132.11,18.8724,5.50445,19.65875,18.8724,5.50445,19.65875,0.0,0.0,0.0,133.6
2020-02-15 19:00:00,110.2488,41.27465,117.7216829393,20.7588,6.05465,21.62375,89.49,35.22,96.1712457027,132.39,98.2988,12.27465,99.062208304,20.7588,6.05465,21.62375,77.54,6.22,77.7890737829,133.88,102.1588,19.94465,104.0875087658,20.7588,6.05465,21.62375,81.4,13.89,82.5765832425,132.39,20.7588,6.05465,21.62375,20.7588,6.05465,21.62375,0.0,0.0,0.0,133.88
2020-02-15 19:30:00,106.31176,43.34468,114.808325476,22.54176,6.57468,23.481,83.77,36.77,91.4846752194,132.73,94.97176,13.51468,95.9285242928,22.54176,6.57468,23.481,72.43,6.94,72.7617241412,134.21,98.69176,19.81468,100.661238992,22.54176,6.57468,23.481,76.15,13.24,77.2924323592,132.73,22.54176,6.57468,23.481,22.54176,6.57468,23.481,0.0,0.0,0.0,134.21
2020-02-15 20:00:00,101.58,44.92,111.0689101414,23.28,6.79,24.25,78.3,38.13,87.0906820504,133.42,91.04,15.08,92.2804854777,23.28,6.79,24.25,67.76,8.29,68.265230535,134.87,94.65,18.88,96.5146460388,23.28,6.79,24.25,71.37,12.09,72.3867736538,133.42,23.28,6.79,24.25,23.28,6.79,24.25,0.0,0.0,0.0,134.87
2020-02-15 20:30:00,98.70184,44.73887,108.3679828559,24.20184,7.05887,25.21025,74.5,37.68,83.486719902,133.76,88.87184,16.75887,90.4381759472,24.20184,7.05887,25.21025,64.67,9.7,65.3934163353,135.18,92.40184,17.80887,94.1023691841,24.20184,7.05887,25.21025,68.2,10.75,69.042034298,133.76,24.20184,7.05887,25.21025,24.20184,7.05887,25.21025,0.0,0.0,0.0,135.18
2020-02-15 21:00:00,94.93448,47.58964,106.1947707197,24.92448,7.26964,25.963,70.01,40.32,80.7904852071,134.35,85.62448,17.50964,87.3964476864,24.92448,7.26964,25.963,60.7,10.24,61.5576770192,135.8,89.08448,17.62964,90.8121620897,24.92448,7.26964,25.963,64.16,10.36,64.9910393824,134.35,24.92448,7.26964,25.963,24.92448,7.26964,25.963,0.0,0.0,0.0,135.8
2020-02-15 21:30:00,89.87936,49.72398,102.7169583908,25.41936,7.4139800000000005,26.4785,64.46,42.31,77.1053026711,134.14,81.09936,18.64398,83.2148074723,25.41936,7.4139800000000005,26.4785,55.68,11.23,56.8011910086,135.64,84.39936,16.69398,86.0345333959,25.41936,7.4139800000000005,26.4785,58.98,9.28,59.7056010773,134.14,25.41936,7.4139800000000005,26.4785,25.41936,7.4139800000000005,26.4785,0.0,0.0,0.0,135.64
2020-02-15 22:00:00,85.972,50.79725,99.8576256055,25.122,7.32725,26.16875,60.85,43.47,74.7821061485,133.98,77.672,19.22725,80.0164153569,25.122,7.32725,26.16875,52.55,11.9,53.8805391584,135.44,80.892,15.86725,82.4335204062,25.122,7.32725,26.16875,55.77,8.54,56.420071783,133.98,25.122,7.32725,26.16875,25.122,7.32725,26.16875,0.0,0.0,0.0,135.44
2020-02-15 22:30:00,80.75792,51.85856,95.974746095,25.53792,7.44856,26.602,55.22,44.41,70.8625183013,134.25,73.23792,19.93856,75.9034854325,25.53792,7.44856,26.602,47.7,12.49,49.3081139368,135.65,76.30792,15.45856,77.8579843818,25.53792,7.44856,26.602,50.77,8.01,51.3979863419,134.25,25.53792,7.44856,26.602,25.53792,7.44856,26.602,0.0,0.0,0.0,135.65
2020-02-15 23:00:00,76.2044,52.77545,92.6949766819,25.4244,7.41545,26.48375,50.78,45.36,68.0891915064,134.53,69.3144,20.54545,72.2952388686,25.4244,7.41545,26.48375,43.89,13.13,45.8118871037,135.93,72.2744,14.85545,73.7853189331,25.4244,7.41545,26.48375,46.85,7.44,47.4370751628,134.53,25.4244,7.41545,26.48375,25.4244,7.41545,26.48375,0.0,0.0,0.0,135.93
2020-02-15 23:30:00,71.70632,53.55601,89.4988409705,25.42632,7.41601,26.48575,46.28,46.14,65.3508836972,134.48,65.44632,21.24601,68.8085295764,25.42632,7.41601,26.48575,40.02,13.83,42.3422873733,135.88,68.27632,14.12601,69.7223065544,25.42632,7.41601,26.48575,42.85,6.71,43.3721869405,134.48,25.42632,7.41601,26.48575,25.42632,7.41601,26.48575,0.0,0.0,0.0,135.88
2020-02-16 00:00:00,68.48968,53.83574,87.1155736241,25.45968,7.42574,26.5205,43.03,46.41,63.2887746761,135.02,62.72968,21.93574,66.4544162735,25.45968,7.42574,26.5205,37.27,14.51,39.9949121764,136.42,65.48968,13.58574,66.884007938,25.45968,7.42574,26.5205,40.03,6.16,40.5011913405,135.02,25.45968,7.42574,26.5205,25.45968,7.42574,26.5205,0.0,0.0,0.0,136.42
2020-02-16 00:30:00,68.59296,55.29503,88.1052467465,24.94296,7.27503,25.98225,43.65,48.02,64.8940898696,134.46,62.62296,21.66503,66.2646862519,24.94296,7.27503,25.98225,37.68,14.39,40.334284424,135.85,65.37296,13.40503,66.733190606,24.94296,7.27503,25.98225,40.43,6.13,40.8920750268,134.46,24.94296,7.27503,25.98225,24.94296,7.27503,25.98225,0.0,0.0,0.0,135.85
2020-02-16 01:00:00,74.08216,53.76188,91.5341803448,22.05216,6.43188,22.971,52.03,47.33,70.3366888615,133.56,67.05216,20.32188,70.0640490366,22.05216,6.43188,22.971,45.0,13.89,47.0949264783,134.99,69.98216,12.81188,71.1452527397,22.05216,6.43188,22.971,47.93,6.38,48.3527589699,133.56,22.05216,6.43188,22.971,22.05216,6.43188,22.971,0.0,0.0,0.0,134.99
2020-02-16 01:30:00,77.47736,52.20048,93.4217930935,19.64736,5.73048,20.466,57.83,46.47,74.1873965037,133.39,69.77736,19.60048,72.4779882778,19.64736,5.73048,20.466,50.13,13.87,52.0134001965,134.81,72.88736,12.08048,73.8816976307,19.64736,5.73048,20.466,53.24,6.35,53.6173488714,133.39,19.64736,5.73048,20.466,19.64736,5.73048,20.466,0.0,0.0,0.0,134.81
2020-02-16 02:00:00,75.70136,52.88623,92.3452718306,19.46136,5.67623,20.27225,56.24,47.21,73.4283439824,134.12,68.22136,19.25623,70.8869265384,19.46136,5.67623,20.27225,48.76,13.58,50.6157485374,135.52,71.38136,12.566230000000001,72.4790224262,19.46136,5.67623,20.27225,51.92,6.89,52.3751706441,134.12,19.46136,5.67623,20.27225,19.46136,5.67623,20.27225,0.0,0.0,0.0,135.52
2020-02-16 02:30:00,72.24456,64.53133,96.8688236801,22.08456,6.44133,23.00475,50.16,58.09,76.7494214962,134.65,66.90456,15.55133,68.6881650182,22.08456,6.44133,23.00475,44.82,9.11,45.7364679441,136.08,69.91456,18.07133,72.2123165946,22.08456,6.44133,23.00475,47.83,11.63,49.2236305041,134.65,22.08456,6.44133,23.00475,22.08456,6.44133,23.00475,0.0,0.0,0.0,136.08
2020-02-16 03:00:00,68.38664,75.54277,101.8991787492,23.18664,6.76277,24.15275,45.2,68.78,82.3026633834,134.04,65.24664,10.68277,66.1153961356,23.18664,6.76277,24.15275,42.06,3.92,42.2422774007,135.44,68.17664,23.57277,72.1368818786,23.18664,6.76277,24.15275,44.99,16.81,48.0278689929,134.04,23.18664,6.76277,24.15275,23.18664,6.76277,24.15275,0.0,0.0,0.0,135.44
2020-02-16 03:30:00,66.31656,75.78608,100.7045979685,23.74656,6.92608,24.736,42.57,68.86,80.956188769,133.96,63.43656,11.00608,64.3842445137,23.74656,6.92608,24.736,39.69,4.08,39.8991541264,135.37,66.30656,23.55608,70.3665318458,23.74656,6.92608,24.736,42.56,16.63,45.6936592975,133.96,23.74656,6.92608,24.736,23.74656,6.92608,24.736,0.0,0.0,0.0,135.37
2020-02-16 04:00:00,64.70992,76.22331,99.9868328019,22.87992,6.67331,23.83325,41.83,69.55,81.1600357319,134.21,61.95992,10.92331,62.9154224953,22.87992,6.67331,23.83325,39.08,4.25,39.3104171944,135.6,64.78992,23.21331,68.822899494,22.87992,6.67331,23.83325,41.91,16.54,45.0557399229,134.21,22.87992,6.67331,23.83325,22.87992,6.67331,23.83325,0.0,0.0,0.0,135.6
2020-02-16 04:30:00,64.13176,76.77343,100.0352047764,21.13176,6.16343,22.01225,43.0,70.61,82.6726804936,134.39,61.22176,10.80343,62.1676603811,21.13176,6.16343,22.01225,40.09,4.64,40.3576225762,135.8,64.06176,22.31343,67.8365554304,21.13176,6.16343,22.01225,42.93,16.15,45.8672802769,134.39,21.13176,6.16343,22.01225,21.13176,6.16343,22.01225,0.0,0.0,0.0,135.8
2020-02-16 05:00:00,63.19096,76.24153,99.0245844347,21.09096,6.15153,21.96975,42.1,70.09,81.7619599814,134.71,60.42096,10.76153,61.3718415502,21.09096,6.15153,21.96975,39.33,4.61,39.5992550435,136.08,63.27096,22.45153,67.1363208603,21.09096,6.15153,21.96975,42.18,16.3,45.2199336576,134.71,21.09096,6.15153,21.96975,21.09096,6.15153,21.96975,0.0,0.0,0.0,136.08
2020-02-16 05:30:00,63.21648,76.36189,99.133554299,20.64648,6.02189,21.50675,42.57,70.34,82.2187356994,134.21,60.35648,10.48189,61.259894678,20.64648,6.02189,21.50675,39.71,4.46,39.9596759246,135.64,63.19648,22.31189,67.0195159619,20.64648,6.02189,21.50675,42.55,16.29,45.5616790735,134.21,20.64648,6.02189,21.50675,20.64648,6.02189,21.50675,0.0,0.0,0.0,135.64
2020-02-16 06:00:00,63.87,75.76875,99.0973277973,18.75,5.46875,19.53125,45.12,70.3,83.5338518207,134.11,60.8,9.89875,61.600529637,18.75,5.46875,19.53125,42.05,4.43,42.2827080495,135.51,63.71,21.74875,67.3199244397,18.75,5.46875,19.53125,44.96,16.28,47.8167334727,134.11,18.75,5.46875,19.53125,18.75,5.46875,19.53125,0.0,0.0,0.0,135.51
2020-02-16 06:30:00,66.14368,75.35274,100.2647586615,16.84368,4.91274,17.5455,49.3,70.44,85.9783903083,134.18,62.78368,9.54274,63.5047585701,16.84368,4.91274,17.5455,45.94,4.63,46.1727246326,135.66,65.78368,20.99274,69.0520650455,16.84368,4.91274,17.5455,48.94,16.08,51.5139786854,134.18,16.84368,4.91274,17.5455,16.84368,4.91274,17.5455,0.0,0.0,0.0,135.66
2020-02-16 07:00:00,66.7796,74.8278,100.2931434795,21.9696,6.4078,22.885,44.81,68.42,81.7877282971,134.02,63.7596,10.0478,64.5464551854,21.9696,6.4078,22.885,41.79,3.64,41.9482264226,135.45,66.6396,23.4778,70.6543939256,21.9696,6.4078,22.885,44.67,17.07,47.8204328713,134.02,21.9696,6.4078,22.885,21.9696,6.4078,22.885,0.0,0.0,0.0,135.45
2020-02-16 07:30:00,68.88376,72.35943,99.9042516696,23.00376,6.70943,23.96225,45.88,65.65,80.0930515089,133.39,65.70376,10.24943,66.4983826379,23.00376,6.70943,23.96225,42.7,3.54,42.846488771,134.83,68.58376,23.69943,72.5630423705,23.00376,6.70943,23.96225,45.58,16.99,48.6435658644,133.39,23.00376,6.70943,23.96225,23.00376,6.70943,23.96225,0.0,0.0,0.0,134.83
2020-02-16 08:00:00,70.32488,71.05934,99.9750896386,20.29488,5.91934,21.1405,50.03,65.14,82.1353791006,133.17,66.76488,9.879340000000001,67.4918555105,20.29488,5.91934,21.1405,46.47,3.96,46.6384230008,134.59,69.77488,22.42934,73.2912625887,20.29488,5.91934,21.1405,49.48,16.51,52.1617724009,133.17,20.29488,5.91934,21.1405,20.29488,5.91934,21.1405,0.0,0.0,0.0,134.59
2020-02-16 08:30:00,73.78912,70.79641,102.2593071523,22.47912,6.55641,23.41575,51.31,64.24,82.2161401429,133.81,70.08912,10.20641,70.8283527089,22.47912,6.55641,23.41575,47.61,3.65,47.7497078525,135.27,73.12912,23.53641,76.8233739669,22.47912,6.55641,23.41575,50.65,16.98,53.4204352285,133.81,22.47912,6.55641,23.41575,22.47912,6.55641,23.41575,0.0,0.0,0.0,135.27
2020-02-16 09:00:00,78.1536,68.9748,104.2377485751,24.1536,7.0448,25.16,54.0,61.93,82.1664463148,132.69,74.0436,9.5248,74.6537106646,24.1536,7.0448,25.16,49.89,2.48,49.9516015759,134.13,77.0836,24.8948,81.0039039553,24.1536,7.0448,25.16,52.93,17.85,55.858816672,132.69,24.1536,7.0448,25.16,24.1536,7.0448,25.16,0.0,0.0,0.0,134.13
2020-02-16 09:30:00,85.44768,67.22224,108.7204468718,24.24768,7.07224,25.258,61.2,60.15,85.8106199721,132.94,80.66768,7.47224,81.0130172701,24.24768,7.07224,25.258,56.42,0.4,56.4214179191,134.37,83.93768,27.14224,88.2169786152,24.24768,7.07224,25.258,59.69,20.07,62.9738120174,132.94,24.24768,7.07224,25.258,24.24768,7.07224,25.258,0.0,0.0,0.0,134.37
2020-02-16 10:00:00,88.7808,61.53315,108.0201786592,24.9708,7.28315,26.01125,63.81,54.25,83.7542751148,132.16,82.9108,9.44315,83.4468324058,24.9708,7.28315,26.01125,57.94,2.16,57.980248361,133.66,86.2508,25.35315,89.8998482511,24.9708,7.28315,26.01125,61.28,18.07,63.8886789658,132.16,24.9708,7.28315,26.01125,24.9708,7.28315,26.01125,0.0,0.0,0.0,133.66
2020-02-16 10:30:00,94.83008,34.20669,100.8109206067,24.88008,7.25669,25.91675,69.95,26.95,74.9620237187,133.71,83.93008,21.90669,86.7419240942,24.88008,7.25669,25.91675,59.05,14.65,60.8401594344,135.17,87.32008,12.93669,88.2731800683,24.88008,7.25669,25.91675,62.44,5.68,62.697814954,133.71,24.88008,7.25669,25.91675,24.88008,7.25669,25.91675,0.0,0.0,0.0,135.17
2020-02-16 11:00:00,98.09688,33.14909,103.5464148755,24.95688,7.27909,25.99675,73.14,25.87,77.5803873411,133.51,86.70688,21.05909,89.2276207851,24.95688,7.27909,25.99675,61.75,13.78,63.2688778152,134.99,90.12688,13.78909,91.1756190084,24.95688,7.27909,25.99675,65.17,6.51,65.4943432672,133.51,24.95688,7.27909,25.99675,24.95688,7.27909,25.99675,0.0,0.0,0.0,134.99
2020-02-16 11:30:00,100.97384,32.41487,106.0492346105,24.63384,7.18487,25.66025,76.34,25.23,80.4011722551,133.14,89.09384,20.11487,91.3363034125,24.63384,7.18487,25.66025,64.46,12.93,65.744022542,134.6,92.59384,14.45487,93.7153267756,24.63384,7.18487,25.66025,67.96,7.27,68.3477468539,133.14,24.63384,7.18487,25.66025,24.63384,7.18487,25.66025,0.0,0.0,0.0,134.6
2020-02-16 12:00:00,104.0272,31.7296,108.7585668166,24.7872,7.2296,25.82,79.24,24.5,82.9411092282,132.67,91.6672,19.1696,93.6501421248,24.7872,7.2296,25.82,66.88,11.94,67.9374565317,134.13,95.2072,15.3696,96.4398026543,24.7872,7.2296,25.82,70.42,8.14,70.8888989899,132.67,24.7872,7.2296,25.82,24.7872,7.2296,25.82,0.0,0.0,0.0,134.13
