Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-16 12:30:00,104.77888,31.44509,109.3956460704,25.38888,7.40509,26.44675,79.39,24.04,82.949946956,132.15,92.32888,19.10509,94.2848160944,25.38888,7.40509,26.44675,66.94,11.7,67.9547908539,133.61,95.89888,15.64509,97.166681668,25.38888,7.40509,26.44675,70.51,8.24,70.9898422311,132.15,25.38888,7.40509,26.44675,25.38888,7.40509,26.44675,0.0,0.0,0.0,133.61
2020-02-16 13:00:00,105.92048,31.84514,110.6040732751,25.32048,7.38514,26.3755,80.6,24.46,84.2297548376,132.09,93.17048,18.19514,94.9305086,25.32048,7.38514,26.3755,67.85,10.81,68.7057392071,133.54,96.77048,16.49514,98.1662642818,25.32048,7.38514,26.3755,71.45,9.11,72.0284291096,132.09,25.32048,7.38514,26.3755,25.32048,7.38514,26.3755,0.0,0.0,0.0,133.54
2020-02-16 13:30:00,106.24848,31.69664,110.8756803343,25.18848,7.34664,26.238,81.06,24.35,84.6383252434,133.67,93.60848,19.69664,95.6582728006,25.18848,7.34664,26.238,68.42,12.35,69.5256707986,135.18,97.21848,15.34664,98.422315624,25.18848,7.34664,26.238,72.03,8.0,72.4728976929,133.67,25.18848,7.34664,26.238,25.18848,7.34664,26.238,0.0,0.0,0.0,135.18
2020-02-16 14:00:00,107.21608,32.11844,111.9235542618,25.36608,7.39844,26.423,81.85,24.72,85.5014672389,133.32,94.47608,19.52844,96.4732587871,25.36608,7.39844,26.423,69.11,12.13,70.166437846,134.8,98.14608,15.50844,99.3637999002,25.36608,7.39844,26.423,72.78,8.11,73.230461558,133.32,25.36608,7.39844,26.423,25.36608,7.39844,26.423,0.0,0.0,0.0,134.8
2020-02-16 14:30:00,105.71664,32.56402,110.6183681468,25.07664,7.31402,26.1215,80.64,25.25,84.5007224821,133.05,93.20664,19.77402,95.2811083429,25.07664,7.31402,26.1215,68.13,12.46,69.2600064973,134.53,96.81664,15.01402,97.9738872223,25.07664,7.31402,26.1215,71.74,7.7,72.1520450161,133.05,25.07664,7.31402,26.1215,25.07664,7.31402,26.1215,0.0,0.0,0.0,134.53
2020-02-16 15:00:00,105.16328,33.16179,110.2679453711,23.90328,6.97179,24.89925,81.26,26.19,85.3762478679,134.09,92.69328,20.10179,94.8479104586,23.90328,6.97179,24.89925,68.79,13.13,70.0318570366,135.56,96.32328,14.26179,97.3733686588,23.90328,6.97179,24.89925,72.42,7.29,72.7859910972,134.09,23.90328,6.97179,24.89925,23.90328,6.97179,24.89925,0.0,0.0,0.0,135.56
2020-02-16 15:30:00,100.88672,34.98946,106.7819862311,25.74672,7.50946,26.8195,75.14,27.48,80.0073121658,134.09,89.32672,21.30946,91.8333054586,25.74672,7.50946,26.8195,63.58,13.8,65.060405778,135.52,92.84672,14.12946,93.9156805579,25.74672,7.50946,26.8195,67.1,6.62,67.4257695544,134.09,25.74672,7.50946,26.8195,25.74672,7.50946,26.8195,0.0,0.0,0.0,135.52
2020-02-16 16:00:00,100.35416,34.28163,106.0480437574,25.51416,7.44163,26.57725,74.84,26.84,79.5073028092,133.75,88.68416,20.88163,91.1093996598,25.51416,7.44163,26.57725,63.17,13.44,64.5839182769,135.18,92.17416,14.32163,93.2801418179,25.51416,7.44163,26.57725,66.66,6.88,67.0141029933,133.75,25.51416,7.44163,26.57725,25.51416,7.44163,26.57725,0.0,0.0,0.0,135.18
2020-02-16 16:30:00,102.35512,33.79816,107.7909375115,25.36512,7.39816,26.422,76.99,26.4,81.3905406052,133.65,90.32512,20.52816,92.6284656895,25.36512,7.39816,26.422,64.96,13.13,66.2736636983,135.07,93.84512,14.58816,94.9722115147,25.36512,7.39816,26.422,68.48,7.19,68.8564194538,133.65,25.36512,7.39816,26.422,25.36512,7.39816,26.422,0.0,0.0,0.0,135.07
2020-02-16 17:00:00,105.6952,32.99485,110.7254958425,25.0452,7.30485,26.08875,80.65,25.69,84.6427705123,132.95,93.0552,19.52485,95.0814914406,25.0452,7.30485,26.08875,68.01,12.22,69.0991208338,134.42,96.6452,15.20485,97.8339519112,25.0452,7.30485,26.08875,71.6,7.9,72.0345056206,132.95,25.0452,7.30485,26.08875,25.0452,7.30485,26.08875,0.0,0.0,0.0,134.42
2020-02-16 17:30:00,110.93968,31.48074,115.3197710258,25.09968,7.32074,26.1455,85.84,24.16,89.1751714324,132.04,97.39968,17.62074,98.9807463209,25.09968,7.32074,26.1455,72.3,10.3,73.0299938381,133.48,101.08968,16.93074,102.4976748978,25.09968,7.32074,26.1455,75.99,9.61,76.5952491999,132.04,25.09968,7.32074,26.1455,25.09968,7.32074,26.1455,0.0,0.0,0.0,133.48
2020-02-16 18:00:00,116.57024,30.57507,120.5133011711,25.32024,7.38507,26.37525,91.25,23.19,94.1506165673,131.93,102.16024,15.73507,103.3649218292,25.32024,7.38507,26.37525,76.84,8.35,77.2923547319,133.4,106.01024,18.97507,107.6950521907,25.32024,7.38507,26.37525,80.69,11.59,81.5181219116,131.93,25.32024,7.38507,26.37525,25.32024,7.38507,26.37525,0.0,0.0,0.0,133.4
2020-02-16 18:30:00,117.22592,30.52631,121.1353454697,25.25592,7.36631,26.30825,91.97,23.16,94.8412700252,132.02,102.68592,15.79631,103.8937995063,25.25592,7.36631,26.30825,77.43,8.43,77.8875458594,133.51,106.52592,18.90631,108.1906659082,25.25592,7.36631,26.30825,81.27,11.54,82.0852270509,132.02,25.25592,7.36631,26.30825,25.25592,7.36631,26.30825,0.0,0.0,0.0,133.51
2020-02-16 19:00:00,114.86928,32.22354,119.3034283575,25.34928,7.39354,26.4055,89.52,24.83,92.8997271255,132.62,100.66928,16.63354,102.0342030333,25.34928,7.39354,26.4055,75.32,9.24,75.8846493041,134.13,104.44928,18.24354,106.0305561819,25.34928,7.39354,26.4055,79.1,10.85,79.8406694611,132.62,25.34928,7.39354,26.4055,25.34928,7.39354,26.4055,0.0,0.0,0.0,134.13
2020-02-16 19:30:00,111.1508,33.36315,116.0499897396,25.4508,7.42315,26.51125,85.7,25.94,89.5397878041,132.47,97.5108,17.46315,99.062191196,25.4508,7.42315,26.51125,72.06,10.04,72.7560664137,133.94,101.2308,17.42315,102.7192339563,25.4508,7.42315,26.51125,75.78,10.0,76.43695703,132.47,25.4508,7.42315,26.51125,25.4508,7.42315,26.51125,0.0,0.0,0.0,133.94
2020-02-16 20:00:00,107.97936,34.18398,113.2611437107,25.41936,7.4139800000000005,26.4785,82.56,26.77,86.7916269003,133.39,94.92936,18.73398,96.7602469853,25.41936,7.4139800000000005,26.4785,69.51,11.32,70.4257232835,134.84,98.58936,16.38398,99.9414663983,25.41936,7.4139800000000005,26.4785,73.17,8.97,73.7177712631,133.39,25.41936,7.4139800000000005,26.4785,25.41936,7.4139800000000005,26.4785,0.0,0.0,0.0,134.84
2020-02-16 20:30:00,104.84864,34.84377,110.4867667083,25.41864,7.41377,26.47775,79.43,27.43,84.0329090297,133.67,92.40864,21.08377,94.7833429673,25.41864,7.41377,26.47775,66.99,13.67,68.370527276,135.14,95.97864,14.05377,97.0021019745,25.41864,7.41377,26.47775,70.56,6.64,70.8717376674,133.67,25.41864,7.41377,26.47775,25.41864,7.41377,26.47775,0.0,0.0,0.0,135.14
2020-02-16 21:00:00,100.40272,36.50746,106.8339871906,25.36272,7.39746,26.4195,75.04,29.11,80.4884693605,133.22,88.57272,21.92746,91.246590239,25.36272,7.39746,26.4195,63.21,14.53,64.8584998285,134.65,92.01272,13.02746,92.9303790794,25.36272,7.39746,26.4195,66.65,5.63,66.88736353,133.22,25.36272,7.39746,26.4195,25.36272,7.39746,26.4195,0.0,0.0,0.0,134.65
2020-02-16 21:30:00,96.90816,37.12738,103.7768462628,25.08816,7.31738,26.1335,71.82,29.81,77.7608416878,133.86,85.58816,23.01738,88.6291877107,25.08816,7.31738,26.1335,60.5,15.7,62.5039198771,135.25,88.97816,11.937380000000001,89.7753529553,25.08816,7.31738,26.1335,63.89,4.62,64.0568224313,133.86,25.08816,7.31738,26.1335,25.08816,7.31738,26.1335,0.0,0.0,0.0,135.25
2020-02-16 22:00:00,91.73184,38.99137,99.6747581099,25.34184,7.39137,26.39775,66.39,31.6,73.5268121164,134.33,81.18184,24.22137,84.718155731,25.34184,7.39137,26.39775,55.84,16.83,58.3211325336,135.72,84.44184,10.98137,85.1528909061,25.34184,7.39137,26.39775,59.1,3.59,59.208935981,134.33,25.34184,7.39137,26.39775,25.34184,7.39137,26.39775,0.0,0.0,0.0,135.72
2020-02-16 22:30:00,87.45232,39.77901,96.0743353345,25.16232,7.33901,26.21075,62.29,32.44,70.2310308909,134.33,77.58232,24.46901,81.3495471835,25.16232,7.33901,26.21075,52.42,17.13,55.1479219917,135.75,80.73232,10.629010000000001,81.4290080141,25.16232,7.33901,26.21075,55.57,3.29,55.6673063835,134.33,25.16232,7.33901,26.21075,25.16232,7.33901,26.21075,0.0,0.0,0.0,135.75
2020-02-16 23:00:00,80.38088,57.42109,98.7839432619,24.86088,7.25109,25.89675,55.52,50.17,74.8298022181,134.39,73.37088,16.94109,75.3013051837,24.86088,7.25109,25.89675,48.51,9.69,49.4683353268,135.75,76.43088,18.18109,78.5635503981,24.86088,7.25109,25.89675,51.57,10.93,52.715555579,134.39,24.86088,7.25109,25.89675,24.86088,7.25109,25.89675,0.0,0.0,0.0,135.75
2020-02-16 23:30:00,74.47128,64.44579,98.4846759327,25.15128,7.33579,26.19925,49.32,57.11,75.4586939988,134.32,69.16128,14.31579,70.6273636388,25.15128,7.33579,26.19925,44.01,6.98,44.5600774236,135.67,72.07128,21.03579,75.078451381,25.15128,7.33579,26.19925,46.92,13.7,48.8792021211,134.32,25.15128,7.33579,26.19925,25.15128,7.33579,26.19925,0.0,0.0,0.0,135.67
2020-02-17 00:00:00,70.3204,65.5147,96.1100128616,25.2504,7.3647,26.3025,45.07,58.15,73.5712403049,134.8,65.5304,14.9247,67.2084815648,25.2504,7.3647,26.3025,40.28,7.5600000000000005,40.9833136776,136.16,68.3404,20.6247,71.3847919535,25.2504,7.3647,26.3025,43.09,13.26,45.0840958654,134.8,25.2504,7.3647,26.3025,25.2504,7.3647,26.3025,0.0,0.0,0.0,136.16
2020-02-17 00:30:00,70.12624,65.22182,95.7683420586,25.20624,7.35182,26.2565,44.92,57.87,73.2580596249,135.17,65.46624,15.84182,67.3557112697,25.20624,7.35182,26.2565,40.26,8.49,41.1454456775,136.54,68.28624,19.76182,71.0882557322,25.20624,7.35182,26.2565,43.08,12.41,44.8318469394,135.17,25.20624,7.35182,26.2565,25.20624,7.35182,26.2565,0.0,0.0,0.0,136.54
2020-02-17 01:00:00,74.94984,64.64912,98.9797314242,25.05984,7.30912,26.104,49.89,57.34,76.0058399072,134.25,69.62984,15.10912,71.2502640388,25.05984,7.30912,26.104,44.57,7.8,45.2473745095,135.65,72.55984,20.15912,75.3081702075,25.05984,7.30912,26.104,47.5,12.85,49.2074435426,134.25,25.05984,7.30912,26.104,25.05984,7.30912,26.104,0.0,0.0,0.0,135.65
2020-02-17 01:30:00,77.44792,64.49856,100.788117129,25.29792,7.37856,26.352,52.15,57.12,77.3454387795,134.2,71.83792,15.06856,73.4012823485,25.29792,7.37856,26.352,46.54,7.69,47.1710472642,135.61,74.81792,20.28856,77.5199769092,25.29792,7.37856,26.352,49.52,12.91,51.1751746455,134.2,25.29792,7.37856,26.352,25.29792,7.37856,26.352,0.0,0.0,0.0,135.61
2020-02-17 02:00:00,76.06824,64.96907,100.0367792033,25.12824,7.32907,26.17525,50.94,57.64,76.9236842591,134.58,70.61824,15.18907,72.2332587397,25.12824,7.32907,26.17525,45.49,7.86,46.1640520319,136.03,73.59824,20.17907,76.3144533962,25.12824,7.32907,26.17525,48.47,12.85,50.144425413,134.58,25.12824,7.32907,26.17525,25.12824,7.32907,26.17525,0.0,0.0,0.0,136.03
2020-02-17 02:30:00,75.39824,64.74907,99.3847908936,24.64824,7.18907,25.67525,50.75,57.56,76.7379703928,134.66,69.96824,14.89907,71.536961744,24.64824,7.18907,25.67525,45.32,7.71,45.9711485608,136.03,72.94824,20.24907,75.7064763079,24.64824,7.18907,25.67525,48.3,13.06,50.0345240809,134.66,24.64824,7.18907,25.67525,24.64824,7.18907,25.67525,0.0,0.0,0.0,136.03
2020-02-17 03:00:00,74.35376,64.87818,98.6795818103,24.71376,7.20818,25.7435,49.64,57.67,76.0917768225,134.9,69.10376,15.15818,70.7467318471,24.71376,7.20818,25.7435,44.39,7.95,45.0962814432,136.3,72.03376,20.07818,74.779648915,24.71376,7.20818,25.7435,47.32,12.87,49.0389569628,134.9,24.71376,7.20818,25.7435,24.71376,7.20818,25.7435,0.0,0.0,0.0,136.3
2020-02-17 03:30:00,74.11056,65.10433,98.6455720662,24.94056,7.27433,25.97975,49.17,57.83,75.9078243661,134.75,68.88056,15.21433,70.5408206875,24.94056,7.27433,25.97975,43.94,7.94,44.6516203513,136.17,71.79056,20.11433,74.5551525816,24.94056,7.27433,25.97975,46.85,12.84,48.5776502108,134.75,24.94056,7.27433,25.97975,24.94056,7.27433,25.97975,0.0,0.0,0.0,136.17
2020-02-17 04:00:00,72.60528,65.01779,97.4619910548,24.81528,7.23779,25.84925,47.79,57.78,74.9827480158,135.08,67.61528,15.63779,69.4000473023,24.81528,7.23779,25.84925,42.8,8.4,43.6165106353,136.51,70.50528,19.69779,73.2051735792,24.81528,7.23779,25.84925,45.69,12.46,47.3585018766,135.08,24.81528,7.23779,25.84925,24.81528,7.23779,25.84925,0.0,0.0,0.0,136.51
2020-02-17 04:30:00,72.14288,64.81834,96.9845984425,25.26288,7.36834,26.3155,46.88,57.45,74.1500971004,134.8,67.25288,15.72834,69.0675795685,25.26288,7.36834,26.3155,41.99,8.36,42.814129677,136.24,70.10288,19.77834,72.8395257909,25.26288,7.36834,26.3155,44.84,12.41,46.5256241226,134.8,25.26288,7.36834,26.3155,25.26288,7.36834,26.3155,0.0,0.0,0.0,136.24
2020-02-17 05:00:00,72.76552,64.39411,97.1669815501,25.38552,7.40411,26.44325,47.38,56.99,74.1129172277,134.68,67.80552,15.08411,69.463075925,25.38552,7.40411,26.44325,42.42,7.68,43.109613777,136.08,70.67552,20.47411,73.5813720147,25.38552,7.40411,26.44325,45.29,13.07,47.1381904617,134.68,25.38552,7.40411,26.44325,25.38552,7.40411,26.44325,0.0,0.0,0.0,136.08
2020-02-17 05:30:00,75.03872,62.67046,97.7670499496,25.33872,7.39046,26.3945,49.7,55.28,74.3368576145,133.86,69.80872,14.36046,71.2704721427,25.33872,7.39046,26.3945,44.47,6.97,45.0129070379,135.27,72.73872,20.97046,75.7012653781,25.33872,7.39046,26.3945,47.4,13.58,49.306960969,133.86,25.33872,7.39046,26.3945,25.33872,7.39046,26.3945,0.0,0.0,0.0,135.27
2020-02-17 06:00:00,79.22384,60.10862,99.4457793104,25.26384,7.36862,26.3165,53.96,52.74,75.4532252458,133.46,73.57384,13.33862,74.7731817957,25.26384,7.36862,26.3165,48.31,5.97,48.6774793924,134.84,76.58384,21.83862,79.6367369538,25.26384,7.36862,26.3165,51.32,14.47,53.3209461656,133.46,25.26384,7.36862,26.3165,25.26384,7.36862,26.3165,0.0,0.0,0.0,134.84
2020-02-17 06:30:00,90.30648,54.579390000000004,105.51857724,24.30648,7.08939,25.31925,66.0,47.49,81.3099016111,132.86,83.38648,10.47939,84.0423861011,24.30648,7.08939,25.31925,59.08,3.39,59.1771788783,134.29,86.68648,24.02939,89.9553077843,24.30648,7.08939,25.31925,62.38,16.94,64.6392141041,132.86,24.30648,7.08939,25.31925,24.30648,7.08939,25.31925,0.0,0.0,0.0,134.29
2020-02-17 07:00:00,101.33944,41.96067,109.683088607,23.41944,6.83067,24.39525,77.92,35.13,85.4730559884,132.03,91.67944,11.12067,92.3514429772,23.41944,6.83067,24.39525,68.26,4.29,68.3946759624,133.47,95.19944,23.00067,97.9385735896,23.41944,6.83067,24.39525,71.78,16.17,73.5787829473,132.03,23.41944,6.83067,24.39525,23.41944,6.83067,24.39525,0.0,0.0,0.0,133.47
2020-02-17 07:30:00,113.05464,7.65427,113.3134567241,24.01464,7.00427,25.01525,89.04,0.65,89.0423724976,134.21,96.22464,25.28427,99.4910832817,24.01464,7.00427,25.01525,72.21,18.28,74.4878681397,135.66,99.91464,9.05427,100.3240504145,24.01464,7.00427,25.01525,75.9,2.05,75.9276794061,134.21,24.01464,7.00427,25.01525,24.01464,7.00427,25.01525,0.0,0.0,0.0,135.66
2020-02-17 08:00:00,117.07056,9.65058,117.4676539012,24.79056,7.23058,25.8235,92.28,2.42,92.3117262324,132.84,99.77056,22.73058,102.3271416089,24.79056,7.23058,25.8235,74.98,15.5,76.5653341924,134.28,103.50056,11.73058,104.1632009274,24.79056,7.23058,25.8235,78.71,4.5,78.838531823,132.84,24.79056,7.23058,25.8235,24.79056,7.23058,25.8235,0.0,0.0,0.0,134.28
2020-02-17 08:30:00,121.5856,12.05205,122.1814635555,25.2756,7.37205,26.32875,96.31,4.68,96.4236407734,131.99,103.5056,19.45205,105.3175744145,25.2756,7.37205,26.32875,78.23,12.08,79.1571809756,133.44,107.3156,15.13205,108.377197512,25.2756,7.37205,26.32875,82.04,7.76,82.406184234,131.99,25.2756,7.37205,26.32875,25.2756,7.37205,26.32875,0.0,0.0,0.0,133.44
2020-02-17 09:00:00,125.14696,13.43328,125.8658595839,24.93696,7.27328,25.976,100.21,6.16,100.3991518888,132.79,106.46696,18.09328,107.9934273593,24.93696,7.27328,25.976,81.53,10.82,82.244837528,134.32,110.38696,16.55328,111.6211987787,24.93696,7.27328,25.976,85.45,9.28,85.9524339388,132.79,24.93696,7.27328,25.976,24.93696,7.27328,25.976,0.0,0.0,0.0,134.32
2020-02-17 09:30:00,126.16256,13.89033,126.9249101369,24.17256,7.05033,25.17975,101.99,6.84,102.2191063354,132.03,107.23256,16.95033,108.563970134,24.17256,7.05033,25.17975,83.06,9.9,83.6479144988,133.52,111.17256,17.04033,112.4709337716,24.17256,7.05033,25.17975,87.0,9.99,87.5716854925,132.03,24.17256,7.05033,25.17975,24.17256,7.05033,25.17975,0.0,0.0,0.0,133.52
2020-02-17 10:00:00,126.82792,14.57606,127.6627698926,23.91792,6.97606,24.9145,102.91,7.6,103.1902519621,132.03,107.76792,16.38606,109.0065481678,23.91792,6.97606,24.9145,83.85,9.41,84.3763628038,133.44,111.80792,17.47606,113.16547021,23.91792,6.97606,24.9145,87.89,10.5,88.5149823476,132.03,23.91792,6.97606,24.9145,23.91792,6.97606,24.9145,0.0,0.0,0.0,133.44
2020-02-17 10:30:00,127.73712,14.59791,128.5685451511,24.02712,7.00791,25.02825,103.71,7.59,103.9873655787,132.14,108.48712,16.46791,109.7298831935,24.02712,7.00791,25.02825,84.46,9.46,84.9881356426,133.59,112.55712,17.51791,113.9121698216,24.02712,7.00791,25.02825,88.53,10.51,89.151674129,132.14,24.02712,7.00791,25.02825,24.02712,7.00791,25.02825,0.0,0.0,0.0,133.59
2020-02-17 11:00:00,127.41264,14.64952,128.25205366,23.55264,6.86952,24.534,103.86,7.78,104.1509865532,132.14,108.36264,16.10952,109.5535411678,23.55264,6.86952,24.534,84.81,9.24,85.3118614262,133.59,112.46264,17.55952,113.8252262831,23.55264,6.86952,24.534,88.91,10.69,89.5503444996,132.14,23.55264,6.86952,24.534,23.55264,6.86952,24.534,0.0,0.0,0.0,133.59
2020-02-17 11:30:00,125.1908,14.6694,126.04732326,23.6208,6.8894,24.605,101.57,7.78,101.8675281923,132.05,106.6108,16.1394,107.82552067579999,23.6208,6.8894,24.605,82.99,9.25,83.503907693,133.49,110.6808,17.5894,112.0697393635,23.6208,6.8894,24.605,87.06,10.7,87.7150705409,132.05,23.6208,6.8894,24.605,23.6208,6.8894,24.605,0.0,0.0,0.0,133.49
2020-02-17 12:00:00,125.48264,14.71452,126.3424316696,22.71264,6.62452,23.659,102.77,8.09,103.0879284883,132.3,106.64264,15.68452,107.7898735216,22.71264,6.62452,23.659,83.93,9.06,84.4175840687,133.76,110.84264,17.60452,112.2319471746,22.71264,6.62452,23.659,88.13,10.98,88.8113579448,132.3,22.71264,6.62452,23.659,22.71264,6.62452,23.659,0.0,0.0,0.0,133.76
2020-02-17 12:30:00,126.25064,13.84477,127.0074870107,22.85064,6.66477,23.80275,103.4,7.18,103.6489864881,132.5,107.23064,15.89477,108.4022779657,22.85064,6.66477,23.80275,84.38,9.23,84.8833157929,133.99,111.45064,17.50477,112.8169407898,22.85064,6.66477,23.80275,88.6,10.84,89.2606609879,132.5,22.85064,6.66477,23.80275,22.85064,6.66477,23.80275,0.0,0.0,0.0,133.99
2020-02-17 13:00:00,126.34928,13.23979,127.041066572,21.83928,6.36979,22.74925,104.51,6.87,104.7355574769,132.98,107.22928,16.19979,108.4460773166,21.83928,6.36979,22.74925,85.39,9.83,85.9539469716,134.44,111.52928,16.74979,112.7800326404,21.83928,6.36979,22.74925,89.69,10.38,90.2886510033,132.98,21.83928,6.36979,22.74925,21.83928,6.36979,22.74925,0.0,0.0,0.0,134.44
2020-02-17 13:30:00,125.89488,12.63184,126.5270097331,19.99488,5.83184,20.828,105.9,6.8,106.1180945928,133.56,106.66488,16.57184,107.944534398,19.99488,5.83184,20.828,86.67,10.74,87.3329061694,135.02,111.03488,15.47184,112.107637606,19.99488,5.83184,20.828,91.04,9.64,91.5489552098,133.56,19.99488,5.83184,20.828,19.99488,5.83184,20.828,0.0,0.0,0.0,135.02
2020-02-17 14:00:00,125.6256,12.5158,126.2475212628,17.5056,5.1058,18.235,108.12,7.41,108.3736245587,133.29,106.1856,16.4658,107.4546612158,17.5056,5.1058,18.235,88.68,11.36,89.4046531228,134.78,110.6156,14.0158,111.5000162018,17.5056,5.1058,18.235,93.11,8.91,93.5353419837,133.29,17.5056,5.1058,18.235,17.5056,5.1058,18.235,0.0,0.0,0.0,134.78
2020-02-17 14:30:00,121.9716,13.24505,122.6886406969,22.3716,6.52505,23.30375,99.6,6.72,99.826441387,133.61,103.6616,18.45505,105.2915769901,22.3716,6.52505,23.30375,81.29,11.93,82.1607509703,135.09,107.8616,14.93505,108.8906812958,22.3716,6.52505,23.30375,85.49,8.41,85.9026670133,133.61,22.3716,6.52505,23.30375,22.3716,6.52505,23.30375,0.0,0.0,0.0,135.09
2020-02-17 15:00:00,121.4152,13.43485,122.1562359667,23.1252,6.74485,24.08875,98.29,6.69,98.517410644,133.61,103.2552,18.74485,104.942868879,23.1252,6.74485,24.08875,80.13,12.0,81.0235576854,135.03,107.4152,15.09485,108.470639749,23.1252,6.74485,24.08875,84.29,8.35,84.7025772925,133.61,23.1252,6.74485,24.08875,23.1252,6.74485,24.08875,0.0,0.0,0.0,135.03
2020-02-17 15:30:00,121.7828,13.00415,122.4751333662,23.6028,6.88415,24.58625,98.18,6.12,98.3705586037,133.61,103.5428,19.35415,105.3361028046,23.6028,6.88415,24.58625,79.94,12.47,80.9067642413,135.06,107.6928,14.73415,108.6960640873,23.6028,6.88415,24.58625,84.09,7.85,84.4556131942,133.61,23.6028,6.88415,24.58625,23.6028,6.88415,24.58625,0.0,0.0,0.0,135.06
2020-02-17 16:00:00,122.71424,12.28832,123.3279672548,22.31424,6.50832,23.244,100.4,5.78,100.5662388677,133.34,104.29424,19.17832,106.0428991267,22.31424,6.50832,23.244,81.98,12.67,82.9532958959,134.81,108.49424,14.09832,109.4064108725,22.31424,6.50832,23.244,86.18,7.59,86.5135856383,133.34,22.31424,6.50832,23.244,22.31424,6.50832,23.244,0.0,0.0,0.0,134.81
2020-02-17 16:30:00,127.2332,10.88135,127.6976544814,18.5532,5.41135,19.32625,108.68,5.47,108.817568894,133.11,107.5032,18.30135,109.0498850163,18.5532,5.41135,19.32625,88.95,12.89,89.8791110325,134.63,111.8732,12.68135,112.5896510167,18.5532,5.41135,19.32625,93.32,7.27,93.6027526305,133.11,18.5532,5.41135,19.32625,18.5532,5.41135,19.32625,0.0,0.0,0.0,134.63
2020-02-17 17:00:00,129.77592,10.773810000000001,130.2223651826,19.07592,5.56381,19.87075,110.7,5.21,110.8225342609,132.93,109.62592,18.70381,111.2100483066,19.07592,5.56381,19.87075,90.55,13.14,91.4984267624,134.4,113.97592,12.53381,114.6630137968,19.07592,5.56381,19.87075,94.9,6.97,95.1556141276,132.93,19.07592,5.56381,19.87075,19.07592,5.56381,19.87075,0.0,0.0,0.0,134.4
2020-02-17 17:30:00,132.5748,10.61765,132.9992935566,20.4948,5.977650000000001,21.34875,112.08,4.64,112.1760045643,132.34,112.0148,18.94765,113.6060247503,20.4948,5.977650000000001,21.34875,91.52,12.97,92.4344703019,133.83,116.3048,12.92765,117.0210692036,20.4948,5.977650000000001,21.34875,95.81,6.95,96.061743686,132.34,20.4948,5.977650000000001,21.34875,20.4948,5.977650000000001,21.34875,0.0,0.0,0.0,133.83
2020-02-17 18:00:00,140.15616,11.08763,140.5940422812,19.46616,5.67763,20.27725,120.69,5.41,120.8111923623,131.28,118.06616,15.95763,119.1396831134,19.46616,5.67763,20.27725,98.6,10.28,99.1344460821,132.79,122.49616,15.05763,123.4181568326,19.46616,5.67763,20.27725,103.03,9.38,103.4561032516,131.28,19.46616,5.67763,20.27725,19.46616,5.67763,20.27725,0.0,0.0,0.0,132.79
2020-02-17 18:30:00,140.10528,9.83029,140.4497208447,20.67528,6.03029,21.53675,119.43,3.8,119.4904385296,131.99,117.98528,16.64029,119.1529502277,20.67528,6.03029,21.53675,97.31,10.61,97.886711049,133.49,122.34528,15.28029,123.2958020403,20.67528,6.03029,21.53675,101.67,9.25,102.0899182094,131.99,20.67528,6.03029,21.53675,20.67528,6.03029,21.53675,0.0,0.0,0.0,133.49
2020-02-17 19:00:00,136.39168,9.44924,136.7186106929,22.59168,6.58924,23.533,113.8,2.86,113.8359328156,132.34,115.20168,18.15924,116.6241187414,22.59168,6.58924,23.533,92.61,11.57,93.3299362477,133.8,119.42168,14.95924,120.3549604935,22.59168,6.58924,23.533,96.83,8.37,97.1910788087,132.34,22.59168,6.58924,23.533,22.59168,6.58924,23.533,0.0,0.0,0.0,133.8
2020-02-17 19:30:00,132.80848,8.37289,133.0721520336,21.91848,6.39289,22.83175,110.89,1.98,110.9076755685,132.52,112.24848,19.44289,113.9199158789,21.91848,6.39289,22.83175,90.33,13.05,91.2678004556,133.98,116.41848,13.28289,117.1737925146,21.91848,6.39289,22.83175,94.5,6.89,94.7508422126,132.52,21.91848,6.39289,22.83175,21.91848,6.39289,22.83175,0.0,0.0,0.0,133.98
2020-02-17 20:00:00,128.43288,7.60334,128.6577453722,22.98288,6.70334,23.9405,105.45,0.9,105.4538406128,133.3,108.75288,21.26334,110.8120865982,22.98288,6.70334,23.9405,85.77,14.56,86.9970488005,134.79,112.79288,12.30334,113.4619141115,22.98288,6.70334,23.9405,89.81,5.6,89.9844214295,133.3,22.98288,6.70334,23.9405,22.98288,6.70334,23.9405,0.0,0.0,0.0,134.79
2020-02-17 20:30:00,124.508,7.66275,124.7435761936,23.358,6.81275,24.33125,101.15,0.85,101.1535713655,133.4,105.668,23.67275,108.287235243,23.358,6.81275,24.33125,82.31,16.86,84.0190198705,134.9,109.608,10.08275,110.0707750112,23.358,6.81275,24.33125,86.25,3.27,86.3119655668,133.4,23.358,6.81275,24.33125,23.358,6.81275,24.33125,0.0,0.0,0.0,134.9
2020-02-17 21:00:00,120.5224,7.03445,120.7275129727,21.9924,6.41445,22.90875,98.53,0.62,98.5319506556,132.63,102.1924,24.15445,105.0082095484,21.9924,6.41445,22.90875,80.2,17.74,82.1385877648,134.07,106.1224,8.54445,106.4658227205,21.9924,6.41445,22.90875,84.13,2.13,84.1569593082,132.63,21.9924,6.41445,22.90875,21.9924,6.41445,22.90875,0.0,0.0,0.0,134.07
2020-02-17 21:30:00,113.4364,10.1527,113.8898334455,24.6264,7.1827,25.6525,88.81,2.9699999999999998,88.8596477598,133.46,96.4864,26.6527,100.0999091021,24.6264,7.1827,25.6525,71.86,19.47,74.4509267907,134.88,100.1964,7.7727,100.4974300082,24.6264,7.1827,25.6525,75.57,0.59,75.5723031275,133.46,24.6264,7.1827,25.6525,24.6264,7.1827,25.6525,0.0,0.0,0.0,134.88
2020-02-17 22:00:00,104.68456,30.75758,109.1095130126,24.81456,7.23758,25.8485,79.87,23.52,83.2610791427,133.76,92.16456,19.36758,94.1775412455,24.81456,7.23758,25.8485,67.35,12.13,68.433613086,135.22,95.74456,15.77758,97.0358325581,24.81456,7.23758,25.8485,70.93,8.54,71.4422599027,133.76,24.81456,7.23758,25.8485,24.81456,7.23758,25.8485,0.0,0.0,0.0,135.22
2020-02-17 22:30:00,96.3672,44.47335,106.1344246513,23.9772,6.99335,24.97625,72.39,37.48,81.5172527751,133.76,86.9772,14.85335,88.2363605667,23.9772,6.99335,24.97625,63.0,7.86,63.4884209915,135.22,90.4372,19.60335,92.537443638,23.9772,6.99335,24.97625,66.46,12.61,67.6457219638,133.76,23.9772,6.99335,24.97625,23.9772,6.99335,24.97625,0.0,0.0,0.0,135.22
2020-02-17 23:00:00,90.93472,45.95221,101.8858621466,21.98472,6.41221,22.90075,68.95,39.54,79.4827912192,134.31,82.18472,15.87221,83.7033765852,21.98472,6.41221,22.90075,60.2,9.46,60.9387528589,135.76,85.57472,17.53221,87.3522243023,21.98472,6.41221,22.90075,63.59,11.12,64.554957207,134.31,21.98472,6.41221,22.90075,21.98472,6.41221,22.90075,0.0,0.0,0.0,135.76
2020-02-17 23:30:00,84.08424,47.50207,96.5743551398,24.14424,7.04207,25.15025,59.94,40.46,72.3174612386,133.73,76.42424,17.65207,78.4363438392,24.14424,7.04207,25.15025,52.28,10.61,53.3457636556,135.16,79.56424,16.82207,81.3231229471,24.14424,7.04207,25.15025,55.42,9.78,56.2763253953,133.73,24.14424,7.04207,25.15025,24.14424,7.04207,25.15025,0.0,0.0,0.0,135.16
2020-02-18 00:00:00,79.59808,48.62319,93.2741601166,24.38808,7.11319,25.40425,55.21,41.51,69.0740486724,133.92,72.54808,18.28319,74.8164350144,24.38808,7.11319,25.40425,48.16,11.17,49.4383909528,135.32,75.56808,16.37319,77.3215110151,24.38808,7.11319,25.40425,51.18,9.26,52.0109603834,133.92,24.38808,7.11319,25.40425,24.38808,7.11319,25.40425,0.0,0.0,0.0,135.32
2020-02-18 00:30:00,80.31064,49.13977,94.1515581011,21.77064,6.34977,22.67775,58.54,42.79,72.5114866763,134.05,72.95064,17.97977,75.1336675909,21.77064,6.34977,22.67775,51.18,11.63,52.4847530241,135.47,76.04064,15.17977,77.5409849619,21.77064,6.34977,22.67775,54.27,8.83,54.9836502972,134.05,21.77064,6.34977,22.67775,21.77064,6.34977,22.67775,0.0,0.0,0.0,135.47
2020-02-18 01:00:00,84.528,47.5765,96.9974542772,23.028,6.7165,23.9875,61.5,40.86,73.8362350069,133.58,76.758,17.6765,78.7670566687,23.028,6.7165,23.9875,53.73,10.96,54.8364340562,134.96,79.908,16.1065,81.5150771713,23.028,6.7165,23.9875,56.88,9.39,57.6498612314,133.58,23.028,6.7165,23.9875,23.028,6.7165,23.9875,0.0,0.0,0.0,134.96
2020-02-18 01:30:00,88.1524,46.67195,99.745258246,21.572400000000002,6.29195,22.47125,66.58,40.38,77.8680987311,133.86,79.7824,16.80195,81.5324283556,21.572400000000002,6.29195,22.47125,58.21,10.51,59.1511977901,135.25,83.0824,16.22195,84.6512660954,21.572400000000002,6.29195,22.47125,61.51,9.93,62.3063800906,133.86,21.572400000000002,6.29195,22.47125,21.572400000000002,6.29195,22.47125,0.0,0.0,0.0,135.25
2020-02-18 02:00:00,85.9364,48.2577,98.5589694257,23.3064,6.7977,24.2775,62.63,41.46,75.1095766198,134.43,77.9364,17.4777,79.8721005248,23.3064,6.7977,24.2775,54.63,10.68,55.6641653131,135.83,81.1464,16.7177,82.8505867586,23.3064,6.7977,24.2775,57.84,9.92,58.6845124373,134.43,23.3064,6.7977,24.2775,23.3064,6.7977,24.2775,0.0,0.0,0.0,135.83
2020-02-18 02:30:00,85.5288,47.31715,97.7450168222,20.6988,6.03715,21.56125,64.83,41.28,76.8567973572,134.64,77.4388,17.29715,79.347080246,20.6988,6.03715,21.56125,56.74,11.26,57.8464795817,136.0,80.7088,15.42715,82.1699905961,20.6988,6.03715,21.56125,60.01,9.39,60.7402025021,134.64,20.6988,6.03715,21.56125,20.6988,6.03715,21.56125,0.0,0.0,0.0,136.0
2020-02-18 03:00:00,87.09608,45.65469,98.3365540903,14.89608,4.34469,15.51675,72.2,41.31,83.1826670647,134.74,78.38608,15.74469,79.9516904197,14.89608,4.34469,15.51675,63.49,11.4,64.5053493906,136.15,81.86608,13.59469,82.9871716036,14.89608,4.34469,15.51675,66.97,9.25,67.6057941304,134.74,14.89608,4.34469,15.51675,14.89608,4.34469,15.51675,0.0,0.0,0.0,136.15
2020-02-18 03:30:00,85.51048,45.94514,97.0721282318,15.00048,4.37514,15.6255,70.51,41.57,81.8518478716,134.65,76.96048,15.99514,78.6050888012,15.00048,4.37514,15.6255,61.96,11.62,63.0401935276,136.03,80.40048,13.39514,81.5086925417,15.00048,4.37514,15.6255,65.4,9.02,66.0190911782,134.65,15.00048,4.37514,15.6255,15.00048,4.37514,15.6255,0.0,0.0,0.0,136.03
2020-02-18 04:00:00,82.47056,47.54433,95.1937843657,17.98056,5.24433,18.72975,64.49,42.3,77.1248993516,135.15,74.51056,17.62433,76.5665759941,17.98056,5.24433,18.72975,56.53,12.38,57.8697269736,136.56,77.80056,13.61433,78.9827646874,17.98056,5.24433,18.72975,59.82,8.37,60.4027259319,135.15,17.98056,5.24433,18.72975,17.98056,5.24433,18.72975,0.0,0.0,0.0,136.56
2020-02-18 04:30:00,80.95408,48.91994,94.5871217357,19.47408,5.67994,20.2855,61.48,43.24,75.1630760414,134.62,73.12408,17.11994,75.1014209017,19.47408,5.67994,20.2855,53.65,11.44,54.8561400392,135.99,76.30408,14.87994,77.7413997755,19.47408,5.67994,20.2855,56.83,9.2,57.5698610386,134.62,19.47408,5.67994,20.2855,19.47408,5.67994,20.2855,0.0,0.0,0.0,135.99
2020-02-18 05:00:00,79.54288,49.45959,93.6660066495,22.35288,6.51959,23.28425,57.19,42.94,71.5160100956,134.53,72.18288,17.65959,74.311703547,22.35288,6.51959,23.28425,49.83,11.14,51.0600479827,135.88,75.24288,16.00959,76.927225107,22.35288,6.51959,23.28425,52.89,9.49,53.7346461792,134.53,22.35288,6.51959,23.28425,22.35288,6.51959,23.28425,0.0,0.0,0.0,135.88
2020-02-18 05:30:00,82.99272,48.21371,95.9810054384,20.17272,5.88371,21.01325,62.82,42.33,75.7507841544,134.2,74.94272,16.663710000000002,76.7729803509,20.17272,5.88371,21.01325,54.77,10.78,55.8207963039,135.6,78.14272,15.61371,79.6873429659,20.17272,5.88371,21.01325,57.97,9.73,58.7808965566,134.2,20.17272,5.88371,21.01325,20.17272,5.88371,21.01325,0.0,0.0,0.0,135.6
2020-02-18 06:00:00,87.06208,46.04769,98.4895706573,20.39208,5.94769,21.24175,66.67,40.1,77.8003785338,133.65,78.48208,15.75769,80.048370847,20.39208,5.94769,21.24175,58.09,9.81,58.9125131021,135.07,81.75208,16.51769,83.4040566595,20.39208,5.94769,21.24175,61.36,10.57,62.2637494856,133.65,20.39208,5.94769,21.24175,20.39208,5.94769,21.24175,0.0,0.0,0.0,135.07
2020-02-18 06:30:00,96.94192,41.78306,105.5630615142,21.30192,6.2130600000000005,22.1895,75.64,35.57,83.58609035,133.05,87.31192,13.30306,88.3195492485,21.30192,6.2130600000000005,22.1895,66.01,7.09,66.3896693771,134.53,90.77192,19.40306,92.8225198853,21.30192,6.2130600000000005,22.1895,69.47,13.19,70.7110811684,133.05,21.30192,6.2130600000000005,22.1895,21.30192,6.2130600000000005,22.1895,0.0,0.0,0.0,134.53
2020-02-18 07:00:00,106.22328,38.17179,112.8736938607,21.74328,6.34179,22.64925,84.48,31.83,90.2774573191,132.27,95.39328,9.81179,95.8965541204,21.74328,6.34179,22.64925,73.65,3.47,73.7316987462,133.77,99.05328,23.01179,101.6911734506,21.74328,6.34179,22.64925,77.31,16.67,79.0868193822,132.27,21.74328,6.34179,22.64925,21.74328,6.34179,22.64925,0.0,0.0,0.0,133.77
2020-02-18 07:30:00,112.93968,34.25574,118.0204517931,22.09968,6.44574,23.0205,90.84,27.81,95.0015878815,131.56,101.13968,7.56574,101.4222623108,22.09968,6.44574,23.0205,79.04,1.12,79.0479348244,133.04,104.92968,25.28574,107.9333423565,22.09968,6.44574,23.0205,82.83,18.84,84.9455972962,131.56,22.09968,6.44574,23.0205,22.09968,6.44574,23.0205,0.0,0.0,0.0,133.04
2020-02-18 08:00:00,121.31128,10.13204,121.7336637492,22.36128,6.5220400000000005,23.293,98.95,3.61,99.0158300475,132.74,102.98128,20.62204,105.0257709527,22.36128,6.5220400000000005,23.293,80.62,14.1,81.8437193681,134.24,106.81128,12.40204,107.5288804526,22.36128,6.5220400000000005,23.293,84.45,5.88,84.654455878,132.74,22.36128,6.5220400000000005,23.293,22.36128,6.5220400000000005,23.293,0.0,0.0,0.0,134.24
2020-02-18 08:30:00,125.33512,12.59191,125.9660609167,22.63512,6.60191,23.57825,102.7,5.99,102.8745357219,132.9,106.35512,18.41191,107.9370649039,22.63512,6.60191,23.57825,83.72,11.81,84.5488882245,134.4,110.49512,14.91191,111.4968008674,22.63512,6.60191,23.57825,87.86,8.31,88.2521144223,132.9,22.63512,6.60191,23.57825,22.63512,6.60191,23.57825,0.0,0.0,0.0,134.4
2020-02-18 09:00:00,127.7012,13.9166,128.4572622976,21.9312,6.3966,22.845,105.77,7.52,106.036990244,131.98,108.3312,16.5566,109.589095703,21.9312,6.3966,22.845,86.4,10.16,86.9953194143,133.49,112.5012,16.1266,113.6511646619,21.9312,6.3966,22.845,90.57,9.73,91.0911510521,131.98,21.9312,6.3966,22.845,21.9312,6.3966,22.845,0.0,0.0,0.0,133.49
2020-02-18 09:30:00,128.57936,14.911480000000001,129.4411219582,22.35936,6.52148,23.291,106.22,8.39,106.5508352853,131.81,109.20936,16.08148,110.3870386893,22.35936,6.52148,23.291,86.85,9.56,87.3745735326,133.3,113.31936,16.82148,114.5610734072,22.35936,6.52148,23.291,90.96,10.3,91.541310893,131.81,22.35936,6.52148,23.291,22.35936,6.52148,23.291,0.0,0.0,0.0,133.3
2020-02-18 10:00:00,128.20576,15.62668,129.1545973824,24.36576,7.10668,25.381,103.84,8.52,104.1889437512,132.86,109.12576,16.87668,110.4230674425,24.36576,7.10668,25.381,84.76,9.77,85.3212195178,134.36,113.22576,17.47668,114.5666053935,24.36576,7.10668,25.381,88.86,10.37,89.4630454434,132.86,24.36576,7.10668,25.381,24.36576,7.10668,25.381,0.0,0.0,0.0,134.36
2020-02-18 10:30:00,126.26016,15.28088,127.1814974625,25.10016,7.32088,26.146,101.16,7.96,101.4726918929,133.73,107.62016,17.78088,109.0791388488,25.10016,7.32088,26.146,82.52,10.46,83.1802981481,135.2,111.73016,17.26088,113.0555908923,25.10016,7.32088,26.146,86.63,9.94,87.1983973477,133.73,25.10016,7.32088,26.146,25.10016,7.32088,26.146,0.0,0.0,0.0,135.2
2020-02-18 11:00:00,125.28016,15.42338,126.2259844099,24.56016,7.16338,25.5835,100.72,8.26,101.0581317856,133.56,106.81016,17.42338,108.221922224,24.56016,7.16338,25.5835,82.25,10.26,82.8874544186,135.02,110.90016,17.25338,112.2342399157,24.56016,7.16338,25.5835,86.34,10.09,86.9275773273,133.56,24.56016,7.16338,25.5835,24.56016,7.16338,25.5835,0.0,0.0,0.0,135.02
2020-02-18 11:30:00,122.92264,14.95077,123.8285142775,24.96264,7.28077,26.00275,97.96,7.67,98.259811215,133.44,104.75264,17.99077,106.2863273999,24.96264,7.28077,26.00275,79.79,10.71,80.5055786887,134.88,108.78264,16.90077,110.0876868317,24.96264,7.28077,26.00275,83.82,9.62,84.3702364581,133.44,24.96264,7.28077,26.00275,24.96264,7.28077,26.00275,0.0,0.0,0.0,134.88
2020-02-18 12:00:00,122.52736,14.67423,123.4029455672,25.07736,7.31423,26.12225,97.45,7.36,97.7275401307,133.54,104.36736,18.29423,105.958598918,25.07736,7.31423,26.12225,79.29,10.98,80.0466395297,135.01,108.41736,16.66423,109.6905671007,25.07736,7.31423,26.12225,83.34,9.35,83.8628529207,133.54,25.07736,7.31423,26.12225,25.07736,7.31423,26.12225,0.0,0.0,0.0,135.01
2020-02-18 12:30:00,123.50408,14.68244,124.3737585707,24.93408,7.27244,25.973,98.57,7.41,98.8481309889,133.42,105.19408,18.18244,106.7539019961,24.93408,7.27244,25.973,80.26,10.91,80.9981215832,134.89,109.25408,16.67244,110.518886405,24.93408,7.27244,25.973,84.32,9.4,84.8423384873,133.42,24.93408,7.27244,25.973,24.93408,7.27244,25.973,0.0,0.0,0.0,134.89
2020-02-18 13:00:00,121.49848,14.11289,122.315388674,25.27848,7.37289,26.33175,96.22,6.74,96.4557722482,133.68,103.69848,18.87289,105.4019009851,25.27848,7.37289,26.33175,78.42,11.5,79.2587307494,135.12,107.74848,16.26289,108.9688787382,25.27848,7.37289,26.33175,82.47,8.89,82.9477727248,133.68,25.27848,7.37289,26.33175,25.27848,7.37289,26.33175,0.0,0.0,0.0,135.12
2020-02-18 13:30:00,121.66856,13.40458,122.4047436068,24.83856,7.24458,25.8735,96.83,6.16,97.0257414298,133.89,103.75856,20.10458,105.6883764198,24.83856,7.24458,25.8735,78.92,12.86,79.9609029464,135.35,107.81856,14.78458,108.8275042728,24.83856,7.24458,25.8735,82.98,7.54,83.3218578766,133.89,24.83856,7.24458,25.8735,24.83856,7.24458,25.8735,0.0,0.0,0.0,135.35
2020-02-18 14:00:00,122.92336,14.14348,123.7343544057,24.90336,7.26348,25.941,98.02,6.88,98.2611561096,133.76,104.71336,19.53348,106.5196911533,24.90336,7.26348,25.941,79.81,12.27,80.7476872734,135.23,108.78336,15.39348,109.8670953443,24.90336,7.26348,25.941,83.88,8.13,84.2730757716,133.76,24.90336,7.26348,25.941,24.90336,7.26348,25.941,0.0,0.0,0.0,135.23
2020-02-18 14:30:00,122.0084,13.43245,122.7455921146,24.4884,7.14245,25.50875,97.52,6.29,97.7226406725,133.01,103.8984,19.71245,105.7518709412,24.4884,7.14245,25.50875,79.41,12.57,80.3987126763,134.44,107.9284,14.72245,108.9279122198,24.4884,7.14245,25.50875,83.44,7.58,83.7835902788,133.01,24.4884,7.14245,25.50875,24.4884,7.14245,25.50875,0.0,0.0,0.0,134.44
2020-02-18 15:00:00,122.03312,13.50216,122.7778102981,24.69312,7.20216,25.722,97.34,6.3,97.5436599682,133.01,103.88312,19.77216,105.7480067519,24.69312,7.20216,25.722,79.19,12.57,80.1814255299,134.44,107.91312,14.78216,108.9208599048,24.69312,7.20216,25.722,83.22,7.58,83.5644948528,133.01,24.69312,7.20216,25.722,24.69312,7.20216,25.722,0.0,0.0,0.0,134.44
2020-02-18 15:30:00,122.44232,13.27151,123.1594685952,24.86232,7.25151,25.89825,97.58,6.02,97.7655194841,132.89,104.24232,20.01151,106.145757388,24.86232,7.25151,25.89825,79.38,12.76,80.3990174069,134.34,108.23232,14.60151,109.2128160376,24.86232,7.25151,25.89825,83.37,7.35,83.6933653284,132.89,24.86232,7.25151,25.89825,24.86232,7.25151,25.89825,0.0,0.0,0.0,134.34
2020-02-18 16:00:00,125.70152,14.15461,126.4959490046,24.94152,7.27461,25.98075,100.76,6.88,100.99461371780001,133.06,106.93152,19.36461,108.6707784548,24.94152,7.27461,25.98075,81.99,12.09,82.8765841478,134.52,111.02152,15.34461,112.0769153714,24.94152,7.27461,25.98075,86.08,8.07,86.4574536983,133.06,24.94152,7.27461,25.98075,24.94152,7.27461,25.98075,0.0,0.0,0.0,134.52
2020-02-18 16:30:00,130.49664,14.28527,131.276204966,24.56664,7.16527,25.59025,105.93,7.12,106.1690128992,133.06,110.86664,19.02527,112.4872115552,24.56664,7.16527,25.59025,86.3,11.86,87.1111336168,134.52,115.08664,15.46527,116.1210974916,24.56664,7.16527,25.59025,90.52,8.3,90.8997271723,133.06,24.56664,7.16527,25.59025,24.56664,7.16527,25.59025,0.0,0.0,0.0,134.52
2020-02-18 17:00:00,132.92168,13.76674,133.632691151,24.81168,7.23674,25.8455,108.11,6.53,108.307031166,132.7,112.87168,19.50674,114.5448778927,24.81168,7.23674,25.8455,88.06,12.27,88.9107220756,134.18,117.06168,15.01674,118.0209278249,24.81168,7.23674,25.8455,92.25,7.78,92.577485924,132.7,24.81168,7.23674,25.8455,24.81168,7.23674,25.8455,0.0,0.0,0.0,134.18
2020-02-18 17:30:00,136.3616,13.16505,136.9956367775,24.0516,7.01505,25.05375,112.31,6.15,112.4782583436,132.21,115.5516,18.84505,117.0782139087,24.0516,7.01505,25.05375,91.5,11.83,92.2615786772,133.69,119.8216,15.09505,120.7686894897,24.0516,7.01505,25.05375,95.77,8.08,96.1102455517,132.21,24.0516,7.01505,25.05375,24.0516,7.01505,25.05375,0.0,0.0,0.0,133.69
2020-02-18 18:00:00,140.63104,12.86822,141.218555783,22.69104,6.61822,23.6365,117.94,6.25,118.1054871714,131.62,118.82104,16.95822,120.0250839294,22.69104,6.61822,23.6365,96.13,10.34,96.6844997918,133.12,123.19104,16.03822,124.2306598109,22.69104,6.61822,23.6365,100.5,9.42,100.9405092121,131.62,22.69104,6.61822,23.6365,22.69104,6.61822,23.6365,0.0,0.0,0.0,133.12
2020-02-18 18:30:00,139.64792,11.71356,140.1383211267,22.77792,6.64356,23.727,116.87,5.07,116.9799204992,131.98,117.93792,17.77356,119.2696625676,22.77792,6.64356,23.727,95.16,11.13,95.8086765382,133.5,122.27792,15.36356,123.2393147311,22.77792,6.64356,23.727,99.5,8.72,99.8813716366,131.98,22.77792,6.64356,23.727,22.77792,6.64356,23.727,0.0,0.0,0.0,133.5
2020-02-18 19:00:00,137.56352,10.27936,137.9470451905,21.56352,6.28936,22.462,116.0,3.99,116.0686008359,132.34,116.08352,18.00936,117.4722123023,21.56352,6.28936,22.462,94.52,11.72,95.2438386459,133.85,120.39352,14.48936,121.262282723,21.56352,6.28936,22.462,98.83,8.2,99.1695966514,132.34,21.56352,6.28936,22.462,21.56352,6.28936,22.462,0.0,0.0,0.0,133.85
2020-02-18 19:30:00,135.30616,9.20888,135.6191741783,18.71616,5.45888,19.496,116.59,3.75,116.6502918985,132.68,113.96616,18.15888,115.4037718101,18.71616,5.45888,19.496,95.25,12.7,96.0929367852,134.17,118.33616,12.778880000000001,119.0241426669,18.71616,5.45888,19.496,99.62,7.32,99.8885719189,132.68,18.71616,5.45888,19.496,18.71616,5.45888,19.496,0.0,0.0,0.0,134.17
2020-02-18 20:00:00,132.11432,7.10001,132.3049647257,16.59432,4.84001,17.28575,115.52,2.26,115.5421048796,133.21,111.04432,18.92001,112.644608316,16.59432,4.84001,17.28575,94.45,14.08,95.4937113113,134.77,115.37432,10.90001,115.888066398,16.59432,4.84001,17.28575,98.78,6.06,98.9657112337,133.21,16.59432,4.84001,17.28575,16.59432,4.84001,17.28575,0.0,0.0,0.0,134.77
2020-02-18 20:30:00,128.4148,6.18765,128.5637891148,16.4148,4.78765,17.09875,112.0,1.4,112.0087496582,133.53,108.2148,21.28765,110.2887436757,16.4148,4.78765,17.09875,91.8,16.5,93.2710566039,135.05,112.4748,8.44765,112.7915928851,16.4148,4.78765,17.09875,96.06,3.66,96.1296998851,133.53,16.4148,4.78765,17.09875,16.4148,4.78765,17.09875,0.0,0.0,0.0,135.05
2020-02-18 21:00:00,121.6216,7.68505,121.8641603592,20.9316,6.10505,21.80375,100.69,1.58,100.7023957014,131.93,102.9316,22.74505,105.4146649099,20.9316,6.10505,21.80375,82.0,16.64,83.6713188614,133.36,106.8716,9.14505,107.262159339,20.9316,6.10505,21.80375,85.94,3.04,85.9937509358,131.93,20.9316,6.10505,21.80375,20.9316,6.10505,21.80375,0.0,0.0,0.0,133.36
2020-02-18 21:30:00,118.04928,8.42604,118.3496119918,17.60928,5.13604,18.343,100.44,3.29,100.4938689672,132.39,99.60928,23.33604,102.3063019809,17.60928,5.13604,18.343,82.0,18.2,83.9954760687,133.89,103.55928,6.69604,103.7755338497,17.60928,5.13604,18.343,85.95,1.56,85.9641559023,132.39,17.60928,5.13604,18.343,17.60928,5.13604,18.343,0.0,0.0,0.0,133.89
2020-02-18 22:00:00,111.94576,11.85543,112.5717744484,18.39576,5.36543,19.16225,93.55,6.49,93.7748505731,133.22,94.30576,24.72543,97.4931959568,18.39576,5.36543,19.16225,75.91,19.36,78.3398857543,134.67,98.12576,5.9654300000000005,98.3069231065,18.39576,5.36543,19.16225,79.73,0.6000000000000001,79.7322575875,133.22,18.39576,5.36543,19.16225,18.39576,5.36543,19.16225,0.0,0.0,0.0,134.67
2020-02-18 22:30:00,102.43576,27.43168,106.0451884547,17.76576,5.18168,18.506,84.67,22.25,87.5446823057,133.39,88.98576,20.49168,91.3146999776,17.76576,5.18168,18.506,71.22,15.31,72.8469937609,134.85,92.66576,11.01168,93.317737718,17.76576,5.18168,18.506,74.9,5.83,75.126552563,133.39,17.76576,5.18168,18.506,17.76576,5.18168,18.506,0.0,0.0,0.0,134.85
2020-02-18 23:00:00,95.50432,33.09126,101.0747576156,17.28432,5.04126,18.0045,78.22,28.05,83.0973579604,133.39,84.21432,19.32126,86.4023308774,17.28432,5.04126,18.0045,66.93,14.28,68.4364179367,134.85,87.75432,10.95126,88.4350087593,17.28432,5.04126,18.0045,70.47,5.91,70.7173882436,133.39,17.28432,5.04126,18.0045,17.28432,5.04126,18.0045,0.0,0.0,0.0,134.85
2020-02-18 23:30:00,89.52768,34.68974,96.0134550334,17.82768,5.19974,18.5705,71.7,29.49,77.5277376169,133.84,78.95768,20.28974,81.5229340753,17.82768,5.19974,18.5705,61.13,15.09,62.9649505678,135.26,82.34768,10.39974,83.00177705,17.82768,5.19974,18.5705,64.52,5.2,64.7292082448,133.84,17.82768,5.19974,18.5705,17.82768,5.19974,18.5705,0.0,0.0,0.0,135.26
2020-02-19 00:00:00,84.20696,37.37828,92.1300598513,19.77696,5.76828,20.601,64.43,31.61,71.7664057899,134.8,74.55696,21.79828,77.6782163505,19.77696,5.76828,20.601,54.78,16.03,57.077222252,136.24,77.78696,10.28828,78.4643858792,19.77696,5.76828,20.601,58.01,4.52,58.1858273122,134.8,19.77696,5.76828,20.601,19.77696,5.76828,20.601,0.0,0.0,0.0,136.24
2020-02-19 00:30:00,78.13328,76.98554,109.6885719328,21.65328,6.31554,22.5555,56.48,70.67,90.4667856177,132.45,75.85328,10.83554,76.6232928935,21.65328,6.31554,22.5555,54.2,4.52,54.3881457673,133.88,78.99328,31.23554,84.9446716649,21.65328,6.31554,22.5555,57.34,24.92,62.5210524544,132.45,21.65328,6.31554,22.5555,21.65328,6.31554,22.5555,0.0,0.0,0.0,133.88
2020-02-19 01:00:00,86.66088,47.34734,98.7516011387,21.59088,6.29734,22.4905,65.07,41.05,76.9363854103,133.5,78.91088,16.137340000000002,80.5440297269,21.59088,6.29734,22.4905,57.32,9.84,58.1584731574,134.87,82.16088,17.49734,84.0033755837,21.59088,6.29734,22.4905,60.57,11.2,61.596792936,133.5,21.59088,6.29734,22.4905,21.59088,6.29734,22.4905,0.0,0.0,0.0,134.87
2020-02-19 01:30:00,88.5344,45.45545,99.5215449944,23.7444,6.92545,24.73375,64.79,38.53,75.3810652618,133.93,80.2944,17.02545,82.0795749201,23.7444,6.92545,24.73375,56.55,10.1,57.4448648706,135.31,83.5544,17.30545,85.3276998346,23.7444,6.92545,24.73375,59.81,10.38,60.704040228,133.93,23.7444,6.92545,24.73375,23.7444,6.92545,24.73375,0.0,0.0,0.0,135.31
2020-02-19 02:00:00,86.69192,46.77681,98.5066441772,23.85192,6.95681,24.84575,62.84,39.82,74.3942067637,134.17,78.70192,17.65681,80.6582615177,23.85192,6.95681,24.84575,54.85,10.7,55.8839198697,135.58,81.89192,16.76681,83.5907439784,23.85192,6.95681,24.84575,58.04,9.81,58.863211771,134.17,23.85192,6.95681,24.84575,23.85192,6.95681,24.84575,0.0,0.0,0.0,135.58
2020-02-19 02:30:00,86.57032,46.72426,98.3746754884,20.86032,6.0842600000000004,21.7295,65.71,40.64,77.2619809479,134.43,78.37032,16.71426,80.1328493456,20.86032,6.0842600000000004,21.7295,57.51,10.63,58.4841602487,135.79,81.70032,16.09426,83.2704478975,20.86032,6.0842600000000004,21.7295,60.84,10.01,61.6579735314,134.43,20.86032,6.0842600000000004,21.7295,20.86032,6.0842600000000004,21.7295,0.0,0.0,0.0,135.79
2020-02-19 03:00:00,86.28176,46.91593,98.2122527817,19.63176,5.72593,20.44975,66.65,41.19,78.3507409027,134.84,78.10176,16.72593,79.8726589608,19.63176,5.72593,20.44975,58.47,11.0,59.4957216949,136.18,81.46176,15.45593,82.9150415453,19.63176,5.72593,20.44975,61.83,9.73,62.5909082855,134.84,19.63176,5.72593,20.44975,19.63176,5.72593,20.44975,0.0,0.0,0.0,136.18
2020-02-19 03:30:00,85.794,46.1845,97.4352014225,15.444,4.5045,16.0875,70.35,41.68,81.7700733765,134.84,77.384,16.1145,79.0440419402,15.444,4.5045,16.0875,61.94,11.61,63.0186932584,136.18,80.854,13.6145,81.9922186933,15.444,4.5045,16.0875,65.41,9.11,66.0413521969,134.84,15.444,4.5045,16.0875,15.444,4.5045,16.0875,0.0,0.0,0.0,136.18
2020-02-19 04:00:00,83.91232,46.46276,95.9169719841,15.71232,4.58276,16.367,68.2,41.88,80.0323334659,135.21,75.73232,16.48276,77.5052622072,15.71232,4.58276,16.367,60.02,11.9,61.1883191467,136.52,79.13232,13.51276,80.2777600049,15.71232,4.58276,16.367,63.42,8.93,64.0456188978,135.21,15.71232,4.58276,16.367,15.71232,4.58276,16.367,0.0,0.0,0.0,136.52
2020-02-19 04:30:00,83.42104,47.13072,95.8142718096,14.71104,4.29072,15.324,68.71,42.84,80.9711658555,135.42,74.97104,15.95072,76.6490854949,14.71104,4.29072,15.324,60.26,11.66,61.3777093088,136.76,78.37104,13.49072,79.523703616,14.71104,4.29072,15.324,63.66,9.2,64.3213463789,135.42,14.71104,4.29072,15.324,14.71104,4.29072,15.324,0.0,0.0,0.0,136.76
2020-02-19 05:00:00,83.3644,47.15545,95.7771353302,14.6244,4.26545,15.23375,68.74,42.89,81.0230812793,135.12,74.9244,15.80545,76.5733502275,14.6244,4.26545,15.23375,60.3,11.54,61.3943124402,136.47,78.3244,13.50545,79.4802416646,14.6244,4.26545,15.23375,63.7,9.24,64.3666652857,135.12,14.6244,4.26545,15.23375,14.6244,4.26545,15.23375,0.0,0.0,0.0,136.47
2020-02-19 05:30:00,85.18208,47.11394,97.3432591166,17.60208,5.13394,18.3355,67.58,41.98,79.5573805501,134.45,76.71208,15.463940000000001,78.2552021162,17.60208,5.13394,18.3355,59.11,10.33,60.0058413823,135.79,80.06208,15.42394,81.5342540228,17.60208,5.13394,18.3355,62.46,10.29,63.3019407285,134.45,17.60208,5.13394,18.3355,17.60208,5.13394,18.3355,0.0,0.0,0.0,135.79
2020-02-19 06:00:00,88.22448,44.55839,98.8382971862,18.95448,5.52839,19.74425,69.27,39.03,79.5089542127,133.29,79.55448,14.978390000000001,80.9522541691,18.95448,5.52839,19.74425,60.6,9.45,61.3323935616,134.66,82.89448,16.37839,84.4970205005,18.95448,5.52839,19.74425,63.94,10.85,64.8540368828,133.29,18.95448,5.52839,19.74425,18.95448,5.52839,19.74425,0.0,0.0,0.0,134.66
