Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-19 06:30:00,99.87816,39.49113,107.4020306776,15.63816,4.56113,16.28975,84.24,34.93,91.1947503972,131.53,89.31816,10.52113,89.9356874787,15.63816,4.56113,16.28975,73.68,5.96,73.9206601702,132.95,92.97816,18.46113,94.7932041755,15.63816,4.56113,16.28975,77.34,13.9,78.5791677227,131.53,15.63816,4.56113,16.28975,15.63816,4.56113,16.28975,0.0,0.0,0.0,132.95
2020-02-19 07:00:00,115.07136,9.54498,115.4665515872,11.33136,3.30498,11.8035,103.74,6.24,103.9274997294,131.71,97.64136,18.80498,99.4357202189,11.33136,3.30498,11.8035,86.31,15.5,87.6907412444,133.18,101.67136,7.44498,101.9435783728,11.33136,3.30498,11.8035,90.34,4.14,90.4348118813,131.71,11.33136,3.30498,11.8035,11.33136,3.30498,11.8035,0.0,0.0,0.0,133.18
2020-02-19 07:30:00,122.73728,6.52004,122.9103365198,11.65728,3.40004,12.143,111.08,3.12,111.1238084301,131.42,103.31728,18.74004,105.0030925535,11.65728,3.40004,12.143,91.66,15.34,92.9347685207,132.92,107.49728,7.60004,107.7656059019,11.65728,3.40004,12.143,95.84,4.2,95.9319842388,131.42,11.65728,3.40004,12.143,11.65728,3.40004,12.143,0.0,0.0,0.0,132.92
2020-02-19 08:00:00,126.8632,9.40885,127.2116267193,12.1332,3.53885,12.63875,114.73,5.87,114.8800670264,131.99,106.8032,16.80885,108.1178105983,12.1332,3.53885,12.63875,94.67,13.27,95.5955114009,133.46,111.1132,10.05885,111.5675744899,12.1332,3.53885,12.63875,98.98,6.52,99.1945099287,131.99,12.1332,3.53885,12.63875,12.1332,3.53885,12.63875,0.0,0.0,0.0,133.46
2020-02-19 08:30:00,130.39896,12.40803,130.9879688275,13.87896,4.04803,14.45725,116.52,8.36,116.819518917,131.67,110.04896,15.06803,111.0757359875,13.87896,4.04803,14.45725,96.17,11.02,96.7993248943,133.13,114.40896,12.81803,115.1247671935,13.87896,4.04803,14.45725,100.53,8.77,100.9118119944,131.67,13.87896,4.04803,14.45725,13.87896,4.04803,14.45725,0.0,0.0,0.0,133.13
2020-02-19 09:00:00,133.19848,14.43539,133.9784145255,15.85848,4.62539,16.51925,117.34,9.81,117.7493596586,131.97,112.55848,14.46539,113.4841791959,15.85848,4.62539,16.51925,96.7,9.84,97.1993600802,133.44,116.93848,14.67539,117.8557388351,15.85848,4.62539,16.51925,101.08,10.05,101.5783879573,131.97,15.85848,4.62539,16.51925,15.85848,4.62539,16.51925,0.0,0.0,0.0,133.44
2020-02-19 09:30:00,134.82424,15.11082,135.6683919439,15.77424,4.60082,16.4315,119.05,10.51,119.5130227214,131.4,113.92424,13.71082,114.7463247544,15.77424,4.60082,16.4315,98.15,9.11,98.5718752992,132.87,118.32424,15.22082,119.299200052,15.77424,4.60082,16.4315,102.55,10.62,103.0984330628,131.4,15.77424,4.60082,16.4315,15.77424,4.60082,16.4315,0.0,0.0,0.0,132.87
2020-02-19 10:00:00,136.01456,15.29133,136.8714188761,14.88456,4.34133,15.50475,121.13,10.95,121.6239261001,131.33,114.79456,13.08133,115.5374926167,14.88456,4.34133,15.50475,99.91,8.74,100.2915534828,132.81,119.26456,15.33133,120.2459352808,14.88456,4.34133,15.50475,104.38,10.99,104.9569649904,131.33,14.88456,4.34133,15.50475,14.88456,4.34133,15.50475,0.0,0.0,0.0,132.81
2020-02-19 10:30:00,136.84752,14.96761,137.6636229338,13.39752,3.90761,13.95575,123.45,11.06,123.9444476368,131.17,115.33752,12.47761,116.0104920732,13.39752,3.90761,13.95575,101.94,8.57,102.299601661,132.69,119.85752,15.01761,120.7946758374,13.39752,3.90761,13.95575,106.46,11.11,107.0381413329,131.17,13.39752,3.90761,13.95575,13.39752,3.90761,13.95575,0.0,0.0,0.0,132.69
2020-02-19 11:00:00,136.09784,12.44562,136.6657071465,13.04784,3.8056200000000002,13.5915,123.05,8.64,123.3529574027,133.8,117.79784,7.09562,118.0113508602,13.04784,3.8056200000000002,13.5915,104.75,3.29,104.8016536129,135.32,123.00784,24.71562,125.4662925787,13.04784,3.8056200000000002,13.5915,109.96,20.91,111.9304681488,133.8,13.04784,3.8056200000000002,13.5915,13.04784,3.8056200000000002,13.5915,0.0,0.0,0.0,135.32
2020-02-19 11:30:00,135.10296,12.38128,135.669104424,14.71296,4.29128,15.326,120.39,8.09,120.6615108475,134.56,117.75296,6.24128,117.9182478024,14.71296,4.29128,15.326,103.04,1.9500000000000002,103.0584499204,136.08,123.09296,26.44128,125.9008264055,14.71296,4.29128,15.326,108.38,22.15,110.6202824983,134.56,14.71296,4.29128,15.326,14.71296,4.29128,15.326,0.0,0.0,0.0,136.08
2020-02-19 12:00:00,135.69,12.15375,136.2332181924,14.07,4.10375,14.65625,121.62,8.05,121.8861226719,134.46,118.23,6.08375,118.3864220004,14.07,4.10375,14.65625,104.16,1.98,104.1788174247,136.03,123.59,26.24375,126.3456469929,14.07,4.10375,14.65625,109.52,22.14,111.7354464796,134.46,14.07,4.10375,14.65625,14.07,4.10375,14.65625,0.0,0.0,0.0,136.03
2020-02-19 12:30:00,135.68752,12.27136,136.241290951,13.30752,3.88136,13.862,122.38,8.39,122.667259283,134.46,118.23752,5.12136,118.3483817549,13.30752,3.88136,13.862,104.93,1.24,104.9373265335,136.03,123.63752,25.24136,126.1878068848,13.30752,3.88136,13.862,110.33,21.36,112.3786389845,134.46,13.30752,3.88136,13.862,13.30752,3.88136,13.862,0.0,0.0,0.0,136.03
2020-02-19 13:00:00,134.6776,13.36805,135.3394277458,13.9476,4.06805,14.52875,120.73,9.3,121.0876661762,134.56,117.3476,4.8980500000000005,117.4497770094,13.9476,4.06805,14.52875,103.4,0.8300000000000001,103.4033311843,136.12,122.6776,25.05805,125.2106202028,13.9476,4.06805,14.52875,108.73,20.99,110.7374959081,134.56,13.9476,4.06805,14.52875,13.9476,4.06805,14.52875,0.0,0.0,0.0,136.12
2020-02-19 13:30:00,134.77296,13.18003,135.4158924867,15.22296,4.44003,15.85725,119.55,8.74,119.8690539714,134.9,117.39296,5.13003,117.5049967676,15.22296,4.44003,15.85725,102.17,0.6900000000000001,102.1723299137,136.45,122.55296,23.55003,124.7951598331,15.22296,4.44003,15.85725,107.33,19.11,109.0179847548,134.9,15.22296,4.44003,15.85725,15.22296,4.44003,15.85725,0.0,0.0,0.0,136.45
2020-02-19 14:00:00,135.93488,9.84309,136.2907847999,16.60488,4.84309,17.29675,119.33,5.0,119.4347055926,133.12,116.38488,7.97309,116.6576635149,16.60488,4.84309,17.29675,99.78,3.13,99.8290804325,134.68,119.53488,8.22309,119.8173891627,16.60488,4.84309,17.29675,102.93,3.38,102.9854810155,133.12,16.60488,4.84309,17.29675,16.60488,4.84309,17.29675,0.0,0.0,0.0,134.68
2020-02-19 14:30:00,134.21808,9.88444,134.5815557682,18.11808,5.28444,18.873,116.1,4.6,116.1910926018,133.43,115.05808,8.04444,115.3389560738,18.11808,5.28444,18.873,96.94,2.76,96.9792823236,134.94,118.16808,8.29444,118.4588235034,18.11808,5.28444,18.873,100.05,3.01,100.0952676204,133.43,18.11808,5.28444,18.873,18.11808,5.28444,18.873,0.0,0.0,0.0,134.94
2020-02-19 15:00:00,133.34872,9.890460000000001,133.7150041119,19.57872,5.71046,20.3945,113.77,4.18,113.8467623606,133.49,114.50872,8.13046,114.7970005525,19.57872,5.71046,20.3945,94.93,2.42,94.9608408766,135.05,117.56872,8.36046,117.8656065774,19.57872,5.71046,20.3945,97.99,2.65,98.0258261888,133.49,19.57872,5.71046,20.3945,19.57872,5.71046,20.3945,0.0,0.0,0.0,135.05
2020-02-19 15:30:00,132.14312,9.93216,132.5158555253,20.37312,5.94216,21.222,111.77,3.99,111.8411954514,133.49,113.48312,8.16216,113.7762689703,20.37312,5.94216,21.222,93.11,2.22,93.1364617108,134.94,116.51312,8.40216,116.8156814165,20.37312,5.94216,21.222,96.14,2.46,96.1714677022,133.49,20.37312,5.94216,21.222,20.37312,5.94216,21.222,0.0,0.0,0.0,134.94
2020-02-19 16:00:00,133.76536,9.45448,134.0990631138,19.93536,5.81448,20.766,113.83,3.64,113.8881841984,133.49,114.81536,7.76448,115.0776000862,19.93536,5.81448,20.766,94.88,1.9500000000000002,94.900036354,135.07,117.87536,7.99448,118.1461476545,19.93536,5.81448,20.766,97.94,2.18,97.9642587886,133.49,19.93536,5.81448,20.766,19.93536,5.81448,20.766,0.0,0.0,0.0,135.07
2020-02-19 16:30:00,134.38544,8.24867,134.638356499,18.71544,5.45867,19.49525,115.67,2.79,115.703642985,133.98,115.18544,6.70867,115.3806389355,18.71544,5.45867,19.49525,96.47,1.25,96.4780980327,135.53,118.26544,6.9186700000000005,118.467642388,18.71544,5.45867,19.49525,99.55,1.46,99.5607056022,133.98,18.71544,5.45867,19.49525,18.71544,5.45867,19.49525,0.0,0.0,0.0,135.53
2020-02-19 17:00:00,135.696,8.05175,135.9346721556,19.926,5.81175,20.75625,115.77,2.24,115.7916685258,133.83,116.296,6.55175,116.4804062667,19.926,5.81175,20.75625,96.37,0.74,96.3728410913,135.37,119.386,6.76175,119.5773317107,19.926,5.81175,20.75625,99.46,0.9500000000000001,99.4645368963,133.83,19.926,5.81175,20.75625,19.926,5.81175,20.75625,0.0,0.0,0.0,135.37
2020-02-19 17:30:00,137.0812,8.2266,137.327827992,22.4112,6.5366,23.345,114.67,1.69,114.6824528862,133.33,117.6712,6.7866,117.866743609,22.4112,6.5366,23.345,95.26,0.25,95.260328049,134.87,120.7512,6.9566,120.9514224183,22.4112,6.5366,23.345,98.34,0.42,98.3408968843,133.33,22.4112,6.5366,23.345,22.4112,6.5366,23.345,0.0,0.0,0.0,134.87
2020-02-19 18:00:00,138.99448,8.99589,139.2852881943,24.05448,7.01589,25.05675,114.94,1.98,114.9570528502,132.63,119.43448,7.59589,119.6757809992,24.05448,7.01589,25.05675,95.38,0.58,95.3817634561,134.21,122.50448,7.80589,122.7529206934,24.05448,7.01589,25.05675,98.45,0.79,98.4531695782,132.63,24.05448,7.01589,25.05675,24.05448,7.01589,25.05675,0.0,0.0,0.0,134.21
2020-02-19 18:30:00,138.3888,7.95715,138.6173733756,23.0988,6.73715,24.06125,115.29,1.22,115.2964548458,132.79,118.8088,6.88715,119.0082509432,23.0988,6.73715,24.06125,95.71,0.15,95.7101175425,134.38,121.8888,6.93715,122.0860500449,23.0988,6.73715,24.06125,98.79,0.2,98.7902024494,132.79,23.0988,6.73715,24.06125,23.0988,6.73715,24.06125,0.0,0.0,0.0,134.38
2020-02-19 19:00:00,135.95032,7.49676,136.1568614452,23.44032,6.83676,24.417,112.51,0.66,112.5119358113,133.31,116.80032,7.34676,117.0311481384,23.44032,6.83676,24.417,93.36,0.51,93.3613929845,134.86,119.86032,7.19676,120.0761827549,23.44032,6.83676,24.417,96.42,0.36,96.4206720574,133.31,23.44032,6.83676,24.417,23.44032,6.83676,24.417,0.0,0.0,0.0,134.86
2020-02-19 19:30:00,132.46112,7.81991,132.6917454255,23.93112,6.97991,24.92825,108.53,0.84,108.5332506654,133.74,113.95112,8.61991,114.2766844009,23.93112,6.97991,24.92825,90.02,1.6400000000000001,90.0349376631,135.31,116.95112,8.44991,117.2559825692,23.93112,6.97991,24.92825,93.02,1.47,93.0316145189,133.74,23.93112,6.97991,24.92825,23.93112,6.97991,24.92825,0.0,0.0,0.0,135.31
2020-02-19 20:00:00,127.5856,9.1033,127.9099503489,24.2856,7.0833,25.2975,103.3,2.02,103.3197483543,134.06,109.8456,10.0933,110.3083430401,24.2856,7.0833,25.2975,85.56,3.01,85.6129295142,135.6,112.7856,9.9533,113.2239362867,24.2856,7.0833,25.2975,88.5,2.87,88.5465239295,134.06,24.2856,7.0833,25.2975,24.2856,7.0833,25.2975,0.0,0.0,0.0,135.6
2020-02-19 20:30:00,124.69072,10.15146,125.1032685195,24.93072,7.27146,25.9695,99.76,2.88,99.801563114,133.62,107.51072,11.09146,108.0813369636,24.93072,7.27146,25.9695,82.58,3.8200000000000003,82.6683058977,135.12,110.39072,10.96146,110.9336047708,24.93072,7.27146,25.9695,85.46,3.69,85.5396264897,133.62,24.93072,7.27146,25.9695,24.93072,7.27146,25.9695,0.0,0.0,0.0,135.12
2020-02-19 21:00:00,119.25808,12.30444,119.8911543401,25.07808,7.31444,26.123,94.18,4.99,94.3121015565,133.8,102.91808,12.66444,103.6943548676,25.07808,7.31444,26.123,77.84,5.35,78.0236380849,135.31,105.70808,12.56444,106.4521645144,25.07808,7.31444,26.123,80.63,5.25,80.800738858,133.8,25.07808,7.31444,26.123,25.07808,7.31444,26.123,0.0,0.0,0.0,135.31
2020-02-19 21:30:00,114.35696,14.09828,115.2227225828,24.81696,7.23828,25.851,89.54,6.86,89.8024008588,134.09,98.73696,13.98828,99.7229123492,24.81696,7.23828,25.851,73.92,6.75,74.2275481206,135.58,101.46696,13.91828,102.4171005731,24.81696,7.23828,25.851,76.65,6.68,76.940528332,134.09,24.81696,7.23828,25.851,24.81696,7.23828,25.851,0.0,0.0,0.0,135.58
2020-02-19 22:00:00,103.60288,46.37209,113.5073895183,24.69288,7.20209,25.72175,78.91,39.17,88.0969749764,133.09,94.46288,13.74209,95.4572193994,24.69288,7.20209,25.72175,69.77,6.54,70.0758481932,134.62,97.08288,14.06209,98.096014008,24.69288,7.20209,25.72175,72.39,6.86,72.7143156469,133.09,24.69288,7.20209,25.72175,24.69288,7.20209,25.72175,0.0,0.0,0.0,134.62
2020-02-19 22:30:00,95.43752,48.78886,107.1852279181,24.40752,7.11886,25.4245,71.03,41.67,82.3507729168,133.09,87.43752,12.15886,88.2788637231,24.40752,7.11886,25.4245,63.03,5.04,63.2311829717,134.57,89.92752,12.45886,90.7864640012,24.40752,7.11886,25.4245,65.52,5.34,65.7372497143,133.09,24.40752,7.11886,25.4245,24.40752,7.11886,25.4245,0.0,0.0,0.0,134.57
2020-02-19 23:00:00,88.93496,50.69853,102.370738272,23.75496,6.92853,24.74475,65.18,43.77,78.5127078886,134.32,81.77496,10.57853,82.4563483303,23.75496,6.92853,24.74475,58.02,3.65,58.1346961805,135.76,84.18496,10.84853,84.8810820699,23.75496,6.92853,24.74475,60.43,3.92,60.5570086778,134.32,23.75496,6.92853,24.74475,23.75496,6.92853,24.74475,0.0,0.0,0.0,135.76
2020-02-19 23:30:00,83.8676,52.16055,98.7648586597,21.3276,6.22055,22.21625,62.54,45.94,77.599840206,134.18,77.0976,8.83055,77.6016658266,21.3276,6.22055,22.21625,55.77,2.61,55.8310397539,135.6,79.4676,9.10055,79.9869955684,21.3276,6.22055,22.21625,58.14,2.88,58.2112875652,134.18,21.3276,6.22055,22.21625,21.3276,6.22055,22.21625,0.0,0.0,0.0,135.6
2020-02-20 00:00:00,78.97576,53.86918,95.5984268775,23.58576,6.87918,24.5685,55.39,46.99,72.6368515287,134.74,73.05576,8.28918,73.5245168243,23.58576,6.87918,24.5685,49.47,1.4100000000000001,49.4900899171,136.23,75.30576,8.51918,75.7861063589,23.58576,6.87918,24.5685,51.72,1.6400000000000001,51.745995014100004,134.74,23.58576,6.87918,24.5685,23.58576,6.87918,24.5685,0.0,0.0,0.0,136.23
2020-02-20 00:30:00,77.4176,53.6368,94.1827537504,24.7776,7.2268,25.81,52.64,46.41,70.1773303852,135.01,71.8476,7.8268,72.2726533621,24.7776,7.2268,25.81,47.07,0.6000000000000001,47.0738239365,136.47,74.0676,8.0568,74.5045058772,24.7776,7.2268,25.81,49.29,0.8300000000000001,49.2969877376,135.01,24.7776,7.2268,25.81,24.7776,7.2268,25.81,0.0,0.0,0.0,136.47
2020-02-20 01:00:00,81.9992,53.2606,97.7781177616,24.3792,7.1106,25.395,57.62,46.15,73.8233492873,134.34,75.7492,8.2906,76.2015442691,24.3792,7.1106,25.395,51.37,1.18,51.3835508699,135.81,78.0292,8.5106,78.4919509568,24.3792,7.1106,25.395,53.65,1.4,53.6682634338,134.34,24.3792,7.1106,25.395,24.3792,7.1106,25.395,0.0,0.0,0.0,135.81
2020-02-20 01:30:00,84.5048,52.2489,99.352950506,24.0648,7.0189,25.0675,60.44,45.23,75.4900423897,134.14,78.0148,8.1989,78.4444451842,24.0648,7.0189,25.0675,53.95,1.18,53.9629029983,135.59,80.3448,8.4389,80.7867682251,24.0648,7.0189,25.0675,56.28,1.42,56.2979111513,134.14,24.0648,7.0189,25.0675,24.0648,7.0189,25.0675,0.0,0.0,0.0,135.59
2020-02-20 02:00:00,83.57104,53.30447,99.1235857335,22.78104,6.64447,23.73025,60.79,46.66,76.632758661,134.51,77.04104,7.53447,77.4085917871,22.78104,6.64447,23.73025,54.26,0.89,54.2672986245,136.0,79.38104,7.75447,79.758894905,22.78104,6.64447,23.73025,56.6,1.11,56.6108832293,134.51,22.78104,6.64447,23.73025,22.78104,6.64447,23.73025,0.0,0.0,0.0,136.0
2020-02-20 02:30:00,81.41368,54.18024,97.7940984804,24.58368,7.17024,25.608,56.83,47.01,73.7535694051,135.0,75.33368,7.69024,75.7251816346,24.58368,7.17024,25.608,50.75,0.52,50.7526639695,136.47,77.59368,7.93024,77.997871012,24.58368,7.17024,25.608,53.01,0.76,53.0154477487,135.0,24.58368,7.17024,25.608,24.58368,7.17024,25.608,0.0,0.0,0.0,136.47
2020-02-20 03:00:00,80.57712,54.43916,97.2434800334,23.99712,6.99916,24.997,56.58,47.44,73.8366440191,135.27,74.48712,7.38916,74.852726947,23.99712,6.99916,24.997,50.49,0.39,50.4915062164,136.73,76.78712,7.62916,77.1651856746,23.99712,6.99916,24.997,52.79,0.63,52.7937591009,135.27,23.99712,6.99916,24.997,23.99712,6.99916,24.997,0.0,0.0,0.0,136.73
2020-02-20 03:30:00,79.72824,53.57907,96.0588829602,23.44824,6.83907,24.42525,56.28,46.74,73.1578157137,135.27,73.22824,9.73907,73.873030383,23.44824,6.83907,24.42525,49.78,2.9,49.8644001267,136.73,75.59824,8.31907,76.0545910301,23.44824,6.83907,24.42525,52.15,1.48,52.1709967319,135.27,23.44824,6.83907,24.42525,23.44824,6.83907,24.42525,0.0,0.0,0.0,136.73
2020-02-20 04:00:00,79.65088,40.69984,89.446853834,23.45088,6.83984,24.428,56.2,33.86,65.6120385295,133.31,70.70088,23.46984,74.4946160632,23.45088,6.83984,24.428,47.25,16.63,50.0911109879,134.75,73.70088,10.79984,74.4879604822,23.45088,6.83984,24.428,50.25,3.96,50.4057943098,133.31,23.45088,6.83984,24.428,23.45088,6.83984,24.428,0.0,0.0,0.0,134.75
2020-02-20 04:30:00,78.15968,39.29449,87.48138386,24.52968,7.15449,25.55175,53.63,32.14,62.5232476764,132.72,69.78968,24.32449,73.9072408378,24.52968,7.15449,25.55175,45.26,17.17,48.4074012936,134.14,72.70968,10.39449,73.4489141381,24.52968,7.15449,25.55175,48.18,3.24,48.2888185815,132.72,24.52968,7.15449,25.55175,24.52968,7.15449,25.55175,0.0,0.0,0.0,134.14
2020-02-20 05:00:00,78.05,38.91,87.2111839158,24.48,7.14,25.5,53.57,31.77,62.2822430553,132.58,69.73,24.16,73.79687324,24.48,7.14,25.5,45.25,17.02,48.3450400765,133.98,72.64,10.5,73.39495623,24.48,7.14,25.5,48.16,3.36,48.2770670194,132.58,24.48,7.14,25.5,24.48,7.14,25.5,0.0,0.0,0.0,133.98
2020-02-20 05:30:00,80.10552,37.80036,88.5763035501,24.03552,7.01036,25.037,56.07,30.79,63.9677184211,132.8,71.43552,23.35036,75.1549920484,24.03552,7.01036,25.037,47.4,16.34,50.1373673022,134.2,74.42552,11.13036,75.2531922313,24.03552,7.01036,25.037,50.39,4.12,50.5581496892,132.8,24.03552,7.01036,25.037,24.03552,7.01036,25.037,0.0,0.0,0.0,134.2
2020-02-20 06:00:00,83.3792,37.3706,91.37096222,24.6192,7.1806,25.645,58.76,30.19,66.061892949,131.82,74.2092,22.0806,77.4245326818,24.6192,7.1806,25.645,49.59,14.9,51.7800936654,133.21,77.2392,12.4906,78.2426297168,24.6192,7.1806,25.645,52.62,5.31,52.8872432634,131.82,24.6192,7.1806,25.645,24.6192,7.1806,25.645,0.0,0.0,0.0,133.21
2020-02-20 06:30:00,93.15576,34.13293,99.2121591921,25.41576,7.41293,26.47475,67.74,26.72,72.819406754,130.68,82.69576,19.43293,84.9483813287,25.41576,7.41293,26.47475,57.28,12.02,58.5275900751,132.19,85.89576,15.29293,87.2465202398,25.41576,7.41293,26.47475,60.48,7.88,60.9911862485,130.68,25.41576,7.41293,26.47475,25.41576,7.41293,26.47475,0.0,0.0,0.0,132.19
2020-02-20 07:00:00,100.33944,47.56567,111.0427673559,25.21944,7.35567,26.27025,75.12,40.21,85.2048032684,132.58,91.84944,9.71567,92.361863731,25.21944,7.35567,26.27025,66.63,2.36,66.6717818871,134.06,95.60944,27.05567,99.3638480347,25.21944,7.35567,26.27025,70.39,19.7,73.0947474173,132.58,25.21944,7.35567,26.27025,25.21944,7.35567,26.27025,0.0,0.0,0.0,134.06
2020-02-20 07:30:00,107.10968,46.54699,116.7865823961,24.94968,7.27699,25.98925,82.16,39.27,91.062607584,132.72,98.20968,10.58699,98.7786697772,24.94968,7.27699,25.98925,73.26,3.31,73.334737335,134.19,102.26968,30.70699,106.780179257,24.94968,7.27699,25.98925,77.32,23.43,80.7920002228,132.72,24.94968,7.27699,25.98925,24.94968,7.27699,25.98925,0.0,0.0,0.0,134.19
2020-02-20 08:00:00,110.85576,44.29793,119.3788345037,25.29576,7.37793,26.34975,85.56,36.92,93.1858358336,132.78,101.52576,12.73793,102.3217220548,25.29576,7.37793,26.34975,76.23,5.36,76.4182079088,134.28,105.67576,32.95793,110.6959412149,25.29576,7.37793,26.34975,80.38,25.58,84.3521238618,132.78,25.29576,7.37793,26.34975,25.29576,7.37793,26.34975,0.0,0.0,0.0,134.28
2020-02-20 08:30:00,114.36048,39.94889,121.1372494242,25.23048,7.35889,26.28175,89.13,32.59,94.90134351,132.09,104.38048,14.29889,105.3553171903,25.23048,7.35889,26.28175,79.15,6.94,79.4536726653,133.58,108.64048,33.83889,113.7885072011,25.23048,7.35889,26.28175,83.41,26.48,87.5123905513,132.09,25.23048,7.35889,26.28175,25.23048,7.35889,26.28175,0.0,0.0,0.0,133.58
2020-02-20 09:00:00,120.20624,10.64682,120.6768201066,24.84624,7.24682,25.8815,95.36,3.4,95.4205931652,134.7,104.14624,15.01682,105.2233063016,24.84624,7.24682,25.8815,79.3,7.77,79.6797521331,136.24,108.51624,19.86682,110.3198299521,24.84624,7.24682,25.8815,83.67,12.62,84.6163890745,134.7,24.84624,7.24682,25.8815,24.84624,7.24682,25.8815,0.0,0.0,0.0,136.24
2020-02-20 09:30:00,121.7924,9.9607,122.1990353573,24.4824,7.1407,25.5025,97.31,2.8200000000000003,97.35085259,134.6,105.4224,14.5307,106.4190944533,24.4824,7.1407,25.5025,80.94,7.39,81.2766614718,136.1,109.8524,20.1107,111.6780642752,24.4824,7.1407,25.5025,85.37,12.97,86.3496253611,134.6,24.4824,7.1407,25.5025,24.4824,7.1407,25.5025,0.0,0.0,0.0,136.1
2020-02-20 10:00:00,121.864,9.77325,122.2552694634,24.354,7.10325,25.36875,97.51,2.67,97.5465478631,134.18,105.524,14.52325,106.5187277739,24.354,7.10325,25.36875,81.17,7.42,81.5084369866,135.73,109.924,19.91325,111.713129495,24.354,7.10325,25.36875,85.57,12.81,86.5235285919,134.18,24.354,7.10325,25.36875,24.354,7.10325,25.36875,0.0,0.0,0.0,135.73
2020-02-20 10:30:00,122.4572,9.7746,122.8466875296,24.4272,7.1246,25.445,98.03,2.65,98.0658115757,134.41,106.0072,14.544599999999999,107.0003357051,24.4272,7.1246,25.445,81.58,7.42,81.9167430993,135.95,110.4372,19.9946,112.232611896,24.4272,7.1246,25.445,86.01,12.87,86.9675629186,134.41,24.4272,7.1246,25.445,24.4272,7.1246,25.445,0.0,0.0,0.0,135.95
2020-02-20 11:00:00,123.09144,8.97917,123.4185079117,24.51144,7.14917,25.53275,98.58,1.83,98.5969842338,133.97,106.55144,13.37917,107.38813508,24.51144,7.14917,25.53275,82.04,6.23,82.2762085903,135.46,111.00144,21.15917,113.0001334387,24.51144,7.14917,25.53275,86.49,14.01,87.6173510214,133.97,24.51144,7.14917,25.53275,24.51144,7.14917,25.53275,0.0,0.0,0.0,135.46
2020-02-20 11:30:00,124.01328,9.16554,124.3515208586,24.53328,7.15554,25.5555,99.48,2.01,99.5003040196,133.6,107.28328,13.10554,108.0807908291,24.53328,7.15554,25.5555,82.75,5.95,82.9636366127,135.11,111.73328,21.30554,113.746436842,24.53328,7.15554,25.5555,87.2,14.15,88.3406050466,133.6,24.53328,7.15554,25.5555,24.53328,7.15554,25.5555,0.0,0.0,0.0,135.11
2020-02-20 12:00:00,125.95216,8.64188,126.248281963,23.97216,6.99188,24.971,101.98,1.65,101.9933473321,133.27,108.86216,12.61188,109.5902796648,23.97216,6.99188,24.971,84.89,5.62,85.0758279419,134.83,113.36216,21.39188,115.3628703258,23.97216,6.99188,24.971,89.39,14.4,90.5424325938,133.27,23.97216,6.99188,24.971,23.97216,6.99188,24.971,0.0,0.0,0.0,134.83
2020-02-20 12:30:00,128.35416,7.88288,128.5959959968,24.04416,7.01288,25.046,104.31,0.87,104.3136280646,133.1,110.91416,12.17288,111.5801500985,24.04416,7.01288,25.046,86.87,5.16,87.0231147455,134.61,115.47416,21.83288,117.5200250034,24.04416,7.01288,25.046,91.43,14.82,92.6233086215,133.1,24.04416,7.01288,25.046,24.04416,7.01288,25.046,0.0,0.0,0.0,134.61
2020-02-20 13:00:00,128.778,8.299,129.0451342942,23.928,6.979,24.925,104.85,1.32,104.8583086837,134.42,111.228,12.309,111.9070125819,23.928,6.979,24.925,87.3,5.33,87.4625571316,135.9,115.798,22.009,117.871001035,23.928,6.979,24.925,91.87,15.03,93.0913411655,134.42,23.928,6.979,24.925,23.928,6.979,24.925,0.0,0.0,0.0,135.9
2020-02-20 13:30:00,129.81384,8.24237,130.0752463721,23.25384,6.78237,24.22275,106.56,1.46,106.5700014075,134.77,112.08384,12.74237,112.8058295584,23.25384,6.78237,24.22275,88.83,5.96,89.0297169489,136.28,116.69384,21.25237,118.6133024773,23.25384,6.78237,24.22275,93.44,14.47,94.5537651286,134.77,23.25384,6.78237,24.22275,23.25384,6.78237,24.22275,0.0,0.0,0.0,136.28
2020-02-20 14:00:00,131.72504,5.92147,131.8580675194,17.52504,5.11147,18.25525,114.2,0.81,114.2028725558,134.89,113.27504,10.70147,113.7794188206,17.52504,5.11147,18.25525,95.75,5.59,95.913036653,136.38,118.05504,19.98147,119.7340870962,17.52504,5.11147,18.25525,100.53,14.87,101.623805282,134.89,17.52504,5.11147,18.25525,17.52504,5.11147,18.25525,0.0,0.0,0.0,136.38
2020-02-20 14:30:00,129.60896,6.37428,129.7656116149,16.36896,4.77428,17.051,113.24,1.6,113.2513028623,134.89,111.36896,10.92428,111.9034635076,16.36896,4.77428,17.051,95.0,6.15,95.1988576612,136.38,116.10896,19.04428,117.6604232229,16.36896,4.77428,17.051,99.74,14.27,100.7556474844,134.89,16.36896,4.77428,17.051,16.36896,4.77428,17.051,0.0,0.0,0.0,136.38
2020-02-20 15:00:00,123.85432,25.76751,126.5063522289,21.21432,6.18751,22.09825,102.64,19.58,104.490889555,134.74,109.77432,9.82751,110.2133444019,21.21432,6.18751,22.09825,88.56,3.64,88.6347742142,136.28,114.33432,27.51751,117.5991075071,21.21432,6.18751,22.09825,93.12,21.33,95.5316874131,134.74,21.21432,6.18751,22.09825,21.21432,6.18751,22.09825,0.0,0.0,0.0,136.28
2020-02-20 15:30:00,119.5592,31.97185,123.7602581488,22.4292,6.54185,23.36375,97.13,25.43,100.403793753,135.34,107.1592,8.59185,107.5030884722,22.4292,6.54185,23.36375,84.73,2.05,84.7547957345,136.83,111.5992,29.42185,115.4124200338,22.4292,6.54185,23.36375,89.17,22.88,92.0585862372,135.34,22.4292,6.54185,23.36375,22.4292,6.54185,23.36375,0.0,0.0,0.0,136.83
2020-02-20 16:00:00,121.88656,30.68108,125.6887512015,19.30656,5.63108,20.111,102.58,25.05,105.5943128203,134.94,108.86656,7.82108,109.1471354576,19.30656,5.63108,20.111,89.56,2.19,89.586771903,136.47,113.41656,28.52108,116.9477151833,19.30656,5.63108,20.111,94.11,22.89,96.8537257931,134.94,19.30656,5.63108,20.111,19.30656,5.63108,20.111,0.0,0.0,0.0,136.47
2020-02-20 16:30:00,120.4396,33.07655,124.8989808127,23.6796,6.90655,24.66625,96.76,26.17,100.2365527141,135.09,107.8596,8.18655,108.1698336555,23.6796,6.90655,24.66625,84.18,1.28,84.1897309652,136.54,112.2796,28.93655,115.9484044826,23.6796,6.90655,24.66625,88.6,22.03,91.2977595563,135.09,23.6796,6.90655,24.66625,23.6796,6.90655,24.66625,0.0,0.0,0.0,136.54
2020-02-20 17:00:00,123.15944,33.33442,127.5908743518,23.32944,6.80442,24.3015,99.83,26.53,103.2950618374,135.09,110.02944,7.73442,110.3009470469,23.32944,6.80442,24.3015,86.7,0.93,86.7049877458,136.54,114.53944,28.47442,118.0257425728,23.32944,6.80442,24.3015,91.21,21.67,93.74888266,135.09,23.32944,6.80442,24.3015,23.32944,6.80442,24.3015,0.0,0.0,0.0,136.54
2020-02-20 17:30:00,126.4896,33.6428,130.8871915047,23.2896,6.7928,24.26,103.2,26.85,106.6356530434,134.65,112.7396,7.2728,112.9739395967,23.2896,6.7928,24.26,89.45,0.48,89.451287861,136.21,117.2896,27.8628,120.553663951,23.2896,6.7928,24.26,94.0,21.07,96.332470642,134.65,23.2896,6.7928,24.26,23.2896,6.7928,24.26,0.0,0.0,0.0,136.21
2020-02-20 18:00:00,131.98392,31.61781,135.7182413965,22.48392,6.55781,23.42075,109.5,25.06,112.3310001736,132.95,117.32392,9.07781,117.6745887546,22.48392,6.55781,23.42075,94.84,2.52,94.8734736373,134.43,122.00392,29.22781,125.4560535517,22.48392,6.55781,23.42075,99.52,22.67,102.0693847341,132.95,22.48392,6.55781,23.42075,22.48392,6.55781,23.42075,0.0,0.0,0.0,134.43
2020-02-20 18:30:00,134.2364,31.59395,137.9042739061,22.4364,6.54395,23.37125,111.8,25.05,114.571997015,132.35,119.1764,9.72395,119.5724446541,22.4364,6.54395,23.37125,96.74,3.18,96.792251756,133.86,123.9164,29.71395,127.4291686136,22.4364,6.54395,23.37125,101.48,23.17,104.0914948495,132.35,22.4364,6.54395,23.37125,22.4364,6.54395,23.37125,0.0,0.0,0.0,133.86
2020-02-20 19:00:00,132.84384,32.13112,136.6744112788,22.32384,6.51112,23.254,110.52,25.62,113.4506712188,132.35,117.99384,9.42112,118.3693532127,22.32384,6.51112,23.254,95.67,2.91,95.7142465885,133.86,122.72384,29.39112,126.1942107991,22.32384,6.51112,23.254,100.4,22.88,102.9740472158,132.35,22.32384,6.51112,23.254,22.32384,6.51112,23.254,0.0,0.0,0.0,133.86
2020-02-20 19:30:00,129.67856,33.68958,133.9832703148,21.83856,6.36958,22.7485,107.84,27.32,111.2467887177,133.11,115.24856,8.23958,115.5427248279,21.83856,6.36958,22.7485,93.41,1.87,93.4287161423,134.62,119.86856,28.39958,123.1868816906,21.83856,6.36958,22.7485,98.03,22.03,100.4748814381,133.11,21.83856,6.36958,22.7485,21.83856,6.36958,22.7485,0.0,0.0,0.0,134.62
2020-02-20 20:00:00,126.8488,34.1134,131.3557844977,19.3488,5.6434,20.155,107.5,28.47,111.2060740248,133.74,112.7688,6.8934,112.9792955236,19.3488,5.6434,20.155,93.42,1.25,93.428362396,135.24,117.4188,26.3734,120.3442180622,19.3488,5.6434,20.155,98.07,20.73,100.2370081357,133.74,19.3488,5.6434,20.155,19.3488,5.6434,20.155,0.0,0.0,0.0,135.24
2020-02-20 20:30:00,123.8408,34.43565,128.5393236934,19.3908,5.65565,20.19875,104.45,28.78,108.3424704352,133.05,110.2808,7.07565,110.5075548167,19.3908,5.65565,20.19875,90.89,1.42,90.9010918526,134.57,114.7808,24.27565,117.3198160225,19.3908,5.65565,20.19875,95.39,18.62,97.1903107311,133.05,19.3908,5.65565,20.19875,19.3908,5.65565,20.19875,0.0,0.0,0.0,134.57
2020-02-20 21:00:00,118.83312,36.45216,124.2983120465,20.85312,6.08216,21.722,97.98,30.37,102.5788345615,133.48,106.04312,8.69216,106.3987638312,20.85312,6.08216,21.722,85.19,2.61,85.2299724275,134.95,110.54312,23.63216,113.0409676427,20.85312,6.08216,21.722,89.69,17.55,91.3909109266,133.48,20.85312,6.08216,21.722,20.85312,6.08216,21.722,0.0,0.0,0.0,134.95
2020-02-20 21:30:00,111.96672,39.10696,118.5997500335,21.24672,6.19696,22.132,90.72,32.91,96.5048522096,134.46,100.26672,10.98696,100.8668847026,21.24672,6.19696,22.132,79.02,4.79,79.1650459483,135.92,104.58672,21.78696,106.8318942376,21.24672,6.19696,22.132,83.34,15.59,84.7856338067,134.46,21.24672,6.19696,22.132,21.24672,6.19696,22.132,0.0,0.0,0.0,135.92
2020-02-20 22:00:00,106.96448,40.57214,114.4006054435,20.54448,5.99214,21.4005,86.42,34.58,93.0816458815,134.31,95.88448,12.19214,96.6565144346,20.54448,5.99214,21.4005,75.34,6.2,75.594679707,135.75,100.08448,20.09214,102.0813265326,20.54448,5.99214,21.4005,79.54,14.1,80.7800817034,134.31,20.54448,5.99214,21.4005,20.54448,5.99214,21.4005,0.0,0.0,0.0,135.75
2020-02-20 22:30:00,99.25504,44.10147,108.6117057299,21.60504,6.30147,22.50525,77.65,37.8,86.3618115836,135.26,89.05504,13.83147,90.122748026,21.60504,6.30147,22.50525,67.45,7.53,67.869016495,136.69,93.00504,19.30147,94.9867580748,21.60504,6.30147,22.50525,71.4,13.0,72.5738244824,135.26,21.60504,6.30147,22.50525,21.60504,6.30147,22.50525,0.0,0.0,0.0,136.69
2020-02-20 23:00:00,93.18504,35.39522,99.6808571324,22.23504,6.48522,23.1615,70.95,28.91,76.6139060484,134.05,82.63504,14.05522,83.8218291679,22.23504,6.48522,23.1615,60.4,7.57,60.8725299294,135.47,85.39504,15.03522,86.7085387782,22.23504,6.48522,23.1615,63.16,8.55,63.7360816179,134.05,22.23504,6.48522,23.1615,22.23504,6.48522,23.1615,0.0,0.0,0.0,135.47
2020-02-20 23:30:00,87.09096,31.01903,92.4500705022,24.03096,7.00903,25.03225,63.06,24.01,67.4762454498,133.05,77.14096,14.929030000000001,78.5722829404,24.03096,7.00903,25.03225,53.11,7.92,53.6972857787,134.45,79.26096,14.80903,80.6325439861,24.03096,7.00903,25.03225,55.23,7.8,55.7780682706,133.05,24.03096,7.00903,25.03225,24.03096,7.00903,25.03225,0.0,0.0,0.0,134.45
2020-02-21 00:00:00,82.39944,32.06692,88.4192008028,23.74944,6.92692,24.739,58.65,25.14,63.8109872984,133.89,73.12944,15.94692,74.8479742692,23.74944,6.92692,24.739,49.38,9.02,50.1970596748,135.31,75.22944,15.84692,76.8803844696,23.74944,6.92692,24.739,51.48,8.92,52.2470745593,133.89,23.74944,6.92692,24.739,23.74944,6.92692,24.739,0.0,0.0,0.0,135.31
2020-02-21 00:30:00,82.93912,32.23391,88.9827094455,21.81912,6.36391,22.72825,61.12,25.87,66.369505799,133.4,73.38912,15.89391,75.0904741593,21.81912,6.36391,22.72825,51.57,9.53,52.4431673338,134.84,75.47912,15.80391,77.1158941287,21.81912,6.36391,22.72825,53.66,9.44,54.4840270171,133.4,21.81912,6.36391,22.72825,21.81912,6.36391,22.72825,0.0,0.0,0.0,134.84
2020-02-21 01:00:00,88.206,30.4605,93.3174179682,21.396,6.2405,22.2875,66.81,24.22,71.0646501434,133.01,77.936,14.9805,79.3626831467,21.396,6.2405,22.2875,56.54,8.74,57.2115303064,134.41,80.126,14.8705,81.4942184836,21.396,6.2405,22.2875,58.73,8.63,59.3606755352,133.01,21.396,6.2405,22.2875,21.396,6.2405,22.2875,0.0,0.0,0.0,134.41
2020-02-21 01:30:00,89.71128,30.37954,94.7155225391,22.66128,6.60954,23.6055,67.05,23.77,71.1387053579,133.23,79.32128,15.28954,80.7814056219,22.66128,6.60954,23.6055,56.66,8.68,57.3210083652,134.68,81.52128,15.17954,82.9224790238,22.66128,6.60954,23.6055,58.86,8.57,59.4806228952,133.23,22.66128,6.60954,23.6055,22.66128,6.60954,23.6055,0.0,0.0,0.0,134.68
2020-02-21 02:00:00,88.60592,31.28631,93.9672403152,21.41592,6.24631,22.30825,67.19,25.04,71.7042376711,133.9,78.16592,15.13631,79.6179560769,21.41592,6.24631,22.30825,56.75,8.89,57.4420978029,135.35,80.38592,15.03631,81.7801122074,21.41592,6.24631,22.30825,58.97,8.79,59.6215145732,133.9,21.41592,6.24631,22.30825,21.41592,6.24631,22.30825,0.0,0.0,0.0,135.35
2020-02-21 02:30:00,87.15856,31.65208,92.7279286386,21.77856,6.35208,22.686,65.38,25.3,70.1044534962,134.06,76.94856,15.33208,78.4611595836,21.77856,6.35208,22.686,55.17,8.98,55.8960580005,135.46,79.11856,15.24208,80.5733674312,21.77856,6.35208,22.686,57.34,8.89,58.0250609651,134.06,21.77856,6.35208,22.686,21.77856,6.35208,22.686,0.0,0.0,0.0,135.46
2020-02-21 03:00:00,84.70632,32.48601,90.7221113823,23.50632,6.85601,24.48575,61.2,25.63,66.3501085154,134.23,74.98632,16.06601,76.6881011922,23.50632,6.85601,24.48575,51.48,9.21,52.2973660905,135.58,77.08632,15.95601,78.720359414,23.50632,6.85601,24.48575,53.58,9.1,54.3472759207,134.23,23.50632,6.85601,24.48575,23.50632,6.85601,24.48575,0.0,0.0,0.0,135.58
2020-02-21 03:30:00,82.9976,32.92305,89.2890185133,23.6676,6.90305,24.65375,59.33,26.02,64.784946554,134.53,73.5576,16.36305,75.3556230355,23.6676,6.90305,24.65375,49.89,9.46,50.7789690719,135.89,75.6476,16.27305,77.3781076407,23.6676,6.90305,24.65375,51.98,9.37,52.8177744703,134.53,23.6676,6.90305,24.65375,23.6676,6.90305,24.65375,0.0,0.0,0.0,135.89
2020-02-21 04:00:00,80.37376,45.49318,92.3556750993,23.39376,6.82318,24.3685,56.98,38.67,68.8628295962,134.06,72.73376,11.55318,73.6456095898,23.39376,6.82318,24.3685,49.34,4.73,49.5662032034,135.48,74.76376,11.63318,75.663403877,23.39376,6.82318,24.3685,51.37,4.8100000000000005,51.5946993401,134.06,23.39376,6.82318,24.3685,23.39376,6.82318,24.3685,0.0,0.0,0.0,135.48
2020-02-21 04:30:00,78.7628,54.2154,95.6184514673,23.8128,6.9454,24.805,54.95,47.27,72.484173445,132.87,72.9228,7.8754,73.3468246416,23.8128,6.9454,24.805,49.11,0.93,49.1188049529,134.28,74.9228,8.1254,75.3621130609,23.8128,6.9454,24.805,51.11,1.18,51.1236197858,132.87,23.8128,6.9454,24.805,23.8128,6.9454,24.805,0.0,0.0,0.0,134.28
2020-02-21 05:00:00,78.05856,54.46833,95.1837053401,24.50856,7.14833,25.52975,53.55,47.32,71.4617722982,132.87,72.33856,8.23833,72.8061628165,24.50856,7.14833,25.52975,47.83,1.09,47.8424184171,134.21,74.30856,8.48833,74.7918032639,24.50856,7.14833,25.52975,49.8,1.34,49.8180248504,132.87,24.50856,7.14833,25.52975,24.50856,7.14833,25.52975,0.0,0.0,0.0,134.21
2020-02-21 05:30:00,80.41584,53.52462,96.6001670239,24.49584,7.14462,25.5165,55.92,46.38,72.6508829953,132.87,74.43584,8.69462,74.9419154642,24.49584,7.14462,25.5165,49.94,1.55,49.9640480746,134.31,76.44584,8.95462,76.9685109162,24.49584,7.14462,25.5165,51.95,1.81,51.9815217169,132.87,24.49584,7.14462,25.5165,24.49584,7.14462,25.5165,0.0,0.0,0.0,134.31
2020-02-21 06:00:00,84.54952,52.08861,99.3068206316,24.02952,7.00861,25.03075,60.52,45.08,75.4644075045,132.4,77.94952,9.58861,78.5370556487,24.02952,7.00861,25.03075,53.92,2.58,53.9816894882,133.82,80.01952,9.85861,80.624535795,24.02952,7.00861,25.03075,55.99,2.85,56.0624883501,132.4,24.02952,7.00861,25.03075,24.02952,7.00861,25.03075,0.0,0.0,0.0,133.82
2020-02-21 06:30:00,95.45936,45.73648,105.8504370062,21.75936,6.34648,22.666,73.7,39.39,83.5659147021,131.7,86.98936,11.60648,87.7602366177,21.75936,6.34648,22.666,65.23,5.26,65.4417336262,133.16,89.19936,11.86648,89.985216408,21.75936,6.34648,22.666,67.44,5.52,67.6655303681,131.7,21.75936,6.34648,22.666,21.75936,6.34648,22.666,0.0,0.0,0.0,133.16
2020-02-21 07:00:00,105.9848,23.9564,108.658579652,22.6848,6.6164000000000005,23.63,83.3,17.34,85.0856368608,132.04,93.3148,8.3864,93.6908939225,22.6848,6.6164000000000005,23.63,70.63,1.77,70.6521747719,133.5,95.6248,8.1764,95.9737250085,22.6848,6.6164000000000005,23.63,72.94,1.56,72.9566802973,132.04,22.6848,6.6164000000000005,23.63,22.6848,6.6164000000000005,23.63,0.0,0.0,0.0,133.5
2020-02-21 07:30:00,113.47256,20.87658,115.3770057917,23.30256,6.7965800000000005,24.2735,90.17,14.08,91.2626719968,131.45,99.79256,7.73658,100.0920061816,23.30256,6.7965800000000005,24.2735,76.49,0.9400000000000001,76.4957757004,132.89,102.20256,7.90658,102.5079376334,23.30256,6.7965800000000005,24.2735,78.9,1.11,78.9078075985,131.45,23.30256,6.7965800000000005,24.2735,23.30256,6.7965800000000005,24.2735,0.0,0.0,0.0,132.89
2020-02-21 08:00:00,117.36168,19.79424,119.0192247899,23.19168,6.76424,24.158,94.17,13.03,95.0671857162,131.15,103.38168,10.54424,103.9180097808,23.19168,6.76424,24.158,80.19,3.7800000000000002,80.2790414741,132.59,105.91168,11.09424,106.4911551332,23.19168,6.76424,24.158,82.72,4.33,82.8332499664,131.15,23.19168,6.76424,24.158,23.19168,6.76424,24.158,0.0,0.0,0.0,132.59
2020-02-21 08:30:00,119.45328,35.09304,124.5014359724,24.11328,7.03304,25.118,95.34,28.06,99.3834956117,133.83,108.58328,21.40304,110.6725748178,24.11328,7.03304,25.118,84.47,14.37,85.6835911946,135.31,111.79328,21.90304,113.9187456673,24.11328,7.03304,25.118,87.68,14.87,88.9319925561,133.83,24.11328,7.03304,25.118,24.11328,7.03304,25.118,0.0,0.0,0.0,135.31
2020-02-21 09:00:00,122.53808,32.56194,126.7906186855,23.69808,6.91194,24.6855,98.84,25.65,102.1139956127,133.72,111.42808,21.98194,113.5756254601,23.69808,6.91194,24.6855,87.73,15.07,89.0149302084,135.19,114.72808,22.50194,116.9139411886,23.69808,6.91194,24.6855,91.03,15.59,92.3553409392,133.72,23.69808,6.91194,24.6855,23.69808,6.91194,24.6855,0.0,0.0,0.0,135.19
2020-02-21 09:30:00,124.87016,31.32588,128.7395340065,22.82016,6.65588,23.771,102.05,24.67,104.989577578,133.23,113.48016,22.12588,115.6170457995,22.82016,6.65588,23.771,90.66,15.47,91.9704110027,134.69,116.86016,22.66588,119.0379734009,22.82016,6.65588,23.771,94.04,16.01,95.3930904206,133.23,22.82016,6.65588,23.771,22.82016,6.65588,23.771,0.0,0.0,0.0,134.69
2020-02-21 10:00:00,126.66232,30.47151,130.2760769653,21.02232,6.1315100000000005,21.89825,105.64,24.34,108.4077727841,133.23,115.08232,21.901510000000002,117.1478404277,21.02232,6.1315100000000005,21.89825,94.06,15.77,95.3728289399,134.69,118.53232,22.45151,120.6398822358,21.02232,6.1315100000000005,21.89825,97.51,16.32,98.8662859624,133.23,21.02232,6.1315100000000005,21.89825,21.02232,6.1315100000000005,21.89825,0.0,0.0,0.0,134.69
2020-02-21 10:30:00,125.28248,30.61739,128.9694706718,20.56248,5.99739,21.41925,104.72,24.62,107.5751960258,133.33,113.83248,21.60739,115.8650629205,20.56248,5.99739,21.41925,93.27,15.61,94.5672512025,134.85,117.24248,22.13739,119.3141364322,20.56248,5.99739,21.41925,96.68,16.14,98.0179677406,133.33,20.56248,5.99739,21.41925,20.56248,5.99739,21.41925,0.0,0.0,0.0,134.85
2020-02-21 11:00:00,124.20696,30.55328,127.9096236849,20.61696,6.01328,21.476,103.59,24.54,106.4570321773,133.33,112.72696,21.61328,114.780230803,20.61696,6.01328,21.476,92.11,15.6,93.4216896657,134.8,116.12696,22.15328,118.2211430058,20.61696,6.01328,21.476,95.51,16.14,96.8641300998,133.33,20.61696,6.01328,21.476,20.61696,6.01328,21.476,0.0,0.0,0.0,134.8
2020-02-21 11:30:00,122.86848,31.42664,126.8238821327,23.02848,6.71664,23.988,99.84,24.71,102.8523684705,133.33,111.61848,22.14664,113.7943704267,23.02848,6.71664,23.988,88.59,15.43,89.9237065517,134.8,114.91848,22.67664,117.1344827418,23.02848,6.71664,23.988,91.89,15.96,93.2657155658,133.33,23.02848,6.71664,23.988,23.02848,6.71664,23.988,0.0,0.0,0.0,134.8
2020-02-21 12:00:00,121.73488,31.88934,125.8424054691,23.89488,6.96934,24.8905,97.84,24.92,100.9637162549,133.12,110.69488,22.09934,112.879304067,23.89488,6.96934,24.8905,86.8,15.13,88.1087787908,134.61,113.98488,22.63934,116.2114133132,23.89488,6.96934,24.8905,90.09,15.67,91.4426432251,133.12,23.89488,6.96934,24.8905,23.89488,6.96934,24.8905,0.0,0.0,0.0,134.61
2020-02-21 12:30:00,121.7436,32.6348,126.0417958933,23.6736,6.9048,24.66,98.07,25.73,101.3891404441,133.36,110.6936,21.4548,112.753631977,23.6736,6.9048,24.66,87.02,14.55,88.2280165254,134.85,113.9936,21.9848,116.0942387546,23.6736,6.9048,24.66,90.32,15.08,91.570239707,133.36,23.6736,6.9048,24.66,23.6736,6.9048,24.66,0.0,0.0,0.0,134.85
2020-02-21 13:00:00,120.374,33.852,125.0434235776,23.904,6.9719999999999995,24.9,96.47,26.88,100.1448715612,133.9,109.524,20.912,111.5025484911,23.904,6.9719999999999995,24.9,85.62,13.94,86.7473803639,135.4,112.814,21.422,114.8298771226,23.904,6.9719999999999995,24.9,88.91,14.45,90.0765818623,133.9,23.904,6.9719999999999995,24.9,23.904,6.9719999999999995,24.9,0.0,0.0,0.0,135.4
2020-02-21 13:30:00,120.32464,35.29427,125.3941963807,24.73464,7.21427,25.76525,95.59,28.08,99.6289842365,134.65,109.46464,20.76427,111.4166159913,24.73464,7.21427,25.76525,84.73,13.55,85.806616295,136.17,112.75464,21.28427,114.7459323504,24.73464,7.21427,25.76525,88.02,14.07,89.1374517249,134.65,24.73464,7.21427,25.76525,24.73464,7.21427,25.76525,0.0,0.0,0.0,136.17
2020-02-21 14:00:00,120.82192,36.53556,126.2251302119,24.841920000000002,7.24556,25.877,95.98,29.29,100.349711011,134.84,109.66192,21.18556,111.6895906099,24.841920000000002,7.24556,25.877,84.82,13.94,85.9578734032,136.35,112.96192,21.69556,115.0264869228,24.841920000000002,7.24556,25.877,88.12,14.45,89.2969030818,134.84,24.841920000000002,7.24556,25.877,24.841920000000002,7.24556,25.877,0.0,0.0,0.0,136.35
2020-02-21 14:30:00,119.18968,37.68699,125.0059559932,24.46968,7.13699,25.48925,94.72,30.55,99.5247753075,135.36,108.22968,20.41699,110.1386268008,24.46968,7.13699,25.48925,83.76,13.28,84.8062261865,136.87,111.48968,20.90699,113.4330241921,24.46968,7.13699,25.48925,87.02,13.77,88.1027428631,135.36,24.46968,7.13699,25.48925,24.46968,7.13699,25.48925,0.0,0.0,0.0,136.87
2020-02-21 15:00:00,118.20496,31.00103,122.2026040216,24.17496,7.05103,25.18225,94.03,23.95,97.0321771373,134.46,105.36496,15.45103,106.491826559,24.17496,7.05103,25.18225,81.19,8.4,81.6233796164,135.95,109.01496,21.72103,111.1578366471,24.17496,7.05103,25.18225,84.84,14.67,86.0989808302,134.46,24.17496,7.05103,25.18225,24.17496,7.05103,25.18225,0.0,0.0,0.0,135.95
2020-02-21 15:30:00,117.58952,25.75736,120.3774763317,23.81952,6.94736,24.812,93.77,18.81,95.6380102261,133.7,103.36952,12.78736,104.1574492814,23.81952,6.94736,24.812,79.55,5.84,79.7640777543,135.16,107.46952,21.68736,109.6359398774,23.81952,6.94736,24.812,83.65,14.74,84.9387432212,133.7,23.81952,6.94736,24.812,23.81952,6.94736,24.812,0.0,0.0,0.0,135.16
2020-02-21 16:00:00,117.91304,26.13922,120.7755928334,23.96304,6.98922,24.9615,93.95,19.15,95.8818283096,133.7,103.72304,13.55922,104.6055518309,23.96304,6.98922,24.9615,79.76,6.57,80.0301349493,135.26,107.76304,20.93922,109.7785212337,23.96304,6.98922,24.9615,83.8,13.95,84.9531782807,133.7,23.96304,6.98922,24.9615,23.96304,6.98922,24.9615,0.0,0.0,0.0,135.26
2020-02-21 16:30:00,116.30208,27.50769,119.5108648679,24.23208,7.06769,25.24175,92.07,20.44,94.3116032098,133.28,102.27208,14.35769,103.27498056,24.23208,7.06769,25.24175,78.04,7.29,78.3797531254,134.74,106.18208,20.12769,108.072929163,24.23208,7.06769,25.24175,81.95,13.06,82.9841316156,133.28,24.23208,7.06769,25.24175,24.23208,7.06769,25.24175,0.0,0.0,0.0,134.74
2020-02-21 17:00:00,116.34696,27.59453,119.5745507504,24.18696,7.05453,25.19475,92.16,20.54,94.4211692366,132.82,102.24696,14.59453,103.2833052103,24.18696,7.05453,25.19475,78.06,7.54,78.4233077599,134.28,106.17696,19.74453,107.9971911661,24.18696,7.05453,25.19475,81.99,12.69,82.9662353009,132.82,24.18696,7.05453,25.19475,24.18696,7.05453,25.19475,0.0,0.0,0.0,134.28
2020-02-21 17:30:00,119.07624,27.38557,122.1847796444,24.15624,7.04557,25.16275,94.92,20.34,97.074826809,131.74,104.41624,14.09557,105.3633535408,24.15624,7.04557,25.16275,80.26,7.05,80.5690393389,133.23,108.38624,19.89557,110.1971448222,24.15624,7.04557,25.16275,84.23,12.85,85.204550348,131.74,24.15624,7.04557,25.16275,24.15624,7.04557,25.16275,0.0,0.0,0.0,133.23
2020-02-21 18:00:00,123.79344,26.06892,126.5085150375,24.37344,7.10892,25.389,99.42,18.96,101.2117483299,131.93,108.53344,13.42892,109.3610693556,24.37344,7.10892,25.389,84.16,6.32,84.3969667701,133.46,112.58344,20.76892,114.4830948228,24.37344,7.10892,25.389,88.21,13.66,89.2614121555,131.93,24.37344,7.10892,25.389,24.37344,7.10892,25.389,0.0,0.0,0.0,133.46
2020-02-21 18:30:00,124.79376,26.33693,127.5426062803,24.26376,7.07693,25.27475,100.53,19.26,102.3583338082,131.86,109.33376,13.34693,110.1454112352,24.26376,7.07693,25.27475,85.07,6.27,85.3007491175,133.38,113.41376,20.74693,115.2957764264,24.26376,7.07693,25.27475,89.15,13.67,90.1919697091,131.86,24.26376,7.07693,25.27475,24.26376,7.07693,25.27475,0.0,0.0,0.0,133.38
2020-02-21 19:00:00,123.51952,26.84486,126.4029996853,24.35952,7.10486,25.3745,99.16,19.74,101.1057525564,132.25,108.27952,13.88486,109.1661293106,24.35952,7.10486,25.3745,83.92,6.78,84.1934367988,133.76,112.33952,20.38486,114.1740350126,24.35952,7.10486,25.3745,87.98,13.28,88.9766194008,132.25,24.35952,7.10486,25.3745,24.35952,7.10486,25.3745,0.0,0.0,0.0,133.76
2020-02-21 19:30:00,119.68424,28.84582,123.1113261883,24.77424,7.22582,25.8065,94.91,21.62,97.3413195925,132.93,104.96424,14.90582,106.0173341895,24.77424,7.22582,25.8065,80.19,7.68,80.5569270764,134.39,108.90424,19.78582,110.6870008766,24.77424,7.22582,25.8065,84.13,12.56,85.0623918074,132.93,24.77424,7.22582,25.8065,24.77424,7.22582,25.8065,0.0,0.0,0.0,134.39
2020-02-21 20:00:00,117.05224,29.63982,120.7466182493,24.82224,7.23982,25.8565,92.23,22.4,94.9111842725,132.65,102.76224,15.58982,103.9380606777,24.82224,7.23982,25.8565,77.94,8.35,78.3860070421,134.16,106.63224,18.99982,108.3117157442,24.82224,7.23982,25.8565,81.81,11.76,82.6509146955,132.65,24.82224,7.23982,25.8565,24.82224,7.23982,25.8565,0.0,0.0,0.0,134.16
2020-02-21 20:30:00,114.56528,30.28404,118.5003226164,24.90528,7.26404,25.943,89.66,23.02,92.5680074324,132.26,100.70528,16.28404,102.0133490216,24.90528,7.26404,25.943,75.8,9.02,76.3347915436,133.7,104.51528,18.25404,106.0973785246,24.90528,7.26404,25.943,79.61,10.99,80.3649936228,132.26,24.90528,7.26404,25.943,24.90528,7.26404,25.943,0.0,0.0,0.0,133.7
2020-02-21 21:00:00,110.27784,31.43937,114.6718622028,24.71784,7.20937,25.74775,85.56,24.23,88.9247237837,132.15,97.03784,17.36937,98.5801065432,24.71784,7.20937,25.74775,72.32,10.16,73.03018554,133.59,100.72784,16.95937,102.1455725025,24.71784,7.20937,25.74775,76.01,9.75,76.6327775824,132.15,24.71784,7.20937,25.74775,24.71784,7.20937,25.74775,0.0,0.0,0.0,133.59
2020-02-21 21:30:00,105.30048,32.59389,110.2295457378,24.63048,7.18389,25.65675,80.67,25.41,84.5772841843,131.26,92.81048,18.69389,94.6744248526,24.63048,7.18389,25.65675,68.18,11.51,69.1447214182,132.69,96.39048,15.32389,97.6009540904,24.63048,7.18389,25.65675,71.76,8.14,72.2201993905,131.26,24.63048,7.18389,25.65675,24.63048,7.18389,25.65675,0.0,0.0,0.0,132.69
2020-02-21 22:00:00,100.69104,34.49572,106.4360852089,24.91104,7.26572,25.949,75.78,27.23,80.5237933781,132.34,88.88104,19.80572,91.0610005227,24.91104,7.26572,25.949,63.97,12.54,65.187517977,133.77,92.35104,14.62572,93.502012142,24.91104,7.26572,25.949,67.44,7.36,67.840424527,132.34,24.91104,7.26572,25.949,24.91104,7.26572,25.949,0.0,0.0,0.0,133.77
2020-02-21 22:30:00,93.54896,36.75428,100.5101239448,25.00896,7.29428,26.051,68.54,29.46,74.603104493,132.72,82.78896,21.68428,85.5816563114,25.00896,7.29428,26.051,57.78,14.39,59.5449452095,134.16,86.07896,12.85428,87.0334410959,25.00896,7.29428,26.051,61.07,5.5600000000000005,61.3225774083,132.72,25.00896,7.29428,26.051,25.00896,7.29428,26.051,0.0,0.0,0.0,134.16
2020-02-21 23:00:00,86.94752,38.60261,95.1316599927,25.03752,7.30261,26.08075,61.91,31.3,69.3724592328,133.75,77.21752,23.40261,80.6859811229,25.03752,7.30261,26.08075,52.18,16.1,54.607347491,135.16,80.38752,11.46261,81.2006453162,25.03752,7.30261,26.08075,55.35,4.16,55.5061086728,133.75,25.03752,7.30261,26.08075,25.03752,7.30261,26.08075,0.0,0.0,0.0,135.16
2020-02-21 23:30:00,81.90664,40.15277,91.2192009106,24.626640000000002,7.18277,25.65275,57.28,32.97,66.0909925784,134.61,72.81664,24.24277,76.7461722704,24.626640000000002,7.18277,25.65275,48.19,17.06,51.1206386893,136.0,75.92664,10.62277,76.66614575,24.626640000000002,7.18277,25.65275,51.3,3.44,51.4152078669,134.61,24.626640000000002,7.18277,25.65275,24.626640000000002,7.18277,25.65275,0.0,0.0,0.0,136.0
2020-02-22 00:00:00,75.21328,63.86304,98.668765911,24.83328,7.24304,25.868,50.38,56.62,75.7889754516,134.49,70.40328,13.20304,71.6305947204,24.83328,7.24304,25.868,45.57,5.96,45.9580950432,135.85,73.43328,22.05304,76.6732233886,24.83328,7.24304,25.868,48.6,14.81,50.8064572668,134.49,24.83328,7.24304,25.868,24.83328,7.24304,25.868,0.0,0.0,0.0,135.85
