Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-22 00:30:00,73.51984,72.36787,103.1614050019,24.36984,7.10787,25.38525,49.15,65.26,81.6981646061,133.99,70.07984,9.42787,70.71116395,24.36984,7.10787,25.38525,45.71,2.32,45.7688376518,135.36,73.10984,25.52787,77.4384972192,24.36984,7.10787,25.38525,48.74,18.42,52.1045487458,133.99,24.36984,7.10787,25.38525,24.36984,7.10787,25.38525,0.0,0.0,0.0,135.36
2020-02-22 01:00:00,77.7276,70.39805,104.8688001532,24.5076,7.14805,25.52875,53.22,63.25,82.6615442633,133.45,73.9676,9.50805,74.576195026,24.5076,7.14805,25.52875,49.46,2.36,49.5162720729,134.85,77.0876,25.37805,81.1575227293,24.5076,7.14805,25.52875,52.58,18.23,55.6506001765,133.45,24.5076,7.14805,25.52875,24.5076,7.14805,25.52875,0.0,0.0,0.0,134.85
2020-02-22 01:30:00,79.20928,69.69354,105.5049740811,24.38928,7.11354,25.4055,54.82,62.58,83.1954854544,132.84,75.25928,9.70354,75.8822635051,24.38928,7.11354,25.4055,50.87,2.59,50.9358910789,134.26,78.36928,24.89354,82.2279294489,24.38928,7.11354,25.4055,53.98,17.78,56.8328144649,132.84,24.38928,7.11354,25.4055,24.38928,7.11354,25.4055,0.0,0.0,0.0,134.26
2020-02-22 02:00:00,77.06224,70.26107,104.2842595571,24.55224,7.16107,25.57525,52.51,63.1,82.0908648998,133.14,73.35224,9.95107,74.0241508372,24.55224,7.16107,25.57525,48.8,2.79,48.8796900563,134.55,76.41224,24.81107,80.3394026388,24.55224,7.16107,25.57525,51.86,17.65,54.7812203223,133.14,24.55224,7.16107,25.57525,24.55224,7.16107,25.57525,0.0,0.0,0.0,134.55
2020-02-22 02:30:00,75.40784,71.09937,103.6410283038,24.47784,7.13937,25.49775,50.93,63.96,81.7602990454,133.71,71.88784,10.19937,72.607772919,24.47784,7.13937,25.49775,47.41,3.06,47.5086486863,135.1,74.90784,24.68937,78.8717280428,24.47784,7.13937,25.49775,50.43,17.55,53.396511122,133.71,24.47784,7.13937,25.49775,24.47784,7.13937,25.49775,0.0,0.0,0.0,135.1
2020-02-22 03:00:00,73.58984,71.53412,102.6284311261,24.21984,7.06412,25.229,49.37,64.47,81.2020800226,133.71,70.25984,10.51412,71.0421834983,24.21984,7.06412,25.229,46.04,3.45,46.1690816456,135.1,73.24984,24.23412,77.1545956648,24.21984,7.06412,25.229,49.03,17.17,51.949492779,133.71,24.21984,7.06412,25.229,24.21984,7.06412,25.229,0.0,0.0,0.0,135.1
2020-02-22 03:30:00,72.1692,71.9281,101.8923206049,24.4392,7.1281,25.4575,47.73,64.8,80.4810095613,133.78,68.9992,10.8281,69.8436636371,24.4392,7.1281,25.4575,44.56,3.7,44.7133492371,135.17,71.9292,24.0581,75.8459095024,24.4392,7.1281,25.4575,47.49,16.93,50.4175068801,133.78,24.4392,7.1281,25.4575,24.4392,7.1281,25.4575,0.0,0.0,0.0,135.17
2020-02-22 04:00:00,70.6284,72.4587,101.1861358697,24.3384,7.0987,25.3525,46.29,65.36,80.0917829743,134.14,67.6484,11.0287,68.5415074699,24.3384,7.0987,25.3525,43.31,3.93,43.4879408572,135.53,70.5584,23.8787,74.489463176,24.3384,7.0987,25.3525,46.22,16.78,49.1717073122,134.14,24.3384,7.0987,25.3525,24.3384,7.0987,25.3525,0.0,0.0,0.0,135.53
2020-02-22 04:30:00,68.90416,72.32413,99.8927577233,24.49416,7.14413,25.51475,44.41,65.18,78.871290721,133.84,66.10416,11.06413,67.0236894088,24.49416,7.14413,25.51475,41.61,3.92,41.7942400338,135.24,68.96416,23.87413,72.9796509156,24.49416,7.14413,25.51475,44.47,16.73,47.5128803589,133.84,24.49416,7.14413,25.51475,24.49416,7.14413,25.51475,0.0,0.0,0.0,135.24
2020-02-22 05:00:00,68.04464,72.35552,99.324691327,24.22464,7.06552,25.234,43.82,65.29,78.6319051022,134.12,65.32464,10.825520000000001,66.2155606667,24.22464,7.06552,25.234,41.1,3.76,41.2716319038,135.5,68.18464,24.05552,72.3036179897,24.22464,7.06552,25.234,43.96,16.99,47.1289900168,134.12,24.22464,7.06552,25.234,24.22464,7.06552,25.234,0.0,0.0,0.0,135.5
2020-02-22 05:30:00,67.98032,72.27676,99.2232530378,24.40032,7.11676,25.417,43.58,65.16,78.3903182797,133.99,65.26032,10.90676,66.1654500491,24.40032,7.11676,25.417,40.86,3.79,41.0353956969,135.37,68.10032,24.02676,72.2145330263,24.40032,7.11676,25.417,43.7,16.91,46.8576365174,133.99,24.40032,7.11676,25.417,24.40032,7.11676,25.417,0.0,0.0,0.0,135.37
2020-02-22 06:00:00,68.37992,71.84706,99.1857524539,24.22992,7.06706,25.2395,44.15,64.78,78.3943295143,133.76,65.54992,10.75706,66.4266990889,24.22992,7.06706,25.2395,41.32,3.69,41.4844368408,135.11,68.40992,24.00706,72.5000419603,24.22992,7.06706,25.2395,44.18,16.94,47.3163396725,133.76,24.22992,7.06706,25.2395,24.22992,7.06706,25.2395,0.0,0.0,0.0,135.11
2020-02-22 06:30:00,72.48544,69.99117,100.7616141691,24.41544,7.12117,25.43275,48.07,62.87,79.1414038288,133.36,69.22544,9.40117,69.8608870582,24.41544,7.12117,25.43275,44.81,2.2800000000000002,44.8679674155,134.73,72.18544,25.41117,76.5275460783,24.41544,7.12117,25.43275,47.77,18.29,51.1517057389,133.36,24.41544,7.12117,25.43275,24.41544,7.12117,25.43275,0.0,0.0,0.0,134.73
2020-02-22 07:00:00,76.7148,68.66015,102.953274533,24.5148,7.15015,25.53625,52.2,61.51,80.6741600514,133.73,73.0848,8.07015,73.5290100033,24.5148,7.15015,25.53625,48.57,0.92,48.578712416,135.16,76.1748,26.96015,80.8050112497,24.5148,7.15015,25.53625,51.66,19.81,55.3280371963,133.73,24.5148,7.15015,25.53625,24.5148,7.15015,25.53625,0.0,0.0,0.0,135.16
2020-02-22 07:30:00,80.65432,67.49501,105.1698422057,24.39432,7.11501,25.41075,56.26,60.38,82.5283708794,133.52,76.55432,7.36501,76.9077842807,24.39432,7.11501,25.41075,52.16,0.25,52.1605991147,134.99,79.74432,27.53501,84.3642895304,24.39432,7.11501,25.41075,55.35,20.42,58.9966007495,133.52,24.39432,7.11501,25.41075,24.39432,7.11501,25.41075,0.0,0.0,0.0,134.99
2020-02-22 08:00:00,83.85448,65.51714,106.4146110732,24.50448,7.14714,25.5255,59.35,58.37,83.2434946407,133.01,79.44448,7.85714,79.8320740771,24.50448,7.14714,25.5255,54.94,0.71,54.9445875405,134.46,82.70448,28.40714,87.4471075282,24.50448,7.14714,25.5255,58.2,21.26,61.9615009502,133.01,24.50448,7.14714,25.5255,24.50448,7.14714,25.5255,0.0,0.0,0.0,134.46
2020-02-22 08:30:00,87.91968,62.49074,107.8654843639,24.13968,7.04074,25.1455,63.78,55.45,84.5138503442,133.07,83.34968,8.03074,83.7356670783,24.13968,7.04074,25.1455,59.21,0.99,59.2182758952,134.46,86.76968,28.600740000000002,91.3618065487,24.13968,7.04074,25.1455,62.63,21.56,66.2370779851,133.07,24.13968,7.04074,25.1455,24.13968,7.04074,25.1455,0.0,0.0,0.0,134.46
2020-02-22 09:00:00,91.85408,57.90119,108.5804762195,24.48408,7.14119,25.50425,67.37,50.76,84.35220506900001,132.45,86.18408,10.11119,86.775179681,24.48408,7.14119,25.50425,61.7,2.9699999999999998,61.7714408121,133.9,89.64408,28.04119,93.9274689091,24.48408,7.14119,25.50425,65.16,20.9,68.4297859123,132.45,24.48408,7.14119,25.50425,24.48408,7.14119,25.50425,0.0,0.0,0.0,133.9
2020-02-22 09:30:00,98.64088,39.17359,106.1347886447,24.56088,7.16359,25.58425,74.08,32.01,80.6999783147,133.07,88.16088,14.95359,89.4200794915,24.56088,7.16359,25.58425,63.6,7.79,64.0753002334,134.47,91.72088,19.93359,93.8619616152,24.56088,7.16359,25.58425,67.16,12.77,68.363283274,133.07,24.56088,7.16359,25.58425,24.56088,7.16359,25.58425,0.0,0.0,0.0,134.47
2020-02-22 10:00:00,98.33376,42.14818,106.9859683933,24.71376,7.20818,25.7435,73.62,34.94,81.4905393282,132.71,88.61376,13.06818,89.572182009,24.71376,7.20818,25.7435,63.9,5.86,64.1681353944,134.11,92.15376,21.56818,94.6440799556,24.71376,7.20818,25.7435,67.44,14.36,68.9518904744,132.71,24.71376,7.20818,25.7435,24.71376,7.20818,25.7435,0.0,0.0,0.0,134.11
2020-02-22 10:30:00,98.84056,41.86558,107.3414323076,24.43056,7.12558,25.4485,74.41,34.74,82.1201296882,132.71,89.11056,12.77558,90.0217048708,24.43056,7.12558,25.4485,64.68,5.65,64.9263036065,134.04,92.66056,21.72558,95.1734217408,24.43056,7.12558,25.4485,68.23,14.6,69.7745863478,132.71,24.43056,7.12558,25.4485,24.43056,7.12558,25.4485,0.0,0.0,0.0,134.04
2020-02-22 11:00:00,99.77616,41.52513,108.0722838005,24.08616,7.02513,25.08975,75.69,34.5,83.1818856483,132.71,89.87616,12.45513,90.7350781102,24.08616,7.02513,25.08975,65.79,5.43,66.0137031229,134.08,93.47616,21.84513,95.9948029482,24.08616,7.02513,25.08975,69.39,14.82,70.9549469734,132.71,24.08616,7.02513,25.08975,24.08616,7.02513,25.08975,0.0,0.0,0.0,134.08
2020-02-22 11:30:00,101.58592,40.62631,109.4083918466,21.17592,6.17631,22.05825,80.41,34.45,87.4789723305,132.63,91.17592,11.65631,91.9179957933,21.17592,6.17631,22.05825,70.0,5.48,70.214175207,133.98,94.88592,20.92631,97.1660859789,21.17592,6.17631,22.05825,73.71,14.75,75.1713150078,132.63,21.17592,6.17631,22.05825,21.17592,6.17631,22.05825,0.0,0.0,0.0,133.98
2020-02-22 12:00:00,99.57208,42.15894,108.1294378856,23.72208,6.91894,24.7105,75.85,35.24,83.6365954592,133.15,89.63208,12.84894,90.5483573802,23.72208,6.91894,24.7105,65.91,5.93,66.1762268492,134.51,93.22208,21.33894,95.6331875441,23.72208,6.91894,24.7105,69.5,14.42,70.9801831499,133.15,23.72208,6.91894,24.7105,23.72208,6.91894,24.7105,0.0,0.0,0.0,134.51
2020-02-22 12:30:00,96.43648,43.66689,105.8621365601,25.32648,7.38689,26.38175,71.11,36.28,79.8302605533,133.52,87.07648,14.07689,88.2069849913,25.32648,7.38689,26.38175,61.75,6.69,62.1113403494,134.85,90.54648,21.16689,92.9876458066,25.32648,7.38689,26.38175,65.22,13.78,66.6598589857,133.52,25.32648,7.38689,26.38175,25.32648,7.38689,26.38175,0.0,0.0,0.0,134.85
2020-02-22 13:00:00,97.66096,43.02153,106.7169862377,25.41096,7.41153,26.46975,72.25,35.61,80.5489577834,133.61,88.10096,14.28153,89.2510014065,25.41096,7.41153,26.46975,62.69,6.87,63.0653074202,134.94,91.62096,21.00153,93.9971519444,25.41096,7.41153,26.46975,66.21,13.59,67.5903262309,133.61,25.41096,7.41153,26.46975,25.41096,7.41153,26.46975,0.0,0.0,0.0,134.94
2020-02-22 13:30:00,98.78784,43.03562,107.7548231897,25.52784,7.44562,26.5915,73.26,35.59,81.4473799456,133.49,89.00784,14.32562,90.153308147,25.52784,7.44562,26.5915,63.48,6.88,63.851740775,134.84,92.53784,21.01562,94.8941943211,25.52784,7.44562,26.5915,67.01,13.57,68.3702054992,133.49,25.52784,7.44562,26.5915,25.52784,7.44562,26.5915,0.0,0.0,0.0,134.84
2020-02-22 14:00:00,99.13728,43.61754,108.3083103065,25.15728,7.33754,26.2055,73.98,36.28,82.3970800454,133.81,89.24728,14.657540000000001,90.4429127475,25.15728,7.33754,26.2055,64.09,7.32,64.5066701977,135.21,92.79728,20.54754,95.044918725,25.15728,7.33754,26.2055,67.64,13.21,68.9178764908,133.81,25.15728,7.33754,26.2055,25.15728,7.33754,26.2055,0.0,0.0,0.0,135.21
2020-02-22 14:30:00,97.58136,44.38498,107.2014378124,25.01136,7.29498,26.0535,72.57,37.09,81.4989141032,134.06,87.96136,15.08498,89.2454899401,25.01136,7.29498,26.0535,62.95,7.79,63.4301710545,135.41,91.50136,20.10498,93.6840920469,25.01136,7.29498,26.0535,66.49,12.81,67.712747692,134.06,25.01136,7.29498,26.0535,25.01136,7.29498,26.0535,0.0,0.0,0.0,135.41
2020-02-22 15:00:00,96.64512,45.00566,106.6104528264,24.70512,7.20566,25.7345,71.94,37.8,81.2662512978,134.19,87.10512,15.55566,88.483221507,24.70512,7.20566,25.7345,62.4,8.35,62.9561950883,135.59,90.59512,19.45566,92.6606630337,24.70512,7.20566,25.7345,65.89,12.25,67.0190614676,134.19,24.70512,7.20566,25.7345,24.70512,7.20566,25.7345,0.0,0.0,0.0,135.59
2020-02-22 15:30:00,96.21656,46.04233,106.6654703738,24.79656,7.23233,25.82975,71.42,38.81,81.2836545684,134.37,86.69656,15.79233,88.1231592867,24.79656,7.23233,25.82975,61.9,8.56,62.4890678439,135.79,90.21656,19.31233,92.2604670932,24.79656,7.23233,25.82975,65.42,12.08,66.5259558368,134.37,24.79656,7.23233,25.82975,24.79656,7.23233,25.82975,0.0,0.0,0.0,135.79
2020-02-22 16:00:00,96.34136,45.68998,106.626600429,25.13136,7.32998,26.1785,71.21,38.36,80.8848174876,134.03,86.83136,15.84998,88.266114367,25.13136,7.32998,26.1785,61.7,8.52,62.2854750323,135.46,90.29136,19.36998,92.3456865038,25.13136,7.32998,26.1785,65.16,12.04,66.2630153253,134.03,25.13136,7.32998,26.1785,25.13136,7.32998,26.1785,0.0,0.0,0.0,135.46
2020-02-22 16:30:00,98.29448,44.97089,108.0934121298,24.65448,7.19089,25.68175,73.64,37.78,82.7658021166,133.62,88.46448,15.73089,89.8522404944,24.65448,7.19089,25.68175,63.81,8.54,64.3789383261,135.05,91.97448,19.08089,93.9328767496,24.65448,7.19089,25.68175,67.32,11.89,68.3619375091,133.62,24.65448,7.19089,25.68175,24.65448,7.19089,25.68175,0.0,0.0,0.0,135.05
2020-02-22 17:00:00,102.10056,43.73558,111.0735130904,23.23056,6.77558,24.1985,78.87,36.96,87.1006228451,132.92,91.57056,14.58558,92.7248974259,23.23056,6.77558,24.1985,68.34,7.8100000000000005,68.7848217269,134.4,95.18056,19.18558,97.0949302582,23.23056,6.77558,24.1985,71.95,12.41,73.0124003167,132.92,23.23056,6.77558,24.1985,23.23056,6.77558,24.1985,0.0,0.0,0.0,134.4
2020-02-22 17:30:00,107.08224,42.54732,115.2253468756,23.44224,6.83732,24.419,83.64,35.71,90.9442340118,132.0,95.72224,13.13732,96.619544645,23.44224,6.83732,24.419,72.28,6.3,72.5540377925,133.45,99.43224,20.52732,101.5290166297,23.44224,6.83732,24.419,75.99,13.69,77.2133162091,132.0,23.44224,6.83732,24.419,23.44224,6.83732,24.419,0.0,0.0,0.0,133.45
2020-02-22 18:00:00,113.2552,40.50735,120.2812775583,21.8652,6.37735,22.77625,91.39,34.13,97.5550562503,131.53,100.8552,11.08735,101.4628045003,21.8652,6.37735,22.77625,78.99,4.71,79.1302988747,133.01,104.7252,21.56735,106.922954042,21.8652,6.37735,22.77625,82.86,15.19,84.2408196779,131.53,21.8652,6.37735,22.77625,21.8652,6.37735,22.77625,0.0,0.0,0.0,133.01
2020-02-22 18:30:00,113.57032,40.11801,120.4477991134,21.01032,6.12801,21.88575,92.56,33.99,98.6036191019,131.77,101.24032,11.38801,101.8787964469,21.01032,6.12801,21.88575,80.23,5.26,80.4022418842,133.3,105.15032,20.79801,107.1874387046,21.01032,6.12801,21.88575,84.14,14.67,85.4092998449,131.77,21.01032,6.12801,21.88575,21.01032,6.12801,21.88575,0.0,0.0,0.0,133.3
2020-02-22 19:00:00,109.80752,42.30011,117.6732372061,24.13752,7.04011,25.14325,85.67,35.26,92.6424119936,132.25,98.21752,12.78011,99.0455069479,24.13752,7.04011,25.14325,74.08,5.74,74.3020457323,133.75,101.93752,21.39011,104.1575479241,24.13752,7.04011,25.14325,77.8,14.35,79.1123410095,132.25,24.13752,7.04011,25.14325,24.13752,7.04011,25.14325,0.0,0.0,0.0,133.75
2020-02-22 19:30:00,106.91576,42.82293,115.1728399848,23.73576,6.92293,24.72475,83.18,35.9,90.5964811679,132.07,95.69576,13.25293,96.6091022397,23.73576,6.92293,24.72475,71.96,6.33,72.237874415,133.5,99.37576,20.61293,101.4910565457,23.73576,6.92293,24.72475,75.64,13.69,76.8688864236,132.07,23.73576,6.92293,24.72475,23.73576,6.92293,24.72475,0.0,0.0,0.0,133.5
2020-02-22 20:00:00,104.07528,44.02404,113.0034512969,22.26528,6.49404,23.193,81.81,37.53,90.0076496749,132.7,93.18528,13.91404,94.2183470339,22.26528,6.49404,23.193,70.92,7.42,71.3071020306,134.19,96.84528,19.24404,98.7387529484,22.26528,6.49404,23.193,74.58,12.75,75.6620043351,132.7,22.26528,6.49404,23.193,22.26528,6.49404,23.193,0.0,0.0,0.0,134.19
2020-02-22 20:30:00,101.35984,45.20662,110.9840333411,23.91984,6.9766200000000005,24.9165,77.44,38.23,86.3625294905,132.56,90.85984,14.96662,92.0842561953,23.91984,6.9766200000000005,24.9165,66.94,7.99,67.4151592745,133.98,94.36984,19.08662,96.2806614261,23.91984,6.9766200000000005,24.9165,70.45,12.11,71.4832469884,132.56,23.91984,6.9766200000000005,24.9165,23.91984,6.9766200000000005,24.9165,0.0,0.0,0.0,133.98
2020-02-22 21:00:00,98.2776,46.1718,108.5832481417,23.2176,6.7718,24.185,75.06,39.4,84.7724224026,133.04,88.1776,15.6818,89.5611969159,23.2176,6.7718,24.185,64.96,8.91,65.5682064723,134.51,91.6376,18.1018,93.4083770173,23.2176,6.7718,24.185,68.42,11.33,69.3517505186,133.04,23.2176,6.7718,24.185,23.2176,6.7718,24.185,0.0,0.0,0.0,134.51
2020-02-22 21:30:00,94.01984,46.75662,105.0043419457,22.95984,6.69662,23.9165,71.06,40.06,81.5740596023,133.23,84.55984,16.73662,86.2002377598,22.95984,6.69662,23.9165,61.6,10.04,62.4128320139,134.66,87.93984,16.91662,89.5521495635,22.95984,6.69662,23.9165,64.98,10.22,65.7787868541,133.23,22.95984,6.69662,23.9165,22.95984,6.69662,23.9165,0.0,0.0,0.0,134.66
2020-02-22 22:00:00,89.81656,48.69608,102.1681097877,22.30656,6.50608,23.236,67.51,42.19,79.6090208456,133.93,80.95656,18.03608,82.9413334159,22.30656,6.50608,23.236,58.65,11.53,59.7725974005,135.4,84.28656,15.40608,85.6829708729,22.30656,6.50608,23.236,61.98,8.9,62.6157360413,133.93,22.30656,6.50608,23.236,22.30656,6.50608,23.236,0.0,0.0,0.0,135.4
2020-02-22 22:30:00,84.78304,49.73672,98.2949906557,22.10304,6.44672,23.024,62.68,43.29,76.1761544054,134.06,76.65304,18.80672,78.9264294036,22.10304,6.44672,23.024,54.55,12.36,55.9327462226,135.48,79.84304,14.55672,81.1591592712,22.10304,6.44672,23.024,57.74,8.11,58.3067723339,134.06,22.10304,6.44672,23.024,22.10304,6.44672,23.024,0.0,0.0,0.0,135.48
2020-02-22 23:00:00,80.38056,50.83558,95.1067327788,21.55056,6.28558,22.4485,58.83,44.55,73.7947924992,134.89,72.76056,19.95558,75.4474934285,21.55056,6.28558,22.4485,51.21,13.67,53.0031414163,136.36,75.89056,13.26558,77.0412403187,21.55056,6.28558,22.4485,54.34,6.98,54.7864581808,134.89,21.55056,6.28558,22.4485,21.55056,6.28558,22.4485,0.0,0.0,0.0,136.36
2020-02-22 23:30:00,76.70048,51.73264,92.5161049418,19.62048,5.72264,20.438,57.08,46.01,73.3147086198,135.21,69.22048,19.812640000000002,72.0001080221,19.62048,5.72264,20.438,49.6,14.09,51.5624679394,136.63,72.31048,12.39264,73.3647261564,19.62048,5.72264,20.438,52.69,6.67,53.1104980206,135.21,19.62048,5.72264,20.438,19.62048,5.72264,20.438,0.0,0.0,0.0,136.63
2020-02-23 00:00:00,72.74152,66.94461,98.8580271903,17.26152,5.03461,17.98075,55.48,61.91,83.1316937155,134.87,67.66152,12.17461,68.7481084639,17.26152,5.03461,17.98075,50.4,7.14,50.9032376181,136.3,70.78152,18.73461,73.2189127573,17.26152,5.03461,17.98075,53.52,13.7,55.2456369318,134.87,17.26152,5.03461,17.98075,17.26152,5.03461,17.98075,0.0,0.0,0.0,136.3
2020-02-23 00:30:00,71.01472,74.69221,103.063168452,18.62472,5.43221,19.40075,52.39,69.26,86.8427296899,134.73,67.26472,9.22221,67.8939740622,18.62472,5.43221,19.40075,48.64,3.79,48.7874338329,136.14,70.34472,22.54221,73.8683346473,18.62472,5.43221,19.40075,51.72,17.11,54.4766968529,134.73,18.62472,5.43221,19.40075,18.62472,5.43221,19.40075,0.0,0.0,0.0,136.14
2020-02-23 01:00:00,74.89016,74.35588,105.5335631702,19.70016,5.74588,20.521,55.19,68.61,88.0526444804,134.36,70.72016,8.65588,71.2479142782,19.70016,5.74588,20.521,51.02,2.91,51.1029206602,135.74,73.84016,23.66588,77.5399452218,19.70016,5.74588,20.521,54.14,17.92,57.0286419267,134.36,19.70016,5.74588,20.521,19.70016,5.74588,20.521,0.0,0.0,0.0,135.74
2020-02-23 01:30:00,76.92352,75.07811,107.4893042603,20.63352,6.01811,21.49325,56.29,69.06,89.0945997241,134.87,72.52352,9.05811,73.087005069,20.63352,6.01811,21.49325,51.89,3.04,51.9789736336,136.25,75.64352,23.92811,79.3378633829,20.63352,6.01811,21.49325,55.01,17.91,57.8521235565,134.87,20.63352,6.01811,21.49325,20.63352,6.01811,21.49325,0.0,0.0,0.0,136.25
2020-02-23 02:00:00,75.552,74.13225,105.8475091538,18.762,5.47225,19.54375,56.79,68.66,89.1027479935,135.2,71.392,8.64225,71.9131848068,18.762,5.47225,19.54375,52.63,3.17,52.7253809849,136.54,74.562,23.36225,78.13633322,18.762,5.47225,19.54375,55.8,17.89,58.5977141192,135.2,18.762,5.47225,19.54375,18.762,5.47225,19.54375,0.0,0.0,0.0,136.54
2020-02-23 02:30:00,74.71176,70.79343,102.9250057734,17.05176,4.9734300000000005,17.76225,57.66,65.82,87.5039884805,135.2,70.15176,7.81343,70.585544692,17.05176,4.9734300000000005,17.76225,53.1,2.84,53.1758930343,136.51,73.25176,19.49343,75.80114877930001,17.05176,4.9734300000000005,17.76225,56.2,14.52,58.0454167011,135.2,17.05176,4.9734300000000005,17.76225,17.05176,4.9734300000000005,17.76225,0.0,0.0,0.0,136.51
2020-02-23 03:00:00,73.1476,59.16055,94.0773195944,17.9676,5.24055,18.71625,55.18,53.92,77.1504944897,133.69,67.2876,6.16055,67.5690275945,17.9676,5.24055,18.71625,49.32,0.92,49.3285799512,134.97,69.8876,5.93055,70.1387771284,17.9676,5.24055,18.71625,51.92,0.6900000000000001,51.9245847359,133.69,17.9676,5.24055,18.71625,17.9676,5.24055,18.71625,0.0,0.0,0.0,134.97
2020-02-23 03:30:00,72.76528,59.09404,93.7384208156,16.02528,4.67404,16.693,56.74,54.42,78.6191070924,134.11,66.73528,5.77404,66.9846037131,16.02528,4.67404,16.693,50.71,1.1,50.7219291826,135.4,69.42528,5.53404,69.645495919,16.02528,4.67404,16.693,53.4,0.86,53.4069246447,134.11,16.02528,4.67404,16.693,16.02528,4.67404,16.693,0.0,0.0,0.0,135.4
2020-02-23 04:00:00,69.50984,60.36787,92.064638082,19.80984,5.77787,20.63525,49.7,54.59,73.8251860817,134.86,64.32984,7.12787,64.7235262108,19.80984,5.77787,20.63525,44.52,1.35,44.5404636258,136.14,66.84984,6.92787,67.2078603347,19.80984,5.77787,20.63525,47.04,1.15,47.0540550856,134.86,19.80984,5.77787,20.63525,19.80984,5.77787,20.63525,0.0,0.0,0.0,136.14
2020-02-23 04:30:00,66.48224,61.46607,90.5426197802,23.95224,6.98607,24.95025,42.53,54.48,69.1149137307,135.15,61.98224,8.25607,62.5296790913,23.95224,6.98607,24.95025,38.03,1.27,38.0511997183,136.43,64.33224,8.04607,64.8334508249,23.95224,6.98607,24.95025,40.38,1.06,40.3939104321,135.15,23.95224,6.98607,24.95025,23.95224,6.98607,24.95025,0.0,0.0,0.0,136.43
2020-02-23 05:00:00,64.8048,61.97265,89.6675607512,25.4148,7.41265,26.47375,39.39,54.56,67.2931326363,135.15,60.5848,8.78265,61.2180768406,25.4148,7.41265,26.47375,35.17,1.37,35.1966731382,136.43,62.8648,8.57265,63.4466185629,25.4148,7.41265,26.47375,37.45,1.16,37.46796098,135.15,25.4148,7.41265,26.47375,25.4148,7.41265,26.47375,0.0,0.0,0.0,136.43
2020-02-23 05:30:00,64.92896,61.94428,89.7377494224,25.24896,7.36428,26.301,39.68,54.58,67.4794694704,135.15,60.68896,8.71428,61.3114062944,25.24896,7.36428,26.301,35.44,1.35,35.4657031511,136.43,62.99896,8.49428,63.5690314052,25.24896,7.36428,26.301,37.75,1.13,37.7669087959,135.15,25.24896,7.36428,26.301,25.24896,7.36428,26.301,0.0,0.0,0.0,136.43
2020-02-23 06:00:00,64.89272,61.81371,89.6214251893,25.45272,7.42371,26.51325,39.44,54.39,67.184713291,135.06,60.66272,8.703710000000001,61.2839307287,25.45272,7.42371,26.51325,35.21,1.28,35.2332584357,136.37,62.98272,8.50371,63.554198149,25.45272,7.42371,26.51325,37.53,1.08,37.5455363525,135.06,25.45272,7.42371,26.51325,25.45272,7.42371,26.51325,0.0,0.0,0.0,136.37
2020-02-23 06:30:00,67.14032,61.13301,90.8023539417,25.45032,7.42301,26.51075,41.69,53.71,67.9913244466,134.09,62.54032,7.93301,63.041448852,25.45032,7.42301,26.51075,37.09,0.51,37.0935061702,135.42,64.89032,7.72301,65.3482862297,25.45032,7.42301,26.51075,39.44,0.30000000000000004,39.441140957100004,134.09,25.45032,7.42301,26.51075,25.45032,7.42301,26.51075,0.0,0.0,0.0,135.42
2020-02-23 07:00:00,69.65096,60.07903,91.9823139232,25.47096,7.42903,26.53225,44.18,52.65,68.7305965346,133.76,64.76096,7.63903,65.2099434094,25.47096,7.42903,26.53225,39.29,0.21,39.2905612075,135.11,67.16096,7.89903,67.6238805679,25.47096,7.42903,26.53225,41.69,0.47000000000000003,41.6926492322,133.76,25.47096,7.42903,26.53225,25.47096,7.42903,26.53225,0.0,0.0,0.0,135.11
2020-02-23 07:30:00,71.62384,59.46612,93.0923943413,25.32384,7.38612,26.379,46.3,52.08,69.685123233,133.38,66.43384,7.70612,66.8792896389,25.32384,7.38612,26.379,41.11,0.32,41.1112454202,134.78,68.85384,7.93612,69.3096911218,25.32384,7.38612,26.379,43.53,0.55,43.5334744765,133.38,25.32384,7.38612,26.379,25.32384,7.38612,26.379,0.0,0.0,0.0,134.78
2020-02-23 08:00:00,71.74944,57.25692,91.7950817212,25.42944,7.41692,26.489,46.32,49.84,68.040928859,132.61,66.70944,8.26692,67.2197244222,25.42944,7.41692,26.489,41.28,0.85,41.2887502838,134.02,69.11944,8.03692,69.5851210317,25.42944,7.41692,26.489,43.69,0.62,43.6943989546,132.61,25.42944,7.41692,26.489,25.42944,7.41692,26.489,0.0,0.0,0.0,134.02
2020-02-23 08:30:00,75.782,56.6435,94.6118259852,25.452,7.4235,26.5125,50.33,49.22,70.3968557536,131.29,70.052,7.7435,70.4786811472,25.452,7.4235,26.5125,44.6,0.32,44.6011479673,132.69,72.532,7.8935,72.9602519613,25.452,7.4235,26.5125,47.08,0.47000000000000003,47.0823459483,131.29,25.452,7.4235,26.5125,25.452,7.4235,26.5125,0.0,0.0,0.0,132.69
2020-02-23 09:00:00,83.48464,28.63427,88.2587476365,25.45464,7.42427,26.51525,58.03,21.21,61.7846663825,132.19,72.55464,19.74427,75.1931644723,25.45464,7.42427,26.51525,47.1,12.32,48.684621802,133.57,75.11464,19.83427,77.68917176,25.45464,7.42427,26.51525,49.66,12.41,51.1871438938,132.19,25.45464,7.42427,26.51525,25.45464,7.42427,26.51525,0.0,0.0,0.0,133.57
2020-02-23 09:30:00,88.86376,24.10068,92.0739410355,25.13376,7.33068,26.181,63.73,16.77,65.8995128965,131.69,76.57376,20.30068,79.2190528156,25.13376,7.33068,26.181,51.44,12.97,53.0499245994,133.04,79.24376,20.37068,81.8201570678,25.13376,7.33068,26.181,54.11,13.04,55.6590846134,131.69,25.13376,7.33068,26.181,25.13376,7.33068,26.181,0.0,0.0,0.0,133.04
2020-02-23 10:00:00,92.45816,22.52988,95.1635793957,24.78816,7.22988,25.821,67.67,15.3,69.378086598,131.07,79.67816,19.13988,81.9447630261,24.78816,7.22988,25.821,54.89,11.91,56.1672520246,132.4,82.42816,19.18988,84.6324586397,24.78816,7.22988,25.821,57.64,11.96,58.8677432895,131.07,24.78816,7.22988,25.821,24.78816,7.22988,25.821,0.0,0.0,0.0,132.4
2020-02-23 10:30:00,92.85824,22.66782,95.5849506954,25.39824,7.40782,26.4565,67.46,15.26,69.164435948,130.96,79.93824,19.05782,82.1786025523,25.39824,7.40782,26.4565,54.54,11.65,55.770369373,132.4,82.66824,19.09782,84.8455339629,25.39824,7.40782,26.4565,57.27,11.69,58.450911028,130.96,25.39824,7.40782,26.4565,25.39824,7.40782,26.4565,0.0,0.0,0.0,132.4
2020-02-23 11:00:00,93.49424,22.36082,96.1310521333,25.85424,7.54082,26.9315,67.64,14.82,69.2445088076,130.96,80.60424,18.74082,82.754225513,25.85424,7.54082,26.9315,54.75,11.2,55.8838303984,132.32,83.34424,18.77082,85.43187944,25.85424,7.54082,26.9315,57.49,11.23,58.5765567441,130.96,25.85424,7.54082,26.9315,25.85424,7.54082,26.9315,0.0,0.0,0.0,132.32
2020-02-23 11:30:00,93.7512,33.83285,99.6691990565,25.8612,7.54285,26.93875,67.89,26.29,72.8025837454,132.69,82.5612,20.35285,85.0328774567,25.8612,7.54285,26.93875,56.7,12.81,58.1290469559,134.16,85.7512,14.80285,87.0194959165,25.8612,7.54285,26.93875,59.89,7.26,60.3284319372,132.69,25.8612,7.54285,26.93875,25.8612,7.54285,26.93875,0.0,0.0,0.0,134.16
2020-02-23 12:00:00,94.76792,35.34481,101.1445216265,25.38792,7.40481,26.44575,69.38,27.94,74.7945719956,133.53,83.71792,21.33481,86.3936586033,25.38792,7.40481,26.44575,58.33,13.93,59.9702743032,135.0,87.11792,13.73481,88.1939736652,25.38792,7.40481,26.44575,61.73,6.33,62.0537009372,133.53,25.38792,7.40481,26.44575,25.38792,7.40481,26.44575,0.0,0.0,0.0,135.0
2020-02-23 12:30:00,98.80608,34.29719,104.5893813294,25.63608,7.47719,26.704250000000002,73.17,26.82,77.930490182,133.36,87.32608,21.06719,89.8313461029,25.63608,7.47719,26.704250000000002,61.69,13.59,63.1691712784,134.82,90.81608,14.10719,91.905240309,25.63608,7.47719,26.704250000000002,65.18,6.63,65.5163284991,133.36,25.63608,7.47719,26.704250000000002,25.63608,7.47719,26.704250000000002,0.0,0.0,0.0,134.82
2020-02-23 13:00:00,96.83528,35.15904,103.0205297327,26.46528,7.71904,27.568,70.37,27.44,75.530725536,133.69,86.03528,21.50904,88.6831901005,26.46528,7.71904,27.568,59.57,13.79,61.1453105316,135.11,89.43528,14.23904,90.5616892996,26.46528,7.71904,27.568,62.97,6.52,63.3066449909,133.69,26.46528,7.71904,27.568,26.46528,7.71904,27.568,0.0,0.0,0.0,135.11
2020-02-23 13:30:00,95.7764,36.2577,102.40966559,26.4264,7.7077,27.5275,69.35,28.55,74.9968332665,134.1,84.9964,21.7377,87.7320671947,26.4264,7.7077,27.5275,58.57,14.03,60.2269524383,135.54,88.3764,14.1077,89.4953366173,26.4264,7.7077,27.5275,61.95,6.4,62.2797117848,134.1,26.4264,7.7077,27.5275,26.4264,7.7077,27.5275,0.0,0.0,0.0,135.54
2020-02-23 14:00:00,94.58056,36.94183,101.5390621075,26.44056,7.71183,27.54225,68.14,29.23,74.1448076402,134.65,83.91056,22.02183,86.7521934942,26.44056,7.71183,27.54225,57.47,14.31,59.2248005484,136.07,87.26056,13.97183,88.3720394981,26.44056,7.71183,27.54225,60.82,6.26,61.1413117295,134.65,26.44056,7.71183,27.54225,26.44056,7.71183,27.54225,0.0,0.0,0.0,136.07
2020-02-23 14:30:00,91.96872,38.28546,99.6193851911,26.17872,7.63546,27.2695,65.79,30.65,72.5792435893,134.92,81.51872,21.83546,84.3924701845,26.17872,7.63546,27.2695,55.34,14.2,57.1327891845,136.3,84.81872,14.12546,85.9868820382,26.17872,7.63546,27.2695,58.64,6.49,58.9980482728,134.92,26.17872,7.63546,27.2695,26.17872,7.63546,27.2695,0.0,0.0,0.0,136.3
2020-02-23 15:00:00,91.2768,38.5349,99.0777105925,25.9368,7.5649,27.0175,65.34,30.97,72.3080666316,134.92,80.8868,22.3349,83.9137782027,25.9368,7.5649,27.0175,54.95,14.77,56.9003989441,136.37,84.2268,13.4849,85.2994511486,25.9368,7.5649,27.0175,58.29,5.92,58.5898498035,134.92,25.9368,7.5649,27.0175,25.9368,7.5649,27.0175,0.0,0.0,0.0,136.37
2020-02-23 15:30:00,93.1212,38.59785,100.8035312579,24.5412,7.15785,25.56375,68.58,31.44,75.4432899601,134.71,82.1812,22.11785,85.1055164021,24.5412,7.15785,25.56375,57.64,14.96,59.5497371951,136.2,85.5912,12.80785,86.5441768062,24.5412,7.15785,25.56375,61.05,5.65,61.3108881032,134.71,24.5412,7.15785,25.56375,24.5412,7.15785,25.56375,0.0,0.0,0.0,136.2
2020-02-23 16:00:00,97.39552,37.07161,104.2122429663,21.84552,6.37161,22.75575,75.55,30.7,81.5493255643,134.49,85.45552,20.76161,87.9414029241,21.84552,6.37161,22.75575,63.61,14.39,65.2173611855,135.93,89.01552,12.53161,89.8932925755,21.84552,6.37161,22.75575,67.17,6.16,67.4518680245,134.49,21.84552,6.37161,22.75575,21.84552,6.37161,22.75575,0.0,0.0,0.0,135.93
2020-02-23 16:30:00,101.46312,35.76591,107.5823639741,19.56312,5.70591,20.37825,81.9,30.06,87.2422695716,134.17,88.56312,19.66591,90.7203077611,19.56312,5.70591,20.37825,69.0,13.96,70.3980226995,135.7,92.27312,12.19591,93.0756084872,19.56312,5.70591,20.37825,72.71,6.49,72.9990698571,134.17,19.56312,5.70591,20.37825,19.56312,5.70591,20.37825,0.0,0.0,0.0,135.7
2020-02-23 17:00:00,105.46928,33.40479,110.6329472565,15.95928,4.65479,16.62425,89.51,28.75,94.0138425978,133.34,91.70928,17.92479,93.444583228,15.95928,4.65479,16.62425,75.75,13.27,76.9035460821,134.86,95.53928,11.61479,96.2427003448,15.95928,4.65479,16.62425,79.58,6.96,79.8837780779,133.34,15.95928,4.65479,16.62425,15.95928,4.65479,16.62425,0.0,0.0,0.0,134.86
2020-02-23 17:30:00,112.06136,29.33373,115.8370239637,13.52136,3.94373,14.08475,98.54,25.39,101.7584576338,132.29,97.19136,15.53373,98.4248811346,13.52136,3.94373,14.08475,83.67,11.59,84.4689114408,133.75,101.21136,12.33373,101.9600916475,13.52136,3.94373,14.08475,87.69,8.39,88.0904546475,132.29,13.52136,3.94373,14.08475,13.52136,3.94373,14.08475,0.0,0.0,0.0,133.75
2020-02-23 18:00:00,117.18024,27.43882,120.3498960924,12.51024,3.64882,13.0315,104.67,23.79,107.3395220783,131.17,101.52024,13.19882,102.3746451962,12.51024,3.64882,13.0315,89.01,9.55,89.5208500853,132.63,105.63024,13.79882,106.5277195656,12.51024,3.64882,13.0315,93.12,10.15,93.6715372992,131.17,12.51024,3.64882,13.0315,12.51024,3.64882,13.0315,0.0,0.0,0.0,132.63
2020-02-23 18:30:00,119.41656,25.05483,122.0166353763,10.81656,3.15483,11.26725,108.6,21.9,110.7861453432,130.83,103.55656,13.08483,104.3799496798,10.81656,3.15483,11.26725,92.74,9.93,93.2701050712,132.36,107.73656,12.79483,108.4936589638,10.81656,3.15483,11.26725,96.92,9.64,97.3982340702,130.83,10.81656,3.15483,11.26725,10.81656,3.15483,11.26725,0.0,0.0,0.0,132.36
2020-02-23 19:00:00,118.07064,24.96602,120.6813083483,9.62064,2.80602,10.0215,108.45,22.16,110.6908672836,131.54,102.39064,13.38602,103.2619421232,9.62064,2.80602,10.0215,92.77,10.58,93.3713516021,133.04,106.67064,11.99602,107.3430479065,9.62064,2.80602,10.0215,97.05,9.19,97.4841453776,131.54,9.62064,2.80602,10.0215,9.62064,2.80602,10.0215,0.0,0.0,0.0,133.04
2020-02-23 19:30:00,117.10352,25.04061,119.7508519617,8.57352,2.50061,8.93075,108.53,22.54,110.8458952781,131.54,101.55352,13.25061,102.4143353724,8.57352,2.50061,8.93075,92.98,10.75,93.5993744637,133.08,105.85352,11.53061,106.4796819274,8.57352,2.50061,8.93075,97.28,9.03,97.6982052036,131.54,8.57352,2.50061,8.93075,8.57352,2.50061,8.93075,0.0,0.0,0.0,133.08
2020-02-23 20:00:00,114.0416,25.73005,116.9081776591,8.5716,2.50005,8.92875,105.47,23.23,107.9979342395,131.65,98.9716,14.04005,99.9624960201,8.5716,2.50005,8.92875,90.4,11.54,91.1335920504,133.15,103.1716,10.73005,103.7280724759,8.5716,2.50005,8.92875,94.6,8.23,94.957321466,131.65,8.5716,2.50005,8.92875,8.5716,2.50005,8.92875,0.0,0.0,0.0,133.15
2020-02-23 20:30:00,112.18464,27.11677,115.4153918122,8.83464,2.57677,9.20275,103.35,24.54,106.2235101096,131.77,97.39464,14.83677,98.5182503131,8.83464,2.57677,9.20275,88.56,12.26,89.4045927232,133.27,101.55464,10.10677,102.0563163423,8.83464,2.57677,9.20275,92.72,7.53,93.0252616229,131.77,8.83464,2.57677,9.20275,8.83464,2.57677,9.20275,0.0,0.0,0.0,133.27
2020-02-23 21:00:00,107.97352,28.99936,111.800017449,9.08352,2.64936,9.462,98.89,26.35,102.3403859676,132.01,93.80352,15.96936,95.1531440532,9.08352,2.64936,9.462,84.72,13.32,85.7607182806,133.5,97.87352,9.13936,98.2993073139,9.08352,2.64936,9.462,88.79,6.49,89.0268734709,132.01,9.08352,2.64936,9.462,9.08352,2.64936,9.462,0.0,0.0,0.0,133.5
2020-02-23 21:30:00,102.4928,31.55165,107.2393615682,8.0628,2.3516500000000002,8.39875,94.43,29.2,98.8416152235,133.06,88.9428,17.18165,90.5871446098,8.0628,2.3516500000000002,8.39875,80.88,14.83,82.2283606793,134.51,92.8928,7.62165,93.2049453654,8.0628,2.3516500000000002,8.39875,84.83,5.27,84.9935397545,133.06,8.0628,2.3516500000000002,8.39875,8.0628,2.3516500000000002,8.39875,0.0,0.0,0.0,134.51
2020-02-23 22:00:00,98.0188,33.2809,103.514749955,7.4088,2.1609,7.7175,90.61,31.12,95.805148609,134.13,84.9988,18.2609,86.9382336504,7.4088,2.1609,7.7175,77.59,16.1,79.2427794818,135.55,88.8888,6.4409,89.1218489387,7.4088,2.1609,7.7175,81.48,4.28,81.5923329731,134.13,7.4088,2.1609,7.7175,7.4088,2.1609,7.7175,0.0,0.0,0.0,135.55
2020-02-23 22:30:00,92.61216,38.86938,100.4382441177,7.47216,2.17938,7.7835,85.14,36.69,92.7090917872,134.58,81.09216,16.80938,82.8160230236,7.47216,2.17938,7.7835,73.62,14.63,75.0595849975,135.99,84.89216,8.12938,85.2805115407,7.47216,2.17938,7.7835,77.42,5.95,77.6483026215,134.58,7.47216,2.17938,7.7835,7.47216,2.17938,7.7835,0.0,0.0,0.0,135.99
2020-02-23 23:00:00,84.4444,58.3717,102.6553069853,7.9944,2.3317,8.3275,76.45,56.04,94.7896835104,134.66,76.8944,9.2517,77.4489683873,7.9944,2.3317,8.3275,68.9,6.92,69.2466345753,136.07,80.5144,16.1917,82.1263645625,7.9944,2.3317,8.3275,72.52,13.86,73.8325808841,134.66,7.9944,2.3317,8.3275,7.9944,2.3317,8.3275,0.0,0.0,0.0,136.07
2020-02-23 23:30:00,80.11088,53.93984,96.5777377743,7.61088,2.21984,7.928,72.5,51.72,89.0573320957,134.92,72.35088,9.42984,72.9628105215,7.61088,2.21984,7.928,64.74,7.21,65.1402463919,136.32,75.72088,12.47984,76.7424137906,7.61088,2.21984,7.928,68.11,10.26,68.8784414748,134.92,7.61088,2.21984,7.928,7.61088,2.21984,7.928,0.0,0.0,0.0,136.32
2020-02-24 00:00:00,78.55192,44.26056,90.1631926409,6.48192,1.89056,6.752,72.07,42.37,83.6020442334,133.79,69.55192,7.68056,69.9747138444,6.48192,1.89056,6.752,63.07,5.79,63.3352113757,135.19,72.55192,7.56056,72.9447953126,6.48192,1.89056,6.752,66.07,5.67,66.3128479256,133.79,6.48192,1.89056,6.752,6.48192,1.89056,6.752,0.0,0.0,0.0,135.19
2020-02-24 00:30:00,78.91064,44.39102,90.5397799967,6.14064,1.79102,6.3965,72.77,42.6,84.322196959,133.48,69.81064,7.92102,70.2585796544,6.14064,1.79102,6.3965,63.67,6.13,63.964410417,134.92,72.81064,7.81102,73.2284188731,6.14064,1.79102,6.3965,66.67,6.02,66.9412376641,133.48,6.14064,1.79102,6.3965,6.14064,1.79102,6.3965,0.0,0.0,0.0,134.92
2020-02-24 01:00:00,82.98824,41.38532,92.7350672065,6.97824,2.03532,7.269,76.01,39.35,85.591720394,132.64,73.65824,7.70532,74.0601665958,6.97824,2.03532,7.269,66.68,5.67,66.9206343365,134.03,76.70824,7.57532,77.0813826874,6.97824,2.03532,7.269,69.73,5.54,69.9497283769,132.64,6.97824,2.03532,7.269,6.97824,2.03532,7.269,0.0,0.0,0.0,134.03
2020-02-24 01:30:00,84.722,40.9185,94.0858168177,7.572,2.2085,7.8875,77.15,38.71,86.3167805238,132.64,75.272,7.7385,75.6687410114,7.572,2.2085,7.8875,67.7,5.53,67.9254804915,133.99,78.362,7.6085,78.7305043566,7.572,2.2085,7.8875,70.79,5.4,70.9956625436,132.64,7.572,2.2085,7.8875,7.572,2.2085,7.8875,0.0,0.0,0.0,133.99
2020-02-24 02:00:00,83.16768,41.46224,92.9299754783,7.68768,2.24224,8.008,75.48,39.22,85.0613825423,132.84,73.94768,8.12224,74.3924066017,7.68768,2.24224,8.008,66.26,5.88,66.5203878521,134.24,77.04768,8.00224,77.4621251864,7.68768,2.24224,8.008,69.36,5.76,69.5987586096,132.84,7.68768,2.24224,8.008,7.68768,2.24224,8.008,0.0,0.0,0.0,134.24
2020-02-24 02:30:00,80.86656,43.19108,91.6780776293,9.70656,2.83108,10.111,71.16,40.36,81.8087721458,133.2,72.00656,9.10108,72.5794346919,9.70656,2.83108,10.111,62.3,6.27,62.6147179184,134.6,74.94656,8.99108,75.4839477995,9.70656,2.83108,10.111,65.24,6.16,65.5301701509,133.2,9.70656,2.83108,10.111,9.70656,2.83108,10.111,0.0,0.0,0.0,134.6
2020-02-24 03:00:00,78.88576,44.64418,90.6425172789,11.22576,3.27418,11.6935,67.66,41.37,79.3054380229,133.58,70.38576,9.82418,71.0680640193,11.22576,3.27418,11.6935,59.16,6.55,59.5214927568,134.99,73.24576,9.71418,73.8871210093,11.22576,3.27418,11.6935,62.02,6.44,62.3534602087,133.58,11.22576,3.27418,11.6935,11.22576,3.27418,11.6935,0.0,0.0,0.0,134.99
2020-02-24 03:30:00,76.34616,46.03388,89.1507389459,14.99616,4.37388,15.621,61.35,41.66,74.1577919035,133.99,68.47616,10.93388,69.3435953798,14.99616,4.37388,15.621,53.48,6.5600000000000005,53.8808314709,135.37,71.20616,10.83388,72.0256216759,14.99616,4.37388,15.621,56.21,6.46,56.5799938141,133.99,14.99616,4.37388,15.621,14.99616,4.37388,15.621,0.0,0.0,0.0,135.37
2020-02-24 04:00:00,73.62816,47.34613,87.5372033536,18.87816,5.50613,19.66475,54.75,41.84,68.906807356,134.08,66.43816,12.18613,67.5465089295,18.87816,5.50613,19.66475,47.56,6.68,48.0268258372,135.48,69.00816,12.09613,70.0602776726,18.87816,5.50613,19.66475,50.13,6.59,50.5612994295,134.08,18.87816,5.50613,19.66475,18.87816,5.50613,19.66475,0.0,0.0,0.0,135.48
2020-02-24 04:30:00,73.78152,47.01836,87.489650077,18.37152,5.35836,19.137,55.41,41.66,69.3240484969,133.9,66.51152,11.97836,67.5815315082,18.37152,5.35836,19.137,48.14,6.62,48.5930447698,135.34,69.08152,11.88836,70.0970007133,18.37152,5.35836,19.137,50.71,6.53,51.1287101343,133.9,18.37152,5.35836,19.137,18.37152,5.35836,19.137,0.0,0.0,0.0,135.34
2020-02-24 05:00:00,74.22392,46.41406,87.5411632653,18.49392,5.39406,19.2645,55.73,41.02,69.1987955097,133.3,66.89392,11.78406,67.9239324763,18.49392,5.39406,19.2645,48.4,6.39,48.8199969275,134.76,69.47392,11.66406,70.4462621851,18.49392,5.39406,19.2645,50.98,6.27,51.3641246397,133.3,18.49392,5.39406,19.2645,18.49392,5.39406,19.2645,0.0,0.0,0.0,134.76
2020-02-24 05:30:00,77.31912,44.55641,89.2385566314,18.15912,5.29641,18.91575,59.16,39.26,71.0017830762,131.99,69.48912,10.41641,70.2654922111,18.15912,5.29641,18.91575,51.33,5.12,51.5847196367,133.45,72.17912,10.29641,72.9098170541,18.15912,5.29641,18.91575,54.02,5.0,54.2509022966,131.99,18.15912,5.29641,18.91575,18.15912,5.29641,18.91575,0.0,0.0,0.0,133.45
2020-02-24 06:00:00,80.2112,43.61035,91.3000505617,19.4412,5.67035,20.25125,60.77,37.94,71.6410252579,131.32,72.0012,9.60035,72.6384162931,19.4412,5.67035,20.25125,52.56,3.93,52.7067215827,132.77,74.6812,9.44035,75.2755062524,19.4412,5.67035,20.25125,55.24,3.77,55.3684973609,131.32,19.4412,5.67035,20.25125,19.4412,5.67035,20.25125,0.0,0.0,0.0,132.77
2020-02-24 06:30:00,91.1116,54.76505,106.3039714971,16.1316,4.70505,16.80375,74.98,50.06,90.1554435406,133.19,84.6916,12.91505,85.6706812571,16.1316,4.70505,16.80375,68.56,8.21,69.0498204198,134.7,87.2816,13.36505,88.2989369135,16.1316,4.70505,16.80375,71.15,8.66,71.6750870247,133.19,16.1316,4.70505,16.80375,16.1316,4.70505,16.80375,0.0,0.0,0.0,134.7
2020-02-24 07:00:00,100.6348,52.3939,113.4569686192,17.2248,5.0239,17.9425,83.41,47.37,95.9225990057,133.34,93.6548,16.8639,95.1609830038,17.2248,5.0239,17.9425,76.43,11.84,77.3416479007,134.85,96.3448,17.2939,97.8846232268,17.2248,5.0239,17.9425,79.12,12.27,80.0657685906,133.34,17.2248,5.0239,17.9425,17.2248,5.0239,17.9425,0.0,0.0,0.0,134.85
2020-02-24 07:30:00,113.26312,22.30216,115.4379517005,18.69312,5.45216,19.472,94.57,16.85,96.0593951678,133.34,99.47312,12.79216,100.2922776688,18.69312,5.45216,19.472,80.78,7.34,81.1127856753,134.85,102.26312,12.85216,103.0675687537,18.69312,5.45216,19.472,83.57,7.4,83.8969898149,133.34,18.69312,5.45216,19.472,18.69312,5.45216,19.472,0.0,0.0,0.0,134.85
2020-02-24 08:00:00,118.4612,8.00785,118.7315525337,20.7012,6.03785,21.56375,97.76,1.97,97.7798471056,133.65,101.8012,8.65785,102.1686972025,20.7012,6.03785,21.56375,81.1,2.62,81.1423095555,135.11,104.6012,8.49785,104.9458169536,20.7012,6.03785,21.56375,83.9,2.46,83.9360566145,133.65,20.7012,6.03785,21.56375,20.7012,6.03785,21.56375,0.0,0.0,0.0,135.11
2020-02-24 08:30:00,120.63576,7.23293,120.852397027,23.25576,6.78293,24.22475,97.38,0.45,97.3810397357,133.45,103.87576,7.50293,104.146375233,23.25576,6.78293,24.22475,80.62,0.72,80.623215019,134.95,106.70576,7.27293,106.9533296722,23.25576,6.78293,24.22475,83.45,0.49,83.4514385736,133.45,23.25576,6.78293,24.22475,23.25576,6.78293,24.22475,0.0,0.0,0.0,134.95
2020-02-24 09:00:00,123.104,8.67825,123.409508706,23.034,6.71825,23.99375,100.07,1.96,100.0891927233,133.38,105.984,7.43825,106.2446978398,23.034,6.71825,23.99375,82.95,0.72,82.9531247151,134.87,108.824,7.59825,109.0889379317,23.034,6.71825,23.99375,85.79,0.88,85.7945132278,133.38,23.034,6.71825,23.99375,23.034,6.71825,23.99375,0.0,0.0,0.0,134.87
2020-02-24 09:30:00,125.2112,9.70785,125.5869696946,23.3412,6.80785,24.31375,101.87,2.9,101.9112697399,133.18,107.8212,8.34785,108.1438753192,23.3412,6.80785,24.31375,84.48,1.54,84.4940352924,134.66,110.7012,8.57785,111.0330364894,23.3412,6.80785,24.31375,87.36,1.77,87.3779291355,133.18,23.3412,6.80785,24.31375,23.3412,6.80785,24.31375,0.0,0.0,0.0,134.66
2020-02-24 10:00:00,125.6088,9.86465,125.9955632436,23.3988,6.82465,24.37375,102.21,3.04,102.2551988898,133.38,108.1288,8.58465,108.4690444554,23.3988,6.82465,24.37375,84.73,1.76,84.7482772686,134.86,111.0088,8.82465,111.3590055858,23.3988,6.82465,24.37375,87.61,2.0,87.6328254708,133.38,23.3988,6.82465,24.37375,23.3988,6.82465,24.37375,0.0,0.0,0.0,134.86
2020-02-24 10:30:00,125.25888,9.56759,125.623746948,23.16888,6.75759,24.13425,102.09,2.81,102.1286649281,133.46,107.82888,8.32759,108.1499704913,23.16888,6.75759,24.13425,84.66,1.57,84.6745563909,134.93,110.68888,8.55759,111.0191897929,23.16888,6.75759,24.13425,87.52,1.8,87.5385080979,133.46,23.16888,6.75759,24.13425,23.16888,6.75759,24.13425,0.0,0.0,0.0,134.93
2020-02-24 11:00:00,124.92088,10.10359,125.3288027185,23.84088,6.95359,24.83425,101.08,3.15,101.129070499,133.23,107.66088,8.82359,108.0218534504,23.84088,6.95359,24.83425,83.82,1.87,83.8408569851,134.74,110.49088,9.05359,110.8611837167,23.84088,6.95359,24.83425,86.65,2.1,86.6754434658,133.23,23.84088,6.95359,24.83425,23.84088,6.95359,24.83425,0.0,0.0,0.0,134.74
2020-02-24 11:30:00,124.93928,10.15604,125.3513814659,24.08928,7.02604,25.093,100.85,3.13,100.8985599501,133.41,107.65928,8.85604,108.0229143034,24.08928,7.02604,25.093,83.57,1.83,83.590034095,134.93,110.50928,9.08604,110.8821766065,24.08928,7.02604,25.093,86.42,2.06,86.4445487003,133.41,24.08928,7.02604,25.093,24.08928,7.02604,25.093,0.0,0.0,0.0,134.93
2020-02-24 12:00:00,125.35096,10.19653,125.7649887567,23.85096,6.95653,24.84475,101.5,3.24,101.5516991488,133.88,108.02096,8.91653,108.3883402704,23.85096,6.95653,24.84475,84.17,1.96,84.1928173896,135.38,110.90096,9.15653,111.2783221053,23.85096,6.95653,24.84475,87.05,2.2,87.0777956772,133.88,23.85096,6.95653,24.84475,23.85096,6.95653,24.84475,0.0,0.0,0.0,135.38
2020-02-24 12:30:00,125.04456,9.98758,125.442790705,24.09456,7.02758,25.0985,100.95,2.96,100.9933864171,134.19,107.79456,8.67758,108.143273301,24.09456,7.02758,25.0985,83.7,1.65,83.7162618611,135.69,110.65456,8.90758,111.0125066389,24.09456,7.02758,25.0985,86.56,1.88,86.5804134894,134.19,24.09456,7.02758,25.0985,24.09456,7.02758,25.0985,0.0,0.0,0.0,135.69
2020-02-24 13:00:00,121.962,10.5185,122.414738844,24.612,7.1785,25.6375,97.35,3.34,97.4072795021,134.56,105.502,8.5085,105.8445396619,24.612,7.1785,25.6375,80.89,1.33,80.9009332455,136.06,108.412,8.6885,108.7596054436,24.612,7.1785,25.6375,83.8,1.51,83.8136033112,134.56,24.612,7.1785,25.6375,24.612,7.1785,25.6375,0.0,0.0,0.0,136.06
2020-02-24 13:30:00,117.55256,34.69283,122.5650717617,24.83256,7.24283,25.86725,92.72,27.45,96.6979880866,132.74,107.20256,22.67283,109.5739297952,24.83256,7.24283,25.86725,82.37,15.43,83.8027553246,134.22,110.16256,23.19283,112.577515469,24.83256,7.24283,25.86725,85.33,15.95,86.8078994101,132.74,24.83256,7.24283,25.86725,24.83256,7.24283,25.86725,0.0,0.0,0.0,134.22
2020-02-24 14:00:00,117.89552,34.29661,122.7827801182,24.60552,7.17661,25.63075,93.29,27.12,97.1520380641,132.74,107.47552,23.24661,109.9608670199,24.60552,7.17661,25.63075,82.87,16.07,84.4137536187,134.22,110.42552,23.78661,112.95839182,24.60552,7.17661,25.63075,85.82,16.61,87.4126106463,132.74,24.60552,7.17661,25.63075,24.60552,7.17661,25.63075,0.0,0.0,0.0,134.22
2020-02-24 14:30:00,116.84672,34.11071,121.7238535024,24.03672,7.01071,25.03825,92.81,27.1,96.6856044093,132.99,106.54672,23.04071,109.0095310515,24.03672,7.01071,25.03825,82.51,16.03,84.0527274989,134.49,109.47672,23.55071,111.9811955797,24.03672,7.01071,25.03825,85.44,16.54,87.0262328267,132.99,24.03672,7.01071,25.03825,24.03672,7.01071,25.03825,0.0,0.0,0.0,134.49
2020-02-24 15:00:00,115.4608,34.6444,120.5463843838,23.0208,6.7144,23.98,92.44,27.93,96.5672744774,133.28,105.3708,22.1544,107.6746160058,23.0208,6.7144,23.98,82.35,15.44,83.7849395775,134.8,108.2608,22.6544,110.6057080625,23.0208,6.7144,23.98,85.24,15.94,86.7175945238,133.28,23.0208,6.7144,23.98,23.0208,6.7144,23.98,0.0,0.0,0.0,134.8
2020-02-24 15:30:00,114.22976,35.65118,119.6638822078,23.72976,6.92118,24.7185,90.5,28.73,94.9508446513,133.52,104.23976,21.77118,106.4890221734,23.72976,6.92118,24.7185,80.51,14.85,81.868080471,135.02,107.05976,22.25118,109.3476438825,23.72976,6.92118,24.7185,83.33,15.33,84.7283765925,133.52,23.72976,6.92118,24.7185,23.72976,6.92118,24.7185,0.0,0.0,0.0,135.02
2020-02-24 16:00:00,115.7376,36.1093,121.2397360614,24.4776,7.1393,25.4975,91.26,28.97,95.7478380957,133.24,105.5076,21.5393,107.6837736256,24.4776,7.1393,25.4975,81.03,14.4,82.2995801933,134.78,108.3376,22.0093,110.5506438708,24.4776,7.1393,25.4975,83.86,14.87,85.1681660012,133.24,24.4776,7.1393,25.4975,24.4776,7.1393,25.4975,0.0,0.0,0.0,134.78
2020-02-24 16:30:00,116.79848,37.54289,122.6839578749,24.79848,7.23289,25.83175,92.0,30.31,96.8643179917,133.38,106.40848,20.52289,108.3695235288,24.79848,7.23289,25.83175,81.61,13.29,82.6850421781,134.92,109.22848,20.97289,111.2237517712,24.79848,7.23289,25.83175,84.43,13.74,85.540706684,133.38,24.79848,7.23289,25.83175,24.79848,7.23289,25.83175,0.0,0.0,0.0,134.92
2020-02-24 17:00:00,118.51,36.865,124.1114351097,24.36,7.105,25.375,94.15,29.76,98.7414811515,133.52,108.06,19.065,109.7289288429,24.36,7.105,25.375,83.7,11.96,84.5501720873,135.05,110.93,19.505,112.6317447481,24.36,7.105,25.375,86.57,12.4,87.4535585325,133.52,24.36,7.105,25.375,24.36,7.105,25.375,0.0,0.0,0.0,135.05
2020-02-24 17:30:00,121.73256,36.83408,127.1831970568,23.60256,6.88408,24.586,98.13,29.95,102.5987300116,133.2,110.73256,18.46408,112.2614007324,23.60256,6.88408,24.586,87.13,11.58,87.8961506552,134.76,113.63256,18.88408,115.1910029889,23.60256,6.88408,24.586,90.03,12.0,90.8262126261,133.2,23.60256,6.88408,24.586,23.60256,6.88408,24.586,0.0,0.0,0.0,134.76
2020-02-24 18:00:00,124.77512,36.21941,129.925656557,23.41512,6.82941,24.39075,101.36,29.39,105.5349311839,132.15,113.15512,19.37941,114.8026250317,23.41512,6.82941,24.39075,89.74,12.55,90.6132997964,133.68,116.06512,19.80941,117.7434703292,23.41512,6.82941,24.39075,92.65,12.98,93.554812276,132.15,23.41512,6.82941,24.39075,23.41512,6.82941,24.39075,0.0,0.0,0.0,133.68
2020-02-24 18:30:00,126.82312,37.28966,132.1916128559,24.27312,7.07966,25.2845,102.55,30.21,106.9071868492,131.89,114.83312,20.33966,116.6205265717,24.27312,7.07966,25.2845,90.56,13.26,91.5256313827,133.47,117.74312,20.769660000000002,119.5609513338,24.27312,7.07966,25.2845,93.47,13.69,94.4672271214,131.89,24.27312,7.07966,25.2845,24.27312,7.07966,25.2845,0.0,0.0,0.0,133.47
