Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-24 19:00:00,126.13224,28.52107,129.3166400792,24.31224,7.09107,25.32525,101.82,21.43,104.0507438705,132.26,112.37224,16.55107,113.5845862816,24.31224,7.09107,25.32525,88.06,9.46,88.5666709321,133.77,115.23224,16.79107,116.4491698861,24.31224,7.09107,25.32525,90.92,9.7,91.4359688525,132.26,24.31224,7.09107,25.32525,24.31224,7.09107,25.32525,0.0,0.0,0.0,133.77
2020-02-24 19:30:00,126.20592,10.00631,126.6019766151,24.05592,7.01631,25.05825,102.15,2.99,102.1937502981,132.75,108.37592,9.92631,108.8295532751,24.05592,7.01631,25.05825,84.32,2.91,84.3701991227,134.25,111.18592,9.79631,111.6166497251,24.05592,7.01631,25.05825,87.13,2.7800000000000002,87.1743385407,132.75,24.05592,7.01631,25.05825,24.05592,7.01631,25.05825,0.0,0.0,0.0,134.25
2020-02-24 20:00:00,121.4896,11.2928,122.0133199286,24.2496,7.0728,25.26,97.24,4.22,97.3315262389,133.59,104.5496,11.9228,105.2272399144,24.2496,7.0728,25.26,80.3,4.85,80.4463330426,135.08,107.3096,11.8128,107.9578273957,24.2496,7.0728,25.26,83.06,4.74,83.1951392811,133.59,24.2496,7.0728,25.26,24.2496,7.0728,25.26,0.0,0.0,0.0,135.08
2020-02-24 20:30:00,119.88944,12.72067,120.5624040436,22.93944,6.69067,23.89525,96.95,6.03,97.1373429738,134.02,103.04944,12.99067,103.8650306473,22.93944,6.69067,23.89525,80.11,6.3,80.3573400506,135.49,105.81944,12.91067,106.6041241311,22.93944,6.69067,23.89525,82.88,6.22,83.1130723773,134.02,22.93944,6.69067,23.89525,22.93944,6.69067,23.89525,0.0,0.0,0.0,135.49
2020-02-24 21:00:00,112.40288,33.69584,117.3448638228,22.92288,6.68584,23.878,89.48,27.01,93.4676976286,133.04,99.82288,14.23584,100.8328642457,22.92288,6.68584,23.878,76.9,7.55,77.2697385786,134.5,102.48288,14.40584,103.4904291188,22.92288,6.68584,23.878,79.56,7.72,79.9336725041,133.04,22.92288,6.68584,23.878,22.92288,6.68584,23.878,0.0,0.0,0.0,134.5
2020-02-24 21:30:00,105.00784,46.95062,115.026115208,23.24784,6.78062,24.2165,81.76,40.17,91.095150804,132.01,95.37784,13.83062,96.3754035667,23.24784,6.78062,24.2165,72.13,7.05,72.4737152352,133.45,97.89784,14.14062,98.9138221415,23.24784,6.78062,24.2165,74.65,7.36,75.0119463819,132.01,23.24784,6.78062,24.2165,23.24784,6.78062,24.2165,0.0,0.0,0.0,133.45
2020-02-24 22:00:00,98.56264,49.65577,110.3643488544,23.64264,6.89577,24.62775,74.92,42.76,86.2636887688,132.54,89.77264,12.34577,90.6175751687,23.64264,6.89577,24.62775,66.13,5.45,66.3541965515,134.01,92.18264,12.62577,93.0432651268,23.64264,6.89577,24.62775,68.54,5.73,68.7790992962,132.54,23.64264,6.89577,24.62775,23.64264,6.89577,24.62775,0.0,0.0,0.0,134.01
2020-02-24 22:30:00,91.15776,51.42643,104.663340816,23.26776,6.78643,24.23725,67.89,44.64,81.2513489119,134.17,83.46776,10.13643,84.0809976901,23.26776,6.78643,24.23725,60.2,3.35,60.2931380839,135.6,85.80776,10.39643,86.4352788678,23.26776,6.78643,24.23725,62.54,3.61,62.6441034735,134.17,23.26776,6.78643,24.23725,23.26776,6.78643,24.23725,0.0,0.0,0.0,135.6
2020-02-24 23:00:00,84.94784,53.27437,100.2711026147,22.91784,6.68437,23.87275,62.03,46.59,77.578018794,135.5,78.10784,8.83437,78.6058570513,22.91784,6.68437,23.87275,55.19,2.15,55.2318621812,136.88,80.38784,9.06437,80.8972658584,22.91784,6.68437,23.87275,57.47,2.38,57.5192602525,135.5,22.91784,6.68437,23.87275,22.91784,6.68437,23.87275,0.0,0.0,0.0,136.88
2020-02-24 23:30:00,80.44552,43.29036,91.3539104636,22.59552,6.59036,23.537,57.85,36.7,68.5092147087,134.3,72.15552,18.96036,74.605055578,22.59552,6.59036,23.537,49.56,12.37,51.080431674,135.62,74.90552,10.25036,75.6036163593,22.59552,6.59036,23.537,52.31,3.66,52.437884206,134.3,22.59552,6.59036,23.537,22.59552,6.59036,23.537,0.0,0.0,0.0,135.62
2020-02-25 00:00:00,78.31928,39.20229,87.5826989819,22.97928,6.70229,23.93675,55.34,32.5,64.1776098028,133.81,69.66928,23.06229,73.3871773252,22.97928,6.70229,23.93675,46.69,16.36,49.4732826887,135.16,72.57928,11.07229,73.4189859039,22.97928,6.70229,23.93675,49.6,4.37,49.7921369294,133.81,22.97928,6.70229,23.93675,22.97928,6.70229,23.93675,0.0,0.0,0.0,135.16
2020-02-25 00:30:00,77.09192,39.58806,86.6624406756,20.46192,5.96806,21.3145,56.63,33.62,65.857887151,133.41,68.45192,23.358060000000002,72.3274796924,20.46192,5.96806,21.3145,47.99,17.39,51.0436303568,134.75,71.39192,9.17806,71.9794625338,20.46192,5.96806,21.3145,50.93,3.21,51.0310591699,133.41,20.46192,5.96806,21.3145,20.46192,5.96806,21.3145,0.0,0.0,0.0,134.75
2020-02-25 01:00:00,81.31112,38.51866,89.9732482677,20.12112,5.86866,20.9595,61.19,32.65,69.3558836725,133.04,72.01112,23.32866,75.6956259043,20.12112,5.86866,20.9595,51.89,17.46,54.7487324054,134.37,75.03112,8.85866,75.5522655216,20.12112,5.86866,20.9595,54.91,2.99,54.991346592,133.04,20.12112,5.86866,20.9595,20.12112,5.86866,20.9595,0.0,0.0,0.0,134.37
2020-02-25 01:30:00,83.38976,37.41493,91.398736642,21.47976,6.26493,22.37475,61.91,31.15,69.3049103599,133.15,74.03976,24.03493,77.8432008653,21.47976,6.26493,22.37475,52.56,17.77,55.482668465,134.5,77.08976,8.99493,77.612755798,21.47976,6.26493,22.37475,55.61,2.73,55.6769701043,133.15,21.47976,6.26493,22.37475,21.47976,6.26493,22.37475,0.0,0.0,0.0,134.5
2020-02-25 02:00:00,83.01424,37.24207,90.9853604744,20.54424,5.99207,21.40025,62.47,31.25,69.8502927696,133.38,73.78424,23.95207,77.5745817241,20.54424,5.99207,21.40025,53.24,17.96,56.1877139595,134.74,76.85424,8.58207,77.3319218141,20.54424,5.99207,21.40025,56.31,2.59,56.3695325508,133.38,20.54424,5.99207,21.40025,20.54424,5.99207,21.40025,0.0,0.0,0.0,134.74
2020-02-25 02:30:00,82.12208,38.23519,90.5867858899,19.97208,5.82519,20.80425,62.15,32.41,70.0930139172,133.66,72.89208,24.09519,76.77130654,19.97208,5.82519,20.80425,52.92,18.27,55.9849917389,135.05,75.95208,8.17519,76.3907860142,19.97208,5.82519,20.80425,55.98,2.35,56.02930394,133.66,19.97208,5.82519,20.80425,19.97208,5.82519,20.80425,0.0,0.0,0.0,135.05
2020-02-25 03:00:00,80.92344,38.30892,89.5331027777,19.81344,5.77892,20.639,61.11,32.53,69.2288451442,133.9,71.71344,23.89892,75.5908450396,19.81344,5.77892,20.639,51.9,18.12,54.9722147998,135.24,74.76344,8.36892,75.2303847033,19.81344,5.77892,20.639,54.95,2.59,55.0110043537,133.9,19.81344,5.77892,20.639,19.81344,5.77892,20.639,0.0,0.0,0.0,135.24
2020-02-25 03:30:00,78.39064,39.12602,87.6124299438,21.86064,6.3760200000000005,22.7715,56.53,32.75,65.3314885794,134.2,69.76064,24.61602,73.9763160332,21.86064,6.3760200000000005,22.7715,47.9,18.24,51.2553177729,135.52,72.69064,8.94602,73.2390634665,21.86064,6.3760200000000005,22.7715,50.83,2.5700000000000003,50.8949290205,134.2,21.86064,6.3760200000000005,22.7715,21.86064,6.3760200000000005,22.7715,0.0,0.0,0.0,135.52
2020-02-25 04:00:00,77.0804,39.17595,86.4646929247,21.6204,6.30595,22.52125,55.46,32.87,64.4689731576,134.49,68.6004,24.57595,72.8696932789,21.6204,6.30595,22.52125,46.98,18.27,50.4074726603,135.79,71.6204,8.93595,72.1757085075,21.6204,6.30595,22.52125,50.0,2.63,50.0691212226,134.49,21.6204,6.30595,22.52125,21.6204,6.30595,22.52125,0.0,0.0,0.0,135.79
2020-02-25 04:30:00,77.86408,38.57119,86.893910329,18.72408,5.46119,19.50425,59.14,33.11,67.7776637249,134.49,69.06408,23.97119,73.1058485777,18.72408,5.46119,19.50425,50.34,18.51,53.6352095176,135.79,72.13408,7.84119,72.5590088002,18.72408,5.46119,19.50425,53.41,2.38,53.4630012251,134.49,18.72408,5.46119,19.50425,18.72408,5.46119,19.50425,0.0,0.0,0.0,135.79
2020-02-25 05:00:00,77.22096,38.72528,86.3870590679,19.08096,5.56528,19.876,58.14,33.16,66.9316457291,134.33,68.56096,24.14528,72.6883744652,19.08096,5.56528,19.876,49.48,18.58,52.8534464345,135.64,71.57096,7.83528,71.9985689302,19.08096,5.56528,19.876,52.49,2.27,52.5390616589,134.33,19.08096,5.56528,19.876,19.08096,5.56528,19.876,0.0,0.0,0.0,135.64
2020-02-25 05:30:00,81.1768,36.9649,89.1968423782,16.5768,4.8349,17.2675,64.6,32.13,72.1491295859,133.74,71.6968,22.6849,75.1999721958,16.5768,4.8349,17.2675,55.12,17.85,57.9382162307,135.08,74.8568,7.6549,75.2471793508,16.5768,4.8349,17.2675,58.28,2.8200000000000003,58.3481859187,133.74,16.5768,4.8349,17.2675,16.5768,4.8349,17.2675,0.0,0.0,0.0,135.08
2020-02-25 06:00:00,84.98976,35.45368,92.0881248066,16.94976,4.9436800000000005,17.656,68.04,30.51,74.5674305579,133.12,74.93976,22.23368,78.1684345193,16.94976,4.9436800000000005,17.656,57.99,17.29,60.5126780105,134.48,78.15976,8.15368,78.5839078998,16.94976,4.9436800000000005,17.656,61.21,3.21,61.2941122784,133.12,16.94976,4.9436800000000005,17.656,16.94976,4.9436800000000005,17.656,0.0,0.0,0.0,134.48
2020-02-25 06:30:00,94.27024,45.37382,104.6215163867,17.43024,5.08382,18.1565,76.84,40.29,86.7621443949,132.83,85.09024,13.81382,86.2042375191,17.43024,5.08382,18.1565,67.66,8.73,68.2208802347,134.18,88.71024,19.07382,90.7376288551,17.43024,5.08382,18.1565,71.28,13.99,72.6399235958,132.83,17.43024,5.08382,18.1565,17.43024,5.08382,18.1565,0.0,0.0,0.0,134.18
2020-02-25 07:00:00,105.72984,35.25537,111.4528607989,15.78984,4.60537,16.44775,89.94,30.65,95.0190828202,132.74,94.14984,12.22537,94.9402551274,15.78984,4.60537,16.44775,78.36,7.62,78.7296259359,134.18,97.99984,19.48537,99.9182079706,15.78984,4.60537,16.44775,82.21,14.88,83.5457868477,132.74,15.78984,4.60537,16.44775,15.78984,4.60537,16.44775,0.0,0.0,0.0,134.18
2020-02-25 07:30:00,112.48696,39.55453,119.2387395671,17.70696,5.16453,18.44475,94.78,34.39,100.8261895541,132.56,101.63696,9.64453,102.0935286733,17.70696,5.16453,18.44475,83.93,4.48,84.0494812596,134.02,105.78696,26.78453,109.1251206339,17.70696,5.16453,18.44475,88.08,21.62,90.6946018239,132.56,17.70696,5.16453,18.44475,17.70696,5.16453,18.44475,0.0,0.0,0.0,134.02
2020-02-25 08:00:00,114.22952,41.62736,121.5780421787,19.73952,5.75736,20.562,94.49,35.87,101.0693672682,132.64,104.11952,10.86736,104.6851181324,19.73952,5.75736,20.562,84.38,5.11,84.5345875958,134.12,108.37952,30.96736,112.7168919941,19.73952,5.75736,20.562,88.64,25.21,92.1552695184,132.64,19.73952,5.75736,20.562,19.73952,5.75736,20.562,0.0,0.0,0.0,134.12
2020-02-25 08:30:00,115.54568,39.89124,122.2379449901,19.61568,5.72124,20.433,95.93,34.17,101.8339520985,132.43,105.35568,12.17124,106.0563925061,19.61568,5.72124,20.433,85.74,6.45,85.9822661948,133.91,109.64568,32.26124,114.2933189167,19.61568,5.72124,20.433,90.03,26.54,93.8603883435,132.43,19.61568,5.72124,20.433,19.61568,5.72124,20.433,0.0,0.0,0.0,133.91
2020-02-25 09:00:00,116.32568,39.00874,122.692076451,19.19568,5.59874,19.9955,97.13,33.41,102.7154564805,132.26,106.10568,13.02874,106.9025883421,19.19568,5.59874,19.9955,86.91,7.43,87.2270198964,133.76,110.50568,33.10874,115.3589787431,19.19568,5.59874,19.9955,91.31,27.51,95.3641242816,132.26,19.19568,5.59874,19.9955,19.19568,5.59874,19.9955,0.0,0.0,0.0,133.76
2020-02-25 09:30:00,116.97336,38.07223,123.0132580126,19.17336,5.59223,19.97225,97.8,32.48,103.0523672702,132.05,106.88336,13.57223,107.7416264591,19.17336,5.59223,19.97225,87.71,7.98,88.0722686207,133.52,111.36336,33.62223,116.3282093933,19.17336,5.59223,19.97225,92.19,28.03,96.3570288043,132.05,19.17336,5.59223,19.97225,19.17336,5.59223,19.97225,0.0,0.0,0.0,133.52
2020-02-25 10:00:00,113.81704,39.21747,120.3840876012,22.03704,6.42747,22.95525,91.78,32.79,97.461543698,132.13,104.33704,13.64747,105.2258112507,22.03704,6.42747,22.95525,82.3,7.22,82.6160904425,133.6,108.65704,33.71747,113.7682738058,22.03704,6.42747,22.95525,86.62,27.29,90.8172257889,132.13,22.03704,6.42747,22.95525,22.03704,6.42747,22.95525,0.0,0.0,0.0,133.6
2020-02-25 10:30:00,113.606,39.9655,120.4307453529,22.716,6.6255,23.6625,90.89,33.34,96.8119192042,132.21,104.106,13.6355,104.9951717759,22.716,6.6255,23.6625,81.39,7.01,81.6913226726,133.74,108.396,33.7055,113.5154330752,22.716,6.6255,23.6625,85.68,27.08,89.8576029059,132.21,22.716,6.6255,23.6625,22.716,6.6255,23.6625,0.0,0.0,0.0,133.74
2020-02-25 11:00:00,113.58552,38.89536,120.0604821879,22.95552,6.69536,23.912,90.63,32.2,96.1802313368,131.93,104.10552,14.71536,105.1403876462,22.95552,6.69536,23.912,81.15,8.02,81.5453426015,133.39,108.39552,34.77536,113.8372277386,22.95552,6.69536,23.912,85.44,28.08,89.9359772282,131.93,22.95552,6.69536,23.912,22.95552,6.69536,23.912,0.0,0.0,0.0,133.39
2020-02-25 11:30:00,116.76472,19.20471,118.3335147913,23.36472,6.81471,24.33825,93.4,12.39,94.2182153302,132.68,103.33472,13.72471,104.2421796686,23.36472,6.81471,24.33825,79.97,6.91,80.2679824089,134.17,107.57472,25.10471,110.4652291323,23.36472,6.81471,24.33825,84.21,18.29,86.1733613131,132.68,23.36472,6.81471,24.33825,23.36472,6.81471,24.33825,0.0,0.0,0.0,134.17
2020-02-25 12:00:00,122.1612,7.6291,122.3991909787,20.6712,6.0291,21.5325,101.49,1.6,101.5026112965,133.11,105.6012,12.3991,106.3266247101,20.6712,6.0291,21.5325,84.93,6.37,85.1685493595,134.61,110.0612,19.5891,111.7908788061,20.6712,6.0291,21.5325,89.39,13.56,90.4126412622,133.11,20.6712,6.0291,21.5325,20.6712,6.0291,21.5325,0.0,0.0,0.0,134.61
2020-02-25 12:30:00,125.71496,6.83103,125.9004135762,18.89496,5.51103,19.68225,106.82,1.32,106.8281554647,133.11,108.52496,11.40103,109.1221811918,18.89496,5.51103,19.68225,89.63,5.89,89.8233210252,134.67,113.12496,19.55103,114.8020006318,18.89496,5.51103,19.68225,94.23,14.04,95.2702183266,133.11,18.89496,5.51103,19.68225,18.89496,5.51103,19.68225,0.0,0.0,0.0,134.67
2020-02-25 13:00:00,125.62624,7.27432,125.8366715548,14.82624,4.32432,15.444,110.8,2.95,110.8392642523,133.52,107.71624,10.07432,108.1863220708,14.82624,4.32432,15.444,92.89,5.75,93.067795719,135.0,112.44624,18.65432,113.983071308,14.82624,4.32432,15.444,97.62,14.33,98.666171001,133.52,14.82624,4.32432,15.444,14.82624,4.32432,15.444,0.0,0.0,0.0,135.0
2020-02-25 13:30:00,127.01552,7.10161,127.2138954103,12.72552,3.7116100000000003,13.25575,114.29,3.39,114.3402649988,133.18,109.00552,9.72161,109.438170176,12.72552,3.7116100000000003,13.25575,96.28,6.01,96.4673960465,134.69,113.81552,17.65161,115.176177782,12.72552,3.7116100000000003,13.25575,101.09,13.94,102.0466153285,133.18,12.72552,3.7116100000000003,13.25575,12.72552,3.7116100000000003,13.25575,0.0,0.0,0.0,134.69
2020-02-25 14:00:00,124.61192,8.52181,124.9029697476,16.77192,4.89181,17.47075,107.84,3.63,107.9010773811,133.25,107.30192,11.19181,107.8840055187,16.77192,4.89181,17.47075,90.53,6.3,90.7489443465,134.77,111.92192,18.55181,113.4490450853,16.77192,4.89181,17.47075,95.15,13.66,96.1255330284,133.25,16.77192,4.89181,17.47075,16.77192,4.89181,17.47075,0.0,0.0,0.0,134.77
2020-02-25 14:30:00,122.27616,8.75138,122.5889308064,14.81616,4.3213799999999996,15.4335,107.46,4.43,107.5512738186,134.34,105.12616,11.98138,105.8067246589,14.81616,4.3213799999999996,15.4335,90.31,7.66,90.634274422,135.88,109.75616,16.91138,111.051381943,14.81616,4.3213799999999996,15.4335,94.94,12.59,95.7711423133,134.34,14.81616,4.3213799999999996,15.4335,14.81616,4.3213799999999996,15.4335,0.0,0.0,0.0,135.88
2020-02-25 15:00:00,124.81472,7.46221,125.037589975,11.18472,3.26221,11.65075,113.63,4.2,113.7075938537,134.91,106.71472,10.81221,107.2610616662,11.18472,3.26221,11.65075,95.53,7.55,95.8278842509,136.49,111.54472,16.14221,112.7066790548,11.18472,3.26221,11.65075,100.36,12.88,101.1831211221,134.91,11.18472,3.26221,11.65075,11.18472,3.26221,11.65075,0.0,0.0,0.0,136.49
2020-02-25 15:30:00,126.45272,6.64871,126.6273893755,9.73272,2.83871,10.13825,116.72,3.81,116.7821668749,135.0,107.91272,10.06871,108.3814285699,9.73272,2.83871,10.13825,98.18,7.23,98.4458495824,136.49,112.84272,16.08871,113.9838850297,9.73272,2.83871,10.13825,103.11,13.25,103.9578501124,135.0,9.73272,2.83871,10.13825,9.73272,2.83871,10.13825,0.0,0.0,0.0,136.49
2020-02-25 16:00:00,127.22528,7.51154,127.4468324606,10.80528,3.15154,11.2555,116.42,4.36,116.5016137227,134.82,108.71528,10.85154,109.2555171415,10.80528,3.15154,11.2555,97.91,7.7,98.2123113464,136.37,113.62528,15.86154,114.7270356379,10.80528,3.15154,11.2555,102.82,12.71,103.6025892534,134.82,10.80528,3.15154,11.2555,10.80528,3.15154,11.2555,0.0,0.0,0.0,136.37
2020-02-25 16:30:00,128.6436,8.7498,128.9408190644,11.7936,3.4398,12.285,116.85,5.31,116.970588611,134.75,109.8736,11.9698,110.5236811231,11.7936,3.4398,12.285,98.08,8.53,98.4502275264,136.37,114.7936,15.2598,115.8034200574,11.7936,3.4398,12.285,103.0,11.82,103.6759972221,134.75,11.7936,3.4398,12.285,11.7936,3.4398,12.285,0.0,0.0,0.0,136.37
2020-02-25 17:00:00,131.85344,8.56267,132.1311808672,12.52344,3.65267,13.04525,119.33,4.91,119.430971695,134.67,112.62344,12.20267,113.2825864489,12.52344,3.65267,13.04525,100.1,8.55,100.4644837741,136.21,117.63344,15.44267,118.6427505706,12.52344,3.65267,13.04525,105.11,11.79,105.7691646937,134.67,12.52344,3.65267,13.04525,12.52344,3.65267,13.04525,0.0,0.0,0.0,136.21
2020-02-25 17:30:00,127.60528,35.09404,132.3431113712,18.66528,5.44404,19.443,108.94,29.65,112.9028170596,133.84,113.73528,11.87404,114.3534290811,18.66528,5.44404,19.443,95.07,6.43,95.2871964117,135.35,118.50528,27.10404,121.5653337601,18.66528,5.44404,19.443,99.84,21.66,102.1625234614,133.84,18.66528,5.44404,19.443,18.66528,5.44404,19.443,0.0,0.0,0.0,135.35
2020-02-25 18:00:00,131.15504,39.13522,136.8693170943,13.83504,4.03522,14.4115,117.32,35.1,122.4581250877,132.7,118.21504,9.42522,118.5901785742,13.83504,4.03522,14.4115,104.38,5.39,104.5190724222,134.27,123.22504,29.58522,126.7268547919,13.83504,4.03522,14.4115,109.39,25.55,112.3342093932,132.7,13.83504,4.03522,14.4115,13.83504,4.03522,14.4115,0.0,0.0,0.0,134.27
2020-02-25 18:30:00,133.60064,36.49102,138.4944964576,9.50064,2.77102,9.8965,124.1,33.72,128.5995660957,131.83,120.17064,9.42102,120.5393642585,9.50064,2.77102,9.8965,110.67,6.65,110.8696144126,133.31,125.32064,29.35102,128.7118688585,9.50064,2.77102,9.8965,115.82,26.58,118.8308411146,131.83,9.50064,2.77102,9.8965,9.50064,2.77102,9.8965,0.0,0.0,0.0,133.31
2020-02-25 19:00:00,137.06864,10.19002,137.4468936682,9.42864,2.75002,9.8215,127.64,7.44,127.8566509807,133.77,116.93864,11.55002,117.5076528872,9.42864,2.75002,9.8215,107.51,8.8,107.8695513108,135.28,122.02864,14.64002,122.9036987476,9.42864,2.75002,9.8215,112.6,11.89,113.2260221857,133.77,9.42864,2.75002,9.8215,9.42864,2.75002,9.8215,0.0,0.0,0.0,135.28
2020-02-25 19:30:00,134.806,8.913,135.1003301439,9.576,2.793,9.975,125.23,6.12,125.3794532609,134.5,114.756,13.113,115.5027718499,9.576,2.793,9.975,105.18,10.32,105.6850736859,136.05,119.816,12.663,120.4832993614,9.576,2.793,9.975,110.24,9.87,110.6809581635,134.5,9.576,2.793,9.975,9.576,2.793,9.975,0.0,0.0,0.0,136.05
2020-02-25 20:00:00,131.11376,11.76318,131.6403831089,11.63376,3.39318,12.1185,119.48,8.37,119.7728153631,133.68,111.84376,14.48318,112.7776092753,11.63376,3.39318,12.1185,100.21,11.09,100.8217843524,135.24,116.71376,12.20318,117.349986687,11.63376,3.39318,12.1185,105.08,8.81,105.4486723482,133.68,11.63376,3.39318,12.1185,11.63376,3.39318,12.1185,0.0,0.0,0.0,135.24
2020-02-25 20:30:00,127.86008,13.81169,128.603899001,14.20008,4.14169,14.79175,113.66,9.67,114.0706119033,133.48,109.26008,16.35169,110.4768882955,14.20008,4.14169,14.79175,95.06,12.21,95.8409500162,134.97,113.97008,11.73169,114.5722989447,14.20008,4.14169,14.79175,99.77,7.59,100.0582880125,133.48,14.20008,4.14169,14.79175,14.20008,4.14169,14.79175,0.0,0.0,0.0,134.97
2020-02-25 21:00:00,121.65928,15.65854,122.6628317179,15.14928,4.41854,15.7805,106.51,11.24,107.1014364983,133.37,104.06928,17.93854,105.6040068229,15.14928,4.41854,15.7805,88.92,13.52,89.9419635098,134.81,108.50928,10.628540000000001,109.0285729002,15.14928,4.41854,15.7805,93.36,6.21,93.5663064356,133.37,15.14928,4.41854,15.7805,15.14928,4.41854,15.7805,0.0,0.0,0.0,134.81
2020-02-25 21:30:00,117.91104,16.12947,119.0091305588,11.14104,3.24947,11.60525,106.77,12.88,107.5440714312,134.05,100.59104,18.24947,102.2330694226,11.14104,3.24947,11.60525,89.45,15.0,90.6989663668,135.52,105.09104,8.14947,105.4065488931,11.14104,3.24947,11.60525,93.95,4.9,94.0776939556,134.05,11.14104,3.24947,11.60525,11.14104,3.24947,11.60525,0.0,0.0,0.0,135.52
2020-02-25 22:00:00,111.89712,18.03291,113.3408633608,9.74712,2.84291,10.15325,102.15,15.19,103.2732230542,133.96,95.37712,19.44291,97.338696153,9.74712,2.84291,10.15325,85.63,16.6,87.2241761211,135.47,99.72712,6.05291,99.9106409896,9.74712,2.84291,10.15325,89.98,3.21,90.0372395179,133.96,9.74712,2.84291,10.15325,9.74712,2.84291,10.15325,0.0,0.0,0.0,135.47
2020-02-25 22:30:00,99.3108,44.8719,108.9776234199,13.0008,3.7919,13.5425,86.31,41.08,95.5875645678,133.96,88.6208,11.6019,89.3770120123,13.0008,3.7919,13.5425,75.62,7.8100000000000005,76.0222368784,135.4,92.6408,16.0419,94.0194680917,13.0008,3.7919,13.5425,79.64,12.25,80.5766225403,133.96,13.0008,3.7919,13.5425,13.0008,3.7919,13.5425,0.0,0.0,0.0,135.4
2020-02-25 23:00:00,90.66312,55.84966,106.4846742506,14.67312,4.27966,15.2845,75.99,51.57,91.8365123467,134.64,82.73312,9.27966,83.2519143002,14.67312,4.27966,15.2845,68.06,5.0,68.2434143343,136.11,86.54312,19.65966,88.7480357566,14.67312,4.27966,15.2845,71.87,15.38,73.4972196753,134.64,14.67312,4.27966,15.2845,14.67312,4.27966,15.2845,0.0,0.0,0.0,136.11
2020-02-25 23:30:00,85.02544,48.96742,98.1179579315,15.62544,4.5574200000000005,16.2765,69.4,44.41,82.3930100191,134.32,76.65544,9.10742,77.1945696319,15.62544,4.5574200000000005,16.2765,61.03,4.55,61.1993741798,135.76,79.40544,12.47742,80.3797854653,15.62544,4.5574200000000005,16.2765,63.78,7.92,64.2698591876,134.32,15.62544,4.5574200000000005,16.2765,15.62544,4.5574200000000005,16.2765,0.0,0.0,0.0,135.76
2020-02-26 00:00:00,81.88512,44.09816,93.0044116846,15.76512,4.59816,16.422,66.12,39.5,77.0201558035,134.05,73.19512,8.70816,73.7113128522,15.76512,4.59816,16.422,57.43,4.11,57.5768790401,135.5,75.31512,8.54816,75.7986697772,15.76512,4.59816,16.422,59.55,3.95,59.6808595783,134.05,15.76512,4.59816,16.422,15.76512,4.59816,16.422,0.0,0.0,0.0,135.5
2020-02-26 00:30:00,80.058,45.37525,92.0228051983,18.978,5.53525,19.76875,61.08,39.84,72.9245637628,134.05,71.888,9.90525,72.5672000394,18.978,5.53525,19.76875,52.91,4.37,53.0901591634,135.46,73.938,9.73525,74.5761552814,18.978,5.53525,19.76875,54.96,4.2,55.1202467338,134.05,18.978,5.53525,19.76875,18.978,5.53525,19.76875,0.0,0.0,0.0,135.46
2020-02-26 01:00:00,84.21584,44.32587,95.1687472764,19.90584,5.8058700000000005,20.73525,64.31,38.52,74.9637679149,133.48,75.53584,9.72587,76.1594096075,19.90584,5.8058700000000005,20.73525,55.63,3.92,55.7679415076,134.84,77.62584,9.54587,78.2105790144,19.90584,5.8058700000000005,20.73525,57.72,3.74,57.8410407928,133.48,19.90584,5.8058700000000005,20.73525,19.90584,5.8058700000000005,20.73525,0.0,0.0,0.0,134.84
2020-02-26 01:30:00,87.10544,43.41617,97.3258521415,19.01544,5.54617,19.80775,68.09,37.87,77.9126754771,133.48,78.24544,9.22617,78.787505949,19.01544,5.54617,19.80775,59.23,3.68,59.3442103326,134.84,80.10544,9.03617,80.6134845163,19.01544,5.54617,19.80775,61.09,3.49,61.1896085949,133.48,19.01544,5.54617,19.80775,19.01544,5.54617,19.80775,0.0,0.0,0.0,134.84
2020-02-26 02:00:00,85.50992,44.66456,96.472116896,19.969920000000002,5.82456,20.802,65.54,38.84,76.1842319644,133.85,76.59992,9.43456,77.1787449134,19.969920000000002,5.82456,20.802,56.63,3.61,56.7449469116,135.23,78.72992,9.25456,79.2719823393,19.969920000000002,5.82456,20.802,58.76,3.43,58.8600246347,133.85,19.969920000000002,5.82456,20.802,19.969920000000002,5.82456,20.802,0.0,0.0,0.0,135.23
2020-02-26 02:30:00,83.73728,45.44504,95.274255297,20.65728,6.02504,21.518,63.08,39.42,74.3842913524,134.07,75.14728,10.00504,75.8103852833,20.65728,6.02504,21.518,54.49,3.98,54.6351580944,135.43,77.21728,9.845040000000001,77.8423608532,20.65728,6.02504,21.518,56.56,3.8200000000000003,56.6888525197,134.07,20.65728,6.02504,21.518,20.65728,6.02504,21.518,0.0,0.0,0.0,135.43
2020-02-26 03:00:00,83.69472,44.95721,95.0050361132,18.26472,5.32721,19.02575,65.43,39.63,76.4958940075,134.07,74.99472,9.47721,75.591173673,18.26472,5.32721,19.02575,56.73,4.15,56.8815910467,135.49,77.10472,9.30721,77.6644191652,18.26472,5.32721,19.02575,58.84,3.98,58.9744520958,134.07,18.26472,5.32721,19.02575,18.26472,5.32721,19.02575,0.0,0.0,0.0,135.49
2020-02-26 03:30:00,82.61688,45.49284,94.3140888319,18.38688,5.36284,19.153,64.23,40.13,75.7357894261,134.48,74.01688,9.80284,74.663205108,18.38688,5.36284,19.153,55.63,4.44,55.8069036948,135.9,76.13688,9.64284,76.7450901322,18.38688,5.36284,19.153,57.75,4.28,57.9083836763,134.48,18.38688,5.36284,19.153,18.38688,5.36284,19.153,0.0,0.0,0.0,135.9
2020-02-26 04:00:00,80.926,45.3505,92.7668331153,18.996,5.5405,19.7875,61.93,39.81,73.6217427123,134.87,72.606,10.1705,73.3148709762,18.996,5.5405,19.7875,53.61,4.63,53.8095623472,136.25,74.676,10.0005,75.3426504461,18.996,5.5405,19.7875,55.68,4.46,55.8583386792,134.87,18.996,5.5405,19.7875,18.996,5.5405,19.7875,0.0,0.0,0.0,136.25
2020-02-26 04:30:00,82.9684,43.88245,93.8585361944,14.4084,4.20245,15.00875,68.56,39.68,79.214746102,134.48,74.0084,8.33245,74.4759893762,14.4084,4.20245,15.00875,59.6,4.13,59.7429234303,135.84,76.1184,8.17245,76.5558603737,14.4084,4.20245,15.00875,61.71,3.9699999999999998,61.8375694865,134.48,14.4084,4.20245,15.00875,14.4084,4.20245,15.00875,0.0,0.0,0.0,135.84
2020-02-26 05:00:00,83.09336,44.03473,94.0402250224,14.07336,4.10473,14.65975,69.02,39.93,79.738104442,134.4,74.17336,8.47473,74.655933336,14.07336,4.10473,14.65975,60.1,4.37,60.2586665966,135.84,76.34336,8.30473,76.7937312315,14.07336,4.10473,14.65975,62.27,4.2,62.4114805144,134.4,14.07336,4.10473,14.65975,14.07336,4.10473,14.65975,0.0,0.0,0.0,135.84
2020-02-26 05:30:00,84.4056,43.08955,94.7682152969,15.0156,4.37955,15.64125,69.39,38.71,79.4571343556,133.57,75.3956,8.19955,75.8401550602,15.0156,4.37955,15.64125,60.38,3.8200000000000003,60.5007173511,134.97,77.5356,8.02955,77.9502594002,15.0156,4.37955,15.64125,62.52,3.65,62.6264552725,133.57,15.0156,4.37955,15.64125,15.0156,4.37955,15.64125,0.0,0.0,0.0,134.97
2020-02-26 06:00:00,88.9016,39.7813,97.3963362363,14.781600000000001,4.3113,15.3975,74.12,35.47,82.1699172447,132.77,79.5116,7.3013,79.8461239901,14.781600000000001,4.3113,15.3975,64.73,2.99,64.7990200543,134.13,81.6516,7.1213,81.9615562093,14.781600000000001,4.3113,15.3975,66.87,2.81,66.9290146349,132.77,14.781600000000001,4.3113,15.3975,14.781600000000001,4.3113,15.3975,0.0,0.0,0.0,134.13
2020-02-26 06:30:00,98.85184,35.91637,105.1744831476,17.06184,4.97637,17.77275,81.79,30.94,87.4464847778,131.53,88.33184,5.85637,88.5257647658,17.06184,4.97637,17.77275,71.27,0.88,71.2754326539,132.92,90.58184,5.97637,90.778779107,17.06184,4.97637,17.77275,73.52,1.0,73.526800556,131.53,17.06184,4.97637,17.77275,17.06184,4.97637,17.77275,0.0,0.0,0.0,132.92
2020-02-26 07:00:00,107.31216,33.03938,112.2831256897,18.99216,5.53938,19.7835,88.32,27.5,92.5022832151,131.53,95.88216,8.30938,96.2415419777,18.99216,5.53938,19.7835,76.89,2.77,76.9398791265,133.02,98.19216,8.57938,98.5662520676,18.99216,5.53938,19.7835,79.2,3.04,79.2583219605,131.53,18.99216,5.53938,19.7835,18.99216,5.53938,19.7835,0.0,0.0,0.0,133.02
2020-02-26 07:30:00,118.04288,14.06959,118.8784037639,18.51288,5.39959,19.28425,99.53,8.67,99.9069056672,132.12,101.91288,9.28959,102.3353877809,18.51288,5.39959,19.28425,83.4,3.89,83.4906707363,133.61,104.51288,9.15959,104.9134890034,18.51288,5.39959,19.28425,86.0,3.76,86.0821561068,132.12,18.51288,5.39959,19.28425,18.51288,5.39959,19.28425,0.0,0.0,0.0,133.61
2020-02-26 08:00:00,125.1208,6.0419,125.2665923072,16.1208,4.7019,16.7925,109.0,1.34,109.0082363861,133.26,106.9608,5.9818999999999996,107.1279415664,16.1208,4.7019,16.7925,90.84,1.28,90.8490176061,134.77,109.7608,5.8219,109.915093305,16.1208,4.7019,16.7925,93.64,1.12,93.6466977528,133.26,16.1208,4.7019,16.7925,16.1208,4.7019,16.7925,0.0,0.0,0.0,134.77
2020-02-26 08:30:00,128.62192,4.70931,128.7081034945,14.91192,4.34931,15.53325,113.71,0.36,113.7105698693,133.05,109.88192,4.68931,109.9819347491,14.91192,4.34931,15.53325,94.97,0.34,94.9706086113,134.6,112.76192,4.82931,112.8652862361,14.91192,4.34931,15.53325,97.85,0.48,97.8511773051,133.05,14.91192,4.34931,15.53325,14.91192,4.34931,15.53325,0.0,0.0,0.0,134.6
2020-02-26 09:00:00,127.75856,12.85208,128.4033707252,15.77856,4.60208,16.436,111.98,8.25,112.283493444,132.24,109.99856,19.10208,111.6448505861,15.77856,4.60208,16.436,94.22,14.5,95.3292106335,133.77,114.01856,29.38208,117.7435291199,15.77856,4.60208,16.436,98.24,24.78,101.3170568068,132.24,15.77856,4.60208,16.436,15.77856,4.60208,16.436,0.0,0.0,0.0,133.77
2020-02-26 09:30:00,130.08536,8.97573,130.394649489,17.74536,5.17573,18.48475,112.34,3.8,112.4042508093,132.4,109.34536,44.54573,118.0708677649,17.74536,5.17573,18.48475,91.6,39.37,99.7023414971,133.91,114.69536,47.82573,124.2671559808,17.74536,5.17573,18.48475,96.95,42.65,105.916594545,132.4,17.74536,5.17573,18.48475,17.74536,5.17573,18.48475,0.0,0.0,0.0,133.91
2020-02-26 10:00:00,128.70824,9.55407,129.0623543,19.72824,5.7540700000000005,20.55025,108.98,3.8,109.046230563,133.02,108.32824,45.20407,117.3814956714,19.72824,5.7540700000000005,20.55025,88.6,39.45,96.9858881487,134.54,113.66824,49.11407,123.8251212665,19.72824,5.7540700000000005,20.55025,93.94,43.36,103.4640671924,133.02,19.72824,5.7540700000000005,20.55025,19.72824,5.7540700000000005,20.55025,0.0,0.0,0.0,134.54
2020-02-26 10:30:00,128.11,8.58375,128.3972463259,21.03,6.13375,21.90625,107.08,2.45,107.1080244426,133.24,107.72,45.26375,116.8435084378,21.03,6.13375,21.90625,86.69,39.13,95.1121075363,134.76,113.0,50.04375,123.5855044658,21.03,6.13375,21.90625,91.97,43.91,101.9145181022,133.24,21.03,6.13375,21.90625,21.03,6.13375,21.90625,0.0,0.0,0.0,134.76
2020-02-26 11:00:00,128.69648,9.31189,129.0329231621,19.44648,5.67189,20.25675,109.25,3.64,109.3106220822,132.46,108.29648,43.44189,116.6847264519,19.44648,5.67189,20.25675,88.85,37.77,96.5447844267,133.9,113.60648,49.84189,124.0590435912,19.44648,5.67189,20.25675,94.16,44.17,104.0052618861,132.46,19.44648,5.67189,20.25675,19.44648,5.67189,20.25675,0.0,0.0,0.0,133.9
2020-02-26 11:30:00,127.14952,8.68736,127.4459519169,19.01952,5.54736,19.812,108.13,3.14,108.1755818103,132.46,106.89952,44.26736,115.7026643496,19.01952,5.54736,19.812,87.88,38.72,96.0319363545,134.03,112.26952,48.98736,122.4916591479,19.01952,5.54736,19.812,93.25,43.44,102.8717458781,132.46,19.01952,5.54736,19.812,19.01952,5.54736,19.812,0.0,0.0,0.0,134.03
2020-02-26 12:00:00,126.5932,8.59635,126.8847332013,21.3132,6.21635,22.20125,105.28,2.38,105.3068981596,132.61,106.4232,45.11635,115.5914466367,21.3132,6.21635,22.20125,85.11,38.9,93.5784275354,134.11,111.6532,49.54635,122.1526826089,21.3132,6.21635,22.20125,90.34,43.33,100.1938346407,132.61,21.3132,6.21635,22.20125,21.3132,6.21635,22.20125,0.0,0.0,0.0,134.11
2020-02-26 12:30:00,128.0432,8.77385,128.3434513719,20.8932,6.09385,21.76375,107.15,2.68,107.1835103922,132.61,107.5832,44.57385,116.4515909125,20.8932,6.09385,21.76375,86.69,38.48,94.8465418452,134.08,112.8032,49.80385,123.3084968892,20.8932,6.09385,21.76375,91.91,43.71,101.7743199437,132.61,20.8932,6.09385,21.76375,20.8932,6.09385,21.76375,0.0,0.0,0.0,134.08
2020-02-26 13:00:00,125.72,7.84875,125.9647620431,21.15,6.16875,22.03125,104.57,1.6800000000000002,104.5834943956,133.39,105.8,45.88875,115.3230999261,21.15,6.16875,22.03125,84.65,39.72,93.5056196172,134.83,111.0,49.48875,121.5324498912,21.15,6.16875,22.03125,89.85,43.32,99.747906745,133.39,21.15,6.16875,22.03125,21.15,6.16875,22.03125,0.0,0.0,0.0,134.83
2020-02-26 13:30:00,123.82672,6.85696,124.0164282924,22.44672,6.54696,23.382,101.38,0.31,101.3804739583,134.42,104.45672,48.95696,115.3602630267,22.44672,6.54696,23.382,82.01,42.41,92.3268552481,135.92,109.61672,48.50696,119.8697229162,22.44672,6.54696,23.382,87.17,41.96,96.7432194006,134.42,22.44672,6.54696,23.382,22.44672,6.54696,23.382,0.0,0.0,0.0,135.92
2020-02-26 14:00:00,124.452,7.18975,124.6595074957,21.222,6.18975,22.10625,103.23,1.0,103.2348434396,134.33,104.822,48.40975,115.4606235002,21.222,6.18975,22.10625,83.6,42.22,93.6562245662,135.82,110.022,48.17975,120.1088206339,21.222,6.18975,22.10625,88.8,41.99,98.2272879601,134.33,21.222,6.18975,22.10625,21.222,6.18975,22.10625,0.0,0.0,0.0,135.82
2020-02-26 14:30:00,123.32848,5.61789,123.456367463,18.43848,5.37789,19.20675,104.89,0.24,104.890274573,134.1,103.73848,47.50789,114.0993945863,18.43848,5.37789,19.20675,85.3,42.13,95.1368850657,135.56,109.02848,47.07789,118.7583141425,18.43848,5.37789,19.20675,90.59,41.7,99.7268173562,134.1,18.43848,5.37789,19.20675,18.43848,5.37789,19.20675,0.0,0.0,0.0,135.56
2020-02-26 15:00:00,121.98464,5.97177,122.1307268171,19.27464,5.62177,20.07775,102.71,0.35000000000000003,102.7105963375,134.25,102.59464,48.29177,113.3920420773,19.27464,5.62177,20.07775,83.32,42.67,93.6106366819,135.7,107.83464,46.91177,117.5968696372,19.27464,5.62177,20.07775,88.56,41.29,97.7125258091,134.25,19.27464,5.62177,20.07775,19.27464,5.62177,20.07775,0.0,0.0,0.0,135.7
2020-02-26 15:30:00,118.40352,8.19186,118.6865625025,22.94352,6.69186,23.8995,95.46,1.5,95.4717843135,134.58,99.96352,50.60186,112.0413029478,22.94352,6.69186,23.8995,77.02,43.91,88.6575913275,136.03,104.90352,47.12186,115.0009486841,22.94352,6.69186,23.8995,81.96,40.43,91.3894222544,134.58,22.94352,6.69186,23.8995,22.94352,6.69186,23.8995,0.0,0.0,0.0,136.03
2020-02-26 16:00:00,122.05944,7.52192,122.2909897482,21.94944,6.4019200000000005,22.864,100.11,1.12,100.1162649124,134.31,102.74944,49.97192,114.2569044251,21.94944,6.4019200000000005,22.864,80.8,43.57,91.7986105559,135.78,107.78944,46.84192,117.5275663187,21.94944,6.4019200000000005,22.864,85.84,40.44,94.8888781681,134.31,21.94944,6.4019200000000005,22.864,21.94944,6.4019200000000005,22.864,0.0,0.0,0.0,135.78
2020-02-26 16:30:00,128.04912,4.68891,128.1349406281,14.01912,4.08891,14.60325,114.03,0.6000000000000001,114.031578521,134.52,106.81912,47.91891,117.0749603167,14.01912,4.08891,14.60325,92.8,43.83,102.629961025,135.96,112.38912,44.50891,120.8815840555,14.01912,4.08891,14.60325,98.37,40.42,106.3505209202,134.52,14.01912,4.08891,14.60325,14.01912,4.08891,14.60325,0.0,0.0,0.0,135.96
2020-02-26 17:00:00,128.79216,19.95063,130.3282322249,13.92216,4.06063,14.50225,114.87,15.89,115.9638262563,134.25,110.47216,12.04063,111.1263915812,13.92216,4.06063,14.50225,96.55,7.98,96.8792181017,135.73,115.42216,19.53063,117.0628913331,13.92216,4.06063,14.50225,101.5,15.47,102.672152505,134.25,13.92216,4.06063,14.50225,13.92216,4.06063,14.50225,0.0,0.0,0.0,135.73
2020-02-26 17:30:00,129.5088,23.09215,131.5514221476,15.7788,4.60215,16.43625,113.73,18.49,115.2232311646,134.66,112.3988,8.92215,112.7523614035,15.7788,4.60215,16.43625,96.62,4.32,96.7165280601,136.25,117.2888,20.74215,119.1087712642,15.7788,4.60215,16.43625,101.51,16.14,102.7851141946,134.66,15.7788,4.60215,16.43625,15.7788,4.60215,16.43625,0.0,0.0,0.0,136.25
2020-02-26 18:00:00,133.97176,21.22218,135.6422257317,15.64176,4.56218,16.2935,118.33,16.66,119.4970480807,133.43,116.23176,7.88218,116.4987158481,15.64176,4.56218,16.2935,100.59,3.32,100.6447738335,135.02,121.14176,21.36218,123.0108480999,15.64176,4.56218,16.2935,105.5,16.8,106.8292562925,133.43,15.64176,4.56218,16.2935,15.64176,4.56218,16.2935,0.0,0.0,0.0,135.02
2020-02-26 18:30:00,138.3136,17.94105,139.4723385481,13.9236,4.06105,14.50375,124.39,13.88,125.1620010227,132.5,119.9836,7.02105,120.1888489506,13.9236,4.06105,14.50375,106.06,2.96,106.1012968818,134.1,124.9536,20.93105,126.694557922,13.9236,4.06105,14.50375,111.03,16.87,112.3043089111,132.5,13.9236,4.06105,14.50375,13.9236,4.06105,14.50375,0.0,0.0,0.0,134.1
2020-02-26 19:00:00,138.53648,19.00064,139.8334030595,12.75648,3.72064,13.288,125.78,15.28,126.7047228796,132.5,119.85648,5.82064,119.9977318452,12.75648,3.72064,13.288,107.1,2.1,107.1205862568,134.1,124.89648,21.47064,126.7285251962,12.75648,3.72064,13.288,112.14,17.75,113.5360828107,132.5,12.75648,3.72064,13.288,12.75648,3.72064,13.288,0.0,0.0,0.0,134.1
2020-02-26 19:30:00,136.90728000000001,19.79754,138.331290412,10.03728,2.92754,10.4555,126.87,16.87,127.9866938396,133.08,118.24728,5.43754,118.3722352102,10.03728,2.92754,10.4555,108.21,2.51,108.2391066112,134.73,123.34728,20.40754,125.0240743707,10.03728,2.92754,10.4555,113.31,17.48,114.6503663317,133.08,10.03728,2.92754,10.4555,10.03728,2.92754,10.4555,0.0,0.0,0.0,134.73
2020-02-26 20:00:00,131.968,21.53025,133.7127693568,11.178,3.26025,11.64375,120.79,18.27,122.1638940113,133.92,114.228,7.9502500000000005,114.5043338004,11.178,3.26025,11.64375,103.05,4.69,103.1566701673,135.53,119.168,18.77025,120.6372020111,11.178,3.26025,11.64375,107.99,15.51,109.0981218903,133.92,11.178,3.26025,11.64375,11.178,3.26025,11.64375,0.0,0.0,0.0,135.53
2020-02-26 20:30:00,129.50152,21.09961,131.2091354459,9.70152,2.82961,10.10575,119.8,18.27,121.1851183108,133.09,112.11152,8.71961,112.4500978891,9.70152,2.82961,10.10575,102.41,5.89,102.5792386402,134.66,117.02152,16.83961,118.2269368971,9.70152,2.82961,10.10575,107.32,14.01,108.2305987233,133.09,9.70152,2.82961,10.10575,9.70152,2.82961,10.10575,0.0,0.0,0.0,134.66
2020-02-26 21:00:00,124.87176,22.67718,126.9141873009,9.28176,2.70718,9.6685,115.59,19.97,117.302382755,133.53,108.23176,10.18718,108.7101306643,9.28176,2.70718,9.6685,98.95,7.48,99.2323178204,135.1,113.01176,15.22718,114.032999211,9.28176,2.70718,9.6685,103.73,12.52,104.4828373466,133.53,9.28176,2.70718,9.6685,9.28176,2.70718,9.6685,0.0,0.0,0.0,135.1
2020-02-26 21:30:00,118.28568,25.53999,121.011541525,9.80568,2.85999,10.21425,108.48,22.68,110.8255060895,134.56,102.62568,12.42999,103.3756975641,9.80568,2.85999,10.21425,92.82,9.57,93.3120426312,136.11,107.25568,13.53999,108.1069480721,9.80568,2.85999,10.21425,97.45,10.68,98.0334886659,134.56,9.80568,2.85999,10.21425,9.80568,2.85999,10.21425,0.0,0.0,0.0,136.11
2020-02-26 22:00:00,110.90408,31.81869,115.3782648247,10.14408,2.95869,10.56675,100.76,28.86,104.8116272176,134.79,96.66408,13.72869,97.6341195042,10.14408,2.95869,10.56675,86.52,10.77,87.187747419,136.37,101.08408,12.84869,101.8973996928,10.14408,2.95869,10.56675,90.94,9.89,91.4762029164,134.79,10.14408,2.95869,10.56675,10.14408,2.95869,10.56675,0.0,0.0,0.0,136.37
2020-02-26 22:30:00,97.14208,63.87019,116.2582679957,13.13208,3.83019,13.67925,84.01,60.04,103.2592935285,134.15,90.22208,5.49019,90.3889700448,13.13208,3.83019,13.67925,77.09,1.6600000000000001,77.1078705451,135.71,94.33208,25.98019,97.8443232363,13.13208,3.83019,13.67925,81.2,22.15,84.166872937,134.15,13.13208,3.83019,13.67925,13.13208,3.83019,13.67925,0.0,0.0,0.0,135.71
2020-02-26 23:00:00,89.82496,65.43353,111.1308700914,13.55496,3.95353,14.11975,76.27,61.48,97.9637856557,134.15,83.67496,4.46353,83.7939259795,13.55496,3.95353,14.11975,70.12,0.51,70.1218546532,135.58,87.58496,24.84353,91.0402449528,13.55496,3.95353,14.11975,74.03,20.89,76.9209529322,134.15,13.55496,3.95353,14.11975,13.55496,3.95353,14.11975,0.0,0.0,0.0,135.58
2020-02-26 23:30:00,84.34496,64.51353,106.1888310062,12.59496,3.67353,13.11975,71.75,60.84,94.0721430605,134.89,78.41496,6.27353,78.6655142388,12.59496,3.67353,13.11975,65.82,2.6,65.871332156,136.39,82.13496,21.54353,84.9133401714,12.59496,3.67353,13.11975,69.54,17.87,71.7993628105,134.89,12.59496,3.67353,13.11975,12.59496,3.67353,13.11975,0.0,0.0,0.0,136.39
2020-02-27 00:00:00,84.38184,45.73637,95.9797398546,8.90184,2.5963700000000003,9.27275,75.48,43.14,86.9384264868,132.89,75.38184,14.65637,76.7934306003,8.90184,2.5963700000000003,9.27275,66.48,12.06,67.5650353363,134.36,78.80184,11.10637,79.5806599744,8.90184,2.5963700000000003,9.27275,69.9,8.51,70.4161210235,132.89,8.90184,2.5963700000000003,9.27275,8.90184,2.5963700000000003,9.27275,0.0,0.0,0.0,134.36
2020-02-27 00:30:00,82.8016,46.3988,94.9155077108,9.5616,2.7888,9.96,73.24,43.61,85.2404229225,132.89,74.0616,15.6188,75.690603829,9.5616,2.7888,9.96,64.5,12.83,65.7636594176,134.36,77.4316,10.5388,78.1454988083,9.5616,2.7888,9.96,67.87,7.75,68.3110488867,132.89,9.5616,2.7888,9.96,9.5616,2.7888,9.96,0.0,0.0,0.0,134.36
2020-02-27 01:00:00,87.2208,45.54815,98.3976723356,9.9708,2.90815,10.38625,77.25,42.64,88.2367956127,131.98,77.8108,14.09815,79.0776733981,9.9708,2.90815,10.38625,67.84,11.19,68.7566847659,133.41,81.2008,12.03815,82.0882876911,9.9708,2.90815,10.38625,71.23,9.13,71.8127412093,131.98,9.9708,2.90815,10.38625,9.9708,2.90815,10.38625,0.0,0.0,0.0,133.41
2020-02-27 01:30:00,90.38184,45.09637,101.0077204424,8.66184,2.52637,9.02275,81.72,42.57,92.1431674081,131.89,80.44184,13.16637,81.5122255957,8.66184,2.52637,9.02275,71.78,10.64,72.5643025185,133.33,83.94184,12.18637,84.8218139181,8.66184,2.52637,9.02275,75.28,9.66,75.8972595026,131.89,8.66184,2.52637,9.02275,8.66184,2.52637,9.02275,0.0,0.0,0.0,133.33
2020-02-27 02:00:00,88.80184,45.57137,99.8124067993,8.30184,2.42137,8.64775,80.5,43.15,91.3354941958,132.34,79.08184,13.40137,80.2093145193,8.30184,2.42137,8.64775,70.78,10.98,71.626592827,133.76,82.60184,11.89137,83.4533920932,8.30184,2.42137,8.64775,74.3,9.47,74.9010740911,132.34,8.30184,2.42137,8.64775,8.30184,2.42137,8.64775,0.0,0.0,0.0,133.76
2020-02-27 02:30:00,87.84456,45.62883,98.9881651955,8.22456,2.3988300000000002,8.56725,79.62,43.23,90.5989917162,132.72,78.27456,13.92883,79.50420774,8.22456,2.3988300000000002,8.56725,70.05,11.53,70.992558765,134.14,81.81456,11.40883,82.6061960749,8.22456,2.3988300000000002,8.56725,73.59,9.01,74.139518477,132.72,8.22456,2.3988300000000002,8.56725,8.22456,2.3988300000000002,8.56725,0.0,0.0,0.0,134.14
2020-02-27 03:00:00,86.70216,46.01938,98.1582797539,7.71216,2.24938,8.0335,78.99,43.77,90.3063286819,132.72,77.22216,13.85938,78.4560030147,7.71216,2.24938,8.0335,69.51,11.61,70.4729182027,134.14,80.71216,11.18938,81.4840781788,7.71216,2.24938,8.0335,73.0,8.94,73.5453846275,132.72,7.71216,2.24938,8.0335,7.71216,2.24938,8.0335,0.0,0.0,0.0,134.14
2020-02-27 03:30:00,84.80216,46.89563,96.9051415239,7.80216,2.27563,8.12725,77.0,44.62,88.9940694653,133.45,75.55216,14.90563,77.0084845089,7.80216,2.27563,8.12725,67.75,12.63,68.9171923398,134.95,79.03216,10.34563,79.7064261798,7.80216,2.27563,8.12725,71.23,8.07,71.6856875534,133.45,7.80216,2.27563,8.12725,7.80216,2.27563,8.12725,0.0,0.0,0.0,134.95
2020-02-27 04:00:00,83.22184,46.19512,95.1833166306,7.97184,2.32512,8.304,75.25,43.87,87.1041870406,133.88,74.39184,15.42512,75.9742073707,7.97184,2.32512,8.304,66.42,13.1,67.699530279,135.3,77.82184,10.05512,78.4687467671,7.97184,2.32512,8.304,69.85,7.73,70.2764213659,133.88,7.97184,2.32512,8.304,7.97184,2.32512,8.304,0.0,0.0,0.0,135.3
2020-02-27 04:30:00,83.10184,45.00887,94.5077467198,6.92184,2.01887,7.21025,76.18,42.99,87.4730387034,133.57,74.28184,15.44887,75.8713340997,6.92184,2.01887,7.21025,67.36,13.43,68.6857663566,135.0,77.73184,9.34887,78.2920195171,6.92184,2.01887,7.21025,70.81,7.33,71.1883768603,133.57,6.92184,2.01887,7.21025,6.92184,2.01887,7.21025,0.0,0.0,0.0,135.0
2020-02-27 05:00:00,83.99408,44.47244,95.0410616239,6.21408,1.81244,6.473,77.78,42.66,88.7107885209,133.57,75.03408,14.98244,76.5152708275,6.21408,1.81244,6.473,68.82,13.17,70.0688325863,135.04,78.50408,9.38244,79.0627646683,6.21408,1.81244,6.473,72.29,7.57,72.6852736116,133.57,6.21408,1.81244,6.473,6.21408,1.81244,6.473,0.0,0.0,0.0,135.04
2020-02-27 05:30:00,86.56192,43.15181,96.721480036,6.21192,1.81181,6.47075,80.35,41.34,90.361043044,132.62,77.22192,13.63181,78.4158859694,6.21192,1.81181,6.47075,71.01,11.82,71.9870300818,134.02,80.75192,10.49181,81.4306493942,6.21192,1.81181,6.47075,74.54,8.68,75.0436806134,132.62,6.21192,1.81181,6.47075,6.21192,1.81181,6.47075,0.0,0.0,0.0,134.02
2020-02-27 06:00:00,90.54528,43.55154,100.4747946833,6.24528,1.8215400000000002,6.5055,84.3,41.73,94.0631856786,131.67,80.38528,12.25154,81.3135503655,6.24528,1.8215400000000002,6.5055,74.14,10.43,74.8700507546,133.16,83.93528,11.62154,84.7360101766,6.24528,1.8215400000000002,6.5055,77.69,9.8,78.3056581608,131.67,6.24528,1.8215400000000002,6.5055,6.24528,1.8215400000000002,6.5055,0.0,0.0,0.0,133.16
2020-02-27 06:30:00,100.20704,45.55372,110.0753935782,6.04704,1.7637200000000002,6.299,94.16,43.79,103.8444495387,132.34,90.85704,12.92372,91.7715874124,6.04704,1.7637200000000002,6.299,84.81,11.16,85.5411111688,133.83,93.72704,12.83372,94.6015982751,6.04704,1.7637200000000002,6.299,87.68,11.07,88.3760561464,132.34,6.04704,1.7637200000000002,6.299,6.04704,1.7637200000000002,6.299,0.0,0.0,0.0,133.83
2020-02-27 07:00:00,107.47744,49.26342,118.2297959867,5.97744,1.74342,6.2265,101.5,47.52,112.0731921558,132.18,98.94744,15.01342,100.0799613442,5.97744,1.74342,6.2265,92.97,13.27,93.9122665044,133.69,101.76744,15.41342,102.9280591493,5.97744,1.74342,6.2265,95.79,13.67,96.760492971,132.18,5.97744,1.74342,6.2265,5.97744,1.74342,6.2265,0.0,0.0,0.0,133.69
2020-02-27 07:30:00,119.55824,22.711570000000002,121.6962947824,5.62824,1.6415700000000002,5.86275,113.93,21.07,115.8619428458,132.43,104.73824,5.64157,104.890067358,5.62824,1.6415700000000002,5.86275,99.11,4.0,99.1906855506,133.97,107.69824,5.96157,107.8631133241,5.62824,1.6415700000000002,5.86275,102.07,4.32,102.1613787104,132.43,5.62824,1.6415700000000002,5.86275,5.62824,1.6415700000000002,5.86275,0.0,0.0,0.0,133.97
2020-02-27 08:00:00,124.66856,12.49208,125.2928645821,5.93856,1.73208,6.186,118.73,10.76,119.2165697376,132.15,107.69856,3.93208,107.7703163176,5.93856,1.73208,6.186,101.76,2.2,101.7837786683,133.7,110.69856,4.14208,110.77602634510001,5.93856,1.73208,6.186,104.76,2.41,104.7877173146,132.15,5.93856,1.73208,6.186,5.93856,1.73208,6.186,0.0,0.0,0.0,133.7
2020-02-27 08:30:00,127.6932,10.35635,128.1124791406,6.1932,1.8063500000000001,6.45125,121.5,8.55,121.8004618218,132.47,110.3232,5.84635,110.4779990159,6.1932,1.8063500000000001,6.45125,104.13,4.04,104.2083417966,134.02,113.4232,6.10635,113.5874544506,6.1932,1.8063500000000001,6.45125,107.23,4.3,107.3161819112,132.47,6.1932,1.8063500000000001,6.45125,6.1932,1.8063500000000001,6.45125,0.0,0.0,0.0,134.02
2020-02-27 09:00:00,129.24952,9.35611,129.5877124366,7.04952,2.05611,7.34325,122.2,7.3,122.4178500056,131.87,111.72952,7.23611,111.9635964381,7.04952,2.05611,7.34325,104.68,5.18,104.808085566,133.44,114.98952,7.51611,115.234897576,7.04952,2.05611,7.34325,107.94,5.46,108.0780051629,131.87,7.04952,2.05611,7.34325,7.04952,2.05611,7.34325,0.0,0.0,0.0,133.44
2020-02-27 09:30:00,129.74416,10.08163,130.1352616225,10.15416,2.96163,10.57725,119.59,7.12,119.8017633426,131.79,112.47416,8.72163,112.8118056657,10.15416,2.96163,10.57725,102.32,5.76,102.4819984192,133.31,115.56416,9.01163,115.914988469,10.15416,2.96163,10.57725,105.41,6.05,105.583476927,131.79,10.15416,2.96163,10.57725,10.15416,2.96163,10.57725,0.0,0.0,0.0,133.31
2020-02-27 10:00:00,124.37072,20.00646,125.9695774187,15.93072,4.64646,16.5945,108.44,15.36,109.5224324054,132.89,112.15072,13.51646,112.9622887846,15.93072,4.64646,16.5945,96.22,8.87,96.6279736929,134.37,115.21072,13.83646,116.038604043,15.93072,4.64646,16.5945,99.28,9.19,99.7044357087,132.89,15.93072,4.64646,16.5945,15.93072,4.64646,16.5945,0.0,0.0,0.0,134.37
2020-02-27 10:30:00,120.344,24.25575,122.7640816528,17.814,5.19575,18.55625,102.53,19.06,104.2865499477,133.28,110.644,16.07575,111.8057443697,17.814,5.19575,18.55625,92.83,10.88,93.4654123192,134.7,113.604,16.44575,114.7882028305,17.814,5.19575,18.55625,95.79,11.25,96.44836235,133.28,17.814,5.19575,18.55625,17.814,5.19575,18.55625,0.0,0.0,0.0,134.7
2020-02-27 11:00:00,119.84432,23.98876,122.2216087384,21.18432,6.17876,22.067,98.66,17.81,100.2546343068,133.19,110.36432,17.13876,111.6871533499,21.18432,6.17876,22.067,89.18,10.96,89.8509543633,134.66,113.31432,17.52876,114.6620798006,21.18432,6.17876,22.067,92.13,11.35,92.8265016038,133.19,21.18432,6.17876,22.067,21.18432,6.17876,22.067,0.0,0.0,0.0,134.66
2020-02-27 11:30:00,119.87048,23.78764,122.2079530644,20.22048,5.89764,21.063,99.65,17.89,101.2431459408,133.19,110.43048,16.75764,111.6947152349,20.22048,5.89764,21.063,90.21,10.86,90.8613432654,134.66,113.48048,17.14764,114.7687278774,20.22048,5.89764,21.063,93.26,11.25,93.9360958312,133.19,20.22048,5.89764,21.063,20.22048,5.89764,21.063,0.0,0.0,0.0,134.66
