Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-02-27 12:00:00,118.00736,24.81923,120.589100635,23.75736,6.9292300000000004,24.74725,94.25,17.89,95.9328650672,133.37,108.93736,17.80923,110.3835000213,23.75736,6.9292300000000004,24.74725,85.18,10.88,85.8720373579,134.82,111.86736,18.20923,113.3396765946,23.75736,6.9292300000000004,24.74725,88.11,11.28,88.8291084048,133.37,23.75736,6.9292300000000004,24.74725,23.75736,6.9292300000000004,24.74725,0.0,0.0,0.0,134.82
2020-02-27 12:30:00,115.4484,26.18245,118.3801239675,23.5284,6.86245,24.50875,91.92,19.32,93.928423813,133.37,106.9384,17.01245,108.2831697429,23.5284,6.86245,24.50875,83.41,10.15,84.0252973812,134.82,109.83840000000001,17.39245,111.2068857201,23.5284,6.86245,24.50875,86.31,10.53,86.9499683726,133.37,23.5284,6.86245,24.50875,23.5284,6.86245,24.50875,0.0,0.0,0.0,134.82
2020-02-27 13:00:00,112.94808,27.93319,116.3508997785,25.10808,7.32319,26.15425,87.84,20.61,90.2254825424,134.22,104.64808,16.81319,105.9901127731,25.10808,7.32319,26.15425,79.54,9.49,80.1041303554,135.67,107.48808,17.18319,108.8528794321,25.10808,7.32319,26.15425,82.38,9.86,82.9679697233,134.22,25.10808,7.32319,26.15425,25.10808,7.32319,26.15425,0.0,0.0,0.0,135.67
2020-02-27 13:30:00,112.45344,27.02392,115.6549541524,25.45344,7.42392,26.514,87.0,19.6,89.1804911402,134.6,104.59344,15.55392,105.7436150243,25.45344,7.42392,26.514,79.14,8.13,79.5564987917,136.03,107.44344,15.90392,108.6141218737,25.45344,7.42392,26.514,81.99,8.48,82.4273649949,134.6,25.45344,7.42392,26.514,25.45344,7.42392,26.514,0.0,0.0,0.0,136.03
2020-02-27 14:00:00,112.4508,26.54815,115.5421424808,24.8508,7.24815,25.88625,87.6,19.3,89.7008918573,134.87,104.3908,15.77815,105.5764611173,24.8508,7.24815,25.88625,79.54,8.53,79.9960780289,136.28,107.2708,16.13815,108.4779443853,24.8508,7.24815,25.88625,82.42,8.89,82.8980608941,134.87,24.8508,7.24815,25.88625,24.8508,7.24815,25.88625,0.0,0.0,0.0,136.28
2020-02-27 14:30:00,112.07264,27.01952,115.2836983168,25.23264,7.35952,26.284,86.84,19.66,89.037639232,135.33,104.11264,15.91952,105.3227084954,25.23264,7.35952,26.284,78.88,8.56,79.3431030399,136.72,107.00264,16.27952,108.2339491029,25.23264,7.35952,26.284,81.77,8.92,82.2550867728,135.33,25.23264,7.35952,26.284,25.23264,7.35952,26.284,0.0,0.0,0.0,136.72
2020-02-27 15:00:00,112.94608,31.17344,117.1691100453,24.04608,7.01344,25.048,88.9,24.16,92.1244571219,134.47,103.16608,17.34344,104.613741801,24.04608,7.01344,25.048,79.12,10.33,79.7914989206,135.91,106.03608,17.75344,107.5120220887,24.04608,7.01344,25.048,81.99,10.74,82.6904329412,134.47,24.04608,7.01344,25.048,24.04608,7.01344,25.048,0.0,0.0,0.0,135.91
2020-02-27 15:30:00,112.95208,29.14019,116.6504309875,23.93208,6.98019,24.92925,89.02,22.16,91.7367211099,134.94,101.28208,14.53019,102.3190409971,23.93208,6.98019,24.92925,77.35,7.55,77.7175977498,136.44,104.11208,14.88019,105.1700777615,23.93208,6.98019,24.92925,80.18,7.9,80.568246847,134.94,23.93208,6.98019,24.92925,23.93208,6.98019,24.92925,0.0,0.0,0.0,136.44
2020-02-27 16:00:00,115.05416,29.24538,118.712897297,24.22416,7.06538,25.2335,90.83,22.18,93.4988839506,134.19,103.05416,14.72538,104.1008967754,24.22416,7.06538,25.2335,78.83,7.66,79.2012910248,135.69,105.87416,15.08538,106.9434731316,24.22416,7.06538,25.2335,81.65,8.02,82.0429332728,134.19,24.22416,7.06538,25.2335,24.22416,7.06538,25.2335,0.0,0.0,0.0,135.69
2020-02-27 16:30:00,117.1688,29.8309,120.9066180498,23.9688,6.9909,24.9675,93.2,22.84,95.9578324057,134.09,104.6588,13.7809,105.5621978847,23.9688,6.9909,24.9675,80.69,6.79,80.9751826179,135.63,107.5188,14.1209,108.4421143756,23.9688,6.9909,24.9675,83.55,7.13,83.853678512,134.09,23.9688,6.9909,24.9675,23.9688,6.9909,24.9675,0.0,0.0,0.0,135.63
2020-02-27 17:00:00,120.0496,29.92655,123.7235016279,22.4796,6.55655,23.41625,97.57,23.37,100.3297652743,133.44,106.8696,13.12655,107.6727343345,22.4796,6.55655,23.41625,84.39,6.57,84.64536018,134.95,109.7496,13.45655,110.5714856464,22.4796,6.55655,23.41625,87.27,6.9,87.5423491803,133.44,22.4796,6.55655,23.41625,22.4796,6.55655,23.41625,0.0,0.0,0.0,134.95
2020-02-27 17:30:00,124.49384,29.33237,127.9027135278,20.13384,5.87237,20.97275,104.36,23.46,106.964392206,133.34,109.55384,27.50237,112.9531947948,20.13384,5.87237,20.97275,89.42,21.63,91.9988766236,134.88,112.88384,21.31237,114.8781025616,20.13384,5.87237,20.97275,92.75,15.44,94.0263585384,133.34,20.13384,5.87237,20.97275,20.13384,5.87237,20.97275,0.0,0.0,0.0,134.88
2020-02-27 18:00:00,130.07192,24.79931,132.4149166407,18.99192,5.53931,19.78325,111.08,19.26,112.7373673633,132.87,111.68192,29.73931,115.5736899738,18.99192,5.53931,19.78325,92.69,24.2,95.7970568441,134.3,116.23192,24.82931,118.8543388437,18.99192,5.53931,19.78325,97.24,19.29,99.1348662177,132.87,18.99192,5.53931,19.78325,18.99192,5.53931,19.78325,0.0,0.0,0.0,134.3
2020-02-27 18:30:00,135.6072,18.4996,136.8632452195,19.9872,5.8296,20.82,115.62,12.67,116.3121373718,132.01,113.8572,11.5196,114.4384689517,19.9872,5.8296,20.82,93.87,5.69,94.0422936768,133.38,119.9972,8.1596,120.2742993328,19.9872,5.8296,20.82,100.01,2.33,100.0371381038,132.01,19.9872,5.8296,20.82,19.9872,5.8296,20.82,0.0,0.0,0.0,133.38
2020-02-27 19:00:00,137.1564,16.98395,138.2039529773,14.7564,4.30395,15.37125,122.4,12.68,123.0550380927,132.01,114.6364,10.27395,115.0958654929,14.7564,4.30395,15.37125,99.88,5.97,100.0582595291,133.38,121.0264,6.91395,121.2237278818,14.7564,4.30395,15.37125,106.27,2.61,106.3020460763,132.01,14.7564,4.30395,15.37125,14.7564,4.30395,15.37125,0.0,0.0,0.0,133.38
2020-02-27 19:30:00,136.2968,17.20115,137.3779358251,11.6268,3.39115,12.11125,124.67,13.81,125.4325515965,133.05,113.4968,8.91115,113.8460899836,11.6268,3.39115,12.11125,101.87,5.52,102.0194456954,134.44,120.0568,5.46115,120.1809443529,11.6268,3.39115,12.11125,108.43,2.07,108.4497570306,133.05,11.6268,3.39115,12.11125,11.6268,3.39115,12.11125,0.0,0.0,0.0,134.44
2020-02-27 20:00:00,130.72784,23.23187,132.7760819378,12.41784,3.62187,12.93525,118.31,19.61,119.9241768786,133.93,110.90784,28.18187,114.4323676683,12.41784,3.62187,12.93525,98.49,24.56,101.5060278998,135.38,116.39784,31.99187,120.7142779573,12.41784,3.62187,12.93525,103.98,28.37,107.7807835377,133.93,12.41784,3.62187,12.93525,12.41784,3.62187,12.93525,0.0,0.0,0.0,135.38
2020-02-27 20:30:00,126.19048,18.91764,127.6006048019,12.54048,3.65764,13.063,113.65,15.26,114.6699180256,132.27,109.94048,21.08764,111.9446189122,12.54048,3.65764,13.063,97.4,17.43,98.9472834392,133.74,114.18048,21.687640000000002,116.2219245315,12.54048,3.65764,13.063,101.64,18.03,103.2267915805,132.27,12.54048,3.65764,13.063,12.54048,3.65764,13.063,0.0,0.0,0.0,133.74
2020-02-27 21:00:00,117.06792,46.85856,126.0976706303,16.17792,4.71856,16.852,100.89,42.14,109.3369640149,133.83,106.33792,15.84856,107.5124647843,16.17792,4.71856,16.852,90.16,11.13,90.8443861777,135.37,109.76792,16.29856,110.9713445859,16.17792,4.71856,16.852,93.59,11.58,94.3036823247,133.83,16.17792,4.71856,16.852,16.17792,4.71856,16.852,0.0,0.0,0.0,135.37
2020-02-27 21:30:00,109.58912,54.76266,122.510098166,16.80912,4.90266,17.5095,92.78,49.86,105.3287615042,134.43,100.87912,16.33266,102.1927230024,16.80912,4.90266,17.5095,84.07,11.43,84.8434428816,135.97,104.12912,16.77266,105.4713029949,16.80912,4.90266,17.5095,87.32,11.87,88.1230917524,134.43,16.80912,4.90266,17.5095,16.80912,4.90266,17.5095,0.0,0.0,0.0,135.97
2020-02-27 22:00:00,103.04016,57.89713,118.192014261,16.55016,4.82713,17.23975,86.49,53.07,101.47386363,135.34,95.08016,14.73713,96.215486416,16.55016,4.82713,17.23975,78.53,9.91,79.1528205436,136.85,98.25016,15.14713,99.4109123148,16.55016,4.82713,17.23975,81.7,10.32,82.3492100751,135.34,16.55016,4.82713,17.23975,16.55016,4.82713,17.23975,0.0,0.0,0.0,136.85
2020-02-27 22:30:00,96.17144,53.47292,110.0377164658,15.54144,4.53292,16.189,80.63,48.94,94.3203079936,134.87,87.97144,13.43292,88.9911096425,15.54144,4.53292,16.189,72.43,8.9,72.974755224,136.37,91.25144,13.45292,92.2377707807,15.54144,4.53292,16.189,75.71,8.92,76.233657265,134.87,15.54144,4.53292,16.189,15.54144,4.53292,16.189,0.0,0.0,0.0,136.37
2020-02-27 23:00:00,91.49216,44.18938,101.6047077957,14.43216,4.20938,15.0335,77.06,39.98,86.8138468218,133.57,81.94216,15.53938,83.4025773957,14.43216,4.20938,15.0335,67.51,11.33,68.4541379319,135.05,85.53216,13.23938,86.5507456759,14.43216,4.20938,15.0335,71.1,9.03,71.6711301711,133.57,14.43216,4.20938,15.0335,14.43216,4.20938,15.0335,0.0,0.0,0.0,135.05
2020-02-27 23:30:00,87.09688,45.05409,98.0598670785,11.39688,3.32409,11.87175,75.7,41.73,86.4400537945,134.15,77.89688,15.30409,79.3860131538,11.39688,3.32409,11.87175,66.5,11.98,67.5704846808,135.58,81.51688,11.85409,82.3742749568,11.39688,3.32409,11.87175,70.12,8.53,70.6369258957,134.15,11.39688,3.32409,11.87175,11.39688,3.32409,11.87175,0.0,0.0,0.0,135.58
2020-02-28 00:00:00,84.4544,45.5642,95.9616694363,8.894400000000001,2.5942,9.265,75.56,42.97,86.9237280609,134.75,75.4844,15.3942,77.0381466353,8.894400000000001,2.5942,9.265,66.59,12.8,67.8090561798,136.21,79.1344,10.4542,79.821949118,8.894400000000001,2.5942,9.265,70.24,7.86,70.6784068864,134.75,8.894400000000001,2.5942,9.265,8.894400000000001,2.5942,9.265,0.0,0.0,0.0,136.21
2020-02-28 00:30:00,83.67312,45.83341,95.4038389309,9.30312,2.71341,9.69075,74.37,43.12,85.9664545041,134.75,74.85312,16.22341,76.5910478174,9.30312,2.71341,9.69075,65.55,13.51,66.9277416323,136.21,78.43312,9.85341,79.04962999,9.30312,2.71341,9.69075,69.13,7.14,69.4977445677,134.75,9.30312,2.71341,9.69075,9.30312,2.71341,9.69075,0.0,0.0,0.0,136.21
2020-02-28 01:00:00,88.02488,45.59434,99.1323526355,11.29488,3.29434,11.7655,76.73,42.3,87.6172522966,134.05,78.73488,15.84434,80.3132893029,11.29488,3.29434,11.7655,67.44,12.55,68.5977849497,135.49,82.35488,11.19434,83.1122103415,11.29488,3.29434,11.7655,71.06,7.9,71.4977873784,134.05,11.29488,3.29434,11.7655,11.29488,3.29434,11.7655,0.0,0.0,0.0,135.49
2020-02-28 01:30:00,89.868,45.57775,100.7650173377,12.198,3.55775,12.70625,77.67,42.02,88.3080364406,134.11,80.368,15.867750000000001,81.9194782336,12.198,3.55775,12.70625,68.17,12.31,69.2725414576,135.55,84.048,11.71775,84.8608977625,12.198,3.55775,12.70625,71.85,8.16,72.3118807666,134.11,12.198,3.55775,12.70625,12.198,3.55775,12.70625,0.0,0.0,0.0,135.55
2020-02-28 02:00:00,87.85872,46.24671,99.2870226458,13.66872,3.98671,14.23825,74.19,42.26,85.3818698554,134.46,78.73872,16.33671,80.41563356,13.66872,3.98671,14.23825,65.07,12.35,66.231619337,135.85,82.34872,12.22671,83.2514511769,13.66872,3.98671,14.23825,68.68,8.24,69.1725379034,134.46,13.66872,3.98671,14.23825,13.66872,3.98671,14.23825,0.0,0.0,0.0,135.85
2020-02-28 02:30:00,86.67368,46.53149,98.3743176157,13.99368,4.08149,14.57675,72.68,42.45,84.1687881581,134.83,77.75368,16.97149,79.5843340511,13.99368,4.08149,14.57675,63.76,12.89,65.0499016141,136.25,81.35368,11.891490000000001,82.2181779411,13.99368,4.08149,14.57675,67.36,7.8100000000000005,67.8112505415,134.83,13.99368,4.08149,14.57675,13.99368,4.08149,14.57675,0.0,0.0,0.0,136.25
2020-02-28 03:00:00,85.84448,46.33214,97.5496896123,12.38448,3.61214,12.900500000000001,73.46,42.72,84.9786443761,135.15,76.92448,17.03214,78.7874953038,12.38448,3.61214,12.900500000000001,64.54,13.42,65.9204672314,136.57,80.53448,10.94214,81.2744295375,12.38448,3.61214,12.900500000000001,68.15,7.33,68.5430623769,135.15,12.38448,3.61214,12.900500000000001,12.38448,3.61214,12.900500000000001,0.0,0.0,0.0,136.57
2020-02-28 03:30:00,84.71272,47.52621,97.1338538655,11.712720000000001,3.41621,12.20075,73.0,44.11,85.2918055853,135.22,75.68272,16.40621,77.4405438589,11.712720000000001,3.41621,12.20075,63.97,12.99,65.2755773624,136.66,79.26272,11.19621,80.0495715177,11.712720000000001,3.41621,12.20075,67.55,7.78,67.9965506478,135.22,11.712720000000001,3.41621,12.20075,11.712720000000001,3.41621,12.20075,0.0,0.0,0.0,136.66
2020-02-28 04:00:00,84.27656,46.69608,96.3486504981,10.30656,3.00608,10.736,73.97,43.69,85.9091205868,135.22,75.22656,15.52608,76.8120725511,10.30656,3.00608,10.736,64.92,12.52,66.1162370375,136.66,78.86656,11.34608,79.6785279583,10.30656,3.00608,10.736,68.56,8.34,69.0653979935,135.22,10.30656,3.00608,10.736,10.30656,3.00608,10.736,0.0,0.0,0.0,136.66
2020-02-28 04:30:00,83.4172,47.28835,95.8885671056,10.6572,3.10835,11.10125,72.76,44.18,85.1227936572,135.34,74.5472,15.99835,76.2445554159,10.6572,3.10835,11.10125,63.89,12.89,65.1773288805,136.78,78.1572,11.04835,78.9342381325,10.6572,3.10835,11.10125,67.5,7.94,67.9653853075,135.34,10.6572,3.10835,11.10125,10.6572,3.10835,11.10125,0.0,0.0,0.0,136.78
2020-02-28 05:00:00,82.95536,47.35323,95.5192134817,11.80536,3.44323,12.29725,71.15,43.91,83.6086753872,135.17,74.25536,16.17323,75.9962621276,11.80536,3.44323,12.29725,62.45,12.73,63.7342560951,136.59,77.80536,11.51323,78.652581075,11.80536,3.44323,12.29725,66.0,8.07,66.4915400634,135.17,11.80536,3.44323,12.29725,11.80536,3.44323,12.29725,0.0,0.0,0.0,136.59
2020-02-28 05:30:00,85.33296,46.842530000000004,97.3444229484,11.56296,3.3725300000000002,12.04475,73.77,43.47,85.6250769343,134.45,76.21296,15.20253,77.71442717,11.56296,3.3725300000000002,12.04475,64.65,11.83,65.7234463491,135.87,79.80296,12.14253,80.721456005,11.56296,3.3725300000000002,12.04475,68.24,8.77,68.8012390877,134.45,11.56296,3.3725300000000002,12.04475,11.56296,3.3725300000000002,12.04475,0.0,0.0,0.0,135.87
2020-02-28 06:00:00,87.92672,46.00196,99.2335044922,12.72672,3.71196,13.257,75.2,42.29,86.2756286561,133.74,78.53672,15.04196,79.9642229313,12.72672,3.71196,13.257,65.81,11.33,66.7781775732,135.21,82.14672,12.76196,83.1321311516,12.72672,3.71196,13.257,69.42,9.05,70.007420321,133.74,12.72672,3.71196,13.257,12.72672,3.71196,13.257,0.0,0.0,0.0,135.21
2020-02-28 06:30:00,97.61608,40.76094,105.784466271,14.50608,4.23094,15.1105,83.11,36.53,90.7838807278,133.43,87.29608,12.40094,88.1724951232,14.50608,4.23094,15.1105,72.79,8.17,73.2470682007,134.86,91.08608,16.46094,92.5615282688,14.50608,4.23094,15.1105,76.58,12.23,77.5504306887,133.43,14.50608,4.23094,15.1105,14.50608,4.23094,15.1105,0.0,0.0,0.0,134.86
2020-02-28 07:00:00,106.83456,37.41383,113.1963686947,14.58456,4.25383,15.19225,92.25,33.16,98.0288126012,132.93,95.26456,9.68383,95.75548525,14.58456,4.25383,15.19225,80.68,5.43,80.8625209847,134.42,99.25456,19.14383,101.0838953932,14.58456,4.25383,15.19225,84.67,14.89,85.9693026609,132.93,14.58456,4.25383,15.19225,14.58456,4.25383,15.19225,0.0,0.0,0.0,134.42
2020-02-28 07:30:00,118.22944,22.46817,120.3454159736,14.11944,4.11817,14.70775,104.11,18.35,105.7147794776,131.96,102.07944,13.47817,102.9653977667,14.11944,4.11817,14.70775,87.96,9.36,88.4566063107,133.47,106.29944,15.66817,107.4479524954,14.11944,4.11817,14.70775,92.18,11.55,92.9007798676,131.96,14.11944,4.11817,14.70775,14.11944,4.11817,14.70775,0.0,0.0,0.0,133.47
2020-02-28 08:00:00,124.16984,12.27287,124.7748873118,15.84984,4.62287,16.51025,108.32,7.65,108.5898010865,131.34,106.17984,13.84287,107.0783987192,15.84984,4.62287,16.51025,90.33,9.22,90.7993243367,132.87,110.44984,15.13287,111.481706618,15.84984,4.62287,16.51025,94.6,10.51,95.1820366456,131.34,15.84984,4.62287,16.51025,15.84984,4.62287,16.51025,0.0,0.0,0.0,132.87
2020-02-28 08:30:00,128.80032,8.22551,129.062703547,14.83032,4.32551,15.44825,113.97,3.9,114.0367085635,131.42,110.35032,12.10551,111.0123258763,14.83032,4.32551,15.44825,95.52,7.78,95.8363125334,133.01,114.83032,16.31551,115.9836120228,14.83032,4.32551,15.44825,100.0,11.99,100.7162355333,131.42,14.83032,4.32551,15.44825,14.83032,4.32551,15.44825,0.0,0.0,0.0,133.01
2020-02-28 09:00:00,130.84752,7.05761,131.0377172766,15.79752,4.60761,16.45575,115.05,2.45,115.0760835274,130.89,112.18752,10.96761,112.72234966,15.79752,4.60761,16.45575,96.39,6.36,96.5995947196,132.43,116.67752,17.91761,118.0452642907,15.79752,4.60761,16.45575,100.88,13.31,101.7542652669,130.89,15.79752,4.60761,16.45575,15.79752,4.60761,16.45575,0.0,0.0,0.0,132.43
2020-02-28 09:30:00,131.61536,16.48448,132.6436620001,17.53536,5.11448,18.266,114.08,11.37,114.6452061798,132.14,114.75536,11.62448,115.3426251825,17.53536,5.11448,18.266,97.22,6.51,97.4377160036,133.62,119.52536,24.26448,121.9634235039,17.53536,5.11448,18.266,101.99,19.15,103.7722631535,132.14,17.53536,5.11448,18.266,17.53536,5.11448,18.266,0.0,0.0,0.0,133.62
2020-02-28 10:00:00,130.97464,18.31802,132.2494089962,19.60464,5.71802,20.4215,111.37,12.6,112.0804929504,132.84,115.03464,13.15802,115.7847221798,19.60464,5.71802,20.4215,95.43,7.44,95.7195826359,134.38,118.75464,18.14802,120.1333224024,19.60464,5.71802,20.4215,99.15,12.43,99.9261097011,132.84,19.60464,5.71802,20.4215,19.60464,5.71802,20.4215,0.0,0.0,0.0,134.38
2020-02-28 10:30:00,130.65584,13.65712,131.3676727844,21.79584,6.35712,22.704,108.86,7.3,109.1044893668,132.14,114.01584,13.43712,114.8049126336,21.79584,6.35712,22.704,92.22,7.08,92.4913768954,133.65,117.07584,13.74712,117.8801748387,21.79584,6.35712,22.704,95.28,7.39,95.5661577129,132.14,21.79584,6.35712,22.704,21.79584,6.35712,22.704,0.0,0.0,0.0,133.65
2020-02-28 11:00:00,131.09152,12.50336,131.6864481532,23.29152,6.79336,24.262,107.8,5.71,107.9511190308,131.79,114.63152,14.49336,115.5441165166,23.29152,6.79336,24.262,91.34,7.7,91.6639820213,133.25,117.66152,14.83336,118.5928406676,23.29152,6.79336,24.262,94.37,8.04,94.7118709561,131.79,23.29152,6.79336,24.262,23.29152,6.79336,24.262,0.0,0.0,0.0,133.25
2020-02-28 11:30:00,131.4592,11.6831,131.9773317288,23.1192,6.7431,24.0825,108.34,4.94,108.45256659020001,132.17,115.1192,14.1031,115.9798587611,23.1192,6.7431,24.0825,92.0,7.36,92.2939304613,133.69,118.1592,14.4331,119.0374349533,23.1192,6.7431,24.0825,95.04,7.69,95.3506040883,132.17,23.1192,6.7431,24.0825,23.1192,6.7431,24.0825,0.0,0.0,0.0,133.69
2020-02-28 12:00:00,131.23784,11.31937,131.7250879106,22.31784,6.50937,23.24775,108.92,4.8100000000000005,109.0261551189,132.54,114.92784,13.45937,115.7132794793,22.31784,6.50937,23.24775,92.61,6.95,92.8704183258,134.03,118.01784,13.77937,118.8195337302,22.31784,6.50937,23.24775,95.7,7.27,95.9757412058,132.54,22.31784,6.50937,23.24775,22.31784,6.50937,23.24775,0.0,0.0,0.0,134.03
2020-02-28 12:30:00,130.32432,12.31376,130.9047633541,23.46432,6.84376,24.442,106.86,5.47,106.9999088785,132.83,114.24432,13.00376,114.9820091423,23.46432,6.84376,24.442,90.78,6.16,90.9887575473,134.33,117.29432,13.32376,118.0486344046,23.46432,6.84376,24.442,93.83,6.48,94.0534916949,132.83,23.46432,6.84376,24.442,23.46432,6.84376,24.442,0.0,0.0,0.0,134.33
2020-02-28 13:00:00,129.21712,14.18041,129.9928772236,23.48712,6.85041,24.46575,105.73,7.33,105.9837808346,133.39,113.12712,12.32041,113.7960358803,23.48712,6.85041,24.46575,89.64,5.47,89.8067397248,134.87,116.16712,12.62041,116.8506504803,23.48712,6.85041,24.46575,92.68,5.77,92.8594384002,133.39,23.48712,6.85041,24.46575,23.48712,6.85041,24.46575,0.0,0.0,0.0,134.87
2020-02-28 13:30:00,129.1308,15.95565,130.1128213343,23.9508,6.98565,24.94875,105.18,8.97,105.5617984879,133.39,112.8408,12.74565,113.5583450855,23.9508,6.98565,24.94875,88.89,5.76,89.0764261744,134.87,115.8608,13.03565,116.591822816,23.9508,6.98565,24.94875,91.91,6.05,92.1089061926,133.39,23.9508,6.98565,24.94875,23.9508,6.98565,24.94875,0.0,0.0,0.0,134.87
2020-02-28 14:00:00,127.33576,17.18043,128.4895441262,23.55576,6.87043,24.53725,103.78,10.31,104.2908648924,133.66,111.28576,11.75043,111.9043921567,23.55576,6.87043,24.53725,87.73,4.88,87.8656206943,135.12,114.26576,12.02043,114.8962777716,23.55576,6.87043,24.53725,90.71,5.15,90.8560762965,133.66,23.55576,6.87043,24.53725,23.55576,6.87043,24.53725,0.0,0.0,0.0,135.12
2020-02-28 14:30:00,124.48136,17.61498,125.7215037607,23.09136,6.73498,24.0535,101.39,10.88,101.9720868669,134.28,108.98136,9.81498,109.4224412991,23.09136,6.73498,24.0535,85.89,3.08,85.9452063817,135.77,111.93136,10.06498,112.3829754627,23.09136,6.73498,24.0535,88.84,3.33,88.902387482,134.28,23.09136,6.73498,24.0535,23.09136,6.73498,24.0535,0.0,0.0,0.0,135.77
2020-02-28 15:00:00,120.43248,27.39114,123.5081243864,23.11248,6.74114,24.0755,97.32,20.65,99.4867071523,134.22,107.01248,12.61114,107.7530126161,23.11248,6.74114,24.0755,83.9,5.87,84.105094376,135.71,109.92248,12.86114,110.6723114941,23.11248,6.74114,24.0755,86.81,6.12,87.0254589186,134.22,23.11248,6.74114,24.0755,23.11248,6.74114,24.0755,0.0,0.0,0.0,135.71
2020-02-28 15:30:00,118.54368,40.76274,125.3563123271,23.08368,6.73274,24.0455,95.46,34.03,101.3442277587,132.51,107.93368,20.17274,109.8026352937,23.08368,6.73274,24.0455,84.85,13.44,85.9078349163,133.99,110.79368,20.58274,112.689346053,23.08368,6.73274,24.0455,87.71,13.85,88.7967713377,132.51,23.08368,6.73274,24.0455,23.08368,6.73274,24.0455,0.0,0.0,0.0,133.99
2020-02-28 16:00:00,118.40184,30.91137,122.3703743177,23.66184,6.90137,24.64775,94.74,24.01,97.7350893999,132.88,105.74184,12.29137,106.4538139432,23.66184,6.90137,24.64775,82.08,5.39,82.2567839148,134.31,108.53184,12.59137,109.2597954065,23.66184,6.90137,24.64775,84.87,5.69,85.0605255098,132.88,23.66184,6.90137,24.64775,23.66184,6.90137,24.64775,0.0,0.0,0.0,134.31
2020-02-28 16:30:00,120.85416,31.39538,124.8655191582,22.06416,6.43538,22.9835,98.79,24.96,101.8943850269,132.88,107.68416,11.64538,108.3120177554,22.06416,6.43538,22.9835,85.62,5.21,85.7783684853,134.36,110.55416,11.92538,111.195489933,22.06416,6.43538,22.9835,88.49,5.49,88.6601387321,132.88,22.06416,6.43538,22.9835,22.06416,6.43538,22.9835,0.0,0.0,0.0,134.36
2020-02-28 17:00:00,122.1988,31.59215,126.21652294,22.9788,6.70215,23.93625,99.22,24.89,102.294283809,132.99,108.8188,12.09215,109.4885899309,22.9788,6.70215,23.93625,85.84,5.39,86.0090559185,134.45,111.7388,12.39215,112.4238622671,22.9788,6.70215,23.93625,88.76,5.69,88.9421930245,132.99,22.9788,6.70215,23.93625,22.9788,6.70215,23.93625,0.0,0.0,0.0,134.45
2020-02-28 17:30:00,124.12256000000001,31.13783,127.9686459961,23.75256,6.92783,24.74225,100.37,24.21,103.2485399413,132.67,110.54256,12.39783,111.2356227117,23.75256,6.92783,24.74225,86.79,5.47,86.9622044339,134.13,113.46256,12.68783,114.1697576062,23.75256,6.92783,24.74225,89.71,5.76,89.8947256517,132.67,23.75256,6.92783,24.74225,23.75256,6.92783,24.74225,0.0,0.0,0.0,134.13
2020-02-28 18:00:00,127.93136,30.19748,131.4470260972,22.55136,6.5774799999999995,23.491,105.38,23.62,107.9946702389,131.97,113.74136,12.88748,114.4691404502,22.55136,6.5774799999999995,23.491,91.19,6.31,91.4080532557,133.44,116.71136,13.18748,117.454038593,22.55136,6.5774799999999995,23.491,94.16,6.61,94.3917247432,131.97,22.55136,6.5774799999999995,23.491,22.55136,6.5774799999999995,23.491,0.0,0.0,0.0,133.44
2020-02-28 18:30:00,129.04224,29.03357,132.2680909787,20.89224,6.09357,21.76275,108.15,22.94,110.5561671731,132.9,112.95224,41.61357,120.3739910826,20.89224,6.09357,21.76275,92.06,35.52,98.6747890801,134.35,116.48224,31.91357,120.7749485016,20.89224,6.09357,21.76275,95.59,25.82,99.0157588468,132.9,20.89224,6.09357,21.76275,20.89224,6.09357,21.76275,0.0,0.0,0.0,134.35
2020-02-28 19:00:00,124.6228,34.21165,129.2334294042,21.9828,6.41165,22.89875,102.64,27.8,106.3381850513,133.49,110.6228,25.06165,113.4261441669,21.9828,6.41165,22.89875,88.64,18.65,90.5807490585,134.97,114.1628,23.16165,116.4886558192,21.9828,6.41165,22.89875,92.18,16.75,93.6894599195,133.49,21.9828,6.41165,22.89875,21.9828,6.41165,22.89875,0.0,0.0,0.0,134.97
2020-02-28 19:30:00,118.86304,42.88422,126.3624889081,23.36304,6.81422,24.3365,95.5,36.07,102.0847437181,134.56,107.80304,14.68422,108.7985374454,23.36304,6.81422,24.3365,84.44,7.87,84.8059579275,136.05,111.12304,15.05422,112.1381271408,23.36304,6.81422,24.3365,87.76,8.24,88.1459879972,134.56,23.36304,6.81422,24.3365,23.36304,6.81422,24.3365,0.0,0.0,0.0,136.05
2020-02-28 20:00:00,114.44336,44.86473,122.9232551068,23.67336,6.90473,24.65975,90.77,37.96,98.3877761716,134.71,103.99336,13.62473,104.8820870867,23.67336,6.90473,24.65975,80.32,6.72,80.6006253077,136.23,107.22336,13.94473,108.1263354806,23.67336,6.90473,24.65975,83.55,7.04,83.8460738496,134.71,23.67336,6.90473,24.65975,23.67336,6.90473,24.65975,0.0,0.0,0.0,136.23
2020-02-28 20:30:00,111.27432,47.43376,120.9625391566,23.46432,6.84376,24.442,87.81,40.59,96.7375015183,134.99,101.08432,12.99376,101.9160318537,23.46432,6.84376,24.442,77.62,6.15,77.8632577022,136.44,104.23432,13.31376,105.081157546,23.46432,6.84376,24.442,80.77,6.47,81.0287220682,134.99,23.46432,6.84376,24.442,23.46432,6.84376,24.442,0.0,0.0,0.0,136.44
2020-02-28 21:00:00,106.66232,50.55651,118.0373297358,23.54232,6.86651,24.52325,83.12,43.69,93.9028780177,135.18,96.76232,12.58651,97.5774912865,23.54232,6.86651,24.52325,73.22,5.72,73.4430854472,136.61,99.84232,12.89651,100.6717876724,23.54232,6.86651,24.52325,76.3,6.03,76.5379049883,135.18,23.54232,6.86651,24.52325,23.54232,6.86651,24.52325,0.0,0.0,0.0,136.61
2020-02-28 21:30:00,102.13872,41.09171,110.0947171937,23.62872,6.89171,24.61325,78.51,34.2,85.6356240124,133.93,90.97872,17.90171,92.7232371834,23.62872,6.89171,24.61325,67.35,11.01,68.2439931423,135.36,94.40872,12.50171,95.2328680917,23.62872,6.89171,24.61325,70.78,5.61,71.0019753246,133.93,23.62872,6.89171,24.61325,23.62872,6.89171,24.61325,0.0,0.0,0.0,135.36
2020-02-28 22:00:00,97.83072,37.24396,104.6802862635,23.19072,6.76396,24.157,74.64,30.48,80.6235697548,133.71,86.32072,21.81396,89.0343504059,23.19072,6.76396,24.157,63.13,15.05,64.8991479143,135.11,89.87072,11.97396,90.6648886361,23.19072,6.76396,24.157,66.68,5.21,66.8832303347,133.71,23.19072,6.76396,24.157,23.19072,6.76396,24.157,0.0,0.0,0.0,135.11
2020-02-28 22:30:00,91.33344,39.15017,99.3706851806,22.66344,6.61017,23.60775,68.67,32.54,75.9896078421,134.51,80.74344,22.84017,83.9117183036,22.66344,6.61017,23.60775,58.08,16.23,60.3050520272,135.89,84.17344,10.820170000000001,84.8660360819,22.66344,6.61017,23.60775,61.51,4.21,61.6539066078,134.51,22.66344,6.61017,23.60775,22.66344,6.61017,23.60775,0.0,0.0,0.0,135.89
2020-02-28 23:00:00,81.11016,70.50088,107.467353815,23.18016,6.76088,24.146,57.93,63.74,86.1317159936,134.16,77.03016,9.22088,77.580088796,23.18016,6.76088,24.146,53.85,2.46,53.906160130399996,135.53,80.32016,25.06088,84.139026669,23.18016,6.76088,24.146,57.14,18.3,59.9989133235,134.16,23.18016,6.76088,24.146,23.18016,6.76088,24.146,0.0,0.0,0.0,135.53
2020-02-28 23:30:00,76.2696,72.47155,105.2101584618,23.3196,6.80155,24.29125,52.95,65.67,84.3578769292,134.91,72.7496,10.06155,73.4420798219,23.3196,6.80155,24.29125,49.43,3.26,49.5373848724,136.31,75.9096,24.51155,79.7689379117,23.3196,6.80155,24.29125,52.59,17.71,55.4919111223,134.91,23.3196,6.80155,24.29125,23.3196,6.80155,24.29125,0.0,0.0,0.0,136.31
2020-02-29 00:00:00,72.0852,73.86735,103.2117311892,23.7852,6.93735,24.77625,48.3,66.93,82.5379603576,134.8,69.0252,10.79735,69.8645904737,23.7852,6.93735,24.77625,45.24,3.86,45.4043742386,136.23,72.0752,23.98735,75.962012974,23.7852,6.93735,24.77625,48.29,17.05,51.2115865796,134.8,23.7852,6.93735,24.77625,23.7852,6.93735,24.77625,0.0,0.0,0.0,136.23
2020-02-29 00:30:00,71.76608,72.87094,102.2768015488,23.86608,6.96094,24.860500000000002,47.9,65.91,81.477224425,134.13,68.81608,11.21094,69.7232962664,23.86608,6.96094,24.860500000000002,44.95,4.25,45.1504706509,135.56,71.79608,23.44094,75.5258549866,23.86608,6.96094,24.860500000000002,47.93,16.48,50.6840734354,134.13,23.86608,6.96094,24.860500000000002,23.86608,6.96094,24.860500000000002,0.0,0.0,0.0,135.56
2020-02-29 01:00:00,76.26272,71.97621,104.8645663118,23.71272,6.91621,24.70075,52.55,65.06,83.6319681701,133.55,72.81272,10.98621,73.6368725841,23.71272,6.91621,24.70075,49.1,4.07,49.2683965641,135.02,75.89272,23.38621,79.4142289968,23.71272,6.91621,24.70075,52.18,16.47,54.7175776145,133.55,23.71272,6.91621,24.70075,23.71272,6.91621,24.70075,0.0,0.0,0.0,135.02
2020-02-29 01:30:00,77.62472,71.64846,105.6366365209,23.99472,6.99846,24.9945,53.63,64.65,83.9988059439,133.39,74.01472,10.858460000000001,74.8069845018,23.99472,6.99846,24.9945,50.02,3.86,50.1687153513,134.84,77.13472,23.64846,80.6784648456,23.99472,6.99846,24.9945,53.14,16.65,55.6873603253,133.39,23.99472,6.99846,24.9945,23.99472,6.99846,24.9945,0.0,0.0,0.0,134.84
2020-02-29 02:00:00,75.97608,72.50219,105.0187235066,24.07608,7.02219,25.07925,51.9,65.48,83.5538173874,133.77,72.54608,11.31219,73.4227442007,24.07608,7.02219,25.07925,48.47,4.29,48.659480063,135.25,75.62608,23.34219,79.1464579761,24.07608,7.02219,25.07925,51.55,16.32,54.0716644834,133.77,24.07608,7.02219,25.07925,24.07608,7.02219,25.07925,0.0,0.0,0.0,135.25
2020-02-29 02:30:00,74.9452,72.44735,104.237236749,23.7852,6.93735,24.77625,51.16,65.51,83.1198273579,133.71,71.6352,11.25735,72.5143420853,23.7852,6.93735,24.77625,47.85,4.32,48.0446136419,135.2,74.6752,23.20735,78.1982518287,23.7852,6.93735,24.77625,50.89,16.27,53.4275677904,133.71,23.7852,6.93735,24.77625,23.7852,6.93735,24.77625,0.0,0.0,0.0,135.2
2020-02-29 03:00:00,73.01504,73.27397,103.4421130186,23.94504,6.98397,24.94275,49.07,66.29,82.4756267027,134.07,69.88504,11.62397,70.8451515233,23.94504,6.98397,24.94275,45.94,4.64,46.1737284611,135.59,72.92504,23.03397,76.4763050426,23.94504,6.98397,24.94275,48.98,16.05,51.5426318692,134.07,23.94504,6.98397,24.94275,23.94504,6.98397,24.94275,0.0,0.0,0.0,135.59
2020-02-29 03:30:00,70.75128,73.40079,101.9481220733,24.07128,7.02079,25.07425,46.68,66.38,81.1500264941,133.97,67.88128,11.75079,68.8908501912,24.07128,7.02079,25.07425,43.81,4.73,44.0646003046,135.44,70.82128,22.96079,74.4503296048,24.07128,7.02079,25.07425,46.75,15.94,49.392773763,133.97,24.07128,7.02079,25.07425,24.07128,7.02079,25.07425,0.0,0.0,0.0,135.44
2020-02-29 04:00:00,69.34448,73.51589,101.0605906818,24.05448,7.01589,25.05675,45.29,66.5,80.4576540796,133.97,66.64448,11.87589,67.6943385946,24.05448,7.01589,25.05675,42.59,4.86,42.8663935968,135.44,69.55448,22.82589,73.2041456638,24.05448,7.01589,25.05675,45.5,15.81,48.1685177268,133.97,24.05448,7.01589,25.05675,24.05448,7.01589,25.05675,0.0,0.0,0.0,135.44
2020-02-29 04:30:00,68.0784,73.3462,100.0716423419,24.1584,7.0462,25.165,43.92,66.3,79.5277083789,133.97,65.5384,11.6762,66.5703802077,24.1584,7.0462,25.165,41.38,4.63,41.6382192222,135.39,68.4084,23.1162,72.2085029134,24.1584,7.0462,25.165,44.25,16.07,47.0776741142,133.97,24.1584,7.0462,25.165,24.1584,7.0462,25.165,0.0,0.0,0.0,135.39
2020-02-29 05:00:00,67.16088,73.75234,99.7496438984,24.35088,7.10234,25.3655,42.81,66.65,79.2143837949,134.31,64.77088,11.72234,65.8230973979,24.35088,7.10234,25.3655,40.42,4.62,40.6831758839,135.72,67.63088,23.28234,71.5262419357,24.35088,7.10234,25.3655,43.28,16.18,46.2055278078,134.31,24.35088,7.10234,25.3655,24.35088,7.10234,25.3655,0.0,0.0,0.0,135.72
2020-02-29 05:30:00,67.68592,73.36881,99.8216712296,24.23592,7.06881,25.24575,43.45,66.3,79.2691144141,134.06,65.22592,11.60881,66.250925348,24.23592,7.06881,25.24575,40.99,4.54,41.2406559114,135.47,68.08592,23.24881,71.9458106401,24.23592,7.06881,25.24575,43.85,16.18,46.7398641419,134.06,24.23592,7.06881,25.24575,24.23592,7.06881,25.24575,0.0,0.0,0.0,135.47
2020-02-29 06:00:00,68.986,72.78925,100.286305703,23.586,6.87925,24.56875,45.4,65.91,80.0330438007,134.06,66.336,11.07925,67.2548487216,23.586,6.87925,24.56875,42.75,4.2,42.9558203274,135.47,69.226,23.42925,73.083300634,23.586,6.87925,24.56875,45.64,16.55,48.5480390953,134.06,23.586,6.87925,24.56875,23.586,6.87925,24.56875,0.0,0.0,0.0,135.47
2020-02-29 06:30:00,74.36424,70.66457,102.5842173244,21.44424,6.25457,22.33775,52.92,64.41,83.3617088357,134.06,71.00424,9.35457,71.6178055923,21.44424,6.25457,22.33775,49.56,3.1,49.6568585394,135.47,74.11424,23.88457,77.8677934377,21.44424,6.25457,22.33775,52.67,17.63,55.5422883936,134.06,21.44424,6.25457,22.33775,21.44424,6.25457,22.33775,0.0,0.0,0.0,135.47
2020-02-29 07:00:00,78.93088,67.73484,104.0100589722,19.49088,5.68484,20.303,59.44,62.05,85.9262247512,133.05,75.01088,7.85484,75.4210224659,19.49088,5.68484,20.303,55.52,2.17,55.5623910573,134.5,78.23088,23.98484,81.825076446,19.49088,5.68484,20.303,58.74,18.3,61.5246097103,133.05,19.49088,5.68484,20.303,19.49088,5.68484,20.303,0.0,0.0,0.0,134.5
2020-02-29 07:30:00,87.46936,50.20648,100.8542491559,14.31936,4.17648,14.916,73.15,46.03,86.4273301682,132.84,80.28936,12.32648,81.2300648676,14.31936,4.17648,14.916,65.97,8.15,66.4715232261,134.28,83.83936,16.29648,85.4085097962,14.31936,4.17648,14.916,69.52,12.12,70.5685822445,132.84,14.31936,4.17648,14.916,14.31936,4.17648,14.916,0.0,0.0,0.0,134.28
2020-02-29 08:00:00,92.7524,33.3182,98.5551122824,15.4224,4.4982,16.065,77.33,28.82,82.5258826066,133.8,81.6324,20.1182,84.0749112459,15.4224,4.4982,16.065,66.21,15.62,68.0275569163,135.18,85.2124,9.1682,85.7041947923,15.4224,4.4982,16.065,69.79,4.67,69.9460720841,133.8,15.4224,4.4982,16.065,15.4224,4.4982,16.065,0.0,0.0,0.0,135.18
2020-02-29 08:30:00,96.25376,32.81818,101.6947356192,17.99376,5.24818,18.7435,78.26,27.57,82.9742881862,133.42,84.79376,19.96818,87.1132019125,17.99376,5.24818,18.7435,66.8,14.72,68.4026198329,134.82,88.36376,10.73818,89.0138337061,17.99376,5.24818,18.7435,70.37,5.49,70.5838295929,133.42,17.99376,5.24818,18.7435,17.99376,5.24818,18.7435,0.0,0.0,0.0,134.82
2020-02-29 09:00:00,101.81136,31.28498,106.5096380552,15.89136,4.6349800000000005,16.5535,85.92,26.65,89.9581508258,132.34,89.15136,17.18498,90.7925576655,15.89136,4.6349800000000005,16.5535,73.26,12.55,74.3271827799,133.77,92.90136,12.01498,93.6750897211,15.89136,4.6349800000000005,16.5535,77.01,7.38,77.3628108331,132.34,15.89136,4.6349800000000005,16.5535,15.89136,4.6349800000000005,16.5535,0.0,0.0,0.0,133.77
2020-02-29 09:30:00,106.70304,31.23172,111.1798501501,16.22304,4.73172,16.899,90.48,26.5,94.2808591391,132.83,93.26304,15.69172,94.5739113424,16.22304,4.73172,16.899,77.04,10.96,77.8157002153,134.29,97.19304,13.89172,98.1807868628,16.22304,4.73172,16.899,80.97,9.16,81.4864804738,132.83,16.22304,4.73172,16.899,16.22304,4.73172,16.899,0.0,0.0,0.0,134.29
2020-02-29 10:00:00,107.98688,32.35284,112.7291998916,21.02688,6.13284,21.903,86.96,26.22,90.8269233212,133.15,94.73688,16.79284,96.213699167,21.02688,6.13284,21.903,73.71,10.66,74.4768400243,134.66,98.53688,15.67284,99.7755212154,21.02688,6.13284,21.903,77.51,9.54,78.0948890773,133.15,21.02688,6.13284,21.903,21.02688,6.13284,21.903,0.0,0.0,0.0,134.66
2020-02-29 10:30:00,107.62168,31.63924,112.1760558845,19.71168,5.74924,20.533,87.91,25.89,91.6431132164,132.87,94.34168,16.10924,95.7071585546,19.71168,5.74924,20.533,74.63,10.36,75.345646855,134.33,98.19168,15.52924,99.4120883806,19.71168,5.74924,20.533,78.48,9.78,79.0870330712,132.87,19.71168,5.74924,20.533,19.71168,5.74924,20.533,0.0,0.0,0.0,134.33
2020-02-29 11:00:00,103.56952,32.43111,108.5284403687,22.04952,6.43111,22.96825,81.52,26.0,85.5658249537,133.62,91.50952,17.91111,93.2459120394,22.04952,6.43111,22.96825,69.46,11.48,70.4022868947,135.09,95.22952,15.29111,96.4493624886,22.04952,6.43111,22.96825,73.18,8.86,73.714394795,133.62,22.04952,6.43111,22.96825,22.04952,6.43111,22.96825,0.0,0.0,0.0,135.09
2020-02-29 11:30:00,98.7592,43.3506,107.8547824855,23.6592,6.9006,24.645,75.1,36.45,83.4782157212,134.59,89.1892,16.2606,90.6593652581,23.6592,6.9006,24.645,65.53,9.36,66.1950942291,136.05,92.7892,20.0806,94.9371693964,23.6592,6.9006,24.645,69.13,13.18,70.3752037297,134.59,23.6592,6.9006,24.645,23.6592,6.9006,24.645,0.0,0.0,0.0,136.05
2020-02-29 12:00:00,94.4768,63.34115,113.7451846082,23.8668,6.96115,24.86125,70.61,56.38,90.3574927718,132.65,89.4968,9.37115,89.9860859387,23.8668,6.96115,24.86125,65.63,2.41,65.6742339125,134.09,93.0768,29.81115,97.7343100583,23.8668,6.96115,24.86125,69.21,22.85,72.8844743412,132.65,23.8668,6.96115,24.86125,23.8668,6.96115,24.86125,0.0,0.0,0.0,134.09
2020-02-29 12:30:00,93.9848,63.15265,113.2316202881,23.9748,6.99265,24.97375,70.01,56.16,89.751577702,133.03,89.2148,8.91265,89.658886169,23.9748,6.99265,24.97375,65.24,1.92,65.2682464909,134.43,92.7848,29.47265,97.353254743,23.9748,6.99265,24.97375,68.81,22.48,72.3889943292,133.03,23.9748,6.99265,24.97375,23.9748,6.99265,24.97375,0.0,0.0,0.0,134.43
2020-02-29 13:00:00,91.90392,63.72906,111.8379345296,24.13392,7.03906,25.1395,67.77,56.69,88.3545641153,132.73,87.26392,8.209060000000001,87.649189385,24.13392,7.03906,25.1395,63.13,1.17,63.1408409827,134.19,90.76392,28.66906,95.1840542058,24.13392,7.03906,25.1395,66.63,21.63,70.0529356987,132.73,24.13392,7.03906,25.1395,24.13392,7.03906,25.1395,0.0,0.0,0.0,134.19
2020-02-29 13:30:00,93.3128,63.839150000000004,113.0606727229,23.4828,6.84915,24.46125,69.83,56.99,90.1337284262,132.79,88.3328,7.82915,88.6790795259,23.4828,6.84915,24.46125,64.85,0.98,64.8574043576,134.19,91.8728,28.28915,96.1295344187,23.4828,6.84915,24.46125,68.39,21.44,71.671931047,132.79,23.4828,6.84915,24.46125,23.4828,6.84915,24.46125,0.0,0.0,0.0,134.19
2020-02-29 14:00:00,92.19072,64.51146,112.5204751387,23.25072,6.78146,24.2195,68.94,57.73,89.9192776884,133.11,87.38072,7.27146,87.6827483502,23.25072,6.78146,24.2195,64.13,0.49,64.1318719515,134.55,90.90072,27.81146,95.0600768138,23.25072,6.78146,24.2195,67.65,21.03,70.8433723082,133.11,23.25072,6.78146,24.2195,23.25072,6.78146,24.2195,0.0,0.0,0.0,134.55
2020-02-29 14:30:00,91.56392,64.82156,112.1863899348,23.11392,6.74156,24.077,68.45,58.08,89.7702005122,132.97,86.61392,6.92156,86.8900404569,23.11392,6.74156,24.077,63.5,0.18,63.5002551176,134.39,90.13392,27.45156,94.2216094163,23.11392,6.74156,24.077,67.02,20.71,70.1468780488,132.97,23.11392,6.74156,24.077,23.11392,6.74156,24.077,0.0,0.0,0.0,134.39
2020-02-29 15:00:00,91.75744,65.25092,112.5926745228,23.55744,6.87092,24.539,68.2,58.38,89.7745197704,132.97,86.77744,6.99092,87.058584042,23.55744,6.87092,24.539,63.22,0.12,63.2201138879,134.39,90.29744,27.24092,94.3169941898,23.55744,6.87092,24.539,66.74,20.37,69.7793988223,132.97,23.55744,6.87092,24.539,23.55744,6.87092,24.539,0.0,0.0,0.0,134.39
2020-02-29 15:30:00,90.86048,65.75514,112.1577695135,23.64048,6.89514,24.6255,67.22,58.86,89.3477923622,133.11,86.09048,7.31514,86.4007061305,23.64048,6.89514,24.6255,62.45,0.42,62.4514123139,134.53,89.57048,26.97514,93.5442626004,23.64048,6.89514,24.6255,65.93,20.08,68.9200355485,133.11,23.64048,6.89514,24.6255,23.64048,6.89514,24.6255,0.0,0.0,0.0,134.53
2020-02-29 16:00:00,91.79368,65.30149,112.6515170078,23.11368,6.74149,24.07675,68.68,58.56,90.2563903555,132.88,86.82368,7.00149,87.1055237684,23.11368,6.74149,24.07675,63.71,0.26,63.7105305268,134.29,90.32368,26.90149,94.244667398,23.11368,6.74149,24.07675,67.21,20.16,70.1684380616,132.88,23.11368,6.74149,24.07675,23.11368,6.74149,24.07675,0.0,0.0,0.0,134.29
2020-02-29 16:30:00,94.6872,64.45835,114.5449463248,22.6572,6.60835,23.60125,72.03,57.85,92.3847574008,132.59,89.1972,6.70835,89.449105348,22.6572,6.60835,23.60125,66.54,0.1,66.5400751427,134.01,92.7572,27.05835,96.6232500828,22.6572,6.60835,23.60125,70.1,20.45,73.0220001096,132.59,22.6572,6.60835,23.60125,22.6572,6.60835,23.60125,0.0,0.0,0.0,134.01
2020-02-29 17:00:00,97.93568,63.96749,116.9753700313,22.82568,6.65749,23.77675,75.11,57.31,94.4772364117,132.48,92.04568,7.14749,92.3227697806,22.82568,6.65749,23.77675,69.22,0.49,69.2217343036,133.92,95.68568,27.50749,99.5610936218,22.82568,6.65749,23.77675,72.86,20.85,75.784576927,132.48,22.82568,6.65749,23.77675,22.82568,6.65749,23.77675,0.0,0.0,0.0,133.92
2020-02-29 17:30:00,105.07704,37.95122,111.7205416862,22.42704,6.54122,23.3615,82.65,31.41,88.4172528413,133.28,93.49704,19.06122,95.4202630297,22.42704,6.54122,23.3615,71.07,12.52,72.1643630887,134.75,97.17704,14.40122,98.2383440447,22.42704,6.54122,23.3615,74.75,7.86,75.1621054788,133.28,22.42704,6.54122,23.3615,22.42704,6.54122,23.3615,0.0,0.0,0.0,134.75
2020-02-29 18:00:00,109.73336,32.82848,114.5387244385,22.62336,6.59848,23.566,87.11,26.23,90.9734301871,133.2,96.49336,20.45848,98.638318761,22.62336,6.59848,23.566,73.87,13.86,75.1590081095,134.61,100.25336,12.86848,101.0758822311,22.62336,6.59848,23.566,77.63,6.27,77.882795276,133.2,22.62336,6.59848,23.566,22.62336,6.59848,23.566,0.0,0.0,0.0,134.61
2020-02-29 18:30:00,114.09704,31.44372,118.3505051286,22.60704,6.59372,23.549,91.49,24.85,94.804760429,133.2,100.19704,19.01372,101.9851380006,22.60704,6.59372,23.549,77.59,12.42,78.5777608487,134.54,104.22704,14.37372,105.2134957779,22.60704,6.59372,23.549,81.62,7.78,81.9899554824,133.2,22.60704,6.59372,23.549,22.60704,6.59372,23.549,0.0,0.0,0.0,134.54
2020-02-29 19:00:00,112.40424,32.76582,117.0825013836,22.85424,6.66582,23.8065,89.55,26.1,93.2760017368,131.82,98.59424,19.32582,100.4704507796,22.85424,6.66582,23.8065,75.74,12.66,76.7907754877,133.27,102.45424,13.74582,103.3722344803,22.85424,6.66582,23.8065,79.6,7.08,79.914244037,131.82,22.85424,6.66582,23.8065,22.85424,6.66582,23.8065,0.0,0.0,0.0,133.27
2020-02-29 19:30:00,108.96808,33.846940000000004,114.103715129,22.85808,6.66694,23.8105,86.11,27.18,90.2977546786,132.11,95.66808,19.88694,97.7132125838,22.85808,6.66694,23.8105,72.81,13.22,74.0004358095,133.51,99.48808,13.30694,100.374063952,22.85808,6.66694,23.8105,76.63,6.64,76.9171404825,132.11,22.85808,6.66694,23.8105,22.85808,6.66694,23.8105,0.0,0.0,0.0,133.51
2020-02-29 20:00:00,104.96336,35.85848,110.9195092416,22.62336,6.59848,23.566,82.34,29.26,87.3843418468,133.43,92.22336,21.50848,94.6982726432,22.62336,6.59848,23.566,69.6,14.91,71.1791268561,134.87,95.97336,11.88848,96.7068859306,22.62336,6.59848,23.566,73.35,5.29,73.5405099248,133.43,22.62336,6.59848,23.566,22.62336,6.59848,23.566,0.0,0.0,0.0,134.87
2020-02-29 20:30:00,103.49088,37.90484,110.2140605304,22.85088,6.66484,23.803,80.64,31.24,86.4797502309,134.74,90.96088,22.54484,93.7131340902,22.85088,6.66484,23.803,68.11,15.88,69.9367321227,136.18,94.66088,11.34484,95.3382798093,22.85088,6.66484,23.803,71.81,4.68,71.9623408458,134.74,22.85088,6.66484,23.803,22.85088,6.66484,23.803,0.0,0.0,0.0,136.18
2020-02-29 21:00:00,99.75408,39.62619,107.3364402734,22.92408,6.68619,23.87925,76.83,32.94,83.5936151868,134.02,87.62408,22.97619,90.5863383892,22.92408,6.68619,23.87925,64.7,16.29,66.7192183707,135.47,91.21408,10.716190000000001,91.8414128722,22.92408,6.68619,23.87925,68.29,4.03,68.4088079124,134.02,22.92408,6.68619,23.87925,22.92408,6.68619,23.87925,0.0,0.0,0.0,135.47
2020-02-29 21:30:00,95.13656,41.20358,103.6759376782,22.84656,6.66358,23.7985,72.29,34.54,80.1177614515,134.21,83.67656,24.24358,87.1178389576,22.84656,6.66358,23.7985,60.83,17.58,63.3193911847,135.67,87.16656,9.42358,87.6744720101,22.84656,6.66358,23.7985,64.32,2.76,64.3791891841,134.21,22.84656,6.66358,23.7985,22.84656,6.66358,23.7985,0.0,0.0,0.0,135.67
2020-02-29 22:00:00,90.83104,42.22322,100.1652541286,23.05104,6.72322,24.0115,67.78,35.5,76.5139098465,134.31,80.06104,25.02322,83.8804605677,23.05104,6.72322,24.0115,57.01,18.3,59.8751208767,135.75,83.43104,8.76322,83.8900021472,23.05104,6.72322,24.0115,60.38,2.04,60.4144519134,134.31,23.05104,6.72322,24.0115,23.05104,6.72322,24.0115,0.0,0.0,0.0,135.75
2020-02-29 22:30:00,84.29056,49.88558,97.946258719,22.99056,6.70558,23.9485,61.3,43.18,74.9813470138,134.31,75.37056,23.00558,78.8034137957,22.99056,6.70558,23.9485,52.38,16.3,54.8575828851,135.75,78.58056,10.75558,79.3132202792,22.99056,6.70558,23.9485,55.59,4.05,55.7373357813,134.31,22.99056,6.70558,23.9485,22.99056,6.70558,23.9485,0.0,0.0,0.0,135.75
2020-02-29 23:00:00,76.5292,75.1831,107.281018723,22.8792,6.6731,23.8325,53.65,68.51,87.0169098509,133.99,72.5292,11.6431,73.4577880844,22.8792,6.6731,23.8325,49.65,4.97,49.8981302255,135.44,75.6992,22.3631,78.9333714106,22.8792,6.6731,23.8325,52.82,15.69,55.1010753071,133.99,22.8792,6.6731,23.8325,22.8792,6.6731,23.8325,0.0,0.0,0.0,135.44
2020-02-29 23:30:00,72.1424,76.28945,104.998124074,22.5924,6.58945,23.53375,49.55,69.7,85.5177905468,134.2,68.6324,12.41945,69.7470362672,22.5924,6.58945,23.53375,46.04,5.83,46.4076556184,135.65,71.6924,21.44945,74.8323400881,22.5924,6.58945,23.53375,49.1,14.86,51.2994113027,134.2,22.5924,6.58945,23.53375,22.5924,6.58945,23.53375,0.0,0.0,0.0,135.65
2020-03-01 00:00:00,68.41392,77.58906,103.4433501074,22.69392,6.61906,23.6395,45.72,70.97,84.4219124398,134.91,65.30392,12.61906,66.5119736788,22.69392,6.61906,23.6395,42.61,6.0,43.0303625362,136.33,68.27392,21.50906,71.5818958554,22.69392,6.61906,23.6395,45.58,14.89,47.9504796639,134.91,22.69392,6.61906,23.6395,22.69392,6.61906,23.6395,0.0,0.0,0.0,136.33
2020-03-01 00:30:00,68.24648,78.04439,103.675015519,22.98648,6.70439,23.94425,45.26,71.34,84.4858757426,134.77,65.16648,12.92439,66.4357582365,22.98648,6.70439,23.94425,42.18,6.22,42.636144291,136.22,68.07648,21.34439,71.3441666407,22.98648,6.70439,23.94425,45.09,14.64,47.4071481952,134.77,22.98648,6.70439,23.94425,22.98648,6.70439,23.94425,0.0,0.0,0.0,136.22
2020-03-01 01:00:00,72.83088,76.37359,105.5332285636,22.88088,6.67359,23.83425,49.95,69.7,85.7501749269,134.17,69.27088,12.47359,70.3849789619,22.88088,6.67359,23.83425,46.39,5.8,46.7511721778,135.62,72.29088,21.56359,75.4384500428,22.88088,6.67359,23.83425,49.41,14.89,51.6048466716,134.17,22.88088,6.67359,23.83425,22.88088,6.67359,23.83425,0.0,0.0,0.0,135.62
2020-03-01 01:30:00,74.8056,76.2833,106.841095325,22.8456,6.6633,23.7975,51.96,69.62,86.8722395245,134.4,71.0856,12.2633,72.1356434382,22.8456,6.6633,23.7975,48.24,5.6,48.5639537105,135.83,74.1656,21.8433,77.3153670253,22.8456,6.6633,23.7975,51.32,15.18,53.5179857618,134.4,22.8456,6.6633,23.7975,22.8456,6.6633,23.7975,0.0,0.0,0.0,135.83
2020-03-01 02:00:00,72.86144,77.31792,106.2395886287,22.86144,6.6679200000000005,23.814,50.0,70.65,86.5530039918,134.97,69.32144,12.44792,70.4301977564,22.86144,6.6679200000000005,23.814,46.46,5.78,46.8181588703,136.38,72.38144,21.81792,75.5982439584,22.86144,6.6679200000000005,23.814,49.52,15.15,51.7856437635,134.97,22.86144,6.6679200000000005,23.814,22.86144,6.6679200000000005,23.814,0.0,0.0,0.0,136.38
2020-03-01 02:30:00,71.7456,77.54205,105.6418507863,22.8756,6.6720500000000005,23.82875,48.87,70.87,86.0861998232,135.03,68.3456,12.63205,69.5031634285,22.8756,6.6720500000000005,23.82875,45.47,5.96,45.858941331,136.45,71.3756,21.64205,74.5845466807,22.8756,6.6720500000000005,23.82875,48.5,14.97,50.7577668934,135.03,22.8756,6.6720500000000005,23.82875,22.8756,6.6720500000000005,23.82875,0.0,0.0,0.0,136.45
2020-03-01 03:00:00,69.74808,76.63069,103.6197727925,22.76808,6.64069,23.71675,46.98,69.99,84.2954358195,135.24,66.50808,13.06069,67.778361802,22.76808,6.64069,23.71675,43.74,6.42,44.2086416892,136.66,69.46808,20.71069,72.4896324943,22.76808,6.64069,23.71675,46.7,14.07,48.7735061278,135.24,22.76808,6.64069,23.71675,22.76808,6.64069,23.71675,0.0,0.0,0.0,136.66
2020-03-01 03:30:00,69.2676,60.89305,92.227782951,22.7076,6.62305,23.65375,46.56,54.27,71.5057095622,133.01,64.4676,11.13305,65.4218331451,22.7076,6.62305,23.65375,41.76,4.51,42.0028296666,134.37,66.9176,10.98305,67.8129233779,22.7076,6.62305,23.65375,44.21,4.36,44.4244718596,133.01,22.7076,6.62305,23.65375,22.7076,6.62305,23.65375,0.0,0.0,0.0,134.37
2020-03-01 04:00:00,67.83696,61.42578,91.5149145804,22.23696,6.48578,23.1635,45.6,54.94,71.3986246366,133.47,63.14696,11.25578,64.1422726496,22.23696,6.48578,23.1635,40.91,4.77,41.1871460531,134.87,65.57696,11.11578,66.5123916864,22.23696,6.48578,23.1635,43.34,4.63,43.5866091822,133.47,22.23696,6.48578,23.1635,22.23696,6.48578,23.1635,0.0,0.0,0.0,134.87
2020-03-01 04:30:00,66.43832,61.08951,90.255075184,21.83832,6.36951,22.74825,44.6,54.72,70.5934727861,133.02,61.88832,11.19951,62.8935066335,21.83832,6.36951,22.74825,40.05,4.83,40.3401958349,134.37,64.29832,11.05951,65.2425223015,21.83832,6.36951,22.74825,42.46,4.69,42.7182361527,133.02,21.83832,6.36951,22.74825,21.83832,6.36951,22.74825,0.0,0.0,0.0,134.37
2020-03-01 05:00:00,65.47432,61.26376,89.6667991444,21.78432,6.35376,22.692,43.69,54.91,70.1706790618,133.11,61.08432,11.26376,62.1141404126,21.78432,6.35376,22.692,39.3,4.91,39.6055311794,134.46,63.45432,11.12376,64.4219587035,21.78432,6.35376,22.692,41.67,4.77,41.9421244097,133.11,21.78432,6.35376,22.692,21.78432,6.35376,22.692,0.0,0.0,0.0,134.46
