Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-01 05:30:00,65.52152,60.85711,89.4240315612,21.52152,6.27711,22.41825,44.0,54.58,70.1068926711,132.76,61.09152,11.12711,62.0965892208,21.52152,6.27711,22.41825,39.57,4.85,39.8661184466,134.12,63.48152,10.98711,64.4253053362,21.52152,6.27711,22.41825,41.96,4.71,42.2235206964,132.76,21.52152,6.27711,22.41825,21.52152,6.27711,22.41825,0.0,0.0,0.0,134.12
2020-03-01 06:00:00,65.98256,60.53033,89.5411585477,21.77256,6.35033,22.67975,44.21,54.18,69.9285099226,132.43,61.48256,10.88033,62.4378632327,21.77256,6.35033,22.67975,39.71,4.53,39.9675493369,133.81,63.83256,10.74033,64.7298262369,21.77256,6.35033,22.67975,42.06,4.39,42.2884818834,132.43,21.77256,6.35033,22.67975,21.77256,6.35033,22.67975,0.0,0.0,0.0,133.81
2020-03-01 06:30:00,69.47064,60.01602,91.8046430125,21.86064,6.3760200000000005,22.7715,47.61,53.64,71.7214173033,132.09,64.47064,9.54602,65.1735369598,21.86064,6.3760200000000005,22.7715,42.61,3.17,42.727754446,133.47,66.92064,9.36602,67.5728820508,21.86064,6.3760200000000005,22.7715,45.06,2.99,45.159093215,132.09,21.86064,6.3760200000000005,22.7715,21.86064,6.3760200000000005,22.7715,0.0,0.0,0.0,133.47
2020-03-01 07:00:00,70.92944,59.90817,92.8438166571,22.51944,6.56817,23.45775,48.41,53.34,72.0325183511,132.0,65.72944,8.84817,66.322314458,22.51944,6.56817,23.45775,43.21,2.2800000000000002,43.2701109312,133.38,68.17944,8.64817,68.7257366862,22.51944,6.56817,23.45775,45.66,2.08,45.7073517063,132.0,22.51944,6.56817,23.45775,22.51944,6.56817,23.45775,0.0,0.0,0.0,133.38
2020-03-01 07:30:00,74.1636,58.9498,94.7381574921,21.8736,6.3798,22.785,52.29,52.57,74.1474814137,131.91,68.5136,8.4098,69.027806868,21.8736,6.3798,22.785,46.64,2.03,46.6841568415,133.26,71.0436,8.2198,71.5175378002,21.8736,6.3798,22.785,49.17,1.8399999999999999,49.2044154523,131.91,21.8736,6.3798,22.785,21.8736,6.3798,22.785,0.0,0.0,0.0,133.26
2020-03-01 08:00:00,75.9108,58.1319,95.6125899359,22.6008,6.5919,23.5425,53.31,51.54,74.1507093695,131.52,70.1308,8.4419,70.6370638139,22.6008,6.5919,23.5425,47.53,1.85,47.5659899508,132.9,72.6908,8.2219,73.1543029784,22.6008,6.5919,23.5425,50.09,1.63,50.1165142443,131.52,22.6008,6.5919,23.5425,22.6008,6.5919,23.5425,0.0,0.0,0.0,132.9
2020-03-01 08:30:00,79.96808,57.06819,98.2429240646,22.82808,6.65819,23.77925,57.14,50.41,76.1980819969,131.17,73.79808,7.80819,74.2100023094,22.82808,6.65819,23.77925,50.97,1.15,50.982971667,132.61,76.44808,7.56819,76.8217836005,22.82808,6.65819,23.77925,53.62,0.91,53.6277213762,131.17,22.82808,6.65819,23.77925,22.82808,6.65819,23.77925,0.0,0.0,0.0,132.61
2020-03-01 09:00:00,85.98504,35.74272,93.1180387293,23.01504,6.71272,23.974,62.97,29.03,69.3394678376,131.54,76.27504,16.84272,78.1124762378,23.01504,6.71272,23.974,53.26,10.13,54.21479964,132.93,79.03504,16.79272,80.799337824,23.01504,6.71272,23.974,56.02,10.08,56.9196521423,131.54,23.01504,6.71272,23.974,23.01504,6.71272,23.974,0.0,0.0,0.0,132.93
2020-03-01 09:30:00,91.10552,24.53911,94.352444028,23.34552,6.80911,24.31825,67.76,17.73,70.0412057292,132.21,78.76552,21.06911,81.5347443552,23.34552,6.80911,24.31825,55.42,14.26,57.2252042373,133.64,81.61552,21.19911,84.3237532944,23.34552,6.80911,24.31825,58.27,14.39,60.0205381515,132.21,23.34552,6.80911,24.31825,23.34552,6.80911,24.31825,0.0,0.0,0.0,133.64
2020-03-01 10:00:00,93.61456,23.60758,96.5453451879,23.13456,6.74758,24.0985,70.48,16.86,72.4685449005,131.88,80.87456,20.04758,83.322265446,23.13456,6.74758,24.0985,57.74,13.3,59.251983933,133.29,83.76456,20.14758,86.153505395,23.13456,6.74758,24.0985,60.63,13.4,62.09313086,131.88,23.13456,6.74758,24.0985,23.13456,6.74758,24.0985,0.0,0.0,0.0,133.29
2020-03-01 10:30:00,95.52584,22.825870000000002,98.2151029576,22.78584,6.64587,23.73525,72.74,16.18,74.5177831125,131.43,82.48584,19.42587,84.7424228221,22.78584,6.64587,23.73525,59.7,12.78,61.0525871688,132.84,85.38584,19.49587,87.583278196,22.78584,6.64587,23.73525,62.6,12.85,63.9052619117,131.43,22.78584,6.64587,23.73525,22.78584,6.64587,23.73525,0.0,0.0,0.0,132.84
2020-03-01 11:00:00,95.46344,22.74267,98.1350977753,23.56344,6.87267,24.54525,71.9,15.87,73.6306111614,131.72,82.50344,19.36267,84.7450919013,23.56344,6.87267,24.54525,58.94,12.49,60.2488481218,133.12,85.41344,19.43267,87.5961437277,23.56344,6.87267,24.54525,61.85,12.56,63.1124084472,131.72,23.56344,6.87267,24.54525,23.56344,6.87267,24.54525,0.0,0.0,0.0,133.12
2020-03-01 11:30:00,96.07104,22.00822,98.559659467,23.41104,6.82822,24.3865,72.66,15.18,74.2287545362,131.28,82.89104,18.82822,85.0025080845,23.41104,6.82822,24.3865,59.48,12.0,60.6784179095,132.62,85.77104,18.88822,87.8261701172,23.41104,6.82822,24.3865,62.36,12.06,63.5154563866,131.28,23.41104,6.82822,24.3865,23.41104,6.82822,24.3865,0.0,0.0,0.0,132.62
2020-03-01 12:00:00,97.0284,22.3487,99.568944949,23.3784,6.8187,24.3525,73.65,15.53,75.2695383273,131.17,83.6384,18.2987,85.6167295349,23.3784,6.8187,24.3525,60.26,11.48,61.3437690397,132.52,86.5584,18.3387,88.4797407786,23.3784,6.8187,24.3525,63.18,11.52,64.2216692402,131.17,23.3784,6.8187,24.3525,23.3784,6.8187,24.3525,0.0,0.0,0.0,132.52
2020-03-01 12:30:00,98.69744,22.15592,101.1536922391,23.67744,6.90592,24.664,75.02,15.25,76.5543133991,131.1,85.13744,18.17592,87.0560035701,23.67744,6.90592,24.664,61.46,11.27,62.4847541405,132.45,88.07744,18.21592,89.9413985793,23.67744,6.90592,24.664,64.4,11.31,65.3855955085,131.1,23.67744,6.90592,24.664,23.67744,6.90592,24.664,0.0,0.0,0.0,132.45
2020-03-01 13:00:00,98.18144,22.14167,100.6471495417,23.73144,6.92167,24.72025,74.45,15.22,75.9898078692,131.53,84.72144,18.96167,86.8174367559,23.73144,6.92167,24.72025,60.99,12.04,62.167046737,132.94,87.65144,19.00167,89.6874483797,23.73144,6.92167,24.72025,63.92,12.08,65.0514627045,131.53,23.73144,6.92167,24.72025,23.73144,6.92167,24.72025,0.0,0.0,0.0,132.94
2020-03-01 13:30:00,97.69592,21.89006,100.1182676211,23.48592,6.85006,24.4645,74.21,15.04,75.7187275382,131.53,84.42592,18.71006,86.4742870052,23.48592,6.85006,24.4645,60.94,11.86,62.083356868,132.85,87.33592,18.76006,89.3280626312,23.48592,6.85006,24.4645,63.85,11.91,64.9512940595,131.53,23.48592,6.85006,24.4645,23.48592,6.85006,24.4645,0.0,0.0,0.0,132.85
2020-03-01 14:00:00,100.07976,21.62368,102.389168853,22.70976,6.62368,23.656,77.37,15.0,78.8106395102,131.53,85.94976,18.52368,87.9231935544,22.70976,6.62368,23.656,63.24,11.9,64.3498842268,132.85,88.93976,18.57368,90.8584751006,22.70976,6.62368,23.656,66.23,11.95,67.2994457629,131.53,22.70976,6.62368,23.656,22.70976,6.62368,23.656,0.0,0.0,0.0,132.85
2020-03-01 14:30:00,98.804,22.387,101.3084803212,23.544,6.867,24.525,75.26,15.52,76.843594398,131.79,85.244,19.127,87.363503049,23.544,6.867,24.525,61.7,12.26,62.9062604198,133.22,88.184,19.177,90.2450839935,23.544,6.867,24.525,64.64,12.31,65.8017150232,131.79,23.544,6.867,24.525,23.544,6.867,24.525,0.0,0.0,0.0,133.22
2020-03-01 15:00:00,97.16416,23.14038,99.8816858841,23.62416,6.89038,24.6085,73.54,16.25,75.3139701516,132.09,83.92416,19.69038,86.2031072308,23.62416,6.89038,24.6085,60.3,12.8,61.6435722521,133.52,86.80416,19.76038,89.0249111825,23.62416,6.89038,24.6085,63.18,12.87,64.4775100326,132.09,23.62416,6.89038,24.6085,23.62416,6.89038,24.6085,0.0,0.0,0.0,133.52
2020-03-01 15:30:00,98.30872,22.43796,100.8368309548,22.518720000000002,6.56796,23.457,75.79,15.87,77.433720045,131.98,84.61872,19.07796,86.7427018959,22.518720000000002,6.56796,23.457,62.1,12.51,63.3475342851,133.34,87.58872,19.14796,89.6572821549,22.518720000000002,6.56796,23.457,65.07,12.58,66.2748919275,131.98,22.518720000000002,6.56796,23.457,22.518720000000002,6.56796,23.457,0.0,0.0,0.0,133.34
2020-03-01 16:00:00,100.08712,22.00291,102.477117633,21.02712,6.13291,21.90325,79.06,15.87,80.6370913414,131.76,85.98712,18.70291,87.9976343339,21.02712,6.13291,21.90325,64.96,12.57,66.1649945213,133.15,89.00712,18.76291,90.9632574305,21.02712,6.13291,21.90325,67.98,12.63,69.1433098716,131.76,21.02712,6.13291,21.90325,21.02712,6.13291,21.90325,0.0,0.0,0.0,133.15
2020-03-01 16:30:00,103.41056,21.30933,105.5832915975,19.78056,5.76933,20.60475,83.63,15.54,85.0615571219,131.2,88.54056,18.04933,90.3615464596,19.78056,5.76933,20.60475,68.76,12.28,69.8479491467,132.63,91.64056,18.10933,93.412740406,19.78056,5.76933,20.60475,71.86,12.34,72.9118316873,131.2,19.78056,5.76933,20.60475,19.78056,5.76933,20.60475,0.0,0.0,0.0,132.63
2020-03-01 17:00:00,106.11576,20.60918,108.0985329255,20.94576,6.10918,21.8185,85.17,14.5,86.3954796271,131.27,90.84576,17.52918,92.5214800003,20.94576,6.10918,21.8185,69.9,11.42,70.8267350652,132.66,93.92576,17.56918,95.5548244593,20.94576,6.10918,21.8185,72.98,11.46,73.874298643,131.27,20.94576,6.10918,21.8185,20.94576,6.10918,21.8185,0.0,0.0,0.0,132.66
2020-03-01 17:30:00,109.724,20.112,111.5520000717,19.824,5.782,20.65,89.9,14.33,91.0349323062,130.92,93.604,16.722,95.0859300843,19.824,5.782,20.65,73.78,10.94,74.5866744131,132.35,96.824,16.752,98.2624876542,19.824,5.782,20.65,77.0,10.97,77.7775089599,130.92,19.824,5.782,20.65,19.824,5.782,20.65,0.0,0.0,0.0,132.35
2020-03-01 18:00:00,112.28128,34.65079,117.5064384877,17.11128,4.9907900000000005,17.82425,95.17,29.66,99.68472551,133.27,98.06128,13.39079,98.9713488443,17.11128,4.9907900000000005,17.82425,80.95,8.4,81.384657645,134.71,102.07128,16.70079,103.4285385542,17.11128,4.9907900000000005,17.82425,84.96,11.71,85.7631954862,133.27,17.11128,4.9907900000000005,17.82425,17.11128,4.9907900000000005,17.82425,0.0,0.0,0.0,134.71
2020-03-01 18:30:00,117.11744,41.32842,124.195543607,14.01744,4.08842,14.6015,103.1,37.24,109.6194672492,134.25,103.53744,10.68842,104.0876736403,14.01744,4.08842,14.6015,89.52,6.6,89.7629678654,135.71,108.12744,17.77842,109.5792658246,14.01744,4.08842,14.6015,94.11,13.69,95.1005162972,134.25,14.01744,4.08842,14.6015,14.01744,4.08842,14.6015,0.0,0.0,0.0,135.71
2020-03-01 19:00:00,116.59952,41.41361,123.7357472902,13.34952,3.8936100000000002,13.90575,103.25,37.52,109.8558733068,133.85,102.97952,10.54361,103.5178692365,13.34952,3.8936100000000002,13.90575,89.63,6.65,89.8763561789,135.28,107.62952,17.40361,109.0275158685,13.34952,3.8936100000000002,13.90575,94.28,13.51,95.2430496152,133.85,13.34952,3.8936100000000002,13.90575,13.34952,3.8936100000000002,13.90575,0.0,0.0,0.0,135.28
2020-03-01 19:30:00,112.9496,42.9603,120.8436987031,15.1896,4.4303,15.8225,97.76,38.53,105.0789155825,134.17,100.0696,12.2703,100.8190711436,15.1896,4.4303,15.8225,84.88,7.84,85.2413045419,135.67,104.53960000000001,16.8003,105.8809616893,15.1896,4.4303,15.8225,89.35,12.37,90.2022139418,134.17,15.1896,4.4303,15.8225,15.1896,4.4303,15.8225,0.0,0.0,0.0,135.67
2020-03-01 20:00:00,109.13536,45.67323,118.3071035102,16.12536,4.70323,16.79725,93.01,40.97,101.6336607626,134.79,96.68536,13.57323,97.6334543636,16.12536,4.70323,16.79725,80.56,8.87,81.0468413943,136.32,101.04536,16.17323,102.3315110128,16.12536,4.70323,16.79725,84.92,11.47,85.6911156422,134.79,16.12536,4.70323,16.79725,16.12536,4.70323,16.79725,0.0,0.0,0.0,136.32
2020-03-01 20:30:00,107.74384,45.89737,117.112354732,15.45384,4.50737,16.09775,92.29,41.39,101.1463108571,135.2,95.51384,14.24737,96.5706020664,15.45384,4.50737,16.09775,80.06,9.74,80.6503019213,136.72,99.86384,15.22737,101.0181139037,15.45384,4.50737,16.09775,84.41,10.72,85.0879926899,135.2,15.45384,4.50737,16.09775,15.45384,4.50737,16.09775,0.0,0.0,0.0,136.72
2020-03-01 21:00:00,103.42808,46.03819,113.2116719732,14.42808,4.20819,15.02925,89.0,41.83,98.3399659345,135.67,91.86808,15.33819,93.1397025729,14.42808,4.20819,15.02925,77.44,11.13,78.2357367192,137.15,96.12808,13.58819,97.0837096117,14.42808,4.20819,15.02925,81.7,9.38,82.2366974045,135.67,14.42808,4.20819,15.02925,14.42808,4.20819,15.02925,0.0,0.0,0.0,137.15
2020-03-01 21:30:00,95.56936,68.16898,117.3904272292,14.01936,4.08898,14.6035,81.55,64.08,103.7142656533,134.99,88.64936,6.07898,88.8575434403,14.01936,4.08898,14.6035,74.63,1.99,74.6565268413,136.5,92.79936000000001,22.73898,95.5446619537,14.01936,4.08898,14.6035,78.78,18.65,80.9574635225,134.99,14.01936,4.08898,14.6035,14.01936,4.08898,14.6035,0.0,0.0,0.0,136.5
2020-03-01 22:00:00,91.00144,68.83167,114.1010993683,12.21144,3.56167,12.72025,78.79,65.27,102.3134253165,134.99,84.56144,6.53167,84.813323528,12.21144,3.56167,12.72025,72.35,2.9699999999999998,72.4109342572,136.45,88.64144,21.19167,91.1394083954,12.21144,3.56167,12.72025,76.43,17.63,78.4369925482,134.99,12.21144,3.56167,12.72025,12.21144,3.56167,12.72025,0.0,0.0,0.0,136.45
2020-03-01 22:30:00,85.72328,65.24679,107.729403318,11.54328,3.36679,12.02425,74.18,61.88,96.6012774243,134.87,79.22328,6.97679,79.5298918185,11.54328,3.36679,12.02425,67.68,3.61,67.7762089527,136.35,82.63328,14.98679,83.981324341,11.54328,3.36679,12.02425,71.09,11.62,72.0334123862,134.87,11.54328,3.36679,12.02425,11.54328,3.36679,12.02425,0.0,0.0,0.0,136.35
2020-03-01 23:00:00,82.50832,55.58701,99.4863736899,10.13832,2.95701,10.56075,72.37,52.63,89.4837068968,134.28,75.08832,5.13701,75.2638337594,10.13832,2.95701,10.56075,64.95,2.18,64.9865747674,135.68,77.43832,4.947010000000001,77.5961745988,10.13832,2.95701,10.56075,67.3,1.99,67.32941482,134.28,10.13832,2.95701,10.56075,10.13832,2.95701,10.56075,0.0,0.0,0.0,135.68
2020-03-01 23:30:00,77.47432,57.07376,96.2272536239,10.02432,2.92376,10.442,67.45,54.15,86.4969652647,135.23,70.74432,5.87376,70.9877444972,10.02432,2.92376,10.442,60.72,2.95,60.7916186657,136.62,73.05432,5.69376,73.2758662426,10.02432,2.92376,10.442,63.03,2.77,63.0908376866,135.23,10.02432,2.92376,10.442,10.02432,2.92376,10.442,0.0,0.0,0.0,136.62
2020-03-02 00:00:00,74.682,57.95725,94.5327665498,8.802,2.56725,9.16875,65.88,55.39,86.0710549488,135.51,68.132,6.07725,68.4025028165,8.802,2.56725,9.16875,59.33,3.51,59.433736211,136.91,70.452,5.89725,70.6983865556,8.802,2.56725,9.16875,61.65,3.33,61.7398688045,135.51,8.802,2.56725,9.16875,8.802,2.56725,9.16875,0.0,0.0,0.0,136.91
2020-03-02 00:30:00,75.21576,57.95793,94.9554221846,8.25576,2.40793,8.59975,66.96,55.55,87.0025522614,135.18,68.51576,5.70793,68.753107808,8.25576,2.40793,8.59975,60.26,3.3,60.3502908029,136.58,70.84576,5.53793,71.0618771119,8.25576,2.40793,8.59975,62.59,3.13,62.6682136334,135.18,8.25576,2.40793,8.59975,8.25576,2.40793,8.59975,0.0,0.0,0.0,136.58
2020-03-02 01:00:00,80.54264,56.99452,98.6685976803,8.07264,2.35452,8.409,72.47,54.64,90.7602914275,134.46,73.16264,4.51452,73.3017924924,8.07264,2.35452,8.409,65.09,2.16,65.1258297452,135.83,75.51264,4.33452,75.6369411293,8.07264,2.35452,8.409,67.44,1.98,67.4690595755,134.46,8.07264,2.35452,8.409,8.07264,2.35452,8.409,0.0,0.0,0.0,135.83
2020-03-02 01:30:00,83.98632,56.00226,100.9453073315,6.55632,1.91226,6.8295,77.43,54.09,94.4517495868,134.29,76.08632,3.70226,76.1763402918,6.55632,1.91226,6.8295,69.53,1.79,69.5530373169,135.7,78.51632,3.50226,78.5943912213,6.55632,1.91226,6.8295,71.96,1.5899999999999999,71.9775638654,134.29,6.55632,1.91226,6.8295,6.55632,1.91226,6.8295,0.0,0.0,0.0,135.7
2020-03-02 02:00:00,83.3632,55.87885,100.3587016235,5.4132,1.57885,5.63875,77.95,54.3,94.9983815652,134.6,75.4532,3.35885,75.527923734,5.4132,1.57885,5.63875,70.04,1.78,70.0626148527,136.0,77.9032,3.15885,77.9672168515,5.4132,1.57885,5.63875,72.49,1.58,72.5072168822,134.6,5.4132,1.57885,5.63875,5.4132,1.57885,5.63875,0.0,0.0,0.0,136.0
2020-03-02 02:30:00,82.42392,56.16156,99.7387758587,5.59392,1.63156,5.827,76.83,54.53,94.2144882701,134.92,74.67392,3.37156,74.7499949498,5.59392,1.63156,5.827,69.08,1.74,69.1019102486,136.26,77.09392,3.18156,77.1595413737,5.59392,1.63156,5.827,71.5,1.55,71.5167987259,134.92,5.59392,1.63156,5.827,5.59392,1.63156,5.827,0.0,0.0,0.0,136.26
2020-03-02 03:00:00,81.752,56.076,99.1358022109,5.232,1.526,5.45,76.52,54.55,93.9734691283,135.0,74.082,3.266,74.1539579524,5.232,1.526,5.45,68.85,1.74,68.8719834185,136.36,76.502,3.066,76.5634139782,5.232,1.526,5.45,71.27,1.54,71.286636195,135.0,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,136.36
2020-03-02 03:30:00,80.4292,55.8756,97.9333390016,5.0592,1.4756,5.27,75.37,54.4,92.9515836336,135.43,72.9692,3.6456,73.0602117982,5.0592,1.4756,5.27,67.91,2.17,67.9446613061,136.76,75.4192,3.4656000000000002,75.4987821889,5.0592,1.4756,5.27,70.36,1.99,70.3881360742,135.43,5.0592,1.4756,5.27,5.0592,1.4756,5.27,0.0,0.0,0.0,136.76
2020-03-02 04:00:00,80.28184,43.78262,91.4444730306,4.91184,1.43262,5.1165,75.37,42.35,86.453220877,133.75,70.16184,18.26262,72.4997040094,4.91184,1.43262,5.1165,65.25,16.83,67.3855429599,135.11,74.11184,2.10262,74.141660617,4.91184,1.43262,5.1165,69.2,0.67,69.2032434211,133.75,4.91184,1.43262,5.1165,4.91184,1.43262,5.1165,0.0,0.0,0.0,135.11
2020-03-02 04:30:00,80.30032,40.71926,90.0344352292,4.6603200000000005,1.35926,4.8545,75.64,39.36,85.2679259745,133.19,69.45032,22.26926,72.9333043887,4.6603200000000005,1.35926,4.8545,64.79,20.91,68.0806301381,134.56,73.77032,1.39926,73.7835892421,4.6603200000000005,1.35926,4.8545,69.11,0.04,69.1100115757,133.19,4.6603200000000005,1.35926,4.8545,4.6603200000000005,1.35926,4.8545,0.0,0.0,0.0,134.56
2020-03-02 05:00:00,81.54112,39.01741,90.3953125663,4.55112,1.32741,4.74075,76.99,37.69,85.7204538019,132.77,70.67112,21.66741,73.9180888427,4.55112,1.32741,4.74075,66.12,20.34,69.1778143627,134.12,75.02112,1.78741,75.0424098798,4.55112,1.32741,4.74075,70.47,0.46,70.4715013321,132.77,4.55112,1.32741,4.74075,4.55112,1.32741,4.74075,0.0,0.0,0.0,134.12
2020-03-02 05:30:00,84.2444,37.30795,92.135780588,4.7244,1.37795,4.921250000000001,79.52,35.93,87.2605025198,132.4,73.1444,21.21795,76.159731181,4.7244,1.37795,4.921250000000001,68.42,19.84,71.2384867891,133.82,77.5844,2.22795,77.6163828361,4.7244,1.37795,4.921250000000001,72.86,0.85,72.8649579702,132.4,4.7244,1.37795,4.921250000000001,4.7244,1.37795,4.921250000000001,0.0,0.0,0.0,133.82
2020-03-02 06:00:00,88.34784,36.41187,95.5571300823,4.9778400000000005,1.45187,5.18525,83.37,34.96,90.403310227,131.3,76.47784,19.06187,78.8176052603,4.9778400000000005,1.45187,5.18525,71.5,17.61,73.6366899039,132.73,80.97784,4.28187,81.0909673254,4.9778400000000005,1.45187,5.18525,76.0,2.83,76.0526718794,131.3,4.9778400000000005,1.45187,5.18525,4.9778400000000005,1.45187,5.18525,0.0,0.0,0.0,132.73
2020-03-02 06:30:00,97.56216,57.92563,113.462565081,5.16216,1.50563,5.37725,92.4,56.42,108.2634582858,133.25,90.04216,3.9956300000000002,90.1307696437,5.16216,1.50563,5.37725,84.88,2.49,84.9165148837,134.73,94.36216,21.18563,96.7111583963,5.16216,1.50563,5.37725,89.2,19.68,91.3451826863,133.25,5.16216,1.50563,5.37725,5.16216,1.50563,5.37725,0.0,0.0,0.0,134.73
2020-03-02 07:00:00,106.942,55.69225,120.5745332733,5.322,1.55225,5.54375,101.62,54.14,115.1423640542,133.14,98.972,5.76225,99.1396001054,5.322,1.55225,5.54375,93.65,4.21,93.7445817101,134.65,103.602,26.03225,106.8225277929,5.322,1.55225,5.54375,98.28,24.48,101.28291465,133.14,5.322,1.55225,5.54375,5.322,1.55225,5.54375,0.0,0.0,0.0,134.65
2020-03-02 07:30:00,122.86776,26.29643,125.650263343,5.50776,1.60643,5.73725,117.36,24.69,119.9290027475,132.95,107.98776,7.69643,108.2616799452,5.50776,1.60643,5.73725,102.48,6.09,102.6607933926,134.47,112.89776,18.11643,114.3420712116,5.50776,1.60643,5.73725,107.39,16.51,108.6517013212,132.95,5.50776,1.60643,5.73725,5.50776,1.60643,5.73725,0.0,0.0,0.0,134.47
2020-03-02 08:00:00,127.60168,17.54799,128.8026424102,6.06168,1.7679900000000002,6.31425,121.54,15.78,122.5601077023,133.18,110.79168,6.27799,110.9694080171,6.06168,1.7679900000000002,6.31425,104.73,4.51,104.8270623456,134.7,115.82168,17.25799,117.1003833335,6.06168,1.7679900000000002,6.31425,109.76,15.49,110.8476328119,133.18,6.06168,1.7679900000000002,6.31425,6.06168,1.7679900000000002,6.31425,0.0,0.0,0.0,134.7
2020-03-02 08:30:00,127.34648,15.91814,128.3374970515,6.33648,1.8481400000000001,6.6005,121.01,14.07,121.8252231683,132.89,110.80648,5.65814,110.9508474878,6.33648,1.8481400000000001,6.6005,104.47,3.81,104.539451883,134.42,115.83648,17.97814,117.2233066274,6.33648,1.8481400000000001,6.6005,109.5,16.13,110.6816466267,132.89,6.33648,1.8481400000000001,6.6005,6.33648,1.8481400000000001,6.6005,0.0,0.0,0.0,134.42
2020-03-02 09:00:00,126.48664,15.37402,127.4175442765,6.59664,1.92402,6.8715,119.89,13.45,120.6420929858,132.74,110.19664,5.26402,110.3222977183,6.59664,1.92402,6.8715,103.6,3.34,103.6538257856,134.33,115.25664,18.47402,116.727813648,6.59664,1.92402,6.8715,108.66,16.55,109.913138887,132.74,6.59664,1.92402,6.8715,6.59664,1.92402,6.8715,0.0,0.0,0.0,134.33
2020-03-02 09:30:00,125.70808,15.59444,126.6716540359,7.07808,2.06444,7.373,118.63,13.53,119.3990695106,132.74,109.52808,5.56444,109.6693361929,7.07808,2.06444,7.373,102.45,3.5,102.5097678273,134.3,114.64808,18.50444,116.1318067861,7.07808,2.06444,7.373,107.57,16.44,108.8190171799,132.74,7.07808,2.06444,7.373,7.07808,2.06444,7.373,0.0,0.0,0.0,134.3
2020-03-02 10:00:00,121.24408,16.31369,122.3366805846,8.58408,2.50369,8.94175,112.66,13.81,113.5032673539,132.9,105.74408,6.13369,105.9218230964,8.58408,2.50369,8.94175,97.16,3.63,97.2277866662,134.49,110.68408,18.83369,112.2749902893,8.58408,2.50369,8.94175,102.1,16.33,103.3976735715,132.9,8.58408,2.50369,8.94175,8.58408,2.50369,8.94175,0.0,0.0,0.0,134.49
2020-03-02 10:30:00,117.54608,18.85094,119.0480527445,11.38608,3.3209400000000002,11.8605,106.16,15.53,107.2899179793,133.43,102.77608,7.6409400000000005,103.0597233853,11.38608,3.3209400000000002,11.8605,91.39,4.32,91.4920461024,135.01,107.45608,19.10094,109.1405288509,11.38608,3.3209400000000002,11.8605,96.07,15.78,97.3573484643,133.43,11.38608,3.3209400000000002,11.8605,11.38608,3.3209400000000002,11.8605,0.0,0.0,0.0,135.01
2020-03-02 11:00:00,115.6988,19.6134,117.3494686013,13.588799999999999,3.9634,14.155,102.11,15.65,103.3023455687,133.35,101.4088,8.4334,101.7588667046,13.588799999999999,3.9634,14.155,87.82,4.47,87.9336869465,134.95,105.9588,19.5434,107.7460522757,13.588799999999999,3.9634,14.155,92.37,15.58,93.6747207095,133.35,13.588799999999999,3.9634,14.155,13.588799999999999,3.9634,14.155,0.0,0.0,0.0,134.95
2020-03-02 11:30:00,115.37552,19.43786,117.001457327,13.53552,3.94786,14.0995,101.84,15.49,103.0112891872,133.18,101.14552,8.30786,101.4861406984,13.53552,3.94786,14.0995,87.61,4.36,87.7184228084,134.76,105.70552,19.60786,107.5087211916,13.53552,3.94786,14.0995,92.17,15.66,93.4908792343,133.18,13.53552,3.94786,14.0995,13.53552,3.94786,14.0995,0.0,0.0,0.0,134.76
2020-03-02 12:00:00,114.31824,19.65157,115.9950179972,14.02824,4.09157,14.61275,100.29,15.56,101.4898896442,133.04,100.36824,8.55157,100.7318864618,14.02824,4.09157,14.61275,86.34,4.46,86.4551166791,134.55,104.81824,19.60157,106.635289577,14.02824,4.09157,14.61275,90.79,15.51,92.1052886647,133.04,14.02824,4.09157,14.61275,14.02824,4.09157,14.61275,0.0,0.0,0.0,134.55
2020-03-02 12:30:00,116.06944,18.66192,117.5601214698,12.10944,3.53192,12.614,103.96,15.13,105.055216434,132.92,101.42944,8.15192,101.7564990475,12.10944,3.53192,12.614,89.32,4.62,89.4394029497,134.46,105.96944,18.82192,107.628002334,12.10944,3.53192,12.614,93.86,15.29,95.0972328725,132.92,12.10944,3.53192,12.614,12.10944,3.53192,12.614,0.0,0.0,0.0,134.46
2020-03-02 13:00:00,114.99344,21.32892,116.9547522395,13.81344,4.02892,14.389,101.18,17.3,102.6483433865,133.58,100.26344,8.59892,100.6315001667,13.81344,4.02892,14.389,86.45,4.57,86.570707517,135.12,104.71344,19.56892,106.5262744425,13.81344,4.02892,14.389,90.9,15.54,92.2187703236,133.58,13.81344,4.02892,14.389,13.81344,4.02892,14.389,0.0,0.0,0.0,135.12
2020-03-02 13:30:00,117.03408,20.47244,118.8111807912,11.97408,3.49244,12.473,105.06,16.98,106.4233245111,133.58,101.72408,7.71244,102.0160290474,11.97408,3.49244,12.473,89.75,4.22,89.8491563678,135.06,106.22408,19.36244,107.9743453539,11.97408,3.49244,12.473,94.25,15.87,95.5767722828,133.58,11.97408,3.49244,12.473,11.97408,3.49244,12.473,0.0,0.0,0.0,135.06
2020-03-02 14:00:00,118.08,19.045,119.6060133313,11.16,3.255,11.625,106.92,15.79,108.0796488706,133.44,102.84,6.755,103.0616108209,11.16,3.255,11.625,91.68,3.5,91.7467841398,134.89,107.42,19.845,109.2377243675,11.16,3.255,11.625,96.26,16.59,97.6791466998,133.44,11.16,3.255,11.625,11.16,3.255,11.625,0.0,0.0,0.0,134.89
2020-03-02 14:30:00,115.32952,21.50111,117.3166480712,12.20952,3.56111,12.71825,103.12,17.94,104.6688970038,133.61,100.62952,8.071110000000001,100.9526775874,12.20952,3.56111,12.71825,88.42,4.51,88.5349450782,135.13,105.12952,19.15111,106.8596321801,12.20952,3.56111,12.71825,92.92,15.59,94.2187587479,133.61,12.20952,3.56111,12.71825,12.20952,3.56111,12.71825,0.0,0.0,0.0,135.13
2020-03-02 15:00:00,112.18608,22.75844,114.4712327923,13.60608,3.96844,14.173,98.58,18.79,100.35477318,134.06,97.94608,9.67844,98.4231008869,13.60608,3.96844,14.173,84.34,5.71,84.5330686773,135.56,102.30608,18.46844,103.9596906546,13.60608,3.96844,14.173,88.7,14.5,89.8773608869,134.06,13.60608,3.96844,14.173,13.60608,3.96844,14.173,0.0,0.0,0.0,135.56
2020-03-02 15:30:00,110.59088,23.45609,113.0510101559,15.86088,4.62609,16.52175,94.73,18.83,96.5833412137,134.67,96.91088,11.65609,97.6093391867,15.86088,4.62609,16.52175,81.05,7.03,81.3543078146,136.19,101.21088,17.94609,102.7896122021,15.86088,4.62609,16.52175,85.35,13.32,86.3831285611,134.67,15.86088,4.62609,16.52175,15.86088,4.62609,16.52175,0.0,0.0,0.0,136.19
2020-03-02 16:00:00,114.8448,22.90015,117.1056999341,16.5948,4.84015,17.28625,98.25,18.06,99.8960764995,134.3,100.6348,10.66015,101.1978348042,16.5948,4.84015,17.28625,84.04,5.82,84.2412844157,135.76,105.0448,19.33015,106.8085422898,16.5948,4.84015,17.28625,88.45,14.49,89.629027664,134.3,16.5948,4.84015,17.28625,16.5948,4.84015,17.28625,0.0,0.0,0.0,135.76
2020-03-02 16:30:00,116.31672,23.63821,118.6943314719,18.33672,5.34821,19.10075,97.98,18.29,99.6724861735,134.38,101.72672,11.77821,102.4063073876,18.33672,5.34821,19.10075,83.39,6.43,83.6375334404,135.9,106.10672,19.23821,107.8366577429,18.33672,5.34821,19.10075,87.77,13.89,88.8622810871,134.38,18.33672,5.34821,19.10075,18.33672,5.34821,19.10075,0.0,0.0,0.0,135.9
2020-03-02 17:00:00,119.43736,23.72298,121.7705331509,16.94736,4.94298,17.6535,102.49,18.78,104.1963938915,133.84,104.29736,11.60298,104.9407854356,16.94736,4.94298,17.6535,87.35,6.66,87.603527897,135.31,108.74736,18.43298,110.298517935,16.94736,4.94298,17.6535,91.8,13.49,92.7858830857,133.84,16.94736,4.94298,17.6535,16.94736,4.94298,17.6535,0.0,0.0,0.0,135.31
2020-03-02 17:30:00,123.56272,23.67496,125.8103712132,15.82272,4.61496,16.482,107.74,19.06,109.4129389058,133.62,107.53272,11.21496,108.1159618114,15.82272,4.61496,16.482,91.71,6.6,91.9471810335,135.09,112.12272,18.09496,113.5734648481,15.82272,4.61496,16.482,96.3,13.48,97.2388831692,133.62,15.82272,4.61496,16.482,15.82272,4.61496,16.482,0.0,0.0,0.0,135.09
2020-03-02 18:00:00,128.62296,21.56628,130.418442991,11.952960000000001,3.48628,12.451,116.67,18.08,118.0625906035,133.19,111.41296,9.35628,111.8051324019,11.952960000000001,3.48628,12.451,99.46,5.87,99.6330693093,134.68,116.19296,17.53628,117.5088297525,11.952960000000001,3.48628,12.451,104.24,14.05,105.1826035996,133.19,11.952960000000001,3.48628,12.451,11.952960000000001,3.48628,12.451,0.0,0.0,0.0,134.68
2020-03-02 18:30:00,133.86432,19.25501,135.242048118,11.19432,3.26501,11.66075,122.67,15.99,123.7077564262,132.81,115.75432,7.75501,116.0138042595,11.19432,3.26501,11.66075,104.56,4.49,104.6563600552,134.28,120.82432,18.65501,122.255984318,11.19432,3.26501,11.66075,109.63,15.39,110.704963755,132.81,11.19432,3.26501,11.66075,11.19432,3.26501,11.66075,0.0,0.0,0.0,134.28
2020-03-02 19:00:00,133.3404,19.7072,134.7888571211,11.2704,3.2872,11.74,122.07,16.42,123.1694008267,132.81,115.4504,8.3072,115.7488852301,11.2704,3.2872,11.74,104.18,5.02,104.3008763146,134.28,120.4804,18.1072,121.8334825736,11.2704,3.2872,11.74,109.21,14.82,110.2109636107,132.81,11.2704,3.2872,11.74,11.2704,3.2872,11.74,0.0,0.0,0.0,134.28
2020-03-02 19:30:00,129.98336,22.18723,131.8633650866,13.29336,3.87723,13.84725,116.69,18.31,118.1177895154,133.94,112.72336,9.65723,113.1362805689,13.29336,3.87723,13.84725,99.43,5.78,99.5978579087,135.41,117.65336,18.26723,119.0630287334,13.29336,3.87723,13.84725,104.36,14.39,105.3474332862,133.94,13.29336,3.87723,13.84725,13.29336,3.87723,13.84725,0.0,0.0,0.0,135.41
2020-03-02 20:00:00,126.52056,22.82183,128.5623896296,11.32056,3.30183,11.79225,115.2,19.52,116.8420746136,134.69,109.65056,10.76183,110.1774128089,11.32056,3.30183,11.79225,98.33,7.46,98.6125777982,136.22,114.57056,16.19183,115.7090686915,11.32056,3.30183,11.79225,103.25,12.89,104.0514997489,134.69,11.32056,3.30183,11.79225,11.32056,3.30183,11.79225,0.0,0.0,0.0,136.22
2020-03-02 20:30:00,124.0376,24.56305,126.4463112908,10.9476,3.19305,11.40375,113.09,21.37,115.0913767404,134.69,107.5076,11.77305,108.1503063521,10.9476,3.19305,11.40375,96.56,8.58,96.9404456355,136.28,112.3776,14.93305,113.3654310805,10.9476,3.19305,11.40375,101.43,11.74,102.1071618448,134.69,10.9476,3.19305,11.40375,10.9476,3.19305,11.40375,0.0,0.0,0.0,136.28
2020-03-02 21:00:00,118.51608,25.93219,121.3199888591,11.59608,3.38219,12.07925,106.92,22.55,109.2720865546,133.93,102.88608,13.50219,103.7682735356,11.59608,3.38219,12.07925,91.29,10.12,91.8492161099,135.5,107.61608,13.31219,108.4363180727,11.59608,3.38219,12.07925,96.02,9.93,96.5320946629,133.93,11.59608,3.38219,12.07925,11.59608,3.38219,12.07925,0.0,0.0,0.0,135.5
2020-03-02 21:30:00,111.61784,28.25312,115.138095329,12.38784,3.61312,12.904,99.23,24.64,102.2434472228,133.74,97.07784,15.54312,98.3142695564,12.38784,3.61312,12.904,84.69,11.93,85.5261422023,135.27,101.58784,11.62312,102.2506046652,12.38784,3.61312,12.904,89.2,8.01,89.5589197121,133.74,12.38784,3.61312,12.904,12.38784,3.61312,12.904,0.0,0.0,0.0,135.27
2020-03-02 22:00:00,104.3192,32.59435,109.2926673687,14.2092,4.14435,14.80125,90.11,28.45,94.4945215343,134.65,91.1192,17.36435,92.7589847916,14.2092,4.14435,14.80125,76.91,13.22,78.037917066,136.15,95.3992,11.02435,96.0340754814,14.2092,4.14435,14.80125,81.19,6.88,81.4809824438,134.65,14.2092,4.14435,14.80125,14.2092,4.14435,14.80125,0.0,0.0,0.0,136.15
2020-03-02 22:30:00,91.70392,64.05531,111.8601434049,14.62392,4.26531,15.23325,77.08,59.79,97.5508610931,133.76,85.53392,4.79531,85.6682348865,14.62392,4.26531,15.23325,70.91,0.53,70.9119806521,135.2,89.55392,24.11531,92.7440174015,14.62392,4.26531,15.23325,74.93,19.85,77.5146915107,133.76,14.62392,4.26531,15.23325,14.62392,4.26531,15.23325,0.0,0.0,0.0,135.2
2020-03-02 23:00:00,85.42264,66.03577,107.971062531,15.48264,4.51577,16.12775,69.94,61.52,93.1467337055,134.57,80.04264,5.93577,80.2624294652,15.48264,4.51577,16.12775,64.56,1.42,64.5756145925,135.97,83.85264,23.59577,87.1092738855,15.48264,4.51577,16.12775,68.37,19.08,70.982415428,134.57,15.48264,4.51577,16.12775,15.48264,4.51577,16.12775,0.0,0.0,0.0,135.97
2020-03-02 23:30:00,79.94296,58.15503,98.8578998758,16.30296,4.75503,16.98225,63.64,53.4,83.0759267177,134.21,74.13296,5.9650300000000005,74.3725577163,16.30296,4.75503,16.98225,57.83,1.21,57.8426572695,135.58,76.88296,11.83503,77.7885433304,16.30296,4.75503,16.98225,60.58,7.08,60.992317549,134.21,16.30296,4.75503,16.98225,16.30296,4.75503,16.98225,0.0,0.0,0.0,135.58
2020-03-03 00:00:00,77.35176,52.68218,93.5879632466,15.16176,4.42218,15.7935,62.19,48.26,78.7186362941,133.65,71.13176,5.33218,71.3313355003,15.16176,4.42218,15.7935,55.97,0.91,55.9773972242,135.02,73.30176,5.11218,73.4798094952,15.16176,4.42218,15.7935,58.14,0.6900000000000001,58.1440942831,133.65,15.16176,4.42218,15.7935,15.16176,4.42218,15.7935,0.0,0.0,0.0,135.02
2020-03-03 00:30:00,78.03344,52.34267,93.9626141663,13.48344,3.93267,14.04525,64.55,48.41,80.6860000248,133.65,71.68344,4.97267,71.8557097047,13.48344,3.93267,14.04525,58.2,1.04,58.2092913546,134.98,73.87344,4.75267,74.026164358,13.48344,3.93267,14.04525,60.39,0.8200000000000001,60.3955668903,133.65,13.48344,3.93267,14.04525,13.48344,3.93267,14.04525,0.0,0.0,0.0,134.98
2020-03-03 01:00:00,82.5416,52.0763,97.5963972299,14.4216,4.2063,15.0225,68.12,47.87,83.2578602896,132.92,75.6616,4.5563,75.798664792,14.4216,4.2063,15.0225,61.24,0.35000000000000003,61.2410001551,134.29,77.8916,4.4963,78.0212667434,14.4216,4.2063,15.0225,63.47,0.29,63.4706625143,132.92,14.4216,4.2063,15.0225,14.4216,4.2063,15.0225,0.0,0.0,0.0,134.29
2020-03-03 01:30:00,85.13688,51.83534,99.6754273081,14.24688,4.15534,14.8405,70.89,47.68,85.4328654559,132.92,77.90688,4.27534,78.0241019394,14.24688,4.15534,14.8405,63.66,0.12,63.6601131007,134.24,80.16688,4.48534,80.2922594267,14.24688,4.15534,14.8405,65.92,0.33,65.920825996,132.92,14.24688,4.15534,14.8405,14.24688,4.15534,14.8405,0.0,0.0,0.0,134.24
2020-03-03 02:00:00,83.51272,52.54246,98.6665318365,15.40272,4.49246,16.0445,68.11,48.05,83.3533118718,133.36,76.73272,5.26246,76.9129625216,15.40272,4.49246,16.0445,61.33,0.77,61.3348334961,134.74,78.97272,5.04246,79.1335384464,15.40272,4.49246,16.0445,63.57,0.55,63.5723792224,133.36,15.40272,4.49246,16.0445,15.40272,4.49246,16.0445,0.0,0.0,0.0,134.74
2020-03-03 02:30:00,81.69552,53.57286,97.6944692224,17.73552,5.17286,18.4745,63.96,48.4,80.2087376786,133.78,75.19552,5.92286,75.4284197014,17.73552,5.17286,18.4745,57.46,0.75,57.4648945009,135.15,77.38552,5.69286,77.5946348703,17.73552,5.17286,18.4745,59.65,0.52,59.6522665118,133.78,17.73552,5.17286,18.4745,17.73552,5.17286,18.4745,0.0,0.0,0.0,135.15
2020-03-03 03:00:00,80.5256,53.7858,96.8363802349,17.2656,5.0358,17.985,63.26,48.75,79.8648239214,134.02,74.1256,5.8858,74.3589081214,17.2656,5.0358,17.985,56.86,0.85,56.866352969,135.37,76.3156,5.6658,76.5256303012,17.2656,5.0358,17.985,59.05,0.63,59.0533606156,134.02,17.2656,5.0358,17.985,17.2656,5.0358,17.985,0.0,0.0,0.0,135.37
2020-03-03 03:30:00,80.0388,54.39465,96.7728652777,15.9588,4.65465,16.62375,64.08,49.74,81.1191346108,134.36,73.5488,5.2246500000000005,73.7341369317,15.9588,4.65465,16.62375,57.59,0.5700000000000001,57.5928207331,135.73,75.7088,4.98465,75.872716658,15.9588,4.65465,16.62375,59.75,0.33,59.7509112901,134.36,15.9588,4.65465,16.62375,15.9588,4.65465,16.62375,0.0,0.0,0.0,135.73
2020-03-03 04:00:00,78.99168,54.45174,95.941010513,15.09168,4.40174,15.7205,63.9,50.05,81.1678045779,134.67,72.63168,5.23174,72.819860224,15.09168,4.40174,15.7205,57.54,0.8300000000000001,57.5459859591,136.08,74.85168,5.01174,75.0192744343,15.09168,4.40174,15.7205,59.76,0.61,59.7631132054,134.67,15.09168,4.40174,15.7205,15.09168,4.40174,15.7205,0.0,0.0,0.0,136.08
2020-03-03 04:30:00,79.14272,53.83746,95.718557387,13.60272,3.96746,14.1695,65.54,49.87,82.3559864248,134.67,72.69272,5.09746,72.8712264165,13.60272,3.96746,14.1695,59.09,1.13,59.100803717,136.03,74.89272,4.88746,75.0520271162,13.60272,3.96746,14.1695,61.29,0.92,61.2969044895,134.67,13.60272,3.96746,14.1695,13.60272,3.96746,14.1695,0.0,0.0,0.0,136.03
2020-03-03 05:00:00,80.73776,52.60893,96.3653745158,11.20776,3.26893,11.67475,69.53,49.34,85.257589105,134.34,73.91776,3.74893,74.012767274,11.20776,3.26893,11.67475,62.71,0.48,62.7118370007,135.73,76.19776,3.48893,76.2775934437,11.20776,3.26893,11.67475,64.99,0.22,64.9903723639,134.34,11.20776,3.26893,11.67475,11.20776,3.26893,11.67475,0.0,0.0,0.0,135.73
2020-03-03 05:30:00,83.34176,50.54218,97.4697949062,11.32176,3.30218,11.7935,72.02,47.24,86.1307030042,133.7,76.29176,3.39218,76.3671364466,11.32176,3.30218,11.7935,64.97,0.09,64.9700623364,135.06,78.61176,3.57218,78.6928794762,11.32176,3.30218,11.7935,67.29,0.27,67.2905416831,133.7,11.32176,3.30218,11.7935,11.32176,3.30218,11.7935,0.0,0.0,0.0,135.06
2020-03-03 06:00:00,86.85768,49.36974,99.9080967822,11.82768,3.4497400000000003,12.3205,75.03,45.92,87.9667397372,132.87,79.28768,4.32974,79.4058111743,11.82768,3.4497400000000003,12.3205,67.46,0.88,67.4657394534,134.27,81.58768,4.57974,81.7161155847,11.82768,3.4497400000000003,12.3205,69.76,1.13,69.7691514926,132.87,11.82768,3.4497400000000003,12.3205,11.82768,3.4497400000000003,12.3205,0.0,0.0,0.0,134.27
2020-03-03 06:30:00,101.39232,29.22151,105.5191887841,11.18232,3.26151,11.64825,90.21,25.96,93.8710056407,132.02,88.27232,9.67151,88.8005663488,11.18232,3.26151,11.64825,77.09,6.41,77.3560353172,133.48,90.70232,9.67151,91.2164949944,11.18232,3.26151,11.64825,79.52,6.41,79.7779324124,132.02,11.18232,3.26151,11.64825,11.18232,3.26151,11.64825,0.0,0.0,0.0,133.48
2020-03-03 07:00:00,111.28912,22.68891,113.5784084558,11.85912,3.45891,12.35325,99.43,19.23,101.2724928102,131.5,96.54912,5.26891,96.6927814543,11.85912,3.45891,12.35325,84.69,1.81,84.7093395087,132.98,99.11912,5.08891,99.2496697957,11.85912,3.45891,12.35325,87.26,1.63,87.2752227153,131.5,11.85912,3.45891,12.35325,11.85912,3.45891,12.35325,0.0,0.0,0.0,132.98
2020-03-03 07:30:00,118.98424,30.85707,122.9203324815,12.02424,3.50707,12.52525,106.96,27.35,110.4013772559,132.89,105.56424,15.407070000000001,106.68264419650001,12.02424,3.50707,12.52525,93.54,11.9,94.29391072600001,134.4,109.01424,20.99707,111.0179331071,12.02424,3.50707,12.52525,96.99,17.49,98.5543515021,132.89,12.02424,3.50707,12.52525,12.02424,3.50707,12.52525,0.0,0.0,0.0,134.4
2020-03-03 08:00:00,123.8332,21.5751,125.6986330962,12.4632,3.6351,12.9825,111.37,17.94,112.8056758324,132.39,106.7632,28.2351,110.4336984179,12.4632,3.6351,12.9825,94.3,24.6,97.4558874568,133.88,110.6132,40.7151,117.868568254,12.4632,3.6351,12.9825,98.15,37.08,104.9206790866,132.39,12.4632,3.6351,12.9825,12.4632,3.6351,12.9825,0.0,0.0,0.0,133.88
2020-03-03 08:30:00,125.17944,19.11942,126.6311352703,13.84944,4.03942,14.4265,111.33,15.08,112.3466746281,131.46,108.30944,26.83942,111.5853451805,13.84944,4.03942,14.4265,94.46,22.8,97.1726895789,132.96,112.14944,42.07942,119.7838656909,13.84944,4.03942,14.4265,98.3,38.04,105.403660278,131.46,13.84944,4.03942,14.4265,13.84944,4.03942,14.4265,0.0,0.0,0.0,132.96
2020-03-03 09:00:00,125.11928,17.88479,126.3910595773,13.31928,3.88479,13.87425,111.8,14.0,112.6731556317,131.25,108.33928,26.39479,111.5082262887,13.31928,3.88479,13.87425,95.02,22.51,97.6498873527,132.77,112.21928,42.10479,119.8581667833,13.31928,3.88479,13.87425,98.9,38.22,106.0281962499,131.25,13.31928,3.88479,13.87425,13.31928,3.88479,13.87425,0.0,0.0,0.0,132.77
2020-03-03 09:30:00,127.53144,16.56542,128.6028045116,13.08144,3.81542,13.6265,114.45,12.75,115.1580001563,131.83,110.30144,25.52542,113.216406639,13.08144,3.81542,13.6265,97.22,21.71,99.614519524,133.34,114.24144,43.33542,122.184554015,13.08144,3.81542,13.6265,101.16,39.52,108.6055983824,131.83,13.08144,3.81542,13.6265,13.08144,3.81542,13.6265,0.0,0.0,0.0,133.34
2020-03-03 10:00:00,126.50064,16.95602,127.6319651759,14.18064,4.13602,14.7715,112.32,12.82,113.0492582904,132.75,109.82064,26.75602,113.0329933084,14.18064,4.13602,14.7715,95.64,22.62,98.2785531029,134.28,113.79064,43.64602,121.8740530771,14.18064,4.13602,14.7715,99.61,39.51,107.1596575209,132.75,14.18064,4.13602,14.7715,14.18064,4.13602,14.7715,0.0,0.0,0.0,134.28
2020-03-03 10:30:00,124.9316,17.3613,126.132150605,13.8216,4.0313,14.3975,111.11,13.33,111.9067513602,133.16,108.3616,26.9013,111.6508678706,13.8216,4.0313,14.3975,94.54,22.87,97.2668931343,134.66,112.3216,43.4713,120.4404240704,13.8216,4.0313,14.3975,98.5,39.44,106.1026088275,133.16,13.8216,4.0313,14.3975,13.8216,4.0313,14.3975,0.0,0.0,0.0,134.66
2020-03-03 11:00:00,124.79992,17.47956,126.0180742981,15.52992,4.52956,16.177,109.27,12.95,110.0347008902,133.01,108.53992,27.57956,111.9890457295,15.52992,4.52956,16.177,93.01,23.05,95.8236014769,134.54,112.42992,43.75956,120.6457044515,15.52992,4.52956,16.177,96.9,39.23,104.5399583891,133.01,15.52992,4.52956,16.177,15.52992,4.52956,16.177,0.0,0.0,0.0,134.54
2020-03-03 11:30:00,125.12464,17.24677,126.3076664758,14.59464,4.25677,15.20275,110.53,12.99,111.2907049129,132.92,108.57464,27.37677,111.9729431013,14.59464,4.25677,15.20275,93.98,23.12,96.7820995846,134.47,112.48464,43.35677,120.5512494368,14.59464,4.25677,15.20275,97.89,39.1,105.4099715397,132.92,14.59464,4.25677,15.20275,14.59464,4.25677,15.20275,0.0,0.0,0.0,134.47
2020-03-03 12:00:00,126.93168,16.01549,127.9380604338,14.28168,4.16549,14.87675,112.65,11.85,113.2715542402,132.51,110.02168,26.21549,113.1018213203,14.28168,4.16549,14.87675,95.74,22.05,98.2463744878,133.98,114.02168,43.75549,122.1289745112,14.28168,4.16549,14.87675,99.74,39.59,107.3099981362,132.51,14.28168,4.16549,14.87675,14.28168,4.16549,14.87675,0.0,0.0,0.0,133.98
2020-03-03 12:30:00,127.07632,15.85351,128.0614105969,13.96632,4.07351,14.54825,113.11,11.78,113.7217679251,132.51,110.16632,26.11351,113.218962488,13.96632,4.07351,14.54825,96.2,22.04,98.6924596917,134.01,114.04632,43.61351,122.1011931148,13.96632,4.07351,14.54825,100.08,39.54,107.6077041852,132.51,13.96632,4.07351,14.54825,13.96632,4.07351,14.54825,0.0,0.0,0.0,134.01
2020-03-03 13:00:00,126.59592,16.44756,127.6598965635,12.26592,3.57756,12.777,114.33,12.87,115.052100372,133.05,109.61592,26.64756,112.8084321822,12.26592,3.57756,12.777,97.35,23.07,100.0462263156,134.57,113.56592,42.71756,121.334282533,12.26592,3.57756,12.777,101.3,39.14,108.5984788107,133.05,12.26592,3.57756,12.777,12.26592,3.57756,12.777,0.0,0.0,0.0,134.57
2020-03-03 13:30:00,127.27312,16.77966,128.3744681167,13.47312,3.92966,14.0345,113.8,12.85,114.5231963403,133.05,110.32312,26.99966,113.5789260675,13.47312,3.92966,14.0345,96.85,23.07,99.5597679788,134.53,114.23312,43.00966,122.0616096824,13.47312,3.92966,14.0345,100.76,39.08,108.0732344293,133.05,13.47312,3.92966,14.0345,13.47312,3.92966,14.0345,0.0,0.0,0.0,134.53
2020-03-03 14:00:00,124.35912,18.77516,125.7684275174,19.62912,5.72516,20.447,104.73,13.05,105.5399232518,133.43,108.30912,28.97516,112.1179083474,19.62912,5.72516,20.447,88.68,23.25,91.6771776398,134.92,112.02912,44.98516,120.7236031114,19.62912,5.72516,20.447,92.4,39.26,100.3947588273,133.43,19.62912,5.72516,20.447,19.62912,5.72516,20.447,0.0,0.0,0.0,134.92
2020-03-03 14:30:00,121.72776,21.05143,123.5346520603,20.98776,6.12143,21.86225,100.74,14.93,101.8403284559,133.05,105.98776,29.48143,110.0116356785,20.98776,6.12143,21.86225,85.0,23.36,88.1515150182,134.57,109.57776,44.96143,118.4433015171,20.98776,6.12143,21.86225,88.59,38.84,96.7302108961,133.05,20.98776,6.12143,21.86225,20.98776,6.12143,21.86225,0.0,0.0,0.0,134.57
2020-03-03 15:00:00,120.50776,21.67018,122.440666943,21.01776,6.13018,21.8935,99.49,15.54,100.6963340941,132.71,104.94776,29.75018,109.0830213143,21.01776,6.13018,21.8935,83.93,23.62,87.1903050803,134.18,108.50776,44.28018,117.1950012631,21.01776,6.13018,21.8935,87.49,38.15,95.4459145275,132.71,21.01776,6.13018,21.8935,21.01776,6.13018,21.8935,0.0,0.0,0.0,134.18
2020-03-03 15:30:00,121.06192,22.40681,123.1180474523,19.53192,5.69681,20.34575,101.53,16.71,102.89589399,133.05,105.18192,29.826810000000002,109.3292041939,19.53192,5.69681,20.34575,85.65,24.13,88.9841525217,134.56,108.76192,43.73681,117.2265490026,19.53192,5.69681,20.34575,89.23,38.04,97.0001778349,133.05,19.53192,5.69681,20.34575,19.53192,5.69681,20.34575,0.0,0.0,0.0,134.56
2020-03-03 16:00:00,122.8804,21.93845,124.8234284602,16.7604,4.88845,17.45875,106.12,17.05,107.4809606395,133.05,106.5604,28.98845,110.4330072105,16.7604,4.88845,17.45875,89.8,24.1,92.977685495,134.56,110.2604,42.83845,118.2898499727,16.7604,4.88845,17.45875,93.5,37.95,100.9081389185,133.05,16.7604,4.88845,17.45875,16.7604,4.88845,17.45875,0.0,0.0,0.0,134.56
2020-03-03 16:30:00,122.57384,23.47737,124.8019757635,18.33384,5.34737,19.09775,104.24,18.13,105.8048888284,133.77,106.49384,30.45737,110.7636643727,18.33384,5.34737,19.09775,88.16,25.11,91.6662298777,135.2,110.23384,42.81737,118.2574591933,18.33384,5.34737,19.09775,91.9,37.47,99.2452059296,133.77,18.33384,5.34737,19.09775,18.33384,5.34737,19.09775,0.0,0.0,0.0,135.2
2020-03-03 17:00:00,125.53552,23.49036,127.7143836637,16.35552,4.77036,17.037,109.18,18.72,110.7732404509,133.54,108.65552,30.27036,112.7932476747,16.35552,4.77036,17.037,92.3,25.5,95.7577150939,135.04,112.43552,41.79036,119.9507413341,16.35552,4.77036,17.037,96.08,37.02,102.9652698729,133.54,16.35552,4.77036,17.037,16.35552,4.77036,17.037,0.0,0.0,0.0,135.04
2020-03-03 17:30:00,130.43344,22.43392,132.3486419908,12.49344,3.64392,13.014,117.94,18.79,119.4274160317,133.17,112.29344,29.12392,116.0087039114,12.49344,3.64392,13.014,99.8,25.48,103.001312613,134.71,116.22344,40.42392,123.0527582527,12.49344,3.64392,13.014,103.73,36.78,110.0576271778,133.17,12.49344,3.64392,13.014,12.49344,3.64392,13.014,0.0,0.0,0.0,134.71
2020-03-03 18:00:00,132.45616,20.97263,134.1062471739,10.22616,2.9826300000000003,10.65225,122.23,17.99,123.546804896,132.51,113.76616,28.02263,117.1665777996,10.22616,2.9826300000000003,10.65225,103.54,25.04,106.5248008682,133.98,117.77616,39.42263,124.1989034592,10.22616,2.9826300000000003,10.65225,107.55,36.44,113.5556079637,132.51,10.22616,2.9826300000000003,10.65225,10.22616,2.9826300000000003,10.65225,0.0,0.0,0.0,133.98
2020-03-03 18:30:00,137.54376,18.98443,138.8477385389,10.16376,2.96443,10.587250000000001,127.38,16.02,128.3834288372,131.33,118.12376,26.30443,121.0171298377,10.16376,2.96443,10.587250000000001,107.96,23.34,110.4541407101,132.81,122.16376,40.05443,128.5625980601,10.16376,2.96443,10.587250000000001,112.0,37.09,117.9816430637,131.33,10.16376,2.96443,10.587250000000001,10.16376,2.96443,10.587250000000001,0.0,0.0,0.0,132.81
2020-03-03 19:00:00,137.592,19.2385,138.9304802635,10.452,3.0485,10.8875,127.14,16.19,128.1666715648,131.33,118.192,26.5385,121.1348044381,10.452,3.0485,10.8875,107.74,23.49,110.2709739687,132.86,122.452,40.1885,128.8782675095,10.452,3.0485,10.8875,112.0,37.14,117.9973711572,131.33,10.452,3.0485,10.8875,10.452,3.0485,10.8875,0.0,0.0,0.0,132.86
2020-03-03 19:30:00,135.51848,19.50539,136.9150052425,8.89848,2.59539,9.26925,126.62,16.91,127.7441681643,132.15,116.41848,27.37539,119.5937894005,8.89848,2.59539,9.26925,107.52,24.78,110.3385644279,133.71,120.69848,39.24539,126.9185711807,8.89848,2.59539,9.26925,111.8,36.65,117.6539948323,132.15,8.89848,2.59539,9.26925,8.89848,2.59539,9.26925,0.0,0.0,0.0,133.71
2020-03-03 20:00:00,131.28632,20.68101,132.9052368937,9.46632,2.76101,9.86075,121.82,17.92,123.1309822912,132.0,112.90632,27.92101,116.3074369736,9.46632,2.76101,9.86075,103.44,25.16,106.4559026076,133.53,117.05632,37.33101,122.8649110184,9.46632,2.76101,9.86075,107.59,34.57,113.0074909022,132.0,9.46632,2.76101,9.86075,9.46632,2.76101,9.86075,0.0,0.0,0.0,133.53
2020-03-03 20:30:00,127.30096,23.78778,129.5044126439,11.10096,3.23778,11.5635,116.2,20.55,118.0031461445,132.71,110.07096,9.17778,110.4529215596,11.10096,3.23778,11.5635,98.97,5.94,99.148093779,134.34,114.95096,16.87778,116.1834009773,11.10096,3.23778,11.5635,103.85,13.64,104.7419309541,132.71,11.10096,3.23778,11.5635,11.10096,3.23778,11.5635,0.0,0.0,0.0,134.34
2020-03-03 21:00:00,121.00912,26.58141,123.8942229515,12.519120000000001,3.6514100000000003,13.04075,108.49,22.93,110.8867214774,132.98,104.82912,11.45141,105.452734393,12.519120000000001,3.6514100000000003,13.04075,92.31,7.8,92.6389556288,134.57,109.51912,15.71141,110.6403454883,12.519120000000001,3.6514100000000003,13.04075,97.0,12.06,97.7468342198,132.98,12.519120000000001,3.6514100000000003,13.04075,12.519120000000001,3.6514100000000003,13.04075,0.0,0.0,0.0,134.57
2020-03-03 21:30:00,114.73008,28.29294,118.1671769598,11.05008,3.22294,11.5105,103.68,25.07,106.6679300446,134.35,99.63008,14.30294,100.6515123257,11.05008,3.22294,11.5105,88.58,11.08,89.2702794888,135.96,104.19008,12.30294,104.9139414141,11.05008,3.22294,11.5105,93.14,9.08,93.5815473264,134.35,11.05008,3.22294,11.5105,11.05008,3.22294,11.5105,0.0,0.0,0.0,135.96
2020-03-03 22:00:00,105.954,44.517,114.9261215086,12.024,3.507,12.525,93.93,41.01,102.4922680011,134.43,94.514,9.097,94.9507851732,12.024,3.507,12.525,82.49,5.59,82.6791884334,135.96,98.894,18.247,100.56329472030001,12.024,3.507,12.525,86.87,14.74,88.1116592739,134.43,12.024,3.507,12.525,12.024,3.507,12.525,0.0,0.0,0.0,135.96
